Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-10-23 18:30:00,76.98828544,17.97824992,79.0595570768,6.26828544,1.82824992,6.529464,70.72,16.15,72.5406155199,138.76,72.55828544,28.11824992,77.816070092,6.26828544,1.82824992,6.529464,66.29,26.29,71.312889438,135.96,6.26828544,1.82824992,6.529464,6.26828544,1.82824992,6.529464,0.0,0.0,0.0,135.96
2019-10-23 19:00:00,74.62737632,17.08673476,76.5584861473,6.29737632,1.8367347600000001,6.559767,68.33,15.25,70.0110805516,138.66,69.93737632,29.16673476,75.7755568972,6.29737632,1.8367347600000001,6.559767,63.64,27.33,69.2602230721,135.99,6.29737632,1.8367347600000001,6.559767,6.29737632,1.8367347600000001,6.559767,0.0,0.0,0.0,135.99
2019-10-23 19:30:00,75.97267104,18.04244572,78.0857003075,6.28267104,1.83244572,6.544449,69.69,16.21,71.5504032134,139.05,71.44267104,28.48244572,76.9110197535,6.28267104,1.83244572,6.544449,65.16,26.65,70.3992052512,136.36,6.28267104,1.83244572,6.544449,6.28267104,1.83244572,6.544449,0.0,0.0,0.0,136.36
2019-10-23 20:00:00,74.08586784,18.27337812,76.30617381,6.28586784,1.83337812,6.547779,67.8,16.44,69.7647016764,139.08,69.52586784,28.86337812,75.2790867068,6.28586784,1.83337812,6.547779,63.24,27.03,68.7744029418,136.49,6.28586784,1.83337812,6.547779,6.28586784,1.83337812,6.547779,0.0,0.0,0.0,136.49
2019-10-23 20:30:00,73.30949536,18.40901948,75.5855416608,5.13949536,1.49901948,5.353641,68.17,16.91,70.236009283,138.33,68.61949536,27.55901948,73.946836972,5.13949536,1.49901948,5.353641,63.48,26.06,68.6209443246,135.67,5.13949536,1.49901948,5.353641,5.13949536,1.49901948,5.353641,0.0,0.0,0.0,135.67
2019-10-23 21:00:00,68.39529984,15.11612912,70.0458021567,4.85529984,1.41612912,5.057604,63.54,13.7,65.0001661536,138.5,64.15529984,30.22612912,70.9191185728,4.85529984,1.41612912,5.057604,59.3,28.81,65.9280372831,135.9,4.85529984,1.41612912,5.057604,4.85529984,1.41612912,5.057604,0.0,0.0,0.0,135.9
2019-10-23 21:30:00,67.13249248,14.66489364,68.7155779431,5.02249248,1.46489364,5.231763,62.11,13.2,63.4971818272,138.39,62.67249248,30.74489364,69.8075196422,5.02249248,1.46489364,5.231763,57.65,29.28,64.6594223606,135.73,5.02249248,1.46489364,5.231763,5.02249248,1.46489364,5.231763,0.0,0.0,0.0,135.73
2019-10-23 22:00:00,63.1700352,13.0583436,64.5056097153,4.7600352,1.3883436,4.95837,58.41,11.67,59.5643937265,139.04,58.9600352,32.3583436,67.2558410201,4.7600352,1.3883436,4.95837,54.2,30.97,62.4242012364,136.41,4.7600352,1.3883436,4.95837,4.7600352,1.3883436,4.95837,0.0,0.0,0.0,136.41
2019-10-23 22:30:00,58.5460288,11.7367584,59.7108782886,5.1660288,1.5067583999999998,5.38128,53.38,10.23,54.3514240844,138.63,54.6760288,33.7567584,64.2571930838,5.1660288,1.5067583999999998,5.38128,49.51,32.25,59.0872456627,135.99,5.1660288,1.5067583999999998,5.38128,5.1660288,1.5067583999999998,5.38128,0.0,0.0,0.0,135.99
2019-10-23 23:00:00,54.98080416,11.36731788,56.1436082013,5.03080416,1.46731788,5.2404209999999996,49.95,9.9,50.9216309637,139.28,51.09080416,34.42731788,61.6077145017,5.03080416,1.46731788,5.2404209999999996,46.06,32.96,56.6381955927,136.64,5.03080416,1.46731788,5.2404209999999996,5.03080416,1.46731788,5.2404209999999996,0.0,0.0,0.0,136.64
2019-10-23 23:30:00,51.60990496,3.81622228,51.750805235,5.12990496,1.49622228,5.343651,46.48,2.32,46.5378641538,137.99,48.71990496,25.51622228,54.9973339241,5.12990496,1.49622228,5.343651,43.59,24.02,49.7699557966,136.64,5.12990496,1.49622228,5.343651,5.12990496,1.49622228,5.343651,0.0,0.0,0.0,136.64
2019-10-24 00:00:00,48.66075424,2.50855332,48.7253716555,5.00075424,1.45855332,5.209119,43.66,1.05,43.6726241483,138.12,46.26075424,25.68855332,52.9146402665,5.00075424,1.45855332,5.209119,41.26,24.23,47.8485161734,136.92,5.00075424,1.45855332,5.209119,5.00075424,1.45855332,5.209119,0.0,0.0,0.0,136.92
2019-10-24 00:30:00,47.38472032,8.07512676,48.0678623614,4.95472032,1.44512676,5.161167,42.43,6.63,42.9448693094,137.74,43.67472032,33.19512676,54.8579769554,4.95472032,1.44512676,5.161167,38.72,31.75,50.0729557745,135.5,4.95472032,1.44512676,5.161167,4.95472032,1.44512676,5.161167,0.0,0.0,0.0,135.5
2019-10-24 01:00:00,47.61613888,11.02137384,48.8750177817,4.97613888,1.45137384,5.183478,42.64,9.57,43.70073798,137.01,43.04613888,35.76137384,55.962897811,4.97613888,1.45137384,5.183478,38.07,34.31,51.2493999965,134.37,4.97613888,1.45137384,5.183478,4.97613888,1.45137384,5.183478,0.0,0.0,0.0,134.37
2019-10-24 01:30:00,46.22396064,10.52323852,47.4066776541,5.39396064,1.5732385199999999,5.618709,40.83,8.95,41.7994186562,137.43,42.22396064,36.40323852,55.7499652634,5.39396064,1.5732385199999999,5.618709,36.83,34.83,50.6910031465,134.78,5.39396064,1.5732385199999999,5.618709,5.39396064,1.5732385199999999,5.618709,0.0,0.0,0.0,134.78
2019-10-24 02:00:00,48.32369152,10.51524336,49.4545195613,4.78369152,1.39524336,4.983012,43.54,9.12,44.4848963132,137.24,44.22369152,35.93524336,56.9831256338,4.78369152,1.39524336,4.983012,39.44,34.54,52.4263788564,134.61,4.78369152,1.39524336,4.983012,4.78369152,1.39524336,4.983012,0.0,0.0,0.0,134.61
2019-10-24 02:30:00,48.39302208,10.28713144,49.4743333386,4.89302208,1.4271314400000001,5.096898,43.5,8.86,44.3931255939,137.43,44.10302208,36.31713144,57.1315201322,4.89302208,1.4271314400000001,5.096898,39.21,34.89,52.485580877,134.8,4.89302208,1.4271314400000001,5.096898,4.89302208,1.4271314400000001,5.096898,0.0,0.0,0.0,134.8
2019-10-24 03:00:00,48.44629888,10.45475384,49.5615350148,4.81629888,1.4047538400000001,5.016978,43.63,9.05,44.5587185633,137.59,44.01629888,36.25475384,57.0249221226,4.81629888,1.4047538400000001,5.016978,39.2,34.85,52.45152524,134.96,4.81629888,1.4047538400000001,5.016978,4.81629888,1.4047538400000001,5.016978,0.0,0.0,0.0,134.96
2019-10-24 03:30:00,48.0004544,10.5092992,49.1374499978,5.1404544,1.4992992,5.35464,42.86,9.01,43.7968001114,137.06,43.5904544,36.1392992,56.6231106657,5.1404544,1.4992992,5.35464,38.45,34.64,51.7526047654,134.45,5.1404544,1.4992992,5.35464,5.1404544,1.4992992,5.35464,0.0,0.0,0.0,134.45
2019-10-24 04:00:00,46.01132384,9.81913612,47.0473947807,4.83132384,1.4091361199999999,5.032629,41.18,8.41,42.0299952415,137.16,41.93132384,36.71913612,55.7362617725,4.83132384,1.4091361199999999,5.032629,37.1,35.31,51.2172441664,134.55,4.83132384,1.4091361199999999,5.032629,4.83132384,1.4091361199999999,5.032629,0.0,0.0,0.0,134.55
2019-10-24 04:30:00,45.69553952,9.72953236,46.7198687067,4.93553952,1.43953236,5.141187,40.76,8.29,41.5944912218,137.22,41.66553952,36.74953236,55.5566855758,4.93553952,1.43953236,5.141187,36.73,35.31,50.949867517,134.59,4.93553952,1.43953236,5.141187,4.93553952,1.43953236,5.141187,0.0,0.0,0.0,134.59
2019-10-24 05:00:00,45.03189312,9.70305216,46.0653950291,4.9818931200000005,1.45305216,5.189472,40.05,8.25,40.8908914063,137.37,41.00189312,36.92305216,55.1766891018,4.9818931200000005,1.45305216,5.189472,36.02,35.47,50.5525597769,134.73,4.9818931200000005,1.45305216,5.189472,4.9818931200000005,1.45305216,5.189472,0.0,0.0,0.0,134.73
2019-10-24 05:30:00,46.58220288,9.99272584,47.6419583442,4.91220288,1.43272584,5.116878,41.67,8.56,42.5401281145,136.64,42.47220288,36.20272584,55.8079329103,4.91220288,1.43272584,5.116878,37.56,34.77,51.1830684895,134.0,4.91220288,1.43272584,5.116878,4.91220288,1.43272584,5.116878,0.0,0.0,0.0,134.0
2019-10-24 06:00:00,48.65343168,10.02433424,49.675383151,4.88343168,1.42433424,5.086908,43.77,8.6,44.606870547,136.59,44.69343168,35.97433424,57.372951461,4.88343168,1.42433424,5.086908,39.81,34.55,52.7118449687,133.95,4.88343168,1.42433424,5.086908,4.88343168,1.42433424,5.086908,0.0,0.0,0.0,133.95
2019-10-24 06:30:00,54.5061888,11.920138399999999,55.7943932396,5.0061888,1.4601384,5.21478,49.5,10.46,50.5930983435,135.8,49.7661888,33.8801384,60.2041304703,5.0061888,1.4601384,5.21478,44.76,32.42,55.2676578118,133.15,5.0061888,1.4601384,5.21478,5.0061888,1.4601384,5.21478,0.0,0.0,0.0,133.15
2019-10-24 07:00:00,59.07516992,14.27067456,60.7744013008,4.9051699200000005,1.43067456,5.109552,54.17,12.84,55.6709484381,135.55,54.64516992,31.48067456,63.0644707132,4.9051699200000005,1.43067456,5.109552,49.74,30.05,58.112564046,132.97,4.9051699200000005,1.43067456,5.109552,4.9051699200000005,1.43067456,5.109552,0.0,0.0,0.0,132.97
2019-10-24 07:30:00,63.85811552,16.06445036,65.847744708,6.35811552,1.85445036,6.623037,57.5,14.21,59.2298412964,136.2,59.42811552,30.92445036,66.9927051576,6.35811552,1.85445036,6.623037,53.07,29.07,60.5102454135,133.57,6.35811552,1.85445036,6.623037,6.35811552,1.85445036,6.623037,0.0,0.0,0.0,133.57
2019-10-24 08:00:00,65.30267072,17.48577896,67.6031897842,6.60267072,1.9257789600000002,6.877782,58.7,15.56,60.7272887588,136.2,60.30267072,30.06577896,67.3822169451,6.60267072,1.9257789600000002,6.877782,53.7,28.14,60.6263111198,133.57,6.60267072,1.9257789600000002,6.877782,6.60267072,1.9257789600000002,6.877782,0.0,0.0,0.0,133.57
2019-10-24 08:30:00,72.84862496,13.19918228,74.034725443,6.40862496,1.86918228,6.675651,66.44,11.33,67.3991283326,136.33,69.40862496,19.49918228,72.0955985371,6.40862496,1.86918228,6.675651,63.0,17.63,65.4203095376,134.53,6.40862496,1.86918228,6.675651,6.40862496,1.86918228,6.675651,0.0,0.0,0.0,134.53
2019-10-24 09:00:00,73.5563872,10.6485296,74.3231678587,6.4063872,1.8685296,6.67332,67.15,8.78,67.7215689423,136.57,70.2363872,16.2585296,72.0936187999,6.4063872,1.8685296,6.67332,63.83,14.39,65.4319570241,135.44,6.4063872,1.8685296,6.67332,6.4063872,1.8685296,6.67332,0.0,0.0,0.0,135.44
2019-10-24 09:30:00,75.5066368,11.5623524,76.3867802298,6.5566368,1.9123524,6.82983,68.95,9.65,69.6220151963,136.17,72.4266368,15.0723524,73.9783314561,6.5566368,1.9123524,6.82983,65.87,13.16,67.171738849,134.91,6.5566368,1.9123524,6.82983,6.5566368,1.9123524,6.82983,0.0,0.0,0.0,134.91
2019-10-24 10:00:00,74.38527776,10.41862268,75.1113656245,6.9552777599999995,2.02862268,7.245081,67.43,8.39,67.9499595291,136.4,71.39527776,16.05862268,73.1789932208,6.9552777599999995,2.02862268,7.245081,64.44,14.03,65.9496360869,135.16,6.9552777599999995,2.02862268,7.245081,6.9552777599999995,2.02862268,7.245081,0.0,0.0,0.0,135.16
2019-10-24 10:30:00,81.06567936,13.36540648,82.1600782648,4.9556793599999995,1.44540648,5.162166,76.11,11.92,77.0377732025,136.03,64.10567936,11.21540648,65.0793628481,4.9556793599999995,1.44540648,5.162166,59.15,9.77,59.9514420177,134.84,4.9556793599999995,1.44540648,5.162166,4.9556793599999995,1.44540648,5.162166,0.0,0.0,0.0,134.84
2019-10-24 11:00:00,111.1025664,16.0011652,112.2489088964,1.0325663999999999,0.30116519999999997,1.07559,110.07,15.7,111.1840586595,135.29,32.4025664,4.7411652,32.7475946714,1.0325663999999999,0.30116519999999997,1.07559,31.37,4.44,31.6826529823,0.0,1.0325663999999999,0.30116519999999997,1.07559,1.0325663999999999,0.30116519999999997,1.07559,0.0,0.0,0.0,0.0
2019-10-24 11:30:00,112.06013824,18.38254032,113.5578811487,1.6201382400000002,0.47254032,1.687644,110.44,17.91,111.882803415,136.01,33.91013824,5.66254032,34.3796718764,1.6201382400000002,0.47254032,1.687644,32.29,5.19,32.7044370078,0.0,1.6201382400000002,0.47254032,1.687644,1.6201382400000002,0.47254032,1.687644,0.0,0.0,0.0,0.0
2019-10-24 12:00:00,117.78839008,22.68578044,119.9531136395,1.5283900799999999,0.44578044,1.592073,116.26,22.24,118.3680919843,137.22,33.42839008,7.12578044,34.1794384129,1.5283900799999999,0.44578044,1.592073,31.9,6.68,32.5919069709,0.0,1.5283900799999999,0.44578044,1.592073,1.5283900799999999,0.44578044,1.592073,0.0,0.0,0.0,0.0
2019-10-24 12:30:00,117.24233568,22.20818124,119.3271494241,1.98233568,0.57818124,2.064933,115.26,21.63,117.2720107272,136.65,34.55233568,6.32818124,35.1270519507,1.98233568,0.57818124,2.064933,32.57,5.75,33.0736662618,0.0,1.98233568,0.57818124,2.064933,1.98233568,0.57818124,2.064933,0.0,0.0,0.0,0.0
2019-10-24 13:00:00,118.30967872,20.81657296,120.1270568549,1.59967872,0.46657296000000004,1.666332,116.71,20.35,118.4708681491,137.12,34.38967872,6.73657296,35.0432792089,1.59967872,0.46657296000000004,1.666332,32.79,6.27,33.3840830337,0.0,1.59967872,0.46657296000000004,1.666332,1.59967872,0.46657296000000004,1.666332,0.0,0.0,0.0,0.0
2019-10-24 13:30:00,120.04920928,21.89018604,122.0286560346,1.5092092799999999,0.44018604,1.572093,118.54,21.45,120.4650741917,136.7,34.61920928,5.67018604,35.0804883219,1.5092092799999999,0.44018604,1.572093,33.11,5.23,33.5205161058,0.0,1.5092092799999999,0.44018604,1.572093,1.5092092799999999,0.44018604,1.572093,0.0,0.0,0.0,0.0
2019-10-24 14:00:00,122.27382496,23.29403228,124.4728894588,1.21382496,0.35403228000000003,1.2644009999999999,121.06,22.94,123.2143141035,136.48,33.65382496,5.98403228,34.1816994423,1.21382496,0.35403228000000003,1.2644009999999999,32.44,5.63,32.9249221715,0.0,1.21382496,0.35403228000000003,1.2644009999999999,1.21382496,0.35403228000000003,1.2644009999999999,0.0,0.0,0.0,0.0
2019-10-24 14:30:00,125.40838048,25.25202764,127.9254735952,1.13838048,0.33202764,1.185813,124.27,24.92,126.7439911791,135.9,34.83838048,4.99202764,35.1942196167,1.13838048,0.33202764,1.185813,33.7,4.66,34.0206643086,0.0,1.13838048,0.33202764,1.185813,1.13838048,0.33202764,1.185813,0.0,0.0,0.0,0.0
2019-10-24 15:00:00,123.82253632,24.46323976,126.2159680875,1.14253632,0.33323976,1.190142,122.68,24.13,125.0305534659,136.35,31.65253632,6.6732397599999995,32.3483412926,1.14253632,0.33323976,1.190142,30.51,6.34,31.161766638,0.0,1.14253632,0.33323976,1.190142,1.14253632,0.33323976,1.190142,0.0,0.0,0.0,0.0
2019-10-24 15:30:00,124.8952736,24.5282048,127.2810362871,1.1252735999999999,0.32820479999999996,1.17216,123.77,24.2,126.1136507282,136.45,33.2552736,7.1082048,34.0064669981,1.1252735999999999,0.32820479999999996,1.17216,32.13,6.78,32.8375592881,135.43,1.1252735999999999,0.32820479999999996,1.17216,1.1252735999999999,0.32820479999999996,1.17216,0.0,0.0,0.0,135.43
2019-10-24 16:00:00,105.27702176,22.96496468,107.7526840195,1.21702176,0.35496468000000003,1.267731,104.06,22.61,106.488007306,136.63,50.61702176,9.51496468,51.5035673009,1.21702176,0.35496468000000003,1.267731,49.4,9.16,50.242070021,135.2,1.21702176,0.35496468000000003,1.267731,1.21702176,0.35496468000000003,1.267731,0.0,0.0,0.0,135.2
2019-10-24 16:30:00,74.45425312,19.46540716,76.9567273444,2.62425312,0.76540716,2.733597,71.83,18.7,74.2242473859,138.11,70.88425312,14.15540716,72.2838356221,2.62425312,0.76540716,2.733597,68.26,13.39,69.5609064058,136.06,2.62425312,0.76540716,2.733597,2.62425312,0.76540716,2.733597,0.0,0.0,0.0,136.06
2019-10-24 17:00:00,75.75971712,18.79158416,78.0554826604,3.15971712,0.92158416,3.291372,72.6,17.87,74.7669505865,138.24,71.62971712,14.95158416,73.1735351311,3.15971712,0.92158416,3.291372,68.47,14.03,69.8926448205,136.13,3.15971712,0.92158416,3.291372,3.15971712,0.92158416,3.291372,0.0,0.0,0.0,136.13
2019-10-24 17:30:00,76.9367104,19.0319572,79.2557430224,2.8867104,0.8419572,3.00699,74.05,18.19,76.251417036,138.46,73.0767104,14.5119572,74.5037079927,2.8867104,0.8419572,3.00699,70.19,13.67,71.5087756852,136.32,2.8867104,0.8419572,3.00699,2.8867104,0.8419572,3.00699,0.0,0.0,0.0,136.32
2019-10-24 18:00:00,77.22626112,18.58307616,79.4306372009,2.61626112,0.76307616,2.725272,74.61,17.82,76.7085686218,138.16,73.13626112,14.89307616,74.6372320502,2.61626112,0.76307616,2.725272,70.52,14.13,71.921674758,136.14,2.61626112,0.76307616,2.725272,2.61626112,0.76307616,2.725272,0.0,0.0,0.0,136.14
2019-10-24 18:30:00,80.2046128,19.0238454,82.4298890464,2.5846128,0.7538454,2.692305,77.62,18.27,79.741189482,137.68,76.4246128,13.7438454,77.6505938677,2.5846128,0.7538454,2.692305,73.84,12.99,74.9739001253,135.55,2.5846128,0.7538454,2.692305,2.5846128,0.7538454,2.692305,0.0,0.0,0.0,135.55
2019-10-24 19:00:00,79.05103648,18.06363564,81.0886015485,2.48103648,0.72363564,2.584413,76.57,17.34,78.5088561883,138.06,74.96103648,14.74363564,76.397197475,2.48103648,0.72363564,2.584413,72.48,14.02,73.8235111601,135.94,2.48103648,0.72363564,2.584413,2.48103648,0.72363564,2.584413,0.0,0.0,0.0,135.94
2019-10-24 19:30:00,76.48669088,17.33778484,78.427116898,2.4266908799999998,0.70778484,2.527803,74.06,16.63,75.9041533778,138.02,72.80669088,15.50778484,74.4399464504,2.4266908799999998,0.70778484,2.527803,70.38,14.8,71.9192908753,135.91,2.4266908799999998,0.70778484,2.527803,2.4266908799999998,0.70778484,2.527803,0.0,0.0,0.0,135.91
2019-10-24 20:00:00,74.27101696,17.39946328,76.281880435,2.02101696,0.58946328,2.105226,72.25,16.81,74.1797721754,138.02,70.40101696,15.65946328,72.1215777644,2.02101696,0.58946328,2.105226,68.38,15.07,70.0209204452,135.94,2.02101696,0.58946328,2.105226,2.02101696,0.58946328,2.105226,0.0,0.0,0.0,135.94
2019-10-24 20:30:00,70.441696,16.171328,72.2740920707,2.3016959999999997,0.6713279999999999,2.3976,68.14,15.5,69.8806811644,137.7,66.871696,16.541328,68.8871487138,2.3016959999999997,0.6713279999999999,2.3976,64.57,15.87,66.4916671471,135.55,2.3016959999999997,0.6713279999999999,2.3976,2.3016959999999997,0.6713279999999999,2.3976,0.0,0.0,0.0,135.55
2019-10-24 21:00:00,66.77585152,13.36587336,68.1003738382,2.62585152,0.7658733600000001,2.735262,64.15,12.6,65.3757026731,138.09,63.05585152,19.53587336,66.0128075365,2.62585152,0.7658733600000001,2.735262,60.43,18.77,63.2779408641,136.03,2.62585152,0.7658733600000001,2.735262,2.62585152,0.7658733600000001,2.735262,0.0,0.0,0.0,136.03
2019-10-24 21:30:00,66.44242592,13.99195756,67.8997116231,1.65242592,0.48195756,1.721277,64.79,13.51,66.183564425,138.3,62.22242592,18.72195756,64.9780115289,1.65242592,0.48195756,1.721277,60.57,18.24,63.2567980536,136.17,1.65242592,0.48195756,1.721277,1.65242592,0.48195756,1.721277,0.0,0.0,0.0,136.17
2019-10-24 22:00:00,62.27927936,12.32645648,63.4874016397,1.35927936,0.39645648,1.415916,60.92,11.93,62.0771399148,138.2,58.57927936,19.99645648,61.8982248703,1.35927936,0.39645648,1.415916,57.22,19.6,60.4837862571,136.11,1.35927936,0.39645648,1.415916,1.35927936,0.39645648,1.415916,0.0,0.0,0.0,136.11
2019-10-24 22:30:00,58.5791296,10.6001628,59.5304785474,1.2691295999999999,0.37016279999999996,1.3220100000000001,57.31,10.23,58.2158827125,137.67,55.0491296,21.2201628,58.997474344,1.2691295999999999,0.37016279999999996,1.3220100000000001,53.78,20.85,57.6802470522,135.59,1.2691295999999999,0.37016279999999996,1.3220100000000001,1.2691295999999999,0.37016279999999996,1.3220100000000001,0.0,0.0,0.0,135.59
2019-10-24 23:00:00,53.20564288,9.43039584,54.034922041,1.47564288,0.43039584000000003,1.537128,51.73,9.0,52.5070747614,137.6,50.25564288,22.41039584,55.0259528131,1.47564288,0.43039584000000003,1.537128,48.78,21.98,53.5033531659,135.55,1.47564288,0.43039584000000003,1.537128,1.47564288,0.43039584000000003,1.537128,0.0,0.0,0.0,135.55
2019-10-24 23:30:00,53.52644192,10.25729556,54.500386208,1.63644192,0.47729556,1.704627,51.89,9.78,52.8036030968,137.55,50.43644192,21.81729556,54.9529713401,1.63644192,0.47729556,1.704627,48.8,21.34,53.2619526491,135.49,1.63644192,0.47729556,1.704627,1.63644192,0.47729556,1.704627,0.0,0.0,0.0,135.49
2019-10-25 00:00:00,51.96369472,9.78191096,52.8763780055,1.58369472,0.46191096000000004,1.6496819999999999,50.38,9.32,51.234820191,138.05,48.90369472,22.51191096,53.8363956106,1.58369472,0.46191096000000004,1.6496819999999999,47.32,22.05,52.2052190878,136.01,1.58369472,0.46191096000000004,1.6496819999999999,1.58369472,0.46191096000000004,1.6496819999999999,0.0,0.0,0.0,136.01
2019-10-25 00:30:00,50.77313536,9.47841448,51.6502818515,1.50313536,0.43841448,1.565766,49.27,9.04,50.0924595124,138.51,47.68313536,22.958414480000002,52.9223033625,1.50313536,0.43841448,1.565766,46.18,22.52,51.3784273796,136.45,1.50313536,0.43841448,1.565766,1.50313536,0.43841448,1.565766,0.0,0.0,0.0,136.45
2019-10-25 01:00:00,51.11722144,9.89002292,52.0651791614,1.33722144,0.39002292,1.392939,49.78,9.5,50.6783819789,138.69,47.81722144,23.12002292,53.1132951912,1.33722144,0.39002292,1.392939,46.48,22.73,51.7401517199,136.65,1.33722144,0.39002292,1.392939,1.33722144,0.39002292,1.392939,0.0,0.0,0.0,136.65
2019-10-25 01:30:00,50.30243616,10.43904388,51.3742028723,1.40243616,0.40904388,1.460871,48.9,10.03,49.9180418286,138.69,47.24243616,24.18904388,53.0750187768,1.40243616,0.40904388,1.460871,45.84,23.78,51.6410108344,136.88,1.40243616,0.40904388,1.460871,1.40243616,0.40904388,1.460871,0.0,0.0,0.0,136.88
2019-10-25 02:00:00,51.7590496,10.4634728,52.8060931951,1.3490495999999998,0.39347279999999996,1.40526,50.41,10.07,51.4059626892,138.69,48.6990496,24.0834728,54.3287317545,1.3490495999999998,0.39347279999999996,1.40526,47.35,23.69,52.9456192711,136.88,1.3490495999999998,0.39347279999999996,1.40526,1.3490495999999998,0.39347279999999996,1.40526,0.0,0.0,0.0,136.88
2019-10-25 02:30:00,50.46707136,10.15706248,51.479036606,1.56707136,0.45706248,1.632366,48.9,9.7,49.8527832724,139.11,47.42707136,24.70706248,53.4767803273,1.56707136,0.45706248,1.632366,45.86,24.25,51.8767973183,137.29,1.56707136,0.45706248,1.632366,1.56707136,0.45706248,1.632366,0.0,0.0,0.0,137.29
2019-10-25 03:00:00,51.37590272,18.81130496,54.7115031286,1.37590272,0.40130496,1.433232,50.0,18.41,53.2815925062,138.54,46.74590272,32.68130496,57.0372432275,1.37590272,0.40130496,1.433232,45.37,32.28,55.6815526005,135.59,1.37590272,0.40130496,1.433232,1.37590272,0.40130496,1.433232,0.0,0.0,0.0,135.59
2019-10-25 03:30:00,49.980688,20.392284,53.9806856171,1.3106879999999999,0.38228399999999996,1.3653,48.67,20.01,52.6228942572,138.49,44.970688,35.322284,57.1841457589,1.3106879999999999,0.38228399999999996,1.3653,43.66,34.94,55.9195779669,135.27,1.3106879999999999,0.38228399999999996,1.3653,1.3106879999999999,0.38228399999999996,1.3653,0.0,0.0,0.0,135.27
2019-10-25 04:00:00,51.293545280000004,21.40228404,55.5795425451,1.17354528,0.34228404,1.222443,50.12,21.06,54.3648599741,138.37,45.69354528,34.87228404,57.4802250728,1.17354528,0.34228404,1.222443,44.52,34.53,56.3413817722,135.23,1.17354528,0.34228404,1.222443,1.17354528,0.34228404,1.222443,0.0,0.0,0.0,135.23
2019-10-25 04:30:00,50.43098784,20.13153812,54.3006755169,1.17098784,0.34153812,1.219779,49.26,19.79,53.0866433296,138.37,45.45098784,35.19153812,57.4824899503,1.17098784,0.34153812,1.219779,44.28,34.85,56.3492759492,135.11,1.17098784,0.34153812,1.219779,1.17098784,0.34153812,1.219779,0.0,0.0,0.0,135.11
2019-10-25 05:00:00,49.86093792,19.88277356,53.679025836,1.14093792,0.33277356,1.188477,48.72,19.55,52.4961036649,138.25,44.93093792,35.23277356,57.0976139178,1.14093792,0.33277356,1.188477,43.79,34.9,55.9961971923,135.0,1.14093792,0.33277356,1.188477,1.14093792,0.33277356,1.188477,0.0,0.0,0.0,135.0
2019-10-25 05:30:00,50.97591296,20.04839128,54.7766528278,1.12591296,0.32839128,1.172826,49.85,19.72,53.6087763337,137.57,46.14591296,34.47839128,57.6038605318,1.12591296,0.32839128,1.172826,45.02,34.15,56.506839409,134.31,1.12591296,0.32839128,1.172826,1.12591296,0.32839128,1.172826,0.0,0.0,0.0,134.31
2019-10-25 06:00:00,54.42997888,20.64249384,58.2128435383,1.13997888,0.33249384,1.187478,53.29,20.31,57.0291171245,137.34,49.00997888,33.90249384,59.5932640354,1.13997888,0.33249384,1.187478,47.87,33.57,58.4677842919,134.09,1.13997888,0.33249384,1.187478,1.13997888,0.33249384,1.187478,0.0,0.0,0.0,134.09
2019-10-25 06:30:00,57.69135744,21.94039592,61.7225541953,1.20135744,0.35039592,1.251414,56.49,21.59,60.4751866471,136.56,52.70135744,31.98039592,61.6455902658,1.20135744,0.35039592,1.251414,51.5,31.63,60.4376281798,133.34,1.20135744,0.35039592,1.251414,1.20135744,0.35039592,1.251414,0.0,0.0,0.0,133.34
2019-10-25 07:00:00,61.5053232,15.0403026,63.3175764242,1.4753232,0.4303026,1.5367950000000001,60.03,14.61,61.7823032915,137.56,57.9953232,21.1203026,61.7213471579,1.4753232,0.4303026,1.5367950000000001,56.52,20.69,60.1879265302,135.57,1.4753232,0.4303026,1.5367950000000001,1.4753232,0.4303026,1.5367950000000001,0.0,0.0,0.0,135.57
2019-10-25 07:30:00,67.19397472,15.82032596,69.0312462016,1.30397472,0.38032596,1.358307,65.89,15.44,67.6748527889,137.25,63.79397472,17.88032596,66.2523755575,1.30397472,0.38032596,1.358307,62.49,17.5,64.8941453446,135.4,1.30397472,0.38032596,1.358307,1.30397472,0.38032596,1.358307,0.0,0.0,0.0,135.4
2019-10-25 08:00:00,67.75449312,16.39547716,69.7099921765,2.38449312,0.69547716,2.483847,65.37,15.7,67.2289141665,137.2,64.21449312,18.14547716,66.7290002025,2.38449312,0.69547716,2.483847,61.83,17.45,64.245244182,135.35,2.38449312,0.69547716,2.483847,2.38449312,0.69547716,2.483847,0.0,0.0,0.0,135.35
2019-10-25 08:30:00,72.84369376,19.06191068,75.2964817198,2.54369376,0.74191068,2.649681,70.3,18.32,72.6478657636,136.86,69.31369376,15.16191068,70.9526016304,2.54369376,0.74191068,2.649681,66.77,14.42,68.3093646581,134.87,2.54369376,0.74191068,2.649681,2.54369376,0.74191068,2.649681,0.0,0.0,0.0,134.87
2019-10-25 09:00:00,73.78901824,20.28888032,76.5274975252,2.73901824,0.79888032,2.853144,71.05,19.49,73.6747080076,136.79,69.64901824,14.89888032,71.2247314954,2.73901824,0.79888032,2.853144,66.91,14.1,68.3795152074,135.04,2.73901824,0.79888032,2.853144,2.73901824,0.79888032,2.853144,0.0,0.0,0.0,135.04
2019-10-25 09:30:00,74.33285376,20.20666568,77.0303997524,3.38285376,0.98666568,3.523806,70.95,19.22,73.5072166525,136.74,70.34285376,14.97666568,71.9195216196,3.38285376,0.98666568,3.523806,66.96,13.99,68.4058601291,134.9,3.38285376,0.98666568,3.523806,3.38285376,0.98666568,3.523806,0.0,0.0,0.0,134.9
2019-10-25 10:00:00,74.39001632,20.31750476,77.1146907389,3.66001632,1.06750476,3.8125169999999997,70.73,19.25,73.3027652957,137.0,69.51001632,15.40750476,71.1971458117,3.66001632,1.06750476,3.8125169999999997,65.85,14.34,67.3933090151,135.26,3.66001632,1.06750476,3.8125169999999997,3.66001632,1.06750476,3.8125169999999997,0.0,0.0,0.0,135.26
2019-10-25 10:30:00,75.6226736,21.1657798,78.5288418159,3.7226736,1.0857798,3.877785,71.9,20.08,74.6512987161,137.02,71.0626736,14.6657798,72.5602417052,3.7226736,1.0857798,3.877785,67.34,13.58,68.6956476059,135.23,3.7226736,1.0857798,3.877785,3.7226736,1.0857798,3.877785,0.0,0.0,0.0,135.23
2019-10-25 11:00:00,74.90874752,20.71755136,77.7208941622,3.7287475199999998,1.08755136,3.884112,71.18,19.63,73.8371810134,137.25,69.87874752,15.30755136,71.5357287207,3.7287475199999998,1.08755136,3.884112,66.15,14.22,67.6611476403,135.5,3.7287475199999998,1.08755136,3.884112,3.7287475199999998,1.08755136,3.884112,0.0,0.0,0.0,135.5
2019-10-25 11:30:00,74.88927744,20.35645592,77.6066309867,3.27927744,0.95645592,3.415914,71.61,19.4,74.191320921,137.0,70.87927744,14.86645592,72.421567796,3.27927744,0.95645592,3.415914,67.6,13.91,69.0162886571,135.19,3.27927744,0.95645592,3.415914,3.27927744,0.95645592,3.415914,0.0,0.0,0.0,135.19
2019-10-25 12:00:00,75.55329472,21.16846096,78.4627560213,1.98329472,0.57846096,2.065932,73.57,20.59,76.3969436561,136.95,71.58329472,13.19846096,72.789885662,1.98329472,0.57846096,2.065932,69.6,12.62,70.7348881387,135.16,1.98329472,0.57846096,2.065932,1.98329472,0.57846096,2.065932,0.0,0.0,0.0,135.16
2019-10-25 12:30:00,75.24038752,20.73969636,78.0464664111,2.09038752,0.60969636,2.177487,73.15,20.13,75.8692256452,136.89,72.35038752,12.90969636,73.4931210006,2.09038752,0.60969636,2.177487,70.26,12.3,71.3285188406,134.93,2.09038752,0.60969636,2.177487,2.09038752,0.60969636,2.177487,0.0,0.0,0.0,134.93
2019-10-25 13:00:00,75.26816,19.91613,77.8585136254,1.83816,0.53613,1.9147500000000002,73.43,19.38,75.9443829391,137.22,72.28816,13.656130000000001,73.5667585446,1.83816,0.53613,1.9147500000000002,70.45,13.12,71.6612649902,135.26,1.83816,0.53613,1.9147500000000002,1.83816,0.53613,1.9147500000000002,0.0,0.0,0.0,135.26
2019-10-25 13:30:00,72.17608224,18.88885732,74.6068078554,1.67608224,0.48885732,1.745919,70.5,18.4,72.8615810973,137.59,69.55608224,14.51885732,71.0552305918,1.67608224,0.48885732,1.745919,67.88,14.03,69.3147552834,135.69,1.67608224,0.48885732,1.745919,1.67608224,0.48885732,1.745919,0.0,0.0,0.0,135.69
2019-10-25 14:00:00,72.3446144,19.4371792,74.9102607654,0.9846144,0.28717919999999997,1.02564,71.36,19.15,73.88485704120001,137.67,69.6646144,13.8071792,71.0196923181,0.9846144,0.28717919999999997,1.02564,68.68,13.52,69.9980914026,135.79,0.9846144,0.28717919999999997,1.02564,0.9846144,0.28717919999999997,1.02564,0.0,0.0,0.0,135.79
2019-10-25 14:30:00,73.41622272,20.02806496,76.0990482497,1.05622272,0.30806496,1.100232,72.36,19.72,74.9989866598,137.75,70.39622272,13.55806496,71.6899525645,1.05622272,0.30806496,1.100232,69.34,13.25,70.5946039014,135.85,1.05622272,0.30806496,1.100232,1.05622272,0.30806496,1.100232,0.0,0.0,0.0,135.85
2019-10-25 15:00:00,77.07904992,20.08013956,79.6516913902,1.02904992,0.30013956,1.071927,76.05,19.78,78.5802195212,137.89,74.09904992,13.36013956,75.2938412362,1.02904992,0.30013956,1.071927,73.07,13.06,74.2279495877,135.94,1.02904992,0.30013956,1.071927,1.02904992,0.30013956,1.071927,0.0,0.0,0.0,135.94
2019-10-25 15:30:00,78.19339552,19.19599036,80.5151734076,1.08339552,0.31599036,1.128537,77.11,18.88,79.3876974096,138.02,74.99339552,13.96599036,76.2827520371,1.08339552,0.31599036,1.128537,73.91,13.65,75.1599002128,135.99,1.08339552,0.31599036,1.128537,1.08339552,0.31599036,1.128537,0.0,0.0,0.0,135.99
2019-10-25 16:00:00,75.0005168,20.0018174,77.6218411246,2.6805168,0.7818174,2.792205,72.32,19.22,74.830413603,137.85,72.4205168,14.2018174,73.7998839501,2.6805168,0.7818174,2.792205,69.74,13.42,71.0194621213,135.94,2.6805168,0.7818174,2.792205,2.6805168,0.7818174,2.792205,0.0,0.0,0.0,135.94
2019-10-25 16:30:00,72.57608896,17.87260928,74.7443566512,4.94608896,1.44260928,5.152176,67.63,16.43,69.597139309,138.52,69.07608896,17.30260928,71.2101562553,4.94608896,1.44260928,5.152176,64.13,15.86,66.0620655142,136.48,4.94608896,1.44260928,5.152176,4.94608896,1.44260928,5.152176,0.0,0.0,0.0,136.48
2019-10-25 17:00:00,72.59675808,15.22405444,74.1758796194,5.15675808,1.50405444,5.371623,67.44,13.72,68.82145014459999,138.7,68.88675808,18.72405444,71.3861026632,5.15675808,1.50405444,5.371623,63.73,17.22,66.0154625826,136.51,5.15675808,1.50405444,5.371623,5.15675808,1.50405444,5.371623,0.0,0.0,0.0,136.51
2019-10-25 17:30:00,71.76812672,17.32153696,73.8288538144,5.14812672,1.5015369600000001,5.362632,66.62,15.82,68.4725988991,138.33,68.54812672,16.53153696,70.5133844818,5.14812672,1.5015369600000001,5.362632,63.4,15.03,65.1572014439,136.14,5.14812672,1.5015369600000001,5.362632,5.14812672,1.5015369600000001,5.362632,0.0,0.0,0.0,136.14
2019-10-25 18:00:00,73.19200256,18.33433408,75.4534097632,5.43200256,1.58433408,5.658336,67.76,16.75,69.7995709156,137.97,69.19200256,16.15433408,71.0527672074,5.43200256,1.58433408,5.658336,63.76,14.57,65.4035358371,135.88,5.43200256,1.58433408,5.658336,5.43200256,1.58433408,5.658336,0.0,0.0,0.0,135.88
2019-10-25 18:30:00,73.58087328,17.03358804,75.5267372138,5.84087328,1.70358804,6.084243,67.74,15.33,69.4529804976,137.83,70.41087328,16.78358804,72.3835610035,5.84087328,1.70358804,6.084243,64.57,15.08,66.3075508521,135.61,5.84087328,1.70358804,6.084243,5.84087328,1.70358804,6.084243,0.0,0.0,0.0,135.61
2019-10-25 19:00:00,71.95444864,16.60379752,73.845302973,6.90444864,2.01379752,7.192134,65.05,14.59,66.666112831,138.41,67.78444864,18.56379752,70.2804813287,6.90444864,2.01379752,7.192134,60.88,16.55,63.0894357242,136.23,6.90444864,2.01379752,7.192134,6.90444864,2.01379752,7.192134,0.0,0.0,0.0,136.23
2019-10-25 19:30:00,71.91045376,17.51596568,74.0129881418,5.78045376,1.68596568,6.021306,66.13,15.83,67.9982779194,138.36,68.45045376,16.885965679999998,70.5024854661,5.78045376,1.68596568,6.021306,62.67,15.2,64.4869669003,136.2,5.78045376,1.68596568,6.021306,5.78045376,1.68596568,6.021306,0.0,0.0,0.0,136.2
2019-10-25 20:00:00,69.13249184,16.76156012,71.1354435262,5.66249184,1.65156012,5.898429,63.47,15.11,65.24379664,138.59,65.94249184,17.68156012,68.2718814619,5.66249184,1.65156012,5.898429,60.28,16.03,62.3749893788,136.44,5.66249184,1.65156012,5.898429,5.66249184,1.65156012,5.898429,0.0,0.0,0.0,136.44
2019-10-25 20:30:00,65.40902528,17.43929904,67.693941672,5.68902528,1.65929904,5.926068,59.72,15.78,61.7696268404,136.71,61.85902528,18.41929904,64.5430831749,5.68902528,1.65929904,5.926068,56.17,16.76,58.617117807,134.79,5.68902528,1.65929904,5.926068,5.68902528,1.65929904,5.926068,0.0,0.0,0.0,134.79
2019-10-25 21:00:00,61.32786656,15.01396108,63.1389439579,5.56786656,1.62396108,5.799861,55.76,13.39,57.3451802683,137.29,57.97786656,21.02396108,61.6720353997,5.56786656,1.62396108,5.799861,52.41,19.4,55.8853120238,135.47,5.56786656,1.62396108,5.799861,5.56786656,1.62396108,5.799861,0.0,0.0,0.0,135.47
2019-10-25 21:30:00,59.29600832,14.28258576,60.9918753497,5.6660083199999995,1.65258576,5.902092,53.63,12.63,55.0971305968,137.18,56.04600832,21.68258576,60.0940061391,5.6660083199999995,1.65258576,5.902092,50.38,20.03,54.2157292674,135.31,5.6660083199999995,1.65258576,5.902092,5.6660083199999995,1.65258576,5.902092,0.0,0.0,0.0,135.31
2019-10-25 22:00:00,55.4138704,13.0694622,56.9342416732,5.7238704,1.6694622,5.962365,49.69,11.4,50.9809385947,137.85,52.2438704,23.3094622,57.2079804086,5.7238704,1.6694622,5.962365,46.52,21.64,51.3069196113,136.01,5.7238704,1.6694622,5.962365,5.7238704,1.6694622,5.962365,0.0,0.0,0.0,136.01
2019-10-25 22:30:00,52.40565888,11.54123384,53.6614681238,5.45565888,1.5912338400000001,5.682978,46.95,9.95,47.9927598706,138.16,49.30565888,24.82123384,55.2009207073,5.45565888,1.5912338400000001,5.682978,43.85,23.23,49.6231337181,136.3,5.45565888,1.5912338400000001,5.682978,5.45565888,1.5912338400000001,5.682978,0.0,0.0,0.0,136.3
2019-10-25 23:00:00,49.99073408,10.01104744,50.9832773045,5.18073408,1.51104744,5.396598,44.81,8.5,45.6090572145,137.9,46.91073408,24.33104744,52.8452158805,5.18073408,1.51104744,5.396598,41.73,22.82,47.5620153063,135.82,5.18073408,1.51104744,5.396598,5.18073408,1.51104744,5.396598,0.0,0.0,0.0,135.82
2019-10-25 23:30:00,49.77498976,10.54978868,50.8807197944,5.24498976,1.52978868,5.463531,44.53,9.02,45.4343625464,137.94,46.77498976,23.39978868,52.3015274855,5.24498976,1.52978868,5.463531,41.53,21.87,46.936529484,135.82,5.24498976,1.52978868,5.463531,5.24498976,1.52978868,5.463531,0.0,0.0,0.0,135.82
2019-10-26 00:00:00,46.46740736,9.53466048,47.4355320117,5.22740736,1.52466048,5.445216,41.24,8.01,42.0106855455,138.29,43.70740736,24.48466048,50.0982640114,5.22740736,1.52466048,5.445216,38.48,22.96,44.8092847522,136.2,5.22740736,1.52466048,5.445216,5.22740736,1.52466048,5.445216,0.0,0.0,0.0,136.2
2019-10-26 00:30:00,45.65961536,9.58405448,46.6546308002,5.01961536,1.46405448,5.228766,40.64,8.12,41.4432624198,138.46,42.60961536,24.59405448,49.1980369211,5.01961536,1.46405448,5.228766,37.59,23.13,44.1362096243,136.39,5.01961536,1.46405448,5.228766,5.01961536,1.46405448,5.228766,0.0,0.0,0.0,136.39
2019-10-26 01:00:00,43.68380096,9.22652528,44.647544558,5.23380096,1.52652528,5.451876,38.45,7.7,39.2134224469,138.81,41.02380096,24.99652528,48.0393434726,5.23380096,1.52652528,5.451876,35.79,23.47,42.7991238228,136.69,5.23380096,1.52652528,5.451876,5.23380096,1.52652528,5.451876,0.0,0.0,0.0,136.69
2019-10-26 01:30:00,44.26522944,9.36319192,45.2446670924,5.32522944,1.5531919200000002,5.547114,38.94,7.8100000000000005,39.7154843858,138.75,41.48522944,25.06319192,48.468421172,5.32522944,1.5531919200000002,5.547114,36.16,23.51,43.1307975813,136.69,5.32522944,1.5531919200000002,5.547114,5.32522944,1.5531919200000002,5.547114,0.0,0.0,0.0,136.69
2019-10-26 02:00:00,46.21554944,9.45995192,47.1738031154,5.00554944,1.45995192,5.214114,41.21,8.0,41.9793294372,138.31,43.42554944,24.54995192,49.8846517823,5.00554944,1.45995192,5.214114,38.42,23.09,44.8245970422,136.23,5.00554944,1.45995192,5.214114,5.00554944,1.45995192,5.214114,0.0,0.0,0.0,136.23
2019-10-26 02:30:00,46.19442048,9.50587264,47.1623377085,5.09442048,1.48587264,5.306688,41.1,8.02,41.8751764175,138.48,43.44442048,24.58587264,49.9187620471,5.09442048,1.48587264,5.306688,38.35,23.1,44.7697721683,136.4,5.09442048,1.48587264,5.306688,5.09442048,1.48587264,5.306688,0.0,0.0,0.0,136.4
2019-10-26 03:00:00,45.05219264,9.49563952,46.0420159372,5.16219264,1.50563952,5.377284,39.89,7.99,40.6823327748,138.68,42.28219264,24.77563952,49.0062866179,5.16219264,1.50563952,5.377284,37.12,23.27,43.8108125923,136.59,5.16219264,1.50563952,5.377284,5.16219264,1.50563952,5.377284,0.0,0.0,0.0,136.59
2019-10-26 03:30:00,44.3945904,9.0296722,45.3035830462,5.0045904,1.4596722,5.213115,39.39,7.57,40.110809017,138.54,41.6445904,25.0896722,48.6185516103,5.0045904,1.4596722,5.213115,36.64,23.63,43.5989277391,136.46,5.0045904,1.4596722,5.213115,5.0045904,1.4596722,5.213115,0.0,0.0,0.0,136.46
2019-10-26 04:00:00,43.41891584,8.94801712,44.3313575599,5.23891584,1.52801712,5.457204,38.18,7.42,38.8943286354,138.79,40.67891584,25.42801712,47.9724738634,5.23891584,1.52801712,5.457204,35.44,23.9,42.7458021331,136.71,5.23891584,1.52801712,5.457204,5.23891584,1.52801712,5.457204,0.0,0.0,0.0,136.71
2019-10-26 04:30:00,43.86038464,9.80969552,44.944003682,4.97038464,1.4496955200000001,5.177484,38.89,8.36,39.7784074593,139.18,41.01038464,26.08969552,48.6058006893,4.97038464,1.4496955200000001,5.177484,36.04,24.64,43.6578881761,137.27,4.97038464,1.4496955200000001,5.177484,4.97038464,1.4496955200000001,5.177484,0.0,0.0,0.0,137.27
2019-10-26 05:00:00,42.67196288,10.05265584,43.8400764765,5.15196288,1.50265584,5.366628,37.52,8.55,38.4818515667,139.28,39.87196288,26.68265584,47.9764269885,5.15196288,1.50265584,5.366628,34.72,25.18,42.8895185331,137.43,5.15196288,1.50265584,5.366628,5.15196288,1.50265584,5.366628,0.0,0.0,0.0,137.43
2019-10-26 05:30:00,43.16159328,10.06379804,44.3193317352,5.12159328,1.49379804,5.334993,38.04,8.57,38.9934161109,139.21,40.35159328,26.62379804,48.3433315185,5.12159328,1.49379804,5.334993,35.23,25.13,43.2743549923,137.37,5.12159328,1.49379804,5.334993,5.12159328,1.49379804,5.334993,0.0,0.0,0.0,137.37
2019-10-26 06:00:00,43.52504,9.82522,44.6202202488,4.95504,1.44522,5.1615,38.57,8.38,39.4698530527,138.93,40.70504,26.61522,48.6340438073,4.95504,1.44522,5.1615,35.75,25.17,43.7217497363,137.09,4.95504,1.44522,5.1615,4.95504,1.44522,5.1615,0.0,0.0,0.0,137.09
2019-10-26 06:30:00,45.9382768,10.5044974,47.1239826519,4.9182768,1.4344974,5.123205,41.02,9.07,42.0107759985,139.03,43.0882768,25.9544974,50.3014466281,4.9182768,1.4344974,5.123205,38.17,24.52,45.3671610309,137.2,4.9182768,1.4344974,5.123205,4.9182768,1.4344974,5.123205,0.0,0.0,0.0,137.2
2019-10-26 07:00:00,47.50899584,11.25470712,48.8238990463,5.15899584,1.50470712,5.373954,42.35,9.75,43.4578531453,139.2,44.61899584,25.46470712,51.3741773509,5.15899584,1.50470712,5.373954,39.46,23.96,46.1646314834,137.36,5.15899584,1.50470712,5.373954,5.15899584,1.50470712,5.373954,0.0,0.0,0.0,137.36
2019-10-26 07:30:00,51.3414736,11.8454298,52.6902374123,4.9214736,1.4354298,5.126535,46.42,10.41,47.5729387362,138.91,48.4314736,24.4754298,54.264668975,4.9214736,1.4354298,5.126535,43.51,23.04,49.233745541,137.08,4.9214736,1.4354298,5.126535,4.9214736,1.4354298,5.126535,0.0,0.0,0.0,137.08
2019-10-26 08:00:00,54.29637856,12.81477708,55.788128095,5.05637856,1.47477708,5.267061,49.24,11.34,50.5289342852,138.76,51.35637856,23.47477708,56.467183193,5.05637856,1.47477708,5.267061,46.3,22.0,51.2609988198,136.93,5.05637856,1.47477708,5.267061,5.05637856,1.47477708,5.267061,0.0,0.0,0.0,136.93
2019-10-26 08:30:00,58.606208960000004,13.82764428,60.2153757357,4.82620896,1.40764428,5.027301,53.78,12.42,55.1955143105,138.51,55.61620896,22.16764428,59.8712548057,4.82620896,1.40764428,5.027301,50.79,20.76,54.868950236,136.69,4.82620896,1.40764428,5.027301,4.82620896,1.40764428,5.027301,0.0,0.0,0.0,136.69
2019-10-26 09:00:00,61.00399072,14.94116396,62.8070478867,5.28399072,1.54116396,5.504157,55.72,13.4,57.3086241328,138.09,58.03399072,21.17116396,61.775094191,5.28399072,1.54116396,5.504157,52.75,19.63,56.2840954445,136.28,5.28399072,1.54116396,5.504157,5.28399072,1.54116396,5.504157,0.0,0.0,0.0,136.28
2019-10-26 09:30:00,62.95383936,15.57153648,64.8510496331,6.79383936,1.98153648,7.076916,56.16,13.59,57.7809112078,138.23,59.98383936,21.51153648,63.7244630114,6.79383936,1.98153648,7.076916,53.19,19.53,56.6621302106,136.42,6.79383936,1.98153648,7.076916,6.79383936,1.98153648,7.076916,0.0,0.0,0.0,136.42
2019-10-26 10:00:00,64.55672672,15.78946196,66.4595973038,6.54672672,1.90946196,6.819507,58.01,13.88,59.6474182174,138.16,61.54672672,21.11946196,65.069434018,6.54672672,1.90946196,6.819507,55.0,19.21,58.2582534925,136.36,6.54672672,1.90946196,6.819507,6.54672672,1.90946196,6.819507,0.0,0.0,0.0,136.36
2019-10-26 10:30:00,66.34498848,16.15312164,68.283093333,6.52498848,1.9031216400000002,6.796863,59.82,14.25,61.4938606692,138.1,63.34498848,20.67312164,66.633066295,6.52498848,1.9031216400000002,6.796863,56.82,18.77,59.8399974933,136.3,6.52498848,1.9031216400000002,6.796863,6.52498848,1.9031216400000002,6.796863,0.0,0.0,0.0,136.3
2019-10-26 11:00:00,66.45407936,15.95160648,68.3417764832,6.55407936,1.91160648,6.827166,59.9,14.04,61.5234231817,138.21,63.38407936,20.94160648,66.7539691575,6.55407936,1.91160648,6.827166,56.83,19.03,59.9315426132,136.41,6.55407936,1.91160648,6.827166,6.55407936,1.91160648,6.827166,0.0,0.0,0.0,136.41
2019-10-26 11:30:00,64.98321024,15.80843632,66.8784290484,6.5432102400000005,1.9084363199999999,6.815844,58.44,13.9,60.0703221233,138.01,61.88321024,21.11843632,65.3874610473,6.5432102400000005,1.9084363199999999,6.815844,55.34,19.21,58.579345336,136.22,6.5432102400000005,1.9084363199999999,6.815844,6.5432102400000005,1.9084363199999999,6.815844,0.0,0.0,0.0,136.22
2019-10-26 12:00:00,64.16526816,15.68486988,66.054498569,6.5652681600000005,1.91486988,6.838821,57.6,13.77,59.2230774276,138.1,61.04526816,21.27486988,64.6463057965,6.5652681600000005,1.91486988,6.838821,54.48,19.36,57.8176443657,136.31,6.5652681600000005,1.91486988,6.838821,6.5652681600000005,1.91486988,6.838821,0.0,0.0,0.0,136.31
2019-10-26 12:30:00,64.3856288,16.1933084,66.3907556284,5.5656288,1.6233084,5.79753,58.82,14.57,60.5976674469,137.97,61.2656288,20.1433084,64.492093667,5.5656288,1.6233084,5.79753,55.7,18.52,58.6982146236,136.18,5.5656288,1.6233084,5.79753,5.5656288,1.6233084,5.79753,0.0,0.0,0.0,136.18
2019-10-26 13:00:00,64.92630848,15.95850664,66.8588024647,5.20630848,1.51850664,5.423238,59.72,14.44,61.4409635341,137.89,61.76630848,20.14850664,64.9695250334,5.20630848,1.51850664,5.423238,56.56,18.63,59.5492275349,136.1,5.20630848,1.51850664,5.423238,5.20630848,1.51850664,5.423238,0.0,0.0,0.0,136.1
2019-10-26 13:30:00,63.9022224,15.6668982,65.7947241568,5.3722224,1.5668982,5.596065,58.53,14.1,60.204409307,138.08,60.7422224,20.6568982,64.1585927631,5.3722224,1.5668982,5.596065,55.37,19.09,58.5684642107,136.29,5.3722224,1.5668982,5.596065,5.3722224,1.5668982,5.596065,0.0,0.0,0.0,136.29
2019-10-26 14:00:00,66.96373088,16.16025484,68.8861022984,5.38373088,1.57025484,5.608053,61.58,14.59,63.2847888517,137.95,63.76373088,20.08025484,66.8508041102,5.38373088,1.57025484,5.608053,58.38,18.51,61.244138495,136.16,5.38373088,1.57025484,5.608053,5.38373088,1.57025484,5.608053,0.0,0.0,0.0,136.16
2019-10-26 14:30:00,67.20732736,16.17797048,69.1270683577,5.30732736,1.54797048,5.528466,61.9,14.63,63.605399928,137.95,63.98732736,20.01797048,67.0454860883,5.30732736,1.54797048,5.528466,58.68,18.47,61.5181542311,136.16,5.30732736,1.54797048,5.528466,5.30732736,1.54797048,5.528466,0.0,0.0,0.0,136.16
2019-10-26 15:00:00,67.70926528,16.41936904,69.6716605546,5.44926528,1.58936904,5.676318,62.26,14.83,64.0018476296,137.87,64.47926528,19.85936904,67.4682902534,5.44926528,1.58936904,5.676318,59.03,18.27,61.7926678498,136.08,5.44926528,1.58936904,5.676318,5.44926528,1.58936904,5.676318,0.0,0.0,0.0,136.08
2019-10-26 15:30:00,67.548816,16.030488,69.424916914,5.178816,1.510488,5.3946,62.37,14.52,64.037858334,137.81,64.318816,20.030488,67.3656480794,5.178816,1.510488,5.3946,59.14,18.52,61.9720098109,136.02,5.178816,1.510488,5.3946,5.178816,1.510488,5.3946,0.0,0.0,0.0,136.02
2019-10-26 16:00:00,67.57994496,16.16456728,69.4862734369,5.08994496,1.48456728,5.302026,62.49,14.68,64.1911403544,137.46,64.31994496,19.76456728,67.2881374346,5.08994496,1.48456728,5.302026,59.23,18.28,61.9867026063,135.69,5.08994496,1.48456728,5.302026,5.08994496,1.48456728,5.302026,0.0,0.0,0.0,135.69
2019-10-26 16:30:00,67.3886256,16.3425158,69.34194028819999,5.7686256,1.6825158,6.008985,61.62,14.66,63.3398768549,137.4,64.1586256,19.9425158,67.1865550189,5.7686256,1.6825158,6.008985,58.39,18.26,61.1785885748,135.63,5.7686256,1.6825158,6.008985,5.7686256,1.6825158,6.008985,0.0,0.0,0.0,135.63
2019-10-26 17:00:00,67.97313152,16.55841336,69.9609009493,5.34313152,1.5584133599999999,5.565762,62.63,15.0,64.4012181562,137.01,64.78313152,19.32841336,67.6050419167,5.34313152,1.5584133599999999,5.565762,59.44,17.77,62.0393947424,135.24,5.34313152,1.5584133599999999,5.565762,5.34313152,1.5584133599999999,5.565762,0.0,0.0,0.0,135.24
2019-10-26 17:30:00,69.1822224,17.1568982,71.2779001658,5.3722224,1.5668982,5.596065,63.81,15.59,65.6868647448,136.77,66.0122224,18.6068982,68.5844746777,5.3722224,1.5668982,5.596065,60.64,17.04,62.9886592967,135.0,5.3722224,1.5668982,5.596065,5.3722224,1.5668982,5.596065,0.0,0.0,0.0,135.0
2019-10-26 18:00:00,70.84370976,16.83274868,72.8160191214,6.52370976,1.90274868,6.795531,64.32,14.93,66.0300484628,136.31,67.74370976,19.31274868,70.4428312437,6.52370976,1.90274868,6.795531,61.22,17.41,63.6474390687,134.53,6.52370976,1.90274868,6.795531,6.52370976,1.90274868,6.795531,0.0,0.0,0.0,134.53
2019-10-26 18:30:00,72.27177184,17.02135012,74.2491438658,6.38177184,1.86135012,6.647679,65.89,15.16,67.611520468,136.12,69.12177184,18.95135012,71.6726796881,6.38177184,1.86135012,6.647679,62.74,17.09,65.0259617384,134.35,6.38177184,1.86135012,6.647679,6.38177184,1.86135012,6.647679,0.0,0.0,0.0,134.35
2019-10-26 19:00:00,69.81459904,16.09342472,71.6454922402,6.35459904,1.85342472,6.619374,63.46,14.24,65.0380596267,136.51,66.64459904,20.09342472,69.607817795,6.35459904,1.85342472,6.619374,60.29,18.24,62.988742645,134.75,6.35459904,1.85342472,6.619374,6.35459904,1.85342472,6.619374,0.0,0.0,0.0,134.75
2019-10-26 19:30:00,67.01360096,16.05480028,68.9099363347,5.43360096,1.58480028,5.660001,61.58,14.47,63.2572312072,136.67,63.84360096,19.74480028,66.8271091821,5.43360096,1.58480028,5.660001,58.41,18.16,61.1679139746,134.9,5.43360096,1.58480028,5.660001,5.43360096,1.58480028,5.660001,0.0,0.0,0.0,134.9
2019-10-26 20:00:00,62.98467008,14.50969544,64.6343556234,5.24467008,1.52969544,5.463198,57.74,12.98,59.1809766733,137.11,59.89467008,21.34969544,63.5860126079,5.24467008,1.52969544,5.463198,54.65,19.82,58.1330792235,135.33,5.24467008,1.52969544,5.463198,5.24467008,1.52969544,5.463198,0.0,0.0,0.0,135.33
2019-10-26 20:30:00,61.97808672,14.06319196,63.5535726893,5.18808672,1.51319196,5.404257,56.79,12.55,58.1601805362,137.6,58.98808672,21.95319196,62.9407420684,5.18808672,1.51319196,5.404257,53.8,20.44,57.5520077843,135.8,5.18808672,1.51319196,5.404257,5.18808672,1.51319196,5.404257,0.0,0.0,0.0,135.8
2019-10-26 21:00:00,62.45779712,13.711024160000001,63.9450436281,5.07779712,1.48102416,5.289372,57.38,12.23,58.6688784621,136.13,59.57779712,21.47102416,63.3286569268,5.07779712,1.48102416,5.289372,54.5,19.99,58.0504099899,134.35,5.07779712,1.48102416,5.289372,5.07779712,1.48102416,5.289372,0.0,0.0,0.0,134.35
2019-10-26 21:30:00,60.7795952,13.2965486,62.2170185508,5.1995952,1.5165486000000001,5.416245,55.58,11.78,56.8146530395,135.81,57.9195952,21.8365486,61.8992274822,5.1995952,1.5165486000000001,5.416245,52.72,20.32,56.5004495557,134.03,5.1995952,1.5165486000000001,5.416245,5.1995952,1.5165486000000001,5.416245,0.0,0.0,0.0,134.03
2019-10-26 22:00:00,58.74517952,12.75442736,60.1138214899,5.29517952,1.54442736,5.515812,53.45,11.21,54.6128794333,136.12,55.87517952,22.62442736,60.2818413767,5.29517952,1.54442736,5.515812,50.58,21.08,54.7969232713,134.33,5.29517952,1.54442736,5.515812,5.29517952,1.54442736,5.515812,0.0,0.0,0.0,134.33
2019-10-26 22:30:00,55.55503968,11.69855324,56.7733967784,5.27503968,1.5385532400000002,5.494833,50.28,10.16,51.2962376788,136.31,52.72503968,23.72855324,57.8184576768,5.27503968,1.5385532400000002,5.494833,47.45,22.19,52.3822355384,134.52,5.27503968,1.5385532400000002,5.494833,5.27503968,1.5385532400000002,5.494833,0.0,0.0,0.0,134.52
