Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-10-26 23:00:00,52.63451008,11.05631544,53.7832107862,5.40451008,1.5763154400000001,5.629698,47.23,9.48,48.1720178112,136.81,49.83451008,24.64631544,55.5960363666,5.40451008,1.5763154400000001,5.629698,44.43,23.07,50.0624589887,135.01,5.40451008,1.5763154400000001,5.629698,5.40451008,1.5763154400000001,5.629698,0.0,0.0,0.0,135.01
2019-10-26 23:30:00,49.54575872,10.41876296,50.6293672561,5.51575872,1.60876296,5.745582,44.03,8.81,44.9027504725,137.13,46.79575872,25.48876296,53.2871473379,5.51575872,1.60876296,5.745582,41.28,23.88,47.6895460243,135.32,5.51575872,1.60876296,5.745582,5.51575872,1.60876296,5.745582,0.0,0.0,0.0,135.32
2019-10-27 00:00:00,46.97125344,9.676198920000001,47.9575591045,5.30125344,1.5461989200000001,5.522139,41.67,8.13,42.4556921979,137.1,44.27125344,26.09619892,51.3902274681,5.30125344,1.5461989200000001,5.522139,38.97,24.55,46.0582609311,135.29,5.30125344,1.5461989200000001,5.522139,5.30125344,1.5461989200000001,5.522139,0.0,0.0,0.0,135.29
2019-10-27 00:30:00,45.5360688,9.3851034,46.4931578578,5.1260688,1.4951034,5.339655,40.41,7.89,41.1730518665,137.6,42.7960688,26.5751034,50.3759826252,5.1260688,1.4951034,5.339655,37.67,25.08,45.2552240078,135.79,5.1260688,1.4951034,5.339655,5.1260688,1.4951034,5.339655,0.0,0.0,0.0,135.79
2019-10-27 01:00:00,44.3120128,9.0814204,45.2330263731,5.1820128,1.5114204,5.39793,39.13,7.57,39.8555115386,138.11,41.5820128,27.1314204,49.6505565067,5.1820128,1.5114204,5.39793,36.4,25.62,44.5122949307,136.28,5.1820128,1.5114204,5.39793,5.1820128,1.5114204,5.39793,0.0,0.0,0.0,136.28
2019-10-27 01:30:00,44.897807040000004,9.28144372,45.8471184976,5.14780704,1.5014437200000001,5.362299,39.75,7.78,40.5042084233,137.96,42.17780704,26.95144372,50.0534486853,5.14780704,1.5014437200000001,5.362299,37.03,25.45,44.9324314944,136.13,5.14780704,1.5014437200000001,5.362299,5.14780704,1.5014437200000001,5.362299,0.0,0.0,0.0,136.13
2019-10-27 02:00:00,46.19623872,9.45890296,47.1546743927,5.03623872,1.46890296,5.246082,41.16,7.99,41.9283400578,138.41,43.45623872,26.62890296,50.9660981098,5.03623872,1.46890296,5.246082,38.42,25.16,45.9251782795,136.57,5.03623872,1.46890296,5.246082,5.03623872,1.46890296,5.246082,0.0,0.0,0.0,136.57
2019-10-27 02:30:00,45.91532928,9.59072104,46.9062830861,5.38532928,1.57072104,5.609718,40.53,8.02,41.3158722527,137.75,43.14532928,26.74072104,50.7600788063,5.38532928,1.57072104,5.609718,37.76,25.17,45.3800231379,135.93,5.38532928,1.57072104,5.609718,5.38532928,1.57072104,5.609718,0.0,0.0,0.0,135.93
2019-10-27 03:00:00,45.55603872,9.56717796,46.5497965407,5.23603872,1.52717796,5.454207,40.32,8.04,41.1137933059,137.75,42.78603872,26.88717796,50.5328155559,5.23603872,1.52717796,5.454207,37.55,25.36,45.3115007476,135.93,5.23603872,1.52717796,5.454207,5.23603872,1.52717796,5.454207,0.0,0.0,0.0,135.93
2019-10-27 03:30:00,44.83043456,9.04846008,45.734478161,5.00043456,1.45846008,5.208786,39.83,7.59,40.5467261317,137.8,42.08043456,26.90846008,49.9482551911,5.00043456,1.45846008,5.208786,37.08,25.45,44.9736467278,135.97,5.00043456,1.45846008,5.208786,5.00043456,1.45846008,5.208786,0.0,0.0,0.0,135.97
2019-10-27 04:00:00,44.2472976,9.0367118,45.1606632487,5.0972976,1.4867118,5.309685,39.15,7.55,39.8713556328,137.51,41.4972976,27.0967118,49.5606446535,5.0972976,1.4867118,5.309685,36.4,25.61,44.5065399689,135.69,5.0972976,1.4867118,5.309685,5.0972976,1.4867118,5.309685,0.0,0.0,0.0,135.69
2019-10-27 04:30:00,43.39210272,8.63852996,44.2436298051,5.17210272,1.5085299600000002,5.387607,38.22,7.13,38.879368564800004,137.64,40.68210272,27.33852996,49.0145764247,5.17210272,1.5085299600000002,5.387607,35.51,25.83,43.9106934584,135.82,5.17210272,1.5085299600000002,5.387607,5.17210272,1.5085299600000002,5.387607,0.0,0.0,0.0,135.82
2019-10-27 05:00:00,42.42535936,8.66864648,43.3019231515,5.27535936,1.5386464800000001,5.495166,37.15,7.13,37.8280240034,137.51,39.72535936,27.35864648,48.2348392088,5.27535936,1.5386464800000001,5.495166,34.45,25.82,43.0520022763,135.69,5.27535936,1.5386464800000001,5.495166,5.27535936,1.5386464800000001,5.495166,0.0,0.0,0.0,135.69
2019-10-27 05:30:00,41.848536,8.602073,42.7234786182,5.458536,1.592073,5.685975,36.39,7.01,37.0590366847,135.9,39.138536,27.642073,47.9156467134,5.458536,1.592073,5.685975,33.68,26.05,42.5786906797,134.1,5.458536,1.592073,5.685975,5.458536,1.592073,5.685975,0.0,0.0,0.0,134.1
2019-10-27 06:00:00,41.61758688,8.83221284,42.544465226,5.52758688,1.61221284,5.757903,36.09,7.22,36.8051151336,135.99,38.91758688,27.43221284,47.6141246886,5.52758688,1.61221284,5.757903,33.39,25.82,42.2085832503,134.2,5.52758688,1.61221284,5.757903,5.52758688,1.61221284,5.757903,0.0,0.0,0.0,134.2
2019-10-27 06:30:00,42.1916928,8.7746604,43.0944730385,5.5016928,1.6046604,5.73093,36.69,7.17,37.3840206505,136.92,39.4916928,26.7546604,47.7012122836,5.5016928,1.6046604,5.73093,33.99,25.15,42.2828877916,135.11,5.5016928,1.6046604,5.73093,5.5016928,1.6046604,5.73093,0.0,0.0,0.0,135.11
2019-10-27 07:00:00,43.46743744,8.942585919999999,44.3777867918,5.11743744,1.49258592,5.330664,38.35,7.45,39.0669297488,136.92,40.76743744,26.37258592,48.5540651597,5.11743744,1.49258592,5.330664,35.65,24.88,43.4734045136,135.11,5.11743744,1.49258592,5.330664,5.11743744,1.49258592,5.330664,0.0,0.0,0.0,135.11
2019-10-27 07:30:00,46.0854592,10.0961756,47.1784093778,5.3354592,1.5561756,5.55777,40.75,8.54,41.6352506898,136.92,43.2754592,25.8361756,50.4011243784,5.3354592,1.5561756,5.55777,37.94,24.28,45.0440007104,135.11,5.3354592,1.5561756,5.55777,5.3354592,1.5561756,5.55777,0.0,0.0,0.0,135.11
2019-10-27 08:00:00,47.76708768,10.41456724,48.8892409046,5.22708768,1.52456724,5.444883,42.54,8.89,43.4589887135,136.37,44.97708768,25.41456724,51.6608037507,5.22708768,1.52456724,5.444883,39.75,23.89,46.3766600781,134.58,5.22708768,1.52456724,5.444883,5.22708768,1.52456724,5.444883,0.0,0.0,0.0,134.58
2019-10-27 08:30:00,50.32658784,11.03358812,51.5218935058,5.56658784,1.62358812,5.798529,44.76,9.41,45.738448815,136.95,47.49658784,25.02358812,53.6852476835,5.56658784,1.62358812,5.798529,41.93,23.4,48.0175478341,135.15,5.56658784,1.62358812,5.798529,5.56658784,1.62358812,5.798529,0.0,0.0,0.0,135.15
2019-10-27 09:00:00,52.28250144,11.92531292,53.6253022841,6.05250144,1.76531292,6.304689,46.23,10.16,47.3332705399,136.66,49.43250144,24.18531292,55.031823154,6.05250144,1.76531292,6.304689,43.38,22.42,48.8311457986,134.87,6.05250144,1.76531292,6.304689,6.05250144,1.76531292,6.304689,0.0,0.0,0.0,134.87
2019-10-27 09:30:00,54.60420896,13.07039428,56.1467260202,6.82420896,1.99039428,7.108551,47.78,11.08,49.047882727,136.99,51.71420896,23.71039428,56.8906161442,6.82420896,1.99039428,7.108551,44.89,21.72,49.8685321621,135.23,6.82420896,1.99039428,7.108551,6.82420896,1.99039428,7.108551,0.0,0.0,0.0,135.23
2019-10-27 10:00:00,56.22046208,13.67305144,57.8592489769,7.45046208,2.17305144,7.760898,48.77,11.5,50.1075134087,137.13,53.32046208,23.29305144,58.1862348138,7.45046208,2.17305144,7.760898,45.87,21.12,50.498626714,135.35,7.45046208,2.17305144,7.760898,7.45046208,2.17305144,7.760898,0.0,0.0,0.0,135.35
2019-10-27 10:30:00,57.63068128,14.50228204,59.4273641445,8.03068128,2.34228204,8.365293,49.6,12.16,51.0688319819,137.31,54.39068128,23.12228204,59.1014901406,8.03068128,2.34228204,8.365293,46.36,20.78,50.8041140066,135.53,8.03068128,2.34228204,8.365293,8.03068128,2.34228204,8.365293,0.0,0.0,0.0,135.53
2019-10-27 11:00:00,57.39085056,14.88274808,59.2891720166,8.58085056,2.50274808,8.938386,48.81,12.38,50.3555409066,137.21,54.31085056,23.02274808,58.9891127049,8.58085056,2.50274808,8.938386,45.73,20.52,50.1228820001,135.43,8.58085056,2.50274808,8.938386,8.58085056,2.50274808,8.938386,0.0,0.0,0.0,135.43
2019-10-27 11:30:00,53.69268832,14.30995076,55.5668918492,8.98268832,2.61995076,9.356967,44.71,11.69,46.212987352,137.04,50.78268832,23.79995076,56.0831444303,8.98268832,2.61995076,9.356967,41.8,21.18,46.8597097729,135.25,8.98268832,2.61995076,9.356967,8.98268832,2.61995076,9.356967,0.0,0.0,0.0,135.25
2019-10-27 12:00:00,56.1290016,14.9984588,58.0983527046,9.3890016,2.7384588,9.78021,46.74,12.26,48.3211672044,137.07,53.0190016,23.3584588,57.936449047,9.3890016,2.7384588,9.78021,43.63,20.62,48.2572409075,135.25,9.3890016,2.7384588,9.78021,9.3890016,2.7384588,9.78021,0.0,0.0,0.0,135.25
2019-10-27 12:30:00,55.89968032,15.553656759999999,58.0231893167,9.98968032,2.9136567600000003,10.405917,45.91,12.64,47.6182496528,137.03,52.81968032,23.08365676,57.6435064732,9.98968032,2.9136567600000003,10.405917,42.83,20.17,47.341713108,135.25,9.98968032,2.9136567600000003,10.405917,9.98968032,2.9136567600000003,10.405917,0.0,0.0,0.0,135.25
2019-10-27 13:00:00,55.31325664,15.21386652,57.3673957454,10.09325664,2.9438665200000003,10.513809,45.22,12.27,46.8551096467,137.26,52.38325664,23.37386652,57.361513337,10.09325664,2.9438665200000003,10.513809,42.29,20.43,46.9662538425,135.46,10.09325664,2.9438665200000003,10.513809,10.09325664,2.9438665200000003,10.513809,0.0,0.0,0.0,135.46
2019-10-27 13:30:00,56.06872096,16.10671028,58.3363316136,10.30872096,3.00671028,10.738251,45.76,13.1,47.5981890412,137.18,52.93872096,22.90671028,57.6821077348,10.30872096,3.00671028,10.738251,42.63,19.9,47.0460083323,135.27,10.30872096,3.00671028,10.738251,10.30872096,3.00671028,10.738251,0.0,0.0,0.0,135.27
2019-10-27 14:00:00,57.01970048,16.52116264,59.364931212,9.80970048,2.86116264,10.218438,47.21,13.66,49.1465125925,137.66,53.63970048,22.49116264,58.1641630601,9.80970048,2.86116264,10.218438,43.83,19.63,48.0250538782,135.79,9.80970048,2.86116264,10.218438,9.80970048,2.86116264,10.218438,0.0,0.0,0.0,135.79
2019-10-27 14:30:00,57.33932128,15.52855204,59.404828872,9.38932128,2.73855204,9.780543,47.95,12.79,49.6264707591,137.51,54.50932128,22.56855204,58.9966579358,9.38932128,2.73855204,9.780543,45.12,19.83,49.2853254022,135.63,9.38932128,2.73855204,9.780543,9.38932128,2.73855204,9.780543,0.0,0.0,0.0,135.63
2019-10-27 15:00:00,58.478502399999996,15.6808132,60.5443898769,9.0885024,2.6508132,9.46719,49.39,13.03,51.079868833,137.45,54.9085024,22.9608132,59.515901897,9.0885024,2.6508132,9.46719,45.82,20.31,50.1195420969,135.58,9.0885024,2.6508132,9.46719,9.0885024,2.6508132,9.46719,0.0,0.0,0.0,135.58
2019-10-27 15:30:00,56.32308736,14.11340048,58.0644318225,9.54308736,2.78340048,9.940716,46.78,11.33,48.1324973381,137.41,53.29308736,24.26340048,58.5565176835,9.54308736,2.78340048,9.940716,43.75,21.48,48.7386181585,135.44,9.54308736,2.78340048,9.940716,9.54308736,2.78340048,9.940716,0.0,0.0,0.0,135.44
2019-10-27 16:00:00,58.90881216,14.42048688,60.6481540688,9.01881216,2.63048688,9.394596,49.89,11.79,51.2641804772,137.51,55.55881216,23.88048688,60.4736245173,9.01881216,2.63048688,9.394596,46.54,21.25,51.1618422264,135.66,9.01881216,2.63048688,9.394596,9.01881216,2.63048688,9.394596,0.0,0.0,0.0,135.66
2019-10-27 16:30:00,59.24065248,14.21102364,60.921327129,6.86065248,2.00102364,7.146513,52.38,12.21,53.7842774424,137.4,56.68065248,22.29102364,60.9063715918,6.86065248,2.00102364,7.146513,49.82,20.29,53.7932756021,135.51,6.86065248,2.00102364,7.146513,6.86065248,2.00102364,7.146513,0.0,0.0,0.0,135.51
2019-10-27 17:00:00,58.76960448,13.54363464,60.3100029017,5.9096044800000005,1.72363464,6.155838,52.86,11.82,54.1654133188,136.81,55.88960448,22.69363464,60.3212146935,5.9096044800000005,1.72363464,6.155838,49.98,20.97,54.2009344938,135.03,5.9096044800000005,1.72363464,6.155838,5.9096044800000005,1.72363464,6.155838,0.0,0.0,0.0,135.03
2019-10-27 17:30:00,64.23436928,15.57044104,66.0945748982,6.34436928,1.85044104,6.608718,57.89,13.72,59.4936173047,136.0,61.08436928,21.04044104,64.6065037709,6.34436928,1.85044104,6.608718,54.74,19.19,58.0062384576,134.05,6.34436928,1.85044104,6.608718,6.34436928,1.85044104,6.608718,0.0,0.0,0.0,134.05
2019-10-27 18:00:00,65.20065248,15.76102364,67.0785729574,6.86065248,2.00102364,7.146513,58.34,13.76,59.9407474094,136.08,62.09065248,20.98102364,65.5397015432,6.86065248,2.00102364,7.146513,55.23,18.98,58.400285102,134.12,6.86065248,2.00102364,7.146513,6.86065248,2.00102364,7.146513,0.0,0.0,0.0,134.12
2019-10-27 18:30:00,72.04653696,17.47482328,74.1355038871,6.49653696,1.89482328,6.767226,65.55,15.58,67.3761003621,136.43,69.26653696,18.15482328,71.6062200564,6.49653696,1.89482328,6.767226,62.77,16.26,64.8418113566,134.33,6.49653696,1.89482328,6.767226,6.49653696,1.89482328,6.767226,0.0,0.0,0.0,134.33
2019-10-27 19:00:00,72.51936416,17.24689788,74.5420261641,6.46936416,1.88689788,6.7389209999999995,66.05,15.36,67.8124774654,136.27,69.12936416,18.21689788,71.4893303755,6.46936416,1.88689788,6.7389209999999995,62.66,16.33,64.7529497398,134.18,6.46936416,1.88689788,6.7389209999999995,6.46936416,1.88689788,6.7389209999999995,0.0,0.0,0.0,134.18
2019-10-27 19:30:00,71.39456896,15.93549928,73.1513814927,6.46456896,1.8854992799999999,6.733926,64.93,14.05,66.4327283799,136.82,67.78456896,18.39549928,70.2363309325,6.46456896,1.8854992799999999,6.733926,61.32,16.51,63.5037203635,134.63,6.46456896,1.8854992799999999,6.733926,6.46456896,1.8854992799999999,6.733926,0.0,0.0,0.0,134.63
2019-10-27 20:00:00,70.08473856,15.41263208,71.7594579596,6.69473856,1.9526320799999999,6.973686,63.39,13.46,64.8032692077,137.42,66.92473856,18.67263208,69.4808449871,6.69473856,1.9526320799999999,6.973686,60.23,16.72,62.5076899269,135.33,6.69473856,1.9526320799999999,6.973686,6.69473856,1.9526320799999999,6.973686,0.0,0.0,0.0,135.33
2019-10-27 20:30:00,68.66011456,14.831700080000001,70.2437944494,5.32011456,1.55170008,5.541786,63.34,13.28,64.7171847348,136.91,65.79011456,18.47170008,68.3340535726,5.32011456,1.55170008,5.541786,60.47,16.92,62.7925736055,134.77,5.32011456,1.55170008,5.541786,5.32011456,1.55170008,5.541786,0.0,0.0,0.0,134.77
2019-10-27 21:00:00,66.75441056,14.07545308,68.2222083241,5.02441056,1.46545308,5.233761,61.73,12.61,63.0048014043,137.09,63.28441056,19.67545308,66.2724684453,5.02441056,1.46545308,5.233761,58.26,18.21,61.0395912503,134.97,5.02441056,1.46545308,5.233761,5.02441056,1.46545308,5.233761,0.0,0.0,0.0,134.97
2019-10-27 21:30:00,66.56468,13.700115,67.9599129967,5.31468,1.550115,5.536125,61.25,12.15,62.4434544208,137.31,63.39468,19.780115,66.4088729141,5.31468,1.550115,5.536125,58.08,18.23,60.8737981401,135.15,5.31468,1.550115,5.536125,5.31468,1.550115,5.536125,0.0,0.0,0.0,135.15
2019-10-27 22:00:00,63.740904,13.344847,65.1228668303,5.090904,1.484847,5.303025,58.65,11.86,59.8371297774,137.7,60.550904,20.294847,63.861512587600004,5.090904,1.484847,5.303025,55.46,18.81,58.5630233168,135.58,5.090904,1.484847,5.303025,5.090904,1.484847,5.303025,0.0,0.0,0.0,135.58
2019-10-27 22:30:00,60.51109376,12.22948568,61.7345348086,5.14109376,1.49948568,5.355306,55.37,10.73,56.4000868794,137.42,57.47109376,21.22948568,61.2667746842,5.14109376,1.49948568,5.355306,52.33,19.73,55.9258598503,135.32,5.14109376,1.49948568,5.355306,5.14109376,1.49948568,5.355306,0.0,0.0,0.0,135.32
2019-10-27 23:00:00,57.93290208,11.53209644,59.069538611,5.01290208,1.46209644,5.221773,52.92,10.07,53.8695767572,137.15,55.14290208,22.28209644,59.4746288056,5.01290208,1.46209644,5.221773,50.13,20.82,54.2815742218,135.06,5.01290208,1.46209644,5.221773,5.01290208,1.46209644,5.221773,0.0,0.0,0.0,135.06
2019-10-27 23:30:00,54.53814688,10.01904284,55.4507951659,4.96814688,1.44904284,5.175153,49.57,8.57,50.305365519,137.48,51.71814688,23.38904284,56.7610257278,4.96814688,1.44904284,5.175153,46.75,21.94,51.6422898408,135.39,4.96814688,1.44904284,5.175153,4.96814688,1.44904284,5.175153,0.0,0.0,0.0,135.39
2019-10-28 00:00:00,51.2818128,9.6496954,52.181806651,5.3818128,1.5696954,5.606055,45.9,8.08,46.6057550094,136.78,48.3318128,24.0496954,53.9847383745,5.3818128,1.5696954,5.606055,42.95,22.48,48.4773441929,135.09,5.3818128,1.5696954,5.606055,5.3818128,1.5696954,5.606055,0.0,0.0,0.0,135.09
2019-10-28 00:30:00,6.4832816,2.3213738,6.8863427612,5.1132816,1.4913737999999999,5.326335,1.37,0.8300000000000001,1.6018114745,136.84,61.8132816,8.9013738,62.4509106234,5.1132816,1.4913737999999999,5.326335,56.7,7.41,57.1821484381,136.79,5.1132816,1.4913737999999999,5.326335,5.1132816,1.4913737999999999,5.326335,0.0,0.0,0.0,136.79
2019-10-28 01:00:00,5.09697792,2.14661856,5.530565537,5.09697792,1.4866185600000001,5.309352,0.0,0.66,0.66,136.22,63.58697792,9.07661856,64.2315247015,5.09697792,1.4866185600000001,5.309352,58.49,7.59,58.9804052207,136.17,5.09697792,1.4866185600000001,5.309352,5.09697792,1.4866185600000001,5.309352,0.0,0.0,0.0,136.17
2019-10-28 01:30:00,5.1196752,2.1632386,5.5579380524,5.1196752,1.4932386,5.332995,0.0,0.67,0.67,136.08,64.2896752,9.2432386,64.9507490114,5.1196752,1.4932386,5.332995,59.17,7.75,59.6753835346,136.02,5.1196752,1.4932386,5.332995,5.1196752,1.4932386,5.332995,0.0,0.0,0.0,136.02
2019-10-28 02:00:00,4.9428921599999995,2.10167688,5.3711477929,4.9428921599999995,1.44167688,5.148846,0.0,0.66,0.66,136.26,64.88289216,9.29167688,65.5448316367,4.9428921599999995,1.44167688,5.148846,59.94,7.85,60.4518494341,136.2,4.9428921599999995,1.44167688,5.148846,4.9428921599999995,1.44167688,5.148846,0.0,0.0,0.0,136.2
2019-10-28 02:30:00,5.0157792,2.1329356,5.4504545918,5.0157792,1.4629356,5.22477,0.0,0.67,0.67,136.26,65.0057792,8.8829356,65.6098915886,5.0157792,1.4629356,5.22477,59.99,7.42,60.4471380629,136.2,5.0157792,1.4629356,5.22477,5.0157792,1.4629356,5.22477,0.0,0.0,0.0,136.2
2019-10-28 03:00:00,5.00874624,2.13088432,5.4431798502,5.00874624,1.46088432,5.217444,0.0,0.67,0.67,136.54,61.46874624,9.91088432,62.2626083,5.00874624,1.46088432,5.217444,56.46,8.45,57.0888264024,136.48,5.00874624,1.46088432,5.217444,5.00874624,1.46088432,5.217444,0.0,0.0,0.0,136.48
2019-10-28 03:30:00,4.87288224,2.08125732,5.2987369586,4.87288224,1.42125732,5.075919,0.0,0.66,0.66,136.58,60.34288224,10.22125732,61.2024308196,4.87288224,1.42125732,5.075919,55.47,8.8,56.1636973498,136.52,4.87288224,1.42125732,5.075919,4.87288224,1.42125732,5.075919,0.0,0.0,0.0,136.52
2019-10-28 04:00:00,4.91124384,2.10244612,5.3423399128,4.91124384,1.43244612,5.115879,0.0,0.67,0.67,136.74,59.12124384,10.55244612,60.0556041707,4.91124384,1.43244612,5.115879,54.21,9.12,54.9717973146,136.69,4.91124384,1.43244612,5.115879,4.91124384,1.43244612,5.115879,0.0,0.0,0.0,136.69
2019-10-28 04:30:00,4.91635872,2.10393796,5.3476291946,4.91635872,1.43393796,5.121207,0.0,0.67,0.67,136.59,59.65635872,10.55393796,60.5827264341,4.91635872,1.43393796,5.121207,54.74,9.12,55.4945222522,136.54,4.91635872,1.43393796,5.121207,4.91635872,1.43393796,5.121207,0.0,0.0,0.0,136.54
2019-10-28 05:00:00,4.97486016,2.12100088,5.4081307625,4.97486016,1.45100088,5.182146,0.0,0.67,0.67,136.38,62.18486016,9.63100088,62.9262505722,4.97486016,1.45100088,5.182146,57.21,8.18,57.791837659,136.33,4.97486016,1.45100088,5.182146,4.97486016,1.45100088,5.182146,0.0,0.0,0.0,136.33
2019-10-28 05:30:00,4.9886064,2.1150102,5.4184372249,4.9886064,1.4550102,5.196465,0.0,0.66,0.66,135.63,63.7786064,8.8550102,64.3903862387,4.9886064,1.4550102,5.196465,58.79,7.4,59.2538952306,135.58,4.9886064,1.4550102,5.196465,4.9886064,1.4550102,5.196465,0.0,0.0,0.0,135.58
2019-10-28 06:00:00,5.04742752,2.14216636,5.4831926178,5.04742752,1.4721663600000001,5.257737,0.0,0.67,0.67,136.73,69.97742752,7.18216636,70.3450344796,5.04742752,1.4721663600000001,5.257737,64.93,5.71,65.1805876009,136.68,5.04742752,1.4721663600000001,5.257737,5.04742752,1.4721663600000001,5.257737,0.0,0.0,0.0,136.68
2019-10-28 06:30:00,4.85817696,2.09696828,5.2914231868,4.85817696,1.41696828,5.060601,0.0,0.68,0.68,136.66,78.90817696,4.46696828,79.0345126939,4.85817696,1.41696828,5.060601,74.05,3.05,74.1127856716,136.61,4.85817696,1.41696828,5.060601,4.85817696,1.41696828,5.060601,0.0,0.0,0.0,136.61
2019-10-28 07:00:00,5.11200288,2.17100084,5.5539011598,5.11200288,1.4910008399999999,5.325003,0.0,0.68,0.68,136.47,86.10200288,2.20100084,86.1301300629,5.11200288,1.4910008399999999,5.325003,80.99,0.71,80.9931120528,136.42,5.11200288,1.4910008399999999,5.325003,5.11200288,1.4910008399999999,5.325003,0.0,0.0,0.0,136.42
2019-10-28 07:30:00,5.86101312,2.37946216,6.3256078731,5.86101312,1.7094621600000002,6.105222,0.0,0.67,0.67,135.59,94.98101312,5.28946216,95.1281833278,5.86101312,1.7094621600000002,6.105222,89.12,3.58,89.1918763117,135.54,5.86101312,1.7094621600000002,6.105222,5.86101312,1.7094621600000002,6.105222,0.0,0.0,0.0,135.54
2019-10-28 08:00:00,6.17749632,2.31176976,6.5958881287,6.17749632,1.80176976,6.434892,0.0,0.51,0.51,136.83,100.80749632,9.12176976,101.2193558459,6.17749632,1.80176976,6.434892,94.63,7.32,94.9126930394,136.77,6.17749632,1.80176976,6.434892,6.17749632,1.80176976,6.434892,0.0,0.0,0.0,136.77
2019-10-28 08:30:00,7.056936,2.058273,7.350975,7.056936,2.058273,7.350975,0.0,0.0,0.0,136.5,104.156936,11.768273,104.8196525768,7.056936,2.058273,7.350975,97.1,9.71,97.5842922811,136.45,7.056936,2.058273,7.350975,7.056936,2.058273,7.350975,0.0,0.0,0.0,136.45
2019-10-28 09:00:00,7.73497728,2.25603504,8.057268,7.73497728,2.25603504,8.057268,0.0,0.0,0.0,136.59,106.73497728,13.81603504,107.6254533054,7.73497728,2.25603504,8.057268,99.0,11.56,99.6726321515,136.54,7.73497728,2.25603504,8.057268,7.73497728,2.25603504,8.057268,0.0,0.0,0.0,136.54
2019-10-28 09:30:00,8.8934976,2.5939368,9.26406,8.8934976,2.5939368,9.26406,0.0,0.0,0.0,136.79,105.4834976,13.8739368,106.3919846053,8.8934976,2.5939368,9.26406,96.59,11.28,97.246421528,136.73,8.8934976,2.5939368,9.26406,8.8934976,2.5939368,9.26406,0.0,0.0,0.0,136.73
2019-10-28 10:00:00,9.63803232,2.81109276,10.039617,9.63803232,2.81109276,10.039617,0.0,0.0,0.0,136.54,105.13803232,17.10109276,106.5197315698,9.63803232,2.81109276,10.039617,95.5,14.29,96.5632129747,136.47,9.63803232,2.81109276,10.039617,9.63803232,2.81109276,10.039617,0.0,0.0,0.0,136.47
2019-10-28 10:30:00,9.36854208,2.73249144,9.758898,9.36854208,2.73249144,9.758898,0.0,0.0,0.0,136.54,104.58854208,17.62249144,106.0627896058,9.36854208,2.73249144,9.758898,95.22,14.89,96.3771783152,136.47,9.36854208,2.73249144,9.758898,9.36854208,2.73249144,9.758898,0.0,0.0,0.0,136.47
2019-10-28 11:00:00,9.05046048,2.6397176399999998,9.427563,9.05046048,2.6397176399999998,9.427563,0.0,0.0,0.0,136.94,98.25046048,14.84971764,99.3663277903,9.05046048,2.6397176399999998,9.427563,89.2,12.21,90.0317949393,136.86,9.05046048,2.6397176399999998,9.427563,9.05046048,2.6397176399999998,9.427563,0.0,0.0,0.0,136.86
2019-10-28 11:30:00,12.0902976,3.5263368,12.59406,12.0902976,3.5263368,12.59406,0.0,0.0,0.0,136.78,93.6402976,16.6463368,95.1083900793,12.0902976,3.5263368,12.59406,81.55,13.12,82.5986495047,136.7,12.0902976,3.5263368,12.59406,12.0902976,3.5263368,12.59406,0.0,0.0,0.0,136.7
2019-10-28 12:00:00,10.62360576,3.09855168,11.066256,10.62360576,3.09855168,11.066256,0.0,0.0,0.0,137.05,96.24360576,13.80855168,97.2291507172,10.62360576,3.09855168,11.066256,85.62,10.71,86.2872441326,136.97,10.62360576,3.09855168,11.066256,10.62360576,3.09855168,11.066256,0.0,0.0,0.0,136.97
2019-10-28 12:30:00,9.64538496,2.81323728,10.047276,9.64538496,2.81323728,10.047276,0.0,0.0,0.0,137.05,97.94538496,12.74323728,98.7708890885,9.64538496,2.81323728,10.047276,88.3,9.93,88.8565973915,136.97,9.64538496,2.81323728,10.047276,9.64538496,2.81323728,10.047276,0.0,0.0,0.0,136.97
2019-10-28 13:00:00,9.89441568,2.88587124,10.306683,9.89441568,2.88587124,10.306683,0.0,0.0,0.0,136.86,102.11441568,13.56587124,103.011585524,9.89441568,2.88587124,10.306683,92.22,10.68,92.8363657195,136.78,9.89441568,2.88587124,10.306683,9.89441568,2.88587124,10.306683,0.0,0.0,0.0,136.78
2019-10-28 13:30:00,10.07535456,2.93864508,10.495161,10.07535456,2.93864508,10.495161,0.0,0.0,0.0,136.83,102.54535456,14.35864508,103.545740764,10.07535456,2.93864508,10.495161,92.47,11.42,93.1725136508,136.75,10.07535456,2.93864508,10.495161,10.07535456,2.93864508,10.495161,0.0,0.0,0.0,136.75
2019-10-28 14:00:00,9.87107904,2.87906472,10.282374,9.87107904,2.87906472,10.282374,0.0,0.0,0.0,136.97,98.17107904,13.17906472,99.0517466114,9.87107904,2.87906472,10.282374,88.3,10.3,88.8987064023,136.89,9.87107904,2.87906472,10.282374,9.87107904,2.87906472,10.282374,0.0,0.0,0.0,136.89
2019-10-28 14:30:00,9.18344736,2.67850548,9.566091,9.18344736,2.67850548,9.566091,0.0,0.0,0.0,136.94,98.23344736,12.72850548,99.054656791,9.18344736,2.67850548,9.566091,89.05,10.05,89.6153167712,136.89,9.18344736,2.67850548,9.566091,9.18344736,2.67850548,9.566091,0.0,0.0,0.0,136.89
2019-10-28 15:00:00,9.73361664,2.83897152,10.139184,9.73361664,2.83897152,10.139184,0.0,0.0,0.0,137.06,96.56361664,12.23897152,97.3361417073,9.73361664,2.83897152,10.139184,86.83,9.4,87.3373282165,136.98,9.73361664,2.83897152,10.139184,9.73361664,2.83897152,10.139184,0.0,0.0,0.0,136.98
2019-10-28 15:30:00,9.66936096,2.82023028,10.072251,9.66936096,2.82023028,10.072251,0.0,0.0,0.0,137.16,98.67936096,12.06023028,99.4136078909,9.66936096,2.82023028,10.072251,89.01,9.24,89.4883104098,137.08,9.66936096,2.82023028,10.072251,9.66936096,2.82023028,10.072251,0.0,0.0,0.0,137.08
2019-10-28 16:00:00,7.19503776,2.09855268,7.494831,7.19503776,2.09855268,7.494831,0.0,0.0,0.0,136.52,106.13503776,12.61855268,106.8825248207,7.19503776,2.09855268,7.494831,98.94,10.52,99.4977085163,136.44,7.19503776,2.09855268,7.494831,7.19503776,2.09855268,7.494831,0.0,0.0,0.0,136.44
2019-10-28 16:30:00,6.21170208,1.81174644,6.470523,6.21170208,1.81174644,6.470523,0.0,0.0,0.0,136.23,114.04170208,13.94174644,114.8907398666,6.21170208,1.81174644,6.470523,107.83,12.13,108.5101184222,136.15,6.21170208,1.81174644,6.470523,6.21170208,1.81174644,6.470523,0.0,0.0,0.0,136.15
2019-10-28 17:00:00,5.69637792,1.66144356,5.933727,5.69637792,1.66144356,5.933727,0.0,0.0,0.0,135.37,124.17637792,16.35144356,125.2483235011,5.69637792,1.66144356,5.933727,118.48,14.69,119.3872124643,135.3,5.69637792,1.66144356,5.933727,5.69637792,1.66144356,5.933727,0.0,0.0,0.0,135.3
2019-10-28 17:30:00,5.94540864,1.73407752,6.193134,5.94540864,1.73407752,6.193134,0.0,0.0,0.0,134.89,130.31540864,18.60407752,131.6366872471,5.94540864,1.73407752,6.193134,124.37,16.87,125.5089391239,134.82,5.94540864,1.73407752,6.193134,5.94540864,1.73407752,6.193134,0.0,0.0,0.0,134.82
2019-10-28 18:00:00,5.9396544,1.7323992,6.18714,5.9396544,1.7323992,6.18714,0.0,0.0,0.0,135.52,128.7796544,16.5623992,129.8403344675,5.9396544,1.7323992,6.18714,122.84,14.83,123.7319461578,135.45,5.9396544,1.7323992,6.18714,5.9396544,1.7323992,6.18714,0.0,0.0,0.0,135.45
2019-10-28 18:30:00,6.28139232,1.83207276,6.543117,6.28139232,1.83207276,6.543117,0.0,0.0,0.0,135.93,123.74139232,14.98207276,124.6450748224,6.28139232,1.83207276,6.543117,117.46,13.15,118.1937989067,135.87,6.28139232,1.83207276,6.543117,6.28139232,1.83207276,6.543117,0.0,0.0,0.0,135.87
2019-10-28 19:00:00,6.41533824,1.8711403199999999,6.682644,6.41533824,1.8711403199999999,6.682644,0.0,0.0,0.0,136.46,120.98533824,14.17114032,121.8124512807,6.41533824,1.8711403199999999,6.682644,114.57,12.3,115.2283597905,136.39,6.41533824,1.8711403199999999,6.682644,6.41533824,1.8711403199999999,6.682644,0.0,0.0,0.0,136.39
2019-10-28 19:30:00,6.14968416,1.79365788,6.405921,6.14968416,1.79365788,6.405921,0.0,0.0,0.0,136.87,119.51968416,12.27365788,120.1482316951,6.14968416,1.79365788,6.405921,113.37,10.48,113.8533587559,136.8,6.14968416,1.79365788,6.405921,6.14968416,1.79365788,6.405921,0.0,0.0,0.0,136.8
2019-10-28 20:00:00,6.3840096,1.8620028,6.65001,6.3840096,1.8620028,6.65001,0.0,0.0,0.0,137.29,111.5440096,8.9820028,111.9050599926,6.3840096,1.8620028,6.65001,105.16,7.12,105.4007590105,137.23,6.3840096,1.8620028,6.65001,6.3840096,1.8620028,6.65001,0.0,0.0,0.0,137.23
2019-10-28 20:30:00,5.56690752,1.62368136,5.798862,5.56690752,1.62368136,5.798862,0.0,0.0,0.0,137.21,106.04690752,7.15368136,106.2879191233,5.56690752,1.62368136,5.798862,100.48,5.53,100.6320590071,137.14,5.56690752,1.62368136,5.798862,5.56690752,1.62368136,5.798862,0.0,0.0,0.0,137.14
2019-10-28 21:00:00,5.06788704,1.47813372,5.279049,5.06788704,1.47813372,5.279049,0.0,0.0,0.0,136.59,100.39788704,5.06813372,100.5257265654,5.06788704,1.47813372,5.279049,95.33,3.59,95.3975733444,136.53,5.06788704,1.47813372,5.279049,5.06788704,1.47813372,5.279049,0.0,0.0,0.0,136.53
2019-10-28 21:30:00,5.07779712,1.48102416,5.289372,5.07779712,1.48102416,5.289372,0.0,0.0,0.0,136.71,95.63779712,2.98102416,95.6842450093,5.07779712,1.48102416,5.289372,90.56,1.5,90.5724218512,136.65,5.07779712,1.48102416,5.289372,5.07779712,1.48102416,5.289372,0.0,0.0,0.0,136.65
2019-10-28 22:00:00,5.05797696,1.47524328,5.268726,5.05797696,1.47524328,5.268726,0.0,0.0,0.0,136.76,89.53797696,2.09524328,89.5624885903,5.05797696,1.47524328,5.268726,84.48,0.62,84.4822750641,136.7,5.05797696,1.47524328,5.268726,5.05797696,1.47524328,5.268726,0.0,0.0,0.0,136.7
2019-10-28 22:30:00,5.18552928,1.51244604,5.401593,5.18552928,1.51244604,5.401593,0.0,0.0,0.0,136.82,81.87552928,3.7924460399999997,81.9633146099,5.18552928,1.51244604,5.401593,76.69,2.2800000000000002,76.7238848078,136.75,5.18552928,1.51244604,5.401593,5.18552928,1.51244604,5.401593,0.0,0.0,0.0,136.75
2019-10-28 23:00:00,5.28175296,1.54051128,5.501826,5.28175296,1.54051128,5.501826,0.0,0.0,0.0,137.3,76.43175296,4.60051128,76.5700826993,5.28175296,1.54051128,5.501826,71.15,3.06,71.2157714274,137.24,5.28175296,1.54051128,5.501826,5.28175296,1.54051128,5.501826,0.0,0.0,0.0,137.24
2019-10-28 23:30:00,4.96686816,1.44866988,5.173821,4.96686816,1.44866988,5.173821,0.0,0.0,0.0,137.4,70.98686816,6.38866988,71.2737718519,4.96686816,1.44866988,5.173821,66.02,4.94,66.2045617764,137.34,4.96686816,1.44866988,5.173821,4.96686816,1.44866988,5.173821,0.0,0.0,0.0,137.34
2019-10-29 00:00:00,5.28399072,1.54116396,5.504157,5.28399072,1.54116396,5.504157,0.0,0.0,0.0,137.75,67.63399072,6.79116396,67.9740877735,5.28399072,1.54116396,5.504157,62.35,5.25,62.5706400798,137.69,5.28399072,1.54116396,5.504157,5.28399072,1.54116396,5.504157,0.0,0.0,0.0,137.69
2019-10-29 00:30:00,4.8127824,1.4037282,5.013315,4.8127824,1.4037282,5.013315,0.0,0.0,0.0,138.24,68.3627824,7.1737282,68.7381436595,4.8127824,1.4037282,5.013315,63.55,5.77,63.8114049367,138.18,4.8127824,1.4037282,5.013315,4.8127824,1.4037282,5.013315,0.0,0.0,0.0,138.18
2019-10-29 01:00:00,4.9997952,1.4582736,5.20812,4.9997952,1.4582736,5.20812,0.0,0.0,0.0,138.0,71.0497952,6.5682735999999995,71.3527547895,4.9997952,1.4582736,5.20812,66.05,5.11,66.2473742876,137.94,4.9997952,1.4582736,5.20812,4.9997952,1.4582736,5.20812,0.0,0.0,0.0,137.94
2019-10-29 01:30:00,4.9294656,1.4377608,5.13486,4.9294656,1.4377608,5.13486,0.0,0.0,0.0,138.0,73.5494656,6.3677608,73.8246047578,4.9294656,1.4377608,5.13486,68.62,4.93,68.7968698416,137.94,4.9294656,1.4377608,5.13486,4.9294656,1.4377608,5.13486,0.0,0.0,0.0,137.94
2019-10-29 02:00:00,4.95120384,1.44410112,5.157504,4.95120384,1.44410112,5.157504,0.0,0.0,0.0,138.18,72.14120384,6.49410112,72.43291131,4.95120384,1.44410112,5.157504,67.19,5.05,67.3795117228,138.12,4.95120384,1.44410112,5.157504,4.95120384,1.44410112,5.157504,0.0,0.0,0.0,138.12
2019-10-29 02:30:00,4.9246704,1.4363622,5.129865,4.9246704,1.4363622,5.129865,0.0,0.0,0.0,138.25,70.6346704,6.8363622,70.9647272287,4.9246704,1.4363622,5.129865,65.71,5.4,65.9315106759,138.18,4.9246704,1.4363622,5.129865,4.9246704,1.4363622,5.129865,0.0,0.0,0.0,138.18
2019-10-29 03:00:00,4.90900608,1.43179344,5.113548,4.90900608,1.43179344,5.113548,0.0,0.0,0.0,138.37,68.65900608,7.08179344,69.0232635727,4.90900608,1.43179344,5.113548,63.75,5.65,63.9998828124,138.31,4.90900608,1.43179344,5.113548,4.90900608,1.43179344,5.113548,0.0,0.0,0.0,138.31
2019-10-29 03:30:00,5.04806688,1.47235284,5.258403,5.04806688,1.47235284,5.258403,0.0,0.0,0.0,138.46,67.35806688,7.61235284,67.7868504178,5.04806688,1.47235284,5.258403,62.31,6.14,62.6117856318,138.39,5.04806688,1.47235284,5.258403,5.04806688,1.47235284,5.258403,0.0,0.0,0.0,138.39
2019-10-29 04:00:00,4.9598352,1.4466185999999999,5.166495,4.9598352,1.4466185999999999,5.166495,0.0,0.0,0.0,138.6,64.6598352,8.4166186,65.2053200034,4.9598352,1.4466185999999999,5.166495,59.7,6.97,60.1054980846,138.53,4.9598352,1.4466185999999999,5.166495,4.9598352,1.4466185999999999,5.166495,0.0,0.0,0.0,138.53
2019-10-29 04:30:00,4.93809696,1.44027828,5.143851,4.93809696,1.44027828,5.143851,0.0,0.0,0.0,138.35,64.56809696,8.26027828,65.0943264985,4.93809696,1.44027828,5.143851,59.63,6.82,60.0187412397,138.29,4.93809696,1.44027828,5.143851,4.93809696,1.44027828,5.143851,0.0,0.0,0.0,138.29
2019-10-29 05:00:00,4.79424096,1.39832028,4.994001,4.79424096,1.39832028,4.994001,0.0,0.0,0.0,138.09,67.48424096,7.73832028,67.9264630222,4.79424096,1.39832028,4.994001,62.69,6.34,63.0097746385,138.04,4.79424096,1.39832028,4.994001,4.79424096,1.39832028,4.994001,0.0,0.0,0.0,138.04
2019-10-29 05:30:00,5.1062486400000004,1.48932252,5.319009,5.1062486400000004,1.48932252,5.319009,0.0,0.0,0.0,137.41,69.03624864,7.07932252,69.398273996,5.1062486400000004,1.48932252,5.319009,63.93,5.59,64.1739277277,137.35,5.1062486400000004,1.48932252,5.319009,5.1062486400000004,1.48932252,5.319009,0.0,0.0,0.0,137.35
2019-10-29 06:00:00,4.89334176,1.4272246800000001,5.097231,4.89334176,1.4272246800000001,5.097231,0.0,0.0,0.0,137.08,75.24334176,5.44722468,75.440259384,4.89334176,1.4272246800000001,5.097231,70.35,4.02,70.4647635347,137.02,4.89334176,1.4272246800000001,5.097231,4.89334176,1.4272246800000001,5.097231,0.0,0.0,0.0,137.02
2019-10-29 06:30:00,5.04518976,1.47151368,5.255406,5.04518976,1.47151368,5.255406,0.0,0.0,0.0,137.22,86.40518976,2.31151368,86.4361030644,5.04518976,1.47151368,5.255406,81.36,0.84,81.3643361676,137.16,5.04518976,1.47151368,5.255406,5.04518976,1.47151368,5.255406,0.0,0.0,0.0,137.16
2019-10-29 07:00:00,5.07779712,1.48102416,5.289372,5.07779712,1.48102416,5.289372,0.0,0.0,0.0,136.87,93.48779712,3.89102416,93.5687355871,5.07779712,1.48102416,5.289372,88.41,2.41,88.4428414288,136.81,5.07779712,1.48102416,5.289372,5.07779712,1.48102416,5.289372,0.0,0.0,0.0,136.81
2019-10-29 07:30:00,6.51220128,1.89939204,6.783543,6.51220128,1.89939204,6.783543,0.0,0.0,0.0,135.75,101.58220128,8.18939204,101.9117743878,6.51220128,1.89939204,6.783543,95.07,6.29,95.2778515711,135.7,6.51220128,1.89939204,6.783543,6.51220128,1.89939204,6.783543,0.0,0.0,0.0,135.7
2019-10-29 08:00:00,7.26057216,2.11766688,7.563096,7.26057216,2.11766688,7.563096,0.0,0.0,0.0,135.35,105.08057216,10.82766688,105.6369491018,7.26057216,2.11766688,7.563096,97.82,8.71,98.2070084057,135.29,7.26057216,2.11766688,7.563096,7.26057216,2.11766688,7.563096,0.0,0.0,0.0,135.29
2019-10-29 08:30:00,8.15951232,2.37985776,8.499492,8.15951232,2.37985776,8.499492,0.0,0.0,0.0,134.96,106.06951232,13.14985776,106.881524142,8.15951232,2.37985776,8.499492,97.91,10.77,98.5005634502,134.91,8.15951232,2.37985776,8.499492,8.15951232,2.37985776,8.499492,0.0,0.0,0.0,134.91
2019-10-29 09:00:00,9.48394656,2.76615108,9.879111,9.48394656,2.76615108,9.879111,0.0,0.0,0.0,135.18,105.15394656,14.03615108,106.0865967702,9.48394656,2.76615108,9.879111,95.67,11.27,96.3315202828,135.13,9.48394656,2.76615108,9.879111,9.48394656,2.76615108,9.879111,0.0,0.0,0.0,135.13
2019-10-29 09:30:00,8.87016096,2.5871302800000002,9.239751,8.87016096,2.5871302800000002,9.239751,0.0,0.0,0.0,135.18,101.92016096,13.30713028,102.7852077217,8.87016096,2.5871302800000002,9.239751,93.05,10.72,93.6654733613,135.13,8.87016096,2.5871302800000002,9.239751,8.87016096,2.5871302800000002,9.239751,0.0,0.0,0.0,135.13
2019-10-29 10:00:00,8.52842304,2.48745672,8.883774,8.52842304,2.48745672,8.883774,0.0,0.0,0.0,135.15,103.40842304,13.47745672,104.2829985916,8.52842304,2.48745672,8.883774,94.88,10.99,95.5143680291,135.08,8.52842304,2.48745672,8.883774,8.52842304,2.48745672,8.883774,0.0,0.0,0.0,135.08
2019-10-29 10:30:00,10.09165824,2.9434003200000003,10.512144,10.09165824,2.9434003200000003,10.512144,0.0,0.0,0.0,135.32,98.67165824,14.48340032,99.7289578039,10.09165824,2.9434003200000003,10.512144,88.58,11.54,89.3285396724,135.24,10.09165824,2.9434003200000003,10.512144,10.09165824,2.9434003200000003,10.512144,0.0,0.0,0.0,135.24
2019-10-29 11:00:00,10.68306624,3.11589432,11.128194,10.68306624,3.11589432,11.128194,0.0,0.0,0.0,135.21,95.39306624,15.06589432,96.575453705,10.68306624,3.11589432,11.128194,84.71,11.95,85.5487381555,135.14,10.68306624,3.11589432,11.128194,10.68306624,3.11589432,11.128194,0.0,0.0,0.0,135.14
2019-10-29 11:30:00,10.21601376,2.97967068,10.641681,10.21601376,2.97967068,10.641681,0.0,0.0,0.0,135.13,96.60601376,15.43967068,97.8320260718,10.21601376,2.97967068,10.641681,86.39,12.46,87.2839257825,135.06,10.21601376,2.97967068,10.641681,10.21601376,2.97967068,10.641681,0.0,0.0,0.0,135.06
2019-10-29 12:00:00,10.31831136,3.00950748,10.748241,10.31831136,3.00950748,10.748241,0.0,0.0,0.0,135.03,97.12831136,15.49950748,98.3572244412,10.31831136,3.00950748,10.748241,86.81,12.49,87.7039121134,134.96,10.31831136,3.00950748,10.748241,10.31831136,3.00950748,10.748241,0.0,0.0,0.0,134.96
2019-10-29 12:30:00,10.29753216,3.00344688,10.726596,10.29753216,3.00344688,10.726596,0.0,0.0,0.0,135.16,96.35753216,14.79344688,97.4865122699,10.29753216,3.00344688,10.726596,86.06,11.79,86.8638457588,135.09,10.29753216,3.00344688,10.726596,10.29753216,3.00344688,10.726596,0.0,0.0,0.0,135.09
2019-10-29 13:00:00,9.70005024,2.82918132,10.104219,9.70005024,2.82918132,10.104219,0.0,0.0,0.0,135.16,97.16005024,14.36918132,98.2168454719,9.70005024,2.82918132,10.104219,87.46,11.54,88.2180435058,135.09,9.70005024,2.82918132,10.104219,9.70005024,2.82918132,10.104219,0.0,0.0,0.0,135.09
2019-10-29 13:30:00,7.70013216,2.24587188,8.020971,7.70013216,2.24587188,8.020971,0.0,0.0,0.0,134.89,109.18013216,15.46587188,110.2700977214,7.70013216,2.24587188,8.020971,101.48,13.22,102.3374750519,134.82,7.70013216,2.24587188,8.020971,7.70013216,2.24587188,8.020971,0.0,0.0,0.0,134.82
2019-10-29 14:00:00,9.0613296,2.6428878,9.438884999999999,9.0613296,2.6428878,9.438884999999999,0.0,0.0,0.0,138.37,109.1613296,15.3328878,110.2329049256,9.0613296,2.6428878,9.438884999999999,100.1,12.69,100.9011699635,138.3,9.0613296,2.6428878,9.438884999999999,9.0613296,2.6428878,9.438884999999999,0.0,0.0,0.0,138.3
2019-10-29 14:30:00,10.50372576,3.0635866800000002,10.941381,10.50372576,3.0635866800000002,10.941381,0.0,0.0,0.0,138.44,102.37372576,14.79358668,103.4370820008,10.50372576,3.0635866800000002,10.941381,91.87,11.73,92.6158183034,138.36,10.50372576,3.0635866800000002,10.941381,10.50372576,3.0635866800000002,10.941381,0.0,0.0,0.0,138.36
2019-10-29 15:00:00,8.39096064,2.44736352,8.740584,8.39096064,2.44736352,8.740584,0.0,0.0,0.0,138.32,105.92096064,14.18736352,106.86688536,8.39096064,2.44736352,8.740584,97.53,11.74,98.2340495959,138.25,8.39096064,2.44736352,8.740584,8.39096064,2.44736352,8.740584,0.0,0.0,0.0,138.25
2019-10-29 15:30:00,6.43963392,1.8782265599999999,6.707952,6.43963392,1.8782265599999999,6.707952,0.0,0.0,0.0,138.47,112.38963392,14.98822656,113.3846407063,6.43963392,1.8782265599999999,6.707952,105.95,13.11,106.7580189026,138.4,6.43963392,1.8782265599999999,6.707952,6.43963392,1.8782265599999999,6.707952,0.0,0.0,0.0,138.4
2019-10-29 16:00:00,6.32774592,1.84559256,6.591402,6.32774592,1.84559256,6.591402,0.0,0.0,0.0,138.53,114.97774592,15.72559256,116.0481637865,6.32774592,1.84559256,6.591402,108.65,13.88,109.5329945724,138.46,6.32774592,1.84559256,6.591402,6.32774592,1.84559256,6.591402,0.0,0.0,0.0,138.46
2019-10-29 16:30:00,6.25358016,1.82396088,6.514146,6.25358016,1.82396088,6.514146,0.0,0.0,0.0,138.78,119.78358016,17.62396088,121.0731600027,6.25358016,1.82396088,6.514146,113.53,15.8,114.624172407,138.7,6.25358016,1.82396088,6.514146,6.25358016,1.82396088,6.514146,0.0,0.0,0.0,138.7
2019-10-29 17:00:00,6.25006368,1.82293524,6.510483,6.25006368,1.82293524,6.510483,0.0,0.0,0.0,138.37,127.14006368,19.87293524,128.6838348341,6.25006368,1.82293524,6.510483,120.89,18.05,122.230088767,138.3,6.25006368,1.82293524,6.510483,6.25006368,1.82293524,6.510483,0.0,0.0,0.0,138.3
2019-10-29 17:30:00,6.3680256,1.8573408,6.63336,6.3680256,1.8573408,6.63336,0.0,0.0,0.0,138.55,128.0180256,18.9773408,129.4169785707,6.3680256,1.8573408,6.63336,121.65,17.12,122.8487562005,138.48,6.3680256,1.8573408,6.63336,6.3680256,1.8573408,6.63336,0.0,0.0,0.0,138.48
2019-10-29 18:00:00,6.06209184,1.76811012,6.314679,6.06209184,1.76811012,6.314679,0.0,0.0,0.0,138.96,129.64209184,18.61811012,130.9721573507,6.06209184,1.76811012,6.314679,123.58,16.85,124.7234496797,138.9,6.06209184,1.76811012,6.314679,6.06209184,1.76811012,6.314679,0.0,0.0,0.0,138.9
2019-10-29 18:30:00,6.35364,1.853145,6.618375,6.35364,1.853145,6.618375,0.0,0.0,0.0,139.37,125.87364,16.093145,126.898237036,6.35364,1.853145,6.618375,119.52,14.24,120.3653106173,139.31,6.35364,1.853145,6.618375,6.35364,1.853145,6.618375,0.0,0.0,0.0,139.31
2019-10-29 19:00:00,6.24942432,1.82274876,6.509817,6.24942432,1.82274876,6.509817,0.0,0.0,0.0,138.73,121.79942432,13.99274876,122.6005578394,6.24942432,1.82274876,6.509817,115.55,12.17,116.1891191119,138.66,6.24942432,1.82274876,6.509817,6.24942432,1.82274876,6.509817,0.0,0.0,0.0,138.66
2019-10-29 19:30:00,6.49653696,1.89482328,6.767226,6.49653696,1.89482328,6.767226,0.0,0.0,0.0,136.34,115.51653696,11.87482328,116.1252846677,6.49653696,1.89482328,6.767226,109.02,9.98,109.4758457378,136.27,6.49653696,1.89482328,6.767226,6.49653696,1.89482328,6.767226,0.0,0.0,0.0,136.27
2019-10-29 20:00:00,6.04962432,1.76447376,6.301692,6.04962432,1.76447376,6.301692,0.0,0.0,0.0,136.98,111.15962432,9.16447376,111.5367637071,6.04962432,1.76447376,6.301692,105.11,7.4,105.3701670303,136.91,6.04962432,1.76447376,6.301692,6.04962432,1.76447376,6.301692,0.0,0.0,0.0,136.91
2019-10-29 20:30:00,6.34916448,1.8518396400000001,6.613713,6.34916448,1.8518396400000001,6.613713,0.0,0.0,0.0,136.98,107.49916448,7.60183964,107.76761262,6.34916448,1.8518396400000001,6.613713,101.15,5.75,101.3133011998,136.91,6.34916448,1.8518396400000001,6.613713,6.34916448,1.8518396400000001,6.613713,0.0,0.0,0.0,136.91
2019-10-29 21:00:00,4.48447104,1.3079707200000001,4.671324,4.48447104,1.3079707200000001,4.671324,0.0,0.0,0.0,136.84,102.89447104,4.98797072,103.0152999438,4.48447104,1.3079707200000001,4.671324,98.41,3.68,98.4787819787,136.78,4.48447104,1.3079707200000001,4.671324,4.48447104,1.3079707200000001,4.671324,0.0,0.0,0.0,136.78
2019-10-29 21:30:00,4.75875648,1.38797064,4.957038,4.75875648,1.38797064,4.957038,0.0,0.0,0.0,136.79,96.96875648,3.74797064,97.0411614584,4.75875648,1.38797064,4.957038,92.21,2.36,92.240195685,136.73,4.75875648,1.38797064,4.957038,4.75875648,1.38797064,4.957038,0.0,0.0,0.0,136.73
2019-10-29 22:00:00,5.16634848,1.50685164,5.381613,5.16634848,1.50685164,5.381613,0.0,0.0,0.0,137.58,90.91634848,2.18685164,90.9426453378,5.16634848,1.50685164,5.381613,85.75,0.68,85.7526961675,137.52,5.16634848,1.50685164,5.381613,5.16634848,1.50685164,5.381613,0.0,0.0,0.0,137.52
2019-10-29 22:30:00,4.99372128,1.45650204,5.201793,4.99372128,1.45650204,5.201793,0.0,0.0,0.0,136.95,82.92372128,3.70650204,83.0065160593,4.99372128,1.45650204,5.201793,77.93,2.25,77.9624743066,136.89,4.99372128,1.45650204,5.201793,4.99372128,1.45650204,5.201793,0.0,0.0,0.0,136.89
2019-10-29 23:00:00,5.07907584,1.48139712,5.290704,5.07907584,1.48139712,5.290704,0.0,0.0,0.0,137.0,75.17907584,5.25139712,75.3622625448,5.07907584,1.48139712,5.290704,70.1,3.77,70.2013026945,136.93,5.07907584,1.48139712,5.290704,5.07907584,1.48139712,5.290704,0.0,0.0,0.0,136.93
2019-10-29 23:30:00,5.17178304,1.5084367200000002,5.387274,5.17178304,1.5084367200000002,5.387274,0.0,0.0,0.0,136.87,70.19178304,6.38843672,70.4819021456,5.17178304,1.5084367200000002,5.387274,65.02,4.88,65.2028741698,136.81,5.17178304,1.5084367200000002,5.387274,5.17178304,1.5084367200000002,5.387274,0.0,0.0,0.0,136.81
2019-10-30 00:00:00,5.06660832,1.47776076,5.277717,5.06660832,1.47776076,5.277717,0.0,0.0,0.0,137.28,65.64660832,7.18776076,66.0389361564,5.06660832,1.47776076,5.277717,60.58,5.71,60.8485045009,137.22,5.06660832,1.47776076,5.277717,5.06660832,1.47776076,5.277717,0.0,0.0,0.0,137.22
2019-10-30 00:30:00,4.7584368,1.3878774,4.9567049999999995,4.7584368,1.3878774,4.9567049999999995,0.0,0.0,0.0,137.66,66.9184368,7.3978774,67.326115095,4.7584368,1.3878774,4.9567049999999995,62.16,6.01,62.4498654922,137.6,4.7584368,1.3878774,4.9567049999999995,4.7584368,1.3878774,4.9567049999999995,0.0,0.0,0.0,137.6
2019-10-30 01:00:00,5.47579872,1.59710796,5.703957,5.47579872,1.59710796,5.703957,0.0,0.0,0.0,137.59,65.95579872,7.71710796,66.405731229,5.47579872,1.59710796,5.703957,60.48,6.12,60.7888542415,137.53,5.47579872,1.59710796,5.703957,5.47579872,1.59710796,5.703957,0.0,0.0,0.0,137.53
2019-10-30 01:30:00,5.2075872,1.5188796,5.42457,5.2075872,1.5188796,5.42457,0.0,0.0,0.0,138.05,67.8875872,7.3188796,68.2809672928,5.2075872,1.5188796,5.42457,62.68,5.8,62.9477751791,137.98,5.2075872,1.5188796,5.42457,5.2075872,1.5188796,5.42457,0.0,0.0,0.0,137.98
2019-10-30 02:00:00,5.0941008,1.4857794,5.306355,5.0941008,1.4857794,5.306355,0.0,0.0,0.0,138.2,67.6541008,6.7357794,67.9885878599,5.0941008,1.4857794,5.306355,62.56,5.25,62.7799020388,138.13,5.0941008,1.4857794,5.306355,5.0941008,1.4857794,5.306355,0.0,0.0,0.0,138.13
2019-10-30 02:30:00,5.45725728,1.59170004,5.684643,5.45725728,1.59170004,5.684643,0.0,0.0,0.0,138.06,65.42725728,7.24170004,65.8268046821,5.45725728,1.59170004,5.684643,59.97,5.65,60.2355659059,138.0,5.45725728,1.59170004,5.684643,5.45725728,1.59170004,5.684643,0.0,0.0,0.0,138.0
2019-10-30 03:00:00,5.31404064,1.54992852,5.535459,5.31404064,1.54992852,5.535459,0.0,0.0,0.0,137.9,66.16404064,6.10992852,66.4455529011,5.31404064,1.54992852,5.535459,60.85,4.5600000000000005,61.0206202853,137.84,5.31404064,1.54992852,5.535459,5.31404064,1.54992852,5.535459,0.0,0.0,0.0,137.84
2019-10-30 03:30:00,5.04870624,1.47253932,5.259069,5.04870624,1.47253932,5.259069,0.0,0.0,0.0,137.83,64.73870624,6.64253932,65.0785941324,5.04870624,1.47253932,5.259069,59.69,5.17,59.9134792847,137.77,5.04870624,1.47253932,5.259069,5.04870624,1.47253932,5.259069,0.0,0.0,0.0,137.77
2019-10-30 04:00:00,4.99691808,1.45743444,5.205123,4.99691808,1.45743444,5.205123,0.0,0.0,0.0,138.27,62.44691808,8.49743444,63.0224084731,4.99691808,1.45743444,5.205123,57.45,7.04,57.879738251,138.21,4.99691808,1.45743444,5.205123,4.99691808,1.45743444,5.205123,0.0,0.0,0.0,138.21
2019-10-30 04:30:00,5.16027456,1.50508008,5.375286,5.16027456,1.50508008,5.375286,0.0,0.0,0.0,138.52,61.80027456,8.81508008,62.4257925261,5.16027456,1.50508008,5.375286,56.64,7.31,57.1097688666,138.46,5.16027456,1.50508008,5.375286,5.16027456,1.50508008,5.375286,0.0,0.0,0.0,138.46
2019-10-30 05:00:00,5.02504992,1.46563956,5.234427,5.02504992,1.46563956,5.234427,0.0,0.0,0.0,138.57,63.60504992,8.36563956,64.1528354835,5.02504992,1.46563956,5.234427,58.58,6.9,58.9849675765,138.51,5.02504992,1.46563956,5.234427,5.02504992,1.46563956,5.234427,0.0,0.0,0.0,138.51
2019-10-30 05:30:00,4.82972544,1.40866992,5.030964,4.82972544,1.40866992,5.030964,0.0,0.0,0.0,138.06,66.41972544,7.76866992,66.8725067561,4.82972544,1.40866992,5.030964,61.59,6.36,61.9175072173,138.0,4.82972544,1.40866992,5.030964,4.82972544,1.40866992,5.030964,0.0,0.0,0.0,138.0
2019-10-30 06:00:00,4.94417088,1.4420498400000001,5.150178,4.94417088,1.4420498400000001,5.150178,0.0,0.0,0.0,137.69,71.56417088,6.49204984,71.8580354927,4.94417088,1.4420498400000001,5.150178,66.62,5.05,66.811128564,137.63,4.94417088,1.4420498400000001,5.150178,4.94417088,1.4420498400000001,5.150178,0.0,0.0,0.0,137.63
2019-10-30 06:30:00,4.92243264,1.43570952,5.127534,4.92243264,1.43570952,5.127534,0.0,0.0,0.0,136.87,80.81243264,3.3657095200000002,80.8824905018,4.92243264,1.43570952,5.127534,75.89,1.9300000000000002,75.9145374747,136.81,4.92243264,1.43570952,5.127534,4.92243264,1.43570952,5.127534,0.0,0.0,0.0,136.81
2019-10-30 07:00:00,5.03847648,1.46955564,5.248413,5.03847648,1.46955564,5.248413,0.0,0.0,0.0,137.36,88.80847648,2.66955564,88.8485904335,5.03847648,1.46955564,5.248413,83.77,1.2,83.7785945215,137.3,5.03847648,1.46955564,5.248413,5.03847648,1.46955564,5.248413,0.0,0.0,0.0,137.3
