Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-10-30 07:30:00,5.3271475200000005,1.5537513600000001,5.549112,5.3271475200000005,1.5537513600000001,5.549112,0.0,0.0,0.0,136.53,96.88714752,5.79375136,97.060223106,5.3271475200000005,1.5537513600000001,5.549112,91.56,4.24,91.6581212987,136.47,5.3271475200000005,1.5537513600000001,5.549112,5.3271475200000005,1.5537513600000001,5.549112,0.0,0.0,0.0,136.47
2019-10-30 08:00:00,6.94920384,2.02685112,7.238754,6.94920384,2.02685112,7.238754,0.0,0.0,0.0,136.11,102.71920384,8.88685112,103.1029144125,6.94920384,2.02685112,7.238754,95.77,6.86,96.0153763727,136.05,6.94920384,2.02685112,7.238754,6.94920384,2.02685112,7.238754,0.0,0.0,0.0,136.05
2019-10-30 08:30:00,8.3900016,2.4470838,8.739585,8.3900016,2.4470838,8.739585,0.0,0.0,0.0,135.83,102.1400016,10.6170838,102.6903227927,8.3900016,2.4470838,8.739585,93.75,8.17,94.1053207847,135.77,8.3900016,2.4470838,8.739585,8.3900016,2.4470838,8.739585,0.0,0.0,0.0,135.77
2019-10-30 09:00:00,9.82504512,2.86563816,10.234422,9.82504512,2.86563816,10.234422,0.0,0.0,0.0,135.93,98.58504512,11.65563816,99.2716728087,9.82504512,2.86563816,10.234422,88.76,8.79,89.1941797429,135.87,9.82504512,2.86563816,10.234422,9.82504512,2.86563816,10.234422,0.0,0.0,0.0,135.87
2019-10-30 09:30:00,9.40946112,2.74442616,9.801522,9.40946112,2.74442616,9.801522,0.0,0.0,0.0,136.18,95.72946112,11.26442616,96.3899217919,9.40946112,2.74442616,9.801522,86.32,8.52,86.7394535376,136.12,9.40946112,2.74442616,9.801522,9.40946112,2.74442616,9.801522,0.0,0.0,0.0,136.12
2019-10-30 10:00:00,10.2281616,2.9832137999999997,10.654335,10.2281616,2.9832137999999997,10.654335,0.0,0.0,0.0,136.29,92.1481616,12.0432138,92.931817398,10.2281616,2.9832137999999997,10.654335,81.92,9.06,82.4194758537,136.23,10.2281616,2.9832137999999997,10.654335,10.2281616,2.9832137999999997,10.654335,0.0,0.0,0.0,136.23
2019-10-30 10:30:00,12.21523424,3.63694332,12.7451678785,10.51523424,3.06694332,10.953369,1.7000000000000002,0.5700000000000001,1.7930142219,136.51,88.38523424,11.13694332,89.0841239401,10.51523424,3.06694332,10.953369,77.87,8.07,78.28704746,136.44,10.51523424,3.06694332,10.953369,10.51523424,3.06694332,10.953369,0.0,0.0,0.0,136.44
2019-10-30 11:00:00,84.9237152,11.2298336,85.6629824723,11.0737152,3.2298336,11.53512,73.85,8.0,74.2820469562,134.76,14.1237152,3.5998336,14.575257562000001,11.0737152,3.2298336,11.53512,3.05,0.37,3.0723606559,134.69,11.0737152,3.2298336,11.53512,11.0737152,3.2298336,11.53512,0.0,0.0,0.0,134.69
2019-10-30 11:30:00,90.45280704,11.72831872,91.2099981439,10.14280704,2.9583187200000003,10.565424,80.31,8.77,80.7874309531,134.37,10.14280704,2.9583187200000003,10.565424,10.14280704,2.9583187200000003,10.565424,0.0,0.0,0.0,134.3,10.14280704,2.9583187200000003,10.565424,10.14280704,2.9583187200000003,10.565424,0.0,0.0,0.0,134.3
2019-10-30 12:00:00,98.05040096,13.16720028,98.9305629805,8.63040096,2.51720028,8.990001,89.42,10.65,90.0519788789,137.57,8.63040096,2.51720028,8.990001,8.63040096,2.51720028,8.990001,0.0,0.0,0.0,137.5,8.63040096,2.51720028,8.990001,8.63040096,2.51720028,8.990001,0.0,0.0,0.0,137.5
2019-10-30 12:30:00,100.70006144,12.81626792,101.5123593333,8.49006144,2.47626792,8.843814,92.21,10.34,92.787928633,138.01,8.49006144,2.47626792,8.843814,8.49006144,2.47626792,8.843814,0.0,0.0,0.0,137.93,8.49006144,2.47626792,8.843814,8.49006144,2.47626792,8.843814,0.0,0.0,0.0,137.93
2019-10-30 13:00:00,100.83033152,12.17426336,101.5626331029,8.14033152,2.37426336,8.479512,92.69,9.8,93.2066312019,138.11,8.14033152,2.37426336,8.479512,8.14033152,2.37426336,8.479512,0.0,0.0,0.0,138.04,8.14033152,2.37426336,8.479512,8.14033152,2.37426336,8.479512,0.0,0.0,0.0,138.04
2019-10-30 13:30:00,103.32388896,12.95363428,104.132716621,7.14388896,2.08363428,7.441551,96.18,10.87,96.792299797,137.71,7.14388896,2.08363428,7.441551,7.14388896,2.08363428,7.441551,0.0,0.0,0.0,137.64,7.14388896,2.08363428,7.441551,7.14388896,2.08363428,7.441551,0.0,0.0,0.0,137.64
2019-10-30 14:00:00,102.18292928,12.93002104,102.99774988,7.78292928,2.27002104,8.107218,94.4,10.66,94.9999768421,137.71,7.78292928,2.27002104,8.107218,7.78292928,2.27002104,8.107218,0.0,0.0,0.0,137.64,7.78292928,2.27002104,8.107218,7.78292928,2.27002104,8.107218,0.0,0.0,0.0,137.64
2019-10-30 14:30:00,102.10990272,12.24955496,102.8420333823,7.36990272,2.14955496,7.676982,94.74,10.1,95.2768471351,137.76,7.36990272,2.14955496,7.676982,7.36990272,2.14955496,7.676982,0.0,0.0,0.0,137.69,7.36990272,2.14955496,7.676982,7.36990272,2.14955496,7.676982,0.0,0.0,0.0,137.69
2019-10-30 15:00:00,104.17951392,11.99319156,104.8675725113,6.55951392,1.91319156,6.832827,97.62,10.08,98.1390381041,137.76,6.55951392,1.91319156,6.832827,6.55951392,1.91319156,6.832827,0.0,0.0,0.0,137.69,6.55951392,1.91319156,6.832827,6.55951392,1.91319156,6.832827,0.0,0.0,0.0,137.69
2019-10-30 15:30:00,106.78954368,12.38445024,107.5052614858,6.76954368,1.97445024,7.051608,100.02,10.41,100.560272971,137.45,6.76954368,1.97445024,7.051608,6.76954368,1.97445024,7.051608,0.0,0.0,0.0,137.37,6.76954368,1.97445024,7.051608,6.76954368,1.97445024,7.051608,0.0,0.0,0.0,137.37
2019-10-30 16:00:00,109.91298016,13.23878588,110.7074011041,6.8529801599999995,1.99878588,7.138521,103.06,11.24,103.6711203759,137.07,6.8529801599999995,1.99878588,7.138521,6.8529801599999995,1.99878588,7.138521,0.0,0.0,0.0,137.0,6.8529801599999995,1.99878588,7.138521,6.8529801599999995,1.99878588,7.138521,0.0,0.0,0.0,137.0
2019-10-30 16:30:00,120.38072416,14.76062788,121.2822941929,5.11072416,1.49062788,5.323671,115.27,13.27,116.0313138769,136.95,5.11072416,1.49062788,5.323671,5.11072416,1.49062788,5.323671,0.0,0.0,0.0,136.87,5.11072416,1.49062788,5.323671,5.11072416,1.49062788,5.323671,0.0,0.0,0.0,136.87
2019-10-30 17:00:00,130.4145712,17.5621666,131.5917553533,4.2245712,1.2321666,4.400595,126.19,16.33,127.2422296252,135.71,4.2245712,1.2321666,4.400595,4.2245712,1.2321666,4.400595,0.0,0.0,0.0,135.64,4.2245712,1.2321666,4.400595,4.2245712,1.2321666,4.400595,0.0,0.0,0.0,135.64
2019-10-30 17:30:00,134.43608992,18.54260956,135.7088451144,3.98608992,1.16260956,4.152177,130.45,17.38,131.6026857629,135.56,3.98608992,1.16260956,4.152177,3.98608992,1.16260956,4.152177,0.0,0.0,0.0,135.49,3.98608992,1.16260956,4.152177,3.98608992,1.16260956,4.152177,0.0,0.0,0.0,135.49
2019-10-30 18:00:00,132.95486112,17.87100116,134.1505414745,4.01486112,1.17100116,4.182147,128.94,16.7,130.0169742764,135.72,4.01486112,1.17100116,4.182147,4.01486112,1.17100116,4.182147,0.0,0.0,0.0,135.65,4.01486112,1.17100116,4.182147,4.01486112,1.17100116,4.182147,0.0,0.0,0.0,135.65
2019-10-30 18:30:00,130.38324256,16.33302908,131.4022746355,4.19324256,1.22302908,4.367961,126.19,15.11,127.0914167047,136.06,4.19324256,1.22302908,4.367961,4.19324256,1.22302908,4.367961,0.0,0.0,0.0,135.99,4.19324256,1.22302908,4.367961,4.19324256,1.22302908,4.367961,0.0,0.0,0.0,135.99
2019-10-30 19:00:00,128.8610848,15.3190664,129.7684590769,4.1110848,1.1990664,4.28238,124.75,14.12,125.5465527205,136.49,4.1110848,1.1990664,4.28238,4.1110848,1.1990664,4.28238,0.0,0.0,0.0,136.42,4.1110848,1.1990664,4.28238,4.1110848,1.1990664,4.28238,0.0,0.0,0.0,136.42
2019-10-30 19:30:00,122.46261344,12.32992892,123.0817567218,3.94261344,1.14992892,4.106889,118.52,11.18,119.0461372746,137.42,3.94261344,1.14992892,4.106889,3.94261344,1.14992892,4.106889,0.0,0.0,0.0,137.35,3.94261344,1.14992892,4.106889,3.94261344,1.14992892,4.106889,0.0,0.0,0.0,137.35
2019-10-30 20:00:00,116.96302272,10.47046496,117.430742654,4.25302272,1.24046496,4.430232,112.71,9.23,113.0872981373,137.34,4.25302272,1.24046496,4.430232,4.25302272,1.24046496,4.430232,0.0,0.0,0.0,137.27,4.25302272,1.24046496,4.430232,4.25302272,1.24046496,4.430232,0.0,0.0,0.0,137.27
2019-10-30 20:30:00,114.12499136,9.72312248,114.5384335657,3.64499136,1.06312248,3.796866,110.48,8.66,110.8188882817,137.58,3.64499136,1.06312248,3.796866,3.64499136,1.06312248,3.796866,0.0,0.0,0.0,137.51,3.64499136,1.06312248,3.796866,3.64499136,1.06312248,3.796866,0.0,0.0,0.0,137.51
2019-10-30 21:00:00,107.75808864,7.09319252,107.9912915353,3.26808864,0.95319252,3.404259,104.49,6.14,104.6702426671,137.93,3.26808864,0.95319252,3.404259,3.26808864,0.95319252,3.404259,0.0,0.0,0.0,137.86,3.26808864,0.95319252,3.404259,3.26808864,0.95319252,3.404259,0.0,0.0,0.0,137.86
2019-10-30 21:30:00,100.76467104,5.05969572,100.8916223013,4.28467104,1.24969572,4.463199,96.48,3.81,96.5551992386,138.2,4.28467104,1.24969572,4.463199,4.28467104,1.24969572,4.463199,0.0,0.0,0.0,138.13,4.28467104,1.24969572,4.463199,4.28467104,1.24969572,4.463199,0.0,0.0,0.0,138.13
2019-10-30 22:00:00,94.35349152,3.54351836,94.4200078605,4.98349152,1.45351836,5.191137,89.37,2.09,89.3944349498,138.7,4.98349152,1.45351836,5.191137,4.98349152,1.45351836,5.191137,0.0,0.0,0.0,138.63,4.98349152,1.45351836,5.191137,4.98349152,1.45351836,5.191137,0.0,0.0,0.0,138.63
2019-10-30 22:30:00,85.40316192,2.40300556,85.4369621514,4.91316192,1.43300556,5.117877,80.49,0.97,80.4958446132,138.81,4.91316192,1.43300556,5.117877,4.91316192,1.43300556,5.117877,0.0,0.0,0.0,138.75,4.91316192,1.43300556,5.117877,4.91316192,1.43300556,5.117877,0.0,0.0,0.0,138.75
2019-10-30 23:00:00,78.3465888,4.3835884,78.4691265649,4.6065888,1.3435884,4.79853,73.74,3.04,73.8026368093,139.02,4.6065888,1.3435884,4.79853,4.6065888,1.3435884,4.79853,0.0,0.0,0.0,138.95,4.6065888,1.3435884,4.79853,4.6065888,1.3435884,4.79853,0.0,0.0,0.0,138.95
2019-10-30 23:30:00,73.94947584,4.80484712,74.1054082565,4.67947584,1.36484712,4.874454,69.27,3.44,69.3553638877,136.61,4.67947584,1.36484712,4.874454,4.67947584,1.36484712,4.874454,0.0,0.0,0.0,136.54,4.67947584,1.36484712,4.874454,4.67947584,1.36484712,4.874454,0.0,0.0,0.0,136.54
2019-10-31 00:00:00,69.44742784,5.75883312,69.6857904633,4.72742784,1.37883312,4.924404,64.72,4.38,64.868041438,136.81,4.72742784,1.37883312,4.924404,4.72742784,1.37883312,4.924404,0.0,0.0,0.0,136.74,4.72742784,1.37883312,4.924404,4.72742784,1.37883312,4.924404,0.0,0.0,0.0,136.74
2019-10-31 00:30:00,70.6163488,5.4635184,70.8273870134,4.8463488,1.4135184,5.04828,65.77,4.05,65.8945779257,136.87,4.8463488,1.4135184,5.04828,4.8463488,1.4135184,5.04828,0.0,0.0,0.0,136.81,4.8463488,1.4135184,5.04828,4.8463488,1.4135184,5.04828,0.0,0.0,0.0,136.81
2019-10-31 01:00:00,73.51953536,4.96736448,73.6871548469,5.09953536,1.48736448,5.312016,68.42,3.48,68.5084432753,136.74,5.09953536,1.48736448,5.312016,5.09953536,1.48736448,5.312016,0.0,0.0,0.0,136.68,5.09953536,1.48736448,5.312016,5.09953536,1.48736448,5.312016,0.0,0.0,0.0,136.68
2019-10-31 01:30:00,72.17388096,5.34321528,72.371396576,5.15388096,1.50321528,5.368626,67.02,3.84,67.1299188142,137.31,5.15388096,1.50321528,5.368626,5.15388096,1.50321528,5.368626,0.0,0.0,0.0,137.25,5.15388096,1.50321528,5.368626,5.15388096,1.50321528,5.368626,0.0,0.0,0.0,137.25
2019-10-31 02:00:00,74.74000512,4.67041816,74.8857875109,4.87000512,1.42041816,5.072922,69.87,3.25,69.9455459626,137.47,4.87000512,1.42041816,5.072922,4.87000512,1.42041816,5.072922,0.0,0.0,0.0,137.41,4.87000512,1.42041816,5.072922,4.87000512,1.42041816,5.072922,0.0,0.0,0.0,137.41
2019-10-31 02:30:00,71.83153312,5.07794716,72.0107957027,5.34153312,1.5579471599999999,5.564097,66.49,3.52,66.5831097201,137.6,5.34153312,1.5579471599999999,5.564097,5.34153312,1.5579471599999999,5.564097,0.0,0.0,0.0,137.53,5.34153312,1.5579471599999999,5.564097,5.34153312,1.5579471599999999,5.564097,0.0,0.0,0.0,137.53
2019-10-31 03:00:00,73.74543968,4.91200324,73.9088468955,4.87543968,1.42200324,5.078583,68.87,3.49,68.9583715005,137.69,4.87543968,1.42200324,5.078583,4.87543968,1.42200324,5.078583,0.0,0.0,0.0,137.63,4.87543968,1.42200324,5.078583,4.87543968,1.42200324,5.078583,0.0,0.0,0.0,137.63
2019-10-31 03:30:00,69.26391072,6.17447396,69.5385753155,5.36391072,1.56447396,5.587407,63.9,4.61,64.0660760465,137.89,5.36391072,1.56447396,5.587407,5.36391072,1.56447396,5.587407,0.0,0.0,0.0,137.83,5.36391072,1.56447396,5.587407,5.36391072,1.56447396,5.587407,0.0,0.0,0.0,137.83
2019-10-31 04:00:00,66.76055424,6.6268283199999996,67.0886462527,5.20055424,1.5168283200000001,5.417244,61.56,5.11,61.771722495,138.22,5.20055424,1.5168283200000001,5.417244,5.20055424,1.5168283200000001,5.417244,0.0,0.0,0.0,138.16,5.20055424,1.5168283200000001,5.417244,5.20055424,1.5168283200000001,5.417244,0.0,0.0,0.0,138.16
2019-10-31 04:30:00,66.41368128,6.90815704,66.7719978348,5.03368128,1.46815704,5.243418,61.38,5.44,61.6205972058,138.11,5.03368128,1.46815704,5.243418,5.03368128,1.46815704,5.243418,0.0,0.0,0.0,138.05,5.03368128,1.46815704,5.243418,5.03368128,1.46815704,5.243418,0.0,0.0,0.0,138.05
2019-10-31 05:00:00,69.30504,6.13522,69.5760698362,4.95504,1.44522,5.1615,64.35,4.69,64.5206835054,137.9,4.95504,1.44522,5.1615,4.95504,1.44522,5.1615,0.0,0.0,0.0,137.83,4.95504,1.44522,5.1615,4.95504,1.44522,5.1615,0.0,0.0,0.0,137.83
2019-10-31 05:30:00,72.26783712,5.26936916,72.4596890233,5.03783712,1.46936916,5.247747,67.23,3.8,67.337306896,136.44,5.03783712,1.46936916,5.247747,5.03783712,1.46936916,5.247747,0.0,0.0,0.0,136.38,5.03783712,1.46936916,5.247747,5.03783712,1.46936916,5.247747,0.0,0.0,0.0,136.38
2019-10-31 06:00:00,76.57353152,4.70186336,76.7177505438,4.9435315200000005,1.44186336,5.149512,71.63,3.26,71.7041456263,136.5,4.9435315200000005,1.44186336,5.149512,4.9435315200000005,1.44186336,5.149512,0.0,0.0,0.0,136.44,4.9435315200000005,1.44186336,5.149512,4.9435315200000005,1.44186336,5.149512,0.0,0.0,0.0,136.44
2019-10-31 06:30:00,87.16833664,2.07368152,87.19299896,5.01833664,1.46368152,5.227434,82.15,0.61,82.1522647284,135.96,5.01833664,1.46368152,5.227434,5.01833664,1.46368152,5.227434,0.0,0.0,0.0,135.9,5.01833664,1.46368152,5.227434,5.01833664,1.46368152,5.227434,0.0,0.0,0.0,135.9
2019-10-31 07:00:00,96.83562912,5.54997516,96.9945425854,5.24562912,1.52997516,5.464197,91.59,4.02,91.6781789741,134.94,5.24562912,1.52997516,5.464197,5.24562912,1.52997516,5.464197,0.0,0.0,0.0,134.88,5.24562912,1.52997516,5.464197,5.24562912,1.52997516,5.464197,0.0,0.0,0.0,134.88
2019-10-31 07:30:00,102.570624,9.426432,103.0028666009,5.370624,1.5664319999999998,5.5944,97.2,7.86,97.517278469,136.13,5.370624,1.5664319999999998,5.5944,5.370624,1.5664319999999998,5.5944,0.0,0.0,0.0,136.07,5.370624,1.5664319999999998,5.5944,5.370624,1.5664319999999998,5.5944,0.0,0.0,0.0,136.07
2019-10-31 08:00:00,105.71988416,12.93538288,106.50830032,5.94988416,1.73538288,6.197796,99.77,11.2,100.3966777339,137.25,5.94988416,1.73538288,6.197796,5.94988416,1.73538288,6.197796,0.0,0.0,0.0,137.19,5.94988416,1.73538288,6.197796,5.94988416,1.73538288,6.197796,0.0,0.0,0.0,137.19
2019-10-31 08:30:00,111.50420896,18.56039428,113.0383866287,6.82420896,1.99039428,7.108551,104.68,16.57,105.9833350107,136.57,6.82420896,1.99039428,7.108551,6.82420896,1.99039428,7.108551,0.0,0.0,0.0,136.5,6.82420896,1.99039428,7.108551,6.82420896,1.99039428,7.108551,0.0,0.0,0.0,136.5
2019-10-31 09:00:00,109.18909312,19.04890216,110.8382548124,7.77909312,2.26890216,8.103222,101.41,16.78,102.7888928825,136.69,7.77909312,2.26890216,8.103222,7.77909312,2.26890216,8.103222,0.0,0.0,0.0,136.63,7.77909312,2.26890216,8.103222,7.77909312,2.26890216,8.103222,0.0,0.0,0.0,136.63
2019-10-31 09:30:00,103.60195904,18.19265472,105.1871598756,8.99195904,2.62265472,9.366624,94.61,15.57,95.8826209487,136.69,8.99195904,2.62265472,9.366624,8.99195904,2.62265472,9.366624,0.0,0.0,0.0,136.63,8.99195904,2.62265472,9.366624,8.99195904,2.62265472,9.366624,0.0,0.0,0.0,136.63
2019-10-31 10:00:00,102.98552544,17.91244492,104.5316896121,9.02552544,2.63244492,9.401589,93.96,15.28,95.1943275621,136.76,9.02552544,2.63244492,9.401589,9.02552544,2.63244492,9.401589,0.0,0.0,0.0,136.69,9.02552544,2.63244492,9.401589,9.02552544,2.63244492,9.401589,0.0,0.0,0.0,136.69
2019-10-31 10:30:00,99.24162848,17.35214164,100.7471966997,9.88162848,2.88214164,10.293363,89.36,14.47,90.5239774866,137.04,9.88162848,2.88214164,10.293363,9.88162848,2.88214164,10.293363,0.0,0.0,0.0,136.97,9.88162848,2.88214164,10.293363,9.88162848,2.88214164,10.293363,0.0,0.0,0.0,136.97
2019-10-31 11:00:00,97.78782144,18.35894792,99.4962762655,10.72782144,3.12894792,11.174814,87.06,15.23,88.3821050892,136.97,10.72782144,3.12894792,11.174814,10.72782144,3.12894792,11.174814,0.0,0.0,0.0,136.9,10.72782144,3.12894792,11.174814,10.72782144,3.12894792,11.174814,0.0,0.0,0.0,136.9
2019-10-31 11:30:00,102.4044656,19.7346358,104.2886879052,9.9244656,2.8946358,10.337985,92.48,16.84,94.0007234015,136.97,9.9244656,2.8946358,10.337985,9.9244656,2.8946358,10.337985,0.0,0.0,0.0,136.9,9.9244656,2.8946358,10.337985,9.9244656,2.8946358,10.337985,0.0,0.0,0.0,136.9
2019-10-31 12:00:00,104.38795264,19.72106952,106.2344823463,9.39795264,2.74106952,9.789534,94.99,16.98,96.4957019768,136.69,9.39795264,2.74106952,9.789534,9.39795264,2.74106952,9.789534,0.0,0.0,0.0,136.62,9.39795264,2.74106952,9.789534,9.39795264,2.74106952,9.789534,0.0,0.0,0.0,136.62
2019-10-31 12:30:00,107.80814368,19.28237524,109.518974788,8.16814368,2.38237524,8.508483,99.64,16.9,101.0630476485,136.6,8.16814368,2.38237524,8.508483,8.16814368,2.38237524,8.508483,0.0,0.0,0.0,136.53,8.16814368,2.38237524,8.508483,8.16814368,2.38237524,8.508483,0.0,0.0,0.0,136.53
2019-10-31 13:00:00,101.65264768,18.55827224,103.3328130309,9.66264768,2.8182722399999998,10.065258,91.99,15.74,93.3268862654,136.97,9.66264768,2.8182722399999998,10.065258,9.66264768,2.8182722399999998,10.065258,0.0,0.0,0.0,136.89,9.66264768,2.8182722399999998,10.065258,9.66264768,2.8182722399999998,10.065258,0.0,0.0,0.0,136.89
2019-10-31 13:30:00,103.95532544,18.58071992,105.6028069707,9.22532544,2.6907199200000003,9.609714,94.73,15.89,96.0534486627,136.97,9.22532544,2.6907199200000003,9.609714,9.22532544,2.6907199200000003,9.609714,0.0,0.0,0.0,136.89,9.22532544,2.6907199200000003,9.609714,9.22532544,2.6907199200000003,9.609714,0.0,0.0,0.0,136.89
2019-10-31 14:00:00,107.30339872,18.65640796,108.9131807213,7.87339872,2.29640796,8.201457,99.43,16.36,100.7669315798,136.97,7.87339872,2.29640796,8.201457,7.87339872,2.29640796,8.201457,0.0,0.0,0.0,136.89,7.87339872,2.29640796,8.201457,7.87339872,2.29640796,8.201457,0.0,0.0,0.0,136.89
2019-10-31 14:30:00,109.07703584,18.70580212,110.6693579117,7.11703584,2.07580212,7.413579,101.96,16.63,103.3073012909,137.19,7.11703584,2.07580212,7.413579,7.11703584,2.07580212,7.413579,0.0,0.0,0.0,137.12,7.11703584,2.07580212,7.413579,7.11703584,2.07580212,7.413579,0.0,0.0,0.0,137.12
2019-10-31 15:00:00,109.87188064,18.44929852,111.4100837952,7.47188064,2.17929852,7.783209,102.4,16.27,103.6844872679,137.25,7.47188064,2.17929852,7.783209,7.47188064,2.17929852,7.783209,0.0,0.0,0.0,137.18,7.47188064,2.17929852,7.783209,7.47188064,2.17929852,7.783209,0.0,0.0,0.0,137.18
2019-10-31 15:30:00,115.34577696,19.57626828,116.9952073475,7.25577696,2.11626828,7.558101,108.09,17.46,109.4910941584,136.84,7.25577696,2.11626828,7.558101,7.25577696,2.11626828,7.558101,0.0,0.0,0.0,136.76,7.25577696,2.11626828,7.558101,7.25577696,2.11626828,7.558101,0.0,0.0,0.0,136.76
2019-10-31 16:00:00,117.8870368,18.6058024,119.346258125,6.1570368,1.7958024,6.41358,111.73,16.81,112.9874727569,136.68,6.1570368,1.7958024,6.41358,6.1570368,1.7958024,6.41358,0.0,0.0,0.0,136.6,6.1570368,1.7958024,6.41358,6.1570368,1.7958024,6.41358,0.0,0.0,0.0,136.6
2019-10-31 16:30:00,117.96749632,15.39176976,118.9673768911,6.17749632,1.80176976,6.434892,111.79,13.59,112.6130196736,136.98,6.17749632,1.80176976,6.434892,6.17749632,1.80176976,6.434892,0.0,0.0,0.0,136.9,6.17749632,1.80176976,6.434892,6.17749632,1.80176976,6.434892,0.0,0.0,0.0,136.9
2019-10-31 17:00:00,121.96244128,16.39946204,123.0600643514,6.27244128,1.8294620400000001,6.533793,115.69,14.57,116.6038635724,136.48,6.27244128,1.8294620400000001,6.533793,6.27244128,1.8294620400000001,6.533793,0.0,0.0,0.0,136.39,6.27244128,1.8294620400000001,6.533793,6.27244128,1.8294620400000001,6.533793,0.0,0.0,0.0,136.39
2019-10-31 17:30:00,100.29789632,13.93521976,101.2613369257,5.77789632,1.68521976,6.018642,94.52,12.25,95.3105078152,137.38,35.09789632,5.45521976,35.5193151499,5.77789632,1.68521976,6.018642,29.32,3.77,29.5613819027,137.33,5.77789632,1.68521976,6.018642,5.77789632,1.68521976,6.018642,0.0,0.0,0.0,137.33
2019-10-31 18:00:00,66.2969568,8.9591124,66.8995678307,6.2369568,1.8191123999999999,6.49683,60.06,7.14,60.4829165963,138.6,66.0269568,8.8891124,66.6226338681,6.2369568,1.8191123999999999,6.49683,59.79,7.07,60.2065527995,138.59,6.2369568,1.8191123999999999,6.49683,6.2369568,1.8191123999999999,6.49683,0.0,0.0,0.0,138.59
2019-10-31 18:30:00,63.74664672,8.06277196,64.254519372,6.62664672,1.9327719600000002,6.902757,57.12,6.13,57.4479877803,138.6,63.45664672,7.97277196,63.9555400702,6.62664672,1.9327719600000002,6.902757,56.83,6.04,57.1500699912,138.59,6.62664672,1.9327719600000002,6.902757,6.62664672,1.9327719600000002,6.902757,0.0,0.0,0.0,138.59
2019-10-31 19:00:00,62.89201184,7.34142012,63.3190461288,6.14201184,1.7914201200000002,6.3979289999999995,56.75,5.55,57.0207418401,138.93,62.59201184,7.22142012,63.0072127199,6.14201184,1.7914201200000002,6.3979289999999995,56.45,5.43,56.7105580999,138.92,6.14201184,1.7914201200000002,6.3979289999999995,6.14201184,1.7914201200000002,6.3979289999999995,0.0,0.0,0.0,138.92
2019-10-31 19:30:00,59.91258112,6.03533616,60.2158007422,6.29258112,1.83533616,6.554772,53.62,4.2,53.7842393271,138.57,59.59258112,5.91533616,59.8854483696,6.29258112,1.83533616,6.554772,53.3,4.08,53.4559295121,138.55,6.29258112,1.83533616,6.554772,6.29258112,1.83533616,6.554772,0.0,0.0,0.0,138.55
2019-10-31 20:00:00,58.74485888,5.47433384,58.9993794529,6.2548588800000005,1.82433384,6.515478,52.49,3.65,52.6167520852,138.57,58.35485888,5.28433384,58.5936322397,6.2548588800000005,1.82433384,6.515478,52.1,3.46,52.2147641956,138.58,6.2548588800000005,1.82433384,6.515478,6.2548588800000005,1.82433384,6.515478,0.0,0.0,0.0,138.58
2019-10-31 20:30:00,56.890904,4.764847,57.0900930536,5.090904,1.484847,5.303025,51.8,3.2800000000000002,51.9037416763,139.07,56.580904,4.624847,56.7696037262,5.090904,1.484847,5.303025,51.49,3.14,51.5856540135,139.06,5.090904,1.484847,5.303025,5.090904,1.484847,5.303025,0.0,0.0,0.0,139.06
2019-10-31 21:00:00,53.66278208,3.57706144,53.7818700782,5.13278208,1.49706144,5.346648,48.53,2.08,48.5745540381,139.36,53.24278208,3.36706144,53.3491419459,5.13278208,1.49706144,5.346648,48.11,1.87,48.1463290397,139.35,5.13278208,1.49706144,5.346648,5.13278208,1.49706144,5.346648,0.0,0.0,0.0,139.35
2019-10-31 21:30:00,51.10700768,2.67787724,51.1771165709,5.30700768,1.54787724,5.528133,45.8,1.13,45.8139378356,139.12,50.69700768,2.47787724,50.7575261742,5.30700768,1.54787724,5.528133,45.39,0.93,45.3995264292,139.11,5.30700768,1.54787724,5.528133,5.30700768,1.54787724,5.528133,0.0,0.0,0.0,139.11
2019-10-31 22:00:00,46.95026432,1.83799376,46.9862271392,5.41026432,1.57799376,5.635692,41.54,0.26,41.5408136656,139.04,46.50026432,1.87799376,46.5381718849,5.41026432,1.57799376,5.635692,41.09,0.30000000000000004,41.0910951424,139.02,5.41026432,1.57799376,5.635692,5.41026432,1.57799376,5.635692,0.0,0.0,0.0,139.02
2019-10-31 22:30:00,44.59256224,2.48449732,44.6617211274,5.19256224,1.51449732,5.408919,39.4,0.97,39.4119385466,139.27,44.09256224,2.7244973200000002,44.1766559456,5.19256224,1.51449732,5.408919,38.9,1.21,38.9188142163,139.25,5.19256224,1.51449732,5.408919,5.19256224,1.51449732,5.408919,0.0,0.0,0.0,139.25
2019-10-31 23:00:00,40.47322144,3.20552292,40.599963435,5.33322144,1.55552292,5.555439,35.14,1.65,35.1787165769,139.47,39.76322144,3.54552292,39.920978345500004,5.33322144,1.55552292,5.555439,34.43,1.99,34.4874614896,139.47,5.33322144,1.55552292,5.555439,5.33322144,1.55552292,5.555439,0.0,0.0,0.0,139.47
2019-10-31 23:30:00,38.62204288,4.57934584,38.8925777565,5.07204288,1.4793458400000001,5.283378,33.55,3.1,33.6929146854,136.02,36.90204288,8.61934584,37.8953017065,5.07204288,1.4793458400000001,5.283378,31.83,7.14,32.6209825113,135.33,5.07204288,1.4793458400000001,5.283378,5.07204288,1.4793458400000001,5.283378,0.0,0.0,0.0,135.33
2019-11-01 00:00:00,36.75332192,3.76638556,36.945802635,4.75332192,1.38638556,4.951377,32.0,2.38,32.0883841912,135.96,34.99332192,9.14638556,36.1688947551,4.75332192,1.38638556,4.951377,30.24,7.76,31.2197885963,135.21,4.75332192,1.38638556,4.951377,4.75332192,1.38638556,4.951377,0.0,0.0,0.0,135.21
2019-11-01 00:30:00,36.7376272,3.8872245999999997,36.9427092588,5.1676272,1.5072246,5.382945,31.57,2.38,31.6595846467,136.27,35.0176272,9.2572246,36.2205800894,5.1676272,1.5072246,5.382945,29.85,7.75,30.8396660163,135.51,5.1676272,1.5072246,5.382945,5.1676272,1.5072246,5.382945,0.0,0.0,0.0,135.51
2019-11-01 01:00:00,38.28582912,3.95170016,38.4892276561,5.04582912,1.4717001600000001,5.256072,33.24,2.48,33.3323866532,136.27,36.57582912,9.10170016,37.6912751392,5.04582912,1.4717001600000001,5.256072,31.53,7.63,32.4400647348,135.51,5.04582912,1.4717001600000001,5.256072,5.04582912,1.4717001600000001,5.256072,0.0,0.0,0.0,135.51
2019-11-01 01:30:00,39.64511008,4.00149044,39.8465391094,4.80511008,1.40149044,5.005323,34.84,2.6,34.9368802271,136.45,37.92511008,8.96149044,38.9695045579,4.80511008,1.40149044,5.005323,33.12,7.5600000000000005,33.9718707168,135.69,4.80511008,1.40149044,5.005323,4.80511008,1.40149044,5.005323,0.0,0.0,0.0,135.69
2019-11-01 02:00:00,38.85977536,3.98743448,39.0638166948,4.85977536,1.41743448,5.062266,34.0,2.5700000000000003,34.096992536,136.79,37.12977536,9.01743448,38.2090871768,4.85977536,1.41743448,5.062266,32.27,7.6,33.1528716705,136.03,4.85977536,1.41743448,5.062266,4.85977536,1.41743448,5.062266,0.0,0.0,0.0,136.03
2019-11-01 02:30:00,39.80191328,4.26055804,40.0292974652,4.80191328,1.40055804,5.001993,35.0,2.86,35.1166570163,137.02,38.06191328,8.76055804,39.0570943582,4.80191328,1.40055804,5.001993,33.26,7.36,34.0646033296,136.26,4.80191328,1.40055804,5.001993,4.80191328,1.40055804,5.001993,0.0,0.0,0.0,136.26
2019-11-01 03:00:00,38.95532032,3.80030176,39.1402513367,4.35532032,1.27030176,4.536792,34.6,2.5300000000000002,34.692375243,137.41,37.215320320000004,9.02030176,38.2928963433,4.35532032,1.27030176,4.536792,32.86,7.75,33.7615476541,136.65,4.35532032,1.27030176,4.536792,4.35532032,1.27030176,4.536792,0.0,0.0,0.0,136.65
2019-11-01 03:30:00,37.50038496,3.39636228,37.65387296,4.65038496,1.35636228,4.844151,32.85,2.04,32.9132815137,138.05,35.77038496,9.66636228,37.0534613756,4.65038496,1.35636228,4.844151,31.12,8.31,32.210409808,137.28,4.65038496,1.35636228,4.844151,4.65038496,1.35636228,4.844151,0.0,0.0,0.0,137.28
2019-11-01 04:00:00,35.86438048,3.23752764,36.0102120576,5.13438048,1.49752764,5.348313,30.73,1.74,30.7792218875,137.89,34.16438048,10.04752764,35.6112019631,5.13438048,1.49752764,5.348313,29.03,8.55,30.2629046854,137.11,5.13438048,1.49752764,5.348313,5.13438048,1.49752764,5.348313,0.0,0.0,0.0,137.11
2019-11-01 04:30:00,35.63392096,3.15156028,35.773015740700004,5.11392096,1.49156028,5.327001,30.52,1.6600000000000001,30.5651108292,137.66,34.00392096,10.05156028,35.458433478,5.11392096,1.49156028,5.327001,28.89,8.56,30.1314735783,136.88,5.11392096,1.49156028,5.327001,5.11392096,1.49156028,5.327001,0.0,0.0,0.0,136.88
2019-11-01 05:00:00,35.706848,3.301164,35.8591226587,5.146848,1.501164,5.3613,30.56,1.8,30.6129645739,137.74,33.956848,10.031164,35.407510182,5.146848,1.501164,5.3613,28.81,8.53,30.0462476859,136.97,5.146848,1.501164,5.3613,5.146848,1.501164,5.3613,0.0,0.0,0.0,136.97
2019-11-01 05:30:00,36.52981504,3.52911272,36.6998913275,5.13981504,1.49911272,5.353974,31.39,2.03,31.4555718435,137.3,34.74981504,9.74911272,36.0914788301,5.13981504,1.49911272,5.353974,29.61,8.25,30.7378366187,136.53,5.13981504,1.49911272,5.353974,5.13981504,1.49911272,5.353974,0.0,0.0,0.0,136.53
2019-11-01 06:00:00,38.34927552,4.02645536,38.5600735953,5.19927552,1.5164553600000001,5.415912,33.15,2.51,33.2448883289,136.82,36.60927552,9.19645536,37.7467064164,5.19927552,1.5164553600000001,5.415912,31.41,7.68,32.3352825873,136.06,5.19927552,1.5164553600000001,5.415912,5.19927552,1.5164553600000001,5.415912,0.0,0.0,0.0,136.06
2019-11-01 06:30:00,42.9441408,5.2141244,43.2595229089,5.0541408,1.4741244,5.26473,37.89,3.74,38.0741342646,136.82,41.2141408,7.8741243999999995,41.9595905241,5.0541408,1.4741244,5.26473,36.16,6.4,36.7220043026,136.06,5.0541408,1.4741244,5.26473,5.0541408,1.4741244,5.26473,0.0,0.0,0.0,136.06
2019-11-01 07:00:00,48.09881632,6.85715476,48.5851489942,4.85881632,1.41715476,5.061267,43.24,5.44,43.5808581834,136.12,46.34881632,6.01715476,46.7377676582,4.85881632,1.41715476,5.061267,41.49,4.6,41.7442223547,135.38,4.85881632,1.41715476,5.061267,4.85881632,1.41715476,5.061267,0.0,0.0,0.0,135.38
2019-11-01 07:30:00,51.676768,4.214474,51.8483378906,5.226768,1.524474,5.4445500000000004,46.45,2.69,46.5278260829,136.05,51.606768,8.144474,52.245487462,5.226768,1.524474,5.4445500000000004,46.38,6.62,46.8500672358,136.56,5.226768,1.524474,5.4445500000000004,5.226768,1.524474,5.4445500000000004,0.0,0.0,0.0,136.56
2019-11-01 08:00:00,53.25234208,2.51526644,53.3117107423,5.57234208,1.6252664399999999,5.804523,47.68,0.89,47.6883056944,136.16,53.51234208,9.93526644,54.4268341365,5.57234208,1.6252664399999999,5.804523,47.94,8.31,48.6549041721,136.95,5.57234208,1.6252664399999999,5.804523,5.57234208,1.6252664399999999,5.804523,0.0,0.0,0.0,136.95
2019-11-01 08:30:00,55.07559872,1.85538296,55.1068418646,5.67559872,1.6553829599999998,5.912082,49.4,0.2,49.4004048566,136.06,55.41559872,11.00538296,56.4978498316,5.67559872,1.6553829599999998,5.912082,49.74,9.35,50.6111657641,136.84,5.67559872,1.6553829599999998,5.912082,5.67559872,1.6553829599999998,5.912082,0.0,0.0,0.0,136.84
2019-11-01 09:00:00,55.7048992,2.3093456,55.7527476631,5.8948992,1.7193456,6.14052,49.81,0.59,49.8134941557,135.88,56.0948992,11.5793456,57.2775607091,5.8948992,1.7193456,6.14052,50.2,9.86,51.1591594927,136.65,5.8948992,1.7193456,6.14052,5.8948992,1.7193456,6.14052,0.0,0.0,0.0,136.65
2019-11-01 09:30:00,56.48432992,2.58542956,56.5434697602,5.74432992,1.67542956,5.983677,50.74,0.91,50.7481595725,135.76,56.85432992,11.76542956,58.0589369812,5.74432992,1.67542956,5.983677,51.11,10.09,52.0964509348,136.54,5.74432992,1.67542956,5.983677,5.74432992,1.67542956,5.983677,0.0,0.0,0.0,136.54
2019-11-01 10:00:00,57.29795648,2.95107064,57.3739020349,5.55795648,1.6210706400000001,5.789538,51.74,1.33,51.7570913016,135.68,57.60795648,12.11107064,58.8672632441,5.55795648,1.6210706400000001,5.789538,52.05,10.49,53.0965403769,136.46,5.55795648,1.6210706400000001,5.789538,5.55795648,1.6210706400000001,5.789538,0.0,0.0,0.0,136.46
2019-11-01 10:30:00,56.02695712,2.6157791599999998,56.0879864565,5.91695712,1.72577916,6.163497,50.11,0.89,50.1179029889,135.82,56.31695712,11.76577916,57.5328881467,5.91695712,1.72577916,6.163497,50.4,10.04,51.39028702,136.6,5.91695712,1.72577916,6.163497,5.91695712,1.72577916,6.163497,0.0,0.0,0.0,136.6
2019-11-01 11:00:00,57.36732704,3.02130372,57.446831835,5.62732704,1.64130372,5.8617989999999995,51.74,1.38,51.7584002844,135.82,57.69732704,12.17130372,58.9671279766,5.62732704,1.64130372,5.8617989999999995,52.07,10.53,53.1240604623,136.6,5.62732704,1.64130372,5.8617989999999995,5.62732704,1.64130372,5.8617989999999995,0.0,0.0,0.0,136.6
2019-11-01 11:30:00,57.06785568,3.60354124,57.1815150322,6.45785568,1.88354124,6.726933,50.61,1.72,50.6392189908,135.5,56.93785568,12.42354124,58.2774723747,6.45785568,1.88354124,6.726933,50.48,10.54,51.5686144859,136.3,6.45785568,1.88354124,6.726933,6.45785568,1.88354124,6.726933,0.0,0.0,0.0,136.3
2019-11-01 12:00:00,59.24442016,4.05920588,59.3833181329,5.41442016,1.57920588,5.640021,53.83,2.48,53.8870977136,135.46,58.63442016,12.53920588,59.9602110703,5.41442016,1.57920588,5.640021,53.22,10.96,54.336819929,136.3,5.41442016,1.57920588,5.640021,5.41442016,1.57920588,5.640021,0.0,0.0,0.0,136.3
2019-11-01 12:30:00,57.63826592,3.59407756,57.7502129154,5.80826592,1.69407756,6.050277,51.83,1.9,51.8648136987,135.73,56.95826592,12.06407756,58.2218689496,5.80826592,1.69407756,6.050277,51.15,10.37,52.1906064345,136.58,5.80826592,1.69407756,6.050277,5.80826592,1.69407756,6.050277,0.0,0.0,0.0,136.58
2019-11-01 13:00:00,58.39061376,3.55934568,58.4989975721,5.62061376,1.63934568,5.854806,52.77,1.92,52.8049173847,136.04,57.71061376,12.06934568,58.959172702000004,5.62061376,1.63934568,5.854806,52.09,10.43,53.1239399894,136.9,5.62061376,1.63934568,5.854806,5.62061376,1.63934568,5.854806,0.0,0.0,0.0,136.9
2019-11-01 13:30:00,60.02015424,4.06337832,60.1575428219,5.60015424,1.63337832,5.833494,54.42,2.43,54.4742260156,136.21,59.36015424,12.57337832,60.6771600668,5.60015424,1.63337832,5.833494,53.76,10.94,54.8618373735,137.08,5.60015424,1.63337832,5.833494,5.60015424,1.63337832,5.833494,0.0,0.0,0.0,137.08
2019-11-01 14:00:00,59.665599040000004,3.9520497199999998,59.7963410736,5.35559904,1.56204972,5.578749,54.31,2.39,54.3625624856,136.38,59.08559904,12.51204972,60.3958558356,5.35559904,1.56204972,5.578749,53.73,10.95,54.8344362604,137.24,5.35559904,1.56204972,5.578749,5.35559904,1.56204972,5.578749,0.0,0.0,0.0,137.24
2019-11-01 14:30:00,58.79291168,3.50584924,58.8973466525,5.40291168,1.5758492400000002,5.628033,53.39,1.9300000000000002,53.4248724846,136.57,58.29291168,12.14584924,59.5448167844,5.40291168,1.5758492400000002,5.628033,52.89,10.57,53.9358600562,137.42,5.40291168,1.5758492400000002,5.628033,5.40291168,1.5758492400000002,5.628033,0.0,0.0,0.0,137.42
2019-11-01 15:00:00,57.49210272,2.6085299600000003,57.5512493671,5.17210272,1.5085299600000002,5.387607,52.32,1.1,52.3315621781,136.79,57.14210272,11.35852996,58.2600730013,5.17210272,1.5085299600000002,5.387607,51.97,9.85,52.8952115035,137.63,5.17210272,1.5085299600000002,5.387607,5.17210272,1.5085299600000002,5.387607,0.0,0.0,0.0,137.63
2019-11-01 15:30:00,57.15008544,1.66377492,57.1742985334,4.47008544,1.30377492,4.656339,52.68,0.36,52.681230054,137.1,56.80008544,10.46377492,57.7558680271,4.47008544,1.30377492,4.656339,52.33,9.16,53.1256482313,137.94,4.47008544,1.30377492,4.656339,4.47008544,1.30377492,4.656339,0.0,0.0,0.0,137.94
2019-11-01 16:00:00,58.73527904,1.96528972,58.7681492612,5.67527904,1.6552897199999999,5.911749,53.06,0.31,53.0609055709,136.91,58.54527904,10.80528972,59.5340573437,5.67527904,1.6552897199999999,5.911749,52.87,9.15,53.655935366,137.74,5.67527904,1.6552897199999999,5.911749,5.67527904,1.6552897199999999,5.911749,0.0,0.0,0.0,137.74
2019-11-01 16:30:00,64.189784,3.241187,64.2715618539,6.209784,1.8111869999999999,6.468525,57.98,1.43,57.9976318482,136.79,65.049784,12.691187,66.2762448085,6.209784,1.8111869999999999,6.468525,58.84,10.88,59.8374464696,137.55,6.209784,1.8111869999999999,6.468525,6.209784,1.8111869999999999,6.468525,0.0,0.0,0.0,137.55
2019-11-01 17:00:00,62.90504864,3.07897252,62.9803557959,6.30504864,1.83897252,6.567759,56.6,1.24,56.6135814094,136.27,63.74504864,12.50897252,64.9608006387,6.30504864,1.83897252,6.567759,57.44,10.67,58.4226197632,137.04,6.30504864,1.83897252,6.567759,6.30504864,1.83897252,6.567759,0.0,0.0,0.0,137.04
2019-11-01 17:30:00,61.48387872,3.17654796,61.5658817804,7.39387872,2.15654796,7.701957,54.09,1.02,54.0996164497,135.95,62.32387872,12.57654796,63.5801495539,7.39387872,2.15654796,7.701957,54.93,10.42,55.9095814687,136.71,7.39387872,2.15654796,7.701957,7.39387872,2.15654796,7.701957,0.0,0.0,0.0,136.71
2019-11-01 18:00:00,61.06201152,2.39475336,61.1089526545,6.46201152,1.88475336,6.731262,54.6,0.51,54.6023818162,136.24,61.86201152,11.77475336,62.9726391855,6.46201152,1.88475336,6.731262,55.4,9.89,56.2758571681,136.99,6.46201152,1.88475336,6.731262,6.46201152,1.88475336,6.731262,0.0,0.0,0.0,136.99
2019-11-01 18:30:00,59.96473952,1.99263236,59.9978380396,5.73473952,1.6726323600000002,5.973687,54.23,0.32,54.2309441186,136.64,60.79473952,10.92263236,61.7681491626,5.73473952,1.6726323600000002,5.973687,55.06,9.25,55.8315869379,137.4,5.73473952,1.6726323600000002,5.973687,5.73473952,1.6726323600000002,5.973687,0.0,0.0,0.0,137.4
2019-11-01 19:00:00,58.93553792,2.81619856,59.0027847161,6.53553792,1.90619856,6.8078520000000005,52.4,0.91,52.4079011219,136.71,59.70553792,10.63619856,60.6455272722,6.53553792,1.90619856,6.8078520000000005,53.17,8.73,53.881924613,137.47,6.53553792,1.90619856,6.8078520000000005,6.53553792,1.90619856,6.8078520000000005,0.0,0.0,0.0,137.47
2019-11-01 19:30:00,53.74932512,3.85855316,53.8876459251,5.54932512,1.61855316,5.780547,48.2,2.24,48.2520217193,136.81,54.45932512,8.80855316,55.167097996,5.54932512,1.61855316,5.780547,48.91,7.19,49.4356571717,137.57,5.54932512,1.61855316,5.780547,5.54932512,1.61855316,5.780547,0.0,0.0,0.0,137.57
2019-11-01 20:00:00,51.18118272,4.60659496,51.3880743144,6.09118272,1.7765949600000002,6.344982,45.09,2.83,45.1787228682,135.8,51.84118272,8.29659496,52.5008734569,6.09118272,1.7765949600000002,6.344982,45.75,6.52,46.212259196,136.55,6.09118272,1.7765949600000002,6.344982,6.09118272,1.7765949600000002,6.344982,0.0,0.0,0.0,136.55
2019-11-01 20:30:00,51.22223264,4.86398452,51.4526526239,5.12223264,1.4939845200000001,5.335659,46.1,3.37,46.2230126669,135.84,51.90223264,7.45398452,52.4347560139,5.12223264,1.4939845200000001,5.335659,46.78,5.96,47.158138216,136.6,5.12223264,1.4939845200000001,5.335659,5.12223264,1.4939845200000001,5.335659,0.0,0.0,0.0,136.6
2019-11-01 21:00:00,59.99053408,7.99932244,60.5215113716,5.38053408,1.56932244,5.604723,54.61,6.43,54.9872439753,136.17,60.53053408,3.70932244,60.6440815659,5.38053408,1.56932244,5.604723,55.15,2.14,55.1915038751,137.02,5.38053408,1.56932244,5.604723,5.38053408,1.56932244,5.604723,0.0,0.0,0.0,137.02
2019-11-01 21:30:00,62.51240192,8.61445056,63.1031627754,5.67240192,1.65445056,5.908752,56.84,6.96,57.264537019,136.12,62.72240192,2.68445056,62.7798214192,5.67240192,1.65445056,5.908752,57.05,1.03,57.0592972267,136.92,5.67240192,1.65445056,5.908752,5.67240192,1.65445056,5.908752,0.0,0.0,0.0,136.92
2019-11-01 22:00:00,58.61756704,9.99137372,59.462986088,5.38756704,1.57137372,5.612049,53.23,8.42,53.8918296219,135.97,58.96756704,2.09137372,59.0046422466,5.38756704,1.57137372,5.612049,53.58,0.52,53.5825232702,136.79,5.38756704,1.57137372,5.612049,5.38756704,1.57137372,5.612049,0.0,0.0,0.0,136.79
2019-11-01 22:30:00,56.1375472,10.7805346,57.1633110648,5.2475472,1.5305346,5.466195,50.89,9.25,51.7238300979,136.76,56.4275472,2.8705346,56.5005137313,5.2475472,1.5305346,5.466195,51.18,1.34,51.1975390034,137.62,5.2475472,1.5305346,5.466195,5.2475472,1.5305346,5.466195,0.0,0.0,0.0,137.62
2019-11-01 23:00:00,52.71749728,11.48177004,53.9533647025,5.21749728,1.52177004,5.434893,47.5,9.96,48.5329949622,136.58,53.10749728,3.58177004,53.2281442844,5.21749728,1.52177004,5.434893,47.89,2.06,47.9342852247,137.45,5.21749728,1.52177004,5.434893,5.21749728,1.52177004,5.434893,0.0,0.0,0.0,137.45
2019-11-01 23:30:00,50.25596864,11.70090752,51.6001319837,5.38596864,1.57090752,5.610384,44.87,10.13,45.9992804292,136.89,50.53596864,3.91090752,50.6870725532,5.38596864,1.57090752,5.610384,45.15,2.34,45.2105972091,137.77,5.38596864,1.57090752,5.610384,5.38596864,1.57090752,5.610384,0.0,0.0,0.0,137.77
2019-11-02 00:00:00,46.43076384,12.87230612,48.1820723466,5.39076384,1.57230612,5.615379,41.04,11.3,42.5672597192,137.41,46.75076384,4.90230612,47.0070901558,5.39076384,1.57230612,5.615379,41.36,3.33,41.4938368918,138.32,5.39076384,1.57230612,5.615379,5.39076384,1.57230612,5.615379,0.0,0.0,0.0,138.32
2019-11-02 00:30:00,45.29672704,13.28612872,47.205028301,6.22672704,1.81612872,6.486174,39.07,11.47,40.7188629507,137.53,45.40672704,5.5061287199999995,45.739351919,6.22672704,1.81612872,6.486174,39.18,3.69,39.3533797786,138.45,6.22672704,1.81612872,6.486174,6.22672704,1.81612872,6.486174,0.0,0.0,0.0,138.45
2019-11-02 01:00:00,49.5041504,12.0078772,50.9396704119,5.4441504,1.5878771999999999,5.67099,44.06,10.42,45.2753796229,137.05,49.5941504,4.2678772,49.7774500119,5.4441504,1.5878771999999999,5.67099,44.15,2.68,44.2312660909,137.92,5.4441504,1.5878771999999999,5.67099,5.4441504,1.5878771999999999,5.67099,0.0,0.0,0.0,137.92
2019-11-02 01:30:00,48.66957504,12.25904272,50.1897565544,5.37957504,1.5690427200000001,5.603724,43.29,10.69,44.5903599447,137.22,48.97957504,4.32904272,49.1705133385,5.37957504,1.5690427200000001,5.603724,43.6,2.76,43.6872704572,138.13,5.37957504,1.5690427200000001,5.603724,5.37957504,1.5690427200000001,5.603724,0.0,0.0,0.0,138.13
2019-11-02 02:00:00,47.58546912,12.82659516,49.2838555185,5.40546912,1.57659516,5.630697,42.18,11.25,43.654494614,137.81,47.93546912,4.83659516,48.178852752,5.40546912,1.57659516,5.630697,42.53,3.26,42.6547594062,138.73,5.40546912,1.57659516,5.630697,5.40546912,1.57659516,5.630697,0.0,0.0,0.0,138.73
2019-11-02 02:30:00,45.16876576,13.23505668,47.0678672303,5.46876576,1.59505668,5.696631,39.7,11.64,41.371241219,137.93,45.48876576,5.21505668,45.7867298084,5.46876576,1.59505668,5.696631,40.02,3.62,40.1833896032,138.85,5.46876576,1.59505668,5.696631,5.46876576,1.59505668,5.696631,0.0,0.0,0.0,138.85
2019-11-02 03:00:00,44.19216224,13.33104732,46.159116392,5.59216224,1.63104732,5.825169,38.6,11.7,40.3342286402,138.21,44.51216224,5.26104732,44.8219946698,5.59216224,1.63104732,5.825169,38.92,3.63,39.0889153086,139.12,5.59216224,1.63104732,5.825169,5.59216224,1.63104732,5.825169,0.0,0.0,0.0,139.12
2019-11-02 03:30:00,43.07957504,13.76904272,45.22650023,5.37957504,1.5690427200000001,5.603724,37.7,12.2,39.6248659304,138.65,43.38957504,5.64904272,43.755764258,5.37957504,1.5690427200000001,5.603724,38.01,4.08,38.2283468123,139.56,5.37957504,1.5690427200000001,5.603724,5.37957504,1.5690427200000001,5.603724,0.0,0.0,0.0,139.56
2019-11-02 04:00:00,42.63583872,13.28545296,44.6577877163,5.43583872,1.58545296,5.662332,37.2,11.7,38.9965383079,138.93,42.74583872,6.89545296,43.2984295258,5.43583872,1.58545296,5.662332,37.31,5.31,37.685968211,139.56,5.43583872,1.58545296,5.662332,5.43583872,1.58545296,5.662332,0.0,0.0,0.0,139.56
2019-11-02 04:30:00,42.1458784,4.7471312,42.4123840492,5.7158784,1.6671312,5.95404,36.43,3.08,36.5599685448,137.49,40.6358784,15.6071312,43.5299570139,5.7158784,1.6671312,5.95404,34.92,13.94,37.5996010617,136.77,5.7158784,1.6671312,5.95404,5.7158784,1.6671312,5.95404,0.0,0.0,0.0,136.77
2019-11-02 05:00:00,41.9875968,4.6726324,42.2467960748,5.5975968,1.6326323999999999,5.83083,36.39,3.04,36.5167591662,137.22,40.3775968,15.5726324,43.2765202299,5.5975968,1.6326323999999999,5.83083,34.78,13.94,37.4696143562,136.51,5.5975968,1.6326323999999999,5.83083,5.5975968,1.6326323999999999,5.83083,0.0,0.0,0.0,136.51
2019-11-02 05:30:00,42.80132288,4.21913584,43.0087705883,5.79132288,1.68913584,6.032628,37.01,2.5300000000000002,37.0963744859,137.26,41.08132288,15.20913584,43.8063112185,5.79132288,1.68913584,6.032628,35.29,13.52,37.7911960647,136.54,5.79132288,1.68913584,6.032628,5.79132288,1.68913584,6.032628,0.0,0.0,0.0,136.54
2019-11-02 06:00:00,43.48987488,4.56829684,43.7291499242,5.23987488,1.5282968399999999,5.458203,38.25,3.04,38.3706150589,137.14,41.92987488,15.39829684,44.6679074171,5.23987488,1.5282968399999999,5.458203,36.69,13.87,39.2241379765,136.42,5.23987488,1.5282968399999999,5.458203,5.23987488,1.5282968399999999,5.458203,0.0,0.0,0.0,136.42
2019-11-02 06:30:00,46.73198208,2.87016144,46.8200381868,5.93198208,1.73016144,6.179148,40.8,1.1400000000000001,40.8159233633,135.92,45.11198208,15.36016144,47.6552776369,5.93198208,1.73016144,6.179148,39.18,13.63,41.4831206637,135.39,5.93198208,1.73016144,6.179148,5.93198208,1.73016144,6.179148,0.0,0.0,0.0,135.39
2019-11-02 07:00:00,49.580744,7.431467,50.1345876353,5.250744,1.5314670000000001,5.469525,44.33,5.9,44.7209000357,136.41,48.790744,10.861467,49.9850794284,5.250744,1.5314670000000001,5.469525,43.54,9.33,44.5284235068,136.67,5.250744,1.5314670000000001,5.469525,5.250744,1.5314670000000001,5.469525,0.0,0.0,0.0,136.67
2019-11-02 07:30:00,52.15875584,16.50463712,54.7077586567,5.39875584,1.57463712,5.623704,46.76,14.93,49.0856649135,137.53,53.16875584,4.79463712,53.3845028326,5.39875584,1.57463712,5.623704,47.77,3.22,47.8784011847,139.05,5.39875584,1.57463712,5.623704,5.39875584,1.57463712,5.623704,0.0,0.0,0.0,139.05
2019-11-02 08:00:00,55.361872,15.205546,57.4120675512,6.121872,1.785546,6.37695,49.24,13.42,51.0360068971,137.14,56.211872,6.115546,56.5435624684,6.121872,1.785546,6.37695,50.09,4.33,50.2768037966,138.71,6.121872,1.785546,6.37695,6.121872,1.785546,6.37695,0.0,0.0,0.0,138.71
2019-11-02 08:30:00,55.5612016,15.7874338,57.7606283659,7.1912016,2.0974338,7.490835,48.37,13.69,50.2700009946,136.81,57.1312016,6.7374338,57.5270997919,7.1912016,2.0974338,7.490835,49.94,4.64,50.1550914664,138.34,7.1912016,2.0974338,7.490835,7.1912016,2.0974338,7.490835,0.0,0.0,0.0,138.34
2019-11-02 09:00:00,56.1880928,14.9036104,58.1310534521,9.0980928,2.6536104,9.47718,47.09,12.25,48.6572769481,136.52,57.0980928,7.7636104,57.6234834754,9.0980928,2.6536104,9.47718,48.0,5.11,48.2712347056,138.04,9.0980928,2.6536104,9.47718,9.0980928,2.6536104,9.47718,0.0,0.0,0.0,138.04
2019-11-02 09:30:00,57.84272,14.11121,59.5391174327,7.27272,2.12121,7.57575,50.57,11.99,51.9719635958,136.74,59.23272,8.47121,59.8354119018,7.27272,2.12121,7.57575,51.96,6.35,52.3465767744,138.13,7.27272,2.12121,7.57575,7.27272,2.12121,7.57575,0.0,0.0,0.0,138.13
2019-11-02 10:00:00,59.93087264,13.81025452,61.5014847406,6.48087264,1.89025452,6.750909,53.45,11.92,54.7630249347,137.12,60.88087264,7.96025452,61.3990741415,6.48087264,1.89025452,6.750909,54.4,6.07,54.7376004224,138.62,6.48087264,1.89025452,6.750909,6.48087264,1.89025452,6.750909,0.0,0.0,0.0,138.62
2019-11-02 10:30:00,63.411192,13.623681,64.858183407,6.801192,1.9836809999999998,7.084575,56.61,11.64,57.7943050828,137.08,64.701192,8.373681,65.2408060934,6.801192,1.9836809999999998,7.084575,57.9,6.39,58.2515416105,138.56,6.801192,1.9836809999999998,7.084575,6.801192,1.9836809999999998,7.084575,0.0,0.0,0.0,138.56
2019-11-02 11:00:00,65.60834464,12.71410052,66.8289101994,7.00834464,2.04410052,7.300359,58.6,10.67,59.5634862982,137.04,66.64834464,9.18410052,67.2781505811,7.00834464,2.04410052,7.300359,59.64,7.14,60.0658738386,138.6,7.00834464,2.04410052,7.300359,7.00834464,2.04410052,7.300359,0.0,0.0,0.0,138.6
2019-11-02 11:30:00,65.32099136,13.868622479999999,66.77702151,7.64099136,2.22862248,7.959366,57.68,11.64,58.842773558,136.91,67.00099136,8.83862248,67.5814626252,7.64099136,2.22862248,7.959366,59.36,6.61,59.7268926029,138.39,7.64099136,2.22862248,7.959366,7.64099136,2.22862248,7.959366,0.0,0.0,0.0,138.39
2019-11-02 12:00:00,62.0315408,15.0416994,63.8291843506,7.6515408,2.2316994,7.970355,54.38,12.81,55.8684213129,137.26,63.6715408,7.7716994,64.1440910717,7.6515408,2.2316994,7.970355,56.02,5.54,56.2932678035,138.83,7.6515408,2.2316994,7.970355,7.6515408,2.2316994,7.970355,0.0,0.0,0.0,138.83
2019-11-02 12:30:00,62.28654656,14.13857608,63.871067127,6.88654656,2.00857608,7.173486,55.4,12.13,56.7124051685,137.4,63.67654656,8.00857608,64.1781884493,6.88654656,2.00857608,7.173486,56.79,6.0,57.10607761,139.0,6.88654656,2.00857608,7.173486,6.88654656,2.00857608,7.173486,0.0,0.0,0.0,139.0
2019-11-02 13:00:00,60.8985248,14.9349864,62.7031429961,6.6685248,1.9449864,6.94638,54.23,12.99,55.7640834229,137.48,62.7685248,7.4949864,63.2144170795,6.6685248,1.9449864,6.94638,56.1,5.55,56.3738636249,139.03,6.6685248,1.9449864,6.94638,6.6685248,1.9449864,6.94638,0.0,0.0,0.0,139.03
2019-11-02 13:30:00,59.59877408,15.52214244,61.5869367461,7.13877408,2.08214244,7.436223,52.46,13.44,54.154272223,137.22,61.36877408,7.03214244,61.7703606868,7.13877408,2.08214244,7.436223,54.23,4.95,54.4554441723,138.79,7.13877408,2.08214244,7.436223,7.13877408,2.08214244,7.436223,0.0,0.0,0.0,138.79
2019-11-02 14:00:00,61.19479776,15.39848268,63.1024289686,7.43479776,2.16848268,7.744581,53.76,13.23,55.3639819738,137.25,63.01479776,7.33848268,63.4406657025,7.43479776,2.16848268,7.744581,55.58,5.17,55.8199364027,138.83,7.43479776,2.16848268,7.744581,7.43479776,2.16848268,7.744581,0.0,0.0,0.0,138.83
