Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-11-02 14:30:00,59.957764159999996,16.47309788,62.179549989,8.06776416,2.35309788,8.403921,51.89,14.12,53.7768212151,137.81,61.85776416,6.80309788,62.2307410179,8.06776416,2.35309788,8.403921,53.79,4.45,53.9737584387,139.38,8.06776416,2.35309788,8.403921,8.06776416,2.35309788,8.403921,0.0,0.0,0.0,139.38
2019-11-02 15:00:00,59.70555616,16.66370388,61.9873572866,8.27555616,2.41370388,8.620371,51.43,14.25,53.3676624933,137.4,61.48555616,6.56370388,61.8349078186,8.27555616,2.41370388,8.620371,53.21,4.15,53.3715898208,138.97,8.27555616,2.41370388,8.620371,8.27555616,2.41370388,8.620371,0.0,0.0,0.0,138.97
2019-11-02 15:30:00,61.61645728,15.16480004,63.4551729018,6.25645728,1.82480004,6.517143,55.36,13.34,56.9445800757,137.24,63.39645728,6.81480004,63.7616835979,6.25645728,1.82480004,6.517143,57.14,4.99,57.357472922,138.82,6.25645728,1.82480004,6.517143,6.25645728,1.82480004,6.517143,0.0,0.0,0.0,138.82
2019-11-02 16:00:00,62.84268192,14.27286556,64.4431327776,5.39268192,1.5728655599999999,5.617377,57.45,12.7,58.8369994136,137.18,64.70268192,7.20286556,65.1023680054,5.39268192,1.5728655599999999,5.617377,59.31,5.63,59.5766145396,138.76,5.39268192,1.5728655599999999,5.617377,5.39268192,1.5728655599999999,5.617377,0.0,0.0,0.0,138.76
2019-11-02 16:30:00,64.4116928,13.8546604,65.8848828197,5.5016928,1.6046604,5.73093,58.91,12.25,60.1701803221,136.78,66.3016928,7.6146604,66.737527083,5.5016928,1.6046604,5.73093,60.8,6.01,61.0963182197,138.35,5.5016928,1.6046604,5.73093,5.5016928,1.6046604,5.73093,0.0,0.0,0.0,138.35
2019-11-02 17:00:00,66.19352,13.46811,67.5497748106,6.47352,1.8881100000000002,6.74325,59.72,11.58,60.8323499464,136.03,68.15352,8.42811,68.6726679732,6.47352,1.8881100000000002,6.74325,61.68,6.54,62.0257527161,137.59,6.47352,1.8881100000000002,6.74325,6.47352,1.8881100000000002,6.74325,0.0,0.0,0.0,137.59
2019-11-02 17:30:00,67.27971392,12.77491656,68.4818107111,6.35971392,1.85491656,6.624702,60.92,10.92,61.8909751095,135.55,69.24971392,8.96491656,69.8275920173,6.35971392,1.85491656,6.624702,62.89,7.11,63.2906327982,137.11,6.35971392,1.85491656,6.624702,6.35971392,1.85491656,6.624702,0.0,0.0,0.0,137.11
2019-11-02 18:00:00,67.37442912,13.04962516,68.6265722302,6.44442912,1.87962516,6.712947,60.93,11.17,61.945409838,135.87,69.34442912,8.79962516,69.9005239818,6.44442912,1.87962516,6.712947,62.9,6.92,63.2795101119,137.44,6.44442912,1.87962516,6.712947,6.44442912,1.87962516,6.712947,0.0,0.0,0.0,137.44
2019-11-02 18:30:00,64.22097248,14.08778364,65.7479958186,6.54097248,1.90778364,6.813513,57.68,12.18,58.9519702809,136.3,66.13097248,7.86778364,66.5973538555,6.54097248,1.90778364,6.813513,59.59,5.96,59.8873083382,137.87,6.54097248,1.90778364,6.813513,6.54097248,1.90778364,6.813513,0.0,0.0,0.0,137.87
2019-11-02 19:00:00,61.19858496,15.02083728,63.0150168904,6.44858496,1.8808372800000002,6.717276,54.75,13.14,56.304725379,136.61,63.05858496,6.96083728,63.4416140463,6.44858496,1.8808372800000002,6.717276,56.61,5.08,56.8374744337,138.17,6.44858496,1.8808372800000002,6.717276,6.44858496,1.8808372800000002,6.717276,0.0,0.0,0.0,138.17
2019-11-02 19:30:00,59.38805664,14.53526652,61.1409457261,5.29805664,1.54526652,5.518809,54.09,12.99,55.6279444165,136.15,61.24805664,6.65526652,61.6085790668,5.29805664,1.54526652,5.518809,55.95,5.11,56.1828674953,137.71,5.29805664,1.54526652,5.518809,5.29805664,1.54526652,5.518809,0.0,0.0,0.0,137.71
2019-11-02 20:00:00,57.85290176,15.20542968,59.8177509925,5.33290176,1.55542968,5.555106,52.52,13.65,54.2648403665,136.32,59.65290176,6.00542968,59.9544316463,5.33290176,1.55542968,5.555106,54.32,4.45,54.501971524,137.88,5.33290176,1.55542968,5.555106,5.33290176,1.55542968,5.555106,0.0,0.0,0.0,137.88
2019-11-02 20:30:00,57.1719328,15.7247304,59.2950001791,5.2619328,1.5347304,5.48118,51.91,14.19,53.8145352112,136.59,58.9819328,5.5347304,59.2410468968,5.2619328,1.5347304,5.48118,53.72,4.0,53.8687144825,138.15,5.2619328,1.5347304,5.48118,5.2619328,1.5347304,5.48118,0.0,0.0,0.0,138.15
2019-11-02 21:00:00,56.11282208,16.21540644,58.4088024856,5.09282208,1.48540644,5.305023,51.02,14.73,53.103797416,136.75,57.84282208,4.92540644,58.0521463408,5.09282208,1.48540644,5.305023,52.75,3.44,52.8620478226,138.31,5.09282208,1.48540644,5.305023,5.09282208,1.48540644,5.305023,0.0,0.0,0.0,138.31
2019-11-02 21:30:00,53.93709792,16.79165356,56.4904430971,4.97709792,1.45165356,5.184477,48.96,15.34,51.3068923245,136.91,55.33709792,4.15165356,55.4926178288,4.97709792,1.45165356,5.184477,50.36,2.7,50.4323269342,138.49,4.97709792,1.45165356,5.184477,4.97709792,1.45165356,5.184477,0.0,0.0,0.0,138.49
2019-11-02 22:00:00,50.34950528,17.41943904,53.277664536,5.20950528,1.51943904,5.426568,45.14,15.9,47.8584329037,136.79,51.73950528,3.69943904,51.8715939203,5.20950528,1.51943904,5.426568,46.53,2.18,46.5810401344,138.37,5.20950528,1.51943904,5.426568,5.20950528,1.51943904,5.426568,0.0,0.0,0.0,138.37
2019-11-02 22:30:00,51.81104384,17.27072112,54.613753504,5.11104384,1.49072112,5.324004,46.7,15.78,49.2939996348,136.65,53.14104384,3.69072112,53.2690525802,5.11104384,1.49072112,5.324004,48.03,2.2,48.0803587757,138.22,5.11104384,1.49072112,5.324004,5.11104384,1.49072112,5.324004,0.0,0.0,0.0,138.22
2019-11-02 23:00:00,49.30277216,17.90664188,52.4538956235,5.06277216,1.47664188,5.273721,44.24,16.43,47.1923987523,136.62,50.67277216,3.04664188,50.764277451,5.06277216,1.47664188,5.273721,45.61,1.57,45.6370134869,138.19,5.06277216,1.47664188,5.273721,5.06277216,1.47664188,5.273721,0.0,0.0,0.0,138.19
2019-11-02 23:30:00,46.24574912,18.56501016,49.8330102835,5.12574912,1.49501016,5.339322,41.12,17.07,44.5223460748,137.05,47.53574912,2.59501016,47.6065281461,5.12574912,1.49501016,5.339322,42.41,1.1,42.424263105,138.62,5.12574912,1.49501016,5.339322,5.12574912,1.49501016,5.339322,0.0,0.0,0.0,138.62
2019-11-03 00:00:00,44.23046432,18.62971876,47.9937537086,5.21046432,1.51971876,5.427567,39.02,17.11,42.6064842483,137.16,45.87046432,3.3397187600000002,45.9918820916,5.21046432,1.51971876,5.427567,40.66,1.82,40.7007125245,138.64,5.21046432,1.51971876,5.427567,5.21046432,1.51971876,5.427567,0.0,0.0,0.0,138.64
2019-11-03 00:30:00,44.44199264,18.20391452,48.0257557324,5.36199264,1.56391452,5.585409,39.08,16.64,42.4751221305,136.41,47.10199264,4.36391452,47.3037150824,5.36199264,1.56391452,5.585409,41.74,2.8,41.8338092934,137.8,5.36199264,1.56391452,5.585409,5.36199264,1.56391452,5.585409,0.0,0.0,0.0,137.8
2019-11-03 01:00:00,46.80642848,17.08354164,49.8265907124,5.08642848,1.4835416399999999,5.298363,41.72,15.6,44.5411989062,136.14,49.27642848,4.70354164,49.5004010863,5.08642848,1.4835416399999999,5.298363,44.19,3.22,44.3071608208,137.53,5.08642848,1.4835416399999999,5.298363,5.08642848,1.4835416399999999,5.298363,0.0,0.0,0.0,137.53
2019-11-03 01:30:00,50.49765696,9.60848328,51.4036604669,5.37765696,1.5684832800000001,5.601726,45.12,8.04,45.8307320474,136.82,50.82765696,2.11848328,50.8717867138,5.37765696,1.5684832800000001,5.601726,45.45,0.55,45.453327711,137.73,5.37765696,1.5684832800000001,5.601726,5.37765696,1.5684832800000001,5.601726,0.0,0.0,0.0,137.73
2019-11-03 02:00:00,49.82105376,9.74114068,50.7644286829,5.18105376,1.51114068,5.396931,44.64,8.23,45.392317632,137.07,49.97105376,2.15114068,50.0173331967,5.18105376,1.51114068,5.396931,44.79,0.64,44.7945722158,137.99,5.18105376,1.51114068,5.396931,5.18105376,1.51114068,5.396931,0.0,0.0,0.0,137.99
2019-11-03 02:30:00,48.4491456,10.2510008,49.5217399409,5.2491456,1.5310008,5.46786,43.2,8.72,44.0712877053,137.83,48.5591456,2.5410008,48.6255828394,5.2491456,1.5310008,5.46786,43.31,1.01,43.3217751252,138.76,5.2491456,1.5310008,5.46786,5.2491456,1.5310008,5.46786,0.0,0.0,0.0,138.76
2019-11-03 03:00:00,47.63319168,10.35426424,48.7455817236,5.12319168,1.4942642400000001,5.336658,42.51,8.86,43.4234924897,137.83,47.73319168,2.64426424,47.8063774128,5.12319168,1.4942642400000001,5.336658,42.61,1.15,42.6255158327,138.76,5.12319168,1.4942642400000001,5.336658,5.12319168,1.4942642400000001,5.336658,0.0,0.0,0.0,138.76
2019-11-03 03:30:00,45.87499968,11.12020824,47.2035446438,5.31499968,1.55020824,5.536458,40.56,9.57,41.6737147372,138.13,45.21499968,4.17020824,45.4069029205,5.31499968,1.55020824,5.536458,39.9,2.62,39.9859275246,139.15,5.31499968,1.55020824,5.536458,5.31499968,1.55020824,5.536458,0.0,0.0,0.0,139.15
2019-11-03 04:00:00,44.43531968,12.12696824,46.0604059226,4.99531968,1.4569682400000001,5.203458,39.44,10.67,40.8578327864,138.48,43.29531968,5.72696824,43.6724497986,4.99531968,1.4569682400000001,5.203458,38.3,4.27,38.5372923283,139.55,4.99531968,1.4569682400000001,5.203458,4.99531968,1.4569682400000001,5.203458,0.0,0.0,0.0,139.55
2019-11-03 04:30:00,41.66670784,14.16862312,44.0098218963,5.44670784,1.58862312,5.673654,36.22,12.58,38.3424673176,138.61,41.32670784,6.81862312,41.8854437979,5.44670784,1.58862312,5.673654,35.88,5.23,36.2591684957,139.55,5.44670784,1.58862312,5.673654,5.44670784,1.58862312,5.673654,0.0,0.0,0.0,139.55
2019-11-03 05:00:00,40.53492992,14.78060456,43.1456465333,5.14492992,1.50060456,5.359302,35.39,13.28,37.7996097863,138.65,40.48492992,8.08060456,41.2834799972,5.14492992,1.50060456,5.359302,35.34,6.58,35.9473503891,139.45,5.14492992,1.50060456,5.359302,5.14492992,1.50060456,5.359302,0.0,0.0,0.0,139.45
2019-11-03 05:30:00,40.69690784,10.16034812,41.946048463,5.24690784,1.53034812,5.465529,35.45,8.63,36.485331299,136.41,40.02690784,12.57034812,41.9543442696,5.24690784,1.53034812,5.465529,34.78,11.04,36.4901356534,136.63,5.24690784,1.53034812,5.465529,5.24690784,1.53034812,5.465529,0.0,0.0,0.0,136.63
2019-11-03 06:00:00,41.45427072,9.86957896,42.6129692673,5.00427072,1.45957896,5.212782,36.45,8.41,37.4076275644,136.49,40.80427072,12.249578960000001,42.6032943995,5.00427072,1.45957896,5.212782,35.8,10.79,37.3906953666,136.7,5.00427072,1.45957896,5.212782,5.00427072,1.45957896,5.212782,0.0,0.0,0.0,136.7
2019-11-03 06:30:00,43.14671776,9.16904268,44.11020967,5.51671776,1.60904268,5.746581,37.63,7.5600000000000005,38.3819032879,136.07,42.50671776,11.53904268,44.0450968974,5.51671776,1.60904268,5.746581,36.99,9.93,38.2996736279,136.28,5.51671776,1.60904268,5.746581,5.51671776,1.60904268,5.746581,0.0,0.0,0.0,136.28
2019-11-03 07:00:00,45.62034464,8.63135052,46.4296893902,5.01034464,1.4613505199999999,5.2191089999999996,40.61,7.17,41.2381013142,136.34,44.99034464,11.01135052,46.3182572114,5.01034464,1.4613505199999999,5.2191089999999996,39.98,9.55,41.1047795274,136.55,5.01034464,1.4613505199999999,5.2191089999999996,5.01034464,1.4613505199999999,5.2191089999999996,0.0,0.0,0.0,136.55
2019-11-03 07:30:00,47.67371136,8.24608248,48.3816145979,4.92371136,1.43608248,5.128866,42.75,6.8100000000000005,43.2890124627,136.15,47.12371136,10.58608248,48.2981295147,4.92371136,1.43608248,5.128866,42.2,9.15,43.1805801258,136.37,4.92371136,1.43608248,5.128866,4.92371136,1.43608248,5.128866,0.0,0.0,0.0,136.37
2019-11-03 08:00:00,48.86858592,8.15083756,49.5436660205,5.48858592,1.60083756,5.717277,43.38,6.55,43.8717095632,136.15,48.33858592,10.46083756,49.4575374559,5.48858592,1.60083756,5.717277,42.85,8.86,43.7563949612,136.37,5.48858592,1.60083756,5.717277,5.48858592,1.60083756,5.717277,0.0,0.0,0.0,136.37
2019-11-03 08:30:00,51.54532928,7.33072104,52.0640033185,5.38532928,1.57072104,5.609718,46.16,5.76,46.5179879187,136.15,51.01532928,9.67072104,51.9238545081,5.38532928,1.57072104,5.609718,45.63,8.1,46.3433587475,136.37,5.38532928,1.57072104,5.609718,5.38532928,1.57072104,5.609718,0.0,0.0,0.0,136.37
2019-11-03 09:00:00,54.18000416,6.6704178800000005,54.5890769795,5.83000416,1.70041788,6.072921,48.35,4.97,48.6047672559,135.96,53.60000416,9.05041788,54.3587206413,5.83000416,1.70041788,6.072921,47.77,7.35,48.332136307,136.19,5.83000416,1.70041788,6.072921,5.83000416,1.70041788,6.072921,0.0,0.0,0.0,136.19
2019-11-03 09:30:00,55.24120224,6.23076732,55.5914821382,6.55120224,1.9107673200000002,6.8241689999999995,48.69,4.32,48.8812694189,135.79,54.69120224,8.59076732,55.3617998768,6.55120224,1.9107673200000002,6.8241689999999995,48.14,6.68,48.6012551278,136.02,6.55120224,1.9107673200000002,6.8241689999999995,6.55120224,1.9107673200000002,6.8241689999999995,0.0,0.0,0.0,136.02
2019-11-03 10:00:00,56.4737088,5.6727484,56.7579057052,7.4837088,2.1827484,7.79553,48.99,3.49,49.1141547825,135.38,55.9237088,7.9927484,56.4919926444,7.4837088,2.1827484,7.79553,48.44,5.8100000000000005,48.7871878673,135.61,7.4837088,2.1827484,7.79553,7.4837088,2.1827484,7.79553,0.0,0.0,0.0,135.61
2019-11-03 10:30:00,57.14660512,5.40109316,57.4012742373,8.26660512,2.41109316,8.611047,48.88,2.99,48.9713640815,135.18,56.74660512,7.61109316,57.254745932,8.26660512,2.41109316,8.611047,48.48,5.2,48.758080356,135.4,8.26660512,2.41109316,8.611047,8.26660512,2.41109316,8.611047,0.0,0.0,0.0,135.4
2019-11-03 11:00:00,57.57585632,4.92962476,57.7865073461,7.81585632,2.27962476,8.141517,49.76,2.65,49.8305137441,135.33,57.21585632,7.1296247600000004,57.6583538063,7.81585632,2.27962476,8.141517,49.4,4.85,49.6375110174,135.55,7.81585632,2.27962476,8.141517,7.81585632,2.27962476,8.141517,0.0,0.0,0.0,135.55
2019-11-03 11:30:00,56.06225088,5.14148984,56.2975211844,6.86225088,2.00148984,7.148178,49.2,3.14,49.300097363,135.63,55.70225088,7.36148984,56.1865845711,6.86225088,2.00148984,7.148178,48.84,5.36,49.1332392582,135.84,6.86225088,2.00148984,7.148178,6.86225088,2.00148984,7.148178,0.0,0.0,0.0,135.84
2019-11-03 12:00:00,56.3577248,5.1680864,56.5941892925,7.4677248,2.1780864,7.77888,48.89,2.99,48.9813454286,135.63,56.0477248,7.3680864,56.5299580086,7.4677248,2.1780864,7.77888,48.58,5.19,48.8564478856,135.84,7.4677248,2.1780864,7.77888,7.4677248,2.1780864,7.77888,0.0,0.0,0.0,135.84
2019-11-03 12:30:00,57.18846464,4.85913552,57.3945266196,6.8884646400000005,2.00913552,7.175484,50.3,2.85,50.3806758589,135.68,56.98846464,6.97913552,57.4142267616,6.8884646400000005,2.00913552,7.175484,50.1,4.97,50.3459124458,135.88,6.8884646400000005,2.00913552,7.175484,6.8884646400000005,2.00913552,7.175484,0.0,0.0,0.0,135.88
2019-11-03 13:00:00,59.61294912,4.27086016,59.7657422717,7.92294912,2.31086016,8.253072,51.69,1.96,51.7271466447,135.68,58.72294912,6.00086016,59.0287648186,7.92294912,2.31086016,8.253072,50.8,3.69,50.9338404207,135.79,7.92294912,2.31086016,8.253072,7.92294912,2.31086016,8.253072,0.0,0.0,0.0,135.79
2019-11-03 13:30:00,56.4906208,6.4997644,56.8633201249,8.5706208,2.4997644,8.92773,47.92,4.0,48.0866551135,136.04,56.2006208,6.6397644,56.5914856634,8.5706208,2.4997644,8.92773,47.63,4.14,47.8095858589,135.97,8.5706208,2.4997644,8.92773,8.5706208,2.4997644,8.92773,0.0,0.0,0.0,135.97
2019-11-03 14:00:00,58.65569696,5.82957828,58.9446754914,7.33569696,2.13957828,7.641351,51.32,3.69,51.4524877921,136.1,57.72569696,6.18957828,58.0565841985,7.33569696,2.13957828,7.641351,50.39,4.05,50.5524935092,135.97,7.33569696,2.13957828,7.641351,7.33569696,2.13957828,7.641351,0.0,0.0,0.0,135.97
2019-11-03 14:30:00,55.98725536,6.79169948,56.397694497,7.37725536,2.15169948,7.684641,48.61,4.64,48.8309502263,136.13,55.57725536,7.03169948,56.0203187328,7.37725536,2.15169948,7.684641,48.2,4.88,48.4464075035,136.09,7.37725536,2.15169948,7.684641,7.37725536,2.15169948,7.684641,0.0,0.0,0.0,136.09
2019-11-03 15:00:00,61.88754528,5.02053404,62.0908529723,7.16754528,2.09053404,7.466193,54.72,2.93,54.79838775,135.77,61.02754528,5.38053404,61.2642753116,7.16754528,2.09053404,7.466193,53.86,3.29,53.9603901024,135.65,7.16754528,2.09053404,7.466193,7.16754528,2.09053404,7.466193,0.0,0.0,0.0,135.65
2019-11-03 15:30:00,63.4255984,4.9487162,63.618364679,5.9955984,1.7487162,6.245415,57.43,3.2,57.5190829204,135.65,63.2455984,4.9787162,63.4412589091,5.9955984,1.7487162,6.245415,57.25,3.23,57.3410446365,135.54,5.9955984,1.7487162,6.245415,5.9955984,1.7487162,6.245415,0.0,0.0,0.0,135.54
2019-11-03 16:00:00,65.65642816,4.49687488,65.8102457252,5.40642816,1.57687488,5.631696,60.25,2.92,60.320717005,135.16,65.08642816,4.89687488,65.270380068,5.40642816,1.57687488,5.631696,59.68,3.32,59.7722745092,135.14,5.40642816,1.57687488,5.631696,5.40642816,1.57687488,5.631696,0.0,0.0,0.0,135.14
2019-11-03 16:30:00,69.56931552,9.40480036,70.2021362334,5.15931552,1.50480036,5.374287,64.41,7.9,64.8926659955,136.59,67.82931552,12.52480036,68.9759861689,5.15931552,1.50480036,5.374287,62.67,11.02,63.6315118475,135.67,5.15931552,1.50480036,5.374287,5.15931552,1.50480036,5.374287,0.0,0.0,0.0,135.67
2019-11-03 17:00:00,72.88736608,11.44964844,73.7811804153,6.54736608,1.90964844,6.820173,66.34,9.54,67.0224380338,136.53,70.80736608,14.74964844,72.3272785351,6.54736608,1.90964844,6.820173,64.26,12.84,65.5302464515,135.34,6.54736608,1.90964844,6.820173,6.54736608,1.90964844,6.820173,0.0,0.0,0.0,135.34
2019-11-03 17:30:00,74.1379456,11.7506508,75.06339169,6.4479456,1.8806508,6.71661,67.69,9.87,68.405796538,136.47,71.4679456,14.4406508,72.9122736157,6.4479456,1.8806508,6.71661,65.02,12.56,66.2220054061,135.28,6.4479456,1.8806508,6.71661,6.4479456,1.8806508,6.71661,0.0,0.0,0.0,135.28
2019-11-03 18:00:00,73.79019328,11.77172304,74.7232633631,6.52019328,1.90172304,6.791868,67.27,9.87,67.9902184141,136.63,70.84019328,14.77172304,72.3639190862,6.52019328,1.90172304,6.791868,64.32,12.87,65.5949639835,135.44,6.52019328,1.90172304,6.791868,6.52019328,1.90172304,6.791868,0.0,0.0,0.0,135.44
2019-11-03 18:30:00,71.23124224,10.98911232,72.0739235829,6.51124224,1.89911232,6.782544,64.72,9.09,65.3552331493,136.87,68.99124224,15.14911232,70.6348859269,6.51124224,1.89911232,6.782544,62.48,13.25,63.8694989803,135.63,6.51124224,1.89911232,6.782544,6.51124224,1.89911232,6.782544,0.0,0.0,0.0,135.63
2019-11-03 19:00:00,69.94728608,10.42295844,70.7195934137,6.62728608,1.9329584400000002,6.903423,63.32,8.49,63.8866378831,137.11,67.13728608,16.34295844,69.0978109115,6.62728608,1.9329584400000002,6.903423,60.51,14.41,62.2021559112,135.98,6.62728608,1.9329584400000002,6.903423,6.62728608,1.9329584400000002,6.903423,0.0,0.0,0.0,135.98
2019-11-03 19:30:00,69.4851184,9.9485762,70.1937023348,6.4751184,1.8885762,6.744915,63.01,8.06,63.5234106452,137.42,66.9051184,16.5985762,68.9333562217,6.4751184,1.8885762,6.744915,60.43,14.71,62.1946058754,136.21,6.4751184,1.8885762,6.744915,6.4751184,1.8885762,6.744915,0.0,0.0,0.0,136.21
2019-11-03 20:00:00,66.83621856,9.40139708,67.4941951464,5.21621856,1.5213970799999998,5.433561,61.62,7.88,62.1218061553,137.27,63.81621856,16.54139708,65.9251664287,5.21621856,1.5213970799999998,5.433561,58.6,15.02,60.494300558,136.13,5.21621856,1.5213970799999998,5.433561,5.21621856,1.5213970799999998,5.433561,0.0,0.0,0.0,136.13
2019-11-03 20:30:00,65.1639408,4.7923994,65.339928624,5.2539408,1.5323994,5.472855,59.91,3.26,59.9986308177,136.97,63.8439408,8.3423994,64.3866787824,5.2539408,1.5323994,5.472855,58.59,6.8100000000000005,58.9844403212,136.85,5.2539408,1.5323994,5.472855,5.2539408,1.5323994,5.472855,0.0,0.0,0.0,136.85
2019-11-03 21:00:00,63.75722784,4.35710812,63.9059347245,4.9272278400000005,1.43710812,5.132529,58.83,2.92,58.9024218517,137.65,62.67722784,7.10710812,63.0788861311,4.9272278400000005,1.43710812,5.132529,57.75,5.67,58.0276778788,137.85,4.9272278400000005,1.43710812,5.132529,4.9272278400000005,1.43710812,5.132529,0.0,0.0,0.0,137.85
2019-11-03 21:30:00,64.23359104,2.85438072,64.2969805449,5.36359104,1.56438072,5.587074,58.87,1.29,58.8841319882,136.98,61.58359104,6.6643807200000005,61.9431405061,5.36359104,1.56438072,5.587074,56.22,5.1,56.4508494179,137.38,5.36359104,1.56438072,5.587074,5.36359104,1.56438072,5.587074,0.0,0.0,0.0,137.38
2019-11-03 22:00:00,62.05231264,2.43067452,62.099900826,5.04231264,1.47067452,5.252409,57.01,0.96,57.0180822196,137.14,59.76231264,6.73067452,60.1401362783,5.04231264,1.47067452,5.252409,54.72,5.26,54.9722293526,137.54,5.04231264,1.47067452,5.252409,5.04231264,1.47067452,5.252409,0.0,0.0,0.0,137.54
2019-11-03 22:30:00,60.41489984,2.90267912,60.4845903413,5.25489984,1.53267912,5.473854,55.16,1.37,55.1770106113,137.65,57.24489984,7.08267912,57.6813912905,5.25489984,1.53267912,5.473854,51.99,5.55,52.2853956665,138.07,5.25489984,1.53267912,5.473854,5.25489984,1.53267912,5.473854,0.0,0.0,0.0,138.07
2019-11-03 23:00:00,56.00896576,3.09678168,56.0945122296,5.26896576,1.53678168,5.488506,50.74,1.56,50.7639754156,138.14,54.56896576,6.24678168,54.9253521197,5.26896576,1.53678168,5.488506,49.3,4.71,49.5244798054,138.47,5.26896576,1.53678168,5.488506,5.26896576,1.53678168,5.488506,0.0,0.0,0.0,138.47
2019-11-03 23:30:00,53.48564928,3.46748104,53.5979300315,5.06564928,1.47748104,5.276718,48.42,1.99,48.4608759723,138.41,51.90564928,6.76748104,52.3449637196,5.06564928,1.47748104,5.276718,46.84,5.29,47.1377736004,138.71,5.06564928,1.47748104,5.276718,5.06564928,1.47748104,5.276718,0.0,0.0,0.0,138.71
2019-11-04 00:00:00,52.16907616,3.14806388,52.2639724244,4.75907616,1.38806388,4.957371,47.41,1.76,47.4426569661,137.77,50.14907616,6.70806388,50.595730657,4.75907616,1.38806388,4.957371,45.39,5.32,45.7007056838,138.13,4.75907616,1.38806388,4.957371,4.75907616,1.38806388,4.957371,0.0,0.0,0.0,138.13
2019-11-04 00:30:00,52.70116384,2.76575612,52.7736873546,4.9911638400000005,1.45575612,5.199129,47.71,1.31,47.7279813108,137.58,50.31116384,6.67575612,50.7521322381,4.9911638400000005,1.45575612,5.199129,45.32,5.22,45.619631739,138.0,4.9911638400000005,1.45575612,5.199129,4.9911638400000005,1.45575612,5.199129,0.0,0.0,0.0,138.0
2019-11-04 01:00:00,56.4055296,1.8491128,56.4358307071,4.8655296,1.4191128,5.06826,51.54,0.43,51.5417937212,137.11,54.4555296,4.9891128,54.6835985516,4.8655296,1.4191128,5.06826,49.59,3.5700000000000003,49.7183366576,137.53,4.8655296,1.4191128,5.06826,4.8655296,1.4191128,5.06826,0.0,0.0,0.0,137.53
2019-11-04 01:30:00,58.55717856,2.28167708,58.6016144078,4.25717856,1.24167708,4.434561,54.3,1.04,54.3099585711,137.14,56.69717856,4.03167708,56.840341983,4.25717856,1.24167708,4.434561,52.44,2.79,52.5141666601,137.56,4.25717856,1.24167708,4.434561,4.25717856,1.24167708,4.434561,0.0,0.0,0.0,137.56
2019-11-04 02:00:00,58.21044416,3.79221288,58.3338382745,5.39044416,1.57221288,5.6150459999999995,52.82,2.22,52.8666321984,137.14,56.44044416,3.25221288,56.5340660628,5.39044416,1.57221288,5.6150459999999995,51.05,1.6800000000000002,51.0776360064,137.56,5.39044416,1.57221288,5.6150459999999995,5.39044416,1.57221288,5.6150459999999995,0.0,0.0,0.0,137.56
2019-11-04 02:30:00,57.0251696,3.5540078,57.1358113564,5.2251696,1.5240078000000001,5.442885,51.8,2.03,51.8397617664,137.37,55.5351696,3.1640078,55.6252281601,5.2251696,1.5240078000000001,5.442885,50.31,1.6400000000000001,50.336723175,137.77,5.2251696,1.5240078000000001,5.442885,5.2251696,1.5240078000000001,5.442885,0.0,0.0,0.0,137.77
2019-11-04 03:00:00,58.43311168,5.12757424,58.6576555804,5.20311168,1.51757424,5.419908,53.23,3.61,53.3522726789,137.25,56.43311168,2.25757424,56.4782501087,5.20311168,1.51757424,5.419908,51.23,0.74,51.2353442459,137.71,5.20311168,1.51757424,5.419908,5.20311168,1.51757424,5.419908,0.0,0.0,0.0,137.71
2019-11-04 03:30:00,58.8004544,5.5892992,59.0655034956,5.1404544,1.4992992,5.35464,53.66,4.09,53.8156454946,137.48,57.1804544,2.0092992,57.2157465097,5.1404544,1.4992992,5.35464,52.04,0.51,52.0424989792,137.88,5.1404544,1.4992992,5.35464,5.1404544,1.4992992,5.35464,0.0,0.0,0.0,137.88
2019-11-04 04:00:00,52.91686784,4.93200312,53.1462092418,5.28686784,1.54200312,5.507154,47.63,3.39,47.7504869085,138.31,53.37686784,4.48200312,53.5647120068,5.28686784,1.54200312,5.507154,48.09,2.94,48.1797851801,138.45,5.28686784,1.54200312,5.507154,5.28686784,1.54200312,5.507154,0.0,0.0,0.0,138.45
2019-11-04 04:30:00,50.81568928,4.40582604,51.0063288239,5.02568928,1.46582604,5.235093,45.79,2.94,45.8842859812,138.53,51.82568928,5.26582604,52.0925233909,5.02568928,1.46582604,5.235093,46.8,3.8,46.9540200622,138.57,5.02568928,1.46582604,5.235093,5.02568928,1.46582604,5.235093,0.0,0.0,0.0,138.57
2019-11-04 05:00:00,50.78359136,4.5810474800000005,50.989794542,5.04359136,1.47104748,5.253741,45.74,3.11,45.8456072051,138.53,52.17359136,4.92104748,52.4051556977,5.04359136,1.47104748,5.253741,47.13,3.45,47.2561043676,138.53,5.04359136,1.47104748,5.253741,5.04359136,1.47104748,5.253741,0.0,0.0,0.0,138.53
2019-11-04 05:30:00,54.35968512,3.59365816,54.4783419839,5.18968512,1.5136581599999999,5.405922,49.17,2.08,49.2139746414,138.13,57.78968512,2.39365816,57.8392367313,5.18968512,1.5136581599999999,5.405922,52.6,0.88,52.6073607017,137.88,5.18968512,1.5136581599999999,5.405922,5.18968512,1.5136581599999999,5.405922,0.0,0.0,0.0,137.88
2019-11-04 06:00:00,54.31171328,4.59883304,54.506068146,5.00171328,1.45883304,5.210118,49.31,3.14,49.4098745192,138.27,58.81171328,2.34883304,58.8585986546,5.00171328,1.45883304,5.210118,53.81,0.89,53.8173596528,137.88,5.00171328,1.45883304,5.210118,5.00171328,1.45883304,5.210118,0.0,0.0,0.0,137.88
2019-11-04 06:30:00,57.52665824,6.10652532,57.849857906,5.09665824,1.48652532,5.309019,52.43,4.62,52.6331578,139.44,59.99665824,4.93652532,60.1994043343,5.09665824,1.48652532,5.309019,54.9,3.45,55.0082948291,139.18,5.09665824,1.48652532,5.309019,5.09665824,1.48652532,5.309019,0.0,0.0,0.0,139.18
2019-11-04 07:00:00,61.19148352,5.39584936,61.428925155,4.99148352,1.45584936,5.199462,56.2,3.94,56.337941034400004,139.53,61.96148352,4.83584936,62.1499065086,4.99148352,1.45584936,5.199462,56.97,3.38,57.0701787276,139.37,4.99148352,1.45584936,5.199462,4.99148352,1.45584936,5.199462,0.0,0.0,0.0,139.37
2019-11-04 07:30:00,66.62395104,3.05948572,66.6941624511,5.00395104,1.45948572,5.212449,61.62,1.6,61.6407689764,138.89,67.65395104,2.50948572,67.7004771763,5.00395104,1.45948572,5.212449,62.65,1.05,62.6587982649,138.69,5.00395104,1.45948572,5.212449,5.00395104,1.45948572,5.212449,0.0,0.0,0.0,138.69
2019-11-04 08:00:00,72.07179232,3.24552276,72.1448311815,5.88179232,1.71552276,6.126867,66.19,1.53,66.2076808233,138.47,72.64179232,3.22552276,72.7133687057,5.88179232,1.71552276,6.126867,66.76,1.51,66.7770746589,138.34,5.88179232,1.71552276,6.126867,5.88179232,1.71552276,6.126867,0.0,0.0,0.0,138.34
2019-11-04 08:30:00,92.1196736,3.2699048,92.1776900425,6.7196736,1.9599048,6.99966,85.4,1.31,85.4100468329,138.53,92.0396736,6.3599048,92.2591453757,6.7196736,1.9599048,6.99966,85.32,4.4,85.4333798933,137.91,6.7196736,1.9599048,6.99966,6.7196736,1.9599048,6.99966,0.0,0.0,0.0,137.91
2019-11-04 09:00:00,90.96851584,4.95456712,91.1033402762,5.63851584,1.64456712,5.873454,85.33,3.31,85.3941742744,138.06,90.42851584,6.72456712,90.6782017906,5.63851584,1.64456712,5.873454,84.79,5.08,84.9420420051,137.74,5.63851584,1.64456712,5.873454,5.63851584,1.64456712,5.873454,0.0,0.0,0.0,137.74
2019-11-04 09:30:00,89.83854592,5.09249256,89.9827639801,5.52854592,1.61249256,5.758902,84.31,3.48,84.3817900972,137.77,89.47854592,6.59249256,89.7210741025,5.52854592,1.61249256,5.758902,83.95,4.98,84.0975796322,137.48,5.52854592,1.61249256,5.758902,5.52854592,1.61249256,5.758902,0.0,0.0,0.0,137.48
2019-11-04 10:00:00,89.04725664,4.12836652,89.1429039533,6.09725664,1.77836652,6.351309,82.95,2.35,82.9832814487,138.17,88.51725664,5.54836652,88.6909752687,6.09725664,1.77836652,6.351309,82.42,3.77,82.5061773445,137.91,6.09725664,1.77836652,6.351309,6.09725664,1.77836652,6.351309,0.0,0.0,0.0,137.91
2019-11-04 10:30:00,88.55416,4.69163,88.6783549992,5.83416,1.7016300000000002,6.07725,82.72,2.99,82.7740206828,138.21,88.76416,6.62163,89.0107975718,5.83416,1.7016300000000002,6.07725,82.93,4.92,83.0758165774,137.81,5.83416,1.7016300000000002,6.07725,5.83416,1.7016300000000002,6.07725,0.0,0.0,0.0,137.81
2019-11-04 11:00:00,85.6831808,4.0138444,85.7771439188,6.0131808,1.7538444,6.26373,79.67,2.26,79.7020482798,138.26,86.6631808,6.2338444,86.8870975599,6.0131808,1.7538444,6.26373,80.65,4.48,80.7743331758,137.81,6.0131808,1.7538444,6.26373,6.0131808,1.7538444,6.26373,0.0,0.0,0.0,137.81
2019-11-04 11:30:00,87.00417952,4.85580236,87.1395780946,6.29417952,1.83580236,6.556437,80.71,3.02,80.7664812902,137.7,86.77417952,6.42580236,87.0117760268,6.29417952,1.83580236,6.556437,80.48,4.59,80.610784018,137.41,6.29417952,1.83580236,6.556437,6.29417952,1.83580236,6.556437,0.0,0.0,0.0,137.41
2019-11-04 12:00:00,89.50113248,5.93116364,89.6974437614,6.38113248,1.86116364,6.647013,83.12,4.07,83.2195848343,137.48,89.24113248,7.08116364,89.5216320495,6.38113248,1.86116364,6.647013,82.86,5.22,83.0242615143,137.28,6.38113248,1.86116364,6.647013,6.38113248,1.86116364,6.647013,0.0,0.0,0.0,137.28
2019-11-04 12:30:00,91.73664704,7.23943872,92.0218554645,6.30664704,1.83943872,6.569424,85.43,5.4,85.6004959098,137.18,91.34664704,7.11943872,91.6236668833,6.30664704,1.83943872,6.569424,85.04,5.28,85.2037557858,137.08,6.30664704,1.83943872,6.569424,6.30664704,1.83943872,6.569424,0.0,0.0,0.0,137.08
2019-11-04 13:00:00,91.92750688,5.83552284,92.1125390378,5.60750688,1.6355228400000001,5.841153,86.32,4.2,86.4221175394,137.57,91.41750688,5.63552284,91.5910458606,5.60750688,1.6355228400000001,5.841153,85.81,4.0,85.9031786373,137.48,5.60750688,1.6355228400000001,5.841153,5.60750688,1.6355228400000001,5.841153,0.0,0.0,0.0,137.48
2019-11-04 13:30:00,88.38607776,5.14552268,88.5357280732,6.15607776,1.79552268,6.412581,82.23,3.35,82.2982101871,137.98,88.29607776,5.31552268,88.4559332615,6.15607776,1.79552268,6.412581,82.14,3.52,82.2153878541,137.84,6.15607776,1.79552268,6.412581,6.15607776,1.79552268,6.412581,0.0,0.0,0.0,137.84
2019-11-04 14:00:00,86.81353056,5.97186308,87.0186890095,5.90353056,1.7218630799999999,6.149511,80.91,4.25,81.0215440485,137.87,86.14353056,5.51186308,86.3196877425,5.90353056,1.7218630799999999,6.149511,80.24,3.79,80.3294572371,137.84,5.90353056,1.7218630799999999,6.149511,5.90353056,1.7218630799999999,6.149511,0.0,0.0,0.0,137.84
2019-11-04 14:30:00,83.19177056,6.53468308,83.4480243736,7.66177056,2.23468308,7.981011,75.53,4.3,75.6523026748,137.71,82.78177056,5.43468308,82.9599741877,7.66177056,2.23468308,7.981011,75.12,3.2,75.1881267222,137.74,7.66177056,2.23468308,7.981011,7.66177056,2.23468308,7.981011,0.0,0.0,0.0,137.74
2019-11-04 15:00:00,80.33352896,5.42852928,80.5167361814,7.50352896,2.18852928,7.8161760000000005,72.83,3.24,72.9020335793,137.77,79.40352896,3.30852928,79.4724277803,7.50352896,2.18852928,7.8161760000000005,71.9,1.12,71.9087226976,137.91,7.50352896,2.18852928,7.8161760000000005,7.50352896,2.18852928,7.8161760000000005,0.0,0.0,0.0,137.91
2019-11-04 15:30:00,82.100024,4.411257,82.2184476205,5.970024,1.741257,6.218775,76.13,2.67,76.1768061814,137.75,81.830024,2.661257,81.8732869541,5.970024,1.741257,6.218775,75.86,0.92,75.8655784925,137.84,5.970024,1.741257,6.218775,5.970024,1.741257,6.218775,0.0,0.0,0.0,137.84
2019-11-04 16:00:00,85.6765168,4.1873174,85.778780348,6.6765168,1.9473174,6.954705,79.0,2.24,79.0317505816,137.53,85.2065168,2.6073174,85.2463993915,6.6765168,1.9473174,6.954705,78.53,0.66,78.5327734134,137.72,6.6765168,1.9473174,6.954705,6.6765168,1.9473174,6.954705,0.0,0.0,0.0,137.72
2019-11-04 16:30:00,94.828136,6.408623,95.0444413208,5.858136,1.708623,6.102225,88.97,4.7,89.0940564797,138.21,94.648136,4.348623,94.7479824074,5.858136,1.708623,6.102225,88.79,2.64,88.8292389926,138.33,5.858136,1.708623,6.102225,5.858136,1.708623,6.102225,0.0,0.0,0.0,138.33
2019-11-04 17:00:00,101.90624768,8.28932224,102.2428294768,6.06624768,1.7693222400000002,6.319008,95.84,6.52,96.0615219534,137.62,101.31624768,6.02932224,101.4954913808,6.06624768,1.7693222400000002,6.319008,95.25,4.26,95.3452154017,137.79,6.06624768,1.7693222400000002,6.319008,6.06624768,1.7693222400000002,6.319008,0.0,0.0,0.0,137.79
2019-11-04 17:30:00,104.40008384,8.63044112,104.7562027745,6.07008384,1.77044112,6.323004,98.33,6.86,98.5690037486,137.29,104.08008384,6.42044112,104.2779263139,6.07008384,1.77044112,6.323004,98.01,4.65,98.1202456173,137.52,6.07008384,1.77044112,6.323004,6.07008384,1.77044112,6.323004,0.0,0.0,0.0,137.52
2019-11-04 18:00:00,103.8505936,8.581839800000001,104.204576509,5.8005936,1.6918398,6.042285,98.05,6.89,98.2917829729,137.74,103.7005936,6.4418398,103.9004832183,5.8005936,1.6918398,6.042285,97.9,4.75,98.015164643,137.89,5.8005936,1.6918398,6.042285,5.8005936,1.6918398,6.042285,0.0,0.0,0.0,137.89
2019-11-04 18:30:00,102.7025216,7.1428188,102.9506085626,5.8725216,1.7128188,6.11721,96.83,5.43,96.9821313439,138.57,101.8225216,4.6328188,101.9278613286,5.8725216,1.7128188,6.11721,95.95,2.92,95.9944211921,138.67,5.8725216,1.7128188,6.11721,5.8725216,1.7128188,6.11721,0.0,0.0,0.0,138.67
2019-11-04 19:00:00,97.09635776,4.68393768,97.2092689122,5.87635776,1.71393768,6.121206,91.22,2.9699999999999998,91.2683367877,138.68,96.24635776,2.43393768,96.2771283052,5.87635776,1.71393768,6.121206,90.37,0.72,90.372868163,138.86,5.87635776,1.71393768,6.121206,5.87635776,1.71393768,6.121206,0.0,0.0,0.0,138.86
2019-11-04 19:30:00,96.44684736,4.63783048,96.5582924313,5.78684736,1.6878304800000001,6.027966,90.66,2.95,90.7079825594,138.27,95.94684736,2.49783048,95.9793554648,5.78684736,1.6878304800000001,6.027966,90.16,0.81,90.1636384581,138.43,5.78684736,1.6878304800000001,6.027966,5.78684736,1.6878304800000001,6.027966,0.0,0.0,0.0,138.43
2019-11-04 20:00:00,94.45397024,3.90699132,94.5347400445,5.78397024,1.68699132,6.024969,88.67,2.22,88.6977863309,138.49,92.81397024,3.44699132,92.8779565929,5.78397024,1.68699132,6.024969,87.03,1.76,87.0477943431,138.74,5.78397024,1.68699132,6.024969,5.78397024,1.68699132,6.024969,0.0,0.0,0.0,138.74
2019-11-04 20:30:00,92.96160352,4.12088436,93.0528958008,4.87160352,1.42088436,5.074587,88.09,2.7,88.1313684224,138.52,90.37160352,3.20088436,90.4282720363,4.87160352,1.42088436,5.074587,85.5,1.78,85.5185266477,138.82,4.87160352,1.42088436,5.074587,4.87160352,1.42088436,5.074587,0.0,0.0,0.0,138.82
2019-11-04 21:00:00,87.19608928,1.88927604,87.2165543328,4.62608928,1.34927604,4.818843,82.57,0.54,82.5717657556,139.07,84.95608928,6.28927604,85.1885678883,4.62608928,1.34927604,4.818843,80.33,4.94,80.4817525903,139.56,4.62608928,1.34927604,4.818843,4.62608928,1.34927604,4.818843,0.0,0.0,0.0,139.56
2019-11-04 21:30:00,83.64223296,2.73065128,83.6867946031,4.8022329599999996,1.40065128,5.002326,78.84,1.33,78.85121749219999,138.25,81.93223296,6.18065128,82.1650244816,4.8022329599999996,1.40065128,5.002326,77.13,4.78,77.2779742229,138.56,4.8022329599999996,1.40065128,5.002326,4.8022329599999996,1.40065128,5.002326,0.0,0.0,0.0,138.56
2019-11-04 22:00:00,81.7908544,9.0127492,82.2859253556,4.7408544,1.3827492,4.93839,77.05,7.63,77.4268648468,136.88,80.7708544,7.4327492,81.1121241318,4.7408544,1.3827492,4.93839,76.03,6.05,76.27033106,136.61,4.7408544,1.3827492,4.93839,4.7408544,1.3827492,4.93839,0.0,0.0,0.0,136.61
2019-11-04 22:30:00,78.87865664,16.32044152,80.5493593068,4.69865664,1.37044152,4.894434,74.18,14.95,75.6714933116,138.47,73.47865664,22.10044152,76.730323191,4.69865664,1.37044152,4.894434,68.78,20.73,71.8360724149,137.0,4.69865664,1.37044152,4.894434,4.69865664,1.37044152,4.894434,0.0,0.0,0.0,137.0
2019-11-04 23:00:00,68.03726784,11.10545312,68.9376595493,4.88726784,1.42545312,5.090904,63.15,9.68,63.8875958227,139.15,63.49726784,25.76545312,68.5256273056,4.88726784,1.42545312,5.090904,58.61,24.34,63.4631207868,137.44,4.88726784,1.42545312,5.090904,4.88726784,1.42545312,5.090904,0.0,0.0,0.0,137.44
2019-11-04 23:30:00,64.13494048,10.474357640000001,64.9846347866,4.57494048,1.33435764,4.765563,59.56,9.14,60.2572252929,139.36,59.84494048,25.64435764,65.1079870663,4.57494048,1.33435764,4.765563,55.27,24.31,60.3800380921,137.52,4.57494048,1.33435764,4.765563,4.57494048,1.33435764,4.765563,0.0,0.0,0.0,137.52
2019-11-05 00:00:00,59.59531008,7.94321544,60.1223390684,4.60531008,1.34321544,4.797198,54.99,6.6,55.3846558173,139.33,56.32531008,26.28321544,62.1558361658,4.60531008,1.34321544,4.797198,51.72,24.94,57.4191779809,137.64,4.60531008,1.34321544,4.797198,4.60531008,1.34321544,4.797198,0.0,0.0,0.0,137.64
2019-11-05 00:30:00,57.34776768,6.08643224,57.669845806,4.54776768,1.32643224,4.737258,52.8,4.76,53.0141264193,137.61,55.86776768,17.18643224,58.4515262306,4.54776768,1.32643224,4.737258,51.32,15.86,53.714821046,136.96,4.54776768,1.32643224,4.737258,4.54776768,1.32643224,4.737258,0.0,0.0,0.0,136.96
2019-11-05 01:00:00,59.577528,5.773029,59.8565761335,4.467528,1.303029,4.653675,55.11,4.47,55.2909847986,137.71,58.137528,15.823029,60.252306252,4.467528,1.303029,4.653675,53.67,14.52,55.599454134,136.91,4.467528,1.303029,4.653675,4.467528,1.303029,4.653675,0.0,0.0,0.0,136.91
2019-11-05 01:30:00,60.63549984,6.33785412,60.9658284262,4.65549984,1.35785412,4.849479,55.98,4.98,56.2010747228,138.27,59.30549984,15.65785412,61.3376777105,4.65549984,1.35785412,4.849479,54.65,14.3,56.4899327314,137.41,4.65549984,1.35785412,4.849479,4.65549984,1.35785412,4.849479,0.0,0.0,0.0,137.41
2019-11-05 02:00:00,59.30624896,6.55598928,59.6675134487,4.78624896,1.39598928,4.985676,54.52,5.16,54.7636375709,138.1,57.97624896,15.86598928,60.1080282434,4.78624896,1.39598928,4.985676,53.19,14.47,55.1231076773,137.24,4.78624896,1.39598928,4.985676,4.78624896,1.39598928,4.985676,0.0,0.0,0.0,137.24
2019-11-05 02:30:00,58.18165344,6.85964892,58.5846360432,4.9016534400000005,1.42964892,5.105889,53.28,5.43,53.5559828591,138.05,56.89165344,16.14964892,59.1394233264,4.9016534400000005,1.42964892,5.105889,51.99,14.72,54.0336793121,137.18,4.9016534400000005,1.42964892,5.105889,4.9016534400000005,1.42964892,5.105889,0.0,0.0,0.0,137.18
2019-11-05 03:00:00,57.43559968,6.85538324,57.8432743711,4.71559968,1.3753832400000001,4.912083,52.72,5.48,53.0040451287,138.48,56.10559968,16.19538324,58.3963077064,4.71559968,1.3753832400000001,4.912083,51.39,14.82,53.4842453438,137.61,4.71559968,1.3753832400000001,4.912083,4.71559968,1.3753832400000001,4.912083,0.0,0.0,0.0,137.61
2019-11-05 03:30:00,57.04930592,6.17104756,57.3820976781,4.76930592,1.39104756,4.968027,52.28,4.78,52.4980647262,138.36,55.34930592,15.871047560000001,57.5798212613,4.76930592,1.39104756,4.968027,50.58,14.48,52.6118503761,137.57,4.76930592,1.39104756,4.968027,4.76930592,1.39104756,4.968027,0.0,0.0,0.0,137.57
2019-11-05 04:00:00,60.23698816,2.99370488,60.3113340219,4.84698816,1.41370488,5.048946,55.39,1.58,55.4125301714,138.33,57.68698816,13.24370488,59.1877041447,4.84698816,1.41370488,5.048946,52.84,11.83,54.148079375,137.61,4.84698816,1.41370488,5.048946,4.84698816,1.41370488,5.048946,0.0,0.0,0.0,137.61
2019-11-05 04:30:00,63.2098656,2.2512108,63.2499411797,4.5298656,1.3212108,4.71861,58.68,0.93,58.6873691692,137.56,61.4098656,10.1112108,62.2367108454,4.5298656,1.3212108,4.71861,56.88,8.79,57.5551778731,136.77,4.5298656,1.3212108,4.71861,4.5298656,1.3212108,4.71861,0.0,0.0,0.0,136.77
2019-11-05 05:00:00,66.98137376,5.69790068,67.2232883972,4.86137376,1.41790068,5.063931,62.12,4.28,62.2672690906,136.68,64.61137376,8.21790068,65.1318931917,4.86137376,1.41790068,5.063931,59.75,6.8,60.135700711,136.07,4.86137376,1.41790068,5.063931,4.86137376,1.41790068,5.063931,0.0,0.0,0.0,136.07
2019-11-05 05:30:00,67.88862656,8.75251608,68.4505087924,4.80862656,1.40251608,5.008986,63.08,7.35,63.506762632,136.41,69.74862656,5.76251608,69.9862664998,4.80862656,1.40251608,5.008986,64.94,4.36,65.0861982297,136.54,4.80862656,1.40251608,5.008986,4.80862656,1.40251608,5.008986,0.0,0.0,0.0,136.54
2019-11-05 06:00:00,64.79383136,7.65111748,65.244004943,4.80383136,1.40111748,5.003991,59.99,6.25,60.3146963849,138.52,65.10383136,11.26111748,66.070580629,4.80383136,1.40111748,5.003991,60.3,9.86,61.1008150518,138.18,4.80383136,1.40111748,5.003991,4.80383136,1.40111748,5.003991,0.0,0.0,0.0,138.18
2019-11-05 06:30:00,72.34339168,3.5959892399999998,72.432709865,4.92339168,1.43598924,5.128533,67.42,2.16,67.4545921343,136.35,69.38339168,12.62598924,70.5228377571,4.92339168,1.43598924,5.128533,64.46,11.19,65.4240605588,135.91,4.92339168,1.43598924,5.128533,4.92339168,1.43598924,5.128533,0.0,0.0,0.0,135.91
2019-11-05 07:00:00,80.12243264,6.36570952,80.374911943,4.92243264,1.43570952,5.127534,75.2,4.93,75.3614284631,135.53,75.47243264,9.88570952,76.117115955,4.92243264,1.43570952,5.127534,70.55,8.45,71.0542398453,135.21,4.92243264,1.43570952,5.127534,4.92243264,1.43570952,5.127534,0.0,0.0,0.0,135.21
2019-11-05 07:30:00,86.9358192,4.5012806,87.0522727275,4.9758192,1.4512806,5.183145,81.96,3.05,82.0167306103,136.19,84.2758192,7.0012806,84.5661376194,4.9758192,1.4512806,5.183145,79.3,5.55,79.4939777593,136.88,4.9758192,1.4512806,5.183145,4.9758192,1.4512806,5.183145,0.0,0.0,0.0,136.88
2019-11-05 08:00:00,86.02459008,4.89300544,86.1636327035,5.32459008,1.55300544,5.546448,80.7,3.34,80.7690881464,136.67,84.97459008,7.30300544,85.2878352857,5.32459008,1.55300544,5.546448,79.65,5.75,79.8572789419,137.41,5.32459008,1.55300544,5.546448,5.32459008,1.55300544,5.546448,0.0,0.0,0.0,137.41
2019-11-05 08:30:00,88.3260784,3.1188562,88.3811257539,5.5160784,1.6088562,5.745915,82.81,1.51,82.8237659129,136.55,86.9360784,9.1088562,87.4119728003,5.5160784,1.6088562,5.745915,81.42,7.5,81.7647014304,137.27,5.5160784,1.6088562,5.745915,5.5160784,1.6088562,5.745915,0.0,0.0,0.0,137.27
2019-11-05 09:00:00,84.8555888,4.8049634,84.991520894,5.6055888,1.6349634,5.839155,79.25,3.17,79.3133746603,136.91,83.5955888,8.0749634,83.9846861084,5.6055888,1.6349634,5.839155,77.99,6.44,78.2554387886,137.6,5.6055888,1.6349634,5.839155,5.6055888,1.6349634,5.839155,0.0,0.0,0.0,137.6
2019-11-05 09:30:00,85.23750688,5.18552284,85.3950948605,5.60750688,1.6355228400000001,5.841153,79.63,3.55,79.7090923295,137.53,84.39750688,9.31552284,84.9100590822,5.60750688,1.6355228400000001,5.841153,78.79,7.68,79.1634164245,138.06,5.60750688,1.6355228400000001,5.841153,5.60750688,1.6355228400000001,5.841153,0.0,0.0,0.0,138.06
2019-11-05 10:00:00,89.86919552,3.15976536,89.9247264135,5.27919552,1.53976536,5.499162,84.59,1.62,84.6055110498,136.83,88.62919552,11.689765359999999,89.3967835702,5.27919552,1.53976536,5.499162,83.35,10.15,83.9657370598,137.38,5.27919552,1.53976536,5.499162,5.27919552,1.53976536,5.499162,0.0,0.0,0.0,137.38
2019-11-05 10:30:00,91.13885568,3.89216624,91.221927039,5.45885568,1.59216624,5.686308,85.68,2.3,85.7108651222,136.56,89.84885568,12.14216624,90.6655892167,5.45885568,1.59216624,5.686308,84.39,10.55,85.0468964748,137.21,5.45885568,1.59216624,5.686308,5.45885568,1.59216624,5.686308,0.0,0.0,0.0,137.21
2019-11-05 11:00:00,88.64482944,2.07974192,88.6692230309,5.72482944,1.6697419199999999,5.963364,82.92,0.41000000000000003,82.9210136214,136.95,87.65482944,9.35974192,88.153127528,5.72482944,1.6697419199999999,5.963364,81.93,7.69,82.2901026856,137.94,5.72482944,1.6697419199999999,5.963364,5.72482944,1.6697419199999999,5.963364,0.0,0.0,0.0,137.94
2019-11-05 11:30:00,89.590304,2.319672,89.6203294404,5.690304,1.659672,5.9274000000000004,83.9,0.66,83.9025959074,136.95,88.400304,9.689672,88.9297671804,5.690304,1.659672,5.9274000000000004,82.71,8.03,83.0988868758,137.88,5.690304,1.659672,5.9274000000000004,5.690304,1.659672,5.9274000000000004,0.0,0.0,0.0,137.88
2019-11-05 12:00:00,88.5305936,3.3918398,88.5955449241,5.8005936,1.6918398,6.042285,82.73,1.7000000000000002,82.7474646137,136.95,87.6705936,8.9318398,88.1244049307,5.8005936,1.6918398,6.042285,81.87,7.24,82.1895035877,138.16,5.8005936,1.6918398,6.042285,5.8005936,1.6918398,6.042285,0.0,0.0,0.0,138.16
2019-11-05 12:30:00,91.53162272,4.23838996,91.6296999188,5.65162272,1.64838996,5.887107,85.88,2.59,85.9190462005,137.13,90.39162272,9.71838996,90.9125544761,5.65162272,1.64838996,5.887107,84.74,8.07,85.1233957264,138.33,5.65162272,1.64838996,5.887107,5.65162272,1.64838996,5.887107,0.0,0.0,0.0,138.33
2019-11-05 13:00:00,94.0453296,4.2673878,94.1420980126,5.0653296,1.4773878,5.276385,88.98,2.79,89.0237299825,137.28,92.9053296,9.8373878,93.4246994473,5.0653296,1.4773878,5.276385,87.84,8.36,88.2369265104,138.41,5.0653296,1.4773878,5.276385,5.0653296,1.4773878,5.276385,0.0,0.0,0.0,138.41
2019-11-05 13:30:00,90.65432096,3.21501028,90.7113124137,4.71432096,1.3750102800000001,4.910751,85.94,1.8399999999999999,85.9596952065,137.6,89.80432096,8.81501028,90.2359156286,4.71432096,1.3750102800000001,4.910751,85.09,7.44,85.4146456997,138.62,4.71432096,1.3750102800000001,4.910751,4.71432096,1.3750102800000001,4.910751,0.0,0.0,0.0,138.62
2019-11-05 14:00:00,92.01270144,2.29703792,92.0413690114,5.85270144,1.7070379199999999,6.096564,86.16,0.59,86.1620200552,137.6,91.35270144,9.81703792,91.8786715942,5.85270144,1.7070379199999999,6.096564,85.5,8.11,85.8837708767,138.52,5.85270144,1.7070379199999999,6.096564,5.85270144,1.7070379199999999,6.096564,0.0,0.0,0.0,138.52
2019-11-05 14:30:00,91.30009344,2.78419392,91.3425355349,6.46009344,1.88419392,6.729264,84.84,0.9,84.8447735574,137.92,89.99009344,8.95419392,90.4344763135,6.46009344,1.88419392,6.729264,83.53,7.07,83.8286693202,138.88,6.46009344,1.88419392,6.729264,6.46009344,1.88419392,6.729264,0.0,0.0,0.0,138.88
2019-11-05 15:00:00,88.32488864,2.73559252,88.3672417794,6.46488864,1.8855925199999999,6.734259,81.86,0.85,81.8644129033,138.01,87.25488864,9.18559252,87.7370543244,6.46488864,1.8855925199999999,6.734259,80.79,7.3,81.1191352271,138.94,6.46488864,1.8855925199999999,6.734259,6.46488864,1.8855925199999999,6.734259,0.0,0.0,0.0,138.94
2019-11-05 15:30:00,93.11099392,2.02195656,93.1329452831,5.08099392,1.48195656,5.292702,88.03,0.54,88.031656238,137.99,92.12099392,8.99195656,92.5588072718,5.08099392,1.48195656,5.292702,87.04,7.51,87.363388785,138.87,5.08099392,1.48195656,5.292702,5.08099392,1.48195656,5.292702,0.0,0.0,0.0,138.87
2019-11-05 16:00:00,93.41959456,2.41321508,93.4507584494,5.83959456,1.70321508,6.082911,87.58,0.71,87.5828778929,137.68,92.07959456,8.78321508,92.4975491647,5.83959456,1.70321508,6.082911,86.24,7.08,86.5301334796,138.65,5.83959456,1.70321508,6.082911,5.83959456,1.70321508,6.082911,0.0,0.0,0.0,138.65
2019-11-05 16:30:00,95.84702784,2.25538312,95.8735599567,5.12702784,1.49538312,5.340654,90.72,0.76,90.7231833657,137.82,95.11702784,8.64538312,95.5091180695,5.12702784,1.49538312,5.340654,89.99,7.15,90.2735985768,138.74,5.12702784,1.49538312,5.340654,5.12702784,1.49538312,5.340654,0.0,0.0,0.0,138.74
2019-11-05 17:00:00,102.96978432,3.77785376,103.0390637668,5.88978432,1.7178537600000001,6.135192,97.08,2.06,97.1018537413,137.52,101.43978432,11.19785376,102.0559737189,5.88978432,1.7178537600000001,6.135192,95.55,9.48,96.0191277819,138.48,5.88978432,1.7178537600000001,6.135192,5.88978432,1.7178537600000001,6.135192,0.0,0.0,0.0,138.48
2019-11-05 17:30:00,104.57790656,2.58230608,104.6097836971,5.52790656,1.61230608,5.758236,99.05,0.97,99.0547495075,137.48,104.14790656,12.17230608,104.8568141617,5.52790656,1.61230608,5.758236,98.62,10.56,99.1837587511,138.11,5.52790656,1.61230608,5.758236,5.52790656,1.61230608,5.758236,0.0,0.0,0.0,138.11
2019-11-05 18:00:00,102.94086304,2.92650172,102.9824533391,6.09086304,1.7765017200000002,6.344649,96.85,1.15,96.8568273278,137.83,101.66086304,10.97650172,102.2517220591,6.09086304,1.7765017200000002,6.344649,95.57,9.2,96.0117956295,138.61,6.09086304,1.7765017200000002,6.344649,6.09086304,1.7765017200000002,6.344649,0.0,0.0,0.0,138.61
2019-11-05 18:30:00,100.5490848,3.3618164,100.6052695619,6.1090848,1.7818163999999999,6.36363,94.44,1.58,94.4532159325,138.15,99.5490848,9.0518164,99.9597702311,6.1090848,1.7818163999999999,6.36363,93.44,7.27,93.7223906012,138.86,6.1090848,1.7818163999999999,6.36363,6.1090848,1.7818163999999999,6.36363,0.0,0.0,0.0,138.86
2019-11-05 19:00:00,97.22790624,3.51563932,97.2914460353,5.84790624,1.70563932,6.091569,91.38,1.81,91.397923937,138.42,95.82790624,7.15563932,96.0946969839,5.84790624,1.70563932,6.091569,89.98,5.45,90.1448994675,139.36,5.84790624,1.70563932,6.091569,5.84790624,1.70563932,6.091569,0.0,0.0,0.0,139.36
2019-11-05 19:30:00,95.64583808,4.69211944,95.7608600988,6.07583808,1.77211944,6.328998,89.57,2.92,89.6175836541,138.16,93.94583808,8.25211944,94.3075711054,6.07583808,1.77211944,6.328998,87.87,6.48,88.1086108164,138.78,6.07583808,1.77211944,6.328998,6.07583808,1.77211944,6.328998,0.0,0.0,0.0,138.78
