Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-11-05 20:00:00,94.09398016,9.15741088,94.5385385775,5.85398016,1.7074108799999999,6.097896,88.24,7.45,88.5539389299,137.47,90.28398016,7.41741088,90.5881617966,5.85398016,1.7074108799999999,6.097896,84.43,5.71,84.6228633408,137.05,5.85398016,1.7074108799999999,6.097896,5.85398016,1.7074108799999999,6.097896,0.0,0.0,0.0,137.05
2019-11-05 20:30:00,97.22859648,13.51459064,98.1633543316,4.91859648,1.4345906400000001,5.123538,92.31,12.08,93.0970595669,136.03,92.49859648,3.49459064,92.564585639,4.91859648,1.4345906400000001,5.123538,87.58,2.06,87.6042236425,135.73,4.91859648,1.4345906400000001,5.123538,4.91859648,1.4345906400000001,5.123538,0.0,0.0,0.0,135.73
2019-11-05 21:00:00,93.47324192,14.90969556,94.6548782511,4.83324192,1.40969556,5.034627,88.64,13.5,89.6621413976,138.42,87.63324192,11.79969556,88.4240798918,4.83324192,1.40969556,5.034627,82.8,10.39,83.4493385234,137.9,4.83324192,1.40969556,5.034627,4.83324192,1.40969556,5.034627,0.0,0.0,0.0,137.9
2019-11-05 21:30:00,91.62618912,15.79680516,92.9779413943,4.68618912,1.36680516,4.881447,86.94,14.43,88.1293849973,138.42,85.73618912,13.03680516,86.7216951725,4.68618912,1.36680516,4.881447,81.05,11.67,81.8858437094,137.72,4.68618912,1.36680516,4.881447,4.68618912,1.36680516,4.881447,0.0,0.0,0.0,137.72
2019-11-05 22:00:00,86.60993536,15.02081448,87.9028200384,4.69993536,1.37081448,4.895766,81.91,13.65,83.0395724941,138.48,80.11993536,14.70081448,81.4574612204,4.69993536,1.37081448,4.895766,75.42,13.33,76.5889371907,137.93,4.69993536,1.37081448,4.895766,4.69993536,1.37081448,4.895766,0.0,0.0,0.0,137.93
2019-11-05 22:30:00,86.04168384,16.29424112,87.5709635193,4.47168384,1.30424112,4.658004,81.57,14.99,82.93590899,138.48,80.53168384,12.10424112,81.4362619181,4.47168384,1.30424112,4.658004,76.06,10.8,76.8229366791,137.74,4.47168384,1.30424112,4.658004,4.47168384,1.30424112,4.658004,0.0,0.0,0.0,137.74
2019-11-05 23:00:00,77.2717936,12.5321898,78.2814528949,4.6017936,1.3421897999999999,4.793535,72.67,11.19,73.5264918244,139.21,72.3617936,16.0021898,74.1100482486,4.6017936,1.3421897999999999,4.793535,67.76,14.66,69.3277231705,138.47,4.6017936,1.3421897999999999,4.793535,4.6017936,1.3421897999999999,4.793535,0.0,0.0,0.0,138.47
2019-11-05 23:30:00,72.92897632,11.53053476,73.8348753567,4.69897632,1.37053476,4.894767,68.23,10.16,68.9823057023,139.79,67.34897632,16.28053476,69.2888188918,4.69897632,1.37053476,4.894767,62.65,14.91,64.3997717387,138.92,4.69897632,1.37053476,4.894767,4.69897632,1.37053476,4.894767,0.0,0.0,0.0,138.92
2019-11-06 00:00:00,67.84428128,5.37333204,68.0567351525,4.43428128,1.2933320400000001,4.619043,63.41,4.08,63.5411244786,138.42,63.76428128,9.713332040000001,64.4998634609,4.43428128,1.2933320400000001,4.619043,59.33,8.42,59.9244966604,138.53,4.43428128,1.2933320400000001,4.619043,4.43428128,1.2933320400000001,4.619043,0.0,0.0,0.0,138.53
2019-11-06 00:30:00,68.08857696,3.87041828,68.1984930193,4.45857696,1.30041828,4.644351,63.63,2.5700000000000003,63.6818796833,137.78,64.21857696,7.41041828,64.6447207887,4.45857696,1.30041828,4.644351,59.76,6.11,60.0715381857,138.19,4.45857696,1.30041828,4.644351,4.45857696,1.30041828,4.644351,0.0,0.0,0.0,138.19
2019-11-06 01:00:00,71.30851712,2.86123416,71.3658971412,4.35851712,1.2712341600000001,4.540122,66.95,1.5899999999999999,66.9688778464,137.59,67.67851712,6.21123416,67.9629392342,4.35851712,1.2712341600000001,4.540122,63.32,4.94,63.5124082365,137.95,4.35851712,1.2712341600000001,4.540122,4.35851712,1.2712341600000001,4.540122,0.0,0.0,0.0,137.95
2019-11-06 01:30:00,71.03419136,3.06622248,71.1003379912,4.44419136,1.29622248,4.629366,66.59,1.77,66.6135196488,137.47,66.89419136,6.92622248,67.2518058906,4.44419136,1.29622248,4.629366,62.45,5.63,62.7032646678,137.92,4.44419136,1.29622248,4.629366,4.44419136,1.29622248,4.629366,0.0,0.0,0.0,137.92
2019-11-06 02:00:00,69.20578976,3.95668868,69.3188049638,4.44578976,1.29668868,4.631031,64.76,2.66,64.8146063785,137.86,65.75578976,7.27668868,66.1571922402,4.44578976,1.29668868,4.631031,61.31,5.98,61.6009456096,138.25,4.44578976,1.29668868,4.631031,4.44578976,1.29668868,4.631031,0.0,0.0,0.0,138.25
2019-11-06 02:30:00,68.81172384,3.71258612,68.9118032962,4.43172384,1.29258612,4.616379,64.38,2.42,64.4254670142,137.66,64.50172384,7.81258612,64.9731396826,4.43172384,1.29258612,4.616379,60.07,6.52,60.4228044698,138.14,4.43172384,1.29258612,4.616379,4.43172384,1.29258612,4.616379,0.0,0.0,0.0,138.14
2019-11-06 03:00:00,67.24271296,4.44079128,67.3891910726,4.32271296,1.26079128,4.502826,62.92,3.18,63.0003079358,137.97,63.73271296,7.83079128,64.2119925973,4.32271296,1.26079128,4.502826,59.41,6.57,59.7721758011,138.37,4.32271296,1.26079128,4.502826,4.32271296,1.26079128,4.502826,0.0,0.0,0.0,138.37
2019-11-06 03:30:00,65.54179392,5.46885656,65.7695609102,4.28179392,1.2488565600000001,4.460202,61.26,4.22,61.4051789347,138.01,61.84179392,8.78885656,62.4632009657,4.28179392,1.2488565600000001,4.460202,57.56,7.54,58.0517458824,138.42,4.28179392,1.2488565600000001,4.460202,4.28179392,1.2488565600000001,4.460202,0.0,0.0,0.0,138.42
2019-11-06 04:00:00,59.4338016,9.7498588,60.228203686,4.5938016,1.3398588,4.78521,54.84,8.41,55.4811112001,138.71,58.7038016,10.2598588,59.593632419,4.5938016,1.3398588,4.78521,54.11,8.92,54.8402999627,138.72,4.5938016,1.3398588,4.78521,4.5938016,1.3398588,4.78521,0.0,0.0,0.0,138.72
2019-11-06 04:30:00,61.32427104,8.65624572,61.9321952506,4.6842710400000005,1.36624572,4.879449,56.64,7.29,57.1072123291,138.43,64.34427104,6.07624572,64.6305344069,4.6842710400000005,1.36624572,4.879449,59.66,4.71,59.845632255,138.06,4.6842710400000005,1.36624572,4.879449,4.6842710400000005,1.36624572,4.879449,0.0,0.0,0.0,138.06
2019-11-06 05:00:00,64.2060496,7.5275978,64.6458160586,4.3460496,1.2675977999999999,4.527135,59.86,6.26,60.1864370103,138.23,68.2660496,4.2275978,68.3968282243,4.3460496,1.2675977999999999,4.527135,63.92,2.96,63.9884989666,137.78,4.3460496,1.2675977999999999,4.527135,4.3460496,1.2675977999999999,4.527135,0.0,0.0,0.0,137.78
2019-11-06 05:30:00,65.45312224,6.8413273199999995,65.8096875123,4.6331222400000005,1.35132732,4.826169,60.82,5.49,61.0672784722,137.83,68.71312224,3.97132732,68.8277895087,4.6331222400000005,1.35132732,4.826169,64.08,2.62,64.1335388077,137.45,4.6331222400000005,1.35132732,4.826169,4.6331222400000005,1.35132732,4.826169,0.0,0.0,0.0,137.45
2019-11-06 06:00:00,66.59593984,7.73964912,67.0441747781,4.21593984,1.22964912,4.391604,62.38,6.51,62.7187731066,137.93,67.27593984,7.25964912,67.6664953038,4.21593984,1.22964912,4.391604,63.06,6.03,63.3476479437,137.79,4.21593984,1.22964912,4.391604,4.21593984,1.22964912,4.391604,0.0,0.0,0.0,137.79
2019-11-06 06:30:00,71.92864672,7.03002196,72.2713735011,4.62864672,1.35002196,4.821507,67.3,5.68,67.5392656164,137.81,70.93864672,7.60002196,71.3445998815,4.62864672,1.35002196,4.821507,66.31,6.25,66.6038932796,137.82,4.62864672,1.35002196,4.821507,4.62864672,1.35002196,4.821507,0.0,0.0,0.0,137.82
2019-11-06 07:00:00,79.73648896,2.97605928,79.7920083749,4.54648896,1.32605928,4.735926,75.19,1.65,75.2081019572,137.21,78.62648896,5.17605928,78.7966773148,4.54648896,1.32605928,4.735926,74.08,3.85,74.1799764087,137.4,4.54648896,1.32605928,4.735926,4.54648896,1.32605928,4.735926,0.0,0.0,0.0,137.4
2019-11-06 07:30:00,85.12011552,2.14170036,85.147054832,4.36011552,1.27170036,4.541787,80.76,0.87,80.764685971,136.54,84.35011552,2.47170036,84.386321705,4.36011552,1.27170036,4.541787,79.99,1.2,79.9990006188,136.72,4.36011552,1.27170036,4.541787,4.36011552,1.27170036,4.541787,0.0,0.0,0.0,136.72
2019-11-06 08:00:00,82.56837568,2.17202624,82.596939171,5.93837568,1.7320262400000002,6.185808,76.63,0.44,76.6312632024,136.82,81.66837568,2.80202624,81.7164300325,5.93837568,1.7320262400000002,6.185808,75.73,1.07,75.7375587143,136.92,5.93837568,1.7320262400000002,6.185808,5.93837568,1.7320262400000002,6.185808,0.0,0.0,0.0,136.92
2019-11-06 08:30:00,82.49497792,4.08936856,82.5962730227,7.09497792,2.06936856,7.390602,75.4,2.02,75.427053502,136.22,81.84497792,3.61936856,81.9249671315,7.09497792,2.06936856,7.390602,74.75,1.55,74.766068507,136.21,7.09497792,2.06936856,7.390602,7.09497792,2.06936856,7.390602,0.0,0.0,0.0,136.21
2019-11-06 09:00:00,76.9665552,4.4623286,77.0958040096,8.2365552,2.4023286,8.579744999999999,68.73,2.06,68.7608645961,136.81,75.9165552,3.6523285999999997,76.0043607804,8.2365552,2.4023286,8.579744999999999,67.68,1.25,67.6915423077,136.9,8.2365552,2.4023286,8.579744999999999,8.2365552,2.4023286,8.579744999999999,0.0,0.0,0.0,136.9
2019-11-06 09:30:00,80.25027008,4.51174544,80.3769972992,9.64027008,2.81174544,10.041948,70.61,1.7000000000000002,70.6304615587,136.84,79.36027008,3.95174544,79.4585977676,9.64027008,2.81174544,10.041948,69.72,1.1400000000000001,69.7293195148,136.9,9.64027008,2.81174544,10.041948,9.64027008,2.81174544,10.041948,0.0,0.0,0.0,136.9
2019-11-06 10:00:00,83.47173792,5.6434235600000004,83.6622929453,10.33173792,3.01342356,10.762227,73.14,2.63,73.187270068,136.75,82.40173792,4.62342356,82.53134227460001,10.33173792,3.01342356,10.762227,72.07,1.6099999999999999,72.0879809677,136.8,10.33173792,3.01342356,10.762227,10.33173792,3.01342356,10.762227,0.0,0.0,0.0,136.8
2019-11-06 10:30:00,85.77089856,7.32151208,86.08281814,10.53089856,3.07151208,10.969686,75.24,4.25,75.3599369692,136.35,85.06089856,6.68151208,85.3229105663,10.53089856,3.07151208,10.969686,74.53,3.61,74.6173773326,136.26,10.53089856,3.07151208,10.969686,10.53089856,3.07151208,10.969686,0.0,0.0,0.0,136.26
2019-11-06 11:00:00,85.00581568,6.49794624,85.253809327,8.49581568,2.47794624,8.849808,76.51,4.02,76.6155369361,136.42,83.57581568,5.17794624,83.736062087,8.49581568,2.47794624,8.849808,75.08,2.7,75.1285325293,136.56,8.49581568,2.47794624,8.849808,8.49581568,2.47794624,8.849808,0.0,0.0,0.0,136.56
2019-11-06 11:30:00,85.17346048,6.84559264,85.4481158875,6.05346048,1.76559264,6.305688,79.12,5.08,79.2829161926,136.13,84.45346048,5.74559264,84.6486787955,6.05346048,1.76559264,6.305688,78.4,3.98,78.5009579559,136.17,6.05346048,1.76559264,6.305688,6.05346048,1.76559264,6.305688,0.0,0.0,0.0,136.17
2019-11-06 12:00:00,83.90235168,5.70901924,84.0963585307,5.96235168,1.73901924,6.210783,77.94,3.9699999999999998,78.0410436886,136.3,83.31235168,3.47901924,83.3849597789,5.96235168,1.73901924,6.210783,77.35,1.74,77.3695683069,136.57,5.96235168,1.73901924,6.210783,5.96235168,1.73901924,6.210783,0.0,0.0,0.0,136.57
2019-11-06 12:30:00,86.33308032,5.34298176,86.4982555409,6.59308032,1.9229817599999999,6.867792,79.74,3.42,79.8133071611,136.45,85.69308032,3.09298176,85.7488807559,6.59308032,1.9229817599999999,6.867792,79.1,1.17,79.1086524977,136.66,6.59308032,1.9229817599999999,6.867792,6.59308032,1.9229817599999999,6.867792,0.0,0.0,0.0,136.66
2019-11-06 13:00:00,85.34493824,5.46769032,85.5199048212,6.81493824,1.98769032,7.098894,78.53,3.48,78.6070690205,136.55,84.27493824,2.7476903200000002,84.3197190309,6.81493824,1.98769032,7.098894,77.46,0.76,77.4637282862,136.85,6.81493824,1.98769032,7.098894,6.81493824,1.98769032,7.098894,0.0,0.0,0.0,136.85
2019-11-06 13:30:00,85.65133184,4.80955512,85.7862603592,6.82133184,1.98955512,7.105554,78.83,2.8200000000000003,78.8804240607,136.52,84.72133184,2.35955512,84.7541831953,6.82133184,1.98955512,7.105554,77.9,0.37,77.9008786857,136.71,6.82133184,1.98955512,7.105554,6.82133184,1.98955512,7.105554,0.0,0.0,0.0,136.71
2019-11-06 14:00:00,87.78992384,5.20706112,87.9442108006,6.22992384,1.81706112,6.489504,81.56,3.39,81.6304214126,136.25,86.42992384,2.61706112,86.4695365079,6.22992384,1.81706112,6.489504,80.2,0.8,80.2039899257,136.55,6.22992384,1.81706112,6.489504,6.22992384,1.81706112,6.489504,0.0,0.0,0.0,136.55
2019-11-06 14:30:00,90.94498912,6.10645516,91.1497659934,5.88498912,1.71645516,6.130197,85.06,4.39,85.17320999,136.15,89.78498912,3.49645516,89.8530437435,5.88498912,1.71645516,6.130197,83.9,1.78,83.9188798781,136.41,5.88498912,1.71645516,6.130197,5.88498912,1.71645516,6.130197,0.0,0.0,0.0,136.41
2019-11-06 15:00:00,89.18307104,4.94589572,89.3201099675,5.88307104,1.71589572,6.128199,83.3,3.23,83.3625989278,136.17,88.35307104,2.56589572,88.3903217725,5.88307104,1.71589572,6.128199,82.47,0.85,82.4743802644,136.46,5.88307104,1.71589572,6.128199,5.88307104,1.71589572,6.128199,0.0,0.0,0.0,136.46
2019-11-06 15:30:00,90.78137248,5.23123364,90.9319712464,6.14137248,1.7912336400000002,6.397263,84.64,3.44,84.7098766379,136.22,89.34137248,2.74123364,89.383416798,6.14137248,1.7912336400000002,6.397263,83.2,0.9500000000000001,83.2054235011,136.46,6.14137248,1.7912336400000002,6.397263,6.14137248,1.7912336400000002,6.397263,0.0,0.0,0.0,136.46
2019-11-06 16:00:00,93.46658752,5.77692136,93.6449454217,5.88658752,1.7169213600000002,6.131862,87.58,4.06,87.6740554554,135.87,92.28658752,3.26692136,92.344393502,5.88658752,1.7169213600000002,6.131862,86.4,1.55,86.413902238,136.11,5.88658752,1.7169213600000002,6.131862,5.88658752,1.7169213600000002,6.131862,0.0,0.0,0.0,136.11
2019-11-06 16:30:00,102.51847616,8.70288888,102.8872112025,5.35847616,1.56288888,5.581746,97.16,7.14,97.421995463,135.68,102.07847616,6.51288888,102.2860352967,5.35847616,1.56288888,5.581746,96.72,4.95,96.8465843486,135.93,5.35847616,1.56288888,5.581746,5.35847616,1.56288888,5.581746,0.0,0.0,0.0,135.93
2019-11-06 17:00:00,107.1399152,9.3633086,107.5482820737,4.8799152,1.4233086,5.083245,102.26,7.94,102.5677883158,135.21,106.6099152,8.2533086,106.9289068578,4.8799152,1.4233086,5.083245,101.73,6.83,101.9590201993,135.24,4.8799152,1.4233086,5.083245,4.8799152,1.4233086,5.083245,0.0,0.0,0.0,135.24
2019-11-06 17:30:00,102.21421728,7.49748004,102.4888209568,8.49421728,2.47748004,8.848143,93.72,5.02,93.85434886030001,135.8,101.60421728,7.16748004,101.8567118024,8.49421728,2.47748004,8.848143,93.11,4.69,93.228044064,135.83,8.49421728,2.47748004,8.848143,8.49421728,2.47748004,8.848143,0.0,0.0,0.0,135.83
2019-11-06 18:00:00,102.45425696,7.84915828,102.7544843544,8.77425696,2.55915828,9.139851,93.68,5.29,93.8292411778,135.9,101.56425696,7.25915828,101.8233454114,8.77425696,2.55915828,9.139851,92.79,4.7,92.908955973,135.88,8.77425696,2.55915828,9.139851,8.77425696,2.55915828,9.139851,0.0,0.0,0.0,135.88
2019-11-06 18:30:00,101.2837504,5.4744272,101.4315899918,5.8437504,1.7044272,6.08724,95.44,3.77,95.5144308469,136.27,100.4537504,5.1444272,100.5853920837,5.8437504,1.7044272,6.08724,94.61,3.44,94.6725181877,136.21,5.8437504,1.7044272,6.08724,5.8437504,1.7044272,6.08724,0.0,0.0,0.0,136.21
2019-11-06 19:00:00,102.91826592,6.75407756,103.1396481653,5.80826592,1.69407756,6.050277,97.11,5.06,97.2417384666,136.09,102.03826592,5.80407756,102.2032045891,5.80826592,1.69407756,6.050277,96.23,4.11,96.3177294168,136.16,5.80826592,1.69407756,6.050277,5.80826592,1.69407756,6.050277,0.0,0.0,0.0,136.16
2019-11-06 19:30:00,97.8183856,5.3524458,97.9647142467,6.0083856,1.7524457999999998,6.258735,91.81,3.6,91.8805534376,136.17,97.1683856,3.3324458,97.2255128818,6.0083856,1.7524457999999998,6.258735,91.16,1.58,91.1736913808,136.32,6.0083856,1.7524457999999998,6.258735,6.0083856,1.7524457999999998,6.258735,0.0,0.0,0.0,136.32
2019-11-06 20:00:00,94.3980464,3.6181802,94.4673615176,5.5480464,1.6181801999999998,5.779215,88.85,2.0,88.8725069974,135.96,93.9280464,2.5181801999999998,93.9617961303,5.5480464,1.6181801999999998,5.779215,88.38,0.9,88.3845823659,136.17,5.5480464,1.6181801999999998,5.779215,5.5480464,1.6181801999999998,5.779215,0.0,0.0,0.0,136.17
2019-11-06 20:30:00,92.33447104,3.31797072,92.394066216,4.48447104,1.3079707200000001,4.671324,87.85,2.01,87.8729912999,135.93,91.79447104,2.21797072,91.8212628296,4.48447104,1.3079707200000001,4.671324,87.31,0.91,87.3147421688,136.06,4.48447104,1.3079707200000001,4.671324,4.48447104,1.3079707200000001,4.671324,0.0,0.0,0.0,136.06
2019-11-06 21:00:00,88.8211744,1.9395091999999998,88.8423475474,4.4211744,1.2895092,4.60539,84.4,0.65,84.402502925,136.33,88.0611744,3.5595092,88.1330842672,4.4211744,1.2895092,4.60539,83.64,2.27,83.6707983708,136.52,4.4211744,1.2895092,4.60539,4.4211744,1.2895092,4.60539,0.0,0.0,0.0,136.52
2019-11-06 21:30:00,84.3405952,2.7751736,84.3862405087,4.2005952,1.2251736,4.37562,80.14,1.55,80.154987992,136.47,83.9805952,4.8151736,84.1185251116,4.2005952,1.2251736,4.37562,79.78,3.59,79.8607319025,136.65,4.2005952,1.2251736,4.37562,4.2005952,1.2251736,4.37562,0.0,0.0,0.0,136.65
2019-11-06 22:00:00,83.2927328,3.4516304,83.3642194812,4.4627328,1.3016304,4.64868,78.83,2.15,78.8593139711,136.41,83.6927328,5.4916304,83.8727102697,4.4627328,1.3016304,4.64868,79.23,4.19,79.3407146426,136.42,4.4627328,1.3016304,4.64868,4.4627328,1.3016304,4.64868,0.0,0.0,0.0,136.42
2019-11-06 22:30:00,75.9666688,4.5702784,76.1040223196,4.5266687999999995,1.3202783999999999,4.71528,71.44,3.25,71.5138874625,136.84,77.2966688,4.5602784,77.4310735213,4.5266687999999995,1.3202783999999999,4.71528,72.77,3.24,72.8420929134,136.79,4.5266687999999995,1.3202783999999999,4.71528,4.5266687999999995,1.3202783999999999,4.71528,0.0,0.0,0.0,136.79
2019-11-06 23:00:00,67.96250272,8.07197996,68.4401829077,4.77250272,1.39197996,4.971357,63.19,6.68,63.5421002171,137.34,67.98250272,8.38197996,68.4972865457,4.77250272,1.39197996,4.971357,63.21,6.99,63.5953158652,137.31,4.77250272,1.39197996,4.971357,4.77250272,1.39197996,4.971357,0.0,0.0,0.0,137.31
2019-11-06 23:30:00,64.30526016,7.77445088,64.7735175109,4.57526016,1.33445088,4.765896,59.73,6.44,60.0761724813,138.05,63.52526016,9.93445088,64.2973715846,4.57526016,1.33445088,4.765896,58.95,8.6,59.5740085944,138.22,4.57526016,1.33445088,4.765896,4.57526016,1.33445088,4.765896,0.0,0.0,0.0,138.22
2019-11-07 00:00:00,60.89003552,10.41501036,61.7743382516,4.44003552,1.29501036,4.625037,56.45,9.12,57.1819630653,139.11,60.18003552,10.88501036,61.1565215306,4.44003552,1.29501036,4.625037,55.74,9.59,56.5589577344,139.13,4.44003552,1.29501036,4.625037,4.44003552,1.29501036,4.625037,0.0,0.0,0.0,139.13
2019-11-07 00:30:00,65.30749824,7.14177032,65.6968356138,4.25749824,1.24177032,4.434894,61.05,5.9,61.3344316025,137.86,63.77749824,8.23177032,64.3065418473,4.25749824,1.24177032,4.434894,59.52,6.99,59.9290455455,137.99,4.25749824,1.24177032,4.434894,4.25749824,1.24177032,4.434894,0.0,0.0,0.0,137.99
2019-11-07 01:00:00,66.75225312,7.12815716,67.1317653655,4.62225312,1.34815716,4.814847,62.13,5.78,62.3982796237,137.52,64.20225312,8.948157160000001,64.8228263981,4.62225312,1.34815716,4.814847,59.58,7.6,60.0627704989,137.7,4.62225312,1.34815716,4.814847,4.62225312,1.34815716,4.814847,0.0,0.0,0.0,137.7
2019-11-07 01:30:00,65.02334208,9.36389144,65.6941205752,4.57334208,1.33389144,4.763898,60.45,8.03,60.981008519,138.06,63.97334208,10.03389144,64.7554435883,4.57334208,1.33389144,4.763898,59.4,8.7,60.0337405131,138.09,4.57334208,1.33389144,4.763898,4.57334208,1.33389144,4.763898,0.0,0.0,0.0,138.09
2019-11-07 02:00:00,60.73234208,10.58526644,61.6479135099,5.57234208,1.6252664399999999,5.804523,55.16,8.96,55.8829777303,138.47,60.10234208,11.02526644,61.1052209191,5.57234208,1.6252664399999999,5.804523,54.53,9.4,55.3342651528,138.48,5.57234208,1.6252664399999999,5.804523,5.57234208,1.6252664399999999,5.804523,0.0,0.0,0.0,138.48
2019-11-07 02:30:00,60.3608144,10.5944042,61.2835158536,4.7808144,1.3944041999999999,4.980015,55.58,9.2,56.3362796074,138.63,59.4208144,11.2444042,60.4753653133,4.7808144,1.3944041999999999,4.980015,54.64,9.85,55.520735766,138.66,4.7808144,1.3944041999999999,4.980015,4.7808144,1.3944041999999999,4.980015,0.0,0.0,0.0,138.66
2019-11-07 03:00:00,59.7545008,10.7792294,60.7189604021,4.6945008,1.3692294,4.890105,55.06,9.41,55.8583180914,138.68,58.7145008,11.4792294,59.8261256627,4.6945008,1.3692294,4.890105,54.02,10.11,54.9579157174,138.72,4.6945008,1.3692294,4.890105,4.6945008,1.3692294,4.890105,0.0,0.0,0.0,138.72
2019-11-07 03:30:00,57.95193344,11.09806392,59.0050303975,4.62193344,1.34806392,4.814514,53.33,9.75,54.2139410115,138.72,57.08193344,11.68806392,58.2662678009,4.62193344,1.34806392,4.814514,52.46,10.34,53.4693108241,138.74,4.62193344,1.34806392,4.814514,4.62193344,1.34806392,4.814514,0.0,0.0,0.0,138.74
2019-11-07 04:00:00,57.3963888,11.2018634,58.4792885637,4.8063888,1.4018633999999999,5.006655,52.59,9.8,53.4953091401,138.84,56.6963888,11.6418634,57.8793010185,4.8063888,1.4018633999999999,5.006655,51.89,10.24,52.8907335929,138.85,4.8063888,1.4018633999999999,5.006655,4.8063888,1.4018633999999999,5.006655,0.0,0.0,0.0,138.85
2019-11-07 04:30:00,59.14654848,8.78857664,59.7959302667,4.96654848,1.44857664,5.173488,54.18,7.34,54.6749302697,138.22,57.23654848,10.50857664,58.1932355597,4.96654848,1.44857664,5.173488,52.27,9.06,53.0493779417,138.41,4.96654848,1.44857664,5.173488,4.96654848,1.44857664,5.173488,0.0,0.0,0.0,138.41
2019-11-07 05:00:00,63.79606816,5.18176988,64.0061641701,5.76606816,1.68176988,6.006321,58.03,3.5,58.1354530386,137.38,61.26606816,7.14176988,61.6809207519,5.76606816,1.68176988,6.006321,55.5,5.46,55.7679262659,137.56,5.76606816,1.68176988,6.006321,5.76606816,1.68176988,6.006321,0.0,0.0,0.0,137.56
2019-11-07 05:30:00,70.71055456,2.88349508,70.7693229448,4.88055456,1.42349508,5.083911,65.83,1.46,65.84618819639999,136.15,70.34055456,2.65349508,70.3905863873,4.88055456,1.42349508,5.083911,65.46,1.23,65.4715548922,136.31,4.88055456,1.42349508,5.083911,4.88055456,1.42349508,5.083911,0.0,0.0,0.0,136.31
2019-11-07 06:00:00,71.72623872,4.99890296,71.9002249769,5.03623872,1.46890296,5.246082,66.69,3.5300000000000002,66.7833587056,136.42,74.33623872,3.19890296,74.4050358994,5.03623872,1.46890296,5.246082,69.3,1.73,69.3215904318,136.22,5.03623872,1.46890296,5.246082,5.03623872,1.46890296,5.246082,0.0,0.0,0.0,136.22
2019-11-07 06:30:00,72.36594912,4.23673516,72.4898649251,4.92594912,1.43673516,5.131197,67.44,2.8,67.498100714,136.42,74.39594912,5.85673516,74.6261253999,4.92594912,1.43673516,5.131197,69.47,4.42,69.6104683219,136.3,4.92594912,1.43673516,5.131197,4.92594912,1.43673516,5.131197,0.0,0.0,0.0,136.3
2019-11-07 07:00:00,76.94335168,3.08764424,77.005278486,4.96335168,1.44764424,5.170158,71.98,1.6400000000000001,71.9986805435,136.92,76.29335168,4.87764424,76.449113297,4.96335168,1.44764424,5.170158,71.33,3.43,71.4124204883,137.09,4.96335168,1.44764424,5.170158,4.96335168,1.44764424,5.170158,0.0,0.0,0.0,137.09
2019-11-07 07:30:00,85.31698784,2.53703812,85.3547009632,5.16698784,1.50703812,5.382279,80.15,1.03,80.1566179426,136.53,84.28698784,2.54703812,84.3254630721,5.16698784,1.50703812,5.382279,79.12,1.04,79.1268348918,136.59,5.16698784,1.50703812,5.382279,5.16698784,1.50703812,5.382279,0.0,0.0,0.0,136.59
2019-11-07 08:00:00,89.8815536,3.1421198,89.9364586494,4.8415536,1.4121198,5.043285,85.04,1.73,85.0575951929,136.4,89.1715536,4.5221198000000005,89.2861441598,4.8415536,1.4121198,5.043285,84.33,3.11,84.3873272476,136.16,4.8415536,1.4121198,5.043285,4.8415536,1.4121198,5.043285,0.0,0.0,0.0,136.16
2019-11-07 08:30:00,95.14401152,7.44200336,95.4346181536,4.46401152,1.30200336,4.650012,90.68,6.14,90.8876339223,135.82,93.94401152,6.64200336,94.1785193614,4.46401152,1.30200336,4.650012,89.48,5.34,89.6391990147,135.79,4.46401152,1.30200336,4.650012,4.46401152,1.30200336,4.650012,0.0,0.0,0.0,135.79
2019-11-07 09:00:00,95.7150304,9.0514672,96.1420620901,4.5650303999999995,1.3314672,4.75524,91.15,7.72,91.476340657,135.82,94.5250304,6.4614671999999995,94.7456169461,4.5650303999999995,1.3314672,4.75524,89.96,5.13,90.1061512884,136.08,4.5650303999999995,1.3314672,4.75524,4.5650303999999995,1.3314672,4.75524,0.0,0.0,0.0,136.08
2019-11-07 09:30:00,97.87244288,9.51279584,98.3336583271,4.67244288,1.36279584,4.867128,93.2,8.15,93.555665248,136.05,96.83244288,7.14279584,97.09552784,4.67244288,1.36279584,4.867128,92.16,5.78,92.3410742844,136.24,4.67244288,1.36279584,4.867128,4.67244288,1.36279584,4.867128,0.0,0.0,0.0,136.24
2019-11-07 10:00:00,99.52037504,9.69594272,99.9915814123,4.58037504,1.33594272,4.771224,94.94,8.36,95.3073617304,136.33,98.42037504,7.26594272,98.6882168581,4.58037504,1.33594272,4.771224,93.84,5.93,94.0271795812,136.59,4.58037504,1.33594272,4.771224,4.58037504,1.33594272,4.771224,0.0,0.0,0.0,136.59
2019-11-07 10:30:00,100.23334208,10.69389144,100.8021933226,4.57334208,1.33389144,4.763898,95.66,9.36,96.1168309923,136.16,99.47334208,8.31389144,99.8201711852,4.57334208,1.33389144,4.763898,94.9,6.98,95.1563471346,136.39,4.57334208,1.33389144,4.763898,4.57334208,1.33389144,4.763898,0.0,0.0,0.0,136.39
2019-11-07 11:00:00,101.29903648,11.41638564,101.9403190737,4.4790364799999995,1.30638564,4.665663,96.82,10.11,97.3464149314,136.21,99.99903648,8.80638564,100.3860534386,4.4790364799999995,1.30638564,4.665663,95.52,7.5,95.8139885403,136.43,4.4790364799999995,1.30638564,4.665663,4.4790364799999995,1.30638564,4.665663,0.0,0.0,0.0,136.43
2019-11-07 11:30:00,100.48803712,11.08109416,101.097162433,4.83803712,1.41109416,5.039622,95.65,9.67,96.1375649785,135.97,99.87803712,8.91109416,100.2747719921,4.83803712,1.41109416,5.039622,95.04,7.5,95.3354687407,136.14,4.83803712,1.41109416,5.039622,4.83803712,1.41109416,5.039622,0.0,0.0,0.0,136.14
2019-11-07 12:00:00,100.3694656,10.7677608,100.9454025574,4.9294656,1.4377608,5.13486,95.44,9.33,95.8949555503,135.91,99.2394656,8.3677608,99.5916208994,4.9294656,1.4377608,5.13486,94.31,6.93,94.5642691507,136.18,4.9294656,1.4377608,5.13486,4.9294656,1.4377608,5.13486,0.0,0.0,0.0,136.18
2019-11-07 12:30:00,102.4598752,10.9349636,103.0417364709,4.9198752,1.4349636000000001,5.12487,97.54,9.5,98.0015387634,135.61,101.0698752,10.0949636,101.5727717601,4.9198752,1.4349636000000001,5.12487,96.15,8.66,96.5392049895,135.64,4.9198752,1.4349636000000001,5.12487,4.9198752,1.4349636000000001,5.12487,0.0,0.0,0.0,135.64
2019-11-07 13:00:00,101.98870624,9.84253932,102.4625384264,5.04870624,1.47253932,5.259069,96.94,8.37,97.3006706041,135.74,101.07870624,9.17253932,101.494040873,5.04870624,1.47253932,5.259069,96.03,7.7,96.3382110068,135.75,5.04870624,1.47253932,5.259069,5.04870624,1.47253932,5.259069,0.0,0.0,0.0,135.75
2019-11-07 13:30:00,100.672992,9.219206,101.094238597,5.002992,1.459206,5.21145,95.67,7.76,95.9841992205,135.7,99.812992,8.609206,100.1835904724,5.002992,1.459206,5.21145,94.81,7.15,95.0792227566,135.75,5.002992,1.459206,5.21145,5.002992,1.459206,5.21145,0.0,0.0,0.0,135.75
2019-11-07 14:00:00,100.96164448,9.23922964,101.3835145398,3.87164448,1.12922964,4.032963,97.09,8.11,97.4281283819,135.67,99.69164448,8.47922964,100.0515932627,3.87164448,1.12922964,4.032963,95.82,7.35,96.1014822987,135.72,3.87164448,1.12922964,4.032963,3.87164448,1.12922964,4.032963,0.0,0.0,0.0,135.72
2019-11-07 14:30:00,100.10456096,9.16508028,100.5232402061,4.47456096,1.3050802799999999,4.661001,95.63,7.86,95.9524700047,135.72,98.99456096,8.37508028,99.348201138,4.47456096,1.3050802799999999,4.661001,94.52,7.07,94.7840455984,135.8,4.47456096,1.3050802799999999,4.661001,4.47456096,1.3050802799999999,4.661001,0.0,0.0,0.0,135.8
2019-11-07 15:00:00,101.16246336,10.07696848,101.6631166491,4.17246336,1.21696848,4.346316,96.99,8.86,97.3938381008,135.72,99.37246336,8.65696848,99.7488324618,4.17246336,1.21696848,4.346316,95.2,7.44,95.4902801336,135.89,4.17246336,1.21696848,4.346316,4.17246336,1.21696848,4.346316,0.0,0.0,0.0,135.89
2019-11-07 15:30:00,101.5909344,9.2994392,102.0156729219,4.6609344,1.3594392,4.8551400000000005,96.93,7.94,97.2546579861,135.85,100.2609344,8.5194392,100.6222431227,4.6609344,1.3594392,4.8551400000000005,95.6,7.16,95.8677505734,135.89,4.6609344,1.3594392,4.8551400000000005,4.6609344,1.3594392,4.8551400000000005,0.0,0.0,0.0,135.89
2019-11-07 16:00:00,102.1659984,8.0821662,102.4851825366,5.5959984,1.6321662,5.829165,96.57,6.45,96.7851610527,136.11,100.7659984,7.0821662,101.0145707887,5.5959984,1.6321662,5.829165,95.17,5.45,95.325921973,136.21,5.5959984,1.6321662,5.829165,5.5959984,1.6321662,5.829165,0.0,0.0,0.0,136.21
2019-11-07 16:30:00,103.28076352,8.65563936,103.6428299788,5.71076352,1.6656393600000001,5.948712,97.57,6.99,97.820064404,136.36,101.89076352,7.55563936,102.1705210754,5.71076352,1.6656393600000001,5.948712,96.18,5.89,96.3601810916,136.47,5.71076352,1.6656393600000001,5.948712,5.71076352,1.6656393600000001,5.948712,0.0,0.0,0.0,136.47
2019-11-07 17:00:00,103.55483936,8.00016148,103.86340712,5.79483936,1.69016148,6.036291,97.76,6.31,97.9634304218,135.79,102.32483936,7.08016148,102.5694956438,5.79483936,1.69016148,6.036291,96.53,5.39,96.6803651214,135.92,5.79483936,1.69016148,6.036291,5.79483936,1.69016148,6.036291,0.0,0.0,0.0,135.92
2019-11-07 17:30:00,106.57816608,9.12654844,106.9682166412,5.74816608,1.67654844,5.987673,100.83,7.45,101.1048534938,135.32,105.04816608,7.93654844,105.3475486089,5.74816608,1.67654844,5.987673,99.3,6.26,99.4971235765,135.36,5.74816608,1.67654844,5.987673,5.74816608,1.67654844,5.987673,0.0,0.0,0.0,135.36
2019-11-07 18:00:00,104.25748704,7.51468372,104.5279583428,5.46748704,1.59468372,5.695299,98.79,5.92,98.9672193203,136.03,102.63748704,6.17468372,102.8230541509,5.46748704,1.59468372,5.695299,97.17,4.58,97.2778767244,136.18,5.46748704,1.59468372,5.695299,5.46748704,1.59468372,5.695299,0.0,0.0,0.0,136.18
2019-11-07 18:30:00,102.48117312,5.96284216,102.6544998072,5.70117312,1.66284216,5.938722,96.78,4.3,96.8754788375,136.71,100.83117312,4.14284216,100.9162455401,5.70117312,1.66284216,5.938722,95.13,2.48,95.1623207998,136.84,5.70117312,1.66284216,5.938722,5.70117312,1.66284216,5.938722,0.0,0.0,0.0,136.84
2019-11-07 19:00:00,100.07313152,5.54841336,100.2268254662,5.34313152,1.5584133599999999,5.565762,94.73,3.99,94.8139915835,136.23,98.68313152,2.85841336,98.7245206295,5.34313152,1.5584133599999999,5.565762,93.34,1.3,93.3490524858,136.44,5.34313152,1.5584133599999999,5.565762,5.34313152,1.5584133599999999,5.565762,0.0,0.0,0.0,136.44
2019-11-07 19:30:00,100.08136416,6.88414788,100.317849579,4.47136416,1.30414788,4.657671,95.61,5.58,95.7726918281,135.89,98.13136416,3.75414788,98.2031479038,4.47136416,1.30414788,4.657671,93.66,2.45,93.6920386159,136.23,4.47136416,1.30414788,4.657671,4.47136416,1.30414788,4.657671,0.0,0.0,0.0,136.23
2019-11-07 20:00:00,93.21620928,4.20431104,93.3109741877,4.50620928,1.31431104,4.693968,88.71,2.89,88.7570628176,136.32,92.08620928,2.94431104,92.1332671029,4.50620928,1.31431104,4.693968,87.58,1.63,87.5951671041,136.63,4.50620928,1.31431104,4.693968,4.50620928,1.31431104,4.693968,0.0,0.0,0.0,136.63
2019-11-07 20:30:00,92.5973184,2.9075512,92.6429556353,4.2773184,1.2475512,4.45554,88.32,1.6600000000000001,88.3355987131,136.08,91.0973184,2.4775511999999997,91.1310028455,4.2773184,1.2475512,4.45554,86.82,1.23,86.828712417,136.34,4.2773184,1.2475512,4.45554,4.2773184,1.2475512,4.45554,0.0,0.0,0.0,136.34
2019-11-07 21:00:00,88.60438112,2.04086116,88.6278820007,4.49438112,1.31086116,4.681647,84.11,0.73,84.1131678157,136.39,88.03438112,2.93086116,88.0831550657,4.49438112,1.31086116,4.681647,83.54,1.62,83.5557059691,136.58,4.49438112,1.31086116,4.681647,4.49438112,1.31086116,4.681647,0.0,0.0,0.0,136.58
2019-11-07 21:30:00,88.40555968,3.90703824,88.4918523376,4.75555968,1.38703824,4.953708,83.65,2.52,83.6879495507,136.21,87.82555968,4.06703824,87.9196777357,4.75555968,1.38703824,4.953708,83.07,2.68,83.1132197668,136.33,4.75555968,1.38703824,4.953708,4.75555968,1.38703824,4.953708,0.0,0.0,0.0,136.33
2019-11-07 22:00:00,84.03469056,3.29386808,84.0992198801,4.7446905600000004,1.38386808,4.942386,79.29,1.9100000000000001,79.3130014563,136.5,85.37469056,3.15386808,85.4329249884,4.7446905600000004,1.38386808,4.942386,80.63,1.77,80.6494252924,136.49,4.7446905600000004,1.38386808,4.942386,4.7446905600000004,1.38386808,4.942386,0.0,0.0,0.0,136.49
2019-11-07 22:30:00,81.36582976,2.44503368,81.4025579588,4.40582976,1.28503368,4.589406,76.96,1.16,76.9687417073,135.99,79.90582976,4.27503368,80.0201071144,4.40582976,1.28503368,4.589406,75.5,2.99,75.5591827642,136.26,4.40582976,1.28503368,4.589406,4.40582976,1.28503368,4.589406,0.0,0.0,0.0,136.26
2019-11-07 23:00:00,71.09194304,6.43181672,71.3822991471,5.01194304,1.46181672,5.220774,66.08,4.97,66.2666379108,136.8,69.97194304,6.90181672,70.3115060771,5.01194304,1.46181672,5.220774,64.96,5.44,65.1873852827,136.8,5.01194304,1.46181672,5.220774,5.01194304,1.46181672,5.220774,0.0,0.0,0.0,136.8
2019-11-07 23:30:00,67.19011488,7.28836684,67.5842572555,5.00011488,1.45836684,5.208453,62.19,5.83,62.4626688511,137.27,66.28011488,7.81836684,66.7396470514,5.00011488,1.45836684,5.208453,61.28,6.36,61.6091551638,137.26,5.00011488,1.45836684,5.208453,5.00011488,1.45836684,5.208453,0.0,0.0,0.0,137.26
2019-11-08 00:00:00,65.24644896,6.67771428,65.5872775003,4.58644896,1.3377142800000001,4.777551,60.66,5.34,60.8945908928,136.35,63.50644896,7.94771428,64.0018376438,4.58644896,1.3377142800000001,4.777551,58.92,6.61,59.2896154482,136.44,4.58644896,1.3377142800000001,4.777551,4.58644896,1.3377142800000001,4.777551,0.0,0.0,0.0,136.44
2019-11-08 00:30:00,63.72803744,8.20776092,64.254416932,4.51803744,1.31776092,4.706289,59.21,6.89,59.6095311171,135.99,63.14803744,8.54776092,63.7239268193,4.51803744,1.31776092,4.706289,58.63,7.23,59.0741043098,135.94,4.51803744,1.31776092,4.706289,4.51803744,1.31776092,4.706289,0.0,0.0,0.0,135.94
2019-11-08 01:00:00,69.27208288,13.71769084,70.6172536178,5.03208288,1.46769084,5.241753,64.24,12.25,65.3975542356,138.75,64.83208288,21.43769084,68.2845045315,5.03208288,1.46769084,5.241753,59.8,19.97,63.0463393069,137.18,5.03208288,1.46769084,5.241753,5.03208288,1.46769084,5.241753,0.0,0.0,0.0,137.18
2019-11-08 01:30:00,67.64105408,10.66780744,68.4771079459,4.86105408,1.41780744,5.063598,62.78,9.25,63.4577883321,136.62,66.34105408,7.46780744,66.7600449701,4.86105408,1.41780744,5.063598,61.48,6.05,61.7769609159,136.85,4.86105408,1.41780744,5.063598,4.86105408,1.41780744,5.063598,0.0,0.0,0.0,136.85
2019-11-08 02:00:00,65.37425056,10.11207308,66.1516942962,5.18425056,1.51207308,5.400261,60.19,8.6,60.8012837036,136.03,64.83425056,2.68207308,64.8897030482,5.18425056,1.51207308,5.400261,59.65,1.17,59.6614733308,136.98,5.18425056,1.51207308,5.400261,5.18425056,1.51207308,5.400261,0.0,0.0,0.0,136.98
2019-11-08 02:30:00,64.27731712,10.02088416,65.0537594263,5.55731712,1.6208841600000001,5.788872,58.72,8.4,59.3177747391,135.91,62.81731712,3.23088416,62.9003493044,5.55731712,1.6208841600000001,5.788872,57.26,1.6099999999999999,57.2826300025,136.96,5.55731712,1.6208841600000001,5.788872,5.55731712,1.6208841600000001,5.788872,0.0,0.0,0.0,136.96
2019-11-08 03:00:00,64.12889568,9.85051124,64.8810282966,5.41889568,1.5805112399999999,5.644683,58.71,8.27,59.2896027985,136.09,62.38889568,3.27051124,62.4745592057,5.41889568,1.5805112399999999,5.644683,56.97,1.69,56.9950611895,137.17,5.41889568,1.5805112399999999,5.644683,5.41889568,1.5805112399999999,5.644683,0.0,0.0,0.0,137.17
2019-11-08 03:30:00,62.8335712,10.2435416,63.6630804647,5.2235712,1.5235416,5.44122,57.61,8.72,58.2662037548,136.21,60.8435712,3.8835416,60.9673851475,5.2235712,1.5235416,5.44122,55.62,2.36,55.6700458056,137.31,5.2235712,1.5235416,5.44122,5.2235712,1.5235416,5.44122,0.0,0.0,0.0,137.31
2019-11-08 04:00:00,63.44962528,9.20447404,64.1137839355,5.08962528,1.48447404,5.301693,58.36,7.72,58.8683955956,136.5,61.02962528,3.64447404,61.1383460101,5.08962528,1.48447404,5.301693,55.94,2.16,55.9816862911,137.64,5.08962528,1.48447404,5.301693,5.08962528,1.48447404,5.301693,0.0,0.0,0.0,137.64
2019-11-08 04:30:00,66.34360128,6.45146704,66.6565439981,5.11360128,1.49146704,5.326668,61.23,4.96,61.4305664958,135.93,64.97360128,3.53146704,65.0695022476,5.11360128,1.49146704,5.326668,59.86,2.04,59.8947510221,136.98,5.11360128,1.49146704,5.326668,5.11360128,1.49146704,5.326668,0.0,0.0,0.0,136.98
2019-11-08 05:00:00,69.19203328,4.53559304,69.3405298051,4.68203328,1.36559304,4.877118,64.51,3.17,64.5878394127,135.43,69.28203328,6.26559304,69.564774071,4.68203328,1.36559304,4.877118,64.6,4.9,64.7855693808,136.36,4.68203328,1.36559304,4.877118,4.68203328,1.36559304,4.877118,0.0,0.0,0.0,136.36
2019-11-08 05:30:00,75.67315168,15.93591924,77.3329128328,5.16315168,1.5059192399999999,5.378283,70.51,14.43,71.971417938,137.05,72.08315168,9.00591924,72.6435636342,5.16315168,1.5059192399999999,5.378283,66.92,7.5,67.338966431,136.53,5.16315168,1.5059192399999999,5.378283,5.16315168,1.5059192399999999,5.378283,0.0,0.0,0.0,136.53
2019-11-08 06:00:00,76.82071456,14.47687508,78.1728987411,4.72071456,1.37687508,4.9174109999999995,72.1,13.1,73.2804203045,138.68,68.79071456,15.22687508,70.455802702,4.72071456,1.37687508,4.9174109999999995,64.07,13.85,65.5498848206,138.11,4.72071456,1.37687508,4.9174109999999995,4.72071456,1.37687508,4.9174109999999995,0.0,0.0,0.0,138.11
2019-11-08 06:30:00,73.04484,7.943495,73.475490903,5.15484,1.503495,5.369625,67.89,6.44,68.1947629954,138.95,68.66484,18.133495,71.0188981409,5.15484,1.503495,5.369625,63.51,16.63,65.651176684,137.88,5.15484,1.503495,5.369625,5.15484,1.503495,5.369625,0.0,0.0,0.0,137.88
2019-11-08 07:00:00,79.41178304,10.40843672,80.0909910074,5.17178304,1.5084367200000002,5.387274,74.24,8.9,74.7715694633,139.19,75.15178304,15.58843672,76.7514811158,5.17178304,1.5084367200000002,5.387274,69.98,14.08,71.3823983906,138.12,5.17178304,1.5084367200000002,5.387274,5.17178304,1.5084367200000002,5.387274,0.0,0.0,0.0,138.12
2019-11-08 07:30:00,84.22109376,11.72948568,85.0339547972,5.14109376,1.49948568,5.355306,79.08,10.23,79.7389446883,139.35,80.59109376,13.81948568,81.7673686619,5.14109376,1.49948568,5.355306,75.45,12.32,76.449230866,138.17,5.14109376,1.49948568,5.355306,5.14109376,1.49948568,5.355306,0.0,0.0,0.0,138.17
2019-11-08 08:00:00,83.98795552,11.82107036,84.8157672658,6.51795552,1.90107036,6.789537,77.47,9.92,78.1025434925,139.63,80.87795552,14.39107036,82.1483207083,6.51795552,1.90107036,6.789537,74.36,12.49,75.4016558174,138.42,6.51795552,1.90107036,6.789537,6.51795552,1.90107036,6.789537,0.0,0.0,0.0,138.42
2019-11-08 08:30:00,85.5926608,4.8553594,85.7302636047,6.5326608,1.9053594,6.804855,79.06,2.95,79.1150181698,137.82,84.2726608,3.9853594,84.3668444821,6.5326608,1.9053594,6.804855,77.74,2.08,77.7678211087,137.68,6.5326608,1.9053594,6.804855,6.5326608,1.9053594,6.804855,0.0,0.0,0.0,137.68
2019-11-08 09:00:00,84.53778528,4.43060404,84.6538090827,6.92778528,2.02060404,7.216443,77.61,2.41,77.6474094867,137.58,83.49778528,3.50060404,83.5711336247,6.92778528,2.02060404,7.216443,76.57,1.48,76.5843019163,137.61,6.92778528,2.02060404,7.216443,6.92778528,2.02060404,7.216443,0.0,0.0,0.0,137.61
2019-11-08 09:30:00,84.1078656,7.0139608,84.3998145845,6.5278656,1.9039608000000001,6.79986,77.58,5.11,77.7481093018,137.46,83.0378656,6.1139608,83.2626425239,6.5278656,1.9039608000000001,6.79986,76.51,4.21,76.6257411057,137.46,6.5278656,1.9039608000000001,6.79986,6.5278656,1.9039608000000001,6.79986,0.0,0.0,0.0,137.46
2019-11-08 10:00:00,78.24271008,6.35079044,78.5000268782,7.20271008,2.10079044,7.502823,71.04,4.25,71.1670155339,137.77,76.95271008,5.75079044,77.1672934561,7.20271008,2.10079044,7.502823,69.75,3.65,69.8454365009,137.77,7.20271008,2.10079044,7.502823,7.20271008,2.10079044,7.502823,0.0,0.0,0.0,137.77
2019-11-08 10:30:00,70.89506496,7.16647728,71.2563585393,9.96506496,2.90647728,10.380276,60.93,4.26,61.0787401638,138.02,69.76506496,6.04647728,70.0265962072,9.96506496,2.90647728,10.380276,59.8,3.14,59.8823813822,138.01,9.96506496,2.90647728,10.380276,9.96506496,2.90647728,10.380276,0.0,0.0,0.0,138.01
2019-11-08 11:00:00,68.4844752,6.9383886,68.8350534233,10.3144752,3.0083886,10.744245,58.17,3.93,58.3026054306,138.33,67.1444752,4.4883886,67.2943250364,10.3144752,3.0083886,10.744245,56.83,1.48,56.8492682451,138.53,10.3144752,3.0083886,10.744245,10.3144752,3.0083886,10.744245,0.0,0.0,0.0,138.53
2019-11-08 11:30:00,72.80222848,6.56731664,73.0978393628,9.28222848,2.70731664,9.668988,63.52,3.86,63.6371746702,138.04,71.82222848,4.28731664,71.9500770521,9.28222848,2.70731664,9.668988,62.54,1.58,62.559955243,138.2,9.28222848,2.70731664,9.668988,9.28222848,2.70731664,9.668988,0.0,0.0,0.0,138.2
2019-11-08 12:00:00,78.93652512,5.8944031599999995,79.1562946747,8.34652512,2.43440316,8.694297,70.59,3.46,70.6747458432,137.9,78.14652512,3.45440316,78.2228373912,8.34652512,2.43440316,8.694297,69.8,1.02,69.8074523242,138.16,8.34652512,2.43440316,8.694297,8.34652512,2.43440316,8.694297,0.0,0.0,0.0,138.16
2019-11-08 12:30:00,80.19015168,5.96004424,80.411333491,8.16015168,2.38004424,8.500158,72.03,3.58,72.1189108348,137.69,79.12015168,3.34004424,79.1906200089,8.16015168,2.38004424,8.500158,70.96,0.96,70.9664935022,137.9,8.16015168,2.38004424,8.500158,8.16015168,2.38004424,8.500158,0.0,0.0,0.0,137.9
2019-11-08 13:00:00,82.11628672,6.50766696,82.3737474803,6.98628672,2.03766696,7.277382,75.13,4.47,75.2628580377,137.53,81.03628672,4.01766696,81.1358207771,6.98628672,2.03766696,7.277382,74.05,1.98,74.0764665734,137.74,6.98628672,2.03766696,7.277382,6.98628672,2.03766696,7.277382,0.0,0.0,0.0,137.74
2019-11-08 13:30:00,87.89749632,6.16176976,88.1132071026,6.17749632,1.80176976,6.434892,81.72,4.36,81.836226697,137.45,86.96749632,4.36176976,87.0768077711,6.17749632,1.80176976,6.434892,80.79,2.56,80.8305492991,137.53,6.17749632,1.80176976,6.434892,6.17749632,1.80176976,6.434892,0.0,0.0,0.0,137.53
2019-11-08 14:00:00,89.29965408,6.11573244,89.5088286265,6.25965408,1.82573244,6.520473,83.04,4.29,83.1507408265,137.45,88.47965408,5.49573244,88.6501678575,6.25965408,1.82573244,6.520473,82.22,3.67,82.301866929,137.48,6.25965408,1.82573244,6.520473,6.25965408,1.82573244,6.520473,0.0,0.0,0.0,137.48
2019-11-08 14:30:00,92.93724736,7.01128048,93.2013411965,5.38724736,1.57128048,5.6117159999999995,87.55,5.44,87.7188468916,137.14,92.16724736,6.28128048,92.3810368549,5.38724736,1.57128048,5.6117159999999995,86.78,4.71,86.9077240526,137.15,5.38724736,1.57128048,5.6117159999999995,5.38724736,1.57128048,5.6117159999999995,0.0,0.0,0.0,137.15
2019-11-08 15:00:00,93.91681824,6.24990532,94.124545496,4.93681824,1.43990532,5.142519,88.98,4.8100000000000005,89.1099124677,137.23,92.74681824,5.47990532,92.9085661065,4.93681824,1.43990532,5.142519,87.81,4.04,87.9028878934,137.22,4.93681824,1.43990532,5.142519,4.93681824,1.43990532,5.142519,0.0,0.0,0.0,137.22
2019-11-08 15:30:00,92.10272224,4.95787732,92.2360666526,5.03272224,1.46787732,5.242419,87.07,3.49,87.1399162267,137.54,91.23272224,4.29787732,91.3339003699,5.03272224,1.46787732,5.242419,86.2,2.83,86.2464428252,137.51,5.03272224,1.46787732,5.242419,5.03272224,1.46787732,5.242419,0.0,0.0,0.0,137.51
2019-11-08 16:00:00,89.27060352,3.42225936,89.3361769495,5.8706035199999995,1.71225936,6.115212,83.4,1.71,83.4175287335,137.62,88.46060352,2.7422593600000003,88.5030980335,5.8706035199999995,1.71225936,6.115212,82.59,1.03,82.5964224407,137.67,5.8706035199999995,1.71225936,6.115212,5.8706035199999995,1.71225936,6.115212,0.0,0.0,0.0,137.67
2019-11-08 16:30:00,93.61197248,4.36640864,93.713749877,5.54197248,1.61640864,5.772888,88.07,2.75,88.1129241372,137.45,92.79197248,3.72640864,92.8667662734,5.54197248,1.61640864,5.772888,87.25,2.11,87.2755097378,137.45,5.54197248,1.61640864,5.772888,5.54197248,1.61640864,5.772888,0.0,0.0,0.0,137.45
2019-11-08 17:00:00,99.37131296,6.30871628,99.5713700845,5.72131296,1.66871628,5.959701,93.65,4.64,93.7648766863,136.93,98.47131296,4.89871628,98.593087472,5.72131296,1.66871628,5.959701,92.75,3.23,92.8062250067,137.02,5.72131296,1.66871628,5.959701,5.72131296,1.66871628,5.959701,0.0,0.0,0.0,137.02
2019-11-08 17:30:00,99.52952448,6.22694464,99.7241248784,5.98952448,1.7469446400000002,6.239088,93.54,4.48,93.6472209945,136.97,98.75952448,3.8869446400000003,98.8359854211,5.98952448,1.7469446400000002,6.239088,92.77,2.14,92.7946792656,137.17,5.98952448,1.7469446400000002,6.239088,5.98952448,1.7469446400000002,6.239088,0.0,0.0,0.0,137.17
2019-11-08 18:00:00,99.94787616,6.42771388,100.1543481563,5.95787616,1.73771388,6.2061209999999996,93.99,4.69,94.1069402329,137.24,99.08787616,3.7377138800000003,99.1583466328,5.95787616,1.73771388,6.2061209999999996,93.13,2.0,93.1514728815,137.47,5.95787616,1.73771388,6.2061209999999996,5.95787616,1.73771388,6.2061209999999996,0.0,0.0,0.0,137.47
2019-11-08 18:30:00,98.36786592,5.55062756,98.524344768,6.20786592,1.81062756,6.466527,92.16,3.74,92.2358563683,137.39,97.42786592,3.32062756,97.4844378612,6.20786592,1.81062756,6.466527,91.22,1.51,91.2324969515,137.49,6.20786592,1.81062756,6.466527,6.20786592,1.81062756,6.466527,0.0,0.0,0.0,137.49
2019-11-08 19:00:00,94.58860544,3.45500992,94.651684468,5.94860544,1.73500992,6.196464,88.64,1.72,88.6566861551,137.67,93.54860544,2.74500992,93.5888703812,5.94860544,1.73500992,6.196464,87.6,1.01,87.6058222951,137.87,5.94860544,1.73500992,6.196464,5.94860544,1.73500992,6.196464,0.0,0.0,0.0,137.87
2019-11-08 19:30:00,95.0322928,3.6898353999999998,95.103898764,4.9022928,1.4298354,5.106555,90.13,2.26,90.1583301753,137.2,94.5122928,2.2098354,94.5381238592,4.9022928,1.4298354,5.106555,89.61,0.78,89.6133946461,137.36,4.9022928,1.4298354,5.106555,4.9022928,1.4298354,5.106555,0.0,0.0,0.0,137.36
2019-11-08 20:00:00,91.89554976,2.56661868,91.9313852672,4.68554976,1.36661868,4.880781,87.21,1.2,87.2182555432,137.42,91.28554976,2.6966186800000003,91.3253707755,4.68554976,1.36661868,4.880781,86.6,1.33,86.6102124463,137.62,4.68554976,1.36661868,4.880781,4.68554976,1.36661868,4.880781,0.0,0.0,0.0,137.62
2019-11-08 20:30:00,87.42162368,3.04839024,87.4747561866,4.69162368,1.36839024,4.887108,82.73,1.6800000000000002,82.747056141,137.53,86.56162368,3.68839024,86.6401691866,4.69162368,1.36839024,4.887108,81.87,2.32,81.9028650293,137.72,4.69162368,1.36839024,4.887108,4.69162368,1.36839024,4.887108,0.0,0.0,0.0,137.72
2019-11-08 21:00:00,85.9184368,2.8778774,85.9666211997,4.7584368,1.3878774,4.9567049999999995,81.16,1.49,81.1736761518,137.61,85.5284368,4.8578774,85.666285517,4.7584368,1.3878774,4.9567049999999995,80.77,3.47,80.844503833,137.79,4.7584368,1.3878774,4.9567049999999995,4.7584368,1.3878774,4.9567049999999995,0.0,0.0,0.0,137.79
2019-11-08 21:30:00,82.81111424,4.7536583199999995,82.9474406422,4.64111424,1.35365832,4.834494,78.17,3.4,78.243906472,138.15,82.09111424,5.41365832,82.2694276969,4.64111424,1.35365832,4.834494,77.45,4.06,77.5563414557,138.16,4.64111424,1.35365832,4.834494,4.64111424,1.35365832,4.834494,0.0,0.0,0.0,138.16
2019-11-08 22:00:00,81.95846688,5.02580284,82.1124167682,4.64846688,1.35580284,4.842153,77.31,3.67,77.3970606677,138.51,79.79846688,6.53580284,80.0656732637,4.64846688,1.35580284,4.842153,75.15,5.18,75.3283140658,138.77,4.64846688,1.35580284,4.842153,4.64846688,1.35580284,4.842153,0.0,0.0,0.0,138.77
2019-11-08 22:30:00,82.84415168,2.83454424,82.8926300019,4.16415168,1.21454424,4.337658,78.68,1.62,78.6966759146,138.24,81.74415168,4.83454424,81.886990126,4.16415168,1.21454424,4.337658,77.58,3.62,77.6644114122,138.46,4.16415168,1.21454424,4.337658,4.16415168,1.21454424,4.337658,0.0,0.0,0.0,138.46
2019-11-08 23:00:00,74.11168352,4.57757436,74.2529179305,4.79168352,1.3975743600000001,4.991337,69.32,3.18,69.3929016543,137.7,73.02168352,7.00757436,73.3571561779,4.79168352,1.3975743600000001,4.991337,68.23,5.61,68.4602439376,137.93,4.79168352,1.3975743600000001,4.991337,4.79168352,1.3975743600000001,4.991337,0.0,0.0,0.0,137.93
2019-11-08 23:30:00,68.873272,6.017621,69.1356590949,4.723272,1.377621,4.920075,64.15,4.64,64.3175877968,138.25,67.063272,9.297621,67.7047133338,4.723272,1.377621,4.920075,62.34,7.92,62.8410852866,138.59,4.723272,1.377621,4.920075,4.723272,1.377621,4.920075,0.0,0.0,0.0,138.59
2019-11-09 00:00:00,65.36426112,7.46582616,65.789248301,4.61426112,1.34582616,4.806522,60.75,6.12,61.0574884842,138.68,63.68426112,10.60582616,64.5613558016,4.61426112,1.34582616,4.806522,59.07,9.26,59.7914082457,139.01,4.61426112,1.34582616,4.806522,4.61426112,1.34582616,4.806522,0.0,0.0,0.0,139.01
2019-11-09 00:30:00,64.1327328,7.6316304,64.5852088249,4.4627328,1.3016304,4.64868,59.67,6.33,60.0048148068,138.62,62.1827328,10.8916304,63.1293899166,4.4627328,1.3016304,4.64868,57.72,9.59,58.5112510548,138.95,4.4627328,1.3016304,4.64868,4.4627328,1.3016304,4.64868,0.0,0.0,0.0,138.95
