Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-11-09 01:00:00,64.58451104,8.13631572,65.0949975019,4.44451104,1.29631572,4.6296990000000005,60.14,6.84,60.527722574,138.7,63.68451104,10.60631572,64.5616827503,4.44451104,1.29631572,4.6296990000000005,59.24,9.31,59.9671051494,138.93,4.44451104,1.29631572,4.6296990000000005,4.44451104,1.29631572,4.6296990000000005,0.0,0.0,0.0,138.93
2019-11-09 01:30:00,65.31454112,7.99424116,65.8019541765,4.33454112,1.26424116,4.515147,60.98,6.73,61.3502510182,138.83,64.34454112,10.50424116,65.1963116617,4.33454112,1.26424116,4.515147,60.01,9.24,60.7171944345,139.08,4.33454112,1.26424116,4.515147,4.33454112,1.26424116,4.515147,0.0,0.0,0.0,139.08
2019-11-09 02:00:00,64.35173376,9.78300568,65.0911118207,4.5017337600000005,1.31300568,4.689306,59.85,8.47,60.4463679637,139.36,63.67173376,10.61300568,64.5501786951,4.5017337600000005,1.31300568,4.689306,59.17,9.3,59.8964013944,139.41,4.5017337600000005,1.31300568,4.689306,4.5017337600000005,1.31300568,4.689306,0.0,0.0,0.0,139.41
2019-11-09 02:30:00,63.80024544,10.41715492,64.6450959844,4.31024544,1.25715492,4.489839,59.49,9.16,60.1910765812,139.3,63.24024544,10.86715492,64.1671543655,4.31024544,1.25715492,4.489839,58.93,9.61,59.7084332402,139.31,4.31024544,1.25715492,4.489839,4.31024544,1.25715492,4.489839,0.0,0.0,0.0,139.31
2019-11-09 03:00:00,63.5543712,10.7504416,64.4571958219,4.4243712,1.2904415999999999,4.60872,59.13,9.46,59.8819547109,139.07,63.0143712,11.1704416,63.996794789,4.4243712,1.2904415999999999,4.60872,58.59,9.88,59.4171902735,139.08,4.4243712,1.2904415999999999,4.60872,4.4243712,1.2904415999999999,4.60872,0.0,0.0,0.0,139.08
2019-11-09 03:30:00,60.11256288,11.10783084,61.130222656,4.55256288,1.32783084,4.742253,55.56,9.78,56.41420034,138.93,59.69256288,11.43783084,60.7784997965,4.55256288,1.32783084,4.742253,55.14,10.11,56.0591803365,138.92,4.55256288,1.32783084,4.742253,4.55256288,1.32783084,4.742253,0.0,0.0,0.0,138.92
2019-11-09 04:00:00,59.84679872,10.78573296,60.8109476371,4.47679872,1.30573296,4.663332,55.37,9.48,56.1756824614,139.07,59.21679872,11.26573296,60.2789016968,4.47679872,1.30573296,4.663332,54.74,9.96,55.6387383035,139.08,4.47679872,1.30573296,4.663332,4.47679872,1.30573296,4.663332,0.0,0.0,0.0,139.08
2019-11-09 04:30:00,60.88286304,10.99375172,61.8674840997,4.09286304,1.19375172,4.263399,56.79,9.8,57.6293683811,139.13,60.22286304,11.49375172,61.3098651225,4.09286304,1.19375172,4.263399,56.13,10.3,57.0672138798,139.14,4.09286304,1.19375172,4.263399,4.09286304,1.19375172,4.263399,0.0,0.0,0.0,139.14
2019-11-09 05:00:00,60.4105952,11.2951736,61.4574727683,4.2005952,1.2251736,4.37562,56.21,10.07,57.1048947114,139.13,59.9605952,11.6151736,61.0752424023,4.2005952,1.2251736,4.37562,55.76,10.39,56.7197470023,139.11,4.2005952,1.2251736,4.37562,4.2005952,1.2251736,4.37562,0.0,0.0,0.0,139.11
2019-11-09 05:30:00,60.3318736,11.3588798,61.3918489899,4.5218736,1.3188798,4.710285,55.81,10.04,56.7058877014,138.95,59.9418736,11.6288798,61.0594714691,4.5218736,1.3188798,4.710285,55.42,10.31,56.3708479624,138.94,4.5218736,1.3188798,4.710285,4.5218736,1.3188798,4.710285,0.0,0.0,0.0,138.94
2019-11-09 06:00:00,60.80808736,11.05652548,61.8050988517,4.54808736,1.32652548,4.737591,56.26,9.73,57.0951880634,138.61,60.40808736,11.30652548,61.4570950902,4.54808736,1.32652548,4.737591,55.86,9.98,56.7445151534,138.59,4.54808736,1.32652548,4.737591,4.54808736,1.32652548,4.737591,0.0,0.0,0.0,138.59
2019-11-09 06:30:00,65.17411136,9.54953248,65.8700110988,4.52411136,1.31953248,4.712616,60.65,8.23,61.2058444922,138.31,64.72411136,9.84953248,65.4692590566,4.52411136,1.31953248,4.712616,60.2,8.53,60.8013231764,138.3,4.52411136,1.31953248,4.712616,4.52411136,1.31953248,4.712616,0.0,0.0,0.0,138.3
2019-11-09 07:00:00,68.63648928,8.55272604,69.1673100778,4.22648928,1.23272604,4.4025929999999995,64.41,7.32,64.824613381,138.46,68.22648928,8.82272604,68.7945807041,4.22648928,1.23272604,4.4025929999999995,64.0,7.59,64.4484918365,138.45,4.22648928,1.23272604,4.4025929999999995,4.22648928,1.23272604,4.4025929999999995,0.0,0.0,0.0,138.45
2019-11-09 07:30:00,71.60683872,7.37407796,71.9855289432,4.43683872,1.29407796,4.621707,67.17,6.08,67.4446091248,137.38,71.17683872,7.64407796,71.5861320231,4.43683872,1.29407796,4.621707,66.74,6.35,67.0414058623,137.38,4.43683872,1.29407796,4.621707,4.43683872,1.29407796,4.621707,0.0,0.0,0.0,137.38
2019-11-09 08:00:00,73.6139712,6.1869916,73.8735109555,4.8239712,1.4069916,5.02497,68.79,4.78,68.9558735714,136.9,73.1039712,6.8269915999999995,73.4220567644,4.8239712,1.4069916,5.02497,68.28,5.42,68.4947793631,136.95,4.8239712,1.4069916,5.02497,4.8239712,1.4069916,5.02497,0.0,0.0,0.0,136.95
2019-11-09 08:30:00,73.41098336,4.3482034800000005,73.5396447597,5.65098336,1.64820348,5.886441,67.76,2.7,67.8137714627,137.32,72.91098336,6.3482034800000005,73.1868238274,5.65098336,1.64820348,5.886441,67.26,4.7,67.4240135263,137.53,5.65098336,1.64820348,5.886441,5.65098336,1.64820348,5.886441,0.0,0.0,0.0,137.53
2019-11-09 09:00:00,71.24646656,3.90188608,71.3532319679,6.96646656,2.03188608,7.256736,64.28,1.87,64.3071947763,136.88,70.68646656,5.92188608,70.9340911655,6.96646656,2.03188608,7.256736,63.72,3.89,63.838628588,137.09,6.96646656,2.03188608,7.256736,6.96646656,2.03188608,7.256736,0.0,0.0,0.0,137.09
2019-11-09 09:30:00,70.80260928,3.62326104,70.8952572562,8.10260928,2.3632610400000003,8.440218,62.7,1.26,62.7126590092,136.95,70.21260928,5.65326104,70.4398315039,8.10260928,2.3632610400000003,8.440218,62.11,3.29,62.1970754939,137.17,8.10260928,2.3632610400000003,8.440218,8.10260928,2.3632610400000003,8.440218,0.0,0.0,0.0,137.17
2019-11-09 10:00:00,70.6275536,3.2676198,70.7031022423,8.8375536,2.5776198,9.205785,61.79,0.6900000000000001,61.793852445,136.99,70.0475536,5.2876198,70.2468411282,8.8375536,2.5776198,9.205785,61.21,2.71,61.2699616452,137.21,8.8375536,2.5776198,9.205785,8.8375536,2.5776198,9.205785,0.0,0.0,0.0,137.21
2019-11-09 10:30:00,73.09211936,6.18270148,73.3531438326,8.51211936,2.4827014800000002,8.866791,64.58,3.7,64.6859057291,137.12,71.65211936,6.58270148,71.9538613804,8.51211936,2.4827014800000002,8.866791,63.14,4.1,63.2729768543,137.18,8.51211936,2.4827014800000002,8.866791,8.51211936,2.4827014800000002,8.866791,0.0,0.0,0.0,137.18
2019-11-09 11:00:00,75.52003136,9.53834248,76.1200046892,8.60003136,2.50834248,8.958366,66.92,7.03,67.2882404288,137.81,72.78003136,9.47834248,73.3946315539,8.60003136,2.50834248,8.958366,64.18,6.97,64.5573644134,137.59,8.60003136,2.50834248,8.958366,8.60003136,2.50834248,8.958366,0.0,0.0,0.0,137.59
2019-11-09 11:30:00,75.05115072,10.01866896,75.716900043,8.12115072,2.36866896,8.459532,66.93,7.65,67.3657732087,137.92,72.20115072,8.84866896,72.7413576149,8.12115072,2.36866896,8.459532,64.08,6.48,64.4068070937,137.71,8.12115072,2.36866896,8.459532,8.12115072,2.36866896,8.459532,0.0,0.0,0.0,137.71
2019-11-09 12:00:00,76.01096,10.48403,76.7305736012,9.03096,2.63403,9.40725,66.98,7.85,67.4384378526,137.88,72.92096,9.00403,73.4747505172,9.03096,2.63403,9.40725,63.89,6.37,64.2067675561,137.71,9.03096,2.63403,9.40725,9.03096,2.63403,9.40725,0.0,0.0,0.0,137.71
2019-11-09 12:30:00,77.8045472,10.1946596,78.4696033465,8.2445472,2.4046596,8.58807,69.56,7.79,69.9948405241,137.85,74.2245472,9.1446596,74.7857486841,8.2445472,2.4046596,8.58807,65.98,6.74,66.3233593842,137.71,8.2445472,2.4046596,8.58807,8.2445472,2.4046596,8.58807,0.0,0.0,0.0,137.71
2019-11-09 13:00:00,80.86679616,10.21239888,81.5090903646,7.03679616,2.05239888,7.329996,73.83,8.16,74.2795698695,138.05,76.92679616,8.87239888,77.4367576112,7.03679616,2.05239888,7.329996,69.89,6.82,70.2219659366,137.95,7.03679616,2.05239888,7.329996,7.03679616,2.05239888,7.329996,0.0,0.0,0.0,137.95
2019-11-09 13:30:00,83.05043392,11.73512656,83.8754300715,5.6404339199999995,1.64512656,5.875452,77.41,10.09,78.0648205019,137.85,78.09043392,7.41512656,78.4416979145,5.6404339199999995,1.64512656,5.875452,72.45,5.77,72.6794014835,137.87,5.6404339199999995,1.64512656,5.875452,5.6404339199999995,1.64512656,5.875452,0.0,0.0,0.0,137.87
2019-11-09 14:00:00,83.74425024,12.64540632,84.6935992225,5.50425024,1.6054063200000002,5.733594,78.24,11.04,79.015056793,137.89,78.63425024,6.78540632,78.9264660918,5.50425024,1.6054063200000002,5.733594,73.13,5.18,73.3132273195,137.95,5.50425024,1.6054063200000002,5.733594,5.50425024,1.6054063200000002,5.733594,0.0,0.0,0.0,137.95
2019-11-09 14:30:00,76.17670752,4.52195636,76.3108043327,5.76670752,1.68195636,6.006987,70.41,2.84,70.4672526781,139.38,76.38670752,10.51195636,77.1066165271,5.76670752,1.68195636,6.006987,70.62,8.83,71.1698904032,138.83,5.76670752,1.68195636,6.006987,5.76670752,1.68195636,6.006987,0.0,0.0,0.0,138.83
2019-11-09 15:00:00,79.49550912,4.53494016,79.6247552744,5.3655091200000005,1.56494016,5.589072,74.13,2.9699999999999998,74.189472299,139.24,79.77550912,10.28494016,80.4357622544,5.3655091200000005,1.56494016,5.589072,74.41,8.72,74.9191998089,138.7,5.3655091200000005,1.56494016,5.589072,5.3655091200000005,1.56494016,5.589072,0.0,0.0,0.0,138.7
2019-11-09 15:30:00,84.177328,5.191304,84.3372526612,4.6673279999999995,1.361304,4.8618,79.51,3.83,79.6021921809,138.98,84.337328,9.181304,84.835613025,4.6673279999999995,1.361304,4.8618,79.67,7.82,80.0528656576,138.43,4.6673279999999995,1.361304,4.8618,4.6673279999999995,1.361304,4.8618,0.0,0.0,0.0,138.43
2019-11-09 16:00:00,85.95907616,6.07806388,86.173694564,4.75907616,1.38806388,4.957371,81.2,4.69,81.3353311913,138.78,86.13907616,7.67806388,86.4805938153,4.75907616,1.38806388,4.957371,81.38,6.29,81.6227204888,138.17,4.75907616,1.38806388,4.957371,4.75907616,1.38806388,4.957371,0.0,0.0,0.0,138.17
2019-11-09 16:30:00,89.66980416,6.69869288,89.9196656154,6.02980416,1.75869288,6.281046,83.64,4.94,83.7857577396,138.31,89.90980416,7.65869288,90.2354058046,6.02980416,1.75869288,6.281046,83.88,5.9,84.0872427899,137.7,6.02980416,1.75869288,6.281046,6.02980416,1.75869288,6.281046,0.0,0.0,0.0,137.7
2019-11-09 17:00:00,92.3286656,7.2708608,92.6145124063,5.7286656,1.6708607999999998,5.96736,86.6,5.6,86.7808734688,137.81,92.5986656,6.7908608,92.8473406259,5.7286656,1.6708607999999998,5.96736,86.87,5.12,87.0207521227,137.2,5.7286656,1.6708607999999998,5.96736,5.7286656,1.6708607999999998,5.96736,0.0,0.0,0.0,137.2
2019-11-09 17:30:00,94.53164256,8.21922908,94.8882878535,5.79164256,1.68922908,6.032961,88.74,6.53,88.979933131,137.77,94.70164256,6.02922908,94.8933754635,5.79164256,1.68922908,6.032961,88.91,4.34,89.0158620696,137.2,5.79164256,1.68922908,6.032961,5.79164256,1.68922908,6.032961,0.0,0.0,0.0,137.2
2019-11-09 18:00:00,93.39196224,7.99932232,93.7339200536,5.79196224,1.68932232,6.033294,87.6,6.31,87.8269668154,137.91,93.63196224000001,6.24932232,93.8402812356,5.79196224,1.68932232,6.033294,87.84,4.5600000000000005,87.95828102,137.32,5.79196224,1.68932232,6.033294,5.79196224,1.68932232,6.033294,0.0,0.0,0.0,137.32
2019-11-09 18:30:00,93.27553824,8.20286532,93.6355329638,6.21553824,1.81286532,6.474519,87.06,6.39,87.2941905284,137.72,93.39553824,6.36286532,93.6120324436,6.21553824,1.81286532,6.474519,87.18,4.55,87.2986534833,137.14,6.21553824,1.81286532,6.474519,6.21553824,1.81286532,6.474519,0.0,0.0,0.0,137.14
2019-11-09 19:00:00,90.20152256,6.26419408,90.418774597,5.91152256,1.72419408,6.157836,84.29,4.54,84.412177439,138.07,89.77152256,8.68419408,90.1905842622,5.91152256,1.72419408,6.157836,83.86,6.96,84.1483285633,137.55,5.91152256,1.72419408,6.157836,5.91152256,1.72419408,6.157836,0.0,0.0,0.0,137.55
2019-11-09 19:30:00,86.432152,4.443961,86.5463210583,5.8421520000000005,1.703961,6.085575,80.59,2.74,80.6365655271,138.55,85.582152,11.053961,86.2930750103,5.8421520000000005,1.703961,6.085575,79.74,9.35,80.286300824,138.09,5.8421520000000005,1.703961,6.085575,5.8421520000000005,1.703961,6.085575,0.0,0.0,0.0,138.09
2019-11-09 20:00:00,83.43164384,3.39589612,83.5007263699,4.51164384,1.3158961200000001,4.699629,78.92,2.08,78.9474052772,138.85,82.23164384,11.72589612,83.0634690369,4.51164384,1.3158961200000001,4.699629,77.72,10.41,78.4140708037,138.42,4.51164384,1.3158961200000001,4.699629,4.51164384,1.3158961200000001,4.699629,0.0,0.0,0.0,138.42
2019-11-09 20:30:00,81.58041504,2.79428772,81.6282559042,4.54041504,1.32428772,4.729599,77.04,1.47,77.0540232564,138.05,80.35041504,12.28428772,81.2840262406,4.54041504,1.32428772,4.729599,75.81,10.96,76.5981572885,137.64,4.54041504,1.32428772,4.729599,4.54041504,1.32428772,4.729599,0.0,0.0,0.0,137.64
2019-11-09 21:00:00,78.81840672,1.83995196,78.8398798902,4.86840672,1.4199519600000001,5.071257,73.95,0.42,73.9511926882,137.99,77.63840672,13.41995196,78.7897030622,4.86840672,1.4199519600000001,5.071257,72.77,12.0,73.7527823204,137.57,4.86840672,1.4199519600000001,5.071257,4.86840672,1.4199519600000001,5.071257,0.0,0.0,0.0,137.57
2019-11-09 21:30:00,76.60221312,2.03981216,76.6293670112,4.66221312,1.35981216,4.856472,71.94,0.68,71.9432137175,138.4,75.41221312,14.46981216,76.7878724253,4.66221312,1.35981216,4.856472,70.75,13.11,71.9543924997,137.97,4.66221312,1.35981216,4.856472,4.66221312,1.35981216,4.856472,0.0,0.0,0.0,137.97
2019-11-09 22:00:00,73.47480064,2.71848352,73.5250738302,4.55480064,1.32848352,4.744584,68.92,1.3900000000000001,68.9340155511,138.6,72.26480064,15.18848352,73.8436960287,4.55480064,1.32848352,4.744584,67.71,13.86,69.1139906242,138.16,4.55480064,1.32848352,4.744584,4.55480064,1.32848352,4.744584,0.0,0.0,0.0,138.16
2019-11-09 22:30:00,69.38795744,4.65107092,69.5436632512,4.59795744,1.34107092,4.7895389999999995,64.79,3.31,64.8744957591,139.25,68.10795744,16.22107092,70.0129774288,4.59795744,1.34107092,4.7895389999999995,63.51,14.88,65.2298589604,138.69,4.59795744,1.34107092,4.7895389999999995,4.59795744,1.34107092,4.7895389999999995,0.0,0.0,0.0,138.69
2019-11-09 23:00:00,64.87259264,5.98908952,65.1484648255,4.76259264,1.38908952,4.961034,60.11,4.6,60.2857537068,139.76,63.55259264,15.76908952,65.4797389698,4.76259264,1.38908952,4.961034,58.79,14.38,60.5231236801,138.98,4.76259264,1.38908952,4.961034,4.76259264,1.38908952,4.961034,0.0,0.0,0.0,138.98
2019-11-09 23:30:00,61.70379136,7.04277248,62.1044162069,4.84379136,1.41277248,5.045616,56.86,5.63,57.138047744,139.96,60.48379136,16.58277248,62.7158461667,4.84379136,1.41277248,5.045616,55.64,15.17,57.6709502263,139.14,4.84379136,1.41277248,5.045616,4.84379136,1.41277248,5.045616,0.0,0.0,0.0,139.14
2019-11-10 00:00:00,58.221384,7.594987,58.7146777425,4.611384,1.344987,4.803525,53.61,6.25,53.9730914438,138.62,57.041384,18.254987,59.8912684705,4.611384,1.344987,4.803525,52.43,16.91,55.089499907,137.96,4.611384,1.344987,4.803525,4.611384,1.344987,4.803525,0.0,0.0,0.0,137.96
2019-11-10 00:30:00,57.1963888,8.0518634,57.7603618061,4.8063888,1.4018633999999999,5.006655,52.39,6.65,52.810364513,137.57,56.0363888,17.5518634,58.720905805,4.8063888,1.4018633999999999,5.006655,51.23,16.15,53.7153181132,136.79,4.8063888,1.4018633999999999,5.006655,4.8063888,1.4018633999999999,5.006655,0.0,0.0,0.0,136.79
2019-11-10 01:00:00,59.83123392,7.87202656,60.3468752675,4.84123392,1.41202656,5.042952,54.99,6.46,55.36814698,137.17,58.66123392,16.62202656,60.9707481665,4.84123392,1.41202656,5.042952,53.82,15.21,55.9279581247,136.32,4.84123392,1.41202656,5.042952,4.84123392,1.41202656,5.042952,0.0,0.0,0.0,136.32
2019-11-10 01:30:00,61.2188864,7.4734252,61.6733665068,4.7088864,1.3734252,4.90509,56.51,6.1,56.8382802344,137.22,59.8888864,16.4534252,62.1079215161,4.7088864,1.3734252,4.90509,55.18,15.08,57.2034859078,136.4,4.7088864,1.3734252,4.90509,4.7088864,1.3734252,4.90509,0.0,0.0,0.0,136.4
2019-11-10 02:00:00,59.65116384,7.67575612,60.1429844577,4.9911638400000005,1.45575612,5.199129,54.66,6.22,55.0127621557,137.44,58.63116384,16.63575612,60.9455638658,4.9911638400000005,1.45575612,5.199129,53.64,15.18,55.7465873395,136.6,4.9911638400000005,1.45575612,5.199129,4.9911638400000005,1.45575612,5.199129,0.0,0.0,0.0,136.6
2019-11-10 02:30:00,61.93654848,6.45857664,62.2723795099,4.96654848,1.44857664,5.173488,56.97,5.01,57.1898679838,137.9,60.18654848,15.48857664,62.147539165,4.96654848,1.44857664,5.173488,55.22,14.04,56.976925154,137.15,4.96654848,1.44857664,5.173488,4.96654848,1.44857664,5.173488,0.0,0.0,0.0,137.15
2019-11-10 03:00:00,61.33105408,6.26780744,61.6504955752,4.86105408,1.41780744,5.063598,56.47,4.85,56.6778916333,138.88,58.34105408,16.60780744,60.6588646377,4.86105408,1.41780744,5.063598,53.48,15.19,55.5953820025,138.18,4.86105408,1.41780744,5.063598,4.86105408,1.41780744,5.063598,0.0,0.0,0.0,138.18
2019-11-10 03:30:00,57.46323136,7.84594248,57.9963944718,5.40323136,1.5759424800000001,5.628366,52.06,6.27,52.4362136314,139.23,55.38323136,17.53594248,58.0931286344,5.40323136,1.5759424800000001,5.628366,49.98,15.96,52.4663892411,138.45,5.40323136,1.5759424800000001,5.628366,5.40323136,1.5759424800000001,5.628366,0.0,0.0,0.0,138.45
2019-11-10 04:00:00,55.37297216,8.34836688,55.9987613738,4.86297216,1.41836688,5.065596,50.51,6.93,50.983183502,139.91,53.84297216,18.49836688,56.9320228716,4.86297216,1.41836688,5.065596,48.98,17.08,51.8726016313,139.15,4.86297216,1.41836688,5.065596,4.86297216,1.41836688,5.065596,0.0,0.0,0.0,139.15
2019-11-10 04:30:00,52.4672176,18.3100218,55.5703681921,5.1772176,1.5100218,5.392935,47.29,16.8,50.185496909,137.91,52.7672176,9.7400218,53.6586179277,5.1772176,1.5100218,5.392935,47.59,8.23,48.2963870284,138.41,5.1772176,1.5100218,5.392935,5.1772176,1.5100218,5.392935,0.0,0.0,0.0,138.41
2019-11-10 05:00:00,52.63789728,19.18522004,56.0251809282,4.81789728,1.4052200400000001,5.018643,47.82,17.78,51.0184358835,137.76,53.01789728,8.67522004,53.7229641283,4.81789728,1.4052200400000001,5.018643,48.2,7.27,48.7451833518,138.38,4.81789728,1.4052200400000001,5.018643,4.81789728,1.4052200400000001,5.018643,0.0,0.0,0.0,138.38
2019-11-10 05:30:00,52.35253216,19.30657188,55.7990263474,5.30253216,1.5465718800000001,5.523471,47.05,17.76,50.2903579228,137.72,52.60253216,8.88657188,53.3478917055,5.30253216,1.5465718800000001,5.523471,47.3,7.34,47.8661216311,138.35,5.30253216,1.5465718800000001,5.523471,5.30253216,1.5465718800000001,5.523471,0.0,0.0,0.0,138.35
2019-11-10 06:00:00,53.45470016,18.62762088,56.6073602003,5.13470016,1.49762088,5.3486460000000005,48.32,17.13,51.2665514736,137.49,53.61470016,8.347620880000001,54.2606565349,5.13470016,1.49762088,5.3486460000000005,48.48,6.85,48.9615451145,138.13,5.13470016,1.49762088,5.3486460000000005,5.13470016,1.49762088,5.3486460000000005,0.0,0.0,0.0,138.13
2019-11-10 06:30:00,56.97276256,17.72288908,59.6657059881,4.67276256,1.36288908,4.867461,52.3,16.36,54.7990839339,137.4,57.18276256,7.46288908,57.6676950069,4.67276256,1.36288908,4.867461,52.51,6.1,52.8631260899,138.05,4.67276256,1.36288908,4.867461,4.67276256,1.36288908,4.867461,0.0,0.0,0.0,138.05
2019-11-10 07:00:00,59.27437088,17.22377484,61.7260841376,4.74437088,1.38377484,4.942053,54.53,15.84,56.7840338476,137.3,59.50437088,6.66377484,59.8763396422,4.74437088,1.38377484,4.942053,54.76,5.28,55.0139618642,137.92,4.74437088,1.38377484,4.942053,4.74437088,1.38377484,4.942053,0.0,0.0,0.0,137.92
2019-11-10 07:30:00,60.9513136,17.2320498,63.3403991926,5.0813136,1.4820498,5.293035,55.87,15.75,58.0475615336,137.15,61.2213136,5.3020498,61.4504757589,5.0813136,1.4820498,5.293035,56.14,3.8200000000000003,56.2698142879,137.61,5.0813136,1.4820498,5.293035,5.0813136,1.4820498,5.293035,0.0,0.0,0.0,137.61
2019-11-10 08:00:00,62.11741728,16.60508004,64.2985397398,5.29741728,1.54508004,5.518143,56.82,15.06,58.7819360008,137.39,62.30741728,4.71508004,62.4855681569,5.29741728,1.54508004,5.518143,57.01,3.17,57.0980647658,137.86,5.29741728,1.54508004,5.518143,5.29741728,1.54508004,5.518143,0.0,0.0,0.0,137.86
2019-11-10 08:30:00,61.83370016,16.14899588,63.9077189658,6.13370016,1.7889958799999999,6.389271,55.7,14.36,57.5212969256,137.5,62.10370016,4.20899588,62.2461663067,6.13370016,1.7889958799999999,6.389271,55.97,2.42,56.0222928842,137.96,6.13370016,1.7889958799999999,6.389271,6.13370016,1.7889958799999999,6.389271,0.0,0.0,0.0,137.96
2019-11-10 09:00:00,60.73645664,15.49146652,62.6809596299,6.89645664,2.01146652,7.183809,53.84,13.48,55.5018558248,137.15,61.10645664,3.45146652,61.2038533447,6.89645664,2.01146652,7.183809,54.21,1.44,54.2291222499,137.6,6.89645664,2.01146652,7.183809,6.89645664,2.01146652,7.183809,0.0,0.0,0.0,137.6
2019-11-10 09:30:00,58.67148032,13.54918176,60.2156369169,8.19148032,2.38918176,8.532792,50.48,11.16,51.6988974737,137.02,58.55148032,3.25918176,58.6421189369,8.19148032,2.38918176,8.532792,50.36,0.87,50.3675143322,137.55,8.19148032,2.38918176,8.532792,8.19148032,2.38918176,8.532792,0.0,0.0,0.0,137.55
2019-11-10 10:00:00,52.79092,13.405685,54.4664449433,9.07092,2.645685,9.448875,43.72,10.76,45.0246154898,136.83,52.29092,3.085685,52.381883952,9.07092,2.645685,9.448875,43.22,0.44,43.2222396458,137.38,9.07092,2.645685,9.448875,9.07092,2.645685,9.448875,0.0,0.0,0.0,137.38
2019-11-10 10:30:00,50.22135872,12.61081296,51.7804738796,9.91135872,2.89081296,10.324332,40.31,9.72,41.4653409488,136.26,50.32135872,3.56081296,50.4471855743,9.91135872,2.89081296,10.324332,40.41,0.67,40.4155539366,137.04,9.91135872,2.89081296,10.324332,9.91135872,2.89081296,10.324332,0.0,0.0,0.0,137.04
2019-11-10 11:00:00,47.70486464,11.67808552,49.1134583565,10.48486464,3.05808552,10.921734,37.22,8.62,38.2051410153,136.26,47.77486464,3.10808552,47.8758591251,10.48486464,3.05808552,10.921734,37.29,0.05,37.290033521,137.13,10.48486464,3.05808552,10.921734,10.48486464,3.05808552,10.921734,0.0,0.0,0.0,137.13
2019-11-10 11:30:00,47.40628352,11.54099936,48.7908842245,10.18628352,2.97099936,10.610712,37.22,8.57,38.1938908728,136.5,47.42628352,3.14099936,47.5301824686,10.18628352,2.97099936,10.610712,37.24,0.17,37.2403880216,137.36,10.18628352,2.97099936,10.610712,10.18628352,2.97099936,10.610712,0.0,0.0,0.0,137.36
2019-11-10 12:00:00,48.86169792,11.65507856,50.2325231286,10.37169792,3.02507856,10.803852,38.49,8.63,39.4456207962,136.5,49.02169792,3.09507856,49.1193075913,10.37169792,3.02507856,10.803852,38.65,0.07,38.6500633893,137.36,10.37169792,3.02507856,10.803852,10.37169792,3.02507856,10.803852,0.0,0.0,0.0,137.36
2019-11-10 12:30:00,50.08189824,10.58347032,51.1879514665,9.85189824,2.87347032,10.262394,40.23,7.71,40.9621410573,136.15,50.25189824,3.66347032,50.3852586726,9.85189824,2.87347032,10.262394,40.4,0.79,40.4077232717,136.99,9.85189824,2.87347032,10.262394,9.85189824,2.87347032,10.262394,0.0,0.0,0.0,136.99
2019-11-10 13:00:00,53.13391648,10.06822564,54.0794068758,9.59391648,2.79822564,9.993663,43.54,7.27,44.1427740406,135.95,52.98391648,4.76822564,53.1980392619,9.59391648,2.79822564,9.993663,43.39,1.97,43.4346981111,136.61,9.59391648,2.79822564,9.993663,9.59391648,2.79822564,9.993663,0.0,0.0,0.0,136.61
2019-11-10 13:30:00,56.41045184,10.80596512,57.4361206817,7.70045184,2.24596512,8.021304,48.71,8.56,49.4564222321,136.29,56.56045184,3.92596512,56.6965423502,7.70045184,2.24596512,8.021304,48.86,1.6800000000000002,48.8888739899,136.85,7.70045184,2.24596512,8.021304,7.70045184,2.24596512,8.021304,0.0,0.0,0.0,136.85
2019-11-10 14:00:00,64.77370912,7.78941516,65.2403891903,7.16370912,2.08941516,7.462197,57.61,5.7,57.891295546,136.03,63.23370912,4.9694151600000005,63.4286769222,7.16370912,2.08941516,7.462197,56.07,2.88,56.143915966,136.85,7.16370912,2.08941516,7.462197,7.16370912,2.08941516,7.462197,0.0,0.0,0.0,136.85
2019-11-10 14:30:00,75.80631808,6.35225944,76.0719991905,5.59631808,1.63225944,5.829498,70.21,4.72,70.3684766071,135.79,73.45631808,4.75225944,73.6098813724,5.59631808,1.63225944,5.829498,67.86,3.12,67.9316862738,136.7,5.59631808,1.63225944,5.829498,5.59631808,1.63225944,5.829498,0.0,0.0,0.0,136.7
2019-11-10 15:00:00,79.4143904,4.1479472,79.5226437474,5.2043904,1.5179472,5.42124,74.21,2.63,74.2565889332,135.38,76.5943904,6.2179472,76.8463630117,5.2043904,1.5179472,5.42124,71.39,4.7,71.5445462631,136.36,5.2043904,1.5179472,5.42124,5.2043904,1.5179472,5.42124,0.0,0.0,0.0,136.36
2019-11-10 15:30:00,76.647168,10.297924,77.3358623223,4.827168,1.407924,5.0283,71.82,8.89,72.3681179802,136.01,79.477168,4.247924,79.590609318,4.827168,1.407924,5.0283,74.65,2.84,74.7040032395,136.4,4.827168,1.407924,5.0283,4.827168,1.407924,5.0283,0.0,0.0,0.0,136.4
2019-11-10 16:00:00,83.23830688,9.54242284,83.7834922041,4.80830688,1.40242284,5.008653,78.43,8.14,78.8512809027,135.65,84.99830688,3.90242284,85.0878432944,4.80830688,1.40242284,5.008653,80.19,2.5,80.2289604819,136.18,4.80830688,1.40242284,5.008653,4.80830688,1.40242284,5.008653,0.0,0.0,0.0,136.18
2019-11-10 16:30:00,89.55147264,9.15542952,90.0182656003,5.88147264,1.71542952,6.126534,83.67,7.44,84.0001339285,135.11,90.50147264,4.69542952,90.6231957524,5.88147264,1.71542952,6.126534,84.62,2.98,84.67245597,135.72,5.88147264,1.71542952,6.126534,5.88147264,1.71542952,6.126534,0.0,0.0,0.0,135.72
2019-11-10 17:00:00,92.79732672,16.83463696,94.311976164,5.94732672,1.73463696,6.195132,86.85,15.1,88.1528927489,135.57,95.79732672,15.58463696,97.0567293693,5.94732672,1.73463696,6.195132,89.85,13.85,90.9111929302,137.14,5.94732672,1.73463696,6.195132,5.94732672,1.73463696,6.195132,0.0,0.0,0.0,137.14
2019-11-10 17:30:00,92.63360032,17.50146676,94.2723991792,6.07360032,1.77146676,6.326667,86.56,15.73,87.9776477294,136.35,95.78360032,16.64146676,97.2184987859,6.07360032,1.77146676,6.326667,89.71,14.87,90.934047529,138.26,6.07360032,1.77146676,6.326667,6.07360032,1.77146676,6.326667,0.0,0.0,0.0,138.26
2019-11-10 18:00:00,92.45943456,17.41983508,94.0861184945,5.99943456,1.74983508,6.249411,86.46,15.67,87.8685410144,136.54,95.42943456,14.61983508,96.5428224065,5.99943456,1.74983508,6.249411,89.43,12.87,90.3513242847,138.68,5.99943456,1.74983508,6.249411,5.99943456,1.74983508,6.249411,0.0,0.0,0.0,138.68
2019-11-10 18:30:00,91.69713696,17.42999828,93.3390045303,5.89713696,1.71999828,6.142851,85.8,15.71,87.2263956609,136.23,94.74713696,14.38999828,95.833668471,5.89713696,1.71999828,6.142851,88.85,12.67,89.7488239477,138.39,5.89713696,1.71999828,6.142851,5.89713696,1.71999828,6.142851,0.0,0.0,0.0,138.39
2019-11-10 19:00:00,90.23579808,18.42377444,92.0974197236,6.11579808,1.78377444,6.370623,84.12,16.64,85.7500087464,136.48,93.32579808,13.49377444,94.29627,6.11579808,1.78377444,6.370623,87.21,11.71,87.9926599212,138.63,6.11579808,1.78377444,6.370623,6.11579808,1.78377444,6.370623,0.0,0.0,0.0,138.63
2019-11-10 19:30:00,89.29738816,17.82715488,91.059491451,4.44738816,1.29715488,4.632696,84.85,16.53,86.4451467695,136.12,92.44738816,13.00715488,93.3579437203,4.44738816,1.29715488,4.632696,88.0,11.71,88.7756954352,138.22,4.44738816,1.29715488,4.632696,4.44738816,1.29715488,4.632696,0.0,0.0,0.0,138.22
2019-11-10 20:00:00,85.44385152,18.82862336,87.4938216116,4.62385152,1.34862336,4.816512,80.82,17.48,82.688710233,136.3,88.08385152,11.96862336,88.8932665826,4.62385152,1.34862336,4.816512,83.46,10.62,84.1329661904,138.46,4.62385152,1.34862336,4.816512,4.62385152,1.34862336,4.816512,0.0,0.0,0.0,138.46
2019-11-10 20:30:00,83.94098432,19.37820376,86.1487297038,4.69098432,1.36820376,4.886442,79.25,18.01,81.270674908,136.23,87.44098432,12.08820376,88.2725914936,4.69098432,1.36820376,4.886442,82.75,10.72,83.44148189,138.32,4.69098432,1.36820376,4.886442,4.69098432,1.36820376,4.886442,0.0,0.0,0.0,138.32
2019-11-10 21:00:00,80.13284256,19.12957908,82.3845449858,4.59284256,1.33957908,4.784211,75.54,17.79,77.6065441828,136.23,84.82284256,13.59957908,85.9061299973,4.59284256,1.33957908,4.784211,80.23,12.26,81.1613239172,138.16,4.59284256,1.33957908,4.784211,4.59284256,1.33957908,4.784211,0.0,0.0,0.0,138.16
2019-11-10 21:30:00,79.20453088,18.68715484,81.3791586829,4.58453088,1.33715484,4.775553,74.62,17.35,76.6104881854,135.71,84.11453088,13.78715484,85.2369634827,4.58453088,1.33715484,4.775553,79.53,12.45,80.4985925343,137.67,4.58453088,1.33715484,4.775553,4.58453088,1.33715484,4.775553,0.0,0.0,0.0,137.67
2019-11-10 22:00:00,82.99737792,7.52006856,83.3373636057,4.69737792,1.37006856,4.893102,78.3,6.15,78.541151634,137.22,84.06737792,8.00006856,84.4471735898,4.69737792,1.37006856,4.893102,79.37,6.63,79.6464299263,138.31,4.69737792,1.37006856,4.893102,4.69737792,1.37006856,4.893102,0.0,0.0,0.0,138.31
2019-11-10 22:30:00,74.33714816,10.86708488,75.127259569,4.68714816,1.36708488,4.882446,69.65,9.5,70.2948966853,138.44,75.85714816,2.17708488,75.8883826784,4.68714816,1.36708488,4.882446,71.17,0.81,71.1746092367,139.01,4.68714816,1.36708488,4.882446,4.68714816,1.36708488,4.882446,0.0,0.0,0.0,139.01
2019-11-10 23:00:00,68.03935584,14.13981212,69.4930804463,4.7993558400000005,1.39981212,4.9993289999999995,63.24,12.74,64.510504571,138.59,70.35935584,1.8298121200000002,70.3831454726,4.7993558400000005,1.39981212,4.9993289999999995,65.56,0.43,65.5614101435,138.89,4.7993558400000005,1.39981212,4.9993289999999995,4.7993558400000005,1.39981212,4.9993289999999995,0.0,0.0,0.0,138.89
2019-11-10 23:30:00,64.47466048,13.87594264,65.9509183269,4.85466048,1.41594264,5.056938,59.62,12.46,60.9080947001,138.78,66.78466048,2.31594264,66.8248042701,4.85466048,1.41594264,5.056938,61.93,0.9,61.9365392963,139.2,4.85466048,1.41594264,5.056938,4.85466048,1.41594264,5.056938,0.0,0.0,0.0,139.2
2019-11-11 00:00:00,61.99461056,13.90717808,63.5353550445,4.82461056,1.40717808,5.025636,57.17,12.5,58.5205852671,138.99,64.64461056,3.1671780800000002,64.7221499291,4.82461056,1.40717808,5.025636,59.82,1.76,59.8458854058,139.5,4.82461056,1.40717808,5.025636,4.82461056,1.40717808,5.025636,0.0,0.0,0.0,139.5
2019-11-11 00:30:00,60.67654848,9.38857664,61.3986067169,4.96654848,1.44857664,5.173488,55.71,7.94,56.2729748636,138.97,62.24654848,9.27857664,62.9342893988,4.96654848,1.44857664,5.173488,57.28,7.83,57.8126915132,138.9,4.96654848,1.44857664,5.173488,4.96654848,1.44857664,5.173488,0.0,0.0,0.0,138.9
2019-11-11 01:00:00,63.85399104,4.15783072,63.9892157167,4.96399104,1.44783072,5.170824,58.89,2.71,58.9523214132,138.02,64.50399104,14.74783072,66.1684469444,4.96399104,1.44783072,5.170824,59.54,13.3,61.0073897163,137.36,4.96399104,1.44783072,5.170824,4.96399104,1.44783072,5.170824,0.0,0.0,0.0,137.36
2019-11-11 01:30:00,64.50770752,3.85058136,64.6225294019,4.76770752,1.39058136,4.966362,59.74,2.46,59.7906280281,137.6,65.09770752,14.36058136,66.6628668852,4.76770752,1.39058136,4.966362,60.33,12.97,61.7084256808,136.93,4.76770752,1.39058136,4.966362,4.76770752,1.39058136,4.966362,0.0,0.0,0.0,136.93
2019-11-11 02:00:00,63.45190336,4.26013848,63.5947546569,4.7319033600000004,1.38013848,4.929066,58.72,2.88,58.7905842801,138.24,64.08190336,14.77013848,65.7620508269,4.7319033600000004,1.38013848,4.929066,59.35,13.39,60.8417175957,137.56,4.7319033600000004,1.38013848,4.929066,4.7319033600000004,1.38013848,4.929066,0.0,0.0,0.0,137.56
2019-11-11 02:30:00,62.47886592,4.25925256,62.6238765889,5.20886592,1.51925256,5.425902,57.27,2.74,57.3355081952,137.58,63.47886592,14.41925256,65.0959389123,5.20886592,1.51925256,5.425902,58.27,12.9,59.6808419847,136.88,5.20886592,1.51925256,5.425902,5.20886592,1.51925256,5.425902,0.0,0.0,0.0,136.88
2019-11-11 03:00:00,62.8002944,3.3559191999999998,62.8898972046,5.3002944,1.5459192,5.52114,57.5,1.81,57.5284807726,137.81,64.5602944,12.8659192,65.8298070017,5.3002944,1.5459192,5.52114,59.26,11.32,60.331500893,137.03,5.3002944,1.5459192,5.52114,5.3002944,1.5459192,5.52114,0.0,0.0,0.0,137.03
2019-11-11 03:30:00,63.8175872,3.6388796,63.9212474907,5.2075872,1.5188796,5.42457,58.61,2.12,58.648329047,136.82,65.9975872,10.2288796,66.7855635156,5.2075872,1.5188796,5.42457,60.79,8.71,61.4108150084,135.71,5.2075872,1.5188796,5.42457,5.2075872,1.5188796,5.42457,0.0,0.0,0.0,135.71
2019-11-11 04:00:00,63.1834016,3.8764088,63.3022020386,4.9934016,1.4564088,5.20146,58.19,2.42,58.2402996215,136.88,64.8334016,10.0864088,65.6133035711,4.9934016,1.4564088,5.20146,59.84,8.63,60.4590977438,135.74,4.9934016,1.4564088,5.20146,4.9934016,1.4564088,5.20146,0.0,0.0,0.0,135.74
2019-11-11 04:30:00,66.8806544,3.7710242,66.986883466,4.9406544,1.4410242,5.146515,61.94,2.33,61.9838083696,135.95,66.9106544,8.2310242,67.4150237827,4.9406544,1.4410242,5.146515,61.97,6.79,62.3408774401,135.14,4.9406544,1.4410242,5.146515,4.9406544,1.4410242,5.146515,0.0,0.0,0.0,135.14
2019-11-11 05:00:00,69.60613888,6.30137384,69.8907853873,4.97613888,1.45137384,5.183478,64.63,4.85,64.8117227051,135.33,67.23613888,9.83137384,67.9511168641,4.97613888,1.45137384,5.183478,62.26,8.38,62.8214294648,135.06,4.97613888,1.45137384,5.183478,4.97613888,1.45137384,5.183478,0.0,0.0,0.0,135.06
2019-11-11 05:30:00,72.61518976,7.65151368,73.0171996551,5.04518976,1.47151368,5.255406,67.57,6.18,67.852025025,135.3,64.59518976,13.47151368,65.9849999694,5.04518976,1.47151368,5.255406,59.55,12.0,60.7470369648,135.63,5.04518976,1.47151368,5.255406,5.04518976,1.47151368,5.255406,0.0,0.0,0.0,135.63
2019-11-11 06:00:00,74.94591936,6.72547648,75.2470787646,4.71591936,1.3754764800000001,4.912416,70.23,5.35,70.4334820948,135.87,67.60591936,12.38547648,68.7310727411,4.71591936,1.3754764800000001,4.912416,62.89,11.01,63.8464736693,135.87,4.71591936,1.3754764800000001,4.912416,4.71591936,1.3754764800000001,4.912416,0.0,0.0,0.0,135.87
2019-11-11 06:30:00,75.0006448,2.3772714,75.0383111465,4.5506448,1.3272713999999999,4.740255,70.45,1.05,70.4578242639,137.28,70.9406448,12.7772714,72.0821319681,4.5506448,1.3272713999999999,4.740255,66.39,11.45,67.370131364,136.84,4.5506448,1.3272713999999999,4.740255,4.5506448,1.3272713999999999,4.740255,0.0,0.0,0.0,136.84
2019-11-11 07:00:00,80.65172352,4.38591936,80.7708907675,4.75172352,1.38591936,4.949712,75.9,3.0,75.9592653993,137.28,77.24172352,10.41591936,77.9408444171,4.75172352,1.38591936,4.949712,72.49,9.03,73.0502635177,136.81,4.75172352,1.38591936,4.949712,4.75172352,1.38591936,4.949712,0.0,0.0,0.0,136.81
2019-11-11 07:30:00,88.14127392,7.10037156,88.4268027497,4.80127392,1.40037156,5.001327,83.34,5.7,83.5346969828,137.55,84.54127392,7.6703715599999995,84.8885245241,4.80127392,1.40037156,5.001327,79.74,6.27,79.9861269221,137.04,4.80127392,1.40037156,5.001327,4.80127392,1.40037156,5.001327,0.0,0.0,0.0,137.04
2019-11-11 08:00:00,90.67797728,8.89191004,91.1129059341,4.73797728,1.38191004,4.9353929999999995,85.94,7.51,86.267512425,137.34,86.93797728,5.89191004,87.1374001073,4.73797728,1.38191004,4.9353929999999995,82.2,4.51,82.3236302649,136.83,4.73797728,1.38191004,4.9353929999999995,4.73797728,1.38191004,4.9353929999999995,0.0,0.0,0.0,136.83
2019-11-11 08:30:00,93.84881632,11.84715476,94.5936329811,4.85881632,1.41715476,5.061267,88.99,10.43,89.5991350405,137.02,89.82881632,3.22715476,89.8867663747,4.85881632,1.41715476,5.061267,84.97,1.81,84.9892757941,136.49,4.85881632,1.41715476,5.061267,4.85881632,1.41715476,5.061267,0.0,0.0,0.0,136.49
2019-11-11 09:00:00,95.8593056,13.4043808,96.7919619325,5.0893056,1.4843808,5.30136,90.77,11.92,91.5493271412,137.35,91.2193056,2.4943808,91.2534034966,5.0893056,1.4843808,5.30136,86.13,1.01,86.1359216587,136.95,5.0893056,1.4843808,5.30136,5.0893056,1.4843808,5.30136,0.0,0.0,0.0,136.95
2019-11-11 09:30:00,93.27547872,13.85034796,94.2981816848,5.79547872,1.69034796,6.036957,87.48,12.16,88.3210960077,137.21,92.20547872,3.32034796,92.2652427329,5.79547872,1.69034796,6.036957,86.41,1.63,86.4253724319,136.5,5.79547872,1.69034796,6.036957,5.79547872,1.69034796,6.036957,0.0,0.0,0.0,136.5
2019-11-11 10:00:00,87.61697696,13.14661828,88.5977890458,6.05697696,1.7666182799999999,6.309351,81.56,11.38,82.3500941105,137.49,87.13697696,3.06661828,87.1909221273,6.05697696,1.7666182799999999,6.309351,81.08,1.3,81.0904211359,136.73,6.05697696,1.7666182799999999,6.309351,6.05697696,1.7666182799999999,6.309351,0.0,0.0,0.0,136.73
2019-11-11 10:30:00,78.8476048,13.7330514,80.0346267777,7.5876048,2.2130514,7.903755,71.26,11.52,72.1851646808,137.82,78.0676048,3.4630514,78.14437692,7.5876048,2.2130514,7.903755,70.48,1.25,70.4910838333,137.03,7.5876048,2.2130514,7.903755,7.5876048,2.2130514,7.903755,0.0,0.0,0.0,137.03
2019-11-11 11:00:00,72.63903136,13.77971748,73.9344945932,9.59903136,2.79971748,9.998991,63.04,10.98,63.9890771929,138.19,71.85903136,4.0697174799999996,71.9741827905,9.59903136,2.79971748,9.998991,62.26,1.27,62.2729515922,137.64,9.59903136,2.79971748,9.998991,9.59903136,2.79971748,9.998991,0.0,0.0,0.0,137.64
2019-11-11 11:30:00,81.64115936,12.98242148,82.6669351623,9.47115936,2.76242148,9.865791,72.17,10.22,72.8900356702,138.19,81.47115936,4.48242148,81.5943742533,9.47115936,2.76242148,9.865791,72.0,1.72,72.0205415142,137.64,9.47115936,2.76242148,9.865791,9.47115936,2.76242148,9.865791,0.0,0.0,0.0,137.64
2019-11-11 12:00:00,86.8500912,13.2875266,87.8606664247,8.7000912,2.5375266,9.062595,78.15,10.75,78.8858986131,138.3,86.6900912,3.7175266000000002,86.7697638368,8.7000912,2.5375266,9.062595,77.99,1.18,77.9989262747,137.77,8.7000912,2.5375266,9.062595,8.7000912,2.5375266,9.062595,0.0,0.0,0.0,137.77
2019-11-11 12:30:00,89.27109088,14.53948484,90.4473564363,8.02109088,2.33948484,8.355303,81.25,12.2,82.1608331263,138.18,88.94109088,2.93948484,88.9896523088,8.02109088,2.33948484,8.355303,80.92,0.6000000000000001,80.9222243886,137.62,8.02109088,2.33948484,8.355303,8.02109088,2.33948484,8.355303,0.0,0.0,0.0,137.62
2019-11-11 13:00:00,88.10971328,12.73158304,89.0247986855,6.99971328,2.04158304,7.291368,81.11,10.69,81.8114185184,138.48,87.62971328,3.31158304,87.6922643781,6.99971328,2.04158304,7.291368,80.63,1.27,80.6400012401,137.89,6.99971328,2.04158304,7.291368,6.99971328,2.04158304,7.291368,0.0,0.0,0.0,137.89
2019-11-11 13:30:00,83.49477792,12.81764356,84.4728946251,7.29477792,2.12764356,7.598727,76.2,10.69,76.9461896393,138.22,83.29477792,3.25764356,83.3584565015,7.29477792,2.12764356,7.598727,76.0,1.13,76.0084001937,137.65,7.29477792,2.12764356,7.598727,7.29477792,2.12764356,7.598727,0.0,0.0,0.0,137.65
2019-11-11 14:00:00,86.56664672,13.36277196,87.5919402616,6.62664672,1.9327719600000002,6.902757,79.94,11.43,80.7530092319,137.95,86.10664672,2.7627719600000002,86.1509577327,6.62664672,1.9327719600000002,6.902757,79.48,0.8300000000000001,79.4843336765,137.51,6.62664672,1.9327719600000002,6.902757,6.62664672,1.9327719600000002,6.902757,0.0,0.0,0.0,137.51
2019-11-11 14:30:00,85.9649584,12.7451962,86.9046264527,6.6349584,1.9351962,6.911415,79.33,10.81,80.0631313402,138.02,85.8749584,3.1951962,85.934380541,6.6349584,1.9351962,6.911415,79.24,1.26,79.2500170347,137.51,6.6349584,1.9351962,6.911415,6.6349584,1.9351962,6.911415,0.0,0.0,0.0,137.51
2019-11-11 15:00:00,92.63646752,13.15188636,93.5654168452,6.00646752,1.7518863599999999,6.256737,86.63,11.4,87.3768670759,137.94,92.19646752,2.63188636,92.2340254406,6.00646752,1.7518863599999999,6.256737,86.19,0.88,86.1944922834,137.39,6.00646752,1.7518863599999999,6.256737,6.00646752,1.7518863599999999,6.256737,0.0,0.0,0.0,137.39
2019-11-11 15:30:00,101.40927552,13.52645536,102.3074100742,5.19927552,1.5164553600000001,5.415912,96.21,12.01,96.9567130218,137.72,100.91927552,3.31645536,100.9737542515,5.19927552,1.5164553600000001,5.415912,95.72,1.8,95.7369228668,136.87,5.19927552,1.5164553600000001,5.415912,5.19927552,1.5164553600000001,5.415912,0.0,0.0,0.0,136.87
2019-11-11 16:00:00,99.46274144,12.69538292,100.2696847619,5.81274144,1.6953829200000001,6.054939,93.65,11.0,94.2938094469,137.46,99.51274144,2.77538292,99.55143624909999,5.81274144,1.6953829200000001,6.054939,93.7,1.08,93.7062239128,136.75,5.81274144,1.6953829200000001,6.054939,5.81274144,1.6953829200000001,6.054939,0.0,0.0,0.0,136.75
2019-11-11 16:30:00,107.80954464,15.20445052,108.876412648,5.80954464,1.69445052,6.051609,102.0,13.51,102.8908164026,137.43,107.48954464,5.14445052,107.612580947,5.80954464,1.69445052,6.051609,101.68,3.45,101.7385123736,136.66,5.80954464,1.69445052,6.051609,5.80954464,1.69445052,6.051609,0.0,0.0,0.0,136.66
2019-11-11 17:00:00,111.04510912,15.36149016,112.1025942582,5.76510912,1.68149016,6.005322,105.28,13.68,106.1650639335,137.25,110.38510912,4.47149016,110.4756377655,5.76510912,1.68149016,6.005322,104.62,2.79,104.6571951659,136.56,5.76510912,1.68149016,6.005322,5.76510912,1.68149016,6.005322,0.0,0.0,0.0,136.56
2019-11-11 17:30:00,107.41461632,15.35092976,108.5059945057,9.05461632,2.64092976,9.431892,98.36,12.71,99.1777883399,137.72,107.01461632,3.52092976,107.0725223972,9.05461632,2.64092976,9.431892,97.96,0.88,97.963952554,137.18,9.05461632,2.64092976,9.431892,9.05461632,2.64092976,9.431892,0.0,0.0,0.0,137.18
2019-11-11 18:00:00,104.73684416,14.12116288,105.6845010665,8.98684416,2.62116288,9.361296,95.75,11.5,96.4381278333,137.84,104.59684416,3.06116288,104.6416290317,8.98684416,2.62116288,9.361296,95.61,0.44,95.611012441,137.3,8.98684416,2.62116288,9.361296,8.98684416,2.62116288,9.361296,0.0,0.0,0.0,137.3
2019-11-11 18:30:00,105.42279136,14.58414748,106.4267931296,5.84279136,1.70414748,6.086241,99.58,12.88,100.4095154853,137.84,104.48279136,2.90414748,104.5231446282,5.84279136,1.70414748,6.086241,98.64,1.2,98.647299,137.35,5.84279136,1.70414748,6.086241,5.84279136,1.70414748,6.086241,0.0,0.0,0.0,137.35
2019-11-11 19:00:00,107.49107296,13.10864628,108.2874294338,5.96107296,1.73864628,6.209451,101.53,11.37,102.1646602304,137.8,106.24107296,2.7186462799999997,106.2758515435,5.96107296,1.73864628,6.209451,100.28,0.98,100.2847884776,137.25,5.96107296,1.73864628,6.209451,5.96107296,1.73864628,6.209451,0.0,0.0,0.0,137.25
2019-11-11 19:30:00,102.26134432,12.49330876,103.0216739619,4.33134432,1.2633087600000001,4.511817,97.93,11.23,98.5717900822,137.22,101.50134432,2.29330876,101.5272483811,4.33134432,1.2633087600000001,4.511817,97.17,1.03,97.1754588361,136.71,4.33134432,1.2633087600000001,4.511817,4.33134432,1.2633087600000001,4.511817,0.0,0.0,0.0,136.71
2019-11-11 20:00:00,97.51784704,11.19978872,98.1588801825,5.10784704,1.48978872,5.320674,92.41,9.71,92.9187397676,137.49,96.75784704,4.14978872,96.8467950437,5.10784704,1.48978872,5.320674,91.65,2.66,91.6885930746,137.03,5.10784704,1.48978872,5.320674,5.10784704,1.48978872,5.320674,0.0,0.0,0.0,137.03
2019-11-11 20:30:00,96.55557984000001,10.56454412,97.1318155431,4.57557984,1.33454412,4.766229,91.98,9.23,92.4419455659,137.61,96.32557984,4.22454412,96.4181731031,4.57557984,1.33454412,4.766229,91.75,2.89,91.7955042472,137.0,4.57557984,1.33454412,4.766229,4.57557984,1.33454412,4.766229,0.0,0.0,0.0,137.0
2019-11-11 21:00:00,90.34460032,7.03009176,90.6177079667,5.07460032,1.48009176,5.286042,85.27,5.55,85.4504265642,137.98,90.02460032,7.25009176,90.3160699616,5.07460032,1.48009176,5.286042,84.95,5.77,85.1457303686,137.41,5.07460032,1.48009176,5.286042,5.07460032,1.48009176,5.286042,0.0,0.0,0.0,137.41
2019-11-11 21:30:00,86.56525984,5.10778412,86.7158213349,4.89525984,1.42778412,5.099229,81.67,3.68,81.752867228,137.91,86.18525984,7.89778412,86.5463691191,4.89525984,1.42778412,5.099229,81.29,6.47,81.5470722957,137.17,4.89525984,1.42778412,5.099229,4.89525984,1.42778412,5.099229,0.0,0.0,0.0,137.17
2019-11-11 22:00:00,80.90764736,3.05473048,80.9652936735,4.98764736,1.45473048,5.195466,75.92,1.6,75.9368579808,137.88,80.58764736,9.94473048,81.1989320825,4.98764736,1.45473048,5.195466,75.6,8.49,76.0752265853,137.17,4.98764736,1.45473048,5.195466,4.98764736,1.45473048,5.195466,0.0,0.0,0.0,137.17
2019-11-11 22:30:00,83.26892608,8.01510344,83.6537861287,4.98892608,1.45510344,5.196798,78.28,6.5600000000000005,78.5543888016,136.09,78.96892608,8.24510344,79.3981927815,4.98892608,1.45510344,5.196798,73.98,6.79,74.2909449395,135.8,4.98892608,1.45510344,5.196798,4.98892608,1.45510344,5.196798,0.0,0.0,0.0,135.8
2019-11-11 23:00:00,75.14989536,5.40246948,75.3438348447,4.73989536,1.3824694800000001,4.937391,70.41,4.02,70.5246658978,136.75,71.94989536,10.03246948,72.6459763936,4.73989536,1.3824694800000001,4.937391,67.21,8.65,67.7643460826,136.38,4.73989536,1.3824694800000001,4.937391,4.73989536,1.3824694800000001,4.937391,0.0,0.0,0.0,136.38
2019-11-11 23:30:00,69.91038496,3.9063622799999997,70.0194372408,4.65038496,1.35636228,4.844151,65.26,2.55,65.309800949,137.3,67.47038496,11.27636228,68.4062072689,4.65038496,1.35636228,4.844151,62.82,9.92,63.5984182193,136.88,4.65038496,1.35636228,4.844151,4.65038496,1.35636228,4.844151,0.0,0.0,0.0,136.88
2019-11-12 00:00:00,66.55165376,3.67631568,66.65311632,4.58165376,1.33631568,4.772556,61.97,2.34,62.0141637048,137.76,64.33165376,13.18631568,65.6691753923,4.58165376,1.33631568,4.772556,59.75,11.85,60.9137505002,137.54,4.58165376,1.33631568,4.772556,4.58165376,1.33631568,4.772556,0.0,0.0,0.0,137.54
2019-11-12 00:30:00,67.26984512,4.73703816,67.4364263065,5.02984512,1.46703816,5.239422,62.24,3.27,62.3258413501,137.72,64.45984512,12.72703816,65.7042550618,5.02984512,1.46703816,5.239422,59.43,11.26,60.4872920538,137.54,5.02984512,1.46703816,5.239422,5.02984512,1.46703816,5.239422,0.0,0.0,0.0,137.54
2019-11-12 01:00:00,69.6838112,4.6336116,69.8376968393,4.9838112,1.4536116,5.19147,64.7,3.18,64.778101238,137.05,66.2038112,12.8636116,67.4419537143,4.9838112,1.4536116,5.19147,61.22,11.41,62.2742041298,136.89,4.9838112,1.4536116,5.19147,4.9838112,1.4536116,5.19147,0.0,0.0,0.0,136.89
2019-11-12 01:30:00,70.7839904,5.7044972,71.0134817148,5.6039904,1.6344972,5.83749,65.18,4.07,65.3069467974,137.05,67.4839904,12.0444972,68.5504111812,5.6039904,1.6344972,5.83749,61.88,10.41,62.7495219105,136.85,5.6039904,1.6344972,5.83749,5.6039904,1.6344972,5.83749,0.0,0.0,0.0,136.85
2019-11-12 02:00:00,73.46703776,8.065802680000001,73.9084759016,5.19703776,1.51580268,5.413581,68.27,6.55,68.5834921829,137.33,70.50703776,8.73580268,71.0461583912,5.19703776,1.51580268,5.413581,65.31,7.22,65.7078724355,137.1,5.19703776,1.51580268,5.413581,5.19703776,1.51580268,5.413581,0.0,0.0,0.0,137.1
2019-11-12 02:30:00,74.77428064,9.25999852,75.3454750985,5.07428064,1.47999852,5.285709,69.7,7.78,70.1328624826,137.33,72.08428064,7.36999852,72.4600606788,5.07428064,1.47999852,5.285709,67.01,5.89,67.2683595757,137.1,5.07428064,1.47999852,5.285709,5.07428064,1.47999852,5.285709,0.0,0.0,0.0,137.1
2019-11-12 03:00:00,73.23609888,8.83302884,73.7668528382,5.01609888,1.46302884,5.225103,68.22,7.37,68.6169461576,137.46,68.75609888,9.67302884,69.4331953761,5.01609888,1.46302884,5.225103,63.74,8.21,64.2665675138,137.43,5.01609888,1.46302884,5.225103,5.01609888,1.46302884,5.225103,0.0,0.0,0.0,137.43
2019-11-12 03:30:00,70.49899616,6.78137388,70.8243989828,4.83899616,1.41137388,5.040621,65.66,5.37,65.8792266196,137.92,64.69899616,12.87137388,65.9669035932,4.83899616,1.41137388,5.040621,59.86,11.46,60.9471180615,138.03,4.83899616,1.41137388,5.040621,4.83899616,1.41137388,5.040621,0.0,0.0,0.0,138.03
2019-11-12 04:00:00,71.35427104,8.08624572,71.8109975247,4.6842710400000005,1.36624572,4.879449,66.67,6.72,67.0078152158,137.81,64.93427104,12.45624572,66.1182093899,4.6842710400000005,1.36624572,4.879449,60.25,11.09,61.2621465507,138.03,4.6842710400000005,1.36624572,4.879449,4.6842710400000005,1.36624572,4.879449,0.0,0.0,0.0,138.03
2019-11-12 04:30:00,71.16385088,9.48528984,71.7932057748,5.26385088,1.53528984,5.483178,65.9,7.95,66.3778012592,136.79,63.86385088,11.88528984,64.9603845725,5.26385088,1.53528984,5.483178,58.6,10.35,59.5069953871,137.1,5.26385088,1.53528984,5.483178,5.26385088,1.53528984,5.483178,0.0,0.0,0.0,137.1
2019-11-12 05:00:00,63.2875872,2.5788796,63.3401082537,5.2075872,1.5188796,5.42457,58.08,1.06,58.0896720597,137.72,59.9175872,15.3288796,61.8473265846,5.2075872,1.5188796,5.42457,54.71,13.81,56.4260595824,137.55,5.2075872,1.5188796,5.42457,5.2075872,1.5188796,5.42457,0.0,0.0,0.0,137.55
2019-11-12 05:30:00,64.89234272,1.63859996,64.9130276102,4.93234272,1.43859996,5.137857,59.96,0.2,59.9603335548,137.72,61.96234272,15.288599959999999,63.8206330593,4.93234272,1.43859996,5.137857,57.03,13.85,58.6876767303,137.5,4.93234272,1.43859996,5.137857,4.93234272,1.43859996,5.137857,0.0,0.0,0.0,137.5
2019-11-12 06:00:00,68.4342704,3.4629122,68.5218295588,5.3242704,1.5529122,5.546115,63.11,1.9100000000000001,63.1388960942,137.69,65.6742704,13.5729122,67.062163238,5.3242704,1.5529122,5.546115,60.35,12.02,61.5353792545,137.41,5.3242704,1.5529122,5.546115,5.3242704,1.5529122,5.546115,0.0,0.0,0.0,137.41
