Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-11-12 06:30:00,74.41666784,4.3102781199999995,74.5413908502,5.48666784,1.60027812,5.715279,68.93,2.71,68.9832515905,137.58,71.82666784,12.09027812,72.8371130538,5.48666784,1.60027812,5.715279,66.34,10.49,67.1642442078,137.23,5.48666784,1.60027812,5.715279,5.48666784,1.60027812,5.715279,0.0,0.0,0.0,137.23
2019-11-12 07:00:00,81.24107359999999,6.4019798,81.4929284358,5.3210736,1.5519798,5.542785,75.92,4.85,76.074758626,137.96,79.6810736,9.0519798,80.1935896961,5.3210736,1.5519798,5.542785,74.36,7.5,74.73727048800001,137.46,5.3210736,1.5519798,5.542785,5.3210736,1.5519798,5.542785,0.0,0.0,0.0,137.46
2019-11-12 07:30:00,89.25596896,9.20757428,89.7296351219,5.06596896,1.47757428,5.277051,84.19,7.73,84.5441245741,138.26,87.59596896,6.29757428,87.8220542908,5.06596896,1.47757428,5.277051,82.53,4.82,82.6706314237,137.79,5.06596896,1.47757428,5.277051,5.06596896,1.47757428,5.277051,0.0,0.0,0.0,137.79
2019-11-12 08:00:00,92.17664832,11.47610576,92.8882958124,5.02664832,1.46610576,5.236092,87.15,10.01,87.7229878652,137.51,90.87664832,3.57610576,90.9469831401,5.02664832,1.46610576,5.236092,85.85,2.11,85.8759256136,136.95,5.02664832,1.46610576,5.236092,5.02664832,1.46610576,5.236092,0.0,0.0,0.0,136.95
2019-11-12 08:30:00,100.88658816,15.96025488,102.1412424361,5.24658816,1.53025488,5.465196,95.64,14.43,96.722461197,136.71,98.22658816,5.34025488,98.3716470521,5.24658816,1.53025488,5.465196,92.98,3.81,93.0580275957,135.99,5.24658816,1.53025488,5.465196,5.24658816,1.53025488,5.465196,0.0,0.0,0.0,135.99
2019-11-12 09:00:00,101.9661984,16.6938912,103.3237224433,5.3961984,1.5738911999999998,5.62104,96.57,15.12,97.7465053084,136.75,98.9161984,6.3738912,99.121343791,5.3961984,1.5738911999999998,5.62104,93.52,4.8,93.6431011874,136.08,5.3961984,1.5738911999999998,5.62104,5.3961984,1.5738911999999998,5.62104,0.0,0.0,0.0,136.08
2019-11-12 09:30:00,102.10492,16.230185,103.3868153748,5.07492,1.480185,5.286375,97.03,14.75,98.1447064288,136.75,99.00492,6.080185,99.1914453662,5.07492,1.480185,5.286375,93.93,4.6,94.0425696161,136.0,5.07492,1.480185,5.286375,5.07492,1.480185,5.286375,0.0,0.0,0.0,136.0
2019-11-12 10:00:00,90.35222272,18.30356496,92.187551441,5.05222272,1.47356496,5.262732,85.3,16.83,86.9444587078,137.0,86.77222272,4.9935649600000005,86.9157887083,5.05222272,1.47356496,5.262732,81.72,3.52,81.795774952,136.69,5.05222272,1.47356496,5.262732,5.05222272,1.47356496,5.262732,0.0,0.0,0.0,136.69
2019-11-12 10:30:00,86.04063392,17.79685156,87.8619292459,5.44063392,1.58685156,5.667327,80.6,16.21,82.2138923784,137.63,83.88063392,4.64685156,84.0092493494,5.44063392,1.58685156,5.667327,78.44,3.06,78.4996636935,137.23,5.44063392,1.58685156,5.667327,5.44063392,1.58685156,5.667327,0.0,0.0,0.0,137.23
2019-11-12 11:00:00,83.07834496,15.72076728,84.552669533,6.68834496,1.95076728,6.967026,76.39,13.77,77.6211633512,138.11,80.86834496,3.08076728,80.9270062686,6.68834496,1.95076728,6.967026,74.18,1.13,74.1886062681,137.62,6.68834496,1.95076728,6.967026,6.68834496,1.95076728,6.967026,0.0,0.0,0.0,137.62
2019-11-12 11:30:00,79.59426688,15.10957784,81.0157186148,8.84426688,2.57957784,9.212778,70.75,12.53,71.8509805083,138.28,77.95426688,3.68957784,78.0415319521,8.84426688,2.57957784,9.212778,69.11,1.11,69.1189134753,137.7,8.84426688,2.57957784,9.212778,8.84426688,2.57957784,9.212778,0.0,0.0,0.0,137.7
2019-11-12 12:00:00,78.40646432,8.61521876,78.8783597791,9.20646432,2.68521876,9.590067,69.2,5.93,69.4536168965,139.2,76.52646432,8.61521876,77.0098807661,9.20646432,2.68521876,9.590067,67.32,5.93,67.5806725329,138.62,9.20646432,2.68521876,9.590067,9.20646432,2.68521876,9.590067,0.0,0.0,0.0,138.62
2019-11-12 12:30:00,78.52459648,10.94009064,79.2830236277,8.91459648,2.60009064,9.286038,69.61,8.34,70.107829092,138.6,77.01459648,6.23009064,77.2661769493,8.91459648,2.60009064,9.286038,68.1,3.63,68.1966780716,138.0,8.91459648,2.60009064,9.286038,8.91459648,2.60009064,9.286038,0.0,0.0,0.0,138.0
2019-11-12 13:00:00,79.80870336,14.59253848,81.1318144213,7.92870336,2.31253848,8.259066,71.88,12.28,72.9214152359,138.01,77.76870336,3.45253848,77.8453032896,7.92870336,2.31253848,8.259066,69.84,1.1400000000000001,69.849303504,137.42,7.92870336,2.31253848,8.259066,7.92870336,2.31253848,8.259066,0.0,0.0,0.0,137.42
2019-11-12 13:30:00,79.2034208,12.7639144,80.2253038463,5.7734208,1.6839144,6.01398,73.43,11.08,74.2612368602,137.92,77.6734208,3.1839144,77.7386493945,5.7734208,1.6839144,6.01398,71.9,1.5,71.9156450294,137.42,5.7734208,1.6839144,6.01398,5.7734208,1.6839144,6.01398,0.0,0.0,0.0,137.42
2019-11-12 14:00:00,79.749056,10.710558,80.4650730787,4.939056,1.440558,5.14485,74.81,9.27,75.3821530603,138.33,78.239056,4.170558,78.350133617,4.939056,1.440558,5.14485,73.3,2.73,73.350820718,137.82,4.939056,1.440558,5.14485,4.939056,1.440558,5.14485,0.0,0.0,0.0,137.82
2019-11-12 14:30:00,80.43075424,14.43855332,81.716449076,5.00075424,1.45855332,5.209119,75.43,12.98,76.5386523268,137.39,79.09075424,2.41855332,79.1277246382,5.00075424,1.45855332,5.209119,74.09,0.96,74.0962192018,136.86,5.00075424,1.45855332,5.209119,5.00075424,1.45855332,5.209119,0.0,0.0,0.0,136.86
2019-11-12 15:00:00,78.3839504,9.6061522,78.9703858443,5.6439504,1.6461522,5.879115,72.74,7.96,73.1742386363,138.42,76.3039504,5.7961522,76.5237755666,5.6439504,1.6461522,5.879115,70.66,4.15,70.7817638944,137.87,5.6439504,1.6461522,5.879115,5.6439504,1.6461522,5.879115,0.0,0.0,0.0,137.87
2019-11-12 15:30:00,78.42565888,9.28123384,78.9729401273,5.45565888,1.5912338400000001,5.682978,72.97,7.69,73.3740894322,138.23,76.99565888,5.74123384,77.2094116826,5.45565888,1.5912338400000001,5.682978,71.54,4.15,71.6602686291,137.62,5.45565888,1.5912338400000001,5.682978,5.45565888,1.5912338400000001,5.682978,0.0,0.0,0.0,137.62
2019-11-12 16:00:00,81.08442944,10.10629192,81.7118218741,6.12442944,1.78629192,6.379614,74.96,8.32,75.4203155655,137.76,80.08442944,5.17629192,80.2515410243,6.12442944,1.78629192,6.379614,73.96,3.39,74.037650557,137.21,6.12442944,1.78629192,6.379614,6.12442944,1.78629192,6.379614,0.0,0.0,0.0,137.21
2019-11-12 16:30:00,92.04231168,10.78067424,92.6715170722,6.00231168,1.75067424,6.252408,86.04,9.03,86.512556892,139.02,90.37231168,4.26067424,90.4726923628,6.00231168,1.75067424,6.252408,84.37,2.51,84.4073278809,138.38,6.00231168,1.75067424,6.252408,6.00231168,1.75067424,6.252408,0.0,0.0,0.0,138.38
2019-11-12 17:00:00,97.29012384,18.24878612,98.9867990777,6.03012384,1.75878612,6.281379,91.26,16.49,92.73784394730001,137.54,96.90012384,8.07878612,97.2363141289,6.03012384,1.75878612,6.281379,90.87,6.32,91.0895125687,136.77,6.03012384,1.75878612,6.281379,6.03012384,1.75878612,6.281379,0.0,0.0,0.0,136.77
2019-11-12 17:30:00,90.7500608,17.2529344,92.3755231683,9.1300608,2.6629344,9.51048,81.62,14.59,82.9137654434,137.96,91.6200608,7.3929344,91.9178493005,9.1300608,2.6629344,9.51048,82.49,4.73,82.6254984856,137.15,9.1300608,2.6629344,9.51048,9.1300608,2.6629344,9.51048,0.0,0.0,0.0,137.15
2019-11-12 18:00:00,87.47093984,16.05652412,88.9324309985,9.21093984,2.68652412,9.594729,78.26,13.37,79.3938568152,138.54,86.80093984,4.40652412,86.9127183554,9.21093984,2.68652412,9.594729,77.59,1.72,77.6090619709,137.95,9.21093984,2.68652412,9.594729,9.21093984,2.68652412,9.594729,0.0,0.0,0.0,137.95
2019-11-12 18:30:00,84.81555808,12.65370444,85.7542717798,6.35555808,1.85370444,6.620373,78.46,10.8,79.1998207069,138.97,83.32555808,3.60370444,83.4034490596,6.35555808,1.85370444,6.620373,76.97,1.75,76.9898915443,138.39,6.35555808,1.85370444,6.620373,6.35555808,1.85370444,6.620373,0.0,0.0,0.0,138.39
2019-11-12 19:00:00,87.02883488,13.82132684,88.1195050837,6.27883488,1.83132684,6.540453,80.75,11.99,81.6353024126,138.25,85.16883488,2.92132684,85.2189215217,6.27883488,1.83132684,6.540453,78.89,1.09,78.8975297459,137.76,6.27883488,1.83132684,6.540453,6.27883488,1.83132684,6.540453,0.0,0.0,0.0,137.76
2019-11-12 19:30:00,80.08830656,11.25575608,80.8753911433,5.12830656,1.49575608,5.341986,74.96,9.76,75.5927192261,138.52,78.37830656,4.18575608,78.4899961344,5.12830656,1.49575608,5.341986,73.25,2.69,73.2993765321,138.0,5.12830656,1.49575608,5.341986,5.12830656,1.49575608,5.341986,0.0,0.0,0.0,138.0
2019-11-12 20:00:00,78.53957568,11.44237624,79.3687150079,4.73957568,1.3823762400000001,4.937058,73.8,10.06,74.4825053284,138.19,76.85957568,3.99237624,76.9631953712,4.73957568,1.3823762400000001,4.937058,72.12,2.61,72.1672120842,137.68,4.73957568,1.3823762400000001,4.937058,4.73957568,1.3823762400000001,4.937058,0.0,0.0,0.0,137.68
2019-11-12 20:30:00,76.71711776,10.64249268,77.4517837615,5.11711776,1.49249268,5.330331,71.6,9.15,72.1822866083,138.11,75.15711776,4.85249268,75.3136045824,5.11711776,1.49249268,5.330331,70.04,3.36,70.1205476305,137.63,5.11711776,1.49249268,5.330331,5.11711776,1.49249268,5.330331,0.0,0.0,0.0,137.63
2019-11-12 21:00:00,72.96744768,8.87967224,73.5057616791,4.86744768,1.4196722400000001,5.070258,68.1,7.46,68.5073835437,138.53,71.54744768,6.54967224,71.846610748,4.86744768,1.4196722400000001,5.070258,66.68,5.13,66.8770461369,138.07,4.86744768,1.4196722400000001,5.070258,4.86744768,1.4196722400000001,5.070258,0.0,0.0,0.0,138.07
2019-11-12 21:30:00,73.51125376,10.04286568,74.1940939727,4.9812537599999995,1.45286568,5.188806,68.53,8.59,69.066265282,138.57,70.16125376,6.67286568,70.4778593997,4.9812537599999995,1.45286568,5.188806,65.18,5.22,65.3886901536,138.26,4.9812537599999995,1.45286568,5.188806,4.9812537599999995,1.45286568,5.188806,0.0,0.0,0.0,138.26
2019-11-12 22:00:00,73.42111392,10.49699156,74.1676937828,4.96111392,1.44699156,5.167827,68.46,9.05,69.0555870296,138.16,69.64111392,6.33699156,69.928836756,4.96111392,1.44699156,5.167827,64.68,4.89,64.8645858693,137.83,4.96111392,1.44699156,5.167827,4.96111392,1.44699156,5.167827,0.0,0.0,0.0,137.83
2019-11-12 22:30:00,68.06861664,8.08209652,68.5467494156,4.73861664,1.38209652,4.936059,63.33,6.7,63.6834272005,138.63,66.11861664,6.87209652,66.4747860242,4.73861664,1.38209652,4.936059,61.38,5.49,61.6250314402,138.11,4.73861664,1.38209652,4.936059,4.73861664,1.38209652,4.936059,0.0,0.0,0.0,138.11
2019-11-12 23:00:00,60.6723232,5.2744276,60.9011526081,4.4723232,1.3044276,4.65867,56.2,3.9699999999999998,56.3400470358,139.27,60.4823232,8.6944276,61.1040464369,4.4723232,1.3044276,4.65867,56.01,7.39,56.4954175133,138.67,4.4723232,1.3044276,4.65867,4.4723232,1.3044276,4.65867,0.0,0.0,0.0,138.67
2019-11-12 23:30:00,58.19719808,5.94584944,58.5001452129,4.71719808,1.37584944,4.913748,53.48,4.57,53.6749038192,138.9,58.10719808,8.24584944,58.6893559489,4.71719808,1.37584944,4.913748,53.39,6.87,53.8301866985,138.27,4.71719808,1.37584944,4.913748,4.71719808,1.37584944,4.913748,0.0,0.0,0.0,138.27
2019-11-13 00:00:00,54.6507744,4.2260592,54.8139281468,4.8207744,1.4060592,5.02164,49.83,2.8200000000000003,49.909731516,138.9,55.3607744,9.3560592,56.1458029235,4.8207744,1.4060592,5.02164,50.54,7.95,51.1614513086,138.23,4.8207744,1.4060592,5.02164,4.8207744,1.4060592,5.02164,0.0,0.0,0.0,138.23
2019-11-13 00:30:00,57.56664832,7.53610576,58.057832278,5.02664832,1.46610576,5.236092,52.54,6.07,52.8894743782,138.65,56.96664832,7.60610576,57.4721834077,5.02664832,1.46610576,5.236092,51.94,6.14,52.3016558055,138.17,5.02664832,1.46610576,5.236092,5.02664832,1.46610576,5.236092,0.0,0.0,0.0,138.17
2019-11-13 01:00:00,60.25623904,7.61556972,60.7355846716,4.71623904,1.37556972,4.912749,55.54,6.24,55.8894372847,138.62,59.77623904,7.09556972,60.1958957357,4.71623904,1.37556972,4.912749,55.06,5.72,55.3563185192,138.12,4.71623904,1.37556972,4.912749,4.71623904,1.37556972,4.912749,0.0,0.0,0.0,138.12
2019-11-13 01:30:00,60.39719808,7.49584944,60.8605725798,4.71719808,1.37584944,4.913748,55.68,6.12,56.0153264741,138.7,59.96719808,7.12584944,60.3890931858,4.71719808,1.37584944,4.913748,55.25,5.75,55.5484023173,138.2,4.71719808,1.37584944,4.913748,4.71719808,1.37584944,4.913748,0.0,0.0,0.0,138.2
2019-11-13 02:00:00,60.53389152,8.22696836,61.090384112,4.58389152,1.33696836,4.774887,55.95,6.89,56.3726405271,138.65,60.83389152,5.71696836,61.1019319228,4.58389152,1.33696836,4.774887,56.25,4.38,56.4202702936,138.07,4.58389152,1.33696836,4.774887,4.58389152,1.33696836,4.774887,0.0,0.0,0.0,138.07
2019-11-13 02:30:00,60.22573984,8.43792412,60.8139647016,4.41573984,1.28792412,4.599729,55.81,7.15,56.2661407953,138.65,60.43573984,5.41792412,60.6781060332,4.41573984,1.28792412,4.599729,56.02,4.13,56.172033077,138.07,4.41573984,1.28792412,4.599729,4.41573984,1.28792412,4.599729,0.0,0.0,0.0,138.07
2019-11-13 03:00:00,63.1431424,10.5288332,64.0149416988,4.4531424,1.2988332,4.63869,58.69,9.23,59.4113541337,138.43,62.3831424,4.0388332,62.5137475226,4.4531424,1.2988332,4.63869,57.93,2.74,57.9947626946,137.97,4.4531424,1.2988332,4.63869,4.4531424,1.2988332,4.63869,0.0,0.0,0.0,137.97
2019-11-13 03:30:00,63.15563968,10.88372824,64.0865848972,4.67563968,1.36372824,4.870458,58.48,9.52,59.2498168774,138.53,62.72563968,3.36372824,62.8157666588,4.67563968,1.36372824,4.870458,58.05,2.0,58.0844428397,138.01,4.67563968,1.36372824,4.870458,4.67563968,1.36372824,4.870458,0.0,0.0,0.0,138.01
2019-11-13 04:00:00,62.70040512,10.863868159999999,63.6346166297,4.47040512,1.30386816,4.656672,58.23,9.56,59.0095458379,138.82,62.30040512,3.27386816,62.3863662257,4.47040512,1.30386816,4.656672,57.83,1.97,57.8635446546,138.3,4.47040512,1.30386816,4.656672,4.47040512,1.30386816,4.656672,0.0,0.0,0.0,138.3
2019-11-13 04:30:00,65.39677856,14.69822708,67.0281770998,4.65677856,1.35822708,4.850811,60.74,13.34,62.1876450752,138.62,63.57677856,2.73822708,63.6357184261,4.65677856,1.35822708,4.850811,58.92,1.38,58.9361586804,138.37,4.65677856,1.35822708,4.850811,4.65677856,1.35822708,4.850811,0.0,0.0,0.0,138.37
2019-11-13 05:00:00,66.79585952,16.24629236,68.743209588,4.61585952,1.34629236,4.808187,62.18,14.9,63.9403034087,138.36,58.79585952,6.32629236,59.1352269947,4.61585952,1.34629236,4.808187,54.18,4.98,54.408389059,138.88,4.61585952,1.34629236,4.808187,4.61585952,1.34629236,4.808187,0.0,0.0,0.0,138.88
2019-11-13 05:30:00,69.78067488,16.43519684,71.6900152174,4.4406748799999995,1.29519684,4.625703,65.34,15.14,67.0711204618,138.05,61.63067488,5.55519684,61.8805324645,4.4406748799999995,1.29519684,4.625703,57.19,4.26,57.3484411296,138.48,4.4406748799999995,1.29519684,4.625703,4.4406748799999995,1.29519684,4.625703,0.0,0.0,0.0,138.48
2019-11-13 06:00:00,62.24145408,6.24125744,62.5535922264,4.46145408,1.30125744,4.647348,57.78,4.94,57.9907923726,139.24,59.00145408,10.35125744,59.9025885429,4.46145408,1.30125744,4.647348,54.54,9.05,55.2857495201,138.96,4.46145408,1.30125744,4.647348,4.46145408,1.30125744,4.647348,0.0,0.0,0.0,138.96
2019-11-13 06:30:00,69.22790752,8.76230636,69.7802349691,4.56790752,1.33230636,4.758237,64.66,7.43,65.0854860933,138.29,65.86790752,7.61230636,66.3063228447,4.56790752,1.33230636,4.758237,61.3,6.28,61.6208438761,138.0,4.56790752,1.33230636,4.758237,4.56790752,1.33230636,4.758237,0.0,0.0,0.0,138.0
2019-11-13 07:00:00,75.30323168,12.22260924,76.2887205168,5.08323168,1.48260924,5.295033,70.22,10.74,71.036582125,137.6,72.35323168,3.99260924,72.4633083918,5.08323168,1.48260924,5.295033,67.27,2.51,67.3168106791,137.27,5.08323168,1.48260924,5.295033,5.08323168,1.48260924,5.295033,0.0,0.0,0.0,137.27
2019-11-13 07:30:00,71.82945472,9.25734096,72.4235384873,5.8194547199999995,1.69734096,6.061932,66.01,7.5600000000000005,66.4415058529,138.24,72.23945472,5.68734096,72.4629882453,5.8194547199999995,1.69734096,6.061932,66.42,3.99,66.5397362484,137.64,5.8194547199999995,1.69734096,6.061932,5.8194547199999995,1.69734096,6.061932,0.0,0.0,0.0,137.64
2019-11-13 08:00:00,76.24141248,11.41957864,77.0918916181,6.10141248,1.77957864,6.355638,70.14,9.64,70.7993587542,138.67,74.51141248,4.86957864,74.6703648437,6.10141248,1.77957864,6.355638,68.41,3.09,68.4797502916,138.19,6.10141248,1.77957864,6.355638,6.10141248,1.77957864,6.355638,0.0,0.0,0.0,138.19
2019-11-13 08:30:00,80.119264,14.382702,81.3999912821,6.729264,1.962702,7.00965,73.39,12.42,74.4335173158,139.21,79.329264,2.992702,79.3856938752,6.729264,1.962702,7.00965,72.6,1.03,72.6073061062,138.58,6.729264,1.962702,7.00965,6.729264,1.962702,7.00965,0.0,0.0,0.0,138.58
2019-11-13 09:00:00,80.87927296,15.10312128,82.2773423668,7.75927296,2.26312128,8.082576,73.12,12.84,74.2388038697,139.25,80.77927296,3.10312128,80.8388539109,7.75927296,2.26312128,8.082576,73.02,0.84,73.0248313932,138.72,7.75927296,2.26312128,8.082576,7.75927296,2.26312128,8.082576,0.0,0.0,0.0,138.72
2019-11-13 09:30:00,81.34879232,15.06964776,82.7328247767,8.87879232,2.58964776,9.248742,72.47,12.48,73.5367343577,139.25,81.57879232,3.68964776,81.6621874369,8.87879232,2.58964776,9.248742,72.7,1.1,72.7083213945,138.59,8.87879232,2.58964776,9.248742,8.87879232,2.58964776,9.248742,0.0,0.0,0.0,138.59
2019-11-13 10:00:00,77.66869184,13.57878512,78.8467443682,9.45869184,2.7587851199999998,9.852804,68.21,10.82,69.0628445693,139.88,77.26869184,3.90878512,77.3674953697,9.45869184,2.7587851199999998,9.852804,67.81,1.15,67.8197508105,139.29,9.45869184,2.7587851199999998,9.852804,9.45869184,2.7587851199999998,9.852804,0.0,0.0,0.0,139.29
2019-11-13 10:30:00,79.45948096,15.30526528,80.9200856384,9.54948096,2.78526528,9.947376,69.91,12.52,71.0222394747,139.56,79.75948096,3.8352652799999998,79.8516378215,9.54948096,2.78526528,9.947376,70.21,1.05,70.2178510067,138.92,9.54948096,2.78526528,9.947376,9.54948096,2.78526528,9.947376,0.0,0.0,0.0,138.92
2019-11-13 11:00:00,82.06379712,16.41652416,83.6897189818,9.07379712,2.6465241600000002,9.451872,72.99,13.77,74.277540347,139.63,81.27379712,4.07652416,81.3759678746,9.07379712,2.6465241600000002,9.451872,72.2,1.43,72.2141599688,139.01,9.07379712,2.6465241600000002,9.451872,9.07379712,2.6465241600000002,9.451872,0.0,0.0,0.0,139.01
2019-11-13 11:30:00,77.70204896,8.14976428,78.128273182,8.98204896,2.61976428,9.356301,68.72,5.53,68.9421445852,138.6,79.17204896,8.13976428,79.5893780542,8.98204896,2.61976428,9.356301,70.19,5.52,70.4067219802,138.77,8.98204896,2.61976428,9.356301,8.98204896,2.61976428,9.356301,0.0,0.0,0.0,138.77
2019-11-13 12:00:00,75.49257888,3.47866884,75.5726842374,8.532578879999999,2.48866884,8.888103,66.96,0.99,66.9673181485,137.6,77.32257888,11.88866884,78.2312063785,8.532578879999999,2.48866884,8.888103,68.79,9.4,69.4292740852,138.44,8.532578879999999,2.48866884,8.888103,8.532578879999999,2.48866884,8.888103,0.0,0.0,0.0,138.44
2019-11-13 12:30:00,83.49346976,7.42267868,83.8227633245,6.7634697599999996,1.97267868,7.045281,76.73,5.45,76.9233085612,136.81,83.79346976,14.96267868,85.118901119,6.7634697599999996,1.97267868,7.045281,77.03,12.99,78.1176100505,137.72,6.7634697599999996,1.97267868,7.045281,6.7634697599999996,1.97267868,7.045281,0.0,0.0,0.0,137.72
2019-11-13 13:00:00,81.03594656,5.03340108,81.1921163741,7.48594656,2.18340108,7.797861,73.55,2.85,73.6051968274,137.17,81.92594656,13.11340108,82.9688014114,7.48594656,2.18340108,7.797861,74.44,10.93,75.2381452456,138.02,7.48594656,2.18340108,7.797861,7.48594656,2.18340108,7.797861,0.0,0.0,0.0,138.02
2019-11-13 13:30:00,78.99007072,4.75335396,79.1329618188,9.20007072,2.68335396,9.583407,69.79,2.07,69.8206917754,137.39,79.85007072,13.06335396,80.9115876168,9.20007072,2.68335396,9.583407,70.65,10.38,71.4084511805,138.23,9.20007072,2.68335396,9.583407,9.20007072,2.68335396,9.583407,0.0,0.0,0.0,138.23
2019-11-13 14:00:00,80.17779456,4.79769008,80.3212087223,7.63779456,2.22769008,7.956036,72.54,2.5700000000000003,72.5855116397,137.25,81.43779456,13.04769008,82.4764002562,7.63779456,2.22769008,7.956036,73.8,10.82,74.5889562871,138.15,7.63779456,2.22769008,7.956036,7.63779456,2.22769008,7.956036,0.0,0.0,0.0,138.15
2019-11-13 14:30:00,80.3020112,4.4580866,80.425664678,6.7820112,1.9780866,7.064595,73.52,2.48,73.561816182,136.78,81.5320112,12.6880866,82.5133709885,6.7820112,1.9780866,7.064595,74.75,10.71,75.5133537859,137.6,6.7820112,1.9780866,7.064595,6.7820112,1.9780866,7.064595,0.0,0.0,0.0,137.6
2019-11-13 15:00:00,80.01167168,3.11715424,80.0723688646,6.64167168,1.93715424,6.918408,73.37,1.18,73.3794882784,136.35,81.15167168,11.37715424,81.9453077062,6.64167168,1.93715424,6.918408,74.51,9.44,75.105616967,137.17,6.64167168,1.93715424,6.918408,6.64167168,1.93715424,6.918408,0.0,0.0,0.0,137.17
2019-11-13 15:30:00,81.88171232,3.63883276,81.9625275129,5.96171232,1.73883276,6.210117,75.92,1.9,75.9437713048,136.17,82.72171232,11.67883276,83.542066193,5.96171232,1.73883276,6.210117,76.76,9.94,77.4009121393,137.01,5.96171232,1.73883276,6.210117,5.96171232,1.73883276,6.210117,0.0,0.0,0.0,137.01
2019-11-13 16:00:00,80.6297648,3.4236814,80.7024198276,5.4297648,1.5836814000000001,5.656005,75.2,1.8399999999999999,75.2225072701,135.67,81.5997648,11.4036814,82.3927518953,5.4297648,1.5836814000000001,5.656005,76.17,9.82,76.8003990875,136.56,5.4297648,1.5836814000000001,5.656005,5.4297648,1.5836814000000001,5.656005,0.0,0.0,0.0,136.56
2019-11-13 16:30:00,90.3932912,6.9951266,90.6635477473,5.5032912,1.6051266,5.732595,84.89,5.39,85.0609440343,134.92,91.6332912,15.0851266,92.8666845574,5.5032912,1.6051266,5.732595,86.13,13.48,87.1784795692,135.74,5.5032912,1.6051266,5.732595,5.5032912,1.6051266,5.732595,0.0,0.0,0.0,135.74
2019-11-13 17:00:00,87.96584832,4.87920576,88.1010619658,5.82584832,1.69920576,6.068592,82.14,3.18,82.2015328324,135.51,90.10584832,13.57920576,91.1233160642,5.82584832,1.69920576,6.068592,84.28,11.88,85.1131764182,136.27,5.82584832,1.69920576,6.068592,5.82584832,1.69920576,6.068592,0.0,0.0,0.0,136.27
2019-11-13 17:30:00,84.3383728,3.7620253999999997,84.4222361802,8.8183728,2.5720254000000002,9.185805,75.52,1.19,75.5293750802,135.93,87.0283728,12.8620254,87.9736856657,8.8183728,2.5720254000000002,9.185805,78.21,10.29,78.8840173926,136.65,8.8183728,2.5720254000000002,9.185805,8.8183728,2.5720254000000002,9.185805,0.0,0.0,0.0,136.65
2019-11-13 18:00:00,84.09540576,4.09407668,84.1950042093,8.82540576,2.57407668,9.193131,75.27,1.52,75.2853458516,135.93,86.07540576,12.38407668,86.961720498,8.82540576,2.57407668,9.193131,77.25,9.81,77.8703961721,136.75,8.82540576,2.57407668,9.193131,8.82540576,2.57407668,9.193131,0.0,0.0,0.0,136.75
2019-11-13 18:30:00,85.79058368,3.22142024,85.8510442366,5.7305836800000005,1.67142024,5.969358,80.06,1.55,80.075002966,135.96,88.03058368,12.40142024,88.8998250111,5.7305836800000005,1.67142024,5.969358,82.3,10.73,82.9965234212,136.56,5.7305836800000005,1.67142024,5.969358,5.7305836800000005,1.67142024,5.969358,0.0,0.0,0.0,136.56
2019-11-13 19:00:00,87.39048384,3.40389112,87.4567501142,5.67048384,1.65389112,5.906754,81.72,1.75,81.7387356154,135.82,89.90048384,12.19389112,90.7236902651,5.67048384,1.65389112,5.906754,84.23,10.54,84.8868923922,136.56,5.67048384,1.65389112,5.906754,5.67048384,1.65389112,5.906754,0.0,0.0,0.0,136.56
2019-11-13 19:30:00,80.9333808,2.7555693999999997,80.9802771694,5.8133808,1.6955694000000001,6.055605,75.12,1.06,75.1274783285,136.46,82.6933808,9.8155694,83.2738892498,5.8133808,1.6955694000000001,6.055605,76.88,8.12,77.3076244623,137.27,5.8133808,1.6955694000000001,6.055605,5.8133808,1.6955694000000001,6.055605,0.0,0.0,0.0,137.27
2019-11-13 20:00:00,79.91915488,3.63808684,80.0019186807,5.95915488,1.73808684,6.207453,73.96,1.9,73.9844010586,135.68,82.12915488,9.79808684,82.7115505055,5.95915488,1.73808684,6.207453,76.17,8.06,76.5952511583,136.31,5.95915488,1.73808684,6.207453,5.95915488,1.73808684,6.207453,0.0,0.0,0.0,136.31
2019-11-13 20:30:00,81.44795584,4.10773712,81.5514746327,6.19795584,1.80773712,6.456204,75.25,2.3,75.2851412963,135.23,82.28795584,10.06773712,82.9015500883,6.19795584,1.80773712,6.456204,76.09,8.26,76.5370217607,135.95,6.19795584,1.80773712,6.456204,6.19795584,1.80773712,6.456204,0.0,0.0,0.0,135.95
2019-11-13 21:00:00,82.8325424,12.8736582,83.82697153,5.0525424,1.4736582,5.263065,77.78,11.4,78.610994142,136.8,81.8325424,4.6536582,81.9647578554,5.0525424,1.4736582,5.263065,76.78,3.18,76.8458248703,136.27,5.0525424,1.4736582,5.263065,5.0525424,1.4736582,5.263065,0.0,0.0,0.0,136.27
2019-11-13 21:30:00,78.63735808,11.29922944,79.444991483,4.55735808,1.32922944,4.747248,74.08,9.97,74.7478916091,137.04,79.52735808,3.75922944,79.6161572118,4.55735808,1.32922944,4.747248,74.97,2.43,75.0093714145,136.27,4.55735808,1.32922944,4.747248,4.55735808,1.32922944,4.747248,0.0,0.0,0.0,136.27
2019-11-13 22:00:00,77.18747808,11.85426444,78.0924475078,4.43747808,1.29426444,4.622373,72.75,10.56,73.5124213994,137.4,73.85747808,4.14426444,73.973657447,4.43747808,1.29426444,4.622373,69.42,2.85,69.4784779626,137.06,4.43747808,1.29426444,4.622373,4.43747808,1.29426444,4.622373,0.0,0.0,0.0,137.06
2019-11-13 22:30:00,67.33791744,6.18272592,67.6211595949,4.63791744,1.3527259200000001,4.831164,62.7,4.83,62.8857607094,137.92,65.95791744,6.78272592,66.3057481967,4.63791744,1.3527259200000001,4.831164,61.32,5.43,61.5599488304,137.22,4.63791744,1.3527259200000001,4.831164,4.63791744,1.3527259200000001,4.831164,0.0,0.0,0.0,137.22
2019-11-13 23:00:00,64.27394144,5.65573292,64.5222974102,4.61394144,1.34573292,4.806189,59.66,4.31,59.8154804378,138.46,63.36394144,7.28573292,63.7814313025,4.61394144,1.34573292,4.806189,58.75,5.94,59.0495224367,137.78,4.61394144,1.34573292,4.806189,4.61394144,1.34573292,4.806189,0.0,0.0,0.0,137.78
2019-11-13 23:30:00,62.52434112,7.74251616,63.0019030584,4.53434112,1.32251616,4.723272,57.99,6.42,58.34429278,138.4,58.22434112,9.56251616,59.0043694498,4.53434112,1.32251616,4.723272,53.69,8.24,54.318631242,138.21,4.53434112,1.32251616,4.723272,4.53434112,1.32251616,4.723272,0.0,0.0,0.0,138.21
2019-11-14 00:00:00,57.56808736,4.28652548,57.7274543262,4.54808736,1.32652548,4.737591,53.02,2.96,53.1025611435,138.73,54.32808736,12.41652548,55.728907949,4.54808736,1.32652548,4.737591,49.78,11.09,51.0003578419,138.49,4.54808736,1.32652548,4.737591,4.54808736,1.32652548,4.737591,0.0,0.0,0.0,138.49
2019-11-14 00:30:00,54.71217312,3.47146716,54.8221941531,4.70217312,1.37146716,4.898097,50.01,2.1,50.0540717624,138.78,52.27217312,12.84146716,53.8264188063,4.70217312,1.37146716,4.898097,47.57,11.47,48.9332790645,138.46,4.70217312,1.37146716,4.898097,4.70217312,1.37146716,4.898097,0.0,0.0,0.0,138.46
2019-11-14 01:00:00,56.10566944,3.89498692,56.2407064893,4.88566944,1.42498692,5.089239,51.22,2.47,51.2795212536,138.56,53.98566944,12.26498692,55.3613801222,4.88566944,1.42498692,5.089239,49.1,10.84,50.2823587354,138.22,4.88566944,1.42498692,5.089239,4.88566944,1.42498692,5.089239,0.0,0.0,0.0,138.22
2019-11-14 01:30:00,56.0536816,3.3348238,56.1527939705,4.7136816,1.3748238,4.910085,51.34,1.96,51.3773997006,138.79,53.8136816,12.8748238,55.3323902902,4.7136816,1.3748238,4.910085,49.1,11.5,50.4287616346,138.46,4.7136816,1.3748238,4.910085,4.7136816,1.3748238,4.910085,0.0,0.0,0.0,138.46
2019-11-14 02:00:00,56.57431104,2.8445907200000002,56.6457797723,4.64431104,1.35459072,4.837824,51.93,1.49,51.951371493,138.83,54.68431104,12.94459072,56.1955185298,4.64431104,1.35459072,4.837824,50.04,11.59,51.3646736581,138.46,4.64431104,1.35459072,4.837824,4.64431104,1.35459072,4.837824,0.0,0.0,0.0,138.46
2019-11-14 02:30:00,55.48775808,2.66267944,55.5516080644,4.15775808,1.21267944,4.330998,51.33,1.45,51.3504761419,138.79,53.35775808,13.06267944,54.9334501144,4.15775808,1.21267944,4.330998,49.2,11.85,50.6069412235,138.46,4.15775808,1.21267944,4.330998,4.15775808,1.21267944,4.330998,0.0,0.0,0.0,138.46
2019-11-14 03:00:00,55.72128416,3.06745788,55.8056520998,4.55128416,1.32745788,4.740921,51.17,1.74,51.1995751936,138.87,53.69128416,12.81745788,55.2000110621,4.55128416,1.32745788,4.740921,49.14,11.49,50.4654307422,138.54,4.55128416,1.32745788,4.740921,4.55128416,1.32745788,4.740921,0.0,0.0,0.0,138.54
2019-11-14 03:30:00,53.47877632,2.72880976,53.5483512294,4.89877632,1.42880976,5.102892,48.58,1.3,48.5973908765,138.72,51.76877632,13.09880976,53.4002342579,4.89877632,1.42880976,5.102892,46.87,11.67,48.3009917082,138.34,4.89877632,1.42880976,5.102892,4.89877632,1.42880976,5.102892,0.0,0.0,0.0,138.34
2019-11-14 04:00:00,55.83062464,5.31976552,56.0834962612,4.73062464,1.37976552,4.927734,51.1,3.94,51.2516692411,138.57,52.29062464,12.40976552,53.7430154113,4.73062464,1.37976552,4.927734,47.56,11.03,48.8222746295,138.45,4.73062464,1.37976552,4.927734,4.73062464,1.37976552,4.927734,0.0,0.0,0.0,138.45
2019-11-14 04:30:00,61.95388128,10.94988204,62.9140947829,4.83388128,1.40988204,5.035293,57.12,9.54,57.9111906284,137.43,55.50388128,9.50988204,56.3126867904,4.83388128,1.40988204,5.035293,50.67,8.1,51.3133403707,137.67,4.83388128,1.40988204,5.035293,4.83388128,1.40988204,5.035293,0.0,0.0,0.0,137.67
2019-11-14 05:00:00,68.15906592,16.35097756,70.092886474,5.00906592,1.46097756,5.217777,63.15,14.89,64.8816969568,136.63,59.51906592,6.16097756,59.8370859291,5.00906592,1.46097756,5.217777,54.51,4.7,54.7122481717,137.11,5.00906592,1.46097756,5.217777,5.00906592,1.46097756,5.217777,0.0,0.0,0.0,137.11
2019-11-14 05:30:00,69.30235168,16.65901924,71.2764959185,5.96235168,1.73901924,6.210783,63.34,14.92,65.0735122765,135.64,62.85235168,3.7590192399999998,62.9646594317,5.96235168,1.73901924,6.210783,56.89,2.02,56.9258508939,135.81,5.96235168,1.73901924,6.210783,5.96235168,1.73901924,6.210783,0.0,0.0,0.0,135.81
2019-11-14 06:00:00,67.51001504,10.65083772,68.3450252384,4.9400150400000005,1.44083772,5.145849,62.57,9.21,63.2442013152,136.53,65.26001504,4.49083772,65.414350004,4.9400150400000005,1.44083772,5.145849,60.32,3.05,60.3970603589,136.15,4.9400150400000005,1.44083772,5.145849,4.9400150400000005,1.44083772,5.145849,0.0,0.0,0.0,136.15
2019-11-14 06:30:00,70.5909936,11.1552898,71.4669774648,5.4009936,1.5752898,5.626035,65.19,9.58,65.8901548033,136.44,70.4809936,3.0052898,70.5450368603,5.4009936,1.5752898,5.626035,65.08,1.43,65.0957087679,135.77,5.4009936,1.5752898,5.626035,5.4009936,1.5752898,5.626035,0.0,0.0,0.0,135.77
2019-11-14 07:00:00,70.37117344,9.66950892,71.0323972148,5.38117344,1.56950892,5.605389,64.99,8.1,65.4928247978,136.91,67.79117344,7.16950892,68.1692383302,5.38117344,1.56950892,5.605389,62.41,5.6,62.6607381061,136.58,5.38117344,1.56950892,5.605389,5.38117344,1.56950892,5.605389,0.0,0.0,0.0,136.58
2019-11-14 07:30:00,75.83278176,11.61039468,76.7164392688,5.45278176,1.5903946800000002,5.679981,70.38,10.02,71.0896954558,137.2,72.73278176,4.96039468,72.9017356304,5.45278176,1.5903946800000002,5.679981,67.28,3.37,67.3643473953,136.9,5.45278176,1.5903946800000002,5.679981,5.45278176,1.5903946800000002,5.679981,0.0,0.0,0.0,136.9
2019-11-14 08:00:00,77.21718784,11.78876312,78.1119007182,4.96718784,1.44876312,5.174154,72.25,10.34,72.986150056,137.8,75.33718784,4.06876312,75.446979429,4.96718784,1.44876312,5.174154,70.37,2.62,70.4187567343,137.4,4.96718784,1.44876312,5.174154,4.96718784,1.44876312,5.174154,0.0,0.0,0.0,137.4
2019-11-14 08:30:00,80.86955552,13.81487036,82.0410607749,4.91955552,1.4348703600000001,5.124537,75.95,12.38,76.9523677349,137.61,78.94955552,2.96487036,79.0052072528,4.91955552,1.4348703600000001,5.124537,74.03,1.53,74.0458087943,137.05,4.91955552,1.4348703600000001,5.124537,4.91955552,1.4348703600000001,5.124537,0.0,0.0,0.0,137.05
2019-11-14 09:00:00,81.620544,15.089742,83.0036958001,5.450544,1.589742,5.67765,76.17,13.5,77.357086941,137.72,78.890544,1.999742,78.9158849705,5.450544,1.589742,5.67765,73.44,0.41000000000000003,73.4411444628,137.43,5.450544,1.589742,5.67765,5.450544,1.589742,5.67765,0.0,0.0,0.0,137.43
2019-11-14 09:30:00,81.8167776,14.3182268,83.0601993469,5.6167776,1.6382268,5.85081,76.2,12.68,77.2477986741,137.86,80.0367776,2.1782268,80.0664126871,5.6167776,1.6382268,5.85081,74.42,0.54,74.421959125,137.43,5.6167776,1.6382268,5.85081,5.6167776,1.6382268,5.85081,0.0,0.0,0.0,137.43
2019-11-14 10:00:00,81.03289152,14.29834336,82.2847016822,5.58289152,1.6283433600000001,5.815512,75.45,12.67,76.5064141102,137.78,78.82289152,2.36834336,78.8584635778,5.58289152,1.6283433600000001,5.815512,73.24,0.74,73.2437382989,137.36,5.58289152,1.6283433600000001,5.815512,5.58289152,1.6283433600000001,5.815512,0.0,0.0,0.0,137.36
2019-11-14 10:30:00,81.24394048,14.99573264,82.6162808539,5.57394048,1.62573264,5.806188,75.67,13.37,76.842083522,137.78,79.68394048,2.45573264,79.7217723914,5.57394048,1.62573264,5.806188,74.11,0.8300000000000001,74.1146476751,137.29,5.57394048,1.62573264,5.806188,5.57394048,1.62573264,5.806188,0.0,0.0,0.0,137.29
2019-11-14 11:00:00,81.23802624,13.85067432,82.4103032787,5.72802624,1.67067432,5.966694,75.51,12.18,76.4860281359,138.07,79.14802624,2.13067432,79.1767000496,5.72802624,1.67067432,5.966694,73.42,0.46,73.4214410101,137.64,5.72802624,1.67067432,5.966694,5.72802624,1.67067432,5.966694,0.0,0.0,0.0,137.64
2019-11-14 11:30:00,83.41193248,15.31806364,84.8068013412,5.58193248,1.6280636400000001,5.814513,77.83,13.69,79.0248378676,137.88,81.16193248,2.46806364,81.1994496411,5.58193248,1.6280636400000001,5.814513,75.58,0.84,75.5846677574,137.44,5.58193248,1.6280636400000001,5.814513,5.58193248,1.6280636400000001,5.814513,0.0,0.0,0.0,137.44
2019-11-14 12:00:00,82.4998944,14.4224692,83.751060852,5.6998944,1.6624691999999999,5.93739,76.8,12.76,77.8527944264,137.88,80.6598944,1.9324691999999999,80.6830403606,5.6998944,1.6624691999999999,5.93739,74.96,0.27,74.9604862578,137.44,5.6998944,1.6624691999999999,5.93739,5.6998944,1.6624691999999999,5.93739,0.0,0.0,0.0,137.44
2019-11-14 12:30:00,85.42735712,16.81922916,87.0673292001,5.51735712,1.60922916,5.747247,79.91,15.21,81.3446507153,137.58,82.76735712,3.32922916,82.8342874143,5.51735712,1.60922916,5.747247,77.25,1.72,77.2691458475,137.22,5.51735712,1.60922916,5.747247,5.51735712,1.60922916,5.747247,0.0,0.0,0.0,137.22
2019-11-14 13:00:00,85.7355088,15.3582734,87.100252761,5.6855088,1.6582734000000001,5.9224049999999995,80.05,13.7,81.2138688895,137.81,83.6255088,2.6582734,83.6677485028,5.6855088,1.6582734000000001,5.9224049999999995,77.94,1.0,77.9464149272,137.39,5.6855088,1.6582734000000001,5.9224049999999995,5.6855088,1.6582734000000001,5.9224049999999995,0.0,0.0,0.0,137.39
2019-11-14 13:30:00,87.87737696,15.79006828,89.2847111081,5.65737696,1.6500682800000002,5.893101,82.22,14.14,83.4270220013,137.47,85.95737696,3.29006828,86.0203185482,5.65737696,1.6500682800000002,5.893101,80.3,1.6400000000000001,80.316745452,136.98,5.65737696,1.6500682800000002,5.893101,5.65737696,1.6500682800000002,5.893101,0.0,0.0,0.0,136.98
2019-11-14 14:00:00,83.65619872,14.37055796,84.881520488,5.07619872,1.48055796,5.287707,78.58,12.89,79.6301984174,137.6,81.81619872,1.91055796,81.838503192,5.07619872,1.48055796,5.287707,76.74,0.43,76.7412047078,137.25,5.07619872,1.48055796,5.287707,5.07619872,1.48055796,5.287707,0.0,0.0,0.0,137.25
2019-11-14 14:30:00,83.36973472,15.31575596,84.7648809821,5.53973472,1.61575596,5.770557,77.83,13.7,79.026570848,137.43,81.61973472,2.62575596,81.6619598719,5.53973472,1.61575596,5.770557,76.08,1.01,76.0867038319,136.97,5.53973472,1.61575596,5.770557,5.53973472,1.61575596,5.770557,0.0,0.0,0.0,136.97
2019-11-14 15:00:00,84.56052416,14.51890288,85.7979066589,5.31052416,1.54890288,5.531796,79.25,12.97,80.3043174431,137.7,82.49052416,1.93890288,82.5133075362,5.31052416,1.54890288,5.531796,77.18,0.39,77.1809853526,137.19,5.31052416,1.54890288,5.531796,5.31052416,1.54890288,5.531796,0.0,0.0,0.0,137.19
2019-11-14 15:30:00,85.87983488,15.22995184,87.2198227014,5.27983488,1.53995184,5.499828,80.6,13.69,81.7543644095,137.7,83.27983488,2.55995184,83.3191709696,5.27983488,1.53995184,5.499828,78.0,1.02,78.0066689457,137.19,5.27983488,1.53995184,5.499828,5.27983488,1.53995184,5.499828,0.0,0.0,0.0,137.19
2019-11-14 16:00:00,85.2089248,14.3284364,86.4052368508,6.2689248,1.8284364,6.53013,78.94,12.5,79.9235484698,137.73,83.3489248,2.1384364,83.376352616,6.2689248,1.8284364,6.53013,77.08,0.31,77.0806233758,137.28,6.2689248,1.8284364,6.53013,6.2689248,1.8284364,6.53013,0.0,0.0,0.0,137.28
2019-11-14 16:30:00,89.6874272,16.9454996,91.2742272191,5.3674272,1.5654995999999999,5.59107,84.32,15.38,85.7111824676,137.3,87.1074272,3.3454996,87.1716481488,5.3674272,1.5654995999999999,5.59107,81.74,1.78,81.7593786669,136.97,5.3674272,1.5654995999999999,5.59107,5.3674272,1.5654995999999999,5.59107,0.0,0.0,0.0,136.97
2019-11-14 17:00:00,93.93903552,18.83638536,95.8089338624,5.43903552,1.58638536,5.665662,88.5,17.25,90.1654728818,137.09,90.39903552,4.55638536,90.513790499,5.43903552,1.58638536,5.665662,84.96,2.9699999999999998,85.0118962264,136.77,5.43903552,1.58638536,5.665662,5.43903552,1.58638536,5.665662,0.0,0.0,0.0,136.77
2019-11-14 17:30:00,97.5538208,20.6073644,99.7066267617,5.3738208,1.5673644,5.59773,92.18,19.04,94.1258412977,136.65,92.5938208,5.2373644,92.7418224762,5.3738208,1.5673644,5.59773,87.22,3.67,87.2971780758,136.51,5.3738208,1.5673644,5.59773,5.3738208,1.5673644,5.59773,0.0,0.0,0.0,136.51
2019-11-14 18:00:00,99.15644864,22.03104752,101.5744473858,4.90644864,1.43104752,5.110884,94.25,20.6,96.4749838041,136.38,92.47644864,5.33104752,92.6299822991,4.90644864,1.43104752,5.110884,87.57,3.9,87.6568017897,136.47,4.90644864,1.43104752,5.110884,4.90644864,1.43104752,5.110884,0.0,0.0,0.0,136.47
2019-11-14 18:30:00,94.638096,19.260278,96.5780902852,5.898096,1.720278,6.14385,88.74,17.54,90.4568361154,136.97,89.328096,3.9602779999999997,89.4158405252,5.898096,1.720278,6.14385,83.43,2.24,83.4600653007,136.85,5.898096,1.720278,6.14385,5.898096,1.720278,6.14385,0.0,0.0,0.0,136.85
2019-11-14 19:00:00,90.69836576,16.49160668,92.1855012593,5.86836576,1.71160668,6.112881,84.83,14.78,86.1079398197,137.48,86.20836576,2.10160668,86.2339786723,5.86836576,1.71160668,6.112881,80.34,0.39,80.3409465964,137.28,5.86836576,1.71160668,6.112881,5.86836576,1.71160668,6.112881,0.0,0.0,0.0,137.28
2019-11-14 19:30:00,88.07699808,15.23412444,89.3847645756,4.91699808,1.43412444,5.121873,83.16,13.8,84.2972455066,137.98,84.77699808,2.20412444,84.8056458498,4.91699808,1.43412444,5.121873,79.86,0.77,79.8637120349,137.71,4.91699808,1.43412444,5.121873,4.91699808,1.43412444,5.121873,0.0,0.0,0.0,137.71
2019-11-14 20:00:00,83.02801728,13.29025504,84.0849720965,4.69801728,1.37025504,4.893768,78.33,11.92,79.2317821332,138.06,80.53801728,3.02025504,80.5946286541,4.69801728,1.37025504,4.893768,75.84,1.65,75.857946848,137.75,4.69801728,1.37025504,4.893768,4.69801728,1.37025504,4.893768,0.0,0.0,0.0,137.75
2019-11-14 20:30:00,83.61161376,13.42797068,84.6830110006,4.62161376,1.34797068,4.814181,78.99,12.08,79.9083631418,137.96,80.71161376,2.92797068,80.7647052124,4.62161376,1.34797068,4.814181,76.09,1.58,76.1064024902,137.6,4.62161376,1.34797068,4.814181,4.62161376,1.34797068,4.814181,0.0,0.0,0.0,137.6
2019-11-14 21:00:00,80.75591936000001,12.33547648,81.6926097739,4.71591936,1.3754764800000001,4.912416,76.04,10.96,76.8257977505,137.96,78.27591936,3.72547648,78.3645246694,4.71591936,1.3754764800000001,4.912416,73.56,2.35,73.5975278117,137.54,4.71591936,1.3754764800000001,4.912416,4.71591936,1.3754764800000001,4.912416,0.0,0.0,0.0,137.54
2019-11-14 21:30:00,75.33271232,10.31745776,76.0359617557,4.96271232,1.44745776,5.169492,70.37,8.87,70.926820033,137.8,73.02271232,5.89745776,73.2604703957,4.96271232,1.44745776,5.169492,68.06,4.45,68.205323106,137.46,4.96271232,1.44745776,5.169492,4.96271232,1.44745776,5.169492,0.0,0.0,0.0,137.46
2019-11-14 22:00:00,73.02402112,8.94575616,73.569927374,4.85402112,1.41575616,5.056272,68.17,7.53,68.584617809,137.57,71.03402112,7.12575616,71.3905354885,4.85402112,1.41575616,5.056272,66.18,5.71,66.4258722186,137.13,4.85402112,1.41575616,5.056272,4.85402112,1.41575616,5.056272,0.0,0.0,0.0,137.13
2019-11-14 22:30:00,73.57608928,11.32927604,74.4432227226,4.62608928,1.34927604,4.818843,68.95,9.98,69.6685215862,137.0,73.01608928,3.58927604,73.1042556643,4.62608928,1.34927604,4.818843,68.39,2.24,68.4266738926,136.48,4.62608928,1.34927604,4.818843,4.62608928,1.34927604,4.818843,0.0,0.0,0.0,136.48
2019-11-14 23:00:00,71.51470048,13.10428764,72.7053969063,4.81470048,1.40428764,5.015313,66.7,11.7,67.7183874587,137.37,66.70470048,5.23428764,66.9097514061,4.81470048,1.40428764,5.015313,61.89,3.83,62.008394593,137.35,4.81470048,1.40428764,5.015313,4.81470048,1.40428764,5.015313,0.0,0.0,0.0,137.35
2019-11-14 23:30:00,65.10586944,9.64671192,65.8166641999,4.68586944,1.36671192,4.881114,60.42,8.28,60.984709559,138.06,61.31586944,7.59671192,61.7846734812,4.68586944,1.36671192,4.881114,56.63,6.23,56.971657866,137.8,4.68586944,1.36671192,4.881114,4.68586944,1.36671192,4.881114,0.0,0.0,0.0,137.8
2019-11-15 00:00:00,57.83964576,5.05864668,58.060438578,4.58964576,1.33864668,4.780881,53.25,3.7199999999999998,53.3797798797,138.91,55.05964576,11.33864668,56.215029127,4.58964576,1.33864668,4.780881,50.47,10.0,51.4511506188,138.61,4.58964576,1.33864668,4.780881,4.58964576,1.33864668,4.780881,0.0,0.0,0.0,138.61
2019-11-15 00:30:00,55.65447104,3.74797072,55.7805291411,4.48447104,1.3079707200000001,4.671324,51.17,2.44,51.2281416801,137.92,53.75447104,11.86797072,55.0489953205,4.48447104,1.3079707200000001,4.671324,49.27,10.56,50.3889521622,137.56,4.48447104,1.3079707200000001,4.671324,4.48447104,1.3079707200000001,4.671324,0.0,0.0,0.0,137.56
2019-11-15 01:00:00,57.2370384,4.3891362,57.4050788814,4.5570384,1.3291362,4.7469149999999996,52.68,3.06,52.7687975986,137.65,55.1970384,11.4191362,56.365855974,4.5570384,1.3291362,4.7469149999999996,50.64,10.09,51.6354306654,137.28,4.5570384,1.3291362,4.7469149999999996,4.5570384,1.3291362,4.7469149999999996,0.0,0.0,0.0,137.28
2019-11-15 01:30:00,56.13008544,3.61377492,56.2462964174,4.47008544,1.30377492,4.656339,51.66,2.31,51.7116205509,137.91,54.36008544,11.91377492,55.6503092704,4.47008544,1.30377492,4.656339,49.89,10.61,51.0057271294,137.54,4.47008544,1.30377492,4.656339,4.47008544,1.30377492,4.656339,0.0,0.0,0.0,137.54
2019-11-15 02:00:00,55.68884672,3.29174696,55.7860488568,4.42884672,1.29174696,4.613382,51.26,2.0,51.2990019396,138.05,54.02884672,12.15174696,55.3785268139,4.42884672,1.29174696,4.613382,49.6,10.86,50.7749899064,137.67,4.42884672,1.29174696,4.613382,4.42884672,1.29174696,4.613382,0.0,0.0,0.0,137.67
2019-11-15 02:30:00,54.03995552,2.83832036,54.1144422042,4.51995552,1.31832036,4.708287,49.52,1.52,49.5433224562,138.12,52.45995552,12.59832036,53.9515023799,4.51995552,1.31832036,4.708287,47.94,11.28,49.2491827343,137.72,4.51995552,1.31832036,4.708287,4.51995552,1.31832036,4.708287,0.0,0.0,0.0,137.72
2019-11-15 03:00:00,53.36702848,2.76871664,53.4388016391,4.48702848,1.30871664,4.673988,48.88,1.46,48.9017995579,138.49,51.73702848,12.72871664,53.2798305482,4.48702848,1.30871664,4.673988,47.25,11.42,48.61048138,138.09,4.48702848,1.30871664,4.673988,4.48702848,1.30871664,4.673988,0.0,0.0,0.0,138.09
2019-11-15 03:30:00,52.38457088,2.31549984,52.4357207044,4.54457088,1.32549984,4.733928,47.84,0.99,47.8502424236,138.49,50.86457088,13.12549984,52.5307844683,4.54457088,1.32549984,4.733928,46.32,11.8,47.7993974857,138.06,4.54457088,1.32549984,4.733928,4.54457088,1.32549984,4.733928,0.0,0.0,0.0,138.06
2019-11-15 04:00:00,53.46774784,4.95559312,53.6969083119,4.40774784,1.2855931200000001,4.591404,49.06,3.67,49.1970781653,138.34,50.91774784,11.92559312,52.295667281,4.40774784,1.2855931200000001,4.591404,46.51,10.64,47.7115258612,138.11,4.40774784,1.2855931200000001,4.591404,4.40774784,1.2855931200000001,4.591404,0.0,0.0,0.0,138.11
2019-11-15 04:30:00,60.89591968,11.10214324,61.8996818909,4.39591968,1.28214324,4.579083,56.5,9.82,57.3470347969,137.35,54.65591968,9.01214324,55.39393723,4.39591968,1.28214324,4.579083,50.26,7.73,50.8509636094,137.55,4.39591968,1.28214324,4.579083,4.39591968,1.28214324,4.579083,0.0,0.0,0.0,137.55
2019-11-15 05:00:00,67.30473056,16.58221308,69.3173610749,4.70473056,1.37221308,4.900761,62.6,15.21,64.4213016013,136.16,60.39473056,3.89221308,60.5200198453,4.70473056,1.37221308,4.900761,55.69,2.52,55.7469864656,136.4,4.70473056,1.37221308,4.900761,4.70473056,1.37221308,4.900761,0.0,0.0,0.0,136.4
2019-11-15 05:30:00,70.15521024,15.94568632,71.9445511212,4.54521024,1.32568632,4.7345939999999995,65.61,14.62,67.2191676533,135.74,65.57521024,2.45568632,65.6211748853,4.54521024,1.32568632,4.7345939999999995,61.03,1.13,61.0404603521,135.73,4.54521024,1.32568632,4.7345939999999995,4.54521024,1.32568632,4.7345939999999995,0.0,0.0,0.0,135.73
2019-11-15 06:00:00,65.91184352,11.17095436,66.851786345,4.63184352,1.35095436,4.824837,61.28,9.82,62.0618304596,136.86,67.37184352,2.41095436,67.4149686658,4.63184352,1.35095436,4.824837,62.74,1.06,62.7489537761,136.18,4.63184352,1.35095436,4.824837,4.63184352,1.35095436,4.824837,0.0,0.0,0.0,136.18
2019-11-15 06:30:00,67.08704832,8.43955576,67.615812897,4.62704832,1.3495557599999999,4.8198419999999995,62.46,7.09,62.8611143713,136.69,64.91704832,7.36955576,65.3340149898,4.62704832,1.3495557599999999,4.8198419999999995,60.29,6.02,60.5898052481,136.34,4.62704832,1.3495557599999999,4.8198419999999995,4.62704832,1.3495557599999999,4.8198419999999995,0.0,0.0,0.0,136.34
2019-11-15 07:00:00,69.20726816,8.73211988,69.7559738214,4.56726816,1.33211988,4.757571,64.64,7.4,65.062197934,137.64,66.34726816,7.71211988,66.7939876436,4.56726816,1.33211988,4.757571,61.78,6.38,62.1085565764,137.38,4.56726816,1.33211988,4.757571,4.56726816,1.33211988,4.757571,0.0,0.0,0.0,137.38
2019-11-15 07:30:00,73.6875776,10.7651268,74.4697727107,4.8175776,1.4051268000000001,5.01831,68.87,9.36,69.5031402168,137.64,71.1975776,5.4151268,71.4032117931,4.8175776,1.4051268000000001,5.01831,66.38,4.01,66.5010112705,137.33,4.8175776,1.4051268000000001,5.01831,4.8175776,1.4051268000000001,5.01831,0.0,0.0,0.0,137.33
2019-11-15 08:00:00,75.96951552,12.35652536,76.9678569749,4.95951552,1.4465253599999999,5.166162,71.01,10.91,71.8432195826,137.72,73.67951552,4.17652536,73.7977938108,4.95951552,1.4465253599999999,5.166162,68.72,2.73,68.7742051935,137.33,4.95951552,1.4465253599999999,5.166162,4.95951552,1.4465253599999999,5.166162,0.0,0.0,0.0,137.33
2019-11-15 08:30:00,79.31452032,14.46340176,80.6224728228,5.15452032,1.50340176,5.369292,74.16,12.96,75.2839106317,137.65,76.91452032,2.5334017600000003,76.9562314601,5.15452032,1.50340176,5.369292,71.76,1.03,71.7673916204,137.22,5.15452032,1.50340176,5.369292,5.15452032,1.50340176,5.369292,0.0,0.0,0.0,137.22
2019-11-15 09:00:00,79.39147264,16.01542952,80.9907396599,5.88147264,1.71542952,6.126534,73.51,14.3,74.8879836823,137.82,76.65147264,2.58542952,76.6950630985,5.88147264,1.71542952,6.126534,70.77,0.87,70.7753474029,137.51,5.88147264,1.71542952,6.126534,5.88147264,1.71542952,6.126534,0.0,0.0,0.0,137.51
2019-11-15 09:30:00,81.87163296,15.45547628,83.3176813802,5.40163296,1.5754762800000002,5.626701,76.47,13.88,77.7194653867,137.42,79.68163296,2.41547628,79.7182360369,5.40163296,1.5754762800000002,5.626701,74.28,0.84,74.2847494443,136.98,5.40163296,1.5754762800000002,5.626701,5.40163296,1.5754762800000002,5.626701,0.0,0.0,0.0,136.98
2019-11-15 10:00:00,82.72481952,15.67932236,84.1976063453,5.65481952,1.64932236,5.890437,77.07,14.03,78.3366185127,137.48,80.22481952,2.56932236,80.2659522114,5.65481952,1.64932236,5.890437,74.57,0.92,74.5756749886,137.11,5.65481952,1.64932236,5.890437,5.65481952,1.64932236,5.890437,0.0,0.0,0.0,137.11
2019-11-15 10:30:00,83.55939456,16.96149008,85.2635007783,6.03939456,1.7614900800000002,6.291036,77.52,15.2,78.9961416779,137.45,81.23939456,3.76149008,81.3264288906,6.03939456,1.7614900800000002,6.291036,75.2,2.0,75.2265910433,137.03,6.03939456,1.7614900800000002,6.291036,6.03939456,1.7614900800000002,6.291036,0.0,0.0,0.0,137.03
2019-11-15 11:00:00,80.42000288,15.63375084,81.9255212284,7.11000288,2.07375084,7.4062529999999995,73.31,13.56,74.5535357981,137.99,77.92000288,3.56375084,78.0014561971,7.11000288,2.07375084,7.4062529999999995,70.81,1.49,70.8256747232,137.58,7.11000288,2.07375084,7.4062529999999995,7.11000288,2.07375084,7.4062529999999995,0.0,0.0,0.0,137.58
2019-11-15 11:30:00,77.95265984,14.29535912,79.2525991277,7.49265984,2.18535912,7.804854,70.46,12.11,71.4931024645,138.79,75.42265984,4.10535912,75.5343073765,7.49265984,2.18535912,7.804854,67.93,1.92,67.9571283972,138.39,7.49265984,2.18535912,7.804854,7.49265984,2.18535912,7.804854,0.0,0.0,0.0,138.39
