Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-11-15 12:00:00,77.77548832,14.26410076,79.0726953752,6.18548832,1.8041007599999999,6.443217,71.59,12.46,72.666221176,138.92,75.03548832,3.37410076,75.1113111546,6.18548832,1.8041007599999999,6.443217,68.85,1.57,68.867898182,138.59,6.18548832,1.8041007599999999,6.443217,6.18548832,1.8041007599999999,6.443217,0.0,0.0,0.0,138.59
2019-11-15 12:30:00,78.7367072,12.6752896,79.7504359057,6.0867072,1.7752895999999998,6.34032,72.65,10.9,73.4631370144,139.13,76.9067072,4.5152896,77.0391423402,6.0867072,1.7752895999999998,6.34032,70.82,2.74,70.8729849802,138.59,6.0867072,1.7752895999999998,6.34032,6.0867072,1.7752895999999998,6.34032,0.0,0.0,0.0,138.59
2019-11-15 13:00:00,80.178656,12.147108,81.0935824263,5.338656,1.557108,5.5611,74.84,10.59,75.5855389608,139.09,77.828656,4.427108,77.9544673512,5.338656,1.557108,5.5611,72.49,2.87,72.5467917967,138.64,5.338656,1.557108,5.5611,5.338656,1.557108,5.5611,0.0,0.0,0.0,138.64
2019-11-15 13:30:00,83.35254208,14.89699144,84.6732934588,5.37254208,1.56699144,5.596398,77.98,13.33,79.1111199516,139.16,80.96254208,2.08699144,80.9894360601,5.37254208,1.56699144,5.596398,75.59,0.52,75.5917885752,138.74,5.37254208,1.56699144,5.596398,5.37254208,1.56699144,5.596398,0.0,0.0,0.0,138.74
2019-11-15 14:00:00,79.99966496,14.22615228,81.2547217238,5.36966496,1.56615228,5.593401,74.63,12.66,75.696185505,139.24,77.57966496,2.97615228,77.6367303388,5.36966496,1.56615228,5.593401,72.21,1.4100000000000001,72.2237647869,138.91,5.36966496,1.56615228,5.593401,5.36966496,1.56615228,5.593401,0.0,0.0,0.0,138.91
2019-11-15 14:30:00,78.86535968,11.77531324,79.7395946776,4.95535968,1.44531324,5.161833,73.91,10.33,74.6283927202,139.28,76.45535968,4.52531324,76.5891668823,4.95535968,1.44531324,5.161833,71.5,3.08,71.5663077153,138.84,4.95535968,1.44531324,5.161833,4.95535968,1.44531324,5.161833,0.0,0.0,0.0,138.84
2019-11-15 15:00:00,82.37449088,14.61880984,83.6616181345,4.62449088,1.34880984,4.817178,77.75,13.27,78.8743012647,138.92,79.21449088,2.82880984,79.2649842647,4.62449088,1.34880984,4.817178,74.59,1.48,74.6046814885,138.55,4.62449088,1.34880984,4.817178,4.62449088,1.34880984,4.817178,0.0,0.0,0.0,138.55
2019-11-15 15:30:00,81.37770752,13.21058136,82.443015114,4.76770752,1.39058136,4.966362,76.61,11.82,77.5164788932,139.24,78.25770752,3.44058136,78.3333031755,4.76770752,1.39058136,4.966362,73.49,2.05,73.5185867655,138.92,4.76770752,1.39058136,4.966362,4.76770752,1.39058136,4.966362,0.0,0.0,0.0,138.92
2019-11-15 16:00:00,80.62472928,12.24554604,81.549373813,5.98472928,1.74554604,6.234093,74.64,10.5,75.3749268656,139.2,77.71472928,5.04554604,77.8783453978,5.98472928,1.74554604,6.234093,71.73,3.3,71.8058695372,138.85,5.98472928,1.74554604,6.234093,5.98472928,1.74554604,6.234093,0.0,0.0,0.0,138.85
2019-11-15 16:30:00,82.89668736,13.32445048,83.9607155511,5.94668736,1.73445048,6.194466,76.95,11.59,77.8179323807,139.34,79.62668736,4.20445048,79.7376118514,5.94668736,1.73445048,6.194466,73.68,2.47,73.7213897048,138.99,5.94668736,1.73445048,6.194466,5.94668736,1.73445048,6.194466,0.0,0.0,0.0,138.99
2019-11-15 17:00:00,86.35993408,15.34414744,87.712490986,5.97993408,1.7441474399999999,6.229098,80.38,13.6,81.5224165491,138.61,83.28993408,3.49414744,83.3631944289,5.97993408,1.7441474399999999,6.229098,77.31,1.75,77.3298040861,138.25,5.97993408,1.7441474399999999,6.229098,5.97993408,1.7441474399999999,6.229098,0.0,0.0,0.0,138.25
2019-11-15 17:30:00,85.15002368,13.67459024,86.2410630207,6.29002368,1.83459024,6.552108,78.86,11.84,79.7438724919,138.83,82.20002368,3.89459024,82.2922336927,6.29002368,1.83459024,6.552108,75.91,2.06,75.9379463773,138.48,6.29002368,1.83459024,6.552108,6.29002368,1.83459024,6.552108,0.0,0.0,0.0,138.48
2019-11-15 18:00:00,83.56394976,14.06281868,84.7389908408,6.28394976,1.83281868,6.545781,77.28,12.23,78.2417490858,138.72,80.96394976,3.49281868,81.0392555683,6.28394976,1.83281868,6.545781,74.68,1.6600000000000001,74.6984471057,138.38,6.28394976,1.83281868,6.545781,6.28394976,1.83281868,6.545781,0.0,0.0,0.0,138.38
2019-11-15 18:30:00,81.1684752,11.6328886,81.9978381634,6.3184752,1.8428886,6.581745,74.85,9.79,75.4875261219,138.22,78.4584752,5.2928886,78.6368043631,6.3184752,1.8428886,6.581745,72.14,3.45,72.2224487261,137.82,6.3184752,1.8428886,6.581745,6.3184752,1.8428886,6.581745,0.0,0.0,0.0,137.82
2019-11-15 19:00:00,80.39755648,11.05762064,81.1544087661,5.95755648,1.73762064,6.205788,74.44,9.32,75.0211703454,137.41,77.45755648,5.88762064,77.6809959556,5.95755648,1.73762064,6.205788,71.5,4.15,71.6203357993,137.01,5.95755648,1.73762064,6.205788,5.95755648,1.73762064,6.205788,0.0,0.0,0.0,137.01
2019-11-15 19:30:00,78.80879648,10.49631564,79.504710833,4.71879648,1.37631564,4.915413,74.09,9.12,74.6491962448,137.1,76.31879648,5.41631564,76.5107519978,4.71879648,1.37631564,4.915413,71.6,4.04,71.7138870791,136.76,4.71879648,1.37631564,4.915413,4.71879648,1.37631564,4.915413,0.0,0.0,0.0,136.76
2019-11-15 20:00:00,78.15269216,11.41995188,78.9826474157,5.14269216,1.49995188,5.356971,73.01,9.92,73.6808421505,137.1,75.57269216,4.99995188,75.737912033,5.14269216,1.49995188,5.356971,70.43,3.5,70.5169121559,136.74,5.14269216,1.49995188,5.356971,5.14269216,1.49995188,5.356971,0.0,0.0,0.0,136.74
2019-11-15 20:30:00,76.41588896,11.41088428,77.2631630572,5.14588896,1.50088428,5.360301,71.27,9.91,71.9556877529,136.88,74.18588896,4.72088428,74.3359460098,5.14588896,1.50088428,5.360301,69.04,3.22,69.1150490125,136.46,5.14588896,1.50088428,5.360301,5.14588896,1.50088428,5.360301,0.0,0.0,0.0,136.46
2019-11-15 21:00:00,74.958376,10.848693,75.739370689,5.618376,1.638693,5.852475,69.34,9.21,69.94897926350001,137.17,72.958376,6.168693,73.2186957128,5.618376,1.638693,5.852475,67.34,4.53,67.4921958451,136.76,5.618376,1.638693,5.852475,5.618376,1.638693,5.852475,0.0,0.0,0.0,136.76
2019-11-15 21:30:00,72.38028416,9.18883288,72.9612238438,5.55028416,1.61883288,5.781546,66.83,7.57,67.2573698564,136.78,72.49028416,3.6588328800000003,72.5825623386,5.55028416,1.61883288,5.781546,66.94,2.04,66.9710773394,135.91,5.55028416,1.61883288,5.781546,5.55028416,1.61883288,5.781546,0.0,0.0,0.0,135.91
2019-11-15 22:00:00,69.71961504,8.07738772,70.1859595197,5.33961504,1.55738772,5.562099,64.38,6.52,64.7093099948,137.13,68.58961504,5.24738772,68.79004556780001,5.33961504,1.55738772,5.562099,63.25,3.69,63.3575457227,136.42,5.33961504,1.55738772,5.562099,5.33961504,1.55738772,5.562099,0.0,0.0,0.0,136.42
2019-11-15 22:30:00,65.19297216,5.80836688,65.4512088877,4.86297216,1.41836688,5.065596,60.33,4.39,60.4895114875,137.69,61.66297216,8.67836688,62.2706687559,4.86297216,1.41836688,5.065596,56.8,7.26,57.2620956655,137.11,4.86297216,1.41836688,5.065596,4.86297216,1.41836688,5.065596,0.0,0.0,0.0,137.11
2019-11-15 23:00:00,58.3181568,3.8594624,58.4457257853,5.0381568,1.4694624,5.24808,53.28,2.39,53.3335776036,137.88,56.4881568,9.5594624,57.2913185399,5.0381568,1.4694624,5.24808,51.45,8.09,52.0821524133,137.22,5.0381568,1.4694624,5.24808,5.0381568,1.4694624,5.24808,0.0,0.0,0.0,137.22
2019-11-15 23:30:00,56.91804736,3.15818048,57.0055981393,4.58804736,1.3381804800000001,4.779216,52.33,1.82,52.3616395847,138.91,55.54804736,11.04818048,56.6361003021,4.58804736,1.3381804800000001,4.779216,50.96,9.71,51.8768320158,138.29,4.58804736,1.3381804800000001,4.779216,4.58804736,1.3381804800000001,4.779216,0.0,0.0,0.0,138.29
2019-11-16 00:00:00,51.8089664,2.0901152,51.8511097373,4.6289663999999995,1.3501151999999998,4.82184,47.18,0.74,47.1858029496,139.06,50.7889664,12.9801152,52.4213935201,4.6289663999999995,1.3501151999999998,4.82184,46.16,11.63,47.6025472008,138.59,4.6289663999999995,1.3501151999999998,4.82184,4.6289663999999995,1.3501151999999998,4.82184,0.0,0.0,0.0,138.59
2019-11-16 00:30:00,52.33104448,2.07405464,52.3721292198,4.47104448,1.30405464,4.657338,47.86,0.77,47.866193707,139.56,51.38104448,12.89405464,52.9742237028,4.47104448,1.30405464,4.657338,46.91,11.59,48.3205567021,139.08,4.47104448,1.30405464,4.657338,4.47104448,1.30405464,4.657338,0.0,0.0,0.0,139.08
2019-11-16 01:00:00,53.69750784,2.77552312,53.769190777,4.64750784,1.35552312,4.8411539999999995,49.05,1.42,49.0705502313,139.5,52.78750784,12.20552312,54.1802157488,4.64750784,1.35552312,4.8411539999999995,48.14,10.85,49.3475642763,138.98,4.64750784,1.35552312,4.8411539999999995,4.64750784,1.35552312,4.8411539999999995,0.0,0.0,0.0,138.98
2019-11-16 01:30:00,56.6468384,5.1174112,56.8775192682,4.7568383999999995,1.3874111999999998,4.95504,51.89,3.73,52.0238887435,139.53,55.0168384,10.8674112,56.0798817199,4.7568383999999995,1.3874111999999998,4.95504,50.26,9.48,51.1462413086,139.16,4.7568383999999995,1.3874111999999998,4.95504,4.7568383999999995,1.3874111999999998,4.95504,0.0,0.0,0.0,139.16
2019-11-16 02:00:00,56.32092448,4.66901964,56.5141245945,4.59092448,1.33901964,4.782213,51.73,3.33,51.8370697474,139.53,53.17092448,12.22901964,54.5591067688,4.59092448,1.33901964,4.782213,48.58,10.89,49.7856254355,139.27,4.59092448,1.33901964,4.782213,4.59092448,1.33901964,4.782213,0.0,0.0,0.0,139.27
2019-11-16 02:30:00,53.40249312,2.01822716,53.4406166909,4.38249312,1.2782271600000001,4.565097,49.02,0.74,49.0255851571,140.01,51.66249312,13.59822716,53.4221393925,4.38249312,1.2782271600000001,4.565097,47.28,12.32,48.8587842665,139.6,4.38249312,1.2782271600000001,4.565097,4.38249312,1.2782271600000001,4.565097,0.0,0.0,0.0,139.6
2019-11-16 03:00:00,51.58147392,4.01209656,51.7372725467,4.60147392,1.3420965599999999,4.793202,46.98,2.67,47.0558104807,139.52,50.37147392,11.66209656,51.7038671769,4.60147392,1.3420965599999999,4.793202,45.77,10.32,46.9190291886,139.39,4.60147392,1.3420965599999999,4.793202,4.60147392,1.3420965599999999,4.793202,0.0,0.0,0.0,139.39
2019-11-16 03:30:00,49.5507648,11.2423064,50.8101145979,4.4307648,1.2923064,4.61538,45.12,9.95,46.2040788243,137.7,49.7207648,3.5423064,49.8467891336,4.4307648,1.2923064,4.61538,45.29,2.25,45.3458553784,138.67,4.4307648,1.2923064,4.61538,4.4307648,1.2923064,4.61538,0.0,0.0,0.0,138.67
2019-11-16 04:00:00,48.01717856,11.42167708,49.3569057395,4.25717856,1.24167708,4.434561,43.76,10.18,44.9284987508,137.93,48.13717856,3.73167708,48.2816049189,4.25717856,1.24167708,4.434561,43.88,2.49,43.9505915774,138.9,4.25717856,1.24167708,4.434561,4.25717856,1.24167708,4.434561,0.0,0.0,0.0,138.9
2019-11-16 04:30:00,48.51735872,11.652562960000001,49.8970572349,3.91735872,1.14256296,4.080582,44.6,10.51,45.8216117133,137.88,48.79735872,3.85256296,48.9492028475,3.91735872,1.14256296,4.080582,44.88,2.71,44.9617448505,138.84,3.91735872,1.14256296,4.080582,3.91735872,1.14256296,4.080582,0.0,0.0,0.0,138.84
2019-11-16 05:00:00,47.9262896,11.4776678,49.2814984852,4.1062896,1.1976678,4.277385,43.82,10.28,45.0096745156,137.95,48.1362896,3.7076678,48.2788688452,4.1062896,1.1976678,4.277385,44.03,2.51,44.1014852358,138.91,4.1062896,1.1976678,4.277385,4.1062896,1.1976678,4.277385,0.0,0.0,0.0,138.91
2019-11-16 05:30:00,48.21456128,11.21174704,49.5009817187,4.15456128,1.21174704,4.327668,44.06,10.0,45.1805666188,137.79,48.48456128,3.38174704,48.6023548355,4.15456128,1.21174704,4.327668,44.33,2.17,44.3830801094,138.72,4.15456128,1.21174704,4.327668,4.15456128,1.21174704,4.327668,0.0,0.0,0.0,138.72
2019-11-16 06:00:00,48.81895712,11.33302916,50.1171440151,3.91895712,1.14302916,4.082247,44.9,10.19,46.0417864553,137.67,49.17895712,3.47302916,49.3014376561,3.91895712,1.14302916,4.082247,45.26,2.33,45.3199349073,138.62,3.91895712,1.14302916,4.082247,3.91895712,1.14302916,4.082247,0.0,0.0,0.0,138.62
2019-11-16 06:30:00,51.41903712,10.28971916,52.4384944362,3.83903712,1.11971916,3.998997,47.58,9.17,48.4556013274,137.34,51.62903712,2.55971916,51.6924524096,3.83903712,1.11971916,3.998997,47.79,1.44,47.8116899931,138.26,3.83903712,1.11971916,3.998997,3.83903712,1.11971916,3.998997,0.0,0.0,0.0,138.26
2019-11-16 07:00:00,57.04056512,6.29724816,57.3871187951,4.31056512,1.25724816,4.490172,52.73,5.04,52.9703171597,136.83,55.70056512,2.70724816,55.7663173187,4.31056512,1.25724816,4.490172,51.39,1.45,51.4104522447,137.92,4.31056512,1.25724816,4.490172,4.31056512,1.25724816,4.490172,0.0,0.0,0.0,137.92
2019-11-16 07:30:00,63.11029568,2.87258624,63.175637492,4.02029568,1.17258624,4.187808,59.09,1.7000000000000002,59.1144491643,135.93,60.67029568,4.48258624,60.8356668189,4.02029568,1.17258624,4.187808,56.65,3.31,56.7466175203,137.19,4.02029568,1.17258624,4.187808,4.02029568,1.17258624,4.187808,0.0,0.0,0.0,137.19
2019-11-16 08:00:00,71.64090528,15.22151404,73.2401105884,3.81090528,1.11151404,3.969693,67.83,14.11,69.2820395196,137.63,65.17090528,9.48151404,65.8570118021,3.81090528,1.11151404,3.969693,61.36,8.37,61.9282366938,137.8,3.81090528,1.11151404,3.969693,3.81090528,1.11151404,3.969693,0.0,0.0,0.0,137.8
2019-11-16 08:30:00,77.43443104,18.32962572,79.5742815835,4.52443104,1.31962572,4.712949,72.91,17.01,74.8679383982,138.1,72.27443104,9.52962572,72.8999804425,4.52443104,1.31962572,4.712949,67.75,8.21,68.2456342926,137.55,4.52443104,1.31962572,4.712949,4.52443104,1.31962572,4.712949,0.0,0.0,0.0,137.55
2019-11-16 09:00:00,76.24911648,8.12307564,76.6805850384,4.39911648,1.28307564,4.582413,71.85,6.84,72.1748439555,135.6,74.22911648,7.98307564,74.6571579293,4.39911648,1.28307564,4.582413,69.83,6.7,70.1506870957,136.27,4.39911648,1.28307564,4.582413,4.39911648,1.28307564,4.582413,0.0,0.0,0.0,136.27
2019-11-16 09:30:00,78.7674768,16.8975974,80.5595692598,5.7174768,1.6675974,5.955705,73.05,15.23,74.6207437647,137.01,74.5274768,4.1475974,74.6427984629,5.7174768,1.6675974,5.955705,68.81,2.48,68.8546766749,136.79,5.7174768,1.6675974,5.955705,5.7174768,1.6675974,5.955705,0.0,0.0,0.0,136.79
2019-11-16 10:00:00,73.21468896,12.00053428,74.1916673388,6.34468896,1.85053428,6.609051,66.87,10.15,67.6359327577,137.64,71.96468896,3.50053428,72.0497758314,6.34468896,1.85053428,6.609051,65.62,1.65,65.6407411597,137.1,6.34468896,1.85053428,6.609051,6.34468896,1.85053428,6.609051,0.0,0.0,0.0,137.1
2019-11-16 10:30:00,71.37101184,11.03279512,72.2187226363,7.14101184,2.08279512,7.438554,64.23,8.95,64.8505620639,137.87,72.71101184,3.4927951200000003,72.7948546296,7.14101184,2.08279512,7.438554,65.57,1.4100000000000001,65.5851583821,137.01,7.14101184,2.08279512,7.438554,7.14101184,2.08279512,7.438554,0.0,0.0,0.0,137.01
2019-11-16 11:00:00,71.78942336,12.20274848,72.8191484215,7.20942336,2.10274848,7.509816,64.58,10.1,65.3650242867,137.87,74.14942336,4.16274848,74.2661797828,7.20942336,2.10274848,7.509816,66.94,2.06,66.9716895412,137.01,7.20942336,2.10274848,7.509816,7.20942336,2.10274848,7.509816,0.0,0.0,0.0,137.01
2019-11-16 11:30:00,72.39319104,11.94093072,73.3713836275,5.76319104,1.68093072,6.003324,66.63,10.26,67.4153135423,138.0,72.83319104,6.02093072,73.0816346547,5.76319104,1.68093072,6.003324,67.07,4.34,67.2102707925,137.28,5.76319104,1.68093072,6.003324,5.76319104,1.68093072,6.003324,0.0,0.0,0.0,137.28
2019-11-16 12:00:00,70.56831584,10.14284212,71.2935091489,5.83831584,1.7028421200000001,6.081579,64.73,8.44,65.2779173994,138.08,69.45831584,5.92284212,69.7103844352,5.83831584,1.7028421200000001,6.081579,63.62,4.22,63.7598055204,137.64,5.83831584,1.7028421200000001,6.081579,5.83831584,1.7028421200000001,6.081579,0.0,0.0,0.0,137.64
2019-11-16 12:30:00,73.78162304,10.42505672,74.5144932616,5.33162304,1.55505672,5.553774,68.45,8.87,69.0223108857,138.11,70.97162304,6.10505672,71.2337209086,5.33162304,1.55505672,5.553774,65.64,4.55,65.7975083115,137.72,5.33162304,1.55505672,5.553774,5.33162304,1.55505672,5.553774,0.0,0.0,0.0,137.72
2019-11-16 13:00:00,69.02246208,8.680301440000001,69.5661405044,5.45246208,1.5903014400000002,5.679648,63.57,7.09,63.964154024,138.32,66.82246208,7.71030144,67.265817372,5.45246208,1.5903014400000002,5.679648,61.37,6.12,61.6743974433,137.97,5.45246208,1.5903014400000002,5.679648,5.45246208,1.5903014400000002,5.679648,0.0,0.0,0.0,137.97
2019-11-16 13:30:00,68.05811648,7.94445064,68.5202270485,5.39811648,1.57445064,5.623038,62.66,6.37,62.9829540431,138.53,65.97811648,8.42445064,66.5137822021,5.39811648,1.57445064,5.623038,60.58,6.85,60.9660471082,138.19,5.39811648,1.57445064,5.623038,5.39811648,1.57445064,5.623038,0.0,0.0,0.0,138.19
2019-11-16 14:00:00,68.70292224,7.83960232,69.1487591273,4.83292224,1.40960232,5.034294,63.87,6.43,64.1928485113,138.49,66.53292224,8.20960232,67.0375067559,4.83292224,1.40960232,5.034294,61.7,6.8,62.0735853645,138.14,4.83292224,1.40960232,5.034294,4.83292224,1.40960232,5.034294,0.0,0.0,0.0,138.14
2019-11-16 14:30:00,68.17041472,7.40762096,68.5717018265,4.86041472,1.41762096,5.062932,63.31,5.99,63.5927370067,138.35,65.95041472,8.70762096,66.5227770356,4.86041472,1.41762096,5.062932,61.09,7.29,61.5234280579,138.02,4.86041472,1.41762096,5.062932,4.86041472,1.41762096,5.062932,0.0,0.0,0.0,138.02
2019-11-16 15:00:00,67.27717824,6.89501032,67.6295784347,4.57717824,1.33501032,4.767894,62.7,5.5600000000000005,62.9460372065,138.46,65.01717824,9.06501032,65.6460804496,4.57717824,1.33501032,4.767894,60.44,7.73,60.9323108047,138.13,4.57717824,1.33501032,4.767894,4.57717824,1.33501032,4.767894,0.0,0.0,0.0,138.13
2019-11-16 15:30:00,70.41161376,7.73797068,70.8355245801,4.62161376,1.34797068,4.814181,65.79,6.39,66.0995930396,138.2,68.15161376,8.17797068,68.640524929,4.62161376,1.34797068,4.814181,63.53,6.83,63.8960859521,137.88,4.62161376,1.34797068,4.814181,4.62161376,1.34797068,4.814181,0.0,0.0,0.0,137.88
2019-11-16 16:00:00,72.82702848,8.79871664,73.3566185953,4.48702848,1.30871664,4.673988,68.34,7.49,68.7492232683,137.93,70.38702848,7.17871664,70.7521572169,4.48702848,1.30871664,4.673988,65.9,5.87,66.1609167107,137.64,4.48702848,1.30871664,4.673988,4.48702848,1.30871664,4.673988,0.0,0.0,0.0,137.64
2019-11-16 16:30:00,76.39746688,9.94717784,77.0423214387,5.64746688,1.64717784,5.882778,70.75,8.3,71.2351914436,137.7,73.77746688,6.8471778400000005,74.0945238435,5.64746688,1.64717784,5.882778,68.13,5.2,68.3281559827,137.44,5.64746688,1.64717784,5.882778,5.64746688,1.64717784,5.882778,0.0,0.0,0.0,137.44
2019-11-16 17:00:00,77.7146496,10.7555228,78.4553888089,5.7446496,1.6755228,5.98401,71.97,9.08,72.5405217792,137.5,75.0946496,6.0955228,75.3416338869,5.7446496,1.6755228,5.98401,69.35,4.42,69.49071089,137.25,5.7446496,1.6755228,5.98401,5.7446496,1.6755228,5.98401,0.0,0.0,0.0,137.25
2019-11-16 17:30:00,77.69779648,10.84769064,78.4513860303,5.7177964800000005,1.66769064,5.9560379999999995,71.98,9.18,72.5630263977,137.46,75.19779648,5.88769064,75.4279357832,5.7177964800000005,1.66769064,5.9560379999999995,69.48,4.22,69.6080368923,137.2,5.7177964800000005,1.66769064,5.9560379999999995,5.7177964800000005,1.66769064,5.9560379999999995,0.0,0.0,0.0,137.2
2019-11-16 18:00:00,77.17117344,10.32950892,77.8594166728,5.38117344,1.56950892,5.605389,71.79,8.76,72.3224840558,137.72,74.58117344,6.32950892,74.8492759808,5.38117344,1.56950892,5.605389,69.2,4.76,69.3635177885,137.46,5.38117344,1.56950892,5.605389,5.38117344,1.56950892,5.605389,0.0,0.0,0.0,137.46
2019-11-16 18:30:00,75.29843584,9.42787712,75.8863578447,5.71843584,1.66787712,5.956704,69.58,7.76,70.0113847885,137.88,72.63843584,7.50787712,73.0254105098,5.71843584,1.66787712,5.956704,66.92,5.84,67.1743403392,137.62,5.71843584,1.66787712,5.956704,5.71843584,1.66787712,5.956704,0.0,0.0,0.0,137.62
2019-11-16 19:00:00,74.8415424,9.3450332,75.4227161691,6.0515424,1.7650332,6.30369,68.79,7.58,69.2063617018,138.07,72.2415424,7.8050332000000004,72.6619500948,6.0515424,1.7650332,6.30369,66.19,6.04,66.4650110961,137.81,6.0515424,1.7650332,6.30369,6.0515424,1.7650332,6.30369,0.0,0.0,0.0,137.81
2019-11-16 19:30:00,74.30289248,9.24834364,74.8762425004,4.62289248,1.34834364,4.815513,69.68,7.9,70.1264030163,138.2,71.75289248,7.00834364,72.0943441597,4.62289248,1.34834364,4.815513,67.13,5.66,67.3681861118,137.93,4.62289248,1.34834364,4.815513,4.62289248,1.34834364,4.815513,0.0,0.0,0.0,137.93
2019-11-16 20:00:00,72.00354208,8.15561644,72.4639507037,4.37354208,1.27561644,4.555773,67.63,6.88,67.9790504494,138.42,69.29354208,8.13561644,69.7695007066,4.37354208,1.27561644,4.555773,64.92,6.86,65.2814368714,138.17,4.37354208,1.27561644,4.555773,4.37354208,1.27561644,4.555773,0.0,0.0,0.0,138.17
2019-11-16 20:30:00,69.68087456,8.43025508,70.1889840371,4.56087456,1.3302550800000001,4.750911,65.12,7.1,65.5059111836,138.46,68.93087456,7.37025508,69.3237775049,4.56087456,1.3302550800000001,4.750911,64.37,6.04,64.6527532283,138.0,4.56087456,1.3302550800000001,4.750911,4.56087456,1.3302550800000001,4.750911,0.0,0.0,0.0,138.0
2019-11-16 21:00:00,66.27406144,7.21076792,66.6651812699,4.49406144,1.31076792,4.681314,61.78,5.9,62.0610860363,138.82,66.00406144,7.24076792,66.4000364958,4.49406144,1.31076792,4.681314,61.51,5.93,61.7951858966,138.3,4.49406144,1.31076792,4.681314,4.49406144,1.31076792,4.681314,0.0,0.0,0.0,138.3
2019-11-16 21:30:00,62.561504,5.490022,62.8019277117,4.491504,1.310022,4.67865,58.07,4.18,58.220248196,138.95,61.111504,9.990022,61.9226651615,4.491504,1.310022,4.67865,56.62,8.68,57.2814699532,138.55,4.491504,1.310022,4.67865,4.491504,1.310022,4.67865,0.0,0.0,0.0,138.55
2019-11-16 22:00:00,59.22317248,3.42675864,59.3222288301,4.34317248,1.26675864,4.524138,54.88,2.16,54.9224908394,139.77,57.23317248,11.73675864,58.4242033365,4.34317248,1.26675864,4.524138,52.89,10.47,53.9163518796,139.32,4.34317248,1.26675864,4.524138,4.34317248,1.26675864,4.524138,0.0,0.0,0.0,139.32
2019-11-16 22:30:00,58.0926928,3.5132854,58.1988327293,4.5026928,1.3132854,4.690305,53.59,2.2,53.6351386686,139.94,54.9026928,11.3832854,56.0703563676,4.5026928,1.3132854,4.690305,50.4,10.07,51.3961564711,139.45,4.5026928,1.3132854,4.690305,4.5026928,1.3132854,4.690305,0.0,0.0,0.0,139.45
2019-11-16 23:00:00,59.49082464,4.13149052,59.6341129746,4.53082464,1.32149052,4.719609,54.96,2.81,55.0317880865,138.07,56.470824640000004,7.61149052,56.9814778982,4.53082464,1.32149052,4.719609,51.94,6.29,52.3194772527,138.57,4.53082464,1.32149052,4.719609,4.53082464,1.32149052,4.719609,0.0,0.0,0.0,138.57
2019-11-16 23:30:00,54.55891648,9.55135064,55.3886600896,4.59891648,1.34135064,4.790538,49.96,8.21,50.6300869049,137.4,53.31891648,2.75135064,53.3898565736,4.59891648,1.34135064,4.790538,48.72,1.4100000000000001,48.7403990546,138.48,4.59891648,1.34135064,4.790538,4.59891648,1.34135064,4.790538,0.0,0.0,0.0,138.48
2019-11-17 00:00:00,49.46141376,11.62624568,50.8094581722,4.82141376,1.40624568,5.022306,44.64,10.22,45.7949560541,137.54,49.42141376,3.97624568,49.5811120059,4.82141376,1.40624568,5.022306,44.6,2.5700000000000003,44.6739845995,138.51,4.82141376,1.40624568,5.022306,4.82141376,1.40624568,5.022306,0.0,0.0,0.0,138.51
2019-11-17 00:30:00,48.82539008,11.99990544,50.2783894634,4.52539008,1.3199054399999999,4.713948,44.3,10.68,45.5692045136,137.69,49.08539008,4.26990544,49.2707581814,4.52539008,1.3199054399999999,4.713948,44.56,2.95,44.657542476,138.65,4.52539008,1.3199054399999999,4.713948,4.52539008,1.3199054399999999,4.713948,0.0,0.0,0.0,138.65
2019-11-17 01:00:00,50.58552992,11.61577956,51.9020440067,4.54552992,1.32577956,4.734927,46.04,10.29,47.1759016872,137.69,50.72552992,3.95577956,50.8795398721,4.54552992,1.32577956,4.734927,46.18,2.63,46.2548300181,138.65,4.54552992,1.32577956,4.734927,4.54552992,1.32577956,4.734927,0.0,0.0,0.0,138.65
2019-11-17 01:30:00,51.08455104,11.75466072,52.4194944997,4.40455104,1.28466072,4.588074,46.68,10.47,47.8397669309,137.77,51.42455104,3.94466072,51.5756221277,4.40455104,1.28466072,4.588074,47.02,2.66,47.0951802205,138.72,4.40455104,1.28466072,4.588074,4.40455104,1.28466072,4.588074,0.0,0.0,0.0,138.72
2019-11-17 02:00:00,50.42451104,11.95631572,51.8226282546,4.44451104,1.29631572,4.6296990000000005,45.98,10.66,47.199533896,138.15,50.79451104,4.09631572,50.9594167379,4.44451104,1.29631572,4.6296990000000005,46.35,2.8,46.4344968746,139.1,4.44451104,1.29631572,4.6296990000000005,4.44451104,1.29631572,4.6296990000000005,0.0,0.0,0.0,139.1
2019-11-17 02:30:00,49.3459296,12.4625628,50.8953459526,4.4659296,1.3025628,4.65201,44.88,11.16,46.2467296141,138.46,49.8059296,4.4925628,50.0081367762,4.4659296,1.3025628,4.65201,45.34,3.19,45.4520813605,139.39,4.4659296,1.3025628,4.65201,4.4659296,1.3025628,4.65201,0.0,0.0,0.0,139.39
2019-11-17 03:00:00,47.62067488,12.91519684,49.3409666043,4.4406748799999995,1.29519684,4.625703,43.18,11.62,44.7161805167,138.56,48.05067488,4.92519684,48.3024318263,4.4406748799999995,1.29519684,4.625703,43.61,3.63,43.7608158059,139.5,4.4406748799999995,1.29519684,4.625703,4.4406748799999995,1.29519684,4.625703,0.0,0.0,0.0,139.5
2019-11-17 03:30:00,45.96680832,13.36948576,47.8716055362,4.86680832,1.41948576,5.069592,41.1,11.95,42.8020151395,138.7,46.43680832,5.32948576,46.7416365291,4.86680832,1.41948576,5.069592,41.57,3.91,41.753478897,139.62,4.86680832,1.41948576,5.069592,4.86680832,1.41948576,5.069592,0.0,0.0,0.0,139.62
2019-11-17 04:00:00,45.57702848,13.46871664,47.525486352,4.48702848,1.30871664,4.673988,41.09,12.16,42.8515308945,138.78,45.97702848,5.48871664,46.3034896979,4.48702848,1.30871664,4.673988,41.49,4.18,41.700029976,139.71,4.48702848,1.30871664,4.673988,4.48702848,1.30871664,4.673988,0.0,0.0,0.0,139.71
2019-11-17 04:30:00,45.14776768,13.54643224,47.1362573071,4.54776768,1.32643224,4.737258,40.6,12.22,42.399155652,138.92,45.52776768,5.56643224,45.8667940651,4.54776768,1.32643224,4.737258,40.98,4.24,41.1987621173,139.86,4.54776768,1.32643224,4.737258,4.54776768,1.32643224,4.737258,0.0,0.0,0.0,139.86
2019-11-17 05:00:00,45.60685856,8.09491708,46.3196851268,4.57685856,1.33491708,4.767561,41.03,6.76,41.5831516362,136.51,44.92685856,10.25491708,46.0823821475,4.57685856,1.33491708,4.767561,40.35,8.92,41.3241926721,136.83,4.57685856,1.33491708,4.767561,4.57685856,1.33491708,4.767561,0.0,0.0,0.0,136.83
2019-11-17 05:30:00,47.09604928,6.08093104,47.4870043285,4.66604928,1.36093104,4.860468,42.43,4.72,42.6917240223,136.0,45.50604928,9.65093104,46.5181791455,4.66604928,1.36093104,4.860468,40.84,8.29,41.6728892687,136.39,4.66604928,1.36093104,4.860468,4.66604928,1.36093104,4.860468,0.0,0.0,0.0,136.39
2019-11-17 06:00:00,45.6659296,7.9025628,46.3446612356,4.4659296,1.3025628,4.65201,41.2,6.6,41.7252920901,136.15,45.2259296,10.3225628,46.3890074365,4.4659296,1.3025628,4.65201,40.76,9.02,41.7461135916,136.39,4.4659296,1.3025628,4.65201,4.4659296,1.3025628,4.65201,0.0,0.0,0.0,136.39
2019-11-17 06:30:00,47.73775776,7.2960126800000005,48.2920833779,4.47775776,1.30601268,4.664331,43.26,5.99,43.6727340568,135.89,47.19775776,9.72601268,48.189455903,4.47775776,1.30601268,4.664331,42.72,8.42,43.5418740984,136.14,4.47775776,1.30601268,4.664331,4.47775776,1.30601268,4.664331,0.0,0.0,0.0,136.14
2019-11-17 07:00:00,49.96901632,5.66887976,50.289549508,4.65901632,1.35887976,4.853142,45.31,4.31,45.5145273512,135.37,48.99901632,8.44887976,49.722099407900004,4.65901632,1.35887976,4.853142,44.34,7.09,44.9032704822,135.71,4.65901632,1.35887976,4.853142,4.65901632,1.35887976,4.853142,0.0,0.0,0.0,135.71
2019-11-17 07:30:00,57.65676864,9.90780752,58.5018599692,4.58676864,1.3378075200000001,4.777884,53.07,8.57,53.7575092429,136.87,53.17676864,14.34780752,55.0783832699,4.58676864,1.3378075200000001,4.777884,48.59,13.01,50.30157254,135.94,4.58676864,1.3378075200000001,4.777884,4.58676864,1.3378075200000001,4.777884,0.0,0.0,0.0,135.94
2019-11-17 08:00:00,61.30883648,12.01466064,62.4749990062,4.67883648,1.3646606399999999,4.873788,56.63,10.65,57.6227333611,136.78,55.44883648,14.53466064,57.3221582541,4.67883648,1.3646606399999999,4.873788,50.77,13.17,52.4503746412,135.82,4.67883648,1.3646606399999999,4.873788,4.67883648,1.3646606399999999,4.873788,0.0,0.0,0.0,135.82
2019-11-17 08:30:00,69.85412128,21.68995204,73.1440515647,4.5941212799999995,1.33995204,4.785543,65.26,20.35,68.3592722314,136.83,61.65412128,15.17995204,63.4953668762,4.5941212799999995,1.33995204,4.785543,57.06,13.84,58.7144718106,135.53,4.5941212799999995,1.33995204,4.785543,4.5941212799999995,1.33995204,4.785543,0.0,0.0,0.0,135.53
2019-11-17 09:00:00,68.57886624,21.04591932,71.7355672926,4.8888662400000005,1.42591932,5.092569,63.69,19.62,66.6435330696,137.14,62.40886624,15.64591932,64.3402003162,4.8888662400000005,1.42591932,5.092569,57.52,14.22,59.2516565169,135.53,4.8888662400000005,1.42591932,5.092569,4.8888662400000005,1.42591932,5.092569,0.0,0.0,0.0,135.53
2019-11-17 09:30:00,70.18188256,20.20929908,73.0336388863,5.55188256,1.61929908,5.783211,64.63,18.59,67.2504646824,136.89,63.28188256,16.71929908,65.4532781613,5.55188256,1.61929908,5.783211,57.73,15.1,59.6721283348,135.27,5.55188256,1.61929908,5.783211,5.55188256,1.61929908,5.783211,0.0,0.0,0.0,135.27
2019-11-17 10:00:00,72.75278208,20.57706144,75.6067639691,5.13278208,1.49706144,5.346648,67.62,19.08,70.2603074289,136.59,65.30278208,16.14706144,67.2694651423,5.13278208,1.49706144,5.346648,60.17,14.65,61.9277918224,135.02,5.13278208,1.49706144,5.346648,5.13278208,1.49706144,5.346648,0.0,0.0,0.0,135.02
2019-11-17 10:30:00,68.41947488,17.52484684,70.6282153224,5.63947488,1.64484684,5.874453,62.78,15.88,64.7572605968,137.11,62.83947488,17.76484684,65.3022923521,5.63947488,1.64484684,5.874453,57.2,16.12,59.4280607121,135.29,5.63947488,1.64484684,5.874453,5.63947488,1.64484684,5.874453,0.0,0.0,0.0,135.29
2019-11-17 11:00:00,69.33446976,17.17130368,71.4291422808,5.76446976,1.68130368,6.004656,63.57,15.49,65.4300007642,137.44,65.11446976,17.41130368,67.4021340016,5.76446976,1.68130368,6.004656,59.35,15.73,61.3991482026,135.49,5.76446976,1.68130368,6.004656,5.76446976,1.68130368,6.004656,0.0,0.0,0.0,135.49
2019-11-17 11:30:00,70.85717696,17.18834328,72.9121297964,5.85717696,1.70834328,6.101226,65.0,15.48,66.81788982,137.39,67.05717696,17.09834328,69.2027335065,5.85717696,1.70834328,6.101226,61.2,15.39,63.1054046814,135.4,5.85717696,1.70834328,6.101226,5.85717696,1.70834328,6.101226,0.0,0.0,0.0,135.4
2019-11-17 12:00:00,70.63503808,17.65521944,72.8080722038,6.87503808,2.00521944,7.161498,63.76,15.65,65.6525711606,137.39,66.89503808,17.19521944,69.0696872102,6.87503808,2.00521944,7.161498,60.02,15.19,61.9123291437,135.4,6.87503808,2.00521944,7.161498,6.87503808,2.00521944,7.161498,0.0,0.0,0.0,135.4
2019-11-17 12:30:00,72.60398944,14.35449692,74.009397136,6.56398944,1.91449692,6.837489,66.04,12.44,67.2014523653,137.39,69.67398944,11.35449692,70.5931257616,6.56398944,1.91449692,6.837489,63.11,9.44,63.8121124866,136.02,6.56398944,1.91449692,6.837489,6.56398944,1.91449692,6.837489,0.0,0.0,0.0,136.02
2019-11-17 13:00:00,72.14956448,8.60528964,72.6609294218,5.94956448,1.73528964,6.197463,66.2,6.87,66.5555174272,138.07,69.75956448,5.91528964,70.0099099268,5.94956448,1.73528964,6.197463,63.81,4.18,63.9467630142,137.42,5.94956448,1.73528964,6.197463,5.94956448,1.73528964,6.197463,0.0,0.0,0.0,137.42
2019-11-17 13:30:00,70.88408064,8.03827352,71.3383958984,5.27408064,1.5382735200000002,5.493834,65.61,6.5,65.9311921627,138.09,70.15408064,4.79827352,70.3179810519,5.27408064,1.5382735200000002,5.493834,64.88,3.26,64.9618503431,137.28,5.27408064,1.5382735200000002,5.493834,5.27408064,1.5382735200000002,5.493834,0.0,0.0,0.0,137.28
2019-11-17 14:00:00,74.62139328,9.95207304,75.2821100451,5.32139328,1.55207304,5.543118,69.3,8.4,69.8072345821,137.88,73.83139328,2.74207304,73.8822955668,5.32139328,1.55207304,5.543118,68.51,1.19,68.5203342082,137.02,5.32139328,1.55207304,5.543118,5.32139328,1.55207304,5.543118,0.0,0.0,0.0,137.02
2019-11-17 14:30:00,76.9453296,10.0073878,77.5933731567,5.0653296,1.4773878,5.276385,71.88,8.53,72.3843581169,137.57,77.2853296,1.9873878,77.3108781586,5.0653296,1.4773878,5.276385,72.22,0.51,72.2218007253,136.6,5.0653296,1.4773878,5.276385,5.0653296,1.4773878,5.276385,0.0,0.0,0.0,136.6
2019-11-17 15:00:00,80.10387136,10.93946248,80.8473997492,4.7638713599999996,1.38946248,4.962366,75.34,9.55,75.9428607573,137.57,81.25387136,3.47946248,81.3283362066,4.7638713599999996,1.38946248,4.962366,76.49,2.09,76.5185480782,136.45,4.7638713599999996,1.38946248,4.962366,4.7638713599999996,1.38946248,4.962366,0.0,0.0,0.0,136.45
2019-11-17 15:30:00,80.33032512,11.18717816,81.1055737238,4.55032512,1.3271781599999999,4.739922,75.78,9.86,76.4187673285,137.25,82.53032512,4.15717816,82.6349604869,4.55032512,1.3271781599999999,4.739922,77.98,2.83,78.0313353724,136.11,4.55032512,1.3271781599999999,4.739922,4.55032512,1.3271781599999999,4.739922,0.0,0.0,0.0,136.11
2019-11-17 16:00:00,80.52054496,10.74974228,81.2349378023,4.49054496,1.30974228,4.677651,76.03,9.44,76.6138009761,137.2,81.09054496,4.89974228,81.2384389087,4.49054496,1.30974228,4.677651,76.6,3.59,76.6840798341,136.27,4.49054496,1.30974228,4.677651,4.49054496,1.30974228,4.677651,0.0,0.0,0.0,136.27
2019-11-17 16:30:00,79.49239168,9.63736424,80.0744598764,5.9223916800000005,1.72736424,6.169158,73.57,7.91,73.994006514,137.12,78.22239168,4.26736424,78.3387066379,5.9223916800000005,1.72736424,6.169158,72.3,2.54,72.3446031159,136.45,5.9223916800000005,1.72736424,6.169158,5.9223916800000005,1.72736424,6.169158,0.0,0.0,0.0,136.45
2019-11-17 17:00:00,81.19620736,10.43431048,81.8639048961,6.42620736,1.8743104800000001,6.693966,74.77,8.56,75.2583982025,137.3,79.80620736,3.83431048,79.8982644996,6.42620736,1.8743104800000001,6.693966,73.38,1.96,73.4061714027,136.61,6.42620736,1.8743104800000001,6.693966,6.42620736,1.8743104800000001,6.693966,0.0,0.0,0.0,136.61
2019-11-17 17:30:00,80.59466912,9.51969516,81.1549461617,6.20466912,1.80969516,6.463197,74.39,7.71,74.7884763851,137.55,78.19466912,5.14969516,78.3640583369,6.20466912,1.80969516,6.463197,71.99,3.34,72.0674385558,136.93,6.20466912,1.80969516,6.463197,6.20466912,1.80969516,6.463197,0.0,0.0,0.0,136.93
2019-11-17 18:00:00,81.54135264,10.34039452,82.1943790608,6.00135264,1.75039452,6.251409,75.54,8.59,76.0268353938,137.66,78.54135264,4.52039452,78.6713292193,6.00135264,1.75039452,6.251409,72.54,2.77,72.592868107,136.93,6.00135264,1.75039452,6.251409,6.00135264,1.75039452,6.251409,0.0,0.0,0.0,136.93
2019-11-17 18:30:00,78.1395344,10.0373642,78.7815683795,6.0595344,1.7673641999999998,6.312015,72.08,8.27,72.5528724449,138.02,75.5395344,6.6873642,75.8349661918,6.0595344,1.7673641999999998,6.312015,69.48,4.92,69.653979068,137.57,6.0595344,1.7673641999999998,6.312015,6.0595344,1.7673641999999998,6.312015,0.0,0.0,0.0,137.57
2019-11-17 19:00:00,76.86913568,10.28058124,77.5535580797,5.17913568,1.51058124,5.394933,71.69,8.77,72.2244349234,137.43,74.51913568,6.28058124,74.7833355983,5.17913568,1.51058124,5.394933,69.34,4.77,69.5038739927,137.09,5.17913568,1.51058124,5.394933,5.17913568,1.51058124,5.394933,0.0,0.0,0.0,137.09
2019-11-17 19:30:00,77.31621888,9.24806384,77.8673512243,4.89621888,1.42806384,5.100228,72.42,7.82,72.8409829698,137.45,74.40621888,7.05806384,74.7402279444,4.89621888,1.42806384,5.100228,69.51,5.63,69.7376297274,137.09,4.89621888,1.42806384,5.100228,4.89621888,1.42806384,5.100228,0.0,0.0,0.0,137.09
2019-11-17 20:00:00,75.2494656,8.1977608,75.6946851187,4.9294656,1.4377608,5.13486,70.32,6.76,70.6441788118,137.53,72.1694656,7.9977608,72.6112659496,4.9294656,1.4377608,5.13486,67.24,6.5600000000000005,67.5592421509,137.14,4.9294656,1.4377608,5.13486,4.9294656,1.4377608,5.13486,0.0,0.0,0.0,137.14
2019-11-17 20:30:00,72.7268384,8.3274112,73.2020409617,4.7568383999999995,1.3874111999999998,4.95504,67.97,6.94,68.3233817957,136.67,70.2768384,7.8574112,70.7147292031,4.7568383999999995,1.3874111999999998,4.95504,65.52,6.47,65.8386763233,136.38,4.7568383999999995,1.3874111999999998,4.95504,4.7568383999999995,1.3874111999999998,4.95504,0.0,0.0,0.0,136.38
2019-11-17 21:00:00,73.69461056,9.51717808,74.3066100976,4.82461056,1.40717808,5.025636,68.87,8.11,69.3458650534,136.12,73.40461056,5.72717808,73.6276946551,4.82461056,1.40717808,5.025636,68.58,4.32,68.7159282845,135.56,4.82461056,1.40717808,5.025636,4.82461056,1.40717808,5.025636,0.0,0.0,0.0,135.56
2019-11-17 21:30:00,66.49906592,7.07097756,66.8739447908,5.00906592,1.46097756,5.217777,61.49,5.61,61.7453820136,136.69,65.18906592,8.330977560000001,65.7192475811,5.00906592,1.46097756,5.217777,60.18,6.87,60.5708618066,136.21,5.00906592,1.46097756,5.217777,5.00906592,1.46097756,5.217777,0.0,0.0,0.0,136.21
2019-11-17 22:00:00,67.88009504,8.20752772,68.3744894966,4.86009504,1.41752772,5.062599,63.02,6.79,63.3847339665,136.56,65.80009504,8.20752772,66.3099993858,4.86009504,1.41752772,5.062599,60.94,6.79,61.317107727,136.26,4.86009504,1.41752772,5.062599,4.86009504,1.41752772,5.062599,0.0,0.0,0.0,136.26
2019-11-17 22:30:00,70.4057792,10.5229356,71.1878214191,5.0157792,1.4629356,5.22477,65.39,9.06,66.0146627652,136.67,64.5057792,8.4529356,65.0572645479,5.0157792,1.4629356,5.22477,59.49,6.99,59.8992504127,136.63,5.0157792,1.4629356,5.22477,5.0157792,1.4629356,5.22477,0.0,0.0,0.0,136.63
2019-11-17 23:00:00,60.65423072,4.04123396,60.7887101044,5.04423072,1.47123396,5.254407,55.61,2.5700000000000003,55.6693542265,137.93,56.79423072,11.35123396,57.917485749,5.04423072,1.47123396,5.254407,51.75,9.88,52.684693223,137.52,5.04423072,1.47123396,5.254407,5.04423072,1.47123396,5.254407,0.0,0.0,0.0,137.52
2019-11-17 23:30:00,54.62666816,2.17694488,54.670028016,5.16666816,1.50694488,5.381946,49.46,0.67,49.4645378023,138.74,52.15666816,13.70694488,53.9277143174,5.16666816,1.50694488,5.381946,46.99,12.2,48.5479155062,138.29,5.16666816,1.50694488,5.381946,5.16666816,1.50694488,5.381946,0.0,0.0,0.0,138.29
2019-11-18 00:00:00,51.33096416,2.28069788,51.3816062849,4.87096416,1.42069788,5.073921,46.46,0.86,46.4679588534,139.29,49.30096416,14.38069788,51.355521014,4.87096416,1.42069788,5.073921,44.43,12.96,46.2816000156,138.88,4.87096416,1.42069788,5.073921,4.87096416,1.42069788,5.073921,0.0,0.0,0.0,138.88
2019-11-18 00:30:00,49.8747104,5.4747072,50.1742878017,4.8847104,1.4247072,5.08824,44.99,4.05,45.1719226954,139.69,48.7847104,11.8747072,50.2091290494,4.8847104,1.4247072,5.08824,43.9,10.45,45.1266273945,139.31,4.8847104,1.4247072,5.08824,4.8847104,1.4247072,5.08824,0.0,0.0,0.0,139.31
2019-11-18 01:00:00,50.44748768,13.49801724,52.2220784978,4.82748768,1.40801724,5.028633,45.62,12.09,47.1948355225,137.64,50.617487679999996,3.63801724,50.7480564009,4.82748768,1.40801724,5.028633,45.79,2.23,45.8442689984,138.35,4.82748768,1.40801724,5.028633,4.82748768,1.40801724,5.028633,0.0,0.0,0.0,138.35
2019-11-18 01:30:00,51.763312,13.225966,53.4262729923,4.683312,1.365966,4.87845,47.08,11.86,48.5508599306,137.64,52.003312,3.365966,52.1121308918,4.683312,1.365966,4.87845,47.32,2.0,47.3622465683,138.35,4.683312,1.365966,4.87845,4.683312,1.365966,4.87845,0.0,0.0,0.0,138.35
2019-11-18 02:00:00,51.09919584,13.49643212,52.851504193,4.95919584,1.4464321199999999,5.1658290000000004,46.14,12.05,47.6875465924,137.8,51.34919584,3.6364321200000003,51.4777966892,4.95919584,1.4464321199999999,5.1658290000000004,46.39,2.19,46.4416644835,138.5,4.95919584,1.4464321199999999,5.1658290000000004,4.95919584,1.4464321199999999,5.1658290000000004,0.0,0.0,0.0,138.5
2019-11-18 02:30:00,50.24447072,13.81130396,52.108146724,4.80447072,1.40130396,5.004657,45.44,12.41,47.1041579906,137.76,50.60447072,3.82130396,50.7485450117,4.80447072,1.40130396,5.004657,45.8,2.42,45.8638899353,138.45,4.80447072,1.40130396,5.004657,4.80447072,1.40130396,5.004657,0.0,0.0,0.0,138.45
2019-11-18 03:00:00,49.83898624,14.01095432,51.7709512216,4.76898624,1.39095432,4.967694,45.07,12.62,46.8035180302,137.88,50.19898624,4.03095432,50.3605680295,4.76898624,1.39095432,4.967694,45.43,2.64,45.5066423723,138.58,4.76898624,1.39095432,4.967694,4.76898624,1.39095432,4.967694,0.0,0.0,0.0,138.58
2019-11-18 03:30:00,51.44841664,10.74037152,52.5575413728,4.93841664,1.44037152,5.144184,46.51,9.3,47.4306873237,137.63,49.94841664,2.79037152,50.0262980647,4.93841664,1.44037152,5.144184,45.01,1.35,45.0302409498,138.58,4.93841664,1.44037152,5.144184,4.93841664,1.44037152,5.144184,0.0,0.0,0.0,138.58
2019-11-18 04:00:00,58.52949568,4.38568624,58.6935780844,4.81949568,1.40568624,5.020308,53.71,2.98,53.7926063693,136.8,53.39949568,3.45568624,53.5111942146,4.81949568,1.40568624,5.020308,48.58,2.05,48.6232341582,138.2,4.81949568,1.40568624,5.020308,4.81949568,1.40568624,5.020308,0.0,0.0,0.0,138.2
2019-11-18 04:30:00,65.71739744,5.47424092,65.9450046625,5.15739744,1.50424092,5.372289,60.56,3.9699999999999998,60.6899868183,135.66,60.62739744,8.24424092,61.1853644975,5.15739744,1.50424092,5.372289,55.47,6.74,55.8779786678,137.27,5.15739744,1.50424092,5.372289,5.15739744,1.50424092,5.372289,0.0,0.0,0.0,137.27
2019-11-18 05:00:00,62.68805696,2.05193328,62.7216303647,4.97805696,1.45193328,5.185476,57.71,0.6000000000000001,57.7131189592,135.94,63.83805696,8.85193328,64.4488497898,4.97805696,1.45193328,5.185476,58.86,7.4,59.3233478489,136.89,4.97805696,1.45193328,5.185476,4.97805696,1.45193328,5.185476,0.0,0.0,0.0,136.89
2019-11-18 05:30:00,60.17222272,4.57356496,60.3457859631,5.05222272,1.47356496,5.262732,55.12,3.1,55.2071046153,135.48,61.61222272,7.18356496,62.0295864409,5.05222272,1.47356496,5.262732,56.56,5.71,56.8474951075,136.26,5.05222272,1.47356496,5.262732,5.05222272,1.47356496,5.262732,0.0,0.0,0.0,136.26
2019-11-18 06:00:00,60.00634848,7.31685164,60.4507913581,5.16634848,1.50685164,5.381613,54.84,5.8100000000000005,55.1469101582,135.82,56.91634848,2.69685164,56.9802047475,5.16634848,1.50685164,5.381613,51.75,1.19,51.7636803174,137.0,5.16634848,1.50685164,5.381613,5.16634848,1.50685164,5.381613,0.0,0.0,0.0,137.0
2019-11-18 06:30:00,61.74034464,7.57135052,62.2028576913,5.01034464,1.4613505199999999,5.2191089999999996,56.73,6.11,57.0580844403,135.38,60.83034464,2.03135052,60.8642523486,5.01034464,1.4613505199999999,5.2191089999999996,55.82,0.5700000000000001,55.8229101714,136.41,5.01034464,1.4613505199999999,5.2191089999999996,5.01034464,1.4613505199999999,5.2191089999999996,0.0,0.0,0.0,136.41
2019-11-18 07:00:00,67.55399104,4.9578307200000005,67.7356759092,4.96399104,1.44783072,5.170824,62.59,3.51,62.6883418189,136.09,67.20399104,4.83783072,67.3778971012,4.96399104,1.44783072,5.170824,62.24,3.39,62.3322524862,137.07,4.96399104,1.44783072,5.170824,4.96399104,1.44783072,5.170824,0.0,0.0,0.0,137.07
2019-11-18 07:30:00,73.10313152,2.89841336,73.1605675076,5.34313152,1.5584133599999999,5.565762,67.76,1.34,67.7732484097,136.28,72.74313152,7.42841336,73.1214367226,5.34313152,1.5584133599999999,5.565762,67.4,5.87,67.6551321039,137.26,5.34313152,1.5584133599999999,5.565762,5.34313152,1.5584133599999999,5.565762,0.0,0.0,0.0,137.26
2019-11-18 08:00:00,73.0339296,4.5553128,73.175854949,6.4639296,1.8853128,6.73326,66.57,2.67,66.6235228729,137.11,72.6439296,8.3653128,73.1239971963,6.4639296,1.8853128,6.73326,66.18,6.48,66.4964871253,137.89,6.4639296,1.8853128,6.73326,6.4639296,1.8853128,6.73326,0.0,0.0,0.0,137.89
2019-11-18 08:30:00,78.77130304,2.8582967200000002,78.8231440807,5.65130304,1.64829672,5.886774,73.12,1.21,73.1300109394,136.76,77.99130304,11.67829672,78.8608011889,5.65130304,1.64829672,5.886774,72.34,10.03,73.0320237978,137.36,5.65130304,1.64829672,5.886774,5.65130304,1.64829672,5.886774,0.0,0.0,0.0,137.36
2019-11-18 09:00:00,76.77678688,3.49531284,76.8563088853,6.32678688,1.84531284,6.590403,70.45,1.65,70.4693195653,136.62,75.93678688,11.72531284,76.8367006245,6.32678688,1.84531284,6.590403,69.61,9.88,70.3076560554,137.43,6.32678688,1.84531284,6.590403,6.32678688,1.84531284,6.590403,0.0,0.0,0.0,137.43
2019-11-18 09:30:00,75.50365792,3.77398356,75.5979186963,8.41365792,2.45398356,8.764227,67.09,1.32,67.1029842854,137.03,75.03365792,11.12398356,75.8537595054,8.41365792,2.45398356,8.764227,66.62,8.67,67.1817929204,137.73,8.41365792,2.45398356,8.764227,8.41365792,2.45398356,8.764227,0.0,0.0,0.0,137.73
2019-11-18 10:00:00,78.04138016,3.71498588,78.1297519346,8.45138016,2.46498588,8.803521,69.59,1.25,69.6012255639,137.16,77.47138016,11.27498588,78.2875472249,8.45138016,2.46498588,8.803521,69.02,8.81,69.5800007186,137.95,8.45138016,2.46498588,8.803521,8.45138016,2.46498588,8.803521,0.0,0.0,0.0,137.95
2019-11-18 10:30:00,79.8030784,4.5929812,79.9351411985,8.5130784,2.4829812,8.86779,71.29,2.11,71.3212184416,136.98,78.6930784,13.1129812,79.7781352503,8.5130784,2.4829812,8.86779,70.18,10.63,70.9804853463,137.66,8.5130784,2.4829812,8.86779,8.5130784,2.4829812,8.86779,0.0,0.0,0.0,137.66
2019-11-18 11:00:00,77.75692352,5.31451936,77.9383299239,9.54692352,2.78451936,9.944711999999999,68.21,2.5300000000000002,68.2569044127,137.39,76.93692352,10.63451936,77.6684183098,9.54692352,2.78451936,9.944711999999999,67.39,7.85,67.8456675109,138.04,9.54692352,2.78451936,9.944711999999999,9.54692352,2.78451936,9.944711999999999,0.0,0.0,0.0,138.04
2019-11-18 11:30:00,75.74202784,5.16225812,75.917742921,10.12202784,2.9522581199999998,10.543779,65.62,2.21,65.657204479,137.39,75.17202784,10.97225812,75.9685738831,10.12202784,2.9522581199999998,10.543779,65.05,8.02,65.5425274154,138.04,10.12202784,2.9522581199999998,10.543779,10.12202784,2.9522581199999998,10.543779,0.0,0.0,0.0,138.04
2019-11-18 12:00:00,74.40110912,4.54699016,74.5399232479,9.76110912,2.84699016,10.167822,64.64,1.7000000000000002,64.6623507151,137.5,73.93110912,10.71699016,74.703833729,9.76110912,2.84699016,10.167822,64.17,7.87,64.6507989123,138.27,9.76110912,2.84699016,10.167822,9.76110912,2.84699016,10.167822,0.0,0.0,0.0,138.27
2019-11-18 12:30:00,76.34507456,4.71023008,76.4902390961,10.35507456,3.02023008,10.786536,65.99,1.69,66.0116368529,137.14,75.65507456,13.28023008,76.8118143104,10.35507456,3.02023008,10.786536,65.3,10.26,66.1011164807,137.81,10.35507456,3.02023008,10.786536,10.35507456,3.02023008,10.786536,0.0,0.0,0.0,137.81
2019-11-18 13:00:00,75.08826112,3.90407616,75.1896852546,10.60826112,3.09407616,11.050272,64.48,0.81,64.4850874234,137.48,74.61826112,11.87407616,75.5571212873,10.60826112,3.09407616,11.050272,64.01,8.78,64.6093530381,138.15,10.60826112,3.09407616,11.050272,10.60826112,3.09407616,11.050272,0.0,0.0,0.0,138.15
2019-11-18 13:30:00,74.72851072,4.77789896,74.8810966326,10.75851072,3.1378989600000002,11.206782,63.97,1.6400000000000001,63.9910189011,137.48,74.39851072,11.24789896,75.2439607435,10.75851072,3.1378989600000002,11.206782,63.64,8.11,64.154670134,138.15,10.75851072,3.1378989600000002,11.206782,10.75851072,3.1378989600000002,11.206782,0.0,0.0,0.0,138.15
2019-11-18 14:00:00,74.04909248,3.57556864,74.1353679981,8.41909248,2.45556864,8.769888,65.63,1.12,65.6395559095,137.44,73.92909248,10.77556864,74.7102643178,8.41909248,2.45556864,8.769888,65.51,8.32,66.0362211214,138.2,8.41909248,2.45556864,8.769888,8.41909248,2.45556864,8.769888,0.0,0.0,0.0,138.2
2019-11-18 14:30:00,77.08300896,4.76004428,77.2298406827,8.02300896,2.34004428,8.357301,69.06,2.42,69.1023878024,137.13,76.98300896,12.60004428,78.0073380163,8.02300896,2.34004428,8.357301,68.96,10.26,69.7190734304,137.88,8.02300896,2.34004428,8.357301,8.02300896,2.34004428,8.357301,0.0,0.0,0.0,137.88
2019-11-18 15:00:00,78.23554656,3.2499510799999998,78.3030199134,7.88554656,2.29995108,8.214111,70.35,0.9500000000000001,70.3564140644,137.41,78.20554656,11.48995108,79.0450914894,7.88554656,2.29995108,8.214111,70.32,9.19,70.9179702191,138.06,7.88554656,2.29995108,8.214111,7.88554656,2.29995108,8.214111,0.0,0.0,0.0,138.06
2019-11-18 15:30:00,81.14391968,2.84489324,81.1937751221,6.39391968,1.86489324,6.660333,74.75,0.98,74.7564238042,137.21,80.82391968,11.64489324,81.6584933183,6.39391968,1.86489324,6.660333,74.43,9.78,75.0697895295,137.87,6.39391968,1.86489324,6.660333,6.39391968,1.86489324,6.660333,0.0,0.0,0.0,137.87
2019-11-18 16:00:00,80.1932608,2.6705344,80.237714522,5.9332608,1.7305343999999998,6.18048,74.26,0.9400000000000001,74.2659491288,136.89,80.3332608,11.4905344,81.150879056,5.9332608,1.7305343999999998,6.18048,74.4,9.76,75.037441321,137.59,5.9332608,1.7305343999999998,6.18048,5.9332608,1.7305343999999998,6.18048,0.0,0.0,0.0,137.59
2019-11-18 16:30:00,91.95313152,6.29841336,92.1685868785,5.34313152,1.5584133599999999,5.565762,86.61,4.74,86.7396085995,136.13,91.84313152,15.59841336,93.1583131382,5.34313152,1.5584133599999999,5.565762,86.5,14.04,87.6320238269,136.78,5.34313152,1.5584133599999999,5.565762,5.34313152,1.5584133599999999,5.565762,0.0,0.0,0.0,136.78
