Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-11-18 17:00:00,92.49426976,6.42957868,92.7174709558,5.96426976,1.7395786800000002,6.212781,86.53,4.69,86.6570077951,136.0,92.27426976,15.56957868,93.578590714,5.96426976,1.7395786800000002,6.212781,86.31,13.83,87.4110118921,136.76,5.96426976,1.7395786800000002,6.212781,5.96426976,1.7395786800000002,6.212781,0.0,0.0,0.0,136.76
2019-11-18 17:30:00,89.42570528,5.62666404,89.6025452375,9.00570528,2.62666404,9.380943,80.42,3.0,80.4759367762,136.47,89.77570528,15.18666404,91.0511505868,9.00570528,2.62666404,9.380943,80.77,12.56,81.7407273029,137.14,9.00570528,2.62666404,9.380943,9.00570528,2.62666404,9.380943,0.0,0.0,0.0,137.14
2019-11-18 18:00:00,87.28354752,4.64270136,87.4069353289,8.92354752,2.60270136,9.295362,78.36,2.04,78.3865498667,136.82,87.04354752,13.68270136,88.11240254,8.92354752,2.60270136,9.295362,78.12,11.08,78.9018428175,137.6,8.92354752,2.60270136,9.295362,8.92354752,2.60270136,9.295362,0.0,0.0,0.0,137.6
2019-11-18 18:30:00,86.62297088,3.07169984,86.677415882,6.14297088,1.7916998400000002,6.398928,80.48,1.28,80.4901782828,137.05,86.80297088,12.76169984,87.73606291830001,6.14297088,1.7916998400000002,6.398928,80.66,10.97,81.4025583136,137.65,6.14297088,1.7916998400000002,6.398928,6.14297088,1.7916998400000002,6.398928,0.0,0.0,0.0,137.65
2019-11-18 19:00:00,89.66172256,3.43591908,89.7275321869,5.71172256,1.66591908,5.949711,83.95,1.77,83.9686572478,136.94,89.44172256,12.57591908,90.3215116969,5.71172256,1.66591908,5.949711,83.73,10.91,84.4377936708,137.68,5.71172256,1.66591908,5.949711,5.71172256,1.66591908,5.949711,0.0,0.0,0.0,137.68
2019-11-18 19:30:00,86.91025376,3.29424068,86.9726636955,5.98025376,1.7442406799999999,6.229431,80.93,1.55,80.9448417134,137.06,86.04025376,12.11424068,86.8888951152,5.98025376,1.7442406799999999,6.229431,80.06,10.37,80.7288083648,137.79,5.98025376,1.7442406799999999,6.229431,5.98025376,1.7442406799999999,6.229431,0.0,0.0,0.0,137.79
2019-11-18 20:00:00,82.31966432,3.5028187600000003,82.3941555756,6.00966432,1.75281876,6.260067,76.31,1.75,76.3300635399,137.2,81.87966432,11.24281876,82.6479304207,6.00966432,1.75281876,6.260067,75.87,9.49,76.461212389,137.93,6.00966432,1.75281876,6.260067,6.00966432,1.75281876,6.260067,0.0,0.0,0.0,137.93
2019-11-18 20:30:00,80.431304,3.388297,80.5026410728,4.691304,1.368297,4.886775,75.74,2.02,75.766932101,136.36,79.861304,10.268297,80.5187294973,4.691304,1.368297,4.886775,75.17,8.9,75.695038807,137.26,4.691304,1.368297,4.886775,4.691304,1.368297,4.886775,0.0,0.0,0.0,137.26
2019-11-18 21:00:00,75.45397152,3.07365836,75.5165491389,4.50397152,1.31365836,4.691637,70.95,1.76,70.9718261002,135.88,75.53397152,6.62365836,75.8238333485,4.50397152,1.31365836,4.691637,71.03,5.31,71.2282036837,136.9,4.50397152,1.31365836,4.691637,4.50397152,1.31365836,4.691637,0.0,0.0,0.0,136.9
2019-11-18 21:30:00,74.53218336,3.68855348,74.6233997027,4.45218336,1.29855348,4.637691,70.08,2.39,70.120742295,136.11,74.58218336,6.08855348,74.8302917155,4.45218336,1.29855348,4.637691,70.13,4.79,70.2933922926,137.08,4.45218336,1.29855348,4.637691,4.45218336,1.29855348,4.637691,0.0,0.0,0.0,137.08
2019-11-18 22:00:00,72.66624928,3.96265604,72.7742154016,4.4662492799999995,1.30265604,4.652343,68.2,2.66,68.2518541873,135.88,73.85624928,8.48265604,74.3417850956,4.4662492799999995,1.30265604,4.652343,69.39,7.18,69.7604794995,136.65,4.4662492799999995,1.30265604,4.652343,4.4662492799999995,1.30265604,4.652343,0.0,0.0,0.0,136.65
2019-11-18 22:30:00,73.9461792,10.5063856,74.688831539,4.6161791999999995,1.3463856,4.80852,69.33,9.16,69.9324995978,137.06,71.6961792,5.2163856,71.8856925306,4.6161791999999995,1.3463856,4.80852,67.08,3.87,67.1915418784,136.87,4.6161791999999995,1.3463856,4.80852,4.6161791999999995,1.3463856,4.80852,0.0,0.0,0.0,136.87
2019-11-18 23:00:00,70.34704832,9.74955576,71.0194413161,4.62704832,1.3495557599999999,4.8198419999999995,65.72,8.4,66.2546481388,137.34,67.22704832,6.90955576,67.5811955104,4.62704832,1.3495557599999999,4.8198419999999995,62.6,5.5600000000000005,62.8464286973,137.1,4.62704832,1.3495557599999999,4.8198419999999995,4.62704832,1.3495557599999999,4.8198419999999995,0.0,0.0,0.0,137.1
2019-11-18 23:30:00,61.75919616,5.99309888,62.0492993072,4.63919616,1.3530988800000001,4.832496,57.12,4.64,57.3081495077,137.92,58.83919616,10.19309888,59.7155781144,4.63919616,1.3530988800000001,4.832496,54.2,8.84,54.9161688394,137.63,4.63919616,1.3530988800000001,4.832496,4.63919616,1.3530988800000001,4.832496,0.0,0.0,0.0,137.63
2019-11-19 00:00:00,56.37723776,2.58752768,56.4365859788,4.99723776,1.45752768,5.205456,51.38,1.13,51.392424539,138.19,54.59723776,11.19752768,55.7336792,4.99723776,1.45752768,5.205456,49.6,9.74,50.5472808369,137.59,4.99723776,1.45752768,5.205456,4.99723776,1.45752768,5.205456,0.0,0.0,0.0,137.59
2019-11-19 00:30:00,55.77202336,1.6351734800000002,55.7959889417,4.61202336,1.3451734800000001,4.804191,51.16,0.29,51.1608219246,138.26,54.33202336,11.57517348,55.5513582506,4.61202336,1.3451734800000001,4.804191,49.72,10.23,50.7615139648,137.62,4.61202336,1.3451734800000001,4.804191,4.61202336,1.3451734800000001,4.804191,0.0,0.0,0.0,137.62
2019-11-19 01:00:00,59.20688864,2.61284252,59.2645139056,4.46688864,1.30284252,4.653009,54.74,1.31,54.7556727655,138.02,57.55688864,10.65284252,58.5344213576,4.46688864,1.30284252,4.653009,53.09,9.35,53.907055196900004,137.37,4.46688864,1.30284252,4.653009,4.46688864,1.30284252,4.653009,0.0,0.0,0.0,137.37
2019-11-19 01:30:00,58.94606944,2.07843692,58.9827008745,4.48606944,1.3084369200000001,4.672989,54.46,0.77,54.4654431727,138.35,57.46606944,11.09843692,58.5279799664,4.48606944,1.3084369200000001,4.672989,52.98,9.79,53.8769384802,137.71,4.48606944,1.3084369200000001,4.672989,4.48606944,1.3084369200000001,4.672989,0.0,0.0,0.0,137.71
2019-11-19 02:00:00,57.73065472,1.85769096,57.7605359229,4.62065472,1.34769096,4.813182,53.11,0.51,53.1124486349,138.44,56.29065472,11.38769096,57.430978698,4.62065472,1.34769096,4.813182,51.67,10.04,52.636399003,137.8,4.62065472,1.34769096,4.813182,4.62065472,1.34769096,4.813182,0.0,0.0,0.0,137.8
2019-11-19 02:30:00,57.31688864,1.6428425199999999,57.3404277532,4.46688864,1.30284252,4.653009,52.85,0.34,52.85109365,138.49,55.91688864,11.612842520000001,57.1100389299,4.46688864,1.30284252,4.653009,51.45,10.31,52.4728367825,137.84,4.46688864,1.30284252,4.653009,4.46688864,1.30284252,4.653009,0.0,0.0,0.0,137.84
2019-11-19 03:00:00,56.28839712,1.75619916,56.3157871811,4.47839712,1.30619916,4.664997,51.81,0.45,51.8119542191,138.67,54.89839712,12.20619916,56.2390016295,4.47839712,1.30619916,4.664997,50.42,10.9,51.5847496844,138.01,4.47839712,1.30619916,4.664997,4.47839712,1.30619916,4.664997,0.0,0.0,0.0,138.01
2019-11-19 03:30:00,54.91898624,1.9309543200000001,54.9529219807,4.76898624,1.39095432,4.967694,50.15,0.54,50.1529071939,138.62,53.47898624,12.42095432,54.9024778628,4.76898624,1.39095432,4.967694,48.71,11.03,49.9432177578,137.98,4.76898624,1.39095432,4.967694,4.76898624,1.39095432,4.967694,0.0,0.0,0.0,137.98
2019-11-19 04:00:00,57.19910624,4.60598932,57.3842564844,4.64910624,1.35598932,4.842819,52.55,3.25,52.6504036072,138.11,53.819106239999996,10.80598932,54.8932199972,4.64910624,1.35598932,4.842819,49.17,9.45,50.0698651886,137.73,4.64910624,1.35598932,4.842819,4.64910624,1.35598932,4.842819,0.0,0.0,0.0,137.73
2019-11-19 04:30:00,61.979416,7.665663,62.4516644849,4.579416,1.335663,4.770225,57.4,6.33,57.7479774538,137.58,58.339416,7.395663,58.8063201572,4.579416,1.335663,4.770225,53.76,6.06,54.1004731957,137.17,4.579416,1.335663,4.770225,4.579416,1.335663,4.770225,0.0,0.0,0.0,137.17
2019-11-19 05:00:00,69.6590464,13.7168052,70.9967146441,4.5490464,1.3268052,4.73859,65.11,12.39,66.2783841082,136.62,65.9390464,2.1268052,65.9733365876,4.5490464,1.3268052,4.73859,61.39,0.8,61.3952123541,136.36,4.5490464,1.3268052,4.73859,4.5490464,1.3268052,4.73859,0.0,0.0,0.0,136.36
2019-11-19 05:30:00,74.47834688,16.06076784,76.1903695856,4.76834688,1.39076784,4.967028,69.71,14.67,71.2368794937,135.99,70.04834688,3.12076784,70.1178300615,4.76834688,1.39076784,4.967028,65.28,1.73,65.3029195366,135.72,4.76834688,1.39076784,4.967028,4.76834688,1.39076784,4.967028,0.0,0.0,0.0,135.72
2019-11-19 06:00:00,74.43930624,14.60771432,75.8590510826,4.44930624,1.29771432,4.634694,69.99,13.31,71.2443415297,136.62,66.41930624,4.95771432,66.6040777482,4.44930624,1.29771432,4.634694,61.97,3.66,62.0779872419,136.78,4.44930624,1.29771432,4.634694,4.44930624,1.29771432,4.634694,0.0,0.0,0.0,136.78
2019-11-19 06:30:00,72.08266272,8.49535996,72.5815500362,4.61266272,1.3453599600000001,4.804857,67.47,7.15,67.8477958374,137.66,69.35266272,5.79535996,69.5943821254,4.61266272,1.3453599600000001,4.804857,64.74,4.45,64.8927584558,137.11,4.61266272,1.3453599600000001,4.804857,4.61266272,1.3453599600000001,4.804857,0.0,0.0,0.0,137.11
2019-11-19 07:00:00,74.00530016,7.87279588,74.4228820104,4.53530016,1.32279588,4.724271,69.47,6.55,69.7781011493,138.15,71.25530016,6.14279588,71.5195899185,4.53530016,1.32279588,4.724271,66.72,4.82,66.8938771488,137.6,4.53530016,1.32279588,4.724271,4.53530016,1.32279588,4.724271,0.0,0.0,0.0,137.6
2019-11-19 07:30:00,77.60885632,10.20549976,78.2769877081,4.81885632,1.40549976,5.019642,72.79,8.8,73.320011593,137.65,74.96885632,3.74549976,75.0623619824,4.81885632,1.40549976,5.019642,70.15,2.34,70.1890169471,137.08,4.81885632,1.40549976,5.019642,4.81885632,1.40549976,5.019642,0.0,0.0,0.0,137.08
2019-11-19 08:00:00,81.64169216,13.45132688,82.7423959865,6.14169216,1.7913268800000002,6.397596,75.5,11.66,76.3950626677,137.79,78.48169216,3.03132688,78.5402122925,6.14169216,1.7913268800000002,6.397596,72.34,1.24,72.3506268114,137.2,6.14169216,1.7913268800000002,6.397596,6.14169216,1.7913268800000002,6.397596,0.0,0.0,0.0,137.2
2019-11-19 08:30:00,83.46398976,13.851163679999999,84.6055099976,6.24398976,1.8211636800000002,6.504156,77.22,12.03,78.1514510422,137.52,80.95398976,2.98116368,81.008862447,6.24398976,1.8211636800000002,6.504156,74.71,1.16,74.7190049452,136.84,6.24398976,1.8211636800000002,6.504156,6.24398976,1.8211636800000002,6.504156,0.0,0.0,0.0,136.84
2019-11-19 09:00:00,85.43785504,16.18020772,86.9564614948,7.09785504,2.07020772,7.393599,78.34,14.11,79.6005508775,137.59,82.05785504,4.26020772,82.1683694835,7.09785504,2.07020772,7.393599,74.96,2.19,74.9919842383,137.0,7.09785504,2.07020772,7.393599,7.09785504,2.07020772,7.393599,0.0,0.0,0.0,137.0
2019-11-19 09:30:00,84.66607584,16.22552212,86.2067976798,8.07607584,2.35552212,8.412579,76.59,13.87,77.8357565647,137.85,81.41607584,4.01552212,81.5150404716,8.07607584,2.35552212,8.412579,73.34,1.6600000000000001,73.3587840684,137.36,8.07607584,2.35552212,8.412579,8.07607584,2.35552212,8.412579,0.0,0.0,0.0,137.36
2019-11-19 10:00:00,82.72887168,14.07300424,83.91731441,9.43887168,2.75300424,9.832158,73.29,11.32,74.159062157,138.43,79.18887168,3.46300424,79.2645557378,9.43887168,2.75300424,9.832158,69.75,0.71,69.7536135265,137.85,9.43887168,2.75300424,9.832158,9.43887168,2.75300424,9.832158,0.0,0.0,0.0,137.85
2019-11-19 10:30:00,83.68817184,15.32030012,85.078914554,9.97817184,2.91030012,10.393929,73.71,12.41,74.7473892521,138.71,80.22817184,3.85030012,80.3205102561,9.97817184,2.91030012,10.393929,70.25,0.9400000000000001,70.2562886865,138.06,9.97817184,2.91030012,10.393929,9.97817184,2.91030012,10.393929,0.0,0.0,0.0,138.06
2019-11-19 11:00:00,82.47699392,15.47745656,83.9166621574,9.07699392,2.64745656,9.455202,73.4,12.83,74.5128774106,138.41,79.23699392,3.9174565599999998,79.333773838,9.07699392,2.64745656,9.455202,70.16,1.27,70.1714934999,137.79,9.07699392,2.64745656,9.455202,9.07699392,2.64745656,9.455202,0.0,0.0,0.0,137.79
2019-11-19 11:30:00,80.30305664,15.57214152,81.7989761381,10.29305664,3.00214152,10.721934,70.01,12.57,71.1294945856,138.66,77.03305664,3.94214152,77.1338595888,10.29305664,3.00214152,10.721934,66.74,0.9400000000000001,66.74661939,138.25,10.29305664,3.00214152,10.721934,10.29305664,3.00214152,10.721934,0.0,0.0,0.0,138.25
2019-11-19 12:00:00,78.64096928,14.36111604,79.9415017573,9.74096928,2.84111604,10.146843,68.9,11.52,69.8564270486,138.81,76.00096928,5.05111604,76.1686359649,9.74096928,2.84111604,10.146843,66.26,2.21,66.2968453246,138.53,9.74096928,2.84111604,10.146843,9.74096928,2.84111604,10.146843,0.0,0.0,0.0,138.53
2019-11-19 12:30:00,82.827544,16.423867,84.4401886089,8.447544,2.463867,8.799525,74.38,13.96,75.6787024202,138.47,79.307544,3.473867,79.3835895336,8.447544,2.463867,8.799525,70.86,1.01,70.8671976305,138.11,8.447544,2.463867,8.799525,8.447544,2.463867,8.799525,0.0,0.0,0.0,138.11
2019-11-19 13:00:00,84.2404512,15.4726316,85.6496114819,8.3404512,2.4326316,8.68797,75.9,13.04,77.0120224381,138.71,80.9404512,3.5826316,81.0197006267,8.3404512,2.4326316,8.68797,72.6,1.15,72.6091075555,138.25,8.3404512,2.4326316,8.68797,8.3404512,2.4326316,8.68797,0.0,0.0,0.0,138.25
2019-11-19 13:30:00,86.96313952,15.31883236,88.3020626036,7.33313952,2.13883236,7.638687,79.63,13.18,80.7133774538,138.59,83.54313952,2.64883236,83.5851211265,7.33313952,2.13883236,7.638687,76.21,0.51,76.2117064499,138.16,7.33313952,2.13883236,7.638687,7.33313952,2.13883236,7.638687,0.0,0.0,0.0,138.16
2019-11-19 14:00:00,85.22349952,15.54393736,86.6294341381,6.97349952,2.03393736,7.264062,78.25,13.51,79.4076986192,138.39,82.67349952000001,2.63393736,82.7154468579,6.97349952,2.03393736,7.264062,75.7,0.6000000000000001,75.7023777698,138.11,6.97349952,2.03393736,7.264062,6.97349952,2.03393736,7.264062,0.0,0.0,0.0,138.11
2019-11-19 14:30:00,86.16668768,16.64111724,87.7589018205,5.62668768,1.64111724,5.861133,80.54,15.0,81.9249144034,137.9,83.26668768,3.12111724,83.3251621662,5.62668768,1.64111724,5.861133,77.64,1.48,77.6541048496,137.58,5.62668768,1.64111724,5.861133,5.62668768,1.64111724,5.861133,0.0,0.0,0.0,137.58
2019-11-19 15:00:00,88.07523936,17.72361148,89.8408269787,5.39523936,1.57361148,5.620041,82.68,16.15,84.2425361679,137.64,84.92523936,3.96361148,85.017683433,5.39523936,1.57361148,5.620041,79.53,2.39,79.5659035014,137.3,5.39523936,1.57361148,5.620041,5.39523936,1.57361148,5.620041,0.0,0.0,0.0,137.3
2019-11-19 15:30:00,87.5992256,16.5476908,89.1484738878,5.1692256,1.5076908,5.38461,82.43,15.04,83.7908497391,137.64,84.6992256,3.1676908,84.758439593,5.1692256,1.5076908,5.38461,79.53,1.6600000000000001,79.5473223937,137.27,5.1692256,1.5076908,5.38461,5.1692256,1.5076908,5.38461,0.0,0.0,0.0,137.27
2019-11-19 16:00:00,86.76017408,15.20421744,88.0823253233,5.74017408,1.67421744,5.979348,81.02,13.53,82.1419582187,137.38,83.82017408,2.22421744,83.8496793436,5.74017408,1.67421744,5.979348,78.08,0.55,78.0819370917,137.02,5.74017408,1.67421744,5.979348,5.74017408,1.67421744,5.979348,0.0,0.0,0.0,137.02
2019-11-19 16:30:00,95.3288752,18.0163386,97.0164053315,5.9188752000000004,1.7263386,6.165495,89.41,16.29,90.8818584757,137.42,92.7788752,4.9963386,92.9133095029,5.9188752000000004,1.7263386,6.165495,86.86,3.27,86.9215307044,137.02,5.9188752000000004,1.7263386,6.165495,5.9188752000000004,1.7263386,6.165495,0.0,0.0,0.0,137.02
2019-11-19 17:00:00,95.86175232,18.58717776,97.6471132955,5.92175232,1.72717776,6.168492,89.94,16.86,91.506629268,137.4,92.72175232,5.09717776,92.8617497919,5.92175232,1.72717776,6.168492,86.8,3.37,86.8653952964,137.06,5.92175232,1.72717776,6.168492,5.92175232,1.72717776,6.168492,0.0,0.0,0.0,137.06
2019-11-19 17:30:00,93.36810272,17.63402996,95.0187435097,9.16810272,2.67402996,9.550107,84.2,14.96,85.5186622908,137.36,91.50810272,4.7140299599999995,91.6294436406,9.16810272,2.67402996,9.550107,82.34,2.04,82.3652669515,136.96,9.16810272,2.67402996,9.550107,9.16810272,2.67402996,9.550107,0.0,0.0,0.0,136.96
2019-11-19 18:00:00,92.96405664,17.97076652,94.6850794808,9.29405664,2.71076652,9.681309,83.67,15.26,85.0501998822,137.41,90.09405664,4.30076652,90.1966497965,9.29405664,2.71076652,9.681309,80.8,1.5899999999999999,80.815642669,137.08,9.29405664,2.71076652,9.681309,9.29405664,2.71076652,9.681309,0.0,0.0,0.0,137.08
2019-11-19 18:30:00,93.77108256,16.50239908,95.2121058473,6.35108256,1.85239908,6.615711,87.42,14.65,88.6390371112,137.17,90.57108256,3.22239908,90.6283887748,6.35108256,1.85239908,6.615711,84.22,1.37,84.2311421031,136.73,6.35108256,1.85239908,6.615711,6.35108256,1.85239908,6.615711,0.0,0.0,0.0,136.73
2019-11-19 19:00:00,94.4705536,16.2234948,95.8534677569,5.8405536,1.7034948,6.08391,88.63,14.52,89.8115098414,137.22,91.6105536,3.0334948,91.6607638065,5.8405536,1.7034948,6.08391,85.77,1.33,85.7803112608,136.86,5.8405536,1.7034948,6.08391,5.8405536,1.7034948,6.08391,0.0,0.0,0.0,136.86
2019-11-19 19:30:00,87.79711776,14.82249268,89.0395427673,5.11711776,1.49249268,5.330331,82.68,13.33,83.747664445,137.61,84.51711776,2.89249268,84.5665992479,5.11711776,1.49249268,5.330331,79.4,1.4,79.4123416101,137.24,5.11711776,1.49249268,5.330331,5.11711776,1.49249268,5.330331,0.0,0.0,0.0,137.24
2019-11-19 20:00:00,86.17189344,14.70971892,87.4183679197,4.66189344,1.35971892,4.856139,81.51,13.35,82.5960204853,137.55,82.46189344,2.47971892,82.499168939,4.66189344,1.35971892,4.856139,77.8,1.12,77.808061279,137.27,4.66189344,1.35971892,4.856139,4.66189344,1.35971892,4.856139,0.0,0.0,0.0,137.27
2019-11-19 20:30:00,82.79337184,13.24515012,83.8461473315,4.78337184,1.39515012,4.982679,78.01,11.85,78.9048959191,136.57,79.78337184,3.31515012,79.8522175176,4.78337184,1.39515012,4.982679,75.0,1.92,75.0245719748,136.18,4.78337184,1.39515012,4.982679,4.78337184,1.39515012,4.982679,0.0,0.0,0.0,136.18
2019-11-19 21:00:00,81.75035488,11.51843684,82.557827674,4.76035488,1.38843684,4.958703,76.99,10.13,77.6535704266,136.96,78.75035488,4.74843684,78.8933840455,4.76035488,1.38843684,4.958703,73.99,3.36,74.066252099,136.63,4.76035488,1.38843684,4.958703,4.76035488,1.38843684,4.958703,0.0,0.0,0.0,136.63
2019-11-19 21:30:00,79.7017136,10.8654998,80.4389348306,4.6817136,1.3654998,4.876785,75.02,9.5,75.6191139858,137.41,76.2917136,5.6854998,76.5032709889,4.6817136,1.3654998,4.876785,71.61,4.32,71.7401874823,137.12,4.6817136,1.3654998,4.876785,4.6817136,1.3654998,4.876785,0.0,0.0,0.0,137.12
2019-11-19 22:00:00,73.87131392,8.35871656,74.342714255,4.76131392,1.38871656,4.959702,69.11,6.97,69.4605859463,137.6,71.02131392,7.91871656,71.4614098859,4.76131392,1.38871656,4.959702,66.26,6.53,66.5809920323,137.28,4.76131392,1.38871656,4.959702,4.76131392,1.38871656,4.959702,0.0,0.0,0.0,137.28
2019-11-19 22:30:00,73.057408,8.637993999999999,73.566295299,4.587408,1.337994,4.77855,68.47,7.3,68.8580489122,137.8,73.077408,5.727994,73.3015516566,4.587408,1.337994,4.77855,68.49,4.39,68.6305485917,137.15,4.587408,1.337994,4.77855,4.587408,1.337994,4.77855,0.0,0.0,0.0,137.15
2019-11-19 23:00:00,66.16604928,6.57093104,66.4915273705,4.66604928,1.36093104,4.860468,61.5,5.21,61.7202892087,137.63,65.57604928,8.10093104,66.0745285484,4.66604928,1.36093104,4.860468,60.91,6.74,61.2817729835,137.12,4.66604928,1.36093104,4.860468,4.66604928,1.36093104,4.860468,0.0,0.0,0.0,137.12
2019-11-19 23:30:00,62.88843712,6.42454416,63.2157440125,4.43843712,1.29454416,4.623372,58.45,5.13,58.6746913072,137.63,60.73843712,9.42454416,61.4652729304,4.43843712,1.29454416,4.623372,56.3,8.13,56.8839775332,137.25,4.43843712,1.29454416,4.623372,4.43843712,1.29454416,4.623372,0.0,0.0,0.0,137.25
2019-11-20 00:00:00,61.02526016,6.23445088,61.3428949054,4.57526016,1.33445088,4.765896,56.45,4.9,56.6622669861,137.98,57.28526016,10.72445088,58.2804845405,4.57526016,1.33445088,4.765896,52.71,9.39,53.5398561821,137.76,4.57526016,1.33445088,4.765896,4.57526016,1.33445088,4.765896,0.0,0.0,0.0,137.76
2019-11-20 00:30:00,62.3928928,6.0650104,62.6869796936,4.3028928,1.2550104,4.48218,58.09,4.8100000000000005,58.2887999533,138.07,59.4628928,10.2750104,60.3441087337,4.3028928,1.2550104,4.48218,55.16,9.02,55.8926292099,137.79,4.3028928,1.2550104,4.48218,4.3028928,1.2550104,4.48218,0.0,0.0,0.0,137.79
2019-11-20 01:00:00,62.88300224,6.33629232,63.2014285525,4.75300224,1.38629232,4.951044,58.13,4.95,58.3403753845,137.5,58.50300224,10.89629232,59.5090787814,4.75300224,1.38629232,4.951044,53.75,9.51,54.5848202342,137.29,4.75300224,1.38629232,4.951044,4.75300224,1.38629232,4.951044,0.0,0.0,0.0,137.29
2019-11-20 01:30:00,59.8800752,3.9766886,60.0119776226,4.7200752,1.3766886,4.916745,55.16,2.6,55.2212422895,138.35,57.4000752,12.0466886,58.6505868614,4.7200752,1.3766886,4.916745,52.68,10.67,53.7497097667,138.0,4.7200752,1.3766886,4.916745,4.7200752,1.3766886,4.916745,0.0,0.0,0.0,138.0
2019-11-20 02:00:00,58.03067456,3.62853008,58.1440058856,4.76067456,1.38853008,4.959036,53.27,2.24,53.3170751261,138.55,55.91067456,12.42853008,57.2754038808,4.76067456,1.38853008,4.959036,51.15,11.04,52.3278520484,138.2,4.76067456,1.38853008,4.959036,4.76067456,1.38853008,4.959036,0.0,0.0,0.0,138.2
2019-11-20 02:30:00,57.25573984,2.90792412,57.3295366047,4.41573984,1.28792412,4.599729,52.84,1.62,52.8648276267,138.76,55.35573984,12.77792412,56.8113833492,4.41573984,1.28792412,4.599729,50.94,11.49,52.2197635,138.38,4.41573984,1.28792412,4.599729,4.41573984,1.28792412,4.599729,0.0,0.0,0.0,138.38
2019-11-20 03:00:00,56.60128416,2.7074578799999998,56.6660012418,4.55128416,1.32745788,4.740921,52.05,1.38,52.0682907344,139.16,54.69128416,13.12745788,56.2447038703,4.55128416,1.32745788,4.740921,50.14,11.8,51.5098010091,138.78,4.55128416,1.32745788,4.740921,4.55128416,1.32745788,4.740921,0.0,0.0,0.0,138.78
2019-11-20 03:30:00,55.17313216,2.57174688,55.233037164,4.70313216,1.37174688,4.899096,50.47,1.2,50.4842638849,139.05,53.18313216,13.43174688,54.8530525185,4.70313216,1.37174688,4.899096,48.48,12.06,49.9575219562,138.68,4.70313216,1.37174688,4.899096,4.70313216,1.37174688,4.899096,0.0,0.0,0.0,138.68
2019-11-20 04:00:00,57.23535008,5.07156044,57.4596034104,4.56535008,1.33156044,4.755573,52.67,3.74,52.8026183063,138.98,54.44535008,12.16156044,55.7870925723,4.56535008,1.33156044,4.755573,49.88,10.83,51.0421717798,138.78,4.56535008,1.33156044,4.755573,4.56535008,1.33156044,4.755573,0.0,0.0,0.0,138.78
2019-11-20 04:30:00,60.19255264,7.64074452,60.6755665004,4.80255264,1.40074452,5.002659,55.39,6.24,55.7403776449,138.5,57.31255264,9.20074452,58.0463813673,4.80255264,1.40074452,5.002659,52.51,7.8,53.0861573294,138.23,4.80255264,1.40074452,5.002659,4.80255264,1.40074452,5.002659,0.0,0.0,0.0,138.23
2019-11-20 05:00:00,66.37710816,11.01873988,67.2854599169,4.72710816,1.37873988,4.924071,61.65,9.64,62.3991354107,137.78,63.88710816,5.34873988,64.1106200824,4.72710816,1.37873988,4.924071,59.16,3.9699999999999998,59.2930560859,137.51,4.72710816,1.37873988,4.924071,4.72710816,1.37873988,4.924071,0.0,0.0,0.0,137.51
2019-11-20 05:30:00,67.40627872,10.56724796,68.2295620705,4.99627872,1.4572479600000001,5.204457,62.41,9.11,63.0713897104,137.56,67.85627872,3.18724796,67.9310909031,4.99627872,1.4572479600000001,5.204457,62.86,1.73,62.8838015708,136.9,4.99627872,1.4572479600000001,5.204457,4.99627872,1.4572479600000001,5.204457,0.0,0.0,0.0,136.9
2019-11-20 06:00:00,64.82121376,6.36452068,65.1329169991,5.02121376,1.4645206800000001,5.230431,59.8,4.9,60.0004166652,138.77,63.84121376,8.79452068,64.4441166309,5.02121376,1.4645206800000001,5.230431,58.82,7.33,59.2749635175,138.22,5.02121376,1.4645206800000001,5.230431,5.02121376,1.4645206800000001,5.230431,0.0,0.0,0.0,138.22
2019-11-20 06:30:00,64.8354896,5.2907678,65.0510025717,4.9054896,1.4307678,5.109885,59.93,3.86,60.0541797047,138.55,63.4754896,10.2907678,64.3042586605,4.9054896,1.4307678,5.109885,58.57,8.86,59.2363444179,138.12,4.9054896,1.4307678,5.109885,4.9054896,1.4307678,5.109885,0.0,0.0,0.0,138.12
2019-11-20 07:00:00,71.9079072,7.9556396,72.3466607338,4.8879072,1.4256396,5.09157,67.02,6.53,67.3373692685,138.47,70.0079072,7.9156396,70.4539879695,4.8879072,1.4256396,5.09157,65.12,6.49,65.4426046242,138.03,4.8879072,1.4256396,5.09157,4.8879072,1.4256396,5.09157,0.0,0.0,0.0,138.03
2019-11-20 07:30:00,77.6602048,10.4154764,78.3555330415,4.9902048,1.4554764,5.19813,72.67,8.96,73.2202874892,138.43,75.8002048,5.4554764,75.9962714248,4.9902048,1.4554764,5.19813,70.81,4.0,70.9228884071,137.97,4.9902048,1.4554764,5.19813,4.9902048,1.4554764,5.19813,0.0,0.0,0.0,137.97
2019-11-20 08:00:00,77.57749632,10.39176976,78.2704082909,6.17749632,1.80176976,6.434892,71.4,8.59,71.9148670304,138.29,75.43749632,6.06176976,75.6806507877,6.17749632,1.80176976,6.434892,69.26,4.26,69.3908870098,137.82,6.17749632,1.80176976,6.434892,6.17749632,1.80176976,6.434892,0.0,0.0,0.0,137.82
2019-11-20 08:30:00,81.7932912,14.5351266,83.0747397866,5.5032912,1.6051266,5.732595,76.29,12.93,77.3779619788,137.8,79.8732912,3.0251266,79.9305575989,5.5032912,1.6051266,5.732595,74.37,1.42,74.3835553063,137.19,5.5032912,1.6051266,5.732595,5.5032912,1.6051266,5.732595,0.0,0.0,0.0,137.19
2019-11-20 09:00:00,79.6862176,14.3213968,80.9629278232,6.1762176,1.8013968,6.43356,73.51,12.52,74.5685624107,137.75,78.1762176,2.5513968,78.2178408285,6.1762176,1.8013968,6.43356,72.0,0.75,72.003906144,137.3,6.1762176,1.8013968,6.43356,6.1762176,1.8013968,6.43356,0.0,0.0,0.0,137.3
2019-11-20 09:30:00,79.44036256,14.76218908,80.8003306311,7.07036256,2.06218908,7.364961,72.37,12.7,73.4758933256,137.99,78.41036256,3.14218908,78.4732967895,7.07036256,2.06218908,7.364961,71.34,1.08,71.3481744686,137.48,7.07036256,2.06218908,7.364961,7.07036256,2.06218908,7.364961,0.0,0.0,0.0,137.48
2019-11-20 10:00:00,82.4868656,14.5353358,83.7577398413,7.5268656,2.1953358,7.840485,74.96,12.34,75.9689225934,138.25,80.3468656,2.9453358,80.4008321768,7.5268656,2.1953358,7.840485,72.82,0.75,72.8238621607,137.72,7.5268656,2.1953358,7.840485,7.5268656,2.1953358,7.840485,0.0,0.0,0.0,137.72
2019-11-20 10:30:00,83.9292032,16.4835176,85.5325522959,7.5892032,2.2135176,7.90542,76.34,14.27,77.6622720502,138.07,81.5792032,3.8135176,81.668288284,7.5892032,2.2135176,7.90542,73.99,1.6,74.0072976131,137.54,7.5892032,2.2135176,7.90542,7.5892032,2.2135176,7.90542,0.0,0.0,0.0,137.54
2019-11-20 11:00:00,81.78360864,15.67855252,83.2728986604,7.74360864,2.25855252,8.066259,74.04,13.42,75.2463819728,138.27,80.05360864,3.03855252,80.1112542512,7.74360864,2.25855252,8.066259,72.31,0.78,72.3142067646,137.8,7.74360864,2.25855252,8.066259,7.74360864,2.25855252,8.066259,0.0,0.0,0.0,137.8
2019-11-20 11:30:00,83.15127104,16.09037072,84.6937654463,7.68127104,2.24037072,8.001324,75.47,13.85,76.7303290753,138.33,80.50127104,3.01037072,80.5575382626,7.68127104,2.24037072,8.001324,72.82,0.77,72.8240708832,137.89,7.68127104,2.24037072,8.001324,7.68127104,2.24037072,8.001324,0.0,0.0,0.0,137.89
2019-11-20 12:00:00,80.3530592,14.5254756,81.6553951935,7.7330592,2.2554756,8.05527,72.62,12.27,73.6492858078,138.47,78.3030592,3.0054756,78.3607169675,7.7330592,2.2554756,8.05527,70.57,0.75,70.573985292,138.07,7.7330592,2.2554756,8.05527,7.7330592,2.2554756,8.05527,0.0,0.0,0.0,138.07
2019-11-20 12:30:00,83.39620608,16.18764344,84.9527338505,7.70620608,2.24764344,8.027298,75.69,13.94,76.9629761639,138.24,80.51620608,3.49764344,80.5921395122,7.70620608,2.24764344,8.027298,72.81,1.25,72.8207291916,137.82,7.70620608,2.24764344,8.027298,7.70620608,2.24764344,8.027298,0.0,0.0,0.0,137.82
2019-11-20 13:00:00,81.52419872,13.43330796,82.6235362332,7.07419872,2.06330796,7.368957,74.45,11.37,75.3132086689,138.63,79.29419872,3.6533079600000002,79.3783132203,7.07419872,2.06330796,7.368957,72.22,1.5899999999999999,72.2375006489,138.13,7.07419872,2.06330796,7.368957,7.07419872,2.06330796,7.368957,0.0,0.0,0.0,138.13
2019-11-20 13:30:00,81.657616,13.080138,82.6985868132,6.377616,1.860138,6.64335,75.28,11.22,76.1115418317,138.42,79.717616,3.210138,79.7822241273,6.377616,1.860138,6.64335,73.34,1.35,73.3524239545,137.89,6.377616,1.860138,6.64335,6.377616,1.860138,6.64335,0.0,0.0,0.0,137.89
2019-11-20 14:00:00,81.62373024,14.06692132,82.8269980967,6.02373024,1.75692132,6.274719,75.6,12.31,76.5956663265,138.58,79.92373024,2.84692132,79.9744185129,6.02373024,1.75692132,6.274719,73.9,1.09,73.9080381285,138.19,6.02373024,1.75692132,6.274719,6.02373024,1.75692132,6.274719,0.0,0.0,0.0,138.19
2019-11-20 14:30:00,82.04531968,14.30696824,83.2833946331,4.99531968,1.4569682400000001,5.203458,77.05,12.85,78.1141792506,138.38,80.08531968,3.16696824,80.1479139846,4.99531968,1.4569682400000001,5.203458,75.09,1.71,75.1094681116,137.92,4.99531968,1.4569682400000001,5.203458,4.99531968,1.4569682400000001,5.203458,0.0,0.0,0.0,137.92
2019-11-20 15:00:00,81.18512,13.49191,82.2985743793,4.87512,1.42191,5.07825,76.31,12.07,77.2586629447,138.53,79.23512,2.33191,79.2694269291,4.87512,1.42191,5.07825,74.36,0.91,74.3655679734,138.04,4.87512,1.42191,5.07825,4.87512,1.42191,5.07825,0.0,0.0,0.0,138.04
2019-11-20 15:30:00,84.197408,13.157994,85.2193424055,4.587408,1.337994,4.77855,79.61,11.82,80.4826968982,138.1,82.317408,2.327994,82.3503200716,4.587408,1.337994,4.77855,77.73,0.99,77.73630426,137.57,4.587408,1.337994,4.77855,4.587408,1.337994,4.77855,0.0,0.0,0.0,137.57
2019-11-20 16:00:00,82.9996048,12.4703014,83.9311790336,5.5896048,1.6303014,5.822505,77.41,10.84,78.1652972872,138.03,81.4196048,3.5203014,81.4956720798,5.5896048,1.6303014,5.822505,75.83,1.8900000000000001,75.8535496862,137.54,5.5896048,1.6303014,5.822505,5.5896048,1.6303014,5.822505,0.0,0.0,0.0,137.54
2019-11-20 16:30:00,92.18220224,16.23939232,93.6016894759,5.55220224,1.61939232,5.783544,86.63,14.62,87.8550015651,137.29,90.21220224,3.57939232,90.283184937,5.55220224,1.61939232,5.783544,84.66,1.96,84.6826853613,136.83,5.55220224,1.61939232,5.783544,5.55220224,1.61939232,5.783544,0.0,0.0,0.0,136.83
2019-11-20 17:00:00,91.50620768,16.01097724,92.8963801025,6.10620768,1.78097724,6.360633,85.4,14.23,86.5774387471,137.2,89.88620768,3.33097724,89.9479057036,6.10620768,1.78097724,6.360633,83.78,1.55,83.7943369208,136.76,6.10620768,1.78097724,6.360633,6.10620768,1.78097724,6.360633,0.0,0.0,0.0,136.76
2019-11-20 17:30:00,90.37827232,15.84116276,91.7560599914,9.39827232,2.74116276,9.789867,80.98,13.1,82.0327398055,137.64,88.29827232,3.37116276,88.3626031365,9.39827232,2.74116276,9.789867,78.9,0.63,78.902515169,137.16,9.39827232,2.74116276,9.789867,9.39827232,2.74116276,9.789867,0.0,0.0,0.0,137.16
2019-11-20 18:00:00,89.46265824,15.69202532,90.8284475151,9.09265824,2.65202532,9.471519,80.37,13.04,81.4209954496,137.27,87.21265824,3.33202532,87.2762862983,9.09265824,2.65202532,9.471519,78.12,0.68,78.1229594934,136.89,9.09265824,2.65202532,9.471519,9.09265824,2.65202532,9.471519,0.0,0.0,0.0,136.89
2019-11-20 18:30:00,90.00614784,14.46179312,91.1605732169,6.00614784,1.7517931199999999,6.256404,84.0,12.71,84.9561304439,137.27,87.72614784,2.56179312,87.7635448169,6.00614784,1.7517931199999999,6.256404,81.72,0.81,81.7240142186,136.77,6.00614784,1.7517931199999999,6.256404,6.00614784,1.7517931199999999,6.256404,0.0,0.0,0.0,136.77
2019-11-20 19:00:00,92.91036384,15.40885612,94.1794486914,5.79036384,1.68885612,6.031629,87.12,13.72,88.1937231327,136.98,90.32036384,2.74885612,90.3621842042,5.79036384,1.68885612,6.031629,84.53,1.06,84.5366458999,136.54,5.79036384,1.68885612,6.031629,5.79036384,1.68885612,6.031629,0.0,0.0,0.0,136.54
2019-11-20 19:30:00,88.53787776,13.64104768,89.5825539938,4.35787776,1.2710476800000001,4.5394559999999995,84.18,12.37,85.084013187,137.06,86.56787776,1.67104768,86.5840046442,4.35787776,1.2710476800000001,4.5394559999999995,82.21,0.4,82.2109731119,136.63,4.35787776,1.2710476800000001,4.5394559999999995,4.35787776,1.2710476800000001,4.5394559999999995,0.0,0.0,0.0,136.63
2019-11-20 20:00:00,83.18141408,12.67291244,84.1412524156,4.50141408,1.31291244,4.688973,78.68,11.36,79.4958615275,137.88,81.31141408,3.31291244,81.3788759355,4.50141408,1.31291244,4.688973,76.81,2.0,76.8360338643,137.42,4.50141408,1.31291244,4.688973,4.50141408,1.31291244,4.688973,0.0,0.0,0.0,137.42
2019-11-20 20:30:00,82.07502048,12.96104764,83.0921039734,4.49502048,1.31104764,4.682313,77.58,11.65,78.4498495856,137.24,80.01502048,3.34104764,80.0847432521,4.49502048,1.31104764,4.682313,75.52,2.03,75.5472785744,136.73,4.49502048,1.31104764,4.682313,4.49502048,1.31104764,4.682313,0.0,0.0,0.0,136.73
2019-11-20 21:00:00,76.24276256,8.50288908,76.7154349886,4.67276256,1.36288908,4.867461,71.57,7.14,71.9252702463,138.52,74.59276256,5.68288908,74.8089263031,4.67276256,1.36288908,4.867461,69.92,4.32,70.0533282578,137.9,4.67276256,1.36288908,4.867461,4.67276256,1.36288908,4.867461,0.0,0.0,0.0,137.9
2019-11-20 21:30:00,76.4260096,8.9392528,76.9470284287,4.3860096,1.2792528,4.56876,72.04,7.66,72.4460985837,138.44,75.3960096,6.5092528,75.6764734618,4.3860096,1.2792528,4.56876,71.01,5.23,71.2023384447,137.9,4.3860096,1.2792528,4.56876,4.3860096,1.2792528,4.56876,0.0,0.0,0.0,137.9
2019-11-20 22:00:00,74.00546016,7.89617588,74.4255179829,4.37546016,1.27617588,4.557771,69.63,6.62,69.9439868752,138.51,74.59546016,5.56617588,74.802840791,4.37546016,1.27617588,4.557771,70.22,4.29,70.3509239456,137.76,4.37546016,1.27617588,4.557771,4.37546016,1.27617588,4.557771,0.0,0.0,0.0,137.76
2019-11-20 22:30:00,68.97584992,5.62253956,69.2046300712,4.22584992,1.23253956,4.401927,64.75,4.39,64.8986486762,138.34,68.51584992,8.35253956,69.0230874951,4.22584992,1.23253956,4.401927,64.29,7.12,64.6830619251,137.71,4.22584992,1.23253956,4.401927,4.22584992,1.23253956,4.401927,0.0,0.0,0.0,137.71
2019-11-20 23:00:00,62.80422112,4.61748116,62.9737351818,4.65422112,1.35748116,4.848147,58.15,3.26,58.2413092229,138.03,62.35422112,9.86748116,63.1301518763,4.65422112,1.35748116,4.848147,57.7,8.51,58.3241810916,137.47,4.65422112,1.35748116,4.848147,4.65422112,1.35748116,4.848147,0.0,0.0,0.0,137.47
2019-11-20 23:30:00,59.64529024,3.68237632,59.7588532619,4.46529024,1.30237632,4.651344,55.18,2.38,55.2313027187,138.11,58.67529024,11.06237632,59.7090098276,4.46529024,1.30237632,4.651344,54.21,9.76,55.0815912987,137.61,4.46529024,1.30237632,4.651344,4.46529024,1.30237632,4.651344,0.0,0.0,0.0,137.61
2019-11-21 00:00:00,56.359336,2.438973,56.4120850852,4.659336,1.358973,4.8534749999999995,51.7,1.08,51.7112792338,137.9,55.369336,12.368973,56.73407144,4.659336,1.358973,4.8534749999999995,50.71,11.01,51.8914655796,137.38,4.659336,1.358973,4.8534749999999995,4.659336,1.358973,4.8534749999999995,0.0,0.0,0.0,137.38
2019-11-21 00:30:00,55.14689824,2.35659532,55.19722753,4.85689824,1.4165953199999999,5.059269,50.29,0.9400000000000001,50.2987842795,137.94,54.18689824,12.62659532,55.6385734023,4.85689824,1.4165953199999999,5.059269,49.33,11.21,50.5876763649,137.45,4.85689824,1.4165953199999999,5.059269,4.85689824,1.4165953199999999,5.059269,0.0,0.0,0.0,137.45
2019-11-21 01:00:00,56.64327168,3.07095424,56.7264575534,5.04327168,1.47095424,5.253408,51.6,1.6,51.6248002417,137.58,55.51327168,12.15095424,56.8275375286,5.04327168,1.47095424,5.253408,50.47,10.68,51.5876273926,137.09,5.04327168,1.47095424,5.253408,5.04327168,1.47095424,5.253408,0.0,0.0,0.0,137.09
2019-11-21 01:30:00,57.57357184,2.32687512,57.6205737757,4.58357184,1.33687512,4.774554,52.99,0.99,52.9992471645,138.4,56.51357184,12.48687512,57.8766434097,4.58357184,1.33687512,4.774554,51.93,11.15,53.1135331154,137.9,4.58357184,1.33687512,4.774554,4.58357184,1.33687512,4.774554,0.0,0.0,0.0,137.9
2019-11-21 02:00:00,56.26623936,2.00223648,56.3018529237,4.39623936,1.28223648,4.579416,51.87,0.72,51.8749968675,138.76,55.42623936,12.81223648,56.8877966985,4.39623936,1.28223648,4.579416,51.03,11.53,52.3163626411,138.26,4.39623936,1.28223648,4.579416,4.39623936,1.28223648,4.579416,0.0,0.0,0.0,138.26
2019-11-21 02:30:00,56.19369184,2.23191012,56.2379980564,4.46369184,1.30191012,4.649679,51.73,0.93,51.7383590772,138.65,55.25369184,12.70191012,56.6948761587,4.46369184,1.30191012,4.649679,50.79,11.4,52.053665577,138.16,4.46369184,1.30191012,4.649679,4.46369184,1.30191012,4.649679,0.0,0.0,0.0,138.16
2019-11-21 03:00:00,56.50408128,2.43160704,56.5563781911,4.63408128,1.35160704,4.827168,51.87,1.08,51.881242275,138.82,55.69408128,12.55160704,57.0909233496,4.63408128,1.35160704,4.827168,51.06,11.2,52.2739284921,138.33,4.63408128,1.35160704,4.827168,4.63408128,1.35160704,4.827168,0.0,0.0,0.0,138.33
2019-11-21 03:30:00,55.6765888,1.9535884000000001,55.7108521568,4.6065888,1.3435884,4.79853,51.07,0.61,51.073642909,138.8,54.4865888,13.3535884,56.0990791566,4.6065888,1.3435884,4.79853,49.88,12.01,51.3055016543,138.33,4.6065888,1.3435884,4.79853,4.6065888,1.3435884,4.79853,0.0,0.0,0.0,138.33
2019-11-21 04:00:00,53.1242512,2.3254066,53.1751218279,4.5442512,1.3254066,4.733595,48.58,1.0,48.5902912113,139.18,52.1942512,13.4954066,53.9107211752,4.5442512,1.3254066,4.733595,47.65,12.17,49.1795831621,138.59,4.5442512,1.3254066,4.733595,4.5442512,1.3254066,4.733595,0.0,0.0,0.0,138.59
2019-11-21 04:30:00,53.53959616,2.26654888,53.5875508005,4.23959616,1.23654888,4.416246,49.3,1.03,49.310758461,138.58,53.67959616,11.00654888,54.7963790971,4.23959616,1.23654888,4.416246,49.44,9.77,50.396096079,137.68,4.23959616,1.23654888,4.416246,4.23959616,1.23654888,4.416246,0.0,0.0,0.0,137.68
2019-11-21 05:00:00,56.9089664,2.5101152,56.9642970204,4.6289663999999995,1.3501151999999998,4.82184,52.28,1.16,52.2928675825,138.35,59.4189664,7.3101152,59.8669470767,4.6289663999999995,1.3501151999999998,4.82184,54.79,5.96,55.1132080358,137.26,4.6289663999999995,1.3501151999999998,4.82184,4.6289663999999995,1.3501151999999998,4.82184,0.0,0.0,0.0,137.26
2019-11-21 05:30:00,60.3883168,4.8428424,60.5821915124,4.8783168,1.4228424,5.08158,55.51,3.42,55.6152542024,137.42,63.8483168,4.6228424,64.0154530567,4.8783168,1.4228424,5.08158,58.97,3.2,59.0567599856,136.26,4.8783168,1.4228424,5.08158,4.8783168,1.4228424,5.08158,0.0,0.0,0.0,136.26
2019-11-21 06:00:00,61.03717792,4.22834356,61.1834616355,4.89717792,1.42834356,5.101227,56.14,2.8,56.2097820668,138.19,62.46717792,9.12834356,63.1306183515,4.89717792,1.42834356,5.101227,57.57,7.7,58.0826557588,137.45,4.89717792,1.42834356,5.101227,4.89717792,1.42834356,5.101227,0.0,0.0,0.0,137.45
2019-11-21 06:30:00,64.48233312,4.50484716,64.6394997856,4.54233312,1.32484716,4.731597,59.94,3.18,60.0242950812,137.86,63.11233312,10.61484716,63.9987622699,4.54233312,1.32484716,4.731597,58.57,9.29,59.3021837709,137.37,4.54233312,1.32484716,4.731597,4.54233312,1.32484716,4.731597,0.0,0.0,0.0,137.37
2019-11-21 07:00:00,71.27509024,7.72065132,71.6920284657,4.66509024,1.36065132,4.859469,66.61,6.36,66.9129411997,138.24,69.64509024,7.83065132,70.0839332132,4.66509024,1.36065132,4.859469,64.98,6.47,65.3013116254,137.77,4.66509024,1.36065132,4.859469,4.66509024,1.36065132,4.859469,0.0,0.0,0.0,137.77
2019-11-21 07:30:00,78.2303248,11.0105114,79.0013612516,4.8703248,1.4205114,5.073255,73.36,9.59,73.9841719559,137.71,76.4603248,4.6305114,76.6004106017,4.8703248,1.4205114,5.073255,71.59,3.21,71.661929921,137.27,4.8703248,1.4205114,5.073255,4.8703248,1.4205114,5.073255,0.0,0.0,0.0,137.27
2019-11-21 08:00:00,82.47434112,12.50251616,83.4166041835,4.53434112,1.32251616,4.723272,77.94,11.18,78.7377673039,137.56,80.56434112,2.6525161600000002,80.6079952739,4.53434112,1.32251616,4.723272,76.03,1.33,76.0416320183,137.07,4.53434112,1.32251616,4.723272,4.53434112,1.32251616,4.723272,0.0,0.0,0.0,137.07
2019-11-21 08:30:00,86.21818688,16.02738784,87.6952274063,4.92818688,1.43738784,5.133528,81.29,14.59,82.5889350942,136.63,84.17818688,3.44738784,84.2487485327,4.92818688,1.43738784,5.133528,79.25,2.01,79.275485492,136.07,4.92818688,1.43738784,5.133528,4.92818688,1.43738784,5.133528,0.0,0.0,0.0,136.07
2019-11-21 09:00:00,82.91615872,15.06221296,84.2731252306,5.11615872,1.49221296,5.329332,77.8,13.57,78.9745838862,137.77,80.56615872,2.73221296,80.6124737156,5.11615872,1.49221296,5.329332,75.45,1.24,75.4601888415,137.29,5.11615872,1.49221296,5.329332,5.11615872,1.49221296,5.329332,0.0,0.0,0.0,137.29
2019-11-21 09:30:00,82.94384064,13.65820352,84.0608542873,5.51384064,1.60820352,5.743584,77.43,12.05,78.3620277941,138.06,80.62384064,2.70820352,80.669312913,5.51384064,1.60820352,5.743584,75.11,1.1,75.118054421,137.33,5.51384064,1.60820352,5.743584,5.51384064,1.60820352,5.743584,0.0,0.0,0.0,137.33
2019-11-21 10:00:00,83.8096752,13.0032386,84.8124157846,5.1196752,1.4932386,5.332995,78.69,11.51,79.5273298936,138.06,81.4696752,2.2432386,81.5005527381,5.1196752,1.4932386,5.332995,76.35,0.75,76.3536836047,137.33,5.1196752,1.4932386,5.332995,5.1196752,1.4932386,5.332995,0.0,0.0,0.0,137.33
2019-11-21 10:30:00,85.82027456,15.55508008,87.218576243,5.16027456,1.50508008,5.375286,80.66,14.05,81.8745265635,137.52,83.39027456,4.15508008,83.4937277983,5.16027456,1.50508008,5.375286,78.23,2.65,78.2748708079,136.9,5.16027456,1.50508008,5.375286,5.16027456,1.50508008,5.375286,0.0,0.0,0.0,136.9
2019-11-21 11:00:00,88.84324096,17.38969528,90.5291277226,5.79324096,1.68969528,6.034626,83.05,15.7,84.5209589392,137.22,85.60324096,5.40969528,85.7740034386,5.79324096,1.68969528,6.034626,79.81,3.7199999999999998,79.8966488659,136.63,5.79324096,1.68969528,6.034626,5.79324096,1.68969528,6.034626,0.0,0.0,0.0,136.63
2019-11-21 11:30:00,86.86125344,14.89619892,88.1293032506,5.30125344,1.5461989200000001,5.522139,81.56,13.35,82.6453634513,137.79,84.75125344,3.88619892,84.8403058793,5.30125344,1.5461989200000001,5.522139,79.45,2.34,79.4844519387,137.11,5.30125344,1.5461989200000001,5.522139,5.30125344,1.5461989200000001,5.522139,0.0,0.0,0.0,137.11
2019-11-21 12:00:00,83.6015232,13.7475276,84.7243129006,5.2715232,1.5375276,5.49117,78.33,12.21,79.2759295121,138.24,81.0715232,2.3975276,81.106966486,5.2715232,1.5375276,5.49117,75.8,0.86,75.804878471,137.64,5.2715232,1.5375276,5.49117,5.2715232,1.5375276,5.49117,0.0,0.0,0.0,137.64
2019-11-21 12:30:00,84.55646816,14.00521988,85.708473861,5.36646816,1.56521988,5.590071,79.19,12.44,80.1611483201,138.13,82.01646816,2.77521988,82.06340777,5.36646816,1.56521988,5.590071,76.65,1.21,76.6595499595,137.46,5.36646816,1.56521988,5.590071,5.36646816,1.56521988,5.590071,0.0,0.0,0.0,137.46
2019-11-21 13:00:00,83.42308096,12.43631528,84.3449605762,5.95308096,1.73631528,6.201126,77.47,10.7,78.2054403478,138.43,81.17308096,2.01631528,81.1981194354,5.95308096,1.73631528,6.201126,75.22,0.28,75.2205211362,137.71,5.95308096,1.73631528,6.201126,5.95308096,1.73631528,6.201126,0.0,0.0,0.0,137.71
2019-11-21 13:30:00,84.84572864,13.67083752,85.940034134,5.62572864,1.64083752,5.860134,79.22,12.03,80.1282053961,138.35,82.14572864,2.51083752,82.184092371,5.62572864,1.64083752,5.860134,76.52,0.87,76.524945606,137.68,5.62572864,1.64083752,5.860134,5.62572864,1.64083752,5.860134,0.0,0.0,0.0,137.68
2019-11-21 14:00:00,82.76808672,12.97319196,83.7786362322,5.18808672,1.51319196,5.404257,77.58,11.46,78.4218591975,138.39,80.77808672,2.03319196,80.803670484,5.18808672,1.51319196,5.404257,75.59,0.52,75.5917885752,137.75,5.18808672,1.51319196,5.404257,5.18808672,1.51319196,5.404257,0.0,0.0,0.0,137.75
2019-11-21 14:30:00,84.28952544,15.12694492,85.6361405104,5.02952544,1.46694492,5.239089,79.26,13.66,80.4284974372,138.5,81.68952544,3.65694492,81.7713385775,5.02952544,1.46694492,5.239089,76.66,2.19,76.6912752534,137.89,5.02952544,1.46694492,5.239089,5.02952544,1.46694492,5.239089,0.0,0.0,0.0,137.89
2019-11-21 15:00:00,83.54471008,12.65804044,84.4981927033,5.20471008,1.51804044,5.421573,78.34,11.14,79.1280936204,139.2,80.86471008,2.02804044,80.8901371265,5.20471008,1.51804044,5.421573,75.66,0.51,75.6617188544,138.51,5.20471008,1.51804044,5.421573,5.20471008,1.51804044,5.421573,0.0,0.0,0.0,138.51
2019-11-21 15:30:00,81.99851648,11.20790064,82.7609433349,4.99851648,1.45790064,5.206788,77.0,9.75,77.614834278,139.32,79.73851648,2.98790064,79.794477006,4.99851648,1.45790064,5.206788,74.74,1.53,74.7556586487,138.59,4.99851648,1.45790064,5.206788,4.99851648,1.45790064,5.206788,0.0,0.0,0.0,138.59
2019-11-21 16:00:00,83.21886528,11.12591904,83.9593092693,5.84886528,1.70591904,6.092568,77.37,9.42,77.941345254,139.25,81.08886528,3.8359190400000003,81.1795438967,5.84886528,1.70591904,6.092568,75.24,2.13,75.2701434833,138.57,5.84886528,1.70591904,6.092568,5.84886528,1.70591904,6.092568,0.0,0.0,0.0,138.57
2019-11-21 16:30:00,93.36360064,15.25813352,94.6021805403,5.75360064,1.67813352,5.993334,87.61,13.58,88.6562377952,138.51,90.95360064,4.17813352,91.0495154797,5.75360064,1.67813352,5.993334,85.2,2.5,85.2366705122,137.77,5.75360064,1.67813352,5.993334,5.75360064,1.67813352,5.993334,0.0,0.0,0.0,137.77
2019-11-21 17:00:00,93.051832,15.307201,94.3024593582,6.161832,1.7972009999999998,6.418575,86.89,13.51,87.9340218573,138.31,90.481832,4.007201,90.5705226988,6.161832,1.7972009999999998,6.418575,84.32,2.21,84.3489567215,137.66,6.161832,1.7972009999999998,6.418575,6.161832,1.7972009999999998,6.418575,0.0,0.0,0.0,137.66
2019-11-21 17:30:00,89.01889184,15.06051012,90.2838970664,9.25889184,2.70051012,9.644679,79.76,12.36,80.7120015859,138.64,87.06889184,3.95051012,87.1584674972,9.25889184,2.70051012,9.644679,77.81,1.25,77.8200398355,138.01,9.25889184,2.70051012,9.644679,9.25889184,2.70051012,9.644679,0.0,0.0,0.0,138.01
2019-11-21 18:00:00,89.03851264,15.17789952,90.3228950321,8.83851264,2.57789952,9.206784,80.2,12.6,81.1837422148,138.82,85.96851264,3.32789952,86.0329011527,8.83851264,2.57789952,9.206784,77.13,0.75,77.1336463549,138.32,8.83851264,2.57789952,9.206784,8.83851264,2.57789952,9.206784,0.0,0.0,0.0,138.32
2019-11-21 18:30:00,87.7662976,11.8180868,88.5583997711,6.0962976,1.7780868,6.35031,81.67,10.04,82.2848133011,138.79,85.9262976,2.9780868,85.9778902988,6.0962976,1.7780868,6.35031,79.83,1.2,79.8390186563,137.96,6.0962976,1.7780868,6.35031,6.0962976,1.7780868,6.35031,0.0,0.0,0.0,137.96
2019-11-21 19:00:00,90.73593824,12.25631532,91.5599680729,5.81593824,1.69631532,6.058269,84.92,10.56,85.5740614906,138.36,88.36593824,2.6463153200000002,88.4055542701,5.81593824,1.69631532,6.058269,82.55,0.9500000000000001,82.555466203,137.64,5.81593824,1.69631532,6.058269,5.81593824,1.69631532,6.058269,0.0,0.0,0.0,137.64
2019-11-21 19:30:00,82.65974464,9.90617552,83.2512203958,5.60974464,1.63617552,5.843484,77.05,8.27,77.4925506097,138.43,80.70974464,4.08617552,80.8131159542,5.60974464,1.63617552,5.843484,75.1,2.45,75.1399527548,137.64,5.60974464,1.63617552,5.843484,5.60974464,1.63617552,5.843484,0.0,0.0,0.0,137.64
2019-11-21 20:00:00,79.87125376,10.22286568,80.5228176352,4.9812537599999995,1.45286568,5.188806,74.89,8.77,75.401757274,138.48,77.90125376,4.00286568,78.0040272744,4.9812537599999995,1.45286568,5.188806,72.92,2.55,72.9645729104,137.8,4.9812537599999995,1.45286568,5.188806,4.9812537599999995,1.45286568,5.188806,0.0,0.0,0.0,137.8
2019-11-21 20:30:00,82.75770752,12.57058136,83.7069750361,4.76770752,1.39058136,4.966362,77.99,11.18,78.7872610261,137.27,80.75770752,3.66058136,80.8406282743,4.76770752,1.39058136,4.966362,75.99,2.27,76.0238975586,136.79,4.76770752,1.39058136,4.966362,4.76770752,1.39058136,4.966362,0.0,0.0,0.0,136.79
2019-11-21 21:00:00,79.56723808,10.08419444,80.2037178264,4.67723808,1.36419444,4.872123,74.89,8.72,75.3959581145,137.27,77.98723808,6.16419444,78.2304710227,4.67723808,1.36419444,4.872123,73.31,4.8,73.4669728518,136.79,4.67723808,1.36419444,4.872123,4.67723808,1.36419444,4.872123,0.0,0.0,0.0,136.79
2019-11-21 21:30:00,79.03043488,9.62512684,79.6144001046,4.68043488,1.36512684,4.875453,74.35,8.26,74.8074200865,137.04,78.85043488,3.50512684,78.9283028763,4.68043488,1.36512684,4.875453,74.17,2.14,74.2008658979,136.22,4.68043488,1.36512684,4.875453,4.68043488,1.36512684,4.875453,0.0,0.0,0.0,136.22
2019-11-21 22:00:00,77.65316224,9.56967232,78.2406047662,4.59316224,1.33967232,4.784544,73.06,8.23,73.522081717,137.49,74.92316224,4.62967232,75.0660649417,4.59316224,1.33967232,4.784544,70.33,3.29,70.4069101722,136.89,4.59316224,1.33967232,4.784544,4.59316224,1.33967232,4.784544,0.0,0.0,0.0,136.89
2019-11-21 22:30:00,67.93199328,4.67724804,68.0928216497,4.72199328,1.37724804,4.918743,63.21,3.3,63.2960828172,137.97,65.59199328,8.71724804,66.1687236981,4.72199328,1.37724804,4.918743,60.87,7.34,61.3109492668,137.26,4.72199328,1.37724804,4.918743,4.72199328,1.37724804,4.918743,0.0,0.0,0.0,137.26
