Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-11-21 23:00:00,60.89066432,3.28144376,60.9790199534,5.01066432,1.46144376,5.219442,55.88,1.82,55.9096306552,137.61,59.32066432,10.16144376,60.1846837215,5.01066432,1.46144376,5.219442,54.31,8.7,55.0024190377,136.95,5.01066432,1.46144376,5.219442,5.01066432,1.46144376,5.219442,0.0,0.0,0.0,136.95
2019-11-21 23:30:00,58.26273248,2.99496364,58.3396589229,4.78273248,1.39496364,4.982013,53.48,1.6,53.5039288277,137.78,56.65273248,10.48496364,57.6148119843,4.78273248,1.39496364,4.982013,51.87,9.09,52.6604690446,137.09,4.78273248,1.39496364,4.982013,4.78273248,1.39496364,4.982013,0.0,0.0,0.0,137.09
2019-11-22 00:00:00,55.77554976,1.81661868,55.8051257006,4.68554976,1.36661868,4.880781,51.09,0.45,51.0919817584,137.57,54.29554976,11.41661868,55.4828433466,4.68554976,1.36661868,4.880781,49.61,10.05,50.6177300953,136.88,4.68554976,1.36661868,4.880781,4.68554976,1.36661868,4.880781,0.0,0.0,0.0,136.88
2019-11-22 00:30:00,56.30827712,1.98116416,56.3431192219,4.59827712,1.34116416,4.789872,51.71,0.64,51.7139603976,137.88,54.66827712,11.30116416,55.8241599546,4.59827712,1.34116416,4.789872,50.07,9.96,51.051018599,137.19,4.59827712,1.34116416,4.789872,4.59827712,1.34116416,4.789872,0.0,0.0,0.0,137.19
2019-11-22 01:00:00,57.96295232,2.82752776,58.0318770581,4.72295232,1.37752776,4.919742,53.24,1.45,53.2597418319,137.56,56.33295232,10.60752776,57.3229549331,4.72295232,1.37752776,4.919742,51.61,9.23,52.4288565582,136.88,4.72295232,1.37752776,4.919742,4.72295232,1.37752776,4.919742,0.0,0.0,0.0,136.88
2019-11-22 01:30:00,57.22663872,1.7823529599999999,57.2543881398,4.63663872,1.35235296,4.829832,52.59,0.43,52.5917579094,137.86,55.74663872,11.59235296,56.9391813756,4.63663872,1.35235296,4.829832,51.11,10.24,52.1257105467,137.2,4.63663872,1.35235296,4.829832,4.63663872,1.35235296,4.829832,0.0,0.0,0.0,137.2
2019-11-22 02:00:00,56.93527008,2.19487044,56.9775608054,4.6452700799999995,1.35487044,4.838823,52.29,0.84,52.2967465527,138.15,55.48527008,12.12487044,56.7946095949,4.6452700799999995,1.35487044,4.838823,50.84,10.77,51.9682451118,137.6,4.6452700799999995,1.35487044,4.838823,4.6452700799999995,1.35487044,4.838823,0.0,0.0,0.0,137.6
2019-11-22 02:30:00,56.4954,2.390325,56.5459448127,4.5954,1.340325,4.786875,51.9,1.05,51.9106203007,138.43,55.0454,13.010325,56.5620421994,4.5954,1.340325,4.786875,50.45,11.67,51.7821532963,138.0,4.5954,1.340325,4.786875,4.5954,1.340325,4.786875,0.0,0.0,0.0,138.0
2019-11-22 03:00:00,55.17799744,2.02941592,55.2153052193,4.55799744,1.32941592,4.747914,50.62,0.7000000000000001,50.6248397528,138.76,53.69799744,13.48941592,55.3664092291,4.55799744,1.32941592,4.747914,49.14,12.16,50.6221809092,138.33,4.55799744,1.32941592,4.747914,4.55799744,1.32941592,4.747914,0.0,0.0,0.0,138.33
2019-11-22 03:30:00,53.6001552,1.7633786,53.6291538396,4.6401552,1.3533786,4.833495,48.96,0.41000000000000003,48.9617166774,139.23,52.0901552,13.6533786,53.849781949,4.6401552,1.3533786,4.833495,47.45,12.3,49.0182874038,138.73,4.6401552,1.3533786,4.833495,4.6401552,1.3533786,4.833495,0.0,0.0,0.0,138.73
2019-11-22 04:00:00,55.94806752,3.58568636,56.0628522811,4.40806752,1.2856863600000001,4.591737,51.54,2.3,51.5912938392,139.37,52.93806752,11.62568636,54.1995901838,4.40806752,1.2856863600000001,4.591737,48.53,10.34,49.6193157954,138.91,4.40806752,1.2856863600000001,4.591737,4.40806752,1.2856863600000001,4.591737,0.0,0.0,0.0,138.91
2019-11-22 04:30:00,60.42816736,6.8832154800000005,60.818928516,4.46816736,1.30321548,4.654341,55.96,5.58,56.2375141698,138.7,56.98816736,8.17321548,57.5712833827,4.46816736,1.30321548,4.654341,52.52,6.87,52.9674173431,138.23,4.46816736,1.30321548,4.654341,4.46816736,1.30321548,4.654341,0.0,0.0,0.0,138.23
2019-11-22 05:00:00,63.92528,8.83529,64.5329665556,4.71528,1.3752900000000001,4.91175,59.21,7.46,59.6781006735,138.16,62.36528,4.88529,62.5563282799,4.71528,1.3752900000000001,4.91175,57.65,3.51,57.7567537176,137.55,4.71528,1.3752900000000001,4.91175,4.71528,1.3752900000000001,4.91175,0.0,0.0,0.0,137.55
2019-11-22 05:30:00,62.77860672,6.08167696,63.0725000008,4.66860672,1.36167696,4.863132,58.11,4.72,58.3013764846,137.66,64.10860672,4.49167696,64.2657655171,4.66860672,1.36167696,4.863132,59.44,3.13,59.5223529441,136.65,4.66860672,1.36167696,4.863132,4.66860672,1.36167696,4.863132,0.0,0.0,0.0,136.65
2019-11-22 06:00:00,59.9564288,3.3102084,60.0477379599,4.7664288,1.3902084,4.9650300000000005,55.19,1.92,55.2233872558,137.6,61.2864288,7.8402084,61.7858820671,4.7664288,1.3902084,4.9650300000000005,56.52,6.45,56.8868429428,136.59,4.7664288,1.3902084,4.9650300000000005,4.7664288,1.3902084,4.9650300000000005,0.0,0.0,0.0,136.59
2019-11-22 06:30:00,62.49891616,3.46468388,62.5948764322,4.91891616,1.4346838800000001,5.123871,57.58,2.03,57.615773014,137.22,61.71891616,9.33468388,62.420837347,4.91891616,1.4346838800000001,5.123871,56.8,7.9,57.3467523056,136.45,4.91891616,1.4346838800000001,5.123871,4.91891616,1.4346838800000001,5.123871,0.0,0.0,0.0,136.45
2019-11-22 07:00:00,69.0889264,5.8917702,69.3396907059,4.6689264,1.3617702,4.863465,64.42,4.53,64.5790778813,137.5,67.5289264,7.7317702,67.9701123374,4.6689264,1.3617702,4.863465,62.86,6.37,63.1819317527,136.84,4.6689264,1.3617702,4.863465,4.6689264,1.3617702,4.863465,0.0,0.0,0.0,136.84
2019-11-22 07:30:00,74.25512992,9.70232956,74.8863106203,4.94512992,1.4423295600000001,5.151177,69.31,8.26,69.8004563022,136.89,73.27512992,5.30232956,73.4667228312,4.94512992,1.4423295600000001,5.151177,68.33,3.86,68.4389399392,136.4,4.94512992,1.4423295600000001,5.151177,4.94512992,1.4423295600000001,5.151177,0.0,0.0,0.0,136.4
2019-11-22 08:00:00,79.87872672,11.75671196,80.7392795269,4.54872672,1.32671196,4.738257,75.33,10.43,76.048627864,137.93,78.57872672,3.53671196,78.6582775328,4.54872672,1.32671196,4.738257,74.03,2.21,74.0629799563,137.43,4.54872672,1.32671196,4.738257,4.54872672,1.32671196,4.738257,0.0,0.0,0.0,137.43
2019-11-22 08:30:00,82.43161344,13.37130392,83.5090573701,4.94161344,1.44130392,5.147514,77.49,11.93,78.4029655051,138.11,81.06161344,2.32130392,81.0948433958,4.94161344,1.44130392,5.147514,76.12,0.88,76.1250865353,137.49,4.94161344,1.44130392,5.147514,4.94161344,1.44130392,5.147514,0.0,0.0,0.0,137.49
2019-11-22 09:00:00,80.66945536,14.05067448,81.8839574118,5.17945536,1.51067448,5.395266,75.49,12.54,76.5244516478,138.01,79.45945536,2.31067448,79.4930453729,5.17945536,1.51067448,5.395266,74.28,0.8,74.2843078988,137.49,5.17945536,1.51067448,5.395266,5.17945536,1.51067448,5.395266,0.0,0.0,0.0,137.49
2019-11-22 09:30:00,81.73925536,13.69894948,82.8792319201,5.37925536,1.5689494800000001,5.603391,76.36,12.13,77.3174398179,138.32,80.75925536,2.26894948,80.7911223962,5.37925536,1.5689494800000001,5.603391,75.38,0.7000000000000001,75.3832501289,137.74,5.37925536,1.5689494800000001,5.603391,5.37925536,1.5689494800000001,5.603391,0.0,0.0,0.0,137.74
2019-11-22 10:00:00,80.98416032,12.90829676,82.0064530874,5.51416032,1.60829676,5.743917,75.47,11.3,76.311276362,138.62,79.73416032,2.71829676,79.7804829467,5.51416032,1.60829676,5.743917,74.22,1.11,74.2282998593,138.1,5.51416032,1.60829676,5.743917,5.51416032,1.60829676,5.743917,0.0,0.0,0.0,138.1
2019-11-22 10:30:00,78.76290144,12.15876292,79.695860363,5.65290144,1.64876292,5.888439,73.11,10.51,73.8615745838,138.73,77.82290144,2.33876292,77.8580361975,5.65290144,1.64876292,5.888439,72.17,0.6900000000000001,72.1732983866,137.94,5.65290144,1.64876292,5.888439,5.65290144,1.64876292,5.888439,0.0,0.0,0.0,137.94
2019-11-22 11:00:00,78.50410944,12.16953192,79.4417566908,6.44410944,1.87953192,6.712614,72.06,10.29,72.7909863925,138.87,76.75410944,2.77953192,76.8044211854,6.44410944,1.87953192,6.712614,70.31,0.9,70.3157599689,138.13,6.44410944,1.87953192,6.712614,6.44410944,1.87953192,6.712614,0.0,0.0,0.0,138.13
2019-11-22 11:30:00,77.615608,11.532469,78.4677032061,6.385608,1.862469,6.651675,71.23,9.67,71.8833902929,138.68,76.105608,2.792469,76.1568214421,6.385608,1.862469,6.651675,69.72,0.93,69.7262023919,137.89,6.385608,1.862469,6.651675,6.385608,1.862469,6.651675,0.0,0.0,0.0,137.89
2019-11-22 12:00:00,78.41621696,13.05806328,79.4960131009,6.81621696,1.98806328,7.100226,71.6,11.07,72.4507066908,138.41,76.16621696,2.76806328,76.2164993969,6.81621696,1.98806328,7.100226,69.35,0.78,69.3543863069,137.83,6.81621696,1.98806328,7.100226,6.81621696,1.98806328,7.100226,0.0,0.0,0.0,137.83
2019-11-22 12:30:00,79.76331072,12.35929896,80.7151659095,5.96331072,1.7392989600000002,6.211782,73.8,10.62,74.5602065448,138.7,77.82331072,2.55929896,77.8653819267,5.96331072,1.7392989600000002,6.211782,71.86,0.8200000000000001,71.8646783893,137.96,5.96331072,1.7392989600000002,6.211782,5.96331072,1.7392989600000002,6.211782,0.0,0.0,0.0,137.96
2019-11-22 13:00:00,81.72905536,11.83722448,82.5818283488,5.57905536,1.62722448,5.811516,76.15,10.21,76.8314167512,139.48,79.78905536,2.67722448,79.8339582268,5.57905536,1.62722448,5.811516,74.21,1.05,74.2174278724,138.75,5.57905536,1.62722448,5.811516,5.57905536,1.62722448,5.811516,0.0,0.0,0.0,138.75
2019-11-22 13:30:00,81.79925664,12.17561652,82.7004475471,4.09925664,1.19561652,4.270059,77.7,10.98,78.4719720665,139.09,80.32925664,2.7356165199999998,80.3758239154,4.09925664,1.19561652,4.270059,76.23,1.54,76.2455539687,138.52,4.09925664,1.19561652,4.270059,4.09925664,1.19561652,4.270059,0.0,0.0,0.0,138.52
2019-11-22 14:00:00,82.09933888,11.63897384,82.9202457581,1.77933888,0.51897384,1.853478,80.32,11.12,81.0861073181,139.09,80.82933888,2.46897384,80.867038128,1.77933888,0.51897384,1.853478,79.05,1.9500000000000002,79.0740475757,138.68,1.77933888,0.51897384,1.853478,1.77933888,0.51897384,1.853478,0.0,0.0,0.0,138.68
2019-11-22 14:30:00,81.61881824,12.07715532,82.5075097886,2.93881824,0.85715532,3.061269,78.68,11.22,79.4759762444,138.83,79.81881824,3.28715532,79.8864765485,2.93881824,0.85715532,3.061269,76.88,2.43,76.918393769,138.38,2.93881824,0.85715532,3.061269,2.93881824,0.85715532,3.061269,0.0,0.0,0.0,138.38
2019-11-22 15:00:00,78.58573888,10.53792384,79.2891303659,5.37573888,1.56792384,5.599728,73.21,8.97,73.7574741975,138.83,76.63573888,5.46792384,76.8305581446,5.37573888,1.56792384,5.599728,71.26,3.9,71.3666420676,138.33,5.37573888,1.56792384,5.599728,5.37573888,1.56792384,5.599728,0.0,0.0,0.0,138.33
2019-11-22 15:30:00,78.53504992,10.03563956,79.1736580392,5.02504992,1.46563956,5.234427,73.51,8.57,74.007871203,138.91,76.77504992,5.62563956,76.9808814621,5.02504992,1.46563956,5.234427,71.75,4.16,71.8704953371,138.38,5.02504992,1.46563956,5.234427,5.02504992,1.46563956,5.234427,0.0,0.0,0.0,138.38
2019-11-22 16:00:00,79.0294848,10.2352664,79.6895234396,5.7094848,1.6652664,5.94738,73.32,8.57,73.8191526638,138.79,77.3894848,5.8252664,77.6084150479,5.7094848,1.6652664,5.94738,71.68,4.16,71.8006128108,138.32,5.7094848,1.6652664,5.94738,5.7094848,1.6652664,5.94738,0.0,0.0,0.0,138.32
2019-11-22 16:30:00,83.77361056,12.25855308,84.6657542922,5.82361056,1.69855308,6.066261,77.95,10.56,78.6620372225,138.33,81.79361056,4.12855308,81.8977391567,5.82361056,1.69855308,6.066261,75.97,2.43,76.0088534317,137.84,5.82361056,1.69855308,6.066261,5.82361056,1.69855308,6.066261,0.0,0.0,0.0,137.84
2019-11-22 17:00:00,85.08186208,12.50512644,85.995938522,6.05186208,1.76512644,6.304023,79.03,10.74,79.7564323425,137.94,83.66186208,3.83512644,83.7497185757,6.05186208,1.76512644,6.304023,77.61,2.07,77.6376004266,137.46,6.05186208,1.76512644,6.304023,6.05186208,1.76512644,6.304023,0.0,0.0,0.0,137.46
2019-11-22 17:30:00,85.7838,12.116525,86.635272958,6.1938,1.806525,6.451875,79.59,10.31,80.2549948601,137.54,84.0438,3.896525,84.1340788594,6.1938,1.806525,6.451875,77.85,2.09,77.878049539,136.99,6.1938,1.806525,6.451875,6.1938,1.806525,6.451875,0.0,0.0,0.0,136.99
2019-11-22 18:00:00,83.17327072,11.14095396,83.9161117867,6.00327072,1.75095396,6.253407,77.17,9.39,77.7391857431,137.5,81.54327072,5.00095396,81.6964781384,6.00327072,1.75095396,6.253407,75.54,3.25,75.609880968,137.09,6.00327072,1.75095396,6.253407,6.00327072,1.75095396,6.253407,0.0,0.0,0.0,137.09
2019-11-22 18:30:00,82.95918464,10.95934552,83.6799472416,6.16918464,1.7993455200000001,6.426234,76.79,9.16,77.3344017886,137.29,81.32918464,5.08934552,81.4882673274,6.16918464,1.7993455200000001,6.426234,75.16,3.29,75.2319725914,136.74,6.16918464,1.7993455200000001,6.426234,6.16918464,1.7993455200000001,6.426234,0.0,0.0,0.0,136.74
2019-11-22 19:00:00,79.73519872,9.15193296,80.2587053959,6.07519872,1.77193296,6.328332,73.66,7.38,74.0287781879,137.68,77.69519872,6.98193296,78.0082770736,6.07519872,1.77193296,6.328332,71.62,5.21,71.8092507968,137.2,6.07519872,1.77193296,6.328332,6.07519872,1.77193296,6.328332,0.0,0.0,0.0,137.2
2019-11-22 19:30:00,77.96707744,8.58748092,78.4385746498,5.47707744,1.59748092,5.705289,72.49,6.99,72.826232911,137.63,76.42707744,6.91748092,76.7394924944,5.47707744,1.59748092,5.705289,70.95,5.32,71.1491735722,137.07,5.47707744,1.59748092,5.705289,5.47707744,1.59748092,5.705289,0.0,0.0,0.0,137.07
2019-11-22 20:00:00,76.46558944,8.12829692,76.896395099,4.9655894400000005,1.44829692,5.172489,71.5,6.68,71.8113667883,137.48,75.20558944,7.27829692,75.5569605601,4.9655894400000005,1.44829692,5.172489,70.24,5.83,70.4815330424,137.04,4.9655894400000005,1.44829692,5.172489,4.9655894400000005,1.44829692,5.172489,0.0,0.0,0.0,137.04
2019-11-22 20:30:00,77.640904,10.874846999999999,78.3988027409,5.090904,1.484847,5.303025,72.55,9.39,73.1551406259,136.71,75.290904,5.624847,75.5007227046,5.090904,1.484847,5.303025,70.2,4.14,70.3219709621,136.32,5.090904,1.484847,5.303025,5.090904,1.484847,5.303025,0.0,0.0,0.0,136.32
2019-11-22 21:00:00,72.63916576,7.43850668,73.0190371337,5.06916576,1.47850668,5.280381,67.57,5.96,67.8323411066,136.66,70.92916576,8.20850668,71.4025639408,5.06916576,1.47850668,5.280381,65.86,6.73,66.2029644351,136.23,5.06916576,1.47850668,5.280381,5.06916576,1.47850668,5.280381,0.0,0.0,0.0,136.23
2019-11-22 21:30:00,69.85562912,5.85997516,70.1009859319,5.24562912,1.52997516,5.464197,64.61,4.33,64.7549303142,137.38,67.63562912,9.39997516,68.2857075783,5.24562912,1.52997516,5.464197,62.39,7.87,62.8844098326,136.83,5.24562912,1.52997516,5.464197,5.24562912,1.52997516,5.464197,0.0,0.0,0.0,136.83
2019-11-22 22:00:00,66.58603904,3.51384472,66.6786899973,4.91603904,1.43384472,5.120874,61.67,2.08,61.7050670529,137.42,64.40603904,10.11384472,65.1953044309,4.91603904,1.43384472,5.120874,59.49,8.68,60.1199010312,136.74,4.91603904,1.43384472,5.120874,4.91603904,1.43384472,5.120874,0.0,0.0,0.0,136.74
2019-11-22 22:30:00,62.45968544,2.50032492,62.5097106854,4.86968544,1.42032492,5.072589,57.59,1.08,57.6001258679,137.31,60.16968544,11.25032492,61.2124240392,4.86968544,1.42032492,5.072589,55.3,9.83,56.1668843715,136.65,4.86968544,1.42032492,5.072589,4.86968544,1.42032492,5.072589,0.0,0.0,0.0,136.65
2019-11-22 23:00:00,57.79686816,1.76866988,57.8239237881,4.96686816,1.44866988,5.173821,52.83,0.32,52.8309691374,137.67,56.16686816,12.31866988,57.5018843736,4.96686816,1.44866988,5.173821,51.2,10.87,52.3411587568,137.02,4.96686816,1.44866988,5.173821,4.96686816,1.44866988,5.173821,0.0,0.0,0.0,137.02
2019-11-22 23:30:00,55.19026496,1.90132728,55.2230060009,4.77026496,1.39132728,4.9690259999999995,50.42,0.51,50.4225792676,138.08,53.44026496,13.39132728,55.0925545361,4.77026496,1.39132728,4.9690259999999995,48.67,12.0,50.1275263702,137.54,4.77026496,1.39132728,4.9690259999999995,4.77026496,1.39132728,4.9690259999999995,0.0,0.0,0.0,137.54
2019-11-23 00:00:00,51.6187264,2.2300452,51.6668754305,4.8687264,1.4200452000000001,5.07159,46.75,0.81,46.7570165857,138.14,50.2587264,14.9200452,52.426589896,4.8687264,1.4200452000000001,5.07159,45.39,13.5,47.3550641431,137.71,4.8687264,1.4200452000000001,5.07159,4.8687264,1.4200452000000001,5.07159,0.0,0.0,0.0,137.71
2019-11-23 00:30:00,56.45692832,4.06452076,56.6030483661,4.74692832,1.38452076,4.944717,51.71,2.68,51.7794022754,137.88,57.12692832,9.48452076,57.9089118645,4.74692832,1.38452076,4.944717,52.38,8.1,53.002588616,137.22,4.74692832,1.38452076,4.944717,4.74692832,1.38452076,4.944717,0.0,0.0,0.0,137.22
2019-11-23 01:00:00,58.42612864,4.71428752,58.6160132957,5.22612864,1.5242875200000001,5.443884,53.2,3.19,53.2955542236,137.88,56.30612864,11.52428752,57.4733792748,5.22612864,1.5242875200000001,5.443884,51.08,10.0,52.0496532169,137.5,5.22612864,1.5242875200000001,5.443884,5.22612864,1.5242875200000001,5.443884,0.0,0.0,0.0,137.5
2019-11-23 01:30:00,55.75713792,2.52999856,55.8145081654,4.93713792,1.43999856,5.142852,50.82,1.09,50.8316879515,138.54,53.71713792,13.54999856,55.3997596321,4.93713792,1.43999856,5.142852,48.78,12.11,50.2607252236,138.16,4.93713792,1.43999856,5.142852,4.93713792,1.43999856,5.142852,0.0,0.0,0.0,138.16
2019-11-23 02:00:00,53.85435072,1.61626896,53.8785988758,4.92435072,1.43626896,5.129532,48.93,0.18,48.9303310841,139.13,52.51435072,14.41626896,54.4571927505,4.92435072,1.43626896,5.129532,47.59,12.98,49.3283741877,138.69,4.92435072,1.43626896,5.129532,4.92435072,1.43626896,5.129532,0.0,0.0,0.0,138.69
2019-11-23 02:30:00,52.53850656,1.77748108,52.5685658026,4.92850656,1.43748108,5.133861,47.61,0.34,47.6112140152,139.13,51.19850656,14.59748108,53.2388347718,4.92850656,1.43748108,5.133861,46.27,13.16,48.1050776946,138.69,4.92850656,1.43748108,5.133861,4.92850656,1.43748108,5.133861,0.0,0.0,0.0,138.69
2019-11-23 03:00:00,53.10812704,1.9182037200000002,53.1427573918,4.82812704,1.40820372,5.029299,48.28,0.51,48.2826935868,139.24,51.77812704,14.59820372,53.7966726817,4.82812704,1.40820372,5.029299,46.95,13.19,48.7675978494,138.79,4.82812704,1.40820372,5.029299,4.82812704,1.40820372,5.029299,0.0,0.0,0.0,138.79
2019-11-23 03:30:00,51.14519968,2.94193324,51.2297415716,5.11519968,1.49193324,5.328333,46.03,1.45,46.0528327033,139.56,49.92519968,14.58193324,52.0111366931,5.11519968,1.49193324,5.328333,44.81,13.09,46.6828041146,138.98,5.11519968,1.49193324,5.328333,5.11519968,1.49193324,5.328333,0.0,0.0,0.0,138.98
2019-11-23 04:00:00,49.7947504,3.8730522,49.9451469188,4.8447504,1.4130522,5.046615,44.95,2.46,45.017264466,139.88,48.4747504,14.503052199999999,50.5978255408,4.8447504,1.4130522,5.046615,43.63,13.09,45.5513446563,139.17,4.8447504,1.4130522,5.046615,4.8447504,1.4130522,5.046615,0.0,0.0,0.0,139.17
2019-11-23 04:30:00,48.26103392,4.18030156,48.441741465,5.04103392,1.47030156,5.251077,43.22,2.71,43.3048784781,139.36,47.01103392,14.67030156,49.2468786634,5.04103392,1.47030156,5.251077,41.97,13.2,43.9968282948,138.64,5.04103392,1.47030156,5.251077,5.04103392,1.47030156,5.251077,0.0,0.0,0.0,138.64
2019-11-23 05:00:00,47.34993504,4.72414772,47.5850178099,5.01993504,1.46414772,5.229099,42.33,3.26,42.4553471308,139.3,46.16993504,15.14414772,48.5902059243,5.01993504,1.46414772,5.229099,41.15,13.68,43.3643275055,138.57,5.01993504,1.46414772,5.229099,5.01993504,1.46414772,5.229099,0.0,0.0,0.0,138.57
2019-11-23 05:30:00,48.25817664,3.91030152,48.416340946,5.17817664,1.51030152,5.393934,43.08,2.4,43.1468005766,138.65,46.98817664,14.34030152,49.1277212136,5.17817664,1.51030152,5.393934,41.81,12.83,43.7342543094,137.91,5.17817664,1.51030152,5.393934,5.17817664,1.51030152,5.393934,0.0,0.0,0.0,137.91
2019-11-23 06:00:00,51.01632896,3.98267928,51.1715502482,4.7063289600000004,1.37267928,4.902426,46.31,2.61,46.3834905974,138.31,49.61632896,14.24267928,51.6200931086,4.7063289600000004,1.37267928,4.902426,44.91,12.87,46.7177161257,137.55,4.7063289600000004,1.37267928,4.902426,4.7063289600000004,1.37267928,4.902426,0.0,0.0,0.0,137.55
2019-11-23 06:30:00,54.07083424,2.81524332,54.1440736402,4.92083424,1.43524332,5.125869,49.15,1.38,49.1693695302,138.01,52.71083424,13.07524332,54.3083238017,4.92083424,1.43524332,5.125869,47.79,11.64,49.1871294141,137.26,4.92083424,1.43524332,5.125869,4.92083424,1.43524332,5.125869,0.0,0.0,0.0,137.26
2019-11-23 07:00:00,56.19949536,1.90901948,56.231909394,5.13949536,1.49901948,5.353641,51.06,0.41000000000000003,51.0616460761,138.13,54.76949536,12.179019480000001,56.1072734811,5.13949536,1.49901948,5.353641,49.63,10.68,50.7661235471,137.38,5.13949536,1.49901948,5.353641,5.13949536,1.49901948,5.353641,0.0,0.0,0.0,137.38
2019-11-23 07:30:00,61.01204256,3.35267908,61.1040898333,5.39204256,1.57267908,5.6167110000000005,55.62,1.78,55.6484752711,137.4,59.29204256,10.23267908,60.168546867,5.39204256,1.57267908,5.6167110000000005,53.9,8.66,54.5912593736,136.65,5.39204256,1.57267908,5.6167110000000005,5.39204256,1.57267908,5.6167110000000005,0.0,0.0,0.0,136.65
2019-11-23 08:00:00,64.07461024,4.79051132,64.2534409671,5.1446102400000004,1.50051132,5.358969,58.93,3.29,59.0217671711,136.82,62.05461024,9.82051132,62.8268819426,5.1446102400000004,1.50051132,5.358969,56.91,8.32,57.5149589237,136.23,5.1446102400000004,1.50051132,5.358969,5.1446102400000004,1.50051132,5.358969,0.0,0.0,0.0,136.23
2019-11-23 08:30:00,67.16058432,7.28475376,67.5545092762,5.09058432,1.48475376,5.302692,62.07,5.8,62.340395411,137.48,65.41058432,8.50475376,65.961165678,5.09058432,1.48475376,5.302692,60.32,7.02,60.7271175012,136.98,5.09058432,1.48475376,5.302692,5.09058432,1.48475376,5.302692,0.0,0.0,0.0,136.98
2019-11-23 09:00:00,74.14428064,11.32999852,75.0049546236,5.07428064,1.47999852,5.285709,69.07,9.85,69.7688139501,137.02,70.35428064,6.34999852,70.6402667434,5.07428064,1.47999852,5.285709,65.28,4.87,65.4614031319,136.8,5.07428064,1.47999852,5.285709,5.07428064,1.47999852,5.285709,0.0,0.0,0.0,136.8
2019-11-23 09:30:00,78.67626848,13.21016164,79.7775882845,5.24626848,1.53016164,5.464863,73.43,11.68,74.3531256909,136.78,74.20626848,4.75016164,74.3581489639,5.24626848,1.53016164,5.464863,68.96,3.22,69.0351359816,136.56,5.24626848,1.53016164,5.464863,5.24626848,1.53016164,5.464863,0.0,0.0,0.0,136.56
2019-11-23 10:00:00,79.37753696,13.54344828,80.5246444584,5.49753696,1.60344828,5.726601,73.88,11.94,74.8386130283,136.82,75.03753696,4.50344828,75.1725548284,5.49753696,1.60344828,5.726601,69.54,2.9,69.6004425273,136.66,5.49753696,1.60344828,5.726601,5.49753696,1.60344828,5.726601,0.0,0.0,0.0,136.66
2019-11-23 10:30:00,81.360824,14.158157,82.5835158588,5.170824,1.508157,5.386275,76.19,12.65,77.2330149612,136.6,77.070824,3.7581569999999997,77.1623979415,5.170824,1.508157,5.386275,71.9,2.25,71.9351965313,136.42,5.170824,1.508157,5.386275,5.170824,1.508157,5.386275,0.0,0.0,0.0,136.42
2019-11-23 11:00:00,82.21154304,14.85836672,83.5434549836,5.41154304,1.57836672,5.637024,76.8,13.28,77.9397100328,136.79,77.82154304,3.46836672,77.8987941423,5.41154304,1.57836672,5.637024,72.41,1.8900000000000001,72.4346615924,136.64,5.41154304,1.57836672,5.637024,5.41154304,1.57836672,5.637024,0.0,0.0,0.0,136.64
2019-11-23 11:30:00,81.61348128,14.09643204,82.8219157162,5.23348128,1.52643204,5.451543,76.38,12.57,77.4074240626,136.96,76.92348128,4.00643204,77.0277448062,5.23348128,1.52643204,5.451543,71.69,2.48,71.7328829757,136.78,5.23348128,1.52643204,5.451543,5.23348128,1.52643204,5.451543,0.0,0.0,0.0,136.78
2019-11-23 12:00:00,80.09772704,13.94475372,81.3025339906,5.2277270399999995,1.52475372,5.445549,74.87,12.42,75.893170312,136.64,75.82772704,4.05475372,75.9360600491,5.2277270399999995,1.52475372,5.445549,70.6,2.5300000000000002,70.6453176085,136.55,5.2277270399999995,1.52475372,5.445549,5.2277270399999995,1.52475372,5.445549,0.0,0.0,0.0,136.55
2019-11-23 12:30:00,83.8596848,16.2969914,85.4285588281,5.5096848,1.6069914,5.739255,78.35,14.69,79.7152344286,136.6,78.7196848,2.9469914,78.7748280438,5.5096848,1.6069914,5.739255,73.21,1.34,73.2222623251,136.55,5.5096848,1.6069914,5.739255,5.5096848,1.6069914,5.739255,0.0,0.0,0.0,136.55
2019-11-23 13:00:00,84.24899584,17.09470712,85.9658206008,5.15899584,1.50470712,5.373954,79.09,15.59,80.6118862203,136.6,78.20899584,2.96470712,78.2651679779,5.15899584,1.50470712,5.373954,73.05,1.46,73.0645885501,136.68,5.15899584,1.50470712,5.373954,5.15899584,1.50470712,5.373954,0.0,0.0,0.0,136.68
2019-11-23 13:30:00,79.76091424,14.83193332,81.1282298982,4.84091424,1.41193332,5.042619,74.92,13.42,76.1124352521,137.05,74.17091424,3.35193332,74.2466159241,4.84091424,1.41193332,5.042619,69.33,1.94,69.35713734,137.03,4.84091424,1.41193332,5.042619,4.84091424,1.41193332,5.042619,0.0,0.0,0.0,137.03
2019-11-23 14:00:00,81.1420032,15.1276676,82.5401175812,4.7920032,1.3976676,4.99167,76.35,13.73,77.5747085073,137.19,74.4620032,2.7176676,74.5115805613,4.7920032,1.3976676,4.99167,69.67,1.32,69.6825035429,137.14,4.7920032,1.3976676,4.99167,4.7920032,1.3976676,4.99167,0.0,0.0,0.0,137.14
2019-11-23 14:30:00,81.68946592,13.24442756,82.756170185,4.60946592,1.34442756,4.801527,77.08,11.9,77.99318175330001,137.33,78.34946592,2.74442756,78.3975171328,4.60946592,1.34442756,4.801527,73.74,1.4,73.7532887402,136.94,4.60946592,1.34442756,4.801527,4.60946592,1.34442756,4.801527,0.0,0.0,0.0,136.94
2019-11-23 15:00:00,74.30119424,6.95034832,74.6255640331,4.56119424,1.3303483200000001,4.751244,69.74,5.62,69.9660774947,138.38,74.75119424,4.77034832,74.9032526891,4.56119424,1.3303483200000001,4.751244,70.19,3.44,70.2742463496,137.53,4.56119424,1.3303483200000001,4.751244,4.56119424,1.3303483200000001,4.751244,0.0,0.0,0.0,137.53
2019-11-23 15:30:00,72.61860672,6.27167696,72.8889290211,4.66860672,1.36167696,4.863132,67.95,4.91,68.1271649197,138.14,72.98860672,5.48167696,73.1941629723,4.66860672,1.36167696,4.863132,68.32,4.12,68.4441144292,137.3,4.66860672,1.36167696,4.863132,4.66860672,1.36167696,4.863132,0.0,0.0,0.0,137.3
2019-11-23 16:00:00,72.80883648,6.62466064,73.1095944331,4.67883648,1.3646606399999999,4.873788,68.13,5.26,68.3327483715,137.8,73.37883648,5.06466064,73.5534120932,4.67883648,1.3646606399999999,4.873788,68.7,3.7,68.7995639521,136.96,4.67883648,1.3646606399999999,4.873788,4.67883648,1.3646606399999999,4.873788,0.0,0.0,0.0,136.96
2019-11-23 16:30:00,73.99800736,6.92983548,74.3217849155,4.62800736,1.34983548,4.820841,69.37,5.58,69.5940608098,137.61,74.37800736,4.74983548,74.5295170783,4.62800736,1.34983548,4.820841,69.75,3.4,69.8328182161,136.78,4.62800736,1.34983548,4.820841,4.62800736,1.34983548,4.820841,0.0,0.0,0.0,136.78
2019-11-23 17:00:00,73.32888512,6.48675816,73.615239077,5.98888512,1.7467581600000002,6.238422,67.34,4.74,67.5066159721,137.75,72.57888512,6.76675816,72.8936456851,5.98888512,1.7467581600000002,6.238422,66.59,5.02,66.7789525225,137.01,5.98888512,1.7467581600000002,6.238422,5.98888512,1.7467581600000002,6.238422,0.0,0.0,0.0,137.01
2019-11-23 17:30:00,74.910064,6.919602,75.2289743405,5.930064,1.7296019999999999,6.17715,68.98,5.19,69.1749701843,137.72,74.160064,6.239602,74.4220916503,5.930064,1.7296019999999999,6.17715,68.23,4.51,68.3788929422,136.98,5.930064,1.7296019999999999,6.17715,5.930064,1.7296019999999999,6.17715,0.0,0.0,0.0,136.98
2019-11-23 18:00:00,77.08713696,7.15999828,77.4189399311,5.89713696,1.71999828,6.142851,71.19,5.44,71.3975468766,138.03,76.23713696,6.11999828,76.4823864089,5.89713696,1.71999828,6.142851,70.34,4.4,70.4774829289,137.3,5.89713696,1.71999828,6.142851,5.89713696,1.71999828,6.142851,0.0,0.0,0.0,137.3
2019-11-23 18:30:00,76.22386016,6.62237588,76.5109973794,5.97386016,1.74237588,6.222771,70.25,4.88,70.419293521,138.32,75.43386016,6.7223758799999995,75.7328039631,5.97386016,1.74237588,6.222771,69.46,4.98,69.638294063,137.58,5.97386016,1.74237588,6.222771,5.97386016,1.74237588,6.222771,0.0,0.0,0.0,137.58
2019-11-23 19:00:00,72.74692704,6.73785372,73.0582922502,6.02692704,1.75785372,6.278049,66.72,4.98,66.9055961785,138.42,71.93692704,8.80785372,72.4741316548,6.02692704,1.75785372,6.278049,65.91,7.05,66.2859758923,137.93,6.02692704,1.75785372,6.278049,6.02692704,1.75785372,6.278049,0.0,0.0,0.0,137.93
2019-11-23 19:30:00,70.14789728,6.15522004,70.4174284289,4.81789728,1.4052200400000001,5.018643,65.33,4.75,65.5024533892,138.62,69.41789728,8.65522004,69.9553950508,4.81789728,1.4052200400000001,5.018643,64.6,7.25,65.0055574547,138.11,4.81789728,1.4052200400000001,5.018643,4.81789728,1.4052200400000001,5.018643,0.0,0.0,0.0,138.11
2019-11-23 20:00:00,67.97938592,5.22773756,68.1801008364,4.68938592,1.3677375600000001,4.884777,63.29,3.86,63.4075997022,138.39,67.32938591999999,9.40773756,67.9834666251,4.68938592,1.3677375600000001,4.884777,62.64,8.04,63.1538692401,137.87,4.68938592,1.3677375600000001,4.884777,4.68938592,1.3677375600000001,4.884777,0.0,0.0,0.0,137.87
2019-11-23 20:30:00,64.4165488,3.9552434,64.5378626053,4.6465488,1.3552434,4.840155,59.77,2.6,59.8265233822,138.42,63.7465488,10.6252434,64.6259876615,4.6465488,1.3552434,4.840155,59.1,9.27,59.8225952296,137.87,4.6465488,1.3552434,4.840155,4.6465488,1.3552434,4.840155,0.0,0.0,0.0,137.87
2019-11-23 21:00:00,60.91643872,2.98062796,60.9893158624,4.83643872,1.41062796,5.037957,56.08,1.57,56.1019723361,138.69,60.21643872,11.90062796,61.3811407353,4.83643872,1.41062796,5.037957,55.38,10.49,56.364745187,138.18,4.83643872,1.41062796,5.037957,4.83643872,1.41062796,5.037957,0.0,0.0,0.0,138.18
2019-11-23 21:30:00,58.77708832,2.08790076,58.8141602079,4.58708832,1.3379007600000001,4.778217,54.19,0.75,54.1951898235,139.08,58.06708832,12.73790076,59.4477994692,4.58708832,1.3379007600000001,4.778217,53.48,11.4,54.6815361891,138.57,4.58708832,1.3379007600000001,4.778217,4.58708832,1.3379007600000001,4.778217,0.0,0.0,0.0,138.57
2019-11-23 22:00:00,59.30916608,2.25517344,59.3520259835,4.74916608,1.38517344,4.947048,54.56,0.87,54.5669359594,139.02,58.54916608,12.74517344,59.9203162098,4.74916608,1.38517344,4.947048,53.8,11.36,54.9862673765,138.51,4.74916608,1.38517344,4.947048,4.74916608,1.38517344,4.947048,0.0,0.0,0.0,138.51
2019-11-23 22:30:00,57.05676864,1.48780752,57.0761633158,4.58676864,1.3378075200000001,4.777884,52.47,0.15,52.4702144078,139.35,56.24676864,13.62780752,57.8741403413,4.58676864,1.3378075200000001,4.777884,51.66,12.29,53.1017862223,138.86,4.58676864,1.3378075200000001,4.777884,4.58676864,1.3378075200000001,4.777884,0.0,0.0,0.0,138.86
2019-11-23 23:00:00,53.91871648,2.09962564,53.9595813056,4.79871648,1.39962564,4.998663,49.12,0.7000000000000001,49.1249875318,139.83,53.13871648,14.04962564,54.9646720154,4.79871648,1.39962564,4.998663,48.34,12.65,49.9677706127,139.27,4.79871648,1.39962564,4.998663,4.79871648,1.39962564,4.998663,0.0,0.0,0.0,139.27
2019-11-23 23:30:00,51.4876976,12.0601618,52.8812869245,4.6976976,1.3701618,4.893435,46.79,10.69,47.9956268841,137.1,54.0276976,2.9401618,54.1076395657,4.6976976,1.3701618,4.893435,49.33,1.57,49.3549774592,137.52,4.6976976,1.3701618,4.893435,4.6976976,1.3701618,4.893435,0.0,0.0,0.0,137.52
2019-11-24 00:00:00,49.1947408,12.4692994,50.7504280761,4.4547408,1.2992994,4.640355,44.74,11.17,46.1133006843,136.02,51.2047408,3.1292994,51.3002728563,4.4547408,1.2992994,4.640355,46.75,1.83,46.7858034023,136.74,4.4547408,1.2992994,4.640355,4.4547408,1.2992994,4.640355,0.0,0.0,0.0,136.74
2019-11-24 00:30:00,47.96849696,13.40372828,49.805989925,4.53849696,1.32372828,4.727601,43.43,12.08,45.0787233626,136.17,48.99849696,5.05372828,49.2584294702,4.53849696,1.32372828,4.727601,44.46,3.73,44.6161910073,137.01,4.53849696,1.32372828,4.727601,4.53849696,1.32372828,4.727601,0.0,0.0,0.0,137.01
2019-11-24 01:00:00,49.6130624,12.8621432,51.2532017381,4.5330624,1.3221432,4.72194,45.08,11.54,46.5336222532,135.93,50.5230624,4.6321432,50.7349641263,4.5330624,1.3221432,4.72194,45.99,3.31,46.1089600837,136.78,4.5330624,1.3221432,4.72194,4.5330624,1.3221432,4.72194,0.0,0.0,0.0,136.78
2019-11-24 01:30:00,50.62987552,12.69163036,52.1963770425,4.59987552,1.34163036,4.791537,46.03,11.35,47.4086848584,135.93,51.45987552,4.52163036,51.6581448529,4.59987552,1.34163036,4.791537,46.86,3.18,46.9677761875,136.81,4.59987552,1.34163036,4.791537,4.59987552,1.34163036,4.791537,0.0,0.0,0.0,136.81
2019-11-24 02:00:00,49.44205344,12.77309892,51.0653376018,4.50205344,1.31309892,4.689639,44.94,11.46,46.378175902,136.26,50.31205344,4.54309892,50.516754341,4.50205344,1.31309892,4.689639,45.81,3.23,45.9237302492,137.12,4.50205344,1.31309892,4.689639,4.50205344,1.31309892,4.689639,0.0,0.0,0.0,137.12
2019-11-24 02:30:00,48.77657888,12.73316884,50.4111915743,4.53657888,1.3231688400000001,4.7256029999999996,44.24,11.41,45.6876974688,136.16,49.50657888,4.57316884,49.7173533652,4.53657888,1.3231688400000001,4.7256029999999996,44.97,3.25,45.0872864564,137.03,4.53657888,1.3231688400000001,4.7256029999999996,4.53657888,1.3231688400000001,4.7256029999999996,0.0,0.0,0.0,137.03
2019-11-24 03:00:00,52.55804736,9.26818048,53.3689751795,4.58804736,1.3381804800000001,4.779216,47.97,7.93,48.6210427696,135.95,52.16804736,3.34818048,52.2753811835,4.58804736,1.3381804800000001,4.779216,47.58,2.01,47.6224369389,136.98,4.58804736,1.3381804800000001,4.779216,4.58804736,1.3381804800000001,4.779216,0.0,0.0,0.0,136.98
2019-11-24 03:30:00,51.09054496,10.52974228,52.1643485227,4.49054496,1.30974228,4.677651,46.6,9.22,47.5033514607,136.53,49.71054496,3.99974228,49.8711962813,4.49054496,1.30974228,4.677651,45.22,2.69,45.2999392936,137.61,4.49054496,1.30974228,4.677651,4.49054496,1.30974228,4.677651,0.0,0.0,0.0,137.61
2019-11-24 04:00:00,47.0983472,13.0874346,48.882872802,4.4483472,1.2974345999999999,4.633695,42.65,11.79,44.2495943484,137.23,47.1683472,5.3874346,47.475019001,4.4483472,1.2974345999999999,4.633695,42.72,4.09,42.9153410799,138.17,4.4483472,1.2974345999999999,4.633695,4.4483472,1.2974345999999999,4.633695,0.0,0.0,0.0,138.17
2019-11-24 04:30:00,45.15895616,13.51302888,47.1373871886,4.8789561599999995,1.42302888,5.082246,40.28,12.09,42.0552790979,137.23,45.42895616,5.7530288800000005,45.7917830957,4.8789561599999995,1.42302888,5.082246,40.55,4.33,40.7805272158,138.17,4.8789561599999995,1.42302888,5.082246,4.8789561599999995,1.42302888,5.082246,0.0,0.0,0.0,138.17
2019-11-24 05:00:00,44.52616928,13.88596604,46.6411814132,4.54616928,1.32596604,4.735593,39.98,12.56,41.906491144,137.43,44.80616928,6.09596604,45.2189518621,4.54616928,1.32596604,4.735593,40.26,4.77,40.5415897567,138.36,4.54616928,1.32596604,4.735593,4.54616928,1.32596604,4.735593,0.0,0.0,0.0,138.36
2019-11-24 05:30:00,44.58886656,14.04258608,46.7478474897,4.56886656,1.33258608,4.759236,40.02,12.71,41.9898142411,137.53,44.99886656,6.13258608,45.4148280159,4.56886656,1.33258608,4.759236,40.43,4.8,40.7139398732,138.45,4.56886656,1.33258608,4.759236,4.56886656,1.33258608,4.759236,0.0,0.0,0.0,138.45
2019-11-24 06:00:00,45.10794752,13.93065136,47.2100622408,4.52794752,1.32065136,4.716612,40.58,12.61,42.4940995904,137.45,45.61794752,5.99065136,46.0096189905,4.52794752,1.32065136,4.716612,41.09,4.67,41.354528168,138.37,4.52794752,1.32065136,4.716612,4.52794752,1.32065136,4.716612,0.0,0.0,0.0,138.37
2019-11-24 06:30:00,47.10996544,13.12873992,48.9051393582,4.58996544,1.33873992,4.781214,42.52,11.79,44.12430736,136.83,47.62996544,5.22873992,47.9161071975,4.58996544,1.33873992,4.781214,43.04,3.89,43.2154335857,137.74,4.58996544,1.33873992,4.781214,4.58996544,1.33873992,4.781214,0.0,0.0,0.0,137.74
2019-11-24 07:00:00,48.9006448,12.8572714,50.5626590451,4.5506448,1.3272713999999999,4.740255,44.35,11.53,45.8242664971,136.87,49.5606448,4.8572714,49.7980983417,4.5506448,1.3272713999999999,4.740255,45.01,3.5300000000000002,45.1482114817,137.77,4.5506448,1.3272713999999999,4.740255,4.5506448,1.3272713999999999,4.740255,0.0,0.0,0.0,137.77
2019-11-24 07:30:00,51.66884672,11.86174696,53.0129301427,4.42884672,1.29174696,4.613382,47.24,10.57,48.4080830027,136.5,52.46884672,3.84174696,52.6093042706,4.42884672,1.29174696,4.613382,48.04,2.55,48.1076303719,137.4,4.42884672,1.29174696,4.613382,4.42884672,1.29174696,4.613382,0.0,0.0,0.0,137.4
2019-11-24 08:00:00,52.43210336,11.81186348,53.7461215496,4.53210336,1.32186348,4.720941,47.9,10.49,49.0351924642,136.53,53.24210336,3.76186348,53.3748366465,4.53210336,1.32186348,4.720941,48.71,2.44,48.7710744192,137.4,4.53210336,1.32186348,4.720941,4.53210336,1.32186348,4.720941,0.0,0.0,0.0,137.4
2019-11-24 08:30:00,55.39128416,11.10745788,56.4939818162,4.55128416,1.32745788,4.740921,50.84,9.78,51.7721353626,136.15,56.17128416,3.13745788,56.2588375825,4.55128416,1.32745788,4.740921,51.62,1.81,51.6517231078,137.04,4.55128416,1.32745788,4.740921,4.55128416,1.32745788,4.740921,0.0,0.0,0.0,137.04
2019-11-24 09:00:00,63.489056,5.8505579999999995,63.7580525164,4.939056,1.440558,5.14485,58.55,4.41,58.7158462427,135.4,61.809056,2.980558,61.8808785458,4.939056,1.440558,5.14485,56.87,1.54,56.8908472428,136.61,4.939056,1.440558,5.14485,4.939056,1.440558,5.14485,0.0,0.0,0.0,136.61
2019-11-24 09:30:00,71.35911584,12.27974212,72.4079793945,5.03911584,1.46974212,5.249079,66.32,10.81,67.195226765,137.43,65.95911584,9.92974212,66.7023593358,5.03911584,1.46974212,5.249079,60.92,8.46,61.5046177128,137.46,5.03911584,1.46974212,5.249079,5.03911584,1.46974212,5.249079,0.0,0.0,0.0,137.46
2019-11-24 10:00:00,78.03992544,18.63039492,80.2329207842,4.62992544,1.35039492,4.822839,73.41,17.28,75.4163543272,137.86,71.10992544,10.57039492,71.8912702965,4.62992544,1.35039492,4.822839,66.48,9.22,67.1163080033,137.33,4.62992544,1.35039492,4.822839,4.62992544,1.35039492,4.822839,0.0,0.0,0.0,137.33
2019-11-24 10:30:00,69.31768704,11.72640872,70.3025632395,5.26768704,1.53640872,5.4871739999999996,64.05,10.19,64.8555209678,138.9,68.92768704,12.68640872,70.0854550309,5.26768704,1.53640872,5.4871739999999996,63.66,11.15,64.6290809156,137.66,5.26768704,1.53640872,5.4871739999999996,5.26768704,1.53640872,5.4871739999999996,0.0,0.0,0.0,137.66
2019-11-24 11:00:00,68.70353152,10.51186336,69.5030539949,4.9435315200000005,1.44186336,5.149512,63.76,9.07,64.4018827365,139.12,67.10353152,14.32186336,68.614865099,4.9435315200000005,1.44186336,5.149512,62.16,12.88,63.480390673,137.96,4.9435315200000005,1.44186336,5.149512,4.9435315200000005,1.44186336,5.149512,0.0,0.0,0.0,137.96
2019-11-24 11:30:00,69.10224256,10.79440408,69.9402536903,5.19224256,1.51440408,5.408586,63.91,9.28,64.5802330439,139.03,67.50224256,14.14440408,68.9682312185,5.19224256,1.51440408,5.408586,62.31,12.63,63.5771421188,137.86,5.19224256,1.51440408,5.408586,5.19224256,1.51440408,5.408586,0.0,0.0,0.0,137.86
2019-11-24 12:00:00,68.6381664,11.0432152,69.5208636936,5.4281664,1.5832152,5.65434,63.21,9.46,63.9139710861,138.95,66.9881664,14.0832152,68.4525484405,5.4281664,1.5832152,5.65434,61.56,12.5,62.8162685934,137.8,5.4281664,1.5832152,5.65434,5.4281664,1.5832152,5.65434,0.0,0.0,0.0,137.8
2019-11-24 12:30:00,69.72799616,12.13274888,70.7756811615,5.83799616,1.7027488800000001,6.081246,63.89,10.43,64.7357474661,138.77,67.95799616,13.44274888,69.2747915156,5.83799616,1.7027488800000001,6.081246,62.12,11.74,63.2196330265,137.61,5.83799616,1.7027488800000001,6.081246,5.83799616,1.7027488800000001,6.081246,0.0,0.0,0.0,137.61
2019-11-24 13:00:00,68.74852576,12.23498668,69.8287526255,5.70852576,1.6649866800000002,5.946381,63.04,10.57,63.9200007822,138.77,66.61852576,13.66498668,68.0055867955,5.70852576,1.6649866800000002,5.946381,60.91,12.0,62.080819099,137.65,5.70852576,1.6649866800000002,5.946381,5.70852576,1.6649866800000002,5.946381,0.0,0.0,0.0,137.65
2019-11-24 13:30:00,67.49392992,10.92197956,68.3719256242,6.14392992,1.7919795600000001,6.399927,61.35,9.13,62.0256350229,139.08,65.97392992,14.72197956,67.5965687831,6.14392992,1.7919795600000001,6.399927,59.83,12.93,61.2112228272,137.84,6.14392992,1.7919795600000001,6.399927,6.14392992,1.7919795600000001,6.399927,0.0,0.0,0.0,137.84
2019-11-24 14:00:00,68.19555808,11.09370444,69.0919996819,6.35555808,1.85370444,6.620373,61.84,9.24,62.526499982,139.31,65.70555808,15.24370444,67.4506552056,6.35555808,1.85370444,6.620373,59.35,13.39,60.8417175957,138.1,6.35555808,1.85370444,6.620373,6.35555808,1.85370444,6.620373,0.0,0.0,0.0,138.1
2019-11-24 14:30:00,66.6959888,9.9584134,67.4353388028,5.2059888,1.5184134,5.422905,61.49,8.44,62.0665264051,139.43,64.8859888,15.1084134,66.6217359277,5.2059888,1.5184134,5.422905,59.68,13.59,61.2077650303,138.16,5.2059888,1.5184134,5.422905,5.2059888,1.5184134,5.422905,0.0,0.0,0.0,138.16
2019-11-24 15:00:00,67.82297184,11.06170012,68.7191146535,5.18297184,1.51170012,5.398929,62.64,9.55,63.3638074929,139.3,65.50297184,14.50170012,67.0890350672,5.18297184,1.51170012,5.398929,60.32,12.99,61.7028564979,138.1,5.18297184,1.51170012,5.398929,5.18297184,1.51170012,5.398929,0.0,0.0,0.0,138.1
2019-11-24 15:30:00,71.221304,12.398297,72.2924056313,4.691304,1.368297,4.886775,66.53,11.03,67.4381331296,139.06,69.021304,13.018297,70.2382834545,4.691304,1.368297,4.886775,64.33,11.65,65.3763825858,137.85,4.691304,1.368297,4.886775,4.691304,1.368297,4.886775,0.0,0.0,0.0,137.85
2019-11-24 16:00:00,75.59599936,15.64216648,77.1973606506,4.63599936,1.35216648,4.829166,70.96,14.29,72.3845681067,138.42,72.03599936,11.00216648,72.8713446496,4.63599936,1.35216648,4.829166,67.4,9.65,68.087315265,137.46,4.63599936,1.35216648,4.829166,4.63599936,1.35216648,4.829166,0.0,0.0,0.0,137.46
2019-11-24 16:30:00,76.37872544,13.32004492,77.5314987377,5.82872544,1.7000449199999998,6.071589,70.55,11.62,71.5005377602,138.64,74.35872544,12.21004492,75.3545303615,5.82872544,1.7000449199999998,6.071589,68.53,10.51,69.3312411543,137.46,5.82872544,1.7000449199999998,6.071589,5.82872544,1.7000449199999998,6.071589,0.0,0.0,0.0,137.46
2019-11-24 17:00:00,78.96818592,13.867387560000001,80.1765478506,5.88818592,1.7173875600000001,6.133527,73.08,12.15,74.0831215595,138.51,76.93818592,11.68738756,77.8208164994,5.88818592,1.7173875600000001,6.133527,71.05,9.97,71.746103727,137.32,5.88818592,1.7173875600000001,6.133527,5.88818592,1.7173875600000001,6.133527,0.0,0.0,0.0,137.32
2019-11-24 17:30:00,78.2013328,13.0495554,79.2826547729,5.8613328,1.7095554,6.105555,72.34,11.34,73.2234334076,138.58,76.5013328,12.0495554,77.4444685275,5.8613328,1.7095554,6.105555,70.64,10.34,71.3927531336,137.32,5.8613328,1.7095554,6.105555,5.8613328,1.7095554,6.105555,0.0,0.0,0.0,137.32
2019-11-24 18:00:00,78.18666752,12.71361136,79.2135776979,5.8066675199999995,1.69361136,6.048612,72.38,11.02,73.2141024667,138.8,76.15666752,12.73361136,77.2138774186,5.8066675199999995,1.69361136,6.048612,70.35,11.04,71.2109830012,137.58,5.8066675199999995,1.69361136,6.048612,5.8066675199999995,1.69361136,6.048612,0.0,0.0,0.0,137.58
2019-11-24 18:30:00,78.81804736,13.67818048,79.9961074733,4.58804736,1.3381804800000001,4.779216,74.23,12.34,75.2487109524,138.7,76.30804736,11.23818048,77.1311531899,4.58804736,1.3381804800000001,4.779216,71.72,9.9,72.400058011,137.4,4.58804736,1.3381804800000001,4.779216,4.58804736,1.3381804800000001,4.779216,0.0,0.0,0.0,137.4
2019-11-24 19:00:00,75.51794752,13.41065136,76.6994521984,4.52794752,1.32065136,4.716612,70.99,12.09,72.0121392544,138.7,75.14794752,9.66065136,75.7663658965,4.52794752,1.32065136,4.716612,70.62,8.34,71.1107586797,137.28,4.52794752,1.32065136,4.716612,4.52794752,1.32065136,4.716612,0.0,0.0,0.0,137.28
2019-11-24 19:30:00,75.01485056,13.76724808,76.2677187559,4.58485056,1.33724808,4.775886,70.43,12.43,71.5184577574,138.7,74.15485056,9.90724808,74.8137382176,4.58485056,1.33724808,4.775886,69.57,8.57,70.0958615041,137.28,4.58485056,1.33724808,4.775886,4.58485056,1.33724808,4.775886,0.0,0.0,0.0,137.28
2019-11-24 20:00:00,72.90202336,12.27517348,73.928241518,4.61202336,1.3451734800000001,4.804191,68.29,10.93,69.159157022,139.08,72.19202336,11.01517348,73.0275446911,4.61202336,1.3451734800000001,4.804191,67.58,9.67,68.2683330689,137.67,4.61202336,1.3451734800000001,4.804191,4.61202336,1.3451734800000001,4.804191,0.0,0.0,0.0,137.67
2019-11-24 20:30:00,72.93519008,11.67818044,73.8642122438,4.72519008,1.37818044,4.922073,68.21,10.3,68.983288556,139.12,72.83519008,11.69818044,73.7686406246,4.72519008,1.37818044,4.922073,68.11,10.32,68.8874045091,137.73,4.72519008,1.37818044,4.922073,4.72519008,1.37818044,4.922073,0.0,0.0,0.0,137.73
2019-11-24 21:00:00,72.84350176,11.88060468,73.805992414,4.73350176,1.38060468,4.930731,68.11,10.5,68.9146000496,139.35,71.71350176,12.08060468,72.7239117768,4.73350176,1.38060468,4.930731,66.98,10.7,67.8292739162,137.95,4.73350176,1.38060468,4.930731,4.73350176,1.38060468,4.930731,0.0,0.0,0.0,137.95
2019-11-24 21:30:00,66.68104416,5.65738788,66.9206073485,4.79104416,1.3973878800000001,4.990671,61.89,4.26,62.0364384858,137.94,66.72104416,8.65738788,67.2803693413,4.79104416,1.3973878800000001,4.990671,61.93,7.26,62.3540896814,137.47,4.79104416,1.3973878800000001,4.990671,4.79104416,1.3973878800000001,4.990671,0.0,0.0,0.0,137.47
2019-11-24 22:00:00,64.21784736,3.4364554800000002,64.3097282362,4.78784736,1.39645548,4.987341,59.43,2.04,59.4650023123,137.13,63.92784736,5.4264554799999996,64.1577437817,4.78784736,1.39645548,4.987341,59.14,4.03,59.2771498977,137.28,4.78784736,1.39645548,4.987341,4.78784736,1.39645548,4.987341,0.0,0.0,0.0,137.28
2019-11-24 22:30:00,59.49930592,5.47104756,59.7503118516,4.76930592,1.39104756,4.968027,54.73,4.08,54.8818667685,137.48,59.42930592,7.22104756,59.8664006768,4.76930592,1.39104756,4.968027,54.66,5.83,54.9700327451,137.55,4.76930592,1.39104756,4.968027,4.76930592,1.39104756,4.968027,0.0,0.0,0.0,137.55
2019-11-24 23:00:00,60.19722784,4.71710812,60.381763378,4.9272278400000005,1.43710812,5.132529,55.27,3.2800000000000002,55.3672403141,137.27,57.85722784,6.7271081200000005,58.2469981801,4.9272278400000005,1.43710812,5.132529,52.93,5.29,53.1936932352,137.69,4.9272278400000005,1.43710812,5.132529,4.9272278400000005,1.43710812,5.132529,0.0,0.0,0.0,137.69
2019-11-24 23:30:00,55.04669856,4.91153708,55.2653799303,4.73669856,1.38153708,4.934061,50.31,3.5300000000000002,50.4336891373,137.87,53.03669856,8.30153708,53.6824637292,4.73669856,1.38153708,4.934061,48.3,6.92,48.7932003459,138.17,4.73669856,1.38153708,4.934061,4.73669856,1.38153708,4.934061,0.0,0.0,0.0,138.17
2019-11-25 00:00:00,49.7024128,6.7348704,50.1566378204,4.7824128,1.3948703999999998,4.98168,44.92,5.34,45.236290741,138.05,48.7324128,9.5748704,49.6641339448,4.7824128,1.3948703999999998,4.98168,43.95,8.18,44.7047525438,138.31,4.7824128,1.3948703999999998,4.98168,4.7824128,1.3948703999999998,4.98168,0.0,0.0,0.0,138.31
2019-11-25 00:30:00,48.33346208,7.85892644,48.9682170538,4.4534620799999995,1.29892644,4.639023,43.88,6.5600000000000005,44.3676458695,138.05,47.80346208,10.35892644,48.9129670315,4.4534620799999995,1.29892644,4.639023,43.35,9.06,44.2866356817,138.31,4.4534620799999995,1.29892644,4.639023,4.4534620799999995,1.29892644,4.639023,0.0,0.0,0.0,138.31
2019-11-25 01:00:00,49.56811712,7.77778416,50.1746167027,4.75811712,1.38778416,4.956372,44.81,6.39,45.2633206913,137.68,49.26811712,10.10778416,50.2942806408,4.75811712,1.38778416,4.956372,44.51,8.72,45.356129685,137.91,4.75811712,1.38778416,4.956372,4.75811712,1.38778416,4.956372,0.0,0.0,0.0,137.91
2019-11-25 01:30:00,53.4438016,5.2898588,53.704958203,4.5938016,1.3398588,4.78521,48.85,3.95,49.0094378666,137.58,51.9938016,8.7298588,52.7215879834,4.5938016,1.3398588,4.78521,47.4,7.39,47.9726182317,137.97,4.5938016,1.3398588,4.78521,4.5938016,1.3398588,4.78521,0.0,0.0,0.0,137.97
2019-11-25 02:00:00,54.34230304,3.95692172,54.4861737433,4.65230304,1.3569217199999999,4.846149,49.69,2.6,49.7579752402,137.71,51.96230304,8.28692172,52.6189510425,4.65230304,1.3569217199999999,4.846149,47.31,6.93,47.8148617064,138.18,4.65230304,1.3569217199999999,4.846149,4.65230304,1.3569217199999999,4.846149,0.0,0.0,0.0,138.18
2019-11-25 02:30:00,53.32685824,4.36825032,53.5054709409,4.89685824,1.42825032,5.100894,48.43,2.94,48.5191560108,137.87,50.98685824,8.68825032,51.7218078455,4.89685824,1.42825032,5.100894,46.09,7.26,46.6582865095,138.34,4.89685824,1.42825032,5.100894,4.89685824,1.42825032,5.100894,0.0,0.0,0.0,138.34
2019-11-25 03:00:00,52.38654848,4.34857664,52.5667250306,4.96654848,1.44857664,5.173488,47.42,2.9,47.508592907,137.98,49.99654848,8.70857664,50.7493267641,4.96654848,1.44857664,5.173488,45.03,7.26,45.6114952616,138.45,4.96654848,1.44857664,5.173488,4.96654848,1.44857664,5.173488,0.0,0.0,0.0,138.45
2019-11-25 03:30:00,52.27521984,4.3894391200000005,52.4591820858,4.93521984,1.43943912,5.140854,47.34,2.95,47.4318258135,138.07,49.71521984,8.89943912,50.5054759446,4.93521984,1.43943912,5.140854,44.78,7.46,45.3971364736,138.56,4.93521984,1.43943912,5.140854,4.93521984,1.43943912,5.140854,0.0,0.0,0.0,138.56
