Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-11-25 04:00:00,54.20260256,2.53950908,54.2620606929,4.83260256,1.40950908,5.033961,49.37,1.13,49.3829302492,137.72,50.20260256,7.30950908,50.7319448355,4.83260256,1.40950908,5.033961,45.37,5.9,45.752015256199996,138.45,4.83260256,1.40950908,5.033961,4.83260256,1.40950908,5.033961,0.0,0.0,0.0,138.45
2019-11-25 04:30:00,59.35678848,5.13864664,59.5788051907,4.72678848,1.37864664,4.923738,54.63,3.76,54.7592412292,136.96,54.74678848,4.11864664,54.9014945062,4.72678848,1.37864664,4.923738,50.02,2.74,50.0949897694,137.68,4.72678848,1.37864664,4.923738,4.72678848,1.37864664,4.923738,0.0,0.0,0.0,137.68
2019-11-25 05:00:00,63.5440512,8.3236816,64.0868950589,4.7440511999999995,1.3836816,4.94172,58.8,6.94,59.2081379542,136.39,57.9240512,2.1836816,57.9651979445,4.7440511999999995,1.3836816,4.94172,53.18,0.8,53.1860169593,137.28,4.7440511999999995,1.3836816,4.94172,4.7440511999999995,1.3836816,4.94172,0.0,0.0,0.0,137.28
2019-11-25 05:30:00,65.55886624,9.22591932,66.2048527676,4.8888662400000005,1.42591932,5.092569,60.67,7.8,61.1693460812,135.18,60.64886624,3.05591932,60.7258068624,4.8888662400000005,1.42591932,5.092569,55.76,1.63,55.7838193386,135.97,4.8888662400000005,1.42591932,5.092569,4.8888662400000005,1.42591932,5.092569,0.0,0.0,0.0,135.97
2019-11-25 06:00:00,63.243272,3.8676209999999998,63.3614231648,4.723272,1.377621,4.920075,58.52,2.49,58.5729502416,135.69,61.633272,2.257621,61.6746063628,4.723272,1.377621,4.920075,56.91,0.88,56.9168033185,136.0,4.723272,1.377621,4.920075,4.723272,1.377621,4.920075,0.0,0.0,0.0,136.0
2019-11-25 06:30:00,71.66664864,18.52277252,74.0216294681,4.70664864,1.37277252,4.902759,66.96,17.15,69.1213722375,137.89,67.13664864,11.84277252,68.1731681204,4.70664864,1.37277252,4.902759,62.43,10.47,63.3018625318,136.65,4.70664864,1.37277252,4.902759,4.70664864,1.37277252,4.902759,0.0,0.0,0.0,136.65
2019-11-25 07:00:00,69.49337184,10.08515012,70.2213570264,4.78337184,1.39515012,4.982679,64.71,8.69,65.2908891041,137.83,69.64337184,6.93515012,69.987824287,4.78337184,1.39515012,4.982679,64.86,5.54,65.0961688581,136.83,4.78337184,1.39515012,4.982679,4.78337184,1.39515012,4.982679,0.0,0.0,0.0,136.83
2019-11-25 07:30:00,75.653192,11.120931,76.4662053857,4.803192,1.400931,5.003325,70.85,9.72,71.513641356,136.69,76.613192,2.080931,76.6414474175,4.803192,1.400931,5.003325,71.81,0.68,71.8132195351,135.95,4.803192,1.400931,5.003325,4.803192,1.400931,5.003325,0.0,0.0,0.0,135.95
2019-11-25 08:00:00,83.0653296,15.2473878,84.4531338452,5.0653296,1.4773878,5.276385,78.0,13.77,79.2061418073,137.63,83.9553296,5.2673878,84.1204062192,5.0653296,1.4773878,5.276385,78.89,3.79,78.9809863195,136.79,5.0653296,1.4773878,5.276385,5.0653296,1.4773878,5.276385,0.0,0.0,0.0,136.79
2019-11-25 08:30:00,84.97551968,16.63869324,86.5891740209,4.79551968,1.39869324,4.995333,80.18,15.24,81.6155009787,139.17,86.66551968,7.34869324,86.9765232332,4.79551968,1.39869324,4.995333,81.87,5.95,82.0859269303,138.1,4.79551968,1.39869324,4.995333,4.79551968,1.39869324,4.995333,0.0,0.0,0.0,138.1
2019-11-25 09:00:00,82.063232,15.949276,83.5987646512,4.763232,1.389276,4.9617,77.3,14.56,78.659288072,139.25,84.433232,6.589276,84.6899594059,4.763232,1.389276,4.9617,79.67,5.2,79.8395196629,138.35,4.763232,1.389276,4.9617,4.763232,1.389276,4.9617,0.0,0.0,0.0,138.35
2019-11-25 09:30:00,83.8453296,16.4073878,85.4355995482,5.0653296,1.4773878,5.276385,78.78,14.93,80.1822505297,138.89,86.2753296,7.4473878,86.596166674,5.0653296,1.4773878,5.276385,81.21,5.97,81.4291409755,137.9,5.0653296,1.4773878,5.276385,5.0653296,1.4773878,5.276385,0.0,0.0,0.0,137.9
2019-11-25 10:00:00,84.87177312,16.44801716,86.4508828239,5.10177312,1.48801716,5.314347,79.77,14.96,81.1606708942,138.84,87.35177312,7.68801716,87.689439929,5.10177312,1.48801716,5.314347,82.25,6.2,82.4833468041,137.87,5.10177312,1.48801716,5.314347,5.10177312,1.48801716,5.314347,0.0,0.0,0.0,137.87
2019-11-25 10:30:00,87.42284192,18.30624556,89.318933692,5.23284192,1.52624556,5.450877,82.19,16.78,83.8854248365,138.46,90.29284192,9.59624556,90.80135038,5.23284192,1.52624556,5.450877,85.06,8.07,85.4419598324,137.45,5.23284192,1.52624556,5.450877,5.23284192,1.52624556,5.450877,0.0,0.0,0.0,137.45
2019-11-25 11:00:00,86.87728768,17.29629224,88.5823054559,5.02728768,1.46629224,5.236758,81.85,15.83,83.3667283753,138.54,85.85728768,5.42629224,86.0285911499,5.02728768,1.46629224,5.236758,80.83,3.96,80.9269454508,137.9,5.02728768,1.46629224,5.236758,5.02728768,1.46629224,5.236758,0.0,0.0,0.0,137.9
2019-11-25 11:30:00,85.0722032,12.0393926,85.9198855416,4.5922032,1.3393926,4.783545,80.48,10.7,81.1881789425,139.16,82.5122032,3.9993926,82.6090722505,4.5922032,1.3393926,4.783545,77.92,2.66,77.9653897573,138.7,4.5922032,1.3393926,4.783545,4.5922032,1.3393926,4.783545,0.0,0.0,0.0,138.7
2019-11-25 12:00:00,84.5575776,11.8051268,85.3776607102,4.8175776,1.4051268000000001,5.01831,79.74,10.4,80.4153443069,139.35,81.6975776,4.2451267999999995,81.807794783,4.8175776,1.4051268000000001,5.01831,76.88,2.84,76.932437892,138.91,4.8175776,1.4051268000000001,5.01831,4.8175776,1.4051268000000001,5.01831,0.0,0.0,0.0,138.91
2019-11-25 12:30:00,83.62638848,12.02519664,84.4865563533,5.12638848,1.49519664,5.339988,78.5,10.53,79.2030990555,139.35,80.04638848,4.59519664,80.1781774603,5.12638848,1.49519664,5.339988,74.92,3.1,74.9841076496,138.96,5.12638848,1.49519664,5.339988,5.12638848,1.49519664,5.339988,0.0,0.0,0.0,138.96
2019-11-25 13:00:00,78.59434944,11.69960192,79.4603828897,6.20434944,1.80960192,6.462864,72.39,9.89,73.062467793,139.64,76.63434944,4.90960192,76.7914559382,6.20434944,1.80960192,6.462864,70.43,3.1,70.4981907569,139.11,6.20434944,1.80960192,6.462864,6.20434944,1.80960192,6.462864,0.0,0.0,0.0,139.11
2019-11-25 13:30:00,78.17891552,11.21135036,78.9787136435,5.55891552,1.62135036,5.790537,72.62,9.59,73.2504778141,139.61,76.71891552,4.42135036,76.8462122526,5.55891552,1.62135036,5.790537,71.16,2.8,71.2150658218,139.02,5.55891552,1.62135036,5.790537,5.55891552,1.62135036,5.790537,0.0,0.0,0.0,139.02
2019-11-25 14:00:00,77.44760736,11.15638548,78.24702437,5.02760736,1.46638548,5.237091,72.42,9.69,73.0653987877,139.61,75.91760736,4.45638548,76.0482904398,5.02760736,1.46638548,5.237091,70.89,2.99,70.9530281242,139.09,5.02760736,1.46638548,5.237091,5.02760736,1.46638548,5.237091,0.0,0.0,0.0,139.09
2019-11-25 14:30:00,78.02145344,10.74792392,78.7582698228,5.10145344,1.48792392,5.314014,72.92,9.26,73.5056052284,138.35,77.98145344,8.56792392,78.4507259426,5.10145344,1.48792392,5.314014,72.88,7.08,73.2230892547,138.48,5.10145344,1.48792392,5.314014,5.10145344,1.48792392,5.314014,0.0,0.0,0.0,138.48
2019-11-25 15:00:00,90.68525984,13.70778412,91.7154278065,4.89525984,1.42778412,5.099229,85.79,12.28,86.6644246505,138.35,88.67525984,6.74778412,88.9316270976,4.89525984,1.42778412,5.099229,83.78,5.32,83.948739121,137.97,4.89525984,1.42778412,5.099229,4.89525984,1.42778412,5.099229,0.0,0.0,0.0,137.97
2019-11-25 15:30:00,90.15034496,13.93801728,91.2214504495,4.69034496,1.3680172800000001,4.885776,85.46,12.57,86.3794912002,139.19,87.88034496,3.64801728,87.9560291303,4.69034496,1.3680172800000001,4.885776,83.19,2.2800000000000002,83.2212382749,138.41,4.69034496,1.3680172800000001,4.885776,4.69034496,1.3680172800000001,4.885776,0.0,0.0,0.0,138.41
2019-11-25 16:00:00,91.27395008,15.36948544,92.5589274241,5.96395008,1.7394854400000002,6.212448,85.31,13.63,86.3919730068,138.73,89.19395008,3.52948544,89.2637552333,5.96395008,1.7394854400000002,6.212448,83.23,1.79,83.2492462428,138.17,5.96395008,1.7394854400000002,6.212448,5.96395008,1.7394854400000002,6.212448,0.0,0.0,0.0,138.17
2019-11-25 16:30:00,92.31546848,14.67326164,93.4743297801,6.04546848,1.76326164,6.297363,86.27,12.91,87.2306196241,138.73,90.33546848,3.74326164,90.412990622,6.04546848,1.76326164,6.297363,84.29,1.98,84.3132522205,138.17,6.04546848,1.76326164,6.297363,6.04546848,1.76326164,6.297363,0.0,0.0,0.0,138.17
2019-11-25 17:00:00,89.7306736,15.0785298,90.9887676894,5.7206736,1.6685298,5.959035,84.01,13.41,85.0735458295,138.68,88.5606736,2.9785298,88.6107473631,5.7206736,1.6685298,5.959035,82.84,1.31,82.8503572714,138.11,5.7206736,1.6685298,5.959035,5.7206736,1.6685298,5.959035,0.0,0.0,0.0,138.11
2019-11-25 17:30:00,89.25413984,14.50412412,90.4249473047,6.01413984,1.7541241200000002,6.264729,83.24,12.75,84.2108075012,138.92,88.09413984,2.45412412,88.1283166715,6.01413984,1.7541241200000002,6.264729,82.08,0.7000000000000001,82.0829848385,138.35,6.01413984,1.7541241200000002,6.264729,6.01413984,1.7541241200000002,6.264729,0.0,0.0,0.0,138.35
2019-11-25 18:00:00,87.7510032,13.5390426,88.7893250179,5.7910032000000005,1.6890426,6.032295,81.96,11.85,82.8122219241,139.26,86.3910032,2.7590426,86.4350493143,5.7910032000000005,1.6890426,6.032295,80.6,1.07,80.6071020444,138.72,5.7910032000000005,1.6890426,6.032295,5.7910032000000005,1.6890426,6.032295,0.0,0.0,0.0,138.72
2019-11-25 18:30:00,85.63827584,12.74449712,86.5813865429,5.87827584,1.7144971199999999,6.123204,79.76,11.03,80.5190567506,139.53,84.74827584,2.98449712,84.8008106147,5.87827584,1.7144971199999999,6.123204,78.87,1.27,78.8802243912,138.91,5.87827584,1.7144971199999999,6.123204,5.87827584,1.7144971199999999,6.123204,0.0,0.0,0.0,138.91
2019-11-25 19:00:00,81.212032,3.848926,81.3031879628,5.962032,1.738926,6.21045,75.25,2.11,75.2795762475,137.49,81.832032,9.238926,82.351922958,5.962032,1.738926,6.21045,75.87,7.5,76.2397986619,138.13,5.962032,1.738926,6.21045,5.962032,1.738926,6.21045,0.0,0.0,0.0,138.13
2019-11-25 19:30:00,79.90275104,3.51913572,79.980209677,6.20275104,1.80913572,6.461199,73.7,1.71,73.719835187,137.37,81.10275104,9.44913572,81.6513465419,6.20275104,1.80913572,6.461199,74.9,7.64,75.2886419057,138.13,6.20275104,1.80913572,6.461199,6.20275104,1.80913572,6.461199,0.0,0.0,0.0,138.13
2019-11-25 20:00:00,80.26794624,4.29398432,80.3827188824,5.80794624,1.69398432,6.049944,74.46,2.6,74.5053796715,136.95,82.33794624,10.63398432,83.0217984239,5.80794624,1.69398432,6.049944,76.53,8.94,77.0504023351,137.62,5.80794624,1.69398432,6.049944,5.80794624,1.69398432,6.049944,0.0,0.0,0.0,137.62
2019-11-25 20:30:00,81.23678848,5.62864664,81.4315507991,4.72678848,1.37864664,4.923738,76.51,4.25,76.6279492091,136.64,86.20678848,18.61864664,88.1944691165,4.72678848,1.37864664,4.923738,81.48,17.24,83.2839000047,137.79,4.72678848,1.37864664,4.923738,4.72678848,1.37864664,4.923738,0.0,0.0,0.0,137.79
2019-11-25 21:00:00,75.8786768,7.6979474,76.2681584089,4.5186768,1.3179474,4.706955,71.36,6.38,71.6446369242,137.08,80.1686768,15.0779474,81.5742682325,4.5186768,1.3179474,4.706955,75.65,13.76,76.891222516,138.39,4.5186768,1.3179474,4.706955,4.5186768,1.3179474,4.706955,0.0,0.0,0.0,138.39
2019-11-25 21:30:00,77.20098432,12.11820376,78.1462912898,4.69098432,1.36820376,4.886442,72.51,10.75,73.3025415658,137.48,78.13098432,11.93820376,79.0377847604,4.69098432,1.36820376,4.886442,73.44,10.57,74.1967553199,138.2,4.69098432,1.36820376,4.886442,4.69098432,1.36820376,4.886442,0.0,0.0,0.0,138.2
2019-11-25 22:00:00,79.4886368,17.5796024,81.4093717017,4.5586368,1.3296024,4.7485800000000005,74.93,16.25,76.6718162039,138.91,74.4186368,7.3896024,74.7846222615,4.5586368,1.3296024,4.7485800000000005,69.86,6.06,70.122344513,137.9,4.5586368,1.3296024,4.7485800000000005,4.5586368,1.3296024,4.7485800000000005,0.0,0.0,0.0,137.9
2019-11-25 22:30:00,68.52062464,11.56976552,69.4905423439,4.73062464,1.37976552,4.927734,63.79,10.19,64.5987631461,139.66,65.56062464,11.06976552,66.48860964,4.73062464,1.37976552,4.927734,60.83,9.69,61.5969560936,138.67,4.73062464,1.37976552,4.927734,4.73062464,1.37976552,4.927734,0.0,0.0,0.0,138.67
2019-11-25 23:00:00,61.29343168,2.45433424,61.3425506779,4.88343168,1.42433424,5.086908,56.41,1.03,56.4194026909,137.97,61.32343168,3.8843342400000003,61.4463288204,4.88343168,1.42433424,5.086908,56.44,2.46,56.4935854766,138.15,4.88343168,1.42433424,5.086908,4.88343168,1.42433424,5.086908,0.0,0.0,0.0,138.15
2019-11-25 23:30:00,57.18671872,3.24904296,57.2789409654,4.55671872,1.32904296,4.746582,52.63,1.92,52.665010206,138.56,57.68671872,4.99904296,57.902918296,4.55671872,1.32904296,4.746582,53.13,3.67,53.2566033464,138.7,4.55671872,1.32904296,4.746582,4.55671872,1.32904296,4.746582,0.0,0.0,0.0,138.7
2019-11-26 00:00:00,54.44497056,4.24228308,54.609997116,4.46497056,1.30228308,4.6510110000000005,49.98,2.94,50.0663959158,138.96,53.79497056,6.74228308,54.2158393708,4.46497056,1.30228308,4.6510110000000005,49.33,5.44,49.6290489532,139.16,4.46497056,1.30228308,4.6510110000000005,4.46497056,1.30228308,4.6510110000000005,0.0,0.0,0.0,139.16
2019-11-26 00:30:00,53.4978976,4.8918868,53.7210908683,4.4978976,1.3118868,4.68531,49.0,3.58,49.1306055326,139.02,52.9878976,7.3318868,53.492745827,4.4978976,1.3118868,4.68531,48.49,6.02,48.862260488,139.27,4.4978976,1.3118868,4.68531,4.4978976,1.3118868,4.68531,0.0,0.0,0.0,139.27
2019-11-26 01:00:00,55.63747808,3.88426444,55.7729009228,4.43747808,1.29426444,4.622373,51.2,2.59,51.2654669344,138.44,55.00747808,6.33426444,55.3709811248,4.43747808,1.29426444,4.622373,50.57,5.04,50.820532268,138.68,4.43747808,1.29426444,4.622373,4.43747808,1.29426444,4.622373,0.0,0.0,0.0,138.68
2019-11-26 01:30:00,55.74312224,4.3813273200000005,55.9150400711,4.6331222400000005,1.35132732,4.826169,51.11,3.03,51.1997363274,138.16,55.323122240000004,6.76132732,55.7347593653,4.6331222400000005,1.35132732,4.826169,50.69,5.41,50.9778795165,138.42,4.6331222400000005,1.35132732,4.826169,4.6331222400000005,1.35132732,4.826169,0.0,0.0,0.0,138.42
2019-11-26 02:00:00,54.3022832,4.7860826,54.5127925114,4.5122832,1.3160826,4.700295,49.79,3.47,49.9107703808,138.39,53.9822832,7.1560826,54.4545353268,4.5122832,1.3160826,4.700295,49.47,5.84,49.8135172418,138.64,4.5122832,1.3160826,4.700295,4.5122832,1.3160826,4.700295,0.0,0.0,0.0,138.64
2019-11-26 02:30:00,52.56563968,5.52372824,52.855066442500004,4.67563968,1.36372824,4.870458,47.89,4.16,48.0703411679,138.67,52.67563968,7.51372824,53.2088256567,4.67563968,1.36372824,4.870458,48.0,6.15,48.3923805986,138.88,4.67563968,1.36372824,4.870458,4.67563968,1.36372824,4.870458,0.0,0.0,0.0,138.88
2019-11-26 03:00:00,52.00651872,5.82731796,52.3319751584,4.75651872,1.38731796,4.954707,47.25,4.44,47.4581510386,138.78,52.23651872,7.73731796,52.8064387854,4.75651872,1.38731796,4.954707,47.48,6.35,47.9027441803,138.97,4.75651872,1.38731796,4.954707,4.75651872,1.38731796,4.954707,0.0,0.0,0.0,138.97
2019-11-26 03:30:00,54.71964576,3.29864668,54.8189812202,4.58964576,1.33864668,4.780881,50.13,1.96,50.1683017452,138.27,53.37964576,5.71864668,53.6850957093,4.58964576,1.33864668,4.780881,48.79,4.38,48.9862072424,138.67,4.58964576,1.33864668,4.780881,4.58964576,1.33864668,4.780881,0.0,0.0,0.0,138.67
2019-11-26 04:00:00,61.42440096,6.73170028,61.7921744394,4.63440096,1.35170028,4.827501,56.79,5.38,57.0442678978,137.47,57.07440096,2.3717002799999998,57.1236571585,4.63440096,1.35170028,4.827501,52.44,1.02,52.4499189704,138.24,4.63440096,1.35170028,4.827501,4.63440096,1.35170028,4.827501,0.0,0.0,0.0,138.24
2019-11-26 04:30:00,65.82827712,11.03116416,66.7461508352,4.59827712,1.34116416,4.789872,61.23,9.69,61.9920075494,136.9,58.91827712,2.56116416,58.9739174605,4.59827712,1.34116416,4.789872,54.32,1.22,54.3336985673,137.97,4.59827712,1.34116416,4.789872,4.59827712,1.34116416,4.789872,0.0,0.0,0.0,137.97
2019-11-26 05:00:00,62.333272,6.6276209999999995,62.6846245769,4.723272,1.377621,4.920075,57.61,5.25,57.8487216799,137.28,57.993272,2.507621,58.0474612739,4.723272,1.377621,4.920075,53.27,1.13,53.2819838219,137.97,4.723272,1.377621,4.920075,4.723272,1.377621,4.920075,0.0,0.0,0.0,137.97
2019-11-26 05:30:00,54.80307232,3.81256276,54.9355292184,4.60307232,1.34256276,4.794867,50.2,2.47,50.2607292028,137.69,54.94307232,5.08256276,55.1776552616,4.60307232,1.34256276,4.794867,50.34,3.74,50.4787400794,137.8,4.60307232,1.34256276,4.794867,4.60307232,1.34256276,4.794867,0.0,0.0,0.0,137.8
2019-11-26 06:00:00,53.94170368,5.49508024,54.2208751566,4.61170368,1.34508024,4.803858,49.33,4.15,49.5042563827,137.74,55.68170368,5.7250802400000005,55.9752504993,4.61170368,1.34508024,4.803858,51.07,4.38,51.2574804297,137.72,4.61170368,1.34508024,4.803858,4.61170368,1.34508024,4.803858,0.0,0.0,0.0,137.72
2019-11-26 06:30:00,60.58890656,3.03093108,60.6646696303,4.52890656,1.32093108,4.717611,56.06,1.71,56.0860740291,137.41,61.82890656,3.27093108,61.9153670468,4.52890656,1.32093108,4.717611,57.3,1.9500000000000002,57.3331710269,137.33,4.52890656,1.32093108,4.717611,4.52890656,1.32093108,4.717611,0.0,0.0,0.0,137.33
2019-11-26 07:00:00,65.3468384,2.1074112,65.3808111822,4.7568383999999995,1.3874111999999998,4.95504,60.59,0.72,60.5942777826,138.48,66.7468384,2.0774112,66.7791589771,4.7568383999999995,1.3874111999999998,4.95504,61.99,0.6900000000000001,61.9938400166,138.38,4.7568383999999995,1.3874111999999998,4.95504,4.7568383999999995,1.3874111999999998,4.95504,0.0,0.0,0.0,138.38
2019-11-26 07:30:00,69.85862688,3.49918284,69.9462081181,4.48862688,1.30918284,4.675653,65.37,2.19,65.4066739714,135.87,70.95862688,3.14918284,71.0284737359,4.48862688,1.30918284,4.675653,66.47,1.8399999999999999,66.4954622512,135.85,4.48862688,1.30918284,4.675653,4.48862688,1.30918284,4.675653,0.0,0.0,0.0,135.85
2019-11-26 08:00:00,73.0345808,5.9159194,73.2737885944,4.6145808,1.3459194,4.806855,68.42,4.57,68.5724529239,135.44,73.7145808,4.3959194,73.8455383208,4.6145808,1.3459194,4.806855,69.1,3.05,69.1672791138,135.5,4.6145808,1.3459194,4.806855,4.6145808,1.3459194,4.806855,0.0,0.0,0.0,135.5
2019-11-26 08:30:00,77.07612928,4.27762104,77.1947391119,4.58612928,1.33762104,4.7772179999999995,72.49,2.94,72.5495947611,136.06,79.79612928,17.31762104,81.6536725846,4.58612928,1.33762104,4.7772179999999995,75.21,15.98,76.8889101236,137.37,4.58612928,1.33762104,4.7772179999999995,4.58612928,1.33762104,4.7772179999999995,0.0,0.0,0.0,137.37
2019-11-26 09:00:00,77.1356496,4.0741478,77.2431687563,4.7456496,1.3841478,4.943385,72.39,2.69,72.4399627278,136.13,79.1856496,16.8241478,80.9531904978,4.7456496,1.3841478,4.943385,74.44,15.44,76.0243855615,137.67,4.7456496,1.3841478,4.943385,4.7456496,1.3841478,4.943385,0.0,0.0,0.0,137.67
2019-11-26 09:30:00,82.77088416,4.80400788,82.9101788464,4.95088416,1.44400788,5.157171,77.82,3.36,77.8925028485,136.13,85.04088416,17.44400788,86.811551015,4.95088416,1.44400788,5.157171,80.09,16.0,81.6725663855,137.53,4.95088416,1.44400788,5.157171,4.95088416,1.44400788,5.157171,0.0,0.0,0.0,137.53
2019-11-26 10:00:00,89.8135616,2.9897888,89.8633111139,4.8335616,1.4097888,5.03496,84.98,1.58,84.9946868928,135.57,91.1235616,21.1297888,93.5412820812,4.8335616,1.4097888,5.03496,86.29,19.72,88.5146456808,137.06,4.8335616,1.4097888,5.03496,4.8335616,1.4097888,5.03496,0.0,0.0,0.0,137.06
2019-11-26 10:30:00,93.09137344,5.78123392,93.2707160613,5.18137344,1.51123392,5.397264,87.91,4.27,88.0136409882,135.03,94.63137344,23.99123392,97.6251819161,5.18137344,1.51123392,5.397264,89.45,22.48,92.2315179318,136.5,5.18137344,1.51123392,5.397264,5.18137344,1.51123392,5.397264,0.0,0.0,0.0,136.5
2019-11-26 11:00:00,97.58243264,6.57570952,97.8037377386,4.92243264,1.43570952,5.127534,92.66,5.14,92.8024525538,135.1,98.57243264,24.40570952,101.5488214296,4.92243264,1.43570952,5.127534,93.65,22.97,96.4258440461,136.6,4.92243264,1.43570952,5.127534,4.92243264,1.43570952,5.127534,0.0,0.0,0.0,136.6
2019-11-26 11:30:00,98.24969536,5.63074448,98.4109136312,4.93969536,1.44074448,5.145516,93.31,4.19,93.4040266798,135.32,99.45969536,23.89074448,102.2888003298,4.93969536,1.44074448,5.145516,94.52,22.45,97.1495388563,136.82,4.93969536,1.44074448,5.145516,4.93969536,1.44074448,5.145516,0.0,0.0,0.0,136.82
2019-11-26 12:00:00,97.72014496,5.54629228,97.8774135797,4.89014496,1.42629228,5.093901,92.83,4.12,92.9213823617,135.32,98.85014496,23.67629228,101.6460425926,4.89014496,1.42629228,5.093901,93.96,22.25,96.5585009204,136.82,4.89014496,1.42629228,5.093901,4.89014496,1.42629228,5.093901,0.0,0.0,0.0,136.82
2019-11-26 12:30:00,97.86535936,6.90864648,98.108908662,5.27535936,1.5386464800000001,5.495166,92.59,5.37,92.7455928872,135.34,99.02535936,22.85864648,101.6294224881,5.27535936,1.5386464800000001,5.495166,93.75,21.32,96.1436680182,136.66,5.27535936,1.5386464800000001,5.495166,5.27535936,1.5386464800000001,5.495166,0.0,0.0,0.0,136.66
2019-11-26 13:00:00,97.19667776,13.93069768,98.1899104055,5.55667776,1.6206976800000001,5.788206,91.64,12.31,92.4631045336,138.19,95.42667776,12.88069768,96.2920723686,5.55667776,1.6206976800000001,5.788206,89.87,11.26,90.5726476371,138.21,5.55667776,1.6206976800000001,5.788206,5.55667776,1.6206976800000001,5.788206,0.0,0.0,0.0,138.21
2019-11-26 13:30:00,95.67157312,12.16629216,96.4420477187,5.3015731200000005,1.5462921600000001,5.522472,90.37,10.62,90.991874912,138.32,94.30157312,12.38629216,95.1115499105,5.3015731200000005,1.5462921600000001,5.522472,89.0,10.84,89.6577135555,138.21,5.3015731200000005,1.5462921600000001,5.522472,5.3015731200000005,1.5462921600000001,5.522472,0.0,0.0,0.0,138.21
2019-11-26 14:00:00,95.10781696,12.50186328,95.9259789232,5.21781696,1.52186328,5.435226,89.89,10.98,90.5581166986,138.2,93.89781696,12.46186328,94.7211595488,5.21781696,1.52186328,5.435226,88.68,10.94,89.3522579457,138.16,5.21781696,1.52186328,5.435226,5.21781696,1.52186328,5.435226,0.0,0.0,0.0,138.16
2019-11-26 14:30:00,94.01472992,12.75887956,94.8765431999,5.34472992,1.55887956,5.567427,88.67,11.2,89.374542796,138.04,92.71472992,12.49887956,93.5534239587,5.34472992,1.55887956,5.567427,87.37,10.94,88.0522600505,137.99,5.34472992,1.55887956,5.567427,5.34472992,1.55887956,5.567427,0.0,0.0,0.0,137.99
2019-11-26 15:00:00,90.49180224,10.42594232,91.0904305946,5.95180224,1.73594232,6.199794,84.54,8.69,84.9854558145,138.59,89.32180224,10.51594232,89.9386980019,5.95180224,1.73594232,6.199794,83.37,8.78,83.8310521227,138.52,5.95180224,1.73594232,6.199794,5.95180224,1.73594232,6.199794,0.0,0.0,0.0,138.52
2019-11-26 15:30:00,93.14130368,11.13163024,93.8041344665,5.01130368,1.46163024,5.220108,88.13,9.67,88.6589296123,138.38,91.72130368,11.10163024,92.3907124269,5.01130368,1.46163024,5.220108,86.71,9.64,87.2442187196,138.26,5.01130368,1.46163024,5.220108,5.01130368,1.46163024,5.220108,0.0,0.0,0.0,138.26
2019-11-26 16:00:00,94.12214176,11.346874679999999,94.8036346059,6.09214176,1.7768746800000002,6.345981,88.03,9.57,88.5486634569,138.01,93.08214176,11.27687468,93.7627485581,6.09214176,1.7768746800000002,6.345981,86.99,9.5,87.5072002752,137.97,6.09214176,1.7768746800000002,6.345981,6.09214176,1.7768746800000002,6.345981,0.0,0.0,0.0,137.97
2019-11-26 16:30:00,100.52594816,14.12673488,101.5136980502,5.88594816,1.71673488,6.131196,94.64,12.41,95.4501843896,137.75,99.14594816,14.01673488,100.1318525407,5.88594816,1.71673488,6.131196,93.26,12.3,94.0676224851,137.67,5.88594816,1.71673488,6.131196,5.88594816,1.71673488,6.131196,0.0,0.0,0.0,137.67
2019-11-26 17:00:00,102.93761696,14.43013828,103.9441286278,5.41761696,1.58013828,5.643351,97.52,12.85,98.3629650834,137.49,101.85761696,14.42013828,102.8732935255,5.41761696,1.58013828,5.643351,96.44,12.84,97.2910026673,137.44,5.41761696,1.58013828,5.643351,5.41761696,1.58013828,5.643351,0.0,0.0,0.0,137.44
2019-11-26 17:30:00,102.33208192,12.82769056,103.1329464099,5.99208192,1.7476905600000001,6.241752,96.34,11.08,96.9750586491,138.01,101.76208192,13.05769056,102.5964161141,5.99208192,1.7476905600000001,6.241752,95.77,11.31,96.435517316,137.88,5.99208192,1.7476905600000001,6.241752,5.99208192,1.7476905600000001,6.241752,0.0,0.0,0.0,137.88
2019-11-26 18:00:00,100.33462944,12.75801692,101.1424977969,5.92462944,1.72801692,6.171489,94.41,11.03,95.0521383242,138.14,99.53462944,12.94801692,100.3732713421,5.92462944,1.72801692,6.171489,93.61,11.22,94.280011137,138.05,5.92462944,1.72801692,6.171489,5.92462944,1.72801692,6.171489,0.0,0.0,0.0,138.05
2019-11-26 18:30:00,97.09180224,11.44594232,97.7641430065,5.95180224,1.73594232,6.199794,91.14,9.71,91.6557892334,138.19,96.34180224,11.80594232,97.0624702597,5.95180224,1.73594232,6.199794,90.39,10.07,90.9492001064,138.0,5.95180224,1.73594232,6.199794,5.95180224,1.73594232,6.199794,0.0,0.0,0.0,138.0
2019-11-26 19:00:00,91.87605792,8.22468356,92.2434574297,6.01605792,1.7546835600000001,6.266727,85.86,6.47,86.1034290839,138.36,90.94605792,8.52468356,91.3447080076,6.01605792,1.7546835600000001,6.266727,84.93,6.77,85.1994002326,138.25,6.01605792,1.7546835600000001,6.266727,6.01605792,1.7546835600000001,6.266727,0.0,0.0,0.0,138.25
2019-11-26 19:30:00,93.09280256,10.01123408,93.6295610172,4.63280256,1.35123408,4.825836,88.46,8.66,88.8828847417,138.12,92.30280256,8.90123408,92.7310052171,4.63280256,1.35123408,4.825836,87.67,7.55,87.9944964188,138.14,4.63280256,1.35123408,4.825836,4.63280256,1.35123408,4.825836,0.0,0.0,0.0,138.14
2019-11-26 20:00:00,90.89461056,10.39717808,91.4873299473,4.82461056,1.40717808,5.025636,86.07,8.99,86.5382285467,138.25,90.25461056,8.46717808,90.6509119203,4.82461056,1.40717808,5.025636,85.43,7.06,85.7212254929,138.38,4.82461056,1.40717808,5.025636,4.82461056,1.40717808,5.025636,0.0,0.0,0.0,138.38
2019-11-26 20:30:00,93.07338176,13.22556968,94.0083511482,4.8533817599999995,1.41556968,5.055606,88.22,11.81,89.0069912984,137.99,90.76338176,9.72556968,91.2829566464,4.8533817599999995,1.41556968,5.055606,85.91,8.31,86.3109738098,138.28,4.8533817599999995,1.41556968,5.055606,4.8533817599999995,1.41556968,5.055606,0.0,0.0,0.0,138.28
2019-11-26 21:00:00,88.85965568,10.40906624,89.4672401919,4.65965568,1.35906624,4.853808,84.2,9.05,84.684960294,138.69,86.10965568,6.75906624,86.3745204199,4.65965568,1.35906624,4.853808,81.45,5.4,81.6288092526,139.13,4.65965568,1.35906624,4.853808,4.65965568,1.35906624,4.853808,0.0,0.0,0.0,139.13
2019-11-26 21:30:00,89.3460192,12.5430056,90.2221598964,4.7760192,1.3930056,4.97502,84.57,11.15,85.3018604721,138.49,85.4760192,7.5430056,85.8081976956,4.7760192,1.3930056,4.97502,80.7,6.15,80.9340008896,138.92,4.7760192,1.3930056,4.97502,4.7760192,1.3930056,4.97502,0.0,0.0,0.0,138.92
2019-11-26 22:00:00,80.41586944,15.77671192,81.9488663546,4.68586944,1.36671192,4.881114,75.73,14.41,77.0887864738,137.89,75.64586944,10.69671192,76.3984110387,4.68586944,1.36671192,4.881114,70.96,9.33,71.5707377355,136.87,4.68586944,1.36671192,4.881114,4.68586944,1.36671192,4.881114,0.0,0.0,0.0,136.87
2019-11-26 22:30:00,73.59374144,13.17400792,74.7635824704,4.81374144,1.40400792,5.014314,68.78,11.77,69.779805818,136.6,69.77374144,12.46400792,70.8782511633,4.81374144,1.40400792,5.014314,64.96,11.06,65.894804044,135.56,4.81374144,1.40400792,5.014314,4.81374144,1.40400792,5.014314,0.0,0.0,0.0,135.56
2019-11-26 23:00:00,69.40070464,12.39645552,70.499148321,4.65070464,1.35645552,4.844484,64.75,11.04,65.6844281394,136.6,66.26070464,12.85645552,67.496440113,4.65070464,1.35645552,4.844484,61.61,11.5,62.6740943293,135.56,4.65070464,1.35645552,4.844484,4.65070464,1.35645552,4.844484,0.0,0.0,0.0,135.56
2019-11-26 23:30:00,66.13027488,4.36174684,66.2739623925,4.84027488,1.41174684,5.041953,61.29,2.95,61.3609533824,136.94,64.39027488,4.36174684,64.5378364575,4.84027488,1.41174684,5.041953,59.55,2.95,59.6230240763,137.01,4.84027488,1.41174684,5.041953,4.84027488,1.41174684,5.041953,0.0,0.0,0.0,137.01
2019-11-27 00:00:00,63.61901664,1.80554652,63.644632739,4.33901664,1.26554652,4.519809,59.28,0.54,59.2824594631,137.29,64.05901664,2.41554652,64.1045433481,4.33901664,1.26554652,4.519809,59.72,1.15,59.7310714788,137.34,4.33901664,1.26554652,4.519809,4.33901664,1.26554652,4.519809,0.0,0.0,0.0,137.34
2019-11-27 00:30:00,64.05411136,2.30953248,64.0957340421,4.52411136,1.31953248,4.712616,59.53,0.99,59.5382314148,137.43,65.27411136,1.99953248,65.3047298745,4.52411136,1.31953248,4.712616,60.75,0.68,60.7538056421,137.46,4.52411136,1.31953248,4.712616,4.52411136,1.31953248,4.712616,0.0,0.0,0.0,137.46
2019-11-27 01:00:00,67.7238416,4.8882038,67.9000239871,4.5538416,1.3282038,4.7435849999999995,63.17,3.56,63.2702339177,136.9,68.4738416,3.7482037999999998,68.5763517197,4.5538416,1.3282038,4.7435849999999995,63.92,2.42,63.965793984,137.01,4.5538416,1.3282038,4.7435849999999995,4.5538416,1.3282038,4.7435849999999995,0.0,0.0,0.0,137.01
2019-11-27 01:30:00,67.7601152,4.2550336,67.8935823392,4.6801151999999995,1.3650335999999998,4.87512,63.08,2.89,63.146167738,136.99,68.5701152,3.2650335999999998,68.6478050847,4.6801151999999995,1.3650335999999998,4.87512,63.89,1.9,63.918245439,137.1,4.6801151999999995,1.3650335999999998,4.87512,4.6801151999999995,1.3650335999999998,4.87512,0.0,0.0,0.0,137.1
2019-11-27 02:00:00,67.95235296,4.25568628,68.0854840514,4.68235296,1.36568628,4.877451,63.27,2.89,63.3359692434,137.25,68.82235296,3.3656862800000003,68.9046015233,4.68235296,1.36568628,4.877451,64.14,2.0,64.171174214,137.36,4.68235296,1.36568628,4.877451,4.68235296,1.36568628,4.877451,0.0,0.0,0.0,137.36
2019-11-27 02:30:00,67.41406144,4.69076792,67.5770595951,4.49406144,1.31076792,4.681314,62.92,3.38,63.0107197229,137.39,67.69406144,3.3207679199999998,67.7754635087,4.49406144,1.31076792,4.681314,63.2,2.01,63.2319547381,137.55,4.49406144,1.31076792,4.681314,4.49406144,1.31076792,4.681314,0.0,0.0,0.0,137.55
2019-11-27 03:00:00,66.13366176,4.28398468,66.2722697855,4.57366176,1.33398468,4.764231,61.56,2.95,61.6306425409,137.55,66.29366176,2.85398468,66.355066258,4.57366176,1.33398468,4.764231,61.72,1.52,61.7387139484,137.72,4.57366176,1.33398468,4.764231,4.57366176,1.33398468,4.764231,0.0,0.0,0.0,137.72
2019-11-27 03:30:00,64.51618912,3.77680516,64.626642461,4.68618912,1.36680516,4.881447,59.83,2.41,59.8785186858,137.91,64.69618912,2.3868051599999998,64.7402017723,4.68618912,1.36680516,4.881447,60.01,1.02,60.0186679292,138.08,4.68618912,1.36680516,4.881447,4.68618912,1.36680516,4.881447,0.0,0.0,0.0,138.08
2019-11-27 04:00:00,62.59585984,2.31295912,62.6385779612,4.29585984,1.2529591199999999,4.474854,58.3,1.06,58.3096355674,138.29,62.91585984,1.71295912,62.939174195,4.29585984,1.2529591199999999,4.474854,58.62,0.46,58.621804817,138.43,4.29585984,1.2529591199999999,4.474854,4.29585984,1.2529591199999999,4.474854,0.0,0.0,0.0,138.43
2019-11-27 04:30:00,66.56333216,6.80347188,66.9101219388,4.50333216,1.31347188,4.690971,62.06,5.49,62.3023570983,137.6,65.77333216,4.10347188,65.9012117104,4.50333216,1.31347188,4.690971,61.27,2.79,61.333490036,137.94,4.50333216,1.31347188,4.690971,4.50333216,1.31347188,4.690971,0.0,0.0,0.0,137.94
2019-11-27 05:00:00,69.22021504,9.08256272,69.8135453601,4.74021504,1.3825627200000001,4.937724,64.48,7.7,64.9381274753,137.26,67.22021504,5.50256272,67.4450554638,4.74021504,1.3825627200000001,4.937724,62.48,4.12,62.6156913241,137.72,4.74021504,1.3825627200000001,4.937724,4.74021504,1.3825627200000001,4.937724,0.0,0.0,0.0,137.72
2019-11-27 05:30:00,72.63050464,10.84473052,73.4356751471,4.8505046400000005,1.41473052,5.052609,67.78,9.43,68.4328378777,136.81,67.82050464,5.06473052,68.0093548335,4.8505046400000005,1.41473052,5.052609,62.97,3.65,63.0756957948,137.54,4.8505046400000005,1.41473052,5.052609,4.8505046400000005,1.41473052,5.052609,0.0,0.0,0.0,137.54
2019-11-27 06:00:00,64.24201312,2.09808716,64.2762648218,4.86201312,1.41808716,5.064597,59.38,0.68,59.3838934392,137.74,63.21201312,4.06808716,63.3427812448,4.86201312,1.41808716,5.064597,58.35,2.65,58.4101446668,138.11,4.86201312,1.41808716,5.064597,4.86201312,1.41808716,5.064597,0.0,0.0,0.0,138.11
2019-11-27 06:30:00,70.58010528,2.96461404,70.6423399792,4.61010528,1.34461404,4.802193,65.97,1.62,65.9898878617,137.67,69.59010528,2.32461404,69.6289205957,4.61010528,1.34461404,4.802193,64.98,0.98,64.987389546,137.95,4.61010528,1.34461404,4.802193,4.61010528,1.34461404,4.802193,0.0,0.0,0.0,137.95
2019-11-27 07:00:00,75.70287264,4.3775045200000005,75.8293312101,4.48287264,1.30750452,4.669659,71.22,3.07,71.2861368009,138.62,75.63287264,2.47750452,75.673439544,4.48287264,1.30750452,4.669659,71.15,1.17,71.1596191671,138.81,4.48287264,1.30750452,4.669659,4.48287264,1.30750452,4.669659,0.0,0.0,0.0,138.81
2019-11-27 07:30:00,76.32587936,3.91713148,76.4263290961,4.75587936,1.38713148,4.954041,71.57,2.5300000000000002,71.6147037975,138.4,77.10587936,2.75713148,77.1551579992,4.75587936,1.38713148,4.954041,72.35,1.37,72.3629698119,138.44,4.75587936,1.38713148,4.954041,4.75587936,1.38713148,4.954041,0.0,0.0,0.0,138.44
2019-11-27 08:00:00,80.07740768,6.01132724,80.3027227181,4.90740768,1.43132724,5.111883,75.17,4.58,75.309397156,137.86,80.76740768,4.77132724,80.9082177963,4.90740768,1.43132724,5.111883,75.86,3.34,75.9334919518,137.89,4.90740768,1.43132724,5.111883,4.90740768,1.43132724,5.111883,0.0,0.0,0.0,137.89
2019-11-27 08:30:00,84.10369184,8.79191012,84.5619812012,4.46369184,1.30191012,4.649679,79.64,7.49,79.9914351665,138.67,84.89369184,7.44191012,85.2192521703,4.46369184,1.30191012,4.649679,80.43,6.14,80.6640223396,138.65,4.46369184,1.30191012,4.649679,4.46369184,1.30191012,4.649679,0.0,0.0,0.0,138.65
2019-11-27 09:00:00,84.46356192,10.09645556,85.0648676428,4.51356192,1.31645556,4.701627,79.95,8.78,80.4306589554,138.53,84.85356192,8.18645556,85.247551432,4.51356192,1.31645556,4.701627,80.34,6.87,80.6331972577,138.65,4.51356192,1.31645556,4.701627,4.51356192,1.31645556,4.701627,0.0,0.0,0.0,138.65
2019-11-27 09:30:00,89.53164352,12.589229360000001,90.4124100291,4.83164352,1.4092293599999999,5.032962,84.7,11.18,85.4346674366,138.22,90.19164352,11.10922936,90.8732498473,4.83164352,1.4092293599999999,5.032962,85.36,9.7,85.9093685229,138.27,4.83164352,1.4092293599999999,5.032962,4.83164352,1.4092293599999999,5.032962,0.0,0.0,0.0,138.27
2019-11-27 10:00:00,90.83753664,13.51678152,91.8376907674,5.81753664,1.69678152,6.059934,85.02,11.82,85.8377119919,138.19,90.82753664,11.62678152,91.5686816581,5.81753664,1.69678152,6.059934,85.01,9.93,85.5879956536,138.36,5.81753664,1.69678152,6.059934,5.81753664,1.69678152,6.059934,0.0,0.0,0.0,138.36
2019-11-27 10:30:00,91.8094144,14.4923292,92.9462004501,6.1794144,1.8023292,6.43689,85.63,12.69,86.5651950844,138.12,92.1194144,12.802329199999999,93.0047640841,6.1794144,1.8023292,6.43689,85.94,11.0,86.641119568,138.2,6.1794144,1.8023292,6.43689,6.1794144,1.8023292,6.43689,0.0,0.0,0.0,138.2
2019-11-27 11:00:00,90.23762688,13.37055784,91.2228103157,5.48762688,1.60055784,5.716278,84.75,11.77,85.5633998857,138.05,89.02762688,10.85055784,89.6864145416,5.48762688,1.60055784,5.716278,83.54,9.25,84.050544912,138.24,5.48762688,1.60055784,5.716278,5.48762688,1.60055784,5.716278,0.0,0.0,0.0,138.24
2019-11-27 11:30:00,87.96213248,11.93978864,88.7687743703,5.38213248,1.56978864,5.606388,82.58,10.37,83.2285606027,138.42,87.17213248,9.48978864,87.6871528192,5.38213248,1.56978864,5.606388,81.79,7.92,82.1725653731,138.63,5.38213248,1.56978864,5.606388,5.38213248,1.56978864,5.606388,0.0,0.0,0.0,138.63
2019-11-27 12:00:00,88.85728704,13.02295872,89.8065415988,5.66728704,1.65295872,5.903424,83.19,11.37,83.9634027419,138.37,87.25728704,10.24295872,87.8564302992,5.66728704,1.65295872,5.903424,81.59,8.59,82.0409422179,138.63,5.66728704,1.65295872,5.903424,5.66728704,1.65295872,5.903424,0.0,0.0,0.0,138.63
2019-11-27 12:30:00,87.74168256,12.65757408,88.649969205,5.75168256,1.6775740799999999,5.991336,81.99,10.98,82.7219469065,138.65,86.50168256,9.84757408,87.0604146612,5.75168256,1.6775740799999999,5.991336,80.75,8.17,81.1622535419,138.91,5.75168256,1.6775740799999999,5.991336,5.75168256,1.6775740799999999,5.991336,0.0,0.0,0.0,138.91
2019-11-27 13:00:00,89.79139296,19.88540628,91.9669703351,5.64139296,1.64540628,5.876451,84.15,18.24,86.1041235946,138.28,86.59139296,4.26540628,86.6963841546,5.64139296,1.64540628,5.876451,80.95,2.62,80.9923879139,137.44,5.64139296,1.64540628,5.876451,5.64139296,1.64540628,5.876451,0.0,0.0,0.0,137.44
2019-11-27 13:30:00,91.8255392,23.1328656,94.6945569726,5.2555392,1.5328656,5.47452,86.57,21.6,89.2240152649,137.73,88.9055392,2.5428656,88.9418971346,5.2555392,1.5328656,5.47452,83.65,1.01,83.6560972076,136.59,5.2555392,1.5328656,5.47452,5.2555392,1.5328656,5.47452,0.0,0.0,0.0,136.59
2019-11-27 14:00:00,90.81751712,22.97260916,93.6779706626,5.35751712,1.56260916,5.580747,85.46,21.41,88.1010766109,137.79,87.53751712,2.9926091599999998,87.588655733,5.35751712,1.56260916,5.580747,82.18,1.43,82.19244065,136.64,5.35751712,1.56260916,5.580747,5.35751712,1.56260916,5.580747,0.0,0.0,0.0,136.64
2019-11-27 14:30:00,91.13956544,23.80528992,94.1971985611,4.98956544,1.45528992,5.197464,86.15,22.35,89.0019381811,137.5,87.98956544,2.4352899199999998,88.0232597858,4.98956544,1.45528992,5.197464,83.0,0.98,83.0057853405,136.37,4.98956544,1.45528992,5.197464,4.98956544,1.45528992,5.197464,0.0,0.0,0.0,136.37
2019-11-27 15:00:00,92.75395104,23.62948572,95.7164982065,5.00395104,1.45948572,5.212449,87.75,22.17,90.507300258,137.6,89.56395104,2.27948572,89.5929538582,5.00395104,1.45948572,5.212449,84.56,0.8200000000000001,84.5639757817,136.41,5.00395104,1.45948572,5.212449,5.00395104,1.45948572,5.212449,0.0,0.0,0.0,136.41
2019-11-27 15:30:00,94.81098496,22.35153728,97.4100307354,4.05098496,1.18153728,4.219776,90.76,21.17,93.1962794322,137.95,91.27098496,2.75153728,91.3124507007,4.05098496,1.18153728,4.219776,87.22,1.57,87.2341292156,136.74,4.05098496,1.18153728,4.219776,4.05098496,1.18153728,4.219776,0.0,0.0,0.0,136.74
2019-11-27 16:00:00,94.84213248,22.91978864,97.5722645256,5.38213248,1.56978864,5.606388,89.46,21.35,91.9723550856,137.5,91.62213248,3.44978864,91.6870558031,5.38213248,1.56978864,5.606388,86.24,1.88,86.2604892173,136.41,5.38213248,1.56978864,5.606388,5.38213248,1.56978864,5.606388,0.0,0.0,0.0,136.41
2019-11-27 16:30:00,96.12638784,23.35186312,98.9221509589,5.76638784,1.68186312,6.006654,90.36,21.67,92.9221098555,137.27,93.07638784,3.05186312,93.126407865,5.76638784,1.68186312,6.006654,87.31,1.37,87.3207478209,136.08,5.76638784,1.68186312,6.006654,5.76638784,1.68186312,6.006654,0.0,0.0,0.0,136.08
2019-11-27 17:00:00,95.47327104,22.27762072,98.0379409618,5.68327104,1.6576207200000002,5.920074,89.79,20.62,92.127240814,137.48,92.50327104,3.67762072,92.5763471264,5.68327104,1.6576207200000002,5.920074,86.82,2.02,86.8434960144,136.35,5.68327104,1.6576207200000002,5.920074,5.68327104,1.6576207200000002,5.920074,0.0,0.0,0.0,136.35
2019-11-27 17:30:00,96.41845536,22.04204948,98.9058667587,6.17845536,1.80204948,6.435891,90.24,20.24,92.4819722973,137.63,93.59845536,4.16204948,93.6909467433,6.17845536,1.80204948,6.435891,87.42,2.36,87.4518496088,136.41,6.17845536,1.80204948,6.435891,6.17845536,1.80204948,6.435891,0.0,0.0,0.0,136.41
2019-11-27 18:00:00,94.49503872,21.24855296,96.8545989904,6.23503872,1.8185529599999999,6.494832,88.26,19.43,90.3734059334,137.87,91.11503872,5.37855296,91.2736496087,6.23503872,1.8185529599999999,6.494832,84.88,3.56,84.954623182,136.77,6.23503872,1.8185529599999999,6.494832,6.23503872,1.8185529599999999,6.494832,0.0,0.0,0.0,136.77
2019-11-27 18:30:00,94.94031328,21.58675804,97.363500391,6.40031328,1.8667580400000001,6.666993,88.54,19.72,90.7094813126,137.72,91.54031328,5.22675804,91.6894102664,6.40031328,1.8667580400000001,6.666993,85.14,3.36,85.2062744169,136.59,6.40031328,1.8667580400000001,6.666993,6.40031328,1.8667580400000001,6.666993,0.0,0.0,0.0,136.59
2019-11-27 19:00:00,90.74891296,19.28801628,92.7760355665,8.11891296,2.36801628,8.457201,82.63,16.92,84.3445510985,138.31,87.19891296,8.50801628,87.6129942556,8.11891296,2.36801628,8.457201,79.08,6.14,79.3180055221,137.14,8.11891296,2.36801628,8.457201,8.11891296,2.36801628,8.457201,0.0,0.0,0.0,137.14
2019-11-27 19:30:00,90.40188288,18.99596584,92.376117836,5.23188288,1.52596584,5.449878,85.17,17.47,86.9432562077,137.89,87.27188288,6.71596584,87.529913393,5.23188288,1.52596584,5.449878,82.04,5.19,82.2040005109,136.73,5.23188288,1.52596584,5.449878,5.23188288,1.52596584,5.449878,0.0,0.0,0.0,136.73
2019-11-27 20:00:00,88.3293856,18.1810708,90.1811049827,5.0093856,1.4610708,5.21811,83.32,16.72,84.9810614196,137.83,84.9893856,7.7910708,85.3457465189,5.0093856,1.4610708,5.21811,79.98,6.33,80.2301022061,136.68,5.0093856,1.4610708,5.21811,5.0093856,1.4610708,5.21811,0.0,0.0,0.0,136.68
2019-11-27 20:30:00,87.14965536,18.37239948,89.0651867568,4.97965536,1.45239948,5.1871410000000004,82.17,16.92,83.8939527022,138.34,83.54965536,7.86239948,83.9187835729,4.97965536,1.45239948,5.1871410000000004,78.57,6.41,78.8310408405,137.15,4.97965536,1.45239948,5.1871410000000004,4.97965536,1.45239948,5.1871410000000004,0.0,0.0,0.0,137.15
2019-11-27 21:00:00,81.80820672,15.05822696,83.1825275278,5.06820672,1.47822696,5.279382,76.74,13.58,77.9323039567,137.98,78.49820672,10.65822696,79.2184717107,5.06820672,1.47822696,5.279382,73.43,9.18,74.001603361,136.88,5.06820672,1.47822696,5.279382,5.06820672,1.47822696,5.279382,0.0,0.0,0.0,136.88
2019-11-27 21:30:00,78.6523728,13.7065254,79.8377391063,4.8223728,1.4065254,5.023305,73.83,12.3,74.8475711029,137.21,76.1323728,11.3565254,76.9747286927,4.8223728,1.4065254,5.023305,71.31,9.95,72.0008236064,136.07,4.8223728,1.4065254,5.023305,4.8223728,1.4065254,5.023305,0.0,0.0,0.0,136.07
2019-11-27 22:00:00,78.26490016,12.73934588,79.2949275206,4.93490016,1.43934588,5.140521,73.33,11.3,74.1955450145,137.21,76.59490016,9.62934588,77.1978175378,4.93490016,1.43934588,5.140521,71.66,8.19,72.1264979047,136.26,4.93490016,1.43934588,5.140521,4.93490016,1.43934588,5.140521,0.0,0.0,0.0,136.26
2019-11-27 22:30:00,74.20512,3.77191,74.3009228695,4.87512,1.42191,5.07825,69.33,2.35,69.3698162027,138.19,74.89512,3.49191,74.9764792136,4.87512,1.42191,5.07825,70.02,2.07,70.0505910039,138.08,4.87512,1.42191,5.07825,4.87512,1.42191,5.07825,0.0,0.0,0.0,138.08
2019-11-27 23:00:00,67.61755776,3.21428768,67.6939123017,4.67755776,1.36428768,4.872456,62.94,1.85,62.9671827224,138.28,66.22755776,4.50428768,66.3805544897,4.67755776,1.36428768,4.872456,61.55,3.14,61.6300421872,138.44,4.67755776,1.36428768,4.872456,4.67755776,1.36428768,4.872456,0.0,0.0,0.0,138.44
2019-11-27 23:30:00,60.84309216,4.67340188,61.0223118926,4.74309216,1.38340188,4.940721,56.1,3.29,56.196388674,138.47,59.13309216,7.42340188,59.5972271492,4.74309216,1.38340188,4.940721,54.39,6.04,54.7243428467,138.77,4.74309216,1.38340188,4.940721,4.74309216,1.38340188,4.940721,0.0,0.0,0.0,138.77
2019-11-28 00:00:00,54.51596928,4.40424104,54.6935850505,4.74596928,1.38424104,4.943718,49.77,3.02,49.8615412919,138.39,53.37596928,7.15424104,53.8532938773,4.74596928,1.38424104,4.943718,48.63,5.77,48.9711118926,138.67,4.74596928,1.38424104,4.943718,4.74596928,1.38424104,4.943718,0.0,0.0,0.0,138.67
2019-11-28 00:30:00,54.26251264,4.25239952,54.4288818522,4.84251264,1.4123995200000001,5.044284,49.42,2.84,49.5015353297,138.54,53.15251264,7.07239952,53.6209701042,4.84251264,1.4123995200000001,5.044284,48.31,5.66,48.6404327695,138.85,4.84251264,1.4123995200000001,5.044284,4.84251264,1.4123995200000001,5.044284,0.0,0.0,0.0,138.85
2019-11-28 01:00:00,55.88981504,3.91911272,56.0270548014,5.13981504,1.49911272,5.353974,50.75,2.42,50.8076657602,137.85,54.83981504,6.6591127199999995,55.2426383859,5.13981504,1.49911272,5.353974,49.7,5.16,49.9671452056,138.12,5.13981504,1.49911272,5.353974,5.13981504,1.49911272,5.353974,0.0,0.0,0.0,138.12
2019-11-28 01:30:00,56.81619904,4.39722472,56.9861040833,4.75619904,1.38722472,4.954374,52.06,3.01,52.1469433428,138.34,56.00619904,6.98722472,56.4403724314,4.75619904,1.38722472,4.954374,51.25,5.6,51.5550434002,138.62,4.75619904,1.38722472,4.954374,4.75619904,1.38722472,4.954374,0.0,0.0,0.0,138.62
2019-11-28 02:00:00,55.8318432,4.4042876,56.0052896107,4.9518432,1.4442876,5.15817,50.88,2.96,50.9660279009,138.71,54.9618432,7.0642876,55.4139726715,4.9518432,1.4442876,5.15817,50.01,5.62,50.3247901138,139.0,4.9518432,1.4442876,5.15817,4.9518432,1.4442876,5.15817,0.0,0.0,0.0,139.0
2019-11-28 02:30:00,54.96702784,4.81538312,55.1775503639,5.12702784,1.49538312,5.340654,49.84,3.32,49.9504554534,138.76,54.10702784,7.44538312,54.6168855894,5.12702784,1.49538312,5.340654,48.98,5.95,49.3400739764,139.04,5.12702784,1.49538312,5.340654,5.12702784,1.49538312,5.340654,0.0,0.0,0.0,139.04
2019-11-28 03:00:00,54.22743744,4.72258592,54.432690445,5.11743744,1.49258592,5.330664,49.11,3.23,49.2161050877,138.87,53.34743744,7.35258592,53.8517372155,5.11743744,1.49258592,5.330664,48.23,5.86,48.5846940919,139.15,5.11743744,1.49258592,5.330664,5.11743744,1.49258592,5.330664,0.0,0.0,0.0,139.15
2019-11-28 03:30:00,52.8083264,4.7565952,53.022113642,5.2683264,1.5365951999999998,5.48784,47.54,3.22,47.648924437,138.87,51.9283264,7.4065952,52.4538724515,5.2683264,1.5365951999999998,5.48784,46.66,5.87,47.0277843407,139.12,5.2683264,1.5365951999999998,5.48784,5.2683264,1.5365951999999998,5.48784,0.0,0.0,0.0,139.12
2019-11-28 04:00:00,57.37091424,2.29193332,57.4166766635,4.84091424,1.41193332,5.042619,52.53,0.88,52.537370509,138.35,54.61091424,5.7719333200000005,54.9150905342,4.84091424,1.41193332,5.042619,49.77,4.36,49.9606094839,138.87,4.84091424,1.41193332,5.042619,4.84091424,1.41193332,5.042619,0.0,0.0,0.0,138.87
2019-11-28 04:30:00,60.61293216,4.00002188,60.7447752492,4.90293216,1.43002188,5.107221,55.71,2.5700000000000003,55.7692477984,138.23,59.00293216,2.73002188,59.0660564364,4.90293216,1.43002188,5.107221,54.1,1.3,54.1156169696,138.59,4.90293216,1.43002188,5.107221,4.90293216,1.43002188,5.107221,0.0,0.0,0.0,138.59
2019-11-28 05:00:00,63.45439072,6.24461396,63.7609198895,4.88439072,1.42461396,5.087907,58.57,4.82,58.7679955418,137.87,63.75439072,4.56461396,63.9175878509,4.88439072,1.42461396,5.087907,58.87,3.14,58.9536809707,138.07,4.88439072,1.42461396,5.087907,4.88439072,1.42461396,5.087907,0.0,0.0,0.0,138.07
2019-11-28 05:30:00,57.66229248,2.19316864,57.7039856746,5.22229248,1.52316864,5.439888,52.44,0.67,52.444279955,138.24,63.53229248,4.34316864,63.6805724032,5.22229248,1.52316864,5.439888,58.31,2.8200000000000003,58.3781508786,137.81,5.22229248,1.52316864,5.439888,5.22229248,1.52316864,5.439888,0.0,0.0,0.0,137.81
2019-11-28 06:00:00,56.85456032,3.74174676,56.977554335,5.11456032,1.49174676,5.327667,51.74,2.25,51.7888993897,138.82,56.30456032,6.34174676,56.6605794605,5.11456032,1.49174676,5.327667,51.19,4.85,51.4192434795,139.06,5.11456032,1.49174676,5.327667,5.11456032,1.49174676,5.327667,0.0,0.0,0.0,139.06
2019-11-28 06:30:00,61.65639872,3.54228296,61.7580704984,4.87639872,1.42228296,5.079582,56.78,2.12,56.8195635323,139.01,61.34639872,5.52228296,61.5944497906,4.87639872,1.42228296,5.079582,56.47,4.1,56.6186444557,139.15,4.87639872,1.42228296,5.079582,4.87639872,1.42228296,5.079582,0.0,0.0,0.0,139.15
2019-11-28 07:00:00,67.77124384,11.81244612,68.7929892864,4.91124384,1.43244612,5.115879,62.86,10.38,63.7112548927,138.35,65.71124384,11.86244612,66.7733868764,4.91124384,1.43244612,5.115879,60.8,10.43,61.688126086,137.08,4.91124384,1.43244612,5.115879,4.91124384,1.43244612,5.115879,0.0,0.0,0.0,137.08
2019-11-28 07:30:00,74.196968,15.156199,75.7291253648,5.026968,1.466199,5.236425,69.17,13.69,70.5117366117,137.98,72.046968,10.206199,72.7662840608,5.026968,1.466199,5.236425,67.02,8.74,67.5874840485,136.78,5.026968,1.466199,5.236425,5.026968,1.466199,5.236425,0.0,0.0,0.0,136.78
2019-11-28 08:00:00,77.96725792,16.61503356,79.7179568715,4.81725792,1.4050335600000001,5.017977,73.15,15.21,74.714567522,137.65,75.98725792,8.35503356,76.445208823,4.81725792,1.4050335600000001,5.017977,71.17,6.95,71.5085407486,136.44,4.81725792,1.4050335600000001,5.017977,4.81725792,1.4050335600000001,5.017977,0.0,0.0,0.0,136.44
2019-11-28 08:30:00,81.3572576,19.8283668,83.738685768,5.1372576,1.4983667999999999,5.35131,76.22,18.33,78.3930947214,137.16,79.2872576,5.3083668,79.4647593328,5.1372576,1.4983667999999999,5.35131,74.15,3.81,74.2478188232,135.83,5.1372576,1.4983667999999999,5.35131,5.1372576,1.4983667999999999,5.35131,0.0,0.0,0.0,135.83
2019-11-28 09:00:00,80.70980512,20.07869316,83.1698657058,5.06980512,1.47869316,5.281047,75.64,18.6,77.8933219217,137.28,78.37980512,5.46869316,78.5703535408,5.06980512,1.47869316,5.281047,73.31,3.99,73.4185003933,136.16,5.06980512,1.47869316,5.281047,5.06980512,1.47869316,5.281047,0.0,0.0,0.0,136.16
