Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-11-28 09:30:00,82.97228256,20.80274908,85.5403649893,5.15228256,1.50274908,5.366961,77.82,19.3,80.1775679352,137.28,80.21228256,4.89274908,80.361366757,5.15228256,1.50274908,5.366961,75.06,3.39,75.13651376,136.08,5.15228256,1.50274908,5.366961,5.15228256,1.50274908,5.366961,0.0,0.0,0.0,136.08
2019-11-28 10:00:00,80.23243232,18.56904276,82.3532181824,5.24243232,1.52904276,5.460867,74.99,17.04,76.9016365235,137.73,78.38243232,6.59904276,78.6597296064,5.24243232,1.52904276,5.460867,73.14,5.07,73.3155133652,136.51,5.24243232,1.52904276,5.460867,5.24243232,1.52904276,5.460867,0.0,0.0,0.0,136.51
2019-11-28 10:30:00,75.707496,18.865103,78.0225420106,6.497496,1.895103,6.768225,69.21,16.97,71.260122088,137.92,73.887496,7.455103,74.2626462354,6.497496,1.895103,6.768225,67.39,5.5600000000000005,67.6189744081,136.65,6.497496,1.895103,6.768225,6.497496,1.895103,6.768225,0.0,0.0,0.0,136.65
2019-11-28 11:00:00,76.83116224,19.45242232,79.255436566,6.59116224,1.92242232,6.865794,70.24,17.53,72.39446456740001,138.0,73.58116224,7.98242232,74.0128806539,6.59116224,1.92242232,6.865794,66.99,6.06,67.2635391576,136.9,6.59116224,1.92242232,6.865794,6.59116224,1.92242232,6.865794,0.0,0.0,0.0,136.9
2019-11-28 11:30:00,75.36084192,18.22899556,77.5342038975,7.23084192,2.10899556,7.532127,68.13,16.12,70.0110798374,138.51,72.68084192,9.09899556,73.2481842942,7.23084192,2.10899556,7.532127,65.45,6.99,65.8222044602,137.34,7.23084192,2.10899556,7.532127,7.23084192,2.10899556,7.532127,0.0,0.0,0.0,137.34
2019-11-28 12:00:00,77.41017376,18.55755068,79.6035029932,6.06017376,1.76755068,6.3126809999999995,71.35,16.79,73.298885394,138.38,74.62017376,8.23755068,75.073481158,6.06017376,1.76755068,6.3126809999999995,68.56,6.47,68.8646099241,137.24,6.06017376,1.76755068,6.3126809999999995,6.06017376,1.76755068,6.3126809999999995,0.0,0.0,0.0,137.24
2019-11-28 12:30:00,79.65119296,19.85368128,82.0882525111,5.84119296,1.70368128,6.084576,73.81,18.15,76.0088060688,137.92,76.55119296,6.77368128,76.850295391,5.84119296,1.70368128,6.084576,70.71,5.07,70.8915298184,136.76,5.84119296,1.70368128,6.084576,5.84119296,1.70368128,6.084576,0.0,0.0,0.0,136.76
2019-11-28 13:00:00,78.98921632,17.60060476,80.9263713678,4.45921632,1.3006047600000001,4.645017,74.53,16.3,76.291617495,138.08,75.83921632,8.08060476,76.2684922187,4.45921632,1.3006047600000001,4.645017,71.38,6.78,71.7012747446,136.92,4.45921632,1.3006047600000001,4.645017,4.45921632,1.3006047600000001,4.645017,0.0,0.0,0.0,136.92
2019-11-28 13:30:00,78.71717824,17.31501032,80.5990305925,4.57717824,1.33501032,4.767894,74.14,15.98,75.8426001664,138.08,76.05717824,8.03501032,76.4804272522,4.57717824,1.33501032,4.767894,71.48,6.7,71.7933172377,136.87,4.57717824,1.33501032,4.767894,4.57717824,1.33501032,4.767894,0.0,0.0,0.0,136.87
2019-11-28 14:00:00,78.27101408,17.82946244,80.2760323883,4.90101408,1.42946244,5.105223,73.37,16.4,75.1805619825,137.98,75.61101408,7.93946244,76.0267092149,4.90101408,1.42946244,5.105223,70.71,6.51,71.0090430861,136.87,4.90101408,1.42946244,5.105223,4.90101408,1.42946244,5.105223,0.0,0.0,0.0,136.87
2019-11-28 14:30:00,79.35274176,19.36204968,81.6807602354,5.49274176,1.60204968,5.7216059999999995,73.86,17.76,75.9652367863,137.84,77.01274176,6.72204968,77.30555184,5.49274176,1.60204968,5.7216059999999995,71.52,5.12,71.703032014,136.65,5.49274176,1.60204968,5.7216059999999995,5.49274176,1.60204968,5.7216059999999995,0.0,0.0,0.0,136.65
2019-11-28 15:00:00,80.82043424,19.32179332,83.0979800467,5.32043424,1.55179332,5.542119,75.5,17.77,77.5630253407,138.02,77.81043424,6.88179332,78.1141648865,5.32043424,1.55179332,5.542119,72.49,5.33,72.6856863488,136.89,5.32043424,1.55179332,5.542119,5.32043424,1.55179332,5.542119,0.0,0.0,0.0,136.89
2019-11-28 15:30:00,84.52977504,19.30076772,86.7052622561,5.17977504,1.51076772,5.395599,79.35,17.79,81.3197798816,138.02,81.91977504,6.24076772,82.1571465202,5.17977504,1.51076772,5.395599,76.74,4.73,76.885632598,136.72,5.17977504,1.51076772,5.395599,5.17977504,1.51076772,5.395599,0.0,0.0,0.0,136.72
2019-11-28 16:00:00,81.7217728,17.8813504,83.655190166,5.4217728,1.5813503999999998,5.64768,76.3,16.3,78.0216636582,137.92,79.4417728,7.6713504,79.8113079868,5.4217728,1.5813503999999998,5.64768,74.02,6.09,74.2701050221,136.72,5.4217728,1.5813503999999998,5.64768,5.4217728,1.5813503999999998,5.64768,0.0,0.0,0.0,136.72
2019-11-28 16:30:00,86.03393024,19.76864632,88.2759113794,5.82393024,1.69864632,6.066594,80.21,18.07,82.2202468982,137.67,83.78393024,5.84864632,83.9878183443,5.82393024,1.69864632,6.066594,77.96,4.15,78.070379146,136.38,5.82393024,1.69864632,6.066594,5.82393024,1.69864632,6.066594,0.0,0.0,0.0,136.38
2019-11-28 17:00:00,95.17974432,23.06950876,97.9356215238,5.92974432,1.7295087599999999,6.176817,89.25,21.34,91.7657784798,137.02,94.72974432,3.46950876,94.7932589901,5.92974432,1.7295087599999999,6.176817,88.8,1.74,88.8170456613,135.66,5.92974432,1.7295087599999999,6.176817,5.92974432,1.7295087599999999,6.176817,0.0,0.0,0.0,135.66
2019-11-28 17:30:00,91.8618112,20.9163616,94.2129849836,6.9818112,2.0363616,7.27272,84.88,18.88,86.9544064438,137.43,91.1218112,4.5563616,91.2356558994,6.9818112,2.0363616,7.27272,84.14,2.52,84.177728646,136.02,6.9818112,2.0363616,7.27272,6.9818112,2.0363616,7.27272,0.0,0.0,0.0,136.02
2019-11-28 18:00:00,87.72450976,18.96964868,89.75208735,5.72450976,1.6696486799999999,5.963031,82.0,17.3,83.8050714456,137.86,86.00450976,6.24964868,86.2312809118,5.72450976,1.6696486799999999,5.963031,80.28,4.58,80.4105391102,136.6,5.72450976,1.6696486799999999,5.963031,5.72450976,1.6696486799999999,5.963031,0.0,0.0,0.0,136.6
2019-11-28 18:30:00,86.53222144,19.35689792,88.6708229601,6.33222144,1.84689792,6.596064,80.2,17.51,82.0892203642,138.03,84.32222144,6.53689792,84.5752213298,6.33222144,1.84689792,6.596064,77.99,4.69,78.1308914579,136.76,6.33222144,1.84689792,6.596064,6.33222144,1.84689792,6.596064,0.0,0.0,0.0,136.76
2019-11-28 19:00:00,84.53228192,17.46941556,86.3185215734,5.79228192,1.68941556,6.033627,78.74,15.78,80.3056411468,138.17,82.61228192,7.81941556,82.9815183262,5.79228192,1.68941556,6.033627,76.82,6.13,77.0641894786,136.84,5.79228192,1.68941556,6.033627,5.79228192,1.68941556,6.033627,0.0,0.0,0.0,136.84
2019-11-28 19:30:00,83.24575968,17.07876324,84.979648496,4.5557596799999995,1.32876324,4.745583,78.69,15.75,80.2507233612,138.07,81.70575968,7.27876324,82.0293335289,4.5557596799999995,1.32876324,4.745583,77.15,5.95,77.3790992452,136.72,4.5557596799999995,1.32876324,4.745583,4.5557596799999995,1.32876324,4.745583,0.0,0.0,0.0,136.72
2019-11-28 20:00:00,81.4299856,17.2762458,83.2424844881,4.4099856,1.2862458,4.593735,77.02,15.99,78.662319442,138.1,79.8699856,6.9062458,80.1680162583,4.4099856,1.2862458,4.593735,75.46,5.62,75.6689896853,136.72,4.4099856,1.2862458,4.593735,4.4099856,1.2862458,4.593735,0.0,0.0,0.0,136.72
2019-11-28 20:30:00,81.79256256,17.34116408,83.6106408406,4.87256256,1.42116408,5.075586,76.92,15.92,78.5501928705,137.47,80.94256256,5.49116408,81.1286097301,4.87256256,1.42116408,5.075586,76.07,4.07,76.1788015133,135.91,4.87256256,1.42116408,5.075586,4.87256256,1.42116408,5.075586,0.0,0.0,0.0,135.91
2019-11-28 21:00:00,78.37070432,14.42978876,79.6880549347,4.97070432,1.4497887600000001,5.177817,73.4,12.98,74.5388516144,137.95,77.09070432,7.51978876,77.4565937513,4.97070432,1.4497887600000001,5.177817,72.12,6.07,72.3749908463,136.38,4.97070432,1.4497887600000001,5.177817,4.97070432,1.4497887600000001,5.177817,0.0,0.0,0.0,136.38
2019-11-28 21:30:00,76.04528992,11.92570956,76.9747274599,4.78528992,1.39570956,4.984677,71.26,10.53,72.0338010937,137.24,76.28528992,5.64570956,76.4939180237,4.78528992,1.39570956,4.984677,71.5,4.25,71.6261998154,135.72,4.78528992,1.39570956,4.984677,4.78528992,1.39570956,4.984677,0.0,0.0,0.0,135.72
2019-11-28 22:00:00,76.15054464,10.30307552,76.8443804981,4.81054464,1.40307552,5.010984,71.34,8.9,71.8930149597,136.92,75.69054464,3.3830755200000002,75.7661121338,4.81054464,1.40307552,5.010984,70.88,1.98,70.9076497989,136.07,4.81054464,1.40307552,5.010984,4.81054464,1.40307552,5.010984,0.0,0.0,0.0,136.07
2019-11-28 22:30:00,73.82800736,10.06983548,74.511584719,4.62800736,1.34983548,4.820841,69.2,8.72,69.7472465406,136.57,71.52800736,2.98983548,71.5904669149,4.62800736,1.34983548,4.820841,66.9,1.6400000000000001,66.9200986252,135.93,4.62800736,1.34983548,4.820841,4.62800736,1.34983548,4.820841,0.0,0.0,0.0,135.93
2019-11-28 23:00:00,67.58321184,8.04177012,68.0599778818,4.94321184,1.44177012,5.149179,62.64,6.6,62.986741462,136.43,66.70321184,4.14177012,66.8316745974,4.94321184,1.44177012,5.149179,61.76,2.7,61.8189906097,135.66,4.94321184,1.44177012,5.149179,4.94321184,1.44177012,5.149179,0.0,0.0,0.0,135.66
2019-11-28 23:30:00,63.73182336,7.35344848,64.1546452982,4.81182336,1.40344848,5.012316,58.92,5.95,59.2196664969,137.1,63.70182336,4.67344848,63.8730257627,4.81182336,1.40344848,5.012316,58.89,3.27,58.9807171879,136.3,4.81182336,1.40344848,5.012316,4.81182336,1.40344848,5.012316,0.0,0.0,0.0,136.3
2019-11-29 00:00:00,65.82308256,9.11964908,66.451833662,4.35308256,1.26964908,4.534461,61.47,7.85,61.969213324,137.06,64.47308256,3.86964908,64.5891055735,4.35308256,1.26964908,4.534461,60.12,2.6,60.1761946288,136.4,4.35308256,1.26964908,4.534461,4.35308256,1.26964908,4.534461,0.0,0.0,0.0,136.4
2019-11-29 00:30:00,64.099496,8.652353,64.6808209587,4.499496,1.3123529999999999,4.686975,59.6,7.34,60.050275603,137.08,62.909496,4.492353,63.0696909969,4.499496,1.3123529999999999,4.686975,58.41,3.18,58.4964998953,136.47,4.499496,1.3123529999999999,4.686975,4.499496,1.3123529999999999,4.686975,0.0,0.0,0.0,136.47
2019-11-29 01:00:00,66.25810752,9.11403136,66.8820034072,4.36810752,1.27403136,4.550112,61.89,7.84,62.3845950536,136.94,65.04810752,3.9040313600000003,65.1651575061,4.36810752,1.27403136,4.550112,60.68,2.63,60.7369681496,136.31,4.36810752,1.27403136,4.550112,4.36810752,1.27403136,4.550112,0.0,0.0,0.0,136.31
2019-11-29 01:30:00,65.61271264,8.78412452,66.1981034741,4.64271264,1.35412452,4.836159,60.97,7.43,61.4210533938,137.03,64.59271264,4.13412452,64.7248755251,4.64271264,1.35412452,4.836159,59.95,2.7800000000000002,60.0144224333,136.39,4.64271264,1.35412452,4.836159,4.64271264,1.35412452,4.836159,0.0,0.0,0.0,136.39
2019-11-29 02:00:00,66.427488,10.014684,67.1781590817,4.507488,1.314684,4.6953,61.92,8.7,62.5282048359,137.08,65.507488,3.014684,65.5768198656,4.507488,1.314684,4.6953,61.0,1.7000000000000002,61.0236839268,136.45,4.507488,1.314684,4.6953,4.507488,1.314684,4.6953,0.0,0.0,0.0,136.45
2019-11-29 02:30:00,67.80768768,11.04974224,68.7021055869,4.62768768,1.3497422399999999,4.820508,63.18,9.7,63.9202816014,136.93,67.02768768,1.67974224,67.0487319024,4.62768768,1.3497422399999999,4.820508,62.4,0.33,62.4008725901,136.27,4.62768768,1.3497422399999999,4.820508,4.62768768,1.3497422399999999,4.820508,0.0,0.0,0.0,136.27
2019-11-29 03:00:00,67.4597456,11.1961758,68.3825389187,4.6497456,1.3561758,4.843485,62.81,9.84,63.5761095066,136.89,66.9397456,1.4661758,66.9558004393,4.6497456,1.3561758,4.843485,62.29,0.11,62.2900971263,136.2,4.6497456,1.3561758,4.843485,4.6497456,1.3561758,4.843485,0.0,0.0,0.0,136.2
2019-11-29 03:30:00,66.7015536,12.2421198,67.8156821823,4.8415536,1.4121198,5.043285,61.86,10.83,62.8008638476,136.73,66.9815536,3.1421198,67.0552118743,4.8415536,1.4121198,5.043285,62.14,1.73,62.1640772472,135.97,4.8415536,1.4121198,5.043285,4.8415536,1.4121198,5.043285,0.0,0.0,0.0,135.97
2019-11-29 04:00:00,69.263192,14.450931,70.7546406449,4.803192,1.400931,5.003325,64.46,13.05,65.7677284084,136.73,68.133192,4.110931,68.2570993069,4.803192,1.400931,5.003325,63.33,2.71,63.3879562693,136.14,4.803192,1.400931,5.003325,4.803192,1.400931,5.003325,0.0,0.0,0.0,136.14
2019-11-29 04:30:00,69.25956576,14.38195668,70.7370350468,4.66956576,1.36195668,4.864131,64.59,13.02,65.8892138366,136.48,68.34956576,4.14195668,68.474951221,4.66956576,1.36195668,4.864131,63.68,2.7800000000000002,63.7406526481,135.87,4.66956576,1.36195668,4.864131,4.66956576,1.36195668,4.864131,0.0,0.0,0.0,135.87
2019-11-29 05:00:00,69.21785728,14.83687504,70.7901449878,4.85785728,1.41687504,5.060268,64.36,13.42,65.7442468966,136.31,65.89785728,5.12687504,66.0969926833,4.85785728,1.41687504,5.060268,61.04,3.71,61.1526426248,136.01,4.85785728,1.41687504,5.060268,4.85785728,1.41687504,5.060268,0.0,0.0,0.0,136.01
2019-11-29 05:30:00,68.0377376,12.8085068,69.2328793578,4.6577376,1.3585068,4.85181,63.38,11.45,64.4059539173,136.35,62.0777376,4.9685068,62.2762520176,4.6577376,1.3585068,4.85181,57.42,3.61,57.5333685786,136.3,4.6577376,1.3585068,4.85181,4.6577376,1.3585068,4.85181,0.0,0.0,0.0,136.3
2019-11-29 06:00:00,63.96453088,6.39715484,64.2836277815,4.58453088,1.33715484,4.775553,59.38,5.06,59.5952011491,137.31,61.78453088,7.62715484,62.2535279885,4.58453088,1.33715484,4.775553,57.2,6.29,57.5448008077,136.76,4.58453088,1.33715484,4.775553,4.58453088,1.33715484,4.775553,0.0,0.0,0.0,136.76
2019-11-29 06:30:00,68.3136816,7.6648238,68.7423349737,4.7136816,1.3748238,4.910085,63.6,6.29,63.9102816454,138.02,65.0036816,7.2548238,65.4072709255,4.7136816,1.3748238,4.910085,60.29,5.88,60.5760555005,137.56,4.7136816,1.3748238,4.910085,4.7136816,1.3748238,4.910085,0.0,0.0,0.0,137.56
2019-11-29 07:00:00,72.62549952,8.64118736,73.1377693092,4.97549952,1.45118736,5.182812,67.65,7.19,68.031012046,138.29,69.88549952,5.77118736,70.123388728,4.97549952,1.45118736,5.182812,64.91,4.32,65.0535971334,137.73,4.97549952,1.45118736,5.182812,4.97549952,1.45118736,5.182812,0.0,0.0,0.0,137.73
2019-11-29 07:30:00,78.20953536,10.53736448,78.9162053789,5.09953536,1.48736448,5.312016,73.11,9.05,73.668002552,138.36,76.36953536,3.31736448,76.4415517778,5.09953536,1.48736448,5.312016,71.27,1.83,71.2934905864,137.67,5.09953536,1.48736448,5.312016,5.09953536,1.48736448,5.312016,0.0,0.0,0.0,137.67
2019-11-29 08:00:00,77.24374016,10.64734088,77.9741063541,6.09374016,1.7773408800000001,6.347646,71.15,8.87,71.7007628969,138.74,75.58374016,5.67734088,75.7966620376,6.09374016,1.7773408800000001,6.347646,69.49,3.9,69.5993541637,138.27,6.09374016,1.7773408800000001,6.347646,6.09374016,1.7773408800000001,6.347646,0.0,0.0,0.0,138.27
2019-11-29 08:30:00,80.08710656,13.06540608,81.1458530868,6.32710656,1.84540608,6.590736,73.76,11.22,74.6084847722,138.58,78.78710656,3.86540608,78.8818706945,6.32710656,1.84540608,6.590736,72.46,2.02,72.4881507558,137.97,6.32710656,1.84540608,6.590736,6.32710656,1.84540608,6.590736,0.0,0.0,0.0,137.97
2019-11-29 09:00:00,79.98418912,14.16955516,81.2295931457,6.68418912,1.94955516,6.962697,73.3,12.22,74.3116303145,138.39,77.93418912,3.52955516,78.0140730472,6.68418912,1.94955516,6.962697,71.25,1.58,71.2675164433,138.04,6.68418912,1.94955516,6.962697,6.68418912,1.94955516,6.962697,0.0,0.0,0.0,138.04
2019-11-29 09:30:00,79.3127312,13.7882966,80.5023381867,6.0627312,1.7682966,6.315345,73.25,12.02,74.2296632082,138.3,77.7927312,2.7882966,77.8426851123,6.0627312,1.7682966,6.315345,71.73,1.02,71.7372518292,137.82,6.0627312,1.7682966,6.315345,6.0627312,1.7682966,6.315345,0.0,0.0,0.0,137.82
2019-11-29 10:00:00,80.64856576,13.65333168,81.7961161982,5.66856576,1.65333168,5.904756,74.98,12.0,75.9341846601,138.46,78.98856576,2.54333168,79.0295011806,5.66856576,1.65333168,5.904756,73.32,0.89,73.325401465,137.96,5.66856576,1.65333168,5.904756,5.66856576,1.65333168,5.904756,0.0,0.0,0.0,137.96
2019-11-29 10:30:00,79.07894272,14.30927496,80.3631416235,8.32894272,2.42927496,8.675982,70.75,11.88,71.7404829925,138.56,77.27894272,3.77927496,77.3712989883,8.32894272,2.42927496,8.675982,68.95,1.35,68.9632148323,138.08,8.32894272,2.42927496,8.675982,8.32894272,2.42927496,8.675982,0.0,0.0,0.0,138.08
2019-11-29 11:00:00,81.60215968,16.70771324,83.2950187355,8.15215968,2.37771324,8.491833,73.45,14.33,74.8348274535,138.03,80.00215968,4.14771324,80.109606656,8.15215968,2.37771324,8.491833,71.85,1.77,71.8717983635,137.56,8.15215968,2.37771324,8.491833,8.15215968,2.37771324,8.491833,0.0,0.0,0.0,137.56
2019-11-29 11:30:00,79.34516576,14.72400668,80.6997627146,9.06516576,2.64400668,9.442881,70.28,12.08,71.3106219297,138.4,78.30516576,3.78400668,78.396541322,9.06516576,2.64400668,9.442881,69.24,1.1400000000000001,69.2493841128,137.95,9.06516576,2.64400668,9.442881,9.06516576,2.64400668,9.442881,0.0,0.0,0.0,137.95
2019-11-29 12:00:00,79.56042016,12.57470588,80.5480209813,9.41042016,2.74470588,9.802521,70.15,9.83,70.8353824017,138.82,78.56042016,3.56470588,78.6412534471,9.41042016,2.74470588,9.802521,69.15,0.8200000000000001,69.1548617235,138.03,9.41042016,2.74470588,9.802521,9.41042016,2.74470588,9.802521,0.0,0.0,0.0,138.03
2019-11-29 12:30:00,80.19384736,14.22195548,81.445178937,8.78384736,2.56195548,9.149841,71.41,11.66,72.3556749675,138.72,78.41384736,3.68195548,78.5002436554,8.78384736,2.56195548,9.149841,69.63,1.12,69.6390070291,137.96,8.78384736,2.56195548,9.149841,8.78384736,2.56195548,9.149841,0.0,0.0,0.0,137.96
2019-11-29 13:00:00,79.02028128,12.22883204,79.9609228726,8.430281279999999,2.45883204,8.781543,70.59,9.77,71.2629005865,139.36,77.19028128,3.49883204,77.2695370099,8.430281279999999,2.45883204,8.781543,68.76,1.04,68.767864588,138.61,8.430281279999999,2.45883204,8.781543,8.430281279999999,2.45883204,8.781543,0.0,0.0,0.0,138.61
2019-11-29 13:30:00,79.4769552,11.8557786,80.3563680991,7.8369552,2.2857786,8.163495,71.64,9.57,72.2763758084,139.17,78.4869552,3.1357786,78.5495718893,7.8369552,2.2857786,8.163495,70.65,0.85,70.6551130492,138.32,7.8369552,2.2857786,8.163495,7.8369552,2.2857786,8.163495,0.0,0.0,0.0,138.32
2019-11-29 14:00:00,78.36776512,11.90309816,79.2665777974,7.10776512,2.07309816,7.403922,71.26,9.83,71.934807291,139.22,77.23776512,3.18309816,77.3033277073,7.10776512,2.07309816,7.403922,70.13,1.11,70.1387838503,138.52,7.10776512,2.07309816,7.403922,7.10776512,2.07309816,7.403922,0.0,0.0,0.0,138.52
2019-11-29 14:30:00,78.7422016,11.8460588,79.6282828015,6.1922016,1.8060588,6.45021,72.55,10.04,73.2414097352,139.18,77.7922016,3.1760588,77.8570098275,6.1922016,1.8060588,6.45021,71.6,1.37,71.6131056441,138.42,6.1922016,1.8060588,6.45021,6.1922016,1.8060588,6.45021,0.0,0.0,0.0,138.42
2019-11-29 15:00:00,79.48254208,10.85699144,80.2206255188,5.37254208,1.56699144,5.596398,74.11,9.29,74.6900006694,139.34,77.98254208,2.8769914400000003,78.0355941158,5.37254208,1.56699144,5.596398,72.61,1.31,72.6218162813,138.56,5.37254208,1.56699144,5.596398,5.37254208,1.56699144,5.596398,0.0,0.0,0.0,138.56
2019-11-29 15:30:00,81.28520032,9.99526676,81.8974306597,4.47520032,1.30526676,4.661667,76.81,8.69,77.3000142303,139.44,80.08520032,3.04526676,80.1430780538,4.47520032,1.30526676,4.661667,75.61,1.74,75.6300185112,138.62,4.47520032,1.30526676,4.661667,4.47520032,1.30526676,4.661667,0.0,0.0,0.0,138.62
2019-11-29 16:00:00,78.95692704,11.08785372,79.7316551171,6.02692704,1.75785372,6.278049,72.93,9.33,73.5243755499,139.06,77.71692704,5.25785372,77.8945811612,6.02692704,1.75785372,6.278049,71.69,3.5,71.7753864497,138.62,6.02692704,1.75785372,6.278049,6.02692704,1.75785372,6.278049,0.0,0.0,0.0,138.62
2019-11-29 16:30:00,85.44959552,13.37321536,86.4897465807,4.87959552,1.42321536,5.082912,80.57,11.95,81.4513805899,138.49,84.05959552,2.37321536,84.0930897882,4.87959552,1.42321536,5.082912,79.18,0.9500000000000001,79.1856988351,137.98,4.87959552,1.42321536,5.082912,4.87959552,1.42321536,5.082912,0.0,0.0,0.0,137.98
2019-11-29 17:00:00,86.72509952,13.35773736,87.7477750951,5.37509952,1.56773736,5.599062,81.35,11.79,82.1999184914,138.49,85.59509952,2.75773736,85.6395129434,5.37509952,1.56773736,5.599062,80.22,1.19,80.228825867,137.98,5.37509952,1.56773736,5.599062,5.37509952,1.56773736,5.599062,0.0,0.0,0.0,137.98
2019-11-29 17:30:00,86.15192224,12.650977319999999,87.075834379,5.83192224,1.70097732,6.074919,80.32,10.95,81.0629687342,138.59,85.14192224,3.36097732,85.2082337058,5.83192224,1.70097732,6.074919,79.31,1.6600000000000001,79.3273704342,138.08,5.83192224,1.70097732,6.074919,5.83192224,1.70097732,6.074919,0.0,0.0,0.0,138.08
2019-11-29 18:00:00,85.10921504,12.32393772,85.9968483472,5.73921504,1.67393772,5.978349,79.37,10.65,80.081329909,138.8,83.30921504,4.26393772,83.4182622419,5.73921504,1.67393772,5.978349,77.57,2.59,77.6132269655,138.4,5.73921504,1.67393772,5.978349,5.73921504,1.67393772,5.978349,0.0,0.0,0.0,138.4
2019-11-29 18:30:00,81.60234176,10.45859968,82.2698273244,5.89234176,1.71859968,6.137856,75.71,8.74,76.2128053545,139.21,79.88234176,5.76859968,80.0903568935,5.89234176,1.71859968,6.137856,73.99,4.05,74.1007597802,138.74,5.89234176,1.71859968,6.137856,5.89234176,1.71859968,6.137856,0.0,0.0,0.0,138.74
2019-11-29 19:00:00,82.63748672,11.05801696,83.3740604174,5.78748672,1.6880169600000001,6.028632,76.85,9.37,77.4191152107,139.05,80.89748672,5.56801696,81.0888782169,5.78748672,1.6880169600000001,6.028632,75.11,3.88,75.2101489162,138.52,5.78748672,1.6880169600000001,6.028632,5.78748672,1.6880169600000001,6.028632,0.0,0.0,0.0,138.52
2019-11-29 19:30:00,82.65879648,11.16631564,83.4096111998,4.71879648,1.37631564,4.915413,77.94,9.79,78.5524519032,138.99,80.54879648,4.77631564,80.6902832159,4.71879648,1.37631564,4.915413,75.83,3.4,75.90618486,138.52,4.71879648,1.37631564,4.915413,4.71879648,1.37631564,4.915413,0.0,0.0,0.0,138.52
2019-11-29 20:00:00,81.49419136,10.33622248,82.1470676322,4.44419136,1.29622248,4.629366,77.05,9.04,77.5785028213,138.71,79.87419136,5.26622248,80.0476079881,4.44419136,1.29622248,4.629366,75.43,3.9699999999999998,75.534401434,138.28,4.44419136,1.29622248,4.629366,4.44419136,1.29622248,4.629366,0.0,0.0,0.0,138.28
2019-11-29 20:30:00,78.19228352,10.922749360000001,78.9515019215,4.19228352,1.22274936,4.366962,74.0,9.7,74.6330355808,137.52,76.12228352,5.04274936,76.2891300868,4.19228352,1.22274936,4.366962,71.93,3.8200000000000003,72.0313633079,137.1,4.19228352,1.22274936,4.366962,4.19228352,1.22274936,4.366962,0.0,0.0,0.0,137.1
2019-11-29 21:00:00,80.58442144,11.29587292,81.3722663064,4.13442144,1.20587292,4.306689,76.45,10.09,77.1129729682,136.7,80.48442144,3.48587292,80.5598746557,4.13442144,1.20587292,4.306689,76.35,2.2800000000000002,76.3840356357,136.06,4.13442144,1.20587292,4.306689,4.13442144,1.20587292,4.306689,0.0,0.0,0.0,136.06
2019-11-29 21:30:00,77.4809248,9.5456864,78.0667268221,4.2709247999999995,1.2456864,4.44888,73.21,8.3,73.6789936142,136.81,76.9309248,4.8056864,77.0808783834,4.2709247999999995,1.2456864,4.44888,72.66,3.56,72.7471593947,136.31,4.2709247999999995,1.2456864,4.44888,4.2709247999999995,1.2456864,4.44888,0.0,0.0,0.0,136.31
2019-11-29 22:00:00,75.59946624,9.35109432,76.1756014794,4.28946624,1.25109432,4.468194,71.31,8.1,71.7685592721,136.95,72.16946624,7.14109432,72.5219076242,4.28946624,1.25109432,4.468194,67.88,5.89,68.135060725,136.75,4.28946624,1.25109432,4.468194,4.28946624,1.25109432,4.468194,0.0,0.0,0.0,136.75
2019-11-29 22:30:00,69.40300256,6.3629590799999995,69.6940744439,4.43300256,1.29295908,4.617711,64.97,5.07,65.1675210515,137.28,67.05300256,9.23295908,67.6856904056,4.43300256,1.29295908,4.617711,62.62,7.94,63.1213751434,136.9,4.43300256,1.29295908,4.617711,4.43300256,1.29295908,4.617711,0.0,0.0,0.0,136.9
2019-11-29 23:00:00,63.30412128,4.84995204,63.4896354205,4.5941212799999995,1.33995204,4.785543,58.71,3.51,58.8148297626,137.61,61.88412128,10.48995204,62.7668986043,4.5941212799999995,1.33995204,4.785543,57.29,9.15,58.0160891478,137.19,4.5941212799999995,1.33995204,4.785543,4.5941212799999995,1.33995204,4.785543,0.0,0.0,0.0,137.19
2019-11-29 23:30:00,61.01198368,3.83349524,61.1322978328,4.3319836800000004,1.2634952400000001,4.512483,56.68,2.5700000000000003,56.7382349038,137.93,59.36198368,11.52349524,60.4701252601,4.3319836800000004,1.2634952400000001,4.512483,55.03,10.26,55.9782859688,137.54,4.3319836800000004,1.2634952400000001,4.512483,4.3319836800000004,1.2634952400000001,4.512483,0.0,0.0,0.0,137.54
2019-11-30 00:00:00,57.67892672,2.71843696,57.742951839,4.34892672,1.26843696,4.530132,53.33,1.45,53.3497085278,138.13,56.39892672,12.46843696,57.7607206966,4.34892672,1.26843696,4.530132,52.05,11.2,53.2413608015,137.72,4.34892672,1.26843696,4.530132,4.34892672,1.26843696,4.530132,0.0,0.0,0.0,137.72
2019-11-30 00:30:00,57.02900672,2.88512696,57.1019401163,4.26900672,1.24512696,4.4468820000000004,52.76,1.6400000000000001,52.7854828528,138.36,55.56900672,12.50512696,56.9586929988,4.26900672,1.24512696,4.4468820000000004,51.3,11.26,52.5212109533,137.98,4.26900672,1.24512696,4.4468820000000004,4.26900672,1.24512696,4.4468820000000004,0.0,0.0,0.0,137.98
2019-11-30 01:00:00,58.8705456,2.7130758,58.9330291054,3.8505456000000002,1.1230758,4.010985,55.02,1.5899999999999999,55.0429695783,138.27,57.7005456,12.1830758,58.9727080817,3.8505456000000002,1.1230758,4.010985,53.85,11.06,54.9740493324,137.84,3.8505456000000002,1.1230758,4.010985,3.8505456000000002,1.1230758,4.010985,0.0,0.0,0.0,137.84
2019-11-30 01:30:00,58.73394176,2.6523996800000003,58.7938018734,4.29394176,1.25239968,4.472856,54.44,1.4,54.4579984943,138.42,57.56394176,12.51239968,58.9081279341,4.29394176,1.25239968,4.472856,53.27,11.26,54.4470430786,138.02,4.29394176,1.25239968,4.472856,4.29394176,1.25239968,4.472856,0.0,0.0,0.0,138.02
2019-11-30 02:00:00,56.65857664,2.16375152,56.6998776675,4.77857664,1.39375152,4.977684,51.88,0.77,51.8857138334,138.42,55.52857664,13.25375152,57.088394206,4.77857664,1.39375152,4.977684,50.75,11.86,52.1173876936,138.02,4.77857664,1.39375152,4.977684,4.77857664,1.39375152,4.977684,0.0,0.0,0.0,138.02
2019-11-30 02:30:00,57.17974592,1.90284256,57.2113988055,4.32974592,1.26284256,4.510152,52.85,0.64,52.8538749762,138.53,56.14974592,13.12284256,57.6628386722,4.32974592,1.26284256,4.510152,51.82,11.86,53.1598720841,138.1,4.32974592,1.26284256,4.510152,4.32974592,1.26284256,4.510152,0.0,0.0,0.0,138.1
2019-11-30 03:00:00,56.12044512,1.67221316,56.145352945,4.43044512,1.29221316,4.615047,51.69,0.38,51.6913967697,138.42,54.87044512,13.58221316,56.5264739922,4.43044512,1.29221316,4.615047,50.44,12.29,51.9156787493,138.01,4.43044512,1.29221316,4.615047,4.43044512,1.29221316,4.615047,0.0,0.0,0.0,138.01
2019-11-30 03:30:00,54.52948576,1.46526668,54.5491688635,4.74948576,1.38526668,4.947381,49.78,0.08,49.7800642828,138.53,53.31948576,13.99526668,55.1256297121,4.74948576,1.38526668,4.947381,48.57,12.61,50.180245117,138.12,4.74948576,1.38526668,4.947381,4.74948576,1.38526668,4.947381,0.0,0.0,0.0,138.12
2019-11-30 04:00:00,52.49543008,1.64825044,52.5212995726,4.48543008,1.3082504400000001,4.6723230000000004,48.01,0.34,48.0112039008,138.94,51.37543008,14.39825044,53.3548913563,4.48543008,1.3082504400000001,4.6723230000000004,46.89,13.09,48.6828532442,138.52,4.48543008,1.3082504400000001,4.6723230000000004,4.48543008,1.3082504400000001,4.6723230000000004,0.0,0.0,0.0,138.52
2019-11-30 04:30:00,52.31848704,1.38330872,52.336771291,4.46848704,1.30330872,4.654674,47.85,0.08,47.8500668756,138.8,51.20848704,13.90330872,53.0623325749,4.46848704,1.30330872,4.654674,46.74,12.6,48.4085488318,138.38,4.46848704,1.30330872,4.654674,4.46848704,1.30330872,4.654674,0.0,0.0,0.0,138.38
2019-11-30 05:00:00,51.697208,1.916269,51.7327111398,4.787208,1.396269,4.986675,46.91,0.52,46.9128820262,138.8,50.627208,14.496269,52.6617128927,4.787208,1.396269,4.986675,45.84,13.1,47.6751046145,138.38,4.787208,1.396269,4.986675,4.787208,1.396269,4.986675,0.0,0.0,0.0,138.38
2019-11-30 05:30:00,53.51175392,2.21051156,53.5573913569,4.32175392,1.26051156,4.5018270000000005,49.19,0.9500000000000001,49.1991727573,138.51,52.39175392,13.56051156,54.118234936,4.32175392,1.26051156,4.5018270000000005,48.07,12.3,49.6186950655,138.07,4.32175392,1.26051156,4.5018270000000005,4.32175392,1.26051156,4.5018270000000005,0.0,0.0,0.0,138.07
2019-11-30 06:00:00,55.01227328,1.48566304,55.0323305531,4.44227328,1.29566304,4.627368,50.57,0.19,50.5703569297,138.59,53.73227328,13.90566304,55.502474327,4.44227328,1.29566304,4.627368,49.29,12.61,50.877462594,138.12,4.44227328,1.29566304,4.627368,4.44227328,1.29566304,4.627368,0.0,0.0,0.0,138.12
2019-11-30 06:30:00,57.74738816,2.40715488,57.7975365731,4.44738816,1.29715488,4.632696,53.3,1.11,53.3115569084,138.04,56.77738816,12.627154879999999,58.1645669341,4.44738816,1.29715488,4.632696,52.33,11.33,53.5424859341,137.56,4.44738816,1.29715488,4.632696,4.44738816,1.29715488,4.632696,0.0,0.0,0.0,137.56
2019-11-30 07:00:00,61.76268288,3.34286584,61.8530819649,4.43268288,1.29286584,4.617378,57.33,2.05,57.3666401317,138.14,60.31268288,11.69286584,61.4356804124,4.43268288,1.29286584,4.617378,55.88,10.4,56.8395496112,137.65,4.43268288,1.29286584,4.617378,4.43268288,1.29286584,4.617378,0.0,0.0,0.0,137.65
2019-11-30 07:30:00,65.73585984,5.18295912,65.9398690789,4.29585984,1.2529591199999999,4.474854,61.44,3.93,61.5655626142,137.66,64.53585984,9.66295912,65.2552678658,4.29585984,1.2529591199999999,4.474854,60.24,8.41,60.8242196826,137.19,4.29585984,1.2529591199999999,4.474854,4.29585984,1.2529591199999999,4.474854,0.0,0.0,0.0,137.19
2019-11-30 08:00:00,69.73360192,7.25480056,70.1099662523,4.47360192,1.3048005599999999,4.660002,65.26,5.95,65.5306806008,137.34,68.39360192,8.13480056,68.8756833995,4.47360192,1.3048005599999999,4.660002,63.92,6.83,64.2838650051,136.88,4.47360192,1.3048005599999999,4.660002,4.47360192,1.3048005599999999,4.660002,0.0,0.0,0.0,136.88
2019-11-30 08:30:00,72.61220288,7.91272584,73.0420648483,4.91220288,1.43272584,5.116878,67.7,6.48,68.0094140542,136.9,71.54220288,6.83272584,71.8677461406,4.91220288,1.43272584,5.116878,66.63,5.4,66.8484622112,136.33,4.91220288,1.43272584,5.116878,4.91220288,1.43272584,5.116878,0.0,0.0,0.0,136.33
2019-11-30 09:00:00,75.20810656,9.84403108,75.8496159532,5.32810656,1.5540310800000001,5.550111,69.88,8.29,70.3700113685,136.49,73.71810656,5.79403108,73.9454530782,5.32810656,1.5540310800000001,5.550111,68.39,4.24,68.5213083646,136.12,5.32810656,1.5540310800000001,5.550111,5.32810656,1.5540310800000001,5.550111,0.0,0.0,0.0,136.12
2019-11-30 09:30:00,78.96199168,10.45391424,79.6509915381,6.32199168,1.8439142400000001,6.585408,72.64,8.61,73.1484907568,136.43,77.47199168,4.31391424,77.5920057154,6.32199168,1.8439142400000001,6.585408,71.15,2.47,71.1928605971,135.76,6.32199168,1.8439142400000001,6.585408,6.32199168,1.8439142400000001,6.585408,0.0,0.0,0.0,135.76
2019-11-30 10:00:00,79.18378944,11.26277192,79.980763571,6.76378944,1.97277192,7.045614,72.42,9.29,73.0134268474,136.72,76.90378944,3.58277192,76.987200786,6.76378944,1.97277192,7.045614,70.14,1.6099999999999999,70.1584756106,136.01,6.76378944,1.97277192,7.045614,6.76378944,1.97277192,7.045614,0.0,0.0,0.0,136.01
2019-11-30 10:30:00,78.9639888,10.9111634,79.7142710808,7.2039888,2.1011634,7.504155,71.76,8.81,72.2987807643,137.08,77.2139888,4.5911634,77.3503642381,7.2039888,2.1011634,7.504155,70.01,2.49,70.0542661085,136.3,7.2039888,2.1011634,7.504155,7.2039888,2.1011634,7.504155,0.0,0.0,0.0,136.3
2019-11-30 11:00:00,77.69337984,9.98556912,78.3324508848,6.7733798400000005,1.97556912,7.055604,70.92,8.01,71.3709079387,137.25,76.12337984,4.48556912,76.2554213718,6.7733798400000005,1.97556912,7.055604,69.35,2.51,69.395407629,136.59,6.7733798400000005,1.97556912,7.055604,6.7733798400000005,1.97556912,7.055604,0.0,0.0,0.0,136.59
2019-11-30 11:30:00,77.43963296,9.60822628,78.0334208223,7.39963296,2.15822628,7.7079509999999996,70.04,7.45,70.4351055937,137.46,76.06963296,5.07822628,76.2389496309,7.39963296,2.15822628,7.7079509999999996,68.67,2.92,68.7320543851,136.7,7.39963296,2.15822628,7.7079509999999996,7.39963296,2.15822628,7.7079509999999996,0.0,0.0,0.0,136.7
2019-11-30 12:00:00,74.6808112,9.1377366,75.2377683857,7.9808112,2.3277366,8.313345,66.7,6.8100000000000005,67.0467456332,137.59,73.3608112,5.7777366,73.5879804054,7.9808112,2.3277366,8.313345,65.38,3.45,65.4709622657,136.89,7.9808112,2.3277366,8.313345,7.9808112,2.3277366,8.313345,0.0,0.0,0.0,136.89
2019-11-30 12:30:00,75.30555616,9.89370388,75.9526968911,8.27555616,2.41370388,8.620371,67.03,7.48,67.4460621534,137.52,73.76555616,5.75370388,73.9896099728,8.27555616,2.41370388,8.620371,65.49,3.34,65.5751149446,136.89,8.27555616,2.41370388,8.620371,8.27555616,2.41370388,8.620371,0.0,0.0,0.0,136.89
2019-11-30 13:00:00,76.86935232,12.596477759999999,77.8945991584,8.31935232,2.42647776,8.665992,68.55,10.17,69.3002987007,137.35,73.99935232,5.04647776,74.1712281249,8.31935232,2.42647776,8.665992,65.68,2.62,65.732235623,136.92,8.31935232,2.42647776,8.665992,8.31935232,2.42647776,8.665992,0.0,0.0,0.0,136.92
2019-11-30 13:30:00,79.93503712,14.47521916,81.2351040444,7.83503712,2.28521916,8.161497,72.1,12.19,73.1232254486,136.94,77.18503712,2.99521916,77.2431310411,7.83503712,2.28521916,8.161497,69.35,0.71,69.3536343676,136.45,7.83503712,2.28521916,8.161497,7.83503712,2.28521916,8.161497,0.0,0.0,0.0,136.45
2019-11-30 14:00:00,80.85797504,14.63524272,82.1717862593,6.9779750400000005,2.03524272,7.268724,73.88,12.6,74.9467437585,137.03,78.43797504,3.42524272,78.5127264593,6.9779750400000005,2.03524272,7.268724,71.46,1.3900000000000001,71.4735174733,136.54,6.9779750400000005,2.03524272,7.268724,6.9779750400000005,2.03524272,7.268724,0.0,0.0,0.0,136.54
2019-11-30 14:30:00,82.4186848,15.798366399999999,83.9191753121,6.5086848,1.8983664,6.77988,75.91,13.9,77.1721329237,136.9,80.6486848,4.8983664000000005,80.7973041218,6.5086848,1.8983664,6.77988,74.14,3.0,74.200671156,136.37,6.5086848,1.8983664,6.77988,6.5086848,1.8983664,6.77988,0.0,0.0,0.0,136.37
2019-11-30 15:00:00,84.24868544,16.41169992,85.8323068118,5.86868544,1.71169992,6.113214,78.38,14.7,79.7465635623,136.9,82.57868544,5.84169992,82.7850514704,5.86868544,1.71169992,6.113214,76.71,4.13,76.8210973626,136.37,5.86868544,1.71169992,6.113214,5.86868544,1.71169992,6.113214,0.0,0.0,0.0,136.37
2019-11-30 15:30:00,79.1504544,10.5392992,79.8490529647,5.1404544,1.4992992,5.35464,74.01,9.04,74.5600543186,137.87,76.5104544,5.8192992,76.7314399427,5.1404544,1.4992992,5.35464,71.37,4.32,71.5006244728,137.3,5.1404544,1.4992992,5.35464,5.1404544,1.4992992,5.35464,0.0,0.0,0.0,137.3
2019-11-30 16:00:00,78.11076448,8.49563964,78.5714160528,4.75076448,1.38563964,4.948713,73.36,7.11,73.7037427815,137.97,75.04076448,5.7356396400000005,75.2596432082,4.75076448,1.38563964,4.948713,70.29,4.35,70.4244744389,137.48,4.75076448,1.38563964,4.948713,4.75076448,1.38563964,4.948713,0.0,0.0,0.0,137.48
2019-11-30 16:30:00,78.82258144,7.7620029200000005,79.2038385067,5.97258144,1.74200292,6.221439,72.85,6.02,73.09830983,137.8,77.74258144,6.00200292,77.9739251802,5.97258144,1.74200292,6.221439,71.77,4.26,71.8963177082,137.16,5.97258144,1.74200292,6.221439,5.97258144,1.74200292,6.221439,0.0,0.0,0.0,137.16
2019-11-30 17:00:00,78.67921504,7.61393772,79.0467641774,5.73921504,1.67393772,5.978349,72.94,5.94,73.1814675994,137.61,77.60921504,5.90393772,77.8334551445,5.73921504,1.67393772,5.978349,71.87,4.23,71.9943733913,136.96,5.73921504,1.67393772,5.978349,5.73921504,1.67393772,5.978349,0.0,0.0,0.0,136.96
2019-11-30 17:30:00,79.79162272,7.89838996,80.1815915298,5.65162272,1.64838996,5.887107,74.14,6.25,74.4029710428,137.57,78.72162272,5.62838996,78.9225738126,5.65162272,1.64838996,5.887107,73.07,3.98,73.1783116777,136.94,5.65162272,1.64838996,5.887107,5.65162272,1.64838996,5.887107,0.0,0.0,0.0,136.94
2019-11-30 18:00:00,78.3687856,7.6058958,78.7370065937,5.6087856,1.6358958000000001,5.842485,72.76,5.97,73.0045101346,137.78,77.3487856,5.9358958,77.576217314,5.6087856,1.6358958000000001,5.842485,71.74,4.3,71.8687525981,137.14,5.6087856,1.6358958000000001,5.842485,5.6087856,1.6358958000000001,5.842485,0.0,0.0,0.0,137.14
2019-11-30 18:30:00,77.37481952,7.50932236,77.7383600165,5.65481952,1.64932236,5.890437,71.72,5.86,71.9590022165,137.93,76.35481952,7.35932236,76.7086572007,5.65481952,1.64932236,5.890437,70.7,5.71,70.9302058364,137.44,5.65481952,1.64932236,5.890437,5.65481952,1.64932236,5.890437,0.0,0.0,0.0,137.44
2019-11-30 19:00:00,78.39121408,8.94118744,78.8994757763,4.70121408,1.37118744,4.897098,73.69,7.57,74.0778036931,137.97,77.38121408,6.14118744,77.6245223861,4.70121408,1.37118744,4.897098,72.68,4.77,72.8363597388,137.57,4.70121408,1.37118744,4.897098,4.70121408,1.37118744,4.897098,0.0,0.0,0.0,137.57
2019-11-30 19:30:00,76.8639216,8.2548938,77.3059228997,4.4739216,1.3048937999999999,4.660335,72.39,6.95,72.7228616049,138.34,76.0639216,6.5048938,76.3415601918,4.4739216,1.3048937999999999,4.660335,71.59,5.2,71.778604751,137.91,4.4739216,1.3048937999999999,4.660335,4.4739216,1.3048937999999999,4.660335,0.0,0.0,0.0,137.91
2019-11-30 20:00:00,79.32349184,10.96018512,80.0771004442,4.66349184,1.3601851200000001,4.857804,74.66,9.6,75.2746677176,138.01,80.96349184,4.61018512,81.0946411162,4.66349184,1.3601851200000001,4.857804,76.3,3.25,76.3691855397,137.3,4.66349184,1.3601851200000001,4.857804,4.66349184,1.3601851200000001,4.857804,0.0,0.0,0.0,137.3
2019-11-30 20:30:00,79.87652864,11.94773752,80.7651426014,4.82652864,1.40773752,5.027634,75.05,10.54,75.7865034158,137.55,78.44652864,3.58773752,78.5285280403,4.82652864,1.40773752,5.027634,73.62,2.18,73.652269483,137.21,4.82652864,1.40773752,5.027634,4.82652864,1.40773752,5.027634,0.0,0.0,0.0,137.21
2019-11-30 21:00:00,73.88252256,8.05281908,74.3200850037,4.91252256,1.43281908,5.117211,68.97,6.62,69.286977853,138.06,72.45252256,7.39281908,72.8287154854,4.91252256,1.43281908,5.117211,67.54,5.96,67.8024571826,137.68,4.91252256,1.43281908,5.117211,4.91252256,1.43281908,5.117211,0.0,0.0,0.0,137.68
2019-11-30 21:30:00,70.62197344,6.13640892,70.8880712602,4.5819734400000005,1.33640892,4.772889,66.04,4.8,66.2142099553,138.45,69.29197344,9.11640892,69.8891014022,4.5819734400000005,1.33640892,4.772889,64.71,7.78,65.1760116914,138.06,4.5819734400000005,1.33640892,4.772889,4.5819734400000005,1.33640892,4.772889,0.0,0.0,0.0,138.06
2019-11-30 22:00:00,67.21222304,5.18023172,67.4115548452,4.73222304,1.38023172,4.929399,62.48,3.8,62.5954503139,138.87,65.80222304,10.39023172,66.6174862345,4.73222304,1.38023172,4.929399,61.07,9.01,61.7310699729,138.5,4.73222304,1.38023172,4.929399,4.73222304,1.38023172,4.929399,0.0,0.0,0.0,138.5
2019-11-30 22:30:00,62.85313216,3.22174688,62.935648684,4.70313216,1.37174688,4.899096,58.15,1.85,58.1794207603,139.42,61.58313216,12.27174688,62.7939323352,4.70313216,1.37174688,4.899096,56.88,10.9,57.9149756108,139.02,4.70313216,1.37174688,4.899096,4.70313216,1.37174688,4.899096,0.0,0.0,0.0,139.02
2019-11-30 23:00:00,59.1258096,1.9475278,59.15787543,4.5858096,1.3375278,4.776885,54.54,0.61,54.5434111511,139.69,57.8758096,13.4575278,59.419814804,4.5858096,1.3375278,4.776885,53.29,12.12,54.6508783095,139.27,4.5858096,1.3375278,4.776885,4.5858096,1.3375278,4.776885,0.0,0.0,0.0,139.27
2019-11-30 23:30:00,56.43123424,1.45869332,56.4500840039,4.52123424,1.31869332,4.709619,51.91,0.14,51.9101887879,139.58,55.12123424,13.90869332,56.8489420659,4.52123424,1.31869332,4.709619,50.6,12.59,52.1427665166,139.16,4.52123424,1.31869332,4.709619,4.52123424,1.31869332,4.709619,0.0,0.0,0.0,139.16
2019-12-01 00:00:00,53.87387168,1.6761292399999999,53.899939323,4.44387168,1.29612924,4.629033,49.43,0.38,49.4314606298,139.79,52.70387168,14.22612924,54.5901167174,4.44387168,1.29612924,4.629033,48.26,12.93,49.962110644,139.33,4.44387168,1.29612924,4.629033,4.44387168,1.29612924,4.629033,0.0,0.0,0.0,139.33
2019-12-01 00:30:00,52.8626528,6.9149404,53.3130046217,4.5426528,1.3249404,4.73193,48.32,5.59,48.6422707118,139.32,52.3326528,10.3049404,53.3375884882,4.5426528,1.3249404,4.73193,47.79,8.98,48.6263765872,139.11,4.5426528,1.3249404,4.73193,4.5426528,1.3249404,4.73193,0.0,0.0,0.0,139.11
2019-12-01 01:00:00,54.00924576,12.68519668,55.4789405304,4.98924576,1.45519668,5.197131,49.02,11.23,50.2898926227,137.14,54.49924576,2.76519668,54.569351298,4.98924576,1.45519668,5.197131,49.51,1.31,49.52732781,137.84,4.98924576,1.45519668,5.197131,4.98924576,1.45519668,5.197131,0.0,0.0,0.0,137.84
2019-12-01 01:30:00,54.53437088,12.74377484,56.0035838536,4.74437088,1.38377484,4.942053,49.79,11.36,51.0694987248,136.6,55.27437088,2.63377484,55.3370838235,4.74437088,1.38377484,4.942053,50.53,1.25,50.5454587475,137.27,4.74437088,1.38377484,4.942053,4.74437088,1.38377484,4.942053,0.0,0.0,0.0,137.27
2019-12-01 02:00:00,53.747288,13.072959,55.3143130154,4.707288,1.372959,4.903425,49.04,11.7,50.4163822582,136.7,54.537288,2.942959,54.6166347377,4.707288,1.372959,4.903425,49.83,1.57,49.8547269574,137.36,4.707288,1.372959,4.903425,4.707288,1.372959,4.903425,0.0,0.0,0.0,137.36
2019-12-01 02:30:00,53.05873664,13.21713152,54.6801801337,4.61873664,1.34713152,4.811184,48.44,11.87,49.8731440757,136.73,53.80873664,3.08713152,53.8972218191,4.61873664,1.34713152,4.811184,49.19,1.74,49.220764927,137.4,4.61873664,1.34713152,4.811184,4.61873664,1.34713152,4.811184,0.0,0.0,0.0,137.4
2019-12-01 03:00:00,52.54995552,13.28832036,54.2040338272,4.51995552,1.31832036,4.708287,48.03,11.97,49.4991090829,136.85,53.32995552,3.13832036,53.4222164502,4.51995552,1.31832036,4.708287,48.81,1.82,48.8439197854,137.51,4.51995552,1.31832036,4.708287,4.51995552,1.31832036,4.708287,0.0,0.0,0.0,137.51
2019-12-01 03:30:00,51.4325824,13.7420032,53.2367653439,5.0125824,1.4620032,5.22144,46.42,12.28,48.0168178871,136.85,52.1525824,3.6120032,52.2775135035,5.0125824,1.4620032,5.22144,47.14,2.15,47.1890040158,137.53,5.0125824,1.4620032,5.22144,5.0125824,1.4620032,5.22144,0.0,0.0,0.0,137.53
2019-12-01 04:00:00,50.83836704,14.08827372,52.7543270235,4.58836704,1.33827372,4.779549,46.25,12.75,47.9752540379,137.16,51.41836704,4.07827372,51.5798486387,4.58836704,1.33827372,4.779549,46.83,2.74,46.9100895331,137.85,4.58836704,1.33827372,4.779549,4.58836704,1.33827372,4.779549,0.0,0.0,0.0,137.85
2019-12-01 04:30:00,49.58763776,14.45097768,51.6504073026,4.59763776,1.34097768,4.789206,44.99,13.11,46.8612014357,137.35,50.22763776,4.32097768,50.4131574399,4.59763776,1.34097768,4.789206,45.63,2.98,45.7272052503,138.02,4.59763776,1.34097768,4.789206,4.59763776,1.34097768,4.789206,0.0,0.0,0.0,138.02
2019-12-01 05:00:00,49.55283264,14.44915952,51.6164841255,4.52283264,1.31915952,4.711284,45.03,13.13,46.9052001382,137.42,50.19283264,4.31915952,50.378324579,4.52283264,1.31915952,4.711284,45.67,3.0,45.7684268902,138.1,4.52283264,1.31915952,4.711284,4.52283264,1.31915952,4.711284,0.0,0.0,0.0,138.1
2019-12-01 05:30:00,49.45266272,14.34535996,51.4913119126,4.61266272,1.3453599600000001,4.804857,44.84,13.0,46.6864605641,137.23,50.01266272,4.28535996,50.1959235629,4.61266272,1.3453599600000001,4.804857,45.4,2.94,45.495094241,137.9,4.61266272,1.3453599600000001,4.804857,4.61266272,1.3453599600000001,4.804857,0.0,0.0,0.0,137.9
2019-12-01 06:00:00,50.26717824,14.26501032,52.2520786921,4.57717824,1.33501032,4.767894,45.69,12.93,47.484323729,137.29,50.85717824,4.16501032,51.0274425138,4.57717824,1.33501032,4.767894,46.28,2.83,46.3664458418,137.97,4.57717824,1.33501032,4.767894,4.57717824,1.33501032,4.767894,0.0,0.0,0.0,137.97
2019-12-01 06:30:00,51.8052,13.2586,53.4749401215,4.7952,1.3986,4.995,47.01,11.86,48.4829836128,137.0,52.4952,3.0986,52.586570006,4.7952,1.3986,4.995,47.7,1.7000000000000002,47.7302838877,137.67,4.7952,1.3986,4.995,4.7952,1.3986,4.995,0.0,0.0,0.0,137.67
2019-12-01 07:00:00,53.71395136,12.69615248,55.1940291925,4.68395136,1.36615248,4.879116,49.03,11.33,50.3220607686,136.8,54.29395136,2.69615248,54.3608534929,4.68395136,1.36615248,4.879116,49.61,1.33,49.6278248566,137.48,4.68395136,1.36615248,4.879116,4.68395136,1.36615248,4.879116,0.0,0.0,0.0,137.48
2019-12-01 07:30:00,56.8005648,11.2505814,57.9040563643,4.6305648,1.3505814,4.823505,52.17,9.9,53.1010254138,136.45,57.3805648,2.0105814,57.4157787924,4.6305648,1.3505814,4.823505,52.75,0.66,52.7541287484,137.23,4.6305648,1.3505814,4.823505,4.6305648,1.3505814,4.823505,0.0,0.0,0.0,137.23
2019-12-01 08:00:00,58.88325216,9.86678188,59.704193903,4.58325216,1.33678188,4.774221,54.3,8.53,54.9659067059,136.52,59.45325216,2.01678188,59.4874491095,4.58325216,1.33678188,4.774221,54.87,0.68,54.874213434,137.47,4.58325216,1.33678188,4.774221,4.58325216,1.33678188,4.774221,0.0,0.0,0.0,137.47
2019-12-01 08:30:00,61.9681872,9.1040546,62.6333779627,4.6081872,1.3440546,4.800195,57.36,7.76,57.8825293158,136.33,62.6481872,1.6040546,62.6687190758,4.6081872,1.3440546,4.800195,58.04,0.26,58.0405823541,137.27,4.6081872,1.3440546,4.800195,4.6081872,1.3440546,4.800195,0.0,0.0,0.0,137.27
2019-12-01 09:00:00,63.9050592,8.5827256,64.4788319534,5.7350592,1.6727256,5.97402,58.17,6.91,58.578980872,135.87,64.6050592,2.6327256,64.6586801468,5.7350592,1.6727256,5.97402,58.87,0.96,58.877826896,136.81,5.7350592,1.6727256,5.97402,5.7350592,1.6727256,5.97402,0.0,0.0,0.0,136.81
2019-12-01 09:30:00,67.9111136,7.1603248,68.287550854,5.2811136,1.5403248,5.5011600000000005,62.63,5.62,62.8816451757,135.5,68.6511136,3.7403248,68.7529303239,5.2811136,1.5403248,5.5011600000000005,63.37,2.2,63.4081769175,136.44,5.2811136,1.5403248,5.5011600000000005,5.2811136,1.5403248,5.5011600000000005,0.0,0.0,0.0,136.44
2019-12-01 10:00:00,70.54662816,6.25859988,70.8237023687,5.20662816,1.51859988,5.423571,65.34,4.74,65.5117027713,135.38,71.30662816,5.10859988,71.4893909072,5.20662816,1.51859988,5.423571,66.1,3.59,66.1974176233,136.27,5.20662816,1.51859988,5.423571,5.20662816,1.51859988,5.423571,0.0,0.0,0.0,136.27
2019-12-01 10:30:00,71.02333056,6.70013808,71.3386664729,6.10333056,1.78013808,6.357636,64.92,4.92,65.1061656066,135.18,71.78333056,6.69013808,72.094413749,6.10333056,1.78013808,6.357636,65.68,4.91,65.8632712519,135.89,6.10333056,1.78013808,6.357636,6.10333056,1.78013808,6.357636,0.0,0.0,0.0,135.89
2019-12-01 11:00:00,71.10650592,8.44689756,71.6064610391,7.56650592,2.20689756,7.881777,63.54,6.24,63.8456670417,135.81,71.04650592,7.90689756,71.4851385427,7.56650592,2.20689756,7.881777,63.48,5.7,63.7353936208,136.21,7.56650592,2.20689756,7.881777,7.56650592,2.20689756,7.881777,0.0,0.0,0.0,136.21
2019-12-01 11:30:00,75.62305984,15.05880912,77.1078135579,7.0930598400000004,2.06880912,7.388604,68.53,12.99,69.7502759851,138.66,72.06305984,10.97880912,72.8945734825,7.0930598400000004,2.06880912,7.388604,64.97,8.91,65.5781137271,137.56,7.0930598400000004,2.06880912,7.388604,7.0930598400000004,2.06880912,7.388604,0.0,0.0,0.0,137.56
2019-12-01 12:00:00,78.75280992,16.99831956,80.56641942,7.2628099200000005,2.11831956,7.565427,71.49,14.88,73.0221507489,138.45,73.71280992,10.26831956,74.4245707605,7.2628099200000005,2.11831956,7.565427,66.45,8.15,66.9479275258,137.51,7.2628099200000005,2.11831956,7.565427,7.2628099200000005,2.11831956,7.565427,0.0,0.0,0.0,137.51
2019-12-01 12:30:00,80.87895328,18.70302804,83.0133021963,7.75895328,2.26302804,8.082243,73.12,16.44,74.9453667681,138.21,74.75895328,9.56302804,75.3681139529,7.75895328,2.26302804,8.082243,67.0,7.3,67.3965132629,137.31,7.75895328,2.26302804,8.082243,7.75895328,2.26302804,8.082243,0.0,0.0,0.0,137.31
2019-12-01 13:00:00,84.6587344,21.2904642,87.2948175785,6.8587344,2.0004642,7.144515,77.8,19.29,80.155749014,137.63,77.9187344,7.0104642,78.233469684,6.8587344,2.0004642,7.144515,71.06,5.01,71.2363930867,136.73,6.8587344,2.0004642,7.144515,6.8587344,2.0004642,7.144515,0.0,0.0,0.0,136.73
2019-12-01 13:30:00,79.32695552,16.722445360000002,81.0703771478,7.51695552,2.19244536,7.830162,71.81,14.53,73.2652509721,138.17,76.62695552,7.65244536,77.0081179633,7.51695552,2.19244536,7.830162,69.11,5.46,69.3253467355,136.73,7.51695552,2.19244536,7.830162,7.51695552,2.19244536,7.830162,0.0,0.0,0.0,136.73
2019-12-01 14:00:00,79.40534752,15.59822636,80.9228884825,7.12534752,2.07822636,7.422237,72.28,13.52,73.5335896037,138.31,77.77534752,7.6182263599999995,78.1475658913,7.12534752,2.07822636,7.422237,70.65,5.54,70.8668759012,136.78,7.12534752,2.07822636,7.422237,7.12534752,2.07822636,7.422237,0.0,0.0,0.0,136.78
2019-12-01 14:30:00,76.19153184,14.64128012,77.585543806,6.62153184,1.93128012,6.897429,69.57,12.71,70.7214889549,138.02,77.79153184,6.18128012,78.0367262892,6.62153184,1.93128012,6.897429,71.17,4.25,71.2967839387,136.28,6.62153184,1.93128012,6.897429,6.62153184,1.93128012,6.897429,0.0,0.0,0.0,136.28
