Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-12-01 15:00:00,80.6341104,15.2795322,82.0690189063,5.4841104,1.5995322,5.7126149999999996,75.15,13.68,76.3849782353,137.94,82.9841104,3.9595322,83.0785199322,5.4841104,1.5995322,5.7126149999999996,77.5,2.36,77.5359245769,135.98,5.4841104,1.5995322,5.7126149999999996,5.4841104,1.5995322,5.7126149999999996,0.0,0.0,0.0,135.98
2019-12-01 15:30:00,80.14453056,14.06048808,81.3685633628,4.9045305599999995,1.43048808,5.108886,75.24,12.63,76.2926896891,138.15,80.29453056,7.56048808,80.6496907487,4.9045305599999995,1.43048808,5.108886,75.39,6.13,75.6388061778,136.49,4.9045305599999995,1.43048808,5.108886,4.9045305599999995,1.43048808,5.108886,0.0,0.0,0.0,136.49
2019-12-01 16:00:00,81.44636864,13.64435752,82.5813505386,4.98636864,1.45435752,5.194134,76.46,12.19,77.4256268945,138.07,80.43636864,9.00435752,80.9387907887,4.98636864,1.45435752,5.194134,75.45,7.55,75.8268092432,136.66,4.98636864,1.45435752,5.194134,4.98636864,1.45435752,5.194134,0.0,0.0,0.0,136.66
2019-12-01 16:30:00,83.5995744,13.5457092,84.689875886,6.0195744,1.7557092,6.27039,77.58,11.79,78.470762071,138.3,81.3695744,10.3857092,82.0296933654,6.0195744,1.7557092,6.27039,75.35,8.63,75.8425962108,136.98,6.0195744,1.7557092,6.27039,6.0195744,1.7557092,6.27039,0.0,0.0,0.0,136.98
2019-12-01 17:00:00,86.27362048,16.69897264,87.8748728475,5.89362048,1.71897264,6.139188,80.38,14.98,81.7639578298,137.87,82.58362048,8.39897264,83.009620605,5.89362048,1.71897264,6.139188,76.69,6.68,76.9803773698,136.67,5.89362048,1.71897264,6.139188,5.89362048,1.71897264,6.139188,0.0,0.0,0.0,136.67
2019-12-01 17:30:00,86.86154272,16.18169996,88.3559563204,5.73154272,1.67169996,5.970357,81.13,14.51,82.4173343418,137.69,83.09154272,8.64169996,83.5397118129,5.73154272,1.67169996,5.970357,77.36,6.97,77.6733577232,136.5,5.73154272,1.67169996,5.970357,5.73154272,1.67169996,5.970357,0.0,0.0,0.0,136.5
2019-12-01 18:00:00,86.4965376,16.0781568,87.9781685583,5.8565376,1.7081567999999998,6.10056,80.64,14.37,81.9103564881,137.96,82.0965376,9.1681568,82.6068797681,5.8565376,1.7081567999999998,6.10056,76.24,7.46,76.6041069395,136.78,5.8565376,1.7081567999999998,6.10056,5.8565376,1.7081567999999998,6.10056,0.0,0.0,0.0,136.78
2019-12-01 18:30:00,85.4667376,15.9398818,86.9404570254,5.6567376,1.6498818,5.892435,79.81,14.29,81.0792217526,138.04,81.0667376,9.1998818,81.5870931596,5.6567376,1.6498818,5.892435,75.41,7.55,75.7870081214,136.85,5.6567376,1.6498818,5.892435,5.6567376,1.6498818,5.892435,0.0,0.0,0.0,136.85
2019-12-01 19:00:00,83.87411136,15.60953248,85.3142664545,4.52411136,1.31953248,4.712616,79.35,14.29,80.6264633976,138.08,79.38411136,9.22953248,79.9188426231,4.52411136,1.31953248,4.712616,74.86,7.91,75.2767407637,136.96,4.52411136,1.31953248,4.712616,4.52411136,1.31953248,4.712616,0.0,0.0,0.0,136.96
2019-12-01 19:30:00,79.63739776,14.34090768,80.9183338624,4.83739776,1.41090768,5.038956,74.8,12.93,75.9093202446,138.46,75.77739776,10.46090768,76.4960430399,4.83739776,1.41090768,5.038956,70.94,9.05,71.5149362022,137.31,4.83739776,1.41090768,5.038956,4.83739776,1.41090768,5.038956,0.0,0.0,0.0,137.31
2019-12-01 20:00:00,80.79495008,14.12811044,82.0208965023,4.96495008,1.44811044,5.171823,75.83,12.68,76.8828413887,138.64,78.94495008,9.02811044,79.4594986219,4.96495008,1.44811044,5.171823,73.98,7.58,74.3673100226,137.21,4.96495008,1.44811044,5.171823,4.96495008,1.44811044,5.171823,0.0,0.0,0.0,137.21
2019-12-01 20:30:00,79.38702816,13.28204988,80.4904534034,4.80702816,1.40204988,5.007321,74.58,11.88,75.5202674783,138.71,78.69702816,9.01204988,79.2113583033,4.80702816,1.40204988,5.007321,73.89,7.61,74.2808467911,137.21,4.80702816,1.40204988,5.007321,4.80702816,1.40204988,5.007321,0.0,0.0,0.0,137.21
2019-12-01 21:00:00,76.921504,12.210022,77.8845454173,4.491504,1.310022,4.67865,72.43,10.9,73.2455793888,139.08,74.691504,12.070022,75.6604665652,4.491504,1.310022,4.67865,70.2,10.76,71.0198394817,137.83,4.491504,1.310022,4.67865,4.491504,1.310022,4.67865,0.0,0.0,0.0,137.83
2019-12-01 21:30:00,73.41960576,11.53030168,74.3194884723,4.6296057600000005,1.35030168,4.822506,68.79,10.18,69.5391724138,139.23,70.87960576,14.19030168,72.2861202062,4.6296057600000005,1.35030168,4.822506,66.25,12.84,67.482798549,138.15,4.6296057600000005,1.35030168,4.822506,4.6296057600000005,1.35030168,4.822506,0.0,0.0,0.0,138.15
2019-12-01 22:00:00,70.56308224,10.07298232,71.2784227381,4.67308224,1.36298232,4.867794,65.89,8.71,66.4631943259,139.63,68.02308224,15.71298232,69.8143074937,4.67308224,1.36298232,4.867794,63.35,14.35,64.9549459241,138.49,4.67308224,1.36298232,4.867794,4.67308224,1.36298232,4.867794,0.0,0.0,0.0,138.49
2019-12-01 22:30:00,63.40513024,5.91899632,63.6808060422,4.62513024,1.34899632,4.817844,58.78,4.57,58.9573854576,138.11,62.64513024,10.25899632,63.47959789,4.62513024,1.34899632,4.817844,58.02,8.91,58.7001575807,137.96,4.62513024,1.34899632,4.817844,4.62513024,1.34899632,4.817844,0.0,0.0,0.0,137.96
2019-12-01 23:00:00,58.5547904,6.1613972,58.8780629288,4.8047904,1.4013972,5.00499,53.75,4.76,53.9603567446,136.71,58.2247904,8.5813972,58.8537729889,4.8047904,1.4013972,5.00499,53.42,7.18,53.9003599246,136.96,4.8047904,1.4013972,5.00499,4.8047904,1.4013972,5.00499,0.0,0.0,0.0,136.96
2019-12-01 23:30:00,57.68775776,6.19601268,58.0195481584,4.47775776,1.30601268,4.664331,53.21,4.89,53.4342231159,136.97,56.89775776,8.64601268,57.5509198309,4.47775776,1.30601268,4.664331,52.42,7.34,52.9313895529,137.17,4.47775776,1.30601268,4.664331,4.47775776,1.30601268,4.664331,0.0,0.0,0.0,137.17
2019-12-02 00:00:00,62.07078432,5.23647876,62.2912752792,4.89078432,1.42647876,5.094567,57.18,3.81,57.3067927911,135.96,57.50078432,6.25647876,57.8401566724,4.89078432,1.42647876,5.094567,52.61,4.83,52.8312502218,136.72,4.89078432,1.42647876,5.094567,4.89078432,1.42647876,5.094567,0.0,0.0,0.0,136.72
2019-12-02 00:30:00,59.9281472,2.7457096,59.991013894,4.6481472,1.3557096,4.84182,55.28,1.3900000000000001,55.2974728175,136.36,56.0481472,7.0557096,56.4905110838,4.6481472,1.3557096,4.84182,51.4,5.7,51.7150848399,137.0,4.6481472,1.3557096,4.84182,4.6481472,1.3557096,4.84182,0.0,0.0,0.0,137.0
2019-12-02 01:00:00,60.40294208,2.46044144,60.4530328768,4.97294208,1.45044144,5.180148,55.43,1.01,55.4392009322,136.2,56.91294208,7.46044144,57.3998359116,4.97294208,1.45044144,5.180148,51.94,6.01,52.2865537208,136.81,4.97294208,1.45044144,5.180148,4.97294208,1.45044144,5.180148,0.0,0.0,0.0,136.81
2019-12-02 01:30:00,60.64154368,2.75170024,60.7039428217,4.77154368,1.39170024,4.970358,55.87,1.3599999999999999,55.8865502603,136.2,57.67154368,7.57170024,58.1664645217,4.77154368,1.39170024,4.970358,52.9,6.18,53.2597634242,136.77,4.77154368,1.39170024,4.970358,4.77154368,1.39170024,4.970358,0.0,0.0,0.0,136.77
2019-12-02 02:00:00,60.58176384,2.58093112,60.6367159023,4.39176384,1.28093112,4.574754,56.19,1.3,56.2050362512,136.24,57.55176384,7.42093112,58.0282322648,4.39176384,1.28093112,4.574754,53.16,6.14,53.5134114031,136.82,4.39176384,1.28093112,4.574754,4.39176384,1.28093112,4.574754,0.0,0.0,0.0,136.82
2019-12-02 02:30:00,59.26136384,3.06748112,59.3407000683,4.79136384,1.3974811200000001,4.991004,54.47,1.67,54.4955943173,136.17,56.50136384,7.64748112,57.0165597284,4.79136384,1.3974811200000001,4.991004,51.71,6.25,52.08633794,136.71,4.79136384,1.3974811200000001,4.991004,4.79136384,1.3974811200000001,4.991004,0.0,0.0,0.0,136.71
2019-12-02 03:00:00,58.83569952,3.12291236,58.9185210237,4.77569952,1.39291236,4.974687,54.06,1.73,54.0876741966,136.05,55.70569952,8.04291236,56.2833314423,4.77569952,1.39291236,4.974687,50.93,6.65,51.362314979,136.63,4.77569952,1.39291236,4.974687,4.77569952,1.39291236,4.974687,0.0,0.0,0.0,136.63
2019-12-02 03:30:00,58.76465056,3.04552308,58.8435159238,4.78465056,1.39552308,4.984011,53.98,1.65,54.0052117855,136.18,56.29465056,7.3855230800000005,56.7770519914,4.78465056,1.39552308,4.984011,51.51,5.99,51.8571133018,136.7,4.78465056,1.39552308,4.984011,4.78465056,1.39552308,4.984011,0.0,0.0,0.0,136.7
2019-12-02 04:00:00,59.97169344,8.53799392,60.5764092221,4.86169344,1.41799392,5.064264,55.11,7.12,55.5680348762,137.52,55.80169344,12.84799392,57.2616794946,4.86169344,1.41799392,5.064264,50.94,11.43,52.2065944111,137.24,4.86169344,1.41799392,5.064264,4.86169344,1.41799392,5.064264,0.0,0.0,0.0,137.24
2019-12-02 04:30:00,63.45928608,17.42020844,65.8068738953,4.62928608,1.35020844,4.822173,58.83,16.07,60.9853572589,139.43,60.40928608,17.88020844,62.9998706233,4.62928608,1.35020844,4.822173,55.78,16.53,58.1777388698,137.72,4.62928608,1.35020844,4.822173,4.62928608,1.35020844,4.822173,0.0,0.0,0.0,137.72
2019-12-02 05:00:00,65.77311232,20.01090776,68.74982715350001,4.56311232,1.33090776,4.753242,61.21,18.68,63.9969257074,139.11,63.02311232,15.64090776,64.9349727193,4.56311232,1.33090776,4.753242,58.46,14.31,60.1859427109,137.48,4.56311232,1.33090776,4.753242,4.56311232,1.33090776,4.753242,0.0,0.0,0.0,137.48
2019-12-02 05:30:00,75.48411104,27.83286572,80.4519697316,4.84411104,1.41286572,5.045949,70.64,26.42,75.4190029104,138.18,68.94411104,11.13286572,69.8371759612,4.84411104,1.41286572,5.045949,64.1,9.72,64.8327725768,136.96,4.84411104,1.41286572,5.045949,4.84411104,1.41286572,5.045949,0.0,0.0,0.0,136.96
2019-12-02 06:00:00,70.6098656,13.0412108,71.8040827473,4.5298656,1.3212108,4.71861,66.08,11.72,67.1112866812,138.31,62.3598656,12.9412108,63.6885215296,4.5298656,1.3212108,4.71861,57.83,11.62,58.9858737326,137.83,4.5298656,1.3212108,4.71861,4.5298656,1.3212108,4.71861,0.0,0.0,0.0,137.83
2019-12-02 06:30:00,75.87288256,11.80792408,76.786205656,4.5528825600000005,1.32792408,4.742586,71.32,10.48,72.0858710151,136.98,69.09288256,7.10792408,69.4575338259,4.5528825600000005,1.32792408,4.742586,64.54,5.78,64.7983024469,137.06,4.5528825600000005,1.32792408,4.742586,4.5528825600000005,1.32792408,4.742586,0.0,0.0,0.0,137.06
2019-12-02 07:00:00,74.9331424,8.6988332,75.4363674164,4.4531424,1.2988332,4.63869,70.48,7.4,70.8674142325,137.43,71.7231424,7.7688331999999996,72.1426636951,4.4531424,1.2988332,4.63869,67.27,6.47,67.5804246805,137.18,4.4531424,1.2988332,4.63869,4.4531424,1.2988332,4.63869,0.0,0.0,0.0,137.18
2019-12-02 07:30:00,82.02755776,11.57428768,82.8401132747,4.67755776,1.36428768,4.872456,77.35,10.21,78.0209369336,137.57,80.49755776,3.69428768,80.5822844476,4.67755776,1.36428768,4.872456,75.82,2.33,75.8557927913,137.18,4.67755776,1.36428768,4.872456,4.67755776,1.36428768,4.872456,0.0,0.0,0.0,137.18
2019-12-02 08:00:00,83.06177376,11.30135068,83.8270766957,4.46177376,1.30135068,4.647681,78.6,10.0,79.2335787403,138.01,81.91177376,3.89135068,82.0041541059,4.46177376,1.30135068,4.647681,77.45,2.59,77.4932939034,137.44,4.46177376,1.30135068,4.647681,4.46177376,1.30135068,4.647681,0.0,0.0,0.0,137.44
2019-12-02 08:30:00,84.28890528,12.46426404,85.2055011801,5.80890528,1.69426404,6.050943,78.48,10.77,79.2155496099,137.79,83.24890528,3.26426404,83.3128780564,5.80890528,1.69426404,6.050943,77.44,1.57,77.4559132668,137.14,5.80890528,1.69426404,6.050943,5.80890528,1.69426404,6.050943,0.0,0.0,0.0,137.14
2019-12-02 09:00:00,82.24488864,13.47559252,83.341546069,6.46488864,1.8855925199999999,6.734259,75.78,11.59,76.6611798761,137.79,80.67488864,3.45559252,80.7488623867,6.46488864,1.8855925199999999,6.734259,74.21,1.57,74.2266057421,137.38,6.46488864,1.8855925199999999,6.734259,6.46488864,1.8855925199999999,6.734259,0.0,0.0,0.0,137.38
2019-12-02 09:30:00,84.05971296,13.17491628,85.0859198805,7.31971296,2.13491628,7.624701,76.74,11.04,77.5300535276,137.72,82.96971296,3.80491628,83.056912154,7.31971296,2.13491628,7.624701,75.65,1.67,75.6684306696,137.15,7.31971296,2.13491628,7.624701,7.31971296,2.13491628,7.624701,0.0,0.0,0.0,137.15
2019-12-02 10:00:00,82.98008224,12.37710732,83.898074079,7.67008224,2.23710732,7.989669,75.31,10.14,75.9895762589,138.12,81.43008224,4.66710732,81.563718554,7.67008224,2.23710732,7.989669,73.76,2.43,73.8000169377,137.64,7.67008224,2.23710732,7.989669,7.67008224,2.23710732,7.989669,0.0,0.0,0.0,137.64
2019-12-02 10:30:00,84.04523712,14.50694416,85.2880607789,7.63523712,2.22694416,7.953372,76.41,12.28,77.3904806808,137.58,82.76523712,3.04694416,82.821303686,7.63523712,2.22694416,7.953372,75.13,0.8200000000000001,75.1344747769,137.11,7.63523712,2.22694416,7.953372,7.63523712,2.22694416,7.953372,0.0,0.0,0.0,137.11
2019-12-02 11:00:00,85.2366448,14.5427714,86.4683630975,8.5466448,2.4927714,8.902754999999999,76.69,12.05,77.6309126573,137.91,83.3866448,3.7527714,83.4710478201,8.5466448,2.4927714,8.902754999999999,74.84,1.26,74.850605876,137.36,8.5466448,2.4927714,8.902754999999999,8.5466448,2.4927714,8.902754999999999,0.0,0.0,0.0,137.36
2019-12-02 11:30:00,81.10932256,12.90521908,82.1295737578,8.10932256,2.36521908,8.447211,73.0,10.54,73.7569766192,138.17,79.77932256,4.40521908,79.9008527068,8.10932256,2.36521908,8.447211,71.67,2.04,71.6990271901,137.65,8.10932256,2.36521908,8.447211,8.10932256,2.36521908,8.447211,0.0,0.0,0.0,137.65
2019-12-02 12:00:00,81.91986176,13.61120968,83.0429333522,8.36986176,2.44120968,8.718606,73.55,11.17,74.3933558861,138.0,80.73986176,3.73120968,80.8260304772,8.36986176,2.44120968,8.718606,72.37,1.29,72.3814962542,137.48,8.36986176,2.44120968,8.718606,8.36986176,2.44120968,8.718606,0.0,0.0,0.0,137.48
2019-12-02 12:30:00,82.28168032,13.86090676,83.4409950354,7.99168032,2.33090676,8.324667,74.29,11.53,75.1794187261,138.05,80.79168032,3.5709067599999997,80.8705569662,7.99168032,2.33090676,8.324667,72.8,1.24,72.8105596737,137.57,7.99168032,2.33090676,8.324667,7.99168032,2.33090676,8.324667,0.0,0.0,0.0,137.57
2019-12-02 13:00:00,80.70807392,12.75277156,81.7094020192,7.99807392,2.33277156,8.331327,72.71,10.42,73.452845418,138.42,78.55807392,4.98277156,78.7159386048,7.99807392,2.33277156,8.331327,70.56,2.65,70.6097450781,137.93,7.99807392,2.33277156,8.331327,7.99807392,2.33277156,8.331327,0.0,0.0,0.0,137.93
2019-12-02 13:30:00,80.27590656,12.70505608,81.2750861213,7.52590656,2.19505608,7.839486,72.75,10.51,73.5052555944,138.3,78.42590656,4.50505608,78.5551930177,7.52590656,2.19505608,7.839486,70.9,2.31,70.9376211893,137.82,7.52590656,2.19505608,7.839486,7.52590656,2.19505608,7.839486,0.0,0.0,0.0,137.82
2019-12-02 14:00:00,80.22549728,12.87452004,81.2519764688,7.21549728,2.10452004,7.516143,73.01,10.77,73.8000880758,138.15,77.94549728,4.56452004,78.0790329693,7.21549728,2.10452004,7.516143,70.73,2.46,70.772766655,137.77,7.21549728,2.10452004,7.516143,7.21549728,2.10452004,7.516143,0.0,0.0,0.0,137.77
2019-12-02 14:30:00,82.55344992,13.88183956,83.7124695805,6.62344992,1.93183956,6.899427,75.93,11.95,76.8646043378,137.93,80.78344992,3.22183956,80.8476717731,6.62344992,1.93183956,6.899427,74.16,1.29,74.1712188116,137.55,6.62344992,1.93183956,6.899427,6.62344992,1.93183956,6.899427,0.0,0.0,0.0,137.55
2019-12-02 15:00:00,83.818296,13.632003,84.9195987398,5.698296,1.662003,5.935725,78.12,11.97,79.0317360305,137.88,82.108296,2.972003,82.1620659055,5.698296,1.662003,5.935725,76.41,1.31,76.4212287261,137.44,5.698296,1.662003,5.935725,5.698296,1.662003,5.935725,0.0,0.0,0.0,137.44
2019-12-02 15:30:00,85.99836672,13.28160696,87.0179301176,4.90836672,1.4316069599999999,5.112882,81.09,11.85,81.9512696668,138.02,83.54836672,2.70160696,83.5920346788,4.90836672,1.4316069599999999,5.112882,78.64,1.27,78.6502542908,137.55,4.90836672,1.4316069599999999,5.112882,4.90836672,1.4316069599999999,5.112882,0.0,0.0,0.0,137.55
2019-12-02 16:00:00,86.0056384,13.1570612,87.0061957335,5.9556384,1.7370611999999999,6.20379,80.05,11.42,80.8604903522,137.78,84.1256384,3.3770612,84.1933939128,5.9556384,1.7370611999999999,6.20379,78.17,1.6400000000000001,78.1872016381,137.37,5.9556384,1.7370611999999999,6.20379,5.9556384,1.7370611999999999,6.20379,0.0,0.0,0.0,137.37
2019-12-02 16:30:00,95.9931312,16.781746599999998,97.4490033634,5.6631312,1.6517466,5.899095,90.33,15.13,91.5883496958,137.11,93.9831312,3.8017466,94.0599927034,5.6631312,1.6517466,5.899095,88.32,2.15,88.3461651686,136.76,5.6631312,1.6517466,5.899095,5.6631312,1.6517466,5.899095,0.0,0.0,0.0,136.76
2019-12-02 17:00:00,94.81671712,16.28570916,96.2051670559,6.15671712,1.79570916,6.413247,88.66,14.49,89.8362716279,137.25,93.13671712,3.30570916,93.1953635593,6.15671712,1.79570916,6.413247,86.98,1.51,86.9931060487,136.9,6.15671712,1.79570916,6.413247,6.15671712,1.79570916,6.413247,0.0,0.0,0.0,136.9
2019-12-02 17:30:00,93.94549536,16.09451948,95.3141629336,9.13549536,2.66451948,9.516141,84.81,13.43,85.8667630693,137.37,92.01549536,3.17451948,92.0702392756,9.13549536,2.66451948,9.516141,82.88,0.51,82.8815691212,136.94,9.13549536,2.66451948,9.516141,9.13549536,2.66451948,9.516141,0.0,0.0,0.0,136.94
2019-12-02 18:00:00,91.97129952,15.38496236,93.2492198478,9.17129952,2.67496236,9.553437,82.8,12.71,83.7698281006,137.61,89.87129952,3.69496236,89.9472246612,9.17129952,2.67496236,9.553437,80.7,1.02,80.7064458392,137.19,9.17129952,2.67496236,9.553437,9.17129952,2.67496236,9.553437,0.0,0.0,0.0,137.19
2019-12-02 18:30:00,91.63855552,14.15624536,92.7255312224,5.91855552,1.72624536,6.165162,85.72,12.43,86.6165301776,137.51,89.91855552,2.68624536,89.9586712938,5.91855552,1.72624536,6.165162,84.0,0.96,84.0054855352,137.12,5.91855552,1.72624536,6.165162,5.91855552,1.72624536,6.165162,0.0,0.0,0.0,137.12
2019-12-02 19:00:00,95.4612128,14.7245204,96.5901374378,5.9812128,1.7445203999999999,6.23043,89.48,12.98,90.4165405222,137.19,93.2512128,2.6545204,93.2889873845,5.9812128,1.7445203999999999,6.23043,87.27,0.91,87.2747443422,136.7,5.9812128,1.7445203999999999,6.23043,5.9812128,1.7445203999999999,6.23043,0.0,0.0,0.0,136.7
2019-12-02 19:30:00,84.33543872,10.74200296,85.016803349,5.83543872,1.7020029600000002,6.078582,78.5,9.04,79.0188053567,137.91,82.50543872,5.44200296,82.6847193537,5.83543872,1.7020029600000002,6.078582,76.67,3.74,76.7611653116,137.53,5.83543872,1.7020029600000002,6.078582,5.83543872,1.7020029600000002,6.078582,0.0,0.0,0.0,137.53
2019-12-02 20:00:00,83.85893504,10.20552272,84.4776519562,6.01893504,1.75552272,6.269724,77.84,8.45,78.2973058285,137.99,82.29893504,6.05552272,82.5214157909,6.01893504,1.75552272,6.269724,76.28,4.3,76.4011020863,137.49,6.01893504,1.75552272,6.269724,6.01893504,1.75552272,6.269724,0.0,0.0,0.0,137.49
2019-12-02 20:30:00,82.81797632,9.95190976,83.4137741,5.69797632,1.66190976,5.935392,77.12,8.29,77.5642862405,138.32,81.80797632,6.03190976,82.0300489146,5.69797632,1.66190976,5.935392,76.11,4.37,76.2353526915,137.86,5.69797632,1.66190976,5.935392,5.69797632,1.66190976,5.935392,0.0,0.0,0.0,137.86
2019-12-02 21:00:00,81.56544,9.818670000000001,82.1542894983,4.55544,1.32867,4.74525,77.01,8.49,77.4765783963,138.5,79.11544,6.31867,79.3673638025,4.55544,1.32867,4.74525,74.56,4.99,74.7267937222,138.14,4.55544,1.32867,4.74525,4.55544,1.32867,4.74525,0.0,0.0,0.0,138.14
2019-12-02 21:30:00,86.73582976,14.94503368,88.0139659137,4.40582976,1.28503368,4.589406,82.33,13.66,83.4555240832,137.63,85.36582976,3.68503368,85.4453296783,4.40582976,1.28503368,4.589406,80.96,2.4,80.9955653107,137.22,4.40582976,1.28503368,4.589406,4.40582976,1.28503368,4.589406,0.0,0.0,0.0,137.22
2019-12-02 22:00:00,79.09174368,10.72342524,79.8153855295,4.57174368,1.33342524,4.762233,74.52,9.39,75.1092703999,137.81,76.41174368,5.55342524,76.6132828178,4.57174368,1.33342524,4.762233,71.84,4.22,71.9638381411,137.48,4.57174368,1.33342524,4.762233,4.57174368,1.33342524,4.762233,0.0,0.0,0.0,137.48
2019-12-02 22:30:00,69.85361184,5.5552201199999995,70.0741575595,4.54361184,1.32522012,4.732929,65.31,4.23,65.4468410238,138.32,68.27361184,9.93522012,68.9927146336,4.54361184,1.32522012,4.732929,63.73,8.61,64.3089807103,137.89,4.54361184,1.32522012,4.732929,4.54361184,1.32522012,4.732929,0.0,0.0,0.0,137.89
2019-12-02 23:00:00,63.4368384,3.8974112,63.5564495567,4.7568383999999995,1.3874111999999998,4.95504,58.68,2.51,58.7336573014,138.55,62.2868384,11.5174112,63.3427264855,4.7568383999999995,1.3874111999999998,4.95504,57.53,10.13,58.4150477189,138.13,4.7568383999999995,1.3874111999999998,4.95504,4.7568383999999995,1.3874111999999998,4.95504,0.0,0.0,0.0,138.13
2019-12-02 23:30:00,60.68848704,3.31330872,60.7788653553,4.46848704,1.30330872,4.654674,56.22,2.01,56.2559196885,138.85,59.36848704,12.12330872,60.5936619436,4.46848704,1.30330872,4.654674,54.9,10.82,55.9560756308,138.4,4.46848704,1.30330872,4.654674,4.46848704,1.30330872,4.654674,0.0,0.0,0.0,138.4
2019-12-03 00:00:00,57.04935616,2.17647888,57.0908582751,4.47935616,1.30647888,4.665996,52.57,0.87,52.5771984799,138.85,55.98935616,13.05647888,57.4915615021,4.47935616,1.30647888,4.665996,51.51,11.75,52.833158149,138.4,4.47935616,1.30647888,4.665996,4.47935616,1.30647888,4.665996,0.0,0.0,0.0,138.4
2019-12-03 00:30:00,57.96361184,5.33522012,58.2086322745,4.54361184,1.32522012,4.732929,53.42,4.01,53.5702949404,138.88,56.22361184,14.73522012,58.1224676035,4.54361184,1.32522012,4.732929,51.68,13.41,53.3914834033,138.11,4.54361184,1.32522012,4.732929,4.54361184,1.32522012,4.732929,0.0,0.0,0.0,138.11
2019-12-03 01:00:00,59.03440096,8.08170028,59.5850180509,4.63440096,1.35170028,4.827501,54.4,6.73,54.8147142654,137.75,56.69440096,17.28170028,59.2698259216,4.63440096,1.35170028,4.827501,52.06,15.93,54.442708419,136.72,4.63440096,1.35170028,4.827501,4.63440096,1.35170028,4.827501,0.0,0.0,0.0,136.72
2019-12-03 01:30:00,59.11061472,7.6993459600000005,59.6099379365,4.66061472,1.35934596,4.854807,54.45,6.34,54.8178629645,137.75,57.16061472,17.34934596,59.735547879,4.66061472,1.35934596,4.854807,52.5,15.99,54.881054108,136.67,4.66061472,1.35934596,4.854807,4.66061472,1.35934596,4.854807,0.0,0.0,0.0,136.67
2019-12-03 02:00:00,58.82333216,7.54347188,59.3050451008,4.50333216,1.31347188,4.690971,54.32,6.23,54.6760944106,138.0,56.87333216,17.48347188,59.4999806719,4.50333216,1.31347188,4.690971,52.37,16.17,54.8095411402,136.94,4.50333216,1.31347188,4.690971,4.50333216,1.31347188,4.690971,0.0,0.0,0.0,136.94
2019-12-03 02:30:00,57.23470048,7.27428764,57.6951141753,4.81470048,1.40428764,5.015313,52.42,5.87,52.7476378618,138.32,55.28470048,18.05428764,58.1580210233,4.81470048,1.40428764,5.015313,50.47,16.65,53.1454927534,137.25,4.81470048,1.40428764,5.015313,4.81470048,1.40428764,5.015313,0.0,0.0,0.0,137.25
2019-12-03 03:00:00,56.50725792,6.91503356,56.9287966391,4.81725792,1.4050335600000001,5.017977,51.69,5.51,51.9828452473,138.52,54.58725792,18.35503356,57.590589372,4.81725792,1.4050335600000001,5.017977,49.77,16.95,52.577137617,137.42,4.81725792,1.4050335600000001,5.017977,4.81725792,1.4050335600000001,5.017977,0.0,0.0,0.0,137.42
2019-12-03 03:30:00,56.3340512,6.7336816,56.7350666915,4.7440511999999995,1.3836816,4.94172,51.59,5.35,51.8666617395,138.61,54.3740512,18.5936816,57.4653150983,4.7440511999999995,1.3836816,4.94172,49.63,17.21,52.5292394767,137.52,4.7440511999999995,1.3836816,4.94172,4.7440511999999995,1.3836816,4.94172,0.0,0.0,0.0,137.52
2019-12-03 04:00:00,59.31370176,9.99232968,60.1494959988,4.53370176,1.32232968,4.722606,54.78,8.67,55.4618544587,138.08,55.36370176,17.10232968,57.9450528782,4.53370176,1.32232968,4.722606,50.83,15.78,53.2230899141,137.25,4.53370176,1.32232968,4.722606,4.53370176,1.32232968,4.722606,0.0,0.0,0.0,137.25
2019-12-03 04:30:00,62.70059488,13.78850684,64.1988124437,4.52059488,1.31850684,4.708953,58.18,12.47,59.5013722531,137.22,57.02059488,14.67850684,58.8795958166,4.52059488,1.31850684,4.708953,52.5,13.36,54.1732369349,136.6,4.52059488,1.31850684,4.708953,4.52059488,1.31850684,4.708953,0.0,0.0,0.0,136.6
2019-12-03 05:00:00,69.55010528,18.99461404,72.0972434077,4.61010528,1.34461404,4.802193,64.94,17.65,67.2958104194,136.52,63.69010528,9.51461404,64.3968740771,4.61010528,1.34461404,4.802193,59.08,8.17,59.6422274903,135.96,4.61010528,1.34461404,4.802193,4.61010528,1.34461404,4.802193,0.0,0.0,0.0,135.96
2019-12-03 05:30:00,69.37448064,16.94172352,71.4131679727,4.87448064,1.42172352,5.077584,64.5,15.52,66.3409406023,136.66,68.50448064,7.36172352,68.898903046,4.87448064,1.42172352,5.077584,63.63,5.94,63.9066545831,135.52,4.87448064,1.42172352,5.077584,4.87448064,1.42172352,5.077584,0.0,0.0,0.0,135.52
2019-12-03 06:00:00,72.73460096,15.26342528,74.31886926,4.43460096,1.2934252800000001,4.619376,68.3,13.97,69.7140652953,137.36,73.51460096,6.64342528,73.8141697356,4.43460096,1.2934252800000001,4.619376,69.08,5.35,69.2868595045,135.89,4.43460096,1.2934252800000001,4.619376,4.43460096,1.2934252800000001,4.619376,0.0,0.0,0.0,135.89
2019-12-03 06:30:00,70.87090432,12.73151376,72.0053923103,4.77090432,1.39151376,4.969692,66.1,11.34,67.0656812386,138.77,65.58090432,14.54151376,67.1737347023,4.77090432,1.39151376,4.969692,60.81,13.15,62.2155816496,137.88,4.77090432,1.39151376,4.969692,4.77090432,1.39151376,4.969692,0.0,0.0,0.0,137.88
2019-12-03 07:00:00,70.40109408000001,11.50615244,71.3351637808,4.82109408,1.40615244,5.021973,65.58,10.1,66.3531943466,139.44,68.16109408,14.03615244,69.5912948687,4.82109408,1.40615244,5.021973,63.34,12.63,64.5869375338,138.27,4.82109408,1.40615244,5.021973,4.82109408,1.40615244,5.021973,0.0,0.0,0.0,138.27
2019-12-03 07:30:00,77.76803712,15.00109416,79.2016440707,4.83803712,1.41109416,5.039622,72.93,13.59,74.185396137,139.18,75.33803712,10.54109416,76.071903507,4.83803712,1.41109416,5.039622,70.5,9.13,71.0887255477,138.05,4.83803712,1.41109416,5.039622,4.83803712,1.41109416,5.039622,0.0,0.0,0.0,138.05
2019-12-03 08:00:00,83.49907648,17.24473064,85.2612251135,4.43907648,1.29473064,4.624038,79.06,15.95,80.6528740963,138.5,81.05907648,7.77473064,81.4310770917,4.43907648,1.29473064,4.624038,76.62,6.48,76.8935289865,137.25,4.43907648,1.29473064,4.624038,4.43907648,1.29473064,4.624038,0.0,0.0,0.0,137.25
2019-12-03 08:30:00,85.63484064,19.05682852,87.7296337886,4.51484064,1.31682852,4.702959,81.12,17.74,83.0371121849,138.44,83.35484064,5.86682852,83.5610503465,4.51484064,1.31682852,4.702959,78.84,4.55,78.9711852513,137.14,4.51484064,1.31682852,4.702959,4.51484064,1.31682852,4.702959,0.0,0.0,0.0,137.14
2019-12-03 09:00:00,85.97284256,21.09957908,88.5241317111,4.59284256,1.33957908,4.784211,81.38,19.76,83.744623708,138.26,83.26284256,4.65957908,83.3931209895,4.59284256,1.33957908,4.784211,78.67,3.32,78.740023495,137.2,4.59284256,1.33957908,4.784211,4.59284256,1.33957908,4.784211,0.0,0.0,0.0,137.2
2019-12-03 09:30:00,85.35468992,19.840534560000002,87.6303024243,5.38468992,1.57053456,5.609052,79.97,18.27,82.0304443484,138.53,83.39468992,5.54053456,83.5785368983,5.38468992,1.57053456,5.609052,78.01,3.9699999999999998,78.1109531372,137.34,5.38468992,1.57053456,5.609052,5.38468992,1.57053456,5.609052,0.0,0.0,0.0,137.34
2019-12-03 10:00:00,85.8736608,19.7139844,88.1074730095,5.5336608,1.6139844,5.76423,80.34,18.1,82.3536617279,138.93,84.0036608,5.7539844,84.2004950358,5.5336608,1.6139844,5.76423,78.47,4.14,78.5791352714,137.74,5.5336608,1.6139844,5.76423,5.5336608,1.6139844,5.76423,0.0,0.0,0.0,137.74
2019-12-03 10:30:00,84.07454848,19.89132664,86.3955703588,6.96454848,2.03132664,7.254738,77.11,17.86,79.1513215303,139.11,82.51454848,6.37132664,82.7601626026,6.96454848,2.03132664,7.254738,75.55,4.34,75.6745538474,137.83,6.96454848,2.03132664,7.254738,6.96454848,2.03132664,7.254738,0.0,0.0,0.0,137.83
2019-12-03 11:00:00,82.16922304,19.55435672,84.4639217757,7.72922304,2.25435672,8.051274,74.44,17.3,76.4238418296,139.32,79.78922304,7.43435672,80.1348224754,7.72922304,2.25435672,8.051274,72.06,5.18,72.2459410625,138.08,7.72922304,2.25435672,8.051274,7.72922304,2.25435672,8.051274,0.0,0.0,0.0,138.08
2019-12-03 11:30:00,81.67636544,19.83768992,84.0509524803,8.18636544,2.38768992,8.527464,73.49,17.45,75.5333211239,139.23,80.06636544,7.56768992,80.4232106142,8.18636544,2.38768992,8.527464,71.88,5.18,72.0664054883,137.99,8.18636544,2.38768992,8.527464,8.18636544,2.38768992,8.527464,0.0,0.0,0.0,137.99
2019-12-03 12:00:00,81.09530624,19.01321432,83.2943636325,8.44530624,2.46321432,8.797194,72.65,16.55,74.5112407627,139.58,78.66530624,8.60321432,79.1343522275,8.44530624,2.46321432,8.797194,70.22,6.14,70.4879280445,138.42,8.44530624,2.46321432,8.797194,8.44530624,2.46321432,8.797194,0.0,0.0,0.0,138.42
2019-12-03 12:30:00,79.98915168,18.90141924,82.1920192949,9.15915168,2.67141924,9.540783,70.83,16.23,72.6656851616,139.52,78.23915168,8.72141924,78.7237448878,9.15915168,2.67141924,9.540783,69.08,6.05,69.3444222703,138.24,9.15915168,2.67141924,9.540783,9.15915168,2.67141924,9.540783,0.0,0.0,0.0,138.24
2019-12-03 13:00:00,81.33159008,14.97713044,82.6991050808,8.32159008,2.42713044,8.668323000000001,73.01,12.55,74.0807842831,138.72,79.97159008,8.14713044,80.3855145802,8.32159008,2.42713044,8.668323000000001,71.65,5.72,71.8779583739,138.01,8.32159008,2.42713044,8.668323000000001,8.32159008,2.42713044,8.668323000000001,0.0,0.0,0.0,138.01
2019-12-03 13:30:00,79.55811424,7.90778332,79.9501505844,7.63811424,2.22778332,7.956369,71.92,5.68,72.1439449989,137.08,79.90811424,6.40778332,80.1646206781,7.63811424,2.22778332,7.956369,72.27,4.18,72.3907818717,137.16,7.63811424,2.22778332,7.956369,7.63811424,2.22778332,7.956369,0.0,0.0,0.0,137.16
2019-12-03 14:00:00,78.82642624,7.92687432,79.2239913805,7.32642624,2.13687432,7.6316939999999995,71.5,5.79,71.7340511891,136.88,79.38642624,6.34687432,79.6397355897,7.32642624,2.13687432,7.6316939999999995,72.06,4.21,72.1828767784,137.01,7.32642624,2.13687432,7.6316939999999995,7.32642624,2.13687432,7.6316939999999995,0.0,0.0,0.0,137.01
2019-12-03 14:30:00,81.66591744,10.25547592,82.307331737,6.63591744,1.93547592,6.912414,75.03,8.32,75.4898887269,136.34,81.83591744,8.16547592,82.2422785448,6.63591744,1.93547592,6.912414,75.2,6.23,75.4576232067,136.48,6.63591744,1.93547592,6.912414,6.63591744,1.93547592,6.912414,0.0,0.0,0.0,136.48
2019-12-03 15:00:00,80.85835584,8.30118712,81.2833526422,5.79835584,1.69118712,6.039954,75.06,6.61,75.3504857317,136.38,81.13835584,6.47118712,81.3960014445,5.79835584,1.69118712,6.039954,75.34,4.78,75.4914829633,136.55,5.79835584,1.69118712,6.039954,5.79835584,1.69118712,6.039954,0.0,0.0,0.0,136.55
2019-12-03 15:30:00,82.97423072,8.05123396,83.3639330397,5.04423072,1.47123396,5.254407,77.93,6.58,78.2072969741,136.85,83.45423072,6.51123396,83.7078538295,5.04423072,1.47123396,5.254407,78.41,5.04,78.5718123757,136.93,5.04423072,1.47123396,5.254407,5.04423072,1.47123396,5.254407,0.0,0.0,0.0,136.93
2019-12-03 16:00:00,84.3834608,7.7022594,84.7342507871,5.7334608,1.6722594,5.972355,78.65,6.03,78.8808176935,136.74,84.5034608,5.7822594,84.7010590899,5.7334608,1.6722594,5.972355,78.77,4.11,78.8771513177,136.86,5.7334608,1.6722594,5.972355,5.7334608,1.6722594,5.972355,0.0,0.0,0.0,136.86
2019-12-03 16:30:00,93.35340096,10.87307528,93.9844733817,5.63340096,1.6430752800000001,5.868126,87.72,9.23,88.2042589675,135.85,93.73340096,9.28307528,94.1919632569,5.63340096,1.6430752800000001,5.868126,88.1,7.64,88.4306485332,135.93,5.63340096,1.6430752800000001,5.868126,5.63340096,1.6430752800000001,5.868126,0.0,0.0,0.0,135.93
2019-12-03 17:00:00,92.76130272,11.17162996,93.4316038516,5.97130272,1.74162996,6.220107,86.79,9.43,87.3007961018,135.9,93.34130272,9.62162996,93.8358916223,5.97130272,1.74162996,6.220107,87.37,7.88,87.7246333706,135.93,5.97130272,1.74162996,6.220107,5.97130272,1.74162996,6.220107,0.0,0.0,0.0,135.93
2019-12-03 17:30:00,88.32763328,9.36764304,88.8229899124,9.07763328,2.64764304,9.455868,79.25,6.72,79.5344007333,136.13,88.79763328,7.53764304,89.1169778366,9.07763328,2.64764304,9.455868,79.72,4.89,79.8698347313,136.24,9.07763328,2.64764304,9.455868,9.07763328,2.64764304,9.455868,0.0,0.0,0.0,136.24
2019-12-03 18:00:00,86.83698368,8.62037024,87.2638098969,9.32698368,2.7203702400000003,9.715608,77.51,5.9,77.7342273391,136.25,86.66698368,6.32037024,86.8971411507,9.32698368,2.7203702400000003,9.715608,77.34,3.6,77.4237405451,136.48,9.32698368,2.7203702400000003,9.715608,9.32698368,2.7203702400000003,9.715608,0.0,0.0,0.0,136.48
2019-12-03 18:30:00,88.05979392,8.46160656,88.4653948774,6.27979392,1.83160656,6.541452,81.78,6.63,82.0483107687,135.85,88.27979392,6.40160656,88.5115957438,6.27979392,1.83160656,6.541452,82.0,4.57,82.1272482188,135.95,6.27979392,1.83160656,6.541452,6.27979392,1.83160656,6.541452,0.0,0.0,0.0,135.95
2019-12-03 19:00:00,88.86356032,7.57312176,89.1856744435,6.11356032,1.78312176,6.368292,82.75,5.79,82.9523152178,135.85,88.74356032,5.47312176,88.9121732952,6.11356032,1.78312176,6.368292,82.63,3.69,82.712350952,136.03,6.11356032,1.78312176,6.368292,6.11356032,1.78312176,6.368292,0.0,0.0,0.0,136.03
2019-12-03 19:30:00,86.30112288,4.74741084,86.4316013969,5.99112288,1.7474108400000001,6.240753,80.31,3.0,80.366013339,137.08,86.43112288,5.07741084,86.5801311106,5.99112288,1.7474108400000001,6.240753,80.44,3.33,80.5088970239,136.9,5.99112288,1.7474108400000001,6.240753,5.99112288,1.7474108400000001,6.240753,0.0,0.0,0.0,136.9
2019-12-03 20:00:00,87.54787744,6.69438092,87.8034485664,4.67787744,1.3643809199999999,4.872789,82.87,5.33,83.0412295188,137.1,89.87787744,8.60438092,90.2888045338,4.67787744,1.3643809199999999,4.872789,85.2,7.24,85.5070616967,136.67,4.67787744,1.3643809199999999,4.872789,4.67787744,1.3643809199999999,4.872789,0.0,0.0,0.0,136.67
2019-12-03 20:30:00,84.3150704,6.9598122,84.6018326185,4.5250704,1.3198121999999999,4.713615,79.79,5.64,79.9890848804,136.52,86.6250704,8.8198122,87.0729114538,4.5250704,1.3198121999999999,4.713615,82.1,7.5,82.4418583003,136.14,4.5250704,1.3198121999999999,4.713615,4.5250704,1.3198121999999999,4.713615,0.0,0.0,0.0,136.14
2019-12-03 21:00:00,79.04570976,3.68999868,79.1317908411,4.52570976,1.3199986799999999,4.714281,74.52,2.37,74.5576776731,137.28,79.64570976,3.83999868,79.7382259211,4.52570976,1.3199986799999999,4.714281,75.12,2.52,75.1622564856,137.14,4.52570976,1.3199986799999999,4.714281,4.52570976,1.3199986799999999,4.714281,0.0,0.0,0.0,137.14
2019-12-03 21:30:00,76.15218304,3.13188672,76.2165578873,4.77218304,1.39188672,4.971024,71.38,1.74,71.4012044716,137.08,74.84218304,2.43188672,74.8816829085,4.77218304,1.39188672,4.971024,70.07,1.04,70.0777175713,137.09,4.77218304,1.39188672,4.971024,4.77218304,1.39188672,4.971024,0.0,0.0,0.0,137.09
2019-12-03 22:00:00,72.31963552,2.52156036,72.3635816443,4.83963552,1.41156036,5.041287,67.48,1.11,67.4891287542,137.0,71.70963552,2.32156036,71.7472053039,4.83963552,1.41156036,5.041287,66.87,0.91,66.8761915782,136.92,4.83963552,1.41156036,5.041287,4.83963552,1.41156036,5.041287,0.0,0.0,0.0,136.92
2019-12-03 22:30:00,68.45574976,2.89834368,68.5170786833,4.48574976,1.3083436800000001,4.672656,63.97,1.5899999999999999,63.9897569928,136.03,68.30574976,3.04834368,68.3737365475,4.48574976,1.3083436800000001,4.672656,63.82,1.74,63.8437154307,135.95,4.48574976,1.3083436800000001,4.672656,4.48574976,1.3083436800000001,4.672656,0.0,0.0,0.0,135.95
2019-12-03 23:00:00,62.97764768,4.58139724,63.1440678764,4.66764768,1.36139724,4.862133,58.31,3.22,58.3988398857,136.58,63.33764768,4.25139724,63.4801700701,4.66764768,1.36139724,4.862133,58.67,2.89,58.7411355015,136.49,4.66764768,1.36139724,4.862133,4.66764768,1.36139724,4.862133,0.0,0.0,0.0,136.49
2019-12-03 23:30:00,60.11583936,4.95878648,60.3200108199,4.79583936,1.39878648,4.995666,55.32,3.56,55.4344297346,136.31,60.06583936,5.02878648,60.2759798882,4.79583936,1.39878648,4.995666,55.27,3.63,55.3890765404,136.22,4.79583936,1.39878648,4.995666,4.79583936,1.39878648,4.995666,0.0,0.0,0.0,136.22
2019-12-04 00:00:00,60.07470048,4.54428764,60.2463292485,4.81470048,1.40428764,5.015313,55.26,3.14,55.349139108,135.96,59.92470048,3.82428764,60.0466060954,4.81470048,1.40428764,5.015313,55.11,2.42,55.163108143,135.92,4.81470048,1.40428764,5.015313,4.81470048,1.40428764,5.015313,0.0,0.0,0.0,135.92
2019-12-04 00:30:00,58.95488032,4.40850676,59.1194794074,4.79488032,1.39850676,4.994667,54.16,3.01,54.2435775,136.06,58.25488032,4.77850676,58.4505364214,4.79488032,1.39850676,4.994667,53.46,3.38,53.5667434142,136.08,4.79488032,1.39850676,4.994667,4.79488032,1.39850676,4.994667,0.0,0.0,0.0,136.08
2019-12-04 01:00:00,58.73953568,5.28403124,58.9767245449,4.77953568,1.39403124,4.978683,53.96,3.89,54.1000341959,136.26,58.879535680000004,5.09403124,59.0994828756,4.77953568,1.39403124,4.978683,54.1,3.7,54.2263773453,136.18,4.77953568,1.39403124,4.978683,4.77953568,1.39403124,4.978683,0.0,0.0,0.0,136.18
2019-12-04 01:30:00,58.1957696,5.9291827999999995,58.4970324718,4.6257696,1.3491828,4.81851,53.57,4.58,53.7654284834,137.03,58.7657696,5.8191828,59.0531842083,4.6257696,1.3491828,4.81851,54.14,4.47,54.3242165153,136.98,4.6257696,1.3491828,4.81851,4.6257696,1.3491828,4.81851,0.0,0.0,0.0,136.98
2019-12-04 02:00:00,56.92280256,5.31123408,57.170050365,4.63280256,1.35123408,4.825836,52.29,3.96,52.439733981,137.18,57.48280256,7.08123408,57.9173244051,4.63280256,1.35123408,4.825836,52.85,5.73,53.1597159511,137.36,4.63280256,1.35123408,4.825836,4.63280256,1.35123408,4.825836,0.0,0.0,0.0,137.36
2019-12-04 02:30:00,56.30656864,5.52608252,56.5770913005,4.7865686400000005,1.39608252,4.986009,51.52,4.13,51.6852715965,136.84,56.80656864,7.33608252,57.27830608,4.7865686400000005,1.39608252,4.986009,52.02,5.94,52.3580366324,137.02,4.7865686400000005,1.39608252,4.986009,4.7865686400000005,1.39608252,4.986009,0.0,0.0,0.0,137.02
2019-12-04 03:00:00,55.81635904,5.78060472,56.1148939891,4.59635904,1.34060472,4.787874,51.22,4.44,51.4120802925,137.19,56.25635904,7.62060472,56.7701642479,4.59635904,1.34060472,4.787874,51.66,6.28,52.0403112981,137.37,4.59635904,1.34060472,4.787874,4.59635904,1.34060472,4.787874,0.0,0.0,0.0,137.37
2019-12-04 03:30:00,54.8668384,6.1474112,55.2101496147,4.7568383999999995,1.3874111999999998,4.95504,50.11,4.76,50.3355709216,136.7,54.9968384,8.2774112,55.61625455,4.7568383999999995,1.3874111999999998,4.95504,50.24,6.89,50.7102524151,136.91,4.7568383999999995,1.3874111999999998,4.95504,4.7568383999999995,1.3874111999999998,4.95504,0.0,0.0,0.0,136.91
2019-12-04 04:00:00,57.59426112,3.4858261600000002,57.6996524944,4.61426112,1.34582616,4.806522,52.98,2.14,53.0232024684,136.17,55.93426112,6.59582616,56.3218118474,4.61426112,1.34582616,4.806522,51.32,5.25,51.5878367447,136.63,4.61426112,1.34582616,4.806522,4.61426112,1.34582616,4.806522,0.0,0.0,0.0,136.63
2019-12-04 04:30:00,65.78512,20.94191,69.0380011868,4.87512,1.42191,5.07825,60.91,19.52,63.9613828806,138.21,58.44512,18.44191,61.285692427,4.87512,1.42191,5.07825,53.57,17.02,56.2087653307,137.14,4.87512,1.42191,5.07825,4.87512,1.42191,5.07825,0.0,0.0,0.0,137.14
2019-12-04 05:00:00,70.60292224,25.01960232,74.904960644,4.83292224,1.40960232,5.034294,65.77,23.61,69.8793603291,138.23,63.86292224,14.03960232,65.3879443807,4.83292224,1.40960232,5.034294,59.03,12.63,60.3660318391,136.99,4.83292224,1.40960232,5.034294,4.83292224,1.40960232,5.034294,0.0,0.0,0.0,136.99
2019-12-04 05:30:00,68.77215296,21.73396128,72.1247121012,4.88215296,1.4239612799999999,5.085576,63.89,20.31,67.0404967165,138.19,67.30215296,12.65396128,68.4814027976,4.88215296,1.4239612799999999,5.085576,62.42,11.23,63.422151493,136.36,4.88215296,1.4239612799999999,5.085576,4.88215296,1.4239612799999999,5.085576,0.0,0.0,0.0,136.36
2019-12-04 06:00:00,69.53087424,19.07358832,72.0995439929,4.88087424,1.42358832,5.084244,64.65,17.65,67.0160055509,138.85,67.79087424,14.60358832,69.3459978805,4.88087424,1.42358832,5.084244,62.91,13.18,64.2758158252,136.89,4.88087424,1.42358832,5.084244,4.88087424,1.42358832,5.084244,0.0,0.0,0.0,136.89
2019-12-04 06:30:00,72.61580928,18.19086104,74.8596231808,4.90580928,1.43086104,5.110218,67.71,16.76,69.7534350409,139.03,67.57580928,18.16086104,69.973615553,4.90580928,1.43086104,5.110218,62.67,16.73,64.8646421404,137.38,4.90580928,1.43086104,5.110218,4.90580928,1.43086104,5.110218,0.0,0.0,0.0,137.38
2019-12-04 07:00:00,75.58055456,18.84349508,77.894143133,4.88055456,1.42349508,5.083911,70.7,17.42,72.8144655958,138.65,71.15055456,17.13349508,73.1844113719,4.88055456,1.42349508,5.083911,66.27,15.71,68.106658999,136.97,4.88055456,1.42349508,5.083911,4.88055456,1.42349508,5.083911,0.0,0.0,0.0,136.97
2019-12-04 07:30:00,77.90137408,19.47456744,80.2987102046,4.54137408,1.32456744,4.730598,73.36,18.15,75.5719002011,139.01,74.86137408,15.53456744,76.4561842802,4.54137408,1.32456744,4.730598,70.32,14.21,71.7413862425,137.19,4.54137408,1.32456744,4.730598,4.54137408,1.32456744,4.730598,0.0,0.0,0.0,137.19
2019-12-04 08:00:00,80.33537024,5.72906632,80.5393935444,4.38537024,1.27906632,4.568094,75.95,4.45,76.0802536799,136.02,80.34537024,10.62906632,81.0453920333,4.38537024,1.27906632,4.568094,75.96,9.35,76.533287529,136.35,4.38537024,1.27906632,4.568094,4.38537024,1.27906632,4.568094,0.0,0.0,0.0,136.35
2019-12-04 08:30:00,82.51312256,3.56799408,82.5902293032,4.31312256,1.25799408,4.492836,78.2,2.31,78.2341108469,135.75,83.69312256,11.87799408,84.5318017506,4.31312256,1.25799408,4.492836,79.38,10.62,80.0872574134,136.45,4.31312256,1.25799408,4.492836,4.31312256,1.25799408,4.492836,0.0,0.0,0.0,136.45
2019-12-04 09:00:00,83.91800672,5.31650196,84.0862476565,5.26800672,1.53650196,5.487507,78.65,3.7800000000000002,78.7407829527,136.0,84.57800672,12.93650196,85.5616286877,5.26800672,1.53650196,5.487507,79.31,11.4,80.125127769,136.94,5.26800672,1.53650196,5.487507,5.26800672,1.53650196,5.487507,0.0,0.0,0.0,136.94
2019-12-04 09:30:00,83.27901504,3.80221272,83.3657673605,5.93901504,1.7322127200000002,6.186474,77.34,2.07,77.3676967474,136.45,84.58901504,12.31221272,85.4803605953,5.93901504,1.7322127200000002,6.186474,78.65,10.58,79.3584204732,137.23,5.93901504,1.7322127200000002,6.186474,5.93901504,1.7322127200000002,6.186474,0.0,0.0,0.0,137.23
2019-12-04 10:00:00,82.38243104,3.13237572,82.4419597154,6.52243104,1.90237572,6.794199,75.86,1.23,75.869971003,137.02,83.42243104,11.63237572,84.2295326208,6.52243104,1.90237572,6.794199,76.9,9.73,77.5131143743,137.84,6.52243104,1.90237572,6.794199,6.52243104,1.90237572,6.794199,0.0,0.0,0.0,137.84
2019-12-04 10:30:00,81.72561696,3.73288828,81.8108239929,7.41561696,2.1628882799999998,7.724601,74.31,1.57,74.3265834006,136.8,83.21561696,12.36288828,84.1289481252,7.41561696,2.1628882799999998,7.724601,75.8,10.2,76.4832007698,137.53,7.41561696,2.1628882799999998,7.724601,7.41561696,2.1628882799999998,7.724601,0.0,0.0,0.0,137.53
2019-12-04 11:00:00,81.18263936,4.29118648,81.2959729314,7.99263936,2.33118648,8.325666,73.19,1.96,73.2162393189,136.28,81.97263936,12.74118648,82.9569251875,7.99263936,2.33118648,8.325666,73.98,10.41,74.7088247799,137.03,7.99263936,2.33118648,8.325666,7.99263936,2.33118648,8.325666,0.0,0.0,0.0,137.03
2019-12-04 11:30:00,80.28871264,3.03962452,80.3462301207,8.63871264,2.51962452,8.998659,71.65,0.52,71.6518869256,136.4,81.69871264,13.18962452,82.7565456143,8.63871264,2.51962452,8.998659,73.06,10.67,73.8350357215,136.88,8.63871264,2.51962452,8.998659,8.63871264,2.51962452,8.998659,0.0,0.0,0.0,136.88
2019-12-04 12:00:00,80.37248896,3.56155928,80.4513622391,8.54248896,2.49155928,8.898426,71.83,1.07,71.8379690693,136.47,80.95248896,12.46155928,81.9060188784,8.54248896,2.49155928,8.898426,72.41,9.97,73.0931528941,137.11,8.54248896,2.49155928,8.898426,8.54248896,2.49155928,8.898426,0.0,0.0,0.0,137.11
2019-12-04 12:30:00,80.6709504,3.4902772,80.74641957,8.6409504,2.5202771999999998,9.00099,72.03,0.97,72.0365310103,136.44,81.6809504,13.2402772,82.7471002427,8.6409504,2.5202771999999998,9.00099,73.04,10.72,73.8224897982,137.01,8.6409504,2.5202771999999998,9.00099,8.6409504,2.5202771999999998,9.00099,0.0,0.0,0.0,137.01
2019-12-04 13:00:00,79.9706112,3.8260116,80.0620822891,8.1806112,2.3860116,8.52147,71.79,1.44,71.8044406705,136.86,80.6706112,11.4660116,81.4813901047,8.1806112,2.3860116,8.52147,72.49,9.08,73.0564610421,137.36,8.1806112,2.3860116,8.52147,8.1806112,2.3860116,8.52147,0.0,0.0,0.0,137.36
2019-12-04 13:30:00,78.80573632,3.61458976,78.8885881232,7.93573632,2.31458976,8.266392,70.87,1.3,70.8819222369,136.79,79.93573632,11.60458976,80.7736865849,7.93573632,2.31458976,8.266392,72.0,9.29,72.5968601249,137.33,7.93573632,2.31458976,8.266392,7.93573632,2.31458976,8.266392,0.0,0.0,0.0,137.33
2019-12-04 14:00:00,79.94700544,3.47120992,80.0223279912,7.54700544,2.20120992,7.861464,72.4,1.27,72.4111379554,136.62,81.10700544,12.18120992,82.0166337188,7.54700544,2.20120992,7.861464,73.56,9.98,74.2339140824,137.19,7.54700544,2.20120992,7.861464,7.54700544,2.20120992,7.861464,0.0,0.0,0.0,137.19
2019-12-04 14:30:00,80.35886432,3.13591876,80.4200289808,6.80886432,1.9859187600000001,7.092567,73.55,1.15,73.5589899333,136.54,81.91886432,13.05591876,82.9527416433,6.80886432,1.9859187600000001,7.092567,75.11,11.07,75.9213869736,137.06,6.80886432,1.9859187600000001,7.092567,6.80886432,1.9859187600000001,7.092567,0.0,0.0,0.0,137.06
2019-12-04 15:00:00,81.576328,2.712679,81.6214182511,5.666328,1.652679,5.902425,75.91,1.06,75.9174005087,136.66,83.106328,11.772679,83.9360335284,5.666328,1.652679,5.902425,77.44,10.12,78.0984506889,137.17,5.666328,1.652679,5.902425,5.666328,1.652679,5.902425,0.0,0.0,0.0,137.17
2019-12-04 15:30:00,83.10097376,2.12445068,83.1281247867,5.26097376,1.53445068,5.480181,77.84,0.59,77.8422359648,136.47,84.80097376,11.95445068,85.6394420913,5.26097376,1.53445068,5.480181,79.54,10.42,80.2196235344,136.92,5.26097376,1.53445068,5.480181,5.26097376,1.53445068,5.480181,0.0,0.0,0.0,136.92
2019-12-04 16:00:00,82.595928,3.069229,82.6529339397,6.065928,1.769229,6.318675,76.53,1.3,76.5410406253,135.98,83.915928,11.749229,84.7344519909,6.065928,1.769229,6.318675,77.85,9.98,78.487087473,136.57,6.065928,1.769229,6.318675,6.065928,1.769229,6.318675,0.0,0.0,0.0,136.57
2019-12-04 16:30:00,87.83535872,3.04531296,87.8881344238,5.91535872,1.7253129600000001,6.161832,81.92,1.32,81.9306340754,136.03,89.24535872,13.58531296,90.2734444966,5.91535872,1.7253129600000001,6.161832,83.33,11.86,84.1697600092,136.57,5.91535872,1.7253129600000001,6.161832,5.91535872,1.7253129600000001,6.161832,0.0,0.0,0.0,136.57
2019-12-04 17:00:00,90.46202176,4.53183968,90.5754655069,6.21202176,1.81183968,6.470856,84.25,2.7199999999999998,84.293895983,135.43,91.57202176,14.64183968,92.7352071137,6.21202176,1.81183968,6.470856,85.36,12.83,86.3188189215,135.99,6.21202176,1.81183968,6.470856,6.21202176,1.81183968,6.470856,0.0,0.0,0.0,135.99
2019-12-04 17:30:00,90.705888,3.300884,90.7659294727,6.105888,1.780884,6.3603,84.6,1.52,84.6136537445,136.77,91.875888,13.810884,92.9081229638,6.105888,1.780884,6.3603,85.77,12.03,86.6095479725,137.33,6.105888,1.780884,6.3603,6.105888,1.780884,6.3603,0.0,0.0,0.0,137.33
2019-12-04 18:00:00,89.4469168,3.7607673999999998,89.5259420306,6.2769168,1.8307674,6.538455,83.17,1.9300000000000002,83.192390277,137.27,91.0569168,12.3107674,91.8853475321,6.2769168,1.8307674,6.538455,84.78,10.48,85.425281972,138.09,6.2769168,1.8307674,6.538455,6.2769168,1.8307674,6.538455,0.0,0.0,0.0,138.09
2019-12-04 18:30:00,89.15148224,3.66918232,89.2269560418,6.27148224,1.8291823200000001,6.532794,82.88,1.8399999999999999,82.9004221943,136.78,90.64148224,12.20918232,91.4600592367,6.27148224,1.8291823200000001,6.532794,84.37,10.38,85.0061250734,137.5,6.27148224,1.8291823200000001,6.532794,6.27148224,1.8291823200000001,6.532794,0.0,0.0,0.0,137.5
2019-12-04 19:00:00,87.63272128,2.91787704,87.6812856051,5.99272128,1.74787704,6.242418,81.64,1.17,81.6483833275,136.93,88.30272128,10.98787704,88.9837290031,5.99272128,1.74787704,6.242418,82.31,9.24,82.827010691,137.79,5.99272128,1.74787704,6.242418,5.99272128,1.74787704,6.242418,0.0,0.0,0.0,137.79
2019-12-04 19:30:00,86.40427936,3.08333148,86.4592761058,6.35427936,1.85333148,6.619041,80.05,1.23,80.0594491612,136.86,87.52427936,10.81333148,88.1897251112,6.35427936,1.85333148,6.619041,81.17,8.96,81.6630301911,137.7,6.35427936,1.85333148,6.619041,6.35427936,1.85333148,6.619041,0.0,0.0,0.0,137.7
2019-12-04 20:00:00,85.33345056,3.4751730800000002,85.4041838109,5.98345056,1.74517308,6.232761,79.35,1.73,79.3688566127,137.07,88.23345056,12.66517308,89.1378057104,5.98345056,1.74517308,6.232761,82.25,10.92,82.9717355489,137.7,5.98345056,1.74517308,6.232761,5.98345056,1.74517308,6.232761,0.0,0.0,0.0,137.7
