Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-12-04 20:30:00,83.687248,3.934614,83.7796912452,4.747248,1.384614,4.94505,78.94,2.55,78.9811756053,136.23,85.947248,12.724614,86.884090835,4.747248,1.384614,4.94505,81.2,11.34,81.9880210763,136.94,4.747248,1.384614,4.94505,4.747248,1.384614,4.94505,0.0,0.0,0.0,136.94
2019-12-04 21:00:00,84.781504,3.5300219999999998,84.8549614096,4.491504,1.310022,4.67865,80.29,2.22,80.3206853805,135.61,84.291504,10.450022,84.9368036035,4.491504,1.310022,4.67865,79.8,9.14,80.3217255791,136.6,4.491504,1.310022,4.67865,4.491504,1.310022,4.67865,0.0,0.0,0.0,136.6
2019-12-04 21:30:00,77.98090432,3.46151376,78.0576935098,4.77090432,1.39151376,4.969692,73.21,2.07,73.2392585981,135.95,78.35090432,7.22151376,78.6829998713,4.77090432,1.39151376,4.969692,73.58,5.83,73.8106042517,136.81,4.77090432,1.39151376,4.969692,4.77090432,1.39151376,4.969692,0.0,0.0,0.0,136.81
2019-12-04 22:00:00,72.39387136,5.54946248,72.6062610544,4.7638713599999996,1.38946248,4.962366,67.63,4.16,67.7578224266,136.48,73.23387136,5.41946248,73.4341234573,4.7638713599999996,1.38946248,4.962366,68.47,4.03,68.58849612,137.36,4.7638713599999996,1.38946248,4.962366,4.7638713599999996,1.38946248,4.962366,0.0,0.0,0.0,137.36
2019-12-04 22:30:00,68.45870656,6.73920608,68.7896169669,4.72870656,1.37920608,4.925736,63.73,5.36,63.9550037135,136.67,69.49870656,4.30920608,69.6321726686,4.72870656,1.37920608,4.925736,64.77,2.93,64.8362383239,137.49,4.72870656,1.37920608,4.925736,4.72870656,1.37920608,4.925736,0.0,0.0,0.0,137.49
2019-12-04 23:00:00,62.47390176,8.80405468,63.0912020802,4.33390176,1.26405468,4.514481,58.14,7.54,58.6268812065,136.52,64.10390176,2.4240546800000002,64.1497175516,4.33390176,1.26405468,4.514481,59.77,1.16,59.7812554234,137.31,4.33390176,1.26405468,4.514481,4.33390176,1.26405468,4.514481,0.0,0.0,0.0,137.31
2019-12-04 23:30:00,59.053072,9.255896,59.7740489126,4.923072,1.435896,5.1282,54.13,7.82,54.6919491333,136.52,60.493072,2.195896,60.5329143462,4.923072,1.435896,5.1282,55.57,0.76,55.5751968058,137.35,4.923072,1.435896,5.1282,4.923072,1.435896,5.1282,0.0,0.0,0.0,137.35
2019-12-05 00:00:00,61.89922656,11.05769108,62.8791442431,4.20922656,1.22769108,4.384611,57.69,9.83,58.5214917787,137.12,60.80922656,6.77769108,61.1857755626,4.20922656,1.22769108,4.384611,56.6,5.55,56.8714559335,137.23,4.20922656,1.22769108,4.384611,4.20922656,1.22769108,4.384611,0.0,0.0,0.0,137.23
2019-12-05 00:30:00,58.73383136,7.31111748,59.1871217836,4.80383136,1.40111748,5.003991,53.93,5.91,54.2528616757,139.66,56.16383136,16.19111748,58.4510755956,4.80383136,1.40111748,5.003991,51.36,14.79,53.4471112409,138.39,4.80383136,1.40111748,5.003991,4.80383136,1.40111748,5.003991,0.0,0.0,0.0,138.39
2019-12-05 01:00:00,58.87162336,5.74172348,59.1509545617,5.01162336,1.46172348,5.220441,53.86,4.28,54.0297880803,137.32,58.67162336,6.25172348,59.003757797,5.01162336,1.46172348,5.220441,53.66,4.79,53.8733672606,137.19,5.01162336,1.46172348,5.220441,5.01162336,1.46172348,5.220441,0.0,0.0,0.0,137.19
2019-12-05 01:30:00,57.90225312,6.24815716,58.2383926999,4.62225312,1.34815716,4.814847,53.28,4.9,53.504844640499996,137.51,58.30225312,5.9681571600000005,58.6069246656,4.62225312,1.34815716,4.814847,53.68,4.62,53.8784446695,137.46,4.62225312,1.34815716,4.814847,4.62225312,1.34815716,4.814847,0.0,0.0,0.0,137.46
2019-12-05 02:00:00,58.39894656,6.15927608,58.7228545044,4.4889465600000005,1.30927608,4.675986,53.91,4.85,54.1277248737,137.49,58.73894656,5.89927608,59.0344416527,4.4889465600000005,1.30927608,4.675986,54.25,4.59,54.4438297698,137.46,4.4889465600000005,1.30927608,4.675986,4.4889465600000005,1.30927608,4.675986,0.0,0.0,0.0,137.46
2019-12-05 02:30:00,56.57369152,6.56524336,56.9533580448,4.78369152,1.39524336,4.983012,51.79,5.17,52.0474110787,137.46,56.933691519999996,6.28524336,57.2795732717,4.78369152,1.39524336,4.983012,52.15,4.89,52.3787609628,137.4,4.78369152,1.39524336,4.983012,4.78369152,1.39524336,4.983012,0.0,0.0,0.0,137.4
2019-12-05 03:00:00,55.74268256,6.75619908,56.1506267551,4.75268256,1.38619908,4.950711,50.99,5.37,51.2719904041,137.88,56.07268256,6.47619908,56.4454328002,4.75268256,1.38619908,4.950711,51.32,5.09,51.5717994644,137.82,4.75268256,1.38619908,4.950711,4.75268256,1.38619908,4.950711,0.0,0.0,0.0,137.82
2019-12-05 03:30:00,55.11641888,6.95978884,55.5541023764,4.6964188799999995,1.36978884,4.892103,50.42,5.59,50.7289315874,137.49,55.40641888,6.72978884,55.8136301537,4.6964188799999995,1.36978884,4.892103,50.71,5.36,50.9924867015,137.44,4.6964188799999995,1.36978884,4.892103,4.6964188799999995,1.36978884,4.892103,0.0,0.0,0.0,137.44
2019-12-05 04:00:00,59.2101552,4.0933786,59.3514804126,4.6401552,1.3533786,4.833495,54.57,2.74,54.6387454102,136.95,57.5901552,5.0333786,57.8096953468,4.6401552,1.3533786,4.833495,52.95,3.68,53.0777250831,137.18,4.6401552,1.3533786,4.833495,4.6401552,1.3533786,4.833495,0.0,0.0,0.0,137.18
2019-12-05 04:30:00,65.70628896,5.30433428,65.9200452901,4.74628896,1.38433428,4.944051,60.96,3.92,61.0859067216,135.82,60.85628896,2.46433428,60.9061642974,4.74628896,1.38433428,4.944051,56.11,1.08,56.1203929067,136.43,4.74628896,1.38433428,4.944051,4.74628896,1.38433428,4.944051,0.0,0.0,0.0,136.43
2019-12-05 05:00:00,70.5527024,10.3970382,71.3146704352,4.8927024,1.4270382,5.096565,65.66,8.97,66.2698762637,135.26,65.9827024,4.7670382,66.1546798738,4.8927024,1.4270382,5.096565,61.09,3.34,61.1812365027,135.98,4.8927024,1.4270382,5.096565,4.8927024,1.4270382,5.096565,0.0,0.0,0.0,135.98
2019-12-05 05:30:00,70.9745808,8.5459194,71.4872286365,4.6145808,1.3459194,4.806855,66.36,7.2,66.7494539304,135.7,71.8045808,6.7359194,72.1198338464,4.6145808,1.3459194,4.806855,67.19,5.39,67.4058469274,135.9,4.6145808,1.3459194,4.806855,4.6145808,1.3459194,4.806855,0.0,0.0,0.0,135.9
2019-12-05 06:00:00,68.66829696,4.31200328,68.8035491793,4.73829696,1.38200328,4.935726,63.93,2.93,63.9971077471,136.35,70.12829696,4.14200328,70.2505105012,4.73829696,1.38200328,4.935726,65.39,2.76,65.448221519,136.32,4.73829696,1.38200328,4.935726,4.73829696,1.38200328,4.935726,0.0,0.0,0.0,136.32
2019-12-05 06:30:00,71.66837664,3.83202652,71.7707505706,4.9783766400000005,1.45202652,5.185809,66.69,2.38,66.7324546229,138.09,70.52837664,4.00202652,70.6418298725,4.9783766400000005,1.45202652,5.185809,65.55,2.55,65.5995807913,138.32,4.9783766400000005,1.45202652,5.185809,4.9783766400000005,1.45202652,5.185809,0.0,0.0,0.0,138.32
2019-12-05 07:00:00,74.13699808,3.22412444,74.2070715142,4.91699808,1.43412444,5.121873,69.22,1.79,69.2431404545,138.42,73.60699808,2.41412444,73.6465760451,4.91699808,1.43412444,5.121873,68.69,0.98,68.6969904727,138.59,4.91699808,1.43412444,5.121873,4.91699808,1.43412444,5.121873,0.0,0.0,0.0,138.59
2019-12-05 07:30:00,76.60830592,5.22242256,76.7861070333,5.7683059199999995,1.68242256,6.008652,70.84,3.54,70.9283948782,137.27,76.84830592,3.74242256,76.9393777554,5.7683059199999995,1.68242256,6.008652,71.08,2.06,71.1098446068,137.34,5.7683059199999995,1.68242256,6.008652,5.7683059199999995,1.68242256,6.008652,0.0,0.0,0.0,137.34
2019-12-05 08:00:00,80.1300336,7.1050098,80.4444121676,6.3600336,1.8550098,6.6250350000000005,73.77,5.25,73.9565778008,137.35,80.0900336,4.8850098,80.2388733894,6.3600336,1.8550098,6.6250350000000005,73.73,3.03,73.7922340087,137.51,6.3600336,1.8550098,6.6250350000000005,6.3600336,1.8550098,6.6250350000000005,0.0,0.0,0.0,137.51
2019-12-05 08:30:00,83.02099264,9.35528952,83.5464341605,6.36099264,1.85528952,6.626034,76.66,7.5,77.026005998,137.11,83.42099264,7.59528952,83.7660458416,6.36099264,1.85528952,6.626034,77.06,5.74,77.2734831621,137.14,6.36099264,1.85528952,6.626034,6.36099264,1.85528952,6.626034,0.0,0.0,0.0,137.14
2019-12-05 09:00:00,85.04364,10.873145,85.7359083852,6.35364,1.853145,6.618375,78.69,9.02,79.2052807583,137.05,84.74364,8.293144999999999,85.1484631361,6.35364,1.853145,6.618375,78.39,6.44,78.6540888956,137.26,6.35364,1.853145,6.618375,6.35364,1.853145,6.618375,0.0,0.0,0.0,137.26
2019-12-05 09:30:00,82.87440864,9.33545252,83.3985508338,6.94440864,2.02545252,7.233759,75.93,7.31,76.2810658027,137.16,83.22440864,7.60545252,83.5711977987,6.94440864,2.02545252,7.233759,76.28,5.58,76.4838205113,137.26,6.94440864,2.02545252,7.233759,6.94440864,2.02545252,7.233759,0.0,0.0,0.0,137.26
2019-12-05 10:00:00,83.04966272,8.58948496,83.4926687188,7.60966272,2.21948496,7.926732,75.44,6.37,75.7084572554,137.36,83.12966272,6.67948496,83.3975799605,7.60966272,2.21948496,7.926732,75.52,4.46,75.6515829312,137.47,7.60966272,2.21948496,7.926732,7.60966272,2.21948496,7.926732,0.0,0.0,0.0,137.47
2019-12-05 10:30:00,82.86302912,9.10755016,83.3620361127,7.84302912,2.28755016,8.169822,75.02,6.82,75.3293621372,137.49,83.02302912,7.20755016,83.3352995049,7.84302912,2.28755016,8.169822,75.18,4.92,75.3408176223,137.52,7.84302912,2.28755016,8.169822,7.84302912,2.28755016,8.169822,0.0,0.0,0.0,137.52
2019-12-05 11:00:00,82.53775424,9.72267832,83.1084312732,7.99775424,2.33267832,8.330994,74.54,7.39,74.9054317123,137.45,82.31775424,7.49267832,82.6580479537,7.99775424,2.33267832,8.330994,74.32,5.16,74.4989127437,137.56,7.99775424,2.33267832,8.330994,7.99775424,2.33267832,8.330994,0.0,0.0,0.0,137.56
2019-12-05 11:30:00,81.73793504,8.94689772,82.2261333362,7.01793504,2.04689772,7.310349,74.72,6.9,75.037913084,137.45,82.31793504,7.19689772,82.6319415604,7.01793504,2.04689772,7.310349,75.3,5.15,75.4759067518,137.56,7.01793504,2.04689772,7.310349,7.01793504,2.04689772,7.310349,0.0,0.0,0.0,137.56
2019-12-05 12:00:00,82.30980352,8.83535936,82.7826511446,6.66980352,1.9453593599999999,6.947712,75.64,6.89,75.9531546415,137.64,82.54980352,7.10535936,82.855031186,6.66980352,1.9453593599999999,6.947712,75.88,5.16,76.0552430803,137.73,6.66980352,1.9453593599999999,6.947712,6.66980352,1.9453593599999999,6.947712,0.0,0.0,0.0,137.73
2019-12-05 12:30:00,82.52665664,8.82319152,82.9969744315,6.6966566400000005,1.95319152,6.975684,75.83,6.87,76.1405660604,137.57,82.90665664,6.99319152,83.201072366,6.6966566400000005,1.95319152,6.975684,76.21,5.04,76.3764734719,137.68,6.6966566400000005,1.95319152,6.975684,6.6966566400000005,1.95319152,6.975684,0.0,0.0,0.0,137.68
2019-12-05 13:00:00,86.09130208,8.81829644,86.5417508832,6.61130208,1.92829644,6.886773,79.48,6.89,79.7780828298,137.48,86.10130208,7.11829644,86.3950482613,6.61130208,1.92829644,6.886773,79.49,5.19,79.6592505614,137.48,6.61130208,1.92829644,6.886773,6.61130208,1.92829644,6.886773,0.0,0.0,0.0,137.48
2019-12-05 13:30:00,86.07602784,9.64675812,86.6149092878,6.12602784,1.78675812,6.381279,79.95,7.86,80.3354348964,136.87,86.74602784,7.99675812,87.1138421059,6.12602784,1.78675812,6.381279,80.62,6.21,80.8588183193,136.95,6.12602784,1.78675812,6.381279,6.12602784,1.78675812,6.381279,0.0,0.0,0.0,136.95
2019-12-05 14:00:00,85.50196256,8.97598908,85.9718208576,5.47196256,1.59598908,5.699961,80.03,7.38,80.3695545589,137.0,85.60196256,7.13598908,85.8988843599,5.47196256,1.59598908,5.699961,80.13,5.54,80.3212829828,137.18,5.47196256,1.59598908,5.699961,5.47196256,1.59598908,5.699961,0.0,0.0,0.0,137.18
2019-12-05 14:30:00,84.72037376,10.35927568,85.3513697761,5.86037376,1.70927568,6.104556,78.86,8.65,79.3329824222,136.54,84.35037376,7.78927568,84.7092578711,5.86037376,1.70927568,6.104556,78.49,6.08,78.7251325817,136.76,5.86037376,1.70927568,6.104556,5.86037376,1.70927568,6.104556,0.0,0.0,0.0,136.76
2019-12-05 15:00:00,84.87675776,9.50738768,85.4075782841,5.47675776,1.59738768,5.704956,79.4,7.91,79.7930329039,136.79,84.62675776,7.21738768,84.933967374,5.47675776,1.59738768,5.704956,79.15,5.62,79.3492715783,136.96,5.47675776,1.59738768,5.704956,5.47675776,1.59738768,5.704956,0.0,0.0,0.0,136.96
2019-12-05 15:30:00,85.69904544,8.81680492,86.1513925501,5.5090454399999995,1.60680492,5.738589,80.19,7.21,80.5134783747,137.11,85.69904544,7.05680492,85.9890974776,5.5090454399999995,1.60680492,5.738589,80.19,5.45,80.3749874028,137.11,5.5090454399999995,1.60680492,5.738589,5.5090454399999995,1.60680492,5.738589,0.0,0.0,0.0,137.11
2019-12-05 16:00:00,86.8509024,9.2415132,87.34119769,6.6909024,1.9515132,6.96969,80.16,7.29,80.4908050649,136.81,86.6609024,7.0015132,86.943275714,6.6909024,1.9515132,6.96969,79.97,5.05,80.1292917727,137.01,6.6909024,1.9515132,6.96969,6.6909024,1.9515132,6.96969,0.0,0.0,0.0,137.01
2019-12-05 16:30:00,90.67366976,10.69440368,91.3021612987,6.56366976,1.91440368,6.837156,84.11,8.78,84.5670178025,137.09,90.66366976,8.80440368,91.0901670792,6.56366976,1.91440368,6.837156,84.1,6.89,84.3817640252,137.19,6.56366976,1.91440368,6.837156,6.56366976,1.91440368,6.837156,0.0,0.0,0.0,137.19
2019-12-05 17:00:00,92.69405984,11.25743412,93.3751495452,6.09405984,1.7774341200000001,6.347979,86.6,9.48,87.1173369657,136.99,92.88405984,9.12743412,93.331445001,6.09405984,1.7774341200000001,6.347979,86.79,7.35,87.100669343,137.1,6.09405984,1.7774341200000001,6.347979,6.09405984,1.7774341200000001,6.347979,0.0,0.0,0.0,137.1
2019-12-05 17:30:00,93.10034336,10.50468348,93.6911004779,6.29034336,1.83468348,6.552441,86.81,8.67,87.2418764126,137.43,92.94034336,8.25468348,93.3062014189,6.29034336,1.83468348,6.552441,86.65,6.42,86.8875071572,137.53,6.29034336,1.83468348,6.552441,6.29034336,1.83468348,6.552441,0.0,0.0,0.0,137.53
2019-12-05 18:00:00,87.95583712,8.83211916,88.3981652091,7.03583712,2.05211916,7.328997,80.92,6.78,81.2035393317,137.55,87.86583712,6.56211916,88.1105370581,7.03583712,2.05211916,7.328997,80.83,4.51,80.955722466,137.75,7.03583712,2.05211916,7.328997,7.03583712,2.05211916,7.328997,0.0,0.0,0.0,137.75
2019-12-05 18:30:00,86.15200096,7.41100028,86.4701693913,7.03200096,2.05100028,7.325001,79.12,5.36,79.301349295,138.18,86.11200096,5.12100028,86.2641371208,7.03200096,2.05100028,7.325001,79.08,3.07,79.1395684851,138.36,7.03200096,2.05100028,7.325001,7.03200096,2.05100028,7.325001,0.0,0.0,0.0,138.36
2019-12-05 19:00:00,83.61479808,5.71514944,83.8098883848,7.11479808,2.07514944,7.411248,76.5,3.64,76.586549733,138.4,83.25479808,3.44514944,83.3260490963,7.11479808,2.07514944,7.411248,76.14,1.37,76.1523243243,138.54,7.11479808,2.07514944,7.411248,7.11479808,2.07514944,7.411248,0.0,0.0,0.0,138.54
2019-12-05 19:30:00,81.16059328,5.66517304,81.3580732757,6.12059328,1.78517304,6.375618,75.04,3.88,75.1402422141,138.13,81.46059328,3.47517304,81.5346863929,6.12059328,1.78517304,6.375618,75.34,1.69,75.3589523547,138.25,6.12059328,1.78517304,6.375618,6.12059328,1.78517304,6.375618,0.0,0.0,0.0,138.25
2019-12-05 20:00:00,80.47739712,5.47757416,80.6635931873,5.47739712,1.59757416,5.705622,75.0,3.88,75.1002956053,138.52,80.23739712,3.22757416,80.3022859672,5.47739712,1.59757416,5.705622,74.76,1.63,74.7777674179,138.62,5.47739712,1.59757416,5.705622,5.47739712,1.59757416,5.705622,0.0,0.0,0.0,138.62
2019-12-05 20:30:00,80.10914528,5.20433404,80.2780184751,5.56914528,1.62433404,5.801193,74.54,3.58,74.6259204298,138.17,79.69914528,2.70433404,79.7450135179,5.56914528,1.62433404,5.801193,74.13,1.08,74.1378668428,138.4,5.56914528,1.62433404,5.801193,5.56914528,1.62433404,5.801193,0.0,0.0,0.0,138.4
2019-12-05 21:00:00,77.4809936,3.9352898,77.5808666815,5.4009936,1.5752898,5.626035,72.08,2.36,72.1186245016,137.94,77.2309936,2.7852898,77.2812021886,5.4009936,1.5752898,5.626035,71.83,1.21,71.8401907013,138.07,5.4009936,1.5752898,5.626035,5.4009936,1.5752898,5.626035,0.0,0.0,0.0,138.07
2019-12-05 21:30:00,70.68276128,2.79622204,70.7380491664,5.95276128,1.73622204,6.200793,64.73,1.06,64.7386785469,137.1,70.23276128,4.44622204,70.3733589325,5.95276128,1.73622204,6.200793,64.28,2.71,64.3371004942,137.32,5.95276128,1.73622204,6.200793,5.95276128,1.73622204,6.200793,0.0,0.0,0.0,137.32
2019-12-05 22:00:00,74.4098144,4.2557792,74.5314171047,5.7798144,1.6857791999999998,6.02064,68.63,2.5700000000000003,68.6781027694,136.89,72.3298144,3.1757792,72.3995001686,5.7798144,1.6857791999999998,6.02064,66.55,1.49,66.5666778501,137.2,5.7798144,1.6857791999999998,6.02064,5.7798144,1.6857791999999998,6.02064,0.0,0.0,0.0,137.2
2019-12-05 22:30:00,74.51470976,6.44137368,74.7926016763,5.52470976,1.61137368,5.754906,68.99,4.83,69.1588678334,135.97,71.00470976,3.64137368,71.098019736,5.52470976,1.61137368,5.754906,65.48,2.03,65.5114593029,136.51,5.52470976,1.61137368,5.754906,5.52470976,1.61137368,5.754906,0.0,0.0,0.0,136.51
2019-12-05 23:00:00,64.13729728,2.94004504,64.2046475516,5.41729728,1.58004504,5.643018,58.72,1.3599999999999999,58.7357472073,136.66,62.20729728,5.77004504,62.4743247634,5.41729728,1.58004504,5.643018,56.79,4.19,56.9443605636,137.06,5.41729728,1.58004504,5.643018,5.41729728,1.58004504,5.643018,0.0,0.0,0.0,137.06
2019-12-05 23:30:00,58.81909568,3.95223624,58.9517276075,5.21909568,1.52223624,5.436558,53.6,2.43,53.6550547479,137.25,58.15909568,6.71223624,58.5451494631,5.21909568,1.52223624,5.436558,52.94,5.19,53.1937938109,137.53,5.21909568,1.52223624,5.436558,5.21909568,1.52223624,5.436558,0.0,0.0,0.0,137.53
2019-12-06 00:00:00,55.08950528,5.44943904,55.3583776663,5.20950528,1.51943904,5.426568,49.88,3.93,50.0345810415,137.33,54.50950528,8.09943904,55.1079583965,5.20950528,1.51943904,5.426568,49.3,6.58,49.7371732208,137.57,5.20950528,1.51943904,5.426568,5.20950528,1.51943904,5.426568,0.0,0.0,0.0,137.57
2019-12-06 00:30:00,53.38563904,6.23039472,53.7479699531,5.31563904,1.55039472,5.537124,48.07,4.68,48.2972804617,136.66,53.14563904,8.67039472,53.8482561795,5.31563904,1.55039472,5.537124,47.83,7.12,48.3570398184,136.92,5.31563904,1.55039472,5.537124,5.31563904,1.55039472,5.537124,0.0,0.0,0.0,136.92
2019-12-06 01:00:00,55.28513952,5.58608236,55.5666353838,5.33513952,1.55608236,5.557437,49.95,4.03,50.1123078694,136.39,54.86513952,8.24608236,55.4813609137,5.33513952,1.55608236,5.557437,49.53,6.69,49.9797659058,136.66,5.33513952,1.55608236,5.557437,5.33513952,1.55608236,5.557437,0.0,0.0,0.0,136.66
2019-12-06 01:30:00,55.40511008,5.89149044,55.7174647896,4.80511008,1.40149044,5.005323,50.6,4.49,50.7988198682,136.96,55.16511008,8.39149044,55.7996996582,4.80511008,1.40149044,5.005323,50.36,6.99,50.842793983,137.21,4.80511008,1.40149044,5.005323,4.80511008,1.40149044,5.005323,0.0,0.0,0.0,137.21
2019-12-06 02:00:00,54.649096,6.348903,55.0166544141,4.899096,1.428903,5.103225,49.75,4.92,49.9926884654,137.44,54.469096,8.828903,55.1799958974,4.899096,1.428903,5.103225,49.57,7.4,50.1193066592,137.7,4.899096,1.428903,5.103225,4.899096,1.428903,5.103225,0.0,0.0,0.0,137.7
2019-12-06 02:30:00,53.68540928,6.58741104,54.088050009,5.30540928,1.54741104,5.5264679999999995,48.38,5.04,48.6418132886,137.35,53.47540928,9.10741104,54.2454084095,5.30540928,1.54741104,5.5264679999999995,48.17,7.5600000000000005,48.7596400725,137.62,5.30540928,1.54741104,5.5264679999999995,5.30540928,1.54741104,5.5264679999999995,0.0,0.0,0.0,137.62
2019-12-06 03:00:00,55.9092656,5.0560358,56.1374160248,5.1292656,1.4960358,5.342985,50.78,3.56,50.9046363311,137.66,56.3392656,6.7060358,56.7369699975,5.1292656,1.4960358,5.342985,51.21,5.21,51.4743450663,137.82,5.1292656,1.4960358,5.342985,5.1292656,1.4960358,5.342985,0.0,0.0,0.0,137.82
2019-12-06 03:30:00,53.97888608,5.94675844,54.3054700595,5.02888608,1.46675844,5.238423,48.95,4.48,49.1545816786,137.24,55.50888608,7.05675844,55.9556455912,5.02888608,1.46675844,5.238423,50.48,5.59,50.7885666268,137.34,5.02888608,1.46675844,5.238423,5.02888608,1.46675844,5.238423,0.0,0.0,0.0,137.34
2019-12-06 04:00:00,54.6198352,4.3666186,54.7941032893,4.9598352,1.4466185999999999,5.166495,49.66,2.92,49.745773689800004,137.28,53.0198352,7.5766186,53.5584547391,4.9598352,1.4466185999999999,5.166495,48.06,6.13,48.4493601609,137.74,4.9598352,1.4466185999999999,5.166495,4.9598352,1.4466185999999999,5.166495,0.0,0.0,0.0,137.74
2019-12-06 04:30:00,61.14212256,5.00936908,61.3469879434,5.31212256,1.54936908,5.533461,55.83,3.46,55.9371120098,135.93,56.71212256,4.90936908,56.9242193624,5.31212256,1.54936908,5.533461,51.4,3.36,51.5097039401,136.75,5.31212256,1.54936908,5.533461,5.31212256,1.54936908,5.533461,0.0,0.0,0.0,136.75
2019-12-06 05:00:00,65.31091392,8.51526656,65.863686821,5.16091392,1.50526656,5.375952,60.15,7.01,60.5571019782,135.48,59.80091392,2.85526656,59.8690391838,5.16091392,1.50526656,5.375952,54.64,1.35,54.6566747982,136.45,5.16091392,1.50526656,5.375952,5.16091392,1.50526656,5.375952,0.0,0.0,0.0,136.45
2019-12-06 05:30:00,63.57554944,4.7699519200000005,63.7542385094,5.00554944,1.45995192,5.214114,58.57,3.31,58.6634554045,136.9,61.19554944,2.9699519199999997,61.2675761367,5.00554944,1.45995192,5.214114,56.19,1.51,56.2102855357,137.44,5.00554944,1.45995192,5.214114,5.00554944,1.45995192,5.214114,0.0,0.0,0.0,137.44
2019-12-06 06:00:00,59.62771712,4.70433416,59.8130036767,5.15771712,1.50433416,5.372622,54.47,3.2,54.5639157319,137.46,58.11771712,6.37433416,58.4662396535,5.15771712,1.50433416,5.372622,52.96,4.87,53.1834419721,137.78,5.15771712,1.50433416,5.372622,5.15771712,1.50433416,5.372622,0.0,0.0,0.0,137.78
2019-12-06 06:30:00,62.89512992,3.76232956,63.0075590019,4.94512992,1.4423295600000001,5.151177,57.95,2.32,57.9964214413,138.38,63.24512992,5.39232956,63.4745907957,4.94512992,1.4423295600000001,5.151177,58.3,3.95,58.4336589647,138.5,4.94512992,1.4423295600000001,5.151177,4.94512992,1.4423295600000001,5.151177,0.0,0.0,0.0,138.5
2019-12-06 07:00:00,67.90707776,2.25414768,67.9444802148,5.15707776,1.50414768,5.371956,62.75,0.75,62.7544819117,138.23,68.69707776,3.01414768,68.7631702221,5.15707776,1.50414768,5.371956,63.54,1.51,63.5579397086,138.28,5.15707776,1.50414768,5.371956,5.15707776,1.50414768,5.371956,0.0,0.0,0.0,138.28
2019-12-06 07:30:00,74.59454976,4.20799368,74.7131451935,5.68454976,1.6579936800000001,5.921406,68.91,2.55,68.9571649649,138.23,75.37454976,2.83799368,75.4279587398,5.68454976,1.6579936800000001,5.921406,69.69,1.18,69.6999892396,138.23,5.68454976,1.6579936800000001,5.921406,5.68454976,1.6579936800000001,5.921406,0.0,0.0,0.0,138.23
2019-12-06 08:00:00,77.78525824,5.37445032,77.9707067796,6.49525824,1.89445032,6.765894,71.29,3.48,71.3748870402,138.19,78.56525824,4.05445032,78.6698059596,6.49525824,1.89445032,6.765894,72.07,2.16,72.1023612651,138.23,6.49525824,1.89445032,6.765894,6.49525824,1.89445032,6.765894,0.0,0.0,0.0,138.23
2019-12-06 08:30:00,82.24150304,8.71002172,82.7014467869,5.45150304,1.59002172,5.678649,76.79,7.12,77.1193782392,138.01,83.32150304,7.63002172,83.6701266898,5.45150304,1.59002172,5.678649,77.87,6.04,78.1038955495,137.88,5.45150304,1.59002172,5.678649,5.45150304,1.59002172,5.678649,0.0,0.0,0.0,137.88
2019-12-06 09:00:00,79.59033408,8.72759744,80.0674230636,5.58033408,1.6275974400000002,5.812848,74.01,7.1,74.3497821113,138.13,80.20033408,6.94759744,80.5006999767,5.58033408,1.6275974400000002,5.812848,74.62,5.32,74.8094031523,138.26,5.58033408,1.6275974400000002,5.812848,5.58033408,1.6275974400000002,5.812848,0.0,0.0,0.0,138.26
2019-12-06 09:30:00,80.14658752,8.37692136,80.5831762998,5.88658752,1.7169213600000002,6.131862,74.26,6.66,74.5580525497,138.08,81.38658752,7.10692136,81.696297097,5.88658752,1.7169213600000002,6.131862,75.5,5.39,75.6921534903,138.13,5.88658752,1.7169213600000002,6.131862,5.88658752,1.7169213600000002,6.131862,0.0,0.0,0.0,138.13
2019-12-06 10:00:00,77.1078368,6.6827024,77.3968798295,5.3578368,1.5627024,5.58108,71.75,5.12,71.9324467817,138.65,78.0578368,5.5527024,78.2550853928,5.3578368,1.5627024,5.58108,72.7,3.99,72.8094094194,138.71,5.3578368,1.5627024,5.58108,5.3578368,1.5627024,5.58108,0.0,0.0,0.0,138.71
2019-12-06 10:30:00,79.93826624,7.94074432,80.3316987858,5.48826624,1.60074432,5.716944,74.45,6.34,74.7194626587,138.53,80.72826624,6.54074432,80.9928040407,5.48826624,1.60074432,5.716944,75.24,4.94,75.401997321,138.52,5.48826624,1.60074432,5.716944,5.48826624,1.60074432,5.716944,0.0,0.0,0.0,138.52
2019-12-06 11:00:00,82.08359008,8.70438044,82.5438186618,6.32359008,1.8443804400000001,6.587073,75.76,6.86,76.0699493887,138.32,82.23359008,6.75438044,82.5105144365,6.32359008,1.8443804400000001,6.587073,75.91,4.91,76.0686282248,138.36,6.32359008,1.8443804400000001,6.587073,6.32359008,1.8443804400000001,6.587073,0.0,0.0,0.0,138.36
2019-12-06 11:30:00,78.28730688,7.27379784,78.6244907999,5.8073068800000005,1.69379784,6.049278,72.48,5.58,72.6944757186,138.39,78.88730688,5.60379784,79.0860906671,5.8073068800000005,1.69379784,6.049278,73.08,3.91,73.1845236372,138.46,5.8073068800000005,1.69379784,6.049278,5.8073068800000005,1.69379784,6.049278,0.0,0.0,0.0,138.46
2019-12-06 12:00:00,78.62200096,8.07100028,79.0351825485,7.03200096,2.05100028,7.325001,71.59,6.02,71.8426649005,138.41,78.93200096,6.47100028,79.1968094065,7.03200096,2.05100028,7.325001,71.9,4.42,72.0357300234,138.52,7.03200096,2.05100028,7.325001,7.03200096,2.05100028,7.325001,0.0,0.0,0.0,138.52
2019-12-06 12:30:00,82.02786592,9.97062756,82.6316174435,6.20786592,1.81062756,6.466527,75.82,8.16,76.2578389413,138.29,81.74786592,7.81062756,82.1201527358,6.20786592,1.81062756,6.466527,75.54,6.0,75.7779097099,138.4,6.20786592,1.81062756,6.466527,6.20786592,1.81062756,6.466527,0.0,0.0,0.0,138.4
2019-12-06 13:00:00,81.67176224,7.96759732,82.0594866816,5.99176224,1.7475973200000001,6.241419,75.68,6.22,75.935174985,138.84,81.75176224,6.11759732,81.9803368273,5.99176224,1.7475973200000001,6.241419,75.76,4.37,75.8859308436,138.85,5.99176224,1.7475973200000001,6.241419,5.99176224,1.7475973200000001,6.241419,0.0,0.0,0.0,138.85
2019-12-06 13:30:00,80.69397056,7.73365808,81.0637178523,5.46397056,1.59365808,5.691636,75.23,6.14,75.4801463963,138.79,81.01397056,5.97365808,81.233909279,5.46397056,1.59365808,5.691636,75.55,4.38,75.6768584179,138.88,5.46397056,1.59365808,5.691636,5.46397056,1.59365808,5.691636,0.0,0.0,0.0,138.88
2019-12-06 14:00:00,77.84930496,6.74104728,78.1406168467,5.72930496,1.67104728,5.968026,72.12,5.07,72.2979895986,139.08,78.22930496,5.10104728,78.3954388844,5.72930496,1.67104728,5.968026,72.5,3.43,72.5810918904,139.22,5.72930496,1.67104728,5.968026,5.72930496,1.67104728,5.968026,0.0,0.0,0.0,139.22
2019-12-06 14:30:00,79.43840576,8.01995168,79.8422189987,5.82840576,1.6999516799999999,6.071256,73.61,6.32,73.8808128001,139.03,79.76840576,6.03995168,79.9967472701,5.82840576,1.6999516799999999,6.071256,73.94,4.34,74.0672613237,139.13,5.82840576,1.6999516799999999,6.071256,5.82840576,1.6999516799999999,6.071256,0.0,0.0,0.0,139.13
2019-12-06 15:00:00,77.84820672,9.83822696,78.4674072417,5.06820672,1.47822696,5.279382,72.78,8.36,73.2585694646,139.06,76.96820672,6.32822696,77.2279178934,5.06820672,1.47822696,5.279382,71.9,4.85,72.0633922321,138.53,5.06820672,1.47822696,5.279382,5.06820672,1.47822696,5.279382,0.0,0.0,0.0,138.53
2019-12-06 15:30:00,78.89595872,15.52048796,80.4080707943,5.31595872,1.5504879599999999,5.537457,73.58,13.97,74.8944410487,138.09,77.85595872,9.22048796,78.4000491481,5.31595872,1.5504879599999999,5.537457,72.54,7.67,72.9443657865,136.73,5.31595872,1.5504879599999999,5.537457,5.31595872,1.5504879599999999,5.537457,0.0,0.0,0.0,136.73
2019-12-06 16:00:00,79.72456928,15.51216604,81.219666597,6.14456928,1.7921660400000001,6.400593,73.58,13.72,74.8482117355,137.8,78.22456928,10.00216604,78.8614390214,6.14456928,1.7921660400000001,6.400593,72.08,8.21,72.546057784,136.47,6.14456928,1.7921660400000001,6.400593,6.14456928,1.7921660400000001,6.400593,0.0,0.0,0.0,136.47
2019-12-06 16:30:00,82.477816,16.541863,84.120291034,6.177816,1.801863,6.435225,76.3,14.74,77.7107302758,138.03,80.837816,8.951863,81.3319638692,6.177816,1.801863,6.435225,74.66,7.15,75.0015873165,136.7,6.177816,1.801863,6.435225,6.177816,1.801863,6.435225,0.0,0.0,0.0,136.7
2019-12-06 17:00:00,84.41016384,17.35713112,86.176248237,5.99016384,1.7471311200000001,6.239754,78.42,15.61,79.9585423829,137.4,82.84016384,8.09713112,83.234946251,5.99016384,1.7471311200000001,6.239754,76.85,6.35,77.1118992115,136.12,5.99016384,1.7471311200000001,6.239754,5.99016384,1.7471311200000001,6.239754,0.0,0.0,0.0,136.12
2019-12-06 17:30:00,87.61716736,17.81459048,89.40988564,5.46716736,1.59459048,5.694966,82.15,16.22,83.7359594201,137.07,86.29716736,6.78459048,86.5634551202,5.46716736,1.59459048,5.694966,80.83,5.19,80.9964505395,135.71,5.46716736,1.59459048,5.694966,5.46716736,1.59459048,5.694966,0.0,0.0,0.0,135.71
2019-12-06 18:00:00,84.15784608,16.399788440000002,85.7408660891,6.06784608,1.7697884400000001,6.320673,78.09,14.63,79.4486312028,137.61,82.89784608,8.94978844,83.3795634303,6.06784608,1.7697884400000001,6.320673,76.83,7.18,77.1647672192,136.35,6.06784608,1.7697884400000001,6.320673,6.06784608,1.7697884400000001,6.320673,0.0,0.0,0.0,136.35
2019-12-06 18:30:00,82.83998368,16.07624524,84.3854759844,6.32998368,1.84624524,6.593733,76.51,14.23,77.8220598545,137.85,81.26998368,9.49624524,81.8229119563,6.32998368,1.84624524,6.593733,74.94,7.65,75.3294504162,136.55,6.32998368,1.84624524,6.593733,6.32998368,1.84624524,6.593733,0.0,0.0,0.0,136.55
2019-12-06 19:00:00,82.6920416,15.8026788,84.1884695266,6.3520416,1.8526788,6.61671,76.34,13.95,77.6041113602,138.16,80.7120416,10.1226788,81.344343905,6.3520416,1.8526788,6.61671,74.36,8.27,74.8184636303,136.82,6.3520416,1.8526788,6.61671,6.3520416,1.8526788,6.61671,0.0,0.0,0.0,136.82
2019-12-06 19:30:00,79.80081376,15.00107068,81.1985344591,5.42081376,1.58107068,5.646681,74.38,13.42,75.5809552731,138.22,78.08081376,10.25107068,78.7508598525,5.42081376,1.58107068,5.646681,72.66,8.67,73.1754364524,136.91,5.42081376,1.58107068,5.646681,5.42081376,1.58107068,5.646681,0.0,0.0,0.0,136.91
2019-12-06 20:00:00,76.41342144,13.45724792,77.5893581475,5.13342144,1.49724792,5.347314,71.28,11.96,72.2764138568,138.66,75.01342144,11.71724792,75.9230353381,5.13342144,1.49724792,5.347314,69.88,10.22,70.6233870612,137.35,5.13342144,1.49724792,5.347314,5.13342144,1.49724792,5.347314,0.0,0.0,0.0,137.35
2019-12-06 20:30:00,77.06860576,14.75167668,78.467712842,5.62860576,1.64167668,5.863131,71.44,13.11,72.6329518882,138.92,74.72860576,11.57167668,75.6192318132,5.62860576,1.64167668,5.863131,69.1,9.93,69.8098481591,137.7,5.62860576,1.64167668,5.863131,5.62860576,1.64167668,5.863131,0.0,0.0,0.0,137.7
2019-12-06 21:00:00,81.49881568,19.36382124,83.7676222073,5.49881568,1.60382124,5.727933,76.0,17.76,78.047534234,137.04,77.11881568,8.34382124,77.5688796153,5.49881568,1.60382124,5.727933,71.62,6.74,71.9364441712,136.05,5.49881568,1.60382124,5.727933,5.49881568,1.60382124,5.727933,0.0,0.0,0.0,136.05
2019-12-06 21:30:00,73.31725728,14.85170004,74.8063714475,5.45725728,1.59170004,5.684643,67.86,13.26,69.143381462,137.14,68.91725728,12.44170004,70.0313090759,5.45725728,1.59170004,5.684643,63.46,10.85,64.380851967,136.21,5.45725728,1.59170004,5.684643,5.45725728,1.59170004,5.684643,0.0,0.0,0.0,136.21
2019-12-06 22:00:00,65.34970496,9.65449728,66.0590134356,5.32970496,1.55449728,5.551776,60.02,8.1,60.5641015784,137.14,62.35970496,15.83449728,64.3386672757,5.32970496,1.55449728,5.551776,57.03,14.28,58.7906395611,135.87,5.32970496,1.55449728,5.551776,5.32970496,1.55449728,5.551776,0.0,0.0,0.0,135.87
2019-12-06 22:30:00,57.80836608,5.05827344,58.0292453771,5.54836608,1.61827344,5.779548,52.26,3.44,52.3730961468,137.35,57.92836608,7.5682734400000005,58.4206672297,5.54836608,1.61827344,5.779548,52.38,5.95,52.7168559381,137.4,5.54836608,1.61827344,5.779548,5.54836608,1.61827344,5.779548,0.0,0.0,0.0,137.4
2019-12-06 23:00:00,56.82240224,5.46111732,57.0842289841,5.35240224,1.5611173200000001,5.575419,51.47,3.9,51.617544498,137.57,56.63240224,7.50111732,57.1270141397,5.35240224,1.5611173200000001,5.575419,51.28,5.94,51.6228825232,137.7,5.35240224,1.5611173200000001,5.575419,5.35240224,1.5611173200000001,5.575419,0.0,0.0,0.0,137.7
2019-12-06 23:30:00,56.939056,4.870558,57.1469897143,4.939056,1.440558,5.14485,52.0,3.43,52.1130012569,138.45,57.059056,6.860558,57.4700193813,4.939056,1.440558,5.14485,52.12,5.42,52.4010572412,138.61,4.939056,1.440558,5.14485,4.939056,1.440558,5.14485,0.0,0.0,0.0,138.61
2019-12-07 00:00:00,54.2986064,6.1950102,54.6508628327,4.9886064,1.4550102,5.196465,49.31,4.74,49.5372960506,138.71,54.5586064,8.1150102,55.1588154591,4.9886064,1.4550102,5.196465,49.57,6.66,50.0154026276,138.87,4.9886064,1.4550102,5.196465,4.9886064,1.4550102,5.196465,0.0,0.0,0.0,138.87
2019-12-07 00:30:00,52.28252256,6.74281908,52.7155363663,4.91252256,1.43281908,5.117211,47.37,5.31,47.6666864802,138.32,52.43252256,8.72281908,53.1531466115,4.91252256,1.43281908,5.117211,47.52,7.29,48.0759243281,138.52,4.91252256,1.43281908,5.117211,4.91252256,1.43281908,5.117211,0.0,0.0,0.0,138.52
2019-12-07 01:00:00,53.84964544,5.99197992,54.1819908953,4.90964544,1.43197992,5.114214,48.94,4.5600000000000005,49.1519806315,137.43,53.90964544,8.04197992,54.5061768289,4.90964544,1.43197992,5.114214,49.0,6.61,49.443827724,137.61,4.90964544,1.43197992,5.114214,4.90964544,1.43197992,5.114214,0.0,0.0,0.0,137.61
2019-12-07 01:30:00,55.0555296,6.1391128,55.396751218,4.8655296,1.4191128,5.06826,50.19,4.72,50.4114520719,137.43,55.2655296,8.0891128,55.8543866483,4.8655296,1.4191128,5.06826,50.4,6.67,50.8394423652,137.65,4.8655296,1.4191128,5.06826,4.8655296,1.4191128,5.06826,0.0,0.0,0.0,137.65
2019-12-07 02:00:00,54.10276224,5.90622232,54.4241889613,4.99276224,1.45622232,5.200794,49.11,4.45,49.3112015672,138.23,54.20276224,7.92622232,54.7792336083,4.99276224,1.45622232,5.200794,49.21,6.47,49.6335068275,138.44,4.99276224,1.45622232,5.200794,4.99276224,1.45622232,5.200794,0.0,0.0,0.0,138.44
2019-12-07 02:30:00,53.14306208,6.15547644,53.4983638763,4.85306208,1.41547644,5.055273,48.29,4.74,48.522074358,138.23,53.24306208,8.19547644,53.8701168899,4.85306208,1.41547644,5.055273,48.39,6.78,48.8626698002,138.44,4.85306208,1.41547644,5.055273,4.85306208,1.41547644,5.055273,0.0,0.0,0.0,138.44
2019-12-07 03:00:00,50.7934016,7.0164088,51.2757217262,4.9934016,1.4564088,5.20146,45.8,5.5600000000000005,46.1362503895,138.63,50.8734016,8.6964088,51.6113409666,4.9934016,1.4564088,5.20146,45.88,7.24,46.4477340674,138.79,4.9934016,1.4564088,5.20146,4.9934016,1.4564088,5.20146,0.0,0.0,0.0,138.79
2019-12-07 03:30:00,49.14652864,8.52773752,49.8808939833,4.82652864,1.40773752,5.027634,44.32,7.12,44.8882701828,138.98,49.40652864,8.29773752,50.0984782225,4.82652864,1.40773752,5.027634,44.58,6.89,45.109295051,138.91,4.82652864,1.40773752,5.027634,4.82652864,1.40773752,5.027634,0.0,0.0,0.0,138.91
2019-12-07 04:00:00,48.11478048,8.58097764,48.8739734204,4.73478048,1.38097764,4.932063,43.38,7.2,43.9734510813,139.5,48.35478048,8.79097764,49.1473914174,4.73478048,1.38097764,4.932063,43.62,7.41,44.2449149621,139.49,4.73478048,1.38097764,4.932063,4.73478048,1.38097764,4.932063,0.0,0.0,0.0,139.49
2019-12-07 04:30:00,48.66576928,6.61251604,49.1129562131,4.94576928,1.44251604,5.151843,43.72,5.17,44.0246215202,139.07,47.94576928,15.28251604,50.322480944,4.94576928,1.44251604,5.151843,43.0,13.84,45.1723986523,138.54,4.94576928,1.44251604,5.151843,4.94576928,1.44251604,5.151843,0.0,0.0,0.0,138.54
2019-12-07 05:00:00,48.81290208,5.29209644,49.0989378113,5.01290208,1.46209644,5.221773,43.8,3.83,43.9671343164,138.25,47.12290208,20.17209644,51.2589638524,5.01290208,1.46209644,5.221773,42.11,18.71,46.0794552919,137.09,5.01290208,1.46209644,5.221773,5.01290208,1.46209644,5.221773,0.0,0.0,0.0,137.09
2019-12-07 05:30:00,49.59596864,6.04090752,49.962512637,5.38596864,1.57090752,5.610384,44.21,4.47,44.4354025525,138.04,47.93596864,19.60090752,51.7885379699,5.38596864,1.57090752,5.610384,42.55,18.03,46.2123728021,136.85,5.38596864,1.57090752,5.610384,5.38596864,1.57090752,5.610384,0.0,0.0,0.0,136.85
2019-12-07 06:00:00,49.89708736,6.23790048,50.2854922359,5.54708736,1.6179004799999999,5.7782160000000005,44.35,4.62,44.5899865441,137.67,48.02708736,19.62790048,51.8830954892,5.54708736,1.6179004799999999,5.7782160000000005,42.48,18.01,46.1401181186,136.51,5.54708736,1.6179004799999999,5.7782160000000005,5.54708736,1.6179004799999999,5.7782160000000005,0.0,0.0,0.0,136.51
2019-12-07 06:30:00,52.3471776,6.7716768,52.7833554198,5.2171776,1.5216767999999998,5.43456,47.13,5.25,47.4215077786,138.15,50.4071776,19.1116768,53.9086240198,5.2171776,1.5216767999999998,5.43456,45.19,17.59,48.4927231654,136.98,5.2171776,1.5216767999999998,5.43456,5.2171776,1.5216767999999998,5.43456,0.0,0.0,0.0,136.98
2019-12-07 07:00:00,55.66802688,7.55400784,56.1782186542,5.08802688,1.48400784,5.300028,50.58,6.07,50.9429219814,138.3,53.51802688,18.22400784,56.5357733022,5.08802688,1.48400784,5.300028,48.43,16.74,51.2415114921,137.14,5.08802688,1.48400784,5.300028,5.08802688,1.48400784,5.300028,0.0,0.0,0.0,137.14
2019-12-07 07:30:00,61.39911584,9.63974212,62.1512353383,5.03911584,1.46974212,5.249079,56.36,8.17,56.949086911,138.26,59.31911584,16.18974212,61.4887408714,5.03911584,1.46974212,5.249079,54.28,14.72,56.2405263133,137.06,5.03911584,1.46974212,5.249079,5.03911584,1.46974212,5.249079,0.0,0.0,0.0,137.06
2019-12-07 08:00:00,65.66460064,11.13675852,66.6023060227,4.75460064,1.3867585199999999,4.952709,60.91,9.75,61.685416428799996,137.85,63.30460064,14.61675852,64.9701630891,4.75460064,1.3867585199999999,4.952709,58.55,13.23,60.0261226467,136.65,4.75460064,1.3867585199999999,4.952709,4.75460064,1.3867585199999999,4.952709,0.0,0.0,0.0,136.65
2019-12-07 08:30:00,70.54690848,12.26368164,71.6049173134,4.6069084799999995,1.34368164,4.798863,65.94,10.92,66.8380879439,137.49,68.29690848,12.95368164,69.5144990341,4.6069084799999995,1.34368164,4.798863,63.69,11.61,64.7395412403,136.23,4.6069084799999995,1.34368164,4.798863,4.6069084799999995,1.34368164,4.798863,0.0,0.0,0.0,136.23
2019-12-07 09:00:00,69.82186208,13.18512644,71.0558933767,6.05186208,1.76512644,6.304023,63.77,11.42,64.7844834818,137.49,67.60186208,13.18512644,68.8756801485,6.05186208,1.76512644,6.304023,61.55,11.42,62.6004704455,136.36,6.05186208,1.76512644,6.304023,6.05186208,1.76512644,6.304023,0.0,0.0,0.0,136.36
2019-12-07 09:30:00,73.72024384,14.48382112,75.1295908818,5.91024384,1.72382112,6.156504,67.81,12.76,69.0000992753,138.08,71.48024384,11.98382112,72.4778395654,5.91024384,1.72382112,6.156504,65.57,10.26,66.3678574311,136.89,5.91024384,1.72382112,6.156504,5.91024384,1.72382112,6.156504,0.0,0.0,0.0,136.89
2019-12-07 10:00:00,73.84577824,13.68293532,75.1027408477,5.97577824,1.74293532,6.224769,67.87,11.94,68.9122666874,138.18,71.34577824,12.56293532,72.4434083718,5.97577824,1.74293532,6.224769,65.37,10.82,66.2594091432,137.01,5.97577824,1.74293532,6.224769,5.97577824,1.74293532,6.224769,0.0,0.0,0.0,137.01
2019-12-07 10:30:00,73.63322912,14.88927516,75.123517925,7.64322912,2.22927516,7.961697,65.99,12.66,67.1934200648,138.01,71.32322912,12.35927516,72.3861498809,7.64322912,2.22927516,7.961697,63.68,10.13,64.4806893574,136.71,7.64322912,2.22927516,7.961697,7.64322912,2.22927516,7.961697,0.0,0.0,0.0,136.71
2019-12-07 11:00:00,69.0276144,14.4868042,70.5314046768,7.9776144,2.3268041999999998,8.310015,61.05,12.16,62.2492417625,138.39,66.4176144,13.7168042,67.8192466786,7.9776144,2.3268041999999998,8.310015,58.44,11.39,59.5396145436,137.26,7.9776144,2.3268041999999998,8.310015,7.9776144,2.3268041999999998,8.310015,0.0,0.0,0.0,137.26
2019-12-07 11:30:00,66.77560576,12.78580168,67.9886626521,8.62560576,2.51580168,8.985006,58.15,10.27,59.0499398814,138.76,65.23560576,14.77580168,66.8880301262,8.62560576,2.51580168,8.985006,56.61,12.26,57.9223592406,137.46,8.62560576,2.51580168,8.985006,8.62560576,2.51580168,8.985006,0.0,0.0,0.0,137.46
2019-12-07 12:00:00,69.025736,14.097923,70.4507179754,8.255736,2.407923,8.599725,60.77,11.69,61.8841579081,138.46,66.195736,14.277923,67.7180518752,8.255736,2.407923,8.599725,57.94,11.87,59.1433893178,137.29,8.255736,2.407923,8.599725,8.255736,2.407923,8.599725,0.0,0.0,0.0,137.29
2019-12-07 12:30:00,73.21028096,18.22216528,75.4439695783,8.75028096,2.55216528,9.114876,64.46,15.67,66.3373235818,137.66,68.27028096,12.43216528,69.393011146,8.75028096,2.55216528,9.114876,59.52,9.88,60.3344412421,136.8,8.75028096,2.55216528,9.114876,8.75028096,2.55216528,9.114876,0.0,0.0,0.0,136.8
2019-12-07 13:00:00,77.86232864,22.27151252,80.9849522515,9.02232864,2.6315125200000002,9.398259,68.84,19.64,71.5868367788,136.9,70.58232864,10.85151252,71.411626786,9.02232864,2.6315125200000002,9.398259,61.56,8.22,62.1063764842,136.31,9.02232864,2.6315125200000002,9.398259,9.02232864,2.6315125200000002,9.398259,0.0,0.0,0.0,136.31
2019-12-07 13:30:00,79.9149776,22.4027018,82.9956908083,7.4149776,2.1627018,7.723935,72.5,20.24,75.2722232965,135.89,72.2649776,9.8127018,72.9281571421,7.4149776,2.1627018,7.723935,64.85,7.65,65.2996554355,135.44,7.4149776,2.1627018,7.723935,7.4149776,2.1627018,7.723935,0.0,0.0,0.0,135.44
2019-12-07 14:00:00,85.85899424,24.61137332,89.3167766358,6.75899424,1.97137332,7.040619,79.1,22.64,82.2762395835,135.82,77.19899424,7.70137332,77.5821877926,6.75899424,1.97137332,7.040619,70.44,5.73,70.6726715216,135.4,6.75899424,1.97137332,7.040619,6.75899424,1.97137332,7.040619,0.0,0.0,0.0,135.4
2019-12-07 14:30:00,80.90302048,13.33379764,81.994444216,6.49302048,1.89379764,6.7635629999999995,74.41,11.44,75.2842725939,136.66,77.48302048,6.15379764,77.7270074562,6.49302048,1.89379764,6.7635629999999995,70.99,4.26,71.1177031406,136.94,6.49302048,1.89379764,6.7635629999999995,6.49302048,1.89379764,6.7635629999999995,0.0,0.0,0.0,136.94
2019-12-07 15:00:00,74.82127296,4.36037128,74.9482202928,5.76127296,1.6803712800000001,6.001326,69.06,2.68,69.1119815951,137.75,72.71127296,3.96037128,72.819048031,5.76127296,1.6803712800000001,6.001326,66.95,2.2800000000000002,66.9888117524,137.96,5.76127296,1.6803712800000001,6.001326,5.76127296,1.6803712800000001,6.001326,0.0,0.0,0.0,137.96
2019-12-07 15:30:00,73.00839616,2.74619888,73.0600268146,5.43839616,1.58619888,5.664996,67.57,1.16,67.579956348,138.16,72.02839616,3.02619888,72.0919394457,5.43839616,1.58619888,5.664996,66.59,1.44,66.6055680856,138.34,5.43839616,1.58619888,5.664996,5.43839616,1.58619888,5.664996,0.0,0.0,0.0,138.34
2019-12-07 16:00:00,72.1039808,2.4207444,72.144605139,5.2139808,1.5207443999999999,5.43123,66.89,0.9,66.8960544427,138.37,72.3139808,3.0607444,72.3787259865,5.2139808,1.5207443999999999,5.43123,67.1,1.54,67.1176698046,138.5,5.2139808,1.5207443999999999,5.43123,5.2139808,1.5207443999999999,5.43123,0.0,0.0,0.0,138.5
2019-12-07 16:30:00,77.7057392,3.6745906,77.792573686,5.0557392,1.4745906,5.266395,72.65,2.2,72.6833027593,138.39,78.3257392,2.3945906,78.362334609,5.0557392,1.4745906,5.266395,73.27,0.92,73.2757756697,138.43,5.0557392,1.4745906,5.266395,5.0557392,1.4745906,5.266395,0.0,0.0,0.0,138.43
2019-12-07 17:00:00,78.62956448,5.07528964,78.7931911731,5.94956448,1.73528964,6.197463,72.68,3.34,72.7567041584,137.81,78.56956448,3.03528964,78.6281720872,5.94956448,1.73528964,6.197463,72.62,1.3,72.6316349809,137.9,5.94956448,1.73528964,6.197463,5.94956448,1.73528964,6.197463,0.0,0.0,0.0,137.9
2019-12-07 17:30:00,80.86442016,4.24920588,80.9759853193,5.41442016,1.57920588,5.640021,75.45,2.67,75.4972277637,137.75,81.18442016,2.6492058800000002,81.2276330353,5.41442016,1.57920588,5.640021,75.77,1.07,75.7775547243,137.8,5.41442016,1.57920588,5.640021,5.41442016,1.57920588,5.640021,0.0,0.0,0.0,137.8
2019-12-07 18:00:00,79.1066576,4.1631918,79.216131202,5.7366576,1.6731918000000001,5.975685,73.37,2.49,73.4122401238,137.99,79.4566576,2.3931918,79.4926902549,5.7366576,1.6731918000000001,5.975685,73.72,0.72,73.7235159227,138.13,5.7366576,1.6731918000000001,5.975685,5.7366576,1.6731918000000001,5.975685,0.0,0.0,0.0,138.13
2019-12-07 18:30:00,76.14951488,3.47319184,76.228680154,5.59951488,1.63319184,5.832828,70.55,1.8399999999999999,70.5739902514,138.2,76.21951488,2.55319184,76.262266142,5.59951488,1.63319184,5.832828,70.62,0.92,70.6259923824,138.26,5.59951488,1.63319184,5.832828,5.59951488,1.63319184,5.832828,0.0,0.0,0.0,138.26
2019-12-07 19:00:00,74.24320128,2.64801704,74.2904094116,5.51320128,1.60801704,5.7429179999999995,68.73,1.04,68.7378680205,138.63,74.30320128,2.87801704,74.3589181103,5.51320128,1.60801704,5.7429179999999995,68.79,1.27,68.8017223622,138.69,5.51320128,1.60801704,5.7429179999999995,5.51320128,1.60801704,5.7429179999999995,0.0,0.0,0.0,138.69
2019-12-07 19:30:00,74.60486976,3.65475368,74.6943359055,5.36486976,1.56475368,5.588406,69.24,2.09,69.2715360014,138.54,73.68486976,2.68475368,73.7337638662,5.36486976,1.56475368,5.588406,68.32,1.12,68.3291797112,138.61,5.36486976,1.56475368,5.588406,5.36486976,1.56475368,5.588406,0.0,0.0,0.0,138.61
2019-12-07 20:00:00,79.44380064,7.74985852,79.8209105887,5.55380064,1.61985852,5.785209,73.89,6.13,74.1438399329,137.09,75.79380064,4.13985852,75.9067760086,5.55380064,1.61985852,5.785209,70.24,2.52,70.2851904742,137.44,5.55380064,1.61985852,5.785209,5.55380064,1.61985852,5.785209,0.0,0.0,0.0,137.44
2019-12-07 20:30:00,74.9939504,4.4661522,75.1268201914,5.6439504,1.6461522,5.879115,69.35,2.8200000000000003,69.4073115745,137.78,73.0839504,3.1261522,73.1507801301,5.6439504,1.6461522,5.879115,67.44,1.48,67.4562376656,138.07,5.6439504,1.6461522,5.879115,5.6439504,1.6461522,5.879115,0.0,0.0,0.0,138.07
2019-12-07 21:00:00,70.04846592,2.59580256,70.0965460538,5.60846592,1.6358025600000001,5.8421520000000005,64.44,0.96,64.4471504413,138.26,69.08846592,5.01580256,69.270299541,5.60846592,1.6358025600000001,5.8421520000000005,63.48,3.38,63.56992056,138.5,5.60846592,1.6358025600000001,5.8421520000000005,5.60846592,1.6358025600000001,5.8421520000000005,0.0,0.0,0.0,138.5
2019-12-07 21:30:00,64.31730688,4.52379784,64.4762026735,5.8073068800000005,1.69379784,6.049278,58.51,2.83,58.5784004561,137.91,64.58730688,6.53379784,64.916952518,5.8073068800000005,1.69379784,6.049278,58.78,4.84,58.9789284406,138.11,5.8073068800000005,1.69379784,6.049278,5.8073068800000005,1.69379784,6.049278,0.0,0.0,0.0,138.11
2019-12-07 22:00:00,61.91760672,5.50305196,62.1616731017,5.66760672,1.65305196,5.903757,56.25,3.85,56.381601609,138.88,62.30760672,7.27305196,62.7306555042,5.66760672,1.65305196,5.903757,56.64,5.62,56.9181341929,139.05,5.66760672,1.65305196,5.903757,5.66760672,1.65305196,5.903757,0.0,0.0,0.0,139.05
2019-12-07 22:30:00,57.50034368,6.85135024,57.907085261,5.97034368,1.74135024,6.219108,51.53,5.11,51.7827480924,137.9,57.78034368,8.62135024,58.4199948283,5.97034368,1.74135024,6.219108,51.81,6.88,52.2648112979,138.08,5.97034368,1.74135024,6.219108,5.97034368,1.74135024,6.219108,0.0,0.0,0.0,138.08
2019-12-07 23:00:00,55.01639776,7.37228268,55.5081487207,5.83639776,1.7022826800000002,6.079581,49.18,5.67,49.5057703707,138.38,55.23639776,9.20228268,55.9976932027,5.83639776,1.7022826800000002,6.079581,49.4,7.5,49.9660885001,138.56,5.83639776,1.7022826800000002,6.079581,5.83639776,1.7022826800000002,6.079581,0.0,0.0,0.0,138.56
2019-12-07 23:30:00,52.17290144,8.10876292,52.799277275,5.65290144,1.64876292,5.888439,46.52,6.46,46.9663922396,138.12,52.63290144,9.71876292,53.522674323,5.65290144,1.64876292,5.888439,46.98,8.07,47.6680742216,138.26,5.65290144,1.64876292,5.888439,5.65290144,1.64876292,5.888439,0.0,0.0,0.0,138.26
2019-12-08 00:00:00,49.75769664,8.70016152,50.512584426,5.65769664,1.6501615200000002,5.893434,44.1,7.05,44.6599652933,138.76,50.10769664,10.42016152,51.1796935187,5.65769664,1.6501615200000002,5.893434,44.45,8.77,45.3069023439,138.92,5.65769664,1.6501615200000002,5.893434,5.65769664,1.6501615200000002,5.893434,0.0,0.0,0.0,138.92
2019-12-08 00:30:00,48.95725696,8.90503328,49.7605529186,5.77725696,1.6850332799999999,6.017976,43.18,7.22,43.7794563694,138.89,49.27725696,10.64503328,50.413934453,5.77725696,1.6850332799999999,6.017976,43.5,8.96,44.413191734,139.05,5.77725696,1.6850332799999999,6.017976,5.77725696,1.6850332799999999,6.017976,0.0,0.0,0.0,139.05
2019-12-08 01:00:00,50.6336704,8.5077372,51.3434530436,5.9236704,1.7277372,6.17049,44.71,6.78,45.2211510247,138.76,50.9536704,10.2477372,51.9739612205,5.9236704,1.7277372,6.17049,45.03,8.52,45.8289351829,138.92,5.9236704,1.7277372,6.17049,5.9236704,1.7277372,6.17049,0.0,0.0,0.0,138.92
2019-12-08 01:30:00,51.37684768,8.26449724,52.0373173037,5.46684768,1.59449724,5.694633,45.91,6.67,46.3919928436,138.99,51.62684768,10.06449724,52.598721525,5.46684768,1.59449724,5.694633,46.16,8.47,46.930656292,139.15,5.46684768,1.59449724,5.694633,5.46684768,1.59449724,5.694633,0.0,0.0,0.0,139.15
