Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-12-08 02:00:00,49.95614784,8.54179312,50.6811497178,6.00614784,1.7517931199999999,6.256404,43.95,6.79,44.4714132899,139.37,50.25614784,10.35179312,51.3112075137,6.00614784,1.7517931199999999,6.256404,44.25,8.6,45.0779602467,139.53,6.00614784,1.7517931199999999,6.256404,6.00614784,1.7517931199999999,6.256404,0.0,0.0,0.0,139.53
2019-12-08 02:30:00,49.41124288,9.35244584,50.2885589984,5.8712428800000005,1.71244584,6.115878,43.54,7.64,44.2052168867,139.46,49.80124288,9.85244584,50.7664700508,5.8712428800000005,1.71244584,6.115878,43.93,8.14,44.6777853077,139.71,5.8712428800000005,1.71244584,6.115878,5.8712428800000005,1.71244584,6.115878,0.0,0.0,0.0,139.71
2019-12-08 03:00:00,47.80917504,14.08559272,49.8409584607,5.77917504,1.68559272,6.019974,42.03,12.4,43.8210098012,137.08,49.11917504,5.36559272,49.411364501,5.77917504,1.68559272,6.019974,43.34,3.68,43.4959538348,137.91,5.77917504,1.68559272,6.019974,5.77917504,1.68559272,6.019974,0.0,0.0,0.0,137.91
2019-12-08 03:30:00,46.75524896,14.56736428,48.9720472043,5.78524896,1.6873642800000002,6.026301,40.97,12.88,42.9468892936,137.78,48.09524896,5.7773642800000005,48.4410044337,5.78524896,1.6873642800000002,6.026301,42.31,4.09,42.5072252682,138.62,5.78524896,1.6873642800000002,6.026301,5.78524896,1.6873642800000002,6.026301,0.0,0.0,0.0,138.62
2019-12-08 04:00:00,45.35315136,14.89925248,47.7377844348,5.48315136,1.59925248,5.711616,39.87,13.3,42.029833452,137.38,46.64315136,6.17925248,47.0506825668,5.48315136,1.59925248,5.711616,41.16,4.58,41.4140314386,138.21,5.48315136,1.59925248,5.711616,5.48315136,1.59925248,5.711616,0.0,0.0,0.0,138.21
2019-12-08 04:30:00,44.9017328,14.8030054,47.2789020316,5.4617328,1.5930054,5.689305,39.44,13.21,41.5934814604,137.43,46.1317328,6.1630054,46.5415879262,5.4617328,1.5930054,5.689305,40.67,4.57,40.9259550896,138.27,5.4617328,1.5930054,5.689305,5.4617328,1.5930054,5.689305,0.0,0.0,0.0,138.27
2019-12-08 05:00:00,44.12731712,15.08088416,46.6331768514,5.55731712,1.6208841600000001,5.788872,38.57,13.46,40.8511505346,137.49,45.47731712,6.31088416,45.9131095801,5.55731712,1.6208841600000001,5.788872,39.92,4.69,40.1945580894,138.32,5.55731712,1.6208841600000001,5.788872,5.55731712,1.6208841600000001,5.788872,0.0,0.0,0.0,138.32
2019-12-08 05:30:00,43.36684704,15.20116372,45.9538768836,6.10684704,1.78116372,6.361299,37.26,13.42,39.6030806882,136.93,44.64684704,6.48116372,45.1148139061,6.10684704,1.78116372,6.361299,38.54,4.7,38.8255276848,137.76,6.10684704,1.78116372,6.361299,6.10684704,1.78116372,6.361299,0.0,0.0,0.0,137.76
2019-12-08 06:00:00,44.4996448,14.9586464,46.946559932,5.5496448,1.6186463999999998,5.78088,38.95,13.34,41.1710832988,136.89,45.7996448,6.2486464,46.2239445054,5.5496448,1.6186463999999998,5.78088,40.25,4.63,40.5154217552,137.72,5.5496448,1.6186463999999998,5.78088,5.5496448,1.6186463999999998,5.78088,0.0,0.0,0.0,137.72
2019-12-08 06:30:00,46.51580864,14.26752752,48.654730448,5.54580864,1.6175275199999999,5.776884,40.97,12.65,42.8784724541,136.35,47.84580864,5.57752752,48.1698060786,5.54580864,1.6175275199999999,5.776884,42.3,3.96,42.4849573379,137.17,5.54580864,1.6175275199999999,5.776884,5.54580864,1.6175275199999999,5.776884,0.0,0.0,0.0,137.17
2019-12-08 07:00:00,48.6996352,13.2948936,50.4817656629,5.1596352,1.5048936,5.37462,43.54,11.79,45.1080447371,135.89,50.0596352,4.7448936,50.2840043317,5.1596352,1.5048936,5.37462,44.9,3.24,45.0167479945,136.73,5.1596352,1.5048936,5.37462,5.1596352,1.5048936,5.37462,0.0,0.0,0.0,136.73
2019-12-08 07:30:00,51.30482976,12.55640868,52.8190207751,5.40482976,1.5764086800000001,5.630031,45.9,10.98,47.1950251616,135.49,52.72482976,4.02640868,52.8783475544,5.40482976,1.5764086800000001,5.630031,47.32,2.45,47.3833821081,136.31,5.40482976,1.5764086800000001,5.630031,5.40482976,1.5764086800000001,5.630031,0.0,0.0,0.0,136.31
2019-12-08 08:00:00,53.35532928,11.71072104,54.6253800889,5.38532928,1.57072104,5.609718,47.97,10.14,49.0299959209,134.95,54.64532928,3.37072104,54.7491896967,5.38532928,1.57072104,5.609718,49.26,1.8,49.292875753,135.8,5.38532928,1.57072104,5.609718,5.38532928,1.57072104,5.609718,0.0,0.0,0.0,135.8
2019-12-08 08:30:00,56.4340208,11.1190894,57.5189781962,5.1740208,1.5090894000000001,5.3896049999999995,51.26,9.61,52.1530411386,135.13,57.8840208,2.6490894,57.9446075025,5.1740208,1.5090894000000001,5.3896049999999995,52.71,1.1400000000000001,52.7223263902,135.96,5.1740208,1.5090894000000001,5.3896049999999995,5.1740208,1.5090894000000001,5.3896049999999995,0.0,0.0,0.0,135.96
2019-12-08 09:00:00,59.23442944,5.38629192,59.4788178407,6.12442944,1.78629192,6.379614,53.11,3.6,53.2318710924,136.65,59.34442944,9.47629192,60.0962678884,6.12442944,1.78629192,6.379614,53.22,7.69,53.7727114808,136.52,6.12442944,1.78629192,6.379614,6.12442944,1.78629192,6.379614,0.0,0.0,0.0,136.52
2019-12-08 09:30:00,61.25444864,3.76379752,61.3699735209,6.90444864,2.01379752,7.192134,54.35,1.75,54.3781665745,138.78,60.84444864,12.32379752,62.0799719364,6.90444864,2.01379752,7.192134,53.94,10.31,54.9164793118,138.26,6.90444864,2.01379752,7.192134,6.90444864,2.01379752,7.192134,0.0,0.0,0.0,138.26
2019-12-08 10:00:00,62.06661568,4.43484624,62.2248555092,7.69661568,2.24484624,8.017308,54.37,2.19,54.4140882493,138.14,61.62661568,12.06484624,62.7964989069,7.69661568,2.24484624,8.017308,53.93,9.82,54.8167611229,137.63,7.69661568,2.24484624,8.017308,7.69661568,2.24484624,8.017308,0.0,0.0,0.0,137.63
2019-12-08 10:30:00,63.8311008,5.2399044,64.0458119432,8.0911008,2.3599044,8.42823,55.74,2.88,55.8143529928,138.66,63.3911008,11.5299044,64.4311287819,8.0911008,2.3599044,8.42823,55.3,9.17,56.0551416018,138.16,8.0911008,2.3599044,8.42823,8.0911008,2.3599044,8.42823,0.0,0.0,0.0,138.16
2019-12-08 11:00:00,64.5288224,6.5075731999999995,64.8561286949,8.7688224,2.5575732,9.13419,55.76,3.95,55.8997325575,138.47,63.6288224,10.8775732,64.5519065461,8.7688224,2.5575732,9.13419,54.86,8.32,55.4873138654,137.94,8.7688224,2.5575732,9.13419,8.7688224,2.5575732,9.13419,0.0,0.0,0.0,137.94
2019-12-08 11:30:00,64.894296,7.827503,65.3646651988,9.694296,2.827503,10.098225,55.2,5.0,55.4259866849,137.81,64.204296,10.107503,64.9950247461,9.694296,2.827503,10.098225,54.51,7.28,54.9939860348,137.24,9.694296,2.827503,10.098225,9.694296,2.827503,10.098225,0.0,0.0,0.0,137.24
2019-12-08 12:00:00,69.52441504,10.79253772,70.3571116312,10.53441504,3.07253772,10.973349,58.99,7.72,59.4930121947,137.76,66.29441504,9.95253772,67.0373214901,10.53441504,3.07253772,10.973349,55.76,6.88,56.1828443566,137.48,10.53441504,3.07253772,10.973349,10.53441504,3.07253772,10.973349,0.0,0.0,0.0,137.48
2019-12-08 12:30:00,74.02443552,14.78671036,75.4868455913,10.03443552,2.92671036,10.452537,63.99,11.86,65.0797948675,137.45,69.02443552,7.67671036,69.4500149806,10.03443552,2.92671036,10.452537,58.99,4.75,59.1809310505,137.48,10.03443552,2.92671036,10.452537,10.03443552,2.92671036,10.452537,0.0,0.0,0.0,137.48
2019-12-08 13:00:00,75.2158448,16.7758714,77.0639550647,9.3458448,2.7258714,9.735255,65.87,14.05,67.3517587001,136.72,68.7158448,6.5258714,69.0250267954,9.3458448,2.7258714,9.735255,59.37,3.8,59.4914859455,136.89,9.3458448,2.7258714,9.735255,9.3458448,2.7258714,9.735255,0.0,0.0,0.0,136.89
2019-12-08 13:30:00,80.10038048,19.94302764,82.5457164515,9.13038048,2.66302764,9.510813,70.97,17.28,73.0434069578,136.18,71.81038048,5.03302764,71.9865411859,9.13038048,2.66302764,9.510813,62.68,2.37,62.7247901551,136.59,9.13038048,2.66302764,9.510813,9.13038048,2.66302764,9.510813,0.0,0.0,0.0,136.59
2019-12-08 14:00:00,82.4986416,19.3633538,84.740576681,9.7486416,2.8433538,10.154835,72.75,16.52,74.6020971555,136.59,75.2686416,4.7633538,75.4192147117,9.7486416,2.8433538,10.154835,65.52,1.92,65.5481258313,136.87,9.7486416,2.8433538,10.154835,9.7486416,2.8433538,10.154835,0.0,0.0,0.0,136.87
2019-12-08 14:30:00,79.92789344,16.06521892,81.5264338034,8.65789344,2.52521892,9.018639,71.27,13.54,72.5447758284,136.85,75.64789344,4.73521892,75.7959502885,8.65789344,2.52521892,9.018639,66.99,2.21,67.0264440352,136.72,8.65789344,2.52521892,9.018639,8.65789344,2.52521892,9.018639,0.0,0.0,0.0,136.72
2019-12-08 15:00:00,70.4627504,8.2758022,70.9470795452,6.8427504,1.9958022,7.127865,63.62,6.28,63.9292014654,137.83,68.5827504,8.7058022,69.1330936989,6.8427504,1.9958022,7.127865,61.74,6.71,62.1035562589,137.43,6.8427504,1.9958022,7.127865,6.8427504,1.9958022,7.127865,0.0,0.0,0.0,137.43
2019-12-08 15:30:00,69.84703552,6.26913536,70.127814946,7.43703552,2.16913536,7.746912,62.41,4.1,62.5445289374,137.69,68.56703552,10.11913536,69.3097053841,7.43703552,2.16913536,7.746912,61.13,7.95,61.6447840454,137.06,7.43703552,2.16913536,7.746912,7.43703552,2.16913536,7.746912,0.0,0.0,0.0,137.06
2019-12-08 16:00:00,71.85416928,6.17871604,72.1193328784,6.54416928,1.90871604,6.816843,65.31,4.27,65.4494385003,137.65,71.86416928,8.94871604,72.4191849241,6.54416928,1.90871604,6.816843,65.32,7.04,65.6982800384,137.06,6.54416928,1.90871604,6.816843,6.54416928,1.90871604,6.816843,0.0,0.0,0.0,137.06
2019-12-08 16:30:00,75.3861472,7.9684596,75.806118078,6.6461472,1.9384595999999998,6.92307,68.74,6.03,69.0039745232,137.48,75.3361472,7.3084596,75.6898187121,6.6461472,1.9384595999999998,6.92307,68.69,5.37,68.8995863558,136.86,6.6461472,1.9384595999999998,6.92307,6.6461472,1.9384595999999998,6.92307,0.0,0.0,0.0,136.86
2019-12-08 17:00:00,75.41371904,7.25983472,75.7623535775,7.23371904,2.10983472,7.535124,68.18,5.15,68.3742268695,137.48,75.46371904,8.329834720000001,75.9220589671,7.23371904,2.10983472,7.535124,68.23,6.22,68.5129279771,136.86,7.23371904,2.10983472,7.535124,7.23371904,2.10983472,7.535124,0.0,0.0,0.0,136.86
2019-12-08 17:30:00,76.78044224,7.47221232,77.1431803047,7.31044224,2.13221232,7.615044,69.47,5.34,69.6749345174,137.89,76.79044224,8.10221232,77.2166942046,7.31044224,2.13221232,7.615044,69.48,5.97,69.7360115005,137.22,7.31044224,2.13221232,7.615044,7.31044224,2.13221232,7.615044,0.0,0.0,0.0,137.22
2019-12-08 18:00:00,76.61192064,7.89764352,77.017914522,7.43192064,2.16764352,7.741584,69.18,5.73,69.4168949176,138.19,76.19192064,7.94764352,76.6053118807,7.43192064,2.16764352,7.741584,68.76,5.78,69.0025072008,137.5,7.43192064,2.16764352,7.741584,7.43192064,2.16764352,7.741584,0.0,0.0,0.0,137.5
2019-12-08 18:30:00,75.21735552,8.48589536,75.6945241843,7.11735552,2.07589536,7.413912,68.1,6.41,68.4010094955,137.76,75.49735552,7.25589536,75.8452286435,7.11735552,2.07589536,7.413912,68.38,5.18,68.575919972,137.07,7.11735552,2.07589536,7.413912,7.11735552,2.07589536,7.413912,0.0,0.0,0.0,137.07
2019-12-08 19:00:00,74.3279552,7.0444036,74.6610242784,6.8379552,1.9944036,7.12287,67.49,5.05,67.6786716773,138.07,73.8779552,8.6544036,74.3831363026,6.8379552,1.9944036,7.12287,67.04,6.66,67.3700022265,137.41,6.8379552,1.9944036,7.12287,6.8379552,1.9944036,7.12287,0.0,0.0,0.0,137.41
2019-12-08 19:30:00,71.49603808,6.34384444,71.7769309975,5.87603808,1.71384444,6.120873,65.62,4.63,65.7831384171,138.39,71.51603808,8.45384444,72.0139652323,5.87603808,1.71384444,6.120873,65.64,6.74,65.9851286276,137.75,5.87603808,1.71384444,6.120873,5.87603808,1.71384444,6.120873,0.0,0.0,0.0,137.75
2019-12-08 20:00:00,69.77057376,6.51100068,70.0737189869,5.66057376,1.65100068,5.896431,64.11,4.86,64.2939476156,137.9,69.28057376,8.75100068,69.8310669646,5.66057376,1.65100068,5.896431,63.62,7.1,64.0149545028,137.3,5.66057376,1.65100068,5.896431,5.66057376,1.65100068,5.896431,0.0,0.0,0.0,137.3
2019-12-08 20:30:00,74.20341088,7.31349484,74.5629491973,5.70341088,1.66349484,5.941053,68.5,5.65,68.732615984,137.66,72.99341088,8.26349484,73.4596717857,5.70341088,1.66349484,5.941053,67.29,6.6,67.6128989173,137.08,5.70341088,1.66349484,5.941053,5.70341088,1.66349484,5.941053,0.0,0.0,0.0,137.08
2019-12-08 21:00:00,75.39256192,10.09783056,76.0657910948,5.51256192,1.60783056,5.742252,69.88,8.49,70.3938527146,138.25,71.56256192,7.5878305600000004,71.9637091954,5.51256192,1.60783056,5.742252,66.05,5.98,66.3201545535,137.94,5.51256192,1.60783056,5.742252,5.51256192,1.60783056,5.742252,0.0,0.0,0.0,137.94
2019-12-08 21:30:00,70.19825504,8.39365772,70.6982920627,6.69825504,1.95365772,6.977349,63.5,6.44,63.8257283546,138.02,65.87825504,10.55365772,66.718244719,6.69825504,1.95365772,6.977349,59.18,8.6,59.801608674,137.83,6.69825504,1.95365772,6.977349,6.69825504,1.95365772,6.977349,0.0,0.0,0.0,137.83
2019-12-08 22:00:00,64.12238176,5.54694468,64.3618554569,5.85238176,1.7069446799999999,6.096231,58.27,3.84,58.3963911556,137.41,61.64238176,11.44694468,62.6962181599,5.85238176,1.7069446799999999,6.096231,55.79,9.74,56.6338388245,137.02,5.85238176,1.7069446799999999,6.096231,5.85238176,1.7069446799999999,6.096231,0.0,0.0,0.0,137.02
2019-12-08 22:30:00,56.77112352,2.78074436,56.8391854702,5.35112352,1.5607443600000002,5.5740870000000005,51.42,1.22,51.4344709315,137.31,55.79112352,13.33074436,57.3616440561,5.35112352,1.5607443600000002,5.5740870000000005,50.44,11.77,51.7950431991,136.83,5.35112352,1.5607443600000002,5.5740870000000005,5.35112352,1.5607443600000002,5.5740870000000005,0.0,0.0,0.0,136.83
2019-12-08 23:00:00,55.59420032,3.12664176,55.6820527452,5.47420032,1.59664176,5.702292,50.12,1.53,50.1433475149,138.54,54.46420032,14.10664176,56.2614118046,5.47420032,1.59664176,5.702292,48.99,12.51,50.5620430758,137.85,5.47420032,1.59664176,5.702292,5.47420032,1.59664176,5.702292,0.0,0.0,0.0,137.85
2019-12-08 23:30:00,54.04362112,3.79230616,54.1765130825,5.25362112,1.53230616,5.472522,48.79,2.26,48.8423146462,138.43,53.13362112,13.97230616,54.9400312409,5.25362112,1.53230616,5.472522,47.88,12.44,49.4696674741,137.64,5.25362112,1.53230616,5.472522,5.25362112,1.53230616,5.472522,0.0,0.0,0.0,137.64
2019-12-09 00:00:00,51.94424064,3.32165352,52.0503363848,5.11424064,1.49165352,5.327334,46.83,1.83,46.8657422858,138.64,52.11424064,12.28165352,53.5418816504,5.11424064,1.49165352,5.327334,47.0,10.79,48.2226513166,137.76,5.11424064,1.49165352,5.327334,5.11424064,1.49165352,5.327334,0.0,0.0,0.0,137.76
2019-12-09 00:30:00,51.62695808,3.52577944,51.7472117244,4.95695808,1.44577944,5.163498,46.67,2.08,46.7163279807,138.27,52.37695808,12.27577944,53.7962870333,4.95695808,1.44577944,5.163498,47.42,10.83,48.6409837483,137.39,4.95695808,1.44577944,5.163498,4.95695808,1.44577944,5.163498,0.0,0.0,0.0,137.39
2019-12-09 01:00:00,52.73289152,3.12834336,52.8256034536,5.58289152,1.6283433600000001,5.815512,47.15,1.5,47.1738539871,137.87,53.30289152,11.79834336,54.5930320685,5.58289152,1.6283433600000001,5.815512,47.72,10.17,48.7916724452,137.04,5.58289152,1.6283433600000001,5.815512,5.58289152,1.6283433600000001,5.815512,0.0,0.0,0.0,137.04
2019-12-09 01:30:00,55.40538944,1.50657192,55.4258688515,5.16538944,1.50657192,5.380614,50.24,0.0,50.24,138.75,55.38538944,11.14657192,56.4959063029,5.16538944,1.50657192,5.380614,50.22,9.64,51.1368555936,137.96,5.16538944,1.50657192,5.380614,5.16538944,1.50657192,5.380614,0.0,0.0,0.0,137.96
2019-12-09 02:00:00,54.28661824,1.57818032,54.3095532394,5.13661824,1.49818032,5.350644,49.15,0.08,49.1500651068,138.97,54.13661824,11.26818032,55.2968834763,5.13661824,1.49818032,5.350644,49.0,9.77,49.9645164091,138.19,5.13661824,1.49818032,5.350644,5.13661824,1.49818032,5.350644,0.0,0.0,0.0,138.19
2019-12-09 02:30:00,57.98925568,4.44561624,58.1594126352,5.05925568,1.47561624,5.270058,52.93,2.9699999999999998,53.0132606052,138.74,57.33925568,11.95561624,58.5724081937,5.05925568,1.47561624,5.270058,52.28,10.48,53.320060015,137.98,5.05925568,1.47561624,5.270058,5.05925568,1.47561624,5.270058,0.0,0.0,0.0,137.98
2019-12-09 03:00:00,60.99933568,3.87230624,61.1221212739,4.97933568,1.45230624,5.186808,56.02,2.42,56.0722462543,138.54,59.99933568,9.13230624,60.6903559003,4.97933568,1.45230624,5.186808,55.02,7.68,55.5534229368,137.83,4.97933568,1.45230624,5.186808,4.97933568,1.45230624,5.186808,0.0,0.0,0.0,137.83
2019-12-09 03:30:00,57.1741408,2.0841244,57.2121136713,5.0541408,1.4741244,5.26473,52.12,0.61,52.1235695247,138.64,55.3741408,12.7541244,56.8239664099,5.0541408,1.4741244,5.26473,50.32,11.28,51.568796767,138.01,5.0541408,1.4741244,5.26473,5.0541408,1.4741244,5.26473,0.0,0.0,0.0,138.01
2019-12-09 04:00:00,56.19022496,2.71298228,56.2556810812,4.81022496,1.40298228,5.010651,51.38,1.31,51.3966973647,138.88,54.16022496,13.40298228,55.793995212,4.81022496,1.40298228,5.010651,49.35,12.0,50.7880153186,138.3,4.81022496,1.40298228,5.010651,4.81022496,1.40298228,5.010651,0.0,0.0,0.0,138.3
2019-12-09 04:30:00,59.0181264,4.2848702,59.1734683486,5.4681264,1.5948702,5.695965,53.55,2.69,53.6175213899,138.15,55.1281264,12.1048702,56.4414581928,5.4681264,1.5948702,5.695965,49.66,10.51,50.7599812845,137.8,5.4681264,1.5948702,5.695965,5.4681264,1.5948702,5.695965,0.0,0.0,0.0,137.8
2019-12-09 05:00:00,65.09887584,8.11967212,65.603298019,5.2788758399999995,1.53967212,5.498829,59.82,6.58,60.1808009252,137.49,59.81887584,9.02967212,60.4965526733,5.2788758399999995,1.53967212,5.498829,54.54,7.49,55.051900058,137.28,5.2788758399999995,1.53967212,5.498829,5.2788758399999995,1.53967212,5.498829,0.0,0.0,0.0,137.28
2019-12-09 05:30:00,64.57419008,6.93955544,64.9460041434,5.72419008,1.66955544,5.962698,58.85,5.27,59.0854922972,137.2,59.49419008,9.96955544,60.3237158085,5.72419008,1.66955544,5.962698,53.77,8.3,54.4068276965,136.91,5.72419008,1.66955544,5.962698,5.72419008,1.66955544,5.962698,0.0,0.0,0.0,136.91
2019-12-09 06:00:00,66.2019824,5.0968282,66.3978925222,5.6119824,1.6368282,5.845815,60.59,3.46,60.6887114709,137.11,62.3819824,9.9668282,63.1731698787,5.6119824,1.6368282,5.845815,56.77,8.33,57.3778859841,136.57,5.6119824,1.6368282,5.845815,5.6119824,1.6368282,5.845815,0.0,0.0,0.0,136.57
2019-12-09 06:30:00,67.120304,3.8596719999999998,67.2311853012,5.690304,1.659672,5.9274000000000004,61.43,2.2,61.4693818092,137.32,66.340304,8.989672,66.9466215539,5.690304,1.659672,5.9274000000000004,60.65,7.33,61.091336538,136.53,5.690304,1.659672,5.9274000000000004,5.690304,1.659672,5.9274000000000004,0.0,0.0,0.0,136.53
2019-12-09 07:00:00,73.45626816,6.83349488,73.7734368473,5.56626816,1.62349488,5.798196,67.89,5.21,68.0896188857,137.75,72.57626816,6.16349488,72.8375134746,5.56626816,1.62349488,5.798196,67.01,4.54,67.1636188721,136.98,5.56626816,1.62349488,5.798196,5.56626816,1.62349488,5.798196,0.0,0.0,0.0,136.98
2019-12-09 07:30:00,78.07846592,9.20580256,78.6192956035,5.60846592,1.6358025600000001,5.8421520000000005,72.47,7.57,72.8642971557,138.24,77.03846592,3.96580256,77.1404745983,5.60846592,1.6358025600000001,5.8421520000000005,71.43,2.33,71.4679914367,137.45,5.60846592,1.6358025600000001,5.8421520000000005,5.60846592,1.6358025600000001,5.8421520000000005,0.0,0.0,0.0,137.45
2019-12-09 08:00:00,82.47023392,11.37340156,83.2507882597,5.84023392,1.70340156,6.083577,76.63,9.67,77.237722649,137.86,80.92023392,2.60340156,80.96210198200001,5.84023392,1.70340156,6.083577,75.08,0.9,75.0853940524,137.08,5.84023392,1.70340156,6.083577,5.84023392,1.70340156,6.083577,0.0,0.0,0.0,137.08
2019-12-09 08:30:00,85.32417024,12.82871632,86.2831964496,5.58417024,1.62871632,5.816844,79.74,11.2,80.5227148077,137.96,84.66417024,3.44871632,84.7343812551,5.58417024,1.62871632,5.816844,79.08,1.82,79.100940576,136.99,5.58417024,1.62871632,5.816844,5.58417024,1.62871632,5.816844,0.0,0.0,0.0,136.99
2019-12-09 09:00:00,84.6472368,14.2775274,85.8428942111,5.9572368,1.7375273999999998,6.205455,78.69,12.54,79.6829197507,137.78,83.7372368,3.0575274,83.7930384978,5.9572368,1.7375273999999998,6.205455,77.78,1.32,77.7912000165,137.19,5.9572368,1.7375273999999998,6.205455,5.9572368,1.7375273999999998,6.205455,0.0,0.0,0.0,137.19
2019-12-09 09:30:00,83.19475872,12.52013796,84.1315739364,6.51475872,1.90013796,6.786207,76.68,10.62,77.4119293133,137.81,82.40475872,3.10013796,82.4630530303,6.51475872,1.90013796,6.786207,75.89,1.2,75.899486823,137.19,6.51475872,1.90013796,6.786207,6.51475872,1.90013796,6.786207,0.0,0.0,0.0,137.19
2019-12-09 10:00:00,83.82832416,13.39992788,84.8925556139,7.50832416,2.18992788,7.821171,76.32,11.21,77.1388780058,138.17,82.74832416,3.81992788,82.836447294,7.50832416,2.18992788,7.821171,75.24,1.63,75.2576540958,137.54,7.50832416,2.18992788,7.821171,7.50832416,2.18992788,7.821171,0.0,0.0,0.0,137.54
2019-12-09 10:30:00,85.40873344,14.85046392,86.6901841414,7.81873344,2.28046392,8.144514,77.59,12.57,78.6016093983,138.36,85.98873344,4.81046392,86.1231841129,7.81873344,2.28046392,8.144514,78.17,2.5300000000000002,78.210931461,137.5,7.81873344,2.28046392,8.144514,7.81873344,2.28046392,8.144514,0.0,0.0,0.0,137.5
2019-12-09 11:00:00,85.175416,16.171163,86.6969319154,8.575416,2.501163,8.932725,76.6,13.67,77.8102107695,138.14,85.955416,6.011163,86.1653504626,8.575416,2.501163,8.932725,77.38,3.51,77.459566872,137.31,8.575416,2.501163,8.932725,8.575416,2.501163,8.932725,0.0,0.0,0.0,137.31
2019-12-09 11:30:00,83.62105056,14.33447308,84.8407756638,8.38105056,2.44447308,8.730261,75.24,11.89,76.1736811504,138.58,84.88105056,4.58447308,85.0047653817,8.38105056,2.44447308,8.730261,76.5,2.14,76.5299261727,137.72,8.38105056,2.44447308,8.730261,8.38105056,2.44447308,8.730261,0.0,0.0,0.0,137.72
2019-12-09 12:00:00,82.5638672,14.6027946,83.8452966907,8.9238672,2.6027946,9.295695,73.64,12.0,74.6113235374,138.93,83.2138672,4.8027946,83.3523516786,8.9238672,2.6027946,9.295695,74.29,2.2,74.322567905,138.09,8.9238672,2.6027946,9.295695,8.9238672,2.6027946,9.295695,0.0,0.0,0.0,138.09
2019-12-09 12:30:00,78.0815696,14.0329578,79.3325621408,8.8215696,2.5729578,9.189135,69.26,11.46,70.201703683,139.52,79.4615696,3.9929578,79.5618297633,8.8215696,2.5729578,9.189135,70.64,1.42,70.6542709254,138.63,8.8215696,2.5729578,9.189135,8.8215696,2.5729578,9.189135,0.0,0.0,0.0,138.63
2019-12-09 13:00:00,78.18655424,14.19232832,79.4642022993,9.19655424,2.68232832,9.579744,68.99,11.51,69.9435500958,139.33,79.41655424,3.91232832,79.5128631118,9.19655424,2.68232832,9.579744,70.22,1.23,70.2307717457,138.46,9.19655424,2.68232832,9.579744,9.19655424,2.68232832,9.579744,0.0,0.0,0.0,138.46
2019-12-09 13:30:00,82.1808608,14.6298344,83.4729054029,8.3308608,2.4298344,8.67798,73.85,12.2,74.8509351979,139.44,83.6808608,4.8798344,83.8230233766,8.3308608,2.4298344,8.67798,75.35,2.45,75.3898202677,138.56,8.3308608,2.4298344,8.67798,8.3308608,2.4298344,8.67798,0.0,0.0,0.0,138.56
2019-12-09 14:00:00,79.75494688,15.17144284,81.1851232042,8.16494688,2.38144284,8.505153,71.59,12.79,72.7235326425,138.76,80.85494688,5.00144284,81.0094862683,8.16494688,2.38144284,8.505153,72.69,2.62,72.7372016234,137.99,8.16494688,2.38144284,8.505153,8.16494688,2.38144284,8.505153,0.0,0.0,0.0,137.99
2019-12-09 14:30:00,80.8241888,15.7328884,82.3412003349,7.0041888,2.0428884,7.29603,73.82,13.69,75.0786820609,138.51,82.7441888,6.1528884,82.9726389591,7.0041888,2.0428884,7.29603,75.74,4.11,75.8514317597,137.66,7.0041888,2.0428884,7.29603,7.0041888,2.0428884,7.29603,0.0,0.0,0.0,137.66
2019-12-09 15:00:00,83.1995744,15.7157092,84.6708491513,6.0195744,1.7557092,6.27039,77.18,13.96,78.4323530184,138.45,84.6195744,6.0957092,84.8388474833,6.0195744,1.7557092,6.27039,78.6,4.34,78.7197281499,137.57,6.0195744,1.7557092,6.27039,6.0195744,1.7557092,6.27039,0.0,0.0,0.0,137.57
2019-12-09 15:30:00,85.4883664,14.6249402,86.730327254,5.2283664,1.5249402,5.446215,80.26,13.1,81.3220609675,138.34,88.2883664,6.2449402,88.5089538955,5.2283664,1.5249402,5.446215,83.06,4.72,83.1940021877,137.25,5.2283664,1.5249402,5.446215,5.2283664,1.5249402,5.446215,0.0,0.0,0.0,137.25
2019-12-09 16:00:00,88.3276464,16.5447302,89.863792575,5.9476464,1.7347302,6.195465,82.38,14.81,83.700660093,137.66,90.2376464,7.2747302,90.5304066449,5.9476464,1.7347302,6.195465,84.29,5.54,84.4718633629,136.82,5.9476464,1.7347302,6.195465,5.9476464,1.7347302,6.195465,0.0,0.0,0.0,136.82
2019-12-09 16:30:00,90.14049344,15.80764392,91.5160650591,6.06049344,1.76764392,6.313014,84.08,14.04,85.2441669559,137.83,87.64049344,2.65764392,87.6807798871,6.06049344,1.76764392,6.313014,81.58,0.89,81.5848545994,137.44,6.06049344,1.76764392,6.313014,6.06049344,1.76764392,6.313014,0.0,0.0,0.0,137.44
2019-12-09 17:00:00,93.70278048,17.25372764,95.2780257308,6.73278048,1.96372764,7.013313,86.97,15.29,88.3038221143,138.15,91.29278048,3.86372764,91.3745049729,6.73278048,1.96372764,7.013313,84.56,1.9,84.5813430965,137.76,6.73278048,1.96372764,7.013313,6.73278048,1.96372764,7.013313,0.0,0.0,0.0,137.76
2019-12-09 17:30:00,96.82537792,16.79281856,98.2708123735,6.69537792,1.9528185599999999,6.974352,90.13,14.84,91.3435410962,138.15,93.59537792,3.70281856,93.6685947011,6.69537792,1.9528185599999999,6.974352,86.9,1.75,86.9176190424,137.59,6.69537792,1.9528185599999999,6.974352,6.69537792,1.9528185599999999,6.974352,0.0,0.0,0.0,137.59
2019-12-09 18:00:00,90.52597728,14.04466004,91.6089790257,6.73597728,1.96466004,7.016643,83.79,12.08,84.6563080934,138.32,88.50597728,3.04466004,88.5583308845,6.73597728,1.96466004,7.016643,81.77,1.08,81.7771318891,137.89,6.73597728,1.96466004,7.016643,6.73597728,1.96466004,7.016643,0.0,0.0,0.0,137.89
2019-12-09 18:30:00,88.01511808,12.74190944,88.9326557953,6.79511808,1.98190944,7.078248,81.22,10.76,81.929640546,138.81,86.23511808,3.86190944,86.3215496547,6.79511808,1.98190944,7.078248,79.44,1.88,79.4622426062,138.21,6.79511808,1.98190944,7.078248,6.79511808,1.98190944,7.078248,0.0,0.0,0.0,138.21
2019-12-09 19:00:00,85.95111264,12.34032452,86.8324672764,6.24111264,1.82032452,6.501159,79.71,10.52,80.401209568,138.92,84.17111264,4.28032452,84.2798753028,6.24111264,1.82032452,6.501159,77.93,2.46,77.9688174849,138.43,6.24111264,1.82032452,6.501159,6.24111264,1.82032452,6.501159,0.0,0.0,0.0,138.43
2019-12-09 19:30:00,86.47130304,11.34829672,87.2127862637,5.65130304,1.64829672,5.886774,80.82,9.7,81.400014742,138.42,85.05130304,4.35829672,85.1628962583,5.65130304,1.64829672,5.886774,79.4,2.71,79.4462340202,137.82,5.65130304,1.64829672,5.886774,5.65130304,1.64829672,5.886774,0.0,0.0,0.0,137.82
2019-12-09 20:00:00,86.36648768,12.95939224,87.3333615602,5.82648768,1.6993922399999999,6.069258,80.54,11.26,81.3233004741,137.34,84.24648768,3.8893922400000003,84.3362203233,5.82648768,1.6993922399999999,6.069258,78.42,2.19,78.4505736117,136.93,5.82648768,1.6993922399999999,6.069258,5.82648768,1.6993922399999999,6.069258,0.0,0.0,0.0,136.93
2019-12-09 20:30:00,84.96347072,12.60267896,85.8930665057,5.80347072,1.69267896,6.045282,79.16,10.91,79.90828305,137.37,83.25347072,3.74267896,83.3375547561,5.80347072,1.69267896,6.045282,77.45,2.05,77.4771256565,136.84,5.80347072,1.69267896,6.045282,5.80347072,1.69267896,6.045282,0.0,0.0,0.0,136.84
2019-12-09 21:00:00,79.92717824,9.61501032,80.5034300192,4.57717824,1.33501032,4.767894,75.35,8.28,75.803567858,137.82,77.92717824,5.88501032,78.1490784009,4.57717824,1.33501032,4.767894,73.35,4.55,73.4909858418,137.44,4.57717824,1.33501032,4.767894,4.57717824,1.33501032,4.767894,0.0,0.0,0.0,137.44
2019-12-09 21:30:00,84.29577952,13.40960236,85.3557020962,4.69577952,1.36960236,4.891437,79.6,12.04,80.5054134826,137.47,79.02577952,3.48960236,79.102788531,4.69577952,1.36960236,4.891437,74.33,2.12,74.3602266,137.14,4.69577952,1.36960236,4.891437,4.69577952,1.36960236,4.891437,0.0,0.0,0.0,137.14
2019-12-09 22:00:00,76.09387168,7.91612924,76.5045254178,4.44387168,1.29612924,4.629033,71.65,6.62,71.9551728509,138.45,72.49387168,6.50612924,72.7852399106,4.44387168,1.29612924,4.629033,68.05,5.21,68.2491509105,137.87,4.44387168,1.29612924,4.629033,4.44387168,1.29612924,4.629033,0.0,0.0,0.0,137.87
2019-12-09 22:30:00,70.07698848,5.38037164,70.2832320928,4.52698848,1.32037164,4.715613,65.55,4.06,65.6756126732,137.99,67.34698848,8.57037164,67.8901180392,4.52698848,1.32037164,4.715613,62.82,7.25,63.2369741528,137.39,4.52698848,1.32037164,4.715613,4.52698848,1.32037164,4.715613,0.0,0.0,0.0,137.39
2019-12-09 23:00:00,62.77947584,3.50484712,62.8772338775,4.67947584,1.36484712,4.874454,58.1,2.14,58.1393980017,138.12,60.96947584,10.23484712,61.8225612521,4.67947584,1.36484712,4.874454,56.29,8.87,56.9845680865,137.46,4.67947584,1.36484712,4.874454,4.67947584,1.36484712,4.874454,0.0,0.0,0.0,137.46
2019-12-09 23:30:00,61.01406112,5.12410116,61.228849957,4.81406112,1.40410116,5.014647,56.2,3.7199999999999998,56.3229828756,137.31,58.51406112,10.72410116,59.4886686222,4.81406112,1.40410116,5.014647,53.7,9.32,54.5027742413,136.92,4.81406112,1.40410116,5.014647,4.81406112,1.40410116,5.014647,0.0,0.0,0.0,136.92
2019-12-10 00:00:00,58.99829696,4.68200328,59.1837832425,4.73829696,1.38200328,4.935726,54.26,3.3,54.3602575417,137.05,59.44829696,9.26200328,60.1654777776,4.73829696,1.38200328,4.935726,54.71,7.88,55.2745737207,136.43,4.73829696,1.38200328,4.935726,4.73829696,1.38200328,4.935726,0.0,0.0,0.0,136.43
2019-12-10 00:30:00,58.21127392,5.01037156,58.4265028438,4.80127392,1.40037156,5.001327,53.41,3.61,53.5318615406,136.8,56.66127392,11.07037156,57.7325998784,4.80127392,1.40037156,5.001327,51.86,9.67,52.7538482009,136.5,4.80127392,1.40037156,5.001327,4.80127392,1.40037156,5.001327,0.0,0.0,0.0,136.5
2019-12-10 01:00:00,60.93494016,5.83769088,61.2139327859,4.89494016,1.42769088,5.098896,56.04,4.41,56.2132519963,136.39,58.39494016,10.68769088,59.3649372326,4.89494016,1.42769088,5.098896,53.5,9.26,54.2954657407,136.14,4.89494016,1.42769088,5.098896,4.89494016,1.42769088,5.098896,0.0,0.0,0.0,136.14
2019-12-10 01:30:00,61.2599152,5.7833086,61.5322993937,4.8799152,1.4233086,5.083245,56.38,4.36,56.5483333088,136.45,58.9799152,10.5233086,59.9113546908,4.8799152,1.4233086,5.083245,54.1,9.1,54.8600036456,136.17,4.8799152,1.4233086,5.083245,4.8799152,1.4233086,5.083245,0.0,0.0,0.0,136.17
2019-12-10 02:00:00,60.98804736,5.30818048,61.2186140058,4.58804736,1.3381804800000001,4.779216,56.4,3.9699999999999998,56.5395516431,136.96,58.66804736,10.89818048,59.6716860731,4.58804736,1.3381804800000001,4.779216,54.08,9.56,54.9184850483,136.68,4.58804736,1.3381804800000001,4.779216,4.58804736,1.3381804800000001,4.779216,0.0,0.0,0.0,136.68
2019-12-10 02:30:00,62.4055296,6.3691128,62.7297036699,4.8655296,1.4191128,5.06826,57.54,4.95,57.7525246201,137.39,59.2955296,10.739112800000001,60.2601723718,4.8655296,1.4191128,5.06826,54.43,9.32,55.2221631232,137.2,4.8655296,1.4191128,5.06826,4.8655296,1.4191128,5.06826,0.0,0.0,0.0,137.2
2019-12-10 03:00:00,63.1756096,7.0758028,63.5706271292,4.7856096,1.3958028,4.98501,58.39,5.68,58.6656159944,137.35,59.3156096,10.4658028,60.2318401717,4.7856096,1.3958028,4.98501,54.53,9.07,55.2791624394,137.22,4.7856096,1.3958028,4.98501,4.7856096,1.3958028,4.98501,0.0,0.0,0.0,137.22
2019-12-10 03:30:00,61.9229824,6.6454532,62.2785500597,4.6129824,1.3454532,4.80519,57.31,5.3,57.554548908,136.74,57.8729824,10.8654532,58.8841248989,4.6129824,1.3454532,4.80519,53.26,9.52,54.1041403222,136.63,4.6129824,1.3454532,4.80519,4.6129824,1.3454532,4.80519,0.0,0.0,0.0,136.63
2019-12-10 04:00:00,60.73384128,6.84153704,61.1179687628,4.87384128,1.42153704,5.076918,55.86,5.42,56.1223306715,136.74,56.56384128,11.00153704,57.6237967995,4.87384128,1.42153704,5.076918,51.69,9.58,52.5702625065,136.67,4.87384128,1.42153704,5.076918,4.87384128,1.42153704,5.076918,0.0,0.0,0.0,136.67
2019-12-10 04:30:00,64.6364784,11.2123062,65.6017541707,5.1164784,1.4923062,5.329665,59.52,9.72,60.3084471695,135.7,58.7964784,8.8523062,59.459138888,5.1164784,1.4923062,5.329665,53.68,7.36,54.1822111029,135.9,5.1164784,1.4923062,5.329665,5.1164784,1.4923062,5.329665,0.0,0.0,0.0,135.9
2019-12-10 05:00:00,71.49634848,17.78685164,73.6756400531,5.16634848,1.50685164,5.381613,66.33,16.28,68.2986625052,135.27,62.15634848,8.14685164,62.687980092,5.16634848,1.50685164,5.381613,56.99,6.64,57.3755148125,135.61,5.16634848,1.50685164,5.381613,5.16634848,1.50685164,5.381613,0.0,0.0,0.0,135.61
2019-12-10 05:30:00,74.0379968,24.1160824,77.8666192953,5.1979968,1.5160824,5.41458,68.84,22.6,72.4548521495,138.51,64.5079968,12.6160824,65.7301086738,5.1979968,1.5160824,5.41458,59.31,11.1,60.3397555514,137.9,5.1979968,1.5160824,5.41458,5.1979968,1.5160824,5.41458,0.0,0.0,0.0,137.9
2019-12-10 06:00:00,69.63330144,8.93221292,70.203853862,5.2533014399999995,1.53221292,5.472189,64.38,7.4,64.8038918584,137.99,66.56330144,5.44221292,66.7854084367,5.2533014399999995,1.53221292,5.472189,61.31,3.91,61.4345521673,137.34,5.2533014399999995,1.53221292,5.472189,5.2533014399999995,1.53221292,5.472189,0.0,0.0,0.0,137.34
2019-12-10 06:30:00,69.78682752,7.96699136,70.2401184982,5.64682752,1.64699136,5.882112,64.14,6.32,64.4506167542,137.39,71.35682752,3.65699136,71.4504752925,5.64682752,1.64699136,5.882112,65.71,2.01,65.7407347084,136.46,5.64682752,1.64699136,5.882112,5.64682752,1.64699136,5.882112,0.0,0.0,0.0,136.46
2019-12-10 07:00:00,78.07121312,12.21118716,79.0204240047,5.66121312,1.65118716,5.897097,72.41,10.56,73.1759639499,137.75,80.03121312,3.11118716,80.0916634801,5.66121312,1.65118716,5.897097,74.37,1.46,74.3843296669,136.9,5.66121312,1.65118716,5.897097,5.66121312,1.65118716,5.897097,0.0,0.0,0.0,136.9
2019-12-10 07:30:00,74.68536768,9.52573224,75.290395936,6.94536768,2.02573224,7.234758,67.74,7.5,68.1539257857,138.45,76.13536768,6.06573224,76.3766150034,6.94536768,2.02573224,7.234758,69.19,4.04,69.307847319,137.72,6.94536768,2.02573224,7.234758,6.94536768,2.02573224,7.234758,0.0,0.0,0.0,137.72
2019-12-10 08:00:00,77.73014368,11.07962524,78.5158158079,6.17014368,1.7996252400000001,6.427233,71.56,9.28,72.159212856,138.2,76.62014368,4.89962524,76.7766419234,6.17014368,1.7996252400000001,6.427233,70.45,3.1,70.518171417,137.62,6.17014368,1.7996252400000001,6.427233,6.17014368,1.7996252400000001,6.427233,0.0,0.0,0.0,137.62
2019-12-10 08:30:00,80.30646816,12.21521988,81.2301694265,5.36646816,1.56521988,5.590071,74.94,10.65,75.6929725932,137.9,79.33646816,3.31521988,79.4057042218,5.36646816,1.56521988,5.590071,73.97,1.75,73.990698064,137.31,5.36646816,1.56521988,5.590071,5.36646816,1.56521988,5.590071,0.0,0.0,0.0,137.31
2019-12-10 09:00:00,83.44622848,15.44181664,84.8629645292,5.28622848,1.54181664,5.506488,78.16,13.9,79.386369107,137.45,80.93622848,2.22181664,80.9667187784,5.28622848,1.54181664,5.506488,75.65,0.68,75.653056118,137.03,5.28622848,1.54181664,5.506488,5.28622848,1.54181664,5.506488,0.0,0.0,0.0,137.03
2019-12-10 09:30:00,86.74094368,14.69652524,87.9771513782,5.37094368,1.56652524,5.594733,81.37,13.13,82.4225321135,137.42,85.28094368000001,2.53652524,85.3186574862,5.37094368,1.56652524,5.594733,79.91,0.97,79.9158870313,136.83,5.37094368,1.56652524,5.594733,5.37094368,1.56652524,5.594733,0.0,0.0,0.0,136.83
2019-12-10 10:00:00,82.32080352,12.92398436,83.3291309442,5.67080352,1.65398436,5.907087,76.65,11.27,77.4740950254,137.97,81.04080352,2.92398436,81.0935356222,5.67080352,1.65398436,5.907087,75.37,1.27,75.3806991212,137.46,5.67080352,1.65398436,5.907087,5.67080352,1.65398436,5.907087,0.0,0.0,0.0,137.46
2019-12-10 10:30:00,83.08930432,13.33771376,84.1529981684,6.36930432,1.85771376,6.634692,76.72,11.48,77.5741503337,138.36,81.69930432,3.46771376,81.772864479,6.36930432,1.85771376,6.634692,75.33,1.6099999999999999,75.3472030005,137.76,6.36930432,1.85771376,6.634692,6.36930432,1.85771376,6.634692,0.0,0.0,0.0,137.76
2019-12-10 11:00:00,83.2802128,13.5758954,84.3794926503,6.9802128,2.0358954,7.271055,76.3,11.54,77.1677497404,137.78,81.6902128,3.9258954,81.7844943862,6.9802128,2.0358954,7.271055,74.71,1.8900000000000001,74.7339026145,137.22,6.9802128,2.0358954,7.271055,6.9802128,2.0358954,7.271055,0.0,0.0,0.0,137.22
2019-12-10 11:30:00,87.46912512,15.23682816,88.7863096521,5.74912512,1.67682816,5.988672,81.72,13.56,82.8373828655,138.31,86.00912512,2.66682816,86.0504594778,5.74912512,1.67682816,5.988672,80.26,0.99,80.266105549,137.79,5.74912512,1.67682816,5.988672,5.74912512,1.67682816,5.988672,0.0,0.0,0.0,137.79
2019-12-10 12:00:00,87.76789632,14.91521976,89.0262175144,5.77789632,1.68521976,6.018642,81.99,13.23,83.0505448507,138.5,85.60789632,2.30521976,85.6389277752,5.77789632,1.68521976,6.018642,79.83,0.62,79.8324075799,137.94,5.77789632,1.68521976,6.018642,5.77789632,1.68521976,6.018642,0.0,0.0,0.0,137.94
2019-12-10 12:30:00,84.95127264,14.64370452,86.2041577027,6.08127264,1.77370452,6.334659,78.87,12.87,79.9131641221,138.5,83.09127264,2.51370452,83.1292866525,6.08127264,1.77370452,6.334659,77.01,0.74,77.0135553003,138.03,6.08127264,1.77370452,6.334659,6.08127264,1.77370452,6.334659,0.0,0.0,0.0,138.03
2019-12-10 13:00:00,87.06556864,15.42745752,88.4218281203,5.78556864,1.6874575200000002,6.026634,81.28,13.74,82.4331608032,138.43,84.48556864,3.05745752,84.5408738712,5.78556864,1.6874575200000002,6.026634,78.7,1.37,78.7119234932,137.96,5.78556864,1.6874575200000002,6.026634,5.78556864,1.6874575200000002,6.026634,0.0,0.0,0.0,137.96
2019-12-10 13:30:00,86.33843584,14.17787712,87.4947867186,5.71843584,1.66787712,5.956704,80.62,12.51,81.584830085,138.28,84.48843584,2.00787712,84.5122911843,5.71843584,1.66787712,5.956704,78.77,0.34,78.7707337785,137.77,5.71843584,1.66787712,5.956704,5.71843584,1.66787712,5.956704,0.0,0.0,0.0,137.77
2019-12-10 14:00:00,88.9913728,16.0679004,90.4303149176,5.8213728,1.6979004,6.06393,83.17,14.37,84.4022855141,137.84,86.9813728,3.2979004,87.0438703254,5.8213728,1.6979004,6.06393,81.16,1.6,81.1757697838,137.39,5.8213728,1.6979004,6.06393,5.8213728,1.6979004,6.06393,0.0,0.0,0.0,137.39
2019-12-10 14:30:00,86.47664768,16.67277224,88.0692450753,5.66664768,1.65277224,5.902758,80.81,15.02,82.1940174222,137.58,84.14664768,3.13277224,84.2049439029,5.66664768,1.65277224,5.902758,78.48,1.48,78.4939539073,137.26,5.66664768,1.65277224,5.902758,5.66664768,1.65277224,5.902758,0.0,0.0,0.0,137.26
2019-12-10 15:00:00,86.10876544,15.00838992,87.4069290937,5.78876544,1.68838992,6.029964,80.32,13.32,81.4169810298,138.07,83.53876544,2.53838992,83.5773220116,5.78876544,1.68838992,6.029964,77.75,0.85,77.7546461634,137.56,5.78876544,1.68838992,6.029964,5.78876544,1.68838992,6.029964,0.0,0.0,0.0,137.56
2019-12-10 15:30:00,83.9022416,12.9444038,84.8948981697,6.1522416,1.7944038,6.408585,77.75,11.15,78.5454327125,138.94,82.0422416,3.3044038000000002,82.1087601369,6.1522416,1.7944038,6.408585,75.89,1.51,75.9050209143,138.35,6.1522416,1.7944038,6.408585,6.1522416,1.7944038,6.408585,0.0,0.0,0.0,138.35
2019-12-10 16:00:00,84.3774256,14.0921658,85.5461225762,6.9674256,2.0321658,7.257735,77.41,12.06,78.3438044774,138.01,82.6474256,2.8121658,82.6952552133,6.9674256,2.0321658,7.257735,75.68,0.78,75.6840194493,137.58,6.9674256,2.0321658,7.257735,6.9674256,2.0321658,7.257735,0.0,0.0,0.0,137.58
2019-12-10 16:30:00,90.72508832,16.76065076,92.260289749,6.58508832,1.92065076,6.859467,84.14,14.84,85.4386633791,137.8,88.90508832,3.78065076,88.9854372881,6.58508832,1.92065076,6.859467,82.32,1.8599999999999999,82.3410104383,137.34,6.58508832,1.92065076,6.859467,6.58508832,1.92065076,6.859467,0.0,0.0,0.0,137.34
2019-12-10 17:00:00,92.98681632,16.83990476,94.4993672024,6.85681632,1.9999047600000002,7.142517,86.13,14.84,87.3990989656,137.89,90.96681632,4.06990476,91.0578156786,6.85681632,1.9999047600000002,7.142517,84.11,2.07,84.1354681451,137.34,6.85681632,1.9999047600000002,7.142517,6.85681632,1.9999047600000002,7.142517,0.0,0.0,0.0,137.34
2019-12-10 17:30:00,90.6844688,14.7013034,91.868390664,6.7244688,1.9613033999999998,7.004655,83.96,12.74,84.9210763003,138.33,88.8544688,2.6313034,88.893421485,6.7244688,1.9613033999999998,7.004655,82.13,0.67,82.1327328171,137.8,6.7244688,1.9613033999999998,7.004655,6.7244688,1.9613033999999998,7.004655,0.0,0.0,0.0,137.8
2019-12-10 18:00:00,89.12521792,14.25943856,90.2587173482,6.85521792,1.99943856,7.140852,82.27,12.26,83.1784858001,138.58,87.06521792,2.89943856,87.1134829715,6.85521792,1.99943856,7.140852,80.21,0.9,80.2150490868,138.14,6.85521792,1.99943856,7.140852,6.85521792,1.99943856,7.140852,0.0,0.0,0.0,138.14
2019-12-10 18:30:00,87.42363968,12.86647824,88.3653723876,6.67363968,1.94647824,6.951708,80.75,10.92,81.4850225502,138.62,85.44363968,4.15647824,85.5446776435,6.67363968,1.94647824,6.951708,78.77,2.21,78.8009961866,137.97,6.67363968,1.94647824,6.951708,6.67363968,1.94647824,6.951708,0.0,0.0,0.0,137.97
2019-12-10 19:00:00,85.23092256,13.10901908,86.2331522193,6.51092256,1.89901908,6.782211,78.72,11.21,79.5141654047,138.6,82.79092256,4.10901908,82.8928277726,6.51092256,1.89901908,6.782211,76.28,2.21,76.3120075742,138.11,6.51092256,1.89901908,6.782211,6.51092256,1.89901908,6.782211,0.0,0.0,0.0,138.11
2019-12-10 19:30:00,84.19985472,11.62079096,84.9979900786,5.41985472,1.5807909599999999,5.645682,78.78,10.04,79.4171895751,138.89,82.83985472,4.16079096,82.9442807639,5.41985472,1.5807909599999999,5.645682,77.42,2.58,77.4629769632,138.34,5.41985472,1.5807909599999999,5.645682,5.41985472,1.5807909599999999,5.645682,0.0,0.0,0.0,138.34
2019-12-10 20:00:00,82.20392064,11.23489352,82.9681107474,5.43392064,1.58489352,5.660334,76.77,9.65,77.3741261663,138.39,81.09392064,4.43489352,81.2150986289,5.43392064,1.58489352,5.660334,75.66,2.85,75.7136586093,137.81,5.43392064,1.58489352,5.660334,5.43392064,1.58489352,5.660334,0.0,0.0,0.0,137.81
2019-12-10 20:30:00,83.74465984,12.75260912,84.7100766797,5.49465984,1.6026091199999999,5.723604,78.25,11.15,79.0404010617,137.85,82.77465984,3.68260912,82.8565381944,5.49465984,1.6026091199999999,5.723604,77.28,2.08,77.3079866508,137.22,5.49465984,1.6026091199999999,5.723604,5.49465984,1.6026091199999999,5.723604,0.0,0.0,0.0,137.22
2019-12-10 21:00:00,84.38916544,13.22183992,85.4186647901,5.38916544,1.57183992,5.613714,79.0,11.65,79.8543830982,136.94,79.27916544,3.61183992,79.3613977981,5.38916544,1.57183992,5.613714,73.89,2.04,73.9181554153,136.59,5.38916544,1.57183992,5.613714,5.38916544,1.57183992,5.613714,0.0,0.0,0.0,136.59
2019-12-10 21:30:00,81.36237248,11.77985864,82.2107093094,5.14237248,1.49985864,5.356638,76.22,10.28,76.9101215706,137.16,78.25237248,4.82985864,78.4012840024,5.14237248,1.49985864,5.356638,73.11,3.33,73.1857978026,136.54,5.14237248,1.49985864,5.356638,5.14237248,1.49985864,5.356638,0.0,0.0,0.0,136.54
2019-12-10 22:00:00,73.88210304,7.33519672,74.2453383084,4.85210304,1.41519672,5.054274,69.03,5.92,69.2833840109,136.8,73.48210304,4.74519672,73.6351570861,4.85210304,1.41519672,5.054274,68.63,3.33,68.710740063,135.92,4.85210304,1.41519672,5.054274,4.85210304,1.41519672,5.054274,0.0,0.0,0.0,135.92
2019-12-10 22:30:00,67.2379472,4.9339846,67.4187343971,4.8479472,1.4139846,5.049945,62.39,3.52,62.4892190702,136.51,67.1779472,7.1439846,67.5567399004,4.8479472,1.4139846,5.049945,62.33,5.73,62.5928254675,135.7,4.8479472,1.4139846,5.049945,4.8479472,1.4139846,5.049945,0.0,0.0,0.0,135.7
2019-12-10 23:00:00,61.9597152,3.2715836,62.0460278093,5.0797152,1.4815836,5.29137,56.88,1.79,56.9081584661,137.17,60.6397152,9.9815836,61.4557326106,5.0797152,1.4815836,5.29137,55.56,8.5,56.2064373537,136.43,5.0797152,1.4815836,5.29137,5.0797152,1.4815836,5.29137,0.0,0.0,0.0,136.43
2019-12-10 23:30:00,58.01708768,2.75456724,58.0824423001,5.22708768,1.52456724,5.444883,52.79,1.23,52.8043274742,137.48,56.19708768,11.20456724,57.303184822,5.22708768,1.52456724,5.444883,50.97,9.68,51.8810495268,136.85,5.22708768,1.52456724,5.444883,5.22708768,1.52456724,5.444883,0.0,0.0,0.0,136.85
2019-12-11 00:00:00,55.8356992,2.0262456,55.8724527507,5.0956992,1.4862456,5.30802,50.74,0.54,50.7428733912,138.09,54.4656992,12.1562456,55.80579447,5.0956992,1.4862456,5.30802,49.37,10.67,50.5098584437,137.4,5.0956992,1.4862456,5.30802,5.0956992,1.4862456,5.30802,0.0,0.0,0.0,137.4
2019-12-11 00:30:00,53.47197248,1.91640864,53.506303021,5.54197248,1.61640864,5.772888,47.93,0.30000000000000004,47.93093886,137.63,52.27197248,13.636408639999999,54.0213915736,5.54197248,1.61640864,5.772888,46.73,12.02,48.2511481729,137.17,5.54197248,1.61640864,5.772888,5.54197248,1.61640864,5.772888,0.0,0.0,0.0,137.17
2019-12-11 01:00:00,56.91934528,3.27605904,57.0135460214,5.36934528,1.5660590399999998,5.593068,51.55,1.71,51.5783539869,136.65,55.41934528,12.31605904,56.7713760758,5.36934528,1.5660590399999998,5.593068,50.05,10.75,51.191454365,136.2,5.36934528,1.5660590399999998,5.593068,5.36934528,1.5660590399999998,5.593068,0.0,0.0,0.0,136.2
2019-12-11 01:30:00,58.560784,3.279812,58.6525582515,5.210784,1.519812,5.4279,53.35,1.76,53.3790230334,137.09,57.160784,12.169812,58.4419331611,5.210784,1.519812,5.4279,51.95,10.65,53.0304158007,136.66,5.210784,1.519812,5.4279,5.210784,1.519812,5.4279,0.0,0.0,0.0,136.66
2019-12-11 02:00:00,57.1281968,2.7578074,57.1947232817,4.9981968,1.4578074,5.206455,52.13,1.3,52.146206957,137.42,55.8881968,12.5078074,57.270723651,4.9981968,1.4578074,5.206455,50.89,11.05,52.0758542897,136.98,4.9981968,1.4578074,5.206455,4.9981968,1.4578074,5.206455,0.0,0.0,0.0,136.98
2019-12-11 02:30:00,55.36574912,2.37501016,55.4166658044,5.12574912,1.49501016,5.339322,50.24,0.88,50.2477064153,137.65,54.12574912,12.98501016,55.6615415404,5.12574912,1.49501016,5.339322,49.0,11.49,50.3291178146,137.2,5.12574912,1.49501016,5.339322,5.12574912,1.49501016,5.339322,0.0,0.0,0.0,137.2
2019-12-11 03:00:00,59.2915136,5.8237748,59.576840617,4.8815136,1.4237748,5.08491,54.41,4.4,54.5876185595,137.44,56.3715136,11.2637748,57.4858258034,4.8815136,1.4237748,5.08491,51.49,9.84,52.4218055775,137.2,4.8815136,1.4237748,5.08491,4.8815136,1.4237748,5.08491,0.0,0.0,0.0,137.2
2019-12-11 03:30:00,62.3774176,7.5417468,62.8316812702,4.9774176,1.4517468,5.18481,57.4,6.09,57.7221629879,136.94,57.6474176,10.7517468,58.6414939714,4.9774176,1.4517468,5.18481,52.67,9.3,53.4847539024,136.88,4.9774176,1.4517468,5.18481,4.9774176,1.4517468,5.18481,0.0,0.0,0.0,136.88
2019-12-11 04:00:00,64.7805744,10.6543342,65.6508770455,5.0205744,1.4643342,5.229765,59.76,9.19,60.4624982944,136.67,62.5105744,5.6343342,62.763983571,5.0205744,1.4643342,5.229765,57.49,4.17,57.6410357298,136.35,5.0205744,1.4643342,5.229765,5.0205744,1.4643342,5.229765,0.0,0.0,0.0,136.35
2019-12-11 04:30:00,59.93447008,7.27797044,60.3747427116,5.44447008,1.5879704399999999,5.671323,54.49,5.69,54.7862774789,136.61,62.16447008,5.61797044,62.4178094152,5.44447008,1.5879704399999999,5.671323,56.72,4.03,56.862987083,135.87,5.44447008,1.5879704399999999,5.671323,5.44447008,1.5879704399999999,5.671323,0.0,0.0,0.0,135.87
2019-12-11 05:00:00,61.83984448,8.82370464,62.4661838828,5.66984448,1.65370464,5.9060880000000004,56.17,7.17,56.6257697519,136.23,61.46984448,6.02370464,61.7642841615,5.66984448,1.65370464,5.9060880000000004,55.8,4.37,55.9708575957,135.72,5.66984448,1.65370464,5.9060880000000004,5.66984448,1.65370464,5.9060880000000004,0.0,0.0,0.0,135.72
2019-12-11 05:30:00,67.46355104,11.31603572,68.4060186193,5.40355104,1.5760357200000001,5.628699,62.06,9.74,62.8196720781,137.52,59.73355104,9.66603572,60.5105723522,5.40355104,1.5760357200000001,5.628699,54.33,8.09,54.9290178321,137.72,5.40355104,1.5760357200000001,5.628699,5.40355104,1.5760357200000001,5.628699,0.0,0.0,0.0,137.72
2019-12-11 06:00:00,67.71763744,8.15431092,68.2068266894,4.91763744,1.43431092,5.122539,62.8,6.72,63.158518032,137.94,61.42763744,10.66431092,62.3464687762,4.91763744,1.43431092,5.122539,56.51,9.23,57.2588246474,137.86,4.91763744,1.43431092,5.122539,4.91763744,1.43431092,5.122539,0.0,0.0,0.0,137.86
2019-12-11 06:30:00,64.81669824,4.48487032,64.9716740782,5.05669824,1.47487032,5.267394,59.76,3.01,59.8357560327,137.71,63.07669824,10.96487032,64.0226385117,5.05669824,1.47487032,5.267394,58.02,9.49,58.7909899559,137.24,5.05669824,1.47487032,5.267394,5.05669824,1.47487032,5.267394,0.0,0.0,0.0,137.24
2019-12-11 07:00:00,69.01637856,7.06477708,69.3770249054,5.05637856,1.47477708,5.267061,63.96,5.59,64.2038137497,137.26,68.03637856,8.03477708,68.5091705561,5.05637856,1.47477708,5.267061,62.98,6.5600000000000005,63.320723306,136.75,5.05637856,1.47477708,5.267061,5.05637856,1.47477708,5.267061,0.0,0.0,0.0,136.75
2019-12-11 07:30:00,75.96826656,9.56741108,76.5683542915,5.16826656,1.50741108,5.383611,70.8,8.06,71.2573055904,136.58,74.85826656,5.31741108,75.0468848985,5.16826656,1.50741108,5.383611,69.69,3.81,69.7940699487,136.04,5.16826656,1.50741108,5.383611,5.16826656,1.50741108,5.383611,0.0,0.0,0.0,136.04
