Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-12-11 08:00:00,79.25227136,10.71566248,79.9734201976,6.36227136,1.85566248,6.627366,72.89,8.86,73.4265054323,136.67,77.95227136,5.07566248,78.1173409673,6.36227136,1.85566248,6.627366,71.59,3.22,71.6623785539,136.11,6.36227136,1.85566248,6.627366,6.36227136,1.85566248,6.627366,0.0,0.0,0.0,136.11
2019-12-11 08:30:00,84.82666784,14.58027812,86.0705994338,5.48666784,1.60027812,5.715279,79.34,12.98,80.3947510724,136.67,83.51666784,2.82027812,83.5642733216,5.48666784,1.60027812,5.715279,78.03,1.22,78.0395367746,136.05,5.48666784,1.60027812,5.715279,5.48666784,1.60027812,5.715279,0.0,0.0,0.0,136.05
2019-12-11 09:00:00,83.06687712,14.34908916,84.297108101,5.99687712,1.74908916,6.246747,77.07,12.6,78.0931808803,136.83,80.94687712,3.24908916,81.0120577189,5.99687712,1.74908916,6.246747,74.95,1.5,74.965008504,136.24,5.99687712,1.74908916,6.246747,5.99687712,1.74908916,6.246747,0.0,0.0,0.0,136.24
2019-12-11 09:30:00,82.44610848,12.26678164,83.3536725963,5.40610848,1.57678164,5.631363,77.04,10.69,77.7781312452,137.29,80.44610848,2.40678164,80.4821033984,5.40610848,1.57678164,5.631363,75.04,0.8300000000000001,75.0445900782,136.57,5.40610848,1.57678164,5.631363,5.40610848,1.57678164,5.631363,0.0,0.0,0.0,136.57
2019-12-11 10:00:00,81.79827552,12.33783036,82.7235150126,6.19827552,1.80783036,6.456537,75.6,10.53,76.3298165857,137.59,79.70827552,2.56783036,79.7496265767,6.19827552,1.80783036,6.456537,73.51,0.76,73.5139286122,136.88,6.19827552,1.80783036,6.456537,6.19827552,1.80783036,6.456537,0.0,0.0,0.0,136.88
2019-12-11 10:30:00,83.83773568,13.64850624,84.9414365698,6.57773568,1.9185062400000001,6.851808,77.26,11.73,78.1453805417,136.98,82.12773568,3.31850624,82.1947531877,6.57773568,1.9185062400000001,6.851808,75.55,1.4,75.5629704286,136.16,6.57773568,1.9185062400000001,6.851808,6.57773568,1.9185062400000001,6.851808,0.0,0.0,0.0,136.16
2019-12-11 11:00:00,82.78682528,14.38032404,84.02649677,7.88682528,2.30032404,8.215443,74.9,12.08,75.8678878051,137.25,80.35682528,3.68032404,80.4410601255,7.88682528,2.30032404,8.215443,72.47,1.38,72.4831380391,136.49,7.88682528,2.30032404,8.215443,7.88682528,2.30032404,8.215443,0.0,0.0,0.0,136.49
2019-12-11 11:30:00,80.43838432,12.27577876,81.3697020775,7.2883843200000005,2.12577876,7.592067,73.15,10.15,73.8508293792,137.65,78.84838432,2.78577876,78.8975809083,7.2883843200000005,2.12577876,7.592067,71.56,0.66,71.5630435351,136.89,7.2883843200000005,2.12577876,7.592067,7.2883843200000005,2.12577876,7.592067,0.0,0.0,0.0,136.89
2019-12-11 12:00:00,79.42325824,12.54720032,80.4082469982,8.49325824,2.47720032,8.847144,70.93,10.07,71.6412576662,137.69,77.22325824,2.9072003200000003,77.2779621037,8.49325824,2.47720032,8.847144,68.73,0.43,68.7313451054,136.95,8.49325824,2.47720032,8.847144,8.49325824,2.47720032,8.847144,0.0,0.0,0.0,136.95
2019-12-11 12:30:00,76.33269888,11.46370384,77.1887130611,8.41269888,2.45370384,8.763228,67.92,9.01,68.5150093045,137.38,74.65269888,3.81370384,74.7500487428,8.41269888,2.45370384,8.763228,66.24,1.3599999999999999,66.2539598817,136.6,8.41269888,2.45370384,8.763228,8.41269888,2.45370384,8.763228,0.0,0.0,0.0,136.6
2019-12-11 13:00:00,76.41326816,11.69761988,77.3034401676,8.56326816,2.4976198800000002,8.920071,67.85,9.2,68.4708879744,137.58,74.30326816,4.14761988,74.4189385165,8.56326816,2.4976198800000002,8.920071,65.74,1.65,65.7607033113,136.88,8.56326816,2.4976198800000002,8.920071,8.56326816,2.4976198800000002,8.920071,0.0,0.0,0.0,136.88
2019-12-11 13:30:00,78.72873376,10.93713068,79.4848057616,7.49873376,2.18713068,7.8111809999999995,71.23,8.75,71.7654192491,137.76,76.80873376,3.80713068,76.9030287169,7.49873376,2.18713068,7.8111809999999995,69.31,1.62,69.328929748,136.95,7.49873376,2.18713068,7.8111809999999995,7.49873376,2.18713068,7.8111809999999995,0.0,0.0,0.0,136.95
2019-12-11 14:00:00,77.98038272,11.03969496,78.7579516872,6.89038272,2.00969496,7.177482,71.09,9.03,71.6612098698,137.65,75.68038272,3.89969496,75.7807887886,6.89038272,2.00969496,7.177482,68.79,1.8900000000000001,68.8159589049,137.03,6.89038272,2.00969496,7.177482,6.89038272,2.00969496,7.177482,0.0,0.0,0.0,137.03
2019-12-11 14:30:00,80.45468928,12.00720104,81.3457429984,6.02468928,1.75720104,6.275718,74.43,10.25,75.1324656856,137.42,78.81468928,2.44720104,78.8526729999,6.02468928,1.75720104,6.275718,72.79,0.6900000000000001,72.7932702933,136.66,6.02468928,1.75720104,6.275718,6.02468928,1.75720104,6.275718,0.0,0.0,0.0,136.66
2019-12-11 15:00:00,81.3871664,11.0845902,82.1385353809,6.4271664,1.8745902,6.694965,74.96,9.21,75.52367642,137.89,78.7771664,3.5045902,78.8550828957,6.4271664,1.8745902,6.694965,72.35,1.63,72.3683591081,137.15,6.4271664,1.8745902,6.694965,6.4271664,1.8745902,6.694965,0.0,0.0,0.0,137.15
2019-12-11 15:30:00,82.06680704,11.14281872,82.8198238755,6.14680704,1.79281872,6.402924,75.92,9.35,76.4935873129,138.68,80.18680704,4.90281872,80.3365524196,6.14680704,1.79281872,6.402924,74.04,3.11,74.1052879355,138.08,6.14680704,1.79281872,6.402924,6.14680704,1.79281872,6.402924,0.0,0.0,0.0,138.08
2019-12-11 16:00:00,83.97300096,12.66962528,84.9234025164,6.03300096,1.75962528,6.284376,77.94,10.91,78.6998837356,137.47,82.29300096,4.05962528,82.3930735221,6.03300096,1.75962528,6.284376,76.26,2.3,76.2946760921,137.05,6.03300096,1.75962528,6.284376,6.03300096,1.75962528,6.284376,0.0,0.0,0.0,137.05
2019-12-11 16:30:00,91.26588832,16.66755076,92.7753718353,5.78588832,1.6875507600000001,6.026967,85.48,14.98,86.7826641674,136.54,89.32588832,3.87755076,89.4100090821,5.78588832,1.6875507600000001,6.026967,83.54,2.19,83.5687004805,136.05,5.78588832,1.6875507600000001,6.026967,5.78588832,1.6875507600000001,6.026967,0.0,0.0,0.0,136.05
2019-12-11 17:00:00,91.87973408,15.84242244,93.235550534,6.17973408,1.80242244,6.437223,85.7,14.04,86.8424527521,137.02,89.71973408,3.22242244,89.7775845619,6.17973408,1.80242244,6.437223,83.54,1.42,83.5520675986,136.49,6.17973408,1.80242244,6.437223,6.17973408,1.80242244,6.437223,0.0,0.0,0.0,136.49
2019-12-11 17:30:00,90.56922464,14.47769052,91.7190709432,6.12922464,1.78769052,6.384609,84.44,12.69,85.3882292825,137.91,88.79922464,2.37769052,88.8310514903,6.12922464,1.78769052,6.384609,82.67,0.59,82.6721053318,137.44,6.12922464,1.78769052,6.384609,6.12922464,1.78769052,6.384609,0.0,0.0,0.0,137.44
2019-12-11 18:00:00,87.76451936,13.09340148,88.7358327893,6.11451936,1.78340148,6.369291,81.65,11.31,82.4295978396,137.8,86.32451936,3.07340148,86.3792130052,6.11451936,1.78340148,6.369291,80.21,1.29,80.2203727241,137.33,6.11451936,1.78340148,6.369291,6.11451936,1.78340148,6.369291,0.0,0.0,0.0,137.33
2019-12-11 18:30:00,88.00534848,12.88822664,88.944070893,6.16534848,1.79822664,6.422238,81.84,11.09,82.587975517,137.68,86.16534848,3.29822664,86.2284499318,6.16534848,1.79822664,6.422238,80.0,1.5,80.0140612643,137.07,6.16534848,1.79822664,6.422238,6.16534848,1.79822664,6.422238,0.0,0.0,0.0,137.07
2019-12-11 19:00:00,83.84369984,10.91232912,84.5508422766,6.45369984,1.88232912,6.722604,77.39,9.03,77.9150370596,137.77,82.15369984,5.40232912,82.3311335846,6.45369984,1.88232912,6.722604,75.7,3.52,75.7817946475,137.26,6.45369984,1.88232912,6.722604,6.45369984,1.88232912,6.722604,0.0,0.0,0.0,137.26
2019-12-11 19:30:00,83.10325152,11.16344836,83.8497047847,5.22325152,1.5234483600000002,5.440887,77.88,9.64,78.4743524981,137.6,81.48325152,4.56344836,81.6109388453,5.22325152,1.5234483600000002,5.440887,76.26,3.04,76.3205686562,137.1,5.22325152,1.5234483600000002,5.440887,5.22325152,1.5234483600000002,5.440887,0.0,0.0,0.0,137.1
2019-12-11 20:00:00,80.73396096,10.35990528,81.395946396,5.07396096,1.47990528,5.285376,75.66,8.88,76.1793279046,137.88,79.55396096,5.27990528,79.7289790741,5.07396096,1.47990528,5.285376,74.48,3.8,74.5768757726,137.32,5.07396096,1.47990528,5.285376,5.07396096,1.47990528,5.285376,0.0,0.0,0.0,137.32
2019-12-11 20:30:00,78.23739744,9.38424092,78.7981873892,5.15739744,1.50424092,5.372289,73.08,7.88,73.5036107957,138.56,76.53739744,6.41424092,76.8057009178,5.15739744,1.50424092,5.372289,71.38,4.91,71.5486722448,138.06,5.15739744,1.50424092,5.372289,5.15739744,1.50424092,5.372289,0.0,0.0,0.0,138.06
2019-12-11 21:00:00,75.56618848,7.52347164,75.9397884308,5.32618848,1.5534716400000002,5.548113,70.24,5.97,70.4932514501,138.56,73.89618848,8.11347164,74.3402656299,5.32618848,1.5534716400000002,5.548113,68.57,6.5600000000000005,68.8830784736,138.03,5.32618848,1.5534716400000002,5.548113,5.32618848,1.5534716400000002,5.548113,0.0,0.0,0.0,138.03
2019-12-11 21:30:00,71.5048896,6.1555928,71.7693566881,5.5048896,1.6055928,5.73426,66.0,4.55,66.1566512151,138.53,70.1048896,9.5655928,70.7544776777,5.5048896,1.6055928,5.73426,64.6,7.96,65.0885673525,138.03,5.5048896,1.6055928,5.73426,5.5048896,1.6055928,5.73426,0.0,0.0,0.0,138.03
2019-12-11 22:00:00,68.35309184,5.07673512,68.5413627204,5.06309184,1.47673512,5.274054,63.29,3.6,63.3923031606,138.25,67.10309184,10.20673512,67.8749024036,5.06309184,1.47673512,5.274054,62.04,8.73,62.6512130768,137.67,5.06309184,1.47673512,5.274054,5.06309184,1.47673512,5.274054,0.0,0.0,0.0,137.67
2019-12-11 22:30:00,66.34939552,5.37149036,66.5664720002,5.07939552,1.48149036,5.291037,61.27,3.89,61.3933628335,137.71,64.15939552,10.30149036,64.981141396,5.07939552,1.48149036,5.291037,59.08,8.82,59.7347369627,137.27,5.07939552,1.48149036,5.291037,5.07939552,1.48149036,5.291037,0.0,0.0,0.0,137.27
2019-12-11 23:00:00,59.76928512,3.80020816,59.8899743347,5.5892851199999996,1.63020816,5.822172,54.18,2.17,54.2234386589,138.48,60.67928512,10.38020816,61.560737196,5.5892851199999996,1.63020816,5.822172,55.09,8.75,55.7805575447,137.81,5.5892851199999996,1.63020816,5.822172,5.5892851199999996,1.63020816,5.822172,0.0,0.0,0.0,137.81
2019-12-11 23:30:00,60.36383072,4.55778396,60.5356544015,5.44383072,1.5877839599999999,5.670657,54.92,2.9699999999999998,55.0002481813,139.2,59.16383072,11.39778396,60.2517082303,5.44383072,1.5877839599999999,5.670657,53.72,9.81,54.6083739,138.74,5.44383072,1.5877839599999999,5.670657,5.44383072,1.5877839599999999,5.670657,0.0,0.0,0.0,138.74
2019-12-12 00:00:00,63.33146336,7.31834348,63.7529011309,5.17146336,1.50834348,5.386941,58.16,5.8100000000000005,58.449479895,139.02,60.58146336,9.53834348,61.3277563521,5.17146336,1.50834348,5.386941,55.41,8.03,55.988829243,138.66,5.17146336,1.50834348,5.386941,5.17146336,1.50834348,5.386941,0.0,0.0,0.0,138.66
2019-12-12 00:30:00,60.038656,5.287108,60.2710023584,5.338656,1.557108,5.5611,54.7,3.73,54.8270270943,138.75,56.548656,11.897108,57.7866046257,5.338656,1.557108,5.5611,51.21,10.34,52.2434656201,138.48,5.338656,1.557108,5.5611,5.338656,1.557108,5.5611,0.0,0.0,0.0,138.48
2019-12-12 01:00:00,60.8302048,4.4454764,60.9924263858,4.9902048,1.4554764,5.19813,55.84,2.99,55.9199937411,138.45,58.4402048,11.8254764,59.6246545412,4.9902048,1.4554764,5.19813,53.45,10.37,54.4466656463,138.07,4.9902048,1.4554764,5.19813,4.9902048,1.4554764,5.19813,0.0,0.0,0.0,138.07
2019-12-12 01:30:00,60.4896752,4.6832386,60.6706974543,5.1196752,1.4932386,5.332995,55.37,3.19,55.4618156933,138.93,58.939675199999996,11.3232386,60.0175061551,5.1196752,1.4932386,5.332995,53.82,9.83,54.710339973399996,138.49,5.1196752,1.4932386,5.332995,5.1196752,1.4932386,5.332995,0.0,0.0,0.0,138.49
2019-12-12 02:00:00,59.60357152,3.51020836,59.7068446719,4.90357152,1.43020836,5.107887,54.7,2.08,54.7395323327,139.28,58.40357152,11.91020836,59.6056224653,4.90357152,1.43020836,5.107887,53.5,10.48,54.5167900743,138.82,4.90357152,1.43020836,5.107887,4.90357152,1.43020836,5.107887,0.0,0.0,0.0,138.82
2019-12-12 02:30:00,58.02286176,3.20708468,58.1114264062,5.37286176,1.56708468,5.596731,52.65,1.6400000000000001,52.6755360675,139.61,57.19286176,10.35708468,58.1230818124,5.37286176,1.56708468,5.596731,51.82,8.79,52.5602178458,138.98,5.37286176,1.56708468,5.596731,5.37286176,1.56708468,5.596731,0.0,0.0,0.0,138.98
2019-12-12 03:00:00,56.9859392,11.6363156,58.1618526807,4.8559392,1.4163156,5.05827,52.13,10.22,53.1223615815,137.32,57.9059392,1.7563156,57.9325680349,4.8559392,1.4163156,5.05827,53.05,0.34,53.051089527,137.95,4.8559392,1.4163156,5.05827,4.8559392,1.4163156,5.05827,0.0,0.0,0.0,137.95
2019-12-12 03:30:00,55.29673824,11.94321532,56.571809695,5.01673824,1.46321532,5.225769,50.28,10.48,51.3605763208,137.52,56.26673824,1.6132153200000001,56.2898596182,5.01673824,1.46321532,5.225769,51.25,0.15,51.2502195117,138.14,5.01673824,1.46321532,5.225769,5.01673824,1.46321532,5.225769,0.0,0.0,0.0,138.14
2019-12-12 04:00:00,57.52620896,9.20764428,58.2584365607,4.82620896,1.40764428,5.027301,52.7,7.8,53.2741025265,137.45,56.79620896,2.65764428,56.8583540506,4.82620896,1.40764428,5.027301,51.97,1.25,51.9850305376,138.31,4.82620896,1.40764428,5.027301,4.82620896,1.40764428,5.027301,0.0,0.0,0.0,138.31
2019-12-12 04:30:00,63.71586944,3.08671192,63.7905934208,4.68586944,1.36671192,4.881114,59.03,1.72,59.0550531284,135.17,60.10586944,3.9067119200000002,60.2326982557,4.68586944,1.36671192,4.881114,55.42,2.54,55.4781758893,136.61,4.68586944,1.36671192,4.881114,4.68586944,1.36671192,4.881114,0.0,0.0,0.0,136.61
2019-12-12 05:00:00,65.97230272,3.27025496,66.0533064553,4.97230272,1.45025496,5.179482,61.0,1.82,61.02714478,134.84,61.19230272,5.41025496,61.4310082199,4.97230272,1.45025496,5.179482,56.22,3.96,56.359293821,136.33,4.97230272,1.45025496,5.179482,4.97230272,1.45025496,5.179482,0.0,0.0,0.0,136.33
2019-12-12 05:30:00,70.46780736,23.26811048,74.2099510809,4.8278073599999995,1.40811048,5.028966,65.64,21.86,69.1843132509,138.82,63.76780736,16.12811048,65.7757493546,4.8278073599999995,1.40811048,5.028966,58.94,14.72,60.750325102,137.56,4.8278073599999995,1.40811048,5.028966,4.8278073599999995,1.40811048,5.028966,0.0,0.0,0.0,137.56
2019-12-12 06:00:00,66.75908608,11.57848344,67.7557145413,4.82908608,1.40848344,5.030298,61.93,10.17,62.7594917124,136.88,65.98908608,11.00848344,66.9010178497,4.82908608,1.40848344,5.030298,61.16,9.6,61.9088491251,136.54,4.82908608,1.40848344,5.030298,4.82908608,1.40848344,5.030298,0.0,0.0,0.0,136.54
2019-12-12 06:30:00,68.330944,6.543192,68.643508575,5.050944,1.473192,5.2614,63.28,5.07,63.4827795548,137.73,71.590944,6.8731919999999995,71.9201225741,5.050944,1.473192,5.2614,66.54,5.4,66.758756729,137.07,5.050944,1.473192,5.2614,5.050944,1.473192,5.2614,0.0,0.0,0.0,137.07
2019-12-12 07:00:00,76.2528624,6.3704182,76.518502679,4.7328624,1.3804182,4.930065,71.52,4.99,71.6938665438,137.22,80.4428624,8.0704182,80.8466805814,4.7328624,1.3804182,4.930065,75.71,6.69,76.0050011512,136.94,4.7328624,1.3804182,4.930065,4.7328624,1.3804182,4.930065,0.0,0.0,0.0,136.94
2019-12-12 07:30:00,81.39350144,6.9539379199999996,81.6900197653,5.05350144,1.47393792,5.264064,76.34,5.48,76.5364357675,137.14,80.46350144,4.73393792,80.6026378738,5.05350144,1.47393792,5.264064,75.41,3.26,75.4804325637,137.34,5.05350144,1.47393792,5.264064,5.05350144,1.47393792,5.264064,0.0,0.0,0.0,137.34
2019-12-12 08:00:00,82.40503872,6.93855296,82.6966379221,6.23503872,1.8185529599999999,6.494832,76.17,5.12,76.34188431,137.84,81.48503872,4.50855296,81.6096721289,6.23503872,1.8185529599999999,6.494832,75.25,2.69,75.2980650482,138.0,6.23503872,1.8185529599999999,6.494832,6.23503872,1.8185529599999999,6.494832,0.0,0.0,0.0,138.0
2019-12-12 08:30:00,83.93281056000001,9.11165308,84.4259374265,6.62281056,1.93165308,6.898761,77.31,7.18,77.6426976605,138.12,83.97281056,7.22165308,84.282769215,6.62281056,1.93165308,6.898761,77.35,5.29,77.5306816686,138.21,6.62281056,1.93165308,6.898761,6.62281056,1.93165308,6.898761,0.0,0.0,0.0,138.21
2019-12-12 09:00:00,85.49702624,10.01204932,86.0812559589,6.72702624,1.96204932,7.007319,78.77,8.05,79.1802715327,138.42,84.74702624,7.19204932,85.0516550688,6.72702624,1.96204932,7.007319,78.02,5.23,78.1950976724,138.64,6.72702624,1.96204932,7.007319,6.72702624,1.96204932,7.007319,0.0,0.0,0.0,138.64
2019-12-12 09:30:00,89.22090368,12.32818024,90.0686054156,5.41090368,1.57818024,5.6363579999999995,83.81,10.75,84.4966188673,138.3,88.26090368,9.76818024,88.7997999075,5.41090368,1.57818024,5.6363579999999995,82.85,8.19,83.2538203328,138.37,5.41090368,1.57818024,5.6363579999999995,5.41090368,1.57818024,5.6363579999999995,0.0,0.0,0.0,138.37
2019-12-12 10:00:00,87.52775648,10.83934564,88.1963693602,5.75775648,1.67934564,5.997663,81.77,9.16,82.2814590294,138.64,86.89775648,8.36934564,87.2998627015,5.75775648,1.67934564,5.997663,81.14,6.69,81.4153284093,138.85,5.75775648,1.67934564,5.997663,5.75775648,1.67934564,5.997663,0.0,0.0,0.0,138.85
2019-12-12 10:30:00,88.55027424,11.39841332,89.2808764193,5.48027424,1.5984133200000001,5.708619,83.07,9.8,83.6460692442,138.29,87.91027424,8.95841332,88.3655446776,5.48027424,1.5984133200000001,5.708619,82.43,7.36,82.7579271128,138.46,5.48027424,1.5984133200000001,5.708619,5.48027424,1.5984133200000001,5.708619,0.0,0.0,0.0,138.46
2019-12-12 11:00:00,89.31717664,13.12167652,90.2758906776,6.17717664,1.80167652,6.434559,83.14,11.32,83.9071033942,138.17,87.96717664,10.08167652,88.5430085747,6.17717664,1.80167652,6.434559,81.79,8.28,82.2080440103,138.4,6.17717664,1.80167652,6.434559,6.17717664,1.80167652,6.434559,0.0,0.0,0.0,138.4
2019-12-12 11:30:00,89.1227808,11.0803944,89.808937181,6.4127808,1.8703944,6.6799800000000005,82.71,9.21,83.2212004239,138.74,88.7827808,8.8103944,89.2188613246,6.4127808,1.8703944,6.6799800000000005,82.37,6.94,82.6618442814,138.88,6.4127808,1.8703944,6.6799800000000005,6.4127808,1.8703944,6.6799800000000005,0.0,0.0,0.0,138.88
2019-12-12 12:00:00,87.8633792,10.1722356,88.4502559722,7.4133792,2.1622356,7.72227,80.45,8.01,80.8477742427,138.97,87.7133792,8.0922356,88.085873826,7.4133792,2.1622356,7.72227,80.3,5.93,80.518661812,139.12,7.4133792,2.1622356,7.72227,7.4133792,2.1622356,7.72227,0.0,0.0,0.0,139.12
2019-12-12 12:30:00,91.02423904,12.09831972,91.8247321415,6.71423904,1.95831972,6.993999,84.31,10.14,84.9175818073,139.06,89.91423904,9.55831972,90.4208596399,6.71423904,1.95831972,6.993999,83.2,7.6,83.5463942968,139.2,6.71423904,1.95831972,6.993999,6.71423904,1.95831972,6.993999,0.0,0.0,0.0,139.2
2019-12-12 13:00:00,91.02917376,12.00892568,91.8178891688,7.05917376,2.05892568,7.353306,83.97,9.95,84.5574562058,139.34,90.03917376,8.97892568,90.4857663821,7.05917376,2.05892568,7.353306,82.98,6.92,83.2680418888,139.53,7.05917376,2.05892568,7.353306,7.05917376,2.05892568,7.353306,0.0,0.0,0.0,139.53
2019-12-12 13:30:00,90.62244064,6.26612852,90.8388194231,6.91244064,2.01612852,7.200459,83.71,4.25,83.8178179148,136.78,90.92244064,13.60612852,91.9348516355,6.91244064,2.01612852,7.200459,84.01,11.59,84.8057085343,137.53,6.91244064,2.01612852,7.200459,6.91244064,2.01612852,7.200459,0.0,0.0,0.0,137.53
2019-12-12 14:00:00,84.31982336,4.50619848,84.4401470641,6.80982336,1.98619848,7.093566,77.51,2.52,77.5509542172,136.74,85.05982336,12.44619848,85.9655826865,6.80982336,1.98619848,7.093566,78.25,10.46,78.9460201657,137.67,6.80982336,1.98619848,7.093566,6.80982336,1.98619848,7.093566,0.0,0.0,0.0,137.67
2019-12-12 14:30:00,84.54774592,4.25559256,84.6547778226,6.32774592,1.84559256,6.591402,78.22,2.41,78.2571178871,136.86,85.28774592,12.44559256,86.1910226084,6.32774592,1.84559256,6.591402,78.96,10.6,79.6683224375,137.67,6.32774592,1.84559256,6.591402,6.32774592,1.84559256,6.591402,0.0,0.0,0.0,137.67
2019-12-12 15:00:00,85.7403936,5.0601148,85.8895794405,6.0003936,1.7501148,6.2504100000000005,79.74,3.31,79.8086693286,136.91,86.0203936,12.8701148,86.9778590796,6.0003936,1.7501148,6.2504100000000005,80.02,11.12,80.788952215,137.8,6.0003936,1.7501148,6.2504100000000005,6.0003936,1.7501148,6.2504100000000005,0.0,0.0,0.0,137.8
2019-12-12 15:30:00,86.52651808,4.48398444,86.6426248881,5.39651808,1.57398444,5.621373,81.13,2.91,81.1821716881,137.15,87.17651808,12.66398444,88.0915535477,5.39651808,1.57398444,5.621373,81.78,11.09,82.528519313,137.95,5.39651808,1.57398444,5.621373,5.39651808,1.57398444,5.621373,0.0,0.0,0.0,137.95
2019-12-12 16:00:00,87.68628736,4.80100048,87.8176212191,6.34628736,1.8510004800000002,6.610716,81.34,2.95,81.3934770114,136.88,88.23628736,12.69100048,89.1442869749,6.34628736,1.8510004800000002,6.610716,81.89,10.84,82.6043443167,137.81,6.34628736,1.8510004800000002,6.610716,6.34628736,1.8510004800000002,6.610716,0.0,0.0,0.0,137.81
2019-12-12 16:30:00,96.16602784,7.86675812,96.4872571578,6.12602784,1.78675812,6.381279,90.04,6.08,90.2450441853,136.19,97.21602784,16.03675812,98.5298618693,6.12602784,1.78675812,6.381279,91.09,14.25,92.1978882622,136.97,6.12602784,1.78675812,6.381279,6.12602784,1.78675812,6.381279,0.0,0.0,0.0,136.97
2019-12-12 17:00:00,93.65580768,6.73752724,93.8978412185,6.50580768,1.89752724,6.776883,87.15,4.84,87.2842946927,136.69,94.47580768,14.67752724,95.6091420455,6.50580768,1.89752724,6.776883,87.97,12.78,88.8934716388,137.56,6.50580768,1.89752724,6.776883,6.50580768,1.89752724,6.776883,0.0,0.0,0.0,137.56
2019-12-12 17:30:00,88.33438592,4.73461256,88.4611795759,9.68438592,2.8246125600000003,10.087902,78.65,1.9100000000000001,78.6731885715,137.41,89.84438592,13.20461256,90.8095560731,9.68438592,2.8246125600000003,10.087902,80.16,10.38,80.8292645024,138.19,9.68438592,2.8246125600000003,10.087902,9.68438592,2.8246125600000003,10.087902,0.0,0.0,0.0,138.19
2019-12-12 18:00:00,86.3078224,4.3689482,86.4183309015,9.7678224,2.8489481999999997,10.174815,76.54,1.52,76.5550912742,137.64,87.2778224,12.5089482,88.1696777127,9.7678224,2.8489481999999997,10.174815,77.51,9.66,78.1096389698,138.41,9.7678224,2.8489481999999997,10.174815,9.7678224,2.8489481999999997,10.174815,0.0,0.0,0.0,138.41
2019-12-12 18:30:00,84.84491872,2.62351796,84.885470365,6.35491872,1.85351796,6.619707,78.49,0.77,78.4937768234,136.85,86.30491872,10.50351796,86.9417211976,6.35491872,1.85351796,6.619707,79.95,8.65,80.4165716752,137.51,6.35491872,1.85351796,6.619707,6.35491872,1.85351796,6.619707,0.0,0.0,0.0,137.51
2019-12-12 19:00:00,89.90750624,4.17218932,90.0042601326,6.24750624,1.8221893200000001,6.507819,83.66,2.35,83.6929991098,136.23,91.49750624,12.94218932,92.4083000197,6.24750624,1.8221893200000001,6.507819,85.25,11.12,85.9721867815,136.86,6.24750624,1.8221893200000001,6.507819,6.24750624,1.8221893200000001,6.507819,0.0,0.0,0.0,136.86
2019-12-12 19:30:00,79.50411072,2.86619896,79.5557585462,5.16411072,1.5061989599999999,5.379282,74.34,1.3599999999999999,74.3524390992,136.52,80.90411072,8.85619896,81.3873908625,5.16411072,1.5061989599999999,5.379282,75.74,7.35,76.0957955475,137.25,5.16411072,1.5061989599999999,5.379282,5.16411072,1.5061989599999999,5.379282,0.0,0.0,0.0,137.25
2019-12-12 20:00:00,79.16491008,2.94976544,79.2198466555,5.00491008,1.45976544,5.213448,74.16,1.49,74.1749668015,136.73,80.03491008,8.82976544,80.5205041542,5.00491008,1.45976544,5.213448,75.03,7.37,75.3910989441,137.47,5.00491008,1.45976544,5.213448,5.00491008,1.45976544,5.213448,0.0,0.0,0.0,137.47
2019-12-12 20:30:00,77.97814688,3.81904284,78.0716112236,4.96814688,1.44904284,5.175153,73.01,2.37,73.0484565203,136.73,78.88814688,7.58904284,79.2523393307,4.96814688,1.44904284,5.175153,73.92,6.14,74.1745643735,137.55,4.96814688,1.44904284,5.175153,4.96814688,1.44904284,5.175153,0.0,0.0,0.0,137.55
2019-12-12 21:00:00,76.3804144,3.6709541999999997,76.4685792248,5.1804144,1.5109542,5.396265,71.2,2.16,71.2327565099,136.45,77.77041439999999,8.6909542,78.2545208972,5.1804144,1.5109542,5.396265,72.59,7.18,72.9442286956,137.1,5.1804144,1.5109542,5.396265,5.1804144,1.5109542,5.396265,0.0,0.0,0.0,137.1
2019-12-12 21:30:00,74.03095392,3.97361156,74.1375190247,5.12095392,1.49361156,5.334327,68.91,2.48,68.9546118835,135.93,77.25095392,9.34361156,77.813963776,5.12095392,1.49361156,5.334327,72.13,7.85,72.555905342,136.42,5.12095392,1.49361156,5.334327,5.12095392,1.49361156,5.334327,0.0,0.0,0.0,136.42
2019-12-12 22:00:00,75.33158336,3.28337848,75.4031035553,5.05158336,1.47337848,5.262066,70.28,1.81,70.3033036208,135.25,77.37158336,12.723378480000001,78.4107535455,5.05158336,1.47337848,5.262066,72.32,11.25,73.1897868558,135.77,5.05158336,1.47337848,5.262066,5.05158336,1.47337848,5.262066,0.0,0.0,0.0,135.77
2019-12-12 22:30:00,70.60674848,3.66030164,70.701561079,4.76674848,1.3903016400000001,4.965363,65.84,2.27,65.8791203645,135.46,73.32674848,11.58030164,74.2355401996,4.76674848,1.3903016400000001,4.965363,68.56,10.19,69.3131279052,135.8,4.76674848,1.3903016400000001,4.965363,4.76674848,1.3903016400000001,4.965363,0.0,0.0,0.0,135.8
2019-12-12 23:00:00,66.63094432,5.58985876,66.8650077539,4.73094432,1.37985876,4.928067,61.9,4.21,62.0430020228,136.12,70.30094432,11.22985876,71.1922221879,4.73094432,1.37985876,4.928067,65.57,9.85,66.3057116695,136.41,4.73094432,1.37985876,4.928067,4.73094432,1.37985876,4.928067,0.0,0.0,0.0,136.41
2019-12-12 23:30:00,61.35617888,5.83971884,61.6334568468,4.93617888,1.43971884,5.141853,56.42,4.4,56.591310287,136.39,63.67617888,9.20971884,64.3387494273,4.93617888,1.43971884,5.141853,58.74,7.77,59.2516708625,136.78,4.93617888,1.43971884,5.141853,4.93617888,1.43971884,5.141853,0.0,0.0,0.0,136.78
2019-12-13 00:00:00,61.75503008,6.39480044,62.0852415059,4.88503008,1.42480044,5.088573,56.87,4.97,57.086756783,136.09,64.43503008,8.94480044,65.0529211975,4.88503008,1.42480044,5.088573,59.55,7.52,60.0229364493,136.41,4.88503008,1.42480044,5.088573,4.88503008,1.42480044,5.088573,0.0,0.0,0.0,136.41
2019-12-13 00:30:00,61.1734416,5.7747538,61.4454045364,4.9534416,1.4447538,5.159835,56.22,4.33,56.3864992707,135.84,64.0634416,9.2047538,64.7213414737,4.9534416,1.4447538,5.159835,59.11,7.76,59.6171929899,136.24,4.9534416,1.4447538,5.159835,4.9534416,1.4447538,5.159835,0.0,0.0,0.0,136.24
2019-12-13 01:00:00,64.03105408,4.66780744,64.2009681616,4.86105408,1.41780744,5.063598,59.17,3.25,59.2591883171,135.36,66.75105408,10.31780744,67.5437663383,4.86105408,1.41780744,5.063598,61.89,8.9,62.5266511177,135.73,4.86105408,1.41780744,5.063598,4.86105408,1.41780744,5.063598,0.0,0.0,0.0,135.73
2019-12-13 01:30:00,64.23184352,5.23095436,64.4444924372,4.63184352,1.35095436,4.824837,59.6,3.88,59.7261617719,135.89,68.24184352,10.65095436,69.0680246987,4.63184352,1.35095436,4.824837,63.61,9.3,64.2862512517,136.18,4.63184352,1.35095436,4.824837,4.63184352,1.35095436,4.824837,0.0,0.0,0.0,136.18
2019-12-13 02:00:00,63.93754784,5.15386812,64.1449326166,4.6075478400000005,1.34386812,4.799529,59.33,3.81,59.4522076966,136.09,67.62754784,10.43386812,68.4277051405,4.6075478400000005,1.34386812,4.799529,63.02,9.09,63.6721956587,136.42,4.6075478400000005,1.34386812,4.799529,4.6075478400000005,1.34386812,4.799529,0.0,0.0,0.0,136.42
2019-12-13 02:30:00,63.86333216,5.33347188,64.0856545326,4.50333216,1.31347188,4.690971,59.36,4.02,59.4959662498,136.32,67.68333216,10.32347188,68.4661049275,4.50333216,1.31347188,4.690971,63.18,9.01,63.8192173252,136.64,4.50333216,1.31347188,4.690971,4.50333216,1.31347188,4.690971,0.0,0.0,0.0,136.64
2019-12-13 03:00:00,62.95412128,5.49995204,63.1939147274,4.5941212799999995,1.33995204,4.785543,58.36,4.16,58.5080780747,136.5,66.63412128,10.25995204,67.4193795182,4.5941212799999995,1.33995204,4.785543,62.04,8.92,62.6779706117,136.82,4.5941212799999995,1.33995204,4.785543,4.5941212799999995,1.33995204,4.785543,0.0,0.0,0.0,136.82
2019-12-13 03:30:00,63.38137408,5.68456744,63.6357830725,4.54137408,1.32456744,4.730598,58.84,4.36,59.0013152396,136.81,67.24137408,10.28456744,68.0233394916,4.54137408,1.32456744,4.730598,62.7,8.96,63.3369686676,137.11,4.54137408,1.32456744,4.730598,4.54137408,1.32456744,4.730598,0.0,0.0,0.0,137.11
2019-12-13 04:00:00,62.26292256,5.87626908,62.5396039643,4.51292256,1.31626908,4.7009609999999995,57.75,4.5600000000000005,57.9297514236,136.97,66.90292256,10.98626908,67.7989613148,4.51292256,1.31626908,4.7009609999999995,62.39,9.67,63.1349427813,137.19,4.51292256,1.31626908,4.7009609999999995,4.51292256,1.31626908,4.7009609999999995,0.0,0.0,0.0,137.19
2019-12-13 04:30:00,65.48870656,2.72920608,65.5455509759,4.72870656,1.37920608,4.925736,60.76,1.35,60.774995680800004,135.76,68.12870656,12.62920608,69.2893751144,4.72870656,1.37920608,4.925736,63.4,11.25,64.3903913639,136.27,4.72870656,1.37920608,4.925736,4.72870656,1.37920608,4.925736,0.0,0.0,0.0,136.27
2019-12-13 05:00:00,69.59457056,4.18883308,69.7205175971,4.86457056,1.41883308,5.067261,64.73,2.77,64.7892413908,135.45,70.56457056,14.38883308,72.0166448519,4.86457056,1.41883308,5.067261,65.7,12.97,66.9679841417,136.13,4.86457056,1.41883308,5.067261,4.86457056,1.41883308,5.067261,0.0,0.0,0.0,136.13
2019-12-13 05:30:00,76.33850656,13.84748108,77.5842787946,4.92850656,1.43748108,5.133861,71.41,12.41,72.4803159485,135.8,76.31850656,12.99748108,77.4173685808,4.92850656,1.43748108,5.133861,71.39,11.56,72.3198845408,135.65,4.92850656,1.43748108,5.133861,4.92850656,1.43748108,5.133861,0.0,0.0,0.0,135.65
2019-12-13 06:00:00,66.36473952,8.90263236,66.9592078395,5.73473952,1.6726323600000002,5.973687,60.63,7.23,61.0595594481,137.92,64.61473952,6.73263236,64.9645511162,5.73473952,1.6726323600000002,5.973687,58.88,5.06,59.0970219216,137.39,5.73473952,1.6726323600000002,5.973687,5.73473952,1.6726323600000002,5.973687,0.0,0.0,0.0,137.39
2019-12-13 06:30:00,70.04974528,9.25950904,70.6590781249,4.96974528,1.4495090400000001,5.176818,65.08,7.8100000000000005,65.546948823,137.48,67.52974528,6.57950904,67.8495131655,4.96974528,1.4495090400000001,5.176818,62.56,5.13,62.7699808826,137.09,4.96974528,1.4495090400000001,5.176818,4.96974528,1.4495090400000001,5.176818,0.0,0.0,0.0,137.09
2019-12-13 07:00:00,76.29551968,12.37869324,77.293197434,4.79551968,1.39869324,4.995333,71.5,10.98,72.338166966,137.4,73.33551968,3.8886932400000003,73.438548337,4.79551968,1.39869324,4.995333,68.54,2.49,68.585214879,137.09,4.79551968,1.39869324,4.995333,4.79551968,1.39869324,4.995333,0.0,0.0,0.0,137.09
2019-12-13 07:30:00,83.08201312,14.73808716,84.3790976321,4.86201312,1.41808716,5.064597,78.22,13.32,79.3460194339,137.11,80.05201312,1.91808716,80.0749889973,4.86201312,1.41808716,5.064597,75.19,0.5,75.1916624367,136.77,4.86201312,1.41808716,5.064597,4.86201312,1.41808716,5.064597,0.0,0.0,0.0,136.77
2019-12-13 08:00:00,84.36985536,14.93412448,85.6813898548,4.77985536,1.3941244799999999,4.979016,79.59,13.54,80.7335103907,138.2,82.55985536,2.38412448,82.5942719963,4.77985536,1.3941244799999999,4.979016,77.78,0.99,77.7863002077,137.69,4.77985536,1.3941244799999999,4.979016,4.77985536,1.3941244799999999,4.979016,0.0,0.0,0.0,137.69
2019-12-13 08:30:00,83.06839648,15.72286564,84.5432847581,5.11839648,1.49286564,5.331663,77.95,14.23,79.2382193137,138.44,81.68839648,3.2428656399999998,81.7527387739,5.11839648,1.49286564,5.331663,76.57,1.75,76.5899954302,137.85,5.11839648,1.49286564,5.331663,5.11839648,1.49286564,5.331663,0.0,0.0,0.0,137.85
2019-12-13 09:00:00,84.82504928,17.31230604,86.5736965006,5.66504928,1.65230604,5.9010929999999995,79.16,15.66,80.6941212233,138.15,84.04504928,5.00230604,84.193784653,5.66504928,1.65230604,5.9010929999999995,78.38,3.35,78.4515576646,137.61,5.66504928,1.65230604,5.9010929999999995,5.66504928,1.65230604,5.9010929999999995,0.0,0.0,0.0,137.61
2019-12-13 09:30:00,83.23207264,14.12060452,84.4213799222,5.28207264,1.54060452,5.502159,77.95,12.58,78.9585897797,138.54,82.57207264,2.64060452,82.6142843115,5.28207264,1.54060452,5.502159,77.29,1.1,77.2978272657,137.84,5.28207264,1.54060452,5.502159,5.28207264,1.54060452,5.502159,0.0,0.0,0.0,137.84
2019-12-13 10:00:00,81.81338112,13.35223616,82.8957872317,5.4933811200000005,1.60223616,5.722272,76.32,11.75,77.2192003326,138.72,80.65338112,2.24223616,80.6845431857,5.4933811200000005,1.60223616,5.722272,75.16,0.64,75.1627248043,138.18,5.4933811200000005,1.60223616,5.722272,5.4933811200000005,1.60223616,5.722272,0.0,0.0,0.0,138.18
2019-12-13 10:30:00,80.47281056,14.151653079999999,81.707665028,6.62281056,1.93165308,6.898761,73.85,12.22,74.8541976111,138.58,79.69281056,2.80165308,79.7420423298,6.62281056,1.93165308,6.898761,73.07,0.87,73.0751790966,138.03,6.62281056,1.93165308,6.898761,6.62281056,1.93165308,6.898761,0.0,0.0,0.0,138.03
2019-12-13 11:00:00,80.36969376,13.77741068,81.5420426536,6.5396937600000005,1.90741068,6.812181,73.83,11.87,74.7781104335,138.64,79.23969376,3.07741068,79.2994295293,6.5396937600000005,1.90741068,6.812181,72.7,1.17,72.7094141085,138.12,6.5396937600000005,1.90741068,6.812181,6.5396937600000005,1.90741068,6.812181,0.0,0.0,0.0,138.12
2019-12-13 11:30:00,85.96024192,16.24382056,87.4815689007,7.83024192,2.28382056,8.156502,78.13,13.96,79.3673641997,138.49,83.82024192,3.4038205599999998,83.8893256018,7.83024192,2.28382056,8.156502,75.99,1.12,75.9982532694,137.91,7.83024192,2.28382056,8.156502,7.83024192,2.28382056,8.156502,0.0,0.0,0.0,137.91
2019-12-13 12:00:00,83.88070272,14.31645496,85.0936729224,6.57070272,1.91645496,6.844482,77.31,12.4,78.2981232214,138.49,83.04070272,2.42645496,83.0761457454,6.57070272,1.91645496,6.844482,76.47,0.51,76.471700648,137.94,6.57070272,1.91645496,6.844482,6.57070272,1.91645496,6.844482,0.0,0.0,0.0,137.94
2019-12-13 12:30:00,82.36776448,13.48976464,83.4650967499,7.74776448,2.25976464,8.070588,74.62,11.23,75.4603028088,138.58,81.14776448,3.81976464,81.2376161763,7.74776448,2.25976464,8.070588,73.4,1.56,73.416575785,137.99,7.74776448,2.25976464,8.070588,7.74776448,2.25976464,8.070588,0.0,0.0,0.0,137.99
2019-12-13 13:00:00,82.23727584,13.41587212,83.3243971615,6.87727584,2.00587212,7.163829,75.36,11.41,76.2188802069,138.63,80.93727584,3.35587212,81.0068176025,6.87727584,2.00587212,7.163829,74.06,1.35,74.0723031909,138.06,6.87727584,2.00587212,7.163829,6.87727584,2.00587212,7.163829,0.0,0.0,0.0,138.06
2019-12-13 13:30:00,84.06985344,13.38412392,85.1285793992,6.69985344,1.95412392,6.979014,77.37,11.43,78.2097295738,138.81,82.74985344,3.02412392,82.805093864,6.69985344,1.95412392,6.979014,76.05,1.07,76.0575269122,138.2,6.69985344,1.95412392,6.979014,6.69985344,1.95412392,6.979014,0.0,0.0,0.0,138.2
2019-12-13 14:00:00,83.809344,14.149392,84.9953612598,6.649344,1.939392,6.9264,77.16,12.21,78.1200979262,138.78,82.409344,2.809392,82.4572171609,6.649344,1.939392,6.9264,75.76,0.87,75.7649952155,138.27,6.649344,1.939392,6.9264,6.649344,1.939392,6.9264,0.0,0.0,0.0,138.27
2019-12-13 14:30:00,82.66735616,14.18922888,83.8762540335,6.47735616,1.88922888,6.747246,76.19,12.3,77.1764607895,138.86,81.63735616,3.07922888,81.6954072839,6.47735616,1.88922888,6.747246,75.16,1.19,75.1694199791,138.32,6.47735616,1.88922888,6.747246,6.47735616,1.88922888,6.747246,0.0,0.0,0.0,138.32
2019-12-13 15:00:00,83.45598816,13.45507988,84.5336686436,5.84598816,1.70507988,6.089571,77.61,11.75,78.4944240058,138.88,81.58598816,3.09507988,81.6446751693,5.84598816,1.70507988,6.089571,75.74,1.3900000000000001,75.7527537453,138.37,5.84598816,1.70507988,6.089571,5.84598816,1.70507988,6.089571,0.0,0.0,0.0,138.37
2019-12-13 15:30:00,79.95372096,10.86983528,80.689223657,5.31372096,1.54983528,5.535126,74.64,9.32,75.2196250988,139.14,78.63372096,4.94983528,78.7893580461,5.31372096,1.54983528,5.535126,73.32,3.4,73.3987901808,138.53,5.31372096,1.54983528,5.535126,5.31372096,1.54983528,5.535126,0.0,0.0,0.0,138.53
2019-12-13 16:00:00,79.14898432,10.57095376,79.8517800821,6.68898432,1.95095376,6.9676919999999996,72.46,8.62,72.970925717,138.78,77.65898432,6.15095376,77.9021955902,6.68898432,1.95095376,6.9676919999999996,70.97,4.2,71.0941692405,138.35,6.68898432,1.95095376,6.9676919999999996,6.68898432,1.95095376,6.9676919999999996,0.0,0.0,0.0,138.35
2019-12-13 16:30:00,85.66318016,13.64051088,86.7424000832,6.65318016,1.9405108800000002,6.930396,79.01,11.7,79.87158506,138.4,83.40318016,3.69051088,83.4847910182,6.65318016,1.9405108800000002,6.930396,76.75,1.75,76.7699485476,137.92,6.65318016,1.9405108800000002,6.930396,6.65318016,1.9405108800000002,6.930396,0.0,0.0,0.0,137.92
2019-12-13 17:00:00,85.41116192,13.08575556,86.4077749922,6.91116192,2.01575556,7.199127,78.5,11.07,79.2766983419,138.27,83.88116192,3.93575556,83.9734451888,6.91116192,2.01575556,7.199127,76.97,1.92,76.9939432683,137.79,6.91116192,2.01575556,7.199127,6.91116192,2.01575556,7.199127,0.0,0.0,0.0,137.79
2019-12-13 17:30:00,86.1867968,12.0457324,87.0245000658,6.3967968,1.8657324,6.66333,79.79,10.18,80.4367857389,138.4,84.8367968,4.3657324,84.9490536185,6.3967968,1.8657324,6.66333,78.44,2.5,78.4798292557,137.82,6.3967968,1.8657324,6.66333,6.3967968,1.8657324,6.66333,0.0,0.0,0.0,137.82
2019-12-13 18:00:00,83.66814528,11.43570904,84.4460418009,6.5681452799999995,1.9157090399999999,6.841818,77.1,9.52,77.6855224608,138.62,82.00814528,5.32570904,82.1808923597,6.5681452799999995,1.9157090399999999,6.841818,75.44,3.41,75.5170292053,138.18,6.5681452799999995,1.9157090399999999,6.841818,6.5681452799999995,1.9157090399999999,6.841818,0.0,0.0,0.0,138.18
2019-12-13 18:30:00,83.52245088,11.29321484,84.2824804003,6.66245088,1.94321484,6.940053,76.86,9.35,77.4266239739,138.57,81.56245088,5.41321484,81.741888212,6.66245088,1.94321484,6.940053,74.9,3.47,74.9803367557,138.0,6.66245088,1.94321484,6.940053,6.66245088,1.94321484,6.940053,0.0,0.0,0.0,138.0
2019-12-13 19:00:00,80.649544,9.901117,81.2550371685,6.449544,1.881117,6.718275,74.2,8.02,74.6321673275,138.69,78.379544,7.171117,78.7069109842,6.449544,1.881117,6.718275,71.93,5.29,72.1242608281,138.21,6.449544,1.881117,6.718275,6.449544,1.881117,6.718275,0.0,0.0,0.0,138.21
2019-12-13 19:30:00,78.1930704,9.4825622,78.7659523173,6.5230704,1.9025622,6.794865,71.67,7.58,72.0697252666,138.66,76.2130704,7.6925622,76.6003107892,6.5230704,1.9025622,6.794865,69.69,5.79,69.930109395,138.18,6.5230704,1.9025622,6.794865,6.5230704,1.9025622,6.794865,0.0,0.0,0.0,138.18
2019-12-13 20:00:00,76.53414048,9.19745764,77.0848096972,5.37414048,1.56745764,5.598063,71.16,7.63,71.5678873518,138.71,74.43414048,7.31745764,74.7929572574,5.37414048,1.56745764,5.598063,69.06,5.75,69.2989617527,138.28,5.37414048,1.56745764,5.598063,5.37414048,1.56745764,5.598063,0.0,0.0,0.0,138.28
2019-12-13 20:30:00,78.78759744,10.53596592,79.4889431823,4.95759744,1.44596592,5.164164,73.83,9.09,74.3874787851,138.25,77.34759744,5.40596592,77.5362837468,4.95759744,1.44596592,5.164164,72.39,3.96,72.4982323922,137.69,4.95759744,1.44596592,5.164164,4.95759744,1.44596592,5.164164,0.0,0.0,0.0,137.69
2019-12-13 21:00:00,78.83313184,10.20508012,79.4909198334,5.02313184,1.46508012,5.232429,73.81,8.74,74.3256597683,138.37,78.43313184,6.60508012,78.7107569118,5.02313184,1.46508012,5.232429,73.41,5.14,73.5897255057,137.78,5.02313184,1.46508012,5.232429,5.02313184,1.46508012,5.232429,0.0,0.0,0.0,137.78
2019-12-13 21:30:00,76.06757792,8.47179356,76.5378840623,4.49757792,1.31179356,4.684977,71.57,7.16,71.9272583935,138.87,77.09757792,5.23179356,77.2748871561,4.49757792,1.31179356,4.684977,72.6,3.92,72.7057521796,138.1,4.49757792,1.31179356,4.684977,4.49757792,1.31179356,4.684977,0.0,0.0,0.0,138.1
2019-12-13 22:00:00,73.1806944,8.3793692,73.6588613885,4.9006944,1.4293692,5.10489,68.28,6.95,68.6327975534,138.54,72.0906944,6.9993692,72.429685822,4.9006944,1.4293692,5.10489,67.19,5.57,67.4204790846,138.07,4.9006944,1.4293692,5.10489,4.9006944,1.4293692,5.10489,0.0,0.0,0.0,138.07
2019-12-13 22:30:00,70.39528992,8.63570956,70.9230027743,4.78528992,1.39570956,4.984677,65.61,7.24,66.0082547868,137.4,66.86528992,8.35570956,67.3853461692,4.78528992,1.39570956,4.984677,62.08,6.96,62.4689362804,137.15,4.78528992,1.39570956,4.984677,4.78528992,1.39570956,4.984677,0.0,0.0,0.0,137.15
2019-12-13 23:00:00,61.3781472,4.2357096,61.5241268895,4.6481472,1.3557096,4.84182,56.73,2.88,56.803057136,138.15,59.9081472,11.0257096,60.9143035183,4.6481472,1.3557096,4.84182,55.26,9.67,56.0997014252,137.72,4.6481472,1.3557096,4.84182,4.6481472,1.3557096,4.84182,0.0,0.0,0.0,137.72
2019-12-13 23:30:00,57.23472032,3.68512676,57.3532332946,4.95472032,1.44512676,5.161167,52.28,2.24,52.3279657545,138.4,55.67472032,12.02512676,56.9585652585,4.95472032,1.44512676,5.161167,50.72,10.58,51.8117245418,137.92,4.95472032,1.44512676,5.161167,4.95472032,1.44512676,5.161167,0.0,0.0,0.0,137.92
2019-12-14 00:00:00,53.61216288,1.79438084,53.642183133,4.95216288,1.44438084,5.158503,48.66,0.35000000000000003,48.6612587178,138.67,52.27216288,13.70438084,54.0387737311,4.95216288,1.44438084,5.158503,47.32,12.26,48.8824099242,138.22,4.95216288,1.44438084,5.158503,4.95216288,1.44438084,5.158503,0.0,0.0,0.0,138.22
2019-12-14 00:30:00,53.30808704,1.44985872,53.327799825,4.86808704,1.4198587200000001,5.070924,48.44,0.03,48.4400092898,138.52,52.07808704,13.93985872,53.9114719784,4.86808704,1.4198587200000001,5.070924,47.21,12.52,48.8419338274,138.08,4.86808704,1.4198587200000001,5.070924,4.86808704,1.4198587200000001,5.070924,0.0,0.0,0.0,138.08
2019-12-14 01:00:00,55.60120384,2.29410112,55.6485109271,4.95120384,1.44410112,5.157504,50.65,0.85,50.6571317783,137.85,54.27120384,13.19410112,55.8520176055,4.95120384,1.44410112,5.157504,49.32,11.75,50.7003441803,137.41,4.95120384,1.44410112,5.157504,4.95120384,1.44410112,5.157504,0.0,0.0,0.0,137.41
2019-12-14 01:30:00,56.10739744,2.13424092,56.1479744229,5.15739744,1.50424092,5.372289,50.95,0.63,50.9538948462,138.22,55.09739744,13.32424092,56.6856119377,5.15739744,1.50424092,5.372289,49.94,11.82,51.3197427897,137.77,5.15739744,1.50424092,5.372289,5.15739744,1.50424092,5.372289,0.0,0.0,0.0,137.77
2019-12-14 02:00:00,55.63213248,1.94978864,55.6662899789,5.38213248,1.56978864,5.606388,50.25,0.38,50.2514367954,138.72,54.69213248,13.72978864,56.3891518939,5.38213248,1.56978864,5.606388,49.31,12.16,50.7872198491,138.27,5.38213248,1.56978864,5.606388,5.38213248,1.56978864,5.606388,0.0,0.0,0.0,138.27
2019-12-14 02:30:00,55.4123728,1.5065254000000001,55.4328483673,4.8223728,1.4065254,5.023305,50.59,0.1,50.5900988337,138.84,54.5723728,13.8665254,56.306521822,4.8223728,1.4065254,5.023305,49.75,12.46,51.2865879154,138.37,4.8223728,1.4065254,5.023305,4.8223728,1.4065254,5.023305,0.0,0.0,0.0,138.37
2019-12-14 03:00:00,55.29006496,5.58960228,55.5718898089,4.97006496,1.4496022800000001,5.177151,50.32,4.14,50.4900188156,139.07,54.85006496,10.04960228,55.7631072673,4.97006496,1.4496022800000001,5.177151,49.88,8.6,50.6159500553,138.82,4.97006496,1.4496022800000001,5.177151,4.97006496,1.4496022800000001,5.177151,0.0,0.0,0.0,138.82
2019-12-14 03:30:00,51.76939456,13.55149008,53.5136720521,6.03939456,1.7614900800000002,6.291036,45.73,11.79,47.2253851228,137.74,52.62939456,3.08149008,52.7195291412,6.03939456,1.7614900800000002,6.291036,46.59,1.32,46.6086955406,138.38,6.03939456,1.7614900800000002,6.291036,6.03939456,1.7614900800000002,6.291036,0.0,0.0,0.0,138.38
2019-12-14 04:00:00,50.79132352,13.98246936,52.6808123923,5.15132352,1.50246936,5.365962,45.64,12.48,47.3155365604,138.34,51.76132352,3.36246936,51.8704232944,5.15132352,1.50246936,5.365962,46.61,1.8599999999999999,46.6470974445,138.98,5.15132352,1.50246936,5.365962,5.15132352,1.50246936,5.365962,0.0,0.0,0.0,138.98
2019-12-14 04:30:00,50.96156352,13.25253936,52.6565357377,4.91156352,1.43253936,5.116212,46.05,11.82,47.5427691663,136.62,52.58156352,3.17253936,52.6771850823,4.91156352,1.43253936,5.116212,47.67,1.74,47.7017452511,137.15,4.91156352,1.43253936,5.116212,4.91156352,1.43253936,5.116212,0.0,0.0,0.0,137.15
2019-12-14 05:00:00,52.57216288,11.79438084,53.8789358588,4.95216288,1.44438084,5.158503,47.62,10.35,48.7317853151,136.13,56.36216288,3.88438084,56.4958566536,4.95216288,1.44438084,5.158503,51.41,2.44,51.4678705602,136.47,4.95216288,1.44438084,5.158503,4.95216288,1.44438084,5.158503,0.0,0.0,0.0,136.47
2019-12-14 05:30:00,55.15962432,8.95447376,55.881721121,6.04962432,1.76447376,6.301692,49.11,7.19,49.6335390638,135.17,60.17962432,6.26447376,60.5047999318,6.04962432,1.76447376,6.301692,54.13,4.5,54.316727626,135.6,6.04962432,1.76447376,6.301692,6.04962432,1.76447376,6.301692,0.0,0.0,0.0,135.6
2019-12-14 06:00:00,53.61384064,10.66820352,54.6649291092,5.51384064,1.60820352,5.743584,48.1,9.06,48.9458231109,135.17,56.27384064,3.48820352,56.381847293,5.51384064,1.60820352,5.743584,50.76,1.88,50.7948028838,135.89,5.51384064,1.60820352,5.743584,5.51384064,1.60820352,5.743584,0.0,0.0,0.0,135.89
2019-12-14 06:30:00,56.7959584,9.8038212,57.6358898664,5.6359584,1.6438212,5.87079,51.16,8.16,51.8066713851,134.79,58.6359584,2.1438212,58.6751360188,5.6359584,1.6438212,5.87079,53.0,0.5,53.0023584381,135.61,5.6359584,1.6438212,5.87079,5.6359584,1.6438212,5.87079,0.0,0.0,0.0,135.61
2019-12-14 07:00:00,58.4371072,11.0587396,59.4742904072,5.6871072,1.6587396,5.92407,52.75,9.4,53.5809900991,136.64,57.8071072,6.6487396,58.1882065465,5.6871072,1.6587396,5.92407,52.12,4.99,52.3583278954,137.02,5.6871072,1.6587396,5.92407,5.6871072,1.6587396,5.92407,0.0,0.0,0.0,137.02
2019-12-14 07:30:00,60.92095328,9.42027804,61.6449850912,5.76095328,1.6802780400000001,6.000993,55.16,7.74,55.7003877904,136.44,61.47095328,2.17027804,61.5092529943,5.76095328,1.6802780400000001,6.000993,55.71,0.49,55.7121548677,137.28,5.76095328,1.6802780400000001,6.000993,5.76095328,1.6802780400000001,6.000993,0.0,0.0,0.0,137.28
2019-12-14 08:00:00,64.61435968,8.06668824,65.1159499356,5.95435968,1.7366882399999999,6.202458,58.66,6.33,59.0005466076,136.47,64.62435968,2.75668824,64.6831291304,5.95435968,1.7366882399999999,6.202458,58.67,1.02,58.6788658718,137.31,5.95435968,1.7366882399999999,6.202458,5.95435968,1.7366882399999999,6.202458,0.0,0.0,0.0,137.31
2019-12-14 08:30:00,69.36841568,5.97037124,69.6248693119,5.89841568,1.72037124,6.144183,63.47,4.25,63.6121324906,135.7,69.69841568,5.98037124,69.9545137105,5.89841568,1.72037124,6.144183,63.8,4.26,63.9420644021,136.31,5.89841568,1.72037124,6.144183,5.89841568,1.72037124,6.144183,0.0,0.0,0.0,136.31
2019-12-14 09:00:00,70.63710688,5.56207284,70.8557515143,6.00710688,1.7520728399999999,6.257403,64.63,3.81,64.7422041639,135.79,70.79710688,7.25207284,71.1675691805,6.00710688,1.7520728399999999,6.257403,64.79,5.5,65.0230274595,136.49,6.00710688,1.7520728399999999,6.257403,6.00710688,1.7520728399999999,6.257403,0.0,0.0,0.0,136.49
2019-12-14 09:30:00,74.04129312,4.57787716,74.1826802305,5.58129312,1.6278771600000002,5.813847,68.46,2.95,68.5235295355,135.59,74.58129312,8.30787716,75.0425886171,5.58129312,1.6278771600000002,5.813847,69.0,6.68,69.3225966046,136.19,5.58129312,1.6278771600000002,5.813847,5.58129312,1.6278771600000002,5.813847,0.0,0.0,0.0,136.19
2019-12-14 10:00:00,74.66424,4.90832,74.82539903,5.75424,1.67832,5.994,68.91,3.23,68.9856579297,135.85,74.79424,8.15832,75.2378662802,5.75424,1.67832,5.994,69.04,6.48,69.3434351615,136.47,5.75424,1.67832,5.994,5.75424,1.67832,5.994,0.0,0.0,0.0,136.47
2019-12-14 10:30:00,75.28122272,4.5149399599999995,75.4164914131,6.05122272,1.76493996,6.303357,69.23,2.75,69.2845971339,135.93,75.82122272,8.95493996,76.3482073427,6.05122272,1.76493996,6.303357,69.77,7.19,70.139496719,136.47,6.05122272,1.76493996,6.303357,6.05122272,1.76493996,6.303357,0.0,0.0,0.0,136.47
2019-12-14 11:00:00,74.35428928,5.44375104,74.5533014676,6.42428928,1.8737510400000001,6.691968,67.93,3.5700000000000003,68.0237443839,136.13,75.31428928,8.32375104,75.7728645435,6.42428928,1.8737510400000001,6.691968,68.89,6.45,69.1912899143,136.75,6.42428928,1.8737510400000001,6.691968,6.42428928,1.8737510400000001,6.691968,0.0,0.0,0.0,136.75
2019-12-14 11:30:00,74.08739488,5.51090684,74.2920734285,7.7173948800000005,2.25090684,8.038953,66.37,3.26,66.4500150489,136.38,74.47739488,8.60090684,74.9723812252,7.7173948800000005,2.25090684,8.038953,66.76,6.35,67.0613159728,136.99,7.7173948800000005,2.25090684,8.038953,7.7173948800000005,2.25090684,8.038953,0.0,0.0,0.0,136.99
2019-12-14 12:00:00,71.71280896,7.00831928,72.0544482184,8.22280896,2.39831928,8.565426,63.49,4.61,63.6571457104,136.42,72.49280896,7.96831928,72.9294279633,8.22280896,2.39831928,8.565426,64.27,5.57,64.5109122552,137.03,8.22280896,2.39831928,8.565426,8.22280896,2.39831928,8.565426,0.0,0.0,0.0,137.03
2019-12-14 12:30:00,73.24691552,5.82410036,73.4780972685,7.55691552,2.20410036,7.871787,65.69,3.62,65.7896686418,136.2,73.68691552,8.22410036,74.1444357021,7.55691552,2.20410036,7.871787,66.13,6.02,66.4034434348,136.87,7.55691552,2.20410036,7.871787,7.55691552,2.20410036,7.871787,0.0,0.0,0.0,136.87
