Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-12-14 13:00:00,71.95552608,7.33577844,72.3284963121,8.38552608,2.4457784399999998,8.734923,63.57,4.89,63.7577995229,136.5,72.28552608,7.24577844,72.6477706875,8.38552608,2.4457784399999998,8.734923,63.9,4.8,64.0800280899,137.15,8.38552608,2.4457784399999998,8.734923,8.38552608,2.4457784399999998,8.734923,0.0,0.0,0.0,137.15
2019-12-14 13:30:00,71.82801568,7.29692124,72.1977070004,6.29801568,1.8369212400000001,6.560433,65.53,5.46,65.757071863,136.5,72.27801568,6.45692124,72.5658554868,6.29801568,1.8369212400000001,6.560433,65.98,4.62,66.1415512367,137.15,6.29801568,1.8369212400000001,6.560433,6.29801568,1.8369212400000001,6.560433,0.0,0.0,0.0,137.15
2019-12-14 14:00:00,71.4313808,7.5683194,71.8312022838,7.8113808,2.2783194,8.136855,63.62,5.29,63.8395527867,136.71,71.4513808,6.6383194,71.759090732,7.8113808,2.2783194,8.136855,63.64,4.36,63.7891777655,137.31,7.8113808,2.2783194,8.136855,7.8113808,2.2783194,8.136855,0.0,0.0,0.0,137.31
2019-12-14 14:30:00,70.13502752,8.02146636,70.5922517547,7.44502752,2.17146636,7.755237,62.69,5.85,62.9623585962,136.31,70.78502752,6.12146636,71.0492256918,7.44502752,2.17146636,7.755237,63.34,3.95,63.4630451523,136.89,7.44502752,2.17146636,7.755237,7.44502752,2.17146636,7.755237,0.0,0.0,0.0,136.89
2019-12-14 15:00:00,70.84703616,7.99246888,71.29643814,6.79703616,1.9824688799999999,7.080246,64.05,6.01,64.3313500558,136.13,71.57703616,6.06246888,71.833318414,6.79703616,1.9824688799999999,7.080246,64.78,4.08,64.908356935,136.67,6.79703616,1.9824688799999999,7.080246,6.79703616,1.9824688799999999,7.080246,0.0,0.0,0.0,136.67
2019-12-14 15:30:00,73.64181248,6.40302864,73.919654498,5.70181248,1.66302864,5.939388,67.94,4.74,68.1051481167,135.76,73.86181248,6.58302864,74.1545926353,5.70181248,1.66302864,5.939388,68.16,4.92,68.33733972,136.32,5.70181248,1.66302864,5.939388,5.70181248,1.66302864,5.939388,0.0,0.0,0.0,136.32
2019-12-14 16:00:00,73.65539904,6.40032472,73.932955874,5.55539904,1.6203247200000002,5.786874,68.1,4.78,68.2675501245,135.67,74.35539904,6.45032472,74.6346572002,5.55539904,1.6203247200000002,5.786874,68.8,4.83,68.9693330401,136.32,5.55539904,1.6203247200000002,5.786874,5.55539904,1.6203247200000002,5.786874,0.0,0.0,0.0,136.32
2019-12-14 16:30:00,79.65997472,8.60582596,80.1234785368,5.29997472,1.5458259600000002,5.520807,74.36,7.06,74.694398719,136.08,79.13997472,5.71582596,79.3461168873,5.29997472,1.5458259600000002,5.520807,73.84,4.17,73.9576534241,136.16,5.29997472,1.5458259600000002,5.520807,5.29997472,1.5458259600000002,5.520807,0.0,0.0,0.0,136.16
2019-12-14 17:00:00,81.51680672,10.57615196,82.2000290031,6.46680672,1.88615196,6.736257,75.05,8.69,75.5514301652,137.65,78.97680672,6.48615196,79.2427041874,6.46680672,1.88615196,6.736257,72.51,4.6,72.6557643962,137.17,6.46680672,1.88615196,6.736257,6.46680672,1.88615196,6.736257,0.0,0.0,0.0,137.17
2019-12-14 17:30:00,78.53932416,8.72855288,79.0228642539,6.50932416,1.89855288,6.780546,72.03,6.83,72.3530911572,137.69,77.40932416,7.58855288,77.7803934274,6.50932416,1.89855288,6.780546,70.9,5.69,71.1279558261,137.23,6.50932416,1.89855288,6.780546,6.50932416,1.89855288,6.780546,0.0,0.0,0.0,137.23
2019-12-14 18:00:00,80.07869472,9.26878596,80.6133223557,6.57869472,1.9187859600000001,6.852807,73.5,7.35,73.8665858152,137.82,78.26869472,7.21878596,78.6008870428,6.57869472,1.9187859600000001,6.852807,71.69,5.3,71.8856459942,137.28,6.57869472,1.9187859600000001,6.852807,6.57869472,1.9187859600000001,6.852807,0.0,0.0,0.0,137.28
2019-12-14 18:30:00,77.75587744,8.61713092,78.2319079517,6.67587744,1.94713092,6.954039,71.08,6.67,71.3922635865,138.3,76.23587744,8.09713092,76.6646759478,6.67587744,1.94713092,6.954039,69.56,6.15,69.8313403852,137.8,6.67587744,1.94713092,6.954039,6.67587744,1.94713092,6.954039,0.0,0.0,0.0,137.8
2019-12-14 19:00:00,78.50063328,8.61351804,78.9717805193,6.08063328,1.77351804,6.3339929999999995,72.42,6.84,72.7422985614,138.13,76.66063328,7.84351804,77.0608426513,6.08063328,1.77351804,6.3339929999999995,70.58,6.07,70.8405343006,137.65,6.08063328,1.77351804,6.3339929999999995,6.08063328,1.77351804,6.3339929999999995,0.0,0.0,0.0,137.65
2019-12-14 19:30:00,76.00599904,7.57549972,76.3825902027,4.95599904,1.44549972,5.162499,71.05,6.13,71.3139495471,138.38,75.36599904,7.40549972,75.7289590408,4.95599904,1.44549972,5.162499,70.41,5.96,70.6617980241,137.84,4.95599904,1.44549972,5.162499,4.95599904,1.44549972,5.162499,0.0,0.0,0.0,137.84
2019-12-14 20:00:00,78.21030432,9.56633876,78.7931884055,5.37030432,1.56633876,5.594067,72.84,8.0,73.2780021562,138.4,77.83030432,6.38633876,78.0918791764,5.37030432,1.56633876,5.594067,72.46,4.82,72.6201349489,137.72,5.37030432,1.56633876,5.594067,5.37030432,1.56633876,5.594067,0.0,0.0,0.0,137.72
2019-12-14 20:30:00,74.51527968,8.29862324,74.9759565025,5.03527968,1.4686232399999999,5.245083,69.48,6.83,69.8148931103,138.54,76.23527968,5.10862324,76.4062556293,5.03527968,1.4686232399999999,5.245083,71.2,3.64,71.2929842271,137.78,5.03527968,1.4686232399999999,5.245083,5.03527968,1.4686232399999999,5.245083,0.0,0.0,0.0,137.78
2019-12-14 21:00:00,71.46989504,6.44580272,71.7599767958,5.05989504,1.47580272,5.2707239999999995,66.41,4.97,66.5957130752,138.17,71.70989504,7.85580272,72.1389124053,5.05989504,1.47580272,5.2707239999999995,66.65,6.38,66.9546630191,137.54,5.05989504,1.47580272,5.2707239999999995,5.05989504,1.47580272,5.2707239999999995,0.0,0.0,0.0,137.54
2019-12-14 21:30:00,67.66353184,4.16853012,67.7918150253,4.62353184,1.34853012,4.816179,63.04,2.8200000000000003,63.1030427159,138.39,67.35353184,10.10853012,68.1078602843,4.62353184,1.34853012,4.816179,62.73,8.76,63.3386967027,137.84,4.62353184,1.34853012,4.816179,4.62353184,1.34853012,4.816179,0.0,0.0,0.0,137.84
2019-12-14 22:00:00,60.59871616,2.41295888,60.6467375116,5.11871616,1.49295888,5.331996,55.48,0.92,55.4876274497,138.9,60.12871616,12.43295888,61.4006593903,5.11871616,1.49295888,5.331996,55.01,10.94,56.0872864382,138.34,5.11871616,1.49295888,5.331996,5.11871616,1.49295888,5.331996,0.0,0.0,0.0,138.34
2019-12-14 22:30:00,55.97691776,2.38076768,56.027523385,5.31691776,1.5507676799999999,5.538456,50.66,0.8300000000000001,50.6667987937,138.29,55.56691776,14.18076768,57.3478554206,5.31691776,1.5507676799999999,5.538456,50.25,12.63,51.8129269584,137.76,5.31691776,1.5507676799999999,5.538456,5.31691776,1.5507676799999999,5.538456,0.0,0.0,0.0,137.76
2019-12-14 23:00:00,52.70433024,3.24209632,52.8039545356,5.42433024,1.58209632,5.650344,47.28,1.6600000000000001,47.3091323108,139.21,52.22433024,14.91209632,54.3116128068,5.42433024,1.58209632,5.650344,46.8,13.33,48.6613696889,138.65,5.42433024,1.58209632,5.650344,5.42433024,1.58209632,5.650344,0.0,0.0,0.0,138.65
2019-12-14 23:30:00,50.92118336,10.88992848,52.0726171522,5.45118336,1.58992848,5.678316,45.47,9.3,46.4113229719,138.3,51.50118336,8.18992848,52.1483155623,5.45118336,1.58992848,5.678316,46.05,6.6,46.5205599708,138.36,5.45118336,1.58992848,5.678316,5.45118336,1.58992848,5.678316,0.0,0.0,0.0,138.36
2019-12-15 00:00:00,50.42900576,14.98512668,52.6083514621,5.22900576,1.52512668,5.446881,45.2,13.46,47.1615478966,137.7,51.72900576,4.23512668,51.9020841095,5.22900576,1.52512668,5.446881,46.5,2.71,46.5789018763,138.29,5.22900576,1.52512668,5.446881,5.22900576,1.52512668,5.446881,0.0,0.0,0.0,138.29
2019-12-15 00:30:00,49.63932544,15.06521992,51.8750757241,5.22932544,1.52521992,5.447214,44.41,13.54,46.4282209437,138.11,50.89932544,4.26521992,51.0777195185,5.22932544,1.52521992,5.447214,45.67,2.74,45.7521201695,138.71,5.22932544,1.52521992,5.447214,5.22932544,1.52521992,5.447214,0.0,0.0,0.0,138.71
2019-12-15 01:00:00,51.7176272,14.2472246,53.6441643797,5.1676272,1.5072246,5.382945,46.55,12.74,48.2618907628,137.6,52.8576272,3.6472246,52.9833086971,5.1676272,1.5072246,5.382945,47.69,2.14,47.7379901127,138.21,5.1676272,1.5072246,5.382945,5.1676272,1.5072246,5.382945,0.0,0.0,0.0,138.21
2019-12-15 01:30:00,51.49049376,14.694310680000001,53.5461830013,5.74049376,1.67431068,5.979681,45.75,13.02,47.5666153936,137.72,52.80049376,3.95431068,52.9483589383,5.74049376,1.67431068,5.979681,47.06,2.2800000000000002,47.1151992461,138.32,5.74049376,1.67431068,5.979681,5.74049376,1.67431068,5.979681,0.0,0.0,0.0,138.32
2019-12-15 02:00:00,51.02696736,14.87286548,53.150291867,5.66696736,1.65286548,5.903091,45.36,13.22,47.2472009753,137.87,52.32696736,4.13286548,52.4899237013,5.66696736,1.65286548,5.903091,46.66,2.48,46.7258600777,138.48,5.66696736,1.65286548,5.903091,5.66696736,1.65286548,5.903091,0.0,0.0,0.0,138.48
2019-12-15 02:30:00,51.32411008,14.32286544,53.2851644449,5.80411008,1.69286544,6.045948,45.52,12.63,47.2396792961,137.87,53.44411008,3.13286544,53.5358547901,5.80411008,1.69286544,6.045948,47.64,1.44,47.6617582554,138.34,5.80411008,1.69286544,6.045948,5.80411008,1.69286544,6.045948,0.0,0.0,0.0,138.34
2019-12-15 03:00:00,51.4948592,14.1410006,53.4012024396,5.9348592,1.7310006,6.182145,45.56,12.41,47.2199290554,137.87,54.2148592,1.7810006,54.2441049443,5.9348592,1.7310006,6.182145,48.28,0.05,48.2800258906,138.3,5.9348592,1.7310006,6.182145,5.9348592,1.7310006,6.182145,0.0,0.0,0.0,138.3
2019-12-15 03:30:00,50.57929472,14.17396096,52.5277662162,5.97929472,1.74396096,6.228432,44.6,12.43,46.2997289409,137.83,53.35929472,1.80396096,53.3897799973,5.97929472,1.74396096,6.228432,47.38,0.06,47.3800379907,138.25,5.97929472,1.74396096,6.228432,5.97929472,1.74396096,6.228432,0.0,0.0,0.0,138.25
2019-12-15 04:00:00,50.21967424,14.16323832,52.1786642267,6.07967424,1.77323832,6.332994,44.14,12.39,45.8459562012,138.28,53.56967424,2.30323832,53.6191654629,6.07967424,1.77323832,6.332994,47.49,0.53,47.4929573726,138.65,6.07967424,1.77323832,6.332994,6.07967424,1.77323832,6.332994,0.0,0.0,0.0,138.65
2019-12-15 04:30:00,49.3616224,14.4017232,51.4196401883,5.9716224,1.7417232,6.22044,43.39,12.66,45.1992002142,138.49,52.8716224,1.9517232,52.907633463,5.9716224,1.7417232,6.22044,46.9,0.21,46.9004701469,138.86,5.9716224,1.7417232,6.22044,5.9716224,1.7417232,6.22044,0.0,0.0,0.0,138.86
2019-12-15 05:00:00,49.20386016,14.25237588,51.226458718800004,5.97386016,1.74237588,6.222771,43.23,12.51,45.0036998479,138.26,52.83386016,2.2723758800000002,52.8827048433,5.97386016,1.74237588,6.222771,46.86,0.53,46.8629971299,138.61,5.97386016,1.74237588,6.222771,5.97386016,1.74237588,6.222771,0.0,0.0,0.0,138.61
2019-12-15 05:30:00,49.23175232,14.12717776,51.2185765905,5.92175232,1.72717776,6.168492,43.31,12.4,45.0501509431,138.02,52.87175232,2.30717776,52.9220678224,5.92175232,1.72717776,6.168492,46.95,0.58,46.9535823979,138.37,5.92175232,1.72717776,6.168492,5.92175232,1.72717776,6.168492,0.0,0.0,0.0,138.37
2019-12-15 06:00:00,50.38765664,13.43181652,52.1471920308,5.69765664,1.66181652,5.935059,44.69,11.77,46.2139481109,137.95,53.94765664,2.89181652,54.025107679,5.69765664,1.66181652,5.935059,48.25,1.23,48.265675174,138.29,5.69765664,1.66181652,5.935059,5.69765664,1.66181652,5.935059,0.0,0.0,0.0,138.29
2019-12-15 06:30:00,52.85196256,12.16598908,54.2341335022,5.47196256,1.59598908,5.699961,47.38,10.57,48.5447144394,137.39,56.90196256,4.34598908,57.0676875672,5.47196256,1.59598908,5.699961,51.43,2.75,51.503469786,137.68,5.47196256,1.59598908,5.699961,5.47196256,1.59598908,5.699961,0.0,0.0,0.0,137.68
2019-12-15 07:00:00,55.75038432,10.59302876,56.7478423391,5.29038432,1.5430287599999999,5.510817,50.46,9.05,51.2651353261,136.74,60.13038432,5.92302876,60.4213984294,5.29038432,1.5430287599999999,5.510817,54.84,4.38,55.0146344167,137.02,5.29038432,1.5430287599999999,5.510817,5.29038432,1.5430287599999999,5.510817,0.0,0.0,0.0,137.02
2019-12-15 07:30:00,60.91932576,7.30188668,61.355373034,4.90932576,1.43188668,5.113881,56.01,5.87,56.3167559435,136.09,66.76932576,8.14188668,67.2639069721,4.90932576,1.43188668,5.113881,61.86,6.71,62.2228551257,136.46,4.90932576,1.43188668,5.113881,4.90932576,1.43188668,5.113881,0.0,0.0,0.0,136.46
2019-12-15 08:00:00,61.7659888,6.8984134,62.1500239733,5.2059888,1.5184134,5.422905,56.56,5.38,56.8152972359,135.89,68.5359888,9.5284134,69.1951762966,5.2059888,1.5184134,5.422905,63.33,8.01,63.8345439398,136.16,5.2059888,1.5184134,5.422905,5.2059888,1.5184134,5.422905,0.0,0.0,0.0,136.16
2019-12-15 08:30:00,65.23648832,5.86272576,65.4993966511,5.18648832,1.51272576,5.402592,60.05,4.35,60.2073500496,135.46,69.86648832,9.20272576,70.469967728,5.18648832,1.51272576,5.402592,64.68,7.69,65.1355394543,135.89,5.18648832,1.51272576,5.402592,5.18648832,1.51272576,5.402592,0.0,0.0,0.0,135.89
2019-12-15 09:00:00,66.49627808,6.40391444,66.8039304132,5.63627808,1.64391444,5.871123,60.86,4.76,61.0458614486,135.07,71.04627808,7.88391444,71.482373603,5.63627808,1.64391444,5.871123,65.41,6.24,65.706968428,135.61,5.63627808,1.64391444,5.871123,5.63627808,1.64391444,5.871123,0.0,0.0,0.0,135.61
2019-12-15 09:30:00,70.76515872,5.3535879600000005,70.9673769609,6.11515872,1.78358796,6.369957,64.65,3.5700000000000003,64.7484934188,135.12,75.83515872,9.34358796,76.408598561,6.11515872,1.78358796,6.369957,69.72,7.5600000000000005,70.1286817215,135.4,6.11515872,1.78358796,6.369957,6.11515872,1.78358796,6.369957,0.0,0.0,0.0,135.4
2019-12-15 10:00:00,74.24183104,11.40720072,75.1130727932,7.12183104,2.07720072,7.418574,67.12,9.33,67.7653547176,137.05,78.42183104,3.89720072,78.5186077126,7.12183104,2.07720072,7.418574,71.3,1.82,71.3232248289,136.06,7.12183104,2.07720072,7.418574,7.12183104,2.07720072,7.418574,0.0,0.0,0.0,136.06
2019-12-15 10:30:00,69.13302912,6.58755016,69.446177234,7.84302912,2.28755016,8.169822,61.29,4.3,61.4406551072,137.9,67.97302912,8.40755016,68.4910182976,7.84302912,2.28755016,8.169822,60.13,6.12,60.4406427828,137.25,7.84302912,2.28755016,8.169822,7.84302912,2.28755016,8.169822,0.0,0.0,0.0,137.25
2019-12-15 11:00:00,68.00555584,6.62703712,68.3276901856,8.59555584,2.50703712,8.953704,59.41,4.12,59.5526867572,137.93,65.96555584,10.00703712,66.7202768969,8.59555584,2.50703712,8.953704,57.37,7.5,57.8581619134,137.41,8.59555584,2.50703712,8.953704,8.59555584,2.50703712,8.953704,0.0,0.0,0.0,137.41
2019-12-15 11:30:00,67.42281824,7.16540532,67.8025032932,8.93281824,2.60540532,9.305019,58.49,4.5600000000000005,58.6674841799,137.93,64.78281824,11.88540532,65.8640751756,8.93281824,2.60540532,9.305019,55.85,9.28,56.6157301463,137.55,8.93281824,2.60540532,9.305019,8.93281824,2.60540532,9.305019,0.0,0.0,0.0,137.55
2019-12-15 12:00:00,70.00342848,8.11766664,70.4725230897,8.08342848,2.35766664,8.420238,61.92,5.76,62.1873298993,137.93,66.61342848,10.70766664,67.4685332487,8.08342848,2.35766664,8.420238,58.53,8.35,59.1226132711,137.59,8.08342848,2.35766664,8.420238,8.08342848,2.35766664,8.420238,0.0,0.0,0.0,137.59
2019-12-15 12:30:00,69.444488,6.678809,69.7649152744,7.504488,2.188809,7.817175,61.94,4.49,62.1025257135,137.88,67.504488,10.678809,68.3439306874,7.504488,2.188809,7.817175,60.0,8.49,60.5976905501,137.46,7.504488,2.188809,7.817175,7.504488,2.188809,7.817175,0.0,0.0,0.0,137.46
2019-12-15 13:00:00,68.09866144,7.32419292,68.4913972105,9.88866144,2.8841929200000003,10.300689,58.21,4.44,58.3790861525,138.09,65.91866144,11.96419292,66.9956105896,9.88866144,2.8841929200000003,10.300689,56.03,9.08,56.7609663413,137.68,9.88866144,2.8841929200000003,10.300689,9.88866144,2.8841929200000003,10.300689,0.0,0.0,0.0,137.68
2019-12-15 13:30:00,70.43173056,6.3563380800000004,70.7179729875,7.70173056,2.24633808,8.022636,62.73,4.11,62.8644971347,138.24,68.58173056,11.15633808,69.4832184485,7.70173056,2.24633808,8.022636,60.88,8.91,61.5285502836,137.77,7.70173056,2.24633808,8.022636,7.70173056,2.24633808,8.022636,0.0,0.0,0.0,137.77
2019-12-15 14:00:00,71.39499808,6.79687444,71.7178029013,6.91499808,2.01687444,7.203123,64.48,4.78,64.6569315696,138.07,69.16499808,10.55687444,69.9660243071,6.91499808,2.01687444,7.203123,62.25,8.54,62.8330653398,137.64,6.91499808,2.01687444,7.203123,6.91499808,2.01687444,7.203123,0.0,0.0,0.0,137.64
2019-12-15 14:30:00,71.0245088,6.9896484,71.3676119471,6.6845088,1.9496484,6.96303,64.34,5.04,64.537099408,137.84,69.4145088,9.6996484,70.0889235973,6.6845088,1.9496484,6.96303,62.73,7.75,63.2069252535,137.34,6.6845088,1.9496484,6.96303,6.6845088,1.9496484,6.96303,0.0,0.0,0.0,137.34
2019-12-15 15:00:00,72.246008,6.575919,72.5446647427,5.986008,1.745919,6.235425,66.26,4.83,66.4358073632,137.88,70.166008,9.945919,70.8674112933,5.986008,1.745919,6.235425,64.18,8.2,64.7017186789,137.47,5.986008,1.745919,6.235425,5.986008,1.745919,6.235425,0.0,0.0,0.0,137.47
2019-12-15 15:30:00,78.0270976,9.9449868,78.6583162948,5.2970976,1.5449868,5.51781,72.73,8.4,73.2134748527,137.0,75.7370976,6.7849868,76.040410301,5.2970976,1.5449868,5.51781,70.44,5.24,70.6346317326,136.58,5.2970976,1.5449868,5.51781,5.2970976,1.5449868,5.51781,0.0,0.0,0.0,136.58
2019-12-15 16:00:00,82.54039424,12.11344832,83.424530634,5.36039424,1.56344832,5.583744,77.18,10.55,77.8977207625,136.49,78.60039424,5.87344832,78.819536727,5.36039424,1.56344832,5.583744,73.24,4.31,73.3667070271,136.33,5.36039424,1.56344832,5.583744,5.36039424,1.56344832,5.583744,0.0,0.0,0.0,136.33
2019-12-15 16:30:00,85.5794944,13.2690192,86.6020596308,6.0994944,1.7790192,6.35364,79.48,11.49,80.3062295218,136.33,82.3194944,4.5090192,82.4428918247,6.0994944,1.7790192,6.35364,76.22,2.73,76.2688750409,136.05,6.0994944,1.7790192,6.35364,6.0994944,1.7790192,6.35364,0.0,0.0,0.0,136.05
2019-12-15 17:00:00,82.90831488,11.54284184,83.7079797509,6.79831488,1.9828418399999999,7.081578,76.11,9.56,76.7080549877,137.09,80.55831488,6.09284184,80.7883953176,6.79831488,1.9828418399999999,7.081578,73.76,4.11,73.874418441,136.81,6.79831488,1.9828418399999999,7.081578,6.79831488,1.9828418399999999,7.081578,0.0,0.0,0.0,136.81
2019-12-15 17:30:00,79.26035264,9.15176952,79.7869562395,7.00035264,2.04176952,7.292034,72.26,7.11,72.6089505502,137.34,78.42035264,7.16176952,78.7466993012,7.00035264,2.04176952,7.292034,71.42,5.12,71.603287634,136.81,7.00035264,2.04176952,7.292034,7.00035264,2.04176952,7.292034,0.0,0.0,0.0,136.81
2019-12-15 18:00:00,80.104928,9.530604,80.6698946478,7.064928,2.060604,7.3593,73.04,7.47,73.4209949538,137.58,78.154928,7.150604,78.4813602599,7.064928,2.060604,7.3593,71.09,5.09,71.2719874846,137.04,7.064928,2.060604,7.3593,7.064928,2.060604,7.3593,0.0,0.0,0.0,137.04
2019-12-15 18:30:00,82.00743584,10.43925212,82.6692053783,6.71743584,1.95925212,6.997329,75.29,8.48,75.7660511047,137.16,80.53743584,6.15925212,80.7726126751,6.71743584,1.95925212,6.997329,73.82,4.2,73.9393832812,136.68,6.71743584,1.95925212,6.997329,6.71743584,1.95925212,6.997329,0.0,0.0,0.0,136.68
2019-12-15 19:00:00,80.11618816,9.55680488,80.684175182,5.64618816,1.64680488,5.881446,74.47,7.91,74.8889110617,137.47,78.33618816,6.56680488,78.6109489942,5.64618816,1.64680488,5.881446,72.69,4.92,72.8563140709,137.03,5.64618816,1.64680488,5.881446,5.64618816,1.64680488,5.881446,0.0,0.0,0.0,137.03
2019-12-15 19:30:00,77.7213136,8.962049799999999,78.2363146137,5.0813136,1.4820498,5.293035,72.64,7.48,73.024105609,137.57,76.3513136,6.7320498,76.6475282247,5.0813136,1.4820498,5.293035,71.27,5.25,71.4631051662,137.1,5.0813136,1.4820498,5.293035,5.0813136,1.4820498,5.293035,0.0,0.0,0.0,137.1
2019-12-15 20:00:00,75.67808704,8.44985872,76.1483615741,4.86808704,1.4198587200000001,5.070924,70.81,7.03,71.1581126787,137.66,73.42808704,7.84985872,73.8464911034,4.86808704,1.4198587200000001,5.070924,68.56,6.43,68.8608633405,137.24,4.86808704,1.4198587200000001,5.070924,4.86808704,1.4198587200000001,5.070924,0.0,0.0,0.0,137.24
2019-12-15 20:30:00,75.44431104,8.31459072,75.9010967453,4.64431104,1.35459072,4.837824,70.8,6.96,71.1412791563,137.53,74.03431104,6.56459072,74.3247809448,4.64431104,1.35459072,4.837824,69.39,5.21,69.5853159797,136.99,4.64431104,1.35459072,4.837824,4.64431104,1.35459072,4.837824,0.0,0.0,0.0,136.99
2019-12-15 21:00:00,73.65918592,7.01601256,73.9925678879,4.88918592,1.42601256,5.092902,68.77,5.59,68.9968187672,137.93,74.11918592,6.90601256,74.4402225341,4.88918592,1.42601256,5.092902,69.23,5.48,69.4465499503,137.24,4.88918592,1.42601256,5.092902,4.88918592,1.42601256,5.092902,0.0,0.0,0.0,137.24
2019-12-15 21:30:00,72.5303744,7.8326092,72.9520731541,5.2203744,1.5226092,5.43789,67.31,6.31,67.6051196286,137.82,73.1303744,6.4426092,73.4136150396,5.2203744,1.5226092,5.43789,67.91,4.92,68.0879908648,137.09,5.2203744,1.5226092,5.43789,5.2203744,1.5226092,5.43789,0.0,0.0,0.0,137.09
2019-12-15 22:00:00,65.31452064,4.12006852,65.4443394882,4.83452064,1.41006852,5.035959,60.48,2.71,60.5406846674,138.24,66.05452064,9.81006852,66.7790172236,4.83452064,1.41006852,5.035959,61.22,8.4,61.7935951374,137.56,4.83452064,1.41006852,5.035959,4.83452064,1.41006852,5.035959,0.0,0.0,0.0,137.56
2019-12-15 22:30:00,57.66753728,2.41011504,57.7178786031,5.17753728,1.51011504,5.393268,52.49,0.9,52.4977151884,138.93,57.75753728,12.55011504,59.1053170211,5.17753728,1.51011504,5.393268,52.58,11.04,53.7265111467,138.35,5.17753728,1.51011504,5.393268,5.17753728,1.51011504,5.393268,0.0,0.0,0.0,138.35
2019-12-15 23:00:00,55.97041472,2.21762096,56.0143300116,4.86041472,1.41762096,5.062932,51.11,0.8,51.1162606222,138.51,54.93041472,13.92762096,56.66858995,4.86041472,1.41762096,5.062932,50.07,12.51,51.6091561644,137.99,4.86041472,1.41762096,5.062932,4.86041472,1.41762096,5.062932,0.0,0.0,0.0,137.99
2019-12-15 23:30:00,52.9576272,2.9572246,53.0401306181,5.1676272,1.5072246,5.382945,47.79,1.45,47.8119922195,139.21,51.8276272,15.0972246,53.9817481359,5.1676272,1.5072246,5.382945,46.66,13.59,48.5988034832,138.71,5.1676272,1.5072246,5.382945,5.1676272,1.5072246,5.382945,0.0,0.0,0.0,138.71
2019-12-16 00:00:00,51.28044416,6.96221288,51.7509068658,5.39044416,1.57221288,5.6150459999999995,45.89,5.39,46.2054563877,138.87,50.74044416,11.26221288,51.9752836693,5.39044416,1.57221288,5.6150459999999995,45.35,9.69,46.3736843479,138.81,5.39044416,1.57221288,5.6150459999999995,5.39044416,1.57221288,5.6150459999999995,0.0,0.0,0.0,138.81
2019-12-16 00:30:00,50.00850656,14.03748108,51.941328472,4.92850656,1.43748108,5.133861,45.08,12.6,46.8077600404,137.24,51.17850656,5.40748108,51.463388786,4.92850656,1.43748108,5.133861,46.25,3.9699999999999998,46.4200753985,138.06,4.92850656,1.43748108,5.133861,4.92850656,1.43748108,5.133861,0.0,0.0,0.0,138.06
2019-12-16 01:00:00,51.74670816,13.47528988,53.4724718219,5.12670816,1.49528988,5.340321,46.62,11.98,48.1346527982,136.63,53.02670816,4.75528988,53.2395018772,5.12670816,1.49528988,5.340321,47.9,3.26,48.0108071167,137.45,5.12670816,1.49528988,5.340321,5.12670816,1.49528988,5.340321,0.0,0.0,0.0,137.45
2019-12-16 01:30:00,55.1356192,11.7895556,56.3820017897,5.1756192,1.5095556,5.3912700000000005,49.96,10.28,51.006666231,136.04,55.2656192,2.7895556,55.3359764168,5.1756192,1.5095556,5.3912700000000005,50.09,1.28,50.1063518927,136.81,5.1756192,1.5095556,5.3912700000000005,5.1756192,1.5095556,5.3912700000000005,0.0,0.0,0.0,136.81
2019-12-16 02:00:00,57.49749728,9.78177004,58.3236248752,5.21749728,1.52177004,5.434893,52.28,8.26,52.9284989396,135.93,55.61749728,1.98177004,55.6527934266,5.21749728,1.52177004,5.434893,50.4,0.46,50.4020991626,136.87,5.21749728,1.52177004,5.434893,5.21749728,1.52177004,5.434893,0.0,0.0,0.0,136.87
2019-12-16 02:30:00,56.5854592,9.7061756,57.4118806316,5.3354592,1.5561756,5.55777,51.25,8.15,51.8939784561,136.01,54.3254592,2.2061756,54.3702375208,5.3354592,1.5561756,5.55777,48.99,0.65,48.9943119148,136.99,5.3354592,1.5561756,5.55777,5.3354592,1.5561756,5.55777,0.0,0.0,0.0,136.99
2019-12-16 03:00:00,56.53671776,9.34904268,57.3044941877,5.51671776,1.60904268,5.746581,51.02,7.74,51.603759553,135.85,54.03671776,2.09904268,54.0774707845,5.51671776,1.60904268,5.746581,48.52,0.49,48.5224741743,136.86,5.51671776,1.60904268,5.746581,5.51671776,1.60904268,5.746581,0.0,0.0,0.0,136.86
2019-12-16 03:30:00,57.64604896,8.54426428,58.2758218542,4.98604896,1.45426428,5.193801,52.66,7.09,53.1351456194,136.23,54.82604896,1.76426428,54.8544280165,4.98604896,1.45426428,5.193801,49.84,0.31,49.8409640757,137.29,4.98604896,1.45426428,5.193801,4.98604896,1.45426428,5.193801,0.0,0.0,0.0,137.29
2019-12-16 04:00:00,57.44367136,8.13773748,58.0172228792,4.96367136,1.44773748,5.170491,52.48,6.69,52.9046926085,136.46,54.06367136,1.8677374800000002,54.0959240998,4.96367136,1.44773748,5.170491,49.1,0.42,49.1017963012,137.57,4.96367136,1.44773748,5.170491,4.96367136,1.44773748,5.170491,0.0,0.0,0.0,137.57
2019-12-16 04:30:00,58.72032448,7.15384464,59.1544926457,5.19032448,1.5138446399999999,5.406588,53.53,5.64,53.8262993341,136.31,54.72032448,2.05384464,54.7588548913,5.19032448,1.5138446399999999,5.406588,49.53,0.54,49.532943583,137.48,5.19032448,1.5138446399999999,5.406588,5.19032448,1.5138446399999999,5.406588,0.0,0.0,0.0,137.48
2019-12-16 05:00:00,59.56331136,6.06263248,59.8710578891,5.32331136,1.55263248,5.545116,54.24,4.51,54.4271779537,136.21,57.05331136,4.78263248,57.253418331,5.32331136,1.55263248,5.545116,51.73,3.23,51.830741843,137.19,5.32331136,1.55263248,5.545116,5.32331136,1.55263248,5.545116,0.0,0.0,0.0,137.19
2019-12-16 05:30:00,56.04280224,10.55456732,57.028015696,4.9528022400000005,1.44456732,5.159169,51.09,9.11,51.8958591797,136.21,59.06280224,4.25456732,59.2158420655,4.9528022400000005,1.44456732,5.159169,54.11,2.81,54.1829142812,136.65,4.9528022400000005,1.44456732,5.159169,4.9528022400000005,1.44456732,5.159169,0.0,0.0,0.0,136.65
2019-12-16 06:00:00,62.28223264,6.20398452,62.5904619455,5.12223264,1.4939845200000001,5.335659,57.16,4.71,57.3537243778,135.77,68.08223264,10.23398452,68.8471120702,5.12223264,1.4939845200000001,5.335659,62.96,8.74,63.5637412367,135.97,5.12223264,1.4939845200000001,5.335659,5.12223264,1.4939845200000001,5.335659,0.0,0.0,0.0,135.97
2019-12-16 06:30:00,70.22589888,3.84130384,70.3308786288,5.21589888,1.5213038399999999,5.433228,65.01,2.32,65.0513835364,136.2,72.72589888,9.77130384,73.3793891133,5.21589888,1.5213038399999999,5.433228,67.51,8.25,68.0122239013,136.8,5.21589888,1.5213038399999999,5.433228,5.21589888,1.5213038399999999,5.433228,0.0,0.0,0.0,136.8
2019-12-16 07:00:00,73.42649824,3.02314532,73.4887069652,5.25649824,1.53314532,5.475519,68.17,1.49,68.1862816115,135.93,76.75649824,10.56314532,77.4799332803,5.25649824,1.53314532,5.475519,71.5,9.03,72.0679602875,136.49,5.25649824,1.53314532,5.475519,5.25649824,1.53314532,5.475519,0.0,0.0,0.0,136.49
2019-12-16 07:30:00,74.62142304,7.29333172,74.9769928984,5.53142304,1.6133317200000001,5.761899,69.09,5.68,69.3230877847,137.29,75.04142304,7.67333172,75.4327196351,5.53142304,1.6133317200000001,5.761899,69.51,6.06,69.7736605031,136.86,5.53142304,1.6133317200000001,5.761899,5.53142304,1.6133317200000001,5.761899,0.0,0.0,0.0,136.86
2019-12-16 08:00:00,76.5838896,9.9469678,77.2271604727,6.5038896,1.8969678,6.774885,70.08,8.05,70.5408314383,138.12,74.3838896,7.3969678,74.7507736726,6.5038896,1.8969678,6.774885,67.88,5.5,68.1024551687,137.68,6.5038896,1.8969678,6.774885,6.5038896,1.8969678,6.774885,0.0,0.0,0.0,137.68
2019-12-16 08:30:00,84.10597792,14.68799356,85.3788772279,6.09597792,1.77799356,6.349977,78.01,12.91,79.0710326226,137.28,82.05597792,5.33799356,82.2294210587,6.09597792,1.77799356,6.349977,75.96,3.56,76.0433770949,136.76,6.09597792,1.77799356,6.349977,6.09597792,1.77799356,6.349977,0.0,0.0,0.0,136.76
2019-12-16 09:00:00,88.60567872,17.25207296,90.2695979987,5.59567872,1.63207296,5.828832,83.01,15.62,84.4668248486,137.18,88.33567872,7.19207296,88.6279755404,5.59567872,1.63207296,5.828832,82.74,5.5600000000000005,82.9266012809,136.37,5.59567872,1.63207296,5.828832,5.59567872,1.63207296,5.828832,0.0,0.0,0.0,136.37
2019-12-16 09:30:00,85.9708032,14.9873176,87.2673976448,5.9908032,1.7473176,6.24042,79.98,13.24,81.0684772276,137.65,85.6908032,5.7673176,85.8846651351,5.9908032,1.7473176,6.24042,79.7,4.02,79.8013182849,136.75,5.9908032,1.7473176,6.24042,5.9908032,1.7473176,6.24042,0.0,0.0,0.0,136.75
2019-12-16 10:00:00,83.63128288,13.33079084,84.6870796555,5.83128288,1.70079084,6.074253,77.8,11.63,78.6644576667,137.88,83.15128288,3.96079084,83.2455626966,5.83128288,1.70079084,6.074253,77.32,2.26,77.353021919,137.04,5.83128288,1.70079084,6.074253,5.83128288,1.70079084,6.074253,0.0,0.0,0.0,137.04
2019-12-16 10:30:00,85.29461952,14.93759736,86.5927475829,5.85461952,1.70759736,6.098562,79.44,13.23,80.5341325154,137.6,84.45461952,5.39759736,84.6269272485,5.85461952,1.70759736,6.098562,78.6,3.69,78.6865687395,136.71,5.85461952,1.70759736,6.098562,5.85461952,1.70759736,6.098562,0.0,0.0,0.0,136.71
2019-12-16 11:00:00,85.11442976,15.75295868,86.5599321889,5.80442976,1.69295868,6.046281,79.31,14.06,80.5466305937,137.49,84.11442976,5.91295868,84.3220040927,5.80442976,1.69295868,6.046281,78.31,4.22,78.4236220791,136.62,5.80442976,1.69295868,6.046281,5.80442976,1.69295868,6.046281,0.0,0.0,0.0,136.62
2019-12-16 11:30:00,86.63327072,14.63095396,87.8600501333,6.00327072,1.75095396,6.253407,80.63,12.88,81.6522583889,137.43,86.31327072,5.64095396,86.4974049551,6.00327072,1.75095396,6.253407,80.31,3.89,80.4041553653,136.49,6.00327072,1.75095396,6.253407,6.00327072,1.75095396,6.253407,0.0,0.0,0.0,136.49
2019-12-16 12:00:00,86.67517888,16.12109384,88.1616486942,5.9351788800000005,1.73109384,6.182478,80.74,14.39,82.0123143193,137.33,86.01517888,6.56109384,86.2650505717,5.9351788800000005,1.73109384,6.182478,80.08,4.83,80.2255277328,136.52,5.9351788800000005,1.73109384,6.182478,5.9351788800000005,1.73109384,6.182478,0.0,0.0,0.0,136.52
2019-12-16 12:30:00,82.79108192,15.32906556,84.1982392715,6.99108192,2.03906556,7.282377,75.8,13.29,76.9562479595,137.44,82.11108192,5.81906556,82.3170170625,6.99108192,2.03906556,7.282377,75.12,3.7800000000000002,75.215043708,136.57,6.99108192,2.03906556,7.282377,6.99108192,2.03906556,7.282377,0.0,0.0,0.0,136.57
2019-12-16 13:00:00,83.17807552,13.92610536,84.3358088697,6.39807552,1.8661053600000002,6.664662,76.78,12.06,77.7213741515,137.73,82.40807552,4.25610536,82.5179092303,6.39807552,1.8661053600000002,6.664662,76.01,2.39,76.0475653785,136.85,6.39807552,1.8661053600000002,6.664662,6.39807552,1.8661053600000002,6.664662,0.0,0.0,0.0,136.85
2019-12-16 13:30:00,86.3173264,14.2879702,87.4918677894,6.2673264,1.8279702,6.528465,80.05,12.46,81.0139130026,137.82,86.3273264,5.3279702,86.491586584,6.2673264,1.8279702,6.528465,80.06,3.5,80.136468602,136.82,6.2673264,1.8279702,6.528465,6.2673264,1.8279702,6.528465,0.0,0.0,0.0,136.82
2019-12-16 14:00:00,86.3225616,14.7311638,87.5704963335,5.8325616,1.7011638,6.075585,80.49,13.03,81.5378501066,137.72,85.9525616,5.7011638,86.1414308813,5.8325616,1.7011638,6.075585,80.12,4.0,80.2197880825,136.82,5.8325616,1.7011638,6.075585,5.8325616,1.7011638,6.075585,0.0,0.0,0.0,136.82
2019-12-16 14:30:00,86.3713632,15.1541476,87.6907097161,5.4313632,1.5841476,5.65767,80.94,13.57,82.0696563902,138.05,86.3113632,6.0241476,86.5213370895,5.4313632,1.5841476,5.65767,80.88,4.44,81.0017777583,137.14,5.4313632,1.5841476,5.65767,5.4313632,1.5841476,5.65767,0.0,0.0,0.0,137.14
2019-12-16 15:00:00,87.41182304,14.38678172,88.5878450773,5.1318230400000004,1.49678172,5.345649,82.28,12.89,83.2835547993,138.19,87.19182304,5.37678172,87.3574483756,5.1318230400000004,1.49678172,5.345649,82.06,3.88,82.1516767936,137.22,5.1318230400000004,1.49678172,5.345649,5.1318230400000004,1.49678172,5.345649,0.0,0.0,0.0,137.22
2019-12-16 15:30:00,87.01620896,13.18764428,88.0098550358,4.82620896,1.40764428,5.027301,82.19,11.78,83.0299012405,138.3,87.22620896,4.38764428,87.3364926698,4.82620896,1.40764428,5.027301,82.4,2.98,82.4538683143,137.28,4.82620896,1.40764428,5.027301,4.82620896,1.40764428,5.027301,0.0,0.0,0.0,137.28
2019-12-16 16:00:00,86.05546912,12.69659516,86.987052451,5.40546912,1.57659516,5.630697,80.65,11.12,81.4130020328,138.27,85.90546912,3.85659516,85.9919935282,5.40546912,1.57659516,5.630697,80.5,2.2800000000000002,80.532281726,137.34,5.40546912,1.57659516,5.630697,5.40546912,1.57659516,5.630697,0.0,0.0,0.0,137.34
2019-12-16 16:30:00,96.34401024,16.66533632,97.7747500318,5.74401024,1.67533632,5.983344,90.6,14.99,91.8316944197,137.59,96.30401024,7.75533632,96.6157731933,5.74401024,1.67533632,5.983344,90.56,6.08,90.7638694636,136.65,5.74401024,1.67533632,5.983344,5.74401024,1.67533632,5.983344,0.0,0.0,0.0,136.65
2019-12-16 17:00:00,97.60828576,17.10491668,99.0956892283,5.94828576,1.73491668,6.196131,91.66,15.37,92.9397250911,137.53,97.09828576,7.81491668,97.4122683251,5.94828576,1.73491668,6.196131,91.15,6.08,91.3525527832,136.653,5.94828576,1.73491668,6.196131,5.94828576,1.73491668,6.196131,0.0,0.0,0.0,136.653
2019-12-16 17:30:00,89.41831232,13.49950776,90.4315834646,9.35831232,2.72950776,9.748242,80.06,10.77,80.7811642649,138.4,89.60831232,4.91950776,89.7432515203,9.35831232,2.72950776,9.748242,80.25,2.19,80.2798766815,137.4,9.35831232,2.72950776,9.748242,9.35831232,2.72950776,9.748242,0.0,0.0,0.0,137.4
2019-12-16 18:00:00,88.594536,14.307573,89.7424005373,9.454536,2.757573,9.848475,79.14,11.55,79.978385205,138.36,88.464536,4.707573,88.5897024109,9.454536,2.757573,9.848475,79.01,1.9500000000000002,79.0340597464,137.53,9.454536,2.757573,9.848475,9.454536,2.757573,9.848475,0.0,0.0,0.0,137.53
2019-12-16 18:30:00,88.67161216,12.78463688,89.5885134557,6.22161216,1.8146368800000001,6.480846,82.45,10.97,83.1765796363,138.48,88.60161216,2.52463688,88.6375736848,6.22161216,1.8146368800000001,6.480846,82.38,0.71,82.383059545,137.7,6.22161216,1.8146368800000001,6.480846,6.22161216,1.8146368800000001,6.480846,0.0,0.0,0.0,137.7
2019-12-16 19:00:00,90.52474912,13.93638516,91.5912279346,6.12474912,1.78638516,6.379947,84.4,12.15,85.2700562918,138.26,89.84474912,2.94638516,89.8930482849,6.12474912,1.78638516,6.379947,83.72,1.16,83.7280359258,137.56,6.12474912,1.78638516,6.379947,6.12474912,1.78638516,6.379947,0.0,0.0,0.0,137.56
2019-12-16 19:30:00,84.2128512,10.9933316,84.9273668902,5.9428512,1.7333316,6.19047,78.27,9.26,78.8158645198,138.67,83.0528512,4.8933316,83.1968796686,5.9428512,1.7333316,6.19047,77.11,3.16,77.1747218978,138.12,5.9428512,1.7333316,6.19047,5.9428512,1.7333316,6.19047,0.0,0.0,0.0,138.12
2019-12-16 20:00:00,86.42745664,12.19009152,87.282894043,5.89745664,1.72009152,6.143184,80.53,10.47,81.2077693327,138.24,83.97745664,4.61009152,84.1039010245,5.89745664,1.72009152,6.143184,78.08,2.89,78.1334659413,137.8,5.89745664,1.72009152,6.143184,5.89745664,1.72009152,6.143184,0.0,0.0,0.0,137.8
2019-12-16 20:30:00,81.59410016,9.92244588,82.1952073613,5.73410016,1.6724458800000002,5.973021,75.86,8.25,76.3072873322,137.99,80.38410016,5.91244588,80.601244251,5.73410016,1.6724458800000002,5.973021,74.65,4.24,74.7703156339,137.4,5.73410016,1.6724458800000002,5.973021,5.73410016,1.6724458800000002,5.973021,0.0,0.0,0.0,137.4
2019-12-16 21:00:00,78.02423968,8.21165324,78.4551669846,6.07423968,1.77165324,6.327333,71.95,6.44,72.2376363124,138.03,76.09423968,8.21165324,76.5360343983,6.07423968,1.77165324,6.327333,70.02,6.44,70.3155317124,137.58,6.07423968,1.77165324,6.327333,6.07423968,1.77165324,6.327333,0.0,0.0,0.0,137.58
2019-12-16 21:30:00,72.3025328,5.8399054,72.5379951775,4.6625328,1.3599054,4.856805,67.64,4.48,67.7881995631,138.38,71.4325328,9.0499054,72.0035244274,4.6625328,1.3599054,4.856805,66.77,7.69,67.2113755253,137.83,4.6625328,1.3599054,4.856805,4.6625328,1.3599054,4.856805,0.0,0.0,0.0,137.83
2019-12-16 22:00:00,78.44722784,10.25710812,79.1149532185,4.9272278400000005,1.43710812,5.132529,73.52,8.82,74.0471660498,137.19,75.29722784,6.39710812,75.5684822706,4.9272278400000005,1.43710812,5.132529,70.37,4.96,70.5445851926,136.83,4.9272278400000005,1.43710812,5.132529,4.9272278400000005,1.43710812,5.132529,0.0,0.0,0.0,136.83
2019-12-16 22:30:00,72.63226304,9.04857672,73.1937318011,4.69226304,1.36857672,4.887774,67.94,7.68,68.37269923,136.95,72.82226304,5.03857672,72.996364633,4.69226304,1.36857672,4.887774,68.13,3.67,68.2287754543,136.35,4.69226304,1.36857672,4.887774,4.69226304,1.36857672,4.887774,0.0,0.0,0.0,136.35
2019-12-16 23:00:00,67.31136384,8.12748112,67.8002629151,4.79136384,1.3974811200000001,4.991004,62.52,6.73,62.8811839901,137.44,66.05136384,7.76748112,66.5065141777,4.79136384,1.3974811200000001,4.991004,61.26,6.37,61.5902955018,137.07,4.79136384,1.3974811200000001,4.991004,4.79136384,1.3974811200000001,4.991004,0.0,0.0,0.0,137.07
2019-12-16 23:30:00,62.51979552,6.66494036,62.874050783,4.67979552,1.36494036,4.8747869999999995,57.84,5.3,58.0823174469,138.17,60.37979552,9.84494036,61.1771408103,4.67979552,1.36494036,4.8747869999999995,55.7,8.48,56.341817507100004,137.81,4.67979552,1.36494036,4.8747869999999995,4.67979552,1.36494036,4.8747869999999995,0.0,0.0,0.0,137.81
2019-12-17 00:00:00,60.61165376,5.73631568,60.8824924679,4.58165376,1.33631568,4.772556,56.03,4.4,56.2024990548,138.49,58.69165376,10.50631568,59.6245997073,4.58165376,1.33631568,4.772556,54.11,9.17,54.8815178362,138.16,4.58165376,1.33631568,4.772556,4.58165376,1.33631568,4.772556,0.0,0.0,0.0,138.16
2019-12-17 00:30:00,61.18344192,6.61142056,61.5396168903,4.63344192,1.35142056,4.826502,56.55,5.26,56.7941026868,138.46,58.61344192,10.05142056,59.4690392472,4.63344192,1.35142056,4.826502,53.98,8.7,54.6765982848,138.2,4.63344192,1.35142056,4.826502,4.63344192,1.35142056,4.826502,0.0,0.0,0.0,138.2
2019-12-17 01:00:00,64.53464064,7.79510352,65.0037189815,4.71464064,1.3751035200000001,4.911084,59.82,6.42,60.1635171844,138.16,61.35464064,9.29510352,62.0547409753,4.71464064,1.3751035200000001,4.911084,56.64,7.92,57.1910482506,137.94,4.71464064,1.3751035200000001,4.911084,4.71464064,1.3751035200000001,4.911084,0.0,0.0,0.0,137.94
2019-12-17 01:30:00,64.26778752,7.13727136,64.6628885465,4.68778752,1.36727136,4.883112,59.58,5.77,59.8587445575,138.58,60.91778752,10.09727136,61.7489410861,4.68778752,1.36727136,4.883112,56.23,8.73,56.9036536613,138.36,4.68778752,1.36727136,4.883112,4.68778752,1.36727136,4.883112,0.0,0.0,0.0,138.36
2019-12-17 02:00:00,64.02513024,6.9289963199999995,64.3989774162,4.62513024,1.34899632,4.817844,59.4,5.58,59.6615152339,138.78,60.87513024,10.26899632,61.7351906708,4.62513024,1.34899632,4.817844,56.25,8.92,56.9528655995,138.59,4.62513024,1.34899632,4.817844,4.62513024,1.34899632,4.817844,0.0,0.0,0.0,138.59
2019-12-17 02:30:00,64.26934592,7.86939256,64.7493333112,4.72934592,1.3793925599999999,4.9264019999999995,59.54,6.49,59.8926681656,138.7,60.02934592,10.49939256,60.9406236899,4.72934592,1.3793925599999999,4.9264019999999995,55.3,9.12,56.0469838618,138.64,4.72934592,1.3793925599999999,4.9264019999999995,4.72934592,1.3793925599999999,4.9264019999999995,0.0,0.0,0.0,138.64
2019-12-17 03:00:00,65.29905632,9.08722476,65.9283278274,4.61905632,1.34722476,4.811517,60.68,7.74,61.1716437575,138.74,59.91905632,10.12722476,60.7688570867,4.61905632,1.34722476,4.811517,55.3,8.78,55.9926638052,138.8,4.61905632,1.34722476,4.811517,4.61905632,1.34722476,4.811517,0.0,0.0,0.0,138.8
2019-12-17 03:30:00,65.0398256,9.6428658,65.7507701469,4.5698256,1.3328658,4.760235,60.47,8.31,61.0383240268,139.13,59.2198256,10.0428658,60.0653552189,4.5698256,1.3328658,4.760235,54.65,8.71,55.3397379828,139.23,4.5698256,1.3328658,4.760235,4.5698256,1.3328658,4.760235,0.0,0.0,0.0,139.23
2019-12-17 04:00:00,64.52010528,9.87461404,65.2713718852,4.61010528,1.34461404,4.802193,59.91,8.53,60.514204944,139.2,58.45010528,10.12461404,59.320507556,4.61010528,1.34461404,4.802193,53.84,8.78,54.5512053029,139.34,4.61010528,1.34461404,4.802193,4.61010528,1.34461404,4.802193,0.0,0.0,0.0,139.34
2019-12-17 04:30:00,67.7802752,13.3784136,69.0879704192,4.5202752,1.3184136,4.70862,63.26,12.06,64.3993105553,138.53,60.2102752,8.2884136,60.7780802565,4.5202752,1.3184136,4.70862,55.69,6.97,56.1244777259,138.89,4.5202752,1.3184136,4.70862,4.5202752,1.3184136,4.70862,0.0,0.0,0.0,138.89
2019-12-17 05:00:00,71.859176,16.775593,73.7913388949,4.819176,1.405593,5.019975,67.04,15.37,68.7793464639,137.92,62.289176,6.725593,62.6512174499,4.819176,1.405593,5.019975,57.47,5.32,57.7157110326,138.52,4.819176,1.405593,5.019975,4.819176,1.405593,5.019975,0.0,0.0,0.0,138.52
2019-12-17 05:30:00,73.83764768,17.80139724,75.953195842,4.66764768,1.36139724,4.862133,69.17,16.44,71.0968529543,137.57,63.44764768,6.24139724,63.7538942782,4.66764768,1.36139724,4.862133,58.78,4.88,58.9822244409,138.23,4.66764768,1.36139724,4.862133,4.66764768,1.36139724,4.862133,0.0,0.0,0.0,138.23
2019-12-17 06:00:00,68.69043488,10.95512684,69.5585411584,4.68043488,1.36512684,4.875453,64.01,9.59,64.7244018899,138.42,64.40043488,6.73512684,64.7516636565,4.68043488,1.36512684,4.875453,59.72,5.37,59.9609481246,138.23,4.68043488,1.36512684,4.875453,4.68043488,1.36512684,4.875453,0.0,0.0,0.0,138.23
2019-12-17 06:30:00,69.93969568,7.70741124,70.3630955817,4.6196956799999995,1.34741124,4.812183,65.32,6.36,65.6288960748,138.78,71.28969568,4.96741124,71.4625488251,4.6196956799999995,1.34741124,4.812183,66.67,3.62,66.7682057569,137.99,4.6196956799999995,1.34741124,4.812183,4.6196956799999995,1.34741124,4.812183,0.0,0.0,0.0,137.99
2019-12-17 07:00:00,79.11374144,12.434007919999999,80.0848839519,4.81374144,1.40400792,5.014314,74.3,11.03,75.1142523094,137.94,81.33374144,3.49400792,81.4087562119,4.81374144,1.40400792,5.014314,76.52,2.09,76.54853689,137.06,4.81374144,1.40400792,5.014314,4.81374144,1.40400792,5.014314,0.0,0.0,0.0,137.06
2019-12-17 07:30:00,83.47099424,13.75862332,84.59732025939999,4.7609942400000005,1.38862332,4.959369,78.71,12.37,79.6761005572,137.71,80.74099424,3.84862332,80.8326669876,4.7609942400000005,1.38862332,4.959369,75.98,2.46,76.0198132068,137.33,4.7609942400000005,1.38862332,4.959369,4.7609942400000005,1.38862332,4.959369,0.0,0.0,0.0,137.33
2019-12-17 08:00:00,87.04547904,14.89701472,88.3110212197,5.47547904,1.59701472,5.703624,81.57,13.3,82.6471711555,138.12,83.39547904,2.44701472,83.4313718295,5.47547904,1.59701472,5.703624,77.92,0.85,77.9246360274,137.76,5.47547904,1.59701472,5.703624,5.47547904,1.59701472,5.703624,0.0,0.0,0.0,137.76
2019-12-17 08:30:00,89.63211232,16.53228276,91.1440175338,5.56211232,1.62228276,5.793867,84.07,14.91,85.3819243166,137.85,87.22211232,3.59228276,87.2960558845,5.56211232,1.62228276,5.793867,81.66,1.97,81.6837590957,137.32,5.56211232,1.62228276,5.793867,5.56211232,1.62228276,5.793867,0.0,0.0,0.0,137.32
2019-12-17 09:00:00,89.28955424,17.67820332,91.0227629168,6.19955424,1.80820332,6.457869,83.09,15.87,84.5919913467,137.67,86.04955424,3.82820332,86.1346673852,6.19955424,1.80820332,6.457869,79.85,2.02,79.8755463205,137.34,6.19955424,1.80820332,6.457869,6.19955424,1.80820332,6.457869,0.0,0.0,0.0,137.34
2019-12-17 09:30:00,85.6621616,14.5077138,86.8819871417,6.2321616,1.8177138,6.491835,79.43,12.69,80.4373109943,138.09,84.2821616,2.7877138,84.328252159,6.2321616,1.8177138,6.491835,78.05,0.97,78.0560273137,137.51,6.2321616,1.8177138,6.491835,6.2321616,1.8177138,6.491835,0.0,0.0,0.0,137.51
2019-12-17 10:00:00,87.58901472,15.02554596,88.868456333,6.25901472,1.82554596,6.519807,81.33,13.2,82.39422856,138.13,87.57901472,3.73554596,87.6586454547,6.25901472,1.82554596,6.519807,81.32,1.9100000000000001,81.3424274287,137.51,6.25901472,1.82554596,6.519807,6.25901472,1.82554596,6.519807,0.0,0.0,0.0,137.51
2019-12-17 10:30:00,89.41850528,16.48081404,90.924618877,6.20850528,1.81081404,6.467193,83.21,14.67,84.4932719215,137.99,88.20850528,4.34081404,88.3152482319,6.20850528,1.81081404,6.467193,82.0,2.5300000000000002,82.0390205939,137.41,6.20850528,1.81081404,6.467193,6.20850528,1.81081404,6.467193,0.0,0.0,0.0,137.41
2019-12-17 11:00:00,89.80681664,17.33657152,91.4648622536,6.53681664,1.90657152,6.809184,83.27,15.43,84.687530369,137.87,88.76681664,5.45657152,88.9343685487,6.53681664,1.90657152,6.809184,82.23,3.55,82.3065939035,137.26,6.53681664,1.90657152,6.809184,6.53681664,1.90657152,6.809184,0.0,0.0,0.0,137.26
2019-12-17 11:30:00,87.05243072,14.76570896,88.2958201465,6.84243072,1.99570896,7.127532,80.21,12.77,81.2201760648,138.26,87.78243072,4.81570896,87.9144254141,6.84243072,1.99570896,7.127532,80.94,2.8200000000000003,80.9891103791,137.36,6.84243072,1.99570896,7.127532,6.84243072,1.99570896,7.127532,0.0,0.0,0.0,137.36
2019-12-17 12:00:00,83.96269984,15.24370412,85.3352534403,7.45269984,2.17370412,7.763229,76.51,13.07,77.6183290209,138.22,84.74269984,4.79370412,84.8781760841,7.45269984,2.17370412,7.763229,77.29,2.62,77.3343940301,137.49,7.45269984,2.17370412,7.763229,7.45269984,2.17370412,7.763229,0.0,0.0,0.0,137.49
2019-12-17 12:30:00,84.92360928,15.11188604,86.2576866884,7.10360928,2.07188604,7.399593,77.82,13.04,78.9049681579,138.33,85.28360928,4.60188604,85.4076774473,7.10360928,2.07188604,7.399593,78.18,2.5300000000000002,78.2209262282,137.56,7.10360928,2.07188604,7.399593,7.10360928,2.07188604,7.399593,0.0,0.0,0.0,137.56
2019-12-17 13:00:00,87.24851456,15.07790008,88.541777505,6.91851456,2.01790008,7.206786,80.33,13.06,81.3847190817,138.44,87.24851456,4.48790008,87.3638628957,6.91851456,2.01790008,7.206786,80.33,2.47,80.3679650109,137.6,6.91851456,2.01790008,7.206786,6.91851456,2.01790008,7.206786,0.0,0.0,0.0,137.6
2019-12-17 13:30:00,84.34997344,13.42915892,85.4122961208,6.57997344,1.91915892,6.854139,77.77,11.51,78.6171291768,138.68,85.08997344,3.15915892,85.1485987266,6.57997344,1.91915892,6.854139,78.51,1.24,78.5197917725,137.88,6.57997344,1.91915892,6.854139,6.57997344,1.91915892,6.854139,0.0,0.0,0.0,137.88
2019-12-17 14:00:00,83.97818528,13.49405404,85.0554236798,6.52818528,1.9040540400000001,6.800193,77.45,11.59,78.3123911013,138.92,84.21818528,2.88405404,84.267553065,6.52818528,1.9040540400000001,6.800193,77.69,0.98,77.6961807298,138.21,6.52818528,1.9040540400000001,6.800193,6.52818528,1.9040540400000001,6.800193,0.0,0.0,0.0,138.21
2019-12-17 14:30:00,89.44925568,16.75561624,91.0050548996,5.05925568,1.47561624,5.270058,84.39,15.28,85.7621740629,138.22,91.04925568,7.19561624,91.3331476133,5.05925568,1.47561624,5.270058,85.99,5.72,86.180035391,137.37,5.05925568,1.47561624,5.270058,5.05925568,1.47561624,5.270058,0.0,0.0,0.0,137.37
2019-12-17 15:00:00,92.2649504,18.2347772,94.0496048468,4.6449504,1.3547772,4.83849,87.62,16.88,89.2311537525,138.15,94.0649504,8.6947772,94.4659411868,4.6449504,1.3547772,4.83849,89.42,7.34,89.7207445355,137.25,4.6449504,1.3547772,4.83849,4.6449504,1.3547772,4.83849,0.0,0.0,0.0,137.25
2019-12-17 15:30:00,93.39486912,18.25142016,95.1615253966,6.00486912,1.75142016,6.255072,87.39,16.5,88.9340322936,138.1,94.87486912,8.58142016,95.2621727786,6.00486912,1.75142016,6.255072,88.87,6.83,89.1320694251,137.25,6.00486912,1.75142016,6.255072,6.00486912,1.75142016,6.255072,0.0,0.0,0.0,137.25
2019-12-17 16:00:00,94.90762656,19.43389108,96.8768997324,5.80762656,1.69389108,6.049611,89.1,17.74,90.84887231,137.56,96.75762656,10.52389108,97.3282619848,5.80762656,1.69389108,6.049611,90.95,8.83,91.3776307419,136.67,5.80762656,1.69389108,6.049611,5.80762656,1.69389108,6.049611,0.0,0.0,0.0,136.67
2019-12-17 16:30:00,101.68167232,19.90048776,103.6107711528,6.00167232,1.75048776,6.251742,95.68,18.15,97.3862664856,137.29,97.76167232,6.35048776,97.9677154454,6.00167232,1.75048776,6.251742,91.76,4.6,91.8752284351,136.91,6.00167232,1.75048776,6.251742,6.00167232,1.75048776,6.251742,0.0,0.0,0.0,136.91
2019-12-17 17:00:00,97.02342048,18.45724764,98.7634249714,6.09342048,1.7772476400000001,6.347313,90.93,16.68,92.447213587,137.53,94.39342048,5.19724764,94.5363909452,6.09342048,1.7772476400000001,6.347313,88.3,3.42,88.3662062103,137.06,6.09342048,1.7772476400000001,6.347313,6.09342048,1.7772476400000001,6.347313,0.0,0.0,0.0,137.06
2019-12-17 17:30:00,92.48679392,16.04573156,93.8683788658,9.27679392,2.7057315600000003,9.663327,83.21,13.34,84.2725322985,138.21,90.43679392,3.6457315599999998,90.5102483321,9.27679392,2.7057315600000003,9.663327,81.16,0.9400000000000001,81.1654433857,137.67,9.27679392,2.7057315600000003,9.663327,9.27679392,2.7057315600000003,9.663327,0.0,0.0,0.0,137.67
2019-12-17 18:00:00,88.7557648,15.0991814,90.0309450366,9.4257648,2.7491814,9.818505,79.33,12.35,80.2855615911,138.32,87.4157648,3.6991814,87.4939991005,9.4257648,2.7491814,9.818505,77.99,0.9500000000000001,77.9957857836,137.85,9.4257648,2.7491814,9.818505,9.4257648,2.7491814,9.818505,0.0,0.0,0.0,137.85
