Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-12-17 18:30:00,89.63025344,14.27757392,90.7602966542,6.30025344,1.83757392,6.562764,83.33,12.44,84.2534420662,138.23,88.28025344,2.59757392,88.3184609111,6.30025344,1.83757392,6.562764,81.98,0.76,81.9835227348,137.63,6.30025344,1.83757392,6.562764,6.30025344,1.83757392,6.562764,0.0,0.0,0.0,137.63
2019-12-17 19:00:00,92.5449088,14.5530984,93.6821905051,6.2849088,1.8330984,6.54678,86.26,12.72,87.1928093366,138.31,90.2749088,2.4730984,90.3087779485,6.2849088,1.8330984,6.54678,83.99,0.64,83.9924383501,137.83,6.2849088,1.8330984,6.54678,6.2849088,1.8330984,6.54678,0.0,0.0,0.0,137.83
2019-12-17 19:30:00,86.14156224,12.78587232,87.0852873689,6.19156224,1.80587232,6.449544,79.95,10.98,80.7004516716,138.62,84.80156224,3.39587232,84.8695287318,6.19156224,1.80587232,6.449544,78.61,1.5899999999999999,78.626078371,138.0,6.19156224,1.80587232,6.449544,6.19156224,1.80587232,6.449544,0.0,0.0,0.0,138.0
2019-12-17 20:00:00,84.955648,11.990814,85.7976791497,6.345648,1.850814,6.61005,78.61,10.14,79.2612875242,138.62,83.405648,4.600814,83.5324464371,6.345648,1.850814,6.61005,77.06,2.75,77.1090532947,138.12,6.345648,1.850814,6.61005,6.345648,1.850814,6.61005,0.0,0.0,0.0,138.12
2019-12-17 20:30:00,86.18142368,13.16666524,87.1814135069,4.89142368,1.42666524,5.095233,81.29,11.74,82.1333775027,138.13,84.45142368,3.06666524,84.5070848939,4.89142368,1.42666524,5.095233,79.56,1.6400000000000001,79.5769011711,137.58,4.89142368,1.42666524,5.095233,4.89142368,1.42666524,5.095233,0.0,0.0,0.0,137.58
2019-12-17 21:00:00,79.7343408,10.2858494,80.3950483593,4.8543408,1.4158494,5.056605,74.88,8.87,75.4035231272,138.36,78.2043408,5.2658494000000005,78.3814269446,4.8543408,1.4158494,5.056605,73.35,3.85,73.4509700412,137.87,4.8543408,1.4158494,5.056605,4.8543408,1.4158494,5.056605,0.0,0.0,0.0,137.87
2019-12-17 21:30:00,79.27985536,10.36412448,79.9544279083,4.77985536,1.3941244799999999,4.979016,74.5,8.97,75.038063008,138.8,80.88985536,3.92412448,80.9849828863,4.77985536,1.3941244799999999,4.979016,76.11,2.5300000000000002,76.152038712,137.94,4.77985536,1.3941244799999999,4.979016,4.77985536,1.3941244799999999,4.979016,0.0,0.0,0.0,137.94
2019-12-17 22:00:00,75.27406112,9.15410116,75.8286347335,4.81406112,1.40410116,5.014647,70.46,7.75,70.8849356352,138.48,77.87406112,3.88410116,77.9708640272,4.81406112,1.40410116,5.014647,73.06,2.48,73.1020793138,137.57,4.81406112,1.40410116,5.014647,4.81406112,1.40410116,5.014647,0.0,0.0,0.0,137.57
2019-12-17 22:30:00,75.57141376,10.87624568,76.3500576148,4.82141376,1.40624568,5.022306,70.75,9.47,71.3809736554,137.89,74.53141376,4.47624568,74.6657110892,4.82141376,1.40624568,5.022306,69.71,3.07,69.7775680287,137.4,4.82141376,1.40624568,5.022306,4.82141376,1.40624568,5.022306,0.0,0.0,0.0,137.4
2019-12-17 23:00:00,64.8258992,5.3579706,65.046945017,4.8958992,1.4279706,5.099895,59.93,3.93,60.0587196001,138.99,64.6058992,8.977970599999999,65.2267289348,4.8958992,1.4279706,5.099895,59.71,7.55,60.1854351152,138.4,4.8958992,1.4279706,5.099895,4.8958992,1.4279706,5.099895,0.0,0.0,0.0,138.4
2019-12-17 23:30:00,62.21874656,5.11755108,62.4288535259,4.68874656,1.3675510800000001,4.884111,57.53,3.75,57.6520892943,139.48,61.31874656,9.77755108,62.0933908304,4.68874656,1.3675510800000001,4.884111,56.63,8.41,57.251069859,138.91,4.68874656,1.3675510800000001,4.884111,4.68874656,1.3675510800000001,4.884111,0.0,0.0,0.0,138.91
2019-12-18 00:00:00,57.03697824,7.08328532,57.4751234681,4.77697824,1.39328532,4.976019,52.26,5.69,52.5688472386,138.85,57.47697824,6.86328532,57.8852979001,4.77697824,1.39328532,4.976019,52.7,5.47,52.9831190097,138.91,4.77697824,1.39328532,4.976019,4.77697824,1.39328532,4.976019,0.0,0.0,0.0,138.91
2019-12-18 00:30:00,56.29059456,10.95184008,57.3460882455,4.8405945599999995,1.41184008,5.042286,51.45,9.54,52.3269920787,137.82,57.74059456,1.76184008,57.7674678397,4.8405945599999995,1.41184008,5.042286,52.9,0.35000000000000003,52.9011578323,138.59,4.8405945599999995,1.41184008,5.042286,4.8405945599999995,1.41184008,5.042286,0.0,0.0,0.0,138.59
2019-12-18 01:00:00,59.09030496,9.22967228,59.806780474,4.73030496,1.37967228,4.927401,54.36,7.85,54.9238755006,137.36,60.09030496,2.03967228,60.1249117521,4.73030496,1.37967228,4.927401,55.36,0.66,55.3639341088,138.17,4.73030496,1.37967228,4.927401,4.73030496,1.37967228,4.927401,0.0,0.0,0.0,138.17
2019-12-18 01:30:00,59.5958592,9.7496256,60.3880918156,4.9358592,1.4396256,5.14152,54.66,8.31,55.2880791853,137.48,60.9058592,1.8396256,60.9336352702,4.9358592,1.4396256,5.14152,55.97,0.4,55.9714293189,138.29,4.9358592,1.4396256,5.14152,4.9358592,1.4396256,5.14152,0.0,0.0,0.0,138.29
2019-12-18 02:00:00,57.813152,9.922585999999999,58.6584883636,4.843152,1.4125860000000001,5.04495,52.97,8.51,53.649240442,137.63,59.543152,2.412586,59.5920088712,4.843152,1.4125860000000001,5.04495,54.7,1.0,54.7091400042,138.4,4.843152,1.4125860000000001,5.04495,4.843152,1.4125860000000001,5.04495,0.0,0.0,0.0,138.4
2019-12-18 02:30:00,58.00380128,9.70319204,58.8098027432,4.91380128,1.43319204,5.118543,53.09,8.27,53.730261492,137.71,60.12380128,2.75319204,60.1868054208,4.91380128,1.43319204,5.118543,55.21,1.32,55.2257774957,138.47,4.91380128,1.43319204,5.118543,4.91380128,1.43319204,5.118543,0.0,0.0,0.0,138.47
2019-12-18 03:00:00,56.76207328,10.21393804,57.6737157926,4.64207328,1.35393804,4.835493,52.12,8.86,52.8677028062,137.98,59.12207328,2.35393804,59.1689155995,4.64207328,1.35393804,4.835493,54.48,1.0,54.489176907,138.71,4.64207328,1.35393804,4.835493,4.64207328,1.35393804,4.835493,0.0,0.0,0.0,138.71
2019-12-18 03:30:00,57.29293248,9.86668864,58.1363196021,4.58293248,1.33668864,4.773888,52.71,8.53,53.3957395304,138.17,59.59293248,2.6266886400000002,59.6507929099,4.58293248,1.33668864,4.773888,55.01,1.29,55.0251233529,138.9,4.58293248,1.33668864,4.773888,4.58293248,1.33668864,4.773888,0.0,0.0,0.0,138.9
2019-12-18 04:00:00,58.73155392,7.53878656,59.213416796,4.52155392,1.31878656,4.7099519999999995,54.21,6.22,54.5656714428,138.14,59.67155392,3.50878656,59.7746261415,4.52155392,1.31878656,4.7099519999999995,55.15,2.19,55.1934651929,139.08,4.52155392,1.31878656,4.7099519999999995,4.52155392,1.31878656,4.7099519999999995,0.0,0.0,0.0,139.08
2019-12-18 04:30:00,61.62556992,5.26412456,61.8499949503,4.50556992,1.31412456,4.693302,57.12,3.95,57.2564136145,137.74,60.93556992,4.53412456,61.1040257839,4.50556992,1.31412456,4.693302,56.43,3.22,56.5217949113,138.81,4.50556992,1.31412456,4.693302,4.50556992,1.31412456,4.693302,0.0,0.0,0.0,138.81
2019-12-18 05:00:00,64.39350176,3.28060468,64.4770147881,4.73350176,1.38060468,4.930731,59.66,1.9,59.6902471096,137.31,62.45350176,6.36060468,62.7765654841,4.73350176,1.38060468,4.930731,57.72,4.98,57.9344353558,138.47,4.73350176,1.38060468,4.930731,4.73350176,1.38060468,4.930731,0.0,0.0,0.0,138.47
2019-12-18 05:30:00,62.41829696,6.53200328,62.7591496296,4.73829696,1.38200328,4.935726,57.68,5.15,57.9094543231,137.36,65.16829696,7.44200328,65.5918466083,4.73829696,1.38200328,4.935726,60.43,6.06,60.7330922974,137.96,4.73829696,1.38200328,4.935726,4.73829696,1.38200328,4.935726,0.0,0.0,0.0,137.96
2019-12-18 06:00:00,63.05340192,6.83307556,63.4225702356,4.67340192,1.36307556,4.868127,58.38,5.47,58.6356998764,137.13,68.60340192,8.56307556,69.1357578829,4.67340192,1.36307556,4.868127,63.93,7.2,64.3341658841,137.47,4.67340192,1.36307556,4.868127,4.67340192,1.36307556,4.868127,0.0,0.0,0.0,137.47
2019-12-18 06:30:00,70.2915936,3.8704647999999997,70.3980726199,4.8015936,1.4004648,5.00166,65.49,2.47,65.5365623145,136.3,76.1315936,11.9304648,77.0607262775,4.8015936,1.4004648,5.00166,71.33,10.53,72.1030498661,136.59,4.8015936,1.4004648,5.00166,4.8015936,1.4004648,5.00166,0.0,0.0,0.0,136.59
2019-12-18 07:00:00,74.18468064,3.87344852,74.2857351387,4.67468064,1.36344852,4.869459,69.51,2.51,69.5553031767,136.16,74.61468064,7.46344852,74.9870230828,4.67468064,1.36344852,4.869459,69.94,6.1,70.2055097553,136.97,4.67468064,1.36344852,4.869459,4.67468064,1.36344852,4.869459,0.0,0.0,0.0,136.97
2019-12-18 07:30:00,78.56921568,2.30727124,78.6030861553,5.09921568,1.48727124,5.311683,73.47,0.8200000000000001,73.4745758749,135.09,80.26921568,10.32727124,80.9308316845,5.09921568,1.48727124,5.311683,75.17,8.84,75.6880076366,135.82,5.09921568,1.48727124,5.311683,5.09921568,1.48727124,5.311683,0.0,0.0,0.0,135.82
2019-12-18 08:00:00,79.79135264,2.90039452,79.8440495246,6.00135264,1.75039452,6.251409,73.79,1.15,73.7989606973,134.98,81.15135264,10.71039452,81.8550828359,6.00135264,1.75039452,6.251409,75.15,8.96,75.682257498,135.72,6.00135264,1.75039452,6.251409,6.00135264,1.75039452,6.251409,0.0,0.0,0.0,135.72
2019-12-18 08:30:00,84.85509856,6.56773708,85.1088886191,6.33509856,1.84773708,6.599061,78.52,4.72,78.6617365687,135.08,86.35509856,12.53773708,87.2605174085,6.33509856,1.84773708,6.599061,80.02,10.69,80.7308893795,135.5,6.33509856,1.84773708,6.599061,6.33509856,1.84773708,6.599061,0.0,0.0,0.0,135.5
2019-12-18 09:00:00,87.11134208,15.95664144,88.5607154726,6.57134208,1.91664144,6.845148,80.54,14.04,81.7545913084,137.19,86.53134208,4.12664144,86.6296850493,6.57134208,1.91664144,6.845148,79.96,2.21,79.9905350651,136.64,6.57134208,1.91664144,6.845148,6.57134208,1.91664144,6.845148,0.0,0.0,0.0,136.64
2019-12-18 09:30:00,86.84592768,14.12256224,87.986714445,6.38592768,1.86256224,6.652008,80.46,12.26,81.3886920893,137.48,85.23592768,3.23256224,85.2972029208,6.38592768,1.86256224,6.652008,78.85,1.37,78.861900814,136.77,6.38592768,1.86256224,6.652008,6.38592768,1.86256224,6.652008,0.0,0.0,0.0,136.77
2019-12-18 10:00:00,84.37480032,12.30181676,85.2668846894,4.87480032,1.42181676,5.077917,79.5,10.88,80.2410393751,137.72,83.17480032,2.25181676,83.2052767978,4.87480032,1.42181676,5.077917,78.3,0.8300000000000001,78.3043989824,136.97,4.87480032,1.42181676,5.077917,4.87480032,1.42181676,5.077917,0.0,0.0,0.0,136.97
2019-12-18 10:30:00,86.29604896,13.39426428,87.3293443334,4.98604896,1.45426428,5.193801,81.31,11.94,82.1819913363,137.66,84.92604896,3.23426428,84.9876123761,4.98604896,1.45426428,5.193801,79.94,1.78,79.9598149072,136.85,4.98604896,1.45426428,5.193801,4.98604896,1.45426428,5.193801,0.0,0.0,0.0,136.85
2019-12-18 11:00:00,89.02810688,14.84069784,90.2565794112,5.00810688,1.46069784,5.216778,84.02,13.38,85.0786976863,137.43,87.68810688,4.57069784,87.8071487235,5.00810688,1.46069784,5.216778,82.68,3.11,82.7384704959,136.68,5.00810688,1.46069784,5.216778,5.00810688,1.46069784,5.216778,0.0,0.0,0.0,136.68
2019-12-18 11:30:00,85.9986464,12.4333552,86.8927816574,4.9486464,1.4433552,5.15484,81.05,10.99,81.7917025132,137.88,85.5886464,2.9833552,85.6406258783,4.9486464,1.4433552,5.15484,80.64,1.54,80.6547035206,136.99,4.9486464,1.4433552,5.15484,4.9486464,1.4433552,5.15484,0.0,0.0,0.0,136.99
2019-12-18 12:00:00,84.35244224,12.38946232,85.2574529788,5.31244224,1.54946232,5.533794,79.04,10.84,79.7798671345,138.04,83.11244224,2.42946232,83.1479425017,5.31244224,1.54946232,5.533794,77.8,0.88,77.8049767046,137.22,5.31244224,1.54946232,5.533794,5.31244224,1.54946232,5.533794,0.0,0.0,0.0,137.22
2019-12-18 12:30:00,86.00806688,13.90235284,87.1244109473,5.04806688,1.47235284,5.258403,80.96,12.43,81.9086472846,137.59,84.49806688,3.53235284,84.5718677992,5.04806688,1.47235284,5.258403,79.45,2.06,79.4767016175,136.78,5.04806688,1.47235284,5.258403,5.04806688,1.47235284,5.258403,0.0,0.0,0.0,136.78
2019-12-18 13:00:00,85.44511008,12.23149044,86.3161409875,4.80511008,1.40149044,5.005323,80.64,10.83,81.3639877341,137.88,83.72511008,2.16149044,83.7530065062,4.80511008,1.40149044,5.005323,78.92,0.76,78.9236593171,137.07,4.80511008,1.40149044,5.005323,4.80511008,1.40149044,5.005323,0.0,0.0,0.0,137.07
2019-12-18 13:30:00,86.09163328,12.27214304,86.961915892,5.08163328,1.48214304,5.293368,81.01,10.79,81.7254195462,137.92,84.57163328,2.35214304,84.6043363695,5.08163328,1.48214304,5.293368,79.49,0.87,79.4947608337,137.07,5.08163328,1.48214304,5.293368,5.08163328,1.48214304,5.293368,0.0,0.0,0.0,137.07
2019-12-18 14:00:00,84.10656768,13.05608224,85.1139002183,5.74656768,1.67608224,5.986008,78.36,11.38,79.1820307898,137.75,82.30656768,2.98608224,82.3607173986,5.74656768,1.67608224,5.986008,76.56,1.31,76.5712067294,137.07,5.74656768,1.67608224,5.986008,5.74656768,1.67608224,5.986008,0.0,0.0,0.0,137.07
2019-12-18 14:30:00,83.85286144,12.67041792,84.8047278278,5.69286144,1.66041792,5.930064,78.16,11.01,78.9316520795,137.55,82.38286144,2.81041792,82.4307849528,5.69286144,1.66041792,5.930064,76.69,1.15,76.6986218911,136.77,5.69286144,1.66041792,5.930064,5.69286144,1.66041792,5.930064,0.0,0.0,0.0,136.77
2019-12-18 15:00:00,85.7133216,13.8897188,86.8314331797,5.0733216,1.4797188000000001,5.2847100000000005,80.64,12.41,81.5893234437,137.39,83.8133216,3.2097188,83.8747588515,5.0733216,1.4797188000000001,5.2847100000000005,78.74,1.73,78.75900266,136.69,5.0733216,1.4797188000000001,5.2847100000000005,5.0733216,1.4797188000000001,5.2847100000000005,0.0,0.0,0.0,136.69
2019-12-18 15:30:00,89.40436032,13.30002176,90.3882194926,5.3143603200000005,1.55002176,5.535792,84.09,11.75,84.9069526011,138.04,87.88436032,2.75002176,87.9273757628,5.3143603200000005,1.55002176,5.535792,82.57,1.2,82.5787194137,137.22,5.3143603200000005,1.55002176,5.535792,5.3143603200000005,1.55002176,5.535792,0.0,0.0,0.0,137.22
2019-12-18 16:00:00,86.2115712,12.6562916,87.1356225997,7.2215712,2.1062916,7.52247,78.99,10.55,79.6914211192,137.98,84.2715712,3.0362916,84.3262520168,7.2215712,2.1062916,7.52247,77.05,0.93,77.0556123848,137.29,7.2215712,2.1062916,7.52247,7.2215712,2.1062916,7.52247,0.0,0.0,0.0,137.29
2019-12-18 16:30:00,89.41545792,13.74950856,90.4664197406,6.61545792,1.92950856,6.891102,82.8,11.82,83.6394189363,137.55,87.91545792,3.34950856,87.9792415793,6.61545792,1.92950856,6.891102,81.3,1.42,81.3124000384,136.83,6.61545792,1.92950856,6.891102,6.61545792,1.92950856,6.891102,0.0,0.0,0.0,136.83
2019-12-18 17:00:00,92.76768544,14.62307492,93.91313956,6.86768544,2.00307492,7.153839,85.9,12.62,86.8220847481,137.77,90.76768544,3.89307492,90.8511351193,6.86768544,2.00307492,7.153839,83.9,1.8900000000000001,83.9212851427,137.0,6.86768544,2.00307492,7.153839,6.86768544,2.00307492,7.153839,0.0,0.0,0.0,137.0
2019-12-18 17:30:00,93.37820512,14.75489316,94.5367445155,6.66820512,1.94489316,6.946047,86.71,12.81,87.6511277737,138.51,91.80820512,3.06489316,91.8593495374,6.66820512,1.94489316,6.946047,85.14,1.12,85.1473663715,137.93,6.66820512,1.94489316,6.946047,6.66820512,1.94489316,6.946047,0.0,0.0,0.0,137.93
2019-12-18 18:00:00,93.74854464,16.66582552,95.2183772303,6.80854464,1.9858255200000001,7.092234,86.94,14.68,88.1706640556,137.55,94.81854464,6.09582552,95.0142910115,6.80854464,1.9858255200000001,7.092234,88.01,4.11,88.1059146709,136.82,6.80854464,1.9858255200000001,7.092234,6.80854464,1.9858255200000001,7.092234,0.0,0.0,0.0,136.82
2019-12-18 18:30:00,91.1545888,13.6763384,92.1748408804,6.6045888,1.9263384000000001,6.87978,84.55,11.75,85.3625503368,137.61,91.1145888,3.2763384,91.1734757783,6.6045888,1.9263384000000001,6.87978,84.51,1.35,84.5207820598,136.91,6.6045888,1.9263384000000001,6.87978,6.6045888,1.9263384000000001,6.87978,0.0,0.0,0.0,136.91
2019-12-18 19:00:00,88.01986336,12.79454348,88.9449081667,6.76986336,1.97454348,7.051941,81.25,10.82,81.9672794474,137.65,86.94986336,3.34454348,87.0141638437,6.76986336,1.97454348,7.051941,80.18,1.37,80.1917034362,136.99,6.76986336,1.97454348,7.051941,6.76986336,1.97454348,7.051941,0.0,0.0,0.0,136.99
2019-12-18 19:30:00,87.33764672,13.24139696,88.3357183026,5.6276467199999995,1.64139696,5.862132,81.71,11.6,82.5292923755,137.47,86.43764672,2.53139696,86.4747057876,5.6276467199999995,1.64139696,5.862132,80.81,0.89,80.8149008537,136.88,5.6276467199999995,1.64139696,5.862132,5.6276467199999995,1.64139696,5.862132,0.0,0.0,0.0,136.88
2019-12-18 20:00:00,84.84615808,12.20887944,85.7200517855,5.7561580800000005,1.67887944,5.995998,79.09,10.53,79.7879000852,137.61,83.71615808,3.55887944,83.79177016,5.7561580800000005,1.67887944,5.995998,77.96,1.88,77.9826647403,137.05,5.7561580800000005,1.67887944,5.995998,5.7561580800000005,1.67887944,5.995998,0.0,0.0,0.0,137.05
2019-12-18 20:30:00,83.2912432,11.4191126,84.0703712753,5.5512432,1.6191126,5.782545,77.74,9.8,78.3552652985,137.65,82.5112432,3.8191126,82.5995815695,5.5512432,1.6191126,5.782545,76.96,2.2,76.9914384851,137.05,5.5512432,1.6191126,5.782545,5.5512432,1.6191126,5.782545,0.0,0.0,0.0,137.05
2019-12-18 21:00:00,79.47434016,9.07251588,79.9905074885,5.49434016,1.60251588,5.723271,73.98,7.47,74.3561786269,137.97,78.41434016,6.06251588,78.6483492613,5.49434016,1.60251588,5.723271,72.92,4.46,73.0562659873,137.41,5.49434016,1.60251588,5.723271,5.49434016,1.60251588,5.723271,0.0,0.0,0.0,137.41
2019-12-18 21:30:00,77.57513824,10.00941532,78.2182233754,6.61513824,1.92941532,6.890769,70.96,8.08,71.41854101,137.77,75.63513824,6.60941532,75.9233726033,6.61513824,1.92941532,6.890769,69.02,4.68,69.1784850947,137.3,6.61513824,1.92941532,6.890769,6.61513824,1.92941532,6.890769,0.0,0.0,0.0,137.3
2019-12-18 22:00:00,80.46143296,12.80375128,81.4737886735,5.60143296,1.63375128,5.834826,74.86,11.17,75.6887607244,137.18,76.16143296,5.22375128,76.3403657835,5.60143296,1.63375128,5.834826,70.56,3.59,70.6512682123,136.97,5.60143296,1.63375128,5.834826,5.60143296,1.63375128,5.834826,0.0,0.0,0.0,136.97
2019-12-18 22:30:00,72.85817632,9.69363476,73.5002068809,5.49817632,1.60363476,5.727267,67.36,8.09,67.8440690112,137.18,68.47817632,8.06363476,68.9513077298,5.49817632,1.60363476,5.727267,62.98,6.46,63.3104414769,136.99,5.49817632,1.60363476,5.727267,5.49817632,1.60363476,5.727267,0.0,0.0,0.0,136.99
2019-12-18 23:00:00,62.44011456,4.18170008,62.5799849938,5.32011456,1.55170008,5.541786,57.12,2.63,57.1805150379,138.63,60.74011456,11.77170008,61.8703033736,5.32011456,1.55170008,5.541786,55.42,10.22,56.3544567891,138.18,5.32011456,1.55170008,5.541786,5.32011456,1.55170008,5.541786,0.0,0.0,0.0,138.18
2019-12-18 23:30:00,59.1262384,3.9922362,59.2608641281,5.3562384,1.5622362,5.579415,53.77,2.43,53.8248808638,138.07,57.6262384,11.9422362,58.8506614881,5.3562384,1.5622362,5.579415,52.27,10.38,53.2906868036,137.53,5.3562384,1.5622362,5.579415,5.3562384,1.5622362,5.579415,0.0,0.0,0.0,137.53
2019-12-19 00:00:00,55.078536,2.412073,55.131327066,5.458536,1.592073,5.685975,49.62,0.8200000000000001,49.6267750312,138.25,53.968536,13.212073,55.5622331349,5.458536,1.592073,5.685975,48.51,11.62,49.8823064824,137.73,5.458536,1.592073,5.685975,5.458536,1.592073,5.685975,0.0,0.0,0.0,137.73
2019-12-19 00:30:00,49.16,1.03,49.1707890927,0.0,0.0,0.0,49.16,1.03,49.1707890927,137.85,48.1,11.34,49.4186766314,0.0,0.0,0.0,48.1,11.34,49.4186766314,137.4,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.4
2019-12-19 01:00:00,51.35,1.85,51.3833144124,0.0,0.0,0.0,51.35,1.85,51.3833144124,137.65,50.02,10.68,51.1474613251,0.0,0.0,0.0,50.02,10.68,51.1474613251,137.21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.21
2019-12-19 01:30:00,51.3627872,1.2737296,51.3785781824,0.012787199999999999,0.0037296,0.01332,51.35,1.27,51.365702565,138.25,50.0427872,11.2237296,51.2859888944,0.012787199999999999,0.0037296,0.01332,50.03,11.22,51.2726954626,137.77,0.012787199999999999,0.0037296,0.01332,0.012787199999999999,0.0037296,0.01332,0.0,0.0,0.0,137.77
2019-12-19 02:00:00,51.25,1.29,51.2662325513,0.0,0.0,0.0,51.25,1.29,51.2662325513,138.43,49.93,11.33,51.1993535115,0.0,0.0,0.0,49.93,11.33,51.1993535115,137.99,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.99
2019-12-19 02:30:00,50.6,1.37,50.618543045,0.0,0.0,0.0,50.6,1.37,50.618543045,138.63,49.37,11.22,50.6288978746,0.0,0.0,0.0,49.37,11.22,50.6288978746,138.18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.18
2019-12-19 03:00:00,49.7,1.18,49.7140060747,0.0,0.0,0.0,49.7,1.18,49.7140060747,138.99,48.51,11.43,49.8383888183,0.0,0.0,0.0,48.51,11.43,49.8383888183,138.54,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.54
2019-12-19 03:30:00,48.72,0.79,48.7264045462,0.0,0.0,0.0,48.72,0.79,48.7264045462,139.36,47.37,12.02,48.871231824,0.0,0.0,0.0,47.37,12.02,48.871231824,138.92,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.92
2019-12-19 04:00:00,50.35,7.23,50.8664467011,0.0,0.0,0.0,50.35,7.23,50.8664467011,137.46,49.6,1.9,49.6363777889,0.0,0.0,0.0,49.6,1.9,49.6363777889,138.19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.19
2019-12-19 04:30:00,54.29,5.96,54.6161670204,0.0,0.0,0.0,54.29,5.96,54.6161670204,137.34,51.97,1.6400000000000001,51.9958700283,0.0,0.0,0.0,51.97,1.6400000000000001,51.9958700283,138.35,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.35
2019-12-19 05:00:00,56.03,3.24,56.1236002053,0.0,0.0,0.0,56.03,3.24,56.1236002053,136.92,51.83,2.51,51.8907409853,0.0,0.0,0.0,51.83,2.51,51.8907409853,138.15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.15
2019-12-19 05:30:00,51.11,6.4,51.5091457898,0.0,0.0,0.0,51.11,6.4,51.5091457898,136.33,49.83,1.21,49.8446887843,0.0,0.0,0.0,49.83,1.21,49.8446887843,137.39,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.39
2019-12-19 06:00:00,55.71,2.81,55.7808228695,0.0,0.0,0.0,55.71,2.81,55.7808228695,136.41,54.38,2.03,54.4178766583,0.0,0.0,0.0,54.38,2.03,54.4178766583,136.8,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.8
2019-12-19 06:30:00,66.51,5.86,66.7676545941,0.0,0.0,0.0,66.51,5.86,66.7676545941,136.01,65.14,2.99,65.2085860911,0.0,0.0,0.0,65.14,2.99,65.2085860911,136.32,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.32
2019-12-19 07:00:00,72.19,9.17,72.7700831386,0.0,0.0,0.0,72.19,9.17,72.7700831386,135.77,72.61,7.35,72.9810564462,0.0,0.0,0.0,72.61,7.35,72.9810564462,135.97,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.97
2019-12-19 07:30:00,71.823936,6.048648,72.0781792581,0.06393599999999999,0.018647999999999998,0.0666,71.76,6.03,72.0129050935,136.17,77.673936,10.958648,78.4431787966,0.06393599999999999,0.018647999999999998,0.0666,77.61,10.94,78.3772651985,135.91,0.06393599999999999,0.018647999999999998,0.0666,0.06393599999999999,0.018647999999999998,0.0666,0.0,0.0,0.0,135.91
2019-12-19 08:00:00,72.9303296,4.1705128,73.0494774285,0.07032959999999999,0.020512799999999998,0.07326,72.86,4.15,72.9780932883,137.77,74.1903296,15.0305128,75.69756483,0.07032959999999999,0.020512799999999998,0.07326,74.12,15.01,75.6245628087,139.11,0.07032959999999999,0.020512799999999998,0.07326,0.07032959999999999,0.020512799999999998,0.07326,0.0,0.0,0.0,139.11
2019-12-19 08:30:00,72.0,3.56,72.0879573854,0.0,0.0,0.0,72.0,3.56,72.0879573854,137.68,72.98,13.12,74.1499480782,0.0,0.0,0.0,72.98,13.12,74.1499480782,138.96,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.96
2019-12-19 09:00:00,73.72,6.78,74.0311204832,0.0,0.0,0.0,73.72,6.78,74.0311204832,136.89,73.1,4.09,73.2143298815,0.0,0.0,0.0,73.1,4.09,73.2143298815,137.1,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.1
2019-12-19 09:30:00,74.5363936,7.0418648,74.8682965664,0.006393599999999999,0.0018648,0.00666,74.53,7.04,74.8617559238,136.6,74.2063936,4.8518647999999995,74.3648401004,0.006393599999999999,0.0018648,0.00666,74.2,4.85,74.3583384699,136.73,0.006393599999999999,0.0018648,0.00666,0.006393599999999999,0.0018648,0.00666,0.0,0.0,0.0,136.73
2019-12-19 10:00:00,74.52,7.24,74.8708755124,0.0,0.0,0.0,74.52,7.24,74.8708755124,136.83,74.02,4.85,74.1787226905,0.0,0.0,0.0,74.02,4.85,74.1787226905,137.03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.03
2019-12-19 10:30:00,72.63,6.95,72.9617667001,0.0,0.0,0.0,72.63,6.95,72.9617667001,136.78,72.66,4.79,72.8177155643,0.0,0.0,0.0,72.66,4.79,72.8177155643,136.99,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.99
2019-12-19 11:00:00,76.95,8.39,77.4060372322,0.0,0.0,0.0,76.95,8.39,77.4060372322,136.69,76.97,6.1,77.2113391932,0.0,0.0,0.0,76.97,6.1,77.2113391932,136.84,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.84
2019-12-19 11:30:00,75.6227872,7.5937296,76.0030964707,0.012787199999999999,0.0037296,0.01332,75.61,7.59,75.990000658,136.91,75.4327872,5.6037296,75.6406449615,0.012787199999999999,0.0037296,0.01332,75.42,5.6,75.6276166489,136.94,0.012787199999999999,0.0037296,0.01332,0.012787199999999999,0.0037296,0.01332,0.0,0.0,0.0,136.94
2019-12-19 12:00:00,73.171968,7.509324,73.556283538,0.031967999999999996,0.009323999999999999,0.0333,73.14,7.5,73.5235309272,136.91,72.841968,5.129324,73.0223408746,0.031967999999999996,0.009323999999999999,0.0333,72.81,5.12,72.9897972322,137.12,0.031967999999999996,0.009323999999999999,0.0333,0.031967999999999996,0.009323999999999999,0.0333,0.0,0.0,0.0,137.12
2019-12-19 12:30:00,73.25,7.52,73.6349977932,0.0,0.0,0.0,73.25,7.52,73.6349977932,136.83,72.59,4.92,72.7565426611,0.0,0.0,0.0,72.59,4.92,72.7565426611,137.09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.09
2019-12-19 13:00:00,72.503936,7.058648,72.8467243401,0.06393599999999999,0.018647999999999998,0.0666,72.44,7.04,72.7812833083,137.13,71.093936,3.9786479999999997,71.2051780131,0.06393599999999999,0.018647999999999998,0.0666,71.03,3.96,71.1403015175,137.35,0.06393599999999999,0.018647999999999998,0.0666,0.06393599999999999,0.018647999999999998,0.0666,0.0,0.0,0.0,137.35
2019-12-19 13:30:00,70.3055744,4.8774592,70.4745585297,0.025574399999999997,0.0074592,0.02664,70.28,4.87,70.4485294382,137.54,70.1255744,3.2574592,70.2011910538,0.025574399999999997,0.0074592,0.02664,70.1,3.25,70.1752983606,137.54,0.025574399999999997,0.0074592,0.02664,0.025574399999999997,0.0074592,0.02664,0.0,0.0,0.0,137.54
2019-12-19 14:00:00,70.75,2.9699999999999998,70.8123110765,0.0,0.0,0.0,70.75,2.9699999999999998,70.8123110765,137.67,70.43,2.99,70.4934394111,0.0,0.0,0.0,70.43,2.99,70.4934394111,137.59,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.59
2019-12-19 14:30:00,72.2463936,4.3618648,72.3779472819,0.006393599999999999,0.0018648,0.00666,72.24,4.36,72.3714529355,137.39,71.3863936,3.7418648,71.4843951041,0.006393599999999999,0.0018648,0.00666,71.38,3.74,71.4779126724,137.3,0.006393599999999999,0.0018648,0.00666,0.006393599999999999,0.0018648,0.00666,0.0,0.0,0.0,137.3
2019-12-19 15:00:00,74.38,5.9,74.6136341428,0.0,0.0,0.0,74.38,5.9,74.6136341428,137.16,73.59,5.5600000000000005,73.7997405144,0.0,0.0,0.0,73.59,5.5600000000000005,73.7997405144,137.06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.06
2019-12-19 15:30:00,75.79,5.13,75.9634188277,0.0,0.0,0.0,75.79,5.13,75.9634188277,137.16,76.22,5.39,76.4103428863,0.0,0.0,0.0,76.22,5.39,76.4103428863,136.98,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.98
2019-12-19 16:00:00,77.36,5.26,77.5386174754,0.0,0.0,0.0,77.36,5.26,77.5386174754,137.2,76.86,5.26,77.039776739,0.0,0.0,0.0,76.86,5.26,77.039776739,137.09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.09
2019-12-19 16:30:00,77.0827872,5.7637296,77.2979732038,0.012787199999999999,0.0037296,0.01332,77.07,5.76,77.2849435531,136.85,77.3127872,6.0837296,77.5517816074,0.012787199999999999,0.0037296,0.01332,77.3,6.08,77.5387412846,136.65,0.012787199999999999,0.0037296,0.01332,0.012787199999999999,0.0037296,0.01332,0.0,0.0,0.0,136.65
2019-12-19 17:00:00,79.6927872,6.3437296,79.9448762395,0.012787199999999999,0.0037296,0.01332,79.68,6.34,79.9318334583,136.7,79.3027872,6.0937296,79.5365676788,0.012787199999999999,0.0037296,0.01332,79.29,6.09,79.5235323662,136.54,0.012787199999999999,0.0037296,0.01332,0.012787199999999999,0.0037296,0.01332,0.0,0.0,0.0,136.54
2019-12-19 17:30:00,78.4755744,5.1374592,78.643558315,0.025574399999999997,0.0074592,0.02664,78.45,5.13,78.6175514755,137.54,78.1255744,5.2874592,78.3042949021,0.025574399999999997,0.0074592,0.02664,78.1,5.28,78.2782754026,137.35,0.025574399999999997,0.0074592,0.02664,0.025574399999999997,0.0074592,0.02664,0.0,0.0,0.0,137.35
2019-12-19 18:00:00,75.8511488,4.2049184,75.9676122636,0.051148799999999994,0.0149184,0.05328,75.8,4.19,75.9157170815,137.88,75.1911488,2.8349184,75.2445720315,0.051148799999999994,0.0149184,0.05328,75.14,2.8200000000000003,75.1928986009,137.92,0.051148799999999994,0.0149184,0.05328,0.051148799999999994,0.0149184,0.05328,0.0,0.0,0.0,137.92
2019-12-19 18:30:00,74.1455744,3.9674592,74.2516460128,0.025574399999999997,0.0074592,0.02664,74.12,3.96,74.2257098316,137.42,73.7155744,1.6974592,73.7351156292,0.025574399999999997,0.0074592,0.02664,73.69,1.69,73.7093766084,137.46,0.025574399999999997,0.0074592,0.02664,0.025574399999999997,0.0074592,0.02664,0.0,0.0,0.0,137.46
2019-12-19 19:00:00,71.973936,2.238648,72.0087425817,0.06393599999999999,0.018647999999999998,0.0666,71.91,2.22,71.9442596737,137.06,71.033936,0.838648,71.0388864927,0.06393599999999999,0.018647999999999998,0.0666,70.97,0.8200000000000001,70.9747370548,137.19,0.06393599999999999,0.018647999999999998,0.0666,0.06393599999999999,0.018647999999999998,0.0666,0.0,0.0,0.0,137.19
2019-12-19 19:30:00,75.1891808,4.5655944,75.3276679687,0.019180799999999998,0.005594399999999999,0.01998,75.17,4.5600000000000005,75.3081834863,136.73,74.1991808,2.1055944,74.2290506417,0.019180799999999998,0.005594399999999999,0.01998,74.18,2.1,74.20971904,136.84,0.019180799999999998,0.005594399999999999,0.01998,0.019180799999999998,0.005594399999999999,0.01998,0.0,0.0,0.0,136.84
2019-12-19 20:00:00,73.63,3.51,73.7136147533,0.0,0.0,0.0,73.63,3.51,73.7136147533,136.92,73.02,0.98,73.0265759844,0.0,0.0,0.0,73.02,0.98,73.0265759844,137.09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.09
2019-12-19 20:30:00,72.23,3.48,72.31378361,0.0,0.0,0.0,72.23,3.48,72.31378361,136.23,71.8,1.22,71.8103641545,0.0,0.0,0.0,71.8,1.22,71.8103641545,136.32,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.32
2019-12-19 21:00:00,69.6327872,2.8837296,69.6924741249,0.012787199999999999,0.0037296,0.01332,69.62,2.88,69.6795436265,136.02,69.9827872,2.4037296,70.0240560113,0.012787199999999999,0.0037296,0.01332,69.97,2.4,70.011148398,136.12,0.012787199999999999,0.0037296,0.01332,0.012787199999999999,0.0037296,0.01332,0.0,0.0,0.0,136.12
2019-12-19 21:30:00,70.47,4.83,70.6353296871,0.0,0.0,0.0,70.47,4.83,70.6353296871,135.78,71.2,3.4,71.2811335488,0.0,0.0,0.0,71.2,3.4,71.2811335488,135.83,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.83
2019-12-19 22:00:00,71.2011488,6.5949184,71.5059196091,0.051148799999999994,0.0149184,0.05328,71.15,6.58,71.4536136245,135.71,67.4611488,2.0649184,67.4927439464,0.051148799999999994,0.0149184,0.05328,67.41,2.05,67.4411639876,136.04,0.051148799999999994,0.0149184,0.05328,0.051148799999999994,0.0149184,0.05328,0.0,0.0,0.0,136.04
2019-12-19 22:30:00,66.22,13.07,67.4975058798,0.0,0.0,0.0,66.22,13.07,67.4975058798,138.37,60.41,11.29,61.4559370606,0.0,0.0,0.0,60.41,11.29,61.4559370606,137.49,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.49
2019-12-19 23:00:00,56.8991808,7.9855944,57.4568228641,0.019180799999999998,0.005594399999999999,0.01998,56.88,7.98,57.4370507599,139.32,54.0891808,14.9555944,56.1187070724,0.019180799999999998,0.005594399999999999,0.01998,54.07,14.95,56.0987290409,138.2,0.019180799999999998,0.005594399999999999,0.01998,0.019180799999999998,0.005594399999999999,0.01998,0.0,0.0,0.0,138.2
2019-12-19 23:30:00,53.1263936,6.4918648,53.5215657985,0.006393599999999999,0.0018648,0.00666,53.12,6.49,53.5149932262,138.94,51.3863936,10.791864799999999,52.5073879857,0.006393599999999999,0.0018648,0.00666,51.38,10.79,52.5007476137,138.35,0.006393599999999999,0.0018648,0.00666,0.006393599999999999,0.0018648,0.00666,0.0,0.0,0.0,138.35
2019-12-20 00:00:00,47.56,4.07,47.7338297227,0.0,0.0,0.0,47.56,4.07,47.7338297227,137.83,47.5,5.99,47.8761955464,0.0,0.0,0.0,47.5,5.99,47.8761955464,138.01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.01
2019-12-20 00:30:00,46.43,4.11,46.6115543616,0.0,0.0,0.0,46.43,4.11,46.6115543616,137.35,46.25,6.23,46.6677126073,0.0,0.0,0.0,46.25,6.23,46.6677126073,137.57,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.57
2019-12-20 01:00:00,49.56,2.66,49.6313328453,0.0,0.0,0.0,49.56,2.66,49.6313328453,137.16,49.96,4.2,50.1362304127,0.0,0.0,0.0,49.96,4.2,50.1362304127,137.26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.26
2019-12-20 01:30:00,51.4663936,2.4618648,51.5252408872,0.006393599999999999,0.0018648,0.00666,51.46,2.46,51.5187655132,137.27,52.9163936,2.7618648,52.9884195726,0.006393599999999999,0.0018648,0.00666,52.91,2.76,52.9819374882,137.26,0.006393599999999999,0.0018648,0.00666,0.006393599999999999,0.0018648,0.00666,0.0,0.0,0.0,137.26
2019-12-20 02:00:00,50.27,2.68,50.3413875454,0.0,0.0,0.0,50.27,2.68,50.3413875454,137.55,52.0,2.89,52.0802467352,0.0,0.0,0.0,52.0,2.89,52.0802467352,137.55,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.55
2019-12-20 02:30:00,49.09,3.04,49.1840390777,0.0,0.0,0.0,49.09,3.04,49.1840390777,138.1,50.65,3.42,50.7653316743,0.0,0.0,0.0,50.65,3.42,50.7653316743,138.11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.11
2019-12-20 03:00:00,49.29,3.3,49.4003451405,0.0,0.0,0.0,49.29,3.3,49.4003451405,138.72,50.98,3.63,51.1090725801,0.0,0.0,0.0,50.98,3.63,51.1090725801,138.72,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.72
2019-12-20 03:30:00,49.25,3.93,49.4065521971,0.0,0.0,0.0,49.25,3.93,49.4065521971,139.41,51.78,2.87,51.8594764725,0.0,0.0,0.0,51.78,2.87,51.8594764725,139.25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,139.25
2019-12-20 04:00:00,50.37,2.62,50.4380937388,0.0,0.0,0.0,50.37,2.62,50.4380937388,139.34,52.79,0.81,52.7962138794,0.0,0.0,0.0,52.79,0.81,52.7962138794,139.1,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,139.1
2019-12-20 04:30:00,57.34,4.75,57.5364067352,0.0,0.0,0.0,57.34,4.75,57.5364067352,138.31,55.92,2.89,55.9946292067,0.0,0.0,0.0,55.92,2.89,55.9946292067,138.53,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.53
2019-12-20 05:00:00,61.89,8.13,62.4217029566,0.0,0.0,0.0,61.89,8.13,62.4217029566,137.83,59.7,6.12,60.01286862,0.0,0.0,0.0,59.7,6.12,60.01286862,138.08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.08
2019-12-20 05:30:00,63.92,7.23,64.3275936127,0.0,0.0,0.0,63.92,7.23,64.3275936127,137.36,66.7,10.83,67.5735073827,0.0,0.0,0.0,66.7,10.83,67.5735073827,136.9,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.9
2019-12-20 06:00:00,59.65,2.71,59.7115282002,0.0,0.0,0.0,59.65,2.71,59.7115282002,137.27,67.08,10.78,67.9406711771,0.0,0.0,0.0,67.08,10.78,67.9406711771,136.26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.26
2019-12-20 06:30:00,63.49,4.5,63.6492741514,0.0,0.0,0.0,63.49,4.5,63.6492741514,137.24,72.81,11.68,73.7408875726,0.0,0.0,0.0,72.81,11.68,73.7408875726,136.3,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.3
2019-12-20 07:00:00,62.3903296,0.7505128,62.3948435134,0.07032959999999999,0.020512799999999998,0.07326,62.32,0.73,62.3242753668,137.96,64.6103296,0.5805127999999999,64.6129374517,0.07032959999999999,0.020512799999999998,0.07326,64.54,0.56,64.5424294554,137.89,0.07032959999999999,0.020512799999999998,0.07326,0.07032959999999999,0.020512799999999998,0.07326,0.0,0.0,0.0,137.89
2019-12-20 07:30:00,66.1,2.06,66.1320920582,0.0,0.0,0.0,66.1,2.06,66.1320920582,137.5,67.72,1.31,67.7326693701,0.0,0.0,0.0,67.72,1.31,67.7326693701,137.48,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.48
2019-12-20 08:00:00,72.12,4.83,72.2815557387,0.0,0.0,0.0,72.12,4.83,72.2815557387,136.79,73.41,3.74,73.505208659,0.0,0.0,0.0,73.41,3.74,73.505208659,136.78,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.78
2019-12-20 08:30:00,73.33,6.37,73.6061532754,0.0,0.0,0.0,73.33,6.37,73.6061532754,136.32,73.88,4.9,74.0423149287,0.0,0.0,0.0,73.88,4.9,74.0423149287,136.31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.31
2019-12-20 09:00:00,73.8147552,6.4230536,74.0936819357,0.044755199999999995,0.0130536,0.04662,73.77,6.41,74.0479641854,136.18,73.7547552,4.1830536,73.8732823965,0.044755199999999995,0.0130536,0.04662,73.71,4.17,73.8278605948,136.41,0.044755199999999995,0.0130536,0.04662,0.044755199999999995,0.0130536,0.04662,0.0,0.0,0.0,136.41
2019-12-20 09:30:00,79.22,8.75,79.7017622139,0.0,0.0,0.0,79.22,8.75,79.7017622139,135.94,78.89,10.16,79.5415470053,0.0,0.0,0.0,78.89,10.16,79.5415470053,136.33,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.33
2019-12-20 10:00:00,72.82,3.07,72.8846849482,0.0,0.0,0.0,72.82,3.07,72.8846849482,137.54,73.43,10.84,74.2258075066,0.0,0.0,0.0,73.43,10.84,74.2258075066,138.46,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.46
2019-12-20 10:30:00,74.6491808,2.0555944,74.6774776117,0.019180799999999998,0.005594399999999999,0.01998,74.63,2.05,74.6581502584,137.12,77.3091808,13.2155944,78.430615013,0.019180799999999998,0.005594399999999999,0.01998,77.29,13.21,78.4107658425,137.4,0.019180799999999998,0.005594399999999999,0.01998,0.019180799999999998,0.005594399999999999,0.01998,0.0,0.0,0.0,137.4
2019-12-20 11:00:00,74.41,1.25,74.4204985202,0.0,0.0,0.0,74.41,1.25,74.4204985202,137.36,76.57,11.97,77.4999729032,0.0,0.0,0.0,76.57,11.97,77.4999729032,137.78,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.78
2019-12-20 11:30:00,74.4763936,0.7518648,74.4801886701,0.006393599999999999,0.0018648,0.00666,74.47,0.75,74.4737765928,137.52,76.3763936,10.5518648,77.1018504972,0.006393599999999999,0.0018648,0.00666,76.37,10.55,77.0952618518,137.84,0.006393599999999999,0.0018648,0.00666,0.006393599999999999,0.0018648,0.00666,0.0,0.0,0.0,137.84
2019-12-20 12:00:00,74.271968,1.149324,74.2808600936,0.031967999999999996,0.009323999999999999,0.0333,74.24,1.1400000000000001,74.2487521781,137.65,75.671968,10.409324,76.3845584338,0.031967999999999996,0.009323999999999999,0.0333,75.64,10.4,76.3516181885,138.15,0.031967999999999996,0.009323999999999999,0.0333,0.031967999999999996,0.009323999999999999,0.0333,0.0,0.0,0.0,138.15
2019-12-20 12:30:00,78.16,2.2800000000000002,78.1932477903,0.0,0.0,0.0,78.16,2.2800000000000002,78.1932477903,137.25,78.9,12.44,79.8746743342,0.0,0.0,0.0,78.9,12.44,79.8746743342,137.77,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.77
2019-12-20 13:00:00,75.9047552,1.1630536,75.9136651443,0.044755199999999995,0.0130536,0.04662,75.86,1.15,75.8687162143,137.48,76.4847552,10.6830536,77.2272323227,0.044755199999999995,0.0130536,0.04662,76.44,10.67,77.1811019616,137.95,0.044755199999999995,0.0130536,0.04662,0.044755199999999995,0.0130536,0.04662,0.0,0.0,0.0,137.95
2019-12-20 13:30:00,77.2691808,0.4455944,77.2704656119,0.019180799999999998,0.005594399999999999,0.01998,77.25,0.44,77.2512530643,137.43,78.4191808,10.9055944,79.1738587323,0.019180799999999998,0.005594399999999999,0.01998,78.4,10.9,79.1540902291,137.8,0.019180799999999998,0.005594399999999999,0.01998,0.019180799999999998,0.005594399999999999,0.01998,0.0,0.0,0.0,137.8
2019-12-20 14:00:00,75.3,0.76,75.3038352277,0.0,0.0,0.0,75.3,0.76,75.3038352277,137.5,76.13,10.44,76.8425045141,0.0,0.0,0.0,76.13,10.44,76.8425045141,138.05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.05
2019-12-20 14:30:00,73.48,1.0,73.4868042576,0.0,0.0,0.0,73.48,1.0,73.4868042576,137.57,75.22,11.06,76.0287577171,0.0,0.0,0.0,75.22,11.06,76.0287577171,137.99,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.99
2019-12-20 15:00:00,78.9,2.32,78.9341016291,0.0,0.0,0.0,78.9,2.32,78.9341016291,137.18,79.95,12.84,80.9744904275,0.0,0.0,0.0,79.95,12.84,80.9744904275,137.51,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.51
2019-12-20 15:30:00,76.5455744,0.6674591999999999,76.5484843874,0.025574399999999997,0.0074592,0.02664,76.52,0.66,76.5228462618,137.44,78.2655744,11.2074592,79.0639442343,0.025574399999999997,0.0074592,0.02664,78.24,11.2,79.0375708129,137.77,0.025574399999999997,0.0074592,0.02664,0.025574399999999997,0.0074592,0.02664,0.0,0.0,0.0,137.77
2019-12-20 16:00:00,74.4927872,1.4437296,74.5067762018,0.012787199999999999,0.0037296,0.01332,74.48,1.44,74.4939192149,137.44,75.7627872,10.7337296,76.5193627485,0.012787199999999999,0.0037296,0.01332,75.75,10.73,76.5061788354,137.82,0.012787199999999999,0.0037296,0.01332,0.012787199999999999,0.0037296,0.01332,0.0,0.0,0.0,137.82
2019-12-20 16:30:00,77.0627872,1.4737296,77.0768775312,0.012787199999999999,0.0037296,0.01332,77.05,1.47,77.0640214367,136.75,78.2027872,12.1137296,79.1354432013,0.012787199999999999,0.0037296,0.01332,78.19,12.11,79.1222358127,137.21,0.012787199999999999,0.0037296,0.01332,0.012787199999999999,0.0037296,0.01332,0.0,0.0,0.0,137.21
2019-12-20 17:00:00,78.9127872,1.3937296,78.9250940188,0.012787199999999999,0.0037296,0.01332,78.9,1.3900000000000001,78.9122430298,136.56,80.2927872,12.0537296,81.1925124233,0.012787199999999999,0.0037296,0.01332,80.28,12.05,81.17931325160001,136.91,0.012787199999999999,0.0037296,0.01332,0.012787199999999999,0.0037296,0.01332,0.0,0.0,0.0,136.91
2019-12-20 17:30:00,76.391968,0.899324,76.3972614599,0.031967999999999996,0.009323999999999999,0.0333,76.36,0.89,76.3651864399,136.68,77.671968,10.879324,78.4301874516,0.031967999999999996,0.009323999999999999,0.0333,77.64,10.87,78.3972352829,137.09,0.031967999999999996,0.009323999999999999,0.0333,0.031967999999999996,0.009323999999999999,0.0333,0.0,0.0,0.0,137.09
2019-12-20 18:00:00,75.9703296,1.0505128,75.9775924643,0.07032959999999999,0.020512799999999998,0.07326,75.9,1.03,75.9069884793,136.9,76.9903296,10.3805128,77.6869737981,0.07032959999999999,0.020512799999999998,0.07326,76.92,10.36,77.6145347213,137.39,0.07032959999999999,0.020512799999999998,0.07326,0.07032959999999999,0.020512799999999998,0.07326,0.0,0.0,0.0,137.39
2019-12-20 18:30:00,74.23,1.8399999999999999,74.252801294,0.0,0.0,0.0,74.23,1.8399999999999999,74.252801294,137.16,75.68,9.57,76.2826802099,0.0,0.0,0.0,75.68,9.57,76.2826802099,137.51,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.51
2019-12-20 19:00:00,71.2503296,2.6705128,71.3003583913,0.07032959999999999,0.020512799999999998,0.07326,71.18,2.65,71.2293120843,137.42,72.0403296,6.8305128,72.3634230395,0.07032959999999999,0.020512799999999998,0.07326,71.97,6.8100000000000005,72.2914725262,138.03,0.07032959999999999,0.020512799999999998,0.07326,0.07032959999999999,0.020512799999999998,0.07326,0.0,0.0,0.0,138.03
2019-12-20 19:30:00,73.4763936,1.9518648,73.5023141993,0.006393599999999999,0.0018648,0.00666,73.47,1.9500000000000002,73.4958733535,137.01,73.5163936,6.5818648,73.8104401301,0.006393599999999999,0.0018648,0.00666,73.51,6.58,73.8039057232,137.86,0.006393599999999999,0.0018648,0.00666,0.006393599999999999,0.0018648,0.00666,0.0,0.0,0.0,137.86
2019-12-20 20:00:00,72.1455744,1.6674592,72.1648413404,0.025574399999999997,0.0074592,0.02664,72.12,1.6600000000000001,72.139101741,136.75,72.2455744,5.8474592,72.4818308232,0.025574399999999997,0.0074592,0.02664,72.22,5.84,72.4557382131,137.58,0.025574399999999997,0.0074592,0.02664,0.025574399999999997,0.0074592,0.02664,0.0,0.0,0.0,137.58
2019-12-20 20:30:00,64.52,3.75,64.6288859567,0.0,0.0,0.0,64.52,3.75,64.6288859567,136.89,64.74,3.99,64.8628375883,0.0,0.0,0.0,64.74,3.99,64.8628375883,137.7,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.7
2019-12-20 21:00:00,62.92,5.94,63.1997626578,0.0,0.0,0.0,62.92,5.94,63.1997626578,137.15,63.4,1.87,63.4275720803,0.0,0.0,0.0,63.4,1.87,63.4275720803,137.99,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.99
2019-12-20 21:30:00,63.1875424,4.2367832,63.3294232284,0.0575424,0.016783199999999998,0.05994000000000001,63.13,4.22,63.2708882504,137.08,64.8375424,4.9067832,65.0229453796,0.0575424,0.016783199999999998,0.05994000000000001,64.78,4.89,64.9643017356,137.71,0.0575424,0.016783199999999998,0.05994000000000001,0.0575424,0.016783199999999998,0.05994000000000001,0.0,0.0,0.0,137.71
2019-12-20 22:00:00,61.38,5.03,61.5857556583,0.0,0.0,0.0,61.38,5.03,61.5857556583,137.47,63.18,4.21,63.3201113391,0.0,0.0,0.0,63.18,4.21,63.3201113391,138.17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.17
2019-12-20 22:30:00,64.1,3.32,64.1859205745,0.0,0.0,0.0,64.1,3.32,64.1859205745,136.95,62.07,4.12,62.2065856642,0.0,0.0,0.0,62.07,4.12,62.2065856642,138.17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.17
2019-12-20 23:00:00,59.2327872,4.5237296,59.4052793022,0.012787199999999999,0.0037296,0.01332,59.22,4.52,59.3922452851,137.49,57.8527872,2.3637296,57.9010552963,0.012787199999999999,0.0037296,0.01332,57.84,2.36,57.8881265891,138.58,0.012787199999999999,0.0037296,0.01332,0.012787199999999999,0.0037296,0.01332,0.0,0.0,0.0,138.58
2019-12-20 23:30:00,55.75,5.9,56.0613280257,0.0,0.0,0.0,55.75,5.9,56.0613280257,137.62,56.59,2.65,56.6520132034,0.0,0.0,0.0,56.59,2.65,56.6520132034,138.41,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.41
2019-12-21 00:00:00,49.7227872,8.6137296,50.4633719103,0.012787199999999999,0.0037296,0.01332,49.71,8.61,50.4501357778,137.98,50.6127872,1.3837296000000001,50.631698922300004,0.012787199999999999,0.0037296,0.01332,50.6,1.38,50.6188146839,138.81,0.012787199999999999,0.0037296,0.01332,0.012787199999999999,0.0037296,0.01332,0.0,0.0,0.0,138.81
2019-12-21 00:30:00,5.51320128,1.60801704,5.7429179999999995,5.51320128,1.60801704,5.7429179999999995,0.0,0.0,0.0,138.19,5.51320128,1.60801704,5.7429179999999995,5.51320128,1.60801704,5.7429179999999995,0.0,0.0,0.0,139.15,5.51320128,1.60801704,5.7429179999999995,5.51320128,1.60801704,5.7429179999999995,0.0,0.0,0.0,139.15
2019-12-21 01:00:00,5.35911552,1.56307536,5.582412,5.35911552,1.56307536,5.582412,0.0,0.0,0.0,138.13,5.35911552,1.56307536,5.582412,5.35911552,1.56307536,5.582412,0.0,0.0,0.0,139.03,5.35911552,1.56307536,5.582412,5.35911552,1.56307536,5.582412,0.0,0.0,0.0,139.03
2019-12-21 01:30:00,4.83452064,1.41006852,5.035959,4.83452064,1.41006852,5.035959,0.0,0.0,0.0,138.25,4.83452064,1.41006852,5.035959,4.83452064,1.41006852,5.035959,0.0,0.0,0.0,139.14,4.83452064,1.41006852,5.035959,4.83452064,1.41006852,5.035959,0.0,0.0,0.0,139.14
2019-12-21 02:00:00,4.88375136,1.42442748,5.087241,4.88375136,1.42442748,5.087241,0.0,0.0,0.0,138.19,4.88375136,1.42442748,5.087241,4.88375136,1.42442748,5.087241,0.0,0.0,0.0,139.18,4.88375136,1.42442748,5.087241,4.88375136,1.42442748,5.087241,0.0,0.0,0.0,139.18
2019-12-21 02:30:00,4.7568383999999995,1.3874111999999998,4.95504,4.7568383999999995,1.3874111999999998,4.95504,0.0,0.0,0.0,138.28,4.7568383999999995,1.3874111999999998,4.95504,4.7568383999999995,1.3874111999999998,4.95504,0.0,0.0,0.0,139.31,4.7568383999999995,1.3874111999999998,4.95504,4.7568383999999995,1.3874111999999998,4.95504,0.0,0.0,0.0,139.31
2019-12-21 03:00:00,4.5666288,1.3319334,4.756905,4.5666288,1.3319334,4.756905,0.0,0.0,0.0,138.6,4.5666288,1.3319334,4.756905,4.5666288,1.3319334,4.756905,0.0,0.0,0.0,139.64,4.5666288,1.3319334,4.756905,4.5666288,1.3319334,4.756905,0.0,0.0,0.0,139.64
2019-12-21 03:30:00,4.55671872,1.32904296,4.746582,4.55671872,1.32904296,4.746582,0.0,0.0,0.0,138.09,4.55671872,1.32904296,4.746582,4.55671872,1.32904296,4.746582,0.0,0.0,0.0,138.22,4.55671872,1.32904296,4.746582,4.55671872,1.32904296,4.746582,0.0,0.0,0.0,138.22
2019-12-21 04:00:00,4.68682848,1.36699164,4.882113,4.68682848,1.36699164,4.882113,0.0,0.0,0.0,137.8,4.68682848,1.36699164,4.882113,4.68682848,1.36699164,4.882113,0.0,0.0,0.0,137.48,4.68682848,1.36699164,4.882113,4.68682848,1.36699164,4.882113,0.0,0.0,0.0,137.48
2019-12-21 04:30:00,4.70824704,1.37323872,4.904424,4.70824704,1.37323872,4.904424,0.0,0.0,0.0,137.72,4.70824704,1.37323872,4.904424,4.70824704,1.37323872,4.904424,0.0,0.0,0.0,137.48,4.70824704,1.37323872,4.904424,4.70824704,1.37323872,4.904424,0.0,0.0,0.0,137.48
2019-12-21 05:00:00,4.66381152,1.3602783600000001,4.858137,4.66381152,1.3602783600000001,4.858137,0.0,0.0,0.0,137.34,4.66381152,1.3602783600000001,4.858137,4.66381152,1.3602783600000001,4.858137,0.0,0.0,0.0,137.31,4.66381152,1.3602783600000001,4.858137,4.66381152,1.3602783600000001,4.858137,0.0,0.0,0.0,137.31
2019-12-21 05:30:00,4.9502448,1.4438214,5.156505,4.9502448,1.4438214,5.156505,0.0,0.0,0.0,137.08,4.9502448,1.4438214,5.156505,4.9502448,1.4438214,5.156505,0.0,0.0,0.0,137.09,4.9502448,1.4438214,5.156505,4.9502448,1.4438214,5.156505,0.0,0.0,0.0,137.09
2019-12-21 06:00:00,4.84858656,1.41417108,5.050611,4.84858656,1.41417108,5.050611,0.0,0.0,0.0,136.34,4.84858656,1.41417108,5.050611,4.84858656,1.41417108,5.050611,0.0,0.0,0.0,136.56,4.84858656,1.41417108,5.050611,4.84858656,1.41417108,5.050611,0.0,0.0,0.0,136.56
2019-12-21 06:30:00,4.87927584,1.42312212,5.082579,4.87927584,1.42312212,5.082579,0.0,0.0,0.0,136.92,4.87927584,1.42312212,5.082579,4.87927584,1.42312212,5.082579,0.0,0.0,0.0,136.75,4.87927584,1.42312212,5.082579,4.87927584,1.42312212,5.082579,0.0,0.0,0.0,136.75
2019-12-21 07:00:00,4.9086864,1.4317001999999999,5.113215,4.9086864,1.4317001999999999,5.113215,0.0,0.0,0.0,137.12,4.9086864,1.4317001999999999,5.113215,4.9086864,1.4317001999999999,5.113215,0.0,0.0,0.0,136.55,4.9086864,1.4317001999999999,5.113215,4.9086864,1.4317001999999999,5.113215,0.0,0.0,0.0,136.55
2019-12-21 07:30:00,4.74309216,1.38340188,4.940721,4.74309216,1.38340188,4.940721,0.0,0.0,0.0,136.92,4.74309216,1.38340188,4.940721,4.74309216,1.38340188,4.940721,0.0,0.0,0.0,136.1,4.74309216,1.38340188,4.940721,4.74309216,1.38340188,4.940721,0.0,0.0,0.0,136.1
