Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-12-21 08:00:00,4.76706816,1.39039488,4.965696,4.76706816,1.39039488,4.965696,0.0,0.0,0.0,136.24,4.76706816,1.39039488,4.965696,4.76706816,1.39039488,4.965696,0.0,0.0,0.0,135.25,4.76706816,1.39039488,4.965696,4.76706816,1.39039488,4.965696,0.0,0.0,0.0,135.25
2019-12-21 08:30:00,4.79264256,1.39785408,4.992336,4.79264256,1.39785408,4.992336,0.0,0.0,0.0,137.0,4.79264256,1.39785408,4.992336,4.79264256,1.39785408,4.992336,0.0,0.0,0.0,137.16,4.79264256,1.39785408,4.992336,4.79264256,1.39785408,4.992336,0.0,0.0,0.0,137.16
2019-12-21 09:00:00,4.93937568,1.44065124,5.145183,4.93937568,1.44065124,5.145183,0.0,0.0,0.0,136.62,4.93937568,1.44065124,5.145183,4.93937568,1.44065124,5.145183,0.0,0.0,0.0,137.16,4.93937568,1.44065124,5.145183,4.93937568,1.44065124,5.145183,0.0,0.0,0.0,137.16
2019-12-21 09:30:00,5.15484,1.503495,5.369625,5.15484,1.503495,5.369625,0.0,0.0,0.0,136.88,5.15484,1.503495,5.369625,5.15484,1.503495,5.369625,0.0,0.0,0.0,137.66,5.15484,1.503495,5.369625,5.15484,1.503495,5.369625,0.0,0.0,0.0,137.66
2019-12-21 10:00:00,5.82393024,1.69864632,6.066594,5.82393024,1.69864632,6.066594,0.0,0.0,0.0,137.04,5.82393024,1.69864632,6.066594,5.82393024,1.69864632,6.066594,0.0,0.0,0.0,137.84,5.82393024,1.69864632,6.066594,5.82393024,1.69864632,6.066594,0.0,0.0,0.0,137.84
2019-12-21 10:30:00,5.37637824,1.5681103200000002,5.600394,5.37637824,1.5681103200000002,5.600394,0.0,0.0,0.0,136.85,5.37637824,1.5681103200000002,5.600394,5.37637824,1.5681103200000002,5.600394,0.0,0.0,0.0,137.69,5.37637824,1.5681103200000002,5.600394,5.37637824,1.5681103200000002,5.600394,0.0,0.0,0.0,137.69
2019-12-21 11:00:00,5.218776,1.522143,5.436225,5.218776,1.522143,5.436225,0.0,0.0,0.0,136.98,5.218776,1.522143,5.436225,5.218776,1.522143,5.436225,0.0,0.0,0.0,137.85,5.218776,1.522143,5.436225,5.218776,1.522143,5.436225,0.0,0.0,0.0,137.85
2019-12-21 11:30:00,6.16247136,1.79738748,6.4192409999999995,6.16247136,1.79738748,6.4192409999999995,0.0,0.0,0.0,137.68,6.16247136,1.79738748,6.4192409999999995,6.16247136,1.79738748,6.4192409999999995,0.0,0.0,0.0,138.29,6.16247136,1.79738748,6.4192409999999995,6.16247136,1.79738748,6.4192409999999995,0.0,0.0,0.0,138.29
2019-12-21 12:00:00,6.35555808,1.85370444,6.620373,6.35555808,1.85370444,6.620373,0.0,0.0,0.0,137.12,6.35555808,1.85370444,6.620373,6.35555808,1.85370444,6.620373,0.0,0.0,0.0,138.12,6.35555808,1.85370444,6.620373,6.35555808,1.85370444,6.620373,0.0,0.0,0.0,138.12
2019-12-21 12:30:00,7.08283008,2.06582544,7.377948,7.08283008,2.06582544,7.377948,0.0,0.0,0.0,137.0,7.08283008,2.06582544,7.377948,7.08283008,2.06582544,7.377948,0.0,0.0,0.0,137.93,7.08283008,2.06582544,7.377948,7.08283008,2.06582544,7.377948,0.0,0.0,0.0,137.93
2019-12-21 13:00:00,5.65609824,1.64969532,5.891769,5.65609824,1.64969532,5.891769,0.0,0.0,0.0,137.7,5.65609824,1.64969532,5.891769,5.65609824,1.64969532,5.891769,0.0,0.0,0.0,138.41,5.65609824,1.64969532,5.891769,5.65609824,1.64969532,5.891769,0.0,0.0,0.0,138.41
2019-12-21 13:30:00,5.5400544,1.6158492,5.77089,5.5400544,1.6158492,5.77089,0.0,0.0,0.0,137.62,5.5400544,1.6158492,5.77089,5.5400544,1.6158492,5.77089,0.0,0.0,0.0,138.18,5.5400544,1.6158492,5.77089,5.5400544,1.6158492,5.77089,0.0,0.0,0.0,138.18
2019-12-21 14:00:00,5.13629856,1.49808708,5.350311,5.13629856,1.49808708,5.350311,0.0,0.0,0.0,137.68,5.13629856,1.49808708,5.350311,5.13629856,1.49808708,5.350311,0.0,0.0,0.0,138.41,5.13629856,1.49808708,5.350311,5.13629856,1.49808708,5.350311,0.0,0.0,0.0,138.41
2019-12-21 14:30:00,4.75715808,1.38750444,4.955373,4.75715808,1.38750444,4.955373,0.0,0.0,0.0,137.86,4.75715808,1.38750444,4.955373,4.75715808,1.38750444,4.955373,0.0,0.0,0.0,138.68,4.75715808,1.38750444,4.955373,4.75715808,1.38750444,4.955373,0.0,0.0,0.0,138.68
2019-12-21 15:00:00,4.67595936,1.36382148,4.870791,4.67595936,1.36382148,4.870791,0.0,0.0,0.0,138.01,4.67595936,1.36382148,4.870791,4.67595936,1.36382148,4.870791,0.0,0.0,0.0,138.84,4.67595936,1.36382148,4.870791,4.67595936,1.36382148,4.870791,0.0,0.0,0.0,138.84
2019-12-21 15:30:00,4.4499456,1.2979007999999999,4.63536,4.4499456,1.2979007999999999,4.63536,0.0,0.0,0.0,137.76,4.4499456,1.2979007999999999,4.63536,4.4499456,1.2979007999999999,4.63536,0.0,0.0,0.0,138.73,4.4499456,1.2979007999999999,4.63536,4.4499456,1.2979007999999999,4.63536,0.0,0.0,0.0,138.73
2019-12-21 16:00:00,4.6935417600000005,1.36894968,4.889106,4.6935417600000005,1.36894968,4.889106,0.0,0.0,0.0,137.47,4.6935417600000005,1.36894968,4.889106,4.6935417600000005,1.36894968,4.889106,0.0,0.0,0.0,138.4,4.6935417600000005,1.36894968,4.889106,4.6935417600000005,1.36894968,4.889106,0.0,0.0,0.0,138.4
2019-12-21 16:30:00,5.95659744,1.73734092,6.204789,5.95659744,1.73734092,6.204789,0.0,0.0,0.0,136.67,5.95659744,1.73734092,6.204789,5.95659744,1.73734092,6.204789,0.0,0.0,0.0,137.75,5.95659744,1.73734092,6.204789,5.95659744,1.73734092,6.204789,0.0,0.0,0.0,137.75
2019-12-21 17:00:00,5.9012928,1.7212104,6.14718,5.9012928,1.7212104,6.14718,0.0,0.0,0.0,136.26,5.9012928,1.7212104,6.14718,5.9012928,1.7212104,6.14718,0.0,0.0,0.0,137.39,5.9012928,1.7212104,6.14718,5.9012928,1.7212104,6.14718,0.0,0.0,0.0,137.39
2019-12-21 17:30:00,5.39204256,1.57267908,5.6167110000000005,5.39204256,1.57267908,5.6167110000000005,0.0,0.0,0.0,136.26,5.39204256,1.57267908,5.6167110000000005,5.39204256,1.57267908,5.6167110000000005,0.0,0.0,0.0,137.37,5.39204256,1.57267908,5.6167110000000005,5.39204256,1.57267908,5.6167110000000005,0.0,0.0,0.0,137.37
2019-12-21 18:00:00,4.99436064,1.45668852,5.202459,4.99436064,1.45668852,5.202459,0.0,0.0,0.0,136.41,4.99436064,1.45668852,5.202459,4.99436064,1.45668852,5.202459,0.0,0.0,0.0,137.53,4.99436064,1.45668852,5.202459,4.99436064,1.45668852,5.202459,0.0,0.0,0.0,137.53
2019-12-21 18:30:00,6.29066304,1.83477672,6.552774,6.29066304,1.83477672,6.552774,0.0,0.0,0.0,136.83,6.29066304,1.83477672,6.552774,6.29066304,1.83477672,6.552774,0.0,0.0,0.0,137.87,6.29066304,1.83477672,6.552774,6.29066304,1.83477672,6.552774,0.0,0.0,0.0,137.87
2019-12-21 19:00:00,4.8879072,1.4256396,5.09157,4.8879072,1.4256396,5.09157,0.0,0.0,0.0,137.36,4.8879072,1.4256396,5.09157,4.8879072,1.4256396,5.09157,0.0,0.0,0.0,138.45,4.8879072,1.4256396,5.09157,4.8879072,1.4256396,5.09157,0.0,0.0,0.0,138.45
2019-12-21 19:30:00,4.53721824,1.3233553200000001,4.726269,4.53721824,1.3233553200000001,4.726269,0.0,0.0,0.0,137.33,4.53721824,1.3233553200000001,4.726269,4.53721824,1.3233553200000001,4.726269,0.0,0.0,0.0,138.34,4.53721824,1.3233553200000001,4.726269,4.53721824,1.3233553200000001,4.726269,0.0,0.0,0.0,138.34
2019-12-21 20:00:00,3.99376224,1.16484732,4.160169,3.99376224,1.16484732,4.160169,0.0,0.0,0.0,137.19,3.99376224,1.16484732,4.160169,3.99376224,1.16484732,4.160169,0.0,0.0,0.0,138.23,3.99376224,1.16484732,4.160169,3.99376224,1.16484732,4.160169,0.0,0.0,0.0,138.23
2019-12-21 20:30:00,4.49821728,1.31198004,4.685643,4.49821728,1.31198004,4.685643,0.0,0.0,0.0,137.58,4.49821728,1.31198004,4.685643,4.49821728,1.31198004,4.685643,0.0,0.0,0.0,138.31,4.49821728,1.31198004,4.685643,4.49821728,1.31198004,4.685643,0.0,0.0,0.0,138.31
2019-12-21 21:00:00,4.89398112,1.4274111600000001,5.097897,4.89398112,1.4274111600000001,5.097897,0.0,0.0,0.0,138.02,4.89398112,1.4274111600000001,5.097897,4.89398112,1.4274111600000001,5.097897,0.0,0.0,0.0,138.76,4.89398112,1.4274111600000001,5.097897,4.89398112,1.4274111600000001,5.097897,0.0,0.0,0.0,138.76
2019-12-21 21:30:00,4.907088,1.431234,5.11155,4.907088,1.431234,5.11155,0.0,0.0,0.0,138.09,4.907088,1.431234,5.11155,4.907088,1.431234,5.11155,0.0,0.0,0.0,138.92,4.907088,1.431234,5.11155,4.907088,1.431234,5.11155,0.0,0.0,0.0,138.92
2019-12-21 22:00:00,4.67787744,1.3643809199999999,4.872789,4.67787744,1.3643809199999999,4.872789,0.0,0.0,0.0,138.32,4.67787744,1.3643809199999999,4.872789,4.67787744,1.3643809199999999,4.872789,0.0,0.0,0.0,139.2,4.67787744,1.3643809199999999,4.872789,4.67787744,1.3643809199999999,4.872789,0.0,0.0,0.0,139.2
2019-12-21 22:30:00,4.379616,1.277388,4.5621,4.379616,1.277388,4.5621,0.0,0.0,0.0,138.72,4.379616,1.277388,4.5621,4.379616,1.277388,4.5621,0.0,0.0,0.0,139.4,4.379616,1.277388,4.5621,4.379616,1.277388,4.5621,0.0,0.0,0.0,139.4
2019-12-21 23:00:00,4.5557596799999995,1.32876324,4.745583,4.5557596799999995,1.32876324,4.745583,0.0,0.0,0.0,138.03,4.5557596799999995,1.32876324,4.745583,4.5557596799999995,1.32876324,4.745583,0.0,0.0,0.0,137.55,4.5557596799999995,1.32876324,4.745583,4.5557596799999995,1.32876324,4.745583,0.0,0.0,0.0,137.55
2019-12-21 23:30:00,4.82588928,1.40755104,5.026968,4.82588928,1.40755104,5.026968,0.0,0.0,0.0,138.27,4.82588928,1.40755104,5.026968,4.82588928,1.40755104,5.026968,0.0,0.0,0.0,137.77,4.82588928,1.40755104,5.026968,4.82588928,1.40755104,5.026968,0.0,0.0,0.0,137.77
2019-12-22 00:00:00,5.20982496,1.51953228,5.426901,5.20982496,1.51953228,5.426901,0.0,0.0,0.0,138.57,5.20982496,1.51953228,5.426901,5.20982496,1.51953228,5.426901,0.0,0.0,0.0,138.07,5.20982496,1.51953228,5.426901,5.20982496,1.51953228,5.426901,0.0,0.0,0.0,138.07
2019-12-22 00:30:00,48.41308224,3.29298232,48.5249447659,4.67308224,1.36298232,4.867794,43.74,1.9300000000000002,43.782559313,137.39,47.63308224,15.52298232,50.0986377439,4.67308224,1.36298232,4.867794,42.96,14.16,45.2334743304,136.89,4.67308224,1.36298232,4.867794,4.67308224,1.36298232,4.867794,0.0,0.0,0.0,136.89
2019-12-22 01:00:00,49.9214736,2.9654298,50.0094721057,4.9214736,1.4354298,5.126535,45.0,1.53,45.0260024875,137.11,49.1314736,15.1254298,51.4070065725,4.9214736,1.4354298,5.126535,44.21,13.69,46.2810998141,136.62,4.9214736,1.4354298,5.126535,4.9214736,1.4354298,5.126535,0.0,0.0,0.0,136.62
2019-12-22 01:30:00,50.78559968,2.63538324,50.8539318016,4.71559968,1.3753832400000001,4.912083,46.07,1.26,46.0872270808,137.11,49.94559968,14.84538324,52.1051660676,4.71559968,1.3753832400000001,4.912083,45.23,13.47,47.1931541646,136.62,4.71559968,1.3753832400000001,4.912083,4.71559968,1.3753832400000001,4.912083,0.0,0.0,0.0,136.62
2019-12-22 02:00:00,49.95504032,2.77188676,50.03188393,4.63504032,1.35188676,4.828167,45.32,1.42,45.3422407916,137.25,49.12504032,14.99188676,51.361719744,4.63504032,1.35188676,4.828167,44.49,13.64,46.5339628658,136.76,4.63504032,1.35188676,4.828167,4.63504032,1.35188676,4.828167,0.0,0.0,0.0,136.76
2019-12-22 02:30:00,49.20357184,3.02687512,49.2965866446,4.58357184,1.33687512,4.774554,44.62,1.69,44.6519932366,137.45,48.35357184,15.26687512,50.7064629571,4.58357184,1.33687512,4.774554,43.77,13.93,45.9331884371,136.96,4.58357184,1.33687512,4.774554,4.58357184,1.33687512,4.774554,0.0,0.0,0.0,136.96
2019-12-22 03:00:00,48.60991552,3.17997536,48.7138186776,4.55991552,1.32997536,4.749912,44.05,1.85,44.0888307851,137.72,47.81991552,15.43997536,50.2507428747,4.55991552,1.32997536,4.749912,43.26,14.11,45.5029636397,137.22,4.55991552,1.32997536,4.749912,4.55991552,1.32997536,4.749912,0.0,0.0,0.0,137.22
2019-12-22 03:30:00,47.393232,3.629276,47.5319901087,4.763232,1.389276,4.9617,42.63,2.24,42.6888100092,137.96,46.633232,15.879276,49.2626606371,4.763232,1.389276,4.9617,41.87,14.49,44.3063990864,137.46,4.763232,1.389276,4.9617,4.763232,1.389276,4.9617,0.0,0.0,0.0,137.46
2019-12-22 04:00:00,46.88365184,3.81356512,47.0384958176,4.50365184,1.31356512,4.691304,42.38,2.5,42.4536735749,138.15,46.01365184,16.14356512,48.7634171325,4.50365184,1.31356512,4.691304,41.51,14.83,44.0795757693,137.64,4.50365184,1.31356512,4.691304,4.50365184,1.31356512,4.691304,0.0,0.0,0.0,137.64
2019-12-22 04:30:00,45.94386144,4.22904292,46.138088474,4.69386144,1.36904292,4.889439,41.25,2.86,41.3490277999,138.7,45.18386144,16.56904292,48.1260274479,4.69386144,1.36904292,4.889439,40.49,15.2,43.2490473884,138.18,4.69386144,1.36904292,4.889439,4.69386144,1.36904292,4.889439,0.0,0.0,0.0,138.18
2019-12-22 05:00:00,44.89207328,4.38393804,45.1056222229,4.64207328,1.35393804,4.835493,40.25,3.03,40.3638873252,138.88,44.15207328,16.71393804,47.2097585222,4.64207328,1.35393804,4.835493,39.51,15.36,42.3906794001,138.35,4.64207328,1.35393804,4.835493,4.64207328,1.35393804,4.835493,0.0,0.0,0.0,138.35
2019-12-22 05:30:00,44.19232256,4.53109408,44.4240046237,5.11232256,1.4910940799999999,5.325336,39.08,3.04,39.1980611765,138.79,43.43232256,16.87109408,46.5939959481,5.11232256,1.4910940799999999,5.325336,38.32,15.38,41.2912436238,138.26,5.11232256,1.4910940799999999,5.325336,5.11232256,1.4910940799999999,5.325336,0.0,0.0,0.0,138.26
2019-12-22 06:00:00,44.2579968,4.5860824000000004,44.4949708678,5.1979968,1.5160824,5.41458,39.06,3.07,39.1804606915,138.69,43.5179968,16.9260824,46.6937716499,5.1979968,1.5160824,5.41458,38.32,15.41,41.3024272894,138.16,5.1979968,1.5160824,5.41458,5.1979968,1.5160824,5.41458,0.0,0.0,0.0,138.16
2019-12-22 06:30:00,48.96324192,2.57969556,49.0311522249,4.83324192,1.40969556,5.034627,44.13,1.17,44.1455071327,138.6,49.76324192,13.04969556,51.4458433753,4.83324192,1.40969556,5.034627,44.93,11.64,46.4133008953,137.87,4.83324192,1.40969556,5.034627,4.83324192,1.40969556,5.034627,0.0,0.0,0.0,137.87
2019-12-22 07:00:00,53.27314208,2.03216644,53.3118876754,4.77314208,1.39216644,4.972023,48.5,0.64,48.5042224966,139.05,55.75314208,10.31216644,56.6987974165,4.77314208,1.39216644,4.972023,50.98,8.92,51.7544857959,138.2,4.77314208,1.39216644,4.972023,4.77314208,1.39216644,4.972023,0.0,0.0,0.0,138.2
2019-12-22 07:30:00,56.41908608,3.69848344,56.5401808793,4.82908608,1.40848344,5.030298,51.59,2.29,51.6407997614,138.48,59.88908608,7.57848344,60.366679905,4.82908608,1.40848344,5.030298,55.06,6.17,55.4046252582,137.51,4.82908608,1.40848344,5.030298,4.82908608,1.40848344,5.030298,0.0,0.0,0.0,137.51
2019-12-22 08:00:00,56.85799712,3.34274916,56.9561744541,4.87799712,1.42274916,5.081247,51.98,1.92,52.0154477055,138.44,58.84799712,9.54274916,59.6166992257,4.87799712,1.42274916,5.081247,53.97,8.12,54.5774248202,137.65,4.87799712,1.42274916,5.081247,4.87799712,1.42274916,5.081247,0.0,0.0,0.0,137.65
2019-12-22 08:30:00,57.243352,1.724311,57.2693163624,4.643352,1.354311,4.836825,52.6,0.37,52.6013013147,138.66,56.193352,13.544311,57.8026052134,4.643352,1.354311,4.836825,51.55,12.19,52.971677338,138.19,4.643352,1.354311,4.836825,4.643352,1.354311,4.836825,0.0,0.0,0.0,138.19
2019-12-22 09:00:00,59.66617888,2.57971884,59.7219210293,4.93617888,1.43971884,5.141853,54.73,1.1400000000000001,54.7418715427,138.41,58.36617888,13.02971884,59.8028796138,4.93617888,1.43971884,5.141853,53.43,11.59,54.6725982554,137.96,4.93617888,1.43971884,5.141853,4.93617888,1.43971884,5.141853,0.0,0.0,0.0,137.96
2019-12-22 09:30:00,62.40725728,3.86170004,62.5266222373,5.45725728,1.59170004,5.684643,56.95,2.27,56.9952226068,138.17,61.16725728,12.02170004,62.3374256367,5.45725728,1.59170004,5.684643,55.71,10.43,56.6779410353,137.73,5.45725728,1.59170004,5.684643,5.45725728,1.59170004,5.684643,0.0,0.0,0.0,137.73
2019-12-22 10:00:00,64.31831392,4.64284156,64.4856688208,7.75831392,2.26284156,8.081577,56.56,2.38,56.6100521109,138.09,63.00831392,12.61284156,64.2583177126,7.75831392,2.26284156,8.081577,55.25,10.35,56.2110754211,137.66,7.75831392,2.26284156,8.081577,7.75831392,2.26284156,8.081577,0.0,0.0,0.0,137.66
2019-12-22 10:30:00,64.48059232,4.49517276,64.6370896938,7.08059232,2.06517276,7.375617,57.4,2.43,57.4514133856,138.22,63.24059232,12.37517276,64.4400296231,7.08059232,2.06517276,7.375617,56.16,10.31,57.0985262507,137.78,7.08059232,2.06517276,7.375617,7.08059232,2.06517276,7.375617,0.0,0.0,0.0,137.78
2019-12-22 11:00:00,67.41901472,6.47554596,67.7292864372,6.25901472,1.82554596,6.519807,61.16,4.65,61.3365152254,138.0,65.21901472,10.63554596,66.0805169389,6.25901472,1.82554596,6.519807,58.96,8.81,59.6145762377,137.64,6.25901472,1.82554596,6.519807,6.25901472,1.82554596,6.519807,0.0,0.0,0.0,137.64
2019-12-22 11:30:00,68.3684656,6.6091358,68.6871732168,5.9284656,1.7291358,6.175485,62.44,4.88,62.6304079501,138.16,66.9784656,9.5691358,67.6585782742,5.9284656,1.7291358,6.175485,61.05,7.84,61.5513452331,137.6,5.9284656,1.7291358,6.175485,5.9284656,1.7291358,6.175485,0.0,0.0,0.0,137.6
2019-12-22 12:00:00,68.33706592,6.54372756,68.6496536694,7.00706592,2.0437275599999998,7.299027,61.33,4.5,61.4948688916,138.36,66.19706592,10.65372756,67.048888487,7.00706592,2.0437275599999998,7.299027,59.19,8.61,59.8129434153,137.86,7.00706592,2.0437275599999998,7.299027,7.00706592,2.0437275599999998,7.299027,0.0,0.0,0.0,137.86
2019-12-22 12:30:00,68.9110624,6.9048932,69.2561338164,6.5310624,1.9048932,6.80319,62.38,5.0,62.5800639182,138.06,67.2610624,9.8148932,67.973396588,6.5310624,1.9048932,6.80319,60.73,7.91,61.2429669432,137.5,6.5310624,1.9048932,6.80319,6.5310624,1.9048932,6.80319,0.0,0.0,0.0,137.5
2019-12-22 13:00:00,66.76524832,5.76403076,67.0135988724,6.42524832,1.8740307600000001,6.692967,60.34,3.89,60.465260274,138.32,65.16524832,10.93403076,66.0761879747,6.42524832,1.8740307600000001,6.692967,58.74,9.06,59.4345959858,137.83,6.42524832,1.8740307600000001,6.692967,6.42524832,1.8740307600000001,6.692967,0.0,0.0,0.0,137.83
2019-12-22 13:30:00,65.75872416,5.76337788,66.0108046288,7.10872416,2.07337788,7.404921,58.65,3.69,58.7659646394,138.46,64.35872416,11.27337788,65.3386135783,7.10872416,2.07337788,7.404921,57.25,9.2,57.9845022398,137.93,7.10872416,2.07337788,7.404921,7.10872416,2.07337788,7.404921,0.0,0.0,0.0,137.93
2019-12-22 14:00:00,65.07464832,5.46885576,65.3040445707,7.02464832,2.04885576,7.317342,58.05,3.42,58.150656918,138.46,63.23464832,11.84885576,64.3351857927,7.02464832,2.04885576,7.317342,56.21,9.8,57.0579012933,138.01,7.02464832,2.04885576,7.317342,7.02464832,2.04885576,7.317342,0.0,0.0,0.0,138.01
2019-12-22 14:30:00,65.44953376,5.03403068,65.6428437401,6.69953376,1.95403068,6.978681,58.75,3.08,58.8306799213,138.53,63.70953376,11.71403068,64.777489969,6.69953376,1.95403068,6.978681,57.01,9.76,57.839413033,137.98,6.69953376,1.95403068,6.978681,6.69953376,1.95403068,6.978681,0.0,0.0,0.0,137.98
2019-12-22 15:00:00,66.88110336,5.26323848,67.0878801718,5.53110336,1.6132384800000001,5.761566,61.35,3.65,61.4584819207,138.48,65.19110336,11.09323848,66.1282080301,5.53110336,1.6132384800000001,5.761566,59.66,9.48,60.4084927804,137.98,5.53110336,1.6132384800000001,5.761566,5.53110336,1.6132384800000001,5.761566,0.0,0.0,0.0,137.98
2019-12-22 15:30:00,69.67741728,5.52508004,69.8961299949,5.29741728,1.54508004,5.518143,64.38,3.98,64.5029053609,138.32,68.07741728,10.31508004,68.8544524323,5.29741728,1.54508004,5.518143,62.78,8.77,63.3895993046,137.73,5.29741728,1.54508004,5.518143,5.29741728,1.54508004,5.518143,0.0,0.0,0.0,137.73
2019-12-22 16:00:00,71.08804704,5.86151372,71.3292911436,4.90804704,1.4315137199999999,5.112549,66.18,4.43,66.3281033952,138.03,69.62804704,9.70151372,70.3006707156,4.90804704,1.4315137199999999,5.112549,64.72,8.27,65.2462359068,137.47,4.90804704,1.4315137199999999,5.112549,4.90804704,1.4315137199999999,5.112549,0.0,0.0,0.0,137.47
2019-12-22 16:30:00,73.27597792,7.34799356,73.6434786623,6.09597792,1.77799356,6.349977,67.18,5.57,67.410513275,137.46,71.91597792,9.03799356,72.4816749791,6.09597792,1.77799356,6.349977,65.82,7.26,66.2191815111,136.95,6.09597792,1.77799356,6.349977,6.09597792,1.77799356,6.349977,0.0,0.0,0.0,136.95
2019-12-22 17:00:00,72.95050304,6.82139672,73.2687337614,6.45050304,1.8813967200000001,6.719274,66.5,4.94,66.6832332749,137.32,72.18050304,8.991396720000001,72.7383683766,6.45050304,1.8813967200000001,6.719274,65.73,7.11,66.113425263,136.73,6.45050304,1.8813967200000001,6.719274,6.45050304,1.8813967200000001,6.719274,0.0,0.0,0.0,136.73
2019-12-22 17:30:00,74.02086304,7.42650172,74.3924800836,6.09086304,1.7765017200000002,6.344649,67.93,5.65,68.1645611737,137.07,72.98086304,8.53650172,73.4784201768,6.09086304,1.7765017200000002,6.344649,66.89,6.76,67.2307199128,136.51,6.09086304,1.7765017200000002,6.344649,6.09086304,1.7765017200000002,6.344649,0.0,0.0,0.0,136.51
2019-12-22 18:00:00,74.63072352,7.31729436,74.9885837303,5.75072352,1.6772943599999999,5.990337,68.88,5.64,69.1105201833,137.16,73.15072352,8.45729436,73.6379941293,5.75072352,1.6772943599999999,5.990337,67.4,6.78,67.740153528,136.56,5.75072352,1.6772943599999999,5.990337,5.75072352,1.6772943599999999,5.990337,0.0,0.0,0.0,136.56
2019-12-22 18:30:00,73.0867872,6.9719796,73.4185736906,6.0067872,1.7519795999999999,6.25707,67.08,5.22,67.282797207,137.19,71.3667872,9.1719796,71.953759631,6.0067872,1.7519795999999999,6.25707,65.36,7.42,65.7798297353,136.64,6.0067872,1.7519795999999999,6.25707,6.0067872,1.7519795999999999,6.25707,0.0,0.0,0.0,136.64
2019-12-22 19:00:00,70.57881504,5.78048772,70.8151337691,6.13881504,1.79048772,6.394599,64.44,3.99,64.5634083673,136.99,68.86881504,10.55048772,69.6722791083,6.13881504,1.79048772,6.394599,62.73,8.76,63.3386967027,136.49,6.13881504,1.79048772,6.394599,6.13881504,1.79048772,6.394599,0.0,0.0,0.0,136.49
2019-12-22 19:30:00,69.01544928,6.25575604,69.2983890358,5.26544928,1.5357560399999999,5.484843,63.75,4.72,63.9244937407,136.88,67.68544928,9.31575604,68.3235197778,5.26544928,1.5357560399999999,5.484843,62.42,7.78,62.9029792617,136.28,5.26544928,1.5357560399999999,5.484843,5.26544928,1.5357560399999999,5.484843,0.0,0.0,0.0,136.28
2019-12-22 20:00:00,69.3662288,5.4584834,69.5806635421,4.9662288,1.4484834,5.173155,64.4,4.01,64.5247247185,137.16,67.6162288,10.0884834,68.3646977207,4.9662288,1.4484834,5.173155,62.65,8.64,63.2429608731,136.6,4.9662288,1.4484834,5.173155,4.9662288,1.4484834,5.173155,0.0,0.0,0.0,136.6
2019-12-22 20:30:00,70.11624864,6.12932252,70.3836409821,5.1062486400000004,1.48932252,5.319009,65.01,4.64,65.1753764853,137.14,68.46624864,9.59932252,69.1359110425,5.1062486400000004,1.48932252,5.319009,63.36,8.11,63.876926194,136.6,5.1062486400000004,1.48932252,5.319009,5.1062486400000004,1.48932252,5.319009,0.0,0.0,0.0,136.6
2019-12-22 21:00:00,64.39625888,3.97640884,64.5189118399,4.85625888,1.41640884,5.058603,59.54,2.56,59.5950098582,137.59,62.71625888,11.61640884,63.7829921079,4.85625888,1.41640884,5.058603,57.86,10.2,58.7521880444,137.08,4.85625888,1.41640884,5.058603,4.85625888,1.41640884,5.058603,0.0,0.0,0.0,137.08
2019-12-22 21:30:00,61.39627872,3.42724796,61.4918618131,4.99627872,1.4572479600000001,5.204457,56.4,1.97,56.4343946543,137.66,59.93627872,12.24724796,61.1747708569,4.99627872,1.4572479600000001,5.204457,54.94,10.79,55.9895320573,137.15,4.99627872,1.4572479600000001,5.204457,4.99627872,1.4572479600000001,5.204457,0.0,0.0,0.0,137.15
2019-12-22 22:00:00,59.20984512,2.5570381600000003,59.2650335635,5.02984512,1.46703816,5.239422,54.18,1.09,54.1909632688,138.03,57.46984512,13.54703816,59.0449433993,5.02984512,1.46703816,5.239422,52.44,12.08,53.8133812355,137.56,5.02984512,1.46703816,5.239422,5.02984512,1.46703816,5.239422,0.0,0.0,0.0,137.56
2019-12-22 22:30:00,59.4484368,2.6878774,59.5091700739,4.7584368,1.3878774,4.9567049999999995,54.69,1.3,54.7054485403,138.03,57.5284368,13.2278774,59.0296347707,4.7584368,1.3878774,4.9567049999999995,52.77,11.84,54.0819609482,137.56,4.7584368,1.3878774,4.9567049999999995,4.7584368,1.3878774,4.9567049999999995,0.0,0.0,0.0,137.56
2019-12-22 23:00:00,56.0340112,2.2553366,56.0793808306,4.7840112,1.3953366,4.983345,51.25,0.86,51.2572151019,138.31,54.0940112,14.1853366,55.9230348082,4.7840112,1.3953366,4.983345,49.31,12.79,50.9417333824,137.88,4.7840112,1.3953366,4.983345,4.7840112,1.3953366,4.983345,0.0,0.0,0.0,137.88
2019-12-22 23:30:00,55.58569952,2.93291236,55.6630215317,4.77569952,1.39291236,4.974687,50.81,1.54,50.8333325683,138.63,53.76569952,13.77291236,55.5017437541,4.77569952,1.39291236,4.974687,48.99,12.38,50.5300356224,138.13,4.77569952,1.39291236,4.974687,4.77569952,1.39291236,4.974687,0.0,0.0,0.0,138.13
2019-12-23 00:00:00,55.20649856,4.3898120800000004,55.3807541783,4.93649856,1.43981208,5.142186,50.27,2.95,50.3564831973,138.49,56.02649856,9.16981208,56.7719472493,4.93649856,1.43981208,5.142186,51.09,7.73,51.6714718196,137.74,4.93649856,1.43981208,5.142186,4.93649856,1.43981208,5.142186,0.0,0.0,0.0,137.74
2019-12-23 00:30:00,50.06848672,2.69664196,50.1410534422,4.78848672,1.39664196,4.988007,45.28,1.3,45.2986578168,138.91,50.27848672,14.43664196,52.310064595,4.78848672,1.39664196,4.988007,45.49,13.04,47.322105828,138.3,4.78848672,1.39664196,4.988007,4.78848672,1.39664196,4.988007,0.0,0.0,0.0,138.3
2019-12-23 01:00:00,50.56506016,3.12272588,50.661392854,4.77506016,1.39272588,4.974021,45.79,1.73,45.8226690624,138.83,49.92506016,15.49272588,52.2736662878,4.77506016,1.39272588,4.974021,45.15,14.1,47.3004492579,138.3,4.77506016,1.39272588,4.974021,4.77506016,1.39272588,4.974021,0.0,0.0,0.0,138.3
2019-12-23 01:30:00,52.16080448,3.02398464,52.2483876029,4.71080448,1.37398464,4.907088,47.45,1.65,47.4786794256,138.78,51.37080448,15.41398464,53.6334827827,4.71080448,1.37398464,4.907088,46.66,14.04,48.7265553882,138.26,4.71080448,1.37398464,4.907088,4.71080448,1.37398464,4.907088,0.0,0.0,0.0,138.26
2019-12-23 02:00:00,50.02325088,3.39011484,50.1379946471,5.86325088,1.7101148400000001,6.107553,44.16,1.6800000000000002,44.1919449674,138.95,49.23325088,15.60011484,51.6456830261,5.86325088,1.7101148400000001,6.107553,43.37,13.89,45.5399714537,138.4,5.86325088,1.7101148400000001,6.107553,5.86325088,1.7101148400000001,6.107553,0.0,0.0,0.0,138.4
2019-12-23 02:30:00,50.56488032,4.54850676,50.7690460371,4.79488032,1.39850676,4.994667,45.77,3.15,45.8782671861,139.12,49.71488032,14.83850676,51.8820836908,4.79488032,1.39850676,4.994667,44.92,13.44,46.8875249933,138.36,4.79488032,1.39850676,4.994667,4.79488032,1.39850676,4.994667,0.0,0.0,0.0,138.36
2019-12-23 03:00:00,49.10500992,4.68729456,49.3282143356,5.06500992,1.47729456,5.276052,44.04,3.21,44.1568307287,139.21,48.17500992,15.08729456,50.4822546835,5.06500992,1.47729456,5.276052,43.11,13.61,45.2073467481,138.46,5.06500992,1.47729456,5.276052,5.06500992,1.47729456,5.276052,0.0,0.0,0.0,138.46
2019-12-23 03:30:00,47.68334144,5.23055792,47.9693630043,5.21334144,1.52055792,5.430564,42.47,3.71,42.6317370043,139.03,46.92334144,15.47055792,49.407875225,5.21334144,1.52055792,5.430564,41.71,13.95,43.98097998,138.26,5.21334144,1.52055792,5.430564,5.21334144,1.52055792,5.430564,0.0,0.0,0.0,138.26
2019-12-23 04:00:00,48.08744768,5.05967224,48.3528996809,4.86744768,1.4196722400000001,5.070258,43.22,3.64,43.3730100408,139.26,47.44744768,15.18967224,49.8195386782,4.86744768,1.4196722400000001,5.070258,42.58,13.77,44.7511932802,138.47,4.86744768,1.4196722400000001,5.070258,4.86744768,1.4196722400000001,5.070258,0.0,0.0,0.0,138.47
2019-12-23 04:30:00,45.83426944,5.9329119200000004,46.2166604045,6.28426944,1.83291192,6.546114,39.55,4.1,39.7619478899,139.44,45.16426944,16.12291192,47.9558080198,6.28426944,1.83291192,6.546114,38.88,14.29,41.4229223981,138.65,6.28426944,1.83291192,6.546114,6.28426944,1.83291192,6.546114,0.0,0.0,0.0,138.65
2019-12-23 05:00:00,47.00642848,5.51354164,47.3286748162,5.08642848,1.4835416399999999,5.298363,41.92,4.03,42.1132675056,139.28,46.23642848,15.75354164,48.8465085015,5.08642848,1.4835416399999999,5.298363,41.15,14.27,43.5540514763,138.51,5.08642848,1.4835416399999999,5.298363,5.08642848,1.4835416399999999,5.298363,0.0,0.0,0.0,138.51
2019-12-23 05:30:00,48.12465024,4.82885632,48.3663086671,5.10465024,1.48885632,5.317344,43.02,3.34,43.1494611786,138.88,47.28465024,15.13885632,49.6489991742,5.10465024,1.48885632,5.317344,42.18,13.65,44.3336768157,138.09,5.10465024,1.48885632,5.317344,5.10465024,1.48885632,5.317344,0.0,0.0,0.0,138.09
2019-12-23 06:00:00,50.38412096,4.62328528,50.5957944072,4.91412096,1.43328528,5.118876,45.47,3.19,45.5817617036,138.36,49.59412096,14.75328528,51.742016392400004,4.91412096,1.43328528,5.118876,44.68,13.32,46.6232216819,137.54,4.91412096,1.43328528,5.118876,4.91412096,1.43328528,5.118876,0.0,0.0,0.0,137.54
2019-12-23 06:30:00,55.21582912,2.36170016,55.2663135468,5.04582912,1.4717001600000001,5.256072,50.17,0.89,50.1778935389,137.55,54.06582912,12.28170016,55.4432506014,5.04582912,1.4717001600000001,5.256072,49.02,10.81,50.197773855,136.81,5.04582912,1.4717001600000001,5.256072,5.04582912,1.4717001600000001,5.256072,0.0,0.0,0.0,136.81
2019-12-23 07:00:00,59.98458048,1.9892526400000001,60.0175559435,4.93458048,1.43925264,5.140188,55.05,0.55,55.0527474337,137.35,58.79458048,11.01925264,59.8182800034,4.93458048,1.43925264,5.140188,53.86,9.58,54.7053562277,136.54,4.93458048,1.43925264,5.140188,4.93458048,1.43925264,5.140188,0.0,0.0,0.0,136.54
2019-12-23 07:30:00,65.32542976,3.83158368,65.4377017233,4.80542976,1.4015836799999999,5.005656,60.52,2.43,60.5687650526,136.57,64.55542976,9.95158368,65.3179724826,4.80542976,1.4015836799999999,5.005656,59.75,8.55,60.3586364988,135.87,4.80542976,1.4015836799999999,5.005656,4.80542976,1.4015836799999999,5.005656,0.0,0.0,0.0,135.87
2019-12-23 08:00:00,66.36992448,6.09039464,66.6487793013,5.58992448,1.63039464,5.822838,60.78,4.46,60.9434163795,136.1,65.35992448,9.12039464,65.9931915156,5.58992448,1.63039464,5.822838,59.77,7.49,60.2374717265,135.49,5.58992448,1.63039464,5.822838,5.58992448,1.63039464,5.822838,0.0,0.0,0.0,135.49
2019-12-23 08:30:00,73.00311168,3.78757424,73.1012998078,5.20311168,1.51757424,5.419908,67.8,2.27,67.837990094,136.79,73.71311168,7.81757424,74.1264952668,5.20311168,1.51757424,5.419908,68.51,6.3,68.7990559528,137.45,5.20311168,1.51757424,5.419908,5.20311168,1.51757424,5.419908,0.0,0.0,0.0,137.45
2019-12-23 09:00:00,74.85858624,2.98750432,74.9181761385,5.16858624,1.50750432,5.383944,69.69,1.48,69.7057135391,136.41,75.52858624,8.50750432,76.0062166482,5.16858624,1.50750432,5.383944,70.36,7.0,70.7073518101,137.28,5.16858624,1.50750432,5.383944,5.16858624,1.50750432,5.383944,0.0,0.0,0.0,137.28
2019-12-23 09:30:00,77.44266208,2.66202644,77.488401034,5.25266208,1.53202644,5.471523,72.19,1.13,72.198843481,136.3,78.27266208,8.74202644,78.7593337667,5.25266208,1.53202644,5.471523,73.02,7.21,73.3750945485,137.01,5.25266208,1.53202644,5.471523,5.25266208,1.53202644,5.471523,0.0,0.0,0.0,137.01
2019-12-23 10:00:00,74.75861504,3.76876272,74.8535509855,6.33861504,1.8487627199999999,6.602724,68.42,1.92,68.4469341899,136.51,75.18861504,8.14876272,75.628897688,6.33861504,1.8487627199999999,6.602724,68.85,6.3,69.1376344692,137.36,6.33861504,1.8487627199999999,6.602724,6.33861504,1.8487627199999999,6.602724,0.0,0.0,0.0,137.36
2019-12-23 10:30:00,73.86939232,3.8948227600000003,73.9719998787,8.27939232,2.41482276,8.624367,65.59,1.48,65.6066955425,136.9,74.59939232,9.18482276,75.1626922326,8.27939232,2.41482276,8.624367,66.32,6.77,66.6646480528,137.66,8.27939232,2.41482276,8.624367,8.27939232,2.41482276,8.624367,0.0,0.0,0.0,137.66
2019-12-23 11:00:00,75.0200224,4.2279232,75.1390650426,7.5700224,2.2079232,7.88544,67.45,2.02,67.4802408117,137.07,75.4300224,9.1279232,75.980308378,7.5700224,2.2079232,7.88544,67.86,6.92,68.2119197795,137.88,7.5700224,2.2079232,7.88544,7.5700224,2.2079232,7.88544,0.0,0.0,0.0,137.88
2019-12-23 11:30:00,73.57246944,4.41738692,73.704962972,8.08246944,2.35738692,8.419239,65.49,2.06,65.5223908294,137.3,74.19246944,8.49738692,74.6774939729,8.08246944,2.35738692,8.419239,66.11,6.14,66.3945155868,138.03,8.08246944,2.35738692,8.419239,8.08246944,2.35738692,8.419239,0.0,0.0,0.0,138.03
2019-12-23 12:00:00,75.20681472,3.86657096,75.3061441804,8.45681472,2.46657096,8.809182,66.75,1.4,66.7646800337,136.73,76.42681472,11.82657096,77.3364454117,8.45681472,2.46657096,8.809182,67.97,9.36,68.6114458381,137.46,8.45681472,2.46657096,8.809182,8.45681472,2.46657096,8.809182,0.0,0.0,0.0,137.46
2019-12-23 12:30:00,77.90727584,4.12587212,78.0164498651,6.87727584,2.00587212,7.163829,71.03,2.12,71.0616302937,136.27,80.89727584,14.61587212,82.2070128162,6.87727584,2.00587212,7.163829,74.02,12.61,75.0864335283,136.7,6.87727584,2.00587212,7.163829,6.87727584,2.00587212,7.163829,0.0,0.0,0.0,136.7
2019-12-23 13:00:00,77.59531776,3.24696768,77.6632225535,6.91531776,2.01696768,7.203456,70.68,1.23,70.6907016516,136.44,80.96531776,14.92696768,82.329806535,6.91531776,2.01696768,7.203456,74.05,12.91,75.1669515146,136.64,6.91531776,2.01696768,7.203456,6.91531776,2.01696768,7.203456,0.0,0.0,0.0,136.64
2019-12-23 13:30:00,78.48101248,2.71612864,78.5279993039,6.50101248,1.8961286400000001,6.771888,71.98,0.8200000000000001,71.9846705903,136.41,83.78101248,15.97612864,85.2906485993,6.50101248,1.8961286400000001,6.771888,77.28,14.08,78.5521788367,136.32,6.50101248,1.8961286400000001,6.771888,6.50101248,1.8961286400000001,6.771888,0.0,0.0,0.0,136.32
2019-12-23 14:00:00,75.54653696,4.25482328,75.6662591106,6.49653696,1.89482328,6.767226,69.05,2.36,69.0903184245,136.65,77.79653696,11.17482328,78.5950242592,6.49653696,1.89482328,6.767226,71.3,9.28,71.9013796808,137.1,6.49653696,1.89482328,6.767226,6.49653696,1.89482328,6.767226,0.0,0.0,0.0,137.1
2019-12-23 14:30:00,76.290064,3.479602,76.3693753752,5.930064,1.7296019999999999,6.17715,70.36,1.75,70.3817597109,136.65,78.250064,10.719602,78.9808988493,5.930064,1.7296019999999999,6.17715,72.32,8.99,72.8766251963,137.1,5.930064,1.7296019999999999,6.17715,5.930064,1.7296019999999999,6.17715,0.0,0.0,0.0,137.1
2019-12-23 15:00:00,77.52773696,3.46517328,77.6051378711,5.29773696,1.54517328,5.518476,72.23,1.92,72.2555139764,136.83,78.36773696,10.06517328,79.0114542923,5.29773696,1.54517328,5.518476,73.07,8.52,73.56504129,137.3,5.29773696,1.54517328,5.518476,5.29773696,1.54517328,5.518476,0.0,0.0,0.0,137.3
2019-12-23 15:30:00,75.41689792,5.18992856,75.595263412,5.17689792,1.50992856,5.392602,70.24,3.68,70.3363348491,137.26,75.43689792,7.39992856,75.7989743366,5.17689792,1.50992856,5.392602,70.26,5.89,70.5064514779,137.85,5.17689792,1.50992856,5.392602,5.17689792,1.50992856,5.392602,0.0,0.0,0.0,137.85
2019-12-23 16:00:00,76.26463104,5.64135072,76.4729938319,4.32463104,1.26135072,4.504824,71.94,4.38,72.073212777,137.02,76.40463104,6.62135072,76.6910029255,4.32463104,1.26135072,4.504824,72.08,5.36,72.2790149352,137.59,4.32463104,1.26135072,4.504824,4.32463104,1.26135072,4.504824,0.0,0.0,0.0,137.59
2019-12-23 16:30:00,82.01150624,2.09668932,82.0383036262,2.25150624,0.65668932,2.345319,79.76,1.44,79.7729979379,136.36,82.87150624,9.35668932,83.3980466289,2.25150624,0.65668932,2.345319,80.62,8.7,81.0880657064,136.92,2.25150624,0.65668932,2.345319,2.25150624,0.65668932,2.345319,0.0,0.0,0.0,136.92
2019-12-23 17:00:00,84.19717056,1.85125808,84.2175200703,2.26717056,0.66125808,2.361636,81.93,1.19,81.9386416778,136.42,84.35717056,10.05125808,84.953869917,2.26717056,0.66125808,2.361636,82.09,9.39,82.6252999995,137.02,2.26717056,0.66125808,2.361636,2.26717056,0.66125808,2.361636,0.0,0.0,0.0,137.02
2019-12-23 17:30:00,81.73575168,2.20834424,81.7655788641,2.56575168,0.74834424,2.672658,79.17,1.46,79.1834610256,136.7,82.32575168,9.35834424,82.8559472614,2.56575168,0.74834424,2.672658,79.76,8.61,80.223373776,137.23,2.56575168,0.74834424,2.672658,2.56575168,0.74834424,2.672658,0.0,0.0,0.0,137.23
2019-12-23 18:00:00,76.37241248,4.91820364,76.5306090075,5.10241248,1.48820364,5.315013,71.27,3.43,71.3524897954,136.98,76.94241248,7.75820364,77.3325582272,5.10241248,1.48820364,5.315013,71.84,6.27,72.1130952047,137.68,5.10241248,1.48820364,5.315013,5.10241248,1.48820364,5.315013,0.0,0.0,0.0,137.68
2019-12-23 18:30:00,74.26124256,5.66577908,74.4770649203,6.19124256,1.80577908,6.449211,68.07,3.86,68.1793553798,137.53,74.46124256,6.03577908,74.7054701657,6.19124256,1.80577908,6.449211,68.27,4.23,68.4009195845,138.37,6.19124256,1.80577908,6.449211,6.19124256,1.80577908,6.449211,0.0,0.0,0.0,138.37
2019-12-23 19:00:00,70.39775584,7.23601212,70.7686646667,6.39775584,1.8660121200000002,6.664329,64.0,5.37,64.224893149,137.53,71.29775584,4.59601212,71.4457368583,6.39775584,1.8660121200000002,6.664329,64.9,2.73,64.9573929588,138.4,6.39775584,1.8660121200000002,6.664329,6.39775584,1.8660121200000002,6.664329,0.0,0.0,0.0,138.4
2019-12-23 19:30:00,71.82412928,6.36037104,72.1051999969,6.58412928,1.92037104,6.858468,65.24,4.44,65.3909106834,137.62,72.10412928,5.05037104,72.2807838009,6.58412928,1.92037104,6.858468,65.52,3.13,65.5947200619,138.4,6.58412928,1.92037104,6.858468,6.58412928,1.92037104,6.858468,0.0,0.0,0.0,138.4
2019-12-23 20:00:00,69.7151696,6.2840078,69.9978115828,5.2251696,1.5240078000000001,5.442885,64.49,4.76,64.66542894,137.79,69.7751696,4.4040078,69.9140156007,5.2251696,1.5240078000000001,5.442885,64.55,2.88,64.6142159281,138.58,5.2251696,1.5240078000000001,5.442885,5.2251696,1.5240078000000001,5.442885,0.0,0.0,0.0,138.58
2019-12-23 20:30:00,67.66206272,6.13018496,67.9391926591,5.21206272,1.52018496,5.429232,62.45,4.61,62.6199217502,137.5,68.03206272,4.26018496,68.1653191427,5.21206272,1.52018496,5.429232,62.82,2.74,62.8797264625,138.39,5.21206272,1.52018496,5.429232,5.21206272,1.52018496,5.429232,0.0,0.0,0.0,138.39
2019-12-23 21:00:00,67.3618832,7.2526326,67.751191782,4.9118832,1.4326326,5.116545,62.45,5.82,62.7206098504,137.55,67.2318832,2.9926326,67.2984544287,4.9118832,1.4326326,5.116545,62.32,1.56,62.3395219744,138.36,4.9118832,1.4326326,5.116545,4.9118832,1.4326326,5.116545,0.0,0.0,0.0,138.36
2019-12-23 21:30:00,64.4562384,8.6422362,65.0330294175,5.3562384,1.5622362,5.579415,59.1,7.08,59.522570509,137.62,64.6962384,1.9922361999999998,64.7269052882,5.3562384,1.5622362,5.579415,59.34,0.43,59.3415579506,138.55,5.3562384,1.5622362,5.579415,5.3562384,1.5622362,5.579415,0.0,0.0,0.0,138.55
2019-12-23 22:00:00,63.95242272,8.01528996,64.4527520351,4.85242272,1.41528996,5.054607,59.1,6.6,59.4673860196,137.34,63.51242272,2.07528996,63.5463190766,4.85242272,1.41528996,5.054607,58.66,0.66,58.6637128044,138.22,4.85242272,1.41528996,5.054607,4.85242272,1.41528996,5.054607,0.0,0.0,0.0,138.22
2019-12-23 22:30:00,59.00232288,8.70776084,59.6414218818,4.79232288,1.3977608400000001,4.992003,54.21,7.31,54.7006416781,137.39,58.73232288,2.71776084,58.7951696559,4.79232288,1.3977608400000001,4.992003,53.94,1.32,53.9561488618,138.28,4.79232288,1.3977608400000001,4.992003,4.79232288,1.3977608400000001,4.992003,0.0,0.0,0.0,138.28
2019-12-23 23:00:00,52.26512992,11.83232956,53.587758195,4.94512992,1.4423295600000001,5.151177,47.32,10.39,48.4472341832,137.52,52.06512992,4.40232956,52.2509163474,4.94512992,1.4423295600000001,5.151177,47.12,2.96,47.2128795987,138.41,4.94512992,1.4423295600000001,5.151177,4.94512992,1.4423295600000001,5.151177,0.0,0.0,0.0,138.41
2019-12-23 23:30:00,52.15265248,11.58827364,53.4245940242,4.86265248,1.41827364,5.065263,47.29,10.17,48.3712001092,137.87,51.96265248,4.16827364,52.1295670219,4.86265248,1.41827364,5.065263,47.1,2.75,47.1802130135,138.74,4.86265248,1.41827364,5.065263,4.86265248,1.41827364,5.065263,0.0,0.0,0.0,138.74
2019-12-24 00:00:00,48.71288224,12.84125732,50.3770065177,4.87288224,1.42125732,5.075919,43.84,11.42,45.303002108,138.14,48.82288224,5.05125732,49.083490409,4.87288224,1.42125732,5.075919,43.95,3.63,44.0996530599,139.03,4.87288224,1.42125732,5.075919,4.87288224,1.42125732,5.075919,0.0,0.0,0.0,139.03
2019-12-24 00:30:00,47.75482048,12.99932264,49.4924768846,4.69482048,1.36932264,4.890438,43.06,11.63,44.602920308,137.28,47.76482048,5.46932264,48.076933821,4.69482048,1.36932264,4.890438,43.07,4.1,43.2647073259,138.21,4.69482048,1.36932264,4.890438,4.69482048,1.36932264,4.890438,0.0,0.0,0.0,138.21
2019-12-24 01:00:00,50.4096656,11.8694858,51.7882137079,4.7296656,1.3794857999999999,4.926735,45.68,10.49,46.8689929484,136.82,50.2496656,4.5294858,50.4533956689,4.7296656,1.3794857999999999,4.926735,45.52,3.15,45.6288603846,137.74,4.7296656,1.3794857999999999,4.926735,4.7296656,1.3794857999999999,4.926735,0.0,0.0,0.0,137.74
2019-12-24 01:30:00,51.27034496,12.21801728,52.7060548568,4.69034496,1.3680172800000001,4.885776,46.58,10.85,47.8269683338,137.13,50.91034496,4.71801728,51.1284941202,4.69034496,1.3680172800000001,4.885776,46.22,3.35,46.3412440489,138.04,4.69034496,1.3680172800000001,4.885776,4.69034496,1.3680172800000001,4.885776,0.0,0.0,0.0,138.04
2019-12-24 02:00:00,53.24555968,10.10703824,54.1963268831,4.75555968,1.38703824,4.953708,48.49,8.72,49.2678241858,137.27,54.08555968,5.12703824,54.3280248768,4.75555968,1.38703824,4.953708,49.33,3.74,49.4715726453,138.09,4.75555968,1.38703824,4.953708,4.75555968,1.38703824,4.953708,0.0,0.0,0.0,138.09
2019-12-24 02:30:00,50.67429088,11.69708484,52.0067836916,4.82429088,1.40708484,5.025303,45.85,10.29,46.9904947835,137.77,52.62429088,2.82708484,52.7001745663,4.82429088,1.40708484,5.025303,47.8,1.42,47.8210873988,138.53,4.82429088,1.40708484,5.025303,4.82429088,1.40708484,5.025303,0.0,0.0,0.0,138.53
2019-12-24 03:00:00,49.39452064,12.50006852,50.9516474931,4.83452064,1.41006852,5.035959,44.56,11.09,45.9192955085,138.23,50.81452064,3.86006852,50.9609226452,4.83452064,1.41006852,5.035959,45.98,2.45,46.0452266799,139.05,4.83452064,1.41006852,5.035959,4.83452064,1.41006852,5.035959,0.0,0.0,0.0,139.05
2019-12-24 03:30:00,47.1439712,13.4869916,49.0352216567,4.8239712,1.4069916,5.02497,42.32,12.08,44.0103260611,138.61,47.5139712,5.4069916,47.8206338034,4.8239712,1.4069916,5.02497,42.69,4.0,42.8769880006,139.5,4.8239712,1.4069916,5.02497,4.8239712,1.4069916,5.02497,0.0,0.0,0.0,139.5
2019-12-24 04:00:00,45.72912608,13.89682844,47.7940876336,4.78912608,1.39682844,4.988673,40.94,12.5,42.8057659667,138.79,46.13912608,5.78682844,46.5006057898,4.78912608,1.39682844,4.988673,41.35,4.39,41.5823832891,139.67,4.78912608,1.39682844,4.988673,4.78912608,1.39682844,4.988673,0.0,0.0,0.0,139.67
2019-12-24 04:30:00,44.20213248,14.48978864,46.5164754749,5.38213248,1.56978864,5.606388,38.82,12.92,40.9135527668,138.79,44.67213248,6.24978864,45.1071976336,5.38213248,1.56978864,5.606388,39.29,4.68,39.5677457028,139.67,5.38213248,1.56978864,5.606388,5.38213248,1.56978864,5.606388,0.0,0.0,0.0,139.67
2019-12-24 05:00:00,44.1476272,14.2972246,46.4049956217,5.1676272,1.5072246,5.382945,38.98,12.79,41.0246815954,138.68,44.6176272,6.0872246,45.0309555782,5.1676272,1.5072246,5.382945,39.45,4.58,39.7149707289,139.55,5.1676272,1.5072246,5.382945,5.1676272,1.5072246,5.382945,0.0,0.0,0.0,139.55
2019-12-24 05:30:00,45.74858624,13.66750432,47.7465581722,5.16858624,1.50750432,5.383944,40.58,12.16,42.3627430651,138.54,46.18858624,5.53750432,46.5193449324,5.16858624,1.50750432,5.383944,41.02,4.03,41.2174877934,139.39,5.16858624,1.50750432,5.383944,5.16858624,1.50750432,5.383944,0.0,0.0,0.0,139.39
2019-12-24 06:00:00,47.47141344,13.09957892,49.2456501823,5.14141344,1.49957892,5.355639,42.33,11.6,43.8906470675,138.25,47.85141344,5.09957892,48.1223801715,5.14141344,1.49957892,5.355639,42.71,3.6,42.8614523786,139.11,5.14141344,1.49957892,5.355639,5.14141344,1.49957892,5.355639,0.0,0.0,0.0,139.11
2019-12-24 06:30:00,53.19203264,10.82225952,54.2817983996,5.32203264,1.55225952,5.543784,47.87,9.27,48.759304753,137.57,55.20203264,3.53225952,55.3149280475,5.32203264,1.55225952,5.543784,49.88,1.98,49.9192828474,138.18,5.32203264,1.55225952,5.543784,5.32203264,1.55225952,5.543784,0.0,0.0,0.0,138.18
2019-12-24 07:00:00,59.3325424,8.2636582,59.9052471366,5.0525424,1.4736582,5.263065,54.28,6.79,54.7030392209,137.71,63.2825424,5.7436582,63.5426611193,5.0525424,1.4736582,5.263065,58.23,4.27,58.386349432,138.18,5.0525424,1.4736582,5.263065,5.0525424,1.4736582,5.263065,0.0,0.0,0.0,138.18
2019-12-24 07:30:00,64.85457056,5.7588330800000005,65.1097495078,4.86457056,1.41883308,5.067261,59.99,4.34,60.146784619,137.17,69.44457056,9.46883308,70.0871399057,4.86457056,1.41883308,5.067261,64.58,8.05,65.0797887212,137.46,4.86457056,1.41883308,5.067261,4.86457056,1.41883308,5.067261,0.0,0.0,0.0,137.46
2019-12-24 08:00:00,65.16088447999999,6.36067464,65.470596821,4.63088448,1.35067464,4.823838,60.53,5.01,60.7369821443,137.27,66.63088448,4.93067464,66.8130699713,4.63088448,1.35067464,4.823838,62.0,3.58,62.1032720555,137.95,4.63088448,1.35067464,4.823838,4.63088448,1.35067464,4.823838,0.0,0.0,0.0,137.95
2019-12-24 08:30:00,67.19669856,6.43153708,67.5037848315,4.73669856,1.38153708,4.934061,62.46,5.05,62.663818109,138.2,67.70669856,4.26153708,67.8406790074,4.73669856,1.38153708,4.934061,62.97,2.88,63.035825528,138.96,4.73669856,1.38153708,4.934061,4.73669856,1.38153708,4.934061,0.0,0.0,0.0,138.96
2019-12-24 09:00:00,71.24755744,4.70762092,71.4029140574,4.99755744,1.45762092,5.205789,66.25,3.25,66.329669078,137.93,70.87755744,5.37762092,71.0812700746,4.99755744,1.45762092,5.205789,65.88,3.92,65.9965211204,138.76,4.99755744,1.45762092,5.205789,4.99755744,1.45762092,5.205789,0.0,0.0,0.0,138.76
2019-12-24 09:30:00,70.96207296,5.31727128,71.1610087945,4.96207296,1.44727128,5.168826,66.0,3.87,66.1133640046,138.36,71.02207296,5.80727128,71.2590993997,4.96207296,1.44727128,5.168826,66.06,4.36,66.2037249707,139.08,4.96207296,1.44727128,5.168826,4.96207296,1.44727128,5.168826,0.0,0.0,0.0,139.08
2019-12-24 10:00:00,70.6873472,7.6788096,71.1032008495,5.4473472,1.5888095999999998,5.67432,65.24,6.09,65.5236270364,137.74,69.0373472,8.5488096,69.5646278937,5.4473472,1.5888095999999998,5.67432,63.59,6.96,63.9697561352,137.3,5.4473472,1.5888095999999998,5.67432,5.4473472,1.5888095999999998,5.67432,0.0,0.0,0.0,137.3
2019-12-24 10:30:00,72.87218208,8.25188644,73.337906644,5.73218208,1.67188644,5.971023,67.14,6.58,67.4616631873,137.74,70.46218208,8.17188644,70.9344685711,5.73218208,1.67188644,5.971023,64.73,6.5,65.0555370434,137.2,5.73218208,1.67188644,5.971023,5.73218208,1.67188644,5.971023,0.0,0.0,0.0,137.2
2019-12-24 11:00:00,72.17081312,9.54773716,72.799626038,6.06081312,1.76773716,6.313347,66.11,7.78,66.5662113989,137.7,69.69081312,7.72773716,70.1179531571,6.06081312,1.76773716,6.313347,63.63,5.96,63.9085166468,137.25,6.06081312,1.76773716,6.313347,6.06081312,1.76773716,6.313347,0.0,0.0,0.0,137.25
2019-12-24 11:30:00,68.98205024,8.27643132,69.4767772044,7.70205024,2.24643132,8.022969,61.28,6.03,61.5759636547,137.7,66.70205024,9.51643132,67.3774886092,7.70205024,2.24643132,8.022969,59.0,7.27,59.4462185509,137.25,7.70205024,2.24643132,8.022969,7.70205024,2.24643132,8.022969,0.0,0.0,0.0,137.25
2019-12-24 12:00:00,68.0351968,7.1619324,68.411119559,7.9951968,2.3319324,8.32833,60.04,4.83,60.2339646711,137.53,66.2451968,10.3619324,67.0506953143,7.9951968,2.3319324,8.32833,58.25,8.03,58.8008792451,137.02,7.9951968,2.3319324,8.32833,7.9951968,2.3319324,8.32833,0.0,0.0,0.0,137.02
2019-12-24 12:30:00,68.94856416,7.83999788,69.3928675476,7.26856416,2.11999788,7.571421,61.68,5.72,61.9446591725,137.34,66.97856416,9.57999788,67.6602129491,7.26856416,2.11999788,7.571421,59.71,7.46,60.1742112537,136.85,7.26856416,2.11999788,7.571421,7.26856416,2.11999788,7.571421,0.0,0.0,0.0,136.85
2019-12-24 13:00:00,68.60266976,8.60577868,69.1403335607,7.56266976,2.20577868,7.877781,61.04,6.4,61.3746006097,137.53,65.97266976,9.66577868,66.6769857803,7.56266976,2.20577868,7.877781,58.41,7.46,58.8844605987,137.1,7.56266976,2.20577868,7.877781,7.56266976,2.20577868,7.877781,0.0,0.0,0.0,137.1
2019-12-24 13:30:00,66.63794496,6.27731728,66.932954669,7.08794496,2.06731728,7.383276,59.55,4.21,59.6986314751,137.96,64.62794496,10.91731728,65.5435663231,7.08794496,2.06731728,7.383276,57.54,8.85,58.2166136081,137.44,7.08794496,2.06731728,7.383276,7.08794496,2.06731728,7.383276,0.0,0.0,0.0,137.44
2019-12-24 14:00:00,67.39626656,6.64016108,67.7225847513,7.16626656,2.09016108,7.464861,60.23,4.55,60.401617528,137.96,64.77626656,11.25016108,65.7459567865,7.16626656,2.09016108,7.464861,57.61,9.16,58.3336755228,137.54,7.16626656,2.09016108,7.464861,7.16626656,2.09016108,7.464861,0.0,0.0,0.0,137.54
2019-12-24 14:30:00,68.0159088,6.0917234,68.2881610813,5.2859088,1.5417234,5.506155,62.73,4.55,62.8947962871,137.96,65.8259088,10.3317234,66.6317850411,5.2859088,1.5417234,5.506155,60.54,8.79,61.1747962808,137.48,5.2859088,1.5417234,5.506155,5.2859088,1.5417234,5.506155,0.0,0.0,0.0,137.48
2019-12-24 15:00:00,70.59096416,7.76069788,71.0162844186,4.87096416,1.42069788,5.073921,65.72,6.34,66.0251012873,137.66,67.43096416,9.31069788,68.070728089,4.87096416,1.42069788,5.073921,62.56,7.89,63.05557628,137.24,4.87096416,1.42069788,5.073921,4.87096416,1.42069788,5.073921,0.0,0.0,0.0,137.24
