Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-12-24 15:30:00,69.1526928,4.8232854,69.3206967906,4.5026928,1.3132854,4.690305,64.65,3.51,64.7452129505,137.91,67.3426928,10.8332854,68.2084917449,4.5026928,1.3132854,4.690305,62.84,9.52,63.5570295089,137.32,4.5026928,1.3132854,4.690305,4.5026928,1.3132854,4.690305,0.0,0.0,0.0,137.32
2019-12-24 16:00:00,68.39685728,4.66825004,68.5559818267,5.85685728,1.70825004,6.100893,62.54,2.96,62.6100087845,137.91,66.10685728,12.19825004,67.2228672661,5.85685728,1.70825004,6.100893,60.25,10.49,61.1563782446,137.54,5.85685728,1.70825004,6.100893,5.85685728,1.70825004,6.100893,0.0,0.0,0.0,137.54
2019-12-24 16:30:00,70.5164576,6.0314668,70.77393153,5.9364576,1.7314668,6.18381,64.58,4.3,64.7229974584,137.47,68.1864576,10.8314668,69.0413910135,5.9364576,1.7314668,6.18381,62.25,9.1,62.911624522,136.98,5.9364576,1.7314668,6.18381,5.9364576,1.7314668,6.18381,0.0,0.0,0.0,136.98
2019-12-24 17:00:00,72.03605792,8.04468356,72.4838642336,6.01605792,1.7546835600000001,6.266727,66.02,6.29,66.3189603356,136.97,69.10605792,9.47468356,69.7525402391,6.01605792,1.7546835600000001,6.266727,63.09,7.72,63.5605734713,136.57,6.01605792,1.7546835600000001,6.266727,6.01605792,1.7546835600000001,6.266727,0.0,0.0,0.0,136.57
2019-12-24 17:30:00,70.18295104,6.16086072,70.4528411173,6.00295104,1.75086072,6.253074,64.18,4.41,64.331333734,136.97,68.22295104,10.67086072,69.0524316524,6.00295104,1.75086072,6.253074,62.22,8.92,62.8561436934,136.57,6.00295104,1.75086072,6.253074,6.00295104,1.75086072,6.253074,0.0,0.0,0.0,136.57
2019-12-24 18:00:00,70.04977408,4.5907674400000005,70.2000426948,6.13977408,1.79076744,6.395598,63.91,2.8,63.9713068492,137.33,68.09977408,11.80076744,69.1146680663,6.13977408,1.79076744,6.395598,61.96,10.01,62.7633786535,136.86,6.13977408,1.79076744,6.395598,6.13977408,1.79076744,6.395598,0.0,0.0,0.0,136.86
2019-12-24 18:30:00,70.61438944,5.03794692,70.793876184,6.16438944,1.79794692,6.421239,64.45,3.24,64.5313884865,137.55,68.46438944,11.55794692,69.43312436,6.16438944,1.79794692,6.421239,62.3,9.76,63.0598731366,137.0,6.16438944,1.79794692,6.421239,6.16438944,1.79794692,6.421239,0.0,0.0,0.0,137.0
2019-12-24 19:00:00,68.951792,5.308856,69.1558643359,6.201792,1.808856,6.4602,62.75,3.5,62.8475337623,136.75,66.991792,11.298856,67.9379447899,6.201792,1.808856,6.4602,60.79,9.49,61.5262886903,136.27,6.201792,1.808856,6.4602,6.201792,1.808856,6.4602,0.0,0.0,0.0,136.27
2019-12-24 19:30:00,68.4411536,5.5986698,68.6697648869,5.2411536,1.5286697999999999,5.459535,63.2,4.07,63.3309158311,136.81,68.7611536,8.2786698,69.2577260532,5.2411536,1.5286697999999999,5.459535,63.52,6.75,63.8776400629,136.07,5.2411536,1.5286697999999999,5.459535,5.2411536,1.5286697999999999,5.459535,0.0,0.0,0.0,136.07
2019-12-24 20:00:00,64.69188256,4.57929908,64.8537558606,5.55188256,1.61929908,5.783211,59.14,2.96,59.2140287432,136.98,63.72188256,11.18929908,64.6968216444,5.55188256,1.61929908,5.783211,58.17,9.57,58.9519617994,136.49,5.55188256,1.61929908,5.783211,5.55188256,1.61929908,5.783211,0.0,0.0,0.0,136.49
2019-12-24 20:30:00,63.2078768,3.4210474,63.3003890579,5.3178768,1.5510473999999999,5.539455,57.89,1.87,57.9201950964,136.8,62.0778768,12.0810474,63.2425054396,5.3178768,1.5510473999999999,5.539455,56.76,10.53,57.7284895004,136.29,5.3178768,1.5510473999999999,5.539455,5.3178768,1.5510473999999999,5.539455,0.0,0.0,0.0,136.29
2019-12-24 21:00:00,61.3636512,2.2402316,61.4045301767,5.1436512,1.5002316,5.35797,56.22,0.74,56.224869942,136.76,59.5936512,13.4302316,61.0882507867,5.1436512,1.5002316,5.35797,54.45,11.93,55.741612822,136.31,5.1436512,1.5002316,5.35797,5.1436512,1.5002316,5.35797,0.0,0.0,0.0,136.31
2019-12-24 21:30:00,58.2583664,2.1449402,58.2978389313,5.2283664,1.5249402,5.446215,53.03,0.62,53.0336242397,136.62,56.8583664,14.4049402,58.6547196042,5.2283664,1.5249402,5.446215,51.63,12.88,53.2123228209,136.16,5.2283664,1.5249402,5.446215,5.2283664,1.5249402,5.446215,0.0,0.0,0.0,136.16
2019-12-24 22:00:00,56.14605888,2.93468384,56.2227026831,5.05605888,1.47468384,5.266728,51.09,1.46,51.110856968,136.91,54.66605888,15.46468384,56.8113935733,5.05605888,1.47468384,5.266728,49.61,13.99,51.5448561934,136.4,5.05605888,1.47468384,5.266728,5.05605888,1.47468384,5.266728,0.0,0.0,0.0,136.4
2019-12-24 22:30:00,52.15489984,3.85267912,52.2970048255,5.25489984,1.53267912,5.473854,46.9,2.32,46.9573466031,137.22,50.79489984,16.41267912,53.3806883213,5.25489984,1.53267912,5.473854,45.54,14.88,47.9093519054,136.77,5.25489984,1.53267912,5.473854,5.25489984,1.53267912,5.473854,0.0,0.0,0.0,136.77
2019-12-24 23:00:00,49.66751712,4.27260916,49.8509523068,5.35751712,1.56260916,5.580747,44.31,2.71,44.3927944604,137.24,48.11751712,17.01260916,51.0364999214,5.35751712,1.56260916,5.580747,42.76,15.45,45.4655924849,136.81,5.35751712,1.56260916,5.580747,5.35751712,1.56260916,5.580747,0.0,0.0,0.0,136.81
2019-12-24 23:30:00,47.18530944,4.95988192,47.4452722156,5.24530944,1.52988192,5.463864,41.94,3.43,42.0800249525,137.51,45.76530944,17.62988192,49.0436161458,5.24530944,1.52988192,5.463864,40.52,16.1,43.6013807121,137.06,5.24530944,1.52988192,5.463864,5.24530944,1.52988192,5.463864,0.0,0.0,0.0,137.06
2019-12-25 00:00:00,45.57439072,5.37461396,45.8902120797,4.88439072,1.42461396,5.087907,40.69,3.95,40.881274442,138.04,44.17439072,18.104613960000002,47.7404843097,4.88439072,1.42461396,5.087907,39.29,16.68,42.6840309718,137.59,4.88439072,1.42461396,5.087907,4.88439072,1.42461396,5.087907,0.0,0.0,0.0,137.59
2019-12-25 00:30:00,43.933072,5.665896,44.2969208054,4.923072,1.435896,5.1282,39.01,4.23,39.2386671537,137.94,42.613072,18.345896,46.3944587782,4.923072,1.435896,5.1282,37.69,16.91,41.3096138931,137.48,4.923072,1.435896,5.1282,4.923072,1.435896,5.1282,0.0,0.0,0.0,137.48
2019-12-25 01:00:00,46.18539968,5.14365824,46.4709410674,4.91539968,1.43365824,5.120208,41.27,3.71,41.4364211775,137.8,44.78539968,17.85365824,48.2129146293,4.91539968,1.43365824,5.120208,39.87,16.42,43.1188276742,137.35,4.91539968,1.43365824,5.120208,4.91539968,1.43365824,5.120208,0.0,0.0,0.0,137.35
2019-12-25 01:30:00,47.35144384,4.90417112,47.6047280016,4.71144384,1.37417112,4.907754,42.64,3.5300000000000002,42.785867994,137.76,46.02144384,17.55417112,49.2556820766,4.71144384,1.37417112,4.907754,41.31,16.18,44.3656229529,137.3,4.71144384,1.37417112,4.907754,4.71144384,1.37417112,4.907754,0.0,0.0,0.0,137.3
2019-12-25 02:00:00,45.44154368,5.08170024,45.7248025622,4.77154368,1.39170024,4.970358,40.67,3.69,40.8370542522,138.12,44.47154368,17.55170024,47.809835584300004,4.77154368,1.39170024,4.970358,39.7,16.16,42.8629863635,137.63,4.77154368,1.39170024,4.970358,4.77154368,1.39170024,4.970358,0.0,0.0,0.0,137.63
2019-12-25 02:30:00,44.28215296,5.46396128,44.6179778076,4.88215296,1.4239612799999999,5.085576,39.4,4.04,39.606585311,138.34,43.06215296,18.12396128,46.7207340485,4.88215296,1.4239612799999999,5.085576,38.18,16.7,41.6725617163,137.86,4.88215296,1.4239612799999999,5.085576,4.88215296,1.4239612799999999,5.085576,0.0,0.0,0.0,137.86
2019-12-25 03:00:00,44.23277248,5.54330864,44.5787666041,4.74277248,1.38330864,4.9403880000000004,39.49,4.16,39.7085091637,138.49,42.95277248,18.27330864,46.6782012547,4.74277248,1.38330864,4.9403880000000004,38.21,16.89,41.7765029652,138.02,4.74277248,1.38330864,4.9403880000000004,4.74277248,1.38330864,4.9403880000000004,0.0,0.0,0.0,138.02
2019-12-25 03:30:00,42.80477024,5.8238913199999995,43.1991442671,4.98477024,1.4538913199999999,5.192469,37.82,4.37,38.0716337974,138.71,41.42477024,18.72389132,45.4598250723,4.98477024,1.4538913199999999,5.192469,36.44,17.27,40.3252588336,138.25,4.98477024,1.4538913199999999,5.192469,4.98477024,1.4538913199999999,5.192469,0.0,0.0,0.0,138.25
2019-12-25 04:00:00,42.22691808,6.6074344400000005,42.7407393527,4.99691808,1.45743444,5.205123,37.23,5.15,37.5845101072,139.05,40.76691808,18.61743444,44.8168548079,4.99691808,1.45743444,5.205123,35.77,17.16,39.6731458294,138.48,4.99691808,1.45743444,5.205123,4.99691808,1.45743444,5.205123,0.0,0.0,0.0,138.48
2019-12-25 04:30:00,41.76937568,7.39065124,42.41818561,4.93937568,1.44065124,5.145183,36.83,5.95,37.3075247102,139.16,40.57937568,18.02065124,44.4007837959,4.93937568,1.44065124,5.145183,35.64,16.58,39.3078363688,138.44,4.93937568,1.44065124,5.145183,4.93937568,1.44065124,5.145183,0.0,0.0,0.0,138.44
2019-12-25 05:00:00,41.1343104,7.4412572,41.8019592938,5.2843104,1.5412572,5.50449,35.85,5.9,36.3322515129,138.99,39.9343104,18.0712572,43.8328584958,5.2843104,1.5412572,5.50449,34.65,16.53,38.390928616,138.26,5.2843104,1.5412572,5.50449,5.2843104,1.5412572,5.50449,0.0,0.0,0.0,138.26
2019-12-25 05:30:00,41.94133344,7.33288892,42.57753763,5.22133344,1.52288892,5.438889,36.72,5.8100000000000005,37.1768005616,138.75,40.70133344,17.92288892,44.4727837113,5.22133344,1.52288892,5.438889,35.48,16.4,39.0869594622,138.03,5.22133344,1.52288892,5.438889,5.22133344,1.52288892,5.438889,0.0,0.0,0.0,138.03
2019-12-25 06:00:00,42.57080416,7.10731788,43.1600200912,5.03080416,1.46731788,5.2404209999999996,37.54,5.64,37.9613118846,138.66,41.37080416,17.67731788,44.9892320925,5.03080416,1.46731788,5.2404209999999996,36.34,16.21,39.7914525998,137.93,5.03080416,1.46731788,5.2404209999999996,5.03080416,1.46731788,5.2404209999999996,0.0,0.0,0.0,137.93
2019-12-25 06:30:00,45.22374144,6.38400792,45.6721178287,4.81374144,1.40400792,5.014314,40.41,4.98,40.7157033588,138.18,43.92374144,16.91400792,47.0678098705,4.81374144,1.40400792,5.014314,39.11,15.51,42.0731767282,137.47,4.81374144,1.40400792,5.014314,4.81374144,1.40400792,5.014314,0.0,0.0,0.0,137.47
2019-12-25 07:00:00,47.27636864,5.56435752,47.6027006208,4.98636864,1.45435752,5.194134,42.29,4.11,42.4892480517,138.18,45.85636864,15.93435752,48.5459606396,4.98636864,1.45435752,5.194134,40.87,14.48,43.35928159,137.47,4.98636864,1.45435752,5.194134,4.98636864,1.45435752,5.194134,0.0,0.0,0.0,137.47
2019-12-25 07:30:00,52.800035199999996,3.4583436,52.9131728171,4.7600352,1.3883436,4.95837,48.04,2.07,48.0845765293,137.98,52.6700352,12.5783436,54.1511526718,4.7600352,1.3883436,4.95837,47.91,11.19,49.1994329236,137.12,4.7600352,1.3883436,4.95837,4.7600352,1.3883436,4.95837,0.0,0.0,0.0,137.12
2019-12-25 08:00:00,55.91629888,2.2547538400000002,55.96174046,4.81629888,1.4047538400000001,5.016978,51.1,0.85,51.1070689827,137.76,56.83629888,10.49475384,57.7970996551,4.81629888,1.4047538400000001,5.016978,52.02,9.09,52.8082237914,136.81,4.81629888,1.4047538400000001,5.016978,4.81629888,1.4047538400000001,5.016978,0.0,0.0,0.0,136.81
2019-12-25 08:30:00,60.87293216,2.44002188,60.9218152761,4.90293216,1.43002188,5.107221,55.97,1.01,55.9791121759,137.14,62.75293216,8.21002188,63.2877156638,4.90293216,1.43002188,5.107221,57.85,6.78,58.2459517907,136.14,4.90293216,1.43002188,5.107221,4.90293216,1.43002188,5.107221,0.0,0.0,0.0,136.14
2019-12-25 09:00:00,63.35520992,3.75901956,63.4666278611,4.86520992,1.41901956,5.067927,58.49,2.34,58.5367892867,136.95,64.80520992,8.98901956,65.4256654947,4.86520992,1.41901956,5.067927,59.94,7.57,60.4161278137,136.21,4.86520992,1.41901956,5.067927,4.86520992,1.41901956,5.067927,0.0,0.0,0.0,136.21
2019-12-25 09:30:00,62.852352,2.5956859999999997,62.9059276837,5.642352,1.645686,5.87745,57.21,0.9500000000000001,57.2178870634,137.69,62.232352,12.905686,63.5564502359,5.642352,1.645686,5.87745,56.59,11.26,57.6993561489,137.22,5.642352,1.645686,5.87745,5.642352,1.645686,5.87745,0.0,0.0,0.0,137.22
2019-12-25 10:00:00,61.0338496,2.1486228,61.0716577222,6.5438496,1.9086227999999998,6.81651,54.49,0.24,54.4905285348,137.76,59.0438496,14.8086228,60.8725840163,6.5438496,1.9086227999999998,6.81651,52.5,12.9,54.0616314959,137.4,6.5438496,1.9086227999999998,6.81651,6.5438496,1.9086227999999998,6.81651,0.0,0.0,0.0,137.4
2019-12-25 10:30:00,57.69623584,2.65890212,57.757470431,7.91623584,2.30890212,8.246079,49.78,0.35000000000000003,49.7812303986,138.02,55.72623584,15.76890212,57.9143474017,7.91623584,2.30890212,8.246079,47.81,13.46,49.6685785985,137.65,7.91623584,2.30890212,8.246079,7.91623584,2.30890212,8.246079,0.0,0.0,0.0,137.65
2019-12-25 11:00:00,60.06135104,2.53706072,60.1149113436,7.60135104,2.21706072,7.918074,52.46,0.32,52.4609759726,138.24,58.06135104,15.50706072,60.0965008696,7.60135104,2.21706072,7.918074,50.46,13.29,52.1807981924,137.87,7.60135104,2.21706072,7.918074,7.60135104,2.21706072,7.918074,0.0,0.0,0.0,137.87
2019-12-25 11:30:00,60.86083104,2.67857572,60.919746575,8.12083104,2.36857572,8.459199,52.74,0.31,52.7409110653,138.1,58.86083104,15.30857572,60.8189930967,8.12083104,2.36857572,8.459199,50.74,12.94,52.3640258193,137.73,8.12083104,2.36857572,8.459199,8.12083104,2.36857572,8.459199,0.0,0.0,0.0,137.73
2019-12-25 12:00:00,61.69391776,3.15489268,61.7745322637,8.31391776,2.42489268,8.660331,53.38,0.73,53.3849913365,138.04,59.70391776,14.97489268,61.5532712914,8.31391776,2.42489268,8.660331,51.39,12.55,52.9002325137,137.67,8.31391776,2.42489268,8.660331,8.31391776,2.42489268,8.660331,0.0,0.0,0.0,137.67
2019-12-25 12:30:00,63.55045088,4.03596484,63.6784800324,8.660450879999999,2.52596484,9.021303,54.89,1.51,54.9107657932,137.94,61.47045088,14.37596484,63.1291113233,8.660450879999999,2.52596484,9.021303,52.81,11.85,54.123179877,137.6,8.660450879999999,2.52596484,9.021303,8.660450879999999,2.52596484,9.021303,0.0,0.0,0.0,137.6
2019-12-25 13:00:00,63.31378816,3.71610488,63.422749914,8.04378816,2.34610488,8.378946,55.27,1.37,55.2869767667,137.88,61.24378816,14.35610488,62.9038896692,8.04378816,2.34610488,8.378946,53.2,12.01,54.5387944495,137.54,8.04378816,2.34610488,8.378946,8.04378816,2.34610488,8.378946,0.0,0.0,0.0,137.54
2019-12-25 13:30:00,60.54884224,2.71841232,60.6098346982,8.90884224,2.59841232,9.280044,51.64,0.12,51.6401394266,138.08,58.59884224,15.98841232,60.7408728978,8.90884224,2.59841232,9.280044,49.69,13.39,51.4624931382,137.73,8.90884224,2.59841232,9.280044,8.90884224,2.59841232,9.280044,0.0,0.0,0.0,137.73
2019-12-25 14:00:00,62.38954176,2.67444968,62.4468382075,8.689541760000001,2.53444968,9.051606,53.7,0.14,53.700182495,138.08,60.41954176,15.76444968,62.442284553,8.689541760000001,2.53444968,9.051606,51.73,13.23,53.3949978931,137.73,8.689541760000001,2.53444968,9.051606,8.689541760000001,2.53444968,9.051606,0.0,0.0,0.0,137.73
2019-12-25 14:30:00,60.46569728,2.16624504,60.5044888015,7.01569728,2.04624504,7.308018,53.45,0.12,53.4501347052,137.92,58.45569728,15.18624504,60.3961139719,7.01569728,2.04624504,7.308018,51.44,13.14,53.0917432375,137.56,7.01569728,2.04624504,7.308018,7.01569728,2.04624504,7.308018,0.0,0.0,0.0,137.56
2019-12-25 15:00:00,58.84877536,2.03880948,58.8840819362,5.85877536,1.70880948,6.102891,52.99,0.33,52.9910275424,137.92,56.84877536,15.33880948,58.8817657361,5.85877536,1.70880948,6.102891,50.99,13.63,52.7802709353,137.56,5.85877536,1.70880948,6.102891,5.85877536,1.70880948,6.102891,0.0,0.0,0.0,137.56
2019-12-25 15:30:00,55.758816,2.660488,55.8222514605,5.178816,1.510488,5.3946,50.58,1.15,50.5930716601,138.07,53.798816,15.980488,56.1220865589,5.178816,1.510488,5.3946,48.62,14.47,50.7275595707,137.7,5.178816,1.510488,5.3946,5.178816,1.510488,5.3946,0.0,0.0,0.0,137.7
2019-12-25 16:00:00,55.62113376,2.34783068,55.6706639951,5.10113376,1.48783068,5.313681,50.52,0.86,50.5273193431,138.13,53.44113376,15.90783068,55.7585316745,5.10113376,1.48783068,5.313681,48.34,14.42,50.4449402815,137.78,5.10113376,1.48783068,5.313681,5.10113376,1.48783068,5.313681,0.0,0.0,0.0,137.78
2019-12-25 16:30:00,56.8100944,2.3141942,56.8572099257,5.5000944,1.6041942,5.729265,51.31,0.71,51.3149120627,137.96,54.5100944,15.9341942,56.7912751776,5.5000944,1.6041942,5.729265,49.01,14.33,51.0620113196,137.62,5.5000944,1.6041942,5.729265,5.5000944,1.6041942,5.729265,0.0,0.0,0.0,137.62
2019-12-25 17:00:00,55.8918528,2.7780404,55.9608498674,5.3418528,1.5580403999999999,5.56443,50.55,1.22,50.5647199142,138.06,53.7618528,16.2180404,56.1548007823,5.3418528,1.5580403999999999,5.56443,48.42,14.66,50.5906315438,137.71,5.3418528,1.5580403999999999,5.56443,5.3418528,1.5580403999999999,5.56443,0.0,0.0,0.0,137.71
2019-12-25 17:30:00,54.716688,3.357784,54.8196192898,5.306688,1.547784,5.5278,49.41,1.81,49.4431410814,138.0,52.726688,16.667784,55.2984507099,5.306688,1.547784,5.5278,47.42,15.12,49.7721890216,137.63,5.306688,1.547784,5.5278,5.306688,1.547784,5.5278,0.0,0.0,0.0,137.63
2019-12-25 18:00:00,54.76556896,3.57412428,54.8820727367,5.46556896,1.59412428,5.693301,49.3,1.98,49.3397446284,137.27,52.75556896,16.72412428,55.3429886185,5.46556896,1.59412428,5.693301,47.29,15.13,49.6513947438,136.89,5.46556896,1.59412428,5.693301,5.46556896,1.59412428,5.693301,0.0,0.0,0.0,136.89
2019-12-25 18:30:00,56.48612832,3.23762076,56.5788377467,5.54612832,1.6176207599999999,5.777217,50.94,1.62,50.9657532074,137.32,54.48612832,16.42762076,56.9087418868,5.54612832,1.6176207599999999,5.777217,48.94,14.81,51.131787569,136.95,5.54612832,1.6176207599999999,5.777217,5.54612832,1.6176207599999999,5.777217,0.0,0.0,0.0,136.95
2019-12-25 19:00:00,56.10425984,3.58915912,56.2189472988,5.89425984,1.71915912,6.139854,50.21,1.87,50.2448106773,137.56,53.97425984,16.89915912,56.5579552693,5.89425984,1.71915912,6.139854,48.08,15.18,50.4194287949,137.2,5.89425984,1.71915912,6.139854,5.89425984,1.71915912,6.139854,0.0,0.0,0.0,137.2
2019-12-25 19:30:00,58.97551936,2.60202648,59.0328927428,5.11551936,1.49202648,5.328666,53.86,1.11,53.8714367731,137.49,59.28551936,12.10202648,60.5081139246,5.11551936,1.49202648,5.328666,54.17,10.61,55.1992844157,136.88,5.11551936,1.49202648,5.328666,5.11551936,1.49202648,5.328666,0.0,0.0,0.0,136.88
2019-12-25 20:00:00,57.659136,2.047248,57.6954693944,4.859136,1.417248,5.0616,52.8,0.63,52.803758389,137.75,57.339136,14.187248,59.0682192303,4.859136,1.417248,5.0616,52.48,12.77,54.0113256642,137.25,4.859136,1.417248,5.0616,4.859136,1.417248,5.0616,0.0,0.0,0.0,137.25
2019-12-25 20:30:00,57.16818688,2.49738784,57.2227099775,4.92818688,1.43738784,5.133528,52.24,1.06,52.2507531046,137.25,56.52818688,14.65738784,58.3975592832,4.92818688,1.43738784,5.133528,51.6,13.22,53.2665786399,136.76,4.92818688,1.43738784,5.133528,4.92818688,1.43738784,5.133528,0.0,0.0,0.0,136.76
2019-12-25 21:00:00,53.27542976,3.83158368,53.4130363264,4.80542976,1.4015836799999999,5.005656,48.47,2.43,48.5308747088,136.75,51.75542976,16.40158368,54.2921399178,4.80542976,1.4015836799999999,5.005656,46.95,15.0,49.287954918,136.32,4.80542976,1.4015836799999999,5.005656,4.80542976,1.4015836799999999,5.005656,0.0,0.0,0.0,136.32
2019-12-25 21:30:00,52.80565952,4.08456736,52.963396491,4.81565952,1.40456736,5.016312,47.99,2.68,48.0647740034,136.88,51.36565952,16.64456736,53.9951164507,4.81565952,1.40456736,5.016312,46.55,15.24,48.9812219121,136.44,4.81565952,1.40456736,5.016312,4.81565952,1.40456736,5.016312,0.0,0.0,0.0,136.44
2019-12-25 22:00:00,51.80399008,4.31783044,51.9836228818,5.92399008,1.72783044,6.170823,45.88,2.59,45.953046689,136.76,50.15399008,16.99783044,52.9561040921,5.92399008,1.72783044,6.170823,44.23,15.27,46.7917279014,136.34,5.92399008,1.72783044,6.170823,5.92399008,1.72783044,6.170823,0.0,0.0,0.0,136.34
2019-12-25 22:30:00,50.67045472,4.65596596,50.8839169144,4.82045472,1.40596596,5.021307,45.85,3.25,45.9650410638,136.49,49.18045472,17.20596596,52.1033817624,4.82045472,1.40596596,5.021307,44.36,15.8,47.0898035672,136.06,4.82045472,1.40596596,5.021307,4.82045472,1.40596596,5.021307,0.0,0.0,0.0,136.06
2019-12-25 23:00:00,48.891823360000004,5.17344848,49.1647735746,4.81182336,1.40344848,5.012316,44.08,3.77,44.2409233629,136.49,47.43182336,17.70344848,50.6279562627,4.81182336,1.40344848,5.012316,42.62,16.3,45.6306300636,136.06,4.81182336,1.40344848,5.012316,4.81182336,1.40344848,5.012316,0.0,0.0,0.0,136.06
2019-12-25 23:30:00,45.48282208,5.70540644,45.839271013,5.09282208,1.48540644,5.305023,40.39,4.22,40.6098571778,136.49,43.97282208,18.32540644,47.638530654,5.09282208,1.48540644,5.305023,38.88,16.84,42.3702725977,136.06,5.09282208,1.48540644,5.305023,5.09282208,1.48540644,5.305023,0.0,0.0,0.0,136.06
2019-12-26 00:00:00,43.90289216,6.00167688,44.3112182792,4.9428921599999995,1.44167688,5.148846,38.96,4.5600000000000005,39.225950594,136.47,42.35289216,18.63167688,46.2699347058,4.9428921599999995,1.44167688,5.148846,37.41,17.19,41.170428708,136.03,4.9428921599999995,1.44167688,5.148846,4.9428921599999995,1.44167688,5.148846,0.0,0.0,0.0,136.03
2019-12-26 00:30:00,38.95,4.49,39.2079405223,0.0,0.0,0.0,38.95,4.49,39.2079405223,136.24,37.31,17.15,41.0628615661,0.0,0.0,0.0,37.31,17.15,41.0628615661,135.82,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.82
2019-12-26 01:00:00,40.49,4.06,40.6930424028,0.0,0.0,0.0,40.49,4.06,40.6930424028,136.03,38.89,16.66,42.3082462411,0.0,0.0,0.0,38.89,16.66,42.3082462411,135.61,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.61
2019-12-26 01:30:00,41.46,3.58,41.6142763964,0.0,0.0,0.0,41.46,3.58,41.6142763964,135.65,39.64,16.36,42.8833207669,0.0,0.0,0.0,39.64,16.36,42.8833207669,135.25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.25
2019-12-26 02:00:00,42.07,3.7,42.232391597,0.0,0.0,0.0,42.07,3.7,42.232391597,135.96,40.29,16.47,43.5263713167,0.0,0.0,0.0,40.29,16.47,43.5263713167,135.56,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.56
2019-12-26 02:30:00,38.74,3.87,38.9328203448,0.0,0.0,0.0,38.74,3.87,38.9328203448,136.4,36.95,16.74,40.5651340439,0.0,0.0,0.0,36.95,16.74,40.5651340439,136.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.0
2019-12-26 03:00:00,40.35,3.75,40.5238818476,0.0,0.0,0.0,40.35,3.75,40.5238818476,136.98,38.38,16.83,41.907914527,0.0,0.0,0.0,38.38,16.83,41.907914527,136.59,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.59
2019-12-26 03:30:00,38.21,4.68,38.4955387026,0.0,0.0,0.0,38.21,4.68,38.4955387026,136.95,36.72,17.34,40.6082996443,0.0,0.0,0.0,36.72,17.34,40.6082996443,136.51,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.51
2019-12-26 04:00:00,37.42,5.01,37.7538938389,0.0,0.0,0.0,37.42,5.01,37.7538938389,137.68,36.0,17.72,40.1247853577,0.0,0.0,0.0,36.0,17.72,40.1247853577,137.22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.22
2019-12-26 04:30:00,34.76,5.31,35.1632435933,0.0,0.0,0.0,34.76,5.31,35.1632435933,137.38,33.64,17.79,38.0543519193,0.0,0.0,0.0,33.64,17.79,38.0543519193,136.9,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.9
2019-12-26 05:00:00,36.33,5.26,36.7088068452,0.0,0.0,0.0,36.33,5.26,36.7088068452,137.12,35.2,17.68,39.3906384818,0.0,0.0,0.0,35.2,17.68,39.3906384818,136.64,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.64
2019-12-26 05:30:00,35.72,4.79,36.0397350157,0.0,0.0,0.0,35.72,4.79,36.0397350157,136.54,34.26,17.33,38.3937039109,0.0,0.0,0.0,34.26,17.33,38.3937039109,136.08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.08
2019-12-26 06:00:00,37.0,4.66,37.2922994732,0.0,0.0,0.0,37.0,4.66,37.2922994732,136.67,35.51,17.27,39.4868712359,0.0,0.0,0.0,35.51,17.27,39.4868712359,136.22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.22
2019-12-26 06:30:00,40.08,3.93,40.2722149875,0.0,0.0,0.0,40.08,3.93,40.2722149875,137.06,38.55,16.62,41.9800774177,0.0,0.0,0.0,38.55,16.62,41.9800774177,136.62,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.62
2019-12-26 07:00:00,41.36,3.55,41.5120717382,0.0,0.0,0.0,41.36,3.55,41.5120717382,137.73,39.83,16.31,43.0400394981,0.0,0.0,0.0,39.83,16.31,43.0400394981,137.28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.28
2019-12-26 07:30:00,43.44,3.08,43.5490528026,0.0,0.0,0.0,43.44,3.08,43.5490528026,137.39,41.93,15.8,44.8080896714,0.0,0.0,0.0,41.93,15.8,44.8080896714,136.94,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.94
2019-12-26 08:00:00,42.68,2.69,42.7646875354,0.0,0.0,0.0,42.68,2.69,42.7646875354,137.06,41.15,15.33,43.9127703521,0.0,0.0,0.0,41.15,15.33,43.9127703521,136.62,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.62
2019-12-26 08:30:00,46.9,2.02,46.9434809106,0.0,0.0,0.0,46.9,2.02,46.9434809106,136.86,45.38,14.63,47.6799884648,0.0,0.0,0.0,45.38,14.63,47.6799884648,136.42,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.42
2019-12-26 09:00:00,49.8,1.12,49.8125927854,0.0,0.0,0.0,49.8,1.12,49.8125927854,136.7,48.45,13.6,50.3225843931,0.0,0.0,0.0,48.45,13.6,50.3225843931,136.24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.24
2019-12-26 09:30:00,52.65,0.17,52.6502744532,0.0,0.0,0.0,52.65,0.17,52.6502744532,137.12,51.37,12.61,52.8950753851,0.0,0.0,0.0,51.37,12.61,52.8950753851,136.66,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.66
2019-12-26 10:00:00,54.87,0.52,54.8724639505,0.0,0.0,0.0,54.87,0.52,54.8724639505,137.23,53.56,11.99,54.8856420205,0.0,0.0,0.0,53.56,11.99,54.8856420205,136.78,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.78
2019-12-26 10:30:00,56.14,1.06,56.1500062333,0.0,0.0,0.0,56.14,1.06,56.1500062333,137.43,54.84,11.48,56.0287069278,0.0,0.0,0.0,54.84,11.48,56.0287069278,136.98,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.98
2019-12-26 11:00:00,56.77,1.2,56.7826813386,0.0,0.0,0.0,56.77,1.2,56.7826813386,137.43,55.65,11.22,56.7698062354,0.0,0.0,0.0,55.65,11.22,56.7698062354,136.98,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.98
2019-12-26 11:30:00,56.47,1.23,56.4833940198,0.0,0.0,0.0,56.47,1.23,56.4833940198,137.61,55.36,11.19,56.4796042833,0.0,0.0,0.0,55.36,11.19,56.4796042833,137.15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.15
2019-12-26 12:00:00,57.71,1.51,57.7297514285,0.0,0.0,0.0,57.71,1.51,57.7297514285,137.59,56.68,10.85,57.7091405238,0.0,0.0,0.0,56.68,10.85,57.7091405238,137.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.12
2019-12-26 12:30:00,57.93,1.49,57.9491587514,0.0,0.0,0.0,57.93,1.49,57.9491587514,137.64,57.0,10.79,58.0122754251,0.0,0.0,0.0,57.0,10.79,58.0122754251,137.17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.17
2019-12-26 13:00:00,56.23,1.34,56.2459642997,0.0,0.0,0.0,56.23,1.34,56.2459642997,137.79,55.65,10.52,56.6356151198,0.0,0.0,0.0,55.65,10.52,56.6356151198,137.25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.25
2019-12-26 13:30:00,57.47,2.33,57.5172130757,0.0,0.0,0.0,57.47,2.33,57.5172130757,137.79,57.82,8.49,58.4399905886,0.0,0.0,0.0,57.82,8.49,58.4399905886,137.14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.14
2019-12-26 14:00:00,58.79,2.39,58.8385604855,0.0,0.0,0.0,58.79,2.39,58.8385604855,138.02,59.36,8.24,59.9291848768,0.0,0.0,0.0,59.36,8.24,59.9291848768,137.33,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.33
2019-12-26 14:30:00,59.88,2.81,59.94589644,0.0,0.0,0.0,59.88,2.81,59.94589644,137.99,61.03,7.39,61.4757919835,0.0,0.0,0.0,61.03,7.39,61.4757919835,137.26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.26
2019-12-26 15:00:00,62.66,3.95,62.784377834,0.0,0.0,0.0,62.66,3.95,62.784377834,137.88,64.23,6.03,64.5124313602,0.0,0.0,0.0,64.23,6.03,64.5124313602,137.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.12
2019-12-26 15:30:00,64.38,5.42,64.6077456657,0.0,0.0,0.0,64.38,5.42,64.6077456657,137.77,66.02,4.39,66.1657955442,0.0,0.0,0.0,66.02,4.39,66.1657955442,136.99,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.99
2019-12-26 16:00:00,61.5,2.7,61.5592397614,0.0,0.0,0.0,61.5,2.7,61.5592397614,137.84,58.7,11.01,59.7236142577,0.0,0.0,0.0,58.7,11.01,59.7236142577,137.54,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.54
2019-12-26 16:30:00,57.94,1.47,57.9586447392,0.0,0.0,0.0,57.94,1.47,57.9586447392,137.74,55.02,12.26,56.369388856,0.0,0.0,0.0,55.02,12.26,56.369388856,137.45,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.45
2019-12-26 17:00:00,55.63,0.34,55.631038998,0.0,0.0,0.0,55.63,0.34,55.631038998,137.65,54.14,12.49,55.5620347,0.0,0.0,0.0,54.14,12.49,55.5620347,137.24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.24
2019-12-26 17:30:00,55.91,0.52,55.9124181198,0.0,0.0,0.0,55.91,0.52,55.9124181198,137.65,54.41,12.39,55.8028691019,0.0,0.0,0.0,54.41,12.39,55.8028691019,137.24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.24
2019-12-26 18:00:00,54.99,0.14,54.9901782139,0.0,0.0,0.0,54.99,0.14,54.9901782139,137.78,53.55,12.92,55.0865582515,0.0,0.0,0.0,53.55,12.92,55.0865582515,137.36,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.36
2019-12-26 18:30:00,53.33,0.7000000000000001,53.3345938393,0.0,0.0,0.0,53.33,0.7000000000000001,53.3345938393,137.95,51.93,13.55,53.6686817427,0.0,0.0,0.0,51.93,13.55,53.6686817427,137.52,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.52
2019-12-26 19:00:00,52.03,1.06,52.0407964966,0.0,0.0,0.0,52.03,1.06,52.0407964966,138.06,50.62,13.93,52.5017075913,0.0,0.0,0.0,50.62,13.93,52.5017075913,137.63,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.63
2019-12-26 19:30:00,55.37,0.14,55.3701769909,0.0,0.0,0.0,55.37,0.14,55.3701769909,137.88,53.91,12.94,55.4412454766,0.0,0.0,0.0,53.91,12.94,55.4412454766,137.45,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.45
2019-12-26 20:00:00,56.75,2.08,56.7881052686,0.0,0.0,0.0,56.75,2.08,56.7881052686,137.83,57.86,8.4,58.4665682249,0.0,0.0,0.0,57.86,8.4,58.4665682249,137.13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.13
2019-12-26 20:30:00,53.96,0.53,53.9626027912,0.0,0.0,0.0,53.96,0.53,53.9626027912,137.22,54.19,11.5,55.3968058646,0.0,0.0,0.0,54.19,11.5,55.3968058646,136.65,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.65
2019-12-26 21:00:00,53.92,0.41000000000000003,53.9215587683,0.0,0.0,0.0,53.92,0.41000000000000003,53.9215587683,136.55,52.99,12.69,54.4883125083,0.0,0.0,0.0,52.99,12.69,54.4883125083,136.08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.08
2019-12-26 21:30:00,52.14,0.93,52.1482933565,0.0,0.0,0.0,52.14,0.93,52.1482933565,136.33,51.02,13.17,52.6924026782,0.0,0.0,0.0,51.02,13.17,52.6924026782,135.86,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.86
2019-12-26 22:00:00,48.66,1.58,48.6856447015,0.0,0.0,0.0,48.66,1.58,48.6856447015,136.65,47.55,13.85,49.526003271,0.0,0.0,0.0,47.55,13.85,49.526003271,136.17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.17
2019-12-26 22:30:00,47.05,2.42,47.112194812,0.0,0.0,0.0,47.05,2.42,47.112194812,137.09,45.85,14.83,48.1887061457,0.0,0.0,0.0,45.85,14.83,48.1887061457,136.62,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.62
2019-12-26 23:00:00,44.06,3.14,44.1717466261,0.0,0.0,0.0,44.06,3.14,44.1717466261,136.44,42.94,15.44,45.6315373399,0.0,0.0,0.0,42.94,15.44,45.6315373399,135.97,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.97
2019-12-26 23:30:00,41.59,3.66,41.7507329277,0.0,0.0,0.0,41.59,3.66,41.7507329277,136.37,40.52,15.91,43.5315804905,0.0,0.0,0.0,40.52,15.91,43.5315804905,135.89,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.89
2019-12-27 00:00:00,39.98,3.7800000000000002,40.1582967766,0.0,0.0,0.0,39.98,3.7800000000000002,40.1582967766,136.49,38.81,16.18,42.0476931591,0.0,0.0,0.0,38.81,16.18,42.0476931591,136.02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.02
2019-12-27 00:30:00,43.22856608,5.46999844,43.5732694237,5.34856608,1.55999844,5.571423,37.88,3.91,38.0812617963,136.61,42.21856608,17.74999844,45.7981415177,5.34856608,1.55999844,5.571423,36.87,16.19,40.2680146022,136.12,5.34856608,1.55999844,5.571423,5.34856608,1.55999844,5.571423,0.0,0.0,0.0,136.12
2019-12-27 01:00:00,45.937947199999996,4.7739846,46.1853431503,4.8479472,1.4139846,5.049945,41.09,3.36,41.2271476093,136.87,44.8779472,17.1239846,48.033956671,4.8479472,1.4139846,5.049945,40.03,15.71,43.0023836549,136.39,4.8479472,1.4139846,5.049945,4.8479472,1.4139846,5.049945,0.0,0.0,0.0,136.39
2019-12-27 01:30:00,46.6659392,4.6763156,46.8996568112,4.8559392,1.4163156,5.05827,41.81,3.26,41.9369014115,137.19,45.5859392,17.1063156,48.6898745752,4.8559392,1.4163156,5.05827,40.73,15.69,43.6475543416,136.7,4.8559392,1.4163156,5.05827,4.8559392,1.4163156,5.05827,0.0,0.0,0.0,136.7
2019-12-27 02:00:00,45.92107424,5.06531332,46.1995937037,4.68107424,1.36531332,4.876119,41.24,3.7,41.4056469579,137.67,44.80107424,17.58531332,48.1287803463,4.68107424,1.36531332,4.876119,40.12,16.22,43.2747362788,137.19,4.68107424,1.36531332,4.876119,4.68107424,1.36531332,4.876119,0.0,0.0,0.0,137.19
2019-12-27 02:30:00,44.43405056,5.42034808,44.7634339889,5.38405056,1.57034808,5.608386,39.05,3.85,39.2393297598,137.36,43.10405056,18.08034808,46.7424663595,5.38405056,1.57034808,5.608386,37.72,16.51,41.1749741955,136.9,5.38405056,1.57034808,5.608386,5.38405056,1.57034808,5.608386,0.0,0.0,0.0,136.9
2019-12-27 03:00:00,43.97858624,5.59750432,44.3333745871,5.16858624,1.50750432,5.383944,38.81,4.09,39.0249176809,137.33,42.71858624,18.17750432,46.4252008466,5.16858624,1.50750432,5.383944,37.55,16.67,41.0839555058,136.86,5.16858624,1.50750432,5.383944,5.16858624,1.50750432,5.383944,0.0,0.0,0.0,136.86
2019-12-27 03:30:00,43.10669824,5.66487032,43.4773295971,5.05669824,1.47487032,5.267394,38.05,4.19,38.2800026123,137.51,41.91669824,18.21487032,45.7032941058,5.05669824,1.47487032,5.267394,36.86,16.74,40.4831718125,137.03,5.05669824,1.47487032,5.267394,5.05669824,1.47487032,5.267394,0.0,0.0,0.0,137.03
2019-12-27 04:00:00,41.80989472,5.89913596,42.2240109603,5.37989472,1.56913596,5.604057,36.43,4.33,36.6864252824,137.61,40.47989472,18.63913596,44.5650004586,5.37989472,1.56913596,5.604057,35.1,17.07,39.0306917694,137.15,5.37989472,1.56913596,5.604057,5.37989472,1.56913596,5.604057,0.0,0.0,0.0,137.15
2019-12-27 04:30:00,41.81420096,5.87997528,42.225602556,4.83420096,1.40997528,5.035626,36.98,4.47,37.2491785144,137.42,40.55420096,18.48997528,44.5704206998,4.83420096,1.40997528,5.035626,35.72,17.08,39.5934944151,136.95,4.83420096,1.40997528,5.035626,4.83420096,1.40997528,5.035626,0.0,0.0,0.0,136.95
2019-12-27 05:00:00,42.33313216,6.23174688,42.7893532044,4.70313216,1.37174688,4.899096,37.63,4.86,37.9425420867,137.36,41.50313216,17.01174688,44.8543142964,4.70313216,1.37174688,4.899096,36.8,15.64,39.9856174143,136.91,4.70313216,1.37174688,4.899096,4.70313216,1.37174688,4.899096,0.0,0.0,0.0,136.91
2019-12-27 05:30:00,43.9536112,9.1818866,44.9024161828,5.1836112,1.5118866,5.399595,38.77,7.67,39.5214093878,137.53,46.1636112,9.1018866,47.0523467927,5.1836112,1.5118866,5.399595,40.98,7.59,41.6769540634,137.47,5.1836112,1.5118866,5.399595,5.1836112,1.5118866,5.399595,0.0,0.0,0.0,137.47
2019-12-27 06:00:00,47.2723728,7.9265254,47.9323172302,4.8223728,1.4065254,5.023305,42.45,6.52,42.9477927256,137.53,50.5423728,7.0565254,51.0325974155,4.8223728,1.4065254,5.023305,45.72,5.65,46.0677859247,137.39,4.8223728,1.4065254,5.023305,4.8223728,1.4065254,5.023305,0.0,0.0,0.0,137.39
2019-12-27 06:30:00,52.20633888,6.42309884,52.5999811593,4.77633888,1.39309884,4.975353,47.43,5.03,47.6959725763,137.53,55.49633888,5.61309884,55.7794810631,4.77633888,1.39309884,4.975353,50.72,4.22,50.8952532168,137.31,4.77633888,1.39309884,4.975353,4.77633888,1.39309884,4.975353,0.0,0.0,0.0,137.31
2019-12-27 07:00:00,52.28136384,7.59748112,52.8305094083,4.79136384,1.3974811200000001,4.991004,47.49,6.2,47.8930067964,137.64,52.99136384,9.19748112,53.7836248367,4.79136384,1.3974811200000001,4.991004,48.2,7.8,48.827041688,137.74,4.79136384,1.3974811200000001,4.991004,4.79136384,1.3974811200000001,4.991004,0.0,0.0,0.0,137.74
2019-12-27 07:30:00,53.77374144,6.82400792,54.2050030214,4.81374144,1.40400792,5.014314,48.96,5.42,49.2590905316,136.65,54.11374144,8.82400792,54.8284609341,4.81374144,1.40400792,5.014314,49.3,7.42,49.8552544874,136.81,4.81374144,1.40400792,5.014314,4.81374144,1.40400792,5.014314,0.0,0.0,0.0,136.81
2019-12-27 08:00:00,56.3036016,6.2381338,56.6481232384,4.7936016,1.3981338,4.993335,51.51,4.84,51.7368891604,136.57,55.2436016,8.8481338,55.9476986969,4.7936016,1.3981338,4.993335,50.45,7.45,50.9971077611,136.77,4.7936016,1.3981338,4.993335,4.7936016,1.3981338,4.993335,0.0,0.0,0.0,136.77
2019-12-27 08:30:00,59.7203648,5.0288564,59.9317225561,4.8303648,1.4088564,5.03163,54.89,3.62,55.0092401329,136.13,59.0403648,7.5688564,59.5235437698,4.8303648,1.4088564,5.03163,54.21,6.16,54.558864541,136.25,4.8303648,1.4088564,5.03163,4.8303648,1.4088564,5.03163,0.0,0.0,0.0,136.25
2019-12-27 09:00:00,63.22468032,2.48678176,63.2735670331,4.9946803200000005,1.4567817600000001,5.202792,58.23,1.03,58.2391088531,135.43,61.91468032,5.20678176,62.1332295589,4.9946803200000005,1.4567817600000001,5.202792,56.92,3.75,57.0433948849,135.68,4.9946803200000005,1.4567817600000001,5.202792,4.9946803200000005,1.4567817600000001,5.202792,0.0,0.0,0.0,135.68
2019-12-27 09:30:00,65.7085264,2.4883202,65.7556246954,5.0685264,1.4783202,5.279715,60.64,1.01,60.6484105315,135.67,65.1185264,4.5883202,65.279975205,5.0685264,1.4783202,5.279715,60.05,3.11,60.1304797919,135.83,5.0685264,1.4783202,5.279715,5.0685264,1.4783202,5.279715,0.0,0.0,0.0,135.83
2019-12-27 10:00:00,68.74632864,2.34601252,68.7863465829,5.02632864,1.46601252,5.235759,63.72,0.88,63.7260762953,136.62,67.85632864,4.49601252,68.0051135216,5.02632864,1.46601252,5.235759,62.83,3.03,62.9030190054,136.79,5.02632864,1.46601252,5.235759,5.02632864,1.46601252,5.235759,0.0,0.0,0.0,136.79
2019-12-27 10:30:00,69.62887616,2.05633888,69.6592343117,4.95887616,1.4463388799999999,5.165496,64.67,0.61,64.6728768496,137.21,68.45887616,4.19633888,68.5873675328,4.95887616,1.4463388799999999,5.165496,63.5,2.75,63.55951935,137.33,4.95887616,1.4463388799999999,5.165496,4.95887616,1.4463388799999999,5.165496,0.0,0.0,0.0,137.33
2019-12-27 11:00:00,70.02234272,2.36859996,70.0623918074,4.93234272,1.43859996,5.137857,65.09,0.93,65.0966435387,136.97,69.03234272,3.66859996,69.1297545712,4.93234272,1.43859996,5.137857,64.1,2.23,64.1387784418,137.12,4.93234272,1.43859996,5.137857,4.93234272,1.43859996,5.137857,0.0,0.0,0.0,137.12
2019-12-27 11:30:00,67.38890624,2.48426432,67.4346813845,4.84890624,1.41426432,5.050944,62.54,1.07,62.5491526721,137.11,66.58890624,4.04426432,66.7116069971,4.84890624,1.41426432,5.050944,61.74,2.63,61.7959909703,137.22,4.84890624,1.41426432,5.050944,4.84890624,1.41426432,5.050944,0.0,0.0,0.0,137.22
2019-12-27 12:00:00,67.9162688,2.5268284,67.9632579375,4.9262688,1.4368284,5.13153,62.99,1.09,62.9994301562,137.03,66.7262688,4.2068284,66.8587492641,4.9262688,1.4368284,5.13153,61.8,2.77,61.8620473311,137.24,4.9262688,1.4368284,5.13153,4.9262688,1.4368284,5.13153,0.0,0.0,0.0,137.24
2019-12-27 12:30:00,67.38363136,2.26939248,67.4218356135,5.00363136,1.45939248,5.212116,62.38,0.81,62.3852586754,137.08,66.56363136,4.21939248,66.6972285236,5.00363136,1.45939248,5.212116,61.56,2.76,61.6218402841,137.28,5.00363136,1.45939248,5.212116,5.00363136,1.45939248,5.212116,0.0,0.0,0.0,137.28
2019-12-27 13:00:00,70.10381024,3.35361132,70.1839790768,5.94381024,1.73361132,6.191469,64.16,1.62,64.1804487364,137.16,68.60381024,4.41361132,68.7456380022,5.94381024,1.73361132,6.191469,62.66,2.68,62.7172862933,137.38,5.94381024,1.73361132,6.191469,5.94381024,1.73361132,6.191469,0.0,0.0,0.0,137.38
2019-12-27 13:30:00,69.05641824,2.62645532,69.1063467974,5.33641824,1.55645532,5.558769,63.72,1.07,63.7289832023,137.41,67.62641824,5.35645532,67.8382197405,5.33641824,1.55645532,5.558769,62.29,3.8,62.4058018136,137.58,5.33641824,1.55645532,5.558769,5.33641824,1.55645532,5.558769,0.0,0.0,0.0,137.58
2019-12-27 14:00:00,67.7874176,2.3317468,67.827509375,4.9774176,1.4517468,5.18481,62.81,0.88,62.816164321,136.98,66.8974176,4.1717468,67.0273671936,4.9774176,1.4517468,5.18481,61.92,2.7199999999999998,61.9797128099,137.18,4.9774176,1.4517468,5.18481,4.9774176,1.4517468,5.18481,0.0,0.0,0.0,137.18
2019-12-27 14:30:00,67.28612896,2.65095428,67.3383301621,4.90612896,1.43095428,5.110551,62.38,1.22,62.3919289652,137.1,66.31612896,4.68095428,66.4811273461,4.90612896,1.43095428,5.110551,61.41,3.25,61.4959397034,137.28,4.90612896,1.43095428,5.110551,4.90612896,1.43095428,5.110551,0.0,0.0,0.0,137.28
2019-12-27 15:00:00,68.37918592,3.54601256,68.4710688697,4.88918592,1.42601256,5.092902,63.49,2.12,63.5253846899,137.27,67.44918592,4.77601256,67.618066944,4.88918592,1.42601256,5.092902,62.56,3.35,62.6496296877,137.4,4.88918592,1.42601256,5.092902,4.88918592,1.42601256,5.092902,0.0,0.0,0.0,137.4
2019-12-27 15:30:00,68.56431104,3.13459072,68.6359265063,4.64431104,1.35459072,4.837824,63.92,1.78,63.9447793021,137.55,67.47431104,5.00459072,67.6596525161,4.64431104,1.35459072,4.837824,62.83,3.65,62.9359309139,137.68,4.64431104,1.35459072,4.837824,4.64431104,1.35459072,4.837824,0.0,0.0,0.0,137.68
2019-12-27 16:00:00,69.32268256,2.18619908,69.3571465945,4.75268256,1.38619908,4.950711,64.57,0.8,64.5749556717,137.26,68.29268256,4.41619908,68.4353220607,4.75268256,1.38619908,4.950711,63.54,3.03,63.6122040178,137.44,4.75268256,1.38619908,4.950711,4.75268256,1.38619908,4.950711,0.0,0.0,0.0,137.44
2019-12-27 16:30:00,70.25993408,2.9341474400000003,70.3211743227,5.97993408,1.7441474399999999,6.229098,64.28,1.19,64.2910141466,137.08,69.68993408,4.30414744,69.8227226428,5.97993408,1.7441474399999999,6.229098,63.71,2.56,63.7614123118,137.31,5.97993408,1.7441474399999999,6.229098,5.97993408,1.7441474399999999,6.229098,0.0,0.0,0.0,137.31
2019-12-27 17:00:00,72.73136288,2.70748084,72.7817394604,5.75136288,1.6774808399999999,5.991003,66.98,1.03,66.9879190601,136.8,71.73136288,3.89748084,71.837168496,5.75136288,1.6774808399999999,5.991003,65.98,2.22,66.0173371169,137.0,5.75136288,1.6774808399999999,5.991003,5.75136288,1.6774808399999999,5.991003,0.0,0.0,0.0,137.0
2019-12-27 17:30:00,75.67340096,4.40307528,75.8013897285,5.63340096,1.6430752800000001,5.868126,70.04,2.76,70.0943592595,136.61,74.81340096,2.95307528,74.8716609727,5.63340096,1.6430752800000001,5.868126,69.18,1.31,69.1924020395,136.73,5.63340096,1.6430752800000001,5.868126,5.63340096,1.6430752800000001,5.868126,0.0,0.0,0.0,136.73
2019-12-27 18:00:00,71.18264128,2.81118704,71.2381301844,6.07264128,1.77118704,6.325668,65.11,1.04,65.1183054141,137.1,70.28264128,4.85118704,70.449866437,6.07264128,1.77118704,6.325668,64.21,3.08,64.2838276707,137.34,6.07264128,1.77118704,6.325668,6.07264128,1.77118704,6.325668,0.0,0.0,0.0,137.34
2019-12-27 18:30:00,70.65689696,3.14992828,70.7270749868,6.13689696,1.78992828,6.392601,64.52,1.3599999999999999,64.5343319482,137.23,69.36689696,4.48992828,69.512055428,6.13689696,1.78992828,6.392601,63.23,2.7,63.2876204324,137.46,6.13689696,1.78992828,6.392601,6.13689696,1.78992828,6.392601,0.0,0.0,0.0,137.46
2019-12-27 19:00:00,69.07891488,2.87801684,69.1388419192,6.19891488,1.80801684,6.457203,62.88,1.07,62.8891031897,137.64,68.11891488,5.37801684,68.3308834244,6.19891488,1.80801684,6.457203,61.92,3.5700000000000003,62.0228288616,137.83,6.19891488,1.80801684,6.457203,6.19891488,1.80801684,6.457203,0.0,0.0,0.0,137.83
2019-12-27 19:30:00,67.62023488,2.81340184,67.6787366544,4.88023488,1.42340184,5.083578,62.74,1.3900000000000001,62.7553957839,137.12,66.38023488,5.13340184,66.5784304199,4.88023488,1.42340184,5.083578,61.5,3.71,61.6118016292,137.35,4.88023488,1.42340184,5.083578,4.88023488,1.42340184,5.083578,0.0,0.0,0.0,137.35
2019-12-27 20:00:00,64.5155696,3.3274578,64.6013211647,4.8255696,1.4074578,5.026635,59.69,1.92,59.720871561,137.12,63.4055696,6.2474578,63.7126124505,4.8255696,1.4074578,5.026635,58.58,4.84,58.7796053066,137.28,4.8255696,1.4074578,5.026635,4.8255696,1.4074578,5.026635,0.0,0.0,0.0,137.28
2019-12-27 20:30:00,64.36649856,3.3998120800000002,64.4562243624,4.93649856,1.43981208,5.142186,59.43,1.96,59.4623115931,136.85,63.34649856,6.36981208,63.665951542,4.93649856,1.43981208,5.142186,58.41,4.93,58.6176850447,136.99,4.93649856,1.43981208,5.142186,4.93649856,1.43981208,5.142186,0.0,0.0,0.0,136.99
2019-12-27 21:00:00,60.79245248,5.04654864,61.0015567974,5.06245248,1.47654864,5.273388,55.73,3.5700000000000003,55.8442279918,137.13,60.29245248,7.69654864,60.7817134262,5.06245248,1.47654864,5.273388,55.23,6.22,55.5791444698,137.3,5.06245248,1.47654864,5.273388,5.06245248,1.47654864,5.273388,0.0,0.0,0.0,137.3
2019-12-27 21:30:00,61.66836672,3.01160696,61.7418596286,4.90836672,1.4316069599999999,5.112882,56.76,1.58,56.7819865803,137.33,62.87836672,4.40160696,63.0322389354,4.90836672,1.4316069599999999,5.112882,57.97,2.9699999999999998,58.0460317334,137.34,4.90836672,1.4316069599999999,5.112882,4.90836672,1.4316069599999999,5.112882,0.0,0.0,0.0,137.34
2019-12-27 22:00:00,58.46464032,4.81843676,58.6628630443,5.03464032,1.46843676,5.244417,53.43,3.35,53.5349175772,137.76,58.90464032,6.95843676,59.314218307,5.03464032,1.46843676,5.244417,53.87,5.49,54.1490258453,137.86,5.03464032,1.46843676,5.244417,5.03464032,1.46843676,5.244417,0.0,0.0,0.0,137.86
2019-12-27 22:30:00,54.05574944,6.14167692,54.4035315298,4.80574944,1.4016769199999999,5.005989,49.25,4.74,49.4775716866,137.83,53.20574944,9.05167692,53.9702198303,4.80574944,1.4016769199999999,5.005989,48.4,7.65,49.0008418295,138.07,4.80574944,1.4016769199999999,5.005989,4.80574944,1.4016769199999999,5.005989,0.0,0.0,0.0,138.07
2019-12-27 23:00:00,51.93940576,7.19857668,52.4358787179,4.82940576,1.40857668,5.030631,47.11,5.79,47.4644730298,137.59,51.54940576,9.56857668,52.4299427226,4.82940576,1.40857668,5.030631,46.72,8.16,47.4272495513,137.81,4.82940576,1.40857668,5.030631,4.82940576,1.40857668,5.030631,0.0,0.0,0.0,137.81
2019-12-27 23:30:00,50.55887616,6.38633888,50.9606248279,4.95887616,1.4463388799999999,5.165496,45.6,4.94,45.8668028099,137.05,50.04887616,8.90633888,50.83515395,4.95887616,1.4463388799999999,5.165496,45.09,7.46,45.7029506706,137.22,4.95887616,1.4463388799999999,5.165496,4.95887616,1.4463388799999999,5.165496,0.0,0.0,0.0,137.22
2019-12-28 00:00:00,47.25287232,8.67083776,48.0418293776,4.80287232,1.40083776,5.002992,42.45,7.27,43.0680322281,137.17,47.32287232,10.56083776,48.4869625653,4.80287232,1.40083776,5.002992,42.52,9.16,43.4954710286,137.31,4.80287232,1.40083776,5.002992,4.80287232,1.40083776,5.002992,0.0,0.0,0.0,137.31
2019-12-28 00:30:00,46.45058464,9.08142052,47.3300011838,4.77058464,1.39142052,4.969359,41.68,7.69,42.383469655,136.89,46.54058464,10.92142052,47.8048475032,4.77058464,1.39142052,4.969359,41.77,9.53,42.8433635468,137.05,4.77058464,1.39142052,4.969359,4.77058464,1.39142052,4.969359,0.0,0.0,0.0,137.05
2019-12-28 01:00:00,48.93752768,8.12636224,49.6076544365,4.78752768,1.39636224,4.987008,44.15,6.73,44.6599977609,136.64,48.56752768,10.26636224,49.6407386991,4.78752768,1.39636224,4.987008,43.78,8.87,44.6695119741,136.79,4.78752768,1.39636224,4.987008,4.78752768,1.39636224,4.987008,0.0,0.0,0.0,136.79
2019-12-28 01:30:00,48.3185664,8.6466652,49.0861352933,5.0285664,1.4666652,5.23809,43.29,7.18,43.8813912724,136.36,48.3385664,10.5566652,49.4778756795,5.0285664,1.4666652,5.23809,43.31,9.09,44.253634879,136.51,5.0285664,1.4666652,5.23809,5.0285664,1.4666652,5.23809,0.0,0.0,0.0,136.51
2019-12-28 02:00:00,47.85302208,8.79713144,48.6549200365,4.89302208,1.4271314400000001,5.096898,42.96,7.37,43.5875957125,136.66,47.92302208,10.71713144,49.1067505704,4.89302208,1.4271314400000001,5.096898,43.03,9.29,44.021415243,136.81,4.89302208,1.4271314400000001,5.096898,4.89302208,1.4271314400000001,5.096898,0.0,0.0,0.0,136.81
2019-12-28 02:30:00,48.41101408,5.99946244,48.7813471916,4.90101408,1.42946244,5.105223,43.51,4.57,43.7493428522,136.66,48.25101408,10.44946244,49.3695414708,4.90101408,1.42946244,5.105223,43.35,9.02,44.2784699374,136.54,4.90101408,1.42946244,5.105223,4.90101408,1.42946244,5.105223,0.0,0.0,0.0,136.54
2019-12-28 03:00:00,51.28043456,3.26846008,51.3844898774,5.00043456,1.45846008,5.208786,46.28,1.81,46.3153808146,137.29,49.10043456,12.65846008,50.7059097697,5.00043456,1.45846008,5.208786,44.1,11.2,45.5,136.92,5.00043456,1.45846008,5.208786,5.00043456,1.45846008,5.208786,0.0,0.0,0.0,136.92
2019-12-28 03:30:00,51.339056,3.6705579999999998,51.4701045948,4.939056,1.440558,5.14485,46.4,2.23,46.4535563762,136.99,48.719056,12.560558,50.3121658727,4.939056,1.440558,5.14485,43.78,11.12,45.1701538629,136.68,4.939056,1.440558,5.14485,4.939056,1.440558,5.14485,0.0,0.0,0.0,136.68
2019-12-28 04:00:00,50.84008512,3.65710816,50.9714498038,4.79008512,1.39710816,4.989672,46.05,2.26,46.105423759,137.22,48.08008512,12.64710816,49.7156306402,4.79008512,1.39710816,4.989672,43.29,11.25,44.7279174566,136.91,4.79008512,1.39710816,4.989672,4.79008512,1.39710816,4.989672,0.0,0.0,0.0,136.91
2019-12-28 04:30:00,49.88152352,3.44419436,50.0002886338,4.95152352,1.44419436,5.157837,44.93,2.0,44.9744916592,136.7,47.20152352,12.82419436,48.9126137473,4.95152352,1.44419436,5.157837,42.25,11.38,43.7557641917,136.39,4.95152352,1.44419436,5.157837,4.95152352,1.44419436,5.157837,0.0,0.0,0.0,136.39
2019-12-28 05:00:00,49.30162336,3.39172348,49.4181530826,5.01162336,1.46172348,5.220441,44.29,1.9300000000000002,44.3320313092,136.82,46.70162336,12.87172348,48.4429859712,5.01162336,1.46172348,5.220441,41.69,11.41,43.2231905347,136.5,5.01162336,1.46172348,5.220441,5.01162336,1.46172348,5.220441,0.0,0.0,0.0,136.5
