Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-12-28 05:30:00,50.82927584,4.28312212,51.0094149889,4.87927584,1.42312212,5.082579,45.95,2.86,46.0389194052,136.62,48.07927584,12.09312212,49.5768128051,4.87927584,1.42312212,5.082579,43.2,10.67,44.4981898508,136.31,4.87927584,1.42312212,5.082579,4.87927584,1.42312212,5.082579,0.0,0.0,0.0,136.31
2019-12-28 06:00:00,52.27875648,4.85797064,52.5039832568,4.75875648,1.38797064,4.957038,47.52,3.47,47.6465245322,136.17,49.79875648,11.377970640000001,51.0820356176,4.75875648,1.38797064,4.957038,45.04,9.99,46.1346041492,135.83,4.75875648,1.38797064,4.957038,4.75875648,1.38797064,4.957038,0.0,0.0,0.0,135.83
2019-12-28 06:30:00,56.959376,6.567318,57.3367262758,4.619376,1.347318,4.81185,52.34,5.22,52.5996577936,136.66,53.429376,10.407318,54.433541936,4.619376,1.347318,4.81185,48.81,9.06,49.6437277005,136.41,4.619376,1.347318,4.81185,4.619376,1.347318,4.81185,0.0,0.0,0.0,136.41
2019-12-28 07:00:00,59.32434048,8.34918264,59.9089828335,5.17434048,1.5091826400000001,5.389938,54.15,6.84,54.5802903986,136.96,55.38434048,9.30918264,56.1612504475,5.17434048,1.5091826400000001,5.389938,50.21,7.8,50.8122436033,136.73,5.17434048,1.5091826400000001,5.389938,5.17434048,1.5091826400000001,5.389938,0.0,0.0,0.0,136.73
2019-12-28 07:30:00,64.1195856,9.4427958,64.8111691766,4.8095856,1.4027958,5.009985,59.31,8.04,59.8524661146,137.09,59.8295856,8.3427958,60.4084559878,4.8095856,1.4027958,5.009985,55.02,6.94,55.4559645124,136.87,4.8095856,1.4027958,5.009985,4.8095856,1.4027958,5.009985,0.0,0.0,0.0,136.87
2019-12-28 08:00:00,66.49966528,11.15281904,67.428412816,5.04966528,1.47281904,5.260068,61.45,9.68,62.2077559473,136.71,61.94966528,6.96281904,62.3397295253,5.04966528,1.47281904,5.260068,56.9,5.49,57.1642379465,136.51,5.04966528,1.47281904,5.260068,5.04966528,1.47281904,5.260068,0.0,0.0,0.0,136.51
2019-12-28 08:30:00,70.49341152,12.67682836,71.6241791925,5.06341152,1.47682836,5.274387,65.43,11.2,66.3816608711,137.22,65.58341152,5.96682836,65.8542854132,5.06341152,1.47682836,5.274387,60.52,4.49,60.6863287735,136.96,5.06341152,1.47682836,5.274387,5.06341152,1.47682836,5.274387,0.0,0.0,0.0,136.96
2019-12-28 09:00:00,71.28702784,12.56538312,72.3859737188,5.12702784,1.49538312,5.340654,66.16,11.07,67.0797324085,136.77,65.69702784,6.87538312,66.0558124623,5.12702784,1.49538312,5.340654,60.57,5.38,60.808464049,136.73,5.12702784,1.49538312,5.340654,5.12702784,1.49538312,5.340654,0.0,0.0,0.0,136.73
2019-12-28 09:30:00,66.74132352,6.62246936,67.0690790575,5.15132352,1.50246936,5.365962,61.59,5.12,61.8024473625,137.2,64.51132352,9.32246936,65.1814336853,5.15132352,1.50246936,5.365962,59.36,7.82,59.8728820085,136.68,5.15132352,1.50246936,5.365962,5.15132352,1.50246936,5.365962,0.0,0.0,0.0,136.68
2019-12-28 10:00:00,67.14334112,6.62389116,67.4692833136,5.53334112,1.61389116,5.763897,61.61,5.01,61.8133658686,137.27,64.57334112,9.54389116,65.2748208873,5.53334112,1.61389116,5.763897,59.04,7.93,59.570181299,136.81,5.53334112,1.61389116,5.763897,5.53334112,1.61389116,5.763897,0.0,0.0,0.0,136.81
2019-12-28 10:30:00,68.76916512,7.67517316,69.1961440713,5.70916512,1.6651731600000002,5.9470469999999995,63.06,6.01,63.3457472921,137.0,66.59916512,8.39517316,67.1262074533,5.70916512,1.6651731600000002,5.9470469999999995,60.89,6.73,61.2607949671,136.48,5.70916512,1.6651731600000002,5.9470469999999995,5.70916512,1.6651731600000002,5.9470469999999995,0.0,0.0,0.0,136.48
2019-12-28 11:00:00,70.13411008,7.96286544,70.5847053031,5.80411008,1.69286544,6.045948,64.33,6.27,64.6348342614,137.3,67.64411008,8.49286544,68.1751743078,5.80411008,1.69286544,6.045948,61.84,6.8,62.212744675,136.79,5.80411008,1.69286544,6.045948,5.80411008,1.69286544,6.045948,0.0,0.0,0.0,136.79
2019-12-28 11:30:00,66.29410016,5.20244588,66.4979184573,5.73410016,1.6724458800000002,5.973021,60.56,3.5300000000000002,60.6627933745,137.89,65.41410016,9.82244588,66.1474484981,5.73410016,1.6724458800000002,5.973021,59.68,8.15,60.2339181857,137.22,5.73410016,1.6724458800000002,5.973021,5.73410016,1.6724458800000002,5.973021,0.0,0.0,0.0,137.22
2019-12-28 12:00:00,65.16644768,5.76104724,65.4206050762,5.86644768,1.71104724,6.110883,59.3,4.05,59.4381401122,137.68,63.99644768,9.91104724,64.7593558727,5.86644768,1.71104724,6.110883,58.13,8.2,58.7055099629,137.1,5.86644768,1.71104724,6.110883,5.86644768,1.71104724,6.110883,0.0,0.0,0.0,137.1
2019-12-28 12:30:00,64.58454976,5.72799368,64.8380596509,5.68454976,1.6579936800000001,5.921406,58.9,4.07,59.0404513872,137.56,63.59454976,9.59799368,64.3147591293,5.68454976,1.6579936800000001,5.921406,57.91,7.94,58.4517895363,136.98,5.68454976,1.6579936800000001,5.921406,5.68454976,1.6579936800000001,5.921406,0.0,0.0,0.0,136.98
2019-12-28 13:00:00,65.69204224,5.67601232,65.9367995092,5.71204224,1.66601232,5.950044,59.98,4.01,60.1138960641,137.79,64.43204224,9.71601232,65.1604862061,5.71204224,1.66601232,5.950044,58.72,8.05,59.2692238856,137.12,5.71204224,1.66601232,5.950044,5.71204224,1.66601232,5.950044,0.0,0.0,0.0,137.12
2019-12-28 13:30:00,65.85039392,5.16678156,66.0527820088,5.68039392,1.65678156,5.917077,60.17,3.51,60.2722904824,137.89,64.87039392,9.92678156,65.6255209463,5.68039392,1.65678156,5.917077,59.19,8.27,59.764947921,137.15,5.68039392,1.65678156,5.917077,5.68039392,1.65678156,5.917077,0.0,0.0,0.0,137.15
2019-12-28 14:00:00,63.9182064,4.6415602,64.0865133276,5.3882064,1.5715602,5.612715,58.53,3.07,58.6104581112,137.81,63.0782064,10.4615602,63.9398495811,5.3882064,1.5715602,5.612715,57.69,8.89,58.3709533929,137.26,5.3882064,1.5715602,5.612715,5.3882064,1.5715602,5.612715,0.0,0.0,0.0,137.26
2019-12-28 14:30:00,64.48857632,5.13708476,64.6928598503,5.09857632,1.4870847600000001,5.311017,59.39,3.65,59.5020554267,137.9,63.80857632,9.71708476,64.5442185499,5.09857632,1.4870847600000001,5.311017,58.71,8.23,59.2840366372,137.26,5.09857632,1.4870847600000001,5.311017,5.09857632,1.4870847600000001,5.311017,0.0,0.0,0.0,137.26
2019-12-28 15:00:00,67.49529952,5.38946236,67.7101304224,5.17529952,1.5094623600000001,5.390937,62.32,3.88,62.440666236,138.1,66.79529952,9.56946236,67.477304687,5.17529952,1.5094623600000001,5.390937,61.62,8.06,62.1448952047,137.47,5.17529952,1.5094623600000001,5.390937,5.17529952,1.5094623600000001,5.390937,0.0,0.0,0.0,137.47
2019-12-28 15:30:00,69.35302176,6.15046468,69.6252098239,5.21302176,1.52046468,5.430231,64.14,4.63,64.3068930986,138.37,67.99302176,9.24046468,68.6180529858,5.21302176,1.52046468,5.430231,62.78,7.72,63.2528797763,137.7,5.21302176,1.52046468,5.430231,5.21302176,1.52046468,5.430231,0.0,0.0,0.0,137.7
2019-12-28 16:00:00,69.32926592,5.44270256,69.5425777791,4.80926592,1.40270256,5.009652,64.52,4.04,64.6463610731,138.32,68.34926592,9.18270256,68.963353878,4.80926592,1.40270256,5.009652,63.54,7.78,64.0145296007,137.7,4.80926592,1.40270256,5.009652,4.80926592,1.40270256,5.009652,0.0,0.0,0.0,137.7
2019-12-28 16:30:00,72.49315072,6.27591896,72.7643048486,6.12315072,1.78591896,6.3782820000000005,66.37,4.49,66.5217032253,137.8,71.79315072,9.12591896,72.3708427971,6.12315072,1.78591896,6.3782820000000005,65.67,7.34,66.0789262927,137.15,6.12315072,1.78591896,6.3782820000000005,6.12315072,1.78591896,6.3782820000000005,0.0,0.0,0.0,137.15
2019-12-28 17:00:00,73.70312992,7.87507956,74.1226567122,6.9431299200000005,2.02507956,7.232427,66.76,5.85,67.0158197741,137.52,72.81312992,8.44507956,73.3012363983,6.9431299200000005,2.02507956,7.232427,65.87,6.42,66.1821222083,136.94,6.9431299200000005,2.02507956,7.232427,6.9431299200000005,2.02507956,7.232427,0.0,0.0,0.0,136.94
2019-12-28 17:30:00,74.51289056,7.27834308,74.8675172394,6.54289056,1.9083430799999999,6.815511,67.97,5.37,68.1817996242,137.39,73.40289056,8.39834308,73.8817738624,6.54289056,1.9083430799999999,6.815511,66.86,6.49,67.1742487863,136.73,6.54289056,1.9083430799999999,6.815511,6.54289056,1.9083430799999999,6.815511,0.0,0.0,0.0,136.73
2019-12-28 18:00:00,70.47793568,6.00023124,70.7328932863,6.37793568,1.86023124,6.643683,64.1,4.14,64.2335550939,137.57,69.77793568,9.79023124,70.4614003231,6.37793568,1.86023124,6.643683,63.4,7.93,63.8940130216,137.05,6.37793568,1.86023124,6.643683,6.37793568,1.86023124,6.643683,0.0,0.0,0.0,137.05
2019-12-28 18:30:00,70.1281456,5.4223758,70.3374648719,6.2481456,1.8223758,6.508485,63.88,3.6,63.9813597855,137.63,69.0081456,10.0823758,69.7407948114,6.2481456,1.8223758,6.508485,62.76,8.26,63.3012258965,136.97,6.2481456,1.8223758,6.508485,6.2481456,1.8223758,6.508485,0.0,0.0,0.0,136.97
2019-12-28 19:00:00,68.61165312,5.19298216,68.8078920443,5.22165312,1.52298216,5.439222,63.39,3.67,63.4961494896,137.87,67.27165312,10.03298216,68.0157043963,5.22165312,1.52298216,5.439222,62.05,8.51,62.6308438391,137.22,5.22165312,1.52298216,5.439222,5.22165312,1.52298216,5.439222,0.0,0.0,0.0,137.22
2019-12-28 19:30:00,65.19026464,4.61466052,65.3533908497,5.09026464,1.48466052,5.302359,60.1,3.13,60.1814497998,138.11,64.07026464,10.71466052,64.960008937,5.09026464,1.48466052,5.302359,58.98,9.23,59.697850045,137.55,5.09026464,1.48466052,5.302359,5.09026464,1.48466052,5.302359,0.0,0.0,0.0,137.55
2019-12-28 20:00:00,64.2534816,3.1630988,64.3312916996,4.9134816,1.4330988,5.11821,59.34,1.73,59.3652128776,137.96,63.2134816,11.7930988,64.3041323346,4.9134816,1.4330988,5.11821,58.3,10.36,59.2133397133,137.36,4.9134816,1.4330988,5.11821,4.9134816,1.4330988,5.11821,0.0,0.0,0.0,137.36
2019-12-28 20:30:00,63.11396128,3.94657204,63.2372322237,4.75396128,1.38657204,4.952043,58.36,2.56,58.4161210626,137.84,62.52396128,10.73657204,63.4391024,4.75396128,1.38657204,4.952043,57.77,9.35,58.5217515117,137.22,4.75396128,1.38657204,4.952043,4.75396128,1.38657204,4.952043,0.0,0.0,0.0,137.22
2019-12-28 21:00:00,59.14328192,1.85804056,59.1724607481,4.79328192,1.39804056,4.993002,54.35,0.46,54.3519466073,138.46,58.32328192,13.21804056,59.8023562259,4.79328192,1.39804056,4.993002,53.53,11.82,54.8194609605,137.92,4.79328192,1.39804056,4.993002,4.79328192,1.39804056,4.993002,0.0,0.0,0.0,137.92
2019-12-28 21:30:00,56.90353152,2.08186336,56.941602142,4.9435315200000005,1.44186336,5.149512,51.96,0.64,51.963941344,138.46,56.06353152,14.18186336,57.8294459152,4.9435315200000005,1.44186336,5.149512,51.12,12.74,52.6836027621,137.96,4.9435315200000005,1.44186336,5.149512,4.9435315200000005,1.44186336,5.149512,0.0,0.0,0.0,137.96
2019-12-28 22:00:00,56.56179264,2.31218952,56.6090329102,5.56179264,1.62218952,5.793534,51.0,0.6900000000000001,51.0046674335,137.86,55.64179264,14.35218952,57.4629831475,5.56179264,1.62218952,5.793534,50.08,12.73,51.6726165391,137.38,5.56179264,1.62218952,5.793534,5.56179264,1.62218952,5.793534,0.0,0.0,0.0,137.38
2019-12-28 22:30:00,53.82818656,2.8607210800000002,53.9041500576,5.24818656,1.53072108,5.466861,48.58,1.33,48.5982026417,137.28,52.98818656,14.78072108,55.0110682551,5.24818656,1.53072108,5.466861,47.74,13.25,49.5446273576,136.79,5.24818656,1.53072108,5.466861,5.24818656,1.53072108,5.466861,0.0,0.0,0.0,136.79
2019-12-28 23:00:00,51.89083392,3.27857656,51.994304584,5.24083392,1.5285765599999999,5.459202,46.65,1.75,46.682812683,137.94,50.80083392,15.40857656,53.0862407651,5.24083392,1.5285765599999999,5.459202,45.56,13.88,47.6273870793,137.43,5.24083392,1.5285765599999999,5.459202,5.24083392,1.5285765599999999,5.459202,0.0,0.0,0.0,137.43
2019-12-28 23:30:00,49.05748768,4.03801724,49.2233956641,4.82748768,1.40801724,5.028633,44.23,2.63,44.3081234087,138.28,48.07748768,16.19801724,50.7328353646,4.82748768,1.40801724,5.028633,43.25,14.79,45.7089334813,137.79,4.82748768,1.40801724,5.028633,4.82748768,1.40801724,5.028633,0.0,0.0,0.0,137.79
2019-12-29 00:00:00,46.5384368,4.6578774,46.7709516865,4.7584368,1.3878774,4.9567049999999995,41.78,3.27,41.9077713557,138.8,45.8984368,16.5578774,48.7937475982,4.7584368,1.3878774,4.9567049999999995,41.14,15.17,43.8477878575,138.26,4.7584368,1.3878774,4.9567049999999995,4.7584368,1.3878774,4.9567049999999995,0.0,0.0,0.0,138.26
2019-12-29 00:30:00,44.90297216,11.92836688,46.4603362582,4.86297216,1.41836688,5.065596,40.04,10.51,41.3963971862,137.9,45.48297216,10.34836688,46.6453583285,4.86297216,1.41836688,5.065596,40.62,8.93,41.5900144265,138.26,4.86297216,1.41836688,5.065596,4.86297216,1.41836688,5.065596,0.0,0.0,0.0,138.26
2019-12-29 01:00:00,49.73654848,12.62857664,51.314765932,4.96654848,1.44857664,5.173488,44.77,11.18,46.1448296129,136.08,50.67654848,4.89857664,50.912754973,4.96654848,1.44857664,5.173488,45.71,3.45,45.8400109075,136.95,4.96654848,1.44857664,5.173488,4.96654848,1.44857664,5.173488,0.0,0.0,0.0,136.95
2019-12-29 01:30:00,53.28386112,10.24237616,54.259341364,5.01386112,1.46237616,5.222772,48.27,8.78,49.0620148384,135.88,51.90386112,3.91237616,52.0511045645,5.01386112,1.46237616,5.222772,46.89,2.45,46.9539625591,136.98,5.01386112,1.46237616,5.222772,5.01386112,1.46237616,5.222772,0.0,0.0,0.0,136.98
2019-12-29 02:00:00,48.8997552,13.4899286,50.7263662433,5.0397552,1.4699286,5.249745,43.86,12.02,45.4772470583,136.84,48.9897552,5.5699286,49.3053771831,5.0397552,1.4699286,5.249745,43.95,4.1,44.1408257739,137.76,5.0397552,1.4699286,5.249745,5.0397552,1.4699286,5.249745,0.0,0.0,0.0,137.76
2019-12-29 02:30:00,46.89667808,14.19736444,48.9986078576,5.23667808,1.52736444,5.454873,41.66,12.67,43.5440524067,136.72,47.72667808,5.86736444,48.0859830514,5.23667808,1.52736444,5.454873,42.49,4.34,42.7110723349,137.58,5.23667808,1.52736444,5.454873,5.23667808,1.52736444,5.454873,0.0,0.0,0.0,137.58
2019-12-29 03:00:00,45.42166304,14.55340172,47.6962155201,5.2916630399999995,1.5434017199999999,5.512149,40.13,13.01,42.1862181287,136.95,46.20166304,6.25340172,46.6229417855,5.2916630399999995,1.5434017199999999,5.512149,40.91,4.71,41.1802404073,137.82,5.2916630399999995,1.5434017199999999,5.512149,5.2916630399999995,1.5434017199999999,5.512149,0.0,0.0,0.0,137.82
2019-12-29 03:30:00,43.8344304,14.8462922,46.280337948,5.1644304,1.5062921999999999,5.379615,38.67,13.34,40.9062892475,136.33,44.6944304,6.5062922,45.1655172335,5.1644304,1.5062921999999999,5.379615,39.53,5.0,39.8449607855,137.18,5.1644304,1.5062921999999999,5.379615,5.1644304,1.5062921999999999,5.379615,0.0,0.0,0.0,137.18
2019-12-29 04:00:00,43.24085408,15.09608244,45.8002529098,5.06085408,1.4760824399999999,5.271723,38.18,13.62,40.5366106131,136.54,43.88085408,6.93608244,44.4256524365,5.06085408,1.4760824399999999,5.271723,38.82,5.46,39.2020917809,137.41,5.06085408,1.4760824399999999,5.271723,5.06085408,1.4760824399999999,5.271723,0.0,0.0,0.0,137.41
2019-12-29 04:30:00,42.3887264,15.1900452,45.0282311333,4.8687264,1.4200452000000001,5.07159,37.52,13.77,39.9670276603,135.82,42.9887264,7.1100452,43.5727362033,4.8687264,1.4200452000000001,5.07159,38.12,5.69,38.5423208953,136.69,4.8687264,1.4200452000000001,5.07159,4.8687264,1.4200452000000001,5.07159,0.0,0.0,0.0,136.69
2019-12-29 05:00:00,40.97718752,15.68209636,43.8754833967,5.28718752,1.54209636,5.507487,35.69,14.14,38.3890049363,135.69,41.47718752,7.68209636,42.1825993634,5.28718752,1.54209636,5.507487,36.19,6.14,36.7071614266,136.57,5.28718752,1.54209636,5.507487,5.28718752,1.54209636,5.507487,0.0,0.0,0.0,136.57
2019-12-29 05:30:00,41.19500992,15.62729456,44.0595185808,5.06500992,1.47729456,5.276052,36.13,14.15,38.8020540693,135.59,41.62500992,7.68729456,42.3289020469,5.06500992,1.47729456,5.276052,36.56,6.21,37.0836581259,136.47,5.06500992,1.47729456,5.276052,5.06500992,1.47729456,5.276052,0.0,0.0,0.0,136.47
2019-12-29 06:00:00,41.59261216,15.32326188,44.3254750785,5.22261216,1.52326188,5.440221,36.37,13.8,38.9000886888,135.66,42.10261216,7.30326188,42.7313419492,5.22261216,1.52326188,5.440221,36.88,5.78,37.3301861769,136.53,5.22261216,1.52326188,5.440221,5.22261216,1.52326188,5.440221,0.0,0.0,0.0,136.53
2019-12-29 06:30:00,43.90629856,14.62808708,46.2789799462,5.13629856,1.49808708,5.350311,38.77,13.13,40.9329915838,135.81,44.37629856,6.66808708,44.8744833864,5.13629856,1.49808708,5.350311,39.24,5.17,39.5791169684,136.69,5.13629856,1.49808708,5.350311,5.13629856,1.49808708,5.350311,0.0,0.0,0.0,136.69
2019-12-29 07:00:00,45.7955792,13.9112106,47.8618517676,5.2155792,1.5212105999999999,5.432895,40.58,12.39,42.4293353707,135.83,46.4855792,5.8412106,46.8511346163,5.2155792,1.5212105999999999,5.432895,41.27,4.32,41.4954852966,136.69,5.2155792,1.5212105999999999,5.432895,5.2155792,1.5212105999999999,5.432895,0.0,0.0,0.0,136.69
2019-12-29 07:30:00,47.72829632,13.46866976,49.5922910815,5.3782963200000005,1.5686697600000001,5.602392,42.35,11.9,43.9901409409,136.11,48.20829632,5.48866976,48.5197416503,5.3782963200000005,1.5686697600000001,5.602392,42.83,3.92,43.0090141715,137.0,5.3782963200000005,1.5686697600000001,5.602392,5.3782963200000005,1.5686697600000001,5.602392,0.0,0.0,0.0,137.0
2019-12-29 08:00:00,50.10943552,12.80983536,51.7208604925,5.03943552,1.46983536,5.249412,45.07,11.34,46.4747296926,135.83,50.46943552,4.98983536,50.7155043219,5.03943552,1.46983536,5.249412,45.43,3.52,45.5661639816,136.73,5.03943552,1.46983536,5.249412,5.03943552,1.46983536,5.249412,0.0,0.0,0.0,136.73
2019-12-29 08:30:00,52.5781568,12.2594624,53.988489429,5.0381568,1.4694624,5.24808,47.54,10.79,48.7491097355,136.78,52.9181568,4.3994624,53.1007211676,5.0381568,1.4694624,5.24808,47.88,2.93,47.9695663937,137.7,5.0381568,1.4694624,5.24808,5.0381568,1.4694624,5.24808,0.0,0.0,0.0,137.7
2019-12-29 09:00:00,54.74227264,11.76232952,55.9916851821,5.08227264,1.48232952,5.294034,49.66,10.28,50.71285833,136.24,55.15227264,3.93232952,55.292281494,5.08227264,1.48232952,5.294034,50.07,2.45,50.1299052463,137.16,5.08227264,1.48232952,5.294034,5.08227264,1.48232952,5.294034,0.0,0.0,0.0,137.16
2019-12-29 09:30:00,57.31041408,10.94428744,58.3460451924,5.50041408,1.60428744,5.729598,51.81,9.34,52.6451488743,135.68,57.70041408,3.25428744,57.792111674,5.50041408,1.60428744,5.729598,52.2,1.65,52.2260710757,136.61,5.50041408,1.60428744,5.729598,5.50041408,1.60428744,5.729598,0.0,0.0,0.0,136.61
2019-12-29 10:00:00,59.51683744,10.10741092,60.3689795703,5.71683744,1.66741092,5.955039,53.8,8.44,54.4579984943,135.59,60.19683744,2.24741092,60.238775665,5.71683744,1.66741092,5.955039,54.48,0.58,54.483087284,136.49,5.71683744,1.66741092,5.955039,5.71683744,1.66741092,5.955039,0.0,0.0,0.0,136.49
2019-12-29 10:30:00,62.31181184,10.05969512,63.118613425,6.34181184,1.84969512,6.606054,55.97,8.21,56.5689402411,136.31,63.04181184,2.18969512,63.0798288266,6.34181184,1.84969512,6.606054,56.7,0.34,56.7010193912,137.22,6.34181184,1.84969512,6.606054,6.34181184,1.84969512,6.606054,0.0,0.0,0.0,137.22
2019-12-29 11:00:00,64.24862496,9.79918228,64.9916131713,6.40862496,1.86918228,6.675651,57.84,7.93,58.3810799832,136.4,64.92862496,2.15918228,64.9645165249,6.40862496,1.86918228,6.675651,58.52,0.29,58.5207185533,137.29,6.40862496,1.86918228,6.675651,6.40862496,1.86918228,6.675651,0.0,0.0,0.0,137.29
2019-12-29 11:30:00,64.72695744,9.15244592,65.370836661,5.59695744,1.6324459199999999,5.830164,59.13,7.52,59.6062689656,136.51,65.42695744,2.09244592,65.4604085672,5.59695744,1.6324459199999999,5.830164,59.83,0.46,59.8317683175,137.29,5.59695744,1.6324459199999999,5.830164,5.59695744,1.6324459199999999,5.830164,0.0,0.0,0.0,137.29
2019-12-29 12:00:00,64.01755552,8.42762036,64.5699016546,6.9175555200000005,2.01762036,7.205787,57.1,6.41,57.4586642727,136.26,63.54755552,2.93762036,63.6154181464,6.9175555200000005,2.01762036,7.205787,56.63,0.92,56.6374725778,137.12,6.9175555200000005,2.01762036,7.205787,6.9175555200000005,2.01762036,7.205787,0.0,0.0,0.0,137.12
2019-12-29 12:30:00,60.71452704,9.57715372,61.4652395022,8.42452704,2.45715372,8.775549,52.29,7.12,52.7725165214,136.12,61.18452704,3.37715372,61.2776591945,8.42452704,2.45715372,8.775549,52.76,0.92,52.7680206186,136.97,8.42452704,2.45715372,8.775549,8.42452704,2.45715372,8.775549,0.0,0.0,0.0,136.97
2019-12-29 13:00:00,62.39227104,9.618995720000001,63.1293954049,6.68227104,1.94899572,6.960699,55.71,7.67,56.2355136902,136.29,62.60227104,2.41899572,62.6489894544,6.68227104,1.94899572,6.960699,55.92,0.47000000000000003,55.9219751082,137.16,6.68227104,1.94899572,6.960699,6.68227104,1.94899572,6.960699,0.0,0.0,0.0,137.16
2019-12-29 13:30:00,68.69958368,5.08279524,68.8873544655,6.72958368,1.9627952400000002,7.009983,61.97,3.12,62.0484915207,135.76,66.74958368,4.47279524,66.8992736785,6.72958368,1.9627952400000002,7.009983,60.02,2.51,60.0724604124,136.93,6.72958368,1.9627952400000002,7.009983,6.72958368,1.9627952400000002,7.009983,0.0,0.0,0.0,136.93
2019-12-29 14:00:00,72.04577824,3.44293532,72.1279971012,5.97577824,1.74293532,6.224769,66.07,1.7000000000000002,66.0918671245,135.83,69.16577824,5.01293532,69.3472018186,5.97577824,1.74293532,6.224769,63.19,3.27,63.2745525468,137.0,5.97577824,1.74293532,6.224769,5.97577824,1.74293532,6.224769,0.0,0.0,0.0,137.0
2019-12-29 14:30:00,72.42988448,3.39204964,72.5092695215,5.62988448,1.64204964,5.864463,66.8,1.75,66.8229189725,135.83,69.30988448,5.18204964,69.5033360717,5.62988448,1.64204964,5.864463,63.68,3.54,63.7783192002,137.12,5.62988448,1.64204964,5.864463,5.62988448,1.64204964,5.864463,0.0,0.0,0.0,137.12
2019-12-29 15:00:00,73.03373024,3.47692132,73.1164464032,6.02373024,1.75692132,6.274719,67.01,1.72,67.0320706826,135.83,69.51373024,5.77692132,69.7533620109,6.02373024,1.75692132,6.274719,63.49,4.02,63.617139986,137.12,6.02373024,1.75692132,6.274719,6.02373024,1.75692132,6.274719,0.0,0.0,0.0,137.12
2019-12-29 15:30:00,68.048336,7.560348,68.4670350917,5.658336,1.650348,5.8941,62.39,5.91,62.6692923209,136.31,69.118336,4.730348,69.280015615,5.658336,1.650348,5.8941,63.46,3.08,63.5346991808,137.12,5.658336,1.650348,5.8941,5.658336,1.650348,5.8941,0.0,0.0,0.0,137.12
2019-12-29 16:00:00,66.9750192,8.9243806,67.5669872492,5.7750192,1.6843806,6.015645,61.2,7.24,61.6267604211,136.31,68.9550192,3.2843806,69.0331936738,5.7750192,1.6843806,6.015645,63.18,1.6,63.2002563286,136.96,5.7750192,1.6843806,6.015645,5.7750192,1.6843806,6.015645,0.0,0.0,0.0,136.96
2019-12-29 16:30:00,66.64940416,9.51524288,67.3252027249,6.42940416,1.87524288,6.697296,60.22,7.64,60.7027017521,135.56,67.64940416,2.85524288,67.7096322181,6.42940416,1.87524288,6.697296,61.22,0.98,61.2278433394,136.32,6.42940416,1.87524288,6.697296,6.42940416,1.87524288,6.697296,0.0,0.0,0.0,136.32
2019-12-29 17:00:00,69.9267664,8.5011402,70.4416215306,6.8267664,1.9911401999999998,7.111215,63.1,6.51,63.4349280759,135.19,70.9467664,3.6611402,71.0411684179,6.8267664,1.9911401999999998,7.111215,64.12,1.67,64.1417438179,135.9,6.8267664,1.9911401999999998,7.111215,6.8267664,1.9911401999999998,7.111215,0.0,0.0,0.0,135.9
2019-12-29 17:30:00,69.929624,8.997807,70.5061191925,6.369624,1.857807,6.635025,63.56,7.14,63.9597779859,135.35,71.169624,3.047807,71.2348545855,6.369624,1.857807,6.635025,64.8,1.19,64.8109257764,136.11,6.369624,1.857807,6.635025,6.369624,1.857807,6.635025,0.0,0.0,0.0,136.11
2019-12-29 18:00:00,71.57575776,7.73876268,71.99289928,6.4757577600000005,1.8887626800000001,6.745581,65.1,5.85,65.3623171254,135.29,72.22575776,3.97876268,72.3352655105,6.4757577600000005,1.8887626800000001,6.745581,65.75,2.09,65.7832091038,135.99,6.4757577600000005,1.8887626800000001,6.745581,6.4757577600000005,1.8887626800000001,6.745581,0.0,0.0,0.0,135.99
2019-12-29 18:30:00,71.21263168,7.79743424,71.6382501986,5.68263168,1.6574342400000002,5.919408,65.53,6.14,65.817022874,135.13,71.99263168,3.62743424,72.0839600423,5.68263168,1.6574342400000002,5.919408,66.31,1.97,66.3392568544,135.87,5.68263168,1.6574342400000002,5.919408,5.68263168,1.6574342400000002,5.919408,0.0,0.0,0.0,135.87
2019-12-29 19:00:00,69.3693552,8.606478599999999,69.9012082496,5.4393552,1.5864786,5.665995,63.93,7.02,64.3142698007,135.24,70.2393552,2.7464786,70.2930306902,5.4393552,1.5864786,5.665995,64.8,1.16,64.8103818844,135.98,5.4393552,1.5864786,5.665995,5.4393552,1.5864786,5.665995,0.0,0.0,0.0,135.98
2019-12-29 19:30:00,65.02478016,9.27431088,65.6828354835,5.05478016,1.47431088,5.265396,59.97,7.8,60.4751262917,135.09,65.78478016,2.15431088,65.8200452451,5.05478016,1.47431088,5.265396,60.73,0.68,60.7338068953,135.85,5.05478016,1.47431088,5.265396,5.05478016,1.47431088,5.265396,0.0,0.0,0.0,135.85
2019-12-29 20:00:00,62.07330144,9.76221292,62.8362598565,5.2533014399999995,1.53221292,5.472189,56.82,8.23,57.4129366955,135.22,63.07330144,2.4222129199999998,63.119794597,5.2533014399999995,1.53221292,5.472189,57.82,0.89,57.8268493003,135.9,5.2533014399999995,1.53221292,5.472189,5.2533014399999995,1.53221292,5.472189,0.0,0.0,0.0,135.9
2019-12-29 20:30:00,61.35940544,10.18190992,62.1984559742,5.14940544,1.5019099200000001,5.363964,56.21,8.68,56.8762384481,135.42,61.90940544,2.93190992,61.9787913541,5.14940544,1.5019099200000001,5.363964,56.76,1.43,56.7780107084,136.22,5.14940544,1.5019099200000001,5.363964,5.14940544,1.5019099200000001,5.363964,0.0,0.0,0.0,136.22
2019-12-29 21:00:00,59.05669824,11.32487032,60.1327389595,5.05669824,1.47487032,5.267394,54.0,9.85,54.8910056384,135.52,59.72669824,3.49487032,59.8288609386,5.05669824,1.47487032,5.267394,54.67,2.02,54.7073057278,136.27,5.05669824,1.47487032,5.267394,5.05669824,1.47487032,5.267394,0.0,0.0,0.0,136.27
2019-12-29 21:30:00,56.81653824,11.91149032,58.0517236542,5.21653824,1.52149032,5.4338940000000004,51.6,10.39,52.6356542659,134.88,57.19653824,4.06149032,57.340558859,5.21653824,1.52149032,5.4338940000000004,51.98,2.54,52.0420214826,135.63,5.21653824,1.52149032,5.4338940000000004,5.21653824,1.52149032,5.4338940000000004,0.0,0.0,0.0,135.63
2019-12-29 22:00:00,55.07744736,4.12300548,55.2315524124,5.18744736,1.51300548,5.403591,49.89,2.61,49.9582245481,137.18,54.41744736,14.11300548,56.2177507631,5.18744736,1.51300548,5.403591,49.23,12.6,50.8168564553,136.73,5.18744736,1.51300548,5.403591,5.18744736,1.51300548,5.403591,0.0,0.0,0.0,136.73
2019-12-29 22:30:00,52.53387104,3.8027957199999998,52.6713286498,5.08387104,1.48279572,5.295699,47.45,2.32,47.5066826878,137.31,51.07387104,15.97279572,53.5132741114,5.08387104,1.48279572,5.295699,45.99,14.49,48.2186706577,136.73,5.08387104,1.48279572,5.295699,5.08387104,1.48279572,5.295699,0.0,0.0,0.0,136.73
2019-12-29 23:00:00,51.95434048,4.12918264,52.1181699984,5.17434048,1.5091826400000001,5.389938,46.78,2.62,46.8533115158,138.17,50.62434048,16.49918264,53.2451582477,5.17434048,1.5091826400000001,5.389938,45.45,14.99,47.8581508209,137.63,5.17434048,1.5091826400000001,5.389938,5.17434048,1.5091826400000001,5.389938,0.0,0.0,0.0,137.63
2019-12-29 23:30:00,48.71925568,4.86561624,48.9616185947,5.05925568,1.47561624,5.270058,43.66,3.39,43.7914112584,138.21,47.42925568,17.21561624,50.4570286172,5.05925568,1.47561624,5.270058,42.37,15.74,45.1991648153,137.66,5.05925568,1.47561624,5.270058,5.05925568,1.47561624,5.270058,0.0,0.0,0.0,137.66
2019-12-30 00:00:00,46.09967552,5.79990536,46.4630927214,4.79967552,1.39990536,4.999662,41.3,4.4,41.5337212395,138.8,44.72967552,17.05990536,47.872583417,4.79967552,1.39990536,4.999662,39.93,15.66,42.8910305309,138.14,4.79967552,1.39990536,4.999662,4.79967552,1.39990536,4.999662,0.0,0.0,0.0,138.14
2019-12-30 00:30:00,50.74410112,5.65244616,51.0579469433,4.77410112,1.39244616,4.973022,45.97,4.26,46.1669632963,138.65,47.12410112,15.36244616,49.5649640208,4.77410112,1.39244616,4.973022,42.35,13.97,44.5946566306,138.17,4.77410112,1.39244616,4.973022,4.77410112,1.39244616,4.973022,0.0,0.0,0.0,138.17
2019-12-30 01:00:00,50.77900608,3.54179344,50.9023747898,4.90900608,1.43179344,5.113548,45.87,2.11,45.9185038955,138.22,47.97900608,15.04179344,50.2816126861,4.90900608,1.43179344,5.113548,43.07,13.61,45.1692041108,137.65,4.90900608,1.43179344,5.113548,4.90900608,1.43179344,5.113548,0.0,0.0,0.0,137.65
2019-12-30 01:30:00,48.87773728,5.49184004,49.1852976878,4.97773728,1.45184004,5.185143,43.9,4.04,44.0855032862,138.94,47.58773728,15.88184004,50.1679736733,4.97773728,1.45184004,5.185143,42.61,14.43,44.9870759219,138.21,4.97773728,1.45184004,5.185143,4.97773728,1.45184004,5.185143,0.0,0.0,0.0,138.21
2019-12-30 02:00:00,47.23500992,5.82729456,47.5931037445,5.06500992,1.47729456,5.276052,42.17,4.35,42.3937660512,139.51,46.22500992,16.91729456,49.2234334168,5.06500992,1.47729456,5.276052,41.16,15.44,43.9606551362,138.85,5.06500992,1.47729456,5.276052,5.06500992,1.47729456,5.276052,0.0,0.0,0.0,138.85
2019-12-30 02:30:00,46.74236256,5.47943908,47.0624341734,5.07236256,1.4794390800000001,5.283711,41.67,4.0,41.8615444053,139.64,45.76236256,17.97943908,49.167611867,5.07236256,1.4794390800000001,5.283711,40.69,16.5,43.9081552789,139.14,5.07236256,1.4794390800000001,5.283711,5.07236256,1.4794390800000001,5.283711,0.0,0.0,0.0,139.14
2019-12-30 03:00:00,45.1900848,6.6604414,45.6782797823,5.1100848,1.4904414,5.323005,40.08,5.17,40.4120687419,139.58,44.3800848,17.1904414,47.5931003653,5.1100848,1.4904414,5.323005,39.27,15.7,42.2921139221,139.21,5.1100848,1.4904414,5.323005,5.1100848,1.4904414,5.323005,0.0,0.0,0.0,139.21
2019-12-30 03:30:00,43.88039456,15.730115080000001,46.614649491,5.04039456,1.47011508,5.250411,38.84,14.26,41.3750311178,137.35,44.52039456,7.5001150800000005,45.1477270523,5.04039456,1.47011508,5.250411,39.48,6.03,39.9378429563,138.23,5.04039456,1.47011508,5.250411,5.04039456,1.47011508,5.250411,0.0,0.0,0.0,138.23
2019-12-30 04:00:00,42.3651296,16.1856628,45.3517352072,5.2651296,1.5356627999999999,5.48451,37.1,14.65,39.8877487457,137.32,43.1151296,7.8156628,43.8177930232,5.2651296,1.5356627999999999,5.48451,37.85,6.28,38.3674458363,138.18,5.2651296,1.5356627999999999,5.48451,5.2651296,1.5356627999999999,5.48451,0.0,0.0,0.0,138.18
2019-12-30 04:30:00,46.63114368,12.17825024,48.1951588836,5.17114368,1.50825024,5.386608,41.46,10.67,42.8109857396,136.55,45.17114368,6.16825024,45.5903447276,5.17114368,1.50825024,5.386608,40.0,4.66,40.2705301679,137.69,5.17114368,1.50825024,5.386608,5.17114368,1.50825024,5.386608,0.0,0.0,0.0,137.69
2019-12-30 05:00:00,49.28856608,10.14999844,50.3228100821,5.34856608,1.55999844,5.571423,43.94,8.59,44.7717734739,136.12,46.32856608,5.29999844,46.6307411317,5.34856608,1.55999844,5.571423,40.98,3.74,41.1503098409,137.4,5.34856608,1.55999844,5.571423,5.34856608,1.55999844,5.571423,0.0,0.0,0.0,137.4
2019-12-30 05:30:00,53.32054432,7.64640876,53.8660190984,5.13054432,1.49640876,5.344317,48.19,6.15,48.5808460198,135.55,49.21054432,3.87640876,49.3629842812,5.13054432,1.49640876,5.344317,44.08,2.38,44.1442046026,136.93,5.13054432,1.49640876,5.344317,5.13054432,1.49640876,5.344317,0.0,0.0,0.0,136.93
2019-12-30 06:00:00,49.7360288,12.2267584,51.2168544697,5.1660288,1.5067583999999998,5.38128,44.57,10.72,45.8410656508,135.98,48.5060288,5.4967584,48.816484745,5.1660288,1.5067583999999998,5.38128,43.34,3.99,43.5232776799,136.97,5.1660288,1.5067583999999998,5.38128,5.1660288,1.5067583999999998,5.38128,0.0,0.0,0.0,136.97
2019-12-30 06:30:00,48.34965536,14.27239948,50.4122064618,4.97965536,1.45239948,5.1871410000000004,43.37,12.82,45.2250959092,136.21,49.34965536,5.82239948,49.6919391839,4.97965536,1.45239948,5.1871410000000004,44.37,4.37,44.5846812257,137.01,4.97965536,1.45239948,5.1871410000000004,4.97965536,1.45239948,5.1871410000000004,0.0,0.0,0.0,137.01
2019-12-30 07:00:00,51.50867616,13.31461388,53.2017167254,5.15867616,1.50461388,5.373621,46.35,11.81,47.8309376868,135.95,52.54867616,4.78461388,52.766048707,5.15867616,1.50461388,5.373621,47.39,3.2800000000000002,47.5033735644,136.71,5.15867616,1.50461388,5.373621,5.15867616,1.50461388,5.373621,0.0,0.0,0.0,136.71
2019-12-30 07:30:00,54.20219296,12.31230628,55.5830064643,4.84219296,1.4123062800000001,5.043951,49.36,10.9,50.5491800131,135.31,55.16219296,3.94230628,55.3028870039,4.84219296,1.4123062800000001,5.043951,50.32,2.5300000000000002,50.3835618034,136.06,4.84219296,1.4123062800000001,5.043951,4.84219296,1.4123062800000001,5.043951,0.0,0.0,0.0,136.06
2019-12-30 08:00:00,58.7335216,10.5214438,59.6684786062,4.8735216,1.4214438,5.076585,53.86,9.1,54.6233429955,135.35,59.5735216,2.9914438,59.6485809708,4.8735216,1.4214438,5.076585,54.7,1.57,54.7225264402,136.01,4.8735216,1.4214438,5.076585,4.8735216,1.4214438,5.076585,0.0,0.0,0.0,136.01
2019-12-30 08:30:00,63.05501024,4.21396132,63.195662718,4.74501024,1.38396132,4.942719,58.31,2.83,58.3786347905,137.95,61.92501024,10.68396132,62.8399070871,4.74501024,1.38396132,4.942719,57.18,9.3,57.9313593833,137.32,4.74501024,1.38396132,4.942719,4.74501024,1.38396132,4.942719,0.0,0.0,0.0,137.32
2019-12-30 09:00:00,63.70756736,5.26804048,63.9250059791,5.06756736,1.47804048,5.278716,58.64,3.79,58.7623493404,137.63,62.35756736,10.04804048,63.1619293922,5.06756736,1.47804048,5.278716,57.29,8.57,57.9274459993,137.07,5.06756736,1.47804048,5.278716,5.06756736,1.47804048,5.278716,0.0,0.0,0.0,137.07
2019-12-30 09:30:00,65.09092384,4.55568612,65.2501543475,5.23092384,1.52568612,5.448879,59.86,3.03,59.9366373765,137.83,64.15092384,10.58568612,65.0184418466,5.23092384,1.52568612,5.448879,58.92,9.06,59.6124986895,137.25,5.23092384,1.52568612,5.448879,5.23092384,1.52568612,5.448879,0.0,0.0,0.0,137.25
2019-12-30 10:00:00,67.6749792,6.7260356,68.0083992211,5.8149792,1.6960356,6.05727,61.86,5.03,62.0641643785,137.83,65.8549792,9.4160356,66.5247323321,5.8149792,1.6960356,6.05727,60.04,7.72,60.5342878045,137.32,5.8149792,1.6960356,6.05727,5.8149792,1.6960356,6.05727,0.0,0.0,0.0,137.32
2019-12-30 10:30:00,66.16316032,5.76967176,66.4142522035,6.51316032,1.89967176,6.784542,59.65,3.87,59.7754079869,138.2,65.05316032,10.11967176,65.8355635212,6.51316032,1.89967176,6.784542,58.54,8.22,59.1142960713,137.59,6.51316032,1.89967176,6.784542,6.51316032,1.89967176,6.784542,0.0,0.0,0.0,137.59
2019-12-30 11:00:00,65.20013184,8.10920512,65.7024839685,8.02013184,2.33920512,8.354304,57.18,5.77,57.4703862872,138.12,63.29013184,9.78920512,64.0427148488,8.02013184,2.33920512,8.354304,55.27,7.45,55.7698431054,137.62,8.02013184,2.33920512,8.354304,8.02013184,2.33920512,8.354304,0.0,0.0,0.0,137.62
2019-12-30 11:30:00,66.61978272,6.11451996,66.8997967411,7.48978272,2.18451996,7.801857,59.13,3.93,59.260457305,138.51,65.23978272,10.54451996,66.0864293977,7.48978272,2.18451996,7.801857,57.75,8.36,58.3519674047,137.86,7.48978272,2.18451996,7.801857,7.48978272,2.18451996,7.801857,0.0,0.0,0.0,137.86
2019-12-30 12:00:00,65.50234016,6.51526588,65.8255668865,7.49234016,2.18526588,7.804521,58.01,4.33,58.1713761226,138.58,64.12234016,10.42526588,64.9643030923,7.49234016,2.18526588,7.804521,56.63,8.24,57.2263444578,138.08,7.49234016,2.18526588,7.804521,7.49234016,2.18526588,7.804521,0.0,0.0,0.0,138.08
2019-12-30 12:30:00,65.87186048,7.25179264,66.2698309911,7.65186048,2.23179264,7.970688,58.22,5.02,58.4360231364,138.32,64.34186048,9.94179264,65.1054087686,7.65186048,2.23179264,7.970688,56.69,7.71,57.2118886247,137.8,7.65186048,2.23179264,7.970688,7.65186048,2.23179264,7.970688,0.0,0.0,0.0,137.8
2019-12-30 13:00:00,69.42862368,5.71251524,69.6632371949,7.68862368,2.24251524,8.008983,61.74,3.47,61.8374360723,138.29,67.19862368,12.04251524,68.2691526078,7.68862368,2.24251524,8.008983,59.51,9.8,60.3115254325,137.7,7.68862368,2.24251524,8.008983,7.68862368,2.24251524,8.008983,0.0,0.0,0.0,137.7
2019-12-30 13:30:00,71.74277984,6.95039412,72.078668395,7.37277984,2.15039412,7.679979,64.37,4.8,64.5487172607,137.45,69.55277984,10.02039412,70.2708864452,7.37277984,2.15039412,7.679979,62.18,7.87,62.676066405,136.87,7.37277984,2.15039412,7.679979,7.37277984,2.15039412,7.679979,0.0,0.0,0.0,136.87
2019-12-30 14:00:00,71.52605696,6.56468328,71.8266795196,6.97605696,2.03468328,7.266726,64.55,4.53,64.7087582944,137.6,69.14605696,9.92468328,69.8546815276,6.97605696,2.03468328,7.266726,62.17,7.89,62.6686604293,137.06,6.97605696,2.03468328,7.266726,6.97605696,2.03468328,7.266726,0.0,0.0,0.0,137.06
2019-12-30 14:30:00,67.1938992,5.7407205999999995,67.4386829847,6.8938992,2.0107206,7.181145,60.3,3.73,60.4152538685,137.73,65.6338992,10.9507206,66.5411677524,6.8938992,2.0107206,7.181145,58.74,8.94,59.4164219724,137.23,6.8938992,2.0107206,7.181145,6.8938992,2.0107206,7.181145,0.0,0.0,0.0,137.23
2019-12-30 15:00:00,66.44410976,5.17619868,66.6454256088,6.12410976,1.78619868,6.379281,60.32,3.39,60.4151843496,137.99,64.98410976,10.77619868,65.8715490883,6.12410976,1.78619868,6.379281,58.86,8.99,59.54258728,137.37,6.12410976,1.78619868,6.379281,6.12410976,1.78619868,6.379281,0.0,0.0,0.0,137.37
2019-12-30 15:30:00,67.5838208,5.2773644,67.7895523583,5.3738208,1.5673644,5.59773,62.21,3.71,62.3205279182,137.6,65.9838208,10.1073644,66.7534525136,5.3738208,1.5673644,5.59773,60.61,8.54,61.2086897426,136.99,5.3738208,1.5673644,5.59773,5.3738208,1.5673644,5.59773,0.0,0.0,0.0,136.99
2019-12-30 16:00:00,68.1725312,4.7665716,68.3389655689,6.2625312,1.8265715999999999,6.52347,61.91,2.94,61.9797684733,137.81,66.5625312,11.3265716,67.5193437761,6.2625312,1.8265715999999999,6.52347,60.3,9.5,61.0437547993,137.32,6.2625312,1.8265715999999999,6.52347,6.2625312,1.8265715999999999,6.52347,0.0,0.0,0.0,137.32
2019-12-30 16:30:00,72.4494448,6.3069214,72.7234440148,5.7494448,1.6769214,5.989005,66.7,4.63,66.8605032886,137.73,71.3994448,9.1969214,71.9893331056,5.7494448,1.6769214,5.989005,65.65,7.52,66.0792925204,137.14,5.7494448,1.6769214,5.989005,5.7494448,1.6769214,5.989005,0.0,0.0,0.0,137.14
2019-12-30 17:00:00,76.54315104,7.84258572,76.9438764419,5.80315104,1.6925857199999998,6.044949,70.74,6.15,71.0068313615,137.34,74.87315104,8.19258572,75.3200319134,5.80315104,1.6925857199999998,6.044949,69.07,6.5,69.3751749547,136.78,5.80315104,1.6925857199999998,6.044949,5.80315104,1.6925857199999998,6.044949,0.0,0.0,0.0,136.78
2019-12-30 17:30:00,76.83632768,6.78601224,77.1354082991,5.9863276800000005,1.74601224,6.235758,70.85,5.04,71.0290370201,137.63,75.57632768,8.71601224,76.0772645076,5.9863276800000005,1.74601224,6.235758,69.59,6.97,69.9381798448,137.01,5.9863276800000005,1.74601224,6.235758,5.9863276800000005,1.74601224,6.235758,0.0,0.0,0.0,137.01
2019-12-30 18:00:00,73.71965408,6.60573244,74.0150194132,6.25965408,1.82573244,6.520473,67.46,4.78,67.6291357331,137.48,72.52965408,9.26573244,73.119111856,6.25965408,1.82573244,6.520473,66.27,7.44,66.6863291837,136.98,6.25965408,1.82573244,6.520473,6.25965408,1.82573244,6.520473,0.0,0.0,0.0,136.98
2019-12-30 18:30:00,73.599704,6.644497,73.8990241429,6.289704,1.8344969999999998,6.551775,67.31,4.8100000000000005,67.4816434299,137.72,72.459704,8.874497,73.0011328732,6.289704,1.8344969999999998,6.551775,66.17,7.04,66.5434482124,137.01,6.289704,1.8344969999999998,6.551775,6.289704,1.8344969999999998,6.551775,0.0,0.0,0.0,137.01
2019-12-30 19:00:00,69.92524832,4.89403076,70.096304394,6.42524832,1.8740307600000001,6.692967,63.5,3.02,63.5717736106,138.25,68.55524832,11.15403076,69.4567093549,6.42524832,1.8740307600000001,6.692967,62.13,9.28,62.8192271522,137.67,6.42524832,1.8740307600000001,6.692967,6.42524832,1.8740307600000001,6.692967,0.0,0.0,0.0,137.67
2019-12-30 19:30:00,69.53402944,5.4728419200000005,69.7490734623,6.52402944,1.90284192,6.795864,63.01,3.5700000000000003,63.1110529147,138.11,68.40402944,10.68284192,69.233188249,6.52402944,1.90284192,6.795864,61.88,8.78,62.4997823996,137.53,6.52402944,1.90284192,6.795864,6.52402944,1.90284192,6.795864,0.0,0.0,0.0,137.53
2019-12-30 20:00:00,69.95254112,5.14699116,70.1416390395,6.33254112,1.84699116,6.596397,63.62,3.3,63.7055288025,137.51,68.61254112,10.82699116,69.4615327827,6.33254112,1.84699116,6.596397,62.28,8.98,62.9240717055,136.91,6.33254112,1.84699116,6.596397,6.33254112,1.84699116,6.596397,0.0,0.0,0.0,136.91
2019-12-30 20:30:00,68.71947552,4.86818036,68.8916939533,4.99947552,1.45818036,5.207787,63.72,3.41,63.8111784878,137.28,67.76947552,9.89818036,68.488508428,4.99947552,1.45818036,5.207787,62.77,8.44,63.3348758584,136.63,4.99947552,1.45818036,5.207787,4.99947552,1.45818036,5.207787,0.0,0.0,0.0,136.63
2019-12-30 21:00:00,65.38921568,3.5872712399999998,65.4875411219,5.09921568,1.48727124,5.311683,60.29,2.1,60.3265621431,137.61,63.79921568,11.64727124,64.8536725924,5.09921568,1.48727124,5.311683,58.7,10.16,59.5727756614,137.08,5.09921568,1.48727124,5.311683,5.09921568,1.48727124,5.311683,0.0,0.0,0.0,137.08
2019-12-30 21:30:00,62.45400128,2.12491704,62.4901396087,4.71400128,1.3749170400000001,4.910418,57.74,0.75,57.7448707679,137.99,61.42400128,12.48491704,62.6799895241,4.71400128,1.3749170400000001,4.910418,56.71,11.11,57.7880281719,137.4,4.71400128,1.3749170400000001,4.910418,4.71400128,1.3749170400000001,4.910418,0.0,0.0,0.0,137.4
2019-12-30 22:00:00,58.69064448,2.58060464,58.7473511725,4.87064448,1.42060464,5.073588,53.82,1.16,53.8324994775,138.22,57.71064448,13.94060464,59.3705225177,4.87064448,1.42060464,5.073588,52.84,12.52,54.3030017587,137.72,4.87064448,1.42060464,5.073588,4.87064448,1.42060464,5.073588,0.0,0.0,0.0,137.72
2019-12-30 22:30:00,58.60438048,3.71752764,58.7221714789,5.13438048,1.49752764,5.348313,53.47,2.22,53.5160658121,138.32,57.00438048,12.60752764,58.3819248321,5.13438048,1.49752764,5.348313,51.87,11.11,53.0464796193,137.88,5.13438048,1.49752764,5.348313,5.13438048,1.49752764,5.348313,0.0,0.0,0.0,137.88
2019-12-30 23:00:00,54.4555696,1.9174578,54.4893173464,4.8255696,1.4074578,5.026635,49.63,0.51,49.6326203217,138.32,51.9655696,14.8974578,54.058807541,4.8255696,1.4074578,5.026635,47.14,13.49,49.0322312362,137.96,4.8255696,1.4074578,5.026635,4.8255696,1.4074578,5.026635,0.0,0.0,0.0,137.96
2019-12-30 23:30:00,52.42586912,3.07004516,52.5156827079,5.00586912,1.46004516,5.214447,47.42,1.6099999999999999,47.4473234229,137.5,49.53586912,14.750045159999999,51.6852605846,5.00586912,1.46004516,5.214447,44.53,13.29,46.4709048761,137.17,5.00586912,1.46004516,5.214447,5.00586912,1.46004516,5.214447,0.0,0.0,0.0,137.17
2019-12-31 00:00:00,50.99051456,2.74515008,51.0643557098,4.92051456,1.43515008,5.125536,46.07,1.31,46.0886211553,137.83,47.42051456,14.96515008,49.7258576402,4.92051456,1.43515008,5.125536,42.5,13.53,44.601691672,137.67,4.92051456,1.43515008,5.125536,4.92051456,1.43515008,5.125536,0.0,0.0,0.0,137.67
2019-12-31 00:30:00,50.80733792,2.31172356,50.8599022053,4.73733792,1.38172356,4.934727,46.07,0.93,46.0793858466,137.52,47.19733792,15.21172356,49.5881562513,4.73733792,1.38172356,4.934727,42.46,13.83,44.6555763595,137.38,4.73733792,1.38172356,4.934727,4.73733792,1.38172356,4.934727,0.0,0.0,0.0,137.38
2019-12-31 01:00:00,53.66467008,3.96969544,53.8112933935,5.24467008,1.52969544,5.463198,48.42,2.44,48.4814397476,137.14,49.38467008,14.23969544,51.3966396288,5.24467008,1.52969544,5.463198,44.14,12.71,45.9334703675,136.99,5.24467008,1.52969544,5.463198,5.24467008,1.52969544,5.463198,0.0,0.0,0.0,136.99
2019-12-31 01:30:00,53.06807648,3.46610564,53.181149194,5.43807648,1.58610564,5.664663,47.63,1.88,47.6670882266,137.48,49.25807648,14.71610564,51.4093557995,5.43807648,1.58610564,5.664663,43.82,13.13,45.744828123,137.35,5.43807648,1.58610564,5.664663,5.43807648,1.58610564,5.664663,0.0,0.0,0.0,137.35
2019-12-31 02:00:00,52.52925568,3.49561624,52.6454369836,5.05925568,1.47561624,5.270058,47.47,2.02,47.5129592848,137.99,48.42925568,14.76561624,50.6301908812,5.05925568,1.47561624,5.270058,43.37,13.29,45.3605665749,137.9,5.05925568,1.47561624,5.270058,5.05925568,1.47561624,5.270058,0.0,0.0,0.0,137.9
2019-12-31 02:30:00,51.02827648,2.72783064,51.1011356089,5.23827648,1.52783064,5.456538,45.79,1.2,45.8057212584,138.57,47.10827648,15.50783064,49.5951865011,5.23827648,1.52783064,5.456538,41.87,13.98,44.1422394085,138.44,5.23827648,1.52783064,5.456538,5.23827648,1.52783064,5.456538,0.0,0.0,0.0,138.44
2019-12-31 03:00:00,51.31137376,2.60790068,51.377604295,4.86137376,1.41790068,5.063931,46.45,1.19,46.465240772,138.94,47.36137376,15.48790068,49.8294570702,4.86137376,1.41790068,5.063931,42.5,14.07,44.7684587628,138.81,4.86137376,1.41790068,5.063931,4.86137376,1.41790068,5.063931,0.0,0.0,0.0,138.81
2019-12-31 03:30:00,50.14121344,2.45785392,50.2014176207,5.34121344,1.55785392,5.563764,44.8,0.9,44.8090392666,139.15,46.04121344,15.15785392,48.4721968812,5.34121344,1.55785392,5.563764,40.7,13.6,42.9121195002,138.93,5.34121344,1.55785392,5.563764,5.34121344,1.55785392,5.563764,0.0,0.0,0.0,138.93
2019-12-31 04:00:00,54.80177312,6.59801716,55.1975376945,5.10177312,1.48801716,5.314347,49.7,5.11,49.962006565,138.78,48.32177312,12.40801716,49.8894041586,5.10177312,1.48801716,5.314347,43.22,10.92,44.5781874912,138.78,5.10177312,1.48801716,5.314347,5.10177312,1.48801716,5.314347,0.0,0.0,0.0,138.78
2019-12-31 04:30:00,59.97115392,10.97533656,60.9671822795,4.92115392,1.43533656,5.126202,55.05,9.54,55.8705119003,138.14,50.88115392,10.25533656,51.9043712243,4.92115392,1.43533656,5.126202,45.96,8.82,46.7986538268,138.45,4.92115392,1.43533656,5.126202,4.92115392,1.43533656,5.126202,0.0,0.0,0.0,138.45
2019-12-31 05:00:00,60.06148352,11.72584936,61.1954029796,4.99148352,1.45584936,5.199462,55.07,10.27,56.0194412682,137.93,51.67148352,9.24584936,52.492170269,4.99148352,1.45584936,5.199462,46.68,7.79,47.3255375036,138.2,4.99148352,1.45584936,5.199462,4.99148352,1.45584936,5.199462,0.0,0.0,0.0,138.2
2019-12-31 05:30:00,54.24019488,4.90505684,54.4615306728,4.92019488,1.4350568400000001,5.125203,49.32,3.47,49.4419184498,138.35,50.70019488,11.24505684,51.9322738209,4.92019488,1.4350568400000001,5.125203,45.78,9.81,46.8192748769,137.99,4.92019488,1.4350568400000001,5.125203,4.92019488,1.4350568400000001,5.125203,0.0,0.0,0.0,137.99
2019-12-31 06:00:00,55.64220288,5.38272584,55.9019541591,4.91220288,1.43272584,5.116878,50.73,3.95,50.8835474392,138.21,51.20220288,11.41272584,52.4587065306,4.91220288,1.43272584,5.116878,46.29,9.98,47.3536112667,137.94,4.91220288,1.43272584,5.116878,4.91220288,1.43272584,5.116878,0.0,0.0,0.0,137.94
2019-12-31 06:30:00,58.30525984,5.60778412,58.5743166221,4.89525984,1.42778412,5.099229,53.41,4.18,53.573318919,137.67,52.54525984,11.60778412,53.8121267358,4.89525984,1.42778412,5.099229,47.65,10.18,48.7253004095,137.45,4.89525984,1.42778412,5.099229,4.89525984,1.42778412,5.099229,0.0,0.0,0.0,137.45
2019-12-31 07:00:00,60.58260256,7.32950908,61.0243675616,4.83260256,1.40950908,5.033961,55.75,5.92,56.0634363913,138.17,55.09260256,10.40950908,56.0673945901,4.83260256,1.40950908,5.033961,50.26,9.0,51.0594516226,137.93,4.83260256,1.40950908,5.033961,4.83260256,1.40950908,5.033961,0.0,0.0,0.0,137.93
2019-12-31 07:30:00,53.72684832,12.33783076,55.1252782148,4.82684832,1.40783076,5.027967,48.9,10.93,50.1066352892,136.46,53.36684832,2.57783076,53.4290717778,4.82684832,1.40783076,5.027967,48.54,1.17,48.5540986941,137.09,4.82684832,1.40783076,5.027967,4.82684832,1.40783076,5.027967,0.0,0.0,0.0,137.09
2019-12-31 08:00:00,61.4836016,9.5781338,62.2251871255,4.7936016,1.3981338,4.993335,56.69,8.18,57.2771202139,136.05,61.0736016,2.2381338,61.1145977267,4.7936016,1.3981338,4.993335,56.28,0.84,56.2862683076,136.74,4.7936016,1.3981338,4.993335,4.7936016,1.3981338,4.993335,0.0,0.0,0.0,136.74
2019-12-31 08:30:00,63.21501024,8.34396132,63.763306142,4.74501024,1.38396132,4.942719,58.47,6.96,58.8827861094,136.35,63.53501024,2.82396132,63.5977380394,4.74501024,1.38396132,4.942719,58.79,1.44,58.807633008,137.06,4.74501024,1.38396132,4.942719,4.74501024,1.38396132,4.942719,0.0,0.0,0.0,137.06
2019-12-31 09:00:00,64.21267232,7.50911276,64.6502440902,5.00267232,1.45911276,5.211117,59.21,6.05,59.5182879458,136.12,64.88267232,3.26911276,64.9649772233,5.00267232,1.45911276,5.211117,59.88,1.81,59.9073492987,136.89,5.00267232,1.45911276,5.211117,5.00267232,1.45911276,5.211117,0.0,0.0,0.0,136.89
2019-12-31 09:30:00,64.4846192,8.5809306,65.0530436131,6.1746192,1.8009306,6.431895,58.31,6.78,58.7028491642,136.19,65.7446192,3.4909306,65.8372352868,6.1746192,1.8009306,6.431895,59.57,1.69,59.5939678155,136.89,6.1746192,1.8009306,6.431895,6.1746192,1.8009306,6.431895,0.0,0.0,0.0,136.89
2019-12-31 10:00:00,64.91740544,9.41465992,65.5965345919,7.14740544,2.08465992,7.445214,57.77,7.33,58.233167525,136.33,65.58740544,2.97465992,65.6548273472,7.14740544,2.08465992,7.445214,58.44,0.89,58.4467766434,137.13,7.14740544,2.08465992,7.445214,7.14740544,2.08465992,7.445214,0.0,0.0,0.0,137.13
