Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-12-31 10:30:00,65.72947488,6.63484684,66.063492646,5.63947488,1.64484684,5.874453,60.09,4.99,60.2968340794,135.81,66.44947488,4.53484684,66.6040355211,5.63947488,1.64484684,5.874453,60.81,2.89,60.8786350044,136.61,5.63947488,1.64484684,5.874453,5.63947488,1.64484684,5.874453,0.0,0.0,0.0,136.61
2019-12-31 11:00:00,67.16513024,6.37899632,67.4673722195,4.62513024,1.34899632,4.817844,62.54,5.03,62.7419516751,135.81,67.55513024,4.08899632,67.6787670739,4.62513024,1.34899632,4.817844,62.93,2.74,62.9896221611,136.61,4.62513024,1.34899632,4.817844,4.62513024,1.34899632,4.817844,0.0,0.0,0.0,136.61
2019-12-31 11:30:00,66.9980864,7.5265252,67.4195236029,5.5080864,1.6065252,5.73759,61.49,5.92,61.7743190978,135.97,68.1680864,4.1965252,68.297136303,5.5080864,1.6065252,5.73759,62.66,2.59,62.7135049252,136.66,5.5080864,1.6065252,5.73759,5.5080864,1.6065252,5.73759,0.0,0.0,0.0,136.66
2019-12-31 12:00:00,65.18413888,8.49412384,65.7352424605,6.97413888,2.03412384,7.264728,58.21,6.46,58.5673603639,136.16,65.67413888,3.72412384,65.7796443895,6.97413888,2.03412384,7.264728,58.7,1.69,58.7243228995,136.96,6.97413888,2.03412384,7.264728,6.97413888,2.03412384,7.264728,0.0,0.0,0.0,136.96
2019-12-31 12:30:00,65.17967264,8.13990452,65.6859784966,7.67967264,2.23990452,7.999659,57.5,5.9,57.8019030829,136.08,66.15967264,4.47990452,66.3111742344,7.67967264,2.23990452,7.999659,58.48,2.24,58.5228844129,136.87,7.67967264,2.23990452,7.999659,7.67967264,2.23990452,7.999659,0.0,0.0,0.0,136.87
2019-12-31 13:00:00,65.57810464,7.63403052,66.0209529631,7.24810464,2.11403052,7.550109,58.33,5.52,58.5906076091,136.2,66.06810464,4.49403052,66.2207728816,7.24810464,2.11403052,7.550109,58.82,2.38,58.8681305971,136.97,7.24810464,2.11403052,7.550109,7.24810464,2.11403052,7.550109,0.0,0.0,0.0,136.97
2019-12-31 13:30:00,67.36542688,8.24158284,67.8676979603,7.68542688,2.24158284,8.005653,59.68,6.0,59.9808502774,136.25,67.73542688,4.40158284,67.8782880317,7.68542688,2.24158284,8.005653,60.05,2.16,60.0888350694,136.94,7.68542688,2.24158284,8.005653,7.68542688,2.24158284,8.005653,0.0,0.0,0.0,136.94
2019-12-31 14:00:00,64.75939328,9.18482304,65.4074918665,7.31939328,2.13482304,7.624368,57.44,7.05,57.8710298854,136.31,65.55939328,3.28482304,65.6416339654,7.31939328,2.13482304,7.624368,58.24,1.15,58.251352774,137.14,7.31939328,2.13482304,7.624368,7.31939328,2.13482304,7.624368,0.0,0.0,0.0,137.14
2019-12-31 14:30:00,65.7056176,9.1062218,66.3336374675,6.7756176,1.9762217999999998,7.057935,58.93,7.13,59.3597658351,136.27,66.3756176,2.9862218,66.4427583144,6.7756176,1.9762217999999998,7.057935,59.6,1.01,59.6085572716,137.02,6.7756176,1.9762217999999998,7.057935,6.7756176,1.9762217999999998,7.057935,0.0,0.0,0.0,137.02
2019-12-31 15:00:00,65.40757664,7.53512652,65.8401793253,5.77757664,1.6851265199999999,6.018309,59.63,5.85,59.9162699106,135.91,65.93757664,3.50512652,66.0306741225,5.77757664,1.6851265199999999,6.018309,60.16,1.82,60.1875236241,136.66,5.77757664,1.6851265199999999,6.018309,5.77757664,1.6851265199999999,6.018309,0.0,0.0,0.0,136.66
2019-12-31 15:30:00,64.04013472,9.76920596,64.7809867171,5.14013472,1.49920596,5.354307,58.9,8.27,59.4777513025,136.18,65.17013472,2.03920596,65.2020307994,5.14013472,1.49920596,5.354307,60.03,0.54,60.0324287365,136.86,5.14013472,1.49920596,5.354307,5.14013472,1.49920596,5.354307,0.0,0.0,0.0,136.86
2019-12-31 16:00:00,63.60549824,11.04452032,64.5572678748,6.25549824,1.82452032,6.516144,57.35,9.22,58.0864089095,136.26,64.66549824,3.16452032,64.7428826319,6.25549824,1.82452032,6.516144,58.41,1.34,58.4253686338,136.99,6.25549824,1.82452032,6.516144,6.25549824,1.82452032,6.516144,0.0,0.0,0.0,136.99
2019-12-31 16:30:00,67.47266112,8.58202616,68.0162566717,6.21266112,1.81202616,6.471522,61.26,6.77,61.6329497915,135.77,68.70266112,3.5020261599999998,68.7918587639,6.21266112,1.81202616,6.471522,62.49,1.69,62.5128482794,136.46,6.21266112,1.81202616,6.471522,6.21266112,1.81202616,6.471522,0.0,0.0,0.0,136.46
2019-12-31 17:00:00,71.04757664,7.50512652,71.4428797747,5.77757664,1.6851265199999999,6.018309,65.27,5.82,65.5289653512,135.47,71.77757664,3.53512652,71.8645783945,5.77757664,1.6851265199999999,6.018309,66.0,1.85,66.0259229394,136.26,5.77757664,1.6851265199999999,6.018309,5.77757664,1.6851265199999999,6.018309,0.0,0.0,0.0,136.26
2019-12-31 17:30:00,70.87311104,9.63424072,71.5249359506,5.84311104,1.70424072,6.086574,65.03,7.93,65.5117226151,135.78,72.17311104,2.41424072,72.2134787657,5.84311104,1.70424072,6.086574,66.33,0.71,66.3337998309,136.43,5.84311104,1.70424072,6.086574,5.84311104,1.70424072,6.086574,0.0,0.0,0.0,136.43
2019-12-31 18:00:00,69.93224192,8.44107056,70.4398334194,5.8322419199999995,1.70107056,6.075252,64.1,6.74,64.4533753965,135.56,71.52224192,3.62107056,71.613848111,5.8322419199999995,1.70107056,6.075252,65.69,1.92,65.7180530752,136.29,5.8322419199999995,1.70107056,6.075252,5.8322419199999995,1.70107056,6.075252,0.0,0.0,0.0,136.29
2019-12-31 18:30:00,68.70762624,8.75722432,69.2634599289,6.12762624,1.78722432,6.382944,62.58,6.97,62.9669540315,135.76,70.48762624,3.67722432,70.583478461,6.12762624,1.78722432,6.382944,64.36,1.8900000000000001,64.387744952,136.42,6.12762624,1.78722432,6.382944,6.12762624,1.78722432,6.382944,0.0,0.0,0.0,136.42
2019-12-31 19:00:00,66.13454912,10.974660159999999,67.0389569798,6.32454912,1.84466016,6.588072,59.81,9.13,60.5028346443,136.45,67.04454912,2.82466016,67.104025749,6.32454912,1.84466016,6.588072,60.72,0.98,60.7279079172,137.12,6.32454912,1.84466016,6.588072,6.32454912,1.84466016,6.588072,0.0,0.0,0.0,137.12
2019-12-31 19:30:00,65.9680368,9.8444274,66.6985354418,5.1580368,1.5044274,5.372955,60.81,8.34,61.3792448634,136.12,67.3380368,2.3444274,67.378835994,5.1580368,1.5044274,5.372955,62.18,0.84,62.1856735913,136.82,5.1580368,1.5044274,5.372955,5.1580368,1.5044274,5.372955,0.0,0.0,0.0,136.82
2019-12-31 20:00:00,63.68646848,10.29188664,64.5127057103,5.04646848,1.4718866400000001,5.256738,58.64,8.82,59.2995952769,136.31,64.96646848,2.19188664,65.0034337078,5.04646848,1.4718866400000001,5.256738,59.92,0.72,59.9243256116,137.06,5.04646848,1.4718866400000001,5.256738,5.04646848,1.4718866400000001,5.256738,0.0,0.0,0.0,137.06
2019-12-31 20:30:00,61.83429056,11.35041808,62.8674119051,5.14429056,1.50041808,5.358636,56.69,9.85,57.5393656552,135.92,63.21429056,3.13041808,63.2917533993,5.14429056,1.50041808,5.358636,58.07,1.63,58.0928721962,136.53,5.14429056,1.50041808,5.358636,5.14429056,1.50041808,5.358636,0.0,0.0,0.0,136.53
2019-12-31 21:00:00,62.81374112,10.25734116,63.6457313664,5.13374112,1.49734116,5.347647,57.68,8.76,58.3414089648,135.71,61.86374112,4.35734116,62.0170048241,5.13374112,1.49734116,5.347647,56.73,2.86,56.8020466181,136.63,5.13374112,1.49734116,5.347647,5.13374112,1.49734116,5.347647,0.0,0.0,0.0,136.63
2019-12-31 21:30:00,60.551224,3.831607,60.6723325751,4.771224,1.391607,4.970025,55.78,2.44,55.8333412935,138.27,57.491224,13.701607,59.1013948346,4.771224,1.391607,4.970025,52.72,12.31,54.1381058036,137.97,4.771224,1.391607,4.970025,4.771224,1.391607,4.970025,0.0,0.0,0.0,137.97
2019-12-31 22:00:00,54.8527424,3.4153832,54.9589682509,4.8527424,1.4153832,5.05494,50.0,2.0,50.0399840128,138.88,52.9927424,16.2253832,55.421059238,4.8527424,1.4153832,5.05494,48.14,14.81,50.3666129495,138.45,4.8527424,1.4153832,5.05494,4.8527424,1.4153832,5.05494,0.0,0.0,0.0,138.45
2019-12-31 22:30:00,53.3839808,3.7007444,53.5121006425,5.2139808,1.5207443999999999,5.43123,48.17,2.18,48.2193042256,138.72,52.1639808,16.1707444,54.6129459685,5.2139808,1.5207443999999999,5.43123,46.95,14.65,49.1825680501,138.21,5.2139808,1.5207443999999999,5.43123,5.2139808,1.5207443999999999,5.43123,0.0,0.0,0.0,138.21
2019-12-31 23:00:00,56.92964512,4.50531316,57.1076381945,5.22964512,1.52531316,5.447547,51.7,2.98,51.785812729,137.98,53.43964512,14.17531316,55.2877488576,5.22964512,1.52531316,5.447547,48.21,12.65,49.8420164119,137.8,5.22964512,1.52531316,5.447547,5.22964512,1.52531316,5.447547,0.0,0.0,0.0,137.8
2019-12-31 23:30:00,52.2959088,2.6617234,52.3636023272,5.2859088,1.5417234,5.506155,47.01,1.12,47.0233399494,138.65,49.5459088,16.2217234,52.1338794728,5.2859088,1.5417234,5.506155,44.26,14.68,46.6309982737,138.31,5.2859088,1.5417234,5.506155,5.2859088,1.5417234,5.506155,0.0,0.0,0.0,138.31
2020-01-01 00:00:00,48.07551936,4.80202648,48.3147495083,5.11551936,1.49202648,5.328666,42.96,3.31,43.0873264429,137.53,46.62551936,17.25202648,49.7149019234,5.11551936,1.49202648,5.328666,41.51,15.76,44.4011002116,137.09,5.11551936,1.49202648,5.328666,5.11551936,1.49202648,5.328666,0.0,0.0,0.0,137.09
2020-01-01 00:30:00,47.72744768,5.39967224,48.0319239917,4.86744768,1.4196722400000001,5.070258,42.86,3.98,43.0443956863,137.42,46.58744768,17.68967224,49.8328685236,4.86744768,1.4196722400000001,5.070258,41.72,16.27,44.7802556938,136.95,4.86744768,1.4196722400000001,5.070258,4.86744768,1.4196722400000001,5.070258,0.0,0.0,0.0,136.95
2020-01-01 01:00:00,48.84859648,5.37459064,49.1433780139,4.91859648,1.4345906400000001,5.123538,43.93,3.94,44.106331745,137.09,47.86859648,17.45459064,50.9515972603,4.91859648,1.4345906400000001,5.123538,42.95,16.02,45.8404068481,136.61,4.91859648,1.4345906400000001,5.123538,4.91859648,1.4345906400000001,5.123538,0.0,0.0,0.0,136.61
2020-01-01 01:30:00,49.3581568,5.0394624,49.6147540957,5.0381568,1.4694624,5.24808,44.32,3.5700000000000003,44.4635502406,137.17,48.1281568,17.3194624,51.1496163699,5.0381568,1.4694624,5.24808,43.09,15.85,45.9126409609,136.72,5.0381568,1.4694624,5.24808,5.0381568,1.4694624,5.24808,0.0,0.0,0.0,136.72
2020-01-01 02:00:00,47.5835312,5.4351966,47.8929410617,5.2635312,1.5351966,5.482845,42.32,3.9,42.4993223475,137.54,46.5135312,17.6351966,49.7444342999,5.2635312,1.5351966,5.482845,41.25,16.1,44.2806108811,137.06,5.2635312,1.5351966,5.482845,5.2635312,1.5351966,5.482845,0.0,0.0,0.0,137.06
2020-01-01 02:30:00,46.84446048,5.63421764,47.1820716594,5.05446048,1.47421764,5.265063,41.79,4.16,41.9965439054,138.58,45.81446048,17.92421764,49.1959588491,5.05446048,1.47421764,5.265063,40.76,16.45,43.9542955808,138.09,5.05446048,1.47421764,5.265063,5.05446048,1.47421764,5.265063,0.0,0.0,0.0,138.09
2020-01-01 03:00:00,45.73220288,6.04272584,46.1296966805,4.91220288,1.43272584,5.116878,40.82,4.61,41.0794900163,139.44,44.66220288,18.47272584,48.3317076675,4.91220288,1.43272584,5.116878,39.75,17.04,43.2483999704,138.95,4.91220288,1.43272584,5.116878,4.91220288,1.43272584,5.116878,0.0,0.0,0.0,138.95
2020-01-01 03:30:00,43.9856192,6.2395556,44.4259693253,5.1756192,1.5095556,5.3912700000000005,38.81,4.73,39.0971738109,139.53,42.8856192,18.7495556,46.8051510986,5.1756192,1.5095556,5.3912700000000005,37.71,17.24,41.4639807544,139.04,5.1756192,1.5095556,5.3912700000000005,5.1756192,1.5095556,5.3912700000000005,0.0,0.0,0.0,139.04
2020-01-01 04:00:00,43.31334176,6.5772246800000005,43.8098785539,4.89334176,1.4272246800000001,5.097231,38.42,5.15,38.7636285711,139.77,42.20334176,19.09722468,46.32306171,4.89334176,1.4272246800000001,5.097231,37.31,17.67,41.2827445793,139.28,4.89334176,1.4272246800000001,5.097231,4.89334176,1.4272246800000001,5.097231,0.0,0.0,0.0,139.28
2020-01-01 04:30:00,42.23313184,6.77508012,42.7731122979,5.02313184,1.46508012,5.232429,37.21,5.31,37.586968486399996,139.17,41.07313184,19.23508012,45.3540567796,5.02313184,1.46508012,5.232429,36.05,17.77,40.1917329808,138.68,5.02313184,1.46508012,5.232429,5.02313184,1.46508012,5.232429,0.0,0.0,0.0,138.68
2020-01-01 05:00:00,41.86777728,6.73018504,42.4052610538,4.93777728,1.44018504,5.143518,36.93,5.29,37.3069564559,138.98,40.68777728,19.18018504,44.9819376879,4.93777728,1.44018504,5.143518,35.75,17.74,39.909523926,138.49,4.93777728,1.44018504,5.143518,4.93777728,1.44018504,5.143518,0.0,0.0,0.0,138.49
2020-01-01 05:30:00,41.59014496,6.62629228,42.1146994193,4.89014496,1.42629228,5.093901,36.7,5.2,37.0665617505,138.82,40.45014496,19.01629228,44.6971318919,4.89014496,1.42629228,5.093901,35.56,17.59,39.6726820369,138.32,4.89014496,1.42629228,5.093901,4.89014496,1.42629228,5.093901,0.0,0.0,0.0,138.32
2020-01-01 06:00:00,41.61229312,6.51650216,42.1194460921,4.58229312,1.33650216,4.773222,37.03,5.18,37.3905509454,138.65,40.53229312,18.81650216,44.6869951899,4.58229312,1.33650216,4.773222,35.95,17.48,39.97440306,138.15,4.58229312,1.33650216,4.773222,4.58229312,1.33650216,4.773222,0.0,0.0,0.0,138.15
2020-01-01 06:30:00,43.70285248,5.89999864,44.0993117729,4.66285248,1.35999864,4.857138,39.04,4.54,39.3030940258,138.77,42.64285248,18.19999864,46.3643485679,4.66285248,1.35999864,4.857138,37.98,16.84,41.5459504645,138.27,4.66285248,1.35999864,4.857138,4.66285248,1.35999864,4.857138,0.0,0.0,0.0,138.27
2020-01-01 07:00:00,48.0808144,3.1344042,48.1828725073,4.7808144,1.3944041999999999,4.980015,43.3,1.74,43.3349466366,138.03,45.5808144,16.0144042,48.3122322321,4.7808144,1.3944041999999999,4.980015,40.8,14.62,43.3403322553,137.75,4.7808144,1.3944041999999999,4.980015,4.7808144,1.3944041999999999,4.980015,0.0,0.0,0.0,137.75
2020-01-01 07:30:00,55.30015488,6.44671184,55.6746551251,4.96015488,1.44671184,5.166828,50.34,5.0,50.5877020629,137.57,49.68015488,13.28671184,51.4262044139,4.96015488,1.44671184,5.166828,44.72,11.84,46.26082576,137.66,4.96015488,1.44671184,5.166828,4.96015488,1.44671184,5.166828,0.0,0.0,0.0,137.66
2020-01-01 08:00:00,63.30494048,11.27435764,64.301062428,4.57494048,1.33435764,4.765563,58.73,9.94,59.5652289511,137.34,55.25494048,10.26435764,56.2002267363,4.57494048,1.33435764,4.765563,50.68,8.93,51.4607355175,137.66,4.57494048,1.33435764,4.765563,4.57494048,1.33435764,4.765563,0.0,0.0,0.0,137.66
2020-01-01 08:30:00,56.12047456,4.33680508,56.2877921324,4.96047456,1.44680508,5.167161,51.16,2.89,51.2415622322,138.2,52.95047456,12.95680508,54.5126733339,4.96047456,1.44680508,5.167161,47.99,11.51,49.3509898584,137.94,4.96047456,1.44680508,5.167161,4.96047456,1.44680508,5.167161,0.0,0.0,0.0,137.94
2020-01-01 09:00:00,48.94493984,4.06102412,49.1131250568,5.2149398399999995,1.5210241199999999,5.4322289999999995,43.73,2.54,43.8037041813,138.7,46.90493984,16.12102412,49.5979918956,5.2149398399999995,1.5210241199999999,5.4322289999999995,41.69,14.6,44.1725718065,138.23,5.2149398399999995,1.5210241199999999,5.4322289999999995,5.2149398399999995,1.5210241199999999,5.4322289999999995,0.0,0.0,0.0,138.23
2020-01-01 09:30:00,52.27034432,3.12468376,52.3636567089,5.33034432,1.55468376,5.552442,46.94,1.57,46.9662485195,138.85,50.09034432,15.70468376,52.494568158,5.33034432,1.55468376,5.552442,44.76,14.15,46.943371204,138.34,5.33034432,1.55468376,5.552442,5.33034432,1.55468376,5.552442,0.0,0.0,0.0,138.34
2020-01-01 10:00:00,51.79798656,3.90899608,51.9452756468,5.44798656,1.58899608,5.674986,46.35,2.32,46.4080262455,138.85,50.91798656,15.45899608,53.2129863391,5.44798656,1.58899608,5.674986,45.47,13.87,47.5383823873,138.23,5.44798656,1.58899608,5.674986,5.44798656,1.58899608,5.674986,0.0,0.0,0.0,138.23
2020-01-01 10:30:00,54.44183232,3.53386776,54.5564050108,5.84183232,1.70386776,6.085242,48.6,1.83,48.6344414998,138.66,53.81183232,15.05386776,55.877833102,5.84183232,1.70386776,6.085242,47.97,13.35,49.7930055329,137.94,5.84183232,1.70386776,6.085242,5.84183232,1.70386776,6.085242,0.0,0.0,0.0,137.94
2020-01-01 11:00:00,55.3014224,3.8299982,55.4338904072,6.1714224,1.7999982,6.428565,49.13,2.03,49.1719208492,138.73,54.6414224,15.3599982,56.7592687285,6.1714224,1.7999982,6.428565,48.47,13.56,50.3310490652,137.97,6.1714224,1.7999982,6.428565,6.1714224,1.7999982,6.428565,0.0,0.0,0.0,137.97
2020-01-01 11:30:00,58.4530304,3.0642172,58.5332912964,6.5630304,1.9142172,6.83649,51.89,1.15,51.9027417388,138.29,58.3530304,14.2142172,60.0593050865,6.5630304,1.9142172,6.83649,51.79,12.3,53.2305748607,137.56,6.5630304,1.9142172,6.83649,6.5630304,1.9142172,6.83649,0.0,0.0,0.0,137.56
2020-01-01 12:00:00,59.2778848,3.2614663999999998,59.3675398635,7.3078848,2.1314664,7.61238,51.97,1.13,51.9822835204,138.26,58.9078848,14.4314664,60.6498649138,7.3078848,2.1314664,7.61238,51.6,12.3,53.0457349841,137.59,7.3078848,2.1314664,7.61238,7.3078848,2.1314664,7.61238,0.0,0.0,0.0,137.59
2020-01-01 12:30:00,62.36460928,2.83051104,62.4288097227,6.10460928,1.78051104,6.358968,56.26,1.05,56.269797405,137.95,62.20460928,12.39051104,63.4266361989,6.10460928,1.78051104,6.358968,56.1,10.61,57.0945014866,137.3,6.10460928,1.78051104,6.358968,6.10460928,1.78051104,6.358968,0.0,0.0,0.0,137.3
2020-01-01 13:00:00,61.97084288,3.04899584,62.0458035881,6.27084288,1.8289958400000002,6.532128,55.7,1.22,55.7133592597,138.42,61.04084288,12.82899584,62.3744148972,6.27084288,1.8289958400000002,6.532128,54.77,11.0,55.8636993046,137.71,6.27084288,1.8289958400000002,6.532128,6.27084288,1.8289958400000002,6.532128,0.0,0.0,0.0,137.71
2020-01-01 13:30:00,61.46482944,2.36974192,61.5104945099,5.72482944,1.6697419199999999,5.963364,55.74,0.7000000000000001,55.744395234,138.78,61.15482944,13.01974192,62.5254095828,5.72482944,1.6697419199999999,5.963364,55.43,11.35,56.5800972074,138.05,5.72482944,1.6697419199999999,5.963364,5.72482944,1.6697419199999999,5.963364,0.0,0.0,0.0,138.05
2020-01-01 14:00:00,62.87293216,2.72002188,62.931741732,4.90293216,1.43002188,5.107221,57.97,1.29,57.9843513372,138.78,61.99293216,12.82002188,63.3046333122,4.90293216,1.43002188,5.107221,57.09,11.39,58.2151200291,138.11,4.90293216,1.43002188,5.107221,4.90293216,1.43002188,5.107221,0.0,0.0,0.0,138.11
2020-01-01 14:30:00,64.92739776,2.66090768,64.9819006306,4.83739776,1.41090768,5.038956,60.09,1.25,60.1029999251,138.49,64.44739776,11.72090768,65.5045552224,4.83739776,1.41090768,5.038956,59.61,10.31,60.4950262418,137.77,4.83739776,1.41090768,5.038956,4.83739776,1.41090768,5.038956,0.0,0.0,0.0,137.77
2020-01-01 15:00:00,65.40726784,3.58545312,65.5054666449,4.88726784,1.42545312,5.090904,60.52,2.16,60.5585336678,138.35,64.55726784,11.31545312,65.5414396415,4.88726784,1.42545312,5.090904,59.67,9.89,60.4840557503,137.71,4.88726784,1.42545312,5.090904,4.88726784,1.42545312,5.090904,0.0,0.0,0.0,137.71
2020-01-01 15:30:00,65.17986528,2.53454404,65.2291250241,4.84986528,1.41454404,5.051943,60.33,1.12,60.3403952589,138.31,65.08986528,11.61454404,66.1179869281,4.84986528,1.41454404,5.051943,60.24,10.2,61.0974434817,137.53,4.84986528,1.41454404,5.051943,4.84986528,1.41454404,5.051943,0.0,0.0,0.0,137.53
2020-01-01 16:00:00,63.16133312,3.15622216,63.2401434203,5.54133312,1.61622216,5.772222,57.62,1.54,57.640575986,138.26,62.30133312,13.31622216,63.7085385262,5.54133312,1.61622216,5.772222,56.76,11.7,57.9533225967,137.65,5.54133312,1.61622216,5.772222,5.54133312,1.61622216,5.772222,0.0,0.0,0.0,137.65
2020-01-01 16:30:00,66.63019392,3.41505656,66.717653984,5.88019392,1.71505656,6.125202,60.75,1.7000000000000002,60.7737813535,138.26,66.10019392,11.94505656,67.1708270939,5.88019392,1.71505656,6.125202,60.22,10.23,61.0827414251,137.59,5.88019392,1.71505656,6.125202,5.88019392,1.71505656,6.125202,0.0,0.0,0.0,137.59
2020-01-01 17:00:00,69.49341056,4.39682808,69.632364662,6.02341056,1.75682808,6.274386,63.47,2.64,63.5248809523,137.95,68.11341056,11.47682808,69.0735425535,6.02341056,1.75682808,6.274386,62.09,9.72,62.846213092,137.34,6.02341056,1.75682808,6.274386,6.02341056,1.75682808,6.274386,0.0,0.0,0.0,137.34
2020-01-01 17:30:00,69.09309088,3.69673484,69.1919146709,6.02309088,1.75673484,6.274053,63.07,1.94,63.0998296353,137.99,68.46309088,11.42673484,69.4101223306,6.02309088,1.75673484,6.274053,62.44,9.67,63.1843532847,137.28,6.02309088,1.75673484,6.274053,6.02309088,1.75673484,6.274053,0.0,0.0,0.0,137.28
2020-01-01 18:00:00,68.6532608,4.5805344,68.8058973771,5.9332608,1.7305343999999998,6.18048,62.72,2.85,62.7847186822,137.94,67.6832608,11.1005344,68.5875036467,5.9332608,1.7305343999999998,6.18048,61.75,9.37,62.4568603117,137.41,5.9332608,1.7305343999999998,6.18048,5.9332608,1.7305343999999998,6.18048,0.0,0.0,0.0,137.41
2020-01-01 18:30:00,68.34915488,3.70808684,68.4496667693,5.95915488,1.73808684,6.207453,62.39,1.97,62.421094191,138.08,67.30915488,11.36808684,68.2624034814,5.95915488,1.73808684,6.207453,61.35,9.63,62.1012028869,137.33,5.95915488,1.73808684,6.207453,5.95915488,1.73808684,6.207453,0.0,0.0,0.0,137.33
2020-01-01 19:00:00,65.73610784,2.99344812,65.8042293899,6.04610784,1.76344812,6.298029,59.69,1.23,59.702671632,138.3,64.11610784,12.953448120000001,65.4115211775,6.04610784,1.76344812,6.298029,58.07,11.19,59.1383209095,137.71,6.04610784,1.76344812,6.298029,6.04610784,1.76344812,6.298029,0.0,0.0,0.0,137.71
2020-01-01 19:30:00,64.44582944,2.9083669199999997,64.5114217046,4.72582944,1.37836692,4.922739,59.72,1.53,59.7395957469,137.96,63.38582944,11.85836692,64.4855351207,4.72582944,1.37836692,4.922739,58.66,10.48,59.5888076739,137.32,4.72582944,1.37836692,4.922739,4.72582944,1.37836692,4.922739,0.0,0.0,0.0,137.32
2020-01-01 20:00:00,64.85799712,2.91274916,64.9233694296,4.87799712,1.42274916,5.081247,59.98,1.49,59.998504148,137.96,63.66799712,11.83274916,64.7582258092,4.87799712,1.42274916,5.081247,58.79,10.41,59.7045408658,137.32,4.87799712,1.42274916,5.081247,4.87799712,1.42274916,5.081247,0.0,0.0,0.0,137.32
2020-01-01 20:30:00,64.07504992,3.15563956,64.1527090876,5.02504992,1.46563956,5.234427,59.05,1.69,59.0741787924,138.2,63.49504992,11.66563956,64.5577920215,5.02504992,1.46563956,5.234427,58.47,10.2,59.3530192998,137.47,5.02504992,1.46563956,5.234427,5.02504992,1.46563956,5.234427,0.0,0.0,0.0,137.47
2020-01-01 21:00:00,58.28963552,2.66156036,58.350368573,4.83963552,1.41156036,5.041287,53.45,1.25,53.464614466,138.49,57.64963552,14.15156036,59.361158481,4.83963552,1.41156036,5.041287,52.81,12.74,54.3249822826,137.88,4.83963552,1.41156036,5.041287,4.83963552,1.41156036,5.041287,0.0,0.0,0.0,137.88
2020-01-01 21:30:00,55.4159792,3.8046606,55.5464327655,4.8159792,1.4046606,5.016645,50.6,2.4,50.6568850207,138.42,54.9459792,15.1546606,56.9975821255,4.8159792,1.4046606,5.016645,50.13,13.75,51.9815294119,137.73,4.8159792,1.4046606,5.016645,4.8159792,1.4046606,5.016645,0.0,0.0,0.0,137.73
2020-01-01 22:00:00,52.05797728,4.30191004,52.2354231195,4.73797728,1.38191004,4.9353929999999995,47.32,2.92,47.4100073824,138.7,51.65797728,16.21191004,54.1421521904,4.73797728,1.38191004,4.9353929999999995,46.92,14.83,49.2078784343,138.05,4.73797728,1.38191004,4.9353929999999995,4.73797728,1.38191004,4.9353929999999995,0.0,0.0,0.0,138.05
2020-01-01 22:30:00,55.497368,4.089649,55.6478488701,4.627368,1.3496489999999999,4.820175,50.87,2.74,50.943738575,137.91,53.017368,13.539649,54.7189492287,4.627368,1.3496489999999999,4.820175,48.39,12.19,49.9017855392,137.45,4.627368,1.3496489999999999,4.820175,4.627368,1.3496489999999999,4.820175,0.0,0.0,0.0,137.45
2020-01-01 23:00:00,52.73703808,2.45246944,52.7940317821,4.87703808,1.42246944,5.080248,47.86,1.03,47.8710820851,138.48,52.25703808,13.62246944,54.0034230632,4.87703808,1.42246944,5.080248,47.38,12.2,48.9254984645,137.81,4.87703808,1.42246944,5.080248,4.87703808,1.42246944,5.080248,0.0,0.0,0.0,137.81
2020-01-01 23:30:00,53.69478016,4.26431088,53.86384468,5.05478016,1.47431088,5.265396,48.64,2.79,48.7199517652,138.8,52.69478016,11.93431088,54.0293219677,5.05478016,1.47431088,5.265396,47.64,10.46,48.7748008709,138.19,5.05478016,1.47431088,5.265396,5.05478016,1.47431088,5.265396,0.0,0.0,0.0,138.19
2020-01-02 00:00:00,50.377168,2.207924,50.4255290908,4.827168,1.407924,5.0283,45.55,0.8,45.5570247053,138.88,49.237168,13.447924,51.0406247275,4.827168,1.407924,5.0283,44.41,12.04,46.0131470343,138.31,4.827168,1.407924,5.0283,4.827168,1.407924,5.0283,0.0,0.0,0.0,138.31
2020-01-02 00:30:00,48.2706944,3.1393692,48.3726738648,4.9006944,1.4293692,5.10489,43.37,1.71,43.4036979991,137.35,48.5606944,13.2893692,50.3462846131,4.9006944,1.4293692,5.10489,43.66,11.86,45.2421838553,136.65,4.9006944,1.4293692,5.10489,4.9006944,1.4293692,5.10489,0.0,0.0,0.0,136.65
2020-01-02 01:00:00,49.98627872,3.73724796,50.1257925881,4.99627872,1.4572479600000001,5.204457,44.99,2.2800000000000002,45.0477357922,136.69,51.28627872,11.37724796,52.5330767811,4.99627872,1.4572479600000001,5.204457,46.29,9.92,47.341002313,135.66,4.99627872,1.4572479600000001,5.204457,4.99627872,1.4572479600000001,5.204457,0.0,0.0,0.0,135.66
2020-01-02 01:30:00,51.06953568,3.64403124,51.199379276,4.77953568,1.39403124,4.978683,46.29,2.25,46.3446501767,136.51,52.82953568,11.284031240000001,54.0211921489,4.77953568,1.39403124,4.978683,48.05,9.89,49.0572583824,135.5,4.77953568,1.39403124,4.978683,4.77953568,1.39403124,4.978683,0.0,0.0,0.0,135.5
2020-01-02 02:00:00,49.74308128,3.4729820399999998,49.8641729048,5.63308128,1.6429820400000001,5.867793,44.11,1.83,44.1479444595,137.74,51.58308128,10.84298204,52.7103835488,5.63308128,1.6429820400000001,5.867793,45.95,9.2,46.8619515172,136.7,5.63308128,1.6429820400000001,5.867793,5.63308128,1.6429820400000001,5.867793,0.0,0.0,0.0,136.7
2020-01-02 02:30:00,51.22001504,2.63083772,51.2875350139,4.9400150400000005,1.44083772,5.145849,46.28,1.19,46.2952967374,137.58,54.56001504,8.88083772,55.2780654489,4.9400150400000005,1.44083772,5.145849,49.62,7.44,50.1746748868,136.4,4.9400150400000005,1.44083772,5.145849,4.9400150400000005,1.44083772,5.145849,0.0,0.0,0.0,136.4
2020-01-02 03:00:00,50.8322128,2.6531454,50.9014050755,4.9822128,1.4531454,5.189805,45.85,1.2,45.8657006923,137.88,53.8922128,9.0331454,54.6440144599,4.9822128,1.4531454,5.189805,48.91,7.58,49.4938834605,136.72,4.9822128,1.4531454,5.189805,4.9822128,1.4531454,5.189805,0.0,0.0,0.0,136.72
2020-01-02 03:30:00,50.45305184,1.75839012,50.4836842533,5.10305184,1.48839012,5.315679,45.35,0.27,45.3508037415,137.63,52.79305184,8.80839012,53.5228367997,5.10305184,1.48839012,5.315679,47.69,7.32,48.2485077489,136.56,5.10305184,1.48839012,5.315679,5.10305184,1.48839012,5.315679,0.0,0.0,0.0,136.56
2020-01-02 04:00:00,50.08421088,1.9203948400000002,50.121014513,4.90421088,1.43039484,5.108553,45.18,0.49,45.182657071,138.71,52.20421088,9.27039484,53.0209378839,4.90421088,1.43039484,5.108553,47.3,7.84,47.945339711,137.65,4.90421088,1.43039484,5.108553,4.90421088,1.43039484,5.108553,0.0,0.0,0.0,137.65
2020-01-02 04:30:00,51.26615872,3.34221296,51.3749882469,5.11615872,1.49221296,5.329332,46.15,1.85,46.1870652889,137.71,53.14615872,7.95221296,53.7378067812,5.11615872,1.49221296,5.329332,48.03,6.46,48.4624854914,136.74,5.11615872,1.49221296,5.329332,5.11615872,1.49221296,5.329332,0.0,0.0,0.0,136.74
2020-01-02 05:00:00,57.73419072,8.792888959999999,58.3999287188,5.08419072,1.48288896,5.296032,52.65,7.31,53.1550430345,137.38,56.25419072,5.33288896,56.5064038691,5.08419072,1.48288896,5.296032,51.17,3.85,51.3146314417,136.79,5.08419072,1.48288896,5.296032,5.08419072,1.48288896,5.296032,0.0,0.0,0.0,136.79
2020-01-02 05:30:00,68.14198304,15.93016172,69.9792819701,4.97198304,1.45016172,5.179149,63.17,14.48,64.808327397,136.65,63.36198304,2.37016172,63.4062974896,4.97198304,1.45016172,5.179149,58.39,0.92,58.3972473666,136.4,4.97198304,1.45016172,5.179149,4.97198304,1.45016172,5.179149,0.0,0.0,0.0,136.4
2020-01-02 06:00:00,63.40183296,10.27720128,64.229380262,5.20183296,1.51720128,5.418576,58.2,8.76,58.8555655822,137.06,55.82183296,8.85720128,56.5201472886,5.20183296,1.51720128,5.418576,50.62,7.34,51.1493890482,137.03,5.20183296,1.51720128,5.418576,5.20183296,1.51720128,5.418576,0.0,0.0,0.0,137.03
2020-01-02 06:30:00,56.5816432,3.2325626,56.6739076487,5.1516432,1.5025626,5.366295,51.43,1.73,51.4590886044,138.79,54.3616432,11.7125626,55.6091033381,5.1516432,1.5025626,5.366295,49.21,10.21,50.258016276,138.13,5.1516432,1.5025626,5.366295,5.1516432,1.5025626,5.366295,0.0,0.0,0.0,138.13
2020-01-02 07:00:00,59.57292192,2.61293556,59.6301975372,5.15292192,1.50293556,5.367627,54.42,1.11,54.4313191095,139.08,58.60292192,10.49293556,59.5348986245,5.15292192,1.50293556,5.367627,53.45,8.99,54.2007619873,138.24,5.15292192,1.50293556,5.367627,5.15292192,1.50293556,5.367627,0.0,0.0,0.0,138.24
2020-01-02 07:30:00,61.65965504,3.13573272,61.7393381836,5.29965504,1.5457327200000002,5.520474,56.36,1.5899999999999999,56.3824236797,139.08,61.98965504,9.24573272,62.6753612316,5.29965504,1.5457327200000002,5.520474,56.69,7.7,57.2105418607,138.14,5.29965504,1.5457327200000002,5.520474,5.29965504,1.5457327200000002,5.520474,0.0,0.0,0.0,138.14
2020-01-02 08:00:00,64.79230272,4.31025496,64.9355125458,4.97230272,1.45025496,5.179482,59.82,2.86,59.888329414,138.75,64.02230272,8.41025496,64.572344189,4.97230272,1.45025496,5.179482,59.05,6.96,59.4587596574,137.85,4.97230272,1.45025496,5.179482,4.97230272,1.45025496,5.179482,0.0,0.0,0.0,137.85
2020-01-02 08:30:00,71.15232256,8.19109408,71.6222523236,5.11232256,1.4910940799999999,5.325336,66.04,6.7,66.3789996912,138.42,69.98232256,5.07109408,70.1658140839,5.11232256,1.4910940799999999,5.325336,64.87,3.58,64.9687101611,137.45,5.11232256,1.4910940799999999,5.325336,5.11232256,1.4910940799999999,5.325336,0.0,0.0,0.0,137.45
2020-01-02 09:00:00,71.61854592,8.50249256,72.1214843124,5.52854592,1.61249256,5.758902,66.09,6.89,66.4481767997,138.19,70.10854592,5.64249256,70.3352396264,5.52854592,1.61249256,5.758902,64.58,4.03,64.7056203123,137.45,5.52854592,1.61249256,5.758902,5.52854592,1.61249256,5.758902,0.0,0.0,0.0,137.45
2020-01-02 09:30:00,73.5761584,9.0955462,74.1362262701,5.4361584,1.5855462,5.662665,68.14,7.51,68.552605348,138.05,73.0361584,5.9155462,73.2753309148,5.4361584,1.5855462,5.662665,67.6,4.33,67.738533347,137.34,5.4361584,1.5855462,5.662665,5.4361584,1.5855462,5.662665,0.0,0.0,0.0,137.34
2020-01-02 10:00:00,74.14214176,9.68687468,74.77227243990001,6.09214176,1.7768746800000002,6.345981,68.05,7.91,68.5081790737,137.86,72.53214176,6.47687468,72.8207490617,6.09214176,1.7768746800000002,6.345981,66.44,4.7,66.6060327598,137.38,6.09214176,1.7768746800000002,6.345981,6.09214176,1.7768746800000002,6.345981,0.0,0.0,0.0,137.38
2020-01-02 10:30:00,75.3222016,11.1060588,76.1365785673,6.1922016,1.8060588,6.45021,69.13,9.3,69.7527555011,137.58,74.1122016,4.7860588,74.2665791917,6.1922016,1.8060588,6.45021,67.92,2.98,67.9853425379,136.97,6.1922016,1.8060588,6.45021,6.1922016,1.8060588,6.45021,0.0,0.0,0.0,136.97
2020-01-02 11:00:00,76.15098272,11.80486996,77.0605419394,6.29098272,1.83486996,6.553107,69.86,9.97,70.5678432432,137.73,74.46098272,4.62486996,74.6044728537,6.29098272,1.83486996,6.553107,68.17,2.79,68.227069408,137.21,6.29098272,1.83486996,6.553107,6.29098272,1.83486996,6.553107,0.0,0.0,0.0,137.21
2020-01-02 11:30:00,75.79548736,11.33410048,76.6382263484,7.14548736,2.08410048,7.443216,68.65,9.25,69.2703760637,137.97,74.59548736,5.19410048,74.7761018927,7.14548736,2.08410048,7.443216,67.45,3.11,67.5216602284,137.31,7.14548736,2.08410048,7.443216,7.14548736,2.08410048,7.443216,0.0,0.0,0.0,137.31
2020-01-02 12:00:00,75.31566688,11.45165284,76.1812971165,7.44566688,2.17165284,7.755903,67.87,9.28,68.5014985238,138.05,73.28566688,5.72165284,73.5086816728,7.44566688,2.17165284,7.755903,65.84,3.55,65.93563604,137.56,7.44566688,2.17165284,7.755903,7.44566688,2.17165284,7.755903,0.0,0.0,0.0,137.56
2020-01-02 12:30:00,76.31382912,12.32445016,77.3026040098,7.04382912,2.05445016,7.337322,69.27,10.27,70.0271790093,137.97,74.59382912,4.55445016,74.7327395393,7.04382912,2.05445016,7.337322,67.55,2.5,67.5962461976,137.45,7.04382912,2.05445016,7.337322,7.04382912,2.05445016,7.337322,0.0,0.0,0.0,137.45
2020-01-02 13:00:00,76.03445888,11.42088384,76.8874211094,6.65445888,1.9408838400000001,6.931728,69.38,9.48,70.0246727947,138.26,73.97445888,5.35088384,74.167732367,6.65445888,1.9408838400000001,6.931728,67.32,3.41,67.4063090519,137.69,6.65445888,1.9408838400000001,6.931728,6.65445888,1.9408838400000001,6.931728,0.0,0.0,0.0,137.69
2020-01-02 13:30:00,76.5617824,10.6751032,77.302421389,5.8117824,1.6951032,6.05394,70.75,8.98,71.3176198425,137.83,74.9617824,5.2851032,75.147861822,5.8117824,1.6951032,6.05394,69.15,3.59,69.2431267347,137.2,5.8117824,1.6951032,6.05394,5.8117824,1.6951032,6.05394,0.0,0.0,0.0,137.2
2020-01-02 14:00:00,73.48246112,10.28030116,74.1980908393,6.41246112,1.87030116,6.679647,67.07,8.41,67.5952143276,137.83,71.33246112,6.34030116,71.6136818509,6.41246112,1.87030116,6.679647,64.92,4.47,65.0737066717,137.39,6.41246112,1.87030116,6.679647,6.41246112,1.87030116,6.679647,0.0,0.0,0.0,137.39
2020-01-02 14:30:00,74.93397024,11.00699132,75.7380601405,5.78397024,1.68699132,6.024969,69.15,9.32,69.7752456105,137.55,73.33397024,5.02699132,73.5060666401,5.78397024,1.68699132,6.024969,67.55,3.34,67.6325225021,137.01,5.78397024,1.68699132,6.024969,5.78397024,1.68699132,6.024969,0.0,0.0,0.0,137.01
2020-01-02 15:00:00,79.05603776,13.03717768,80.1238111186,6.19603776,1.8071776800000001,6.454206,72.86,11.23,73.720366928,137.19,77.10603776,3.65717768,77.1927199134,6.19603776,1.8071776800000001,6.454206,70.91,1.85,70.9341285983,136.67,6.19603776,1.8071776800000001,6.454206,6.19603776,1.8071776800000001,6.454206,0.0,0.0,0.0,136.67
2020-01-02 15:30:00,78.23336096,10.83473028,78.9800617076,5.67336096,1.6547302799999999,5.909751,72.56,9.18,73.1384030452,137.11,76.64336096,4.75473028,76.7907041202,5.67336096,1.6547302799999999,5.909751,70.97,3.1,71.0376723999,136.48,5.67336096,1.6547302799999999,5.909751,5.67336096,1.6547302799999999,5.909751,0.0,0.0,0.0,136.48
2020-01-02 16:00:00,78.26363168,10.86605924,79.0143486156,4.6836316799999995,1.36605924,4.878783,73.58,9.5,74.1907433579,137.17,76.49363168,4.41605924,76.6209975582,4.6836316799999995,1.36605924,4.878783,71.81,3.05,71.8747424343,136.7,4.6836316799999995,1.36605924,4.878783,4.6836316799999995,1.36605924,4.878783,0.0,0.0,0.0,136.7
2020-01-02 16:30:00,85.13906464,13.49431052,86.2018372437,6.28906464,1.83431052,6.551109,78.85,11.66,79.7074532274,138.03,83.86906464,3.0243105200000002,83.9235751009,6.28906464,1.83431052,6.551109,77.58,1.19,77.5891261711,137.4,6.28906464,1.83431052,6.551109,6.28906464,1.83431052,6.551109,0.0,0.0,0.0,137.4
2020-01-02 17:00:00,87.23086304,13.43650172,88.259634291,6.09086304,1.7765017200000002,6.344649,81.14,11.66,81.973503036,137.72,85.79086304,2.91650172,85.8404226657,6.09086304,1.7765017200000002,6.344649,79.7,1.1400000000000001,79.7081526571,137.15,6.09086304,1.7765017200000002,6.344649,6.09086304,1.7765017200000002,6.344649,0.0,0.0,0.0,137.15
2020-01-02 17:30:00,86.6788048,12.5434014,87.5816882701,6.3888048,1.8634013999999999,6.655005,80.29,10.68,80.9972005689,138.15,85.2388048,3.5634014,85.3132561404,6.3888048,1.8634013999999999,6.655005,78.85,1.7000000000000002,78.8683238062,137.56,6.3888048,1.8634013999999999,6.655005,6.3888048,1.8634013999999999,6.655005,0.0,0.0,0.0,137.56
2020-01-02 18:00:00,83.55072288,11.58396084,84.3499344547,6.39072288,1.86396084,6.657003,77.16,9.72,77.7698141955,138.15,82.41072288,4.58396084,82.538112061,6.39072288,1.86396084,6.657003,76.02,2.7199999999999998,76.0686453146,137.66,6.39072288,1.86396084,6.657003,6.39072288,1.86396084,6.657003,0.0,0.0,0.0,137.66
2020-01-02 18:30:00,82.32729632,11.01004476,83.0602480431,6.37729632,1.86004476,6.643017,75.95,9.15,76.4991830022,137.54,80.31729632,5.2600447599999995,80.4893543211,6.37729632,1.86004476,6.643017,73.94,3.4,74.0181302115,136.9,6.37729632,1.86004476,6.643017,6.37729632,1.86004476,6.643017,0.0,0.0,0.0,136.9
2020-01-02 19:00:00,79.13019328,9.12172304,79.6542109354,6.52019328,1.90172304,6.791868,72.61,7.22,72.9680786372,137.79,76.92019328,7.41172304,77.2764503109,6.52019328,1.90172304,6.791868,70.4,5.51,70.6152965015,137.26,6.52019328,1.90172304,6.791868,6.52019328,1.90172304,6.791868,0.0,0.0,0.0,137.26
2020-01-02 19:30:00,78.73506976,9.97647868,79.364610104,5.16506976,1.5064786799999998,5.380281,73.57,8.47,74.0559639732,138.23,77.17506976,5.66647868,77.3828170403,5.16506976,1.5064786799999998,5.380281,72.01,4.16,72.1300610009,137.7,5.16506976,1.5064786799999998,5.380281,5.16506976,1.5064786799999998,5.380281,0.0,0.0,0.0,137.7
2020-01-02 20:00:00,74.91351136,8.50435748,75.3946833698,5.12351136,1.4943574800000001,5.336991,69.79,7.01,70.1411733577,139.02,73.68351136,6.8743574800000005,74.0034907089,5.12351136,1.4943574800000001,5.336991,68.56,5.38,68.7707641371,138.41,5.12351136,1.4943574800000001,5.336991,5.12351136,1.4943574800000001,5.336991,0.0,0.0,0.0,138.41
2020-01-02 20:30:00,76.46730816,8.76046488,76.9674928925,4.5273081600000005,1.32046488,4.715946,71.94,7.44,72.3236973612,139.22,77.15730816,6.04046488,77.3933938942,4.5273081600000005,1.32046488,4.715946,72.63,4.72,72.7832075413,138.37,4.5273081600000005,1.32046488,4.715946,4.5273081600000005,1.32046488,4.715946,0.0,0.0,0.0,138.37
2020-01-02 21:00:00,71.69121376,7.31452068,72.0633911439,5.02121376,1.4645206800000001,5.230431,66.67,5.85,66.9261637926,139.37,73.38121376,5.98452068,73.6248396987,5.02121376,1.4645206800000001,5.230431,68.36,4.52,68.5092694458,138.55,5.02121376,1.4645206800000001,5.230431,5.02121376,1.4645206800000001,5.230431,0.0,0.0,0.0,138.55
2020-01-02 21:30:00,67.30174336,7.87675848,67.7611096681,4.8917433599999995,1.42675848,5.095566,62.41,6.45,62.742414681,137.94,69.62174336,5.43675848,69.8336988227,4.8917433599999995,1.42675848,5.095566,64.73,4.01,64.8540900792,137.93,4.8917433599999995,1.42675848,5.095566,4.8917433599999995,1.42675848,5.095566,0.0,0.0,0.0,137.93
2020-01-02 22:00:00,63.24107392,8.69864656,63.8365090096,5.00107392,1.45864656,5.209452,58.24,7.24,58.6882884399,136.49,66.03107392,4.00864656,66.1526414459,5.00107392,1.45864656,5.209452,61.03,2.55,61.0832497498,137.14,5.00107392,1.45864656,5.209452,5.00107392,1.45864656,5.209452,0.0,0.0,0.0,137.14
2020-01-02 22:30:00,67.2390656,8.1543108,67.7317113868,5.3290656,1.5543108,5.55111,61.91,6.6,62.260807094,135.88,66.2390656,6.5743108,66.5645203848,5.3290656,1.5543108,5.55111,60.91,5.02,61.1165157711,136.06,5.3290656,1.5543108,5.55111,5.3290656,1.5543108,5.55111,0.0,0.0,0.0,136.06
2020-01-02 23:00:00,65.93273216,9.62829688,66.6320438745,5.10273216,1.48829688,5.315346,60.83,8.14,61.3722127677,137.17,62.15273216,5.63829688,62.407952271,5.10273216,1.48829688,5.315346,57.05,4.15,57.2007430022,136.73,5.10273216,1.48829688,5.315346,5.10273216,1.48829688,5.315346,0.0,0.0,0.0,136.73
2020-01-02 23:30:00,59.63849664,5.77706152,59.9176494973,4.85849664,1.41706152,5.060934,54.78,4.36,54.9532346637,137.84,57.95849664,7.96706152,58.503516151,4.85849664,1.41706152,5.060934,53.1,6.55,53.5024532148,137.16,4.85849664,1.41706152,5.060934,4.85849664,1.41706152,5.060934,0.0,0.0,0.0,137.16
2020-01-03 00:00:00,54.69990496,4.79622228,54.909774638,5.12990496,1.49622228,5.343651,49.57,3.3,49.6797232279,138.07,53.98990496,10.28622228,54.9610426246,5.12990496,1.49622228,5.343651,48.86,8.79,49.6443722893,137.56,5.12990496,1.49622228,5.343651,5.12990496,1.49622228,5.343651,0.0,0.0,0.0,137.56
2020-01-03 00:30:00,53.78153344,4.64461392,53.9817170681,5.02153344,1.4646139200000001,5.230764,48.76,3.18,48.8635856237,138.29,54.11153344,9.77461392,54.9872815159,5.02153344,1.4646139200000001,5.230764,49.09,8.31,49.78839423,137.72,5.02153344,1.4646139200000001,5.230764,5.02153344,1.4646139200000001,5.230764,0.0,0.0,0.0,137.72
2020-01-03 01:00:00,56.25533952,5.38780736,56.512756902,5.13533952,1.49780736,5.349312,51.12,3.89,51.2677920336,137.95,56.44533952,8.91780736,57.1454603765,5.13533952,1.49780736,5.349312,51.31,7.42,51.8437315401,137.33,5.13533952,1.49780736,5.349312,5.13533952,1.49780736,5.349312,0.0,0.0,0.0,137.33
2020-01-03 01:30:00,57.02826688,5.49407784,57.2923041485,4.84826688,1.41407784,5.050278,52.18,4.08,52.3392663304,138.27,58.21826688,8.03407784,58.7700008954,4.84826688,1.41407784,5.050278,53.37,6.62,53.7790042675,137.59,4.84826688,1.41407784,5.050278,4.84826688,1.41407784,5.050278,0.0,0.0,0.0,137.59
2020-01-03 02:00:00,56.39771744,5.54100092,56.6692617178,4.8377174400000005,1.41100092,5.039289,51.56,4.13,51.7251437891,138.81,57.70771744,8.00100092,58.259734533,4.8377174400000005,1.41100092,5.039289,52.87,6.59,53.2791234913,138.13,4.8377174400000005,1.41100092,5.039289,4.8377174400000005,1.41100092,5.039289,0.0,0.0,0.0,138.13
2020-01-03 02:30:00,55.60313216,6.65174688,55.9995896642,4.70313216,1.37174688,4.899096,50.9,5.28,51.1731218512,138.6,57.75313216,6.78174688,58.1499472488,4.70313216,1.37174688,4.899096,53.05,5.41,53.3251404124,138.45,4.70313216,1.37174688,4.899096,4.70313216,1.37174688,4.899096,0.0,0.0,0.0,138.45
2020-01-03 03:00:00,54.3025328,8.4999054,54.9637467819,4.6625328,1.3599054,4.856805,49.64,7.14,50.1508643993,136.78,58.5625328,7.2499054,59.0095871555,4.6625328,1.3599054,4.856805,53.9,5.89,54.2208640654,137.1,4.6625328,1.3599054,4.856805,4.6625328,1.3599054,4.856805,0.0,0.0,0.0,137.1
2020-01-03 03:30:00,54.01174368,8.19342524,54.6296684277,4.57174368,1.33342524,4.762233,49.44,6.86,49.9136574496,137.34,57.92174368,7.29342524,58.379126772,4.57174368,1.33342524,4.762233,53.35,5.96,53.6818786929,137.7,4.57174368,1.33342524,4.762233,4.57174368,1.33342524,4.762233,0.0,0.0,0.0,137.7
2020-01-03 04:00:00,53.83854688,8.63249284,54.5262236248,4.5685468799999995,1.33249284,4.758903,49.27,7.3,49.8078598215,136.95,58.84854688,7.78249284,59.3609186645,4.5685468799999995,1.33249284,4.758903,54.28,6.45,54.6618779407,137.18,4.5685468799999995,1.33249284,4.758903,4.5685468799999995,1.33249284,4.758903,0.0,0.0,0.0,137.18
2020-01-03 04:30:00,56.953472,12.819346,58.3783658963,4.523472,1.319346,4.71195,52.43,11.5,53.6763905269,138.03,57.533472,9.779346,58.3586840887,4.523472,1.319346,4.71195,53.01,8.46,53.6808317745,137.27,4.523472,1.319346,4.71195,4.523472,1.319346,4.71195,0.0,0.0,0.0,137.27
2020-01-03 05:00:00,62.6786864,18.8917002,65.4638378441,4.9086864,1.4317001999999999,5.113215,57.77,17.46,60.3508450645,137.95,61.4086864,6.1817002,61.7190423025,4.9086864,1.4317001999999999,5.113215,56.5,4.75,56.6993165744,136.82,4.9086864,1.4317001999999999,5.113215,4.9086864,1.4317001999999999,5.113215,0.0,0.0,0.0,136.82
2020-01-03 05:30:00,70.90485056,23.78724808,74.7885753585,4.58485056,1.33724808,4.775886,66.32,22.45,70.0167472823,137.06,69.68485056,3.73724808,69.7849942379,4.58485056,1.33724808,4.775886,65.1,2.4,65.1442246097,135.93,4.58485056,1.33724808,4.775886,4.58485056,1.33724808,4.775886,0.0,0.0,0.0,135.93
2020-01-03 06:00:00,64.16119424,16.94034832,66.3598843241,4.56119424,1.3303483200000001,4.751244,59.6,15.61,61.6103246218,137.33,61.49119424,8.53034832,62.0800596933,4.56119424,1.3303483200000001,4.751244,56.93,7.2,57.3834897858,136.31,4.56119424,1.3303483200000001,4.751244,4.56119424,1.3303483200000001,4.751244,0.0,0.0,0.0,136.31
2020-01-03 06:30:00,67.9046304,16.4980172,69.8800644053,4.9646304,1.4480172,5.17149,62.94,15.05,64.7143423052,137.75,60.9046304,12.3980172,62.1537193952,4.9646304,1.4480172,5.17149,55.94,10.95,57.0016324328,137.09,4.9646304,1.4480172,5.17149,4.9646304,1.4480172,5.17149,0.0,0.0,0.0,137.09
2020-01-03 07:00:00,67.72809664,7.77361152,68.1727519654,5.25809664,1.53361152,5.477184,62.47,6.24,62.7808768655,136.06,62.05809664,7.60361152,62.5221742003,5.25809664,1.53361152,5.477184,56.8,6.07,57.12341814,136.69,5.25809664,1.53361152,5.477184,5.25809664,1.53361152,5.477184,0.0,0.0,0.0,136.69
2020-01-03 07:30:00,69.00781696,8.04186328,69.4748182193,5.21781696,1.52186328,5.435226,63.79,6.52,64.1223401008,136.5,64.34781696,7.25186328,64.7551624857,5.21781696,1.52186328,5.435226,59.13,5.73,59.4069844379,136.38,5.21781696,1.52186328,5.435226,5.21781696,1.52186328,5.435226,0.0,0.0,0.0,136.38
2020-01-03 08:00:00,73.77682848,10.28699164,74.4905538815,4.68682848,1.36699164,4.882113,69.09,8.92,69.6634373255,137.0,68.67682848,5.62699164,68.9069648511,4.68682848,1.36699164,4.882113,63.99,4.26,64.1316435155,136.54,4.68682848,1.36699164,4.882113,4.68682848,1.36699164,4.882113,0.0,0.0,0.0,136.54
2020-01-03 08:30:00,74.40575904,11.52542972,75.2931106314,5.19575904,1.51542972,5.412249,69.21,10.01,69.930137995,136.22,71.61575904,3.61542972,71.706961133,5.19575904,1.51542972,5.412249,66.42,2.1,66.4531895397,135.5,5.19575904,1.51542972,5.412249,5.19575904,1.51542972,5.412249,0.0,0.0,0.0,135.5
2020-01-03 09:00:00,75.10771712,11.22433416,75.9417859173,5.15771712,1.50433416,5.372622,69.95,9.72,70.6220992325,136.17,72.58771712,3.5343341600000002,72.6737104781,5.15771712,1.50433416,5.372622,67.43,2.03,67.4605499533,135.54,5.15771712,1.50433416,5.372622,5.15771712,1.50433416,5.372622,0.0,0.0,0.0,135.54
2020-01-03 09:30:00,74.98663776,10.57235268,75.7282674022,5.59663776,1.63235268,5.829831,69.39,8.94,69.9635312145,136.31,72.96663776,3.75235268,73.0630575369,5.59663776,1.63235268,5.829831,67.37,2.12,67.4033478397,135.59,5.59663776,1.63235268,5.829831,5.59663776,1.63235268,5.829831,0.0,0.0,0.0,135.59
2020-01-03 10:00:00,74.6128704,9.2608372,75.1853944259,6.7228704,1.9608371999999998,7.00299,67.89,7.3,68.281345183,136.75,72.1028704,5.8008372,72.3358391957,6.7228704,1.9608371999999998,7.00299,65.38,3.84,65.4926713457,136.09,6.7228704,1.9608371999999998,7.00299,6.7228704,1.9608371999999998,7.00299,0.0,0.0,0.0,136.09
2020-01-03 10:30:00,77.18297152,10.95503336,77.9565510305,5.50297152,1.60503336,5.732262,71.68,9.35,72.2872388461,136.37,74.85297152,3.4350333600000003,74.9317476078,5.50297152,1.60503336,5.732262,69.35,1.83,69.3741407154,135.62,5.50297152,1.60503336,5.732262,5.50297152,1.60503336,5.732262,0.0,0.0,0.0,135.62
2020-01-03 11:00:00,73.3320928,9.7181104,73.9732215344,5.1020928,1.4881104,5.31468,68.23,8.23,68.7245647494,136.55,71.6720928,4.1381104,71.7914538369,5.1020928,1.4881104,5.31468,66.57,2.65,66.6227243514,135.81,5.1020928,1.4881104,5.31468,5.1020928,1.4881104,5.31468,0.0,0.0,0.0,135.81
2020-01-03 11:30:00,74.30512896,10.85232928,75.0934433926,5.90512896,1.7223292799999999,6.151176,68.4,9.13,69.006643883,136.46,71.52512896,4.15232928,71.6455575119,5.90512896,1.7223292799999999,6.151176,65.62,2.43,65.6649777279,135.74,5.90512896,1.7223292799999999,6.151176,5.90512896,1.7223292799999999,6.151176,0.0,0.0,0.0,135.74
2020-01-03 12:00:00,76.92205088,12.77976484,77.9764342667,7.06205088,2.05976484,7.356303,69.86,10.72,70.6777051127,136.14,73.69205088,3.85976484,73.7930630041,7.06205088,2.05976484,7.356303,66.63,1.8,66.654308938,135.61,7.06205088,2.05976484,7.356303,7.06205088,2.05976484,7.356303,0.0,0.0,0.0,135.61
2020-01-03 12:30:00,75.21036128,14.23552204,76.5457283695,8.35036128,2.43552204,8.698293,66.86,11.8,67.8932956926,136.06,72.37036128,4.63552204,72.5186683302,8.35036128,2.43552204,8.698293,64.02,2.2,64.0577895341,135.69,8.35036128,2.43552204,8.698293,8.35036128,2.43552204,8.698293,0.0,0.0,0.0,135.69
2020-01-03 13:00:00,75.80256928,14.07491604,77.0982021255,8.14256928,2.37491604,8.481843,67.66,11.7,68.664150763,136.31,72.39256928,5.00491604,72.5653723998,8.14256928,2.37491604,8.481843,64.25,2.63,64.3038054861,135.97,8.14256928,2.37491604,8.481843,8.14256928,2.37491604,8.481843,0.0,0.0,0.0,135.97
2020-01-03 13:30:00,74.75579616,12.23377388,75.7502097876,8.03579616,2.34377388,8.370621,66.72,9.89,67.4490214903,136.83,72.65579616,5.88377388,72.8936452012,8.03579616,2.34377388,8.370621,64.62,3.54,64.7168911491,136.34,8.03579616,2.34377388,8.370621,8.03579616,2.34377388,8.370621,0.0,0.0,0.0,136.34
2020-01-03 14:00:00,73.94389856,12.49738708,74.9925650853,7.53389856,2.19738708,7.847811,66.41,10.3,67.204003601,136.75,71.23389856,5.74738708,71.4653815655,7.53389856,2.19738708,7.847811,63.7,3.55,63.7988440334,136.38,7.53389856,2.19738708,7.847811,7.53389856,2.19738708,7.847811,0.0,0.0,0.0,136.38
2020-01-03 14:30:00,74.13030272,12.44300496,75.167347657,6.97030272,2.03300496,7.260732,67.16,10.41,67.9620018834,136.22,71.81030272,5.26300496,72.0029082603,6.97030272,2.03300496,7.260732,64.84,3.23,64.9204012619,135.82,6.97030272,2.03300496,7.260732,6.97030272,2.03300496,7.260732,0.0,0.0,0.0,135.82
2020-01-03 15:00:00,75.81024352,12.54715436,76.8415519436,6.23024352,1.81715436,6.489837,69.58,10.73,70.4024807802,136.08,73.10024352,5.12715436,73.2798288379,6.23024352,1.81715436,6.489837,66.87,3.31,66.951870773,135.72,6.23024352,1.81715436,6.489837,6.23024352,1.81715436,6.489837,0.0,0.0,0.0,135.72
2020-01-03 15:30:00,77.28455008,11.42466044,78.1244171001,5.36455008,1.56466044,5.588073,71.92,9.86,72.5927406839,135.87,75.47455008,4.88466044,75.6324508223,5.36455008,1.56466044,5.588073,70.11,3.32,70.1885638833,135.33,5.36455008,1.56466044,5.588073,5.36455008,1.56466044,5.588073,0.0,0.0,0.0,135.33
