Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-01-03 16:00:00,77.66598784,11.20841312,78.4705944404,6.16598784,1.79841312,6.422904,71.5,9.41,72.1165591248,135.72,75.21598784,5.67841312,75.4300285185,6.16598784,1.79841312,6.422904,69.05,3.88,69.1589249483,135.33,6.16598784,1.79841312,6.422904,6.16598784,1.79841312,6.422904,0.0,0.0,0.0,135.33
2020-01-03 16:30:00,82.65722688,5.39710784,82.8332416879,5.88722688,1.7171078400000002,6.132528,76.77,3.68,76.8581505112,136.04,82.02722688,9.12710784,82.5334480508,5.88722688,1.7171078400000002,6.132528,76.14,7.41,76.4997235289,136.66,5.88722688,1.7171078400000002,6.132528,5.88722688,1.7171078400000002,6.132528,0.0,0.0,0.0,136.66
2020-01-03 17:00:00,82.29078304,3.56981172,82.3681766768,6.17078304,1.7998117200000001,6.427899,76.12,1.77,76.1405759106,136.34,82.01078304,10.27981172,82.6525442067,6.17078304,1.7998117200000001,6.427899,75.84,8.48,76.3126201883,137.27,6.17078304,1.7998117200000001,6.427899,6.17078304,1.7998117200000001,6.427899,0.0,0.0,0.0,137.27
2020-01-03 17:30:00,82.70982432,2.33619876,82.742811553,5.84982432,1.70619876,6.093567,76.86,0.63,76.8625819238,136.48,82.77982432,9.62619876,83.3376446572,5.84982432,1.70619876,6.093567,76.93,7.92,77.3366103472,137.31,5.84982432,1.70619876,6.093567,5.84982432,1.70619876,6.093567,0.0,0.0,0.0,137.31
2020-01-03 18:00:00,80.66042464,2.83804052,80.710337486,4.93042464,1.43804052,5.135859,75.73,1.4,75.742939605,136.25,80.62042464,9.69804052,81.2016308892,4.93042464,1.43804052,5.135859,75.69,8.26,76.1393702364,137.23,4.93042464,1.43804052,5.135859,4.93042464,1.43804052,5.135859,0.0,0.0,0.0,137.23
2020-01-03 18:30:00,79.93186208,2.5451264399999998,79.9723717553,6.05186208,1.76512644,6.304023,73.88,0.78,73.8841173731,136.31,79.84186208,8.535126439999999,80.2967703195,6.05186208,1.76512644,6.304023,73.79,6.77,74.0999122806,137.13,6.05186208,1.76512644,6.304023,6.05186208,1.76512644,6.304023,0.0,0.0,0.0,137.13
2020-01-03 19:00:00,75.43225184,4.64149012,75.5749167925,5.90225184,1.72149012,6.148179,69.53,2.92,69.5912875294,136.53,74.96225184,5.81149012,75.1871838702,5.90225184,1.72149012,6.148179,69.06,4.09,69.1810067865,137.42,5.90225184,1.72149012,6.148179,5.90225184,1.72149012,6.148179,0.0,0.0,0.0,137.42
2020-01-03 19:30:00,75.12629888,3.5447538400000003,75.2098800903,4.81629888,1.4047538400000001,5.016978,70.31,2.14,70.3425596634,136.31,75.47629888,6.73475384,75.7761743684,4.81629888,1.4047538400000001,5.016978,70.66,5.33,70.8607401881,137.11,4.81629888,1.4047538400000001,5.016978,4.81629888,1.4047538400000001,5.016978,0.0,0.0,0.0,137.11
2020-01-03 20:00:00,72.8868384,4.9874112,73.0572753559,4.7568383999999995,1.3874111999999998,4.95504,68.13,3.6,68.2250459875,137.12,72.9568384,4.8274112,73.1163741457,4.7568383999999995,1.3874111999999998,4.95504,68.2,3.44,68.2867014872,138.0,4.7568383999999995,1.3874111999999998,4.95504,4.7568383999999995,1.3874111999999998,4.95504,0.0,0.0,0.0,138.0
2020-01-03 20:30:00,71.17031488,6.03009184,71.4253157341,4.80031488,1.40009184,5.000328,66.37,4.63,66.5312994011,137.78,71.62031488,4.56009184,71.7653394133,4.80031488,1.40009184,5.000328,66.82,3.16,66.8946784132,138.56,4.80031488,1.40009184,5.000328,4.80031488,1.40009184,5.000328,0.0,0.0,0.0,138.56
2020-01-03 21:00:00,71.86149408,6.74960244,72.177776805,4.42149408,1.28960244,4.605723,67.44,5.46,67.660662131,137.56,70.45149408,4.33960244,70.5850208432,4.42149408,1.28960244,4.605723,66.03,3.05,66.1004039322,138.64,4.42149408,1.28960244,4.605723,4.42149408,1.28960244,4.605723,0.0,0.0,0.0,138.64
2020-01-03 21:30:00,70.12554976,5.26661868,70.3230403315,4.68554976,1.36661868,4.880781,65.44,3.9,65.5561103178,137.22,67.96554976,3.78661868,68.0709514786,4.68554976,1.36661868,4.880781,63.28,2.42,63.3262567976,138.39,4.68554976,1.36661868,4.880781,4.68554976,1.36661868,4.880781,0.0,0.0,0.0,138.39
2020-01-03 22:00:00,64.26922592,8.58435756,64.8399922507,4.84922592,1.41435756,5.051277,59.42,7.17,59.8510258893,137.98,63.63922592,2.19435756,63.6770467343,4.84922592,1.41435756,5.051277,58.79,0.78,58.7951741217,138.87,4.84922592,1.41435756,5.051277,4.84922592,1.41435756,5.051277,0.0,0.0,0.0,138.87
2020-01-03 22:30:00,58.188536,10.222073,59.0795776749,5.458536,1.592073,5.685975,52.73,8.63,53.4315431183,137.48,57.658536,3.222073,57.74849373,5.458536,1.592073,5.685975,52.2,1.63,52.2254430331,138.44,5.458536,1.592073,5.685975,5.458536,1.592073,5.685975,0.0,0.0,0.0,138.44
2020-01-03 23:00:00,54.88011488,11.63836684,56.1006113331,5.00011488,1.45836684,5.208453,49.88,10.18,50.9082193757,138.03,55.28011488,3.91836684,55.4188117866,5.00011488,1.45836684,5.208453,50.28,2.46,50.3401430272,138.94,5.00011488,1.45836684,5.208453,5.00011488,1.45836684,5.208453,0.0,0.0,0.0,138.94
2020-01-03 23:30:00,53.585,11.736875,54.8553229848,4.995,1.456875,5.203125,48.59,10.28,49.6655464079,137.56,53.825,4.036875,53.9761705271,4.995,1.456875,5.203125,48.83,2.58,48.8981114155,138.41,4.995,1.456875,5.203125,4.995,1.456875,5.203125,0.0,0.0,0.0,138.41
2020-01-04 00:00:00,51.57211296,11.62561628,52.8662254095,4.92211296,1.43561628,5.127201,46.65,10.19,47.7499591623,136.47,51.89211296,4.08561628,52.0527006777,4.92211296,1.43561628,5.127201,46.97,2.65,47.044695769,137.37,4.92211296,1.43561628,5.127201,4.92211296,1.43561628,5.127201,0.0,0.0,0.0,137.37
2020-01-04 00:30:00,50.41703776,11.57580268,51.728878822,5.19703776,1.51580268,5.413581,45.22,10.06,46.325500537,135.7,50.47703776,4.27580268,50.6578111409,5.19703776,1.51580268,5.413581,45.28,2.76,45.3640386209,136.63,5.19703776,1.51580268,5.413581,5.19703776,1.51580268,5.413581,0.0,0.0,0.0,136.63
2020-01-04 01:00:00,52.41107392,11.28864656,53.6130041184,5.00107392,1.45864656,5.209452,47.41,9.83,48.418353958,135.8,52.58107392,3.80864656,52.7188308216,5.00107392,1.45864656,5.209452,47.58,2.35,47.6379984886,136.65,5.00107392,1.45864656,5.209452,5.00107392,1.45864656,5.209452,0.0,0.0,0.0,136.65
2020-01-04 01:30:00,52.76052416,11.65890288,54.0333501275,5.31052416,1.54890288,5.531796,47.45,10.11,48.5150966195,136.08,53.10052416,4.09890288,53.2584891908,5.31052416,1.54890288,5.531796,47.79,2.55,47.85798366,136.98,5.31052416,1.54890288,5.531796,5.31052416,1.54890288,5.531796,0.0,0.0,0.0,136.98
2020-01-04 02:00:00,50.67682816,12.52032488,52.200569417,5.00682816,1.46032488,5.215446,45.67,11.06,46.9901319428,137.63,51.02682816,4.82032488,51.2540020293,5.00682816,1.46032488,5.215446,46.02,3.36,46.1424966815,138.54,5.00682816,1.46032488,5.215446,5.00682816,1.46032488,5.215446,0.0,0.0,0.0,138.54
2020-01-04 02:30:00,50.9318128,11.7596954,52.2717896288,5.3818128,1.5696954,5.606055,45.55,10.19,46.6758888507,137.98,51.8418128,5.1496954,52.0969568891,5.3818128,1.5696954,5.606055,46.46,3.58,46.5977252664,138.82,5.3818128,1.5696954,5.606055,5.3818128,1.5696954,5.606055,0.0,0.0,0.0,138.82
2020-01-04 03:00:00,50.13142304,12.223331720000001,51.6000912243,5.53142304,1.6133317200000001,5.761899,44.6,10.61,45.8446518146,138.3,52.21142304,3.27333172,52.3139311887,5.53142304,1.6133317200000001,5.761899,46.68,1.6600000000000001,46.709506527,139.07,5.53142304,1.6133317200000001,5.761899,5.53142304,1.6133317200000001,5.761899,0.0,0.0,0.0,139.07
2020-01-04 03:30:00,48.15819648,13.21114064,49.9374220922,5.31819648,1.5511406399999998,5.539788,42.84,11.66,44.3984369094,138.19,49.35819648,4.50114064,49.5630086538,5.31819648,1.5511406399999998,5.539788,44.04,2.95,44.1386916435,138.99,5.31819648,1.5511406399999998,5.539788,5.31819648,1.5511406399999998,5.539788,0.0,0.0,0.0,138.99
2020-01-04 04:00:00,45.70352128,15.01477704,48.1067083363,5.19352128,1.51477704,5.409918,40.51,13.5,42.7002353623,138.85,46.19352128,4.98477704,46.4616983158,5.19352128,1.51477704,5.409918,41.0,3.47,41.1465782295,139.5,5.19352128,1.51477704,5.409918,5.19352128,1.51477704,5.409918,0.0,0.0,0.0,139.5
2020-01-04 04:30:00,47.12228288,14.45941584,49.2908130411,4.83228288,1.40941584,5.033628,42.29,13.05,44.2577292685,138.3,47.35228288,4.70941584,47.585893829,4.83228288,1.40941584,5.033628,42.52,3.3,42.6478651283,138.98,4.83228288,1.40941584,5.033628,4.83228288,1.40941584,5.033628,0.0,0.0,0.0,138.98
2020-01-04 05:00:00,46.89259264,14.45908952,49.0711780402,4.76259264,1.38908952,4.961034,42.13,13.07,44.1107900632,138.43,47.13259264,4.70908952,47.36725465,4.76259264,1.38908952,4.961034,42.37,3.32,42.4998741175,139.11,4.76259264,1.38908952,4.961034,4.76259264,1.38908952,4.961034,0.0,0.0,0.0,139.11
2020-01-04 05:30:00,47.33390144,14.12738792,49.3971792208,4.65390144,1.35738792,4.847814,42.68,12.77,44.549470255,138.98,47.51390144,4.35738792,47.7132859855,4.65390144,1.35738792,4.847814,42.86,3.0,42.9648647153,139.64,4.65390144,1.35738792,4.847814,4.65390144,1.35738792,4.847814,0.0,0.0,0.0,139.64
2020-01-04 06:00:00,47.45566976,14.65165368,49.6659999187,4.5656697600000005,1.33165368,4.7559059999999995,42.89,13.32,44.9107392502,138.84,47.43566976,4.80165368,47.6780729858,4.5656697600000005,1.33165368,4.7559059999999995,42.87,3.47,43.0102057656,139.47,4.5656697600000005,1.33165368,4.7559059999999995,4.5656697600000005,1.33165368,4.7559059999999995,0.0,0.0,0.0,139.47
2020-01-04 06:30:00,49.84945568,8.907341240000001,50.639006305,4.85945568,1.41734124,5.061933,44.99,7.49,45.6092117888,138.53,49.19945568,9.23734124,50.0591141791,4.85945568,1.41734124,5.061933,44.34,7.82,45.0243045477,138.49,4.85945568,1.41734124,5.061933,4.85945568,1.41734124,5.061933,0.0,0.0,0.0,138.49
2020-01-04 07:00:00,53.60957536,2.8357094800000002,53.6845212192,5.05957536,1.47570948,5.270391,48.55,1.3599999999999999,48.5690446684,137.39,51.68957536,12.11570948,53.0905134379,5.05957536,1.47570948,5.270391,46.63,10.64,47.8285113714,136.73,5.05957536,1.47570948,5.270391,5.05957536,1.47570948,5.270391,0.0,0.0,0.0,136.73
2020-01-04 07:30:00,60.12607872,5.34552296,60.3632334949,5.19607872,1.51552296,5.4125820000000004,54.93,3.83,55.0633616845,138.03,56.45607872,10.75552296,57.4714720412,5.19607872,1.51552296,5.4125820000000004,51.26,9.24,52.0861325114,137.52,5.19607872,1.51552296,5.4125820000000004,5.19607872,1.51552296,5.4125820000000004,0.0,0.0,0.0,137.52
2020-01-04 08:00:00,65.64579904,5.75377472,65.897472297,5.15579904,1.50377472,5.370624,60.49,4.25,60.6391177376,137.42,62.31579904,4.24377472,62.460134757,5.15579904,1.50377472,5.370624,57.16,2.74,57.2256341162,137.38,5.15579904,1.50377472,5.370624,5.15579904,1.50377472,5.370624,0.0,0.0,0.0,137.38
2020-01-04 08:30:00,73.76916576,8.99850668,74.315966921,5.06916576,1.47850668,5.280381,68.7,7.52,69.110349442,136.94,71.05916576,6.34850668,71.3421935153,5.06916576,1.47850668,5.280381,65.99,4.87,66.1694567002,137.15,5.06916576,1.47850668,5.280381,5.06916576,1.47850668,5.280381,0.0,0.0,0.0,137.15
2020-01-04 09:00:00,70.68891584,4.59801712,70.8382988508,5.23891584,1.52801712,5.457204,65.45,3.07,65.5219612039,137.12,71.65891584,5.45801712,71.8664745917,5.23891584,1.52801712,5.457204,66.42,3.93,66.5361653539,136.94,5.23891584,1.52801712,5.457204,5.23891584,1.52801712,5.457204,0.0,0.0,0.0,136.94
2020-01-04 09:30:00,67.3693648,3.0502314,67.4383809499,5.8293648000000005,1.7002313999999998,6.072255,61.54,1.35,61.5548056613,137.86,65.6893648,5.4002314,65.9109637845,5.8293648000000005,1.7002313999999998,6.072255,59.86,3.7,59.9742411373,138.07,5.8293648000000005,1.7002313999999998,6.072255,5.8293648000000005,1.7002313999999998,6.072255,0.0,0.0,0.0,138.07
2020-01-04 10:00:00,65.5214128,3.0462454,65.5921881503,5.7814128,1.6862454,6.022305,59.74,1.3599999999999999,59.7554784099,137.86,64.6714128,5.5262454,64.9070953114,5.7814128,1.6862454,6.022305,58.89,3.84,59.0150633313,138.07,5.7814128,1.6862454,6.022305,5.7814128,1.6862454,6.022305,0.0,0.0,0.0,138.07
2020-01-04 10:30:00,66.67926464,3.00603552,66.746989314,6.08926464,1.77603552,6.342984,60.59,1.23,60.6024834475,137.92,66.03926464,5.31603552,66.2528845247,6.08926464,1.77603552,6.342984,59.95,3.54,60.0544261483,138.05,6.08926464,1.77603552,6.342984,6.08926464,1.77603552,6.342984,0.0,0.0,0.0,138.05
2020-01-04 11:00:00,67.592392,2.584031,67.6417672189,5.602392,1.634031,5.835825,61.99,0.9500000000000001,61.9972789725,137.75,66.612392,4.484031,66.7631432901,5.602392,1.634031,5.835825,61.01,2.85,61.0765306808,138.05,5.602392,1.634031,5.835825,5.602392,1.634031,5.835825,0.0,0.0,0.0,138.05
2020-01-04 11:30:00,65.15205024,3.31643132,65.2364036959,7.70205024,2.24643132,8.022969,57.45,1.07,57.4599634528,138.18,63.93205024,6.10643132,64.2230141877,7.70205024,2.24643132,8.022969,56.23,3.86,56.3623322796,138.44,7.70205024,2.24643132,8.022969,7.70205024,2.24643132,8.022969,0.0,0.0,0.0,138.44
2020-01-04 12:00:00,68.94323968,3.67302824,69.0410126955,7.07323968,2.06302824,7.367958,61.87,1.6099999999999999,61.8909444103,137.99,67.22323968,4.39302824,67.3666286094,7.07323968,2.06302824,7.367958,60.15,2.33,60.1951110972,138.23,7.07323968,2.06302824,7.367958,7.07323968,2.06302824,7.367958,0.0,0.0,0.0,138.23
2020-01-04 12:30:00,68.92034272,3.48134996,69.0082128314,6.9303427200000005,2.0213499600000002,7.219107,61.99,1.46,62.007190712,137.9,67.75034272,4.45134996,67.8964171009,6.9303427200000005,2.0213499600000002,7.219107,60.82,2.43,60.8685247069,138.13,6.9303427200000005,2.0213499600000002,7.219107,6.9303427200000005,2.0213499600000002,7.219107,0.0,0.0,0.0,138.13
2020-01-04 13:00:00,68.22985376,2.65079068,68.2813271352,6.37985376,1.86079068,6.645681,61.85,0.79,61.8550450651,137.9,66.31985376,4.92079068,66.5021592406,6.37985376,1.86079068,6.645681,59.94,3.06,60.0180572828,138.3,6.37985376,1.86079068,6.645681,6.37985376,1.86079068,6.645681,0.0,0.0,0.0,138.3
2020-01-04 13:30:00,69.71547712,3.61701416,69.8092439545,7.39547712,2.15701416,7.703622,62.32,1.46,62.337099708,137.86,67.53547712,4.96701416,67.7178846354,7.39547712,2.15701416,7.703622,60.14,2.81,60.2056118647,138.14,7.39547712,2.15701416,7.703622,7.39547712,2.15701416,7.703622,0.0,0.0,0.0,138.14
2020-01-04 14:00:00,66.33428864,3.33041752,66.4178404514,7.06428864,2.06041752,7.358634,59.27,1.27,59.2836048162,137.9,65.01428864,6.06041752,65.2961437443,7.06428864,2.06041752,7.358634,57.95,4.0,58.0878860004,138.18,7.06428864,2.06041752,7.358634,7.06428864,2.06041752,7.358634,0.0,0.0,0.0,138.18
2020-01-04 14:30:00,67.18813632,2.36528976,67.2297572345,5.53813632,1.61528976,5.768892,61.65,0.75,61.654561875,137.68,65.93813632,5.13528976,66.1378032767,5.53813632,1.61528976,5.768892,60.4,3.52,60.5024825937,137.93,5.53813632,1.61528976,5.768892,5.53813632,1.61528976,5.768892,0.0,0.0,0.0,137.93
2020-01-04 15:00:00,65.15107328,3.76531304,65.2597880155,5.64107328,1.64531304,5.876118,59.51,2.12,59.5477497476,137.76,64.35107328,6.42531304,64.6710544212,5.64107328,1.64531304,5.876118,58.71,4.78,58.9042655501,137.93,5.64107328,1.64531304,5.876118,5.64107328,1.64531304,5.876118,0.0,0.0,0.0,137.93
2020-01-04 15:30:00,63.69722752,4.12044136,63.8303597886,5.24722752,1.53044136,5.4658619999999996,58.45,2.59,58.5073550932,137.97,63.59722752,6.29044136,63.907566068,5.24722752,1.53044136,5.4658619999999996,58.35,4.76,58.5438305887,138.07,5.24722752,1.53044136,5.4658619999999996,5.24722752,1.53044136,5.4658619999999996,0.0,0.0,0.0,138.07
2020-01-04 16:00:00,64.25817568,4.25030124,64.3985885121,6.13817568,1.79030124,6.393933,58.12,2.46,58.1720379564,137.76,63.59817568,7.05030124,63.9877699049,6.13817568,1.79030124,6.393933,57.46,5.26,57.7002530324,138.02,6.13817568,1.79030124,6.393933,6.13817568,1.79030124,6.393933,0.0,0.0,0.0,138.02
2020-01-04 16:30:00,70.62088288,3.26734084,70.6964257577,6.23088288,1.81734084,6.490503,64.39,1.45,64.4063242236,137.06,69.62088288,5.38734084,69.8290109791,6.23088288,1.81734084,6.490503,63.39,3.5700000000000003,63.4904481005,137.2,6.23088288,1.81734084,6.490503,6.23088288,1.81734084,6.490503,0.0,0.0,0.0,137.2
2020-01-04 17:00:00,72.44466944,2.07636192,72.474418998,5.88466944,1.71636192,6.129864,66.56,0.36,66.5609735506,136.65,71.59466944,4.21636192,71.7187172227,5.88466944,1.71636192,6.129864,65.71,2.5,65.7575402521,136.86,5.88466944,1.71636192,6.129864,5.88466944,1.71636192,6.129864,0.0,0.0,0.0,136.86
2020-01-04 17:30:00,75.16698688,3.28703784,75.2388233187,6.12698688,1.78703784,6.382278,69.04,1.5,69.056292979,136.37,74.36698688,3.34703784,74.4422689063,6.12698688,1.78703784,6.382278,68.24,1.56,68.257828855,136.59,6.12698688,1.78703784,6.382278,6.12698688,1.78703784,6.382278,0.0,0.0,0.0,136.59
2020-01-04 18:00:00,73.74321088,2.72176984,73.7934223488,5.90321088,1.7217698399999999,6.149178,67.84,1.0,67.8473698827,136.57,72.91321088,4.13176984,73.030184464,5.90321088,1.7217698399999999,6.149178,67.01,2.41,67.0533235567,136.84,5.90321088,1.7217698399999999,6.149178,5.90321088,1.7217698399999999,6.149178,0.0,0.0,0.0,136.84
2020-01-04 18:30:00,72.69651744,2.75065092,72.7485376375,6.03651744,1.76065092,6.288039,66.66,0.99,66.6673510798,136.74,71.60651744,4.88065092,71.7726556098,6.03651744,1.76065092,6.288039,65.57,3.12,65.6441870998,136.94,6.03651744,1.76065092,6.288039,6.03651744,1.76065092,6.288039,0.0,0.0,0.0,136.94
2020-01-04 19:00:00,69.99977408,3.28076744,70.0766138326,6.13977408,1.79076744,6.395598,63.86,1.49,63.8773801905,136.85,68.55977408,5.66076744,68.7930731245,6.13977408,1.79076744,6.395598,62.42,3.87,62.5398536935,137.15,6.13977408,1.79076744,6.395598,6.13977408,1.79076744,6.395598,0.0,0.0,0.0,137.15
2020-01-04 19:30:00,68.0091648,3.2285064,68.0857529177,6.0291648,1.7585064,6.28038,61.98,1.47,61.9974297854,137.21,66.3591648,6.6985064,66.6963922633,6.0291648,1.7585064,6.28038,60.33,4.94,60.5319130707,137.5,6.0291648,1.7585064,6.28038,6.0291648,1.7585064,6.28038,0.0,0.0,0.0,137.5
2020-01-04 20:00:00,66.04284256,2.90957908,66.1069036019,4.59284256,1.33957908,4.784211,61.45,1.57,61.4700528713,137.31,64.89284256,5.62957908,65.1365732606,4.59284256,1.33957908,4.784211,60.3,4.29,60.4524118626,137.59,4.59284256,1.33957908,4.784211,4.59284256,1.33957908,4.784211,0.0,0.0,0.0,137.59
2020-01-04 20:30:00,64.70358176,3.66729468,64.8074266025,4.65358176,1.35729468,4.847481,60.05,2.31,60.0944140499,137.6,63.09358176,6.98729468,63.4793064412,4.65358176,1.35729468,4.847481,58.44,5.63,58.7105654887,137.86,4.65358176,1.35729468,4.847481,4.65358176,1.35729468,4.847481,0.0,0.0,0.0,137.86
2020-01-04 21:00:00,65.66649888,3.79647884,65.7761531768,4.61649888,1.34647884,4.808853,61.05,2.45,61.0991407468,137.68,65.56649888,6.72647884,65.9106311073,4.61649888,1.34647884,4.808853,60.95,5.38,61.1869830928,137.83,4.61649888,1.34647884,4.808853,4.61649888,1.34647884,4.808853,0.0,0.0,0.0,137.83
2020-01-04 21:30:00,68.30723808,4.40419444,68.4490737905,4.67723808,1.36419444,4.872123,63.63,3.04,63.702578440799996,137.04,68.12723808,3.81419444,68.2339259286,4.67723808,1.36419444,4.872123,63.45,2.45,63.4972834065,137.29,4.67723808,1.36419444,4.872123,4.67723808,1.36419444,4.872123,0.0,0.0,0.0,137.29
2020-01-04 22:00:00,69.1525728,3.6682504,69.2497970095,4.6225728,1.3482504,4.81518,64.53,2.32,64.5716911657,136.98,68.3125728,4.8082504,68.4815805488,4.6225728,1.3482504,4.81518,63.69,3.46,63.7839141163,137.23,4.6225728,1.3482504,4.81518,4.6225728,1.3482504,4.81518,0.0,0.0,0.0,137.23
2020-01-04 22:30:00,62.87910624,3.89598932,62.9996883669,4.64910624,1.35598932,4.842819,58.23,2.54,58.285371235,137.18,63.49910624,5.33598932,63.7229101289,4.64910624,1.35598932,4.842819,58.85,3.98,58.9844293013,137.23,4.64910624,1.35598932,4.842819,4.64910624,1.35598932,4.842819,0.0,0.0,0.0,137.23
2020-01-04 23:00:00,53.90859648,6.51459064,54.3007980204,4.91859648,1.4345906400000001,5.123538,48.99,5.08,49.2526801301,137.67,54.51859648,8.23459064,55.1369734857,4.91859648,1.4345906400000001,5.123538,49.6,6.8,50.0639590923,137.8,4.91859648,1.4345906400000001,5.123538,4.91859648,1.4345906400000001,5.123538,0.0,0.0,0.0,137.8
2020-01-04 23:30:00,50.41632896,7.68267928,50.9983312151,4.7063289600000004,1.37267928,4.902426,45.71,6.31,46.1434740781,137.96,50.14632896,9.83267928,51.1012317854,4.7063289600000004,1.37267928,4.902426,45.44,8.46,46.2208308017,138.14,4.7063289600000004,1.37267928,4.902426,4.7063289600000004,1.37267928,4.902426,0.0,0.0,0.0,138.14
2020-01-05 00:00:00,49.429296,8.140628,50.0951607173,4.699296,1.370628,4.8951,44.73,6.77,45.2394274942,138.18,49.299296,10.340628,50.3721070984,4.699296,1.370628,4.8951,44.6,8.97,45.4930862879,138.34,4.699296,1.370628,4.8951,4.699296,1.370628,4.8951,0.0,0.0,0.0,138.34
2020-01-05 00:30:00,47.97838688,8.15911284,48.6672038435,4.72838688,1.37911284,4.925403,43.25,6.78,43.7782011965,137.92,47.51838688,10.54911284,48.6752593561,4.72838688,1.37911284,4.925403,42.79,9.17,43.7615470476,138.14,4.72838688,1.37911284,4.925403,4.72838688,1.37911284,4.925403,0.0,0.0,0.0,138.14
2020-01-05 01:00:00,48.9654496,8.1924228,49.6460577072,4.9454496,1.4424228000000001,5.15151,44.02,6.75,44.5345135822,137.79,48.7454496,10.3424228,49.8305585568,4.9454496,1.4424228000000001,5.15151,43.8,8.9,44.6950780288,137.97,4.9454496,1.4424228000000001,5.15151,4.9454496,1.4424228000000001,5.15151,0.0,0.0,0.0,137.97
2020-01-05 01:30:00,49.5258992,8.0379706,50.1739340986,4.8958992,1.4279706,5.099895,44.63,6.61,45.1168372118,137.31,49.4358992,10.0679706,50.4506903988,4.8958992,1.4279706,5.099895,44.54,8.64,45.3702677973,137.48,4.8958992,1.4279706,5.099895,4.8958992,1.4279706,5.099895,0.0,0.0,0.0,137.48
2020-01-05 02:00:00,48.65472032,8.09512676,49.3235530622,4.95472032,1.44512676,5.161167,43.7,6.65,44.2030824717,137.67,48.47472032,10.21512676,49.5393512758,4.95472032,1.44512676,5.161167,43.52,8.77,44.3948566841,137.85,4.95472032,1.44512676,5.161167,4.95472032,1.44512676,5.161167,0.0,0.0,0.0,137.85
2020-01-05 02:30:00,47.44338144,8.38890292,48.1793330658,5.17338144,1.5089029200000001,5.388939,42.27,6.88,42.8262454577,137.29,47.40338144,10.42890292,48.5370228595,5.17338144,1.5089029200000001,5.388939,42.23,8.92,43.1617805471,137.46,5.17338144,1.5089029200000001,5.388939,5.17338144,1.5089029200000001,5.388939,0.0,0.0,0.0,137.46
2020-01-05 03:00:00,46.48790688,8.70897284,47.2966351236,5.20790688,1.51897284,5.424903,41.28,7.19,41.9014856539,137.41,46.34790688,10.84897284,47.6007214634,5.20790688,1.51897284,5.424903,41.14,9.33,42.1846950919,137.59,5.20790688,1.51897284,5.424903,5.20790688,1.51897284,5.424903,0.0,0.0,0.0,137.59
2020-01-05 03:30:00,46.25747776,8.98759768,47.1225122502,4.75747776,1.38759768,4.955706,41.5,7.6,42.1901647307,137.25,46.11747776,11.10759768,47.4362781125,4.75747776,1.38759768,4.955706,41.36,9.72,42.4867979495,137.43,4.75747776,1.38759768,4.955706,4.75747776,1.38759768,4.955706,0.0,0.0,0.0,137.43
2020-01-05 04:00:00,45.49919616,9.03309888,46.3872151199,4.63919616,1.3530988800000001,4.832496,40.86,7.68,41.5754975917,137.58,45.36919616,11.17309888,46.7247482474,4.63919616,1.3530988800000001,4.832496,40.73,9.82,41.8970798505,137.75,4.63919616,1.3530988800000001,4.832496,4.63919616,1.3530988800000001,4.832496,0.0,0.0,0.0,137.75
2020-01-05 04:30:00,44.0715936,9.2604648,45.0340046049,4.8015936,1.4004648,5.00166,39.27,7.86,40.0488763887,136.78,43.9115936,11.3904648,45.3648624031,4.8015936,1.4004648,5.00166,39.11,9.99,40.3657305149,136.95,4.8015936,1.4004648,5.00166,4.8015936,1.4004648,5.00166,0.0,0.0,0.0,136.95
2020-01-05 05:00:00,43.15278208,9.40706144,44.1662247218,5.13278208,1.49706144,5.346648,38.02,7.91,38.8341151567,137.15,43.02278208,11.52706144,44.5402393723,5.13278208,1.49706144,5.346648,37.89,10.03,39.1950634647,137.32,5.13278208,1.49706144,5.346648,5.13278208,1.49706144,5.346648,0.0,0.0,0.0,137.32
2020-01-05 05:30:00,43.05636864,9.38435752,44.0671878672,4.98636864,1.45435752,5.194134,38.07,7.93,38.8871418338,137.2,42.81636864,11.63435752,44.368904634,4.98636864,1.45435752,5.194134,37.83,10.18,39.175774402,137.39,4.98636864,1.45435752,5.194134,4.98636864,1.45435752,5.194134,0.0,0.0,0.0,137.39
2020-01-05 06:00:00,44.3602448,8.3538214,45.1399784083,4.9502448,1.4438214,5.156505,39.41,6.91,40.0112009317,136.97,45.2202448,9.4238214,46.191762789,4.9502448,1.4438214,5.156505,40.27,7.98,41.0530546975,137.02,4.9502448,1.4438214,5.156505,4.9502448,1.4438214,5.156505,0.0,0.0,0.0,137.02
2020-01-05 06:30:00,53.63013472,3.17920596,53.7242840866,5.14013472,1.49920596,5.354307,48.49,1.6800000000000002,48.5190941795,135.85,56.86013472,3.88920596,56.992989423,5.14013472,1.49920596,5.354307,51.72,2.39,51.7751919359,135.74,5.14013472,1.49920596,5.354307,5.14013472,1.49920596,5.354307,0.0,0.0,0.0,135.74
2020-01-05 07:00:00,62.6175376,6.8067817999999995,62.9864135632,4.8575376,1.4167817999999999,5.059935,57.76,5.39,58.010944657,135.41,65.9875376,7.9767817999999995,66.4679183245,4.8575376,1.4167817999999999,5.059935,61.13,6.5600000000000005,61.4809767326,135.24,4.8575376,1.4167817999999999,5.059935,4.8575376,1.4167817999999999,5.059935,0.0,0.0,0.0,135.24
2020-01-05 07:30:00,68.697208,14.046269,70.1185001253,4.787208,1.396269,4.986675,63.91,12.65,65.1499086722,137.22,66.377208,6.156269,66.6620835999,4.787208,1.396269,4.986675,61.59,4.76,61.7736651009,137.07,4.787208,1.396269,4.986675,4.787208,1.396269,4.986675,0.0,0.0,0.0,137.07
2020-01-05 08:00:00,65.1824928,10.7815604,66.0681421888,4.7024928,1.3715604,4.89843,60.48,9.41,61.2076670034,138.45,64.5424928,3.8215604,64.6555310915,4.7024928,1.3715604,4.89843,59.84,2.45,59.8901335781,137.96,4.7024928,1.3715604,4.89843,4.7024928,1.3715604,4.89843,0.0,0.0,0.0,137.96
2020-01-05 08:30:00,56.39264256,12.56785408,57.7761290766,4.79264256,1.39785408,4.992336,51.6,11.17,52.795159816,136.87,58.68264256,5.98785408,58.987345543800004,4.79264256,1.39785408,4.992336,53.89,4.59,54.0851199499,137.8,4.79264256,1.39785408,4.992336,4.79264256,1.39785408,4.992336,0.0,0.0,0.0,137.8
2020-01-05 09:00:00,55.56079424,15.33689832,57.6387222851,4.96079424,1.44689832,5.167494,50.6,13.89,52.4718219619,135.49,57.49079424,5.57689832,57.7606545775,4.96079424,1.44689832,5.167494,52.53,4.13,52.6921037728,137.01,4.96079424,1.44689832,5.167494,4.96079424,1.44689832,5.167494,0.0,0.0,0.0,137.01
2020-01-05 09:30:00,57.9136912,15.7285766,60.0115301444,5.1036912,1.4885766,5.316345,52.81,14.24,54.696194566,135.83,59.6036912,5.2685766,59.8360919851,5.1036912,1.4885766,5.316345,54.5,3.7800000000000002,54.6309289689,137.35,5.1036912,1.4885766,5.316345,5.1036912,1.4885766,5.316345,0.0,0.0,0.0,137.35
2020-01-05 10:00:00,59.64586848,14.56671164,61.3988494578,5.64586848,1.64671164,5.881113,54.0,12.92,55.5241064764,135.08,60.94586848,6.44671164,61.2858790893,5.64586848,1.64671164,5.881113,55.3,4.8,55.5079273618,136.59,5.64586848,1.64671164,5.881113,5.64586848,1.64671164,5.881113,0.0,0.0,0.0,136.59
2020-01-05 10:30:00,62.355968,13.677574,63.8384114444,6.025968,1.757574,6.27705,56.33,11.92,57.5773853175,135.42,63.635968,7.317574,64.0553144754,6.025968,1.757574,6.27705,57.61,5.5600000000000005,57.8776787717,136.96,6.025968,1.757574,6.27705,6.025968,1.757574,6.27705,0.0,0.0,0.0,136.96
2020-01-05 11:00:00,63.42812576,13.26153668,64.7996565773,6.10812576,1.7815366799999999,6.362631,57.32,11.48,58.4582996674,135.45,64.85812576000001,8.171536679999999,65.3708688088,6.10812576,1.7815366799999999,6.362631,58.75,6.39,59.0964855131,136.96,6.10812576,1.7815366799999999,6.362631,6.10812576,1.7815366799999999,6.362631,0.0,0.0,0.0,136.96
2020-01-05 11:30:00,65.15017312,12.79421716,66.3945558785,6.70017312,1.95421716,6.979347,58.45,10.84,59.4466828343,135.36,66.47017312,8.66421716,67.0324740227,6.70017312,1.95421716,6.979347,59.77,6.71,60.145465332,136.87,6.70017312,1.95421716,6.979347,6.70017312,1.95421716,6.979347,0.0,0.0,0.0,136.87
2020-01-05 12:00:00,65.56474816,12.40638488,66.7282143255,7.08474816,2.06638488,7.379946,58.48,10.34,59.3870861383,135.31,66.37474816,9.04638488,66.9883890887,7.08474816,2.06638488,7.379946,59.29,6.98,59.6994514213,136.87,7.08474816,2.06638488,7.379946,7.08474816,2.06638488,7.379946,0.0,0.0,0.0,136.87
2020-01-05 12:30:00,67.55551776,11.18869268,68.4757973572,6.71551776,1.95869268,6.995331,60.84,9.23,61.5361560385,135.53,68.45551776,9.96869268,69.1775450962,6.71551776,1.95869268,6.995331,61.74,8.01,62.2574308818,137.1,6.71551776,1.95869268,6.995331,6.71551776,1.95869268,6.995331,0.0,0.0,0.0,137.1
2020-01-05 13:00:00,65.27989312,12.11580216,66.3947069256,6.97989312,2.03580216,7.270722,58.3,10.08,59.164993028,135.5,65.82989312,8.99580216,66.4416983881,6.97989312,2.03580216,7.270722,58.85,6.96,59.2601392168,137.1,6.97989312,2.03580216,7.270722,6.97989312,2.03580216,7.270722,0.0,0.0,0.0,137.1
2020-01-05 13:30:00,64.97837472,12.39202596,66.1494632529,6.89837472,2.01202596,7.185807,58.08,10.38,59.0002610164,135.42,65.98837472,8.94202596,66.5914816358,6.89837472,2.01202596,7.185807,59.09,6.93,59.4949829818,136.95,6.89837472,2.01202596,7.185807,6.89837472,2.01202596,7.185807,0.0,0.0,0.0,136.95
2020-01-05 14:00:00,66.48511936,12.12857648,67.5823457994,5.51511936,1.60857648,5.744916,60.97,10.52,61.8709245122,135.89,66.99511936,8.34857648,67.5132931155,5.51511936,1.60857648,5.744916,61.48,6.74,61.8483467847,137.46,5.51511936,1.60857648,5.744916,5.51511936,1.60857648,5.744916,0.0,0.0,0.0,137.46
2020-01-05 14:30:00,64.55696768,12.67953224,65.7903687014,5.34696768,1.55953224,5.569758,59.21,11.12,60.245153332,136.39,65.59696768,7.87953224,66.0685189567,5.34696768,1.55953224,5.569758,60.25,6.32,60.5805653655,137.98,5.34696768,1.55953224,5.569758,5.34696768,1.55953224,5.569758,0.0,0.0,0.0,137.98
2020-01-05 15:00:00,65.20716736,12.174590479999999,66.3339681345,5.46716736,1.59459048,5.694966,59.74,10.58,60.6696299643,136.3,66.27716736,8.51459048,66.821861425,5.46716736,1.59459048,5.694966,60.81,6.92,61.2024713553,137.87,5.46716736,1.59459048,5.694966,5.46716736,1.59459048,5.694966,0.0,0.0,0.0,137.87
2020-01-05 15:30:00,66.54245248,13.17654864,67.8345001907,5.06245248,1.47654864,5.273388,61.48,11.7,62.5833875721,136.59,68.03245248,7.85654864,68.4845964212,5.06245248,1.47654864,5.273388,62.97,6.38,63.2923794781,138.1,5.06245248,1.47654864,5.273388,5.06245248,1.47654864,5.273388,0.0,0.0,0.0,138.1
2020-01-05 16:00:00,68.44553952,12.93953236,69.6579024798,4.93553952,1.43953236,5.141187,63.51,11.5,64.5427772876,136.5,70.29553952,8.03953236,70.7537769803,4.93553952,1.43953236,5.141187,65.36,6.6,65.6923861646,137.98,4.93553952,1.43953236,5.141187,4.93553952,1.43953236,5.141187,0.0,0.0,0.0,137.98
2020-01-05 16:30:00,71.24802688,11.67400784,72.1980871862,5.08802688,1.48400784,5.300028,66.16,10.19,66.9401351956,135.67,73.01802688,9.24400784,73.6008419136,5.08802688,1.48400784,5.300028,67.93,7.76,68.3717960858,137.16,5.08802688,1.48400784,5.300028,5.08802688,1.48400784,5.300028,0.0,0.0,0.0,137.16
2020-01-05 17:00:00,74.2698736,6.8816298,74.5880081063,6.5198736,1.9016297999999998,6.791535,67.75,4.98,67.9327822189,136.1,74.9998736,7.7916298,75.4035180542,6.5198736,1.9016297999999998,6.791535,68.48,5.89,68.7328342206,136.98,6.5198736,1.9016297999999998,6.791535,6.5198736,1.9016297999999998,6.791535,0.0,0.0,0.0,136.98
2020-01-05 17:30:00,74.44656704,2.21274872,74.4794441503,6.38656704,1.86274872,6.652674,68.06,0.35000000000000003,68.0608999353,138.04,74.15656704,4.08274872,74.2688714891,6.38656704,1.86274872,6.652674,67.77,2.22,67.8063514724,138.22,6.38656704,1.86274872,6.652674,6.38656704,1.86274872,6.652674,0.0,0.0,0.0,138.22
2020-01-05 18:00:00,74.8391648,2.1785064,74.8708653489,6.0291648,1.7585064,6.28038,68.81,0.42,68.8112817785,138.22,73.9291648,4.3885064,74.0593032404,6.0291648,1.7585064,6.28038,67.9,2.63,67.9509153728,138.35,6.0291648,1.7585064,6.28038,6.0291648,1.7585064,6.28038,0.0,0.0,0.0,138.35
2020-01-05 18:30:00,72.25091296,3.11526628,72.3180427525,6.12091296,1.78526628,6.375951,66.13,1.33,66.1433730619,137.82,71.62091296,5.61526628,71.8407014764,6.12091296,1.78526628,6.375951,65.5,3.83,65.6118807839,138.05,6.12091296,1.78526628,6.375951,6.12091296,1.78526628,6.375951,0.0,0.0,0.0,138.05
2020-01-05 19:00:00,71.98647872,2.33897296,72.0244674608,4.79647872,1.39897296,4.996332,67.19,0.9400000000000001,67.1965750615,137.85,71.02647872,4.49897296,71.1688234907,4.79647872,1.39897296,4.996332,66.23,3.1,66.3025105105,138.05,4.79647872,1.39897296,4.996332,4.79647872,1.39897296,4.996332,0.0,0.0,0.0,138.05
2020-01-05 19:30:00,72.74504032,2.09188676,72.7751116892,4.63504032,1.35188676,4.828167,68.11,0.74,68.1140198491,138.17,71.39504032,4.58188676,71.5419140684,4.63504032,1.35188676,4.828167,66.76,3.23,66.8380916843,138.38,4.63504032,1.35188676,4.828167,4.63504032,1.35188676,4.828167,0.0,0.0,0.0,138.38
2020-01-05 20:00:00,69.7180672,3.1290196,69.7882487082,4.7280672,1.3790196,4.92507,64.99,1.75,65.0135570477,138.5,68.3580672,6.3190196,68.6495109963,4.7280672,1.3790196,4.92507,63.63,4.94,63.8214736589,138.78,4.7280672,1.3790196,4.92507,4.7280672,1.3790196,4.92507,0.0,0.0,0.0,138.78
2020-01-05 20:30:00,67.41801696,3.72358828,67.520768068,5.01801696,1.46358828,5.227101,62.4,2.26,62.4409128697,138.92,66.13801696,6.90358828,66.4973444473,5.01801696,1.46358828,5.227101,61.12,5.44,61.3616166671,139.18,5.01801696,1.46358828,5.227101,5.01801696,1.46358828,5.227101,0.0,0.0,0.0,139.18
2020-01-05 21:00:00,65.65477056,4.08055808,65.7814552251,4.66477056,1.3605580800000001,4.859136,60.99,2.7199999999999998,61.0506224374,139.15,64.19477056,7.48055808,64.6291522182,4.66477056,1.3605580800000001,4.859136,59.53,6.12,59.8437574021,139.44,4.66477056,1.3605580800000001,4.859136,4.66477056,1.3605580800000001,4.859136,0.0,0.0,0.0,139.44
2020-01-05 21:30:00,67.02586912,9.38004516,67.6790394324,5.00586912,1.46004516,5.214447,62.02,7.92,62.5236499254,138.5,62.90586912,12.79004516,64.1929406161,5.00586912,1.46004516,5.214447,57.9,11.33,58.9981262414,138.22,5.00586912,1.46004516,5.214447,5.00586912,1.46004516,5.214447,0.0,0.0,0.0,138.22
2020-01-05 22:00:00,70.46489024,14.90892632,72.0248348874,4.86489024,1.41892632,5.067594,65.6,13.49,66.9726817441,137.64,62.51489024,15.96892632,64.5222295766,4.86489024,1.41892632,5.067594,57.65,14.55,59.4577581145,137.08,4.86489024,1.41892632,5.067594,4.86489024,1.41892632,5.067594,0.0,0.0,0.0,137.08
2020-01-05 22:30:00,61.42726752,10.64878636,62.3434507059,5.20726752,1.51878636,5.424237,56.22,9.13,56.9565211367,138.0,55.40726752,18.82878636,58.5191292641,5.20726752,1.51878636,5.424237,50.2,17.31,53.1006224069,137.29,5.20726752,1.51878636,5.424237,5.20726752,1.51878636,5.424237,0.0,0.0,0.0,137.29
2020-01-05 23:00:00,59.3567984,10.0790662,60.2064539046,4.7967984,1.3990662,4.996665,54.56,8.68,55.2461401367,138.42,57.9667984,15.2790662,59.9466394445,4.7967984,1.3990662,4.996665,53.17,13.88,54.9518270852,137.19,4.7967984,1.3990662,4.996665,4.7967984,1.3990662,4.996665,0.0,0.0,0.0,137.19
2020-01-05 23:30:00,53.8260688,8.9551034,54.5659193945,5.1260688,1.4951034,5.339655,48.7,7.46,49.2680586181,137.54,51.7660688,17.2351034,54.5598265046,5.1260688,1.4951034,5.339655,46.64,15.74,49.2243557601,136.46,5.1260688,1.4951034,5.339655,5.1260688,1.4951034,5.339655,0.0,0.0,0.0,136.46
2020-01-06 00:00:00,54.89875648,10.27797064,55.8525750841,4.75875648,1.38797064,4.957038,50.14,8.89,50.9220158674,137.85,53.14875648,15.36797064,55.3259869949,4.75875648,1.38797064,4.957038,48.39,13.98,50.3689636582,136.66,4.75875648,1.38797064,4.957038,4.75875648,1.38797064,4.957038,0.0,0.0,0.0,136.66
2020-01-06 00:30:00,53.4383168,9.3128424,54.2437345321,4.8783168,1.4228424,5.08158,48.56,7.89,49.1968057906,137.46,50.0883168,17.6128424,53.0947426518,4.8783168,1.4228424,5.08158,45.21,16.19,48.0214556214,136.47,4.8783168,1.4228424,5.08158,4.8783168,1.4228424,5.08158,0.0,0.0,0.0,136.47
2020-01-06 01:00:00,54.95060448,9.70225964,55.8005624957,4.91060448,1.43225964,5.115213,50.04,8.27,50.7187785736,137.29,50.63060448,17.92225964,53.7090821055,4.91060448,1.43225964,5.115213,45.72,16.49,48.6028651419,136.41,4.91060448,1.43225964,5.115213,4.91060448,1.43225964,5.115213,0.0,0.0,0.0,136.41
2020-01-06 01:30:00,55.53126368,9.69328524,56.3709235745,5.05126368,1.47328524,5.2617329999999995,50.48,8.22,51.1448804867,137.7,51.39126368,17.94328524,54.433661165,5.05126368,1.47328524,5.2617329999999995,46.34,16.47,49.1798383487,136.8,5.05126368,1.47328524,5.2617329999999995,5.05126368,1.47328524,5.2617329999999995,0.0,0.0,0.0,136.8
2020-01-06 02:00:00,56.45737792,9.67006856,57.2795403923,4.69737792,1.37006856,4.893102,51.76,8.3,52.4212514158,137.91,52.07737792,18.04006856,55.1134953044,4.69737792,1.37006856,4.893102,47.38,16.67,50.22701763,137.04,4.69737792,1.37006856,4.893102,4.69737792,1.37006856,4.893102,0.0,0.0,0.0,137.04
2020-01-06 02:30:00,56.800984,10.721537,57.804006254,5.010984,1.4615369999999999,5.219775,51.79,9.26,52.6113267272,137.75,51.550984,17.881537,54.564212785,5.010984,1.4615369999999999,5.219775,46.54,16.42,49.3516767699,136.97,5.010984,1.4615369999999999,5.219775,5.010984,1.4615369999999999,5.219775,0.0,0.0,0.0,136.97
2020-01-06 03:00:00,57.0063088,11.3051734,58.1164880959,4.8863088,1.4251734,5.089905,52.12,9.88,53.0481743324,137.96,51.6063088,17.4751734,54.4847941477,4.8863088,1.4251734,5.089905,46.72,16.05,49.4000091093,137.2,4.8863088,1.4251734,5.089905,4.8863088,1.4251734,5.089905,0.0,0.0,0.0,137.2
2020-01-06 03:30:00,55.35662848,10.63526664,56.3690093329,4.88662848,1.42526664,5.090238,50.47,9.21,51.3034599223,138.21,50.34662848,17.92526664,53.4424754612,4.88662848,1.42526664,5.090238,45.46,16.5,48.3617782965,137.41,4.88662848,1.42526664,5.090238,4.88662848,1.42526664,5.090238,0.0,0.0,0.0,137.41
2020-01-06 04:00:00,59.85915584,15.76808712,61.9011398062,4.99915584,1.45808712,5.207454,54.86,14.31,56.6956409259,137.76,52.09915584,15.88808712,54.4679112099,4.99915584,1.45808712,5.207454,47.1,14.43,49.2608861065,137.34,4.99915584,1.45808712,5.207454,4.99915584,1.45808712,5.207454,0.0,0.0,0.0,137.34
2020-01-06 04:30:00,62.260584,18.428087,64.9305375806,5.410584,1.578087,5.636025,56.85,16.85,59.294561302,136.47,52.580584,14.758087,54.6124431396,5.410584,1.578087,5.636025,47.17,13.18,48.9767424397,136.27,5.410584,1.578087,5.636025,5.410584,1.578087,5.636025,0.0,0.0,0.0,136.27
2020-01-06 05:00:00,65.40223232,16.43731776,67.436172842,5.4422323200000005,1.58731776,5.668992,59.96,14.85,61.7715476575,136.69,58.38223232,5.30731776,58.622970519,5.4422323200000005,1.58731776,5.668992,52.94,3.7199999999999998,53.070537966,136.88,5.4422323200000005,1.58731776,5.668992,5.4422323200000005,1.58731776,5.668992,0.0,0.0,0.0,136.88
2020-01-06 05:30:00,57.87091392,6.80526656,58.2696690474,5.16091392,1.50526656,5.375952,52.71,5.3,52.9757878658,138.0,59.05091392,5.67526656,59.3230063745,5.16091392,1.50526656,5.375952,53.89,4.17,54.0510961961,137.15,5.16091392,1.50526656,5.375952,5.16091392,1.50526656,5.375952,0.0,0.0,0.0,137.15
2020-01-06 06:00:00,62.2363984,8.5056162,62.8149249203,5.1963984,1.5156162,5.412915,57.04,6.99,57.4667007927,137.58,66.3263984,3.8156162,66.4360598749,5.1963984,1.5156162,5.412915,61.13,2.3,61.1732531422,136.42,5.1963984,1.5156162,5.412915,5.1963984,1.5156162,5.412915,0.0,0.0,0.0,136.42
2020-01-06 06:30:00,68.87796672,11.17815696,69.7791193159,5.30796672,1.54815696,5.529132,63.57,9.63,64.2952704326,136.56,69.70796672,3.5781569600000003,69.7997409126,5.30796672,1.54815696,5.529132,64.4,2.03,64.4319866216,135.78,5.30796672,1.54815696,5.529132,5.30796672,1.54815696,5.529132,0.0,0.0,0.0,135.78
2020-01-06 07:00:00,65.8380368,6.0444274,66.1149165641,5.1580368,1.5044274,5.372955,60.68,4.54,60.8496014777,136.92,66.8480368,7.8044274,67.3020736015,5.1580368,1.5044274,5.372955,61.69,6.3,62.010854695,136.23,5.1580368,1.5044274,5.372955,5.1580368,1.5044274,5.372955,0.0,0.0,0.0,136.23
2020-01-06 07:30:00,69.08915584,6.16808712,69.3639441886,4.99915584,1.45808712,5.207454,64.09,4.71,64.2628368499,137.28,67.92915584,9.26808712,68.558498029,4.99915584,1.45808712,5.207454,62.93,7.8100000000000005,63.4127826231,136.76,4.99915584,1.45808712,5.207454,4.99915584,1.45808712,5.207454,0.0,0.0,0.0,136.76
2020-01-06 08:00:00,74.02461984,10.24426412,74.7301096601,5.5346198399999995,1.61426412,5.765229,68.49,8.63,69.0315652437,136.67,71.91461984,5.91426412,72.1574047954,5.5346198399999995,1.61426412,5.765229,66.38,4.3,66.5191280761,136.21,5.5346198399999995,1.61426412,5.765229,5.5346198399999995,1.61426412,5.765229,0.0,0.0,0.0,136.21
2020-01-06 08:30:00,78.47147328,11.69876304,79.3387243116,5.24147328,1.5287630399999999,5.459868,73.23,10.17,73.9328195053,137.26,76.37147328,4.39876304,76.4980460354,5.24147328,1.5287630399999999,5.459868,71.13,2.87,71.1878767769,136.73,5.24147328,1.5287630399999999,5.459868,5.24147328,1.5287630399999999,5.459868,0.0,0.0,0.0,136.73
2020-01-06 09:00:00,78.41879584,12.61298212,79.4266634006,5.35879584,1.56298212,5.582079,73.06,11.05,73.8909067477,137.14,76.06879584,3.91298212,76.1693713353,5.35879584,1.56298212,5.582079,70.71,2.35,70.7490395695,136.77,5.35879584,1.56298212,5.582079,5.35879584,1.56298212,5.582079,0.0,0.0,0.0,136.77
2020-01-06 09:30:00,79.04825632,12.34032476,80.0056900627,5.41825632,1.5803247599999999,5.644017,73.63,10.76,74.4120588346,137.29,76.90825632,3.74032476,76.9991553168,5.41825632,1.5803247599999999,5.644017,71.49,2.16,71.5226236935,136.77,5.41825632,1.5803247599999999,5.644017,5.41825632,1.5803247599999999,5.644017,0.0,0.0,0.0,136.77
2020-01-06 10:00:00,77.22811648,11.27445064,78.0467501712,5.39811648,1.57445064,5.623038,71.83,9.7,72.4819901769,137.13,75.74811648,4.13445064,75.8608649592,5.39811648,1.57445064,5.623038,70.35,2.56,70.3965631263,136.63,5.39811648,1.57445064,5.623038,5.39811648,1.57445064,5.623038,0.0,0.0,0.0,136.63
2020-01-06 10:30:00,77.89738688,12.68048784,78.922732179,5.72738688,1.67048784,5.966028,72.17,11.01,73.0049929799,136.96,76.70738688,3.19048784,76.7737091368,5.72738688,1.67048784,5.966028,70.98,1.52,70.9962731416,136.4,5.72738688,1.67048784,5.966028,5.72738688,1.67048784,5.966028,0.0,0.0,0.0,136.4
2020-01-06 11:00:00,79.8404736,13.4068048,80.9582833292,5.9204736,1.7268048,6.16716,73.92,11.68,74.8370817176,136.79,77.7404736,3.1068048,77.8025286968,5.9204736,1.7268048,6.16716,71.82,1.38,71.8332569218,136.31,5.9204736,1.7268048,6.16716,5.9204736,1.7268048,6.16716,0.0,0.0,0.0,136.31
2020-01-06 11:30:00,82.5264976,5.8098118,82.7307483302,5.8964976,1.7198118,6.142185,76.63,4.09,76.7390708831,137.303,83.0164976,9.6098118,83.5708523147,5.8964976,1.7198118,6.142185,77.12,7.89,77.5225547825,137.653,5.8964976,1.7198118,6.142185,5.8964976,1.7198118,6.142185,0.0,0.0,0.0,137.653
2020-01-06 12:00:00,80.741992,6.000581,80.9646604666,6.001992,1.750581,6.252075,74.74,4.25,74.8607380407,137.303,82.151992,14.610581,83.4411101719,6.001992,1.750581,6.252075,76.15,12.86,77.2282467754,137.653,6.001992,1.750581,6.252075,6.001992,1.750581,6.252075,0.0,0.0,0.0,137.653
2020-01-06 12:30:00,82.77518912,7.47818016,83.1123042176,5.68518912,1.6581801600000001,5.922072,77.09,5.82,77.3093817075,135.7,85.53518912,22.37818016,88.4140912133,5.68518912,1.6581801600000001,5.922072,79.85,20.72,82.494490119,137.74,5.68518912,1.6581801600000001,5.922072,5.68518912,1.6581801600000001,5.922072,0.0,0.0,0.0,137.74
2020-01-06 13:00:00,82.2388752,6.1063386,82.4652652046,5.9188752000000004,1.7263386,6.165495,76.32,4.38,76.445580644,135.49,83.0388752,14.6263386,84.3171665518,5.9188752000000004,1.7263386,6.165495,77.12,12.9,78.1914598917,136.7,5.9188752000000004,1.7263386,6.165495,5.9188752000000004,1.7263386,6.165495,0.0,0.0,0.0,136.7
2020-01-06 13:30:00,80.80610816,5.46011488,80.9903696156,5.72610816,1.6701148799999999,5.964696,75.08,3.79,75.1755977695,137.74,80.61610816,5.11011488,80.7779064408,5.72610816,1.6701148799999999,5.964696,74.89,3.44,74.9689649122,137.54,5.72610816,1.6701148799999999,5.964696,5.72610816,1.6701148799999999,5.964696,0.0,0.0,0.0,137.54
2020-01-06 14:00:00,78.66426016,5.82582588,78.8796936715,5.57426016,1.62582588,5.806521,73.09,4.2,73.2105736899,137.84,77.85426016,5.53582588,78.0508244238,5.57426016,1.62582588,5.806521,72.28,3.91,72.3856788322,137.81,5.57426016,1.62582588,5.806521,5.57426016,1.62582588,5.806521,0.0,0.0,0.0,137.81
2020-01-06 14:30:00,78.67107296,6.53864628,78.9423309502,5.96107296,1.73864628,6.209451,72.71,4.8,72.8682653835,137.6,77.71107296,5.89864628,77.9346193199,5.96107296,1.73864628,6.209451,71.75,4.16,71.8704953371,137.5,5.96107296,1.73864628,6.209451,5.96107296,1.73864628,6.209451,0.0,0.0,0.0,137.5
2020-01-06 15:00:00,79.05704736,5.37955548,79.2398659416,5.58704736,1.62955548,5.819841,73.47,3.75,73.5656400774,137.3,78.14704736,4.75955548,78.2918538512,5.58704736,1.62955548,5.819841,72.56,3.13,72.6274775825,137.18,5.58704736,1.62955548,5.819841,5.58704736,1.62955548,5.819841,0.0,0.0,0.0,137.18
2020-01-06 15:30:00,80.096488,4.866059,80.2441643992,5.506488,1.6060590000000001,5.735925,74.59,3.26,74.6612061247,137.21,79.456488,4.396059,79.5780046246,5.506488,1.6060590000000001,5.735925,73.95,2.79,74.0026121161,137.08,5.506488,1.6060590000000001,5.735925,5.506488,1.6060590000000001,5.735925,0.0,0.0,0.0,137.08
2020-01-06 16:00:00,80.58440896,4.40211928,80.7045576259,6.62440896,1.93211928,6.9004259999999995,73.96,2.47,74.0012330978,137.3,79.76440896,4.11211928,79.8703353049,6.62440896,1.93211928,6.9004259999999995,73.14,2.18,73.1724811661,137.23,6.62440896,1.93211928,6.9004259999999995,6.62440896,1.93211928,6.9004259999999995,0.0,0.0,0.0,137.23
2020-01-06 16:30:00,84.49231104,7.61734072,84.8349839661,6.64231104,1.93734072,6.919074,77.85,5.68,78.0569337087,137.3,84.26231104,5.64734072,84.4513440924,6.64231104,1.93734072,6.919074,77.62,3.71,77.7086127788,137.36,6.64231104,1.93734072,6.919074,6.64231104,1.93734072,6.919074,0.0,0.0,0.0,137.36
2020-01-06 17:00:00,89.86372,9.089835,90.3222745095,6.27372,1.829835,6.535125,83.59,7.26,83.9046822293,136.34,88.58372,6.209835,88.8011120413,6.27372,1.829835,6.535125,82.31,4.38,82.4264550979,136.46,6.27372,1.829835,6.535125,6.27372,1.829835,6.535125,0.0,0.0,0.0,136.46
2020-01-06 17:30:00,88.81315072,7.94591896,89.1678942722,6.12315072,1.78591896,6.3782820000000005,82.69,6.16,82.9191274677,136.24,88.18315072,5.71591896,88.3682058235,6.12315072,1.78591896,6.3782820000000005,82.06,3.93,82.1540534606,136.33,6.12315072,1.78591896,6.3782820000000005,6.12315072,1.78591896,6.3782820000000005,0.0,0.0,0.0,136.33
2020-01-06 18:00:00,86.25826592,7.78407756,86.6087772861,5.80826592,1.69407756,6.050277,80.45,6.09,80.6801747643,136.29,85.83826592,5.38407756,86.0069542963,5.80826592,1.69407756,6.050277,80.03,3.69,80.1150235599,136.52,5.80826592,1.69407756,6.050277,5.80826592,1.69407756,6.050277,0.0,0.0,0.0,136.52
2020-01-06 18:30:00,85.21929472,6.52396096,85.4686507392,5.97929472,1.74396096,6.228432,79.24,4.78,79.3840412174,136.57,84.97929472,4.65396096,85.1066383059,5.97929472,1.74396096,6.228432,79.0,2.91,79.0535774017,136.56,5.97929472,1.74396096,6.228432,5.97929472,1.74396096,6.228432,0.0,0.0,0.0,136.56
2020-01-06 19:00:00,81.88307072,4.95922896,82.033110525,6.20307072,1.80922896,6.461532,75.68,3.15,75.7455272607,136.82,81.37307072,2.77922896,81.4205180038,6.20307072,1.80922896,6.461532,75.17,0.97,75.1762582203,136.94,6.20307072,1.80922896,6.461532,6.20307072,1.80922896,6.461532,0.0,0.0,0.0,136.94
2020-01-06 19:30:00,79.62073408,4.93104744,79.7732820203,5.18073408,1.51104744,5.396598,74.44,3.42,74.5185211877,136.68,79.53073408,3.04104744,79.5888536972,5.18073408,1.51104744,5.396598,74.35,1.53,74.3657407682,136.77,5.18073408,1.51104744,5.396598,5.18073408,1.51104744,5.396598,0.0,0.0,0.0,136.77
2020-01-06 20:00:00,81.71347168,6.27267924,81.9538770214,4.84347168,1.4126792400000001,5.045283,76.87,4.86,77.0234801862,136.21,83.58347168,5.95267924,83.7951736571,4.84347168,1.4126792400000001,5.045283,78.74,4.54,78.8707753227,136.03,4.84347168,1.4126792400000001,5.045283,4.84347168,1.4126792400000001,5.045283,0.0,0.0,0.0,136.03
2020-01-06 20:30:00,79.89419072,5.02288896,80.0519276739,5.08419072,1.48288896,5.296032,74.81,3.54,74.8937093486,136.21,82.24419072,7.14288896,82.5537871323,5.08419072,1.48288896,5.296032,77.16,5.66,77.3673135116,135.76,5.08419072,1.48288896,5.296032,5.08419072,1.48288896,5.296032,0.0,0.0,0.0,135.76
2020-01-06 21:00:00,78.11426048,4.30249264,78.2326602721,5.25426048,1.53249264,5.473188,72.86,2.77,72.9126360791,136.15,80.19426048,6.36249264,80.4462598666,5.25426048,1.53249264,5.473188,74.94,4.83,75.0954892121,135.79,5.25426048,1.53249264,5.473188,5.25426048,1.53249264,5.473188,0.0,0.0,0.0,135.79
