Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-01-06 21:30:00,69.9856192,3.2495556,70.0610198784,5.1756192,1.5095556,5.3912700000000005,64.81,1.74,64.8333532991,136.82,73.0356192,4.1295556,73.1522720179,5.1756192,1.5095556,5.3912700000000005,67.86,2.62,67.9105588256,136.34,5.1756192,1.5095556,5.3912700000000005,5.1756192,1.5095556,5.3912700000000005,0.0,0.0,0.0,136.34
2020-01-06 22:00:00,65.3424928,3.8015604,65.4529848578,4.7024928,1.3715604,4.89843,60.64,2.43,60.6886686293,137.78,67.8024928,2.5615604,67.8508630865,4.7024928,1.3715604,4.89843,63.1,1.19,63.1112200801,137.46,4.7024928,1.3715604,4.89843,4.7024928,1.3715604,4.89843,0.0,0.0,0.0,137.46
2020-01-06 22:30:00,59.4677376,4.6885068,59.6522749883,4.6577376,1.3585068,4.85181,54.81,3.33,54.9110644588,137.42,60.5777376,5.1885068,60.7995303892,4.6577376,1.3585068,4.85181,55.92,3.83,56.0510062354,137.39,4.6577376,1.3585068,4.85181,4.6577376,1.3585068,4.85181,0.0,0.0,0.0,137.39
2020-01-06 23:00:00,56.82546944,5.38326192,57.0798868777,5.08546944,1.48326192,5.297364,51.74,3.9,51.8867767355,137.8,58.13546944,5.94326192,58.4384733652,5.08546944,1.48326192,5.297364,53.05,4.46,53.2371496232,137.77,5.08546944,1.48326192,5.297364,5.08546944,1.48326192,5.297364,0.0,0.0,0.0,137.77
2020-01-06 23:30:00,66.3240112,7.0253366,66.6950509109,4.7840112,1.3953366,4.983345,61.54,5.63,61.7969942635,137.37,61.1640112,3.1153366,61.2432983126,4.7840112,1.3953366,4.983345,56.38,1.72,56.4062301524,138.04,4.7840112,1.3953366,4.983345,4.7840112,1.3953366,4.983345,0.0,0.0,0.0,138.04
2020-01-07 00:00:00,59.15006528,2.32626904,59.1957916602,4.65006528,1.35626904,4.843818,54.5,0.97,54.5086314266,137.14,56.69006528,5.31626904,56.9387936117,4.65006528,1.35626904,4.843818,52.04,3.96,52.1904512339,137.51,4.65006528,1.35626904,4.843818,4.65006528,1.35626904,4.843818,0.0,0.0,0.0,137.51
2020-01-07 00:30:00,54.19208288,4.73769084,54.3987827195,5.03208288,1.46769084,5.241753,49.16,3.27,49.268636068,136.16,53.41208288,6.96769084,53.8646388016,5.03208288,1.46769084,5.241753,48.38,5.5,48.6916255633,136.38,5.03208288,1.46769084,5.241753,5.03208288,1.46769084,5.241753,0.0,0.0,0.0,136.38
2020-01-07 01:00:00,55.26169344,4.57799392,55.4509944923,4.86169344,1.41799392,5.064264,50.4,3.16,50.4989663261,135.24,55.47169344,6.20799392,55.8179895877,4.86169344,1.41799392,5.064264,50.61,4.79,50.8361701941,135.34,4.86169344,1.41799392,5.064264,4.86169344,1.41799392,5.064264,0.0,0.0,0.0,135.34
2020-01-07 01:30:00,55.83628896,13.49433428,57.4437831491,4.74628896,1.38433428,4.944051,51.09,12.11,52.5056206515,135.71,58.48628896,7.98433428,59.0287691741,4.74628896,1.38433428,4.944051,53.74,6.6,54.1437678778,136.56,4.74628896,1.38433428,4.944051,4.74628896,1.38433428,4.944051,0.0,0.0,0.0,136.56
2020-01-07 02:00:00,55.56065472,15.13769096,57.585901404,4.62065472,1.34769096,4.813182,50.94,13.79,52.7735511407,136.85,58.41065472,7.74769096,58.9222479207,4.62065472,1.34769096,4.813182,53.79,6.4,54.1694018797,138.13,4.62065472,1.34769096,4.813182,4.62065472,1.34769096,4.813182,0.0,0.0,0.0,138.13
2020-01-07 02:30:00,54.0097056,15.3978308,56.1617440287,4.6897056,1.3678308,4.88511,49.32,14.03,51.2767325402,136.85,56.9297056,6.8578308,57.3412698062,4.6897056,1.3678308,4.88511,52.24,5.49,52.5276850813,138.19,4.6897056,1.3678308,4.88511,4.6897056,1.3678308,4.88511,0.0,0.0,0.0,138.19
2020-01-07 03:00:00,54.65350144,14.53393792,56.5529890555,5.05350144,1.47393792,5.264064,49.6,13.06,51.2905800318,136.85,58.87350144,9.55393792,59.6436660643,5.05350144,1.47393792,5.264064,53.82,8.08,54.4231458113,138.04,5.05350144,1.47393792,5.264064,5.05350144,1.47393792,5.264064,0.0,0.0,0.0,138.04
2020-01-07 03:30:00,55.806818559999996,13.47657208,57.4109657889,4.6168185600000005,1.34657208,4.809186,51.19,12.13,52.6075374828,136.41,62.16681856,11.75657208,63.2687151517,4.6168185600000005,1.34657208,4.809186,57.55,10.41,58.4839345462,137.38,4.6168185600000005,1.34657208,4.809186,4.6168185600000005,1.34657208,4.809186,0.0,0.0,0.0,137.38
2020-01-07 04:00:00,57.8239312,10.1286466,58.7043141632,4.8639312,1.4186466,5.066595,52.96,8.71,53.671460759,136.41,61.5639312,12.7786466,62.876159502,4.8639312,1.4186466,5.066595,56.7,11.36,57.8268069324,137.72,4.8639312,1.4186466,5.066595,4.8639312,1.4186466,5.066595,0.0,0.0,0.0,137.72
2020-01-07 04:30:00,60.23836672,8.06160696,60.7754089404,4.90836672,1.4316069599999999,5.112882,55.33,6.63,55.7258091013,135.34,59.38836672,10.01160696,60.2263262668,4.90836672,1.4316069599999999,5.112882,54.48,8.58,55.1514895538,137.22,4.90836672,1.4316069599999999,5.112882,4.90836672,1.4316069599999999,5.112882,0.0,0.0,0.0,137.22
2020-01-07 05:00:00,67.24387136,10.88946248,68.1198842379,4.7638713599999996,1.38946248,4.962366,62.48,9.5,63.198104402,137.01,61.59387136,7.4394624799999995,62.0415231204,4.7638713599999996,1.38946248,4.962366,56.83,6.05,57.1511277229,137.94,4.7638713599999996,1.38946248,4.962366,4.7638713599999996,1.38946248,4.962366,0.0,0.0,0.0,137.94
2020-01-07 05:30:00,64.29703808,9.31246944,64.9679243391,4.87703808,1.42246944,5.080248,59.42,7.89,59.9415423559,136.7,62.71703808,8.96246944,63.3541847394,4.87703808,1.42246944,5.080248,57.84,7.54,58.3293853902,137.61,4.87703808,1.42246944,5.080248,4.87703808,1.42246944,5.080248,0.0,0.0,0.0,137.61
2020-01-07 06:00:00,58.30964544,4.06197992,58.4509574961,4.90964544,1.43197992,5.114214,53.4,2.63,53.4647257545,137.4,57.63964544,5.54197992,57.9054597416,4.90964544,1.43197992,5.114214,52.73,4.11,52.8899328795,137.61,4.90964544,1.43197992,5.114214,4.90964544,1.43197992,5.114214,0.0,0.0,0.0,137.61
2020-01-07 06:30:00,60.6825424,4.0236582,60.8157938157,5.0525424,1.4736582,5.263065,55.63,2.55,55.6884135166,138.63,61.9925424,4.6136582,62.1639859983,5.0525424,1.4736582,5.263065,56.94,3.14,57.0265131321,138.6,5.0525424,1.4736582,5.263065,5.0525424,1.4736582,5.263065,0.0,0.0,0.0,138.6
2020-01-07 07:00:00,67.56313184,1.85508012,67.5885944985,5.02313184,1.46508012,5.232429,62.54,0.39,62.5412160099,138.63,68.66313184,2.27508012,68.7008126854,5.02313184,1.46508012,5.232429,63.64,0.81,63.6451545681,138.6,5.02313184,1.46508012,5.232429,5.02313184,1.46508012,5.232429,0.0,0.0,0.0,138.6
2020-01-07 07:30:00,71.98191296,3.7838912799999997,72.08129873,5.12191296,1.49389128,5.335326,66.86,2.29,66.8992055259,138.11,73.37191296,2.98389128,73.432562386,5.12191296,1.49389128,5.335326,68.25,1.49,68.2662625314,138.07,5.12191296,1.49389128,5.335326,5.12191296,1.49389128,5.335326,0.0,0.0,0.0,138.07
2020-01-07 08:00:00,75.91271232,5.60745776,76.1195341178,4.96271232,1.44745776,5.169492,70.95,4.16,71.0718516714,137.65,76.88271232,4.64745776,77.0230505583,4.96271232,1.44745776,5.169492,71.92,3.2,71.9911550123,137.58,4.96271232,1.44745776,5.169492,4.96271232,1.44745776,5.169492,0.0,0.0,0.0,137.58
2020-01-07 08:30:00,77.89918592,7.59601256,78.2686563946,4.88918592,1.42601256,5.092902,73.01,6.17,73.2702463487,137.75,79.29918592,6.83601256,79.5932908937,4.88918592,1.42601256,5.092902,74.41,5.41,74.6064085719,137.6,4.88918592,1.42601256,5.092902,4.88918592,1.42601256,5.092902,0.0,0.0,0.0,137.6
2020-01-07 09:00:00,77.46855616,8.22957888,77.9044489234,5.27855616,1.53957888,5.498496,72.19,6.69,72.4993255141,138.45,78.65855616,6.88957888,78.9597033576,5.27855616,1.53957888,5.498496,73.38,5.35,73.5747708117,138.51,5.27855616,1.53957888,5.498496,5.27855616,1.53957888,5.498496,0.0,0.0,0.0,138.51
2020-01-07 09:30:00,78.01209152,6.58144336,78.2892190536,6.38209152,1.86144336,6.648012,71.63,4.72,71.7853418185,137.51,79.93209152,15.23144336,81.3703639023,6.38209152,1.86144336,6.648012,73.55,13.37,74.7553302447,138.54,6.38209152,1.86144336,6.648012,6.38209152,1.86144336,6.648012,0.0,0.0,0.0,138.54
2020-01-07 10:00:00,79.20232224,6.01442732,79.4303542998,5.43232224,1.58442732,5.658669,73.77,4.43,73.9028943953,137.19,81.24232224,16.13442732,82.8289482481,5.43232224,1.58442732,5.658669,75.81,14.55,77.1936435207,138.66,5.43232224,1.58442732,5.658669,5.43232224,1.58442732,5.658669,0.0,0.0,0.0,138.66
2020-01-07 10:30:00,80.09139264,5.01873952,80.2484823619,5.96139264,1.73873952,6.209784,74.13,3.2800000000000002,74.2025289326,136.72,81.80139264,16.80873952,83.5104877371,5.96139264,1.73873952,6.209784,75.84,15.07,77.3227683157,138.19,5.96139264,1.73873952,6.209784,5.96139264,1.73873952,6.209784,0.0,0.0,0.0,138.19
2020-01-07 11:00:00,79.7972672,4.8621196,79.9452566422,5.5272672,1.6121196,5.75757,74.27,3.25,74.3410747837,136.68,81.1972672,16.4221196,82.841307407,5.5272672,1.6121196,5.75757,75.67,14.81,77.10567424,138.19,5.5272672,1.6121196,5.75757,5.5272672,1.6121196,5.75757,0.0,0.0,0.0,138.19
2020-01-07 11:30:00,80.53712736,5.38624548,80.7170398601,5.50712736,1.6062454800000001,5.736591,75.03,3.7800000000000002,75.1251575706,136.33,82.99712736,16.58624548,84.6382105738,5.50712736,1.6062454800000001,5.736591,77.49,14.98,78.9246507753,137.62,5.50712736,1.6062454800000001,5.736591,5.50712736,1.6062454800000001,5.736591,0.0,0.0,0.0,137.62
2020-01-07 12:00:00,80.62078368,4.67314524,80.7561084229,5.53078368,1.6131452400000001,5.761233,75.09,3.06,75.1523233174,136.06,83.03078368,17.26314524,84.8064102653,5.53078368,1.6131452400000001,5.761233,77.5,15.65,79.0643566976,137.54,5.53078368,1.6131452400000001,5.761233,5.53078368,1.6131452400000001,5.761233,0.0,0.0,0.0,137.54
2020-01-07 12:30:00,82.13887552,3.54300536,82.2152525914,5.59887552,1.6330053599999999,5.832162,76.54,1.9100000000000001,76.5638276211,135.86,84.45887552,18.07300536,86.3709162673,5.59887552,1.6330053599999999,5.832162,78.86,16.44,80.5554045363,137.32,5.59887552,1.6330053599999999,5.832162,5.59887552,1.6330053599999999,5.832162,0.0,0.0,0.0,137.32
2020-01-07 13:00:00,80.0003936,5.2601148,80.173136298,6.0003936,1.7501148,6.2504100000000005,74.0,3.51,74.0831971502,136.22,82.0603936,16.8101148,83.7644802848,6.0003936,1.7501148,6.2504100000000005,76.06,15.06,77.5366184457,137.58,6.0003936,1.7501148,6.2504100000000005,6.0003936,1.7501148,6.2504100000000005,0.0,0.0,0.0,137.58
2020-01-07 13:30:00,80.37455936,5.93174648,80.5931474048,6.07455936,1.77174648,6.327666,74.3,4.16,74.4163664794,136.31,82.43455936,16.25174648,84.0212820691,6.07455936,1.77174648,6.327666,76.36,14.48,77.7207822915,137.67,6.07455936,1.77174648,6.327666,6.07455936,1.77174648,6.327666,0.0,0.0,0.0,137.67
2020-01-07 14:00:00,79.82818624,5.9340543199999995,80.0484373304,5.56818624,1.62405432,5.800194,74.26,4.31,74.3849695839,136.29,82.22818624,16.05405432,83.780709429,5.56818624,1.62405432,5.800194,76.66,14.43,78.0062850032,137.67,5.56818624,1.62405432,5.800194,5.56818624,1.62405432,5.800194,0.0,0.0,0.0,137.67
2020-01-07 14:30:00,80.77147296,5.02209628,80.9274508135,5.56147296,1.62209628,5.793201,75.21,3.4,75.2868122582,136.09,83.42147296,16.87209628,85.1105738654,5.56147296,1.62209628,5.793201,77.86,15.25,79.3394107616,137.52,5.56147296,1.62209628,5.793201,5.56147296,1.62209628,5.793201,0.0,0.0,0.0,137.52
2020-01-07 15:00:00,81.40444,4.350045,81.5205847821,5.55444,1.620045,5.785875,75.85,2.73,75.8991133018,136.0,83.60444,17.520045,85.4204563586,5.55444,1.620045,5.785875,78.05,15.9,79.6530758979,137.44,5.55444,1.620045,5.785875,5.55444,1.620045,5.785875,0.0,0.0,0.0,137.44
2020-01-07 15:30:00,82.05774656,5.85892608,82.2666444272,5.68774656,1.65892608,5.924736,76.37,4.2,76.4854031826,136.68,84.51774656,16.25892608,86.0674279902,5.68774656,1.65892608,5.924736,78.83,14.6,80.1706236723,138.02,5.68774656,1.65892608,5.924736,5.68774656,1.65892608,5.924736,0.0,0.0,0.0,138.02
2020-01-07 16:00:00,82.23007296,7.45002128,82.5668681499,6.96007296,2.03002128,7.250076,75.27,5.42,75.4648878618,136.78,84.51007296,17.10002128,86.2227531425,6.96007296,2.03002128,7.250076,77.55,15.07,79.0006797439,138.02,6.96007296,2.03002128,7.250076,6.96007296,2.03002128,7.250076,0.0,0.0,0.0,138.02
2020-01-07 16:30:00,84.6416016,6.1508838,84.8647989035,6.7916016,1.9808838,7.074585,77.85,4.17,77.9616020872,136.93,86.7616016,18.5008838,88.7122213316,6.7916016,1.9808838,7.074585,79.97,16.52,81.6585041499,138.14,6.7916016,1.9808838,7.074585,6.7916016,1.9808838,7.074585,0.0,0.0,0.0,138.14
2020-01-07 17:00:00,87.1143888,5.5146134,87.2887604274,6.8043888,1.9846134,7.087905,80.31,3.5300000000000002,80.3875425672,136.19,89.5543888,18.9446134,91.5362601935,6.8043888,1.9846134,7.087905,82.75,16.96,84.4701373267,137.35,6.8043888,1.9846134,7.087905,6.8043888,1.9846134,7.087905,0.0,0.0,0.0,137.35
2020-01-07 17:30:00,89.10816512,5.76654816,89.2945584497,6.70816512,1.95654816,6.987672,82.4,3.81,82.4880361022,136.47,91.40816512,18.71654816,93.3046720461,6.70816512,1.95654816,6.987672,84.7,16.76,86.3422700651,137.55,6.70816512,1.95654816,6.987672,6.70816512,1.95654816,6.987672,0.0,0.0,0.0,137.55
2020-01-07 18:00:00,84.24183136,7.13386748,84.5433511053,6.8018313599999995,1.98386748,7.085241,77.44,5.15,77.6110565577,136.54,86.84183136,17.37386748,88.5627175801,6.8018313599999995,1.98386748,7.085241,80.04,15.39,81.5061574361,137.76,6.8018313599999995,1.98386748,7.085241,6.8018313599999995,1.98386748,7.085241,0.0,0.0,0.0,137.76
2020-01-07 18:30:00,85.295368,7.602399,85.6334997113,6.625368,1.932399,6.901425,78.67,5.67,78.8740629104,137.12,87.445368,17.272399,89.1348874003,6.625368,1.932399,6.901425,80.82,15.34,82.2629199579,138.26,6.625368,1.932399,6.901425,6.625368,1.932399,6.901425,0.0,0.0,0.0,138.26
2020-01-07 19:00:00,83.35773536,8.87183948,83.8285248594,6.89773536,2.01183948,7.185141,76.46,6.86,76.7671231713,137.41,85.47773536,16.10183948,86.9811041371,6.89773536,2.01183948,7.185141,78.58,14.09,79.8332292971,138.54,6.89773536,2.01183948,7.185141,6.89773536,2.01183948,7.185141,0.0,0.0,0.0,138.54
2020-01-07 19:30:00,78.1117328,9.5030054,78.6876731938,5.4617328,1.5930054,5.689305,72.65,7.91,73.079344551,136.51,80.3217328,14.1730054,81.5625823651,5.4617328,1.5930054,5.689305,74.86,12.58,75.9096568297,137.66,5.4617328,1.5930054,5.689305,5.4617328,1.5930054,5.689305,0.0,0.0,0.0,137.66
2020-01-07 20:00:00,74.62904544,9.39680492,75.2183113742,5.5090454399999995,1.60680492,5.738589,69.12,7.79,69.5575912464,136.69,76.27904544,13.86680492,77.529227082,5.5090454399999995,1.60680492,5.738589,70.77,12.26,71.8240941467,137.92,5.5090454399999995,1.60680492,5.738589,5.5090454399999995,1.60680492,5.738589,0.0,0.0,0.0,137.92
2020-01-07 20:30:00,73.3374272,10.2254996,74.046870767,5.3674272,1.5654995999999999,5.59107,67.97,8.66,68.5194607393,136.83,74.8774272,13.0454996,76.0053561527,5.3674272,1.5654995999999999,5.59107,69.51,11.48,70.4516181503,138.05,5.3674272,1.5654995999999999,5.59107,5.3674272,1.5654995999999999,5.59107,0.0,0.0,0.0,138.05
2020-01-07 21:00:00,72.91990464,10.98955552,73.7433578245,5.44990464,1.58955552,5.676984,67.47,9.4,68.1216624871,136.49,74.53990464,12.24955552,75.5397179911,5.44990464,1.58955552,5.676984,69.09,10.66,69.9075367897,137.73,5.44990464,1.58955552,5.676984,5.44990464,1.58955552,5.676984,0.0,0.0,0.0,137.73
2020-01-07 21:30:00,69.91679808,12.09239944,70.9548079976,5.11679808,1.49239944,5.329998,64.8,10.6,65.6612518918,137.1,71.49679808,11.23239944,72.3737447758,5.11679808,1.49239944,5.329998,66.38,9.74,67.0907743285,138.35,5.11679808,1.49239944,5.329998,5.11679808,1.49239944,5.329998,0.0,0.0,0.0,138.35
2020-01-07 22:00:00,67.70251232,13.10573276,68.9593387847,5.16251232,1.50573276,5.377617,62.54,11.6,63.6066946162,137.72,70.20251232,10.67573276,71.0096050264,5.16251232,1.50573276,5.377617,65.04,9.17,65.6832589021,138.9,5.16251232,1.50573276,5.377617,5.16251232,1.50573276,5.377617,0.0,0.0,0.0,138.9
2020-01-07 22:30:00,66.94201248,9.12475364,67.5610402811,5.50201248,1.60475364,5.731263,61.44,7.52,61.8984975585,136.06,69.96201248,13.29475364,71.2139990774,5.50201248,1.60475364,5.731263,64.46,11.69,65.5114318268,137.44,5.50201248,1.60475364,5.731263,5.50201248,1.60475364,5.731263,0.0,0.0,0.0,137.44
2020-01-07 23:00:00,61.54607872,12.21552296,62.7466238693,5.19607872,1.51552296,5.4125820000000004,56.35,10.7,57.3568871192,136.57,62.50607872,8.50552296,63.0821194775,5.19607872,1.51552296,5.4125820000000004,57.31,6.99,57.734705334,138.19,5.19607872,1.51552296,5.4125820000000004,5.19607872,1.51552296,5.4125820000000004,0.0,0.0,0.0,138.19
2020-01-07 23:30:00,55.64845632,14.37204976,57.4743986928,5.21845632,1.52204976,5.435892,50.43,12.85,52.0414008266,136.34,57.01845632,6.7020497599999995,57.4109905166,5.21845632,1.52204976,5.435892,51.8,5.18,52.0583557174,137.84,5.21845632,1.52204976,5.435892,5.21845632,1.52204976,5.435892,0.0,0.0,0.0,137.84
2020-01-08 00:00:00,52.7064384,15.5339612,54.9479080528,5.1564384,1.5039612,5.37129,47.55,14.03,49.5766416773,137.27,54.0264384,5.7439612,54.3309224701,5.1564384,1.5039612,5.37129,48.87,4.24,49.0535880441,138.84,5.1564384,1.5039612,5.37129,5.1564384,1.5039612,5.37129,0.0,0.0,0.0,138.84
2020-01-08 00:30:00,50.91527936,16.14195648,53.4128114904,5.35527936,1.56195648,5.578416,45.56,14.58,47.8360742536,137.13,52.54527936,5.55195648,52.8377762948,5.35527936,1.56195648,5.578416,47.19,3.99,47.3583804622,138.65,5.35527936,1.56195648,5.578416,5.35527936,1.56195648,5.578416,0.0,0.0,0.0,138.65
2020-01-08 01:00:00,56.35232224,12.43442732,57.707878185,5.43232224,1.58442732,5.658669,50.92,10.85,52.0631241859,136.31,56.77232224,7.81442732,57.3076072338,5.43232224,1.58442732,5.658669,51.34,6.23,51.7166172521,138.0,5.43232224,1.58442732,5.658669,5.43232224,1.58442732,5.658669,0.0,0.0,0.0,138.0
2020-01-08 01:30:00,57.18218272,12.67521996,58.570156408,5.09218272,1.48521996,5.3043569999999995,52.09,11.19,53.2783652152,135.76,57.02218272,7.15521996,57.4693526571,5.09218272,1.48521996,5.3043569999999995,51.93,5.67,52.2386236419,137.44,5.09218272,1.48521996,5.3043569999999995,5.09218272,1.48521996,5.3043569999999995,0.0,0.0,0.0,137.44
2020-01-08 02:00:00,52.49870592,15.64587256,54.7805389846,5.36870592,1.5658725599999999,5.592402,47.13,14.08,49.1882435141,136.58,53.92870592,5.83587256,54.2435501303,5.36870592,1.5658725599999999,5.592402,48.56,4.27,48.7473742883,138.14,5.36870592,1.5658725599999999,5.592402,5.36870592,1.5658725599999999,5.592402,0.0,0.0,0.0,138.14
2020-01-08 02:30:00,51.43537952,16.41615236,53.9915579019,5.09537952,1.48615236,5.307687,46.34,14.93,48.6857319961,137.19,53.45537952,5.31615236,53.7190755276,5.09537952,1.48615236,5.307687,48.36,3.83,48.511426489,138.72,5.09537952,1.48615236,5.307687,5.09537952,1.48615236,5.307687,0.0,0.0,0.0,138.72
2020-01-08 03:00:00,50.88455008,16.35466044,53.4482212515,5.36455008,1.56466044,5.588073,45.52,14.79,47.8624539697,137.29,52.77455008,5.51466044,53.0618941983,5.36455008,1.56466044,5.588073,47.41,3.95,47.5742640511,138.83,5.36455008,1.56466044,5.588073,5.36455008,1.56466044,5.588073,0.0,0.0,0.0,138.83
2020-01-08 03:30:00,52.59687808,14.84908944,54.6527862141,5.03687808,1.46908944,5.246748,47.56,13.38,49.4062546648,137.12,56.54687808,8.80908944,57.2289216861,5.03687808,1.46908944,5.246748,51.51,7.34,52.0303344214,138.41,5.03687808,1.46908944,5.246748,5.03687808,1.46908944,5.246748,0.0,0.0,0.0,138.41
2020-01-08 04:00:00,54.23844672,12.07829696,55.5670258341,4.82844672,1.40829696,5.029632,49.41,10.67,50.548956468,136.96,57.90844672,10.52829696,58.8577372858,4.82844672,1.40829696,5.029632,53.08,9.12,53.8577830959,138.38,4.82844672,1.40829696,5.029632,4.82844672,1.40829696,5.029632,0.0,0.0,0.0,138.38
2020-01-08 04:30:00,59.89962528,8.19447404,60.4575430652,5.08962528,1.48447404,5.301693,54.81,6.71,55.2192013705,136.25,62.94962528,14.10447404,64.5103984706,5.08962528,1.48447404,5.301693,57.86,12.62,59.2203005734,137.72,5.08962528,1.48447404,5.301693,5.08962528,1.48447404,5.301693,0.0,0.0,0.0,137.72
2020-01-08 05:00:00,61.22002496,3.13125728,61.3000508014,5.01002496,1.4612572799999999,5.218776,56.21,1.67,56.2348023914,136.99,58.29002496,5.82125728,58.5799799092,5.01002496,1.4612572799999999,5.218776,53.28,4.36,53.4580957386,138.58,5.01002496,1.4612572799999999,5.218776,5.01002496,1.4612572799999999,5.218776,0.0,0.0,0.0,138.58
2020-01-08 05:30:00,59.6094656,5.2777608,59.8426532515,4.9294656,1.4377608,5.13486,54.68,3.84,54.8146695694,137.53,56.0694656,2.8577608,56.1422458534,4.9294656,1.4377608,5.13486,51.14,1.42,51.1597107107,138.91,4.9294656,1.4377608,5.13486,4.9294656,1.4377608,5.13486,0.0,0.0,0.0,138.91
2020-01-08 06:00:00,59.876808,4.862819,60.0739473058,5.186808,1.512819,5.402925,54.69,3.35,54.7925049619,136.74,57.286808,3.102819,57.370775283,5.186808,1.512819,5.402925,52.1,1.5899999999999999,52.1242563496,138.0,5.186808,1.512819,5.402925,5.186808,1.512819,5.402925,0.0,0.0,0.0,138.0
2020-01-08 06:30:00,58.67346144,9.46559292,59.4320833109,5.0934614400000005,1.48559292,5.305689,53.58,7.98,54.1709959296,138.28,60.99346144,2.66559292,61.0516807635,5.0934614400000005,1.48559292,5.305689,55.9,1.18,55.9124529957,139.0,5.0934614400000005,1.48559292,5.305689,5.0934614400000005,1.48559292,5.305689,0.0,0.0,0.0,139.0
2020-01-08 07:00:00,62.56291232,8.41918276,63.1268614482,4.76291232,1.38918276,4.961367,57.8,7.03,58.2259469652,138.41,63.55291232,2.6991827600000002,63.6102055642,4.76291232,1.38918276,4.961367,58.79,1.31,58.804593358,139.22,4.76291232,1.38918276,4.961367,4.76291232,1.38918276,4.961367,0.0,0.0,0.0,139.22
2020-01-08 07:30:00,67.47379136,5.67277248,67.7118369866,4.84379136,1.41277248,5.045616,62.63,4.26,62.7747122654,137.26,68.32379136,5.17277248,68.5193260397,4.84379136,1.41277248,5.045616,63.48,3.76,63.5912572607,138.08,4.84379136,1.41277248,5.045616,4.84379136,1.41277248,5.045616,0.0,0.0,0.0,138.08
2020-01-08 08:00:00,72.17194304,3.6318167199999998,72.2632649059,5.01194304,1.46181672,5.220774,67.16,2.17,67.1950481807,138.43,72.62194304,7.82181672,73.0419566257,5.01194304,1.46181672,5.220774,67.61,6.36,67.9084803246,139.14,5.01194304,1.46181672,5.220774,5.01194304,1.46181672,5.220774,0.0,0.0,0.0,139.14
2020-01-08 08:30:00,73.6270576,2.9866418,73.6876084567,5.3370576,1.5566418,5.559435,68.29,1.43,68.3049705366,138.54,74.3470576,9.2166418,74.9161628746,5.3370576,1.5566418,5.559435,69.01,7.66,69.4338224499,139.29,5.3370576,1.5566418,5.559435,5.3370576,1.5566418,5.559435,0.0,0.0,0.0,139.29
2020-01-08 09:00:00,73.2351088,6.6648233999999995,73.5377524262,6.0851088,1.7748233999999998,6.338655,67.15,4.89,67.3278144603,138.32,73.0051088,7.2448234,73.3637061291,6.0851088,1.7748233999999998,6.338655,66.92,5.47,67.14318506,138.73,6.0851088,1.7748233999999998,6.338655,6.0851088,1.7748233999999998,6.338655,0.0,0.0,0.0,138.73
2020-01-08 09:30:00,77.13255104,12.93741072,78.2100187065,6.40255104,1.86741072,6.669324,70.73,11.07,71.5910455295,137.6,75.42255104,3.88741072,75.5226665809,6.40255104,1.86741072,6.669324,69.02,2.02,69.0495532209,136.91,6.40255104,1.86741072,6.669324,6.40255104,1.86741072,6.669324,0.0,0.0,0.0,136.91
2020-01-08 10:00:00,73.3156176,11.2262218,74.1701276794,6.7756176,1.9762217999999998,7.057935,66.54,9.25,67.1798637986,137.78,71.8456176,5.5662218,72.0609158522,6.7756176,1.9762217999999998,7.057935,65.07,3.59,65.168957334,137.32,6.7756176,1.9762217999999998,7.057935,6.7756176,1.9762217999999998,7.057935,0.0,0.0,0.0,137.32
2020-01-08 10:30:00,75.82044384,12.52554612,76.8480904753,5.71044384,1.6655461200000001,5.948379,70.11,10.86,70.946118287,137.87,74.82044384,3.34554612,74.8952034195,5.71044384,1.6655461200000001,5.948379,69.11,1.6800000000000002,69.1304166051,137.23,5.71044384,1.6655461200000001,5.948379,5.71044384,1.6655461200000001,5.948379,0.0,0.0,0.0,137.23
2020-01-08 11:00:00,79.81022432,14.08964876,81.0443712308,5.45022432,1.58964876,5.677317,74.36,12.5,75.4033129246,137.06,78.14022432,2.51964876,78.1808370808,5.45022432,1.58964876,5.677317,72.69,0.93,72.695948993,136.45,5.45022432,1.58964876,5.677317,5.45022432,1.58964876,5.677317,0.0,0.0,0.0,136.45
2020-01-08 11:30:00,80.12938496,13.49773728,81.2582749371,5.64938496,1.6477372799999999,5.8847760000000005,74.48,11.85,75.4167945487,137.06,79.14938496,2.35773728,79.1844938396,5.64938496,1.6477372799999999,5.8847760000000005,73.5,0.71,73.5034291717,136.39,5.64938496,1.6477372799999999,5.8847760000000005,5.64938496,1.6477372799999999,5.8847760000000005,0.0,0.0,0.0,136.39
2020-01-08 12:00:00,80.58958496,13.93946228,81.7862446422,5.44958496,1.58946228,5.676651,75.14,12.35,76.1481588747,137.0,79.10958496,2.49946228,79.1490602865,5.44958496,1.58946228,5.676651,73.66,0.91,73.6656208825,136.46,5.44958496,1.58946228,5.676651,5.44958496,1.58946228,5.676651,0.0,0.0,0.0,136.46
2020-01-08 12:30:00,81.38092352,15.30901936,82.8083376643,5.5509235199999996,1.61901936,5.782212,75.83,13.69,77.0558563641,136.69,79.87092352,2.98901936,79.9268331705,5.5509235199999996,1.61901936,5.782212,74.32,1.37,74.3326260803,136.14,5.5509235199999996,1.61901936,5.782212,5.5509235199999996,1.61901936,5.782212,0.0,0.0,0.0,136.14
2020-01-08 13:00:00,82.08307168,14.27922924,83.3158270925,5.24307168,1.52922924,5.461533,76.84,12.75,77.8906162513,136.69,80.39307168,2.27922924,80.4253744789,5.24307168,1.52922924,5.461533,75.15,0.75,75.1537424218,136.14,5.24307168,1.52922924,5.461533,5.24307168,1.52922924,5.461533,0.0,0.0,0.0,136.14
2020-01-08 13:30:00,79.15962528,13.46447404,80.2965649056,5.08962528,1.48447404,5.301693,74.07,11.98,75.0325615983,136.78,77.61962528,2.39447404,77.6565498496,5.08962528,1.48447404,5.301693,72.53,0.91,72.5357084476,136.24,5.08962528,1.48447404,5.301693,5.08962528,1.48447404,5.301693,0.0,0.0,0.0,136.24
2020-01-08 14:00:00,80.40322144,13.49552292,81.5279532235,5.33322144,1.55552292,5.555439,75.07,11.94,76.0136073345,136.78,79.18322144,2.07552292,79.21041821,5.33322144,1.55552292,5.555439,73.85,0.52,73.8518307153,136.24,5.33322144,1.55552292,5.555439,5.33322144,1.55552292,5.555439,0.0,0.0,0.0,136.24
2020-01-08 14:30:00,81.22238208,15.04361144,82.6037868134,5.53238208,1.6136114400000001,5.762898,75.69,13.43,76.8722381618,137.08,79.53238208,2.72361144,79.5790038804,5.53238208,1.6136114400000001,5.762898,74.0,1.11,74.0083245318,136.54,5.53238208,1.6136114400000001,5.762898,5.53238208,1.6136114400000001,5.762898,0.0,0.0,0.0,136.54
2020-01-08 15:00:00,80.64839552,13.93286536,81.8430720165,6.07839552,1.77286536,6.331662,74.57,12.16,75.5549502018,137.69,79.11839552,2.8828653600000003,79.1709000981,6.07839552,1.77286536,6.331662,73.04,1.11,73.0484339326,137.14,6.07839552,1.77286536,6.331662,6.07839552,1.77286536,6.331662,0.0,0.0,0.0,137.14
2020-01-08 15:30:00,77.54545824,10.66617532,78.2755733905,6.29545824,1.8361753200000002,6.557769,71.25,8.83,71.79506529,138.53,75.89545824,4.75617532,76.0443409146,6.29545824,1.8361753200000002,6.557769,69.6,2.92,69.6612259438,137.81,6.29545824,1.8361753200000002,6.557769,6.29545824,1.8361753200000002,6.557769,0.0,0.0,0.0,137.81
2020-01-08 16:00:00,78.45292096,11.76293528,79.3298648276,6.11292096,1.78293528,6.367626,72.34,9.98,73.0251737417,138.31,77.88292096,3.90293528,77.9806532485,6.11292096,1.78293528,6.367626,71.77,2.12,71.8013043057,137.68,6.11292096,1.78293528,6.367626,6.11292096,1.78293528,6.367626,0.0,0.0,0.0,137.68
2020-01-08 16:30:00,83.2125216,13.5528188,84.3089713403,5.8725216,1.7128188,6.11721,77.34,11.84,78.241045494,138.25,81.9425216,2.7528188,81.9887483592,5.8725216,1.7128188,6.11721,76.07,1.04,76.0771089093,137.68,5.8725216,1.7128188,6.11721,5.8725216,1.7128188,6.11721,0.0,0.0,0.0,137.68
2020-01-08 17:00:00,86.84541856,14.59449708,88.0631936162,6.01541856,1.7544970800000002,6.266061,80.83,12.84,81.8434756105,137.89,85.79541856,2.36449708,85.8279948055,6.01541856,1.7544970800000002,6.266061,79.78,0.61,79.782332004,137.33,6.01541856,1.7544970800000002,6.266061,6.01541856,1.7544970800000002,6.266061,0.0,0.0,0.0,137.33
2020-01-08 17:30:00,89.31470912,14.04804016,90.4127463222,6.16470912,1.79804016,6.421572,83.15,12.25,84.0475163226,138.06,87.75470912,2.42804016,87.7882927944,6.16470912,1.79804016,6.421572,81.59,0.63,81.5924322471,137.4,6.16470912,1.79804016,6.421572,6.16470912,1.79804016,6.421572,0.0,0.0,0.0,137.4
2020-01-08 18:00:00,84.74986368,12.59121024,85.680090856,6.44986368,1.8812102400000001,6.718608,78.3,10.71,79.0290712333,138.34,83.92986368,3.43121024,83.9999715539,6.44986368,1.8812102400000001,6.718608,77.48,1.55,77.4955024501,137.79,6.44986368,1.8812102400000001,6.718608,6.44986368,1.8812102400000001,6.718608,0.0,0.0,0.0,137.79
2020-01-08 18:30:00,85.41952448,12.67694464,86.3550814243,5.98952448,1.7469446400000002,6.239088,79.43,10.93,80.1784871396,138.54,84.23952448,3.5369446399999998,84.3137442058,5.98952448,1.7469446400000002,6.239088,78.25,1.79,78.2704708048,137.87,5.98952448,1.7469446400000002,6.239088,5.98952448,1.7469446400000002,6.239088,0.0,0.0,0.0,137.87
2020-01-08 19:00:00,81.93102272,10.70321496,82.6271825396,6.25102272,1.82321496,6.511482,75.68,8.88,76.1991915968,139.17,80.35102272,5.57321496,80.5440722657,6.25102272,1.82321496,6.511482,74.1,3.75,74.1948279869,138.56,6.25102272,1.82321496,6.511482,6.25102272,1.82321496,6.511482,0.0,0.0,0.0,138.56
2020-01-08 19:30:00,78.66090336,10.76151348,79.3936262542,5.73090336,1.67151348,5.969691,72.93,9.09,73.4943059019,138.73,77.50090336,5.04151348,77.6647080712,5.73090336,1.67151348,5.969691,71.77,3.37,71.8490765424,138.05,5.73090336,1.67151348,5.969691,5.73090336,1.67151348,5.969691,0.0,0.0,0.0,138.05
2020-01-08 20:00:00,77.07088416,9.61400788,77.6682067047,4.95088416,1.44400788,5.157171,72.12,8.17,72.5812875334,139.01,76.23088416,5.88400788,76.4576304142,4.95088416,1.44400788,5.157171,71.28,4.44,71.4181489539,138.42,4.95088416,1.44400788,5.157171,4.95088416,1.44400788,5.157171,0.0,0.0,0.0,138.42
2020-01-08 20:30:00,75.19501984,9.81771412,75.8332283322,5.13501984,1.49771412,5.348979,70.06,8.32,70.552292663,138.82,74.29501984,5.72771412,74.5154794795,5.13501984,1.49771412,5.348979,69.16,4.23,69.2892379811,138.19,5.13501984,1.49771412,5.348979,5.13501984,1.49771412,5.348979,0.0,0.0,0.0,138.19
2020-01-08 21:00:00,74.93421088,8.26039484,75.3881295903,4.90421088,1.43039484,5.108553,70.03,6.83,70.3622754038,138.95,74.03421088,7.03039484,74.367269899,4.90421088,1.43039484,5.108553,69.13,5.6,69.3564481501,138.39,4.90421088,1.43039484,5.108553,4.90421088,1.43039484,5.108553,0.0,0.0,0.0,138.39
2020-01-08 21:30:00,75.69686848,9.00533664,76.2306499099,4.64686848,1.35533664,4.840488,71.05,7.65,71.4606535095,138.79,72.85686848,7.52533664,73.2444808587,4.64686848,1.35533664,4.840488,68.21,6.17,68.4884880838,138.33,4.64686848,1.35533664,4.840488,4.64686848,1.35533664,4.840488,0.0,0.0,0.0,138.33
2020-01-08 22:00:00,80.06536,14.04198,81.2873857019,4.63536,1.35198,4.8285,75.43,12.69,76.4900058831,138.22,78.97536,4.15198,79.0844259324,4.63536,1.35198,4.8285,74.34,2.8,74.3927120086,137.66,4.63536,1.35198,4.8285,4.63536,1.35198,4.8285,0.0,0.0,0.0,137.66
2020-01-08 22:30:00,71.55571936,11.01375148,72.3983680396,4.91571936,1.43375148,5.120541,66.64,9.58,67.3250770516,136.97,68.28571936,6.14375148,68.5615427974,4.91571936,1.43375148,5.120541,63.37,4.71,63.5447952235,136.69,4.91571936,1.43375148,5.120541,4.91571936,1.43375148,5.120541,0.0,0.0,0.0,136.69
2020-01-08 23:00:00,61.70314208,5.42216644,61.9409204924,4.77314208,1.39216644,4.972023,56.93,4.03,57.0724609597,137.72,59.85314208,10.47216644,60.7623640652,4.77314208,1.39216644,4.972023,55.08,9.08,55.8234072769,137.3,4.77314208,1.39216644,4.972023,4.77314208,1.39216644,4.972023,0.0,0.0,0.0,137.3
2020-01-08 23:30:00,58.9037216,5.5531688,59.1649060005,4.6737216,1.3631688,4.86846,54.23,4.19,54.3916261937,138.11,56.9637216,10.5031688,57.9239340287,4.6737216,1.3631688,4.86846,52.29,9.14,53.082800416,137.64,4.6737216,1.3631688,4.86846,4.6737216,1.3631688,4.86846,0.0,0.0,0.0,137.64
2020-01-09 00:00:00,55.38387136,4.34946248,55.5543970419,4.7638713599999996,1.38946248,4.962366,50.62,2.96,50.7064690153,138.36,55.34387136,9.87946248,56.2187502174,4.7638713599999996,1.38946248,4.962366,50.58,8.49,51.2875862173,137.72,4.7638713599999996,1.38946248,4.962366,4.7638713599999996,1.38946248,4.962366,0.0,0.0,0.0,137.72
2020-01-09 00:30:00,56.98599936,4.76216648,57.1846338857,4.63599936,1.35216648,4.829166,52.35,3.41,52.4609435676,137.77,56.97599936,9.32216648,57.7335889318,4.63599936,1.35216648,4.829166,52.34,7.97,52.9433329136,137.17,4.63599936,1.35216648,4.829166,4.63599936,1.35216648,4.829166,0.0,0.0,0.0,137.17
2020-01-09 01:00:00,59.62870656,5.28920608,59.8628294267,4.72870656,1.37920608,4.925736,54.9,3.91,55.0390597667,137.67,59.81870656,8.63920608,60.4393376552,4.72870656,1.37920608,4.925736,55.09,7.26,55.5663180353,137.03,4.72870656,1.37920608,4.925736,4.72870656,1.37920608,4.925736,0.0,0.0,0.0,137.03
2020-01-09 01:30:00,60.74048448,5.91722464,61.0280263674,5.03048448,1.46722464,5.240088,55.71,4.45,55.8874458175,137.24,62.28048448,7.02722464,62.6756781631,5.03048448,1.46722464,5.240088,57.25,5.5600000000000005,57.5193541341,136.45,5.03048448,1.46722464,5.240088,5.03048448,1.46722464,5.240088,0.0,0.0,0.0,136.45
2020-01-09 02:00:00,60.38087424,7.15358832,60.8031561668,4.88087424,1.42358832,5.084244,55.5,5.73,55.7950078412,137.26,62.08087424,6.08358832,62.3782413446,4.88087424,1.42358832,5.084244,57.2,4.66,57.3895077519,136.53,4.88087424,1.42358832,5.084244,4.88087424,1.42358832,5.084244,0.0,0.0,0.0,136.53
2020-01-09 02:30:00,59.8517632,6.6575976,60.2209030483,5.0317632,1.4675976,5.24142,54.82,5.19,55.0651296194,137.04,61.4017632,6.5475976,61.7498790153,5.0317632,1.4675976,5.24142,56.37,5.08,56.5984390244,136.31,5.0317632,1.4675976,5.24142,5.0317632,1.4675976,5.24142,0.0,0.0,0.0,136.31
2020-01-09 03:00:00,59.15215296,6.61396128,59.5207668265,4.88215296,1.4239612799999999,5.085576,54.27,5.19,54.5176026619,136.91,60.48215296,6.43396128,60.8234057286,4.88215296,1.4239612799999999,5.085576,55.6,5.01,55.825263994,136.17,4.88215296,1.4239612799999999,5.085576,4.88215296,1.4239612799999999,5.085576,0.0,0.0,0.0,136.17
2020-01-09 03:30:00,58.70877632,7.23880976,59.1533666306,4.89877632,1.42880976,5.102892,53.81,5.8100000000000005,54.1227512235,136.65,60.32877632,5.50880976,60.5797675568,4.89877632,1.42880976,5.102892,55.43,4.08,55.5799541202,135.83,4.89877632,1.42880976,5.102892,4.89877632,1.42880976,5.102892,0.0,0.0,0.0,135.83
2020-01-09 04:00:00,58.44256256,7.56116408,58.9296556992,4.87256256,1.42116408,5.075586,53.57,6.14,53.9207242162,136.77,59.37256256,5.77116408,59.6523890534,4.87256256,1.42116408,5.075586,54.5,4.35,54.6733253059,136.03,4.87256256,1.42116408,5.075586,4.87256256,1.42116408,5.075586,0.0,0.0,0.0,136.03
2020-01-09 04:30:00,61.18656832,10.84941576,62.1410167692,5.10656832,1.48941576,5.319342,56.08,9.36,56.8557472908,135.95,59.89656832,5.05941576,60.1098709393,5.10656832,1.48941576,5.319342,54.79,3.5700000000000003,54.9061836226,135.52,5.10656832,1.48941576,5.319342,5.10656832,1.48941576,5.319342,0.0,0.0,0.0,135.52
2020-01-09 05:00:00,65.86420032,14.19664176,67.3768322278,5.47420032,1.59664176,5.702292,60.39,12.6,61.6904538806,135.39,63.08420032,3.13664176,63.1621314677,5.47420032,1.59664176,5.702292,57.61,1.54,57.6305795563,135.09,5.47420032,1.59664176,5.702292,5.47420032,1.59664176,5.702292,0.0,0.0,0.0,135.09
2020-01-09 05:30:00,67.01207264,5.03060452,67.2006314059,5.28207264,1.54060452,5.502159,61.73,3.49,61.828577535,136.15,64.27207264,10.99060452,65.2050052462,5.28207264,1.54060452,5.502159,58.99,9.45,59.7421342103,136.95,5.28207264,1.54060452,5.502159,5.28207264,1.54060452,5.502159,0.0,0.0,0.0,136.95
2020-01-09 06:00:00,63.25801696,4.44358828,63.4138958472,5.01801696,1.46358828,5.227101,58.24,2.98,58.3161898618,137.04,66.07801696,10.39358828,66.8904402938,5.01801696,1.46358828,5.227101,61.06,8.93,61.7095495041,137.38,5.01801696,1.46358828,5.227101,5.01801696,1.46358828,5.227101,0.0,0.0,0.0,137.38
2020-01-09 06:30:00,73.52253248,2.89323864,73.5794374272,4.98253248,1.45323864,5.190138,68.54,1.44,68.5551252643,136.66,75.84253248,14.63323864,77.2413192927,4.98253248,1.45323864,5.190138,70.86,13.18,72.0753217128,136.99,4.98253248,1.45323864,5.190138,4.98253248,1.45323864,5.190138,0.0,0.0,0.0,136.99
2020-01-09 07:00:00,77.47312192,3.34466056,77.5452859579,4.95312192,1.44466056,5.159502,72.52,1.9,72.5448854159,137.38,76.85312192,12.46466056,77.8573703109,4.95312192,1.44466056,5.159502,71.9,11.02,72.7396068177,138.03,4.95312192,1.44466056,5.159502,4.95312192,1.44466056,5.159502,0.0,0.0,0.0,138.03
2020-01-09 07:30:00,77.17448,2.9283900000000003,77.2300189775,5.51448,1.60839,5.74425,71.66,1.32,71.6721563789,137.85,76.56448,10.68839,77.3069290456,5.51448,1.60839,5.74425,71.05,9.08,71.6278500306,138.56,5.51448,1.60839,5.74425,5.51448,1.60839,5.74425,0.0,0.0,0.0,138.56
2020-01-09 08:00:00,78.8248992,3.3193456,78.8947576782,5.8948992,1.7193456,6.14052,72.93,1.6,72.947548965,138.24,78.7048992,11.0193456,79.4725558639,5.8948992,1.7193456,6.14052,72.81,9.3,73.4015401746,139.02,5.8948992,1.7193456,6.14052,5.8948992,1.7193456,6.14052,0.0,0.0,0.0,139.02
2020-01-09 08:30:00,84.69038432,5.74302876,84.8848842587,5.29038432,1.5430287599999999,5.510817,79.4,4.2,79.5110055275,138.57,84.72038432,13.32302876,85.7615684014,5.29038432,1.5430287599999999,5.510817,79.43,11.78,80.2987752086,139.38,5.29038432,1.5430287599999999,5.510817,5.29038432,1.5430287599999999,5.510817,0.0,0.0,0.0,139.38
2020-01-09 09:00:00,85.3979664,7.2314902,85.7036003664,5.6279664,1.6414902,5.862465,79.77,5.59,79.9656238643,137.85,85.2179664,14.4914902,86.4413389853,5.6279664,1.6414902,5.862465,79.59,12.85,80.6206586428,138.72,5.6279664,1.6414902,5.862465,5.6279664,1.6414902,5.862465,0.0,0.0,0.0,138.72
2020-01-09 09:30:00,86.10821568,6.30864624,86.339005235,6.09821568,1.77864624,6.352308,80.01,4.53,80.1381369886,138.22,85.94821568,14.15864624,87.1066188181,6.09821568,1.77864624,6.352308,79.85,12.38,80.8040029949,138.99,6.09821568,1.77864624,6.352308,6.09821568,1.77864624,6.352308,0.0,0.0,0.0,138.99
2020-01-09 10:00:00,82.027616,5.670138,82.2233558764,6.377616,1.860138,6.64335,75.65,3.81,75.7458817362,138.3,82.657616,13.580138,83.7657545236,6.377616,1.860138,6.64335,76.28,11.72,77.1751047942,139.17,6.377616,1.860138,6.64335,6.377616,1.860138,6.64335,0.0,0.0,0.0,139.17
2020-01-09 10:30:00,83.00312096,5.83466028,83.2079404245,5.91312096,1.7246602800000002,6.159501,77.09,4.11,77.1994831589,138.39,83.95312096,14.20466028,85.1463381044,5.91312096,1.7246602800000002,6.159501,78.04,12.48,79.0315886213,139.17,5.91312096,1.7246602800000002,6.159501,5.91312096,1.7246602800000002,6.159501,0.0,0.0,0.0,139.17
2020-01-09 11:00:00,85.48899456,7.32804008,85.8024962475,6.43899456,1.87804008,6.707286,79.05,5.45,79.2376488798,138.36,85.42899456,14.78804008,86.6994765898,6.43899456,1.87804008,6.707286,78.99,12.91,80.0380422049,139.17,6.43899456,1.87804008,6.707286,6.43899456,1.87804008,6.707286,0.0,0.0,0.0,139.17
2020-01-09 11:30:00,84.72757568,6.22512624,84.9559549256,6.73757568,1.96512624,7.018308,77.99,4.26,78.1062590322,138.56,85.81757568,14.76512624,87.0785004951,6.73757568,1.96512624,7.018308,79.08,12.8,80.1092154499,139.22,6.73757568,1.96512624,7.018308,6.73757568,1.96512624,7.018308,0.0,0.0,0.0,139.22
2020-01-09 12:00:00,84.95949376,5.98568568,85.1700887226,6.73949376,1.96568568,7.020306,78.22,4.02,78.323232824,138.74,85.22949376,14.22568568,86.4085455245,6.73949376,1.96568568,7.020306,78.49,12.26,79.4417251827,139.57,6.73949376,1.96568568,7.020306,6.73949376,1.96568568,7.020306,0.0,0.0,0.0,139.57
2020-01-09 12:30:00,85.54280032,8.01456676,85.9174252811,6.87280032,2.00456676,7.159167,78.67,6.01,78.8992332029,138.32,85.87280032,15.65456676,87.2880478373,6.87280032,2.00456676,7.159167,79.0,13.65,80.1705837574,139.18,6.87280032,2.00456676,7.159167,6.87280032,2.00456676,7.159167,0.0,0.0,0.0,139.18
2020-01-09 13:00:00,81.97774496,5.95559228,82.1937938541,7.28774496,2.1255922800000002,7.591401,74.69,3.83,74.7881340856,138.61,82.59774496,14.21559228,83.8121144963,7.28774496,2.1255922800000002,7.591401,75.31,12.09,76.2742695802,139.4,7.28774496,2.1255922800000002,7.591401,7.28774496,2.1255922800000002,7.591401,0.0,0.0,0.0,139.4
2020-01-09 13:30:00,83.58895424,6.32302832,83.8277636471,6.7989542400000005,1.98302832,7.082244,76.79,4.34,76.9125457907,138.61,83.91895424,14.10302832,85.09574777,6.7989542400000005,1.98302832,7.082244,77.12,12.12,78.0665664673,139.4,6.7989542400000005,1.98302832,7.082244,6.7989542400000005,1.98302832,7.082244,0.0,0.0,0.0,139.4
2020-01-09 14:00:00,79.90628768,4.61766724,80.0396005833,6.02628768,1.75766724,6.277383,73.88,2.86,73.9353366125,138.68,80.19628768,12.59766724,81.1797128447,6.02628768,1.75766724,6.277383,74.17,10.84,74.9579515462,139.55,6.02628768,1.75766724,6.277383,6.02628768,1.75766724,6.277383,0.0,0.0,0.0,139.55
2020-01-09 14:30:00,80.42066336,5.20144348,80.5886971575,5.97066336,1.74144348,6.219441,74.45,3.46,74.5303569024,138.47,80.73066336,12.991443480000001,81.7692950333,5.97066336,1.74144348,6.219441,74.76,11.25,75.6017202185,139.31,5.97066336,1.74144348,6.219441,5.97066336,1.74144348,6.219441,0.0,0.0,0.0,139.31
2020-01-09 15:00:00,81.84015456,5.72004508,82.0398062779,5.28015456,1.54004508,5.500161,76.56,4.18,76.6740242846,138.41,81.61015456,13.04004508,82.6453876692,5.28015456,1.54004508,5.500161,76.33,11.5,77.1914431786,139.31,5.28015456,1.54004508,5.500161,5.28015456,1.54004508,5.500161,0.0,0.0,0.0,139.31
2020-01-09 15:30:00,81.38831648,3.69617564,81.4722024608,5.19831648,1.5161756400000002,5.414913,76.19,2.18,76.2211814393,138.87,82.26831648,11.71617564,83.0984035231,5.19831648,1.5161756400000002,5.414913,77.07,10.2,77.7420407502,139.61,5.19831648,1.5161756400000002,5.414913,5.19831648,1.5161756400000002,5.414913,0.0,0.0,0.0,139.61
2020-01-09 16:00:00,83.251872,4.745546,83.3870157659,6.121872,1.785546,6.37695,77.13,2.96,77.1867767173,138.55,83.791872,12.555546,84.727324687,6.121872,1.785546,6.37695,77.67,10.77,78.4131481322,139.43,6.121872,1.785546,6.37695,6.121872,1.785546,6.37695,0.0,0.0,0.0,139.43
2020-01-09 16:30:00,88.88130272,6.69162996,89.1328440292,5.97130272,1.74162996,6.220107,82.91,4.95,83.0576342066,138.08,89.07130272,14.20162996,90.1963594706,5.97130272,1.74162996,6.220107,83.1,12.46,84.0289331124,138.94,5.97130272,1.74162996,6.220107,5.97130272,1.74162996,6.220107,0.0,0.0,0.0,138.94
2020-01-09 17:00:00,91.59811584,7.30111712,91.8886344258,6.03811584,1.76111712,6.289704,85.56,5.54,85.7391695784,138.02,91.88811584,14.69111712,93.0551167581,6.03811584,1.76111712,6.289704,85.85,12.93,86.8182434745,138.94,6.03811584,1.76111712,6.289704,6.03811584,1.76111712,6.289704,0.0,0.0,0.0,138.94
2020-01-09 17:30:00,92.62900512,7.52179316,92.9339010365,5.86900512,1.71179316,6.113547,86.76,5.8100000000000005,86.9543196167,138.47,92.56900512,13.25179316,93.5127303144,5.86900512,1.71179316,6.113547,86.7,11.54,87.4646305657,139.17,5.86900512,1.71179316,6.113547,5.86900512,1.71179316,6.113547,0.0,0.0,0.0,139.17
2020-01-09 18:00:00,91.00433984,16.09584912,92.4168070678,5.81433984,1.69584912,6.056604,85.19,14.4,86.3984727874,137.61,89.96433984,3.6058491200000002,90.0365736283,5.81433984,1.69584912,6.056604,84.15,1.9100000000000001,84.1716733824,137.1,5.81433984,1.69584912,6.056604,5.81433984,1.69584912,6.056604,0.0,0.0,0.0,137.1
2020-01-09 18:30:00,89.60009408,15.32752744,90.9016499111,5.8200940800000005,1.69752744,6.062598,83.78,13.63,84.881477956,137.67,88.02009408,2.70752744,88.0617264576,5.8200940800000005,1.69752744,6.062598,82.2,1.01,82.2062047537,137.16,5.8200940800000005,1.69752744,6.062598,5.8200940800000005,1.69752744,6.062598,0.0,0.0,0.0,137.16
2020-01-09 19:00:00,87.66463936,14.15843648,88.8006211559,5.99463936,1.74843648,6.244416,81.67,12.41,82.6074875541,137.58,86.55463936,2.41843648,86.5884197208,5.99463936,1.74843648,6.244416,80.56,0.67,80.562786074,137.0,5.99463936,1.74843648,6.244416,5.99463936,1.74843648,6.244416,0.0,0.0,0.0,137.0
2020-01-09 19:30:00,85.15730656,14.02713108,86.3048507726,6.12730656,1.78713108,6.382611,79.03,12.24,79.9722358072,137.51,83.59730656,2.80713108,83.6444238966,6.12730656,1.78713108,6.382611,77.47,1.02,77.4767145664,137.0,6.12730656,1.78713108,6.382611,6.12730656,1.78713108,6.382611,0.0,0.0,0.0,137.0
2020-01-09 20:00:00,83.08223168,13.60398424,84.1886311097,6.08223168,1.7739842399999999,6.3356580000000005,77.0,11.83,77.9034588449,137.33,81.34223168,3.13398424,81.4025829559,6.08223168,1.7739842399999999,6.3356580000000005,75.26,1.3599999999999999,75.272287065,136.8,6.08223168,1.7739842399999999,6.3356580000000005,6.08223168,1.7739842399999999,6.3356580000000005,0.0,0.0,0.0,136.8
2020-01-09 20:30:00,82.12660832,12.27776076,83.0392871081,5.06660832,1.47776076,5.277717,77.06,10.8,77.8131325677,137.2,80.58660832,3.25776076,80.6524298809,5.06660832,1.47776076,5.277717,75.52,1.78,75.540974312,136.58,5.06660832,1.47776076,5.277717,5.06660832,1.47776076,5.277717,0.0,0.0,0.0,136.58
2020-01-09 21:00:00,78.42721792,12.28668856,79.383822196,4.85721792,1.4166885599999999,5.059602,73.57,10.87,74.3686883036,137.2,76.29721792,3.73668856,76.3886660685,4.85721792,1.4166885599999999,5.059602,71.44,2.32,71.4776608459,136.72,4.85721792,1.4166885599999999,5.059602,4.85721792,1.4166885599999999,5.059602,0.0,0.0,0.0,136.72
2020-01-09 21:30:00,80.03748768,12.55801724,81.0166848935,4.82748768,1.40801724,5.028633,75.21,11.15,76.0320103641,137.3,79.31748768,3.47801724,79.3937053915,4.82748768,1.40801724,5.028633,74.49,2.07,74.5187560283,136.61,4.82748768,1.40801724,5.028633,4.82748768,1.40801724,5.028633,0.0,0.0,0.0,136.61
2020-01-09 22:00:00,70.91081408,8.71773744,71.4446813945,5.10081408,1.48773744,5.3133479999999995,65.81,7.23,66.2059589463,137.18,73.39081408,3.85773744,73.4921337932,5.10081408,1.48773744,5.3133479999999995,68.29,2.37,68.3311129721,136.3,5.10081408,1.48773744,5.3133479999999995,5.10081408,1.48773744,5.3133479999999995,0.0,0.0,0.0,136.3
2020-01-09 22:30:00,73.71406112,13.02410116,74.855794818,4.81406112,1.40410116,5.014647,68.9,11.62,69.8729876276,136.4,78.16406112,15.51410116,79.6888184476,4.81406112,1.40410116,5.014647,73.35,14.11,74.694809726,136.93,4.81406112,1.40410116,5.014647,4.81406112,1.40410116,5.014647,0.0,0.0,0.0,136.93
2020-01-09 23:00:00,64.82809696,3.40027828,64.9172091809,4.93809696,1.44027828,5.143851,59.89,1.96,59.9220635492,136.87,64.33809696,2.9402782800000002,64.405247898,4.93809696,1.44027828,5.143851,59.4,1.5,59.4189363755,137.07,4.93809696,1.44027828,5.143851,4.93809696,1.44027828,5.143851,0.0,0.0,0.0,137.07
2020-01-09 23:30:00,57.06935552,3.62314536,57.1842506445,5.11935552,1.49314536,5.332662,51.95,2.13,51.9936476889,137.37,56.39935552,5.82314536,56.6991739354,5.11935552,1.49314536,5.332662,51.28,4.33,51.462484394,137.61,5.11935552,1.49314536,5.332662,5.11935552,1.49314536,5.332662,0.0,0.0,0.0,137.61
2020-01-10 00:00:00,54.67347168,3.62267924,54.7933600943,4.84347168,1.4126792400000001,5.045283,49.83,2.21,49.8789835502,137.7,53.85347168,6.14267924,54.2026652503,4.84347168,1.4126792400000001,5.045283,49.01,4.73,49.2377192811,137.91,4.84347168,1.4126792400000001,5.045283,4.84347168,1.4126792400000001,5.045283,0.0,0.0,0.0,137.91
2020-01-10 00:30:00,52.93081408,5.13773744,53.1795771436,5.10081408,1.48773744,5.3133479999999995,47.83,3.65,47.9690671162,137.78,53.02081408,6.88773744,53.4663226036,5.10081408,1.48773744,5.3133479999999995,47.92,5.4,48.2232972742,137.91,5.10081408,1.48773744,5.3133479999999995,5.10081408,1.48773744,5.3133479999999995,0.0,0.0,0.0,137.91
2020-01-10 01:00:00,53.83213248,5.14978864,54.0778957651,5.38213248,1.56978864,5.606388,48.45,3.58,48.5820841463,137.6,53.71213248,7.15978864,54.1872286514,5.38213248,1.56978864,5.606388,48.33,5.59,48.6522044722,137.78,5.38213248,1.56978864,5.606388,5.38213248,1.56978864,5.606388,0.0,0.0,0.0,137.78
2020-01-10 01:30:00,55.98223264,4.29398452,56.1466710894,5.12223264,1.4939845200000001,5.335659,50.86,2.8,50.93701601,137.71,55.71223264,6.37398452,56.0756680245,5.12223264,1.4939845200000001,5.335659,50.59,4.88,50.8248216918,137.85,5.12223264,1.4939845200000001,5.335659,5.12223264,1.4939845200000001,5.335659,0.0,0.0,0.0,137.85
2020-01-10 02:00:00,53.42818688,5.60738784,53.7216339259,4.92818688,1.43738784,5.133528,48.5,4.17,48.6789369235,138.03,53.61818688,7.42738784,54.1301769295,4.92818688,1.43738784,5.133528,48.69,5.99,49.0570708461,138.19,4.92818688,1.43738784,5.133528,4.92818688,1.43738784,5.133528,0.0,0.0,0.0,138.19
