Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-01-10 02:30:00,52.89558944,6.40829692,53.2823577896,4.9655894400000005,1.44829692,5.172489,47.93,4.96,48.185957498,138.49,52.82558944,8.47829692,53.5016300532,4.9655894400000005,1.44829692,5.172489,47.86,7.03,48.3735516579,138.68,4.9655894400000005,1.44829692,5.172489,4.9655894400000005,1.44829692,5.172489,0.0,0.0,0.0,138.68
2020-01-10 03:00:00,51.74911584,6.65974212,52.175886723,5.03911584,1.46974212,5.249079,46.71,5.19,46.9974488669,138.63,51.75911584,8.66974212,52.4801915104,5.03911584,1.46974212,5.249079,46.72,7.2,47.271539006,138.82,5.03911584,1.46974212,5.249079,5.03911584,1.46974212,5.249079,0.0,0.0,0.0,138.82
2020-01-10 03:30:00,50.72199296,6.84058128,51.1811891429,5.04199296,1.47058128,5.252076,45.68,5.37,45.9945572867,138.63,50.90199296,8.80058128,51.6571690878,5.04199296,1.47058128,5.252076,45.86,7.33,46.4420983591,138.78,5.04199296,1.47058128,5.252076,5.04199296,1.47058128,5.252076,0.0,0.0,0.0,138.78
2020-01-10 04:00:00,52.33727776,5.12587268,52.5876907086,4.95727776,1.44587268,5.163831,47.38,3.68,47.5226977349,138.39,54.27727776,5.24587268,54.5301940324,4.95727776,1.44587268,5.163831,49.32,3.8,49.4661743012,138.35,4.95727776,1.44587268,5.163831,4.95727776,1.44587268,5.163831,0.0,0.0,0.0,138.35
2020-01-10 04:30:00,57.18494016,2.76769088,57.2518776453,4.89494016,1.42769088,5.098896,52.29,1.34,52.307166813,137.71,59.16494016,2.16769088,59.2046368783,4.89494016,1.42769088,5.098896,54.27,0.74,54.2750449102,137.76,4.89494016,1.42769088,5.098896,4.89494016,1.42769088,5.098896,0.0,0.0,0.0,137.76
2020-01-10 05:00:00,64.52891616,7.29468388,64.9399217253,4.91891616,1.4346838800000001,5.123871,59.61,5.86,59.8973430129,136.87,65.64891616,6.73468388,65.9934554327,4.91891616,1.4346838800000001,5.123871,60.73,5.3,60.960830867,136.93,4.91891616,1.4346838800000001,5.123871,4.91891616,1.4346838800000001,5.123871,0.0,0.0,0.0,136.93
2020-01-10 05:30:00,68.02149376,8.32293568,68.5287886342,4.74149376,1.3829356800000001,4.939056,63.28,6.94,63.6594219264,136.59,67.16149376,5.72293568,67.404882886,4.74149376,1.3829356800000001,4.939056,62.42,4.34,62.5706960166,136.88,4.74149376,1.3829356800000001,4.939056,4.74149376,1.3829356800000001,4.939056,0.0,0.0,0.0,136.88
2020-01-10 06:00:00,64.21190304,4.47347172,64.3675418301,5.05190304,1.47347172,5.262399,59.16,3.0,59.2360160713,136.8,67.01190304,5.00347172,67.1984365763,5.05190304,1.47347172,5.262399,61.96,3.5300000000000002,62.060474539,136.69,5.05190304,1.47347172,5.262399,5.05190304,1.47347172,5.262399,0.0,0.0,0.0,136.69
2020-01-10 06:30:00,68.5538512,4.5519566000000005,68.7048093167,4.9438512,1.4419566,5.149845,63.61,3.11,63.685981189,136.15,65.8138512,2.6019566,65.865265413,4.9438512,1.4419566,5.149845,60.87,1.16,60.8810520606,136.54,4.9438512,1.4419566,5.149845,4.9438512,1.4419566,5.149845,0.0,0.0,0.0,136.54
2020-01-10 07:00:00,72.73910592,5.67932256,72.9604840635,4.9691059200000005,1.44932256,5.176152,67.77,4.23,67.9018836263,137.15,70.66910592,2.2793225599999998,70.7058543748,4.9691059200000005,1.44932256,5.176152,65.7,0.8300000000000001,65.705242561,137.48,4.9691059200000005,1.44932256,5.176152,4.9691059200000005,1.44932256,5.176152,0.0,0.0,0.0,137.48
2020-01-10 07:30:00,77.29949504,6.72235272,77.5912492458,5.45949504,1.59235272,5.686974,71.84,5.13,72.0229303764,137.5,76.29949504,3.98235272,76.4033512128,5.45949504,1.59235272,5.686974,70.84,2.39,70.8803054452,137.71,5.45949504,1.59235272,5.686974,5.45949504,1.59235272,5.686974,0.0,0.0,0.0,137.71
2020-01-10 08:00:00,78.56463904,7.87176972,78.9580095114,6.31463904,1.84176972,6.577749,72.25,6.03,72.5011958522,137.87,77.43463904,4.96176972,77.5934435504,6.31463904,1.84176972,6.577749,71.12,3.12,71.18840355,138.1,6.31463904,1.84176972,6.577749,6.31463904,1.84176972,6.577749,0.0,0.0,0.0,138.1
2020-01-10 08:30:00,82.87668704,10.66778372,83.5604383918,6.26668704,1.82778372,6.527799,76.61,8.84,77.1183356926,137.16,81.79668704,7.83778372,82.1713384603,6.26668704,1.82778372,6.527799,75.53,6.01,75.7687336571,137.31,6.26668704,1.82778372,6.527799,6.26668704,1.82778372,6.527799,0.0,0.0,0.0,137.31
2020-01-10 09:00:00,83.53473888,11.76929884,84.3597593343,6.37473888,1.8592988400000001,6.640353,77.16,9.91,77.7937895979,136.96,81.98473888,8.24929884,82.3987156488,6.37473888,1.8592988400000001,6.640353,75.61,6.39,75.8795374261,137.24,6.37473888,1.8592988400000001,6.640353,6.37473888,1.8592988400000001,6.640353,0.0,0.0,0.0,137.24
2020-01-10 09:30:00,84.00405952,11.25076736,84.7541254573,6.41405952,1.8707673599999999,6.681312,77.59,9.38,78.1549262683,137.29,82.43405952,8.13076736,82.8340723785,6.41405952,1.8707673599999999,6.681312,76.02,6.26,76.2773098634,137.51,6.41405952,1.8707673599999999,6.681312,6.41405952,1.8707673599999999,6.681312,0.0,0.0,0.0,137.51
2020-01-10 10:00:00,81.76466816,9.84969488,82.3557979048,7.16466816,2.08969488,7.463196,74.6,7.76,75.0025172911,137.54,80.47466816,6.76969488,80.7589065319,7.16466816,2.08969488,7.463196,73.31,4.68,73.4592301893,137.82,7.16466816,2.08969488,7.463196,7.16466816,2.08969488,7.463196,0.0,0.0,0.0,137.82
2020-01-10 10:30:00,80.10807328,10.19943804,80.7547641998,8.63807328,2.51943804,8.997993,71.47,7.68,71.8814531016,137.54,78.64807328,7.10943804,78.968750401,8.63807328,2.51943804,8.997993,70.01,4.59,70.1603035911,137.79,8.63807328,2.51943804,8.997993,8.63807328,2.51943804,8.997993,0.0,0.0,0.0,137.79
2020-01-10 11:00:00,80.45905152,10.99722336,81.2071295708,9.41905152,2.74722336,9.811512,71.04,8.25,71.517439132,137.66,79.23905152,7.99722336,79.6415900598,9.41905152,2.74722336,9.811512,69.82,5.25,70.0171043389,137.83,9.41905152,2.74722336,9.811512,9.41905152,2.74722336,9.811512,0.0,0.0,0.0,137.83
2020-01-10 11:30:00,76.6665536,8.7689948,77.1664156917,9.8365536,2.8689948,10.246410000000001,66.83,5.9,67.0899314354,138.22,76.4465536,6.7289948,76.7421326804,9.8365536,2.8689948,10.246410000000001,66.61,3.86,66.7217483284,138.3,9.8365536,2.8689948,10.246410000000001,9.8365536,2.8689948,10.246410000000001,0.0,0.0,0.0,138.3
2020-01-10 12:00:00,79.77108896,9.24948428,80.3055389952,9.94108896,2.8994842800000002,10.355301,69.83,6.35,70.1181246184,138.31,78.45108896,6.51948428,78.7215157012,9.94108896,2.8994842800000002,10.355301,68.51,3.62,68.6055719311,138.48,9.94108896,2.8994842800000002,10.355301,9.94108896,2.8994842800000002,10.355301,0.0,0.0,0.0,138.48
2020-01-10 12:30:00,81.37118976,11.73701368,82.2133080047,9.04118976,2.63701368,9.417906,72.33,9.1,72.9001982165,137.67,80.33118976,8.88701368,80.8212785126,9.04118976,2.63701368,9.417906,71.29,6.25,71.5634445789,137.86,9.04118976,2.63701368,9.417906,9.04118976,2.63701368,9.417906,0.0,0.0,0.0,137.86
2020-01-10 13:00:00,82.47496672,10.75228196,83.1729024551,8.30496672,2.42228196,8.651007,74.17,8.33,74.636303499,137.64,80.82496672,7.72228196,81.193034701,8.30496672,2.42228196,8.651007,72.52,5.3,72.713412793,137.86,8.30496672,2.42228196,8.651007,8.30496672,2.42228196,8.651007,0.0,0.0,0.0,137.86
2020-01-10 13:30:00,81.6103712,9.2359416,82.1313296169,8.4203712,2.4559416,8.77122,73.19,6.78,73.5033638686,137.72,80.2703712,6.2259416,80.5114578268,8.4203712,2.4559416,8.77122,71.85,3.77,71.9488387676,137.88,8.4203712,2.4559416,8.77122,8.4203712,2.4559416,8.77122,0.0,0.0,0.0,137.88
2020-01-10 14:00:00,78.99996256,8.31873908,79.4367390089,7.46996256,2.17873908,7.781211,71.53,6.14,71.7930393562,137.72,78.13996256,5.63873908,78.3431498428,7.46996256,2.17873908,7.781211,70.67,3.46,70.7546500239,137.95,7.46996256,2.17873908,7.781211,7.46996256,2.17873908,7.781211,0.0,0.0,0.0,137.95
2020-01-10 14:30:00,78.14744544,8.01300492,78.5571860281,7.10744544,2.07300492,7.403589,71.04,5.94,71.2879036022,137.11,79.01744544,6.03300492,79.2474216125,7.10744544,2.07300492,7.403589,71.91,3.96,72.0189537552,137.21,7.10744544,2.07300492,7.403589,7.10744544,2.07300492,7.403589,0.0,0.0,0.0,137.21
2020-01-10 15:00:00,81.28660608,10.06109344,81.9068857253,7.30660608,2.13109344,7.611048,73.98,7.93,74.4037989621,136.73,80.26660608,7.06109344,80.5765914653,7.30660608,2.13109344,7.611048,72.96,4.93,73.1263734914,136.91,7.30660608,2.13109344,7.611048,7.30660608,2.13109344,7.611048,0.0,0.0,0.0,136.91
2020-01-10 15:30:00,82.11936512,7.46689816,82.4581390515,5.50936512,1.60689816,5.738922,76.61,5.86,76.8337926957,136.69,81.20936512,4.80689816,81.3515043076,5.50936512,1.60689816,5.738922,75.7,3.2,75.7676052149,136.81,5.50936512,1.60689816,5.738922,5.50936512,1.60689816,5.738922,0.0,0.0,0.0,136.81
2020-01-10 16:00:00,82.71883456,8.22466008,83.1267142644,6.59883456,1.92466008,6.873786,76.12,6.3,76.3802618482,136.23,81.33883456,5.40466008,81.518196485,6.59883456,1.92466008,6.873786,74.74,3.48,74.8209729955,136.48,6.59883456,1.92466008,6.873786,6.59883456,1.92466008,6.873786,0.0,0.0,0.0,136.48
2020-01-10 16:30:00,86.47879488,9.26298184,86.9734717972,6.3187948800000004,1.84298184,6.582078,80.16,7.42,80.5026831851,136.17,85.08879488,6.28298184,85.3204481642,6.3187948800000004,1.84298184,6.582078,78.77,4.44,78.895034698,136.37,6.3187948800000004,1.84298184,6.582078,6.3187948800000004,1.84298184,6.582078,0.0,0.0,0.0,136.37
2020-01-10 17:00:00,89.08146176,10.46500968,89.6940536318,6.77146176,1.9750096799999999,7.053606,82.31,8.49,82.7466990278,135.75,87.90146176,7.45500968,88.2170286786,6.77146176,1.9750096799999999,7.053606,81.13,5.48,81.3148651847,135.93,6.77146176,1.9750096799999999,7.053606,6.77146176,1.9750096799999999,7.053606,0.0,0.0,0.0,135.93
2020-01-10 17:30:00,89.25236096,9.47610528,89.7539999566,6.67236096,1.94610528,6.950376,82.58,7.53,82.9225982468,135.8,87.91236096,6.96610528,88.1879233928,6.67236096,1.94610528,6.950376,81.24,5.02,81.3949507033,135.93,6.67236096,1.94610528,6.950376,6.67236096,1.94610528,6.950376,0.0,0.0,0.0,135.93
2020-01-10 18:00:00,87.21937408,8.84731744,87.6669506758,6.53937408,1.90731744,6.811848,80.68,6.94,80.9779352663,135.73,86.10937408,5.92731744,86.3131357123,6.53937408,1.90731744,6.811848,79.57,4.02,79.6714836061,136.04,6.53937408,1.90731744,6.811848,6.53937408,1.90731744,6.811848,0.0,0.0,0.0,136.04
2020-01-10 18:30:00,88.6201136,9.4716998,89.124842954,6.2801136,1.8316998,6.541785,82.34,7.64,82.693682951,135.43,87.6101136,6.7116998,87.8668249068,6.2801136,1.8316998,6.541785,81.33,4.88,81.4762744607,135.56,6.2801136,1.8316998,6.541785,6.2801136,1.8316998,6.541785,0.0,0.0,0.0,135.56
2020-01-10 19:00:00,85.65060128,7.67559204,85.9938382257,8.11060128,2.36559204,8.448543,77.54,5.31,77.7216038177,135.9,84.19060128,5.15559204,84.3483104346,8.11060128,2.36559204,8.448543,76.08,2.79,76.1311401465,136.0,8.11060128,2.36559204,8.448543,8.11060128,2.36559204,8.448543,0.0,0.0,0.0,136.0
2020-01-10 19:30:00,85.25461952,8.05759736,85.6345434081,5.85461952,1.70759736,6.098562,79.4,6.35,79.6535153022,135.68,84.47461952,5.64759736,84.6631956578,5.85461952,1.70759736,6.098562,78.62,3.94,78.7186636065,135.79,5.85461952,1.70759736,6.098562,5.85461952,1.70759736,6.098562,0.0,0.0,0.0,135.79
2020-01-10 20:00:00,84.03422016,8.08748088,84.4224940693,5.61422016,1.63748088,5.848146,78.42,6.45,78.684807301,135.77,82.79422016,4.96748088,82.9431055495,5.61422016,1.63748088,5.848146,77.18,3.33,77.2518045097,135.98,5.61422016,1.63748088,5.848146,5.61422016,1.63748088,5.848146,0.0,0.0,0.0,135.98
2020-01-10 20:30:00,79.37708704,5.84123372,79.5917204132,5.86708704,1.71123372,6.111549,73.51,4.13,73.6259261402,136.99,78.32708704,4.34123372,78.4472999815,5.86708704,1.71123372,6.111549,72.46,2.63,72.5077133828,137.0,5.86708704,1.71123372,6.111549,5.86708704,1.71123372,6.111549,0.0,0.0,0.0,137.0
2020-01-10 21:00:00,73.53988448,3.56204964,73.6261013973,5.62988448,1.64204964,5.864463,67.91,1.92,67.9371363836,136.24,72.33988448,2.93204964,72.3992803947,5.62988448,1.64204964,5.864463,66.71,1.29,66.722471477,136.55,5.62988448,1.64204964,5.864463,5.62988448,1.64204964,5.864463,0.0,0.0,0.0,136.55
2020-01-10 21:30:00,76.41313152,5.31841336,76.5979907658,5.34313152,1.5584133599999999,5.565762,71.07,3.76,71.1693930001,135.47,74.07313152,2.36841336,74.1109856568,5.34313152,1.5584133599999999,5.565762,68.73,0.81,68.7347728592,135.75,5.34313152,1.5584133599999999,5.565762,5.34313152,1.5584133599999999,5.565762,0.0,0.0,0.0,135.75
2020-01-10 22:00:00,68.1187856,3.2858958,68.1979916334,5.6087856,1.6358958000000001,5.842485,62.51,1.65,62.531772724,136.33,68.4787856,4.7058958,68.6402908832,5.6087856,1.6358958000000001,5.842485,62.87,3.07,62.9449108348,136.42,5.6087856,1.6358958000000001,5.842485,5.6087856,1.6358958000000001,5.842485,0.0,0.0,0.0,136.42
2020-01-10 22:30:00,60.55286176,4.40708468,60.7130254781,5.37286176,1.56708468,5.596731,55.18,2.84,55.2530361157,136.91,61.12286176,6.26708468,61.4433119234,5.37286176,1.56708468,5.596731,55.75,4.7,55.9477658178,137.01,5.37286176,1.56708468,5.596731,5.37286176,1.56708468,5.596731,0.0,0.0,0.0,137.01
2020-01-10 23:00:00,58.08262208,5.27368144,58.3215457924,5.29262208,1.5436814399999998,5.513148,52.79,3.73,52.9216118424,137.88,55.64262208,9.05368144,56.3743783962,5.29262208,1.5436814399999998,5.513148,50.35,7.51,50.9069995187,138.26,5.29262208,1.5436814399999998,5.513148,5.29262208,1.5436814399999998,5.513148,0.0,0.0,0.0,138.26
2020-01-10 23:30:00,57.86230208,5.33692144,58.1079059376,5.61230208,1.63692144,5.846148,52.25,3.7,52.3808409631,137.88,55.25230208,9.07692144,55.9929226596,5.61230208,1.63692144,5.846148,49.64,7.44,50.1944538769,138.26,5.61230208,1.63692144,5.846148,5.61230208,1.63692144,5.846148,0.0,0.0,0.0,138.26
2020-01-11 00:00:00,63.16449984,5.40922912,63.3956922804,5.65449984,1.64922912,5.890104,57.51,3.76,57.6327832054,136.3,60.11449984,4.58922912,60.2894195936,5.65449984,1.64922912,5.890104,54.46,2.94,54.5392995921,136.78,5.65449984,1.64922912,5.890104,5.65449984,1.64922912,5.890104,0.0,0.0,0.0,136.78
2020-01-11 00:30:00,58.590064,2.599602,58.6477069465,5.930064,1.7296019999999999,6.17715,52.66,0.87,52.6671861789,135.46,56.370064,5.729602,56.6605017136,5.930064,1.7296019999999999,6.17715,50.44,4.0,50.5983557045,135.95,5.930064,1.7296019999999999,6.17715,5.930064,1.7296019999999999,6.17715,0.0,0.0,0.0,135.95
2020-01-11 01:00:00,57.66761632,3.47680476,57.7723302574,6.05761632,1.7668047599999999,6.310017,51.61,1.71,51.6383210416,135.4,55.16761632,7.03680476,55.6145890182,6.05761632,1.7668047599999999,6.310017,49.11,5.27,49.3919527859,135.84,6.05761632,1.7668047599999999,6.310017,6.05761632,1.7668047599999999,6.310017,0.0,0.0,0.0,135.84
2020-01-11 01:30:00,57.11974464,3.89617552,57.2524707888,5.60974464,1.63617552,5.843484,51.51,2.26,51.5595548856,135.9,55.44974464,7.65617552,55.9758090985,5.60974464,1.63617552,5.843484,49.84,6.02,50.2022509456,136.29,5.60974464,1.63617552,5.843484,5.60974464,1.63617552,5.843484,0.0,0.0,0.0,136.29
2020-01-11 02:00:00,57.79438976,3.54461368,57.9029858804,5.84438976,1.70461368,6.087906,51.95,1.8399999999999999,51.9825749651,136.51,58.61438976,6.45461368,58.9687097086,5.84438976,1.70461368,6.087906,52.77,4.75,52.9833502149,136.65,5.84438976,1.70461368,6.087906,5.84438976,1.70461368,6.087906,0.0,0.0,0.0,136.65
2020-01-11 02:30:00,57.28550848,2.9216066400000003,57.3599622313,6.00550848,1.7516066399999999,6.255738,51.28,1.17,51.2933455723,136.79,57.92550848,5.08160664,58.1479772538,6.00550848,1.7516066399999999,6.255738,51.92,3.33,52.0266787331,136.99,6.00550848,1.7516066399999999,6.255738,6.00550848,1.7516066399999999,6.255738,0.0,0.0,0.0,136.99
2020-01-11 03:00:00,54.041992,4.630581,54.2400145624,6.001992,1.750581,6.252075,48.04,2.88,48.1262506331,137.13,53.311992,7.840581,53.8854637303,6.001992,1.750581,6.252075,47.31,6.09,47.7003584892,137.45,6.001992,1.750581,6.252075,6.001992,1.750581,6.252075,0.0,0.0,0.0,137.45
2020-01-11 03:30:00,52.7146096,4.6871778,52.9225821461,5.7846096,1.6871778,6.025635,46.93,3.0,47.0257897329,137.28,51.3346096,8.2071778,51.9865358552,5.7846096,1.6871778,6.025635,45.55,6.52,46.0142684393,137.64,5.7846096,1.6871778,6.025635,5.7846096,1.6871778,6.025635,0.0,0.0,0.0,137.64
2020-01-11 04:00:00,53.37369024,3.24857632,53.4724607433,6.06369024,1.76857632,6.316344,47.31,1.48,47.333143779,137.19,50.94369024,7.72857632,51.5265996084,6.06369024,1.76857632,6.316344,44.88,5.96,45.2740102045,137.67,6.06369024,1.76857632,6.316344,6.06369024,1.76857632,6.316344,0.0,0.0,0.0,137.67
2020-01-11 04:30:00,54.09608832,2.77927576,54.1674362073,5.58608832,1.62927576,5.818842,48.51,1.15,48.5236292954,137.11,51.22608832,7.60927576,51.7881569682,5.58608832,1.62927576,5.818842,45.64,5.98,46.0300988485,137.63,5.58608832,1.62927576,5.818842,5.58608832,1.62927576,5.818842,0.0,0.0,0.0,137.63
2020-01-11 05:00:00,53.83892512,2.59510316,53.9014324345,5.94892512,1.73510316,6.196797,47.89,0.86,47.8977212402,136.84,50.48892512,7.55510316,51.0510640783,5.94892512,1.73510316,6.196797,44.54,5.82,44.9186375573,137.41,5.94892512,1.73510316,6.196797,5.94892512,1.73510316,6.196797,0.0,0.0,0.0,137.41
2020-01-11 05:30:00,57.74379968,5.43985824,57.9994694731,6.51379968,1.89985824,6.785208,51.23,3.54,51.3521615903,136.47,52.71379968,5.82985824,53.0351951425,6.51379968,1.89985824,6.785208,46.2,3.93,46.3668513056,137.26,6.51379968,1.89985824,6.785208,6.51379968,1.89985824,6.785208,0.0,0.0,0.0,137.26
2020-01-11 06:00:00,66.58170176,8.04507968,67.0659847934,6.53170176,1.90507968,6.803856,60.05,6.14,60.3630855739,135.62,60.26170176,8.39507968,60.8436526011,6.53170176,1.90507968,6.803856,53.73,6.49,54.1205413868,137.15,6.53170176,1.90507968,6.803856,6.53170176,1.90507968,6.803856,0.0,0.0,0.0,137.15
2020-01-11 06:30:00,72.7166768,9.2706974,73.3052584411,6.5166768,1.9006973999999999,6.788205,66.2,7.37,66.6089851296,135.38,69.1566768,13.0506974,70.3773162933,6.5166768,1.9006973999999999,6.788205,62.64,11.15,63.6246186629,136.76,6.5166768,1.9006973999999999,6.788205,6.5166768,1.9006973999999999,6.788205,0.0,0.0,0.0,136.76
2020-01-11 07:00:00,74.75536832,21.45906576,77.7743955036,6.30536832,1.83906576,6.568092,68.45,19.62,71.206368395,138.59,72.30536832,4.60906576,72.4521205699,6.30536832,1.83906576,6.568092,66.0,2.77,66.0581024553,137.53,6.30536832,1.83906576,6.568092,6.30536832,1.83906576,6.568092,0.0,0.0,0.0,137.53
2020-01-11 07:30:00,81.17519872,23.61193296,84.5395544425,6.07519872,1.77193296,6.328332,75.1,21.84,78.2112242584,138.85,75.21519872,4.82193296,75.3696036606,6.07519872,1.77193296,6.328332,69.14,3.05,69.2072402282,137.8,6.07519872,1.77193296,6.328332,6.07519872,1.77193296,6.328332,0.0,0.0,0.0,137.8
2020-01-11 08:00:00,80.83573824,21.99459032,83.7745700087,6.01573824,1.7545903200000001,6.266394,74.82,20.24,77.5092897658,138.29,77.20573824,3.51459032,77.2856931282,6.01573824,1.7545903200000001,6.266394,71.19,1.76,71.2117525413,137.05,6.01573824,1.7545903200000001,6.266394,6.01573824,1.7545903200000001,6.266394,0.0,0.0,0.0,137.05
2020-01-11 08:30:00,75.14939424,11.50482332,76.0249459997,6.35939424,1.85482332,6.624369,68.79,9.65,69.4635631105,138.05,76.64939424,7.79482332,77.0447201822,6.35939424,1.85482332,6.624369,70.29,5.94,70.5405394082,137.08,6.35939424,1.85482332,6.624369,6.35939424,1.85482332,6.624369,0.0,0.0,0.0,137.08
2020-01-11 09:00:00,78.42728608,8.06295844,78.8406652729,6.62728608,1.9329584400000002,6.903423,71.8,6.13,72.0612024601,136.82,79.07728608,7.06295844,79.3920811901,6.62728608,1.9329584400000002,6.903423,72.45,5.13,72.6313940387,136.85,6.62728608,1.9329584400000002,6.903423,6.62728608,1.9329584400000002,6.903423,0.0,0.0,0.0,136.85
2020-01-11 09:30:00,76.53481824,5.91265532,76.7628679504,6.93481824,2.02265532,7.223769,69.6,3.89,69.7086228526,138.4,75.17481824,3.11265532,75.2392312598,6.93481824,2.02265532,7.223769,68.24,1.09,68.2487047496,138.61,6.93481824,2.02265532,7.223769,6.93481824,2.02265532,7.223769,0.0,0.0,0.0,138.61
2020-01-11 10:00:00,76.14992352,5.43039436,76.3433037994,6.54992352,1.9103943600000002,6.822837,69.6,3.52,69.6889546485,138.19,75.23992352,2.87039436,75.2946562186,6.54992352,1.9103943600000002,6.822837,68.69,0.96,68.6967080725,138.4,6.54992352,1.9103943600000002,6.822837,6.54992352,1.9103943600000002,6.822837,0.0,0.0,0.0,138.4
2020-01-11 10:30:00,73.27975328,4.78992804,73.4361331458,6.95975328,2.02992804,7.249743,66.32,2.76,66.3774057944,138.63,72.45975328,2.99992804,72.5218271532,6.95975328,2.02992804,7.249743,65.5,0.97,65.507182049,138.8,6.95975328,2.02992804,7.249743,6.95975328,2.02992804,7.249743,0.0,0.0,0.0,138.8
2020-01-11 11:00:00,72.82886368,5.03258524,73.0025362513,7.44886368,2.17258524,7.759233,65.38,2.86,65.4425244012,138.49,72.31886368,3.07258524,72.3841061561,7.44886368,2.17258524,7.759233,64.87,0.9,64.8762429553,138.62,7.44886368,2.17258524,7.759233,7.44886368,2.17258524,7.759233,0.0,0.0,0.0,138.62
2020-01-11 11:30:00,73.24210048,4.97186264,73.4106579512,7.41210048,2.16186264,7.720938,65.83,2.81,65.8899461223,139.01,72.82210048,3.19186264,72.8920181188,7.41210048,2.16186264,7.720938,65.41,1.03,65.4181091136,139.1,7.41210048,2.16186264,7.720938,7.41210048,2.16186264,7.720938,0.0,0.0,0.0,139.1
2020-01-11 12:00:00,73.6596528,4.9090654,73.8230544865,7.5396528,2.1990654,7.8538049999999995,66.12,2.71,66.1755128427,139.28,73.0996528,3.0390654,73.1627990032,7.5396528,2.1990654,7.8538049999999995,65.56,0.84,65.5653811092,139.41,7.5396528,2.1990654,7.8538049999999995,7.5396528,2.1990654,7.8538049999999995,0.0,0.0,0.0,139.41
2020-01-11 12:30:00,73.1200224,4.5879232,73.2638158648,7.5700224,2.2079232,7.88544,65.55,2.38,65.5931924821,139.2,72.7700224,2.7279232,72.8211351538,7.5700224,2.2079232,7.88544,65.2,0.52,65.2020735867,139.28,7.5700224,2.2079232,7.88544,7.5700224,2.2079232,7.88544,0.0,0.0,0.0,139.28
2020-01-11 13:00:00,72.75053312,3.56932216,72.8380404042,6.34053312,1.84932216,6.604722,66.41,1.72,66.4322700199,139.46,72.48053312,2.50932216,72.5239572766,6.34053312,1.84932216,6.604722,66.14,0.66,66.1432929328,139.58,6.34053312,1.84932216,6.604722,6.34053312,1.84932216,6.604722,0.0,0.0,0.0,139.58
2020-01-11 13:30:00,73.69614752,3.75512636,73.7917551849,6.32614752,1.84512636,6.5897369999999995,67.37,1.9100000000000001,67.3970696692,139.4,73.67614752,2.72512636,73.7265286519,6.32614752,1.84512636,6.5897369999999995,67.35,0.88,67.3557488267,139.5,6.32614752,1.84512636,6.5897369999999995,6.32614752,1.84512636,6.5897369999999995,0.0,0.0,0.0,139.5
2020-01-11 14:00:00,72.6886848,3.5683664,72.7762195825,6.5086848,1.8983664,6.77988,66.18,1.67,66.2010672119,139.4,72.5186848,2.8583664,72.57499503,6.5086848,1.8983664,6.77988,66.01,0.96,66.0169803914,139.53,6.5086848,1.8983664,6.77988,6.5086848,1.8983664,6.77988,0.0,0.0,0.0,139.53
2020-01-11 14:30:00,68.87446944,3.07463692,68.9430629783,6.08446944,1.77463692,6.337989,62.79,1.3,62.8034561151,139.54,70.44446944,3.93463692,70.5542673577,6.08446944,1.77463692,6.337989,64.36,2.16,64.3962359148,139.68,6.08446944,1.77463692,6.337989,6.08446944,1.77463692,6.337989,0.0,0.0,0.0,139.68
2020-01-11 15:00:00,73.05102272,10.89321496,73.8587439143,6.25102272,1.82321496,6.511482,66.8,9.07,67.4129431193,136.81,76.93102272,12.47321496,77.9356359324,6.25102272,1.82321496,6.511482,70.68,10.65,71.4778630067,138.04,6.25102272,1.82321496,6.511482,6.25102272,1.82321496,6.511482,0.0,0.0,0.0,138.04
2020-01-11 15:30:00,70.7738,11.686525,71.7321798987,6.1938,1.806525,6.451875,64.58,9.88,65.331392148,136.85,75.3538,11.996525,76.3027639507,6.1938,1.806525,6.451875,69.16,10.19,69.90666420310001,138.15,6.1938,1.806525,6.451875,6.1938,1.806525,6.451875,0.0,0.0,0.0,138.15
2020-01-11 16:00:00,71.96143264,10.86708452,72.7773406602,5.92143264,1.72708452,6.168159,66.04,9.14,66.6694922735,137.12,76.22143264,12.44708452,77.2310605051,5.92143264,1.72708452,6.168159,70.3,10.72,71.1126458515,138.49,5.92143264,1.72708452,6.168159,5.92143264,1.72708452,6.168159,0.0,0.0,0.0,138.49
2020-01-11 16:30:00,77.4826416,9.1978538,78.0266638005,5.7526416,1.6778537999999998,5.992335,71.73,7.52,72.123112107,137.07,81.8226416,14.0478538,83.0197980893,5.7526416,1.6778537999999998,5.992335,76.07,12.37,77.0692013712,138.28,5.7526416,1.6778537999999998,5.992335,5.7526416,1.6778537999999998,5.992335,0.0,0.0,0.0,138.28
2020-01-11 17:00:00,78.12519904,8.96859972,78.6383017745,5.75519904,1.67859972,5.994999,72.37,7.29,72.7362426855,136.42,82.31519904,14.31859972,83.5512674406,5.75519904,1.67859972,5.994999,76.56,12.64,77.5964122882,137.65,5.75519904,1.67859972,5.994999,5.75519904,1.67859972,5.994999,0.0,0.0,0.0,137.65
2020-01-11 17:30:00,78.9582144,9.0519792,79.4753920951,7.3782144,2.1519792,7.68564,71.58,6.9,71.9117959726,135.89,83.4782144,14.9619792,84.808449467,7.3782144,2.1519792,7.68564,76.1,12.81,77.1706297758,137.16,7.3782144,2.1519792,7.68564,7.3782144,2.1519792,7.68564,0.0,0.0,0.0,137.16
2020-01-11 18:00:00,79.09070208,8.57312144,79.5539915198,7.21070208,2.10312144,7.511148,71.88,6.47,72.1705985842,135.82,83.63070208,15.29312144,85.017491693,7.21070208,2.10312144,7.511148,76.42,13.19,77.5499355254,137.09,7.21070208,2.10312144,7.511148,7.21070208,2.10312144,7.511148,0.0,0.0,0.0,137.09
2020-01-11 18:30:00,77.4738288,10.5277834,78.1858578788,7.3638288,2.1477834,7.670655,70.11,8.38,70.6090397895,136.16,81.7938288,13.6277834,82.9213296454,7.3638288,2.1477834,7.670655,74.43,11.48,75.310127473,137.36,7.3638288,2.1477834,7.670655,7.3638288,2.1477834,7.670655,0.0,0.0,0.0,137.36
2020-01-11 19:00:00,74.83785568,10.80354124,75.6136306899,6.45785568,1.88354124,6.726933,68.38,8.92,68.9593416442,136.44,79.01785568,12.67354124,80.0277462123,6.45785568,1.88354124,6.726933,72.56,10.79,73.3578741513,137.78,6.45785568,1.88354124,6.726933,6.45785568,1.88354124,6.726933,0.0,0.0,0.0,137.78
2020-01-11 19:30:00,71.42045344,11.05929892,72.2716352532,6.10045344,1.77929892,6.354639,65.32,9.28,65.9759107554,136.75,75.64045344,12.32929892,76.6386965473,6.10045344,1.77929892,6.354639,69.54,10.55,70.335724209,138.04,6.10045344,1.77929892,6.354639,6.10045344,1.77929892,6.354639,0.0,0.0,0.0,138.04
2020-01-11 20:00:00,69.74863552,11.18293536,70.6394379944,5.83863552,1.7029353600000001,6.081912,63.91,9.48,64.6092756499,136.82,74.01863552,12.05293536,74.993544089,5.83863552,1.7029353600000001,6.081912,68.18,10.35,68.961111505,138.11,5.83863552,1.7029353600000001,6.081912,5.83863552,1.7029353600000001,6.081912,0.0,0.0,0.0,138.11
2020-01-11 20:30:00,71.03736672,10.38298196,71.792156848,5.90736672,1.72298196,6.153507,65.13,8.66,65.7032152942,135.43,75.23736672,12.87298196,76.3306951069,5.90736672,1.72298196,6.153507,69.33,11.15,70.2208758134,136.65,5.90736672,1.72298196,6.153507,5.90736672,1.72298196,6.153507,0.0,0.0,0.0,136.65
2020-01-11 21:00:00,70.86151296,9.67044128,71.5183294934,5.52151296,1.6104412799999999,5.751576,65.34,8.06,65.8352428415,135.54,77.65151296,15.70044128,79.2228585786,5.52151296,1.6104412799999999,5.751576,72.13,14.09,73.4932990143,136.52,5.52151296,1.6104412799999999,5.751576,5.52151296,1.6104412799999999,5.751576,0.0,0.0,0.0,136.52
2020-01-11 21:30:00,71.08445024,8.63713132,71.6072559407,5.3044502399999995,1.54713132,5.525469,65.78,7.09,66.160989261,135.83,78.57445024,16.97713132,80.3876061242,5.3044502399999995,1.54713132,5.525469,73.27,15.43,74.877084612,136.78,5.3044502399999995,1.54713132,5.525469,5.3044502399999995,1.54713132,5.525469,0.0,0.0,0.0,136.78
2020-01-11 22:00:00,68.89293184,8.22335512,69.3819834463,5.22293184,1.5233551200000002,5.440554,63.67,6.7,64.021550278,136.18,71.87293184,13.62335512,73.1526768888,5.22293184,1.5233551200000002,5.440554,66.65,12.1,67.7394456724,137.64,5.22293184,1.5233551200000002,5.440554,5.22293184,1.5233551200000002,5.440554,0.0,0.0,0.0,137.64
2020-01-11 22:30:00,63.232872,11.014171,64.1849520073,5.122872,1.494171,5.336325,58.11,9.52,58.8846541978,136.43,62.812872,8.754171,63.4199684546,5.122872,1.494171,5.336325,57.69,7.26,58.1450230028,138.11,5.122872,1.494171,5.336325,5.122872,1.494171,5.336325,0.0,0.0,0.0,138.11
2020-01-11 23:00:00,57.161064,13.518227,58.7378046818,4.931064,1.438227,5.136525,52.23,12.08,53.6087614108,136.74,57.641064,6.968227,58.0607306755,4.931064,1.438227,5.136525,52.71,5.53,52.9992924481,138.39,4.931064,1.438227,5.136525,4.931064,1.438227,5.136525,0.0,0.0,0.0,138.39
2020-01-11 23:30:00,51.5972576,15.7583668,53.9500057094,5.1372576,1.4983667999999999,5.35131,46.46,14.26,48.5991687172,136.85,53.3472576,5.8083668,53.6625289967,5.1372576,1.4983667999999999,5.35131,48.21,4.31,48.4022747399,138.36,5.1372576,1.4983667999999999,5.35131,5.1372576,1.4983667999999999,5.35131,0.0,0.0,0.0,138.36
2020-01-12 00:00:00,49.10780704,16.73144372,51.8798411836,5.14780704,1.5014437200000001,5.362299,43.96,15.23,46.5234833176,137.43,50.96780704,4.83144372,51.1962909095,5.14780704,1.5014437200000001,5.362299,45.82,3.33,45.9408456605,138.94,5.14780704,1.5014437200000001,5.362299,5.14780704,1.5014437200000001,5.362299,0.0,0.0,0.0,138.94
2020-01-12 00:30:00,47.59033472,17.86093096,50.8316123443,4.94033472,1.44093096,5.146182,42.65,16.42,45.7016290738,137.88,49.54033472,3.94093096,49.6968379377,4.94033472,1.44093096,5.146182,44.6,2.5,44.6700123125,139.39,4.94033472,1.44093096,5.146182,4.94033472,1.44093096,5.146182,0.0,0.0,0.0,139.39
2020-01-12 01:00:00,49.1913936,17.4187398,52.1843434426,5.0013936,1.4587398,5.209785,44.19,15.96,46.9838025281,137.39,51.1613936,4.2587398,51.3383390828,5.0013936,1.4587398,5.209785,46.16,2.8,46.2448440369,138.9,5.0013936,1.4587398,5.209785,5.0013936,1.4587398,5.209785,0.0,0.0,0.0,138.9
2020-01-12 01:30:00,50.1883168,17.2028424,53.0547352256,4.8783168,1.4228424,5.08158,45.31,15.78,47.9792090389,137.57,52.2383168,4.5028424000000005,52.4320258218,4.8783168,1.4228424,5.08158,47.36,3.08,47.4600463548,139.08,4.8783168,1.4228424,5.08158,4.8783168,1.4228424,5.08158,0.0,0.0,0.0,139.08
2020-01-12 02:00:00,49.37015488,17.31671184,52.3190281047,4.96015488,1.44671184,5.166828,44.41,15.87,47.160417725,137.79,51.31015488,4.44671184,51.5024779986,4.96015488,1.44671184,5.166828,46.35,3.0,46.4469859087,139.3,4.96015488,1.44671184,5.166828,4.96015488,1.44671184,5.166828,0.0,0.0,0.0,139.3
2020-01-12 02:30:00,48.9641712,17.4787166,51.9903413654,4.6241712,1.3487166,4.816845,44.34,16.13,47.1827563841,137.79,50.7941712,3.9087166,50.9443411318,4.6241712,1.3487166,4.816845,46.17,2.56,46.2409180272,139.3,4.6241712,1.3487166,4.816845,4.6241712,1.3487166,4.816845,0.0,0.0,0.0,139.3
2020-01-12 03:00:00,47.76166368,17.82673524,50.9800844134,4.65166368,1.35673524,4.845483,43.11,16.47,46.1490303257,137.91,49.58166368,3.59673524,49.7119490431,4.65166368,1.35673524,4.845483,44.93,2.24,44.9858033162,139.45,4.65166368,1.35673524,4.845483,4.65166368,1.35673524,4.845483,0.0,0.0,0.0,139.45
2020-01-12 03:30:00,46.55316192,17.54300556,49.7489088205,4.91316192,1.43300556,5.117877,41.64,16.11,44.6477513432,138.13,48.22316192,3.94300556,48.3840948909,4.91316192,1.43300556,5.117877,43.31,2.51,43.3826716559,139.58,4.91316192,1.43300556,5.117877,4.91316192,1.43300556,5.117877,0.0,0.0,0.0,139.58
2020-01-12 04:00:00,46.33640896,8.03936928,47.0286535394,4.62640896,1.34936928,4.819176,41.71,6.69,42.2431083137,137.33,46.23640896,10.15936928,47.3393947752,4.62640896,1.34936928,4.819176,41.61,8.81,42.5324370334,137.51,4.62640896,1.34936928,4.819176,4.62640896,1.34936928,4.819176,0.0,0.0,0.0,137.51
2020-01-12 04:30:00,45.58879648,8.20631564,46.3215066775,4.71879648,1.37631564,4.915413,40.87,6.83,41.4367686964,137.28,45.46879648,10.39631564,46.6422001221,4.71879648,1.37631564,4.915413,40.75,9.02,41.7363498644,137.47,4.71879648,1.37631564,4.915413,4.71879648,1.37631564,4.915413,0.0,0.0,0.0,137.47
2020-01-12 05:00:00,45.3198656,8.3912108,46.0901576987,4.5298656,1.3212108,4.71861,40.79,7.07,41.3981762883,137.34,45.2698656,10.4712108,46.4651158081,4.5298656,1.3212108,4.71861,40.74,9.15,41.7548811518,137.51,4.5298656,1.3212108,4.71861,4.5298656,1.3212108,4.71861,0.0,0.0,0.0,137.51
2020-01-12 05:30:00,45.05437088,8.51377484,45.8517251302,4.74437088,1.38377484,4.942053,40.31,7.13,40.9357179001,137.05,44.99437088,10.56377484,46.2178185309,4.74437088,1.38377484,4.942053,40.25,9.18,41.2835911713,137.22,4.74437088,1.38377484,4.942053,4.74437088,1.38377484,4.942053,0.0,0.0,0.0,137.22
2020-01-12 06:00:00,44.96379136,8.31277248,45.7257555407,4.84379136,1.41277248,5.045616,40.12,6.9,40.7090211133,136.87,44.883791360000004,10.40277248,46.0735542597,4.84379136,1.41277248,5.045616,40.04,8.99,41.0368334548,137.06,4.84379136,1.41277248,5.045616,4.84379136,1.41277248,5.045616,0.0,0.0,0.0,137.06
2020-01-12 06:30:00,49.29673856,10.20988208,50.34292527,4.69673856,1.36988208,4.892436,44.6,8.84,45.4676324433,137.96,47.43673856,15.52988208,49.9141403074,4.69673856,1.36988208,4.892436,42.74,14.16,45.0245843956,137.34,4.69673856,1.36988208,4.892436,4.69673856,1.36988208,4.892436,0.0,0.0,0.0,137.34
2020-01-12 07:00:00,55.3085168,10.8945674,56.3713014702,4.6785168,1.3645673999999999,4.873455,50.63,9.53,51.519101312,136.24,52.0085168,8.3645674,52.6768621648,4.6785168,1.3645673999999999,4.873455,47.33,7.0,47.8448419372,136.54,4.6785168,1.3645673999999999,4.873455,4.6785168,1.3645673999999999,4.873455,0.0,0.0,0.0,136.54
2020-01-12 07:30:00,64.14436096,16.80335528,66.3087610473,4.67436096,1.36335528,4.869126,59.47,15.44,61.4416349066,137.36,57.27436096,13.43335528,58.8286278733,4.67436096,1.36335528,4.869126,52.6,12.07,53.9670723683,136.84,4.67436096,1.36335528,4.869126,4.67436096,1.36335528,4.869126,0.0,0.0,0.0,136.84
2020-01-12 08:00:00,73.5539712,24.1669916,77.4224138237,4.8239712,1.4069916,5.02497,68.73,22.76,72.4004868768,136.49,68.9339712,3.9869916,69.0491744152,4.8239712,1.4069916,5.02497,64.11,2.58,64.161892896,135.64,4.8239712,1.4069916,5.02497,4.8239712,1.4069916,5.02497,0.0,0.0,0.0,135.64
2020-01-12 08:30:00,75.40336192,22.98473056,78.8287056075,4.71336192,1.37473056,4.909752,70.69,21.61,73.9193357654,136.4,73.18336192,3.5147305600000003,73.2677131677,4.71336192,1.37473056,4.909752,68.47,2.14,68.5034342205,135.35,4.71336192,1.37473056,4.909752,4.71336192,1.37473056,4.909752,0.0,0.0,0.0,135.35
2020-01-12 09:00:00,79.92002496,23.16125728,83.2084985347,5.01002496,1.4612572799999999,5.218776,74.91,21.7,77.9897307342,136.14,74.52002496,6.23125728,74.780095529,5.01002496,1.4612572799999999,5.218776,69.51,4.77,69.6734741491,136.16,5.01002496,1.4612572799999999,5.218776,5.01002496,1.4612572799999999,5.218776,0.0,0.0,0.0,136.16
2020-01-12 09:30:00,74.30018464,9.22797052,74.871041648,5.17018464,1.50797052,5.385609,69.13,7.72,69.5597246976,138.49,69.74018464,2.93797052,69.8020416922,5.17018464,1.50797052,5.385609,64.57,1.43,64.5858328118,139.19,5.17018464,1.50797052,5.385609,5.17018464,1.50797052,5.385609,0.0,0.0,0.0,139.19
2020-01-12 10:00:00,68.14639744,4.43561592,68.2906009099,6.15639744,1.79561592,6.412914,61.99,2.64,62.0461900523,139.0,68.17639744,3.39561592,68.2609066404,6.15639744,1.79561592,6.412914,62.02,1.6,62.0406350709,139.19,6.15639744,1.79561592,6.412914,6.15639744,1.79561592,6.412914,0.0,0.0,0.0,139.19
2020-01-12 10:30:00,69.2178656,2.9139608,69.2791749789,6.5278656,1.9039608000000001,6.79986,62.69,1.01,62.6981355385,138.94,69.2678656,3.0939608,69.3369295413,6.5278656,1.9039608000000001,6.79986,62.74,1.19,62.751284449,139.08,6.5278656,1.9039608000000001,6.79986,6.5278656,1.9039608000000001,6.79986,0.0,0.0,0.0,139.08
2020-01-12 11:00:00,73.56829536,5.04866948,73.7413259014,6.33829536,1.8486694799999999,6.602391,67.23,3.2,67.3061133925,138.8,72.79829536,3.02866948,72.8612698636,6.33829536,1.8486694799999999,6.602391,66.46,1.18,66.4704746485,138.95,6.33829536,1.8486694799999999,6.602391,6.33829536,1.8486694799999999,6.602391,0.0,0.0,0.0,138.95
2020-01-12 11:30:00,64.6427088,3.7841234,64.7533735871,8.4827088,2.4741234,8.836155,56.16,1.31,56.1752765903,139.36,65.2827088,5.3641234,65.5027166468,8.4827088,2.4741234,8.836155,56.8,2.89,56.873474485,139.4,8.4827088,2.4741234,8.836155,8.4827088,2.4741234,8.836155,0.0,0.0,0.0,139.4
2020-01-12 12:00:00,66.91208896,3.88810928,67.024958357,8.94208896,2.60810928,9.314676,57.97,1.28,57.9841297253,139.05,66.36208896,5.01810928,66.5515459766,8.94208896,2.60810928,9.314676,57.42,2.41,57.4705533295,139.19,8.94208896,2.60810928,9.314676,8.94208896,2.60810928,9.314676,0.0,0.0,0.0,139.19
2020-01-12 12:30:00,67.9112512,2.8595316,67.9714275304,7.5412512,2.1995316,7.85547,60.37,0.66,60.3736076444,138.89,68.0112512,4.3395316,68.1495548356,7.5412512,2.1995316,7.85547,60.47,2.14,60.507854862,138.97,7.5412512,2.1995316,7.85547,7.5412512,2.1995316,7.85547,0.0,0.0,0.0,138.97
2020-01-12 13:00:00,68.37410784,4.31619812,68.5102049999,8.04410784,2.34619812,8.379279,60.33,1.97,60.3621553624,139.16,67.51410784,3.73619812,67.6174085116,8.04410784,2.34619812,8.379279,59.47,1.3900000000000001,59.4862421069,139.13,8.04410784,2.34619812,8.379279,8.04410784,2.34619812,8.379279,0.0,0.0,0.0,139.13
2020-01-12 13:30:00,68.46577568,3.53960124,68.5572112648,8.53577568,2.48960124,8.891433,59.93,1.05,59.9391975255,139.09,68.80577568,3.74960124,68.9078680296,8.53577568,2.48960124,8.891433,60.27,1.26,60.2831692929,138.85,8.53577568,2.48960124,8.891433,8.53577568,2.48960124,8.891433,0.0,0.0,0.0,138.85
2020-01-12 14:00:00,69.60585568,3.30629124,69.6843361647,8.455855679999999,2.46629124,8.808183,61.15,0.84,61.1557691473,139.02,70.91585568,4.66629124,71.069211764,8.455855679999999,2.46629124,8.808183,62.46,2.2,62.4987327872,138.67,8.455855679999999,2.46629124,8.808183,8.455855679999999,2.46629124,8.808183,0.0,0.0,0.0,138.67
2020-01-12 14:30:00,69.87749504,3.09510272,69.9460075624,7.45749504,2.17510272,7.768224,62.42,0.92,62.4267795101,138.74,72.56749504,5.16510272,72.7510798716,7.45749504,2.17510272,7.768224,65.11,2.99,65.1786176595,138.35,7.45749504,2.17510272,7.768224,7.45749504,2.17510272,7.768224,0.0,0.0,0.0,138.35
2020-01-12 15:00:00,70.53534752,3.42822636,70.6186093444,7.12534752,2.07822636,7.422237,63.41,1.35,63.4243691336,138.62,73.19534752,5.74822636,73.4207123696,7.12534752,2.07822636,7.422237,66.07,3.67,66.1718505106,138.2,7.12534752,2.07822636,7.422237,7.12534752,2.07822636,7.422237,0.0,0.0,0.0,138.2
2020-01-12 15:30:00,74.95707712,3.77081416,75.0518650655,5.79707712,1.69081416,6.038622,69.16,2.08,69.1912711258,138.18,77.64707712,6.62081416,77.9288378293,5.79707712,1.69081416,6.038622,71.85,4.93,72.0189377872,137.71,5.79707712,1.69081416,6.038622,5.79707712,1.69081416,6.038622,0.0,0.0,0.0,137.71
2020-01-12 16:00:00,75.74275168,3.16246924,75.8087438476,5.56275168,1.62246924,5.7945329999999995,70.18,1.54,70.1968945182,137.96,74.00275168,2.99246924,74.0632306098,5.56275168,1.62246924,5.7945329999999995,68.44,1.37,68.4537106372,137.97,5.56275168,1.62246924,5.7945329999999995,5.56275168,1.62246924,5.7945329999999995,0.0,0.0,0.0,137.97
2020-01-12 16:30:00,78.16800672,2.99650196,78.2254197724,5.26800672,1.53650196,5.487507,72.9,1.46,72.9146185617,137.64,75.29800672,1.96650196,75.3236811764,5.26800672,1.53650196,5.487507,70.03,0.43,70.0313201361,137.76,5.26800672,1.53650196,5.487507,5.26800672,1.53650196,5.487507,0.0,0.0,0.0,137.76
2020-01-12 17:00:00,77.74414016,3.86079088,77.8399449861,5.69414016,1.66079088,5.931396,72.05,2.2,72.083579961,137.37,76.80414016,3.08079088,76.8659041329,5.69414016,1.66079088,5.931396,71.11,1.42,71.1241766209,137.32,5.69414016,1.66079088,5.931396,5.69414016,1.66079088,5.931396,0.0,0.0,0.0,137.32
2020-01-12 17:30:00,77.01957408,2.77904244,77.0696948764,6.33957408,1.84904244,6.6037230000000005,70.68,0.93,70.6861181563,137.39,76.30957408,2.54904244,76.3521362742,6.33957408,1.84904244,6.6037230000000005,69.97,0.7000000000000001,69.973501413,137.38,6.33957408,1.84904244,6.6037230000000005,6.33957408,1.84904244,6.6037230000000005,0.0,0.0,0.0,137.38
2020-01-12 18:00:00,76.82423936,2.60498648,76.8683921245,6.39423936,1.86498648,6.660666,70.43,0.74,70.4338874406,137.59,75.96423936,2.93498648,76.0209169057,6.39423936,1.86498648,6.660666,69.57,1.07,69.5782279165,137.51,6.39423936,1.86498648,6.660666,6.39423936,1.86498648,6.660666,0.0,0.0,0.0,137.51
2020-01-12 18:30:00,75.2022912,3.1565016,75.2685067215,6.5022912,1.8965016000000001,6.77322,68.7,1.26,68.7115536136,137.63,74.1722912,3.3165016,74.2464003486,6.5022912,1.8965016000000001,6.77322,67.67,1.42,67.6848971337,137.56,6.5022912,1.8965016000000001,6.77322,6.5022912,1.8965016000000001,6.77322,0.0,0.0,0.0,137.56
2020-01-12 19:00:00,73.5427408,3.2720494,73.615494508,6.4527408,1.8820494,6.721605,67.09,1.3900000000000001,67.1043977694,138.12,72.3327408,3.6020494,72.4223732801,6.4527408,1.8820494,6.721605,65.88,1.72,65.9024491199,138.11,6.4527408,1.8820494,6.721605,6.4527408,1.8820494,6.721605,0.0,0.0,0.0,138.11
2020-01-12 19:30:00,73.93249184,3.08156012,73.9966848071,5.66249184,1.65156012,5.898429,68.27,1.43,68.2849749213,138.29,72.78249184,3.19156012,72.8524342383,5.66249184,1.65156012,5.898429,67.12,1.54,67.1376645409,138.2,5.66249184,1.65156012,5.898429,5.66249184,1.65156012,5.898429,0.0,0.0,0.0,138.2
2020-01-12 20:00:00,70.87424032,3.97498676,70.9856215066,5.43424032,1.58498676,5.660667,65.44,2.39,65.4836292519,138.72,70.04424032,4.39498676,70.1819885058,5.43424032,1.58498676,5.660667,64.61,2.81,64.6710769974,138.65,5.43424032,1.58498676,5.660667,5.43424032,1.58498676,5.660667,0.0,0.0,0.0,138.65
2020-01-12 20:30:00,69.50831648,4.77617564,69.6722176598,5.19831648,1.5161756400000002,5.414913,64.31,3.26,64.3925748825,138.54,68.98831648,4.98617564,69.1682713262,5.19831648,1.5161756400000002,5.414913,63.79,3.47,63.8843094977,138.46,5.19831648,1.5161756400000002,5.414913,5.19831648,1.5161756400000002,5.414913,0.0,0.0,0.0,138.46
2020-01-12 21:00:00,66.54278176,4.99039468,66.7296474097,5.45278176,1.5903946800000002,5.679981,61.09,3.4,61.1845413483,139.09,65.91278176,5.49039468,66.1410555788,5.45278176,1.5903946800000002,5.679981,60.46,3.9,60.5856550678,139.03,5.45278176,1.5903946800000002,5.679981,5.45278176,1.5903946800000002,5.679981,0.0,0.0,0.0,139.03
2020-01-12 21:30:00,68.36205248,8.78309864,68.9239656506,5.46205248,1.59309864,5.689638,62.9,7.19,63.3096051164,137.98,68.32205248,11.25309864,69.2425814372,5.46205248,1.59309864,5.689638,62.86,9.66,63.5979182049,136.75,5.46205248,1.59309864,5.689638,5.46205248,1.59309864,5.689638,0.0,0.0,0.0,136.75
2020-01-12 22:00:00,63.41867584,8.667947120000001,64.0082944045,5.47867584,1.5979471200000002,5.706954,57.94,7.07,58.3697567238,137.49,63.13867584,15.64794712,65.048832702,5.47867584,1.5979471200000002,5.706954,57.66,14.05,59.3470984969,136.11,5.47867584,1.5979471200000002,5.706954,5.47867584,1.5979471200000002,5.706954,0.0,0.0,0.0,136.11
2020-01-12 22:30:00,61.20859616,7.43792388,61.6588595055,5.23859616,1.52792388,5.456871,55.97,5.91,56.2811602581,137.65,59.67859616,17.39792388,62.1628715148,5.23859616,1.52792388,5.456871,54.44,15.87,56.7060005643,136.38,5.23859616,1.52792388,5.456871,5.23859616,1.52792388,5.456871,0.0,0.0,0.0,136.38
2020-01-12 23:00:00,54.85923552,5.55811036,55.1400790044,5.23923552,1.52811036,5.457537,49.62,4.03,49.7833837741,138.18,55.40923552,18.09811036,58.2900075443,5.23923552,1.52811036,5.457537,50.17,16.57,52.8355353905,136.76,5.23923552,1.52811036,5.457537,5.23923552,1.52811036,5.457537,0.0,0.0,0.0,136.76
2020-01-12 23:30:00,51.89666784,4.36027812,52.0795176454,5.48666784,1.60027812,5.715279,46.41,2.76,46.4919960853,137.74,51.22666784,20.12027812,55.0363251827,5.48666784,1.60027812,5.715279,45.74,18.52,49.3471174437,136.38,5.48666784,1.60027812,5.715279,5.48666784,1.60027812,5.715279,0.0,0.0,0.0,136.38
2020-01-13 00:00:00,49.86664832,4.01610576,50.0281093001,5.02664832,1.46610576,5.236092,44.84,2.55,44.9124492763,137.98,48.91664832,20.25610576,52.9447665348,5.02664832,1.46610576,5.236092,43.89,18.79,47.7430225269,136.62,5.02664832,1.46610576,5.236092,5.02664832,1.46610576,5.236092,0.0,0.0,0.0,136.62
2020-01-13 00:30:00,46.61976352,4.24701436,46.8128132207,6.70976352,1.95701436,6.989337,39.91,2.29,39.9756450855,137.87,46.10976352,20.95701436,50.64885727,6.70976352,1.95701436,6.989337,39.4,19.0,43.7419706918,136.55,6.70976352,1.95701436,6.989337,6.70976352,1.95701436,6.989337,0.0,0.0,0.0,136.55
2020-01-13 01:00:00,51.48227264,4.87232952,51.7123195296,5.08227264,1.48232952,5.294034,46.4,3.39,46.523672469,137.42,50.09227264,19.99232952,53.9344882045,5.08227264,1.48232952,5.294034,45.01,18.51,48.6674449709,136.2,5.08227264,1.48232952,5.294034,5.08227264,1.48232952,5.294034,0.0,0.0,0.0,136.2
2020-01-13 01:30:00,51.8122224,5.1068982,52.0632960852,5.3722224,1.5668982,5.596065,46.44,3.54,46.5747270523,137.65,50.3422224,20.1268982,54.2165231947,5.3722224,1.5668982,5.596065,44.97,18.56,48.6495066779,136.45,5.3722224,1.5668982,5.596065,5.3722224,1.5668982,5.596065,0.0,0.0,0.0,136.45
2020-01-13 02:00:00,53.0411136,5.9003248,53.3682823845,5.2811136,1.5403248,5.5011600000000005,47.76,4.36,47.9585988119,138.2,52.8811136,17.7403248,55.7775160758,5.2811136,1.5403248,5.5011600000000005,47.6,16.2,50.2812092138,136.8,5.2811136,1.5403248,5.5011600000000005,5.2811136,1.5403248,5.5011600000000005,0.0,0.0,0.0,136.8
2020-01-13 02:30:00,53.65520928,6.86568604,54.0926901502,5.50520928,1.6056860400000001,5.734593,48.15,5.26,48.4364542468,137.1,55.39520928,15.27568604,57.4628209816,5.50520928,1.6056860400000001,5.734593,49.89,13.67,51.7289184113,135.55,5.50520928,1.6056860400000001,5.734593,5.50520928,1.6056860400000001,5.734593,0.0,0.0,0.0,135.55
2020-01-13 03:00:00,54.74147328,7.82876304,55.2984486907,5.24147328,1.5287630399999999,5.459868,49.5,6.3,49.8992985923,137.22,57.27147328,13.48876304,58.8384940325,5.24147328,1.5287630399999999,5.459868,52.03,11.96,53.3869131904,135.58,5.24147328,1.5287630399999999,5.459868,5.24147328,1.5287630399999999,5.459868,0.0,0.0,0.0,135.58
2020-01-13 03:30:00,48.04654784,4.14524312,48.2250329172,5.60654784,1.6352431200000002,5.840154,42.44,2.51,42.514158818,138.05,47.22654784,21.07524312,51.7156909791,5.60654784,1.6352431200000002,5.840154,41.62,19.44,45.9362384181,136.8,5.60654784,1.6352431200000002,5.840154,5.60654784,1.6352431200000002,5.840154,0.0,0.0,0.0,136.8
2020-01-13 04:00:00,47.86572896,4.45750428,48.0728338386,5.30572896,1.54750428,5.526801,42.56,2.91,42.659368256,138.4,47.51572896,19.87750428,51.5059188347,5.30572896,1.54750428,5.526801,42.21,18.33,46.0181811896,137.05,5.30572896,1.54750428,5.526801,5.30572896,1.54750428,5.526801,0.0,0.0,0.0,137.05
2020-01-13 04:30:00,50.823331519999996,5.03013836,51.071648874,5.14333152,1.50013836,5.357637,45.68,3.5300000000000002,45.8161903698,138.64,51.89333152,18.28013836,55.0189177893,5.14333152,1.50013836,5.357637,46.75,16.78,49.6702214612,137.17,5.14333152,1.50013836,5.357637,5.14333152,1.50013836,5.357637,0.0,0.0,0.0,137.17
2020-01-13 05:00:00,52.85765728,6.48515004,53.2540055223,5.05765728,1.47515004,5.268393,47.8,5.01,48.0618362113,138.64,55.21765728,15.53515004,57.3614030709,5.05765728,1.47515004,5.268393,50.16,14.06,52.093274038,137.01,5.05765728,1.47515004,5.268393,5.05765728,1.47515004,5.268393,0.0,0.0,0.0,137.01
2020-01-13 05:30:00,52.99986464,6.66121052,53.4168267258,5.48986464,1.60121052,5.718609,47.51,5.06,47.7786950429,138.85,54.11986464,17.07121052,56.7484447123,5.48986464,1.60121052,5.718609,48.63,15.47,51.0313413502,137.36,5.48986464,1.60121052,5.718609,5.48986464,1.60121052,5.718609,0.0,0.0,0.0,137.36
2020-01-13 06:00:00,53.85269216,5.26995188,54.109932967,5.14269216,1.49995188,5.356971,48.71,3.77,48.8556752077,139.07,53.34269216,19.73995188,56.8780142683,5.14269216,1.49995188,5.356971,48.2,18.24,51.5357895059,137.72,5.14269216,1.49995188,5.356971,5.14269216,1.49995188,5.356971,0.0,0.0,0.0,137.72
2020-01-13 06:30:00,57.89068384,7.16561612,58.3324723447,5.47068384,1.5956161199999999,5.698629,52.42,5.57,52.7150955609,138.42,55.88068384,18.82561612,58.9665553405,5.47068384,1.5956161199999999,5.698629,50.41,17.23,53.2732672172,137.21,5.47068384,1.5956161199999999,5.698629,5.47068384,1.5956161199999999,5.698629,0.0,0.0,0.0,137.21
2020-01-13 07:00:00,65.31137312,8.94456716,65.9210189583,5.50137312,1.60456716,5.7305969999999995,59.81,7.34,60.2587064249,138.14,62.89137312,16.45456716,65.0082886511,5.50137312,1.60456716,5.7305969999999995,57.39,14.85,59.2801366395,136.87,5.50137312,1.60456716,5.7305969999999995,5.50137312,1.60456716,5.7305969999999995,0.0,0.0,0.0,136.87
