Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-01-13 07:30:00,71.21774688,11.05559284,72.0707541497,5.36774688,1.5655928399999999,5.591403,65.85,9.49,66.5303133917,138.61,68.96774687999999,12.99559284,70.1814472846,5.36774688,1.5655928399999999,5.591403,63.6,11.43,64.6189206038,137.16,5.36774688,1.5655928399999999,5.591403,5.36774688,1.5655928399999999,5.591403,0.0,0.0,0.0,137.16
2020-01-13 08:00:00,75.4469568,13.3691124,76.6222973862,6.2369568,1.8191123999999999,6.49683,69.21,11.55,70.1671333318,138.07,72.2669568,11.4691124,73.1713986772,6.2369568,1.8191123999999999,6.49683,66.03,9.65,66.7314273787,136.64,6.2369568,1.8191123999999999,6.49683,6.2369568,1.8191123999999999,6.49683,0.0,0.0,0.0,136.64
2020-01-13 08:30:00,79.25526816,15.40486988,80.7385134068,6.5652681600000005,1.91486988,6.838821,72.69,13.49,73.9311585193,137.72,75.72526816,9.82486988,76.3599653357,6.5652681600000005,1.91486988,6.838821,69.16,7.91,69.6108734322,136.29,6.5652681600000005,1.91486988,6.838821,6.5652681600000005,1.91486988,6.838821,0.0,0.0,0.0,136.29
2020-01-13 09:00:00,79.52736576,18.07298168,81.5551014439,6.86736576,2.00298168,7.153506,72.66,16.07,74.4158618844,137.11,76.43736576,9.17298168,76.9858069856,6.86736576,2.00298168,7.153506,69.57,7.17,69.9385001269,135.97,6.86736576,2.00298168,7.153506,6.86736576,2.00298168,7.153506,0.0,0.0,0.0,135.97
2020-01-13 09:30:00,81.78335008,18.57431044,83.8660918288,6.56335008,1.91431044,6.836823,75.22,16.66,77.0428711822,137.37,78.12335008,8.81431044,78.6190173956,6.56335008,1.91431044,6.836823,71.56,6.9,71.8918882768,136.24,6.56335008,1.91431044,6.836823,6.56335008,1.91431044,6.836823,0.0,0.0,0.0,136.24
2020-01-13 10:00:00,82.79465856,18.71594208,84.8836967504,6.77465856,1.97594208,7.056936,76.02,16.74,77.8413000919,137.43,79.72465856,8.18594208,80.1438134247,6.77465856,1.97594208,7.056936,72.95,6.21,73.2138415875,136.24,6.77465856,1.97594208,7.056936,6.77465856,1.97594208,7.056936,0.0,0.0,0.0,136.24
2020-01-13 10:30:00,80.32432864,18.45876252,82.4179815649,7.02432864,2.04876252,7.317009,73.3,16.41,75.1144333667,137.18,77.44432864,8.50876252,77.9103528302,7.02432864,2.04876252,7.317009,70.42,6.46,70.7156842575,135.96,7.02432864,2.04876252,7.317009,7.02432864,2.04876252,7.317009,0.0,0.0,0.0,135.96
2020-01-13 11:00:00,85.5765376,19.8381568,87.8458664527,5.8565376,1.7081567999999998,6.10056,79.72,18.13,81.755582684,136.91,82.0865376,5.8681567999999995,82.2960200701,5.8565376,1.7081567999999998,6.10056,76.23,4.16,76.3434247332,135.61,5.8565376,1.7081567999999998,6.10056,5.8565376,1.7081567999999998,6.10056,0.0,0.0,0.0,135.61
2020-01-13 11:30:00,86.09191232,19.52055776,88.2772311651,5.76191232,1.6805577600000001,6.001992,80.33,17.84,82.2871466269,137.69,83.23191232,6.84055776,83.5125407284,5.76191232,1.6805577600000001,6.001992,77.47,5.16,77.6416544131,136.45,5.76191232,1.6805577600000001,6.001992,5.76191232,1.6805577600000001,6.001992,0.0,0.0,0.0,136.45
2020-01-13 12:00:00,85.2465664,20.2294152,87.6139619143,7.0265664,2.0494152,7.31934,78.22,18.18,80.3049238839,137.29,81.6765664,7.4794152,82.0183098499,7.0265664,2.0494152,7.31934,74.65,5.43,74.8472270695,136.24,7.0265664,2.0494152,7.31934,7.0265664,2.0494152,7.31934,0.0,0.0,0.0,136.24
2020-01-13 12:30:00,81.89739552,18.65424036,83.9950241167,7.07739552,2.06424036,7.372287,74.82,16.59,76.6372004969,137.06,78.55739552,8.68424036,79.0359438579,7.07739552,2.06424036,7.372287,71.48,6.62,71.7858955506,135.85,7.07739552,2.06424036,7.372287,7.07739552,2.06424036,7.372287,0.0,0.0,0.0,135.85
2020-01-13 13:00:00,79.9236192,18.0223056,81.9303875565,7.1736192,2.0923056,7.47252,72.75,15.93,74.4736691724,137.2,76.1836192,9.8723056,76.8206108559,7.1736192,2.0923056,7.47252,69.01,7.78,69.447163369,136.09,7.1736192,2.0923056,7.47252,7.1736192,2.0923056,7.47252,0.0,0.0,0.0,136.09
2020-01-13 13:30:00,83.57874432,17.80088376,85.4533671937,6.92874432,2.02088376,7.217442,76.65,15.78,78.2574654586,137.31,80.40874432,9.10088376,80.9221369486,6.92874432,2.02088376,7.217442,73.48,7.08,73.8203007309,136.09,6.92874432,2.02088376,7.217442,6.92874432,2.02088376,7.217442,0.0,0.0,0.0,136.09
2020-01-13 14:00:00,82.38760576,17.35305168,84.1952848173,6.62760576,1.9330516800000002,6.903756,75.76,15.42,77.3133494294,137.25,79.94760576,9.02305168,80.4551746526,6.62760576,1.9330516800000002,6.903756,73.32,7.09,73.6620017377,136.04,6.62760576,1.9330516800000002,6.903756,6.62760576,1.9330516800000002,6.903756,0.0,0.0,0.0,136.04
2020-01-13 14:30:00,82.46933408,19.02897244,84.6362384308,6.57933408,1.9189724400000001,6.853473,75.89,17.11,77.794885436,136.99,79.45933408,8.13897244,79.8750815012,6.57933408,1.9189724400000001,6.853473,72.88,6.22,73.144943776,135.89,6.57933408,1.9189724400000001,6.853473,6.57933408,1.9189724400000001,6.853473,0.0,0.0,0.0,135.89
2020-01-13 15:00:00,85.32520864,19.65235252,87.5591582248,6.14520864,1.7923525200000001,6.401259,79.18,17.86,81.1692799032,137.51,81.90520864,7.25235252,82.2256639951,6.14520864,1.7923525200000001,6.401259,75.76,5.46,75.9564954431,136.29,6.14520864,1.7923525200000001,6.401259,6.14520864,1.7923525200000001,6.401259,0.0,0.0,0.0,136.29
2020-01-13 15:30:00,81.02373024,16.68692132,82.7242298552,6.02373024,1.75692132,6.274719,75.0,14.93,76.4715953802,137.84,78.44373024,9.79692132,79.0531370745,6.02373024,1.75692132,6.274719,72.42,8.04,72.864929836,136.59,6.02373024,1.75692132,6.274719,6.02373024,1.75692132,6.274719,0.0,0.0,0.0,136.59
2020-01-13 16:00:00,79.5310816,15.7223988,81.0702581992,7.3110816,2.1323988,7.61571,72.22,13.59,73.4875261524,137.41,76.7610816,11.0123988,77.5469959169,7.3110816,2.1323988,7.61571,69.45,8.88,70.0154047335,136.21,7.3110816,2.1323988,7.61571,7.3110816,2.1323988,7.61571,0.0,0.0,0.0,136.21
2020-01-13 16:30:00,85.24430848,17.97125664,87.1180704186,7.20430848,2.10125664,7.504488,78.04,15.87,79.6372933995,137.53,82.97430848,8.48125664,83.4066399151,7.20430848,2.10125664,7.504488,75.77,6.38,76.0381305662,136.21,7.20430848,2.10125664,7.504488,7.20430848,2.10125664,7.504488,0.0,0.0,0.0,136.21
2020-01-13 17:00:00,88.7235792,19.4539606,90.8313276854,7.2135792,2.1039606,7.514145,81.51,17.35,83.3360822213,136.39,86.0835792,7.1739606,86.3819907074,7.2135792,2.1039606,7.514145,78.87,5.07,79.0327893978,135.17,7.2135792,2.1039606,7.514145,7.2135792,2.1039606,7.514145,0.0,0.0,0.0,135.17
2020-01-13 17:30:00,91.07068224,18.74228232,92.9792574192,7.07068224,2.06228232,7.3652940000000005,84.0,16.68,85.6400747314,137.49,88.63068224,7.53228232,88.95017207,7.07068224,2.06228232,7.3652940000000005,81.56,5.47,81.7432229607,136.17,7.07068224,2.06228232,7.3652940000000005,7.07068224,2.06228232,7.3652940000000005,0.0,0.0,0.0,136.17
2020-01-13 18:00:00,87.64317952,18.30717736,89.5347958018,7.29317952,2.12717736,7.597062,80.35,16.18,81.9628873332,137.76,85.19317952,8.47717736,85.6139029172,7.29317952,2.12717736,7.597062,77.9,6.35,78.1583808686,136.56,7.29317952,2.12717736,7.597062,7.29317952,2.12717736,7.597062,0.0,0.0,0.0,136.56
2020-01-13 18:30:00,86.49551712,16.90535916,88.1320920561,7.35551712,2.14535916,7.6619969999999995,79.14,14.76,80.50464086,138.32,84.06551712,9.91535916,84.6482457935,7.35551712,2.14535916,7.6619969999999995,76.71,7.77,77.1025096868,136.97,7.35551712,2.14535916,7.6619969999999995,7.35551712,2.14535916,7.6619969999999995,0.0,0.0,0.0,136.97
2020-01-13 19:00:00,82.37690464,15.96368052,83.9094363812,8.44690464,2.46368052,8.798859,73.93,13.5,75.1524776704,138.76,79.44690464,12.00368052,80.3486092157,8.44690464,2.46368052,8.798859,71.0,9.54,71.6380597169,137.42,8.44690464,2.46368052,8.798859,8.44690464,2.46368052,8.798859,0.0,0.0,0.0,137.42
2020-01-13 19:30:00,79.82498912,15.83645516,81.3807237621,5.88498912,1.71645516,6.130197,73.94,14.12,75.2761449597,137.06,77.72498912,9.72645516,78.3312061932,5.88498912,1.71645516,6.130197,71.84,8.01,72.285169295,135.73,5.88498912,1.71645516,6.130197,5.88498912,1.71645516,6.130197,0.0,0.0,0.0,135.73
2020-01-13 20:00:00,78.98864576,15.08002168,80.4152548517,5.58864576,1.63002168,5.821506,73.4,13.45,74.6221314357,137.2,76.79864576,10.55002168,77.5199003355,5.58864576,1.63002168,5.821506,71.21,8.92,71.766499845,135.93,5.58864576,1.63002168,5.821506,5.58864576,1.63002168,5.821506,0.0,0.0,0.0,135.93
2020-01-13 20:30:00,77.81314112,15.73216616,79.3875681895,5.73314112,1.6721661600000002,5.972022,72.08,14.06,73.4384776531,137.62,75.48314112,10.26216616,76.1775337461,5.73314112,1.6721661600000002,5.972022,69.75,8.59,70.276956394,136.33,5.73314112,1.6721661600000002,5.972022,5.73314112,1.6721661600000002,5.972022,0.0,0.0,0.0,136.33
2020-01-13 21:00:00,73.12012416,12.57545288,74.1936289199,5.71012416,1.6654528800000001,5.948046,67.41,10.91,68.2871598472,137.92,70.81012416,13.36545288,72.0604538859,5.71012416,1.6654528800000001,5.948046,65.1,11.7,66.1430268433,136.7,5.71012416,1.6654528800000001,5.948046,5.71012416,1.6654528800000001,5.948046,0.0,0.0,0.0,136.7
2020-01-13 21:30:00,69.22254176,11.78032468,70.217777929,5.69254176,1.66032468,5.929731,63.53,10.12,64.3309824268,138.16,66.64254176,14.61032468,68.2252882697,5.69254176,1.66032468,5.929731,60.95,12.95,62.3105528783,136.97,5.69254176,1.66032468,5.929731,5.69254176,1.66032468,5.929731,0.0,0.0,0.0,136.97
2020-01-13 22:00:00,66.95369024,10.37857632,67.753313448,6.06369024,1.76857632,6.316344,60.89,8.61,61.4957250547,138.85,64.18369024,16.15857632,66.1864463581,6.06369024,1.76857632,6.316344,58.12,14.39,59.8749237995,137.61,6.06369024,1.76857632,6.316344,6.06369024,1.76857632,6.316344,0.0,0.0,0.0,137.61
2020-01-13 22:30:00,62.146168,9.439299,62.8589417879,5.826168,1.699299,6.068925,56.32,7.74,56.8493623535,138.42,59.956168,16.919299,62.2977107115,5.826168,1.699299,6.068925,54.13,15.22,56.2290432072,137.23,5.826168,1.699299,6.068925,5.826168,1.699299,6.068925,0.0,0.0,0.0,137.23
2020-01-13 23:00:00,58.2871072,8.1487396,58.8539618277,5.6871072,1.6587396,5.92407,52.6,6.49,52.9988688559,138.33,56.2571072,17.8687396,59.0267224688,5.6871072,1.6587396,5.92407,50.57,16.21,53.1045101663,137.13,5.6871072,1.6587396,5.92407,5.6871072,1.6587396,5.92407,0.0,0.0,0.0,137.13
2020-01-13 23:30:00,55.29588832,7.93755076,55.8626885959,5.78588832,1.6875507600000001,6.026967,49.51,6.25,49.9029317776,136.92,53.16588832,17.78755076,56.0625422443,5.78588832,1.6875507600000001,6.026967,47.38,16.1,50.0407274128,135.7,5.78588832,1.6875507600000001,6.026967,5.78588832,1.6875507600000001,6.026967,0.0,0.0,0.0,135.7
2020-01-14 00:00:00,51.48347072,6.56267896,51.9000627409,5.80347072,1.69267896,6.045282,45.68,4.87,45.9388648097,137.44,49.75347072,18.95267896,53.2410733217,5.80347072,1.69267896,6.045282,43.95,17.26,47.2176884229,136.24,5.80347072,1.69267896,6.045282,5.80347072,1.69267896,6.045282,0.0,0.0,0.0,136.24
2020-01-14 00:30:00,54.22612832,8.11762076,54.8303634803,5.54612832,1.6176207599999999,5.777217,48.68,6.5,49.1120392572,137.25,52.07612832,17.86762076,55.0561078576,5.54612832,1.6176207599999999,5.777217,46.53,16.25,49.2859351134,136.16,5.54612832,1.6176207599999999,5.777217,5.54612832,1.6176207599999999,5.777217,0.0,0.0,0.0,136.16
2020-01-14 01:00:00,59.33621792,11.38806356,60.4191587884,5.85621792,1.70806356,6.100227,53.48,9.68,54.348990791,136.38,54.88621792,16.29806356,57.2549019156,5.85621792,1.70806356,6.100227,49.03,14.59,51.1547553997,135.47,5.85621792,1.70806356,6.100227,5.85621792,1.70806356,6.100227,0.0,0.0,0.0,135.47
2020-01-14 01:30:00,58.17965472,9.10906596,58.8884310031,5.61965472,1.63906596,5.853807,52.56,7.47,53.0881766498,136.9,54.82965472,17.31906596,57.499922456,5.61965472,1.63906596,5.853807,49.21,15.68,51.6477153415,135.84,5.61965472,1.63906596,5.853807,5.61965472,1.63906596,5.853807,0.0,0.0,0.0,135.84
2020-01-14 02:00:00,54.82476992,7.57722456,55.3459097749,5.30476992,1.54722456,5.525802,49.52,6.03,49.8857825437,137.37,52.78476992,17.97722456,55.7621066531,5.30476992,1.54722456,5.525802,47.48,16.43,50.2423655892,136.23,5.30476992,1.54722456,5.525802,5.30476992,1.54722456,5.525802,0.0,0.0,0.0,136.23
2020-01-14 02:30:00,54.3970976,7.3649868,54.8934172544,5.2970976,1.5449868,5.51781,49.1,5.82,49.4437296328,137.8,52.2870976,18.4349868,55.441765067,5.2970976,1.5449868,5.51781,46.99,16.89,49.9332774811,136.67,5.2970976,1.5449868,5.51781,5.2970976,1.5449868,5.51781,0.0,0.0,0.0,136.67
2020-01-14 03:00:00,54.58723744,7.41086092,55.0879964321,5.3172374399999995,1.5508609199999999,5.5387889999999995,49.27,5.86,49.6172601017,138.18,52.73723744,18.28086092,55.8158229249,5.3172374399999995,1.5508609199999999,5.5387889999999995,47.42,16.73,50.2846825584,137.02,5.3172374399999995,1.5508609199999999,5.5387889999999995,5.3172374399999995,1.5508609199999999,5.5387889999999995,0.0,0.0,0.0,137.02
2020-01-14 03:30:00,53.990704,7.363122,54.4904733325,5.290704,1.5431219999999999,5.51115,48.7,5.82,49.0465330069,138.15,52.000704,18.353122,55.1444494364,5.290704,1.5431219999999999,5.51115,46.71,16.81,49.6427255497,137.02,5.290704,1.5431219999999999,5.51115,5.290704,1.5431219999999999,5.51115,0.0,0.0,0.0,137.02
2020-01-14 04:00:00,52.02215264,7.12729452,52.5081202527,5.2021526399999996,1.51729452,5.418909,46.82,5.61,47.1548990032,138.28,49.92215264,18.70729452,53.3121392599,5.2021526399999996,1.51729452,5.418909,44.72,17.19,47.9100667919,137.14,5.2021526399999996,1.51729452,5.418909,5.2021526399999996,1.51729452,5.418909,0.0,0.0,0.0,137.14
2020-01-14 04:30:00,51.58861632,6.85542976,52.0421199703,5.05861632,1.47542976,5.269392,46.53,5.38,46.8399967976,137.64,49.34861632,18.88542976,52.8388624964,5.05861632,1.47542976,5.269392,44.29,17.41,47.5889924247,136.53,5.05861632,1.47542976,5.269392,5.05861632,1.47542976,5.269392,0.0,0.0,0.0,136.53
2020-01-14 05:00:00,54.4249296,10.1139378,55.3567041991,5.4649296,1.5939378,5.692635,48.96,8.52,49.6957945907,136.79,50.7449296,17.5139378,53.6822679976,5.4649296,1.5939378,5.692635,45.28,15.92,47.9971332477,135.9,5.4649296,1.5939378,5.692635,5.4649296,1.5939378,5.692635,0.0,0.0,0.0,135.9
2020-01-14 05:30:00,60.40859616,12.52792388,61.6939816089,5.23859616,1.52792388,5.456871,55.17,11.0,56.2559232437,136.51,55.08859616,15.88792388,57.3339301993,5.23859616,1.52792388,5.456871,49.85,14.36,51.8770864641,135.74,5.23859616,1.52792388,5.456871,5.23859616,1.52792388,5.456871,0.0,0.0,0.0,135.74
2020-01-14 06:00:00,63.71670816,14.28528988,65.2984563807,5.12670816,1.49528988,5.340321,58.59,12.79,59.9697607132,135.97,58.15670816,13.68528988,59.7452078673,5.12670816,1.49528988,5.340321,53.03,12.19,54.4130223384,135.19,5.12670816,1.49528988,5.340321,5.12670816,1.49528988,5.340321,0.0,0.0,0.0,135.19
2020-01-14 06:30:00,73.57538912,17.22990516,75.565915041,5.48538912,1.59990516,5.713947,68.09,15.63,69.8608975035,135.97,67.66538912,9.13990516,68.2798854063,5.48538912,1.59990516,5.713947,62.18,7.54,62.6354851502,135.23,5.48538912,1.59990516,5.713947,5.48538912,1.59990516,5.713947,0.0,0.0,0.0,135.23
2020-01-14 07:00:00,69.91675776,5.77738768,70.1550513083,5.47675776,1.59738768,5.704956,64.44,4.18,64.5754287636,137.48,68.28675776,4.12738768,68.4113778142,5.47675776,1.59738768,5.704956,62.81,2.5300000000000002,62.8609338143,137.6,5.47675776,1.59738768,5.704956,5.47675776,1.59738768,5.704956,0.0,0.0,0.0,137.6
2020-01-14 07:30:00,69.47176288,2.92093084,69.5331408368,5.35176288,1.5609308400000002,5.574753,64.12,1.3599999999999999,64.1344213352,138.09,69.18176288,2.75093084,69.2364350301,5.35176288,1.5609308400000002,5.574753,63.83,1.19,63.8410917826,138.23,5.35176288,1.5609308400000002,5.574753,5.35176288,1.5609308400000002,5.574753,0.0,0.0,0.0,138.23
2020-01-14 08:00:00,77.09040416,5.39386788,77.2788730783,5.43040416,1.5838678800000001,5.656671,71.66,3.81,71.7612130611,139.02,76.92040416,3.4738678800000002,76.9988073556,5.43040416,1.5838678800000001,5.656671,71.49,1.8900000000000001,71.5149788506,139.1,5.43040416,1.5838678800000001,5.656671,5.43040416,1.5838678800000001,5.656671,0.0,0.0,0.0,139.1
2020-01-14 08:30:00,80.79970464,8.33783052,81.2287614561,5.64970464,1.6478305199999999,5.885109,75.15,6.69,75.4471908026,139.2,80.52970464,6.13783052,80.7632731686,5.64970464,1.6478305199999999,5.885109,74.88,4.49,75.0144952659,139.18,5.64970464,1.6478305199999999,5.885109,5.64970464,1.6478305199999999,5.885109,0.0,0.0,0.0,139.18
2020-01-14 09:00:00,80.15712704,8.17957872,80.5733859494,5.82712704,1.6995787199999999,6.069924,74.33,6.48,74.6119246502,139.28,79.44712704,5.59957872,79.6442168444,5.82712704,1.6995787199999999,6.069924,73.62,3.9,73.7232283612,139.42,5.82712704,1.6995787199999999,6.069924,5.82712704,1.6995787199999999,6.069924,0.0,0.0,0.0,139.42
2020-01-14 09:30:00,80.87165216,16.74298188,82.5866306694,6.18165216,1.80298188,6.439221,74.69,14.94,76.1695457516,138.33,78.91165216,7.02298188,79.2235515558,6.18165216,1.80298188,6.439221,72.73,5.22,72.9170851036,137.33,6.18165216,1.80298188,6.439221,6.18165216,1.80298188,6.439221,0.0,0.0,0.0,137.33
2020-01-14 10:00:00,80.67460832,18.47051076,82.762021455,7.06460832,2.06051076,7.358967,73.61,16.41,75.4169755426,138.0,78.04460832,8.43051076,78.4986267364,7.06460832,2.06051076,7.358967,70.98,6.37,71.2652601202,136.81,7.06460832,2.06051076,7.358967,7.06460832,2.06051076,7.358967,0.0,0.0,0.0,136.81
2020-01-14 10:30:00,83.77556832,19.87079076,86.099908088,6.10556832,1.78079076,6.359967,77.67,18.09,79.7488369821,138.05,81.49556832,6.20079076,81.7311290871,6.10556832,1.78079076,6.359967,75.39,4.42,75.5194577576,136.76,6.10556832,1.78079076,6.359967,6.10556832,1.78079076,6.359967,0.0,0.0,0.0,136.76
2020-01-14 11:00:00,83.79569824,19.49624532,86.0338458114,6.05569824,1.76624532,6.308019,77.74,17.73,79.7361931622,137.98,81.42569824,6.74624532,81.7046887259,6.05569824,1.76624532,6.308019,75.37,4.98,75.5343451683,136.74,6.05569824,1.76624532,6.308019,6.05569824,1.76624532,6.308019,0.0,0.0,0.0,136.74
2020-01-14 11:30:00,80.40211104,17.70561572,82.3285387196,6.84211104,1.99561572,7.127199,73.56,15.71,75.2188653198,138.27,78.09211104,8.65561572,78.5703346701,6.84211104,1.99561572,7.127199,71.25,6.66,71.5605904112,136.91,6.84211104,1.99561572,7.127199,6.84211104,1.99561572,7.127199,0.0,0.0,0.0,136.91
2020-01-14 12:00:00,80.78981376,18.42244568,82.86362599,6.41981376,1.87244568,6.6873059999999995,74.37,16.55,76.1892341476,138.5,77.94981376,8.45244568,78.4067427151,6.41981376,1.87244568,6.6873059999999995,71.53,6.58,71.8320074897,137.34,6.41981376,1.87244568,6.6873059999999995,6.41981376,1.87244568,6.6873059999999995,0.0,0.0,0.0,137.34
2020-01-14 12:30:00,82.00660736,19.25776048,84.2374322341,6.02660736,1.75776048,6.277716,75.98,17.5,77.9692913909,138.61,80.06660736,6.87776048,80.361465911,6.02660736,1.75776048,6.277716,74.04,5.12,74.2168175012,137.28,6.02660736,1.75776048,6.277716,6.02660736,1.75776048,6.277716,0.0,0.0,0.0,137.28
2020-01-14 13:00:00,81.80375936,18.45484648,83.8596232047,6.87375936,2.00484648,7.160166,74.93,16.45,76.7144536577,139.11,78.71375936,8.84484648,79.2091359746,6.87375936,2.00484648,7.160166,71.84,6.84,72.1648889696,137.88,6.87375936,2.00484648,7.160166,6.87375936,2.00484648,7.160166,0.0,0.0,0.0,137.88
2020-01-14 13:30:00,83.02433824,17.91251532,84.9346745757,7.41433824,2.16251532,7.723269,75.61,15.75,77.2329890656,139.25,81.04433824,9.05251532,81.548346362,7.41433824,2.16251532,7.723269,73.63,6.89,73.9516666479,137.88,7.41433824,2.16251532,7.723269,7.41433824,2.16251532,7.723269,0.0,0.0,0.0,137.88
2020-01-14 14:00:00,81.628664,14.087527,82.8353620346,7.328664,2.137527,7.634025,74.3,11.95,75.254850342,138.65,80.078664,8.257527,80.5032867663,7.328664,2.137527,7.634025,72.75,6.12,73.0069647362,137.88,7.328664,2.137527,7.634025,7.328664,2.137527,7.634025,0.0,0.0,0.0,137.88
2020-01-14 14:30:00,80.78261984,8.15701412,81.1934021184,7.53261984,2.19701412,7.846479,73.25,5.96,73.4920682795,136.4,80.75261984,5.92701412,80.9698407273,7.53261984,2.19701412,7.846479,73.22,3.73,73.3149459524,136.49,7.53261984,2.19701412,7.846479,7.53261984,2.19701412,7.846479,0.0,0.0,0.0,136.49
2020-01-14 15:00:00,79.5837488,7.4210934,79.9290041244,7.4437488,2.1710934,7.753905,72.14,5.25,72.3307825203,136.63,79.0737488,5.3810934,79.2566332585,7.4437488,2.1710934,7.753905,71.63,3.21,71.7018897938,136.71,7.4437488,2.1710934,7.753905,7.4437488,2.1710934,7.753905,0.0,0.0,0.0,136.71
2020-01-14 15:30:00,81.06191072,7.20722396,81.3816775865,7.36191072,2.14722396,7.668657,73.7,5.06,73.8734972774,136.67,81.88191072,5.72722396,82.081961462,7.36191072,2.14722396,7.668657,74.52,3.58,74.605943463,136.6,7.36191072,2.14722396,7.668657,7.36191072,2.14722396,7.668657,0.0,0.0,0.0,136.6
2020-01-14 16:00:00,79.780672,6.845196,80.0737930477,7.320672,2.135196,7.6257,72.46,4.71,72.612916895,136.6,79.360672,4.885196,79.5108885641,7.320672,2.135196,7.6257,72.04,2.75,72.0924690935,136.74,7.320672,2.135196,7.6257,7.320672,2.135196,7.6257,0.0,0.0,0.0,136.74
2020-01-14 16:30:00,82.70823424,8.48281832,83.1421085717,7.51823424,2.19281832,7.831494,75.19,6.29,75.4526354742,135.96,82.93823424,6.83281832,83.2192171619,7.51823424,2.19281832,7.831494,75.42,4.64,75.5625965673,136.03,7.51823424,2.19281832,7.831494,7.51823424,2.19281832,7.831494,0.0,0.0,0.0,136.03
2020-01-14 17:00:00,86.47902368,5.37596524,86.6459608921,7.28902368,2.12596524,7.592733,79.19,3.25,79.2566628114,136.57,88.78902368,16.80596524,90.3655420705,7.28902368,2.12596524,7.592733,81.5,14.68,82.811547504,137.8,7.28902368,2.12596524,7.592733,7.28902368,2.12596524,7.592733,0.0,0.0,0.0,137.8
2020-01-14 17:30:00,85.89134144,5.41330792,86.0617594347,7.21134144,2.1033079199999998,7.511814,78.68,3.31,78.7495936497,136.62,88.33134144,17.60330792,90.068320348,7.21134144,2.1033079199999998,7.511814,81.12,15.5,82.5875559634,138.05,7.21134144,2.1033079199999998,7.511814,7.21134144,2.1033079199999998,7.511814,0.0,0.0,0.0,138.05
2020-01-14 18:00:00,84.52635648,6.29727064,84.7606073438,7.15635648,2.08727064,7.454538,77.37,4.21,77.4844565058,136.65,86.81635648,16.47727064,88.3661711302,7.15635648,2.08727064,7.454538,79.66,14.39,80.9492909172,138.17,7.15635648,2.08727064,7.454538,7.15635648,2.08727064,7.454538,0.0,0.0,0.0,138.17
2020-01-14 18:30:00,83.52134144,7.38330792,83.8470495115,7.21134144,2.1033079199999998,7.511814,76.31,5.28,76.4924473396,136.7,85.98134144,15.51330792,87.3696388824,7.21134144,2.1033079199999998,7.511814,78.77,13.41,79.9033228345,138.09,7.21134144,2.1033079199999998,7.511814,7.21134144,2.1033079199999998,7.511814,0.0,0.0,0.0,138.09
2020-01-14 19:00:00,80.22746528,8.80384404,80.7090692248,7.24746528,2.11384404,7.549443,72.98,6.69,73.2859911579,136.62,82.18746528,13.69384404,83.3204705564,7.24746528,2.11384404,7.549443,74.94,11.58,75.8294138181,138.03,7.24746528,2.11384404,7.549443,7.24746528,2.11384404,7.549443,0.0,0.0,0.0,138.03
2020-01-14 19:30:00,77.63277152,7.43330836,77.9878278134,5.70277152,1.66330836,5.940387,71.93,5.77,72.1610545932,135.94,79.06277152,13.65330836,80.2330023718,5.70277152,1.66330836,5.940387,73.36,11.99,74.3333686846,137.49,5.70277152,1.66330836,5.940387,5.70277152,1.66330836,5.940387,0.0,0.0,0.0,137.49
2020-01-14 20:00:00,75.66053376,8.14265568,76.0974323507,5.70053376,1.6626556799999999,5.938056,69.96,6.48,70.2594619962,135.89,77.92053376,13.40265568,79.0647883746,5.70053376,1.6626556799999999,5.938056,72.22,11.74,73.1679984693,137.23,5.70053376,1.6626556799999999,5.938056,5.70053376,1.6626556799999999,5.938056,0.0,0.0,0.0,137.23
2020-01-14 20:30:00,77.46654784,6.41524312,77.7317269751,5.60654784,1.6352431200000002,5.840154,71.86,4.78,72.0188031003,135.5,79.41654784,15.07524312,80.8347142381,5.60654784,1.6352431200000002,5.840154,73.81,13.44,75.0236609344,136.92,5.60654784,1.6352431200000002,5.840154,5.60654784,1.6352431200000002,5.840154,0.0,0.0,0.0,136.92
2020-01-14 21:00:00,73.37639776,8.89228268,73.9132494178,5.83639776,1.7022826800000002,6.079581,67.54,7.19,67.921629103,135.68,76.85639776,14.05228268,78.1304839686,5.83639776,1.7022826800000002,6.079581,71.02,12.35,72.0858023469,136.92,5.83639776,1.7022826800000002,6.079581,5.83639776,1.7022826800000002,6.079581,0.0,0.0,0.0,136.92
2020-01-14 21:30:00,68.6474768,10.6575974,69.4698528381,5.7174768,1.6675974,5.955705,62.93,8.99,63.5688996287,136.4,70.2674768,10.6775974,71.0741118979,5.7174768,1.6675974,5.955705,64.55,9.01,65.1757823121,137.9,5.7174768,1.6675974,5.955705,5.7174768,1.6675974,5.955705,0.0,0.0,0.0,137.9
2020-01-14 22:00:00,64.13114336,13.15158348,65.4657750026,5.49114336,1.60158348,5.719941,58.64,11.55,59.7666470534,137.37,65.48114336,8.49158348,66.0294413556,5.49114336,1.60158348,5.719941,59.99,6.89,60.3843704944,138.87,5.49114336,1.60158348,5.719941,5.49114336,1.60158348,5.719941,0.0,0.0,0.0,138.87
2020-01-14 22:30:00,58.72351104,14.75769072,60.5494854169,5.44351104,1.5876907199999999,5.670324,53.28,13.17,54.8835795115,136.92,60.08351104,6.44769072,60.4284785057,5.44351104,1.5876907199999999,5.670324,54.64,4.86,54.8557125558,138.47,5.44351104,1.5876907199999999,5.670324,5.44351104,1.5876907199999999,5.670324,0.0,0.0,0.0,138.47
2020-01-14 23:00:00,60.34901568,13.52554624,61.8461324145,5.29901568,1.54554624,5.519808,55.05,11.98,56.3384673203,137.22,63.15901568,9.39554624,63.8540331601,5.29901568,1.54554624,5.519808,57.86,7.85,58.390085631,138.57,5.29901568,1.54554624,5.519808,5.29901568,1.54554624,5.519808,0.0,0.0,0.0,138.57
2020-01-14 23:30:00,55.95716736,14.49459048,57.803959485,5.46716736,1.59459048,5.694966,50.49,12.9,52.1118997927,136.48,59.77716736,8.64459048,60.3989957048,5.46716736,1.59459048,5.694966,54.31,7.05,54.7656699037,137.77,5.46716736,1.59459048,5.694966,5.46716736,1.59459048,5.694966,0.0,0.0,0.0,137.77
2020-01-15 00:00:00,50.91707744,16.98748092,53.6760960115,5.47707744,1.59748092,5.705289,45.44,15.39,47.9754697736,136.56,53.50707744,5.44748092,53.7836628033,5.47707744,1.59748092,5.705289,48.03,3.85,48.1840575294,137.95,5.47707744,1.59748092,5.705289,5.47707744,1.59748092,5.705289,0.0,0.0,0.0,137.95
2020-01-15 00:30:00,49.97953536,17.15736448,52.8424934187,5.09953536,1.48736448,5.312016,44.88,15.67,47.5369677199,137.16,52.54953536,5.15736448,52.8020082471,5.09953536,1.48736448,5.312016,47.45,3.67,47.5917156656,138.6,5.09953536,1.48736448,5.312016,5.09953536,1.48736448,5.312016,0.0,0.0,0.0,138.6
2020-01-15 01:00:00,54.13163328,14.45214304,56.0276553142,5.08163328,1.48214304,5.293368,49.05,12.97,50.7358196938,136.73,56.54163328,7.37214304,57.0202138454,5.08163328,1.48214304,5.293368,51.46,5.89,51.7959815044,138.21,5.08163328,1.48214304,5.293368,5.08163328,1.48214304,5.293368,0.0,0.0,0.0,138.21
2020-01-15 01:30:00,57.02408096,13.36494028,58.5693387193,4.95408096,1.44494028,5.160501,52.07,11.92,53.4169570455,136.16,57.67408096,7.27494028,58.1310964171,4.95408096,1.44494028,5.160501,52.72,5.83,53.0413734739,137.76,4.95408096,1.44494028,5.160501,4.95408096,1.44494028,5.160501,0.0,0.0,0.0,137.76
2020-01-15 02:00:00,55.31465024,14.52885632,57.1908926066,5.10465024,1.48885632,5.317344,50.21,13.04,51.8756754173,136.51,57.41465024,7.24885632,57.8704413335,5.10465024,1.48885632,5.317344,52.31,5.76,52.6261693457,138.02,5.10465024,1.48885632,5.317344,5.10465024,1.48885632,5.317344,0.0,0.0,0.0,138.02
2020-01-15 02:30:00,56.36633856,13.54643208,57.9712855193,5.09633856,1.48643208,5.308686,51.27,12.06,52.6693126972,136.75,56.86633856,7.13643208,57.3123819436,5.09633856,1.48643208,5.308686,51.77,5.65,52.0773981685,138.4,5.09633856,1.48643208,5.308686,5.09633856,1.48643208,5.308686,0.0,0.0,0.0,138.4
2020-01-15 03:00:00,54.22990528,15.25288904,56.3341215494,4.80990528,1.40288904,5.010318,49.42,13.85,51.3240577118,137.17,55.36990528,5.8328890399999995,55.6762876391,4.80990528,1.40288904,5.010318,50.56,4.43,50.7537042983,138.77,4.80990528,1.40288904,5.010318,4.80990528,1.40288904,5.010318,0.0,0.0,0.0,138.77
2020-01-15 03:30:00,52.81796704,15.88482372,55.1549206042,4.98796704,1.45482372,5.195799,47.83,14.43,49.9593214526,137.09,54.46796704,5.46482372,54.7414261027,4.98796704,1.45482372,5.195799,49.48,4.01,49.6422249703,138.66,4.98796704,1.45482372,5.195799,4.98796704,1.45482372,5.195799,0.0,0.0,0.0,138.66
2020-01-15 04:00:00,50.98789696,16.95855328,53.734143389,5.13789696,1.4985532799999999,5.351976,45.85,15.46,48.3863007472,137.68,52.79789696,5.27855328,53.0611067367,5.13789696,1.4985532799999999,5.351976,47.66,3.7800000000000002,47.809664295,139.17,5.13789696,1.4985532799999999,5.351976,5.13789696,1.4985532799999999,5.351976,0.0,0.0,0.0,139.17
2020-01-15 04:30:00,52.48342144,15.43724792,54.7066554396,5.13342144,1.49724792,5.347314,47.35,13.94,49.3593567624,136.42,56.30342144,9.847247920000001,57.1580576774,5.13342144,1.49724792,5.347314,51.17,8.35,51.8468070377,137.51,5.13342144,1.49724792,5.347314,5.13342144,1.49724792,5.347314,0.0,0.0,0.0,137.51
2020-01-15 05:00:00,57.4275872,11.1088796,58.4921787727,5.2075872,1.5188796,5.42457,52.22,9.59,53.0932811192,135.56,60.6575872,13.1988796,62.0769949951,5.2075872,1.5188796,5.42457,55.45,11.68,56.6667883332,136.76,5.2075872,1.5188796,5.42457,5.2075872,1.5188796,5.42457,0.0,0.0,0.0,136.76
2020-01-15 05:30:00,63.60790688,7.70897284,64.0733492171,5.20790688,1.51897284,5.424903,58.4,6.19,58.7271325709,135.76,66.73790688,16.52897284,68.7543101039,5.20790688,1.51897284,5.424903,61.53,15.01,63.3343587636,136.97,5.20790688,1.51897284,5.424903,5.20790688,1.51897284,5.424903,0.0,0.0,0.0,136.97
2020-01-15 06:00:00,68.41108384,12.48906612,69.5417368543,5.07108384,1.47906612,5.282379,63.34,11.01,64.2897791255,138.24,64.87108384,6.82906612,65.2295459332,5.07108384,1.47906612,5.282379,59.8,5.35,60.0388415944,138.57,5.07108384,1.47906612,5.282379,5.07108384,1.47906612,5.282379,0.0,0.0,0.0,138.57
2020-01-15 06:30:00,68.24849664,5.10706152,68.4393115906,4.85849664,1.41706152,5.060934,63.39,3.69,63.4973086044,137.38,66.75849664,6.10706152,67.0372513909,4.85849664,1.41706152,5.060934,61.9,4.69,62.0774202106,138.17,4.85849664,1.41706152,5.060934,4.85849664,1.41706152,5.060934,0.0,0.0,0.0,138.17
2020-01-15 07:00:00,75.75934528,3.24605904,75.8288553029,5.36934528,1.5660590399999998,5.593068,70.39,1.6800000000000002,70.41004544809999,136.09,73.77934528,8.74605904,74.2959308353,5.36934528,1.5660590399999998,5.593068,68.41,7.18,68.7857579736,137.24,5.36934528,1.5660590399999998,5.593068,5.36934528,1.5660590399999998,5.593068,0.0,0.0,0.0,137.24
2020-01-15 07:30:00,75.54097376,3.83445068,75.6382292801,5.26097376,1.53445068,5.480181,70.28,2.3,70.3176251021,136.69,77.45097376,9.32445068,78.0102475118,5.26097376,1.53445068,5.480181,72.19,7.79,72.6090917172,137.43,5.26097376,1.53445068,5.480181,5.26097376,1.53445068,5.480181,0.0,0.0,0.0,137.43
2020-01-15 08:00:00,76.74085376,2.62941568,76.7858871319,5.38085376,1.56941568,5.605056,71.36,1.06,71.3678723236,136.64,79.02085376,10.27941568,79.686647035,5.38085376,1.56941568,5.605056,73.64,8.71,74.153312131,137.22,5.38085376,1.56941568,5.605056,5.38085376,1.56941568,5.605056,0.0,0.0,0.0,137.22
2020-01-15 08:30:00,78.67489984,3.40267912,78.7484481754,5.25489984,1.53267912,5.473854,73.42,1.87,73.4438104948,136.4,80.11489984,11.84267912,80.985469222,5.25489984,1.53267912,5.473854,74.86,10.31,75.5666308631,137.02,5.25489984,1.53267912,5.473854,5.25489984,1.53267912,5.473854,0.0,0.0,0.0,137.02
2020-01-15 09:00:00,78.44712768,4.16291224,78.5575055584,5.18712768,1.51291224,5.403258,73.26,2.65,73.3079129426,135.95,79.16712768,11.86291224,80.0510011925,5.18712768,1.51291224,5.403258,73.98,10.35,74.7004879502,136.71,5.18712768,1.51291224,5.403258,5.18712768,1.51291224,5.403258,0.0,0.0,0.0,136.71
2020-01-15 09:30:00,78.8615216,3.5241938,78.940227584,6.8715216,2.0041938,7.157835,71.99,1.52,72.0060448851,135.95,79.5415216,11.3641938,80.3492287403,6.8715216,2.0041938,7.157835,72.67,9.36,73.2703111772,136.68,6.8715216,2.0041938,7.157835,6.8715216,2.0041938,7.157835,0.0,0.0,0.0,136.68
2020-01-15 10:00:00,79.21618752,2.99347136,79.2727269367,6.28618752,1.8334713599999999,6.548112,72.93,1.16,72.9392247011,136.15,80.22618752,11.42347136,81.0354049901,6.28618752,1.8334713599999999,6.548112,73.94,9.59,74.5593166546,136.89,6.28618752,1.8334713599999999,6.548112,6.28618752,1.8334713599999999,6.548112,0.0,0.0,0.0,136.89
2020-01-15 10:30:00,79.6648192,3.8126556,79.7560014099,5.9748192,1.7426556,6.22377,73.69,2.07,73.7190680896,135.97,81.2948192,12.5726556,82.261286749,5.9748192,1.7426556,6.22377,75.32,10.83,76.0946207034,136.62,5.9748192,1.7426556,6.22377,5.9748192,1.7426556,6.22377,0.0,0.0,0.0,136.62
2020-01-15 11:00:00,80.30794624,4.35398432,80.4258876777,5.80794624,1.69398432,6.049944,74.5,2.66,74.5474721235,136.1,81.29794624,12.52398432,82.2569525699,5.80794624,1.69398432,6.049944,75.49,10.83,76.2628939918,136.82,5.80794624,1.69398432,6.049944,5.80794624,1.69398432,6.049944,0.0,0.0,0.0,136.82
2020-01-15 11:30:00,80.33231136,2.87400748,80.3837058578,6.32231136,1.8440074800000001,6.585741,74.01,1.03,74.0171669277,136.23,82.12231136,11.85400748,82.9734386201,6.32231136,1.8440074800000001,6.585741,75.8,10.01,76.4580937508,136.75,6.32231136,1.8440074800000001,6.585741,6.32231136,1.8440074800000001,6.585741,0.0,0.0,0.0,136.75
2020-01-15 12:00:00,79.05052256,3.82556908,79.1430356746,6.91052256,2.01556908,7.198461,72.14,1.81,72.1627029704,136.89,80.40052256,12.415569080000001,81.353490297,6.91052256,2.01556908,7.198461,73.49,10.4,74.2222345393,137.64,6.91052256,2.01556908,7.198461,6.91052256,2.01556908,7.198461,0.0,0.0,0.0,137.64
2020-01-15 12:30:00,76.04338624,4.40265432,76.1707289968,10.36338624,3.02265432,10.795194,65.68,1.38,65.6944959643,137.31,77.56338624,13.20265432,78.6790249438,10.36338624,3.02265432,10.795194,67.2,10.18,67.9667006703,137.96,10.36338624,3.02265432,10.795194,10.36338624,3.02265432,10.795194,0.0,0.0,0.0,137.96
2020-01-15 13:00:00,74.63879104,4.02298072,74.7471303916,10.15879104,2.96298072,10.582074,64.48,1.06,64.4887121906,137.57,76.09879104,11.48298072,76.9602809504,10.15879104,2.96298072,10.582074,65.94,8.52,66.48814932,138.23,10.15879104,2.96298072,10.582074,10.15879104,2.96298072,10.582074,0.0,0.0,0.0,138.23
2020-01-15 13:30:00,76.82549504,3.63785272,76.9115768955,9.45549504,2.75785272,9.849474,67.37,0.88,67.3757471202,137.74,78.53549504,11.65785272,79.3960295684,9.45549504,2.75785272,9.849474,69.08,8.9,69.6509612281,138.3,9.45549504,2.75785272,9.849474,9.45549504,2.75785272,9.849474,0.0,0.0,0.0,138.3
2020-01-15 14:00:00,77.5105408,3.6630744,77.5970492298,8.6505408,2.5230744,9.01098,68.86,1.1400000000000001,68.8694358914,137.89,78.8605408,12.0430744,79.7748114148,8.6505408,2.5230744,9.01098,70.21,9.52,70.8524840778,138.55,8.6505408,2.5230744,9.01098,8.6505408,2.5230744,9.01098,0.0,0.0,0.0,138.55
2020-01-15 14:30:00,77.53026208,3.82132644,77.6243780906,7.65026208,2.23132644,7.969023,69.88,1.5899999999999999,69.898086526,137.51,79.94026208,13.53132644,81.0773846189,7.65026208,2.23132644,7.969023,72.29,11.3,73.1678488135,137.99,7.65026208,2.23132644,7.969023,7.65026208,2.23132644,7.969023,0.0,0.0,0.0,137.99
2020-01-15 15:00:00,79.47432896,4.30542928,79.5908643308,6.70432896,1.9554292800000002,6.983676,72.77,2.35,72.8079350071,137.77,81.78432896,14.16542928,83.0020231689,6.70432896,1.9554292800000002,6.983676,75.08,12.21,76.0663559006,138.27,6.70432896,1.9554292800000002,6.983676,6.70432896,1.9554292800000002,6.983676,0.0,0.0,0.0,138.27
2020-01-15 15:30:00,79.26111328,2.3836580400000003,79.2969476338,5.60111328,1.63365804,5.834493,73.66,0.75,73.6638181199,138.0,82.75111328,12.61365804,83.7069359028,5.60111328,1.63365804,5.834493,77.15,10.98,77.9274207195,138.42,5.60111328,1.63365804,5.834493,5.60111328,1.63365804,5.834493,0.0,0.0,0.0,138.42
2020-01-15 16:00:00,80.45551808,3.02535944,80.5123791057,6.39551808,1.86535944,6.661998,74.06,1.16,74.069083969,137.48,83.12551808,12.32535944,84.034315856,6.39551808,1.86535944,6.661998,76.73,10.46,77.4396829797,138.0,6.39551808,1.86535944,6.661998,6.39551808,1.86535944,6.661998,0.0,0.0,0.0,138.0
2020-01-15 16:30:00,82.20049344,3.49764392,82.2748724385,6.06049344,1.76764392,6.313014,76.14,1.73,76.159651391,136.93,84.64049344,13.20764392,85.6647826571,6.06049344,1.76764392,6.313014,78.58,11.44,79.4083748732,137.49,6.06049344,1.76764392,6.313014,6.06049344,1.76764392,6.313014,0.0,0.0,0.0,137.49
2020-01-15 17:00:00,87.05189152,5.99971836,87.2584003842,6.58189152,1.91971836,6.856137,80.47,4.08,80.5733659468,135.99,89.48189152,15.31971836,90.783823893,6.58189152,1.91971836,6.856137,82.9,13.4,83.9760084786,136.53,6.58189152,1.91971836,6.856137,6.58189152,1.91971836,6.856137,0.0,0.0,0.0,136.53
2020-01-15 17:30:00,89.677216,5.136688,89.8242096159,6.777216,1.976688,7.0596,82.9,3.16,82.9602049178,136.1,92.337216,14.836688,93.5215952037,6.777216,1.976688,7.0596,85.56,12.86,86.5210563967,136.53,6.777216,1.976688,7.0596,6.777216,1.976688,7.0596,0.0,0.0,0.0,136.53
2020-01-15 18:00:00,85.8226304,3.7807672,85.9058676075,6.9626304,2.0307672,7.25274,78.86,1.75,78.8794149319,136.43,87.7826304,13.6007672,88.8300122052,6.9626304,2.0307672,7.25274,80.82,11.57,81.6439667091,136.99,6.9626304,2.0307672,7.25274,6.9626304,2.0307672,7.25274,0.0,0.0,0.0,136.99
2020-01-15 18:30:00,85.400832,3.028576,85.4545164335,7.160832,2.088576,7.4592,78.24,0.9400000000000001,78.2456465243,136.58,88.210832,13.768576,89.2789144602,7.160832,2.088576,7.4592,81.05,11.68,81.8872694624,136.81,7.160832,2.088576,7.4592,7.160832,2.088576,7.4592,0.0,0.0,0.0,136.81
2020-01-15 19:00:00,84.8234896,3.6635178,84.9025662191,6.9034896,2.0135178,7.191135,77.92,1.65,77.9374678829,136.58,86.3134896,12.4935178,87.2129948686,6.9034896,2.0135178,7.191135,79.41,10.48,80.0985549183,136.81,6.9034896,2.0135178,7.191135,6.9034896,2.0135178,7.191135,0.0,0.0,0.0,136.81
2020-01-15 19:30:00,82.0482048,4.1482264,82.1530017295,6.9882048,2.0382264,7.27938,75.06,2.11,75.0896510846,136.79,83.7082048,11.2582264,84.4618920728,6.9882048,2.0382264,7.27938,76.72,9.22,77.2720311626,137.2,6.9882048,2.0382264,7.27938,6.9882048,2.0382264,7.27938,0.0,0.0,0.0,137.2
2020-01-15 20:00:00,80.73559872,3.6353829600000003,80.8174047464,5.67559872,1.6553829599999998,5.912082,75.06,1.98,75.0861105665,136.66,82.34559872,10.71538296,83.039852243,5.67559872,1.6553829599999998,5.912082,76.67,9.06,77.2034487572,137.08,5.67559872,1.6553829599999998,5.912082,5.67559872,1.6553829599999998,5.912082,0.0,0.0,0.0,137.08
2020-01-15 20:30:00,80.22639808,3.6189494399999997,80.3079805744,5.51639808,1.60894944,5.746248,74.71,2.01,74.737033658,136.71,81.57639808,10.41894944,82.239061468,5.51639808,1.60894944,5.746248,76.06,8.81,76.5685294361,137.08,5.51639808,1.60894944,5.746248,5.51639808,1.60894944,5.746248,0.0,0.0,0.0,137.08
2020-01-15 21:00:00,84.66729696,4.32337828,84.7776077409,5.73729696,1.67337828,5.976351,78.93,2.65,78.974473091,136.07,82.02729696,11.34337828,82.8079083021,5.73729696,1.67337828,5.976351,76.29,9.67,76.9004096218,136.93,5.73729696,1.67337828,5.976351,5.73729696,1.67337828,5.976351,0.0,0.0,0.0,136.93
2020-01-15 21:30:00,75.51530912,4.26321516,75.6355532471,5.56530912,1.62321516,5.797197,69.95,2.64,69.999800714,136.89,75.14530912,8.35321516,75.6081588603,5.56530912,1.62321516,5.797197,69.58,6.73,69.9047158638,137.59,5.56530912,1.62321516,5.797197,5.56530912,1.62321516,5.797197,0.0,0.0,0.0,137.59
2020-01-15 22:00:00,70.726528,6.814404,71.0540488981,5.466528,1.594404,5.6943,65.26,5.22,65.4684351424,137.58,70.856528,5.804404,71.0938722114,5.466528,1.594404,5.6943,65.39,4.21,65.5253859203,138.19,5.466528,1.594404,5.6943,5.466528,1.594404,5.6943,0.0,0.0,0.0,138.19
2020-01-15 22:30:00,61.6334112,8.4801616,62.214070088,5.3834112,1.5701616,5.6077200000000005,56.25,6.91,56.6728382914,137.12,62.0134112,2.4401616,62.0614015093,5.3834112,1.5701616,5.6077200000000005,56.63,0.87,56.6366824593,137.98,5.3834112,1.5701616,5.6077200000000005,5.3834112,1.5701616,5.6077200000000005,0.0,0.0,0.0,137.98
2020-01-15 23:00:00,63.44018464,7.19797052,63.8472223888,5.17018464,1.50797052,5.385609,58.27,5.69,58.5471519376,137.67,66.85018464,6.37797052,67.1537466889,5.17018464,1.50797052,5.385609,61.68,4.87,61.8719589152,138.17,5.17018464,1.50797052,5.385609,5.17018464,1.50797052,5.385609,0.0,0.0,0.0,138.17
2020-01-15 23:30:00,62.76014336,5.29295848,62.9829421672,6.49014336,1.8929584799999999,6.760566,56.27,3.4,56.3726254489,136.84,64.67014336,7.49295848,65.1027792724,6.49014336,1.8929584799999999,6.760566,58.18,5.6,58.4488870724,137.58,6.49014336,1.8929584799999999,6.760566,6.49014336,1.8929584799999999,6.760566,0.0,0.0,0.0,137.58
2020-01-16 00:00:00,56.46318144,8.29717792,57.0695542278,5.37318144,1.56717792,5.597064,51.09,6.73,51.5313593844,137.24,55.91318144,2.64717792,55.975810933700004,5.37318144,1.56717792,5.597064,50.54,1.08,50.5515380577,138.21,5.37318144,1.56717792,5.597064,5.37318144,1.56717792,5.597064,0.0,0.0,0.0,138.21
2020-01-16 00:30:00,52.5388256,10.6642408,53.6102063722,5.5688256,1.6242408,5.80086,46.97,9.04,47.8320237916,137.61,52.7188256,2.9642408,52.802095566,5.5688256,1.6242408,5.80086,47.15,1.34,47.169037514,138.53,5.5688256,1.6242408,5.80086,5.5688256,1.6242408,5.80086,0.0,0.0,0.0,138.53
2020-01-16 01:00:00,55.73283136,9.05249248,56.4632279586,5.80283136,1.6924924799999999,6.044616,49.93,7.36,50.4695403189,137.2,55.68283136,2.46249248,55.7372548434,5.80283136,1.6924924799999999,6.044616,49.88,0.77,49.8859429098,138.18,5.80283136,1.6924924799999999,6.044616,5.80283136,1.6924924799999999,6.044616,0.0,0.0,0.0,138.18
2020-01-16 01:30:00,59.54608864,8.06594252,60.0899001585,5.2660886399999995,1.5359425199999999,5.485509,54.28,6.53,54.6713755086,137.39,59.02608864,1.92594252,59.0575007491,5.2660886399999995,1.5359425199999999,5.485509,53.76,0.39,53.7614146019,138.37,5.2660886399999995,1.5359425199999999,5.485509,5.2660886399999995,1.5359425199999999,5.485509,0.0,0.0,0.0,138.37
2020-01-16 02:00:00,57.75531936,8.88030148,58.4340369027,5.31531936,1.55030148,5.536791,52.44,7.33,52.9498111423,137.58,57.55531936,1.8303014800000001,57.5844144725,5.31531936,1.55030148,5.536791,52.24,0.28,52.2407503775,138.58,5.31531936,1.55030148,5.536791,5.31531936,1.55030148,5.536791,0.0,0.0,0.0,138.58
2020-01-16 02:30:00,57.50842624,8.97412432,58.2044156049,5.32842624,1.5541243200000001,5.550444,52.18,7.42,52.7049219713,137.02,57.10842624,2.10412432,57.1471756674,5.32842624,1.5541243200000001,5.550444,51.78,0.55,51.7829209296,138.03,5.32842624,1.5541243200000001,5.550444,5.32842624,1.5541243200000001,5.550444,0.0,0.0,0.0,138.03
2020-01-16 03:00:00,56.4193056,9.1943808,57.1635782879,5.0893056,1.4843808,5.30136,51.33,7.71,51.9058089235,136.93,56.0293056,2.4043808,56.0808713649,5.0893056,1.4843808,5.30136,50.94,0.92,50.9483071358,137.94,5.0893056,1.4843808,5.30136,5.0893056,1.4843808,5.30136,0.0,0.0,0.0,137.94
2020-01-16 03:30:00,55.14699776,8.48745768,55.7963108083,5.23699776,1.52745768,5.455206,49.91,6.96,50.3929528803,136.5,54.19699776,3.32745768,54.2990473287,5.23699776,1.52745768,5.455206,48.96,1.8,48.993077062,137.5,5.23699776,1.52745768,5.455206,5.23699776,1.52745768,5.455206,0.0,0.0,0.0,137.5
2020-01-16 04:00:00,57.69663808,2.63901944,57.756960354,5.27663808,1.5390194400000001,5.496498,52.42,1.1,52.4315401261,137.39,53.96663808,6.82901944,54.3969992938,5.27663808,1.5390194400000001,5.496498,48.69,5.29,48.9765270308,138.03,5.27663808,1.5390194400000001,5.496498,5.27663808,1.5390194400000001,5.496498,0.0,0.0,0.0,138.03
2020-01-16 04:30:00,60.11229248,3.65316864,60.2231960985,5.22229248,1.52316864,5.439888,54.89,2.13,54.9313116537,137.22,55.07229248,6.14316864,55.4138603595,5.22229248,1.52316864,5.439888,49.85,4.62,50.0636285141,137.98,5.22229248,1.52316864,5.439888,5.22229248,1.52316864,5.439888,0.0,0.0,0.0,137.98
2020-01-16 05:00:00,65.18063424,7.67351832,65.6307699432,5.12063424,1.49351832,5.333994,60.06,6.18,60.3771148698,136.44,60.39063424,4.09351832,60.5292127501,5.12063424,1.49351832,5.333994,55.27,2.6,55.3311205381,137.17,5.12063424,1.49351832,5.333994,5.12063424,1.49351832,5.333994,0.0,0.0,0.0,137.17
2020-01-16 05:30:00,61.5152496,2.8206978,61.5798852665,5.1452496,1.5006978,5.359635,56.37,1.32,56.3854529112,137.14,64.0952496,2.8306978,64.157726513,5.1452496,1.5006978,5.359635,58.95,1.33,58.9650014839,137.06,5.1452496,1.5006978,5.359635,5.1452496,1.5006978,5.359635,0.0,0.0,0.0,137.06
2020-01-16 06:00:00,62.6951296,2.5756628,62.7480144261,5.2651296,1.5356627999999999,5.48451,57.43,1.04,57.4394159093,137.14,64.8051296,2.4256628,64.8505101174,5.2651296,1.5356627999999999,5.48451,59.54,0.89,59.5466514592,137.11,5.2651296,1.5356627999999999,5.48451,5.2651296,1.5356627999999999,5.48451,0.0,0.0,0.0,137.11
2020-01-16 06:30:00,66.24471968,2.60179324,66.2957933322,5.59471968,1.63179324,5.827833,60.65,0.97,60.6577563054,137.14,66.56471968,3.93179324,66.6807386294,5.59471968,1.63179324,5.827833,60.97,2.3,61.0133665683,137.34,5.59471968,1.63179324,5.827833,5.59471968,1.63179324,5.827833,0.0,0.0,0.0,137.34
2020-01-16 07:00:00,71.46477952,4.02097736,71.5778106034,5.69477952,1.66097736,5.932062,65.77,2.36,65.8123278725,137.19,69.40477952,2.85097736,69.4633104029,5.69477952,1.66097736,5.932062,63.71,1.19,63.7211126708,137.51,5.69477952,1.66097736,5.932062,5.69477952,1.66097736,5.932062,0.0,0.0,0.0,137.51
2020-01-16 07:30:00,75.73200224,5.16766732,75.9081085841,5.75200224,1.6776673199999999,5.991669,69.98,3.49,70.0669715344,137.15,74.53200224,2.41766732,74.571204048,5.75200224,1.6776673199999999,5.991669,68.78,0.74,68.7839806932,137.38,5.75200224,1.6776673199999999,5.991669,5.75200224,1.6776673199999999,5.991669,0.0,0.0,0.0,137.38
2020-01-16 08:00:00,77.61587712,5.63046416,77.81983364,6.99587712,2.04046416,7.2873719999999995,70.62,3.59,70.7111907692,137.37,76.13587712,2.92046416,76.1918689608,6.99587712,2.04046416,7.2873719999999995,69.14,0.88,69.1456000046,137.54,6.99587712,2.04046416,7.2873719999999995,6.99587712,2.04046416,7.2873719999999995,0.0,0.0,0.0,137.54
2020-01-16 08:30:00,81.04371072,8.53274896,81.4916612426,5.5637107199999996,1.62274896,5.795532,75.48,6.91,75.7956364179,137.3,79.75371072,5.80274896,79.9645313192,5.5637107199999996,1.62274896,5.795532,74.19,4.18,74.3076611124,137.41,5.5637107199999996,1.62274896,5.795532,5.5637107199999996,1.62274896,5.795532,0.0,0.0,0.0,137.41
2020-01-16 09:00:00,85.24625824,11.38307532,86.0029008096,5.49625824,1.6030753199999999,5.725269,79.75,9.78,80.3474386648,136.88,83.69625824,8.15307532,84.0924270107,5.49625824,1.6030753199999999,5.725269,78.2,6.55,78.4738332185,137.09,5.49625824,1.6030753199999999,5.725269,5.49625824,1.6030753199999999,5.725269,0.0,0.0,0.0,137.09
2020-01-16 09:30:00,83.67382048,9.87069764,84.254014181,5.69382048,1.66069764,5.931063,77.98,8.21,78.4109973154,137.06,82.78382048,7.39069764,83.1130756552,5.69382048,1.66069764,5.931063,77.09,5.73,77.3026584278,137.25,5.69382048,1.66069764,5.931063,5.69382048,1.66069764,5.931063,0.0,0.0,0.0,137.25
2020-01-16 10:00:00,81.9859376,9.4929818,82.5336941352,6.4559376,1.8829818,6.724935,75.53,7.61,75.9124034661,137.33,80.9959376,7.0729818,81.3041756569,6.4559376,1.8829818,6.724935,74.54,5.19,74.7204637298,137.48,6.4559376,1.8829818,6.724935,6.4559376,1.8829818,6.724935,0.0,0.0,0.0,137.48
2020-01-16 10:30:00,77.17109184,8.28948512,77.6150306277,7.06109184,2.05948512,7.355304,70.11,6.23,70.3862557606,137.51,76.27109184,5.84948512,76.4950712571,7.06109184,2.05948512,7.355304,69.21,3.79,69.3136941737,137.69,7.06109184,2.05948512,7.355304,7.06109184,2.05948512,7.355304,0.0,0.0,0.0,137.69
2020-01-16 11:00:00,77.00693632,9.15493976,77.549217684,6.73693632,1.96493976,7.017642,70.27,7.19,70.6368813015,137.513,76.28693632,6.58493976,76.5706084913,6.73693632,1.96493976,7.017642,69.55,4.62,69.7032775413,137.693,6.73693632,1.96493976,7.017642,6.73693632,1.96493976,7.017642,0.0,0.0,0.0,137.693
2020-01-16 11:30:00,80.599224,9.444357,81.1506672095,6.769224,1.974357,7.051275,73.83,7.47,74.2069390286,137.513,79.719224,7.044357,80.0298546838,6.769224,1.974357,7.051275,72.95,5.07,73.1259693953,137.693,6.769224,1.974357,7.051275,6.769224,1.974357,7.051275,0.0,0.0,0.0,137.693
2020-01-16 12:00:00,81.12345024,9.40850632,81.667216005,6.30345024,1.83850632,6.566094,74.82,7.57,75.2019767027,137.513,80.04345024,6.64850632,80.3190921426,6.30345024,1.83850632,6.566094,73.74,4.8100000000000005,73.8967096696,137.693,6.30345024,1.83850632,6.566094,6.30345024,1.83850632,6.566094,0.0,0.0,0.0,137.693
