Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-01-16 12:30:00,81.33614752,7.60512636,81.6909226313,6.32614752,1.84512636,6.5897369999999995,75.01,5.76,75.2308294518,137.513,80.63614752,6.00512636,80.8594448996,6.32614752,1.84512636,6.5897369999999995,74.31,4.16,74.4263508443,137.693,6.32614752,1.84512636,6.5897369999999995,6.32614752,1.84512636,6.5897369999999995,0.0,0.0,0.0,137.693
2020-01-16 13:00:00,89.92503808,12.84521944,90.8378342771,6.87503808,2.00521944,7.161498,83.05,10.84,83.754451225,137.513,87.74503808,9.96521944,88.3091009248,6.87503808,2.00521944,7.161498,80.87,7.96,81.2608054353,137.693,6.87503808,2.00521944,7.161498,6.87503808,2.00521944,7.161498,0.0,0.0,0.0,137.693
2020-01-16 13:30:00,97.8757568,14.7787624,98.9852291367,7.4357568,2.1687624,7.74558,90.44,12.61,91.3148711876,137.513,95.8257568,12.2887624,96.6105032986,7.4357568,2.1687624,7.74558,88.39,10.12,88.9674462936,137.693,7.4357568,2.1687624,7.74558,7.4357568,2.1687624,7.74558,0.0,0.0,0.0,137.693
2020-01-16 14:00:00,97.89497728,14.29603504,98.9333270163,7.73497728,2.25603504,8.057268,90.16,12.04,90.9603605974,137.513,95.48497728,11.38603504,96.1614407135,7.73497728,2.25603504,8.057268,87.75,9.13,88.2236895624,137.693,7.73497728,2.25603504,8.057268,7.73497728,2.25603504,8.057268,0.0,0.0,0.0,137.693
2020-01-16 14:30:00,96.660352,13.708436,97.6275825079,7.640352,2.228436,7.9587,89.02,11.48,89.7571768718,137.513,95.170352,11.158436,95.8222656472,7.640352,2.228436,7.9587,87.53,8.93,87.9843497447,137.693,7.640352,2.228436,7.9587,7.640352,2.228436,7.9587,0.0,0.0,0.0,137.693
2020-01-16 15:00:00,94.2836688,12.9544034,95.1694634315,7.5236688,2.1944034,7.837155,86.76,10.76,87.4246830134,137.293,92.3736688,10.3244034,92.9488461098,7.5236688,2.1944034,7.837155,84.85,8.13,85.2386027572,137.493,7.5236688,2.1944034,7.837155,7.5236688,2.1944034,7.837155,0.0,0.0,0.0,137.493
2020-01-16 15:30:00,92.11372992,10.77025456,92.7412401419,6.34372992,1.85025456,6.608052,85.77,8.92,86.2325883875,137.293,90.66372992,8.43025456,91.0548247758,6.34372992,1.85025456,6.608052,84.32,6.58,84.5763489399,137.493,6.34372992,1.85025456,6.608052,6.34372992,1.85025456,6.608052,0.0,0.0,0.0,137.493
2020-01-16 16:00:00,89.5908816,9.1406738,90.0559713921,7.5108816,2.1906738,7.823835,82.08,6.95,82.373714861,137.563,88.0508816,6.8606738,88.3177592307,7.5108816,2.1906738,7.823835,80.54,4.67,80.6752781216,137.703,7.5108816,2.1906738,7.823835,7.5108816,2.1906738,7.823835,0.0,0.0,0.0,137.703
2020-01-16 16:30:00,94.74408864,12.07869252,95.5109268368,7.26408864,2.11869252,7.566759,87.48,9.96,88.0451702253,137.563,92.77408864,9.29869252,93.2389253776,7.26408864,2.11869252,7.566759,85.51,7.18,85.8109113109,137.703,7.26408864,2.11869252,7.566759,7.26408864,2.11869252,7.566759,0.0,0.0,0.0,137.703
2020-01-16 17:00:00,98.03744544,13.39300492,98.948033276,7.10744544,2.07300492,7.403589,90.93,11.32,91.6319120176,137.563,96.03744544,10.32300492,96.5906587472,7.10744544,2.07300492,7.403589,88.93,8.25,89.3118547562,137.703,7.10744544,2.07300492,7.403589,7.10744544,2.07300492,7.403589,0.0,0.0,0.0,137.703
2020-01-16 17:30:00,96.99523776,10.88027768,97.6035685337,6.99523776,2.04027768,7.286706,90.0,8.84,90.4331001349,136.78,95.04523776,9.65027768,95.5338949282,6.99523776,2.04027768,7.286706,88.05,7.61,88.3782473236,136.81,6.99523776,2.04027768,7.286706,6.99523776,2.04027768,7.286706,0.0,0.0,0.0,136.81
2020-01-16 18:00:00,95.89415872000001,9.72496296,96.3860185981,7.11415872,2.07496296,7.410582,88.78,7.65,89.1089832733,137.3,94.07415872,9.09496296,94.512780565,7.11415872,2.07496296,7.410582,86.96,7.02,87.2428908278,137.29,7.11415872,2.07496296,7.410582,7.11415872,2.07496296,7.410582,0.0,0.0,0.0,137.29
2020-01-16 18:30:00,94.35600672,8.54925196,94.7425232576,7.26600672,2.11925196,7.568757,87.09,6.43,87.3270462114,137.65,92.91600672,6.38925196,93.1354220767,7.26600672,2.11925196,7.568757,85.65,4.27,85.756372358,137.73,7.26600672,2.11925196,7.568757,7.26600672,2.11925196,7.568757,0.0,0.0,0.0,137.73
2020-01-16 19:00:00,93.75362944,7.61939192,94.0627352696,6.92362944,2.01939192,7.212114,86.83,5.6,87.010395356,137.71,91.50362944,4.86939192,91.6331008881,6.92362944,2.01939192,7.212114,84.58,2.85,84.6280030486,137.88,6.92362944,2.01939192,7.212114,6.92362944,2.01939192,7.212114,0.0,0.0,0.0,137.88
2020-01-16 19:30:00,82.34307104,6.63589572,82.6100263909,5.88307104,1.71589572,6.128199,76.46,4.92,76.6181310135,137.88,81.19307104,4.00589572,81.2918322184,5.88307104,1.71589572,6.128199,75.31,2.29,75.344808713,138.05,5.88307104,1.71589572,6.128199,5.88307104,1.71589572,6.128199,0.0,0.0,0.0,138.05
2020-01-16 20:00:00,79.2804528,6.0259654,79.5091344134,6.7404528,1.9659654,7.021305,72.54,4.06,72.6535284759,137.88,78.0704528,3.1659654,78.1346206064,6.7404528,1.9659654,7.021305,71.33,1.2,71.3400932155,138.05,6.7404528,1.9659654,7.021305,6.7404528,1.9659654,7.021305,0.0,0.0,0.0,138.05
2020-01-16 20:30:00,76.93538816,5.12990488,77.1062246217,6.44538816,1.87990488,6.713946,70.49,3.25,70.5648822007,138.16,75.78538816,3.04990488,75.8467334718,6.44538816,1.87990488,6.713946,69.34,1.17,69.3498702234,138.36,6.44538816,1.87990488,6.713946,6.44538816,1.87990488,6.713946,0.0,0.0,0.0,138.36
2020-01-16 21:00:00,74.72633824,4.09976532,74.8387179369,5.41633824,1.57976532,5.642019,69.31,2.52,69.3557964412,138.26,73.40633824,2.4397653200000002,73.4468716054,5.41633824,1.57976532,5.642019,67.99,0.86,67.9954388176,138.48,5.41633824,1.57976532,5.642019,5.41633824,1.57976532,5.642019,0.0,0.0,0.0,138.48
2020-01-16 21:30:00,70.91117248,5.21950864,71.103007341,6.34117248,1.84950864,6.605388,64.57,3.37,64.6578827368,138.93,69.86117248,4.5695086400000005,70.0104551442,6.34117248,1.84950864,6.605388,63.52,2.7199999999999998,63.578210103800004,139.04,6.34117248,1.84950864,6.605388,6.34117248,1.84950864,6.605388,0.0,0.0,0.0,139.04
2020-01-16 22:00:00,73.02489856,10.00601208,73.7072322601,6.53489856,1.90601208,6.807186,66.49,8.1,66.9815653744,136.5,75.69489856,14.60601208,77.0912009044,6.53489856,1.90601208,6.807186,69.16,12.7,70.3163963809,137.71,6.53489856,1.90601208,6.807186,6.53489856,1.90601208,6.807186,0.0,0.0,0.0,137.71
2020-01-16 22:30:00,67.61330144,10.19221292,68.3771872471,5.2533014399999995,1.53221292,5.472189,62.36,8.66,62.9584402602,136.5,68.67330144,10.73221292,69.5068537975,5.2533014399999995,1.53221292,5.472189,63.42,9.2,64.0838232318,138.06,5.2533014399999995,1.53221292,5.472189,5.2533014399999995,1.53221292,5.472189,0.0,0.0,0.0,138.06
2020-01-16 23:00:00,58.45130368,14.16163024,60.1423866582,5.01130368,1.46163024,5.220108,53.44,12.7,54.928349693,136.99,59.83130368,7.08163024,60.2489368114,5.01130368,1.46163024,5.220108,54.82,5.62,55.1073207478,138.55,5.01130368,1.46163024,5.220108,5.01130368,1.46163024,5.220108,0.0,0.0,0.0,138.55
2020-01-16 23:30:00,56.56153344,13.80461392,58.2217693871,5.02153344,1.4646139200000001,5.230764,51.54,12.34,52.9966715936,137.1,57.71153344,7.14461392,58.1520988449,5.02153344,1.4646139200000001,5.230764,52.69,5.68,52.9952686567,138.64,5.02153344,1.4646139200000001,5.230764,5.02153344,1.4646139200000001,5.230764,0.0,0.0,0.0,138.64
2020-01-17 00:00:00,51.8318032,15.8159426,54.1911419264,4.9918032,1.4559426,5.199795,46.84,14.36,48.9917870668,136.97,53.3618032,5.5659426,53.6512978201,4.9918032,1.4559426,5.199795,48.37,4.11,48.5442993564,138.49,4.9918032,1.4559426,5.199795,4.9918032,1.4559426,5.199795,0.0,0.0,0.0,138.49
2020-01-17 00:30:00,50.99702816,16.26204988,53.5271066606,4.80702816,1.40204988,5.007321,46.19,14.86,48.5214972976,136.97,52.797028159999996,5.23204988,53.0556361612,4.80702816,1.40204988,5.007321,47.99,3.83,48.1425902918,138.49,4.80702816,1.40204988,5.007321,4.80702816,1.40204988,5.007321,0.0,0.0,0.0,138.49
2020-01-17 01:00:00,54.05501984,14.99771412,56.0970284305,5.13501984,1.49771412,5.348979,48.92,13.5,50.7485605707,136.97,55.26501984,6.23771412,55.615928432,5.13501984,1.49771412,5.348979,50.13,4.74,50.3535947078,138.49,5.13501984,1.49771412,5.348979,5.13501984,1.49771412,5.348979,0.0,0.0,0.0,138.49
2020-01-17 01:30:00,54.86746784,16.03717812,57.1631884103,4.68746784,1.36717812,4.882779,50.18,14.67,52.2804102891,137.56,56.41746784,5.29717812,56.6656048544,4.68746784,1.36717812,4.882779,51.73,3.93,51.879068997,139.1,4.68746784,1.36717812,4.882779,4.68746784,1.36717812,4.882779,0.0,0.0,0.0,139.1
2020-01-17 02:00:00,53.07123392,16.53202656,55.5865430835,4.84123392,1.41202656,5.042952,48.23,15.12,50.5445081092,137.88,54.76123392,5.06202656,54.9946984112,4.84123392,1.41202656,5.042952,49.92,3.65,50.053260633,139.43,4.84123392,1.41202656,5.042952,4.84123392,1.41202656,5.042952,0.0,0.0,0.0,139.43
2020-01-17 02:30:00,54.49696832,10.88286576,55.5729819537,4.70696832,1.37286576,4.903092,49.79,9.51,50.6900798974,137.59,55.01696832,6.74286576,55.4286301633,4.70696832,1.37286576,4.903092,50.31,5.37,50.5957804565,138.43,4.70696832,1.37286576,4.903092,4.70696832,1.37286576,4.903092,0.0,0.0,0.0,138.43
2020-01-17 03:00:00,52.48603904,6.32384472,52.8656344533,4.91603904,1.43384472,5.120874,47.57,4.89,47.8206754448,137.23,52.23603904,8.45384472,52.9156996093,4.91603904,1.43384472,5.120874,47.32,7.02,47.8378803878,137.43,4.91603904,1.43384472,5.120874,4.91603904,1.43384472,5.120874,0.0,0.0,0.0,137.43
2020-01-17 03:30:00,51.83453024,6.74382132,52.2713846306,5.22453024,1.5238213200000001,5.442219,46.61,5.22,46.9013912374,137.49,51.57453024,8.87382132,52.3323692784,5.22453024,1.5238213200000001,5.442219,46.35,7.35,46.9291487244,137.69,5.22453024,1.5238213200000001,5.442219,5.22453024,1.5238213200000001,5.442219,0.0,0.0,0.0,137.69
2020-01-17 04:00:00,51.91016512,5.68379816,52.2204060144,4.71016512,1.37379816,4.906422,47.2,4.31,47.396372224,137.49,50.93016512,8.38379816,51.6155963904,4.71016512,1.37379816,4.906422,46.22,7.01,46.748566823,137.82,4.71016512,1.37379816,4.906422,4.71016512,1.37379816,4.906422,0.0,0.0,0.0,137.82
2020-01-17 04:30:00,57.60809696,2.77027828,57.6746675509,4.93809696,1.44027828,5.143851,52.67,1.33,52.6867896156,136.74,57.06809696,3.41027828,57.1699019466,4.93809696,1.44027828,5.143851,52.13,1.97,52.1672100078,136.98,4.93809696,1.44027828,5.143851,4.93809696,1.44027828,5.143851,0.0,0.0,0.0,136.98
2020-01-17 05:00:00,61.52488032,4.69850676,61.7040263205,4.79488032,1.39850676,4.994667,56.73,3.3,56.8258999049,136.19,60.96488032,2.37850676,61.011260656,4.79488032,1.39850676,4.994667,56.17,0.98,56.1785483971,136.45,4.79488032,1.39850676,4.994667,4.79488032,1.39850676,4.994667,0.0,0.0,0.0,136.45
2020-01-17 05:30:00,65.94664864,6.76277252,66.2925000208,4.70664864,1.37277252,4.902759,61.24,5.39,61.4767411303,135.59,65.35664864,4.88277252,65.5387899563,4.70664864,1.37277252,4.902759,60.65,3.51,60.7514822864,135.83,4.70664864,1.37277252,4.902759,4.70664864,1.37277252,4.902759,0.0,0.0,0.0,135.83
2020-01-17 06:00:00,59.5720832,3.9443576,59.7025213342,4.7120832,1.3743576,4.9084200000000004,54.86,2.5700000000000003,54.9201647849,136.35,58.9820832,5.1443576,59.2060009942,4.7120832,1.3743576,4.9084200000000004,54.27,3.77,54.4007885972,136.61,4.7120832,1.3743576,4.9084200000000004,4.7120832,1.3743576,4.9084200000000004,0.0,0.0,0.0,136.61
2020-01-17 06:30:00,59.589096,3.988903,59.7224556531,4.899096,1.428903,5.103225,54.69,2.56,54.7498831049,136.13,59.339096,5.998903,59.6415555741,4.899096,1.428903,5.103225,54.44,4.57,54.6314790208,136.31,4.899096,1.428903,5.103225,4.899096,1.428903,5.103225,0.0,0.0,0.0,136.31
2020-01-17 07:00:00,66.57281248,2.19165364,66.6088785912,4.70281248,1.37165364,4.898763,61.87,0.8200000000000001,61.8754337359,135.8,66.14281248,3.98165364,66.262547555,4.70281248,1.37165364,4.898763,61.44,2.61,61.495412024,135.97,4.70281248,1.37165364,4.898763,4.70281248,1.37165364,4.898763,0.0,0.0,0.0,135.97
2020-01-17 07:30:00,72.93312192,3.78466056,73.0312530945,4.95312192,1.44466056,5.159502,67.98,2.34,68.0202616872,135.03,72.51312192,2.12466056,72.5442419016,4.95312192,1.44466056,5.159502,67.56,0.68,67.5634220566,135.17,4.95312192,1.44466056,5.159502,4.95312192,1.44466056,5.159502,0.0,0.0,0.0,135.17
2020-01-17 08:00:00,78.82573888,15.39792384,80.3155848423,5.37573888,1.56792384,5.599728,73.45,13.83,74.7406944041,137.78,75.95573888,9.61792384,76.5622539362,5.37573888,1.56792384,5.599728,70.58,8.05,71.0375879377,136.66,5.37573888,1.56792384,5.599728,5.37573888,1.56792384,5.599728,0.0,0.0,0.0,136.66
2020-01-17 08:30:00,77.99094304,16.53319172,79.724109432,6.01094304,1.75319172,6.261399,71.98,14.78,73.4817582805,138.33,75.31094304,9.62319172,75.9232768027,6.01094304,1.75319172,6.261399,69.3,7.87,69.7454435788,137.01,6.01094304,1.75319172,6.261399,6.01094304,1.75319172,6.261399,0.0,0.0,0.0,137.01
2020-01-17 09:00:00,78.46790592,17.97897256,80.5012777152,6.16790592,1.7989725600000002,6.424902,72.3,16.18,74.0883418629,138.13,75.24790592,9.07897256,75.7936348785,6.16790592,1.7989725600000002,6.424902,69.08,7.28,69.462542424,137.01,6.16790592,1.7989725600000002,6.424902,6.16790592,1.7989725600000002,6.424902,0.0,0.0,0.0,137.01
2020-01-17 09:30:00,77.02579744,17.39044092,78.9645547487,6.75579744,1.9704409200000002,7.037289,70.27,15.42,71.9419856551,138.133,74.10579744,9.59044092,74.7237965528,6.75579744,1.9704409200000002,7.037289,67.35,7.62,67.7796938618,137.013,6.75579744,1.9704409200000002,7.037289,6.75579744,1.9704409200000002,7.037289,0.0,0.0,0.0,137.013
2020-01-17 10:00:00,78.02073248,17.41771364,79.9412999967,6.78073248,1.9777136400000002,7.063263,71.24,15.44,72.893972316,138.26,74.93073248,9.41771364,75.5202489416,6.78073248,1.9777136400000002,7.063263,68.15,7.44,68.554913026,137.11,6.78073248,1.9777136400000002,7.063263,6.78073248,1.9777136400000002,7.063263,0.0,0.0,0.0,137.11
2020-01-17 10:30:00,78.87172192,18.95258556,81.1168849133,6.35172192,1.85258556,6.616377,72.52,17.1,74.5087941118,137.88,76.16172192,7.41258556,76.521593753,6.35172192,1.85258556,6.616377,69.81,5.5600000000000005,70.0310623938,136.61,6.35172192,1.85258556,6.616377,6.35172192,1.85258556,6.616377,0.0,0.0,0.0,136.61
2020-01-17 11:00:00,81.45198176,19.39349468,83.7289255188,6.25198176,1.82349468,6.512481,75.2,17.57,77.2252866618,137.75,78.06198176,7.54349468,78.4256164036,6.25198176,1.82349468,6.512481,71.81,5.72,72.0374520649,136.61,6.25198176,1.82349468,6.512481,6.25198176,1.82349468,6.512481,0.0,0.0,0.0,136.61
2020-01-17 11:30:00,79.61096288,17.00403084,81.4066488408,6.15096288,1.79403084,6.407253,73.46,15.21,75.018102482,138.0,76.68096288,9.00403084,77.2077887235,6.15096288,1.79403084,6.407253,70.53,7.21,70.897566954,136.67,6.15096288,1.79403084,6.407253,6.15096288,1.79403084,6.407253,0.0,0.0,0.0,136.67
2020-01-17 12:00:00,76.92885376,16.84216568,78.7509179986,7.37885376,2.15216568,7.686306,69.55,14.69,71.0844469627,138.22,73.76885376,10.57216568,74.5225769296,7.37885376,2.15216568,7.686306,66.39,8.42,66.9218088518,137.03,7.37885376,2.15216568,7.686306,7.37885376,2.15216568,7.686306,0.0,0.0,0.0,137.03
2020-01-17 12:30:00,79.35242944,18.27904192,81.430531323,8.12242944,2.36904192,8.460864,71.23,15.91,72.9852108307,138.05,76.82242944,9.04904192,77.3535443579,8.12242944,2.36904192,8.460864,68.7,6.68,69.0239987251,136.8,8.12242944,2.36904192,8.460864,8.12242944,2.36904192,8.460864,0.0,0.0,0.0,136.8
2020-01-17 13:00:00,84.50373088,18.65025484,86.5373476497,5.38373088,1.57025484,5.608053,79.12,17.08,80.9425771767,137.93,81.34373088,7.19025484,81.6608983427,5.38373088,1.57025484,5.608053,75.96,5.62,76.1676177913,136.69,5.38373088,1.57025484,5.608053,5.38373088,1.57025484,5.608053,0.0,0.0,0.0,136.69
2020-01-17 13:30:00,84.82499904,17.76687472,86.6656927478,5.95499904,1.7368747199999999,6.203124,78.87,16.03,80.4825310238,138.18,82.35499904,7.95687472,82.738489968,5.95499904,1.7368747199999999,6.203124,76.4,6.22,76.6527781623,136.89,5.95499904,1.7368747199999999,6.203124,5.95499904,1.7368747199999999,6.203124,0.0,0.0,0.0,136.89
2020-01-17 14:00:00,85.40415008,17.77121044,87.2335071597,5.76415008,1.68121044,6.004323,79.64,16.09,81.2491089182,138.3,82.60415008,8.13121044,83.0033866397,5.76415008,1.68121044,6.004323,76.84,6.45,77.1102334324,137.08,5.76415008,1.68121044,6.004323,5.76415008,1.68121044,6.004323,0.0,0.0,0.0,137.08
2020-01-17 14:30:00,83.59518912,18.29818016,85.5744064611,5.68518912,1.6581801600000001,5.922072,77.91,16.64,79.667168269,137.76,81.46518912,7.39818016,81.8004285321,5.68518912,1.6581801600000001,5.922072,75.78,5.74,75.9970788912,136.47,5.68518912,1.6581801600000001,5.922072,5.68518912,1.6581801600000001,5.922072,0.0,0.0,0.0,136.47
2020-01-17 15:00:00,84.27328096,18.26804028,86.2305466725,5.75328096,1.67804028,5.993001,78.52,16.59,80.2534640997,138.1,81.37328096,7.67804028,81.7347120674,5.75328096,1.67804028,5.993001,75.62,6.0,75.8576588091,136.8,5.75328096,1.67804028,5.993001,5.75328096,1.67804028,5.993001,0.0,0.0,0.0,136.8
2020-01-17 15:30:00,81.4919424,15.9084832,83.0302144635,5.6519424,1.6484831999999998,5.88744,75.84,14.26,77.1689911817,138.31,78.9719424,9.7584832,79.5725812123,5.6519424,1.6484831999999998,5.88744,73.32,8.11,73.7671641044,137.0,5.6519424,1.6484831999999998,5.88744,5.6519424,1.6484831999999998,5.88744,0.0,0.0,0.0,137.0
2020-01-17 16:00:00,80.02442752,15.91629136,81.5918950053,8.04442752,2.34629136,8.379612,71.98,13.57,73.247971303,137.88,77.45442752,11.11629136,78.2480688327,8.04442752,2.34629136,8.379612,69.41,8.77,69.961853892,136.66,8.04442752,2.34629136,8.379612,8.04442752,2.34629136,8.379612,0.0,0.0,0.0,136.66
2020-01-17 16:30:00,82.12274048,16.77538264,83.8186015552,6.77274048,1.9753826399999999,7.054938,75.35,14.8,76.7897291309,137.85,79.55274048,9.56538264,80.125745319,6.77274048,1.9753826399999999,7.054938,72.78,7.59,73.1746984961,136.57,6.77274048,1.9753826399999999,7.054938,6.77274048,1.9753826399999999,7.054938,0.0,0.0,0.0,136.57
2020-01-17 17:00:00,86.12936384,17.88023112,87.9657318527,6.78936384,1.98023112,7.072254,79.34,15.9,80.9175234421,137.32,83.36936384,8.65023112,83.8169274402,6.78936384,1.98023112,7.072254,76.58,6.67,76.8699245479,136.09,6.78936384,1.98023112,7.072254,6.78936384,1.98023112,7.072254,0.0,0.0,0.0,136.09
2020-01-17 17:30:00,85.04548768,15.77076724,86.4953875884,6.82548768,1.99076724,7.109883,78.22,13.78,79.424535252,137.18,82.60548768,10.03076724,83.2122760551,6.82548768,1.99076724,7.109883,75.78,8.04,76.2053147753,135.91,6.82548768,1.99076724,7.109883,6.82548768,1.99076724,7.109883,0.0,0.0,0.0,135.91
2020-01-17 18:00:00,84.83417888,17.67246884,86.6553752582,6.93417888,2.02246884,7.223103,77.9,15.65,79.4564817998,137.01,82.25417888,8.77246884,82.7206513077,6.93417888,2.02246884,7.223103,75.32,6.75,75.6218546453,135.8,6.93417888,2.02246884,7.223103,6.93417888,2.02246884,7.223103,0.0,0.0,0.0,135.8
2020-01-17 18:30:00,85.314928,16.200604,86.8394870414,7.064928,2.060604,7.3593,78.25,14.14,79.5173069212,137.54,83.014928,9.590604,83.5670865588,7.064928,2.060604,7.3593,75.95,7.53,76.3223650053,136.13,7.064928,2.060604,7.3593,7.064928,2.060604,7.3593,0.0,0.0,0.0,136.13
2020-01-17 19:00:00,83.27653664,14.61815652,84.5498199572,6.81653664,1.98815652,7.100559,76.46,12.63,77.4961192577,137.78,79.86653664,11.97815652,80.7597666446,6.81653664,1.98815652,7.100559,73.05,9.99,73.7299301505,136.52,6.81653664,1.98815652,7.100559,6.81653664,1.98815652,7.100559,0.0,0.0,0.0,136.52
2020-01-17 19:30:00,81.75535872,14.87531296,83.0976149784,5.91535872,1.7253129600000001,6.161832,75.84,13.15,76.9716058037,137.31,78.93535872,10.77531296,79.667422612,5.91535872,1.7253129600000001,6.161832,73.02,9.05,73.5786850929,136.07,5.91535872,1.7253129600000001,6.161832,5.91535872,1.7253129600000001,6.161832,0.0,0.0,0.0,136.07
2020-01-17 20:00:00,81.206568,16.492749,82.8644523057,5.426568,1.582749,5.652675,75.78,14.91,77.2328718876,137.16,77.536568,10.332749,78.2220242586,5.426568,1.582749,5.652675,72.11,8.75,72.6389330869,136.07,5.426568,1.582749,5.652675,5.426568,1.582749,5.652675,0.0,0.0,0.0,136.07
2020-01-17 20:30:00,82.07978464,16.73452052,83.7683426097,5.56978464,1.62452052,5.801859,76.51,15.11,77.9877695539,136.9,78.90978464,5.89452052,79.1296372043,5.56978464,1.62452052,5.801859,73.34,4.27,73.4641987638,135.97,5.56978464,1.62452052,5.801859,5.56978464,1.62452052,5.801859,0.0,0.0,0.0,135.97
2020-01-17 21:00:00,73.4360784,7.7688562,73.8458714989,5.5160784,1.6088562,5.745915,67.92,6.16,68.1987683173,138.01,73.2560784,6.9088562,73.5811478338,5.5160784,1.6088562,5.745915,67.74,5.3,67.9470205381,137.41,5.5160784,1.6088562,5.745915,5.5160784,1.6088562,5.745915,0.0,0.0,0.0,137.41
2020-01-17 21:30:00,70.17364096,6.19314528,70.4463975945,5.39364096,1.5731452799999999,5.618376,64.78,4.62,64.9445363368,138.3,68.62364096,9.36314528,69.2594584742,5.39364096,1.5731452799999999,5.618376,63.23,7.79,63.7080607145,137.75,5.39364096,1.5731452799999999,5.618376,5.39364096,1.5731452799999999,5.618376,0.0,0.0,0.0,137.75
2020-01-17 22:00:00,68.742352,5.215686,68.9399328324,5.642352,1.645686,5.87745,63.1,3.5700000000000003,63.2009090125,138.65,67.422352,10.175686,68.1859086233,5.642352,1.645686,5.87745,61.78,8.53,62.3660909469,138.06,5.642352,1.645686,5.87745,5.642352,1.645686,5.87745,0.0,0.0,0.0,138.06
2020-01-17 22:30:00,64.85591872,3.96214296,64.9768325625,5.35591872,1.56214296,5.579082,59.5,2.4,59.5483836892,138.45,63.56591872,11.28214296,64.5593740094,5.35591872,1.56214296,5.579082,58.21,9.72,59.0159512335,137.91,5.35591872,1.56214296,5.579082,5.35591872,1.56214296,5.579082,0.0,0.0,0.0,137.91
2020-01-17 23:00:00,59.98564896,3.25081428,60.0736703942,5.38564896,1.57081428,5.610051,54.6,1.6800000000000002,54.6258400393,138.66,59.34564896,11.43081428,60.4364920027,5.38564896,1.57081428,5.610051,53.96,9.86,54.8534520336,138.05,5.38564896,1.57081428,5.610051,5.38564896,1.57081428,5.610051,0.0,0.0,0.0,138.05
2020-01-17 23:30:00,58.69079392,2.87023156,58.7609353241,5.28079392,1.54023156,5.500827,53.41,1.33,53.4265570667,138.49,58.94079392,10.76023156,59.9149377964,5.28079392,1.54023156,5.500827,53.66,9.22,54.4463405566,137.74,5.28079392,1.54023156,5.500827,5.28079392,1.54023156,5.500827,0.0,0.0,0.0,137.74
2020-01-18 00:00:00,55.72562912,2.39997516,55.777285893,5.24562912,1.52997516,5.464197,50.48,0.87,50.4874964719,138.83,55.84562912,11.48997516,57.015382319,5.24562912,1.52997516,5.464197,50.6,9.96,51.5709375521,138.15,5.24562912,1.52997516,5.464197,5.24562912,1.52997516,5.464197,0.0,0.0,0.0,138.15
2020-01-18 00:30:00,55.03391072,2.41447396,55.0868497342,5.36391072,1.56447396,5.587407,49.67,0.85,49.6772724694,139.1,55.40391072,11.58447396,56.6020614466,5.36391072,1.56447396,5.587407,50.04,10.02,51.0333420422,138.42,5.36391072,1.56447396,5.587407,5.36391072,1.56447396,5.587407,0.0,0.0,0.0,138.42
2020-01-18 01:00:00,57.80571904,2.92708472,57.879780396,5.23571904,1.52708472,5.453874,52.57,1.4,52.5886385068,138.47,58.02571904,10.88708472,59.0382306968,5.23571904,1.52708472,5.453874,52.79,9.36,53.6133723991,137.78,5.23571904,1.52708472,5.453874,5.23571904,1.52708472,5.453874,0.0,0.0,0.0,137.78
2020-01-18 01:30:00,57.69780704,2.85144372,57.7682236919,5.14780704,1.5014437200000001,5.362299,52.55,1.35,52.5673377679,138.03,58.397807040000004,10.56144372,59.3451595375,5.14780704,1.5014437200000001,5.362299,53.25,9.06,54.0152395163,137.33,5.14780704,1.5014437200000001,5.362299,5.14780704,1.5014437200000001,5.362299,0.0,0.0,0.0,137.33
2020-01-18 02:00:00,57.85468032,2.78678176,57.9217591886,4.9946803200000005,1.4567817600000001,5.202792,52.86,1.33,52.8767292861,138.2,59.19468032,9.97678176,60.0295456627,4.9946803200000005,1.4567817600000001,5.202792,54.2,8.52,54.8655666151,137.43,4.9946803200000005,1.4567817600000001,5.202792,4.9946803200000005,1.4567817600000001,5.202792,0.0,0.0,0.0,137.43
2020-01-18 02:30:00,56.9519728,2.8730754,57.0243962534,5.2219728,1.5230754,5.439555,51.73,1.35,51.7476125053,138.62,58.2819728,10.1230754,59.1545856973,5.2219728,1.5230754,5.439555,53.06,8.6,53.7524287823,137.86,5.2219728,1.5230754,5.439555,5.2219728,1.5230754,5.439555,0.0,0.0,0.0,137.86
2020-01-18 03:00:00,55.83502944,3.06146692,55.9188974522,5.52502944,1.61146692,5.7552389999999995,50.31,1.45,50.3308911107,138.92,57.02502944,10.26146692,57.9409327331,5.52502944,1.61146692,5.7552389999999995,51.5,8.65,52.2213797213,138.17,5.52502944,1.61146692,5.7552389999999995,5.52502944,1.61146692,5.7552389999999995,0.0,0.0,0.0,138.17
2020-01-18 03:30:00,55.91741728,3.15508004,56.0063575438,5.29741728,1.54508004,5.518143,50.62,1.6099999999999999,50.6455970446,138.49,57.64741728,9.46508004,58.4192815705,5.29741728,1.54508004,5.518143,52.35,7.92,52.9457165406,137.68,5.29741728,1.54508004,5.518143,5.29741728,1.54508004,5.518143,0.0,0.0,0.0,137.68
2020-01-18 04:00:00,56.25194304,4.18181672,56.4071687541,5.01194304,1.46181672,5.220774,51.24,2.7199999999999998,51.3121428124,138.62,58.35194304,7.99181672,58.8966755516,5.01194304,1.46181672,5.220774,53.34,6.53,53.7382219654,137.77,5.01194304,1.46181672,5.220774,5.01194304,1.46181672,5.220774,0.0,0.0,0.0,137.77
2020-01-18 04:30:00,54.55705792,3.37330856,54.6612456822,5.01705792,1.46330856,5.226102,49.54,1.9100000000000001,49.576806069,138.4,57.09705792,8.33330856,57.7019761765,5.01705792,1.46330856,5.226102,52.08,6.87,52.5311650356,137.51,5.01705792,1.46330856,5.226102,5.01705792,1.46330856,5.226102,0.0,0.0,0.0,137.51
2020-01-18 05:00:00,55.03376096,4.21818028,55.1951799551,5.27376096,1.5381802800000002,5.493501,49.76,2.68,49.8321181569,138.53,56.64376096,8.41818028,57.2658835165,5.27376096,1.5381802800000002,5.493501,51.37,6.88,51.8286725664,137.72,5.27376096,1.5381802800000002,5.493501,5.27376096,1.5381802800000002,5.493501,0.0,0.0,0.0,137.72
2020-01-18 05:30:00,57.22058464,4.27142052,57.379790343,4.77058464,1.39142052,4.969359,52.45,2.88,52.5290100801,138.66,60.38058464,6.79142052,60.7613231764,4.77058464,1.39142052,4.969359,55.61,5.4,55.8715679035,137.66,4.77058464,1.39142052,4.969359,4.77058464,1.39142052,4.969359,0.0,0.0,0.0,137.66
2020-01-18 06:00:00,56.24608896,3.62260928,56.3626278778,4.94608896,1.44260928,5.152176,51.3,2.18,51.3462987955,138.79,57.28608896,9.90260928,58.1356831807,4.94608896,1.44260928,5.152176,52.34,8.46,53.01930969,138.05,4.94608896,1.44260928,5.152176,4.94608896,1.44260928,5.152176,0.0,0.0,0.0,138.05
2020-01-18 06:30:00,56.5518128,2.5096954,56.6074739055,5.3818128,1.5696954,5.606055,51.17,0.9400000000000001,51.1786332369,138.82,55.9018128,12.5596954,57.2953630137,5.3818128,1.5696954,5.606055,50.52,10.99,51.7015522011,138.24,5.3818128,1.5696954,5.606055,5.3818128,1.5696954,5.606055,0.0,0.0,0.0,138.24
2020-01-18 07:00:00,59.33904608,3.6001384400000003,59.4481571327,4.86904608,1.4201384400000001,5.071923,54.47,2.18,54.5136065584,138.18,59.12904608,10.90013844,60.1253449748,4.86904608,1.4201384400000001,5.071923,54.26,9.48,55.0819208089,137.59,4.86904608,1.4201384400000001,5.071923,4.86904608,1.4201384400000001,5.071923,0.0,0.0,0.0,137.59
2020-01-18 07:30:00,62.08249248,6.07489364,62.3790045229,5.02249248,1.46489364,5.231763,57.06,4.61,57.2459229989,137.73,61.01249248,9.66489364,61.7732499363,5.02249248,1.46489364,5.231763,55.99,8.2,56.5872786057,137.26,5.02249248,1.46489364,5.231763,5.02249248,1.46489364,5.231763,0.0,0.0,0.0,137.26
2020-01-18 08:00:00,68.03264256,9.30785408,68.666415381,4.79264256,1.39785408,4.992336,63.24,7.91,63.7327678671,138.4,63.71264256,8.74785408,64.3103861984,4.79264256,1.39785408,4.992336,58.92,7.35,59.3766696607,138.21,4.79264256,1.39785408,4.992336,4.79264256,1.39785408,4.992336,0.0,0.0,0.0,138.21
2020-01-18 08:30:00,75.19668832,13.60445076,76.4174261198,4.98668832,1.45445076,5.194467,70.21,12.15,71.253537456,137.7,70.80668832,4.54445076,70.9523723603,4.98668832,1.45445076,5.194467,65.82,3.09,65.8924919851,137.43,4.98668832,1.45445076,5.194467,4.98668832,1.45445076,5.194467,0.0,0.0,0.0,137.43
2020-01-18 09:00:00,81.8661088,17.0234484,83.6173281412,5.0861088,1.4834484,5.29803,76.78,15.54,78.3368368011,137.39,77.6361088,3.2434484,77.7038309682,5.0861088,1.4834484,5.29803,72.55,1.76,72.5713448959,137.12,5.0861088,1.4834484,5.29803,5.0861088,1.4834484,5.29803,0.0,0.0,0.0,137.12
2020-01-18 09:30:00,80.18286144,13.59041792,81.3264454403,5.69286144,1.66041792,5.930064,74.49,11.93,75.4392802193,138.32,78.13286144,3.28041792,78.2016954965,5.69286144,1.66041792,5.930064,72.44,1.62,72.4581120372,137.57,5.69286144,1.66041792,5.930064,5.69286144,1.66041792,5.930064,0.0,0.0,0.0,137.57
2020-01-18 10:00:00,74.1827312,10.2282966,74.8845488711,6.0627312,1.7682966,6.315345,68.12,8.46,68.6433245116,138.9,75.7927312,3.1182966,75.8568512162,6.0627312,1.7682966,6.315345,69.73,1.35,69.743067039,137.77,6.0627312,1.7682966,6.315345,6.0627312,1.7682966,6.315345,0.0,0.0,0.0,137.77
2020-01-18 10:30:00,70.14280064,8.02123352,70.5999480793,6.55280064,1.9112335200000001,6.825834,63.59,6.11,63.8828631168,139.21,71.36280064,6.07123352,71.6205919526,6.55280064,1.9112335200000001,6.825834,64.81,4.16,64.943373026,138.11,6.55280064,1.9112335200000001,6.825834,6.55280064,1.9112335200000001,6.825834,0.0,0.0,0.0,138.11
2020-01-18 11:00:00,65.1235792,7.1039606,65.5098986721,7.2135792,2.1039606,7.514145,57.91,5.0,58.1254513961,139.02,63.6435792,7.8339606,64.1239121706,7.2135792,2.1039606,7.514145,56.43,5.73,56.7201710153,138.7,7.2135792,2.1039606,7.514145,7.2135792,2.1039606,7.514145,0.0,0.0,0.0,138.7
2020-01-18 11:30:00,63.72127104,8.61037072,64.3003799902,7.68127104,2.24037072,8.001324,56.04,6.37,56.4008732202,137.25,63.62127104,5.58037072,63.8655358242,7.68127104,2.24037072,8.001324,55.94,3.34,56.0396216975,137.87,7.68127104,2.24037072,8.001324,7.68127104,2.24037072,8.001324,0.0,0.0,0.0,137.87
2020-01-18 12:00:00,65.71407808,7.02493944,66.0884999984,7.83407808,2.28493944,8.160498,57.88,4.74,58.0737634393,137.05,65.85407808,5.34493944,66.0706287043,7.83407808,2.28493944,8.160498,58.02,3.06,58.1006368296,137.94,7.83407808,2.28493944,8.160498,7.83407808,2.28493944,8.160498,0.0,0.0,0.0,137.94
2020-01-18 12:30:00,65.91713472,7.38333096,66.3293466405,8.13713472,2.37333096,8.476182,57.78,5.01,57.9967973254,136.96,66.15713472,5.26333096,66.3661745707,8.13713472,2.37333096,8.476182,58.02,2.89,58.0919314535,137.79,8.13713472,2.37333096,8.476182,8.13713472,2.37333096,8.476182,0.0,0.0,0.0,137.79
2020-01-18 13:00:00,63.30461728,8.28093004,63.8439376237,8.09461728,2.36093004,8.431893,55.21,5.92,55.5264846717,136.96,63.52461728,4.31093004,63.6707241861,8.09461728,2.36093004,8.431893,55.43,1.9500000000000002,55.4642894122,137.88,8.09461728,2.36093004,8.431893,8.09461728,2.36093004,8.431893,0.0,0.0,0.0,137.88
2020-01-18 13:30:00,65.46165056,7.35964808,65.8740625277,7.78165056,2.26964808,8.105886,57.68,5.09,57.9041492468,136.93,65.08165056,4.57964808,65.2425813112,7.78165056,2.26964808,8.105886,57.3,2.31,57.3465439238,137.85,7.78165056,2.26964808,8.105886,7.78165056,2.26964808,8.105886,0.0,0.0,0.0,137.85
2020-01-18 14:00:00,66.05991232,7.84330776,66.5239016621,7.75991232,2.26330776,8.083242,58.3,5.58,58.5664272429,136.96,65.21991232,3.76330776,65.3283969521,7.75991232,2.26330776,8.083242,57.46,1.5,57.479575503,137.92,7.75991232,2.26330776,8.083242,7.75991232,2.26330776,8.083242,0.0,0.0,0.0,137.92
2020-01-18 14:30:00,66.1689136,7.8913498,66.6378160557,7.4789136,2.1813498,7.790535,58.69,5.71,58.9671111722,136.69,65.6289136,3.6713497999999998,65.7315229526,7.4789136,2.1813498,7.790535,58.15,1.49,58.1690862916,137.6,7.4789136,2.1813498,7.790535,7.4789136,2.1813498,7.790535,0.0,0.0,0.0,137.6
2020-01-18 15:00:00,66.49096224,7.92069732,66.9610745556,6.79096224,1.98069732,7.073919,59.7,5.94,59.9947797729,136.72,65.98096224,3.47069732,66.0721811204,6.79096224,1.98069732,7.073919,59.19,1.49,59.2087510424,137.65,6.79096224,1.98069732,7.073919,6.79096224,1.98069732,7.073919,0.0,0.0,0.0,137.65
2020-01-18 15:30:00,69.77079328,6.41689804,70.0652565497,5.92079328,1.72689804,6.167493,63.85,4.69,64.0220165256,136.36,69.85079328,4.65689804,70.0058570493,5.92079328,1.72689804,6.167493,63.93,2.93,63.9971077471,137.21,5.92079328,1.72689804,6.167493,5.92079328,1.72689804,6.167493,0.0,0.0,0.0,137.21
2020-01-18 16:00:00,73.23277184,5.27997512,73.4228643451,5.38277184,1.56997512,5.607054,67.85,3.71,67.9513546591,136.27,72.75277184,5.02997512,72.9264455469,5.38277184,1.56997512,5.607054,67.37,3.46,67.4587911247,137.23,5.38277184,1.56997512,5.607054,5.38277184,1.56997512,5.607054,0.0,0.0,0.0,137.23
2020-01-18 16:30:00,77.16949504,4.84235272,77.3212735578,5.45949504,1.59235272,5.686974,71.71,3.25,71.7836095498,136.46,76.97949504,5.64235272,77.1860013269,5.45949504,1.59235272,5.686974,71.52,4.05,71.6345789406,137.34,5.45949504,1.59235272,5.686974,5.45949504,1.59235272,5.686974,0.0,0.0,0.0,137.34
2020-01-18 17:00:00,78.84110208,4.77657144,78.9856633315,6.81110208,1.98657144,7.094898,72.03,2.79,72.0840134843,136.03,78.62110208,6.67657144,78.9040829011,6.81110208,1.98657144,7.094898,71.81,4.69,71.9629918778,136.99,6.81110208,1.98657144,7.094898,6.81110208,1.98657144,7.094898,0.0,0.0,0.0,136.99
2020-01-18 17:30:00,81.07865472,3.91044096,81.1729006486,6.61865472,1.9304409599999999,6.894432,74.46,1.98,74.4863208918,135.89,81.09865472,7.88044096,81.4806305027,6.61865472,1.9304409599999999,6.894432,74.48,5.95,74.7172864871,136.74,6.61865472,1.9304409599999999,6.894432,6.61865472,1.9304409599999999,6.894432,0.0,0.0,0.0,136.74
2020-01-18 18:00:00,79.87570784,4.25999812,79.9892260678,6.44570784,1.87999812,6.714279,73.43,2.38,73.4685599423,136.11,79.65570784,6.98999812,79.9618150445,6.44570784,1.87999812,6.714279,73.21,5.11,73.388120292,137.05,6.44570784,1.87999812,6.714279,6.44570784,1.87999812,6.714279,0.0,0.0,0.0,137.05
2020-01-18 18:30:00,78.01750592,5.76552256,78.2302529739,6.56750592,1.9155225599999999,6.841152,71.45,3.85,71.5536511996,136.03,78.00750592,5.66552256,78.2129728737,6.56750592,1.9155225599999999,6.841152,71.44,3.75,71.5383540487,136.85,6.56750592,1.9155225599999999,6.841152,6.56750592,1.9155225599999999,6.841152,0.0,0.0,0.0,136.85
2020-01-18 19:00:00,76.21801536,6.36025448,76.4829307916,6.61801536,1.9302544799999999,6.893766,69.6,4.43,69.7408409757,136.26,76.22801536,5.18025448,76.4038308084,6.61801536,1.9302544799999999,6.893766,69.61,3.25,69.6858278275,137.15,6.61801536,1.9302544799999999,6.893766,6.61801536,1.9302544799999999,6.893766,0.0,0.0,0.0,137.15
2020-01-18 19:30:00,73.51424032,5.72498676,73.7368225735,5.43424032,1.58498676,5.660667,68.08,4.14,68.2057622199,136.4,73.88424032,5.17498676,74.0652513371,5.43424032,1.58498676,5.660667,68.45,3.59,68.5440777894,137.27,5.43424032,1.58498676,5.660667,5.43424032,1.58498676,5.660667,0.0,0.0,0.0,137.27
2020-01-18 20:00:00,69.9328816,7.1079238,70.2931754129,5.5128816,1.6079238,5.742585,64.42,5.5,64.6543610285,136.51,70.1728816,3.7979238,70.2755827954,5.5128816,1.6079238,5.742585,64.66,2.19,64.6970764409,137.39,5.5128816,1.6079238,5.742585,5.5128816,1.6079238,5.742585,0.0,0.0,0.0,137.39
2020-01-18 20:30:00,72.77561728,6.55955504,73.0706386506,7.09561728,2.06955504,7.391268,65.68,4.49,65.8332932489,136.54,73.22561728,5.5895550400000005,73.438642087,7.09561728,2.06955504,7.391268,66.13,3.52,66.2236158783,137.39,7.09561728,2.06955504,7.391268,7.09561728,2.06955504,7.391268,0.0,0.0,0.0,137.39
2020-01-18 21:00:00,69.36936512,7.76689816,69.8028188842,5.50936512,1.60689816,5.738922,63.86,6.16,64.1564119944,136.71,72.24936512,5.56689816,72.4635157536,5.50936512,1.60689816,5.738922,66.74,3.96,66.8573795478,137.32,5.50936512,1.60689816,5.738922,5.50936512,1.60689816,5.738922,0.0,0.0,0.0,137.32
2020-01-18 21:30:00,67.01708736,8.58790048,67.5650947818,5.54708736,1.6179004799999999,5.7782160000000005,61.47,6.97,61.8638973877,135.71,69.29708736,4.28790048,69.4296219715,5.54708736,1.6179004799999999,5.7782160000000005,63.75,2.67,63.805888443,136.24,5.54708736,1.6179004799999999,5.7782160000000005,5.54708736,1.6179004799999999,5.7782160000000005,0.0,0.0,0.0,136.24
2020-01-18 22:00:00,69.94894528,6.57260904,70.2570575485,5.7689452800000005,1.68260904,6.009318,64.18,4.89,64.366019762,137.64,70.07894528,6.24260904,70.3564406375,5.7689452800000005,1.68260904,6.009318,64.31,4.5600000000000005,64.4714642303,136.82,5.7689452800000005,1.68260904,6.009318,5.7689452800000005,1.68260904,6.009318,0.0,0.0,0.0,136.82
2020-01-18 22:30:00,66.09771648,5.13100064,66.2965707366,5.79771648,1.69100064,6.039288,60.3,3.44,60.3980430147,138.36,63.50771648,10.26100064,64.331315754,5.79771648,1.69100064,6.039288,57.71,8.57,58.3428573178,137.82,5.79771648,1.69100064,6.039288,5.79771648,1.69100064,6.039288,0.0,0.0,0.0,137.82
2020-01-18 23:00:00,55.62031424,1.99675832,55.6561443144,5.44031424,1.58675832,5.666994,50.18,0.41000000000000003,50.1816749422,138.68,54.05031424,14.11675832,55.8633988843,5.44031424,1.58675832,5.666994,48.61,12.53,50.1989342516,138.22,5.44031424,1.58675832,5.666994,5.44031424,1.58675832,5.666994,0.0,0.0,0.0,138.22
2020-01-18 23:30:00,51.26392096,2.80156028,51.3404161669,5.11392096,1.49156028,5.327001,46.15,1.31,46.168588889,139.04,50.38392096,14.70156028,52.485001343,5.11392096,1.49156028,5.327001,45.27,13.21,47.1580003817,138.49,5.11392096,1.49156028,5.327001,5.11392096,1.49156028,5.327001,0.0,0.0,0.0,138.49
2020-01-19 00:00:00,50.98553952,4.24953236,51.1623275998,4.93553952,1.43953236,5.141187,46.05,2.81,46.135654325,139.41,50.33553952,14.09953236,52.2729696071,4.93553952,1.43953236,5.141187,45.4,12.66,47.132107952,138.6,4.93553952,1.43953236,5.141187,4.93553952,1.43953236,5.141187,0.0,0.0,0.0,138.6
2020-01-19 00:30:00,52.49586944,3.92671192,52.6425243958,4.68586944,1.36671192,4.881114,47.81,2.56,47.8784889068,139.41,51.62586944,13.92671192,53.4713353147,4.68586944,1.36671192,4.881114,46.94,12.56,48.5913284445,138.66,4.68586944,1.36671192,4.881114,4.68586944,1.36671192,4.881114,0.0,0.0,0.0,138.66
2020-01-19 01:00:00,54.72408128,3.50160704,54.8359947826,4.63408128,1.35160704,4.827168,50.09,2.15,50.1361207115,139.2,53.79408128,13.52160704,55.4674412399,4.63408128,1.35160704,4.827168,49.16,12.17,50.64399767,138.46,4.63408128,1.35160704,4.827168,4.63408128,1.35160704,4.827168,0.0,0.0,0.0,138.46
2020-01-19 01:30:00,54.5718832,3.3826326,54.6766187625,4.9118832,1.4326326,5.116545,49.66,1.9500000000000002,49.6982705937,139.43,53.6618832,13.4526326,55.3224279334,4.9118832,1.4326326,5.116545,48.75,12.02,50.2099880502,138.68,4.9118832,1.4326326,5.116545,4.9118832,1.4326326,5.116545,0.0,0.0,0.0,138.68
2020-01-19 02:00:00,53.66609888,3.59302884,53.7862438291,5.01609888,1.46302884,5.225103,48.65,2.13,48.6966056312,139.75,52.54609888,13.86302884,54.3440528128,5.01609888,1.46302884,5.225103,47.53,12.4,49.1208804889,139.02,5.01609888,1.46302884,5.225103,5.01609888,1.46302884,5.225103,0.0,0.0,0.0,139.02
2020-01-19 02:30:00,51.43545984,11.79950912,52.7715353616,4.69545984,1.36950912,4.891104,46.74,10.43,47.8895865507,138.02,52.23545984,6.38950912,52.6247954057,4.69545984,1.36950912,4.891104,47.54,5.02,47.8043094292,138.27,4.69545984,1.36950912,4.891104,4.69545984,1.36950912,4.891104,0.0,0.0,0.0,138.27
2020-01-19 03:00:00,50.18672832,14.24279576,52.1686201708,4.94672832,1.44279576,5.152842,45.24,12.8,47.0159292155,137.06,51.35672832,3.68279576,51.4886058108,4.94672832,1.44279576,5.152842,46.41,2.24,46.4640258695,137.67,4.94672832,1.44279576,5.152842,4.94672832,1.44279576,5.152842,0.0,0.0,0.0,137.67
2020-01-19 03:30:00,48.47576928,14.91251604,50.7176827342,4.94576928,1.44251604,5.151843,43.53,13.47,45.5664547666,137.06,49.71576928,4.32251604,49.9033251399,4.94576928,1.44251604,5.151843,44.77,2.88,44.8625378239,137.67,4.94576928,1.44251604,5.151843,4.94576928,1.44251604,5.151843,0.0,0.0,0.0,137.67
2020-01-19 04:00:00,51.95979552,11.46494036,53.2096345405,4.67979552,1.36494036,4.8747869999999995,47.28,10.1,48.3467517006,136.71,51.27979552,2.80494036,51.356451581,4.67979552,1.36494036,4.8747869999999995,46.6,1.44,46.6222436183,137.55,4.67979552,1.36494036,4.8747869999999995,4.67979552,1.36494036,4.8747869999999995,0.0,0.0,0.0,137.55
2020-01-19 04:30:00,54.66998496,9.36291228,55.4659479491,5.04998496,1.47291228,5.260401,49.62,7.89,50.2433726973,136.52,52.18998496,1.92291228,52.2253972868,5.04998496,1.47291228,5.260401,47.14,0.45,47.1421478085,137.51,5.04998496,1.47291228,5.260401,5.04998496,1.47291228,5.260401,0.0,0.0,0.0,137.51
2020-01-19 05:00:00,56.60170368,7.94508024,57.156602064,4.61170368,1.34508024,4.803858,51.99,6.6,52.4072523607,136.38,53.92170368,2.00508024,53.9589702878,4.61170368,1.34508024,4.803858,49.31,0.66,49.3144167562,137.41,4.61170368,1.34508024,4.803858,4.61170368,1.34508024,4.803858,0.0,0.0,0.0,137.41
2020-01-19 05:30:00,52.81223328,11.46731804,54.0428660144,4.48223328,1.30731804,4.668993,48.33,10.16,49.3863797013,136.72,56.85223328,4.32731804,57.0166827371,4.48223328,1.30731804,4.668993,52.37,3.02,52.4570042988,137.02,4.48223328,1.30731804,4.668993,4.48223328,1.30731804,4.668993,0.0,0.0,0.0,137.02
2020-01-19 06:00:00,50.8302448,12.7338214,52.4009922986,4.9502448,1.4438214,5.156505,45.88,11.29,47.2486878125,136.81,56.3202448,4.4138214,56.4929357857,4.9502448,1.4438214,5.156505,51.37,2.9699999999999998,51.4557849032,136.97,4.9502448,1.4438214,5.156505,4.9502448,1.4438214,5.156505,0.0,0.0,0.0,136.97
2020-01-19 06:30:00,56.86850656,8.02748108,57.4322861364,4.92850656,1.43748108,5.133861,51.94,6.59,52.3563912049,135.94,64.43850656,9.66748108,65.1596602056,4.92850656,1.43748108,5.133861,59.51,8.23,60.0763930342,136.02,4.92850656,1.43748108,5.133861,4.92850656,1.43748108,5.133861,0.0,0.0,0.0,136.02
2020-01-19 07:00:00,59.06813696,7.50862328,59.5434650275,4.89813696,1.42862328,5.102226,54.17,6.08,54.5101394238,135.78,63.66813696,7.23862328,64.0783062428,4.89813696,1.42862328,5.102226,58.77,5.8100000000000005,59.0564899059,136.22,4.89813696,1.42862328,5.102226,4.89813696,1.42862328,5.102226,0.0,0.0,0.0,136.22
2020-01-19 07:30:00,58.64551904,8.89535972,59.3163074375,5.43551904,1.58535972,5.661999,53.21,7.31,53.7097775084,135.66,63.33551904,5.72535972,63.5937710471,5.43551904,1.58535972,5.661999,57.9,4.14,58.0478216646,136.15,5.43551904,1.58535972,5.661999,5.43551904,1.58535972,5.661999,0.0,0.0,0.0,136.15
2020-01-19 08:00:00,61.43958528,6.52612904,61.7852166754,5.12958528,1.49612904,5.343318,56.31,5.03,56.5342108816,134.84,67.02958528,8.86612904,67.6134124783,5.12958528,1.49612904,5.343318,61.9,7.37,62.3372031776,135.19,5.12958528,1.49612904,5.343318,5.12958528,1.49612904,5.343318,0.0,0.0,0.0,135.19
2020-01-19 08:30:00,65.7940208,4.1990894,65.9278812402,5.1740208,1.5090894000000001,5.3896049999999995,60.62,2.69,60.6796547452,134.94,72.0540208,12.5590894,73.1403625914,5.1740208,1.5090894000000001,5.3896049999999995,66.88,11.05,67.7867014982,135.15,5.1740208,1.5090894000000001,5.3896049999999995,5.1740208,1.5090894000000001,5.3896049999999995,0.0,0.0,0.0,135.15
2020-01-19 09:00:00,66.65586816,13.44004488,67.9973497023,5.96586816,1.7400448800000001,6.214446,60.69,11.7,61.8074922643,136.32,75.47586816,23.48004488,79.0437801606,5.96586816,1.7400448800000001,6.214446,69.51,21.74,72.8304036787,137.69,5.96586816,1.7400448800000001,6.214446,5.96586816,1.7400448800000001,6.214446,0.0,0.0,0.0,137.69
2020-01-19 09:30:00,62.83568704,14.47915872,64.482320081,7.2656870399999995,2.11915872,7.568424,55.57,12.36,56.9279764264,136.82,65.84568704,10.92915872,66.7465430723,7.2656870399999995,2.11915872,7.568424,58.58,8.81,59.2387753081,138.17,7.2656870399999995,2.11915872,7.568424,7.2656870399999995,2.11915872,7.568424,0.0,0.0,0.0,138.17
2020-01-19 10:00:00,64.09902432,9.27929876,64.7672008369,6.64902432,1.93929876,6.926067,57.45,7.34,57.9169931885,136.3,64.03902432,2.97929876,64.1082900798,6.64902432,1.93929876,6.926067,57.39,1.04,57.399422471,137.22,6.64902432,1.93929876,6.926067,6.64902432,1.93929876,6.926067,0.0,0.0,0.0,137.22
2020-01-19 10:30:00,67.22941376,7.47899568,67.6441383336,6.81941376,1.98899568,7.103556,60.41,5.49,60.6589498755,136.05,67.03941376,3.64899568,67.1386488303,6.81941376,1.98899568,7.103556,60.22,1.6600000000000001,60.2428750974,136.98,6.81941376,1.98899568,7.103556,6.81941376,1.98899568,7.103556,0.0,0.0,0.0,136.98
2020-01-19 11:00:00,64.9794928,7.6456854,65.4277539717,7.6994928,2.2456854,8.020305,57.28,5.4,57.5339760489,136.22,64.9494928,4.0556854,65.075995567,7.6994928,2.2456854,8.020305,57.25,1.81,57.2786050808,137.17,7.6994928,2.2456854,8.020305,7.6994928,2.2456854,8.020305,0.0,0.0,0.0,137.17
2020-01-19 11:30:00,63.65338848,8.94932164,64.2794230124,8.12338848,2.36932164,8.461863,55.53,6.58,55.9184879982,136.48,64.51338848,3.79932164,64.6251664454,8.12338848,2.36932164,8.461863,56.39,1.43,56.4081288468,137.24,8.12338848,2.36932164,8.461863,8.12338848,2.36932164,8.461863,0.0,0.0,0.0,137.24
2020-01-19 12:00:00,61.9565648,9.0860814,62.6192685762,8.6265648,2.5160814,8.986005,53.33,6.57,53.7331722496,136.48,62.1565648,3.7560814000000002,62.2699501784,8.6265648,2.5160814,8.986005,53.53,1.24,53.5443601138,137.37,8.6265648,2.5160814,8.986005,8.6265648,2.5160814,8.986005,0.0,0.0,0.0,137.37
2020-01-19 12:30:00,64.2298912,8.4358016,64.7814917411,8.8998912,2.5958015999999997,9.27072,55.33,5.84,55.6373480676,136.34,65.0798912,4.7858016,65.2556214863,8.8998912,2.5958015999999997,9.27072,56.18,2.19,56.2226689157,137.16,8.8998912,2.5958015999999997,9.27072,8.8998912,2.5958015999999997,9.27072,0.0,0.0,0.0,137.16
2020-01-19 13:00:00,63.5533184,8.8630512,64.1683563466,8.2733184,2.4130512,8.61804,55.28,6.45,55.6550168448,136.46,63.9233184,3.7430512,64.0328124289,8.2733184,2.4130512,8.61804,55.65,1.33,55.665890813,137.3,8.2733184,2.4130512,8.61804,8.2733184,2.4130512,8.61804,0.0,0.0,0.0,137.3
2020-01-19 13:30:00,61.0296224,9.7644732,61.8058229228,7.9696224,2.3244732,8.30169,53.06,7.44,53.5790742735,136.5,61.5496224,2.9544732,61.6204911492,7.9696224,2.3244732,8.30169,53.58,0.63,53.5837036794,137.36,7.9696224,2.3244732,8.30169,7.9696224,2.3244732,8.30169,0.0,0.0,0.0,137.36
2020-01-19 14:00:00,65.27447808,9.18838944,65.9180095961,7.43447808,2.16838944,7.744248,57.84,7.02,58.2644488518,136.35,65.50447808,2.92838944,65.5699024953,7.43447808,2.16838944,7.744248,58.07,0.76,58.0749730951,137.18,7.43447808,2.16838944,7.744248,7.43447808,2.16838944,7.744248,0.0,0.0,0.0,137.18
2020-01-19 14:30:00,63.9399216,9.600393799999999,64.6566403034,8.4699216,2.4703938,8.822835,55.47,7.13,55.9263605109,136.14,64.3399216,3.2103938,64.4199669345,8.4699216,2.4703938,8.822835,55.87,0.74,55.8749004473,136.97,8.4699216,2.4703938,8.822835,8.4699216,2.4703938,8.822835,0.0,0.0,0.0,136.97
2020-01-19 15:00:00,66.64109248,7.79281864,67.095180373,6.42109248,1.87281864,6.688638,60.22,5.92,60.5102867288,135.83,67.03109248,3.6428186399999998,67.1300043699,6.42109248,1.87281864,6.688638,60.61,1.77,60.6358392372,136.68,6.42109248,1.87281864,6.688638,6.42109248,1.87281864,6.688638,0.0,0.0,0.0,136.68
2020-01-19 15:30:00,69.39879488,8.49298184,69.9165464774,6.3187948800000004,1.84298184,6.582078,63.08,6.65,63.429558567,135.78,69.91879488,3.17298184,69.9907543268,6.3187948800000004,1.84298184,6.582078,63.6,1.33,63.6139049265,136.61,6.3187948800000004,1.84298184,6.582078,6.3187948800000004,1.84298184,6.582078,0.0,0.0,0.0,136.61
2020-01-19 16:00:00,70.00992352,8.54039436,70.5289141211,6.54992352,1.9103943600000002,6.822837,63.46,6.63,63.8053955399,135.57,70.39992352,2.78039436,70.4548069646,6.54992352,1.9103943600000002,6.822837,63.85,0.87,63.855926898,136.41,6.54992352,1.9103943600000002,6.822837,6.54992352,1.9103943600000002,6.822837,0.0,0.0,0.0,136.41
2020-01-19 16:30:00,74.50078272,7.75314496,74.9031233171,6.49078272,1.8931449599999999,6.761232,68.01,5.86,68.2619930855,135.82,74.97078272,3.71314496,75.0626785236,6.49078272,1.8931449599999999,6.761232,68.48,1.82,68.5041808943,136.66,6.49078272,1.8931449599999999,6.761232,6.49078272,1.8931449599999999,6.761232,0.0,0.0,0.0,136.66
2020-01-19 17:00:00,77.47534688,4.87489284,77.6285640366,7.76534688,2.26489284,8.088903,69.71,2.61,69.758843167,135.02,77.82534688,7.08489284,78.1471709248,7.76534688,2.26489284,8.088903,70.06,4.82,70.2256078649,135.91,7.76534688,2.26489284,8.088903,7.76534688,2.26489284,8.088903,0.0,0.0,0.0,135.91
2020-01-19 17:30:00,82.05636736,5.55769048,82.2443636232,6.26636736,1.82769048,6.527466,75.79,3.73,75.881730344,135.8,81.93636736,7.48769048,82.2777843946,6.26636736,1.82769048,6.527466,75.67,5.66,75.8813844101,136.08,6.26636736,1.82769048,6.527466,6.26636736,1.82769048,6.527466,0.0,0.0,0.0,136.08
