Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-01-19 18:00:00,83.51546816,9.11659488,84.0115808933,6.36546816,1.85659488,6.630696,77.15,7.26,77.4908388134,138.19,81.32546816,7.33659488,81.65572482,6.36546816,1.85659488,6.630696,74.96,5.48,75.1600425758,137.68,6.36546816,1.85659488,6.630696,6.36546816,1.85659488,6.630696,0.0,0.0,0.0,137.68
2020-01-19 18:30:00,80.28751616,8.69260888,80.7567130354,6.31751616,1.84260888,6.5807459999999995,73.97,6.85,74.286495408,138.44,78.16751616,8.22260888,78.5988032951,6.31751616,1.84260888,6.5807459999999995,71.85,6.38,72.1327034014,138.02,6.31751616,1.84260888,6.5807459999999995,6.31751616,1.84260888,6.5807459999999995,0.0,0.0,0.0,138.02
2020-01-19 19:00:00,82.7029616,10.0346138,83.3095032486,5.4329616,1.5846138,5.6593350000000004,77.27,8.45,77.7306593308,138.1,80.2429616,6.5446138,80.5094084945,5.4329616,1.5846138,5.6593350000000004,74.81,4.96,74.9742469119,137.67,5.4329616,1.5846138,5.6593350000000004,5.4329616,1.5846138,5.6593350000000004,0.0,0.0,0.0,137.67
2020-01-19 19:30:00,77.57616864,7.12263252,77.9024635995,5.18616864,1.51263252,5.402259,72.39,5.61,72.6070533764,138.2,75.69616864,8.822632519999999,76.2085873859,5.18616864,1.51263252,5.402259,70.51,7.31,70.887912933,137.67,5.18616864,1.51263252,5.402259,5.18616864,1.51263252,5.402259,0.0,0.0,0.0,137.67
2020-01-19 20:00:00,73.47397088,5.93032484,73.7129103318,5.14397088,1.50032484,5.358303,68.33,4.43,68.4734532501,138.93,70.79397088,10.51032484,71.5699185496,5.14397088,1.50032484,5.358303,65.65,9.01,66.2653951924,138.52,5.14397088,1.50032484,5.358303,5.14397088,1.50032484,5.358303,0.0,0.0,0.0,138.52
2020-01-19 20:30:00,72.96694816,6.45535988,73.2519432846,4.88694816,1.42535988,5.090571,68.08,5.03,68.2655645256,138.44,71.87694816,8.64535988,72.3950131173,4.88694816,1.42535988,5.090571,66.99,7.22,67.3779526255,137.88,4.88694816,1.42535988,5.090571,4.88694816,1.42535988,5.090571,0.0,0.0,0.0,137.88
2020-01-19 21:00:00,70.23366176,5.12398468,70.4203270599,4.57366176,1.33398468,4.764231,65.66,3.79,65.7692914665,138.44,71.60366176,7.93398468,72.0418801139,4.57366176,1.33398468,4.764231,67.03,6.6,67.354145381,137.66,4.57366176,1.33398468,4.764231,4.57366176,1.33398468,4.764231,0.0,0.0,0.0,137.66
2020-01-19 21:30:00,70.07107424,4.81531332,70.2363345251,4.68107424,1.36531332,4.876119,65.39,3.45,65.4809483743,138.38,71.00107424,8.30531332,71.4851786917,4.68107424,1.36531332,4.876119,66.32,6.94,66.6821265408,137.57,4.68107424,1.36531332,4.876119,4.68107424,1.36531332,4.876119,0.0,0.0,0.0,137.57
2020-01-19 22:00:00,65.1090848,5.1118164,65.309444879,6.1090848,1.7818163999999999,6.36363,59.0,3.33,59.0938990083,138.49,65.8290848,8.1718164,66.3343575297,6.1090848,1.7818163999999999,6.36363,59.72,6.39,60.0608899368,137.62,6.1090848,1.7818163999999999,6.36363,6.1090848,1.7818163999999999,6.36363,0.0,0.0,0.0,137.62
2020-01-19 22:30:00,62.4455696,3.1774578,62.5263576481,4.8255696,1.4074578,5.026635,57.62,1.77,57.6471794627,138.27,60.5855696,10.7574578,61.5331954483,4.8255696,1.4074578,5.026635,55.76,9.35,56.5384833543,137.57,4.8255696,1.4074578,5.026635,4.8255696,1.4074578,5.026635,0.0,0.0,0.0,137.57
2020-01-19 23:00:00,56.52833696,3.10034828,56.6132938356,4.69833696,1.37034828,4.894101,51.83,1.73,51.8588642375,138.7,55.75833696,12.86034828,57.2222045925,4.69833696,1.37034828,4.894101,51.06,11.49,52.3368292888,137.91,4.69833696,1.37034828,4.894101,4.69833696,1.37034828,4.894101,0.0,0.0,0.0,137.91
2020-01-19 23:30:00,53.85918592,4.04601256,54.0109444983,4.88918592,1.42601256,5.092902,48.97,2.62,49.0400377243,138.83,52.86918592,14.08601256,54.7134953159,4.88918592,1.42601256,5.092902,47.98,12.66,49.6221321589,138.02,4.88918592,1.42601256,5.092902,4.88918592,1.42601256,5.092902,0.0,0.0,0.0,138.02
2020-01-20 00:00:00,50.4761488,4.3817934,50.6659817933,5.0461488,1.4717934,5.256405,45.43,2.91,45.5231040242,138.77,49.5561488,14.5417934,51.6456739638,5.0461488,1.4717934,5.256405,44.51,13.07,46.3892767782,137.98,5.0461488,1.4717934,5.256405,5.0461488,1.4717934,5.256405,0.0,0.0,0.0,137.98
2020-01-20 00:30:00,51.26996512,5.02207316,51.5153427848,4.90996512,1.43207316,5.114547,46.36,3.59,46.4987924574,138.66,50.39996512,15.00207316,52.5853466585,4.90996512,1.43207316,5.114547,45.49,13.57,47.4708858144,137.87,4.90996512,1.43207316,5.114547,4.90996512,1.43207316,5.114547,0.0,0.0,0.0,137.87
2020-01-20 01:00:00,52.482072959999996,4.28727128,52.6568958182,4.96207296,1.44727128,5.168826,47.52,2.84,47.604789675,138.18,51.50207296,14.38727128,53.4738917048,4.96207296,1.44727128,5.168826,46.54,12.94,48.305436547,137.45,4.96207296,1.44727128,5.168826,4.96207296,1.44727128,5.168826,0.0,0.0,0.0,137.45
2020-01-20 01:30:00,54.51355168,4.16936924,54.6727624748,4.76355168,1.38936924,4.962033,49.75,2.7800000000000002,49.8276118232,138.3,53.79355168,14.05936924,55.6004682154,4.76355168,1.38936924,4.962033,49.03,12.67,50.6405943883,137.55,4.76355168,1.38936924,4.962033,4.76355168,1.38936924,4.962033,0.0,0.0,0.0,137.55
2020-01-20 02:00:00,53.87715808,4.37750444,54.0547010712,4.75715808,1.38750444,4.955373,49.12,2.99,49.2109185039,138.54,53.14715808,14.28750444,55.0341093787,4.75715808,1.38750444,4.955373,48.39,12.9,50.0799570687,137.78,4.75715808,1.38750444,4.955373,4.75715808,1.38750444,4.955373,0.0,0.0,0.0,137.78
2020-01-20 02:30:00,52.98396128,4.65657204,53.1881924499,4.75396128,1.38657204,4.952043,48.23,3.27,48.3407261013,138.23,52.23396128,14.56657204,54.2270387537,4.75396128,1.38657204,4.952043,47.48,13.18,49.2753772182,137.47,4.75396128,1.38657204,4.952043,4.75396128,1.38657204,4.952043,0.0,0.0,0.0,137.47
2020-01-20 03:00:00,52.317288,4.952959,52.5512171746,4.707288,1.372959,4.903425,47.61,3.58,47.7444080495,138.35,51.487288,14.972959,53.6202417638,4.707288,1.372959,4.903425,46.78,13.6,48.716818451099996,137.61,4.707288,1.372959,4.903425,4.707288,1.372959,4.903425,0.0,0.0,0.0,137.61
2020-01-20 03:30:00,50.40465056,5.33552308,50.6862565654,4.78465056,1.39552308,4.984011,45.62,3.94,45.7898241971,138.62,49.59465056,15.38552308,51.9263293967,4.78465056,1.39552308,4.984011,44.81,13.99,46.9431166413,137.87,4.78465056,1.39552308,4.984011,4.78465056,1.39552308,4.984011,0.0,0.0,0.0,137.87
2020-01-20 04:00:00,53.20953568,3.35403124,53.3151405591,4.77953568,1.39403124,4.978683,48.43,1.96,48.46964514,138.53,50.67953568,14.14403124,52.6162423255,4.77953568,1.39403124,4.978683,45.9,12.75,47.6379313153,137.99,4.77953568,1.39403124,4.978683,4.77953568,1.39403124,4.978683,0.0,0.0,0.0,137.99
2020-01-20 04:30:00,57.413192,3.140931,57.4990440197,4.803192,1.400931,5.003325,52.61,1.74,52.638766133,138.04,52.803192,12.860931,54.3468548453,4.803192,1.400931,5.003325,48.0,11.46,49.3490790188,137.69,4.803192,1.400931,5.003325,4.803192,1.400931,5.003325,0.0,0.0,0.0,137.69
2020-01-20 05:00:00,59.83508992,5.73398456,60.1092053239,4.98508992,1.45398456,5.192802,54.85,4.28,55.0167329092,137.45,56.04508992,9.42398456,56.8318888401,4.98508992,1.45398456,5.192802,51.06,7.97,51.6782788026,136.99,4.98508992,1.45398456,5.192802,4.98508992,1.45398456,5.192802,0.0,0.0,0.0,136.99
2020-01-20 05:30:00,56.76554944,2.55995192,56.8232431058,5.00554944,1.45995192,5.214114,51.76,1.1,51.7716872431,138.04,60.64554944,7.19995192,61.0714497497,5.00554944,1.45995192,5.214114,55.64,5.74,55.935294761,136.81,5.00554944,1.45995192,5.214114,5.00554944,1.45995192,5.214114,0.0,0.0,0.0,136.81
2020-01-20 06:00:00,62.47330208,4.80554644,62.6578546502,4.61330208,1.3455464400000001,4.805523,57.86,3.46,57.9633608411,138.13,67.20330208,4.28554644,67.3398078312,4.61330208,1.3455464400000001,4.805523,62.59,2.94,62.6590113232,136.71,4.61330208,1.3455464400000001,4.805523,4.61330208,1.3455464400000001,4.805523,0.0,0.0,0.0,136.71
2020-01-20 06:30:00,69.63696832,7.32286576,70.0209377239,4.70696832,1.37286576,4.903092,64.93,5.95,65.2020505813,137.27,71.58696832,4.26286576,71.7137787161,4.70696832,1.37286576,4.903092,66.88,2.89,66.9424118179,136.29,4.70696832,1.37286576,4.903092,4.70696832,1.37286576,4.903092,0.0,0.0,0.0,136.29
2020-01-20 07:00:00,75.36252224,9.05615232,75.9047011273,5.23252224,1.52615232,5.450544,70.13,7.53,70.5330971956,137.71,78.65252224,2.69615232,78.6987197612,5.23252224,1.52615232,5.450544,73.42,1.17,73.4293217999,136.71,5.23252224,1.52615232,5.450544,5.23252224,1.52615232,5.450544,0.0,0.0,0.0,136.71
2020-01-20 07:30:00,77.66713664,9.45333152,78.2403322506,6.21713664,1.81333152,6.476184,71.45,7.64,71.8573037346,138.19,78.27713664,6.05333152,78.5108460217,6.21713664,1.81333152,6.476184,72.06,4.24,72.1846327136,137.48,6.21713664,1.81333152,6.476184,6.21713664,1.81333152,6.476184,0.0,0.0,0.0,137.48
2020-01-20 08:00:00,77.83521888,10.44943884,78.5335092185,5.89521888,1.71943884,6.140853,71.94,8.73,72.4677617979,137.81,76.00521888,6.06943884,76.2471729629,5.89521888,1.71943884,6.140853,70.11,4.35,70.244819026,137.28,5.89521888,1.71943884,6.140853,5.89521888,1.71943884,6.140853,0.0,0.0,0.0,137.28
2020-01-20 08:30:00,84.92573792,14.28792356,86.119252905,6.33573792,1.84792356,6.599727,78.59,12.44,79.5684717712,137.22,83.04573792,3.75792356,83.1307198102,6.33573792,1.84792356,6.599727,76.71,1.9100000000000001,76.7337748322,136.63,6.33573792,1.84792356,6.599727,6.33573792,1.84792356,6.599727,0.0,0.0,0.0,136.63
2020-01-20 09:00:00,84.289824,14.179532,85.47416895,6.169824,1.799532,6.4269,78.12,12.38,79.0948721473,137.14,82.149824,2.809532,82.1978530942,6.169824,1.799532,6.4269,75.98,1.01,75.9867126543,136.73,6.169824,1.799532,6.4269,6.169824,1.799532,6.4269,0.0,0.0,0.0,136.73
2020-01-20 09:30:00,83.25218176,14.45521968,84.4978055561,6.05218176,1.76521968,6.304356,77.2,12.69,78.2360281456,137.51,80.96218175999999,2.83521968,81.0118099167,6.05218176,1.76521968,6.304356,74.91,1.07,74.9176414471,137.03,6.05218176,1.76521968,6.304356,6.05218176,1.76521968,6.304356,0.0,0.0,0.0,137.03
2020-01-20 10:00:00,81.90800576,13.70650168,83.046912019,6.22800576,1.81650168,6.487506,75.68,11.89,76.6083187389,137.77,79.48800576,3.52650168,79.56619429,6.22800576,1.81650168,6.487506,73.26,1.71,73.2799542849,137.35,6.22800576,1.81650168,6.487506,6.22800576,1.81650168,6.487506,0.0,0.0,0.0,137.35
2020-01-20 10:30:00,80.891632,13.225476,81.9656595353,6.361632,1.855476,6.6267,74.53,11.37,75.3922927095,137.7,78.711632,3.6354759999999997,78.7955436421,6.361632,1.855476,6.6267,72.35,1.78,72.3718930248,137.25,6.361632,1.855476,6.6267,6.361632,1.855476,6.6267,0.0,0.0,0.0,137.25
2020-01-20 11:00:00,83.78949312,14.70235216,85.0696086528,7.37949312,2.15235216,7.686972,76.41,12.55,77.4337820334,137.67,81.39949312,3.42235216,81.4714058704,7.37949312,2.15235216,7.686972,74.02,1.27,74.0308942267,137.17,7.37949312,2.15235216,7.686972,7.37949312,2.15235216,7.686972,0.0,0.0,0.0,137.17
2020-01-20 11:30:00,83.60937312,14.71731716,84.8947978259,7.49937312,2.18731716,7.811847,76.11,12.53,77.1345123793,137.77,81.76937312,3.14731716,81.8299210909,7.49937312,2.18731716,7.811847,74.27,0.96,74.2762041303,137.12,7.49937312,2.18731716,7.811847,7.49937312,2.18731716,7.811847,0.0,0.0,0.0,137.12
2020-01-20 12:00:00,81.96247968,15.38447324,83.393825264,7.8324796800000005,2.28447324,8.158833,74.13,13.1,75.2785952313,137.85,79.99247968,3.25447324,80.0586560056,7.8324796800000005,2.28447324,8.158833,72.16,0.97,72.1665192454,137.4,7.8324796800000005,2.28447324,8.158833,7.8324796800000005,2.28447324,8.158833,0.0,0.0,0.0,137.4
2020-01-20 12:30:00,80.18553632,14.53286476,81.4918670363,8.13553632,2.37286476,8.474517,72.05,12.16,73.0689270484,137.64,78.30553632,3.52286476,78.3847408268,8.13553632,2.37286476,8.474517,70.17,1.15,70.1794229101,137.14,8.13553632,2.37286476,8.474517,8.13553632,2.37286476,8.474517,0.0,0.0,0.0,137.14
2020-01-20 13:00:00,78.6379024,13.9456382,79.8648891483,9.6879024,2.8256382,10.091565,68.95,11.12,69.8409399994,137.51,76.3579024,4.8556382,76.5121329023,9.6879024,2.8256382,10.091565,66.67,2.03,66.7008980449,136.99,9.6879024,2.8256382,10.091565,9.6879024,2.8256382,10.091565,0.0,0.0,0.0,136.99
2020-01-20 13:30:00,80.42826432,13.15074376,81.4963052105,7.40826432,2.16074376,7.7169419999999995,73.02,10.99,73.8424031299,137.2,78.69826432,3.98074376,78.7988777069,7.40826432,2.16074376,7.7169419999999995,71.29,1.82,71.3132280857,136.55,7.40826432,2.16074376,7.7169419999999995,7.40826432,2.16074376,7.7169419999999995,0.0,0.0,0.0,136.55
2020-01-20 14:00:00,79.86576704,13.22584872,80.9534669996,7.18576704,2.09584872,7.485174,72.68,11.13,73.5272690911,137.01,77.69576704,3.90584872,77.793880673,7.18576704,2.09584872,7.485174,70.51,1.81,70.5332276307,136.51,7.18576704,2.09584872,7.485174,7.18576704,2.09584872,7.485174,0.0,0.0,0.0,136.51
2020-01-20 14:30:00,79.46962368,13.29114024,80.5734168118,6.68962368,1.95114024,6.968358,72.78,11.34,73.6581563712,136.8,77.73962368,3.62114024,77.823915004,6.68962368,1.95114024,6.968358,71.05,1.67,71.0696236095,136.28,6.68962368,1.95114024,6.968358,6.68962368,1.95114024,6.968358,0.0,0.0,0.0,136.28
2020-01-20 15:00:00,81.15852512,13.23165316,82.2300604706,6.34852512,1.8516531600000001,6.613047,74.81,11.38,75.6706052573,137.01,78.97852512,3.37165316,79.0504615746,6.34852512,1.8516531600000001,6.613047,72.63,1.52,72.6459035321,136.49,6.34852512,1.8516531600000001,6.613047,6.34852512,1.8516531600000001,6.613047,0.0,0.0,0.0,136.49
2020-01-20 15:30:00,82.51582848,12.32836664,83.431712039,5.68582848,1.6583666400000001,5.922738,76.83,10.67,77.5673758741,137.01,80.74582848,3.56836664,80.824637688,5.68582848,1.6583666400000001,5.922738,75.06,1.9100000000000001,75.0842972931,136.44,5.68582848,1.6583666400000001,5.922738,5.68582848,1.6583666400000001,5.922738,0.0,0.0,0.0,136.44
2020-01-20 16:00:00,80.50124224,11.28911232,81.288954103,6.51124224,1.89911232,6.782544,73.99,9.39,74.5834579515,137.11,78.70124224,5.11911232,78.8675525236,6.51124224,1.89911232,6.782544,72.19,3.22,72.2617775868,136.67,6.51124224,1.89911232,6.782544,6.51124224,1.89911232,6.782544,0.0,0.0,0.0,136.67
2020-01-20 16:30:00,86.1056976,13.1429118,87.1029694658,6.6956976,1.9529117999999999,6.974685,79.41,11.19,80.1945397144,138.2,84.0256976,3.8329117999999998,84.113073122,6.6956976,1.9529117999999999,6.974685,77.33,1.88,77.3528493334,137.66,6.6956976,1.9529117999999999,6.974685,6.6956976,1.9529117999999999,6.974685,0.0,0.0,0.0,137.66
2020-01-20 17:00:00,91.86071296,14.65354128,93.0221310096,6.32071296,1.8435412800000002,6.584076,85.54,12.81,86.4938593196,138.12,89.83071296,2.48354128,89.8650375184,6.32071296,1.8435412800000002,6.584076,83.51,0.64,83.5124523649,137.57,6.32071296,1.8435412800000002,6.584076,6.32071296,1.8435412800000002,6.584076,0.0,0.0,0.0,137.57
2020-01-20 17:30:00,92.48439936,6.26836648,92.6965832343,6.23439936,1.81836648,6.494166,86.25,4.45,86.3647208066,136.93,92.18439936,10.83836648,92.8193604445,6.23439936,1.81836648,6.494166,85.95,9.02,86.422004721,137.49,6.23439936,1.81836648,6.494166,6.23439936,1.81836648,6.494166,0.0,0.0,0.0,137.49
2020-01-20 18:00:00,89.44986336,4.39454348,89.5577471106,6.76986336,1.97454348,7.051941,82.68,2.42,82.7154084799,135.96,90.01986336,12.13454348,90.8340406721,6.76986336,1.97454348,7.051941,83.25,10.16,83.8676820951,136.85,6.76986336,1.97454348,7.051941,6.76986336,1.97454348,7.051941,0.0,0.0,0.0,136.85
2020-01-20 18:30:00,88.16162144,2.78172292,88.205495732,6.93162144,2.02172292,7.220439,81.23,0.76,81.2335552589,136.23,88.61162144,10.54172292,89.2364688698,6.93162144,2.02172292,7.220439,81.68,8.52,82.1231562959,137.01,6.93162144,2.02172292,7.220439,6.93162144,2.02172292,7.220439,0.0,0.0,0.0,137.01
2020-01-20 19:00:00,85.970952,3.253611,86.0324971875,7.040952,2.053611,7.334325,78.93,1.2,78.9391214798,136.56,85.860952,9.103611,86.3422191722,7.040952,2.053611,7.334325,78.82,7.05,79.134663075,137.36,7.040952,2.053611,7.334325,7.040952,2.053611,7.334325,0.0,0.0,0.0,137.36
2020-01-20 19:30:00,81.8188544,4.1554992,81.9243132954,6.7388544,1.9654992,7.01964,75.08,2.19,75.1119331398,137.07,82.5888544,8.2754992,83.0024262182,6.7388544,1.9654992,7.01964,75.85,6.31,76.1120135064,137.88,6.7388544,1.9654992,7.01964,6.7388544,1.9654992,7.01964,0.0,0.0,0.0,137.88
2020-01-20 20:00:00,81.0865984,3.2673412,81.1523995862,4.9965984,1.4573412000000001,5.20479,76.09,1.81,76.1115247515,135.94,81.6565984,8.1373412,82.0610527843,4.9965984,1.4573412000000001,5.20479,76.66,6.68,76.9504905767,136.71,4.9965984,1.4573412000000001,5.20479,4.9965984,1.4573412000000001,5.20479,0.0,0.0,0.0,136.71
2020-01-20 20:30:00,83.15727776,2.42587268,83.1926541391,4.95727776,1.44587268,5.163831,78.2,0.98,78.2061404239,135.72,83.35727776,8.96587268,83.8380738595,4.95727776,1.44587268,5.163831,78.4,7.52,78.7598273233,136.49,4.95727776,1.44587268,5.163831,4.95727776,1.44587268,5.163831,0.0,0.0,0.0,136.49
2020-01-20 21:00:00,81.68905632,3.69722476,81.7726812168,4.61905632,1.34722476,4.811517,77.07,2.35,77.105819495,135.65,84.62905632,10.66722476,85.2986920046,4.61905632,1.34722476,4.811517,80.01,9.32,80.5509931658,136.24,4.61905632,1.34722476,4.811517,4.61905632,1.34722476,4.811517,0.0,0.0,0.0,136.24
2020-01-20 21:30:00,78.96297248,3.65503364,79.0475192134,4.5429724799999995,1.32503364,4.732263,74.42,2.33,74.4564658039,135.26,82.49297248,9.99503364,83.096276728,4.5429724799999995,1.32503364,4.732263,77.95,8.67,78.4306789464,135.76,4.5429724799999995,1.32503364,4.732263,4.5429724799999995,1.32503364,4.732263,0.0,0.0,0.0,135.76
2020-01-20 22:00:00,77.7597856,7.0245208,78.0764250528,4.6097856,1.3445208,4.80186,73.15,5.68,73.3701908134,135.74,79.3797856,7.2445208,79.7096822445,4.6097856,1.3445208,4.80186,74.77,5.9,75.0024192943,136.21,4.6097856,1.3445208,4.80186,4.6097856,1.3445208,4.80186,0.0,0.0,0.0,136.21
2020-01-20 22:30:00,72.6062192,8.4547306,73.0968230229,4.5762192,1.3347305999999999,4.766895,68.03,7.12,68.4015738123,137.96,70.3962192,7.2247306,70.7659834235,4.5762192,1.3347305999999999,4.766895,65.82,5.89,66.0830121892,137.56,4.5762192,1.3347305999999999,4.766895,4.5762192,1.3347305999999999,4.766895,0.0,0.0,0.0,137.56
2020-01-20 23:00:00,63.99610912,3.95011516,64.117902276,4.76610912,1.3901151600000001,4.964697,59.23,2.56,59.2852975028,138.77,62.56610912,11.16011516,63.5536480527,4.76610912,1.3901151600000001,4.964697,57.8,9.77,58.6199019105,138.23,4.76610912,1.3901151600000001,4.964697,4.76610912,1.3901151600000001,4.964697,0.0,0.0,0.0,138.23
2020-01-20 23:30:00,60.261184,3.213262,60.3467923734,4.811184,1.403262,5.01165,55.45,1.81,55.4795331631,139.1,59.021184,11.403262,60.1126820646,4.811184,1.403262,5.01165,54.21,10.0,55.1246233547,138.48,4.811184,1.403262,5.01165,4.811184,1.403262,5.01165,0.0,0.0,0.0,138.48
2020-01-21 00:00:00,56.35739776,2.07090768,56.3954336884,4.83739776,1.41090768,5.038956,51.52,0.66,51.524227311,139.15,55.41739776,12.01090768,56.7040552147,4.83739776,1.41090768,5.038956,50.58,10.6,51.6787809454,138.38,4.83739776,1.41090768,5.038956,4.83739776,1.41090768,5.038956,0.0,0.0,0.0,138.38
2020-01-21 00:30:00,55.39202336,2.14517348,55.4335459913,4.61202336,1.3451734800000001,4.804191,50.78,0.8,50.7863013026,138.44,54.76202336,11.95517348,56.0518097426,4.61202336,1.3451734800000001,4.804191,50.15,10.61,51.2600682793,137.67,4.61202336,1.3451734800000001,4.804191,4.61202336,1.3451734800000001,4.804191,0.0,0.0,0.0,137.67
2020-01-21 01:00:00,58.37228288,2.20941584,58.4140815812,4.83228288,1.40941584,5.033628,53.54,0.8,53.5459765062,138.03,57.42228288,10.74941584,58.4197613146,4.83228288,1.40941584,5.033628,52.59,9.34,53.4129544212,137.27,4.83228288,1.40941584,5.033628,4.83228288,1.40941584,5.033628,0.0,0.0,0.0,137.27
2020-01-21 01:30:00,58.58066464,1.84811052,58.6098096069,4.69066464,1.36811052,4.886109,53.89,0.48,53.8921376455,138.71,57.82066464,11.60811052,58.9743799396,4.69066464,1.36811052,4.886109,53.13,10.24,54.1078044278,137.92,4.69066464,1.36811052,4.886109,4.69066464,1.36811052,4.886109,0.0,0.0,0.0,137.92
2020-01-21 02:00:00,56.93714784,2.11041812,56.9762465313,5.00714784,1.46041812,5.215779,51.93,0.65,51.9340678168,139.07,56.43714784,12.10041812,57.7197693602,5.00714784,1.46041812,5.215779,51.43,10.64,52.5190870065,138.31,5.00714784,1.46041812,5.215779,5.00714784,1.46041812,5.215779,0.0,0.0,0.0,138.31
2020-01-21 02:30:00,56.4513936,2.3487398,56.5002337874,5.0013936,1.4587398,5.209785,51.45,0.89,51.4576971891,139.6,55.8613936,12.4287398,57.2273437087,5.0013936,1.4587398,5.209785,50.86,10.97,52.029611761,138.84,5.0013936,1.4587398,5.209785,5.0013936,1.4587398,5.209785,0.0,0.0,0.0,138.84
2020-01-21 03:00:00,55.13556928,7.01079104,55.57951233,5.14556928,1.50079104,5.359968,49.99,5.51,50.2927450036,138.81,55.40556928,8.02079104,55.9831242085,5.14556928,1.50079104,5.359968,50.26,6.52,50.6811404765,138.64,5.14556928,1.50079104,5.359968,5.14556928,1.50079104,5.359968,0.0,0.0,0.0,138.64
2020-01-21 03:30:00,53.28001472,13.29417096,54.9135224701,5.26001472,1.53417096,5.479182,48.02,11.76,49.4390331621,137.57,54.64001472,2.46417096,54.6955514381,5.26001472,1.53417096,5.479182,49.38,0.93,49.3887568177,138.15,5.26001472,1.53417096,5.479182,5.26001472,1.53417096,5.479182,0.0,0.0,0.0,138.15
2020-01-21 04:00:00,55.56116384,10.74575612,56.5907607463,4.9911638400000005,1.45575612,5.199129,50.57,9.29,51.4162328453,137.34,55.71116384,2.11575612,55.7513246512,4.9911638400000005,1.45575612,5.199129,50.72,0.66,50.7242939823,138.1,4.9911638400000005,1.45575612,5.199129,4.9911638400000005,1.45575612,5.199129,0.0,0.0,0.0,138.1
2020-01-21 04:30:00,61.09038464,6.73969552,61.4610331118,4.97038464,1.4496955200000001,5.177484,56.12,5.29,56.3687723833,136.81,59.47038464,5.11969552,59.6903504048,4.97038464,1.4496955200000001,5.177484,54.5,3.67,54.6234281238,137.65,4.97038464,1.4496955200000001,5.177484,4.97038464,1.4496955200000001,5.177484,0.0,0.0,0.0,137.65
2020-01-21 05:00:00,67.39644864,2.69104752,67.4501521573,4.90644864,1.43104752,5.110884,62.49,1.26,62.5027015416,136.12,69.73644864,12.89104752,70.9179199856,4.90644864,1.43104752,5.110884,64.83,11.46,65.8351008202,136.56,4.90644864,1.43104752,5.110884,4.90644864,1.43104752,5.110884,0.0,0.0,0.0,136.56
2020-01-21 05:30:00,63.41461056,4.91717808,63.6049642146,4.82461056,1.40717808,5.025636,58.59,3.51,58.6950440838,135.8,73.08461056,14.177178080000001,74.4469789785,4.82461056,1.40717808,5.025636,68.26,12.77,69.4442258219,135.69,4.82461056,1.40717808,5.025636,4.82461056,1.40717808,5.025636,0.0,0.0,0.0,135.69
2020-01-21 06:00:00,64.05517984,6.11109412,64.3460296808,4.97517984,1.45109412,5.182479,59.08,4.66,59.2634963532,135.86,67.90517984,8.00109412,68.3749292959,4.97517984,1.45109412,5.182479,62.93,6.55,63.2699565355,136.36,4.97517984,1.45109412,5.182479,4.97517984,1.45109412,5.182479,0.0,0.0,0.0,136.36
2020-01-21 06:30:00,67.60296224,6.44794732,67.9097675468,4.79296224,1.39794732,4.992669,62.81,5.05,63.0126860243,135.24,66.97296224,3.79794732,67.0805640633,4.79296224,1.39794732,4.992669,62.18,2.4,62.2262999061,136.18,4.79296224,1.39794732,4.992669,4.79296224,1.39794732,4.992669,0.0,0.0,0.0,136.18
2020-01-21 07:00:00,71.97556928,5.33079104,72.1727088746,5.14556928,1.50079104,5.359968,66.83,3.83,66.9396579017,135.39,70.78556928,4.6107910400000005,70.9355779021,5.14556928,1.50079104,5.359968,65.64,3.11,65.7136340496,136.36,5.14556928,1.50079104,5.359968,5.14556928,1.50079104,5.359968,0.0,0.0,0.0,136.36
2020-01-21 07:30:00,75.75810592,4.52069756,75.8928673791,5.96810592,1.74069756,6.216777,69.79,2.7800000000000002,69.8453470175,135.75,75.94810592,6.44069756,76.2207148871,5.96810592,1.74069756,6.216777,69.98,4.7,70.1376532256,136.63,5.96810592,1.74069756,6.216777,5.96810592,1.74069756,6.216777,0.0,0.0,0.0,136.63
2020-01-21 08:00:00,80.24455936,3.14174648,80.3060388627,6.07455936,1.77174648,6.327666,74.17,1.37,74.1826516107,135.45,80.23455936,8.56174648,80.6900738535,6.07455936,1.77174648,6.327666,74.16,6.79,74.4701933662,136.26,6.07455936,1.77174648,6.327666,6.07455936,1.77174648,6.327666,0.0,0.0,0.0,136.26
2020-01-21 08:30:00,83.38256128,4.07449704,83.4820522732,6.15256128,1.79449704,6.408918,77.23,2.2800000000000002,77.2636479853,135.14,83.52256128,11.41449704,84.29892636,6.15256128,1.79449704,6.408918,77.37,9.62,77.9657700533,135.91,6.15256128,1.79449704,6.408918,6.15256128,1.79449704,6.408918,0.0,0.0,0.0,135.91
2020-01-21 09:00:00,82.92348992,3.96018456,83.0179995077,6.58348992,1.92018456,6.8578019999999995,76.34,2.04,76.3672521438,135.24,82.64348992,11.13018456,83.3896122697,6.58348992,1.92018456,6.8578019999999995,76.06,9.21,76.6155839239,136.15,6.58348992,1.92018456,6.8578019999999995,6.58348992,1.92018456,6.8578019999999995,0.0,0.0,0.0,136.15
2020-01-21 09:30:00,82.7638592,3.5823755999999998,82.8413532278,6.9338592,2.0223756,7.22277,75.83,1.56,75.8460447222,135.24,82.7938592,12.7123756,83.7641188972,6.9338592,2.0223756,7.22277,75.86,10.69,76.609501369,135.85,6.9338592,2.0223756,7.22277,6.9338592,2.0223756,7.22277,0.0,0.0,0.0,135.85
2020-01-21 10:00:00,81.44259008,3.34575544,81.5112848531,7.32259008,2.13575544,7.627698,74.12,1.21,74.1298758936,135.61,81.71259008,11.91575544,82.576828501,7.32259008,2.13575544,7.627698,74.39,9.78,75.0301306143,136.21,7.32259008,2.13575544,7.627698,7.32259008,2.13575544,7.627698,0.0,0.0,0.0,136.21
2020-01-21 10:30:00,82.43549664,3.44118652,82.5072898049,7.85549664,2.29118652,8.182809,74.58,1.15,74.5888657911,135.77,83.00549664,13.15118652,84.0408601773,7.85549664,2.29118652,8.182809,75.15,10.86,75.9306400605,136.31,7.85549664,2.29118652,8.182809,7.85549664,2.29118652,8.182809,0.0,0.0,0.0,136.31
2020-01-21 11:00:00,80.62031136,3.75675748,80.7077928737,8.32031136,2.42675748,8.666991,72.3,1.33,72.312232022,136.12,80.62031136,12.18675748,81.5361984744,8.32031136,2.42675748,8.666991,72.3,9.76,72.9557920936,136.73,8.32031136,2.42675748,8.666991,8.32031136,2.42675748,8.666991,0.0,0.0,0.0,136.73
2020-01-21 11:30:00,78.43131008,3.8087154400000003,78.5237334452,8.60131008,2.50871544,8.959698,69.83,1.3,69.842099768,136.58,78.90131008,11.52871544,79.7391247258,8.60131008,2.50871544,8.959698,70.3,9.02,70.8763035153,137.03,8.60131008,2.50871544,8.959698,8.60131008,2.50871544,8.959698,0.0,0.0,0.0,137.03
2020-01-21 12:00:00,77.05631488,4.30559184,77.1765105714,8.79631488,2.5655918399999997,9.162828,68.26,1.74,68.282173369,136.55,77.54631488,11.57559184,78.4055181598,8.79631488,2.5655918399999997,9.162828,68.75,9.01,69.33788719020001,137.2,8.79631488,2.5655918399999997,9.162828,8.79631488,2.5655918399999997,9.162828,0.0,0.0,0.0,137.2
2020-01-21 12:30:00,77.02417696,3.67246828,77.1116778422,8.85417696,2.58246828,9.223101,68.17,1.09,68.1787136869,136.43,77.62417696,11.82246828,78.5193199471,8.85417696,2.58246828,9.223101,68.77,9.24,69.3879708595,136.97,8.85417696,2.58246828,9.223101,8.85417696,2.58246828,9.223101,0.0,0.0,0.0,136.97
2020-01-21 13:00:00,77.51636448,4.12768964,77.6261849118,9.14636448,2.66768964,9.527463000000001,68.37,1.46,68.3855869318,136.76,76.98636448,11.44768964,77.8328331358,9.14636448,2.66768964,9.527463000000001,67.84,8.78,68.4058038473,137.35,9.14636448,2.66768964,9.527463000000001,9.14636448,2.66768964,9.527463000000001,0.0,0.0,0.0,137.35
2020-01-21 13:30:00,77.43549664,3.24118652,77.5032994778,7.85549664,2.29118652,8.182809,69.58,0.9500000000000001,69.5864850384,136.9,77.20549664,11.23118652,78.0181277786,7.85549664,2.29118652,8.182809,69.35,8.94,69.9238593042,137.45,7.85549664,2.29118652,8.182809,7.85549664,2.29118652,8.182809,0.0,0.0,0.0,137.45
2020-01-21 14:00:00,77.49134208,3.50664144,77.570642846,6.57134208,1.91664144,6.845148,70.92,1.5899999999999999,70.9378213649,136.74,77.23134208,11.27664144,78.0502584342,6.57134208,1.91664144,6.845148,70.66,9.36,71.2772418097,137.4,6.57134208,1.91664144,6.845148,6.57134208,1.91664144,6.845148,0.0,0.0,0.0,137.4
2020-01-21 14:30:00,78.6551488,2.9331684,78.7098209223,6.0451488,1.7631684,6.29703,72.61,1.17,72.6194257758,136.69,78.8651488,11.4031684,79.6852806032,6.0451488,1.7631684,6.29703,72.82,9.64,73.4553061392,137.28,6.0451488,1.7631684,6.29703,6.0451488,1.7631684,6.29703,0.0,0.0,0.0,137.28
2020-01-21 15:00:00,80.45716736,2.80459048,80.506033981,5.46716736,1.59459048,5.694966,74.99,1.21,74.999761333,136.65,79.98716736,11.85459048,80.8608573893,5.46716736,1.59459048,5.694966,74.52,10.26,75.2229885075,137.28,5.46716736,1.59459048,5.694966,5.46716736,1.59459048,5.694966,0.0,0.0,0.0,137.28
2020-01-21 15:30:00,81.80777728,2.31018504,81.8403896521,4.93777728,1.44018504,5.143518,76.87,0.87,76.8749230894,136.73,81.94777728,10.91018504,82.6708554373,4.93777728,1.44018504,5.143518,77.01,9.47,77.5900831292,137.33,4.93777728,1.44018504,5.143518,4.93777728,1.44018504,5.143518,0.0,0.0,0.0,137.33
2020-01-21 16:00:00,81.14685696,3.38158328,81.2172857215,6.17685696,1.80158328,6.434226,74.97,1.58,74.9866474781,136.68,80.94685696,10.28158328,81.5972095506,6.17685696,1.80158328,6.434226,74.77,8.48,75.2493408609,137.37,6.17685696,1.80158328,6.434226,6.17685696,1.80158328,6.434226,0.0,0.0,0.0,137.37
2020-01-21 16:30:00,84.77027328,2.8184130400000003,84.8171131555,6.4402732799999995,1.8784130399999999,6.7086179999999995,78.33,0.9400000000000001,78.335640037,136.2,84.92027328,11.578413040000001,85.7059651511,6.4402732799999995,1.8784130399999999,6.7086179999999995,78.48,9.7,79.0771800205,136.79,6.4402732799999995,1.8784130399999999,6.7086179999999995,6.4402732799999995,1.8784130399999999,6.7086179999999995,0.0,0.0,0.0,136.79
2020-01-21 17:00:00,89.15473856,3.78263208,89.2349467034,6.69473856,1.9526320799999999,6.973686,82.46,1.83,82.4803037094,135.83,89.24473856,12.99263208,90.1855412414,6.69473856,1.9526320799999999,6.973686,82.55,11.04,83.2849572252,136.44,6.69473856,1.9526320799999999,6.973686,6.69473856,1.9526320799999999,6.973686,0.0,0.0,0.0,136.44
2020-01-21 17:30:00,91.04439904,2.8416997200000003,91.0887361525,6.55439904,1.91169972,6.8274989999999995,84.49,0.93,84.4951182022,135.97,91.36439904,12.76169972,92.2513652565,6.55439904,1.91169972,6.8274989999999995,84.81,10.85,85.5012198743,136.56,6.55439904,1.91169972,6.8274989999999995,6.55439904,1.91169972,6.8274989999999995,0.0,0.0,0.0,136.56
2020-01-21 18:00:00,88.939344,3.659392,89.0145946514,6.649344,1.939392,6.9264,82.29,1.72,82.3079734898,135.8,89.449344,12.919392,90.3775183974,6.649344,1.939392,6.9264,82.8,10.98,83.5248489972,136.45,6.649344,1.939392,6.9264,6.649344,1.939392,6.9264,0.0,0.0,0.0,136.45
2020-01-21 18:30:00,90.57540832,3.50741076,90.6432927611,6.26540832,1.82741076,6.526467,84.31,1.6800000000000002,84.3267365668,135.61,89.61540832,12.35741076,90.4634014895,6.26540832,1.82741076,6.526467,83.35,10.53,84.0125193052,136.27,6.26540832,1.82741076,6.526467,6.26540832,1.82741076,6.526467,0.0,0.0,0.0,136.27
2020-01-21 19:00:00,86.10444864,3.43379752,86.1728904065,6.90444864,2.01379752,7.192134,79.2,1.42,79.2127287751,136.01,85.76444864,10.45379752,86.3992044704,6.90444864,2.01379752,7.192134,78.86,8.44,79.310359979,136.57,6.90444864,2.01379752,7.192134,6.90444864,2.01379752,7.192134,0.0,0.0,0.0,136.57
2020-01-21 19:30:00,82.63497888,3.54936884,82.7111706704,6.13497888,1.78936884,6.390603,76.5,1.76,76.5202430733,136.12,83.03497888,9.72936884,83.6030402296,6.13497888,1.78936884,6.390603,76.9,7.94,77.308819678,136.73,6.13497888,1.78936884,6.390603,6.13497888,1.78936884,6.390603,0.0,0.0,0.0,136.73
2020-01-21 20:00:00,80.85136256,3.9108140799999997,80.9458911531,6.07136256,1.77081408,6.324336,74.78,2.14,74.8106142202,136.22,80.69136256,9.01081408,81.192923104,6.07136256,1.77081408,6.324336,74.62,7.24,74.9704074952,136.88,6.07136256,1.77081408,6.324336,6.07136256,1.77081408,6.324336,0.0,0.0,0.0,136.88
2020-01-21 20:30:00,79.26043328,3.76179304,79.3496526181,6.2804332800000005,1.83179304,6.542118,72.98,1.9300000000000002,73.0055155451,136.14,78.40043328,8.93179304,78.9075716608,6.2804332800000005,1.83179304,6.542118,72.12,7.1,72.4686442539,136.78,6.2804332800000005,1.83179304,6.542118,6.2804332800000005,1.83179304,6.542118,0.0,0.0,0.0,136.78
2020-01-21 21:00:00,76.80353152,4.09186336,76.9124554263,4.9435315200000005,1.44186336,5.149512,71.86,2.65,71.9088457702,136.35,76.82353152,8.15186336,77.25482426,4.9435315200000005,1.44186336,5.149512,71.88,6.71,72.1925099993,137.01,4.9435315200000005,1.44186336,5.149512,4.9435315200000005,1.44186336,5.149512,0.0,0.0,0.0,137.01
2020-01-21 21:30:00,75.00870656,4.72920608,75.1576439888,4.72870656,1.37920608,4.925736,70.28,3.35,70.3597960486,136.59,74.19870656,7.07920608,74.5356506237,4.72870656,1.37920608,4.925736,69.47,5.7,69.7034496994,137.34,4.72870656,1.37920608,4.925736,4.72870656,1.37920608,4.925736,0.0,0.0,0.0,137.34
2020-01-21 22:00:00,73.23808736,3.50652548,73.3219827957,4.54808736,1.32652548,4.737591,68.69,2.18,68.7245843931,135.87,72.60808736,8.20652548,73.0703866866,4.54808736,1.32652548,4.737591,68.06,6.88,68.4068563815,136.67,4.54808736,1.32652548,4.737591,4.54808736,1.32652548,4.737591,0.0,0.0,0.0,136.67
2020-01-21 22:30:00,67.09942592,5.52608256,67.326596136,4.64942592,1.35608256,4.843152,62.45,4.17,62.5890677355,135.503,67.32942592,6.22608256,67.6166821041,4.64942592,1.35608256,4.843152,62.68,4.87,62.8689056689,136.223,4.64942592,1.35608256,4.843152,4.64942592,1.35608256,4.843152,0.0,0.0,0.0,136.223
2020-01-21 23:00:00,64.60604928,6.37093104,64.9194143988,4.66604928,1.36093104,4.860468,59.94,5.01,60.1490124607,135.46,63.90604928,5.01093104,64.1022040531,4.66604928,1.36093104,4.860468,59.24,3.65,59.3523386228,136.22,4.66604928,1.36093104,4.860468,4.66604928,1.36093104,4.860468,0.0,0.0,0.0,136.22
2020-01-21 23:30:00,61.84955584,6.32153712,62.1717732509,4.59955584,1.34153712,4.7912040000000005,57.25,4.98,57.4661891898,135.68,60.66955584,4.54153712,60.8393011567,4.59955584,1.34153712,4.7912040000000005,56.07,3.2,56.1612401929,136.49,4.59955584,1.34153712,4.7912040000000005,4.59955584,1.34153712,4.7912040000000005,0.0,0.0,0.0,136.49
2020-01-22 00:00:00,58.20644896,8.39771428,58.8091175385,4.58644896,1.3377142800000001,4.777551,53.62,7.06,54.0827883897,135.683,57.24644896,2.86771428,57.3182318614,4.58644896,1.3377142800000001,4.777551,52.66,1.53,52.682221859,136.493,4.58644896,1.3377142800000001,4.777551,4.58644896,1.3377142800000001,4.777551,0.0,0.0,0.0,136.493
2020-01-22 00:30:00,56.55153376,9.11128068,57.2808118504,4.70153376,1.37128068,4.897431,51.85,7.74,52.4245181189,135.76,56.00153376,2.57128068,56.0605321756,4.70153376,1.37128068,4.897431,51.3,1.2,51.3140331683,136.54,4.70153376,1.37128068,4.897431,4.70153376,1.37128068,4.897431,0.0,0.0,0.0,136.54
2020-01-22 01:00:00,59.33421088,8.28039484,59.9092106396,4.90421088,1.43039484,5.108553,54.43,6.85,54.8593419574,135.5,58.55421088,3.24039484,58.6438041953,4.90421088,1.43039484,5.108553,53.65,1.81,53.6805234699,136.29,4.90421088,1.43039484,5.108553,4.90421088,1.43039484,5.108553,0.0,0.0,0.0,136.29
2020-01-22 01:30:00,61.9024928,7.2215603999999995,62.3223037882,4.7024928,1.3715604,4.89843,57.2,5.85,57.4983695421,135.92,60.7724928,4.1315604,60.9127710129,4.7024928,1.3715604,4.89843,56.07,2.76,56.1378882752,136.7,4.7024928,1.3715604,4.89843,4.7024928,1.3715604,4.89843,0.0,0.0,0.0,136.7
2020-01-22 02:00:00,60.66570944,7.14333192,61.0848221146,4.84570944,1.41333192,5.047614,55.82,5.73,56.1133255119,136.22,59.46570944,4.11333192,59.6078023306,4.84570944,1.41333192,5.047614,54.62,2.7,54.6866930798,137.09,4.84570944,1.41333192,5.047614,4.84570944,1.41333192,5.047614,0.0,0.0,0.0,137.09
2020-01-22 02:30:00,61.61345184,6.14184012,61.9188149733,4.70345184,1.3718401199999999,4.899429,56.91,4.77,57.109552616,136.29,60.09345184,5.00184012,60.3012550336,4.70345184,1.3718401199999999,4.899429,55.39,3.63,55.508819119099996,137.17,4.70345184,1.3718401199999999,4.899429,4.70345184,1.3718401199999999,4.899429,0.0,0.0,0.0,137.17
2020-01-22 03:00:00,56.88006528,10.41626904,57.8259499444,4.65006528,1.35626904,4.843818,52.23,9.06,53.0099660441,136.97,58.32006528,3.40626904,58.4194546623,4.65006528,1.35626904,4.843818,53.67,2.05,53.7091370253,137.51,4.65006528,1.35626904,4.843818,4.65006528,1.35626904,4.843818,0.0,0.0,0.0,137.51
2020-01-22 03:30:00,55.25930592,11.18104756,56.379133687,4.76930592,1.39104756,4.968027,50.49,9.79,51.4303820713,137.12,56.90930592,2.95104756,56.9857682408,4.76930592,1.39104756,4.968027,52.14,1.56,52.1633319488,137.64,4.76930592,1.39104756,4.968027,4.76930592,1.39104756,4.968027,0.0,0.0,0.0,137.64
2020-01-22 04:00:00,54.9527328,10.5416304,55.9547032311,4.4627328,1.3016304,4.64868,50.49,9.24,51.328527156,137.2,56.4727328,1.7216304,56.4989695582,4.4627328,1.3016304,4.64868,52.01,0.42,52.0116958001,137.92,4.4627328,1.3016304,4.64868,4.4627328,1.3016304,4.64868,0.0,0.0,0.0,137.92
2020-01-22 04:30:00,53.8315936,10.4304648,54.832791881,4.8015936,1.4004648,5.00166,49.03,9.03,49.8546066076,136.73,55.4215936,1.4604648,55.4408332783,4.8015936,1.4004648,5.00166,50.62,0.06,50.6200355591,137.49,4.8015936,1.4004648,5.00166,4.8015936,1.4004648,5.00166,0.0,0.0,0.0,137.49
2020-01-22 05:00:00,54.3785968,10.5412574,55.3908828013,4.5985968,1.3412574,4.790205,49.78,9.2,50.6230026766,136.733,56.0685968,1.4012574,56.0861040671,4.5985968,1.3412574,4.790205,51.47,0.06,51.4700349718,137.47,4.5985968,1.3412574,4.790205,4.5985968,1.3412574,4.790205,0.0,0.0,0.0,137.47
2020-01-22 05:30:00,54.5531008,10.3571544,55.5275738184,6.0931008,1.7771544,6.34698,48.46,8.58,49.2136972803,135.86,56.0831008,2.3671544,56.1330349731,6.0931008,1.7771544,6.34698,49.99,0.59,49.9934815751,136.6,6.0931008,1.7771544,6.34698,6.0931008,1.7771544,6.34698,0.0,0.0,0.0,136.6
2020-01-22 06:00:00,58.1949504,8.8647772,58.8662596643,4.6449504,1.3547772,4.83849,53.55,7.51,54.0740473795,135.66,59.5549504,2.5647772,59.6101518135,4.6449504,1.3547772,4.83849,54.91,1.21,54.9233301976,136.44,4.6449504,1.3547772,4.83849,4.6449504,1.3547772,4.83849,0.0,0.0,0.0,136.44
2020-01-22 06:30:00,65.15186336,6.22179348,65.4482697509,4.77186336,1.39179348,4.970691,60.38,4.83,60.5728759429,135.43,66.42186336,5.17179348,66.6229043199,4.77186336,1.39179348,4.970691,61.65,3.7800000000000002,61.7657745034,136.21,4.77186336,1.39179348,4.970691,4.77186336,1.39179348,4.970691,0.0,0.0,0.0,136.21
2020-01-22 07:00:00,72.3015232,3.2775276,72.3757724947,5.2715232,1.5375276,5.49117,67.03,1.74,67.0525801144,135.433,73.2815232,8.777527599999999,73.8053293014,5.2715232,1.5375276,5.49117,68.01,7.24,68.3942811937,136.213,5.2715232,1.5375276,5.49117,5.2715232,1.5375276,5.49117,0.0,0.0,0.0,136.213
2020-01-22 07:30:00,77.11430976,2.71792368,77.1621920301,5.92430976,1.72792368,6.171156,71.19,0.99,71.1968833588,135.35,78.26430976,11.46792368,79.1000344863,5.92430976,1.72792368,6.171156,72.34,9.74,72.9927612849,135.88,5.92430976,1.72792368,6.171156,5.92430976,1.72792368,6.171156,0.0,0.0,0.0,135.88
2020-01-22 08:00:00,81.208096,2.7702780000000002,81.255333955,5.898096,1.720278,6.14385,75.31,1.05,75.3173193894,135.37,82.098096,13.170278,83.1477816266,5.898096,1.720278,6.14385,76.2,11.45,77.055450813,135.83,5.898096,1.720278,6.14385,5.898096,1.720278,6.14385,0.0,0.0,0.0,135.83
2020-01-22 08:30:00,83.19623776,4.51890268,83.318872165,5.99623776,1.74890268,6.246081,77.2,2.77,77.2496789637,135.16,84.44623776,15.11890268,85.788975341,5.99623776,1.74890268,6.246081,78.45,13.37,79.5811497781,135.57,5.99623776,1.74890268,6.246081,5.99623776,1.74890268,6.246081,0.0,0.0,0.0,135.57
2020-01-22 09:00:00,83.54064288000001,4.96727084,83.6881878905,6.47064288,1.88727084,6.740253,77.07,3.08,77.1315194975,135.09,84.55064288,15.26727084,85.91798863060001,6.47064288,1.88727084,6.740253,78.08,13.38,79.2181216642,135.57,6.47064288,1.88727084,6.740253,6.47064288,1.88727084,6.740253,0.0,0.0,0.0,135.57
2020-01-22 09:30:00,87.17244096,5.93279528,87.3740952615,6.59244096,1.9227952799999999,6.867126,80.58,4.01,80.6797155424,134.96,88.22244096,16.01279528,89.663865083,6.59244096,1.9227952799999999,6.867126,81.63,14.09,82.8370991766,135.47,6.59244096,1.9227952799999999,6.867126,6.59244096,1.9227952799999999,6.867126,0.0,0.0,0.0,135.47
2020-01-22 10:00:00,82.8806928,4.8160354,83.0205000947,6.5006927999999995,1.8960354,6.771555,76.38,2.92,76.4357952794,135.23,83.9906928,13.1860354,85.0194566355,6.5006927999999995,1.8960354,6.771555,77.49,11.29,78.3081362312,136.06,6.5006927999999995,1.8960354,6.771555,6.5006927999999995,1.8960354,6.771555,0.0,0.0,0.0,136.06
2020-01-22 10:30:00,82.01630688,4.91517284,82.1634560999,6.80630688,1.9851728400000002,7.089903,75.21,2.93,75.2670512243,135.34,82.84630688,12.73517284,83.8194201299,6.80630688,1.9851728400000002,7.089903,76.04,10.75,76.7961203447,136.17,6.80630688,1.9851728400000002,7.089903,6.80630688,1.9851728400000002,7.089903,0.0,0.0,0.0,136.17
2020-01-22 11:00:00,83.52966368,4.84948524,83.6703186416,6.64966368,1.93948524,6.926733,76.88,2.91,76.9350537791,135.57,83.18966368,11.89948524,84.0364081346,6.64966368,1.93948524,6.926733,76.54,9.96,77.1853172566,136.46,6.64966368,1.93948524,6.926733,6.64966368,1.93948524,6.926733,0.0,0.0,0.0,136.46
2020-01-22 11:30:00,82.7445584,3.8517462,82.834158978,7.0345584,2.0517462,7.327665,75.71,1.8,75.7313944147,135.573,83.1845584,11.7017462,84.0035809971,7.0345584,2.0517462,7.327665,76.15,9.65,76.7590059863,136.463,7.0345584,2.0517462,7.327665,7.0345584,2.0517462,7.327665,0.0,0.0,0.0,136.463
2020-01-22 12:00:00,80.96323968,4.14302824,81.0691733181,7.07323968,2.06302824,7.367958,73.89,2.08,73.9192701533,135.75,81.09323968,11.44302824,81.8966203033,7.07323968,2.06302824,7.367958,74.02,9.38,74.6119615075,136.7,7.07323968,2.06302824,7.367958,7.07323968,2.06302824,7.367958,0.0,0.0,0.0,136.7
2020-01-22 12:30:00,82.92458816,5.24300488,83.0901704275,7.24458816,2.11300488,7.5464459999999995,75.68,3.13,75.7446981643,135.753,83.10458816,12.51300488,84.0413461599,7.24458816,2.11300488,7.5464459999999995,75.86,10.4,76.5695735916,136.703,7.24458816,2.11300488,7.5464459999999995,7.24458816,2.11300488,7.5464459999999995,0.0,0.0,0.0,136.703
2020-01-22 13:00:00,82.57537728,4.41948504,82.693559489,7.33537728,2.13948504,7.641018,75.24,2.2800000000000002,75.2745375276,135.703,82.03537728,11.40948504,82.8249930537,7.33537728,2.13948504,7.641018,74.7,9.27,75.2729891794,136.563,7.33537728,2.13948504,7.641018,7.33537728,2.13948504,7.641018,0.0,0.0,0.0,136.563
2020-01-22 13:30:00,83.4609616,4.2773638,83.570496901,7.4309616,2.1673638,7.740585,76.03,2.11,76.0592729389,135.973,83.3509616,11.5673638,84.1497873136,7.4309616,2.1673638,7.740585,75.92,9.4,76.4997150321,136.873,7.4309616,2.1673638,7.740585,7.4309616,2.1673638,7.740585,0.0,0.0,0.0,136.873
2020-01-22 14:00:00,83.84610688,4.22344784,83.9524100344,7.00610688,2.04344784,7.298028,76.84,2.18,76.8709177778,135.963,83.26610688,11.11344784,84.004483677,7.00610688,2.04344784,7.298028,76.26,9.07,76.7974771721,136.843,7.00610688,2.04344784,7.298028,7.00610688,2.04344784,7.298028,0.0,0.0,0.0,136.843
2020-01-22 14:30:00,82.78214112,4.50354116,82.9045521753,6.73214112,1.9635411600000001,7.012647,76.05,2.54,76.0924050086,135.21,83.01214112,11.71354116,83.8344954051,6.73214112,1.9635411600000001,7.012647,76.28,9.75,76.900591025,136.11,6.73214112,1.9635411600000001,7.012647,6.73214112,1.9635411600000001,7.012647,0.0,0.0,0.0,136.11
2020-01-22 15:00:00,84.1683056,4.0057558,84.2635730734,6.0883056,1.7757558,6.341985,78.08,2.23,78.1118384113,135.4,83.8883056,10.9557558,84.6006879499,6.0883056,1.7757558,6.341985,77.8,9.18,78.3397242783,136.29,6.0883056,1.7757558,6.341985,6.0883056,1.7757558,6.341985,0.0,0.0,0.0,136.29
2020-01-22 15:30:00,81.95844512,2.5749631600000003,81.9988851251,6.42844512,1.87496316,6.6962969999999995,75.53,0.7000000000000001,75.5332436746,135.94,82.18844512,9.86496316,82.7783667959,6.42844512,1.87496316,6.6962969999999995,75.76,7.99,76.1801660539,136.83,6.42844512,1.87496316,6.6962969999999995,6.42844512,1.87496316,6.6962969999999995,0.0,0.0,0.0,136.83
2020-01-22 16:00:00,80.62627776,2.20724768,80.6564852182,5.95627776,1.7372476799999998,6.204456,74.67,0.47000000000000003,74.6714791604,136.02,80.53627776,9.00724768,81.038401676,5.95627776,1.7372476799999998,6.204456,74.58,7.27,74.9334991843,136.96,5.95627776,1.7372476799999998,6.204456,5.95627776,1.7372476799999998,6.204456,0.0,0.0,0.0,136.96
2020-01-22 16:30:00,83.83530816,3.2132148799999998,83.8968631365,6.52530816,1.9032148800000002,6.797196,77.31,1.31,77.3210980263,135.93,84.13530816,10.54321488,84.7933338134,6.52530816,1.9032148800000002,6.797196,77.61,8.64,78.0894467902,136.73,6.52530816,1.9032148800000002,6.797196,6.52530816,1.9032148800000002,6.797196,0.0,0.0,0.0,136.73
2020-01-22 17:00:00,86.62168128,3.5509070400000002,86.6944323967,7.03168128,2.05090704,7.324668,79.59,1.5,79.6041336866,135.81,87.02168128,11.16090704,87.7344793041,7.03168128,2.05090704,7.324668,79.99,9.11,80.5070940974,136.58,7.03168128,2.05090704,7.324668,7.03168128,2.05090704,7.324668,0.0,0.0,0.0,136.58
2020-01-22 17:30:00,89.58585728,4.17962504,89.683304411,6.85585728,1.9996250400000002,7.141518,82.73,2.18,82.7587173656,135.53,89.85585728,11.86962504,90.636433547,6.85585728,1.9996250400000002,7.141518,83.0,9.87,83.5847886879,136.3,6.85585728,1.9996250400000002,7.141518,6.85585728,1.9996250400000002,7.141518,0.0,0.0,0.0,136.3
2020-01-22 18:00:00,85.491392,3.085406,85.5470504242,6.601392,1.925406,6.87645,78.89,1.16,78.8985278697,135.65,86.361392,10.335406,86.9776445149,6.601392,1.925406,6.87645,79.76,8.41,80.2021552079,136.57,6.601392,1.925406,6.87645,6.601392,1.925406,6.87645,0.0,0.0,0.0,136.57
2020-01-22 18:30:00,86.43187168,3.35887924,86.4971127371,6.44187168,1.87887924,6.710283,79.99,1.48,80.0036905399,135.58,86.83187168,10.67887924,87.4860697556,6.44187168,1.87887924,6.710283,80.39,8.8,80.8702176329,136.36,6.44187168,1.87887924,6.710283,6.44187168,1.87887924,6.710283,0.0,0.0,0.0,136.36
2020-01-22 19:00:00,84.84810592,3.36069756,84.9146357603,5.96810592,1.74069756,6.216777,78.88,1.62,78.8966336417,135.81,84.76810592,9.54069756,85.3033216891,5.96810592,1.74069756,6.216777,78.8,7.8,79.1850996084,136.67,5.96810592,1.74069756,6.216777,5.96810592,1.74069756,6.216777,0.0,0.0,0.0,136.67
2020-01-22 19:30:00,83.36185216,2.55470688,83.4009887399,5.98185216,1.74470688,6.231096,77.38,0.81,77.3842393514,135.85,84.41185216,9.52470688,84.9475180699,5.98185216,1.74470688,6.231096,78.43,7.78,78.8149306921,136.61,5.98185216,1.74470688,6.231096,5.98185216,1.74470688,6.231096,0.0,0.0,0.0,136.61
2020-01-22 20:00:00,82.10183264,3.77053452,82.188368115,5.5218326399999995,1.6105345199999999,5.7519089999999995,76.58,2.16,76.6104562054,135.19,82.01183264,8.23053452,82.4237974826,5.5218326399999995,1.6105345199999999,5.7519089999999995,76.49,6.62,76.7759369855,136.06,5.5218326399999995,1.6105345199999999,5.7519089999999995,5.5218326399999995,1.6105345199999999,5.7519089999999995,0.0,0.0,0.0,136.06
2020-01-22 20:30:00,78.997328,17.561304,80.9257513361,4.6673279999999995,1.361304,4.8618,74.33,16.2,76.0748900755,138.59,76.237328,14.051304,77.52141204,4.6673279999999995,1.361304,4.8618,71.57,12.69,72.6863192079,137.17,4.6673279999999995,1.361304,4.8618,4.6673279999999995,1.361304,4.8618,0.0,0.0,0.0,137.17
2020-01-22 21:00:00,79.26070464,19.08645552,81.5263888833,4.65070464,1.35645552,4.844484,74.61,17.73,76.6877108799,139.66,75.10070464,16.93645552,76.9867479701,4.65070464,1.35645552,4.844484,70.45,15.58,72.1521926209,137.91,4.65070464,1.35645552,4.844484,4.65070464,1.35645552,4.844484,0.0,0.0,0.0,137.91
2020-01-22 21:30:00,72.80545984,15.83950912,74.5085567682,4.69545984,1.36950912,4.891104,68.11,14.47,69.630115611,139.58,68.94545984,17.46950912,71.1242587409,4.69545984,1.36950912,4.891104,64.25,16.1,66.2364891884,137.91,4.69545984,1.36950912,4.891104,4.69545984,1.36950912,4.891104,0.0,0.0,0.0,137.91
2020-01-22 22:00:00,67.00617888,4.10971884,67.1320921545,4.93617888,1.43971884,5.141853,62.07,2.67,62.1273997524,138.03,64.52617888,9.91971884,65.284213886,4.93617888,1.43971884,5.141853,59.59,8.48,60.1903522169,137.33,4.93617888,1.43971884,5.141853,4.93617888,1.43971884,5.141853,0.0,0.0,0.0,137.33
2020-01-22 22:30:00,64.91058464,3.82142052,65.0229748097,4.77058464,1.39142052,4.969359,60.14,2.43,60.1890729286,137.82,62.54058464,10.18142052,63.3639175787,4.77058464,1.39142052,4.969359,57.77,8.79,58.4348953965,137.2,4.77058464,1.39142052,4.969359,4.77058464,1.39142052,4.969359,0.0,0.0,0.0,137.2
