Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-01-22 23:00:00,61.17544992,2.41908956,61.2232608345,4.62544992,1.34908956,4.818177,56.55,1.07,56.5601219942,138.34,59.07544992,11.29908956,60.1463066874,4.62544992,1.34908956,4.818177,54.45,9.95,55.3516485753,137.67,4.62544992,1.34908956,4.818177,4.62544992,1.34908956,4.818177,0.0,0.0,0.0,137.67
2020-01-22 23:30:00,58.33552992,2.71577956,58.3987115411,4.54552992,1.32577956,4.734927,53.79,1.3900000000000001,53.8079566607,138.39,55.92552992,11.43577956,57.0827640447,4.54552992,1.32577956,4.734927,51.38,10.11,52.3652222377,137.8,4.54552992,1.32577956,4.734927,4.54552992,1.32577956,4.734927,0.0,0.0,0.0,137.8
2020-01-23 00:00:00,56.07790752,1.52230636,56.0985661891,4.56790752,1.33230636,4.758237,51.51,0.19,51.5103504162,138.48,54.18790752,12.312306360000001,55.5690760162,4.56790752,1.33230636,4.758237,49.62,10.98,50.8203187711,137.8,4.56790752,1.33230636,4.758237,4.56790752,1.33230636,4.758237,0.0,0.0,0.0,137.8
2020-01-23 00:30:00,54.88328224,1.46470732,54.9028235792,4.47328224,1.30470732,4.659669,50.41,0.16,50.4102539172,138.48,52.95328224,12.63470732,54.4397458577,4.47328224,1.30470732,4.659669,48.48,11.33,49.786336479,137.87,4.47328224,1.30470732,4.659669,4.47328224,1.30470732,4.659669,0.0,0.0,0.0,137.87
2020-01-23 01:00:00,57.95643904,2.21729472,57.9988381097,4.51643904,1.31729472,4.704624,53.44,0.9,53.4475780555,138.01,55.72643904,11.63729472,56.9285748678,4.51643904,1.31729472,4.704624,51.21,10.32,52.2395109089,137.38,4.51643904,1.31729472,4.704624,4.51643904,1.31729472,4.704624,0.0,0.0,0.0,137.38
2020-01-23 01:30:00,57.39366176,1.64398468,57.41720209,4.57366176,1.33398468,4.764231,52.82,0.31,52.8209096855,138.14,55.64366176,12.44398468,57.0181536774,4.57366176,1.33398468,4.764231,51.07,11.11,52.2644908136,137.46,4.57366176,1.33398468,4.764231,4.57366176,1.33398468,4.764231,0.0,0.0,0.0,137.46
2020-01-23 02:00:00,55.52805728,1.96860004,55.5629420694,4.6580572799999995,1.35860004,4.852143,50.87,0.61,50.8736572304,138.29,53.91805728,12.77860004,55.4116370434,4.6580572799999995,1.35860004,4.852143,49.26,11.42,50.566431553,137.63,4.6580572799999995,1.35860004,4.852143,4.6580572799999995,1.35860004,4.852143,0.0,0.0,0.0,137.63
2020-01-23 02:30:00,54.9549904,2.2031222,54.9991337867,4.6049904,1.3431222,4.796865,50.35,0.86,50.3573440523,138.23,53.3149904,13.0531222,54.8896365494,4.6049904,1.3431222,4.796865,48.71,11.71,50.0977863782,137.58,4.6049904,1.3431222,4.796865,4.6049904,1.3431222,4.796865,0.0,0.0,0.0,137.58
2020-01-23 03:00:00,54.58461088,2.45384484,54.6397391961,4.5046108799999995,1.31384484,4.692303,50.08,1.1400000000000001,50.0929735592,138.38,53.02461088,13.18384484,54.6390256478,4.5046108799999995,1.31384484,4.692303,48.52,11.87,49.9508488416,137.71,4.5046108799999995,1.31384484,4.692303,4.5046108799999995,1.31384484,4.692303,0.0,0.0,0.0,137.71
2020-01-23 03:30:00,53.86181376,2.33969568,53.9126066648,4.42181376,1.28969568,4.606056,49.44,1.05,49.4511486216,138.43,52.26181376,13.09969568,53.878559784,4.42181376,1.28969568,4.606056,47.84,11.81,49.2761778144,137.77,4.42181376,1.28969568,4.606056,4.42181376,1.28969568,4.606056,0.0,0.0,0.0,137.77
2020-01-23 04:00:00,52.81025504,2.65090772,52.8767467714,4.70025504,1.37090772,4.8960989999999995,48.11,1.28,48.1270246327,138.74,51.16025504,13.49090772,52.9091323579,4.70025504,1.37090772,4.8960989999999995,46.46,12.12,48.014851869,138.08,4.70025504,1.37090772,4.8960989999999995,4.70025504,1.37090772,4.8960989999999995,0.0,0.0,0.0,138.08
2020-01-23 04:30:00,51.93273248,3.11496364,52.0260675173,4.78273248,1.39496364,4.982013,47.15,1.72,47.1813617862,138.3,50.39273248,13.79496364,52.2468038126,4.78273248,1.39496364,4.982013,45.61,12.4,47.2655487644,137.63,4.78273248,1.39496364,4.982013,4.78273248,1.39496364,4.982013,0.0,0.0,0.0,137.63
2020-01-23 05:00:00,51.62832672,3.19326196,51.726985625,4.94832672,1.44326196,5.154507,46.68,1.75,46.71279161,138.33,50.02832672,13.943261960000001,51.9350366178,4.94832672,1.44326196,5.154507,45.08,12.5,46.7809405634,137.66,4.94832672,1.44326196,5.154507,4.94832672,1.44326196,5.154507,0.0,0.0,0.0,137.66
2020-01-23 05:30:00,53.86570944,2.45333192,53.9215494119,4.84570944,1.41333192,5.047614,49.02,1.04,49.0310309906,137.74,52.18570944,12.92333192,53.7620756451,4.84570944,1.41333192,5.047614,47.34,11.51,48.7191512652,137.06,4.84570944,1.41333192,5.047614,4.84570944,1.41333192,5.047614,0.0,0.0,0.0,137.06
2020-01-23 06:00:00,56.8561392,2.5080406,56.9114297165,4.6561392,1.3580406,4.8501449999999995,52.2,1.15,52.2126660878,137.62,54.9861392,12.0080406,56.2820445895,4.6561392,1.3580406,4.8501449999999995,50.33,10.65,51.444449652,136.97,4.6561392,1.3580406,4.8501449999999995,4.6561392,1.3580406,4.8501449999999995,0.0,0.0,0.0,136.97
2020-01-23 06:30:00,63.08968576,3.68699168,63.1973287168,4.54968576,1.32699168,4.739256,58.54,2.36,58.5875515788,137.28,61.40968576,9.56699168,62.150437126,4.54968576,1.32699168,4.739256,56.86,8.24,57.4539572179,136.59,4.54968576,1.32699168,4.739256,4.54968576,1.32699168,4.739256,0.0,0.0,0.0,136.59
2020-01-23 07:00:00,70.0886864,7.3917002,70.4773807198,4.9086864,1.4317001999999999,5.113215,65.18,5.96,65.4519212858,137.34,68.0586864,7.8817002,68.5135460514,4.9086864,1.4317001999999999,5.113215,63.15,6.45,63.4785396807,136.85,4.9086864,1.4317001999999999,5.113215,4.9086864,1.4317001999999999,5.113215,0.0,0.0,0.0,136.85
2020-01-23 07:30:00,76.6511728,10.1261754,77.317150231,6.0211728,1.7561754,6.272055,70.63,8.37,71.1242138797,137.22,74.9511728,6.2461754,75.2109899631,6.0211728,1.7561754,6.272055,68.93,4.49,69.0760812438,136.76,6.0211728,1.7561754,6.272055,6.0211728,1.7561754,6.272055,0.0,0.0,0.0,136.76
2020-01-23 08:00:00,78.87717504,11.90834272,79.7710308861,7.77717504,2.26834272,8.101224,71.1,9.64,71.7505372802,136.85,76.67717504,5.39834272,76.8669712961,7.77717504,2.26834272,8.101224,68.9,3.13,68.9710584231,136.33,7.77717504,2.26834272,8.101224,7.77717504,2.26834272,8.101224,0.0,0.0,0.0,136.33
2020-01-23 08:30:00,84.25830528,14.56908904,85.5085981882,6.40830528,1.86908904,6.675318,77.85,12.7,78.8791005273,136.42,81.90830528,3.13908904,81.9684351067,6.40830528,1.86908904,6.675318,75.5,1.27,75.5106807015,135.89,6.40830528,1.86908904,6.675318,6.40830528,1.86908904,6.675318,0.0,0.0,0.0,135.89
2020-01-23 09:00:00,84.00442912,14.35962516,85.2229015377,6.44442912,1.87962516,6.712947,77.56,12.48,78.5576476226,136.66,81.17442912,2.98962516,81.2294638758,6.44442912,1.87962516,6.712947,74.73,1.11,74.7382432226,136.28,6.44442912,1.87962516,6.712947,6.44442912,1.87962516,6.712947,0.0,0.0,0.0,136.28
2020-01-23 09:30:00,83.87457856,14.87925208,85.1841362642,6.85457856,1.99925208,7.140186,77.02,12.88,78.0895306683,136.55,81.65457856,2.96925208,81.7085470298,6.85457856,1.99925208,7.140186,74.8,0.97,74.8062891741,136.13,6.85457856,1.99925208,7.140186,6.85457856,1.99925208,7.140186,0.0,0.0,0.0,136.13
2020-01-23 10:00:00,83.47365952,14.54731736,84.7317902327,6.81365952,1.98731736,7.097562,76.66,12.56,77.6821034731,136.8,81.12365952,3.2073173600000002,81.187037257,6.81365952,1.98731736,7.097562,74.31,1.22,74.3200141281,136.42,6.81365952,1.98731736,7.097562,6.81365952,1.98731736,7.097562,0.0,0.0,0.0,136.42
2020-01-23 10:30:00,84.62609696,15.20302828,85.9808604026,6.93609696,2.02302828,7.225101,77.69,13.18,78.800053934,136.75,82.72609696,2.94302828,82.778430365,6.93609696,2.02302828,7.225101,75.79,0.92,75.7955836444,136.26,6.93609696,2.02302828,7.225101,6.93609696,2.02302828,7.225101,0.0,0.0,0.0,136.26
2020-01-23 11:00:00,85.54210112,14.61519616,86.7816514179,6.77210112,1.9751961599999999,7.054272,78.77,12.64,79.7777067858,136.83,83.14210112,2.76519616,83.1880717919,6.77210112,1.9751961599999999,7.054272,76.37,0.79,76.3740859192,136.36,6.77210112,1.9751961599999999,7.054272,6.77210112,1.9751961599999999,7.054272,0.0,0.0,0.0,136.36
2020-01-23 11:30:00,84.33898432,13.72095376,85.4478135953,6.68898432,1.95095376,6.9676919999999996,77.65,11.77,78.5369683652,136.95,81.99898432,3.13095376,82.058736896,6.68898432,1.95095376,6.9676919999999996,75.31,1.18,75.3192438889,136.4,6.68898432,1.95095376,6.9676919999999996,6.68898432,1.95095376,6.9676919999999996,0.0,0.0,0.0,136.4
2020-01-23 12:00:00,84.98735584,15.46256212,86.3825299467,6.79735584,1.9825621199999999,7.080579,78.19,13.48,79.3434716911,136.66,82.43735584,2.85256212,82.4866943727,6.79735584,1.9825621199999999,7.080579,75.64,0.87,75.6450031397,136.32,6.79735584,1.9825621199999999,7.080579,6.79735584,1.9825621199999999,7.080579,0.0,0.0,0.0,136.32
2020-01-23 12:30:00,86.15452832,15.42382076,87.524265189,7.14452832,2.08382076,7.442217,79.01,13.34,80.1282453321,136.66,84.15452832,2.83382076,84.2022278616,7.14452832,2.08382076,7.442217,77.01,0.75,77.0136520365,136.19,7.14452832,2.08382076,7.442217,7.14452832,2.08382076,7.442217,0.0,0.0,0.0,136.19
2020-01-23 13:00:00,85.75323968,14.69302824,87.0028918742,7.07323968,2.06302824,7.367958,78.68,12.63,79.687259333,136.81,83.05323968,2.67302824,83.0962436053,7.07323968,2.06302824,7.367958,75.98,0.61,75.9824486312,136.37,7.07323968,2.06302824,7.367958,7.07323968,2.06302824,7.367958,0.0,0.0,0.0,136.37
2020-01-23 13:30:00,86.97192224,15.55097732,88.3512770351,5.83192224,1.70097732,6.074919,81.14,13.85,82.3135596363,136.65,84.76192224,2.82097732,84.8088519841,5.83192224,1.70097732,6.074919,78.93,1.12,78.9379458816,136.12,5.83192224,1.70097732,6.074919,5.83192224,1.70097732,6.074919,0.0,0.0,0.0,136.12
2020-01-23 14:00:00,83.9907536,13.8952198,85.1323899793,5.6407536,1.6452198,5.875785,78.35,12.25,79.3018600034,136.94,81.7107536,2.8152198,81.7592362758,5.6407536,1.6452198,5.875785,76.07,1.17,76.0789971017,136.49,5.6407536,1.6452198,5.875785,5.6407536,1.6452198,5.875785,0.0,0.0,0.0,136.49
2020-01-23 14:30:00,83.34944384,13.25692112,84.397131148,6.7094438400000005,1.95692112,6.9890039999999996,76.64,11.3,77.468571692,137.0,81.39944384,3.55692112,81.4771203794,6.7094438400000005,1.95692112,6.9890039999999996,74.69,1.6,74.707135536,136.54,6.7094438400000005,1.95692112,6.9890039999999996,6.7094438400000005,1.95692112,6.9890039999999996,0.0,0.0,0.0,136.54
2020-01-23 15:00:00,83.90973344,13.799088919999999,85.0368050963,6.81973344,1.98908892,7.103889,77.09,11.81,77.9893851752,137.0,81.79973344,3.20908892,81.8626571921,6.81973344,1.98908892,7.103889,74.98,1.22,74.9899246566,136.51,6.81973344,1.98908892,7.103889,6.81973344,1.98908892,7.103889,0.0,0.0,0.0,136.51
2020-01-23 15:30:00,83.96243072,13.40570896,85.0258949093,6.84243072,1.99570896,7.127532,77.12,11.41,77.9594926869,137.03,82.23243072,3.39570896,82.3025121212,6.84243072,1.99570896,7.127532,75.39,1.4,75.402997951,136.46,6.84243072,1.99570896,7.127532,6.84243072,1.99570896,7.127532,0.0,0.0,0.0,136.46
2020-01-23 16:00:00,82.15012352,13.06211936,83.1820999767,6.35012352,1.85211936,6.614712,75.8,11.21,76.6244353976,137.15,80.00012352,3.59211936,80.0807285476,6.35012352,1.85211936,6.614712,73.65,1.74,73.6705511042,136.72,6.35012352,1.85211936,6.614712,6.35012352,1.85211936,6.614712,0.0,0.0,0.0,136.72
2020-01-23 16:30:00,85.5321216,14.2093688,86.7043827444,6.2721216,1.8293688000000001,6.53346,79.26,12.38,80.2210196894,137.25,83.9821216,2.8193688,84.0294328725,6.2721216,1.8293688000000001,6.53346,77.71,0.99,77.7163058824,136.72,6.2721216,1.8293688000000001,6.53346,6.2721216,1.8293688000000001,6.53346,0.0,0.0,0.0,136.72
2020-01-23 17:00:00,88.94233088,14.72817984,90.15352186,6.78233088,1.9781798400000001,7.064928,82.16,12.75,83.1434188616,137.19,86.66233088,2.46817984,86.6974711585,6.78233088,1.9781798400000001,7.064928,79.88,0.49,79.8815028652,136.69,6.78233088,1.9781798400000001,7.064928,6.78233088,1.9781798400000001,7.064928,0.0,0.0,0.0,136.69
2020-01-23 17:30:00,88.98628704,13.74433372,90.041468172,6.66628704,1.94433372,6.944049,82.32,11.8,83.1614237492,137.58,87.21628704,2.70433372,87.2582038889,6.66628704,1.94433372,6.944049,80.55,0.76,80.5535852709,137.04,6.66628704,1.94433372,6.944049,6.66628704,1.94433372,6.944049,0.0,0.0,0.0,137.04
2020-01-23 18:00:00,87.91867456,14.47128008,89.1016906885,6.75867456,1.97128008,7.040286,81.16,12.5,82.1169629248,137.61,85.93867456,3.16128008,85.9967992246,6.75867456,1.97128008,7.040286,79.18,1.19,79.1889417785,137.19,6.75867456,1.97128008,7.040286,6.75867456,1.97128008,7.040286,0.0,0.0,0.0,137.19
2020-01-23 18:30:00,87.20896448,13.72011464,88.2816234072,6.54896448,1.91011464,6.821838,80.66,11.81,81.5200079735,137.59,85.42896448,3.21011464,85.4892555128,6.54896448,1.91011464,6.821838,78.88,1.3,78.8907117473,136.96,6.54896448,1.91011464,6.821838,6.54896448,1.91011464,6.821838,0.0,0.0,0.0,136.96
2020-01-23 19:00:00,85.00438912,12.15128016,85.8685028354,6.48438912,1.89128016,6.754572,78.52,10.26,79.1874863852,137.75,82.12438912,5.13128016,82.2845387932,6.48438912,1.89128016,6.754572,75.64,3.24,75.7093600554,137.32,6.48438912,1.89128016,6.754572,6.48438912,1.89128016,6.754572,0.0,0.0,0.0,137.32
2020-01-23 19:30:00,82.16006368,11.34293524,82.9393648623,6.25006368,1.82293524,6.510483,75.91,9.52,76.5046305788,137.78,80.09006368,5.2829352400000005,80.2641121861,6.25006368,1.82293524,6.510483,73.84,3.46,73.9210200146,137.25,6.25006368,1.82293524,6.510483,6.25006368,1.82293524,6.510483,0.0,0.0,0.0,137.25
2020-01-23 20:00:00,79.94860544,10.30500992,80.6100039775,5.94860544,1.73500992,6.196464,74.0,8.57,74.4945964483,137.74,77.77860544,6.34500992,78.036982355,5.94860544,1.73500992,6.196464,71.83,4.61,71.977781294,137.31,5.94860544,1.73500992,6.196464,5.94860544,1.73500992,6.196464,0.0,0.0,0.0,137.31
2020-01-23 20:30:00,81.25726656,11.72878608,82.0993775355,6.16726656,1.7987860800000002,6.424236,75.09,9.93,75.743732414,137.13,79.31726656,4.83878608,79.4647256667,6.16726656,1.7987860800000002,6.424236,73.15,3.04,73.2131415799,136.58,6.16726656,1.7987860800000002,6.424236,6.16726656,1.7987860800000002,6.424236,0.0,0.0,0.0,136.58
2020-01-23 21:00:00,77.90400128,9.18491704,78.4435855661,4.71400128,1.3749170400000001,4.910418,73.19,7.8100000000000005,73.6055174562,137.47,76.02400128,6.31491704,76.2858240294,4.71400128,1.3749170400000001,4.910418,71.31,4.94,71.4809044431,137.04,4.71400128,1.3749170400000001,4.910418,4.71400128,1.3749170400000001,4.910418,0.0,0.0,0.0,137.04
2020-01-23 21:30:00,72.30883648,8.33466064,72.7875978521,4.67883648,1.3646606399999999,4.873788,67.63,6.97,67.988218097,137.22,69.82883648,7.65466064,70.2471368361,4.67883648,1.3646606399999999,4.873788,65.15,6.29,65.4529342352,136.8,4.67883648,1.3646606399999999,4.873788,4.67883648,1.3646606399999999,4.873788,0.0,0.0,0.0,136.8
2020-01-23 22:00:00,66.96451072,5.54964896,67.1940793489,4.76451072,1.38964896,4.963032,62.2,4.16,62.338957322,137.52,64.95451072,10.12964896,65.7396246637,4.76451072,1.38964896,4.963032,60.19,8.74,60.8212438215,137.05,4.76451072,1.38964896,4.963032,4.76451072,1.38964896,4.963032,0.0,0.0,0.0,137.05
2020-01-23 22:30:00,62.2376976,4.7201618,62.4164315703,4.6976976,1.3701618,4.893435,57.54,3.35,57.6374366189,137.13,60.0076976,11.2401618,61.0513309318,4.6976976,1.3701618,4.893435,55.31,9.87,56.1837432003,136.75,4.6976976,1.3701618,4.893435,4.6976976,1.3701618,4.893435,0.0,0.0,0.0,136.75
2020-01-23 23:00:00,62.0559296,4.2925628,62.2042160461,4.4659296,1.3025628,4.65201,57.59,2.99,57.6675662743,137.48,59.7459296,11.5725628,60.8563909013,4.4659296,1.3025628,4.65201,55.28,10.27,56.2258952797,137.08,4.4659296,1.3025628,4.65201,4.4659296,1.3025628,4.65201,0.0,0.0,0.0,137.08
2020-01-23 23:30:00,59.90234304,5.75526672,60.1781837272,4.61234304,1.3452667200000001,4.804524,55.29,4.41,55.4655947412,137.94,56.82234304,11.455266720000001,57.9655225473,4.61234304,1.3452667200000001,4.804524,52.21,10.11,53.1798476869,137.67,4.61234304,1.3452667200000001,4.804524,4.61234304,1.3452667200000001,4.804524,0.0,0.0,0.0,137.67
2020-01-24 00:00:00,58.77385152,6.62862336,59.1464645617,4.62385152,1.34862336,4.816512,54.15,5.28,54.4068093165,137.87,56.99385152,9.12862336,57.7202813189,4.62385152,1.34862336,4.816512,52.37,7.78,52.944738171,137.46,4.62385152,1.34862336,4.816512,4.62385152,1.34862336,4.816512,0.0,0.0,0.0,137.46
2020-01-24 00:30:00,57.79189344,5.95971892,58.0983751665,4.66189344,1.35971892,4.856139,53.13,4.6,53.3287624083,138.03,56.95189344,8.98971892,57.657030904,4.66189344,1.35971892,4.856139,52.29,7.63,52.8437413513,137.55,4.66189344,1.35971892,4.856139,4.66189344,1.35971892,4.856139,0.0,0.0,0.0,137.55
2020-01-24 01:00:00,61.49891648,7.25135064,61.9249450086,4.59891648,1.34135064,4.790538,56.9,5.91,57.2061019473,137.58,60.28891648,7.87135064,60.8005889053,4.59891648,1.34135064,4.790538,55.69,6.53,56.0715346678,137.11,4.59891648,1.34135064,4.790538,4.59891648,1.34135064,4.790538,0.0,0.0,0.0,137.11
2020-01-24 01:30:00,62.46024512,6.93048816,62.8435667876,4.63024512,1.35048816,4.823172,57.83,5.58,58.0985825989,138.0,61.03024512,8.30048816,61.592117378,4.63024512,1.35048816,4.823172,56.4,6.95,56.8266002854,137.53,4.63024512,1.35048816,4.823172,4.63024512,1.35048816,4.823172,0.0,0.0,0.0,137.53
2020-01-24 02:00:00,62.0943808,7.9941944,62.606862811,4.8143808,1.4041944,5.01498,57.28,6.59,57.6578398832,138.35,60.2143808,8.0941944,60.7559679218,4.8143808,1.4041944,5.01498,55.4,6.69,55.8024739595,137.99,4.8143808,1.4041944,5.01498,4.8143808,1.4041944,5.01498,0.0,0.0,0.0,137.99
2020-01-24 02:30:00,62.58402144,8.31242292,63.133636949,4.53402144,1.32242292,4.722939,58.05,6.99,58.469330422,138.31,61.56402144,6.91242292,61.9508702642,4.53402144,1.32242292,4.722939,57.03,5.59,57.3033070599,137.87,4.53402144,1.32242292,4.722939,4.53402144,1.32242292,4.722939,0.0,0.0,0.0,137.87
2020-01-24 03:00:00,62.38998528,8.74957904,63.0005190186,4.72998528,1.37957904,4.927068,57.66,7.37,58.1291020058,138.17,62.03998528,6.08957904,62.3381323624,4.72998528,1.37957904,4.927068,57.31,4.71,57.5032190403,137.68,4.72998528,1.37957904,4.927068,4.72998528,1.37957904,4.927068,0.0,0.0,0.0,137.68
2020-01-24 03:30:00,63.34140384,9.90582612,64.111300342,4.75140384,1.38582612,4.949379,58.59,8.52,59.2062370025,137.63,62.63140384,5.05582612,62.8351344769,4.75140384,1.38582612,4.949379,57.88,3.67,57.9962352226,137.17,4.75140384,1.38582612,4.949379,4.75140384,1.38582612,4.949379,0.0,0.0,0.0,137.17
2020-01-24 04:00:00,64.06070464,10.41645552,64.9020525452,4.65070464,1.35645552,4.844484,59.41,9.06,60.096852663,137.47,63.00070464,4.63645552,63.1710812392,4.65070464,1.35645552,4.844484,58.35,3.2800000000000002,58.442115807,137.04,4.65070464,1.35645552,4.844484,4.65070464,1.35645552,4.844484,0.0,0.0,0.0,137.04
2020-01-24 04:30:00,62.34449952,10.98256236,63.3044492622,5.97449952,1.74256236,6.223437,56.37,9.24,57.1222767403,137.36,61.31449952,4.65256236,61.4907650619,5.97449952,1.74256236,6.223437,55.34,2.91,55.416456942,136.9,5.97449952,1.74256236,6.223437,5.97449952,1.74256236,6.223437,0.0,0.0,0.0,136.9
2020-01-24 05:00:00,64.72026496,11.62132728,65.7553643762,4.77026496,1.39132728,4.9690259999999995,59.95,10.23,60.8165717547,137.23,64.67026496,2.59132728,64.7221611743,4.77026496,1.39132728,4.9690259999999995,59.9,1.2,59.9120188276,136.69,4.77026496,1.39132728,4.9690259999999995,4.77026496,1.39132728,4.9690259999999995,0.0,0.0,0.0,136.69
2020-01-24 05:30:00,66.35515008,12.29983544,67.4854939523,4.76515008,1.3898354400000001,4.963698,61.59,10.91,62.5488305246,136.69,67.73515008,2.39983544,67.7776494613,4.76515008,1.3898354400000001,4.963698,62.97,1.01,62.978099368,135.95,4.76515008,1.3898354400000001,4.963698,4.76515008,1.3898354400000001,4.963698,0.0,0.0,0.0,135.95
2020-01-24 06:00:00,66.61477056,11.23055808,67.5548154579,4.66477056,1.3605580800000001,4.859136,61.95,9.87,62.7313271022,137.06,63.55477056,6.48055808,63.8843211904,4.66477056,1.3605580800000001,4.859136,58.89,5.12,59.112151881,136.82,4.66477056,1.3605580800000001,4.859136,4.66477056,1.3605580800000001,4.859136,0.0,0.0,0.0,136.82
2020-01-24 06:30:00,74.07120384,13.81410112,75.3483419065,4.95120384,1.44410112,5.157504,69.12,12.37,70.2181693011,137.06,68.40120384,5.4241011199999996,68.6159278865,4.95120384,1.44410112,5.157504,63.45,3.98,63.5747033025,137.06,4.95120384,1.44410112,5.157504,4.95120384,1.44410112,5.157504,0.0,0.0,0.0,137.06
2020-01-24 07:00:00,73.950904,11.064847,74.7741067586,5.090904,1.484847,5.303025,68.86,9.58,69.5232047593,137.86,71.100904,5.744847,71.3326139762,5.090904,1.484847,5.303025,66.01,4.26,66.1473181618,137.54,5.090904,1.484847,5.303025,5.090904,1.484847,5.303025,0.0,0.0,0.0,137.54
2020-01-24 07:30:00,76.38133248,10.27288864,77.0690611882,6.18133248,1.80288864,6.438888,70.2,8.47,70.7091288307,137.77,75.68133248,5.50288864,75.8811298633,6.18133248,1.80288864,6.438888,69.5,3.7,69.5984195223,137.24,6.18133248,1.80288864,6.438888,6.18133248,1.80288864,6.438888,0.0,0.0,0.0,137.24
2020-01-24 08:00:00,80.28189152,11.85971836,81.1531578289,6.58189152,1.91971836,6.856137,73.7,9.94,74.3672885078,137.56,77.44189152,5.24971836,77.6196244841,6.58189152,1.91971836,6.856137,70.86,3.33,70.9382019789,137.11,6.58189152,1.91971836,6.856137,6.58189152,1.91971836,6.856137,0.0,0.0,0.0,137.11
2020-01-24 08:30:00,82.76898432,14.03095376,83.9498208978,6.68898432,1.95095376,6.9676919999999996,76.08,12.08,77.0330630314,137.48,80.57898432,3.60095376,80.6594047959,6.68898432,1.95095376,6.9676919999999996,73.89,1.65,73.9084203593,136.9,6.68898432,1.95095376,6.9676919999999996,6.68898432,1.95095376,6.9676919999999996,0.0,0.0,0.0,136.9
2020-01-24 09:00:00,79.80038304,12.98636172,80.8501498085,6.57038304,1.91636172,6.844149,73.23,11.07,74.0619862007,137.57,77.29038304,4.21636172,77.4053035433,6.57038304,1.91636172,6.844149,70.72,2.3,70.7573911334,137.15,6.57038304,1.91636172,6.844149,6.57038304,1.91636172,6.844149,0.0,0.0,0.0,137.15
2020-01-24 09:30:00,80.75850464,13.93748052,81.9523607649,6.84850464,1.9974805199999999,7.133859,73.91,11.94,74.8682289092,137.71,78.29850464,3.44748052,78.3743641173,6.84850464,1.9974805199999999,7.133859,71.45,1.45,71.4647115715,137.27,6.84850464,1.9974805199999999,7.133859,6.84850464,1.9974805199999999,7.133859,0.0,0.0,0.0,137.27
2020-01-24 10:00:00,80.2837392,12.7673406,81.2925812478,7.0537392,2.0573406,7.347645,73.23,10.71,74.0090332324,137.94,78.8137392,3.9173406,78.911032461,7.0537392,2.0573406,7.347645,71.76,1.8599999999999999,71.7841013038,137.43,7.0537392,2.0573406,7.347645,7.0537392,2.0573406,7.347645,0.0,0.0,0.0,137.43
2020-01-24 10:30:00,82.12158144,13.44337792,83.2146534458,6.97158144,2.03337792,7.262064,75.15,11.41,76.0112531143,138.48,80.99158144,3.22337792,81.0556995489,6.97158144,2.03337792,7.262064,74.02,1.19,74.0295650399,137.9,6.97158144,2.03337792,7.262064,6.97158144,2.03337792,7.262064,0.0,0.0,0.0,137.9
2020-01-24 11:00:00,82.04783488,13.27270184,83.1144501433,7.27783488,2.12270184,7.581078,74.77,11.15,75.5967949056,138.75,80.63783488,3.54270184,80.7156189994,7.27783488,2.12270184,7.581078,73.36,1.42,73.3737418972,138.22,7.27783488,2.12270184,7.581078,7.27783488,2.12270184,7.581078,0.0,0.0,0.0,138.22
2020-01-24 11:30:00,82.01765504,12.93848272,83.0319220141,7.29765504,2.12848272,7.601724,74.72,10.81,75.4979105671,138.75,81.20765504,3.71848272,81.2927447614,7.29765504,2.12848272,7.601724,73.91,1.5899999999999999,73.9271005789,138.08,7.29765504,2.12848272,7.601724,7.29765504,2.12848272,7.601724,0.0,0.0,0.0,138.08
2020-01-24 12:00:00,82.31764512,13.89806316,83.4826380615,7.22764512,2.10806316,7.528797,75.09,11.79,76.0099480331,138.42,80.91764512,3.23806316,80.9824076253,7.22764512,2.10806316,7.528797,73.69,1.13,73.6986634886,137.88,7.22764512,2.10806316,7.528797,7.22764512,2.10806316,7.528797,0.0,0.0,0.0,137.88
2020-01-24 12:30:00,78.70644672,12.35104696,79.669649907,6.82644672,1.99104696,7.110882,71.88,10.36,72.6227512561,138.51,77.80644672,3.84104696,77.9011989185,6.82644672,1.99104696,7.110882,70.98,1.85,71.0041048109,137.88,6.82644672,1.99104696,7.110882,6.82644672,1.99104696,7.110882,0.0,0.0,0.0,137.88
2020-01-24 13:00:00,79.416336,11.853098,80.296017061,7.656336,2.233098,7.97535,71.76,9.62,72.4019474876,138.94,77.496336,5.413098,77.6851576775,7.656336,2.233098,7.97535,69.84,3.18,69.9123594224,138.35,7.656336,2.233098,7.97535,7.656336,2.233098,7.97535,0.0,0.0,0.0,138.35
2020-01-24 13:30:00,79.62065216,11.09435688,80.3898812349,7.18065216,2.09435688,7.479846,72.44,9.0,72.9969424017,139.05,78.60065216,5.19435688,78.7721007932,7.18065216,2.09435688,7.479846,71.42,3.1,71.487246415,138.44,7.18065216,2.09435688,7.479846,7.18065216,2.09435688,7.479846,0.0,0.0,0.0,138.44
2020-01-24 14:00:00,79.99835456,11.62452008,80.8385192801,7.07835456,2.06452008,7.373286,72.92,9.56,73.5440004351,138.76,78.67835456,4.85452008,78.8279762615,7.07835456,2.06452008,7.373286,71.6,2.79,71.6543376217,138.16,7.07835456,2.06452008,7.373286,7.07835456,2.06452008,7.373286,0.0,0.0,0.0,138.16
2020-01-24 14:30:00,79.16004288,11.502095839999999,79.9913157629,7.07004288,2.06209584,7.364628,72.09,9.44,72.7054447755,138.52,77.97004288,5.09209584,78.1361441764,7.07004288,2.06209584,7.364628,70.9,3.03,70.9647158805,137.96,7.07004288,2.06209584,7.364628,7.07004288,2.06209584,7.364628,0.0,0.0,0.0,137.96
2020-01-24 15:00:00,79.18978336,11.45785348,80.0143999226,6.84978336,1.99785348,7.135191,72.34,9.46,72.9559264214,138.69,77.14978336,5.25785348,77.328740425,6.84978336,1.99785348,7.135191,70.3,3.26,70.3755468895,138.17,6.84978336,1.99785348,7.135191,6.84978336,1.99785348,7.135191,0.0,0.0,0.0,138.17
2020-01-24 15:30:00,78.49705664,10.36664152,79.1786281616,6.29705664,1.8366415200000001,6.5594339999999995,72.2,8.53,72.7021382079,138.37,77.24705664,6.04664152,77.483350684,6.29705664,1.8366415200000001,6.5594339999999995,70.95,4.21,71.074795814,137.72,6.29705664,1.8366415200000001,6.5594339999999995,6.29705664,1.8366415200000001,6.5594339999999995,0.0,0.0,0.0,137.72
2020-01-24 16:00:00,75.14086272,8.94983496,75.6719815792,6.41086272,1.86983496,6.677982,68.73,7.08,69.0936994233,138.79,73.94086272,7.12983496,74.2838187382,6.41086272,1.86983496,6.677982,67.53,5.26,67.7345443625,138.28,6.41086272,1.86983496,6.677982,6.41086272,1.86983496,6.677982,0.0,0.0,0.0,138.28
2020-01-24 16:30:00,81.30075264,12.81521952,82.3045699289,6.60075264,1.9252195200000002,6.875784,74.7,10.89,75.4896158422,138.55,79.52075264,4.10521952,79.6266470959,6.60075264,1.9252195200000002,6.875784,72.92,2.18,72.9525791182,138.03,6.60075264,1.9252195200000002,6.875784,6.60075264,1.9252195200000002,6.875784,0.0,0.0,0.0,138.03
2020-01-24 17:00:00,84.51945408,13.24400744,85.5508144383,6.45945408,1.88400744,6.728598,78.06,11.36,78.882274308,137.92,82.91945408,3.88400744,83.0103691036,6.45945408,1.88400744,6.728598,76.46,2.0,76.4861529952,137.39,6.45945408,1.88400744,6.728598,6.45945408,1.88400744,6.728598,0.0,0.0,0.0,137.39
2020-01-24 17:30:00,86.82033344,13.13426392,87.8081954453,6.22033344,1.8142639200000001,6.479514,80.6,11.32,81.3910461906,137.98,84.90033344,3.23426392,84.9619154759,6.22033344,1.8142639200000001,6.479514,78.68,1.42,78.6928128866,137.39,6.22033344,1.8142639200000001,6.479514,6.22033344,1.8142639200000001,6.479514,0.0,0.0,0.0,137.39
2020-01-24 18:00:00,83.72507872,12.35689796,84.6320372782,6.19507872,1.8068979600000001,6.453207,77.53,10.55,78.2445103506,138.09,82.05507872,4.32689796,82.1690817139,6.19507872,1.8068979600000001,6.453207,75.86,2.52,75.9018445099,137.69,6.19507872,1.8068979600000001,6.453207,6.19507872,1.8068979600000001,6.453207,0.0,0.0,0.0,137.69
2020-01-24 18:30:00,82.9507632,11.4989726,83.7439877622,6.0307632,1.7589725999999999,6.282045,76.92,9.74,77.5342118036,138.32,81.2007632,4.9289726,81.3502225882,6.0307632,1.7589725999999999,6.282045,75.17,3.17,75.2368114689,137.79,6.0307632,1.7589725999999999,6.282045,6.0307632,1.7589725999999999,6.282045,0.0,0.0,0.0,137.79
2020-01-24 19:00:00,78.81615744,9.15554592,79.3461448005,6.39615744,1.86554592,6.6626639999999995,72.42,7.29,72.7859910972,138.84,76.32615744,7.98554592,76.7427602657,6.39615744,1.86554592,6.6626639999999995,69.93,6.12,70.1972884092,138.41,6.39615744,1.86554592,6.6626639999999995,6.39615744,1.86554592,6.6626639999999995,0.0,0.0,0.0,138.41
2020-01-24 19:30:00,76.55028352,7.68549936,76.9351207668,6.19028352,1.80549936,6.448212,70.36,5.88,70.6052689252,138.98,74.12028352,7.41549936,74.4903084961,6.19028352,1.80549936,6.448212,67.93,5.61,68.1612573241,138.3,6.19028352,1.80549936,6.448212,6.19028352,1.80549936,6.448212,0.0,0.0,0.0,138.3
2020-01-24 20:00:00,75.4552784,7.4019562,75.8174649669,6.3152784,1.8419561999999998,6.578415,69.14,5.5600000000000005,69.3631977348,138.26,73.4652784,7.4719562,73.8442770961,6.3152784,1.8419561999999998,6.578415,67.15,5.63,67.3856023198,137.53,6.3152784,1.8419561999999998,6.578415,6.3152784,1.8419561999999998,6.578415,0.0,0.0,0.0,137.53
2020-01-24 20:30:00,79.16697696,9.24661828,79.7051453207,6.05697696,1.7666182799999999,6.309351,73.11,7.48,73.4916491855,138.04,77.61697696,6.75661828,77.910506371,6.05697696,1.7666182799999999,6.309351,71.56,4.99,71.7337695928,137.23,6.05697696,1.7666182799999999,6.309351,6.05697696,1.7666182799999999,6.309351,0.0,0.0,0.0,137.23
2020-01-24 21:00:00,74.36915584,6.87808712,74.6865411087,4.99915584,1.45808712,5.207454,69.37,5.42,69.5814149037,138.24,76.21915584,4.44808712,76.3488388647,4.99915584,1.45808712,5.207454,71.22,2.99,71.2827363392,137.14,4.99915584,1.45808712,5.207454,4.99915584,1.45808712,5.207454,0.0,0.0,0.0,137.14
2020-01-24 21:30:00,69.82767744,6.87265592,70.1650763276,4.87767744,1.42265592,5.080914,64.95,5.45,65.1782555765,138.05,71.12767744,4.83265592,71.2916619336,4.87767744,1.42265592,5.080914,66.25,3.41,66.3377011962,137.14,4.87767744,1.42265592,5.080914,4.87767744,1.42265592,5.080914,0.0,0.0,0.0,137.14
2020-01-24 22:00:00,69.99994528,6.17123404,70.2714484608,4.76994528,1.39123404,4.968693,65.23,4.78,65.4049027214,138.16,67.93994528,7.37123404,68.3386512592,4.76994528,1.39123404,4.968693,63.17,5.98,63.4524176056,137.48,4.76994528,1.39123404,4.968693,4.76994528,1.39123404,4.968693,0.0,0.0,0.0,137.48
2020-01-24 22:30:00,64.12095424,3.40027832,64.2110478446,4.80095424,1.40027832,5.000994,59.32,2.0,59.3537058658,138.16,62.20095424,9.91027832,62.9854929706,4.80095424,1.40027832,5.000994,57.4,8.51,58.0274081792,137.43,4.80095424,1.40027832,5.000994,4.80095424,1.40027832,5.000994,0.0,0.0,0.0,137.43
2020-01-24 23:00:00,61.84377152,4.67193336,62.0199890127,4.70377152,1.3719333599999999,4.899762,57.14,3.3,57.2352129375,138.11,60.28377152,8.91193336,60.93895031,4.70377152,1.3719333599999999,4.899762,55.58,7.54,56.089107677,137.47,4.70377152,1.3719333599999999,4.899762,4.70377152,1.3719333599999999,4.899762,0.0,0.0,0.0,137.47
2020-01-24 23:30:00,60.59830688,5.32242284,60.8315952578,4.80830688,1.40242284,5.008653,55.79,3.92,55.9275468799,138.93,57.17830688,9.75242284,58.0040389017,4.80830688,1.40242284,5.008653,52.37,8.35,53.0314944161,138.42,4.80830688,1.40242284,5.008653,4.80830688,1.40242284,5.008653,0.0,0.0,0.0,138.42
2020-01-25 00:00:00,54.51986528,2.41454404,54.5733060486,4.84986528,1.41454404,5.051943,49.67,1.0,49.6800654186,138.74,53.09986528,11.36454404,54.3023807396,4.84986528,1.41454404,5.051943,48.25,9.95,49.2652514456,138.03,4.84986528,1.41454404,5.051943,4.84986528,1.41454404,5.051943,0.0,0.0,0.0,138.03
2020-01-25 00:30:00,52.78775744,2.00934592,52.8259860918,4.79775744,1.39934592,4.997664,47.99,0.61,47.9938766928,139.13,51.83775744,12.359345919999999,53.2907733851,4.79775744,1.39934592,4.997664,47.04,10.96,48.2999296066,138.43,4.79775744,1.39934592,4.997664,4.79775744,1.39934592,4.997664,0.0,0.0,0.0,138.43
2020-01-25 01:00:00,55.85538976,2.22323868,55.8996185628,4.84538976,1.41323868,5.047281,51.01,0.81,51.0164306866,138.62,54.65538976,11.23323868,55.7978250567,4.84538976,1.41323868,5.047281,49.81,9.82,50.7687748523,137.91,4.84538976,1.41323868,5.047281,4.84538976,1.41323868,5.047281,0.0,0.0,0.0,137.91
2020-01-25 01:30:00,56.2478672,1.8472946000000001,56.2781934846,4.9278672,1.4372946,5.133195,51.32,0.41000000000000003,51.3216377369,138.66,55.0178672,11.5072946,56.2083938594,4.9278672,1.4372946,5.133195,50.09,10.07,51.0922009704,137.94,4.9278672,1.4372946,5.133195,4.9278672,1.4372946,5.133195,0.0,0.0,0.0,137.94
2020-01-25 02:00:00,54.84261248,1.61992864,54.8665318061,4.90261248,1.42992864,5.106888,49.94,0.19,49.9403614324,138.85,53.71261248,11.79992864,54.993481935,4.90261248,1.42992864,5.106888,48.81,10.37,49.8994288544,138.16,4.90261248,1.42992864,5.106888,4.90261248,1.42992864,5.106888,0.0,0.0,0.0,138.16
2020-01-25 02:30:00,52.68442048,1.93587264,52.7199750018,5.09442048,1.48587264,5.306688,47.59,0.45,47.5921275002,139.02,51.72442048,12.36587264,53.1820503567,5.09442048,1.48587264,5.306688,46.63,10.88,47.8824738292,138.31,5.09442048,1.48587264,5.306688,5.09442048,1.48587264,5.306688,0.0,0.0,0.0,138.31
2020-01-25 03:00:00,52.33654848,2.11857664,52.3794107811,4.96654848,1.44857664,5.173488,47.37,0.67,47.374737994,139.36,51.36654848,12.56857664,52.8818628785,4.96654848,1.44857664,5.173488,46.4,11.12,47.71388058,138.65,4.96654848,1.44857664,5.173488,4.96654848,1.44857664,5.173488,0.0,0.0,0.0,138.65
2020-01-25 03:30:00,52.1263888,2.3818634,52.1807788614,4.8063888,1.4018633999999999,5.006655,47.32,0.98,47.3301468411,139.32,50.9463888,12.8218634,52.5350807824,4.8063888,1.4018633999999999,5.006655,46.14,11.42,47.5322627275,138.61,4.8063888,1.4018633999999999,5.006655,4.8063888,1.4018633999999999,5.006655,0.0,0.0,0.0,138.61
2020-01-25 04:00:00,49.86906592,3.00097756,49.9592794388,5.00906592,1.46097756,5.217777,44.86,1.54,44.886425565,139.54,48.98906592,13.38097756,50.7836503235,5.00906592,1.46097756,5.217777,43.98,11.92,45.5667290904,138.81,5.00906592,1.46097756,5.217777,5.00906592,1.46097756,5.217777,0.0,0.0,0.0,138.81
2020-01-25 04:30:00,48.51542944,3.4249169200000003,48.6361691507,5.12542944,1.49491692,5.338989,43.39,1.9300000000000002,43.4329022747,139.19,47.78542944,13.68491692,49.706380052,5.12542944,1.49491692,5.338989,42.66,12.19,44.3674621767,138.45,5.12542944,1.49491692,5.338989,5.12542944,1.49491692,5.338989,0.0,0.0,0.0,138.45
2020-01-25 05:00:00,47.9272576,3.6583668,48.0666794016,5.1372576,1.4983667999999999,5.35131,42.79,2.16,42.8444827253,139.28,47.1172576,14.0083668,49.1555724628,5.1372576,1.4983667999999999,5.35131,41.98,12.51,43.804343392,138.55,5.1372576,1.4983667999999999,5.35131,5.1372576,1.4983667999999999,5.35131,0.0,0.0,0.0,138.55
2020-01-25 05:30:00,48.3754096,3.6640778,48.5139744825,4.9854096,1.4540777999999999,5.193135,43.39,2.21,43.4462449471,138.83,47.6654096,13.8540778,49.6379566866,4.9854096,1.4540777999999999,5.193135,42.68,12.4,44.4448242206,138.06,4.9854096,1.4540777999999999,5.193135,4.9854096,1.4540777999999999,5.193135,0.0,0.0,0.0,138.06
2020-01-25 06:00:00,49.06445024,3.69713132,49.2035472029,5.3044502399999995,1.54713132,5.525469,43.76,2.15,43.8127846638,138.57,48.09445024,13.84713132,50.0481686946,5.3044502399999995,1.54713132,5.525469,42.79,12.3,44.522736888,137.78,5.3044502399999995,1.54713132,5.525469,5.3044502399999995,1.54713132,5.525469,0.0,0.0,0.0,137.78
2020-01-25 06:30:00,51.97036448,2.55218964,52.0329939187,5.15036448,1.50218964,5.364963,46.82,1.05,46.8317723346,138.29,51.05036448,12.73218964,52.614146069,5.15036448,1.50218964,5.364963,45.9,11.23,47.2538136027,137.52,5.15036448,1.50218964,5.364963,5.15036448,1.50218964,5.364963,0.0,0.0,0.0,137.52
2020-01-25 07:00:00,55.53445056,2.49379808,55.590414892,4.98445056,1.4537980799999999,5.192136,50.55,1.04,50.5606971866,138.32,54.48445056,10.95379808,55.5746439053,4.98445056,1.4537980799999999,5.192136,49.5,9.5,50.403372903,137.58,4.98445056,1.4537980799999999,5.192136,4.98445056,1.4537980799999999,5.192136,0.0,0.0,0.0,137.58
2020-01-25 07:30:00,59.1616432,3.4725626,59.263468656,5.1516432,1.5025626,5.366295,54.01,1.97,54.0459156644,138.1,58.1816432,9.8925626,59.0166620561,5.1516432,1.5025626,5.366295,53.03,8.39,53.6895986202,137.32,5.1516432,1.5025626,5.366295,5.1516432,1.5025626,5.366295,0.0,0.0,0.0,137.32
2020-01-25 08:00:00,61.38575776,3.7987626800000003,61.5031857197,6.4757577600000005,1.8887626800000001,6.745581,54.91,1.9100000000000001,54.9432088615,137.83,60.38575776,10.29876268,61.2576872971,6.4757577600000005,1.8887626800000001,6.745581,53.91,8.41,54.5620399179,137.06,6.4757577600000005,1.8887626800000001,6.745581,6.4757577600000005,1.8887626800000001,6.745581,0.0,0.0,0.0,137.06
2020-01-25 08:30:00,63.49540832,4.55741076,63.658753291,6.26540832,1.82741076,6.526467,57.23,2.73,57.2950765773,137.79,62.14540832,9.55741076,62.8760357823,6.26540832,1.82741076,6.526467,55.88,7.73,56.4121201516,137.02,6.26540832,1.82741076,6.526467,6.26540832,1.82741076,6.526467,0.0,0.0,0.0,137.02
2020-01-25 09:00:00,64.92536896,5.60239928,65.1666357294,5.66536896,1.65239928,5.901426,59.26,3.95,59.3914985499,137.4,63.83536896,7.99239928,64.3337607832,5.66536896,1.65239928,5.901426,58.17,6.34,58.5144811137,136.68,5.66536896,1.65239928,5.901426,5.66536896,1.65239928,5.901426,0.0,0.0,0.0,136.68
2020-01-25 09:30:00,71.74784608,7.65978844,72.155566494,6.06784608,1.7697884400000001,6.320673,65.68,5.89,65.9435705736,137.56,71.00784608,6.07978844,71.2676506726,6.06784608,1.7697884400000001,6.320673,64.94,4.31,65.0828679454,136.73,6.06784608,1.7697884400000001,6.320673,6.06784608,1.7697884400000001,6.320673,0.0,0.0,0.0,136.73
2020-01-25 10:00:00,70.28813536,6.9852894800000005,70.6343842721,6.49813536,1.89528948,6.768891,63.79,5.09,63.992751152,137.72,69.13813536,7.09528948,69.5012582178,6.49813536,1.89528948,6.768891,62.64,5.2,62.8554659517,137.0,6.49813536,1.89528948,6.768891,6.49813536,1.89528948,6.768891,0.0,0.0,0.0,137.0
2020-01-25 10:30:00,71.10921408,7.84393744,71.54053174,6.69921408,1.95393744,6.978348,64.41,5.89,64.6787461227,137.63,70.18921408,6.23393744,70.4655075138,6.69921408,1.95393744,6.978348,63.49,4.28,63.6340985636,136.8,6.69921408,1.95393744,6.978348,6.69921408,1.95393744,6.978348,0.0,0.0,0.0,136.8
2020-01-25 11:00:00,71.21183296,8.41720128,71.707561881,5.20183296,1.51720128,5.418576,66.01,6.9,66.3696474301,137.46,69.91183296,5.03720128,70.0930651674,5.20183296,1.51720128,5.418576,64.71,3.52,64.8056671905,136.8,5.20183296,1.51720128,5.418576,5.20183296,1.51720128,5.418576,0.0,0.0,0.0,136.8
2020-01-25 11:30:00,72.98585888,8.23295884,73.4487386394,5.25585888,1.53295884,5.4748529999999995,67.73,6.7,68.0605825717,137.36,71.94585888,5.00295884,72.1195965542,5.25585888,1.53295884,5.4748529999999995,66.69,3.47,66.7802141356,136.52,5.25585888,1.53295884,5.4748529999999995,5.25585888,1.53295884,5.4748529999999995,0.0,0.0,0.0,136.52
2020-01-25 12:00:00,72.29249184,8.04156012,72.7383740924,5.66249184,1.65156012,5.898429,66.63,6.39,66.9357079592,137.23,70.91249184,5.44156012,71.1209679033,5.66249184,1.65156012,5.898429,65.25,3.79,65.3599770502,136.49,5.66249184,1.65156012,5.898429,5.66249184,1.65156012,5.898429,0.0,0.0,0.0,136.49
2020-01-25 12:30:00,73.7372976,8.9667118,74.2804885408,5.0972976,1.4867118,5.309685,68.64,7.48,69.0463612365,136.89,72.4772976,4.9367118,72.6452324024,5.0972976,1.4867118,5.309685,67.38,3.45,67.4682658737,136.21,5.0972976,1.4867118,5.309685,5.0972976,1.4867118,5.309685,0.0,0.0,0.0,136.21
2020-01-25 13:00:00,72.71158304,9.12671172,73.2821340778,5.37158304,1.56671172,5.5953990000000005,67.34,7.5600000000000005,67.763037122,136.94,71.41158304,6.39671172,71.6975042321,5.37158304,1.56671172,5.5953990000000005,66.04,4.83,66.2163914752,136.43,5.37158304,1.56671172,5.5953990000000005,5.37158304,1.56671172,5.5953990000000005,0.0,0.0,0.0,136.43
2020-01-25 13:30:00,74.49940512,10.12524316,75.1843195905,5.46940512,1.5952431599999999,5.697297,69.03,8.53,69.5550271368,137.59,72.75940512,6.15524316,73.0192991734,5.46940512,1.5952431599999999,5.697297,67.29,4.5600000000000005,67.444330377,137.07,5.46940512,1.5952431599999999,5.697297,5.46940512,1.5952431599999999,5.697297,0.0,0.0,0.0,137.07
2020-01-25 14:00:00,75.76364128,11.29981204,76.6016650742,5.07364128,1.47981204,5.285043,70.69,9.82,71.3688202228,137.28,72.77364128,5.87981204,73.0107872494,5.07364128,1.47981204,5.285043,67.7,4.4,67.8428330776,137.04,5.07364128,1.47981204,5.285043,5.07364128,1.47981204,5.285043,0.0,0.0,0.0,137.04
2020-01-25 14:30:00,78.29816672,13.30988196,79.4213816897,5.10816672,1.48988196,5.321007,73.19,11.82,74.1383065628,136.45,74.45816672,4.71988196,74.6076127283,5.10816672,1.48988196,5.321007,69.35,3.23,69.4251784297,136.21,5.10816672,1.48988196,5.321007,5.10816672,1.48988196,5.321007,0.0,0.0,0.0,136.21
2020-01-25 15:00:00,76.93034464,12.79135052,77.9865153379,5.01034464,1.4613505199999999,5.2191089999999996,71.92,11.33,72.8069728803,136.72,72.18034464,5.67135052,72.4028063618,5.01034464,1.4613505199999999,5.2191089999999996,67.17,4.21,67.301805325,136.68,5.01034464,1.4613505199999999,5.2191089999999996,5.01034464,1.4613505199999999,5.2191089999999996,0.0,0.0,0.0,136.68
2020-01-25 15:30:00,81.27306208,14.22547644,82.5086346985,4.85306208,1.41547644,5.055273,76.42,12.81,77.4862084503,136.56,76.34306208,4.44547644,76.4723831754,4.85306208,1.41547644,5.055273,71.49,3.03,71.5541822677,136.43,4.85306208,1.41547644,5.055273,4.85306208,1.41547644,5.055273,0.0,0.0,0.0,136.43
2020-01-25 16:00:00,75.94755744,10.16762092,76.6251394535,4.99755744,1.45762092,5.205789,70.95,8.71,71.4826314569,137.14,72.88755744,6.39762092,73.1677906118,4.99755744,1.45762092,5.205789,67.89,4.94,68.0694916978,136.81,4.99755744,1.45762092,5.205789,4.99755744,1.45762092,5.205789,0.0,0.0,0.0,136.81
2020-01-25 16:30:00,74.14338144,9.02890292,74.6911112469,5.17338144,1.5089029200000001,5.388939,68.97,7.52,69.3787525111,137.59,72.04338144,7.00890292,72.3835169735,5.17338144,1.5089029200000001,5.388939,66.87,5.5,67.0958038926,137.13,5.17338144,1.5089029200000001,5.388939,5.17338144,1.5089029200000001,5.388939,0.0,0.0,0.0,137.13
2020-01-25 17:00:00,73.99063264,7.91018452,74.4122620111,6.72063264,1.9601845199999999,7.000659,67.27,5.95,67.5326247084,137.33,72.71063264,8.38018452,73.1919639817,6.72063264,1.9601845199999999,7.000659,65.99,6.42,66.3015572969,136.82,6.72063264,1.9601845199999999,7.000659,6.72063264,1.9601845199999999,7.000659,0.0,0.0,0.0,136.82
2020-01-25 17:30:00,77.50391968,8.67489324,77.9878922557,6.39391968,1.86489324,6.660333,71.11,6.8100000000000005,71.4353427933,137.05,76.76391968,7.04489324,77.0865091011,6.39391968,1.86489324,6.660333,70.37,5.18,70.5603946984,136.5,6.39391968,1.86489324,6.660333,6.39391968,1.86489324,6.660333,0.0,0.0,0.0,136.5
2020-01-25 18:00:00,78.00117248,9.71950864,78.6044003632,6.34117248,1.84950864,6.605388,71.66,7.87,72.0908628052,136.48,76.92117248,6.29950864,77.178692557,6.34117248,1.84950864,6.605388,70.58,4.45,70.7201449376,135.99,6.34117248,1.84950864,6.605388,6.34117248,1.84950864,6.605388,0.0,0.0,0.0,135.99
2020-01-25 18:30:00,75.72908448,8.61514964,76.2175507314,6.42908448,1.87514964,6.696963,69.3,6.74,69.6269890201,136.66,74.99908448,7.16514964,75.3405736785,6.42908448,1.87514964,6.696963,68.57,5.29,68.7737522606,136.07,6.42908448,1.87514964,6.696963,6.42908448,1.87514964,6.696963,0.0,0.0,0.0,136.07
2020-01-25 19:00:00,72.12575776,7.07876268,72.4722968695,6.4757577600000005,1.8887626800000001,6.745581,65.65,5.19,65.8548297394,137.5,70.87575776,9.13876268,71.4625078022,6.4757577600000005,1.8887626800000001,6.745581,64.4,7.25,64.8068090558,137.02,6.4757577600000005,1.8887626800000001,6.745581,6.4757577600000005,1.8887626800000001,6.745581,0.0,0.0,0.0,137.02
2020-01-25 19:30:00,71.0314432,7.0208376,71.377574095,5.3514432,1.5608376,5.57442,65.68,5.46,65.9065550609,137.7,70.2914432,8.3408376,70.7845785395,5.3514432,1.5608376,5.57442,64.94,6.78,65.2929705252,137.14,5.3514432,1.5608376,5.57442,5.3514432,1.5608376,5.57442,0.0,0.0,0.0,137.14
2020-01-25 20:00:00,70.28714752,6.59375136,70.5957552796,5.3271475200000005,1.5537513600000001,5.549112,64.96,5.04,65.1552238888,138.42,69.33714752,8.94375136,69.9115921332,5.3271475200000005,1.5537513600000001,5.549112,64.01,7.39,64.4351782802,137.89,5.3271475200000005,1.5537513600000001,5.549112,5.3271475200000005,1.5537513600000001,5.549112,0.0,0.0,0.0,137.89
2020-01-25 20:30:00,70.31273184,5.90163012,70.5599709246,5.42273184,1.58163012,5.648679,64.89,4.32,65.0336412943,139.1,69.59273184,9.46163012,70.232974944,5.42273184,1.58163012,5.648679,64.17,7.88,64.6520169832,138.49,5.42273184,1.58163012,5.648679,5.42273184,1.58163012,5.648679,0.0,0.0,0.0,138.49
2020-01-25 21:00:00,67.27900576,4.75512668,67.4468371816,5.22900576,1.52512668,5.446881,62.05,3.23,62.13401162,139.44,66.53900576,10.57512668,67.3741240524,5.22900576,1.52512668,5.446881,61.31,9.05,61.9743382377,138.87,5.22900576,1.52512668,5.446881,5.22900576,1.52512668,5.446881,0.0,0.0,0.0,138.87
2020-01-25 21:30:00,61.2191056,5.8026558,61.4934931907,5.2891056,1.5426558,5.509485,55.93,4.26,56.0920003209,138.79,61.0491056,8.3026558,61.611097928,5.2891056,1.5426558,5.509485,55.76,6.76,56.1682757435,138.77,5.2891056,1.5426558,5.509485,5.2891056,1.5426558,5.509485,0.0,0.0,0.0,138.77
2020-01-25 22:00:00,56.61694816,11.95535988,57.8654426131,4.88694816,1.42535988,5.090571,51.73,10.53,52.7908495859,136.83,57.98694816,3.24535988,58.0776938046,4.88694816,1.42535988,5.090571,53.1,1.82,53.1311810522,137.64,4.88694816,1.42535988,5.090571,4.88694816,1.42535988,5.090571,0.0,0.0,0.0,137.64
2020-01-25 22:30:00,53.57296192,12.56128056,55.0258849832,5.11296192,1.49128056,5.326002,48.46,11.07,49.7083141939,135.85,54.92296192,4.00128056,55.0685208825,5.11296192,1.49128056,5.326002,49.81,2.51,49.8732012207,136.62,5.11296192,1.49128056,5.326002,5.11296192,1.49128056,5.326002,0.0,0.0,0.0,136.62
2020-01-25 23:00:00,49.73653824,13.46149032,51.5260609569,5.21653824,1.52149032,5.4338940000000004,44.52,11.94,46.0933183878,136.34,50.96653824,4.92149032,51.2036042397,5.21653824,1.52149032,5.4338940000000004,45.75,3.4,45.8761648353,137.18,5.21653824,1.52149032,5.4338940000000004,5.21653824,1.52149032,5.4338940000000004,0.0,0.0,0.0,137.18
2020-01-25 23:30:00,48.19119328,13.76034804,50.1172454145,5.52119328,1.6103480399999999,5.751243,42.67,12.15,44.3661064327,136.55,49.34119328,5.19034804,49.6134363562,5.52119328,1.6103480399999999,5.751243,43.82,3.58,43.965995951400004,137.37,5.52119328,1.6103480399999999,5.751243,5.52119328,1.6103480399999999,5.751243,0.0,0.0,0.0,137.37
2020-01-26 00:00:00,48.78154336,13.57503348,50.6351706481,5.09154336,1.48503348,5.303691,43.69,12.09,45.3319335568,136.21,50.00154336,5.16503348,50.2676029788,5.09154336,1.48503348,5.303691,44.91,3.68,45.0605204142,137.05,5.09154336,1.48503348,5.303691,5.09154336,1.48503348,5.303691,0.0,0.0,0.0,137.05
2020-01-26 00:30:00,44.19647232,12.55188776,45.9442929195,1.20647232,0.35188776,1.256742,42.99,12.2,44.6875832866,135.76,45.34647232,4.10188776,45.5316157748,1.20647232,0.35188776,1.256742,44.14,3.75,44.2990078896,136.6,1.20647232,0.35188776,1.256742,1.20647232,0.35188776,1.256742,0.0,0.0,0.0,136.6
2020-01-26 01:00:00,46.5143744,12.5471092,48.1769340567,1.2243744,0.35710919999999996,1.27539,45.29,12.19,46.9018144638,135.49,48.2143744,2.0871092,48.2595267651,1.2243744,0.35710919999999996,1.27539,46.99,1.73,47.0218353534,136.09,1.2243744,0.35710919999999996,1.27539,1.2243744,0.35710919999999996,1.27539,0.0,0.0,0.0,136.09
2020-01-26 01:30:00,47.21734144,12.40505792,48.8196967899,1.21734144,0.35505792,1.2680639999999999,46.0,12.05,47.5521030029,135.94,48.80734144,1.56505792,48.8324275941,1.21734144,0.35505792,1.2680639999999999,47.59,1.21,47.6053799481,136.51,1.21734144,0.35505792,1.2680639999999999,1.21734144,0.35505792,1.2680639999999999,0.0,0.0,0.0,136.51
2020-01-26 02:00:00,47.05883008,12.86757544,48.7863504087,1.08883008,0.31757544,1.134198,45.97,12.55,47.652317887,136.8,48.76883008,1.82757544,48.8030615777,1.08883008,0.31757544,1.134198,47.68,1.51,47.7039044524,137.36,1.08883008,0.31757544,1.134198,1.08883008,0.31757544,1.134198,0.0,0.0,0.0,137.36
2020-01-26 02:30:00,45.43308544,12.83964992,47.2125180717,1.47308544,0.42964992,1.5344639999999998,43.96,12.41,45.6781096369,136.26,47.11308544,1.9496499200000001,47.1534087261,1.47308544,0.42964992,1.5344639999999998,45.64,1.52,45.6653041159,136.83,1.47308544,0.42964992,1.5344639999999998,1.47308544,0.42964992,1.5344639999999998,0.0,0.0,0.0,136.83
