Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-01-26 03:00:00,43.77579264,13.37668952,45.7739646936,1.56579264,0.45668952,1.631034,42.21,12.92,44.1430685386,136.4,45.59579264,2.26668952,45.6520994901,1.56579264,0.45668952,1.631034,44.03,1.81,44.0671873393,136.94,1.56579264,0.45668952,1.631034,1.56579264,0.45668952,1.631034,0.0,0.0,0.0,136.94
2020-01-26 03:30:00,42.76954912,13.86778516,44.96164807,1.32954912,0.38778516,1.384947,41.44,13.48,43.5773335577,136.34,44.25954912,3.01778516,44.3623118827,1.32954912,0.38778516,1.384947,42.93,2.63,43.0104847683,136.91,1.32954912,0.38778516,1.384947,1.32954912,0.38778516,1.384947,0.0,0.0,0.0,136.91
2020-01-26 04:00:00,41.83112768,13.92741224,44.0887293385,1.19112768,0.34741224,1.240758,40.64,13.58,42.8488739642,136.71,43.04112768,3.25741224,43.1642144197,1.19112768,0.34741224,1.240758,41.85,2.91,41.9510500465,137.31,1.19112768,0.34741224,1.240758,1.19112768,0.34741224,1.240758,0.0,0.0,0.0,137.31
2020-01-26 04:30:00,41.19657184,13.93275012,43.4888383068,1.58657184,0.46275012,1.652679,39.61,13.47,41.8376983115,136.66,42.28657184,3.43275012,42.425675379,1.58657184,0.46275012,1.652679,40.7,2.9699999999999998,40.8082209855,137.28,1.58657184,0.46275012,1.652679,1.58657184,0.46275012,1.652679,0.0,0.0,0.0,137.28
2020-01-26 05:00:00,41.11045824,14.10930032,43.4642627019,1.30045824,0.37930032,1.354644,39.81,13.73,42.1111505423,137.06,42.22045824,3.52930032,42.3677124087,1.30045824,0.37930032,1.354644,40.92,3.15,41.0410635827,137.68,1.30045824,0.37930032,1.354644,1.30045824,0.37930032,1.354644,0.0,0.0,0.0,137.68
2020-01-26 05:30:00,41.13939936,14.26149148,43.541248477,1.23939936,0.36149148000000003,1.2910409999999999,39.9,13.9,42.2518638642,136.82,42.25939936,3.6714914800000003,42.4185888963,1.23939936,0.36149148000000003,1.2910409999999999,41.02,3.31,41.1533291484,137.43,1.23939936,0.36149148000000003,1.2910409999999999,1.23939936,0.36149148000000003,1.2910409999999999,0.0,0.0,0.0,137.43
2020-01-26 06:00:00,41.16872992,14.18337956,43.5434562129,1.34872992,0.39337956,1.404927,39.82,13.79,42.1402005216,136.51,42.35872992,3.5733795600000002,42.5091877353,1.34872992,0.39337956,1.404927,41.01,3.18,41.1331071036,137.11,1.34872992,0.39337956,1.404927,1.34872992,0.39337956,1.404927,0.0,0.0,0.0,137.11
2020-01-26 06:30:00,42.98000864,13.21375252,44.9653688782,1.35000864,0.39375252,1.406259,41.63,12.82,43.5592619313,135.7,44.24000864,2.69375252,44.321943404,1.35000864,0.39375252,1.406259,42.89,2.3,42.9516251148,136.29,1.35000864,0.39375252,1.406259,1.35000864,0.39375252,1.406259,0.0,0.0,0.0,136.29
2020-01-26 07:00:00,45.70921952,12.25727236,47.3241320558,1.25921952,0.36727236,1.311687,44.45,11.89,46.01276562,135.55,46.97921952,1.79727236,47.0135858518,1.25921952,0.36727236,1.311687,45.72,1.43,45.7423578317,136.15,1.25921952,0.36727236,1.311687,1.25921952,0.36727236,1.311687,0.0,0.0,0.0,136.15
2020-01-26 07:30:00,48.2373712,11.4663166,49.5814521435,1.4273712,0.4163166,1.486845,46.81,11.05,48.0965549702,135.25,49.4273712,1.0963166,49.4395280502,1.4273712,0.4163166,1.486845,48.0,0.68,48.004816425,135.86,1.4273712,0.4163166,1.486845,1.4273712,0.4163166,1.486845,0.0,0.0,0.0,135.86
2020-01-26 08:00:00,49.20198656,11.14349608,50.4481217325,1.45198656,0.42349608,1.512486,47.75,10.72,48.9385420706,135.46,50.43198656,0.57349608,50.4352472596,1.45198656,0.42349608,1.512486,48.98,0.15,48.980229685,136.06,1.45198656,0.42349608,1.512486,1.45198656,0.42349608,1.512486,0.0,0.0,0.0,136.06
2020-01-26 08:30:00,52.02559296,10.59163128,53.0927958956,1.44559296,0.42163128,1.5058259999999999,50.58,10.17,51.5922988439,135.88,53.21559296,0.75163128,53.220900816,1.44559296,0.42163128,1.5058259999999999,51.77,0.33,51.7710517567,136.49,1.44559296,0.42163128,1.5058259999999999,1.44559296,0.42163128,1.5058259999999999,0.0,0.0,0.0,136.49
2020-01-26 09:00:00,55.6537344,8.5935892,56.3133015193,1.8637344,0.5435892,1.9413900000000002,53.79,8.05,54.389030144,135.2,56.7537344,1.3135892,56.7689341536,1.8637344,0.5435892,1.9413900000000002,54.89,0.77,54.8954005359,135.92,1.8637344,0.5435892,1.9413900000000002,1.8637344,0.5435892,1.9413900000000002,0.0,0.0,0.0,135.92
2020-01-26 09:30:00,56.83457248,7.72883364,57.3576803786,2.94457248,0.8588336400000001,3.067263,53.89,6.87,54.3261355151,135.24,58.08457248,2.3188336400000003,58.1308399185,2.94457248,0.8588336400000001,3.067263,55.14,1.46,55.1593255941,136.07,2.94457248,0.8588336400000001,3.067263,2.94457248,0.8588336400000001,3.067263,0.0,0.0,0.0,136.07
2020-01-26 10:00:00,59.78657952,7.14650236,60.2121880244,3.89657952,1.13650236,4.058937,55.89,6.01,56.2122068594,135.87,59.81657952,5.45650236,60.064936556,3.89657952,1.13650236,4.058937,55.92,4.32,56.086618725,136.12,3.89657952,1.13650236,4.058937,3.89657952,1.13650236,4.058937,0.0,0.0,0.0,136.12
2020-01-26 10:30:00,60.5341712,4.2387166,60.6823911962,4.6241712,1.3487166,4.816845,55.91,2.89,55.984642537,139.04,59.5041712,9.1387166,60.2018482382,4.6241712,1.3487166,4.816845,54.88,7.79,55.4301226771,138.29,4.6241712,1.3487166,4.816845,4.6241712,1.3487166,4.816845,0.0,0.0,0.0,138.29
2020-01-26 11:00:00,60.13829536,5.36866948,60.3774558986,6.33829536,1.8486694799999999,6.602391,53.8,3.52,53.9150294445,138.85,58.99829536,8.67866948,59.6331967894,6.33829536,1.8486694799999999,6.602391,52.66,6.83,53.1010781435,138.08,6.33829536,1.8486694799999999,6.602391,6.33829536,1.8486694799999999,6.602391,0.0,0.0,0.0,138.08
2020-01-26 11:30:00,69.58887648,10.54300564,70.3830000616,4.63887648,1.3530056400000001,4.8321629999999995,64.95,9.19,65.5969404774,138.67,65.51887648,5.07300564,65.7149797339,4.63887648,1.3530056400000001,4.8321629999999995,60.88,3.7199999999999998,60.993547199700004,138.17,4.63887648,1.3530056400000001,4.8321629999999995,4.63887648,1.3530056400000001,4.8321629999999995,0.0,0.0,0.0,138.17
2020-01-26 12:00:00,67.07769856,8.27016208,67.5855992423,3.73769856,1.09016208,3.893436,63.34,7.18,63.745650832,139.17,63.67769856,6.03016208,63.9625839738,3.73769856,1.09016208,3.893436,59.94,4.94,60.1432223945,138.62,3.73769856,1.09016208,3.893436,3.73769856,1.09016208,3.893436,0.0,0.0,0.0,138.62
2020-01-26 12:30:00,65.70704992,6.55288956,66.0329975904,3.02704992,0.8828895600000001,3.153177,62.68,5.67,62.9359301194,139.0,63.94704992,6.08288956,64.2357123326,3.02704992,0.8828895600000001,3.153177,60.92,5.2,61.1415276224,138.29,3.02704992,0.8828895600000001,3.153177,3.02704992,0.8828895600000001,3.153177,0.0,0.0,0.0,138.29
2020-01-26 13:00:00,67.68283488,6.50582684,67.994793332,2.2828348800000002,0.66582684,2.3779529999999998,65.4,5.84,65.6602284492,138.91,65.98283488,5.71582684,66.2299416825,2.2828348800000002,0.66582684,2.3779529999999998,63.7,5.05,63.8998630671,138.19,2.2828348800000002,0.66582684,2.3779529999999998,2.2828348800000002,0.66582684,2.3779529999999998,0.0,0.0,0.0,138.19
2020-01-26 13:30:00,68.8248432,6.0701626,69.0920105041,1.9548432,0.5701626,2.036295,66.87,5.5,67.0958038926,138.71,67.7548432,5.3601626,67.9665367674,1.9548432,0.5701626,2.036295,65.8,4.79,65.9741168944,137.88,1.9548432,0.5701626,2.036295,1.9548432,0.5701626,2.036295,0.0,0.0,0.0,137.88
2020-01-26 14:00:00,70.64129664,7.07121152,70.9943295154,2.06129664,0.60121152,2.147184,68.58,6.47,68.8845214834,138.25,69.31129664,4.68121152,69.4691988094,2.06129664,0.60121152,2.147184,67.25,4.08,67.373651378,137.53,2.06129664,0.60121152,2.147184,2.06129664,0.60121152,2.147184,0.0,0.0,0.0,137.53
2020-01-26 14:30:00,71.34436384,6.75335612,71.6632825833,1.79436384,0.52335612,1.869129,69.55,6.23,69.8284712707,138.25,70.20436384,4.78335612,70.3671315171,1.79436384,0.52335612,1.869129,68.41,4.26,68.542510167,137.53,1.79436384,0.52335612,1.869129,1.79436384,0.52335612,1.869129,0.0,0.0,0.0,137.53
2020-01-26 15:00:00,71.5632448,6.2796964,71.8382390735,1.9532448,0.5696964,2.03463,69.61,5.71,69.8437985794,138.5,70.0032448,5.5296964,70.2213060602,1.9532448,0.5696964,2.03463,68.05,4.96,68.2305217626,137.76,1.9532448,0.5696964,2.03463,1.9532448,0.5696964,2.03463,0.0,0.0,0.0,137.76
2020-01-26 15:30:00,69.4390192,5.8088806,69.6815648596,1.7790192,0.5188806,1.853145,67.66,5.29,67.8664843645,138.54,67.8490192,5.9888806,68.1128188907,1.7790192,0.5188806,1.853145,66.07,5.47,66.2960466393,137.81,1.7790192,0.5188806,1.853145,1.7790192,0.5188806,1.853145,0.0,0.0,0.0,137.81
2020-01-26 16:00:00,68.93755072,5.93386896,69.1924612953,1.72755072,0.50386896,1.799532,67.21,5.43,67.4289922808,138.54,67.27755072,5.86386896,67.5326127887,1.72755072,0.50386896,1.799532,65.55,5.36,65.7687775468,137.86,1.72755072,0.50386896,1.799532,1.72755072,0.50386896,1.799532,0.0,0.0,0.0,137.86
2020-01-26 16:30:00,73.3559728,7.3575754,73.7240304189,1.2259728,0.3575754,1.277055,72.13,7.0,72.4688684885,138.54,71.7159728,4.1775754,71.837545134,1.2259728,0.3575754,1.277055,70.49,3.8200000000000003,70.5934309975,137.8,1.2259728,0.3575754,1.277055,1.2259728,0.3575754,1.277055,0.0,0.0,0.0,137.8
2020-01-26 17:00:00,73.80694048,6.58160764,74.0998112153,2.57694048,0.75160764,2.684313,71.23,5.83,71.4681873283,138.85,72.47694048,5.58160764,72.6915486504,2.57694048,0.75160764,2.684313,69.9,4.83,70.0666746749,138.13,2.57694048,0.75160764,2.684313,2.57694048,0.75160764,2.684313,0.0,0.0,0.0,138.13
2020-01-26 17:30:00,75.44864896,6.59668928,75.7364835423,2.38864896,0.69668928,2.488176,73.06,5.9,73.2978417145,138.43,74.25864896,5.05668928,74.4306190478,2.38864896,0.69668928,2.488176,71.87,4.36,72.0021284408,137.63,2.38864896,0.69668928,2.488176,2.38864896,0.69668928,2.488176,0.0,0.0,0.0,137.63
2020-01-26 18:00:00,73.8958016,6.5971088,74.1896983322,2.5958015999999997,0.7571087999999999,2.70396,71.3,5.84,71.5387699084,138.53,72.2158016,5.4771088,72.4232056839,2.5958015999999997,0.7571087999999999,2.70396,69.62,4.72,69.7798165661,137.79,2.5958015999999997,0.7571087999999999,2.70396,2.5958015999999997,0.7571087999999999,2.70396,0.0,0.0,0.0,137.79
2020-01-26 18:30:00,72.23464288,6.73177084,72.547642075,2.47464288,0.72177084,2.577753,69.76,6.01,70.018409722,138.72,71.09464288,6.56177084,71.3968142342,2.47464288,0.72177084,2.577753,68.62,5.84,68.868062264,138.08,2.47464288,0.72177084,2.577753,2.47464288,0.72177084,2.577753,0.0,0.0,0.0,138.08
2020-01-26 19:00:00,68.40642112,4.90645616,68.5821533819,2.45642112,0.71645616,2.558772,65.95,4.19,66.0829675484,138.88,67.28642112,9.07645616,67.8958358337,2.45642112,0.71645616,2.558772,64.83,8.36,65.3667996769,138.36,2.45642112,0.71645616,2.558772,2.45642112,0.71645616,2.558772,0.0,0.0,0.0,138.36
2020-01-26 19:30:00,66.7599872,4.9295796,66.9417406853,2.8099872,0.8195796,2.92707,63.95,4.11,64.0819366124,138.82,65.4799872,9.5195796,66.1683543658,2.8099872,0.8195796,2.92707,62.67,8.7,63.2709957247,138.31,2.8099872,0.8195796,2.92707,2.8099872,0.8195796,2.92707,0.0,0.0,0.0,138.31
2020-01-26 20:00:00,65.12225664,4.26149152,65.2615401279,1.10225664,0.32149152000000003,1.148184,64.02,3.94,64.1411256527,139.31,63.77225664,9.01149152,64.4058048344,1.10225664,0.32149152000000003,1.148184,62.67,8.69,63.2696214624,138.79,1.10225664,0.32149152000000003,1.148184,1.10225664,0.32149152000000003,1.148184,0.0,0.0,0.0,138.79
2020-01-26 20:30:00,64.21731168,4.07379924,64.3463981871,1.00731168,0.29379924,1.049283,63.21,3.7800000000000002,63.3229223899,139.25,63.06731168,9.36379924,63.7586585394,1.00731168,0.29379924,1.049283,62.06,9.07,62.7192833186,138.71,1.00731168,0.29379924,1.049283,1.00731168,0.29379924,1.049283,0.0,0.0,0.0,138.71
2020-01-26 21:00:00,62.53212672,5.04603696,62.7353916153,1.15212672,0.33603696,1.200132,61.38,4.71,61.5604459048,138.84,61.96212672,6.75603696,62.3293605219,1.15212672,0.33603696,1.200132,60.81,6.42,61.1479558121,138.81,1.15212672,0.33603696,1.200132,1.15212672,0.33603696,1.200132,0.0,0.0,0.0,138.81
2020-01-26 21:30:00,58.24197696,8.80974328,58.904494369,1.06197696,0.30974328,1.106226,57.18,8.5,57.80832466,136.67,59.25197696,0.99974328,59.2604105647,1.06197696,0.30974328,1.106226,58.19,0.6900000000000001,58.1940907653,137.49,1.06197696,0.30974328,1.106226,1.06197696,0.30974328,1.106226,0.0,0.0,0.0,137.49
2020-01-26 22:00:00,56.65913984,9.17724912,57.3975611748,1.01913984,0.29724912000000003,1.061604,55.64,8.88,56.3441567512,137.11,57.69913984,1.42724912,57.7167893972,1.01913984,0.29724912000000003,1.061604,56.68,1.13,56.6912629953,137.92,1.01913984,0.29724912000000003,1.061604,1.01913984,0.29724912000000003,1.061604,0.0,0.0,0.0,137.92
2020-01-26 22:30:00,53.56689184,9.97951012,54.4885540608,1.26689184,0.36951012,1.319679,52.3,9.61,53.1755780411,137.05,54.38689184,1.7795101199999999,54.415996364,1.26689184,0.36951012,1.319679,53.12,1.4100000000000001,53.1387099956,137.92,1.26689184,0.36951012,1.319679,1.26689184,0.36951012,1.319679,0.0,0.0,0.0,137.92
2020-01-26 23:00:00,49.17838048,11.35202764,50.4715923879,1.13838048,0.33202764,1.185813,48.04,11.02,49.287746956,137.34,50.25838048,2.92202764,50.3432523185,1.13838048,0.33202764,1.185813,49.12,2.59,49.1882353821,138.21,1.13838048,0.33202764,1.185813,1.13838048,0.33202764,1.185813,0.0,0.0,0.0,138.21
2020-01-26 23:30:00,47.7564224,11.6231232,49.1505124426,1.1764223999999999,0.34312319999999996,1.22544,46.58,11.28,47.9263476597,138.02,48.6564224,3.2531232,48.7650515361,1.1764223999999999,0.34312319999999996,1.22544,47.48,2.91,47.569091856,138.86,1.1764223999999999,0.34312319999999996,1.22544,1.1764223999999999,0.34312319999999996,1.22544,0.0,0.0,0.0,138.86
2020-01-27 00:00:00,45.06070816,12.28978988,46.7065986256,1.13070816,0.32978988,1.177821,43.93,11.96,45.5289633091,138.2,45.98070816,3.84978988,46.1415908375,1.13070816,0.32978988,1.177821,44.85,3.52,44.9879194896,139.06,1.13070816,0.32978988,1.177821,1.13070816,0.32978988,1.177821,0.0,0.0,0.0,139.06
2020-01-27 00:30:00,42.6541728,13.5720504,44.761356205,3.0241728,0.8820504,3.15018,39.63,12.69,41.6121736995,137.84,43.5441728,5.0620504,43.8374193936,3.0241728,0.8820504,3.15018,40.52,4.18,40.7350316067,138.69,3.0241728,0.8820504,3.15018,3.0241728,0.8820504,3.15018,0.0,0.0,0.0,138.69
2020-01-27 01:00:00,45.7850736,12.6964798,47.512877874,1.3250736,0.3864798,1.380285,44.46,12.31,46.1327183244,137.44,46.8850736,4.2164798,47.0742905245,1.3250736,0.3864798,1.380285,45.56,3.83,45.7207010008,138.31,1.3250736,0.3864798,1.380285,1.3250736,0.3864798,1.380285,0.0,0.0,0.0,138.31
2020-01-27 01:30:00,46.99139744,12.35874092,48.5894012156,1.16139744,0.33874092,1.209789,45.83,12.02,47.3800517096,136.49,48.08139744,4.01874092,48.249052409,1.16139744,0.33874092,1.209789,46.92,3.68,47.0640924697,137.35,1.16139744,0.33874092,1.209789,1.16139744,0.33874092,1.209789,0.0,0.0,0.0,137.35
2020-01-27 02:00:00,46.00553344,12.10911392,47.5724683722,1.02553344,0.29911392000000003,1.068264,44.98,11.81,46.5045857954,136.9,47.09553344,3.6991139200000003,47.2405833346,1.02553344,0.29911392000000003,1.068264,46.07,3.4,46.1952908855,137.77,1.02553344,0.29911392000000003,1.068264,1.02553344,0.29911392000000003,1.068264,0.0,0.0,0.0,137.77
2020-01-27 02:30:00,44.84888992,12.41675956,46.5359951546,1.18888992,0.34675956,1.238427,43.66,12.07,45.2976875789,136.72,45.88888992,3.96675956,46.0600195343,1.18888992,0.34675956,1.238427,44.7,3.62,44.8463421028,137.58,1.18888992,0.34675956,1.238427,1.18888992,0.34675956,1.238427,0.0,0.0,0.0,137.58
2020-01-27 03:00:00,44.80946912,12.83109516,46.6103585678,1.40946912,0.41109516,1.468197,43.4,12.42,45.1421798322,136.88,45.85946912,4.38109516,46.0682635094,1.40946912,0.41109516,1.468197,44.45,3.9699999999999998,44.6269358124,137.74,1.40946912,0.41109516,1.468197,1.40946912,0.41109516,1.468197,0.0,0.0,0.0,137.74
2020-01-27 03:30:00,43.70997856,13.01582708,45.6067317432,1.4599785600000001,0.42582708,1.5208110000000001,42.25,12.59,44.0859456063,136.78,44.75997856,4.55582708,44.9912351584,1.4599785600000001,0.42582708,1.5208110000000001,43.3,4.13,43.4965159524,137.64,1.4599785600000001,0.42582708,1.5208110000000001,1.4599785600000001,0.42582708,1.5208110000000001,0.0,0.0,0.0,137.64
2020-01-27 04:00:00,44.79231616,11.01400888,46.126564782,1.52231616,0.44400888,1.5857459999999999,43.27,10.57,44.5423147131,136.86,44.92231616,3.76400888,45.0797321646,1.52231616,0.44400888,1.5857459999999999,43.4,3.32,43.5268009392,137.86,1.52231616,0.44400888,1.5857459999999999,1.52231616,0.44400888,1.5857459999999999,0.0,0.0,0.0,137.86
2020-01-27 04:30:00,45.34564288,10.56039584,46.5590945842,1.47564288,0.43039584000000003,1.537128,43.87,10.13,45.0243689573,135.71,45.21564288,3.60039584,45.3587611301,1.47564288,0.43039584000000003,1.537128,43.74,3.17,43.8547203845,136.72,1.47564288,0.43039584000000003,1.537128,1.47564288,0.43039584000000003,1.537128,0.0,0.0,0.0,136.72
2020-01-27 05:00:00,46.10544288,9.77867084,47.131032946,1.6754428799999999,0.48867084,1.745253,44.43,9.29,45.390847095,135.42,45.46544288,2.67867084,45.5442836561,1.6754428799999999,0.48867084,1.745253,43.79,2.19,43.8447283034,136.42,1.6754428799999999,0.48867084,1.745253,1.6754428799999999,0.48867084,1.745253,0.0,0.0,0.0,136.42
2020-01-27 05:30:00,51.53053792,7.46932356,52.0690611858,1.54053792,0.44932356,1.604727,49.99,7.02,50.4804962337,135.32,49.45053792,1.15932356,49.4641257043,1.54053792,0.44932356,1.604727,47.91,0.71,47.9152606171,136.36,1.54053792,0.44932356,1.604727,1.54053792,0.44932356,1.604727,0.0,0.0,0.0,136.36
2020-01-27 06:00:00,55.19308512,6.13298316,55.5327842585,1.79308512,0.52298316,1.867797,53.4,5.61,53.6938739522,135.47,53.36308512,2.76298316,53.4345668034,1.79308512,0.52298316,1.867797,51.57,2.24,51.6186255144,136.36,1.79308512,0.52298316,1.867797,1.79308512,0.52298316,1.867797,0.0,0.0,0.0,136.36
2020-01-27 06:30:00,56.17545248,3.68242364,56.2960185555,2.06545248,0.60242364,2.151513,54.11,3.08,54.1975875847,138.29,56.64545248,9.11242364,57.3737182973,2.06545248,0.60242364,2.151513,54.58,8.51,55.239446956,137.71,2.06545248,0.60242364,2.151513,2.06545248,0.60242364,2.151513,0.0,0.0,0.0,137.71
2020-01-27 07:00:00,60.35228608,5.12608344,60.5695894531,1.63228608,0.47608344,1.700298,58.72,4.65,58.9038275497,137.55,61.27228608,6.9160834399999995,61.661375687,1.63228608,0.47608344,1.700298,59.64,6.44,59.9866918574,136.9,1.63228608,0.47608344,1.700298,1.63228608,0.47608344,1.700298,0.0,0.0,0.0,136.9
2020-01-27 07:30:00,64.16070816,5.65978988,64.4098571111,1.13070816,0.32978988,1.177821,63.03,5.33,63.2549586989,137.39,64.04070816,6.66978988,64.3870980762,1.13070816,0.32978988,1.177821,62.91,6.34,63.2286620134,136.82,1.13070816,0.32978988,1.177821,1.13070816,0.32978988,1.177821,0.0,0.0,0.0,136.82
2020-01-27 08:00:00,70.29135776,7.69706268,70.7115248714,0.88135776,0.25706268,0.9180809999999999,69.41,7.44,69.8076048866,137.83,69.40135776,4.67706268,69.5587763998,0.88135776,0.25706268,0.9180809999999999,68.52,4.42,68.6624118423,137.21,0.88135776,0.25706268,0.9180809999999999,0.88135776,0.25706268,0.9180809999999999,0.0,0.0,0.0,137.21
2020-01-27 08:30:00,75.88190656,11.16680608,76.6991610202,1.53190656,0.44680608,1.595736,74.35,10.72,75.1188451722,137.97,74.95190656,2.08680608,74.9809512916,1.53190656,0.44680608,1.595736,73.42,1.6400000000000001,73.4383142508,137.38,1.53190656,0.44680608,1.595736,1.53190656,0.44680608,1.595736,0.0,0.0,0.0,137.38
2020-01-27 09:00:00,73.56326496,10.49720228,74.3084464061,1.7732649600000001,0.51720228,1.847151,71.79,9.98,72.4803732054,138.26,72.43326496,2.83720228,72.4888100988,1.7732649600000001,0.51720228,1.847151,70.66,2.32,70.6980763529,137.67,1.7732649600000001,0.51720228,1.847151,1.7732649600000001,0.51720228,1.847151,0.0,0.0,0.0,137.67
2020-01-27 09:30:00,76.49820864,11.79822752,77.4026750038,3.14820864,0.91822752,3.279384,73.35,10.88,74.1525245693,138.66,75.38820864,2.46822752,75.4286029901,3.14820864,0.91822752,3.279384,72.24,1.55,72.2566266857,138.04,3.14820864,0.91822752,3.279384,3.14820864,0.91822752,3.279384,0.0,0.0,0.0,138.04
2020-01-27 10:00:00,75.74526016,12.81445088,76.82157631850001,4.57526016,1.33445088,4.765896,71.17,11.48,72.0899389652,138.66,74.15526016,3.12445088,74.2210536351,4.57526016,1.33445088,4.765896,69.58,1.79,69.6030207678,138.11,4.57526016,1.33445088,4.765896,4.57526016,1.33445088,4.765896,0.0,0.0,0.0,138.11
2020-01-27 10:30:00,73.1794448,12.0169214,74.1595411338,5.7494448,1.6769214,5.989005,67.43,10.34,68.2181830599,138.85,72.2694448,3.7069213999999997,72.3644520325,5.7494448,1.6769214,5.989005,66.52,2.03,66.5509676864,138.21,5.7494448,1.6769214,5.989005,5.7494448,1.6769214,5.989005,0.0,0.0,0.0,138.21
2020-01-27 11:00:00,72.5056384,13.1170612,73.6825955997,5.9556384,1.7370611999999999,6.20379,66.55,11.38,67.5159751466,138.74,71.2656384,3.6470612,71.3588976369,5.9556384,1.7370611999999999,6.20379,65.31,1.9100000000000001,65.3379231381,138.13,5.9556384,1.7370611999999999,6.20379,5.9556384,1.7370611999999999,6.20379,0.0,0.0,0.0,138.13
2020-01-27 11:30:00,73.90473856,12.16263208,74.8988651498,6.69473856,1.9526320799999999,6.973686,67.21,10.21,67.9810870757,138.48,72.82473856,3.90263208,72.9292333943,6.69473856,1.9526320799999999,6.973686,66.13,1.9500000000000002,66.1587439421,137.77,6.69473856,1.9526320799999999,6.973686,6.69473856,1.9526320799999999,6.973686,0.0,0.0,0.0,137.77
2020-01-27 12:00:00,70.12125184,11.73286512,71.0960623631,6.9012518400000005,2.01286512,7.188804,63.22,9.72,63.9628548456,138.55,69.24125184,4.42286512,69.3823658593,6.9012518400000005,2.01286512,7.188804,62.34,2.41,62.386566663,138.02,6.9012518400000005,2.01286512,7.188804,6.9012518400000005,2.01286512,7.188804,0.0,0.0,0.0,138.02
2020-01-27 12:30:00,75.37451072,13.82964896,76.6327348894,4.76451072,1.38964896,4.963032,70.61,12.44,71.6974595087,138.41,73.73451072,2.58964896,73.7799725729,4.76451072,1.38964896,4.963032,68.97,1.2,68.9804385315,137.93,4.76451072,1.38964896,4.963032,4.76451072,1.38964896,4.963032,0.0,0.0,0.0,137.93
2020-01-27 13:00:00,74.01121472,11.40452096,74.8847314388,4.06121472,1.18452096,4.230432,69.95,10.22,70.6926509618,138.78,72.24121472,3.75452096,72.3387139218,4.06121472,1.18452096,4.230432,68.18,2.5700000000000003,68.2284200315,138.19,4.06121472,1.18452096,4.230432,4.06121472,1.18452096,4.230432,0.0,0.0,0.0,138.19
2020-01-27 13:30:00,69.3894944,9.1890192,69.9952856051,6.0994944,1.7790192,6.35364,63.29,7.41,63.7223053569,139.43,68.2494944,6.6790192,68.5755261251,6.0994944,1.7790192,6.35364,62.15,4.9,62.3428624624,138.82,6.0994944,1.7790192,6.35364,6.0994944,1.7790192,6.35364,0.0,0.0,0.0,138.82
2020-01-27 14:00:00,70.86543968,9.74200324,71.5319311089,4.87543968,1.42200324,5.078583,65.99,8.32,66.5124236515,138.93,69.38543968,5.43200324,69.5977434892,4.87543968,1.42200324,5.078583,64.51,4.01,64.6345124527,138.31,4.87543968,1.42200324,5.078583,4.87543968,1.42200324,5.078583,0.0,0.0,0.0,138.31
2020-01-27 14:30:00,72.86262496,9.92368228,73.5353084311,2.41262496,0.70368228,2.513151,70.45,9.22,71.050762839,138.933,71.84262496,3.78368228,71.9421921597,2.41262496,0.70368228,2.513151,69.43,3.08,69.4982827126,138.313,2.41262496,0.70368228,2.513151,2.41262496,0.70368228,2.513151,0.0,0.0,0.0,138.313
2020-01-27 15:00:00,74.46848992,10.75330956,75.2408775697,1.58848992,0.46330956,1.654677,72.88,10.29,73.6028430157,138.803,73.05848992,2.78330956,73.1114885739,1.58848992,0.46330956,1.654677,71.47,2.32,71.5076450458,138.203,1.58848992,0.46330956,1.654677,1.58848992,0.46330956,1.654677,0.0,0.0,0.0,138.203
2020-01-27 15:30:00,77.1899888,9.7929134,77.8087111049,1.2099888,0.3529134,1.260405,75.98,9.44,76.5641822264,138.803,76.7099888,2.7429134,76.759012211,1.2099888,0.3529134,1.260405,75.5,2.39,75.5378190048,138.203,1.2099888,0.3529134,1.260405,1.2099888,0.3529134,1.260405,0.0,0.0,0.0,138.203
2020-01-27 16:00:00,75.52493248,9.44393864,76.1130961343,2.58493248,0.75393864,2.692638,72.94,8.69,73.4558350303,138.85,74.58493248,4.10393864,74.6977540854,2.58493248,0.75393864,2.692638,72.0,3.35,72.0778918948,138.28,2.58493248,0.75393864,2.692638,2.58493248,0.75393864,2.692638,0.0,0.0,0.0,138.28
2020-01-27 16:30:00,79.32434304,10.74251672,80.0484419849,2.61434304,0.76251672,2.723274,76.71,9.98,77.3564767812,138.85,78.92434304,2.63251672,78.968234554,2.61434304,0.76251672,2.723274,76.31,1.87,76.3329090236,138.16,2.61434304,0.76251672,2.723274,2.61434304,0.76251672,2.723274,0.0,0.0,0.0,138.16
2020-01-27 17:00:00,83.32974784,12.28284312,84.2301318424,2.40974784,0.70284312,2.510154,80.92,11.58,81.74437473,138.64,82.19974784,1.8328431200000002,82.2201791464,2.40974784,0.70284312,2.510154,79.79,1.13,79.7980012281,138.04,2.40974784,0.70284312,2.510154,2.40974784,0.70284312,2.510154,0.0,0.0,0.0,138.04
2020-01-27 17:30:00,85.41648096,11.98564028,86.2532943864,2.55648096,0.74564028,2.663001,82.86,11.24,83.6188806431,138.72,84.32648096,1.67564028,84.3431275294,2.55648096,0.74564028,2.663001,81.77,0.93,81.7752884434,138.04,2.55648096,0.74564028,2.663001,2.55648096,0.74564028,2.663001,0.0,0.0,0.0,138.04
2020-01-27 18:00:00,83.02461312,11.04051216,83.7554732091,2.26461312,0.66051216,2.358972,80.76,10.38,81.4243329724,139.0,82.22461312,2.31051216,82.2570694176,2.26461312,0.66051216,2.358972,79.96,1.65,79.9770223252,138.48,2.26461312,0.66051216,2.358972,2.26461312,0.66051216,2.358972,0.0,0.0,0.0,138.48
2020-01-27 18:30:00,83.15475296,10.30638628,83.7910170483,2.28475296,0.66638628,2.379951,80.87,9.64,81.4425349556,139.18,82.40475296,2.71638628,82.449512217,2.28475296,0.66638628,2.379951,80.12,2.05,80.1462219946,138.44,2.28475296,0.66638628,2.379951,2.28475296,0.66638628,2.379951,0.0,0.0,0.0,138.44
2020-01-27 19:00:00,80.31438336,10.46752848,80.993637571,2.25438336,0.65752848,2.348316,78.06,9.81,78.67400905,138.96,79.73438336,2.8475284800000003,79.785213594,2.25438336,0.65752848,2.348316,77.48,2.19,77.5109443885,138.35,2.25438336,0.65752848,2.348316,2.25438336,0.65752848,2.348316,0.0,0.0,0.0,138.35
2020-01-27 19:30:00,76.70606144,8.72801792,77.2010243355,2.49606144,0.72801792,2.6000639999999997,74.21,8.0,74.6399631565,138.79,76.66606144,3.94801792,76.7676482785,2.49606144,0.72801792,2.6000639999999997,74.17,3.22,74.2398632811,138.05,2.49606144,0.72801792,2.6000639999999997,2.49606144,0.72801792,2.6000639999999997,0.0,0.0,0.0,138.05
2020-01-27 20:00:00,74.565512,8.354941,75.0321305771,2.485512,0.724941,2.5890750000000002,72.08,7.63,72.4827103522,139.13,74.255512,5.094941,74.4300979858,2.485512,0.724941,2.5890750000000002,71.77,4.37,71.9029192731,138.51,2.485512,0.724941,2.5890750000000002,2.485512,0.724941,2.5890750000000002,0.0,0.0,0.0,138.51
2020-01-27 20:30:00,72.78003872,7.03167796,73.1189341485,1.24003872,0.36167796,1.291707,71.54,6.67,71.8502644393,138.73,72.54003872,5.08167796,72.7178153439,1.24003872,0.36167796,1.291707,71.3,4.72,71.4560592252,137.98,1.24003872,0.36167796,1.291707,1.24003872,0.36167796,1.291707,0.0,0.0,0.0,137.98
2020-01-27 21:00:00,72.4172816,7.6858737999999995,72.8240024333,1.1172816,0.3258738,1.163835,71.3,7.36,71.6788643883,138.25,69.8872816,5.6758738,70.1173849543,1.1172816,0.3258738,1.163835,68.77,5.35,68.9777891788,137.8,1.1172816,0.3258738,1.163835,1.1172816,0.3258738,1.163835,0.0,0.0,0.0,137.8
2020-01-27 21:30:00,69.67522336,6.25277348,69.9552280138,1.41522336,0.41277348,1.474191,68.26,5.84,68.5093657831,138.71,66.88522336,5.77277348,67.1338812938,1.41522336,0.41277348,1.474191,65.47,5.36,65.6890439876,138.02,1.41522336,0.41277348,1.474191,1.41522336,0.41277348,1.474191,0.0,0.0,0.0,138.02
2020-01-27 22:00:00,61.3451632,2.2169226,61.3852082659,1.6351632,0.4769226,1.703295,59.71,1.74,59.7353471573,138.21,59.6151632,9.0469226,60.2977154782,1.6351632,0.4769226,1.703295,57.98,8.57,58.6099419894,137.46,1.6351632,0.4769226,1.703295,1.6351632,0.4769226,1.703295,0.0,0.0,0.0,137.46
2020-01-27 22:30:00,57.11165728,1.37965004,57.1283189977,1.06165728,0.30965004,1.105893,56.05,1.07,56.0602122722,138.75,56.13165728,9.78965004,56.978945207,1.06165728,0.30965004,1.105893,55.07,9.48,55.880008053,138.04,1.06165728,0.30965004,1.105893,1.06165728,0.30965004,1.105893,0.0,0.0,0.0,138.04
2020-01-27 23:00:00,55.16927968,1.17312324,55.1817509558,1.03927968,0.30312324,1.082583,54.13,0.87,54.1369910505,139.06,54.51927968,9.95312324,55.4203619535,1.03927968,0.30312324,1.082583,53.48,9.65,54.3436555635,138.29,1.03927968,0.30312324,1.082583,1.03927968,0.30312324,1.082583,0.0,0.0,0.0,138.29
2020-01-27 23:30:00,52.010768,3.188974,52.1084402292,1.230768,0.35897399999999996,1.28205,50.78,2.83,50.8587976657,139.11,51.240768,9.228974,52.0652500841,1.230768,0.35897399999999996,1.28205,50.01,8.87,50.7905207691,138.62,1.230768,0.35897399999999996,1.28205,1.230768,0.35897399999999996,1.28205,0.0,0.0,0.0,138.62
2020-01-28 00:00:00,48.14673216,12.30279688,49.6937282638,1.10673216,0.32279688,1.152846,47.04,11.98,48.541549213,136.83,49.19673216,1.80279688,49.2297525061,1.10673216,0.32279688,1.152846,48.09,1.48,48.1127685755,137.41,1.10673216,0.32279688,1.152846,1.10673216,0.32279688,1.152846,0.0,0.0,0.0,137.41
2020-01-28 00:30:00,47.67333568,12.53680624,49.294202961,0.98333568,0.28680624,1.024308,46.69,12.25,48.2702662102,136.35,48.86333568,2.06680624,48.907026712,0.98333568,0.28680624,1.024308,47.88,1.78,47.9130754596,136.96,0.98333568,0.28680624,1.024308,0.98333568,0.28680624,1.024308,0.0,0.0,0.0,136.96
2020-01-28 01:00:00,50.63159744,10.27046592,51.6627634718,0.96159744,0.28046592,1.001664,49.67,9.99,50.6646721099,135.96,51.49159744,1.64046592,51.5177225366,0.96159744,0.28046592,1.001664,50.53,1.3599999999999999,50.5482986855,136.77,0.96159744,0.28046592,1.001664,0.96159744,0.28046592,1.001664,0.0,0.0,0.0,136.77
2020-01-28 01:30:00,50.46013856,10.42920708,51.5266333444,1.30013856,0.37920708000000003,1.354311,49.16,10.05,50.1767685289,136.24,51.31013856,2.21920708,51.3581074331,1.30013856,0.37920708000000003,1.354311,50.01,1.8399999999999999,50.0438377825,137.1,1.30013856,0.37920708000000003,1.354311,1.30013856,0.37920708000000003,1.354311,0.0,0.0,0.0,137.1
2020-01-28 02:00:00,49.58949952,10.79568736,50.7510130758,0.9794995200000001,0.28568736,1.020312,48.61,10.51,49.7332102322,137.04,50.80949952,2.31568736,50.8622418836,0.9794995200000001,0.28568736,1.020312,49.83,2.03,49.8713324466,137.91,0.9794995200000001,0.28568736,1.020312,0.9794995200000001,0.28568736,1.020312,0.0,0.0,0.0,137.91
2020-01-28 02:30:00,48.22768096,11.27599028,49.5283471113,1.35768096,0.39599028000000003,1.414251,46.87,10.88,48.1162269926,137.53,49.29768096,2.84599028,49.3797631496,1.35768096,0.39599028000000003,1.414251,47.94,2.45,48.0025634732,138.41,1.35768096,0.39599028000000003,1.414251,1.35768096,0.39599028000000003,1.414251,0.0,0.0,0.0,138.41
2020-01-28 03:00:00,47.89923936,11.28811148,49.2113664924,1.39923936,0.40811148,1.457541,46.5,10.88,47.7558834072,137.72,48.99923936,2.82811148,49.0807872023,1.39923936,0.40811148,1.457541,47.6,2.42,47.6614771068,138.61,1.39923936,0.40811148,1.457541,1.39923936,0.40811148,1.457541,0.0,0.0,0.0,138.61
2020-01-28 03:30:00,47.53312576,11.54466168,48.9150003355,1.11312576,0.32466168,1.159506,46.42,11.22,47.7567251809,138.0,48.60312576,3.07466168,48.7002810884,1.11312576,0.32466168,1.159506,47.49,2.75,47.56955539,138.89,1.11312576,0.32466168,1.159506,1.11312576,0.32466168,1.159506,0.0,0.0,0.0,138.89
2020-01-28 04:00:00,47.2773616,11.8425638,48.7380266036,1.0373616,0.3025638,1.080585,46.24,11.54,47.6582542693,137.5,48.2573616,3.5125638,48.3850292244,1.0373616,0.3025638,1.080585,47.22,3.21,47.3289816075,138.39,1.0373616,0.3025638,1.080585,1.0373616,0.3025638,1.080585,0.0,0.0,0.0,138.39
2020-01-28 04:30:00,45.96914976,12.07766868,47.5292837144,1.08914976,0.31766868,1.134531,44.88,11.76,46.3951721626,137.18,47.02914976,3.68766868,47.1735076864,1.08914976,0.31766868,1.134531,45.94,3.37,46.0634399497,138.05,1.08914976,0.31766868,1.134531,1.08914976,0.31766868,1.134531,0.0,0.0,0.0,138.05
2020-01-28 05:00:00,45.78415456,11.97454508,47.3241855571,1.28415456,0.37454508000000003,1.337661,44.5,11.6,45.9870633983,136.86,46.84415456,3.58454508,46.9811002412,1.28415456,0.37454508000000003,1.337661,45.56,3.21,45.6729427561,137.74,1.28415456,0.37454508000000003,1.337661,1.28415456,0.37454508000000003,1.337661,0.0,0.0,0.0,137.74
2020-01-28 05:30:00,48.3819168,11.2038924,49.6622298951,1.2819167999999999,0.37389239999999996,1.33533,47.1,10.83,48.3290688923,137.29,49.5919168,2.6738923999999997,49.6639498275,1.2819167999999999,0.37389239999999996,1.33533,48.31,2.3,48.3647195795,138.13,1.2819167999999999,0.37389239999999996,1.33533,1.2819167999999999,0.37389239999999996,1.33533,0.0,0.0,0.0,138.13
2020-01-28 06:00:00,51.11117728,10.20951004,52.120883897,1.5411772799999999,0.44951004,1.6053929999999998,49.57,9.76,50.5217032571,137.38,51.87117728,1.94951004,51.9077992387,1.5411772799999999,0.44951004,1.6053929999999998,50.33,1.5,50.3523475123,138.25,1.5411772799999999,0.44951004,1.6053929999999998,1.5411772799999999,0.44951004,1.6053929999999998,0.0,0.0,0.0,138.25
2020-01-28 06:30:00,57.7075712,7.7780416,58.2293886705,1.2275712,0.35804159999999996,1.27872,56.48,7.42,56.9653122523,135.88,58.9975712,1.4380416,59.0150944347,1.2275712,0.35804159999999996,1.27872,57.77,1.08,57.7800943232,136.7,1.2275712,0.35804159999999996,1.27872,1.2275712,0.35804159999999996,1.27872,0.0,0.0,0.0,136.7
2020-01-28 07:00:00,65.24608256,4.77552408,65.4206154027,1.35608256,0.39552408,1.4125860000000001,63.89,4.38,64.0399601811,135.11,66.27608256,4.68552408,66.4415025071,1.35608256,0.39552408,1.4125860000000001,64.92,4.29,65.0615900513,135.88,1.35608256,0.39552408,1.4125860000000001,1.35608256,0.39552408,1.4125860000000001,0.0,0.0,0.0,135.88
2020-01-28 07:30:00,72.24274592,2.59871756,72.2894713704,1.33274592,0.38871756,1.388277,70.91,2.21,70.9444303663,135.42,73.66274592,8.54871756,74.1571352494,1.33274592,0.38871756,1.388277,72.33,8.16,72.7888349955,135.96,1.33274592,0.38871756,1.388277,1.33274592,0.38871756,1.388277,0.0,0.0,0.0,135.96
2020-01-28 08:00:00,74.77535328,2.10822804,74.8050672322,1.36535328,0.39822804,1.422243,73.41,1.71,73.429913523,135.61,75.53535328,9.82822804,76.1720661499,1.36535328,0.39822804,1.422243,74.17,9.43,74.7670636042,136.12,1.36535328,0.39822804,1.422243,1.36535328,0.39822804,1.422243,0.0,0.0,0.0,136.12
2020-01-28 08:30:00,75.53548192,2.09701556,75.5645849796,2.59548192,0.75701556,2.703627,72.94,1.34,72.9523077085,135.49,76.34548192,10.65701556,77.085696405,2.59548192,0.75701556,2.703627,73.75,9.9,74.4115078466,135.98,2.59548192,0.75701556,2.703627,2.59548192,0.75701556,2.703627,0.0,0.0,0.0,135.98
2020-01-28 09:00:00,76.8276096,2.3630528,76.8639422316,2.7876095999999997,0.8130527999999999,2.90376,74.04,1.55,74.056222561,135.61,76.8776096,11.2930528,77.7026376602,2.7876095999999997,0.8130527999999999,2.90376,74.09,10.48,74.8275250159,136.3,2.7876095999999997,0.8130527999999999,2.90376,2.7876095999999997,0.8130527999999999,2.90376,0.0,0.0,0.0,136.3
2020-01-28 09:30:00,77.52804864,4.06484752,77.634536846,3.30804864,0.9648475200000001,3.445884,74.22,3.1,74.2847117515,135.26,77.30804864,12.09484752,78.2484486815,3.30804864,0.9648475200000001,3.445884,74.0,11.13,74.8323252345,136.03,3.30804864,0.9648475200000001,3.445884,3.30804864,0.9648475200000001,3.445884,0.0,0.0,0.0,136.03
2020-01-28 10:00:00,76.05311232,3.75090776,76.1455527433,4.56311232,1.33090776,4.753242,71.49,2.42,71.5309478478,135.77,75.57311232,10.52090776,76.3019318617,4.56311232,1.33090776,4.753242,71.01,9.19,71.6022080665,136.77,4.56311232,1.33090776,4.753242,4.56311232,1.33090776,4.753242,0.0,0.0,0.0,136.77
2020-01-28 10:30:00,76.85947584,5.2748471200000004,77.0402689412,4.67947584,1.36484712,4.874454,72.18,3.91,72.2858250281,135.69,76.70947584,12.11484712,77.6602421087,4.67947584,1.36484712,4.874454,72.03,10.75,72.8277653097,136.65,4.67947584,1.36484712,4.874454,4.67947584,1.36484712,4.874454,0.0,0.0,0.0,136.65
2020-01-28 11:00:00,83.62870912,9.24254016,84.1378959666,2.16870912,0.63254016,2.2590719999999997,81.46,8.61,81.9137576967,135.53,82.63870912,10.52254016,83.3059427438,2.16870912,0.63254016,2.2590719999999997,80.47,9.89,81.0754771802,136.13,2.16870912,0.63254016,2.2590719999999997,2.16870912,0.63254016,2.2590719999999997,0.0,0.0,0.0,136.13
2020-01-28 11:30:00,86.582096,16.694778,88.1769525456,1.902096,0.554778,1.98135,84.68,16.14,86.2044198403,137.22,84.322096,3.364778,84.3892031294,1.902096,0.554778,1.98135,82.42,2.81,82.4678876897,136.73,1.902096,0.554778,1.98135,1.902096,0.554778,1.98135,0.0,0.0,0.0,136.73
2020-01-28 12:00:00,84.21984768,16.84037224,85.8870239351,2.46984768,0.72037224,2.572758,81.75,16.12,83.3241675626,137.46,81.26984768,2.8403722399999998,81.3194678807,2.46984768,0.72037224,2.572758,78.8,2.12,78.8285126081,137.14,2.46984768,0.72037224,2.572758,2.46984768,0.72037224,2.572758,0.0,0.0,0.0,137.14
2020-01-28 12:30:00,78.00525952,14.90111736,79.4157655089,5.21525952,1.5211173599999999,5.432562,72.79,13.38,74.00951628,137.85,75.55525952,2.99111736,75.6144432248,5.21525952,1.5211173599999999,5.432562,70.34,1.47,70.3553587156,137.26,5.21525952,1.5211173599999999,5.432562,5.21525952,1.5211173599999999,5.432562,0.0,0.0,0.0,137.26
2020-01-28 13:00:00,75.1411424,13.3315832,76.3146276398,6.4511424,1.8815832000000001,6.71994,68.69,11.45,69.6377670521,138.31,71.9011424,2.9415832,71.9612895253,6.4511424,1.8815832000000001,6.71994,65.45,1.06,65.4585830889,137.64,6.4511424,1.8815832000000001,6.71994,6.4511424,1.8815832000000001,6.71994,0.0,0.0,0.0,137.64
2020-01-28 13:30:00,76.29660832,12.60776076,77.3312877981,5.06660832,1.47776076,5.277717,71.23,11.13,72.0943118422,138.16,73.62660832,2.16776076,73.6585136927,5.06660832,1.47776076,5.277717,68.56,0.6900000000000001,68.5634720533,137.46,5.06660832,1.47776076,5.277717,5.06660832,1.47776076,5.277717,0.0,0.0,0.0,137.46
2020-01-28 14:00:00,74.22490912,12.28976516,75.2354667797,5.96490912,1.7397651600000001,6.213447,68.26,10.55,69.0704719833,138.28,71.77490912,2.8597651600000003,71.8318580851,5.96490912,1.7397651600000001,6.213447,65.81,1.12,65.8195297765,137.62,5.96490912,1.7397651600000001,6.213447,5.96490912,1.7397651600000001,6.213447,0.0,0.0,0.0,137.62
2020-01-28 14:30:00,75.6557696,13.8291828,76.90930873880001,4.6257696,1.3491828,4.81851,71.03,12.48,72.1180372722,137.9,73.5057696,2.6491828,73.5534930102,4.6257696,1.3491828,4.81851,68.88,1.3,68.8922666197,137.44,4.6257696,1.3491828,4.81851,4.6257696,1.3491828,4.81851,0.0,0.0,0.0,137.44
2020-01-28 15:00:00,80.46353312,14.37519716,81.7375461801,3.34353312,0.97519716,3.482847,77.12,13.4,78.2755031923,137.68,77.78353312,2.25519716,77.8162189962,3.34353312,0.97519716,3.482847,74.44,1.28,74.4510040228,137.2,3.34353312,0.97519716,3.482847,3.34353312,0.97519716,3.482847,0.0,0.0,0.0,137.2
2020-01-28 15:30:00,79.62750976,12.16552368,80.5514759454,2.7275097600000002,0.7955236800000001,2.841156,76.9,11.37,77.7360077442,137.88,77.72750976,2.37552368,77.7638019019,2.7275097600000002,0.7955236800000001,2.841156,75.0,1.58,75.0166408206,137.33,2.7275097600000002,0.7955236800000001,2.841156,2.7275097600000002,0.7955236800000001,2.841156,0.0,0.0,0.0,137.33
2020-01-28 16:00:00,77.43000704,11.31041872,78.2517192261,2.95000704,0.86041872,3.072924,74.48,10.45,75.2095266572,137.75,75.04000704,3.60041872,75.1263314126,2.95000704,0.86041872,3.072924,72.09,2.74,72.1420522303,137.39,2.95000704,0.86041872,3.072924,2.95000704,0.86041872,3.072924,0.0,0.0,0.0,137.39
2020-01-28 16:30:00,81.515072,12.743146,82.505119436,2.925072,0.853146,3.04695,78.59,11.89,79.484339338,137.12,79.605072,2.083146,79.6323237472,2.925072,0.853146,3.04695,76.68,1.23,76.689864389,136.62,2.925072,0.853146,3.04695,2.925072,0.853146,3.04695,0.0,0.0,0.0,136.62
2020-01-28 17:00:00,85.17161568,13.76797124,86.2772342487,2.7016156799999997,0.78797124,2.814183,82.47,12.98,83.4852160565,137.22,82.64161568,1.45797124,82.6544755131,2.7016156799999997,0.78797124,2.814183,79.94,0.67,79.9428076815,136.78,2.7016156799999997,0.78797124,2.814183,2.7016156799999997,0.78797124,2.814183,0.0,0.0,0.0,136.78
2020-01-28 17:30:00,88.36897792,13.89386856,89.4545462354,3.09897792,0.90386856,3.228102,85.27,12.99,86.2537709321,137.14,86.31897792,1.59386856,86.3336919524,3.09897792,0.90386856,3.228102,83.22,0.6900000000000001,83.2228604411,136.53,3.09897792,0.90386856,3.228102,3.09897792,0.90386856,3.228102,0.0,0.0,0.0,136.53
2020-01-28 18:00:00,85.69820864,13.11822752,86.6964293231,3.14820864,0.91822752,3.279384,82.55,12.2,83.44664463,137.97,83.39820864000001,1.9582275199999999,83.4211955044,3.14820864,0.91822752,3.279384,80.25,1.04,80.2567386579,137.55,3.14820864,0.91822752,3.279384,3.14820864,0.91822752,3.279384,0.0,0.0,0.0,137.55
2020-01-28 18:30:00,84.19586112,12.07962616,85.0579825643,3.01586112,0.87962616,3.141522,81.18,11.2,81.9489621655,138.05,82.61586112,2.44962616,82.6521698259,3.01586112,0.87962616,3.141522,79.6,1.57,79.6154815347,137.55,3.01586112,0.87962616,3.141522,3.01586112,0.87962616,3.141522,0.0,0.0,0.0,137.55
2020-01-28 19:00:00,82.95394304,11.28906672,83.7185743625,3.01394304,0.87906672,3.1395239999999998,79.94,10.41,80.6149595299,138.23,80.35394304,3.74906672,80.4413554296,3.01394304,0.87906672,3.1395239999999998,77.34,2.87,77.3932329083,137.76,3.01394304,0.87906672,3.1395239999999998,3.01394304,0.87906672,3.1395239999999998,0.0,0.0,0.0,137.76
2020-01-28 19:30:00,81.34295552,11.09419536,82.0960265994,1.52295552,0.44419536,1.586412,79.82,10.65,80.5273549795,137.77,78.60295552,3.04419536,78.6618823946,1.52295552,0.44419536,1.586412,77.08,2.6,77.1238380788,137.22,1.52295552,0.44419536,1.586412,1.52295552,0.44419536,1.586412,0.0,0.0,0.0,137.22
2020-01-28 20:00:00,75.936392,8.958531,76.4630035223,1.606392,0.468531,1.673325,74.33,8.49,74.8132942731,138.41,74.116392,5.1785309999999996,74.2970843736,1.606392,0.468531,1.673325,72.51,4.71,72.6628116714,137.94,1.606392,0.468531,1.673325,1.606392,0.468531,1.673325,0.0,0.0,0.0,137.94
2020-01-28 20:30:00,78.63059776,9.78850768,79.2375276412,1.64059776,0.47850768,1.708956,76.99,9.31,77.5508620197,138.02,76.72059776,3.90850768,76.8200921175,1.64059776,0.47850768,1.708956,75.08,3.43,75.1583082566,137.46,1.64059776,0.47850768,1.708956,1.64059776,0.47850768,1.708956,0.0,0.0,0.0,137.46
2020-01-28 21:00:00,70.4397088,6.6044984,70.7486535204,1.4897088,0.4344984,1.55178,68.95,6.17,69.2255111935,138.44,68.5997088,7.3444984,68.9917509866,1.4897088,0.4344984,1.55178,67.11,6.91,67.4648071219,138.04,1.4897088,0.4344984,1.55178,1.4897088,0.4344984,1.55178,0.0,0.0,0.0,138.04
2020-01-28 21:30:00,67.04777088,4.72309984,67.2139215645,1.3477708800000001,0.39309984000000003,1.403928,65.7,4.33,65.8425310874,138.5,65.51777088,8.81309984,66.1078590629,1.3477708800000001,0.39309984000000003,1.403928,64.17,8.42,64.7200533065,137.98,1.3477708800000001,0.39309984000000003,1.403928,1.3477708800000001,0.39309984000000003,1.403928,0.0,0.0,0.0,137.98
2020-01-28 22:00:00,63.67805056,3.71484808,63.7863168664,1.38805056,0.40484808,1.445886,62.29,3.31,62.3778822981,138.47,61.94805056,9.81484808,62.7207478512,1.38805056,0.40484808,1.445886,60.56,9.41,61.286717158,137.91,1.38805056,0.40484808,1.445886,1.38805056,0.40484808,1.445886,0.0,0.0,0.0,137.91
2020-01-28 22:30:00,59.1431552,4.2392536,59.2948908262,1.6431551999999998,0.4792536,1.71162,57.5,3.76,57.6228045135,138.23,56.7031552,10.7492536,57.7130337324,1.6431551999999998,0.4792536,1.71162,55.06,10.27,56.0096107824,137.97,1.6431551999999998,0.4792536,1.71162,1.6431551999999998,0.4792536,1.71162,0.0,0.0,0.0,137.97
2020-01-28 23:00:00,58.67748128,3.56093204,58.7854322631,1.23748128,0.36093204,1.289043,57.44,3.2,57.5290674355,137.91,55.85748128,11.17093204,56.9635667562,1.23748128,0.36093204,1.289043,54.62,10.81,55.6794441423,137.63,1.23748128,0.36093204,1.289043,1.23748128,0.36093204,1.289043,0.0,0.0,0.0,137.63
2020-01-28 23:30:00,55.48350368,3.86060524,55.6176541525,2.81350368,0.82060524,2.930733,52.67,3.04,52.7576582119,137.51,52.17350368,11.96060524,53.5269143885,2.81350368,0.82060524,2.930733,49.36,11.14,50.6014742868,137.21,2.81350368,0.82060524,2.930733,2.81350368,0.82060524,2.930733,0.0,0.0,0.0,137.21
2020-01-29 00:00:00,53.4572512,2.8612816,53.5337710072,1.5472511999999998,0.4512816,1.61172,51.91,2.41,51.9659138282,138.0,50.7772512,12.1612816,52.2132742661,1.5472511999999998,0.4512816,1.61172,49.23,11.71,50.603527545,137.7,1.5472511999999998,0.4512816,1.61172,1.5472511999999998,0.4512816,1.61172,0.0,0.0,0.0,137.7
2020-01-29 00:30:00,56.39995488,3.85498684,56.5315472458,5.15995488,1.50498684,5.374953,51.24,2.35,51.2938602564,137.88,53.62995488,13.30498684,55.2557212897,5.15995488,1.50498684,5.374953,48.47,11.8,49.8856783055,137.65,5.15995488,1.50498684,5.374953,5.15995488,1.50498684,5.374953,0.0,0.0,0.0,137.65
2020-01-29 01:00:00,59.01699744,5.26079092,59.2510076533,5.55699744,1.6207909200000001,5.788539,53.46,3.64,53.5837773958,137.41,56.14699744,12.18079092,57.4530851127,5.55699744,1.6207909200000001,5.788539,50.59,10.56,51.6803802231,137.16,5.55699744,1.6207909200000001,5.788539,5.55699744,1.6207909200000001,5.788539,0.0,0.0,0.0,137.16
2020-01-29 01:30:00,59.9654592,5.1861756,60.1893073097,5.3354592,1.5561756,5.55777,54.63,3.63,54.7504684911,136.92,56.8654592,12.2061756,58.1607356625,5.3354592,1.5561756,5.55777,51.53,10.65,52.6190402801,136.73,5.3354592,1.5561756,5.55777,5.3354592,1.5561756,5.55777,0.0,0.0,0.0,136.73
2020-01-29 02:00:00,60.27788672,6.14146696,60.5899434217,5.38788672,1.57146696,5.612382,54.89,4.57,55.0799146695,137.1,56.39788672,11.96146696,57.6523921301,5.38788672,1.57146696,5.612382,51.01,10.39,52.057393327,136.99,5.38788672,1.57146696,5.612382,5.38788672,1.57146696,5.612382,0.0,0.0,0.0,136.99
2020-01-29 02:30:00,60.47962496,5.47780728,60.7271883747,5.40962496,1.57780728,5.635026,55.07,3.9,55.2079242501,137.74,56.52962496,12.65780728,57.9294276103,5.40962496,1.57780728,5.635026,51.12,11.08,52.3069861491,137.58,5.40962496,1.57780728,5.635026,5.40962496,1.57780728,5.635026,0.0,0.0,0.0,137.58
2020-01-29 03:00:00,60.1793952,6.3448236,60.5129440133,5.3993952,1.5748236,5.62437,54.78,4.77,54.9872830753,137.74,55.8193952,12.3248236,57.1638535901,5.3993952,1.5748236,5.62437,50.42,10.75,51.5532627483,137.66,5.3993952,1.5748236,5.62437,5.3993952,1.5748236,5.62437,0.0,0.0,0.0,137.66
2020-01-29 03:30:00,60.96903552,6.88638536,61.3567078286,5.43903552,1.58638536,5.665662,55.53,5.3,55.7823529443,137.71,56.12903552,12.15638536,57.4303607287,5.43903552,1.58638536,5.665662,50.69,10.57,51.7803147924,137.71,5.43903552,1.58638536,5.665662,5.43903552,1.58638536,5.665662,0.0,0.0,0.0,137.71
2020-01-29 04:00:00,59.9310336,6.9836348,60.3365556142,5.3610336,1.5636348,5.58441,54.57,5.42,54.8385019854,137.96,54.9210336,12.2336348,56.2670574325,5.3610336,1.5636348,5.58441,49.56,10.67,50.6955865929,137.97,5.3610336,1.5636348,5.58441,5.3610336,1.5636348,5.58441,0.0,0.0,0.0,137.97
2020-01-29 04:30:00,59.80454976,7.47799368,60.2702626631,5.68454976,1.6579936800000001,5.921406,54.12,5.82,54.4320383598,137.4,54.61454976,12.01799368,55.9212054375,5.68454976,1.6579936800000001,5.921406,48.93,10.36,50.0147428265,137.43,5.68454976,1.6579936800000001,5.921406,5.68454976,1.6579936800000001,5.921406,0.0,0.0,0.0,137.43
2020-01-29 05:00:00,62.79479968,8.97848324,63.4334298942,5.51479968,1.60848324,5.744583,57.28,7.37,57.7521887031,137.32,56.35479968,11.34848324,57.4860984832,5.51479968,1.60848324,5.744583,50.84,9.74,51.7645940774,137.47,5.51479968,1.60848324,5.744583,5.51479968,1.60848324,5.744583,0.0,0.0,0.0,137.47
2020-01-29 05:30:00,63.67624832,8.09265576,64.1884388139,5.42624832,1.58265576,5.652342,58.25,6.51,58.6126488055,137.18,58.02624832,11.34265576,59.1244563086,5.42624832,1.58265576,5.652342,52.6,9.76,53.4978279933,137.22,5.42624832,1.58265576,5.652342,5.42624832,1.58265576,5.652342,0.0,0.0,0.0,137.22
2020-01-29 06:00:00,58.06040416,2.6638678799999997,58.1214824596,5.43040416,1.5838678800000001,5.656671,52.63,1.08,52.6410799661,137.63,55.79040416,13.54386788,57.4108487438,5.43040416,1.5838678800000001,5.656671,50.36,11.96,51.7607109688,137.24,5.43040416,1.5838678800000001,5.656671,5.43040416,1.5838678800000001,5.656671,0.0,0.0,0.0,137.24
2020-01-29 06:30:00,65.06675744,5.41072092,65.2913380521,5.79675744,1.69072092,6.038289,59.27,3.7199999999999998,59.3866255987,136.95,62.64675744,10.96072092,63.5983775016,5.79675744,1.69072092,6.038289,56.85,9.27,57.600828119,136.58,5.79675744,1.69072092,6.038289,5.79675744,1.69072092,6.038289,0.0,0.0,0.0,136.58
