Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-01-29 07:00:00,73.36368032,8.74815676,73.8834205813,5.99368032,1.74815676,6.243417,67.37,7.0,67.7326870868,137.32,70.14368032,8.05815676,70.605026586,5.99368032,1.74815676,6.243417,64.15,6.31,64.459588891,136.94,5.99368032,1.74815676,6.243417,5.99368032,1.74815676,6.243417,0.0,0.0,0.0,136.94
2020-01-29 07:30:00,76.18033376,9.50093068,76.7705082409,5.90033376,1.72093068,6.146181,70.28,7.78,70.7093119752,137.92,74.43033376,6.71093068,74.7322632751,5.90033376,1.72093068,6.146181,68.53,4.99,68.7114328187,137.45,5.90033376,1.72093068,6.146181,5.90033376,1.72093068,6.146181,0.0,0.0,0.0,137.45
2020-01-29 08:00:00,76.30741568,9.37174624,76.8807603718,6.89741568,2.01174624,7.184808,69.41,7.36,69.79912392,138.23,74.80741568,7.15174624,75.1484990868,6.89741568,2.01174624,7.184808,67.91,5.14,68.1042414245,137.66,6.89741568,2.01174624,7.184808,6.89741568,2.01174624,7.184808,0.0,0.0,0.0,137.66
2020-01-29 08:30:00,79.40855424,12.01957832,80.3130671154,7.19855424,2.09957832,7.498494,72.21,9.92,72.8882054931,138.23,78.34855424,4.64957832,78.486397102,7.19855424,2.09957832,7.498494,71.15,2.55,71.1956810488,137.49,7.19855424,2.09957832,7.498494,7.19855424,2.09957832,7.498494,0.0,0.0,0.0,137.49
2020-01-29 09:00:00,79.08811424,12.26778332,80.0339198192,7.63811424,2.22778332,7.956369,71.45,10.04,72.1519514636,138.23,77.67811424,5.10778332,77.8458661865,7.63811424,2.22778332,7.956369,70.04,2.88,70.0991868712,137.73,7.63811424,2.22778332,7.956369,7.63811424,2.22778332,7.956369,0.0,0.0,0.0,137.73
2020-01-29 09:30:00,79.8280336,11.9377598,80.7157051477,8.3580336,2.4377598,8.706285,71.47,9.5,72.09861926560001,138.38,78.2280336,5.3477598,78.4106100971,8.3580336,2.4377598,8.706285,69.87,2.91,69.9305727132,137.73,8.3580336,2.4377598,8.706285,8.3580336,2.4377598,8.706285,0.0,0.0,0.0,137.73
2020-01-29 10:00:00,79.3162144,11.8847292,80.2016748884,9.3762144,2.7347292,9.76689,69.94,9.15,70.5359915221,138.85,77.2862144,6.5047292,77.5594638858,9.3762144,2.7347292,9.76689,67.91,3.77,68.0145646167,138.38,9.3762144,2.7347292,9.76689,9.3762144,2.7347292,9.76689,0.0,0.0,0.0,138.38
2020-01-29 10:30:00,77.17895104,11.93636072,78.0965248322,9.99895104,2.91636072,10.415574,67.18,9.02,67.7828355854,138.43,76.05895104,6.30636072,76.3199464022,9.99895104,2.91636072,10.415574,66.06,3.39,66.1469250986,137.87,9.99895104,2.91636072,10.415574,9.99895104,2.91636072,10.415574,0.0,0.0,0.0,137.87
2020-01-29 11:00:00,80.77001024,14.03083632,81.9796250419,9.74001024,2.84083632,10.145844,71.03,11.19,71.9060289545,138.05,79.14001024,4.25083632,79.2540903058,9.74001024,2.84083632,10.145844,69.4,1.4100000000000001,69.4143220092,137.45,9.74001024,2.84083632,10.145844,9.74001024,2.84083632,10.145844,0.0,0.0,0.0,137.45
2020-01-29 11:30:00,79.21090944,12.94193192,80.2612096603,9.64090944,2.81193192,10.042614,69.57,10.13,70.3036400196,138.51,78.64090944,4.53193192,78.7713846805,9.64090944,2.81193192,10.042614,69.0,1.72,69.0214343519,137.79,9.64090944,2.81193192,10.042614,9.64090944,2.81193192,10.042614,0.0,0.0,0.0,137.79
2020-01-29 12:00:00,78.9281824,13.3940532,80.0565964683,9.4081824,2.7440531999999997,9.80019,69.52,10.65,70.3310237378,138.55,78.0981824,4.1140532,78.2064673024,9.4081824,2.7440531999999997,9.80019,68.69,1.37,68.7036607467,137.98,9.4081824,2.7440531999999997,9.80019,9.4081824,2.7440531999999997,9.80019,0.0,0.0,0.0,137.98
2020-01-29 12:30:00,79.45819232,14.27447276,80.7301981872,9.47819232,2.76447276,9.873117,69.98,11.51,70.9202404113,138.28,78.97819232,3.84447276,79.0717069054,9.47819232,2.76447276,9.873117,69.5,1.08,69.5083908604,137.64,9.47819232,2.76447276,9.873117,9.47819232,2.76447276,9.873117,0.0,0.0,0.0,137.64
2020-01-29 13:00:00,80.43187936,13.35263148,81.5326927362,8.75187936,2.55263148,9.116541,71.68,10.8,72.4890502076,138.09,79.17187936,4.13263148,79.2796640025,8.75187936,2.55263148,9.116541,70.42,1.58,70.4377228479,137.43,8.75187936,2.55263148,9.116541,8.75187936,2.55263148,9.116541,0.0,0.0,0.0,137.43
2020-01-29 13:30:00,81.80077152,12.66605836,82.7755716117,7.70077152,2.24605836,8.021637,74.1,10.42,74.8290478357,138.22,80.99077152,3.88605836,81.0839473693,7.70077152,2.24605836,8.021637,73.29,1.6400000000000001,73.3083467281,137.55,7.70077152,2.24605836,8.021637,7.70077152,2.24605836,8.021637,0.0,0.0,0.0,137.55
2020-01-29 14:00:00,81.04522816,12.78652488,82.0476948245,6.60522816,1.92652488,6.880446,74.44,10.86,75.2280080821,138.15,79.91522816,3.33652488,79.9848491287,6.60522816,1.92652488,6.880446,73.31,1.4100000000000001,73.3235582879,137.6,6.60522816,1.92652488,6.880446,6.60522816,1.92652488,6.880446,0.0,0.0,0.0,137.6
2020-01-29 14:30:00,80.57318016,12.69051088,81.5664540574,6.65318016,1.9405108800000002,6.930396,73.92,10.75,74.6975829596,137.87,79.73318016,3.43051088,79.8069447061,6.65318016,1.9405108800000002,6.930396,73.08,1.49,73.0951879401,137.33,6.65318016,1.9405108800000002,6.930396,6.65318016,1.9405108800000002,6.930396,0.0,0.0,0.0,137.33
2020-01-29 15:00:00,82.81223168,13.40398424,83.8900024397,6.08223168,1.7739842399999999,6.3356580000000005,76.73,11.63,77.6063773153,137.74,81.15223168,2.9639842400000003,81.2063415579,6.08223168,1.7739842399999999,6.3356580000000005,75.07,1.19,75.0794312712,137.2,6.08223168,1.7739842399999999,6.3356580000000005,6.08223168,1.7739842399999999,6.3356580000000005,0.0,0.0,0.0,137.2
2020-01-29 15:30:00,82.78946464,11.98776052,83.6528652089,5.88946464,1.7177605200000001,6.134859,76.9,10.27,77.5827487268,137.77,81.44946464,3.42776052,81.5215605366,5.88946464,1.7177605200000001,6.134859,75.56,1.71,75.5793470467,137.08,5.88946464,1.7177605200000001,6.134859,5.88946464,1.7177605200000001,6.134859,0.0,0.0,0.0,137.08
2020-01-29 16:00:00,80.3447888,11.1080634,81.1090263769,6.4047888,1.8680634,6.671655,73.94,9.24,74.5151071931,137.68,79.2247888,4.8080634,79.3705526884,6.4047888,1.8680634,6.671655,72.82,2.94,72.8793249145,137.14,6.4047888,1.8680634,6.671655,6.4047888,1.8680634,6.671655,0.0,0.0,0.0,137.14
2020-01-29 16:30:00,84.41979328,12.37827304,85.3224656283,6.91979328,2.01827304,7.208118,77.5,10.36,78.189382911,137.68,83.39979328,3.78827304,83.4857864057,6.91979328,2.01827304,7.208118,76.48,1.77,76.5004790835,137.01,6.91979328,2.01827304,7.208118,6.91979328,2.01827304,7.208118,0.0,0.0,0.0,137.01
2020-01-29 17:00:00,87.01782496,13.15228228,88.0061610908,7.20782496,2.10228228,7.508151,79.81,11.05,80.5713261651,137.73,85.78782496,3.37228228,85.8540808532,7.20782496,2.10228228,7.508151,78.58,1.27,78.5902621194,137.12,7.20782496,2.10228228,7.508151,7.20782496,2.10228228,7.508151,0.0,0.0,0.0,137.12
2020-01-29 17:30:00,90.78007328,13.98668804,91.8512337808,6.64007328,1.93668804,6.916743,84.14,12.05,84.9984829276,137.61,89.78007328,2.80668804,89.8239336475,6.64007328,1.93668804,6.916743,83.14,0.87,83.1445518359,136.95,6.64007328,1.93668804,6.916743,6.64007328,1.93668804,6.916743,0.0,0.0,0.0,136.95
2020-01-29 18:00:00,87.58911392,12.809741559999999,88.520858311,6.95911392,2.02974156,7.249077,80.63,10.78,81.3474357309,138.01,86.44911392,3.59974156,86.5240280896,6.95911392,2.02974156,7.249077,79.49,1.57,79.5055029542,137.51,6.95911392,2.02974156,7.249077,6.95911392,2.02974156,7.249077,0.0,0.0,0.0,137.51
2020-01-29 18:30:00,87.45482816,11.97307488,88.2706151025,7.00482816,2.04307488,7.296696,80.45,9.93,81.0605168994,138.46,86.49482816,4.07307488,86.5906763884,7.00482816,2.04307488,7.296696,79.49,2.03,79.5159166457,137.76,7.00482816,2.04307488,7.296696,7.00482816,2.04307488,7.296696,0.0,0.0,0.0,137.76
2020-01-29 19:00:00,84.66069216,10.53270188,85.3133670998,7.14069216,2.08270188,7.438221,77.52,8.45,77.9791824784,139.07,83.10069216,6.08270188,83.3230118253,7.14069216,2.08270188,7.438221,75.96,4.0,76.0652456776,138.48,7.14069216,2.08270188,7.438221,7.14069216,2.08270188,7.438221,0.0,0.0,0.0,138.48
2020-01-29 19:30:00,82.5666976,10.8215368,83.2728359748,5.6966976,1.6615368,5.934060000000001,76.87,9.16,77.413839202,138.71,81.3166976,4.7815368,81.457156854,5.6966976,1.6615368,5.934060000000001,75.62,3.12,75.6843365565,138.08,5.6966976,1.6615368,5.934060000000001,5.6966976,1.6615368,5.934060000000001,0.0,0.0,0.0,138.08
2020-01-29 20:00:00,80.93577856,9.97960208,81.5487137163,5.65577856,1.64960208,5.891436,75.28,8.33,75.7394698952,138.98,79.92577856,5.73960208,80.1315987015,5.65577856,1.64960208,5.891436,74.27,4.09,74.3825315514,138.43,5.65577856,1.64960208,5.891436,5.65577856,1.64960208,5.891436,0.0,0.0,0.0,138.43
2020-01-29 20:30:00,83.13486976,10.90475368,83.8470048531,5.36486976,1.56475368,5.588406,77.77,9.34,78.3288484532,138.86,81.69486976,4.70475368,81.8302294528,5.36486976,1.56475368,5.588406,76.33,3.14,76.3945580523,138.18,5.36486976,1.56475368,5.588406,5.36486976,1.56475368,5.588406,0.0,0.0,0.0,138.18
2020-01-29 21:00:00,79.49098336,10.56820348,80.19041938,5.65098336,1.64820348,5.886441,73.84,8.92,74.3768243474,138.89,77.29098336,6.20820348,77.5399116533,5.65098336,1.64820348,5.886441,71.64,4.5600000000000005,71.7849789301,138.49,5.65098336,1.64820348,5.886441,5.65098336,1.64820348,5.886441,0.0,0.0,0.0,138.49
2020-01-29 21:30:00,77.50182272,9.33011496,78.0614089681,5.45182272,1.59011496,5.6789819999999995,72.05,7.74,72.4645437438,138.54,74.22182272,7.65011496,74.6150335172,5.45182272,1.59011496,5.6789819999999995,68.77,6.06,69.0364867298,138.15,5.45182272,1.59011496,5.6789819999999995,5.45182272,1.59011496,5.6789819999999995,0.0,0.0,0.0,138.15
2020-01-29 22:00:00,68.4857088,4.8499984,68.6572268179,5.4857088,1.5999984,5.7142800000000005,63.0,3.25,63.0837736665,138.8,67.2557088,10.8199984,68.120501551,5.4857088,1.5999984,5.7142800000000005,61.77,9.22,62.4543137021,138.28,5.4857088,1.5999984,5.7142800000000005,5.4857088,1.5999984,5.7142800000000005,0.0,0.0,0.0,138.28
2020-01-29 22:30:00,62.38685728,3.80825004,62.502981766,5.85685728,1.70825004,6.100893,56.53,2.1,56.5689923898,138.83,61.27685728,12.30825004,62.5007700525,5.85685728,1.70825004,6.100893,55.42,10.6,56.4246081067,138.35,5.85685728,1.70825004,6.100893,5.85685728,1.70825004,6.100893,0.0,0.0,0.0,138.35
2020-01-29 23:00:00,57.9300144,2.5275042,57.9851260744,5.5800144,1.6275042,5.812515,52.35,0.9,52.3577358181,139.04,57.1400144,12.7175042,58.5381598507,5.5800144,1.6275042,5.812515,51.56,11.09,52.7391856213,138.3,5.5800144,1.6275042,5.812515,5.5800144,1.6275042,5.812515,0.0,0.0,0.0,138.3
2020-01-29 23:30:00,55.91489984,2.84267912,55.9871132377,5.25489984,1.53267912,5.473854,50.66,1.31,50.6769345955,138.58,54.74489984,12.49267912,56.1522135814,5.25489984,1.53267912,5.473854,49.49,10.96,50.6890688413,137.86,5.25489984,1.53267912,5.473854,5.25489984,1.53267912,5.473854,0.0,0.0,0.0,137.86
2020-01-30 00:00:00,52.27299168,3.51253924,52.3908731659,5.32299168,1.55253924,5.544783,46.95,1.96,46.9908937987,139.24,51.38299168,13.74253924,53.1889952786,5.32299168,1.55253924,5.544783,46.06,12.19,47.6457731599,138.49,5.32299168,1.55253924,5.544783,5.32299168,1.55253924,5.544783,0.0,0.0,0.0,138.49
2020-01-30 00:30:00,51.17139296,3.81540628,51.3134366667,5.64139296,1.64540628,5.876451,45.53,2.17,45.5816827245,139.2,50.34139296,14.07540628,52.2721044832,5.64139296,1.64540628,5.876451,44.7,12.43,46.396065566,138.49,5.64139296,1.64540628,5.876451,5.64139296,1.64540628,5.876451,0.0,0.0,0.0,138.49
2020-01-30 01:00:00,54.10070368,2.96645524,54.1819711284,5.61070368,1.63645524,5.844483,48.49,1.33,48.508236414,138.38,53.07070368,13.05645524,54.6531848342,5.61070368,1.63645524,5.844483,47.46,11.42,48.8146289549,137.65,5.61070368,1.63645524,5.844483,5.61070368,1.63645524,5.844483,0.0,0.0,0.0,137.65
2020-01-30 01:30:00,54.88140288,2.7658258399999998,54.9510525345,5.71140288,1.6658258400000001,5.949378,49.17,1.1,49.1823027114,138.42,53.78140288,13.06582584,55.3457776223,5.71140288,1.6658258400000001,5.949378,48.07,11.4,49.4032883521,137.69,5.71140288,1.6658258400000001,5.949378,5.71140288,1.6658258400000001,5.949378,0.0,0.0,0.0,137.69
2020-01-30 02:00:00,54.04554912,3.01328516,54.1294861156,5.32554912,1.5532851600000002,5.547447,48.72,1.46,48.7418711171,138.89,52.95554912,13.42328516,54.6303465767,5.32554912,1.5532851600000002,5.547447,47.63,11.87,49.0867986326,138.19,5.32554912,1.5532851600000002,5.547447,5.32554912,1.5532851600000002,5.547447,0.0,0.0,0.0,138.19
2020-01-30 02:30:00,52.31229152,3.7031683600000003,52.443200703,6.18229152,1.80316836,6.439887,46.13,1.9,46.1691119689,139.1,51.32229152,14.11316836,53.2274283431,6.18229152,1.80316836,6.439887,45.14,12.31,46.7884141642,138.4,6.18229152,1.80316836,6.439887,6.18229152,1.80316836,6.439887,0.0,0.0,0.0,138.4
2020-01-30 03:00:00,51.81723712,3.69419416,51.9487548767,5.63723712,1.64419416,5.872122,46.18,2.05,46.225478905,139.28,50.86723712,14.07419416,52.7783928656,5.63723712,1.64419416,5.872122,45.23,12.43,46.906905675,138.57,5.63723712,1.64419416,5.872122,5.63723712,1.64419416,5.872122,0.0,0.0,0.0,138.57
2020-01-30 03:30:00,51.0167776,3.8882268,51.1647330134,5.6167776,1.6382268,5.85081,45.4,2.25,45.4557202121,139.11,50.1267776,14.2182268,52.1042398073,5.6167776,1.6382268,5.85081,44.51,12.58,46.2536106699,138.4,5.6167776,1.6382268,5.85081,5.6167776,1.6382268,5.85081,0.0,0.0,0.0,138.4
2020-01-30 04:00:00,50.70411072,3.83619896,50.849024242,5.16411072,1.5061989599999999,5.379282,45.54,2.33,45.5995668839,139.27,49.64411072,14.29619896,51.6615817981,5.16411072,1.5061989599999999,5.379282,44.48,12.79,46.2823346429,138.57,5.16411072,1.5061989599999999,5.379282,5.16411072,1.5061989599999999,5.379282,0.0,0.0,0.0,138.57
2020-01-30 04:30:00,54.73998496,3.07291228,54.8261684171,5.04998496,1.47291228,5.260401,49.69,1.6,49.7157530366,138.63,51.66998496,12.58291228,53.1800435052,5.04998496,1.47291228,5.260401,46.62,11.11,47.9255307743,138.2,5.04998496,1.47291228,5.260401,5.04998496,1.47291228,5.260401,0.0,0.0,0.0,138.2
2020-01-30 05:00:00,57.39409088,4.11535984,57.5414446686,5.02409088,1.46535984,5.233428,52.37,2.65,52.4370041097,138.2,53.25409088,11.98535984,54.5861433511,5.02409088,1.46535984,5.233428,48.23,10.52,49.3639878859,137.86,5.02409088,1.46535984,5.233428,5.02409088,1.46535984,5.233428,0.0,0.0,0.0,137.86
2020-01-30 05:30:00,61.62915552,7.04142036,62.0301089052,5.31915552,1.55142036,5.540787,56.31,5.49,56.5769935575,137.34,55.80915552,10.38142036,56.7665018171,5.31915552,1.55142036,5.540787,50.49,8.83,51.256306929,137.15,5.31915552,1.55142036,5.540787,5.31915552,1.55142036,5.540787,0.0,0.0,0.0,137.15
2020-01-30 06:00:00,60.52028448,4.08549964,60.6580261866,5.23028448,1.52549964,5.448213,55.29,2.56,55.3492339604,137.84,56.59028448,11.33549964,57.7144163066,5.23028448,1.52549964,5.448213,51.36,9.81,52.2884853481,137.39,5.23028448,1.52549964,5.448213,5.23028448,1.52549964,5.448213,0.0,0.0,0.0,137.39
2020-01-30 06:30:00,62.38260224,3.13284232,62.4612180736,5.15260224,1.50284232,5.367294,57.23,1.63,57.2532077704,137.64,60.74260224,10.31284232,61.611836879,5.15260224,1.50284232,5.367294,55.59,8.81,56.2837827442,136.95,5.15260224,1.50284232,5.367294,5.15260224,1.50284232,5.367294,0.0,0.0,0.0,136.95
2020-01-30 07:00:00,66.67781696,4.65186328,66.8398915808,5.21781696,1.52186328,5.435226,61.46,3.13,61.5396498203,138.34,65.81781696,8.39186328,66.3506473118,5.21781696,1.52186328,5.435226,60.6,6.87,60.9881701644,137.56,5.21781696,1.52186328,5.435226,5.21781696,1.52186328,5.435226,0.0,0.0,0.0,137.56
2020-01-30 07:30:00,73.42999424,7.41999832,73.8039323421,5.75999424,1.6799983200000002,5.999994,67.67,5.74,67.9130068544,138.0,72.79999424,5.84999832,73.0346605502,5.75999424,1.6799983200000002,5.999994,67.04,4.17,67.1695652807,137.17,5.75999424,1.6799983200000002,5.999994,5.75999424,1.6799983200000002,5.999994,0.0,0.0,0.0,137.17
2020-01-30 08:00:00,75.39568832,7.78582576,75.7966285531,5.98568832,1.74582576,6.235092,69.41,6.04,69.6723022441,138.74,74.04568832,5.98582576,74.2872402826,5.98568832,1.74582576,6.235092,68.06,4.24,68.1919438057,137.9,5.98568832,1.74582576,6.235092,5.98568832,1.74582576,6.235092,0.0,0.0,0.0,137.9
2020-01-30 08:30:00,78.94602752,9.75009136,79.5458329689,6.44602752,1.88009136,6.714612,72.5,7.87,72.925900063,138.36,78.18602752,4.05009136,78.2908560394,6.44602752,1.88009136,6.714612,71.74,2.17,71.7728117047,137.45,6.44602752,1.88009136,6.714612,6.44602752,1.88009136,6.714612,0.0,0.0,0.0,137.45
2020-01-30 09:00:00,79.85978336,10.73785348,80.5784493253,6.84978336,1.99785348,7.135191,73.01,8.74,73.5312702189,138.29,78.48978336,3.79785348,78.5816122446,6.84978336,1.99785348,7.135191,71.64,1.8,71.6626094976,137.53,6.84978336,1.99785348,7.135191,6.84978336,1.99785348,7.135191,0.0,0.0,0.0,137.53
2020-01-30 09:30:00,81.03079232,10.85689776,81.7548869058,6.88079232,2.00689776,7.167492,74.15,8.85,74.6762679839,138.1,79.90079232,3.25689776,79.9671432301,6.88079232,2.00689776,7.167492,73.02,1.25,73.0306983398,137.2,6.88079232,2.00689776,7.167492,6.88079232,2.00689776,7.167492,0.0,0.0,0.0,137.2
2020-01-30 10:00:00,81.3323808,10.8169444,82.0485371762,6.8123808,1.9869444,7.09623,74.52,8.83,75.0413172859,138.31,79.7523808,3.6769444,79.8370976639,6.8123808,1.9869444,7.09623,72.94,1.69,72.9595757937,137.52,6.8123808,1.9869444,7.09623,6.8123808,1.9869444,7.09623,0.0,0.0,0.0,137.52
2020-01-30 10:30:00,81.22240096,11.43445028,82.0233202871,6.63240096,1.93445028,6.908751,74.59,9.5,75.1925401885,138.28,80.26240096,3.00445028,80.3186138411,6.63240096,1.93445028,6.908751,73.63,1.07,73.6377742738,137.46,6.63240096,1.93445028,6.908751,6.63240096,1.93445028,6.908751,0.0,0.0,0.0,137.46
2020-01-30 11:00:00,81.4908832,12.6740076,82.4705675581,5.9108832,1.7240076,6.15717,75.58,10.95,76.3690964985,137.75,80.0708832,2.6940076,80.1161907069,5.9108832,1.7240076,6.15717,74.16,0.97,74.166343445,137.06,5.9108832,1.7240076,6.15717,5.9108832,1.7240076,6.15717,0.0,0.0,0.0,137.06
2020-01-30 11:30:00,83.30319072,12.68426396,84.2633498998,6.08319072,1.7742639599999999,6.336657,77.22,10.91,77.9868995409,137.8,82.23319072,2.84426396,82.2823644134,6.08319072,1.7742639599999999,6.336657,76.15,1.07,76.1575170289,137.11,6.08319072,1.7742639599999999,6.336657,6.08319072,1.7742639599999999,6.336657,0.0,0.0,0.0,137.11
2020-01-30 12:00:00,81.50607744,12.95885592,82.5298285859,6.47607744,1.8888559200000001,6.745914,75.03,11.07,75.8422428466,137.88,80.12607744,3.36885592,80.196866997,6.47607744,1.8888559200000001,6.745914,73.65,1.48,73.6648688318,137.36,6.47607744,1.8888559200000001,6.745914,6.47607744,1.8888559200000001,6.745914,0.0,0.0,0.0,137.36
2020-01-30 12:30:00,79.9789648,12.8567814,81.0057506505,6.2289648,1.8167814,6.488505,73.75,11.04,74.5717379441,137.93,78.9689648,3.1567814,79.0320357222,6.2289648,1.8167814,6.488505,72.74,1.34,72.7523415431,137.36,6.2289648,1.8167814,6.488505,6.2289648,1.8167814,6.488505,0.0,0.0,0.0,137.36
2020-01-30 13:00:00,81.19270112,13.13037116,82.2475614347,6.17270112,1.80037116,6.429897,75.02,11.33,75.8707407371,138.03,79.05270112,3.40037116,79.1257990695,6.17270112,1.80037116,6.429897,72.88,1.6,72.8975610017,137.54,6.17270112,1.80037116,6.429897,6.17270112,1.80037116,6.429897,0.0,0.0,0.0,137.54
2020-01-30 13:30:00,85.35421952,13.76414736,86.4568941289,6.25421952,1.82414736,6.514812,79.1,11.94,79.9960849042,137.87,83.91421952,2.70414736,83.9577789761,6.25421952,1.82414736,6.514812,77.66,0.88,77.6649856757,137.2,6.25421952,1.82414736,6.514812,6.25421952,1.82414736,6.514812,0.0,0.0,0.0,137.2
2020-01-30 14:00:00,84.94397024,14.46699132,86.1671162218,5.78397024,1.68699132,6.024969,79.16,12.78,80.184998597,137.87,82.87397024,2.71699132,82.9184960378,5.78397024,1.68699132,6.024969,77.09,1.03,77.0968806113,137.4,5.78397024,1.68699132,6.024969,5.78397024,1.68699132,6.024969,0.0,0.0,0.0,137.4
2020-01-30 14:30:00,83.55229184,13.94983512,84.7088151941,5.86229184,1.7098351200000002,6.106554,77.69,12.24,78.6482911448,137.87,81.91229184,2.80983512,81.9604705201,5.86229184,1.7098351200000002,6.106554,76.05,1.1,76.0579548765,137.33,5.86229184,1.7098351200000002,6.106554,5.86229184,1.7098351200000002,6.106554,0.0,0.0,0.0,137.33
2020-01-30 15:00:00,84.61300128,14.69629204,85.879805457,5.71300128,1.66629204,5.951043,78.9,13.03,79.9686869968,137.97,82.42300128,2.47629204,82.4601913791,5.71300128,1.66629204,5.951043,76.71,0.81,76.7142763767,137.47,5.71300128,1.66629204,5.951043,5.71300128,1.66629204,5.951043,0.0,0.0,0.0,137.47
2020-01-30 15:30:00,80.34998432,11.29957876,81.1406215183,5.68998432,1.65957876,5.927067,74.66,9.64,75.2797794896,138.42,78.89998432,4.69957876,79.0398226606,5.68998432,1.65957876,5.927067,73.21,3.04,73.2730898762,137.85,5.68998432,1.65957876,5.927067,5.68998432,1.65957876,5.927067,0.0,0.0,0.0,137.85
2020-01-30 16:00:00,80.51195136,11.37890248,81.3120761846,6.68195136,1.94890248,6.960366,73.83,9.43,74.4297910786,138.35,78.62195136,5.18890248,78.7929942609,6.68195136,1.94890248,6.960366,71.94,3.24,72.0129238401,137.83,6.68195136,1.94890248,6.960366,6.68195136,1.94890248,6.960366,0.0,0.0,0.0,137.83
2020-01-30 16:30:00,86.60953376,13.83403068,87.7074212537,6.69953376,1.95403068,6.978681,79.91,11.88,80.7882571913,138.18,85.12953376,3.08403068,85.1853788125,6.69953376,1.95403068,6.978681,78.43,1.13,78.4381399575,137.6,6.69953376,1.95403068,6.978681,6.69953376,1.95403068,6.978681,0.0,0.0,0.0,137.6
2020-01-30 17:00:00,87.40108224,14.44573232,88.5868407778,6.6710822400000005,1.94573232,6.949044,80.73,12.5,81.6920002203,137.83,85.46108224,2.86573232,85.5091164693,6.6710822400000005,1.94573232,6.949044,78.79,0.92,78.7953710569,137.32,6.6710822400000005,1.94573232,6.949044,6.6710822400000005,1.94573232,6.949044,0.0,0.0,0.0,137.32
2020-01-30 17:30:00,88.55270048,13.88703764,89.6349852274,6.81270048,1.98703764,7.096563,81.74,11.9,82.6016803703,137.83,86.81270048,2.73703764,86.855836532,6.81270048,1.98703764,7.096563,80.0,0.75,80.0035155478,137.25,6.81270048,1.98703764,7.096563,6.81270048,1.98703764,7.096563,0.0,0.0,0.0,137.25
2020-01-30 18:00:00,86.17702624,13.10204932,87.1673307378,6.72702624,1.96204932,7.007319,79.45,11.14,80.2271905279,138.49,84.90702624,3.44204932,84.9767662861,6.72702624,1.96204932,7.007319,78.18,1.48,78.194007443,137.99,6.72702624,1.96204932,7.007319,6.72702624,1.96204932,7.007319,0.0,0.0,0.0,137.99
2020-01-30 18:30:00,83.8361568,10.4822124,84.4889221365,7.0361568,2.0522124,7.32933,76.8,8.43,77.2612768468,139.31,82.7861568,5.5822123999999995,82.97414569,7.0361568,2.0522124,7.32933,75.75,3.5300000000000002,75.8322055594,138.61,7.0361568,2.0522124,7.32933,7.0361568,2.0522124,7.32933,0.0,0.0,0.0,138.61
2020-01-30 19:00:00,80.88794464,9.820650520000001,81.4819290685,7.40794464,2.16065052,7.716609,73.48,7.66,73.8781835185,139.55,79.41794464,6.90065052,79.7171807607,7.40794464,2.16065052,7.716609,72.01,4.74,72.1658347142,138.96,7.40794464,2.16065052,7.716609,7.40794464,2.16065052,7.716609,0.0,0.0,0.0,138.96
2020-01-30 19:30:00,83.9349392,11.9876906,84.7866660769,5.8549392000000005,1.7076905999999998,6.098895,78.08,10.28,78.7538240341,139.03,81.8449392,4.3476906,81.9603348346,5.8549392000000005,1.7076905999999998,6.098895,75.99,2.64,76.0358448365,138.49,5.8549392000000005,1.7076905999999998,6.098895,5.8549392000000005,1.7076905999999998,6.098895,0.0,0.0,0.0,138.49
2020-01-30 20:00:00,80.60003424,10.92834332,81.3375325862,5.72003424,1.66834332,5.958369,74.88,9.26,75.4503942998,138.52,79.32003424,5.03834332,79.4798888729,5.72003424,1.66834332,5.958369,73.6,3.37,73.677112457,137.93,5.72003424,1.66834332,5.958369,5.72003424,1.66834332,5.958369,0.0,0.0,0.0,137.93
2020-01-30 20:30:00,78.84086368,9.98983524,79.4712438177,5.45086368,1.58983524,5.677983,73.39,8.4,73.8691552679,138.21,77.52086368,5.6198352400000005,77.7243002787,5.45086368,1.58983524,5.677983,72.07,4.03,72.1825865427,137.59,5.45086368,1.58983524,5.677983,5.45086368,1.58983524,5.677983,0.0,0.0,0.0,137.59
2020-01-30 21:00:00,76.626408,9.329369,77.192250446,5.586408,1.629369,5.8191749999999995,71.04,7.7,71.4560816166,138.24,75.726408,6.219369,75.9813754768,5.586408,1.629369,5.8191749999999995,70.14,4.59,70.2900256082,137.74,5.586408,1.629369,5.8191749999999995,5.586408,1.629369,5.8191749999999995,0.0,0.0,0.0,137.74
2020-01-30 21:30:00,74.91584864,9.02587252,75.4576089748,5.50584864,1.6058725200000001,5.735259,69.41,7.42,69.8054761462,138.22,71.97584864,7.68587252,72.385049726,5.50584864,1.6058725200000001,5.735259,66.47,6.08,66.7474890914,137.84,5.50584864,1.6058725200000001,5.735259,5.50584864,1.6058725200000001,5.735259,0.0,0.0,0.0,137.84
2020-01-30 22:00:00,67.74215232,4.5806277600000005,67.8968434585,5.52215232,1.6106277599999999,5.752242,62.22,2.9699999999999998,62.2908444316,138.39,66.41215232,10.72062776,67.2718799748,5.52215232,1.6106277599999999,5.752242,60.89,9.11,61.5677204386,137.8,5.52215232,1.6106277599999999,5.752242,5.52215232,1.6106277599999999,5.752242,0.0,0.0,0.0,137.8
2020-01-30 22:30:00,62.48637792,4.42144356,62.6426100088,5.69637792,1.66144356,5.933727,56.79,2.76,56.8570285893,138.53,61.43637792,11.32144356,62.4708221189,5.69637792,1.66144356,5.933727,55.74,9.66,56.5708688284,138.05,5.69637792,1.66144356,5.933727,5.69637792,1.66144356,5.933727,0.0,0.0,0.0,138.05
2020-01-30 23:00:00,58.68319136,2.89759748,58.7546850843,5.44319136,1.58759748,5.669991,53.24,1.31,53.256114203,139.1,57.71319136,12.65759748,59.0849154262,5.44319136,1.58759748,5.669991,52.27,11.07,53.4293720719,138.6,5.44319136,1.58759748,5.669991,5.44319136,1.58759748,5.669991,0.0,0.0,0.0,138.6
2020-01-30 23:30:00,55.3540704,3.0811872,55.4397585169,5.5240704,1.6111871999999998,5.75424,49.83,1.47,49.8516780059,138.54,54.3340704,12.811187199999999,55.8239887835,5.5240704,1.6111871999999998,5.75424,48.81,11.2,50.0784993785,138.05,5.5240704,1.6111871999999998,5.75424,5.5240704,1.6111871999999998,5.75424,0.0,0.0,0.0,138.05
2020-01-31 00:00:00,52.75891584,1.97801712,52.7959823504,5.23891584,1.52801712,5.457204,47.52,0.45,47.5221306341,139.07,51.73891584,14.01801712,53.604292890400004,5.23891584,1.52801712,5.457204,46.5,12.49,48.1482097279,138.58,5.23891584,1.52801712,5.457204,5.23891584,1.52801712,5.457204,0.0,0.0,0.0,138.58
2020-01-31 00:30:00,51.18122368,1.82494024,51.2137487816,5.09122368,1.48494024,5.303358,46.09,0.34,46.0912540511,138.9,50.32122368,14.25494024,52.3013276495,5.09122368,1.48494024,5.303358,45.23,12.77,46.998146772,138.44,5.09122368,1.48494024,5.303358,5.09122368,1.48494024,5.303358,0.0,0.0,0.0,138.44
2020-01-31 01:00:00,54.1870176,2.3182968,54.2365870648,5.3770176,1.5682968,5.60106,48.81,0.75,48.8157617988,138.6,53.1370176,13.3282968,54.7830825622,5.3770176,1.5682968,5.60106,47.76,11.76,49.1865347428,138.12,5.3770176,1.5682968,5.60106,5.3770176,1.5682968,5.60106,0.0,0.0,0.0,138.12
2020-01-31 01:30:00,55.11514976,1.60316868,55.138461013,5.08514976,1.48316868,5.297031,50.03,0.12,50.0301439134,138.26,54.15514976,13.62316868,55.8423761172,5.08514976,1.48316868,5.297031,49.07,12.14,50.5494263073,137.77,5.08514976,1.48316868,5.297031,5.08514976,1.48316868,5.297031,0.0,0.0,0.0,137.77
2020-01-31 02:00:00,54.16575904,1.76542972,54.1945218124,5.19575904,1.51542972,5.412249,48.97,0.25,48.9706381416,138.6,53.13575904,13.815429720000001,54.9024133086,5.19575904,1.51542972,5.412249,47.94,12.3,49.4927631073,138.16,5.19575904,1.51542972,5.412249,5.19575904,1.51542972,5.412249,0.0,0.0,0.0,138.16
2020-01-31 02:30:00,52.88697792,1.72661856,52.9151551558,5.09697792,1.4866185600000001,5.309352,47.79,0.24,47.7906026327,139.02,52.00697792,14.20661856,53.9124638955,5.09697792,1.4866185600000001,5.309352,46.91,12.72,48.6039761748,138.56,5.09697792,1.4866185600000001,5.309352,5.09697792,1.4866185600000001,5.309352,0.0,0.0,0.0,138.56
2020-01-31 03:00:00,53.29470016,2.12762088,53.3371524901,5.13470016,1.49762088,5.3486460000000005,48.16,0.63,48.1641204633,139.19,52.46470016,14.19762088,54.3517911529,5.13470016,1.49762088,5.3486460000000005,47.33,12.7,49.0042743034,138.68,5.13470016,1.49762088,5.3486460000000005,5.13470016,1.49762088,5.3486460000000005,0.0,0.0,0.0,138.68
2020-01-31 03:30:00,51.78065408,3.61435744,51.9066442438,5.26065408,1.53435744,5.479848,46.52,2.08,46.5664772127,139.33,51.05065408,13.72435744,52.8632884821,5.26065408,1.53435744,5.479848,45.79,12.19,47.3848098023,138.59,5.26065408,1.53435744,5.479848,5.26065408,1.53435744,5.479848,0.0,0.0,0.0,138.59
2020-01-31 04:00:00,51.6433616,3.6780638,51.774172621700004,5.0333616,1.4680638,5.243085,46.61,2.21,46.6623638493,139.6,50.9633616,13.8080638,52.8008224508,5.0333616,1.4680638,5.243085,45.93,12.34,47.5588109607,138.85,5.0333616,1.4680638,5.243085,5.0333616,1.4680638,5.243085,0.0,0.0,0.0,138.85
2020-01-31 04:30:00,50.82511968,3.92524324,50.9764683455,5.19511968,1.51524324,5.411583,45.63,2.41,45.6935991141,139.47,50.11511968,14.04524324,52.046076492,5.19511968,1.51524324,5.411583,44.92,12.53,46.6348292588,138.73,5.19511968,1.51524324,5.411583,5.19511968,1.51524324,5.411583,0.0,0.0,0.0,138.73
2020-01-31 05:00:00,51.65224256,3.96440408,51.8041567945,5.19224256,1.51440408,5.408586,46.46,2.45,46.5245537324,139.29,50.69224256,12.43440408,52.194998425,5.19224256,1.51440408,5.408586,45.5,10.92,46.7920548811,138.79,5.19224256,1.51440408,5.408586,5.19224256,1.51440408,5.408586,0.0,0.0,0.0,138.79
2020-01-31 05:30:00,50.23561728,12.79955504,51.840581138,7.09561728,2.06955504,7.391268,43.14,10.73,44.4543867352,136.51,50.88561728,3.32955504,50.9944308992,7.09561728,2.06955504,7.391268,43.79,1.26,43.8081236759,137.19,7.09561728,2.06955504,7.391268,7.09561728,2.06955504,7.391268,0.0,0.0,0.0,137.19
2020-01-31 06:00:00,54.82867584,9.95794712,55.7256171362,5.47867584,1.5979471200000002,5.706954,49.35,8.36,50.0530928115,135.38,55.07867584,2.71794712,55.1456958324,5.47867584,1.5979471200000002,5.706954,49.6,1.12,49.6126435498,136.33,5.47867584,1.5979471200000002,5.706954,5.47867584,1.5979471200000002,5.706954,0.0,0.0,0.0,136.33
2020-01-31 06:30:00,60.21869568,7.88878624,60.7332220267,5.61869568,1.63878624,5.852808,54.6,6.25,54.9565510199,135.98,60.76869568,2.83878624,60.8349659486,5.61869568,1.63878624,5.852808,55.15,1.2,55.1630537588,136.92,5.61869568,1.63878624,5.852808,5.61869568,1.63878624,5.852808,0.0,0.0,0.0,136.92
2020-01-31 07:00:00,67.15149312,5.49960216,67.3763211534,5.38149312,1.56960216,5.605722,61.77,3.93,61.8948931658,135.59,67.49149312,4.92960216,67.6712835775,5.38149312,1.56960216,5.605722,62.11,3.36,62.2008175187,136.52,5.38149312,1.56960216,5.605722,5.38149312,1.56960216,5.605722,0.0,0.0,0.0,136.52
2020-01-31 07:30:00,71.14730688,5.90379784,71.3918350038,5.8073068800000005,1.69379784,6.049278,65.34,4.21,65.4754893071,135.93,70.71730688,6.66379784,71.0305828078,5.8073068800000005,1.69379784,6.049278,64.91,4.97,65.0999923195,136.15,5.8073068800000005,1.69379784,6.049278,5.8073068800000005,1.69379784,6.049278,0.0,0.0,0.0,136.15
2020-01-31 08:00:00,74.46408,10.11494,75.1479289232,5.91408,1.7249400000000001,6.1605,68.55,8.39,69.0615276402,137.46,72.64408,4.89494,72.8088098835,5.91408,1.7249400000000001,6.1605,66.73,3.17,66.8052527875,136.73,5.91408,1.7249400000000001,6.1605,5.91408,1.7249400000000001,6.1605,0.0,0.0,0.0,136.73
2020-01-31 08:30:00,78.2332512,12.3867816,79.2077897162,5.5432512,1.6167816,5.77422,72.69,10.77,73.4835287667,137.75,76.3532512,3.1767816,76.4193097989,5.5432512,1.6167816,5.77422,70.81,1.56,70.827181929,136.99,5.5432512,1.6167816,5.77422,5.5432512,1.6167816,5.77422,0.0,0.0,0.0,136.99
2020-01-31 09:00:00,80.3994944,13.5490192,81.5331504424,6.0994944,1.7790192,6.35364,74.3,11.77,75.2264773866,137.6,78.2694944,2.3990192,78.3062516454,6.0994944,1.7790192,6.35364,72.17,0.62,72.1726631073,136.99,6.0994944,1.7790192,6.35364,6.0994944,1.7790192,6.35364,0.0,0.0,0.0,136.99
2020-01-31 09:30:00,82.44339072,13.66598896,83.5683667883,5.88339072,1.71598896,6.128532,76.56,11.95,77.4870060075,137.2,80.59339072,2.87598896,80.6446894733,5.88339072,1.71598896,6.128532,74.71,1.16,74.7190049452,136.47,5.88339072,1.71598896,6.128532,5.88339072,1.71598896,6.128532,0.0,0.0,0.0,136.47
2020-01-31 10:00:00,83.53216224,13.83104732,84.6694750099,5.59216224,1.63104732,5.825169,77.94,12.2,78.8890588105,137.84,81.18216224,2.54104732,81.2219206092,5.59216224,1.63104732,5.825169,75.59,0.91,75.5954773779,137.21,5.59216224,1.63104732,5.825169,5.59216224,1.63104732,5.825169,0.0,0.0,0.0,137.21
2020-01-31 10:30:00,81.7941104,12.9595322,82.8144067839,5.4841104,1.5995322,5.7126149999999996,76.31,11.36,77.1509280566,137.81,80.6741104,2.8995322,80.726200058,5.4841104,1.5995322,5.7126149999999996,75.19,1.3,75.2012373568,137.0,5.4841104,1.5995322,5.7126149999999996,5.4841104,1.5995322,5.7126149999999996,0.0,0.0,0.0,137.0
2020-01-31 11:00:00,80.3722416,12.4344038,81.3284182661,6.1522416,1.7944038,6.408585,74.22,10.64,74.9787836658,137.813,78.5122416,2.5644038,78.5541103183,6.1522416,1.7944038,6.408585,72.36,0.77,72.3640967608,137.003,6.1522416,1.7944038,6.408585,6.1522416,1.7944038,6.408585,0.0,0.0,0.0,137.003
2020-01-31 11:30:00,79.30338016,11.572235880000001,80.143263897,6.45338016,1.88223588,6.722271,72.85,9.69,73.4916226518,138.263,78.63338016,2.5022358799999997,78.673182596,6.45338016,1.88223588,6.722271,72.18,0.62,72.1826627384,137.503,6.45338016,1.88223588,6.722271,6.45338016,1.88223588,6.722271,0.0,0.0,0.0,137.503
2020-01-31 12:00:00,78.6032304,11.5859422,79.4525134025,6.3632304,1.8559421999999999,6.628365,72.24,9.73,72.8923212691,138.263,78.0232304,2.6359422,78.0677441286,6.3632304,1.8559421999999999,6.628365,71.66,0.78,71.6642449203,137.503,6.3632304,1.8559421999999999,6.628365,6.3632304,1.8559421999999999,6.628365,0.0,0.0,0.0,137.503
2020-01-31 12:30:00,82.00885376,12.62216568,82.9745211585,7.37885376,2.15216568,7.686306,74.63,10.47,75.3608505791,138.24,82.02885376,3.07216568,82.086363369,7.37885376,2.15216568,7.686306,74.65,0.92,74.6556689073,137.34,7.37885376,2.15216568,7.686306,7.37885376,2.15216568,7.686306,0.0,0.0,0.0,137.34
2020-01-31 13:00:00,83.14645664,12.31146652,84.0529919733,6.89645664,2.01146652,7.183809,76.25,10.3,76.9425272525,138.243,82.27645664,2.73146652,82.3217846416,6.89645664,2.01146652,7.183809,75.38,0.72,75.3834384994,137.343,6.89645664,2.01146652,7.183809,6.89645664,2.01146652,7.183809,0.0,0.0,0.0,137.343
2020-01-31 13:30:00,80.72240096,11.54445028,81.543732739,6.63240096,1.93445028,6.908751,74.09,9.61,74.7106431508,138.88,80.40240096,3.61445028,80.4836028701,6.63240096,1.93445028,6.908751,73.77,1.6800000000000002,73.7891272479,138.0,6.63240096,1.93445028,6.908751,6.63240096,1.93445028,6.908751,0.0,0.0,0.0,138.0
2020-01-31 14:00:00,74.56585728,6.16962504,74.8206612176,6.85585728,1.9996250400000002,7.141518,67.71,4.17,67.8382856505,138.883,75.51585728,8.15962504,75.9554091657,6.85585728,1.9996250400000002,7.141518,68.66,6.16,68.9357759077,138.003,6.85585728,1.9996250400000002,7.141518,6.85585728,1.9996250400000002,7.141518,0.0,0.0,0.0,138.003
2020-01-31 14:30:00,74.9324512,3.0898816,74.9961306411,6.3424512,1.8498816,6.60672,68.59,1.24,68.6012077153,137.743,76.9624512,9.8598816,77.5914696334,6.3424512,1.8498816,6.60672,70.62,8.01,71.0728112572,137.43,6.3424512,1.8498816,6.60672,6.3424512,1.8498816,6.60672,0.0,0.0,0.0,137.43
2020-01-31 15:00:00,75.97542752,3.12491636,76.0396652353,7.04542752,2.05491636,7.338987,68.93,1.07,68.9383043017,136.743,77.27542752,10.82491636,78.0299334397,7.04542752,2.05491636,7.338987,70.23,8.77,70.7754604365,137.433,7.04542752,2.05491636,7.338987,7.04542752,2.05491636,7.338987,0.0,0.0,0.0,137.433
2020-01-31 15:30:00,74.79038272,3.66969496,74.8803579619,6.89038272,2.00969496,7.177482,67.9,1.6600000000000001,67.9202885742,136.893,76.73038272,9.20969496,77.2811109755,6.89038272,2.00969496,7.177482,69.84,7.2,70.2101531119,137.603,6.89038272,2.00969496,7.177482,6.89038272,2.00969496,7.177482,0.0,0.0,0.0,137.603
2020-01-31 16:00:00,75.8633392,4.3838906,75.9898988772,7.4533392,2.1738906,7.763895,68.41,2.21,68.4456879577,136.893,77.2933392,8.7938906,77.7919841409,7.4533392,2.1738906,7.763895,69.84,6.62,70.1530469759,137.603,7.4533392,2.1738906,7.763895,7.4533392,2.1738906,7.763895,0.0,0.0,0.0,137.603
2020-01-31 16:30:00,77.20771488,3.7976668399999998,77.3010576281,7.39771488,2.15766684,7.705953,69.81,1.6400000000000001,69.8292610587,137.143,78.28771488,8.84766684,78.7860870309,7.39771488,2.15766684,7.705953,70.89,6.69,71.2049731409,137.603,7.39771488,2.15766684,7.705953,7.39771488,2.15766684,7.705953,0.0,0.0,0.0,137.603
2020-01-31 17:00:00,81.90184064,3.5709535199999998,81.9796511902,7.51184064,2.19095352,7.824834,74.39,1.38,74.4027990065,136.653,82.53184064,10.78095352,83.2330083454,7.51184064,2.19095352,7.824834,75.02,8.59,75.5101880543,137.403,7.51184064,2.19095352,7.824834,7.51184064,2.19095352,7.824834,0.0,0.0,0.0,137.403
2020-01-31 17:30:00,81.55448832,3.79547576,81.6427596385,7.18448832,2.09547576,7.483842,74.37,1.7000000000000002,74.3894273402,136.653,82.38448832,10.63547576,83.0681482904,7.18448832,2.09547576,7.483842,75.2,8.54,75.6833640901,137.403,7.18448832,2.09547576,7.483842,7.18448832,2.09547576,7.483842,0.0,0.0,0.0,137.403
2020-01-31 18:00:00,79.43659616,4.01067388,79.5377791647,7.23659616,2.1106738800000002,7.538121,72.2,1.9,72.2249956732,135.843,80.25659616,10.28067388,80.9123815162,7.23659616,2.1106738800000002,7.538121,73.02,8.17,73.475637459,136.463,7.23659616,2.1106738800000002,7.538121,7.23659616,2.1106738800000002,7.538121,0.0,0.0,0.0,136.463
2020-01-31 18:30:00,77.89043232,5.51179276,78.085205426,7.24043232,2.11179276,7.542117,70.65,3.4,70.7317644344,136.093,78.69043232,9.09179276,79.2139181855,7.24043232,2.11179276,7.542117,71.45,6.98,71.7901309373,136.573,7.24043232,2.11179276,7.542117,7.24043232,2.11179276,7.542117,0.0,0.0,0.0,136.573
2020-01-31 19:00:00,77.50160128,5.28421704,77.6815367426,7.11160128,2.07421704,7.4079180000000004,70.39,3.21,70.4631549109,136.093,77.88160128,9.06421704,78.4072946127,7.11160128,2.07421704,7.4079180000000004,70.77,6.99,71.1143656373,136.573,7.11160128,2.07421704,7.4079180000000004,7.11160128,2.07421704,7.4079180000000004,0.0,0.0,0.0,136.573
2020-01-31 19:30:00,73.63878528,5.46922904,73.8416086215,5.92878528,1.7292290399999999,6.175818,67.71,3.74,67.8132118396,136.483,74.31878528,8.25922904,74.7763111542,5.92878528,1.7292290399999999,6.175818,68.39,6.53,68.701040749,136.993,5.92878528,1.7292290399999999,6.175818,5.92878528,1.7292290399999999,6.175818,0.0,0.0,0.0,136.993
2020-01-31 20:00:00,70.48483936,6.51016148,70.7848485348,5.79483936,1.69016148,6.036291,64.69,4.82,64.8693186337,136.813,71.61483936,6.91016148,71.9474499078,5.79483936,1.69016148,6.036291,65.82,5.22,66.0266673398,137.343,5.79483936,1.69016148,6.036291,5.79483936,1.69016148,6.036291,0.0,0.0,0.0,137.343
2020-01-31 20:30:00,69.53693728,6.78494004,69.8671672363,5.77693728,1.6849400399999999,6.017643,63.76,5.1,63.9636427981,136.673,70.29693728,6.80494004,70.6255378733,5.77693728,1.6849400399999999,6.017643,64.52,5.12,64.7228305932,137.233,5.77693728,1.6849400399999999,6.017643,5.77693728,1.6849400399999999,6.017643,0.0,0.0,0.0,137.233
2020-01-31 21:00:00,67.62603776,8.29717768,68.1331354083,6.19603776,1.8071776800000001,6.454206,61.43,6.49,61.7718787152,136.813,68.19603776,5.46717768,68.4148346336,6.19603776,1.8071776800000001,6.454206,62.0,3.66,62.1079350808,137.283,6.19603776,1.8071776800000001,6.454206,6.19603776,1.8071776800000001,6.454206,0.0,0.0,0.0,137.283
2020-01-31 21:30:00,65.48690688,9.56034784,66.1810790448,6.20690688,1.81034784,6.465528,59.28,7.75,59.7844536648,136.643,66.19690688,4.43034784,66.3449957605,6.20690688,1.81034784,6.465528,59.99,2.62,60.0471856126,137.163,6.20690688,1.81034784,6.465528,6.20690688,1.81034784,6.465528,0.0,0.0,0.0,137.163
2020-01-31 22:00:00,61.8210032,10.7390426,62.7468204184,5.7910032000000005,1.6890426,6.032295,56.03,9.05,56.7561749944,137.173,62.7310032,3.0890426,62.8070135149,5.7910032000000005,1.6890426,6.032295,56.94,1.4,56.957208499000004,137.713,5.7910032000000005,1.6890426,6.032295,5.7910032000000005,1.6890426,6.032295,0.0,0.0,0.0,137.713
2020-01-31 22:30:00,58.27374048,11.07400764,59.31662899,5.77374048,1.68400764,6.014313,52.5,9.39,53.3331238538,136.85,58.74374048,2.44400764,58.794559433,5.77374048,1.68400764,6.014313,52.97,0.76,52.9754518622,137.44,5.77374048,1.68400764,6.014313,5.77374048,1.68400764,6.014313,0.0,0.0,0.0,137.44
2020-01-31 23:00:00,54.16947488,12.38484684,55.5672245125,5.63947488,1.64484684,5.874453,48.53,10.74,49.7042100833,137.4,55.42947488,2.07484684,55.468294321,5.63947488,1.64484684,5.874453,49.79,0.43,49.7918567639,137.99,5.63947488,1.64484684,5.874453,5.63947488,1.64484684,5.874453,0.0,0.0,0.0,137.99
2020-01-31 23:30:00,52.55528896,12.31570928,53.9790245627,5.74528896,1.67570928,5.984676,46.81,10.64,48.0040175402,137.403,52.94528896,2.71570928,53.0148913038,5.74528896,1.67570928,5.984676,47.2,1.04,47.2114562368,137.993,5.74528896,1.67570928,5.984676,5.74528896,1.67570928,5.984676,0.0,0.0,0.0,137.993
2020-02-01 00:00:00,49.63258176,13.26866968,51.3755853226,5.65258176,1.64866968,5.888106,43.98,11.62,45.489172338,135.763,50.43258176,3.14866968,50.5307769951,5.65258176,1.64866968,5.888106,44.78,1.5,44.8051157793,136.383,5.65258176,1.64866968,5.888106,5.65258176,1.64866968,5.888106,0.0,0.0,0.0,136.383
2020-02-01 00:30:00,48.62559872,13.32538296,50.4183962647,5.67559872,1.6553829599999998,5.912082,42.95,11.67,44.5072061581,135.7,49.39559872,3.28538296,49.5047362795,5.67559872,1.6553829599999998,5.912082,43.72,1.63,43.7503748555,136.34,5.67559872,1.6553829599999998,5.912082,5.67559872,1.6553829599999998,5.912082,0.0,0.0,0.0,136.34
2020-02-01 01:00:00,50.56534784,12.91489312,52.188589428,6.80534784,1.9848931200000002,7.088904,43.76,10.93,45.1043512313,135.703,51.19534784,2.89489312,51.2771298596,6.80534784,1.9848931200000002,7.088904,44.39,0.91,44.3993265715,136.343,6.80534784,1.9848931200000002,7.088904,6.80534784,1.9848931200000002,7.088904,0.0,0.0,0.0,136.343
2020-02-01 01:30:00,50.89164256,13.02922908,52.5330381082,5.79164256,1.68922908,6.032961,45.1,11.34,46.5038234987,136.15,51.78164256,2.81922908,51.8583316239,5.79164256,1.68922908,6.032961,45.99,1.13,46.0038802711,136.77,5.79164256,1.68922908,6.032961,5.79164256,1.68922908,6.032961,0.0,0.0,0.0,136.77
2020-02-01 02:00:00,49.95897536,13.22053448,51.6786392135,5.65897536,1.6505344800000001,5.894766,44.3,11.57,45.7859683746,136.54,50.88897536,2.88053448,50.9704354708,5.65897536,1.6505344800000001,5.894766,45.23,1.23,45.2467214282,137.17,5.65897536,1.6505344800000001,5.894766,5.65897536,1.6505344800000001,5.894766,0.0,0.0,0.0,137.17
2020-02-01 02:30:00,49.4385456,13.5858258,51.2712829341,5.8485456,1.7058258,6.092235,43.59,11.88,45.1798904381,136.86,50.3485456,3.1958258,50.4498696389,5.8485456,1.7058258,6.092235,44.5,1.49,44.5249379562,137.49,5.8485456,1.7058258,6.092235,5.8485456,1.7058258,6.092235,0.0,0.0,0.0,137.49
2020-02-01 03:00:00,49.60109312,12.89615216,51.250162724,5.7810931199999995,1.68615216,6.021972,43.82,11.21,45.2311452431,136.863,49.74109312,3.00615216,49.8318502123,5.7810931199999995,1.68615216,6.021972,43.96,1.32,43.9798135512,137.493,5.7810931199999995,1.68615216,6.021972,5.7810931199999995,1.68615216,6.021972,0.0,0.0,0.0,137.493
2020-02-01 03:30:00,47.61319104,13.28093072,49.4307503666,5.76319104,1.68093072,6.003324,41.85,11.6,43.4279000183,137.72,48.28319104,4.44093072,48.4869920975,5.76319104,1.68093072,6.003324,42.52,2.76,42.6094825127,138.56,5.76319104,1.68093072,6.003324,5.76319104,1.68093072,6.003324,0.0,0.0,0.0,138.56
2020-02-01 04:00:00,46.5470672,13.1903946,48.3799129249,5.7270672,1.6703945999999998,5.965695,40.82,11.52,42.4144173601,137.72,47.1970672,5.0403946,47.4654477489,5.7270672,1.6703945999999998,5.965695,41.47,3.37,41.6067037868,138.56,5.7270672,1.6703945999999998,5.965695,5.7270672,1.6703945999999998,5.965695,0.0,0.0,0.0,138.56
2020-02-01 04:30:00,45.57275136,13.13580248,47.4281032017,5.88275136,1.71580248,6.127866,39.69,11.42,41.3002723962,137.72,46.17275136,5.06580248,46.449815101,5.88275136,1.71580248,6.127866,40.29,3.35,40.4290316481,138.56,5.88275136,1.71580248,6.127866,5.88275136,1.71580248,6.127866,0.0,0.0,0.0,138.56
2020-02-01 05:00:00,44.61398016,13.68741088,46.6663952145,5.85398016,1.7074108799999999,6.097896,38.76,11.98,40.5691754908,137.72,45.24398016,5.58741088,45.5876836554,5.85398016,1.7074108799999999,6.097896,39.39,3.88,39.5806328903,138.56,5.85398016,1.7074108799999999,6.097896,5.85398016,1.7074108799999999,6.097896,0.0,0.0,0.0,138.56
2020-02-01 05:30:00,45.4014928,13.0829354,47.2489020735,5.7014928,1.6629353999999998,5.939055,39.7,11.42,41.3098825948,137.72,46.1214928,5.1129354,46.4040322225,5.7014928,1.6629353999999998,5.939055,40.42,3.45,40.5669680898,138.56,5.7014928,1.6629353999999998,5.939055,5.7014928,1.6629353999999998,5.939055,0.0,0.0,0.0,138.56
2020-02-01 06:00:00,46.28745696,13.03675828,48.0883118676,5.57745696,1.62675828,5.809851,40.71,11.41,42.2787440684,137.72,46.59745696,5.14675828,46.8808288742,5.57745696,1.62675828,5.809851,41.02,3.52,41.1707517541,138.56,5.57745696,1.62675828,5.809851,5.57745696,1.62675828,5.809851,0.0,0.0,0.0,138.56
2020-02-01 06:30:00,49.45056416,12.13724788,50.918278465,5.27056416,1.53724788,5.490171,44.18,10.6,45.4338244043,137.72,50.02056416,4.19724788,50.1963517464,5.27056416,1.53724788,5.490171,44.75,2.66,44.8289872739,138.56,5.27056416,1.53724788,5.490171,5.27056416,1.53724788,5.490171,0.0,0.0,0.0,138.56
2020-02-01 07:00:00,51.57527904,11.28528972,52.7955222734,5.67527904,1.6552897199999999,5.911749,45.9,9.63,46.8993272873,137.72,52.07527904,3.28528972,52.1788061922,5.67527904,1.6552897199999999,5.911749,46.4,1.63,46.4286215604,138.56,5.67527904,1.6552897199999999,5.911749,5.67527904,1.6552897199999999,5.911749,0.0,0.0,0.0,138.56
2020-02-01 07:30:00,57.4178464,9.0864552,58.1323726792,5.7478464,1.6764552,5.98734,51.67,7.41,52.1986302502,136.81,57.5078464,2.3164552,57.554481687,5.7478464,1.6764552,5.98734,51.76,0.64,51.7639565721,137.7,5.7478464,1.6764552,5.98734,5.7478464,1.6764552,5.98734,0.0,0.0,0.0,137.7
2020-02-01 08:00:00,62.06001376,5.73417068,62.3243613788,6.22001376,1.8141706800000001,6.479181,55.84,3.92,55.9774240208,135.93,61.11001376,4.13417068,61.2496950928,6.22001376,1.8141706800000001,6.479181,54.89,2.32,54.9390070897,136.92,6.22001376,1.8141706800000001,6.479181,6.22001376,1.8141706800000001,6.479181,0.0,0.0,0.0,136.92
2020-02-01 08:30:00,67.717496,3.915103,67.8305778835,6.497496,1.895103,6.768225,61.22,2.02,61.2533166449,135.26,65.827496,6.245103,66.1230711712,6.497496,1.895103,6.768225,59.33,4.35,59.4892544919,136.21,6.497496,1.895103,6.768225,6.497496,1.895103,6.768225,0.0,0.0,0.0,136.21
2020-02-01 09:00:00,71.85933344,10.24563892,72.5860656002,7.21933344,2.10563892,7.520139,64.64,8.14,65.1505118936,137.63,68.05933344,6.72563892,68.3908406673,7.21933344,2.10563892,7.520139,60.84,4.62,61.0151620501,137.27,7.21933344,2.10563892,7.520139,7.21933344,2.10563892,7.520139,0.0,0.0,0.0,137.27
2020-02-01 09:30:00,71.86604544,10.69092992,72.6568955416,8.50604544,2.48092992,8.860464,63.36,8.21,63.8896994828,137.633,68.04604544,7.02092992,68.4072931562,8.50604544,2.48092992,8.860464,59.54,4.54,59.7128394903,137.273,8.50604544,2.48092992,8.860464,8.50604544,2.48092992,8.860464,0.0,0.0,0.0,137.273
2020-02-01 10:00:00,71.39884192,11.56174556,72.3288917924,9.22884192,2.69174556,9.613377,62.17,8.87,62.7995684699,138.34,66.92884192,6.83174556,67.2766127874,9.22884192,2.69174556,9.613377,57.7,4.14,57.8483327331,137.9,9.22884192,2.69174556,9.613377,9.22884192,2.69174556,9.613377,0.0,0.0,0.0,137.9
2020-02-01 10:30:00,70.9104496,12.1992978,71.952169733,9.9404496,2.8992978,10.354635,60.97,9.3,61.6752049044,137.97,67.0004496,6.3992978,67.3053583226,9.9404496,2.8992978,10.354635,57.06,3.5,57.1672423683,137.46,9.9404496,2.8992978,10.354635,9.9404496,2.8992978,10.354635,0.0,0.0,0.0,137.46
2020-02-01 11:00:00,71.2888608,12.6825844,72.4082151501,10.3288608,3.0125844,10.75923,60.96,9.67,61.7222042704,138.58,67.0288608,6.5925844,67.3522854046,10.3288608,3.0125844,10.75923,56.7,3.58,56.8129069842,138.12,10.3288608,3.0125844,10.75923,10.3288608,3.0125844,10.75923,0.0,0.0,0.0,138.12
2020-02-01 11:30:00,69.95012832,11.35587076,70.8659033154,11.54012832,3.36587076,12.020967,58.41,7.99,58.9539498253,139.33,66.22012832,7.99587076,66.7011195103,11.54012832,3.36587076,12.020967,54.68,4.63,54.8756712943,138.76,11.54012832,3.36587076,12.020967,11.54012832,3.36587076,12.020967,0.0,0.0,0.0,138.76
