Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-02-01 12:00:00,70.98815072,13.23279396,72.2109713176,11.11815072,3.24279396,11.581407,59.87,9.99,60.6977511939,138.81,66.23815072,6.85279396,66.5916916429,11.11815072,3.24279396,11.581407,55.12,3.61,55.2380892139,138.43,11.11815072,3.24279396,11.581407,11.11815072,3.24279396,11.581407,0.0,0.0,0.0,138.43
2020-02-01 12:30:00,73.50824096,13.91657028,74.8139854398,10.78824096,3.14657028,11.237751,62.72,10.77,63.6379705836,138.71,68.73824096,6.02657028,69.0019225791,10.78824096,3.14657028,11.237751,57.95,2.88,58.0215210073,138.25,10.78824096,3.14657028,11.237751,10.78824096,3.14657028,11.237751,0.0,0.0,0.0,138.25
2020-02-01 13:00:00,75.94695296,14.32911128,77.286888241,10.07695296,2.93911128,10.496826,65.87,11.39,66.847505563,138.77,69.93695296,5.90911128,70.1861452528,10.07695296,2.93911128,10.496826,59.86,2.9699999999999998,59.9336341298,138.39,10.07695296,2.93911128,10.496826,10.07695296,2.93911128,10.496826,0.0,0.0,0.0,138.39
2020-02-01 13:30:00,74.73797216,13.04524188,75.8679301042,9.85797216,2.87524188,10.268721,64.88,10.17,65.6722414723,139.19,69.55797216,6.52524188,69.8633686033,9.85797216,2.87524188,10.268721,59.7,3.65,59.8114746516,138.73,9.85797216,2.87524188,10.268721,9.85797216,2.87524188,10.268721,0.0,0.0,0.0,138.73
2020-02-01 14:00:00,72.66116896,13.44617428,73.8948244291,9.86116896,2.87617428,10.272051,62.8,10.57,63.6833172817,139.06,67.07116896,6.59617428,67.3947417889,9.86116896,2.87617428,10.272051,57.21,3.7199999999999998,57.3308163207,138.73,9.86116896,2.87617428,10.272051,9.86116896,2.87617428,10.272051,0.0,0.0,0.0,138.73
2020-02-01 14:30:00,73.02751232,14.19260776,74.3938685019,10.15751232,2.96260776,10.580742,62.87,11.23,63.8650906208,138.61,68.29751232,5.65260776,68.5310306619,10.15751232,2.96260776,10.580742,58.14,2.69,58.2021966939,138.19,10.15751232,2.96260776,10.580742,10.15751232,2.96260776,10.580742,0.0,0.0,0.0,138.19
2020-02-01 15:00:00,71.52130112,8.87829616,72.0702480681,7.57130112,2.20829616,7.886772,63.95,6.67,64.2969003919,139.07,69.11130112,6.65829616,69.4312958993,7.57130112,2.20829616,7.886772,61.54,4.45,61.7006815197,138.29,7.57130112,2.20829616,7.886772,7.57130112,2.20829616,7.886772,0.0,0.0,0.0,138.29
2020-02-01 15:30:00,68.44060288,6.14892584,68.7162674449,6.51060288,1.89892584,6.781878,61.93,4.25,62.0756586755,139.36,66.36060288,8.65892584,66.9231395804,6.51060288,1.89892584,6.781878,59.85,6.76,60.2305578589,138.59,6.51060288,1.89892584,6.781878,6.51060288,1.89892584,6.781878,0.0,0.0,0.0,138.59
2020-02-01 16:00:00,69.7174464,6.1430052,69.9875620766,6.1474464,1.7930052,6.40359,63.57,4.35,63.718658178,138.92,66.7774464,8.5730052,67.3255060572,6.1474464,1.7930052,6.40359,60.63,6.78,61.007911782,138.22,6.1474464,1.7930052,6.40359,6.1474464,1.7930052,6.40359,0.0,0.0,0.0,138.22
2020-02-01 16:30:00,73.62335072,8.09764396,74.0673315905,5.92335072,1.72764396,6.170157,67.7,6.37,67.9990213165,138.32,71.05335072,6.44764396,71.3452924948,5.92335072,1.72764396,6.170157,65.13,4.72,65.3008062737,137.55,5.92335072,1.72764396,6.170157,5.92335072,1.72764396,6.170157,0.0,0.0,0.0,137.55
2020-02-01 17:00:00,71.36677728,6.63156004,71.6742247108,5.93677728,1.73156004,6.184143,65.43,4.9,65.6132219907,138.55,69.79677728,7.46156004,70.1944798179,5.93677728,1.73156004,6.184143,63.86,5.73,64.1165540247,137.73,5.93677728,1.73156004,6.184143,5.93677728,1.73156004,6.184143,0.0,0.0,0.0,137.73
2020-02-01 17:30:00,74.32855456,6.48624508,74.6110273232,6.8785545599999995,2.00624508,7.165161,67.45,4.48,67.5986161101,138.36,73.19855456,7.55624508,73.5875344701,6.8785545599999995,2.00624508,7.165161,66.32,5.55,66.5518211622,137.49,6.8785545599999995,2.00624508,7.165161,6.8785545599999995,2.00624508,7.165161,0.0,0.0,0.0,137.49
2020-02-01 18:00:00,73.8840288,6.3095084,74.1529473991,7.1640288,2.0895084,7.46253,66.72,4.22,66.8533230289,138.64,72.6840288,8.0895084,73.1328119844,7.1640288,2.0895084,7.46253,65.52,6.0,65.7941517158,137.87,7.1640288,2.0895084,7.46253,7.1640288,2.0895084,7.46253,0.0,0.0,0.0,137.87
2020-02-01 18:30:00,74.10657632,6.26983476,74.3713350814,7.09657632,2.06983476,7.392267,67.01,4.2,67.141493132,138.64,73.32657632,7.87983476,73.7487531465,7.09657632,2.06983476,7.392267,66.23,5.8100000000000005,66.4843515423,137.75,7.09657632,2.06983476,7.392267,7.09657632,2.06983476,7.392267,0.0,0.0,0.0,137.75
2020-02-01 19:00:00,71.05258048,4.60200264,71.2014579989,6.93258048,2.02200264,7.221438,64.12,2.58,64.1718848095,139.17,69.45258048,9.78200264,70.1380674882,6.93258048,2.02200264,7.221438,62.52,7.76,62.9997460312,138.36,6.93258048,2.02200264,7.221438,6.93258048,2.02200264,7.221438,0.0,0.0,0.0,138.36
2020-02-01 19:30:00,68.01931392,3.8414665599999998,68.1277031132,6.75931392,1.97146656,7.040952,61.26,1.87,61.2885348169,138.63,67.23931392,10.06146656,67.9879286769,6.75931392,1.97146656,7.040952,60.48,8.09,61.0186733714,137.75,6.75931392,1.97146656,7.040952,6.75931392,1.97146656,7.040952,0.0,0.0,0.0,137.75
2020-02-01 20:00:00,67.01665792,4.08985856,67.1413388443,5.4166579200000005,1.57985856,5.642352,61.6,2.51,61.6511159672,138.63,66.31665792,9.10985856,66.9394400982,5.4166579200000005,1.57985856,5.642352,60.9,7.53,61.3637588484,137.75,5.4166579200000005,1.57985856,5.642352,5.4166579200000005,1.57985856,5.642352,0.0,0.0,0.0,137.75
2020-02-01 20:30:00,64.82384096,3.48487028,64.9174450951,5.19384096,1.51487028,5.410251,59.63,1.97,59.6625326315,138.82,64.32384096,9.52487028,65.0252233345,5.19384096,1.51487028,5.410251,59.13,8.01,59.6700678733,137.95,5.19384096,1.51487028,5.410251,5.19384096,1.51487028,5.410251,0.0,0.0,0.0,137.95
2020-02-01 21:00:00,62.14993472,2.19748096,62.188771561,5.3399347200000005,1.55748096,5.562432,56.81,0.64,56.8136048847,138.99,61.01993472,11.22748096,62.0442484195,5.3399347200000005,1.55748096,5.562432,55.68,9.67,56.5134612283,138.22,5.3399347200000005,1.55748096,5.562432,5.3399347200000005,1.55748096,5.562432,0.0,0.0,0.0,138.22
2020-02-01 21:30:00,58.89408064,2.65827352,58.9540427158,5.27408064,1.5382735200000002,5.493834,53.62,1.12,53.6316958524,138.75,58.01408064,12.15827352,59.2744225403,5.27408064,1.5382735200000002,5.493834,52.74,10.62,53.7986245177,137.92,5.27408064,1.5382735200000002,5.493834,5.27408064,1.5382735200000002,5.493834,0.0,0.0,0.0,137.92
2020-02-01 22:00:00,58.2673376,2.7350567999999997,58.3314937807,5.0573376,1.4750568,5.26806,53.21,1.26,53.2249161578,138.66,57.0973376,12.1250568,58.3705658994,5.0573376,1.4750568,5.26806,52.04,10.65,53.1185852598,137.84,5.0573376,1.4750568,5.26806,5.0573376,1.4750568,5.26806,0.0,0.0,0.0,137.84
2020-02-01 22:30:00,52.74839648,4.11286564,52.9084964347,5.11839648,1.49286564,5.331663,47.63,2.62,47.7020051989,139.06,52.48839648,13.88286564,54.2933303769,5.11839648,1.49286564,5.331663,47.37,12.39,48.9635476656,138.25,5.11839648,1.49286564,5.331663,5.11839648,1.49286564,5.331663,0.0,0.0,0.0,138.25
2020-02-01 23:00:00,49.18569888,4.91957884,49.4311160129,5.41569888,1.57957884,5.641353,43.77,3.34,43.8972493443,139.53,48.82569888,14.75957884,51.0077840987,5.41569888,1.57957884,5.641353,43.41,13.18,45.3667334068,138.76,5.41569888,1.57957884,5.641353,5.41569888,1.57957884,5.641353,0.0,0.0,0.0,138.76
2020-02-01 23:30:00,49.7071776,9.5716768,50.6203565942,5.2171776,1.5216767999999998,5.43456,44.49,8.05,45.2124164362,138.73,50.1471776,9.3416768,51.0098651898,5.2171776,1.5216767999999998,5.43456,44.93,7.82,45.6054525249,138.65,5.2171776,1.5216767999999998,5.43456,5.2171776,1.5216767999999998,5.43456,0.0,0.0,0.0,138.65
2020-02-02 00:00:00,47.61039456,15.00011508,49.9174631023,5.04039456,1.47011508,5.250411,42.57,13.53,44.6683982251,137.72,48.96039456,4.31011508,49.1497439207,5.04039456,1.47011508,5.250411,43.92,2.84,44.0117257103,138.3,5.04039456,1.47011508,5.250411,5.04039456,1.47011508,5.250411,0.0,0.0,0.0,138.3
2020-02-02 00:30:00,46.51504992,15.47563956,49.0218858149,5.02504992,1.46563956,5.234427,41.49,14.01,43.7915539802,137.96,47.88504992,4.68563956,48.1137529603,5.02504992,1.46563956,5.234427,42.86,3.22,42.9807864051,138.57,5.02504992,1.46563956,5.234427,5.02504992,1.46563956,5.234427,0.0,0.0,0.0,138.57
2020-02-02 01:00:00,48.37492992,14.97060456,50.6384522439,5.14492992,1.50060456,5.359302,43.23,13.47,45.2799492049,137.96,49.72492992,4.22060456,49.9037289028,5.14492992,1.50060456,5.359302,44.58,2.7199999999999998,44.6629018314,138.57,5.14492992,1.50060456,5.359302,5.14492992,1.50060456,5.359302,0.0,0.0,0.0,138.57
2020-02-02 01:30:00,49.28251232,14.82573276,51.4642436303,5.16251232,1.50573276,5.377617,44.12,13.32,46.0868397702,138.07,50.632512320000004,3.99573276,50.7899319169,5.16251232,1.50573276,5.377617,45.47,2.49,45.5381268829,138.68,5.16251232,1.50573276,5.377617,5.16251232,1.50573276,5.377617,0.0,0.0,0.0,138.68
2020-02-02 02:00:00,48.99766752,14.92223636,51.2195720441,4.80766752,1.40223636,5.007987,44.19,13.52,46.2119735566,138.47,50.36766752,4.04223636,50.5296111819,4.80766752,1.40223636,5.007987,45.56,2.64,45.6364240492,139.08,4.80766752,1.40223636,5.007987,4.80766752,1.40223636,5.007987,0.0,0.0,0.0,139.08
2020-02-02 02:30:00,47.76412096,15.10328528,50.095114306,4.91412096,1.43328528,5.118876,42.85,13.67,44.9776766852,138.53,48.994120960000004,4.26328528,49.179258738,4.91412096,1.43328528,5.118876,44.08,2.83,44.170751635,139.15,4.91412096,1.43328528,5.118876,4.91412096,1.43328528,5.118876,0.0,0.0,0.0,139.15
2020-02-02 03:00:00,46.77572928,15.20417104,49.1847096839,4.98572928,1.45417104,5.193468,41.79,13.75,43.9939382188,138.57,47.96572928,4.42417104,48.1693312675,4.98572928,1.45417104,5.193468,42.98,2.9699999999999998,43.0824941246,139.19,4.98572928,1.45417104,5.193468,4.98572928,1.45417104,5.193468,0.0,0.0,0.0,139.19
2020-02-02 03:30:00,45.36886592,15.44925256,47.927167656,5.20886592,1.51925256,5.425902,40.16,13.93,42.5072993732,138.57,46.65886592,4.60925256,46.8859784808,5.20886592,1.51925256,5.425902,41.45,3.09,41.5650165404,139.16,5.20886592,1.51925256,5.425902,5.20886592,1.51925256,5.425902,0.0,0.0,0.0,139.16
2020-02-02 04:00:00,44.60382144,15.52069792,47.227036229,4.73382144,1.38069792,4.931064,39.87,14.14,42.3031500009,138.93,45.95382144,4.60069792,46.1835482211,4.73382144,1.38069792,4.931064,41.22,3.22,41.3455777563,139.54,4.73382144,1.38069792,4.931064,4.73382144,1.38069792,4.931064,0.0,0.0,0.0,139.54
2020-02-02 04:30:00,44.94250272,15.64197996,47.5867637879,4.77250272,1.39197996,4.971357,40.17,14.25,42.6226629858,139.05,46.27250272,4.74197996,46.5148458227,4.77250272,1.39197996,4.971357,41.5,3.35,41.6349912934,139.67,4.77250272,1.39197996,4.971357,4.77250272,1.39197996,4.971357,0.0,0.0,0.0,139.67
2020-02-02 05:00:00,43.72104416,15.77738788,46.4807021328,4.79104416,1.3973878800000001,4.990671,38.93,14.38,41.5009554107,138.98,45.24104416,4.68738788,45.4832241802,4.79104416,1.3973878800000001,4.990671,40.45,3.29,40.5835754955,139.57,4.79104416,1.3973878800000001,4.990671,4.79104416,1.3973878800000001,4.990671,0.0,0.0,0.0,139.57
2020-02-02 05:30:00,43.62289216,15.87167688,46.4205433767,4.9428921599999995,1.44167688,5.148846,38.68,14.43,41.2839835772,138.85,45.25289216,4.65167688,45.4913436451,4.9428921599999995,1.44167688,5.148846,40.31,3.21,40.4376087325,139.43,4.9428921599999995,1.44167688,5.148846,4.9428921599999995,1.44167688,5.148846,0.0,0.0,0.0,139.43
2020-02-02 06:00:00,44.37595936,15.65382148,47.056008076,4.67595936,1.36382148,4.870791,39.7,14.29,42.1935314948,138.81,46.25595936,4.28382148,46.453900835,4.67595936,1.36382148,4.870791,41.58,2.92,41.6824039614,139.36,4.67595936,1.36382148,4.870791,4.67595936,1.36382148,4.870791,0.0,0.0,0.0,139.36
2020-02-02 06:30:00,47.44531008,14.47321544,49.603743949,4.60531008,1.34321544,4.797198,42.84,13.13,44.806947006,138.37,49.39531008,3.21321544,49.499711225,4.60531008,1.34321544,4.797198,44.79,1.87,44.829019619,138.93,4.60531008,1.34321544,4.797198,4.60531008,1.34321544,4.797198,0.0,0.0,0.0,138.93
2020-02-02 07:00:00,48.44571968,14.36041824,50.5292921714,4.59571968,1.34041824,4.787208,43.85,13.02,45.7421348431,138.09,50.56571968,2.92041824,50.6499837063,4.59571968,1.34041824,4.787208,45.97,1.58,45.9971444766,138.63,4.59571968,1.34041824,4.787208,4.59571968,1.34041824,4.787208,0.0,0.0,0.0,138.63
2020-02-02 07:30:00,50.75175328,13.52717804,52.5235662034,4.96175328,1.44717804,5.168493,45.79,12.08,47.3566310035,138.0,53.00175328,1.89717804,53.035696802,4.96175328,1.44717804,5.168493,48.04,0.45,48.0421075724,138.52,4.96175328,1.44717804,5.168493,4.96175328,1.44717804,5.168493,0.0,0.0,0.0,138.52
2020-02-02 08:00:00,52.61594912,13.05673516,54.2117739503,4.92594912,1.43673516,5.131197,47.69,11.62,49.0852370882,137.74,54.84594912,1.48673516,54.8660962372,4.92594912,1.43673516,5.131197,49.92,0.05,49.9200250401,138.26,4.92594912,1.43673516,5.131197,4.92594912,1.43673516,5.131197,0.0,0.0,0.0,138.26
2020-02-02 08:30:00,52.82179328,12.65552304,54.3167019316,4.92179328,1.43552304,5.126868,47.9,11.22,49.1965283328,137.32,54.92179328,1.56552304,54.9441010435,4.92179328,1.43552304,5.126868,50.0,0.13,50.0001689997,137.86,4.92179328,1.43552304,5.126868,4.92179328,1.43552304,5.126868,0.0,0.0,0.0,137.86
2020-02-02 09:00:00,56.6265584,10.4789962,57.5879890046,5.0365584,1.4689961999999999,5.246415,51.59,9.01,52.370871675,136.65,58.1665584,2.9389962,58.2407607674,5.0365584,1.4689961999999999,5.246415,53.13,1.47,53.150332078,137.23,5.0365584,1.4689961999999999,5.246415,5.0365584,1.4689961999999999,5.246415,0.0,0.0,0.0,137.23
2020-02-02 09:30:00,58.72648768,10.17939224,59.6021843694,5.82648768,1.6993922399999999,6.069258,52.9,8.48,53.5753712073,136.49,60.61648768,2.09939224,60.6528319738,5.82648768,1.6993922399999999,6.069258,54.79,0.4,54.791460101,137.29,5.82648768,1.6993922399999999,6.069258,5.82648768,1.6993922399999999,6.069258,0.0,0.0,0.0,137.29
2020-02-02 10:00:00,61.88773568,10.48850624,62.7702205727,6.57773568,1.9185062400000001,6.851808,55.31,8.57,55.9700008933,136.96,63.34773568,2.22850624,63.3869218045,6.57773568,1.9185062400000001,6.851808,56.77,0.31,56.7708463914,137.66,6.57773568,1.9185062400000001,6.851808,6.57773568,1.9185062400000001,6.851808,0.0,0.0,0.0,137.66
2020-02-02 10:30:00,64.54101216,9.20946188,65.1947577552,6.82101216,1.98946188,7.105221,57.72,7.22,58.1698100392,136.8,65.90101216,3.40946188,65.9891493658,6.82101216,1.98946188,7.105221,59.08,1.42,59.0970625328,137.52,6.82101216,1.98946188,7.105221,6.82101216,1.98946188,7.105221,0.0,0.0,0.0,137.52
2020-02-02 11:00:00,68.18737568,8.38340124,68.7007978009,6.93737568,2.02340124,7.226433,61.25,6.36,61.5793155207,136.57,69.66737568,4.22340124,69.7952745691,6.93737568,2.02340124,7.226433,62.73,2.2,62.7685661777,137.34,6.93737568,2.02340124,7.226433,6.93737568,2.02340124,7.226433,0.0,0.0,0.0,137.34
2020-02-02 11:30:00,69.08521792,7.63943856,69.5063188247,6.85521792,1.99943856,7.140852,62.23,5.64,62.4850582139,136.39,70.76521792,4.96943856,70.9394910249,6.85521792,1.99943856,7.140852,63.91,2.9699999999999998,63.9789731084,137.1,6.85521792,1.99943856,7.140852,6.85521792,1.99943856,7.140852,0.0,0.0,0.0,137.1
2020-02-02 12:00:00,69.47749664,6.35843652,69.7678454185,5.85749664,1.70843652,6.101559,63.62,4.65,63.789708417599996,136.3,70.48749664,5.37843652,70.6923953617,5.85749664,1.70843652,6.101559,64.63,3.67,64.7341161985,137.1,5.85749664,1.70843652,6.101559,5.85749664,1.70843652,6.101559,0.0,0.0,0.0,137.1
2020-02-02 12:30:00,72.28940448,5.32190964,72.4850379202,6.10940448,1.7819096399999999,6.363963,66.18,3.54,66.2746105232,135.83,73.98940448,6.72190964,74.2941185055,6.10940448,1.7819096399999999,6.363963,67.88,4.94,68.0595180706,136.6,6.10940448,1.7819096399999999,6.363963,6.10940448,1.7819096399999999,6.363963,0.0,0.0,0.0,136.6
2020-02-02 13:00:00,67.95170048,7.58841264,68.3741003928,7.81170048,2.27841264,8.137188,60.14,5.31,60.3739654156,136.14,69.41170048,5.34841264,69.6174524189,7.81170048,2.27841264,8.137188,61.6,3.07,61.6764533676,136.93,7.81170048,2.27841264,8.137188,7.81170048,2.27841264,8.137188,0.0,0.0,0.0,136.93
2020-02-02 13:30:00,66.1721984,8.6793912,66.7389816576,9.3921984,2.7393912,9.78354,56.78,5.94,57.0898589944,136.17,67.3821984,5.3293912,67.5926258684,9.3921984,2.7393912,9.78354,57.99,2.59,58.0478096055,136.89,9.3921984,2.7393912,9.78354,9.3921984,2.7393912,9.78354,0.0,0.0,0.0,136.89
2020-02-02 14:00:00,66.33509632,8.56106976,66.8852518813,8.57509632,2.50106976,8.932392,57.76,6.06,58.0770281609,136.2,67.36509632,4.85106976,67.5395371617,8.57509632,2.50106976,8.932392,58.79,2.35,58.8369492751,136.95,8.57509632,2.50106976,8.932392,8.57509632,2.50106976,8.932392,0.0,0.0,0.0,136.95
2020-02-02 14:30:00,61.37809248,10.10694364,62.2046665952,9.41809248,2.74694364,9.810513,51.96,7.36,52.4786737637,136.0,62.88809248,3.95694364,63.0124557428,9.41809248,2.74694364,9.810513,53.47,1.21,53.4836891024,136.73,9.41809248,2.74694364,9.810513,9.41809248,2.74694364,9.810513,0.0,0.0,0.0,136.73
2020-02-02 15:00:00,63.7356048,8.8458014,64.3465268809,9.5856048,2.7958014,9.985005,54.15,6.05,54.4869250371,135.67,64.6156048,4.8358014,64.796306676,9.5856048,2.7958014,9.985005,55.03,2.04,55.0677991207,136.48,9.5856048,2.7958014,9.985005,9.5856048,2.7958014,9.985005,0.0,0.0,0.0,136.48
2020-02-02 15:30:00,68.50759648,7.42596564,68.9088944996,5.91759648,1.72596564,6.164163,62.59,5.7,62.8490103343,135.55,69.90759648,4.69596564,70.0651421101,5.91759648,1.72596564,6.164163,63.99,2.9699999999999998,64.0588869713,136.18,5.91759648,1.72596564,6.164163,5.91759648,1.72596564,6.164163,0.0,0.0,0.0,136.18
2020-02-02 16:00:00,69.45140288,7.42582584,69.847263736,5.71140288,1.6658258400000001,5.949378,63.74,5.76,63.9997281244,135.39,70.53140288,4.25582584,70.6596833123,5.71140288,1.6658258400000001,5.949378,64.82,2.59,64.871723424,136.11,5.71140288,1.6658258400000001,5.949378,5.71140288,1.6658258400000001,5.949378,0.0,0.0,0.0,136.11
2020-02-02 16:30:00,68.62057408,17.40766744,70.7941386894,5.34057408,1.55766744,5.563098,63.28,15.85,65.2348135584,135.87,71.83057408,14.84766744,73.3490599876,5.34057408,1.55766744,5.563098,66.49,13.29,67.8051930165,137.7,5.34057408,1.55766744,5.563098,5.34057408,1.55766744,5.563098,0.0,0.0,0.0,137.7
2020-02-02 17:00:00,72.0043104,17.0012572,73.9842109004,5.2843104,1.5412572,5.50449,66.72,15.46,68.4877361284,135.58,75.4443104,16.5112572,77.2299526483,5.2843104,1.5412572,5.50449,70.16,14.97,71.7392953687,137.43,5.2843104,1.5412572,5.50449,5.2843104,1.5412572,5.50449,0.0,0.0,0.0,137.43
2020-02-02 17:30:00,74.1271264,16.4962452,75.9404831037,6.4671264,1.8862451999999998,6.73659,67.66,14.61,69.2194170735,135.35,78.1271264,17.7962452,80.1283609138,6.4671264,1.8862451999999998,6.73659,71.66,15.91,73.404929671,137.15,6.4671264,1.8862451999999998,6.73659,6.4671264,1.8862451999999998,6.73659,0.0,0.0,0.0,137.15
2020-02-02 18:00:00,75.40003328,16.27834304,77.1372119716,6.68003328,1.9483430400000001,6.958368,68.72,14.33,70.1982001194,135.53,78.39003328,17.78834304,80.3829737304,6.68003328,1.9483430400000001,6.958368,71.71,15.84,73.4386117788,137.27,6.68003328,1.9483430400000001,6.958368,6.68003328,1.9483430400000001,6.958368,0.0,0.0,0.0,137.27
2020-02-02 18:30:00,71.80057152,18.33433336,74.1044522978,7.90057152,2.30433336,8.229762,63.9,16.03,65.8799734365,136.18,75.23057152,16.66433336,77.0541296593,7.90057152,2.30433336,8.229762,67.33,14.36,68.8443062279,137.98,7.90057152,2.30433336,8.229762,7.90057152,2.30433336,8.229762,0.0,0.0,0.0,137.98
2020-02-02 19:00:00,72.50491808,17.74018444,74.6436687855,6.99491808,2.04018444,7.286373,65.51,15.7,67.365051028,136.18,75.88491808,14.90018444,77.3339271494,6.99491808,2.04018444,7.286373,68.89,12.86,70.0800378139,138.25,6.99491808,2.04018444,7.286373,6.99491808,2.04018444,7.286373,0.0,0.0,0.0,138.25
2020-02-02 19:30:00,72.06614816,17.04845988,74.0552475852,5.68614816,1.65845988,5.923071,66.38,15.39,68.1407110324,136.77,75.08614816,14.95845988,76.5616429257,5.68614816,1.65845988,5.923071,69.4,13.3,70.6629322913,138.83,5.68614816,1.65845988,5.923071,5.68614816,1.65845988,5.923071,0.0,0.0,0.0,138.83
2020-02-02 20:00:00,70.56380064,16.88985852,72.5569933334,5.55380064,1.61985852,5.785209,65.01,15.27,66.7792857105,136.53,73.44380064,14.80985852,74.9221179748,5.55380064,1.61985852,5.785209,67.89,13.19,69.1594404257,138.56,5.55380064,1.61985852,5.785209,5.55380064,1.61985852,5.785209,0.0,0.0,0.0,138.56
2020-02-02 20:30:00,65.15786688,18.34062784,67.6899272116,5.24786688,1.53062784,5.466528,59.91,16.81,62.2236627016,136.0,68.11786688,12.790627839999999,69.308325249,5.24786688,1.53062784,5.466528,62.87,11.26,63.8703726308,138.09,5.24786688,1.53062784,5.466528,5.24786688,1.53062784,5.466528,0.0,0.0,0.0,138.09
2020-02-02 21:00:00,63.58576896,18.25584928,66.1545618017,5.26576896,1.5358492799999999,5.485176,58.32,16.72,60.6694387645,135.88,65.42576896,12.30584928,66.5730063202,5.26576896,1.5358492799999999,5.485176,60.16,10.77,61.1164339601,138.09,5.26576896,1.5358492799999999,5.485176,5.26576896,1.5358492799999999,5.485176,0.0,0.0,0.0,138.09
2020-02-02 21:30:00,66.29597856,16.87132708,68.4090524029,5.45597856,1.5913270800000001,5.683311,60.84,15.28,62.7294508186,135.75,67.01597856,12.79132708,68.2257973997,5.45597856,1.5913270800000001,5.683311,61.56,11.2,62.5705489827,138.04,5.45597856,1.5913270800000001,5.683311,5.45597856,1.5913270800000001,5.683311,0.0,0.0,0.0,138.04
2020-02-02 22:00:00,62.97635808,17.86060444,65.4600860676,5.55635808,1.6206044400000001,5.787873,57.42,16.24,59.6723889249,136.21,65.83635808,14.460604440000001,67.4057499477,5.55635808,1.6206044400000001,5.787873,60.28,12.84,61.6323291788,138.27,5.55635808,1.6206044400000001,5.787873,5.55635808,1.6206044400000001,5.787873,0.0,0.0,0.0,138.27
2020-02-02 22:30:00,61.51187232,17.72221276,64.013961457,5.80187232,1.6922127599999999,6.043617,55.71,16.03,57.9703803679,135.98,65.09187232,15.19221276,66.8412684699,5.80187232,1.6922127599999999,6.043617,59.29,13.5,60.8075168051,137.93,5.80187232,1.6922127599999999,6.043617,5.80187232,1.6922127599999999,6.043617,0.0,0.0,0.0,137.93
2020-02-02 23:00:00,57.96925504,14.34228272,59.7171299002,5.69925504,1.6622827199999999,5.936724,52.27,12.68,53.7860139813,137.13,60.97925504,12.54228272,62.2557499438,5.69925504,1.6622827199999999,5.936724,55.28,10.88,56.3405076299,138.17,5.69925504,1.6622827199999999,5.936724,5.69925504,1.6622827199999999,5.936724,0.0,0.0,0.0,138.17
2020-02-02 23:30:00,54.90551904,12.85535972,56.3903918641,5.43551904,1.58535972,5.661999,49.47,11.27,50.7374989529,136.7,57.83551904,8.98535972,58.5293426575,5.43551904,1.58535972,5.661999,52.4,7.4,52.9199395313,137.57,5.43551904,1.58535972,5.661999,5.43551904,1.58535972,5.661999,0.0,0.0,0.0,137.57
2020-02-03 00:00:00,50.9908144,16.4444042,53.576875447,4.7808144,1.3944041999999999,4.980015,46.21,15.05,48.5990390852,137.89,55.3408144,7.3744042,55.8299881404,4.7808144,1.3944041999999999,4.980015,50.56,5.98,50.9124149889,139.15,4.7808144,1.3944041999999999,4.980015,4.7808144,1.3944041999999999,4.980015,0.0,0.0,0.0,139.15
2020-02-03 00:30:00,50.02809664,16.90361152,52.8066523824,5.25809664,1.53361152,5.477184,44.77,15.37,47.3348687544,136.88,54.28809664,6.99361152,54.7367156385,5.25809664,1.53361152,5.477184,49.03,5.46,49.333077139,138.12,5.25809664,1.53361152,5.477184,5.25809664,1.53361152,5.477184,0.0,0.0,0.0,138.12
2020-02-03 01:00:00,51.27248192,16.75114056,53.939485651,5.59248192,1.63114056,5.825502,45.68,15.12,48.1173232838,136.34,55.90248192,7.4211405599999996,56.3929145552,5.59248192,1.63114056,5.825502,50.31,5.79,50.6420793412,137.57,5.59248192,1.63114056,5.825502,5.59248192,1.63114056,5.825502,0.0,0.0,0.0,137.57
2020-02-03 01:30:00,52.56080384,16.61065112,55.1230607907,5.35080384,1.5606511200000002,5.573754,47.21,15.05,49.5508486305,136.46,56.94080384,7.20065112,57.3942899468,5.35080384,1.5606511200000002,5.573754,51.59,5.64,51.8973766196,137.72,5.35080384,1.5606511200000002,5.573754,5.35080384,1.5606511200000002,5.573754,0.0,0.0,0.0,137.72
2020-02-03 02:00:00,52.16958496,16.43946228,54.6984598956,5.44958496,1.58946228,5.676651,46.72,14.85,49.0232689648,137.05,56.90958496,7.91946228,57.4579737123,5.44958496,1.58946228,5.676651,51.46,6.33,51.8478591651,138.28,5.44958496,1.58946228,5.676651,5.44958496,1.58946228,5.676651,0.0,0.0,0.0,138.28
2020-02-03 02:30:00,50.8969872,16.4237046,53.4812245449,5.8069872,1.6937046,6.048945,45.09,14.73,47.4350187098,136.87,56.3869872,8.7337046,57.0593543736,5.8069872,1.6937046,6.048945,50.58,7.04,51.0675826724,138.03,5.8069872,1.6937046,6.048945,5.8069872,1.6937046,6.048945,0.0,0.0,0.0,138.03
2020-02-03 03:00:00,50.45915552,16.30142036,53.0269995525,5.31915552,1.55142036,5.540787,45.14,14.75,47.4887576169,137.14,55.86915552,8.57142036,56.5228430416,5.31915552,1.55142036,5.540787,50.55,7.02,51.0351143822,138.31,5.31915552,1.55142036,5.540787,5.31915552,1.55142036,5.540787,0.0,0.0,0.0,138.31
2020-02-03 03:30:00,49.98116352,16.09908936,52.5099741481,5.31116352,1.54908936,5.532462,44.67,14.55,46.9799042145,137.14,55.53116352,8.99908936,56.2556106641,5.31116352,1.54908936,5.532462,50.22,7.45,50.7695863682,138.27,5.31116352,1.54908936,5.532462,5.31116352,1.54908936,5.532462,0.0,0.0,0.0,138.27
2020-02-03 04:00:00,49.32313152,16.06841336,51.8745140782,5.34313152,1.5584133599999999,5.565762,43.98,14.51,46.3117749606,137.28,54.41313152,8.61841336,55.0914324615,5.34313152,1.5584133599999999,5.565762,49.07,7.06,49.5752811389,138.48,5.34313152,1.5584133599999999,5.565762,5.34313152,1.5584133599999999,5.565762,0.0,0.0,0.0,138.48
2020-02-03 04:30:00,50.05507904,14.97356472,52.2467087779,5.87507904,1.71356472,6.119874,44.18,13.26,46.1269986017,136.63,54.06507904,8.76356472,54.7707297578,5.87507904,1.71356472,6.119874,48.19,7.05,48.7029629489,137.97,5.87507904,1.71356472,6.119874,5.87507904,1.71356472,6.119874,0.0,0.0,0.0,137.97
2020-02-03 05:00:00,54.95781664,11.09519652,56.0666121293,5.53781664,1.61519652,5.768559,49.42,9.48,50.3210373502,136.31,57.69781664,11.02519652,58.741748385,5.53781664,1.61519652,5.768559,52.16,9.41,53.0020159994,137.81,5.53781664,1.61519652,5.768559,5.53781664,1.61519652,5.768559,0.0,0.0,0.0,137.81
2020-02-03 05:30:00,60.64224224,7.87773732,61.1517807523,5.51224224,1.60773732,5.741919,55.13,6.27,55.4854016837,135.54,62.85224224,13.54773732,64.295766121,5.51224224,1.60773732,5.741919,57.34,11.94,58.5699513403,137.06,5.51224224,1.60773732,5.741919,5.51224224,1.60773732,5.741919,0.0,0.0,0.0,137.06
2020-02-03 06:00:00,60.14223232,9.30731776,60.858148775000004,5.4422323200000005,1.58731776,5.668992,54.7,7.72,55.2420890264,135.76,56.96223232,7.87731776,57.5043306714,5.4422323200000005,1.58731776,5.668992,51.52,6.29,51.902548107,137.82,5.4422323200000005,1.58731776,5.668992,5.4422323200000005,1.58731776,5.668992,0.0,0.0,0.0,137.82
2020-02-03 06:30:00,61.86579872,11.68710796,62.9600313193,5.47579872,1.59710796,5.703957,56.39,10.09,57.2856020305,136.46,60.32579872,7.21710796,60.7559761547,5.47579872,1.59710796,5.703957,54.85,5.62,55.1371644175,138.33,5.47579872,1.59710796,5.703957,5.47579872,1.59710796,5.703957,0.0,0.0,0.0,138.33
2020-02-03 07:00:00,63.94937472,12.67065096,65.1925449943,5.89937472,1.72065096,6.145182,58.05,10.95,59.0737251238,136.36,64.15937472,7.99065096,64.6550529133,5.89937472,1.72065096,6.145182,58.26,6.27,58.5964205391,138.01,5.89937472,1.72065096,6.145182,5.89937472,1.72065096,6.145182,0.0,0.0,0.0,138.01
2020-02-03 07:30:00,69.19045408,11.11263244,70.0771684327,5.46045408,1.59263244,5.6879729999999995,63.73,9.52,64.4371267205,136.93,69.88045408,9.65263244,70.5439662583,5.46045408,1.59263244,5.6879729999999995,64.42,8.06,64.9222612052,138.52,5.46045408,1.59263244,5.6879729999999995,5.46045408,1.59263244,5.6879729999999995,0.0,0.0,0.0,138.52
2020-02-03 08:00:00,68.5142688,12.4595784,69.637964668,6.9242688,2.0195784,7.21278,61.59,10.44,62.4685656951,137.68,70.1742688,10.0095784,70.8845516411,6.9242688,2.0195784,7.21278,63.25,7.99,63.7526673952,139.12,6.9242688,2.0195784,7.21278,6.9242688,2.0195784,7.21278,0.0,0.0,0.0,139.12
2020-02-03 08:30:00,74.25285088,8.66666484,74.7569190327,6.26285088,1.82666484,6.523803,67.99,6.84,68.3331961787,137.32,76.49285088,13.63666484,77.6988729887,6.26285088,1.82666484,6.523803,70.23,11.81,71.2160726241,138.75,6.26285088,1.82666484,6.523803,6.26285088,1.82666484,6.523803,0.0,0.0,0.0,138.75
2020-02-03 09:00:00,75.35023264,7.36673452,75.7094864359,7.12023264,2.07673452,7.416909,68.23,5.29,68.4347645572,137.16,77.20023264,15.30673452,78.7030624648,7.12023264,2.07673452,7.416909,70.08,13.23,71.3178750385,138.6,7.12023264,2.07673452,7.416909,7.12023264,2.07673452,7.416909,0.0,0.0,0.0,138.6
2020-02-03 09:30:00,76.52602624,7.33342432,76.8766011498,7.72602624,2.25342432,8.047944,68.8,5.08,68.9872915833,137.41,79.26602624,16.26342432,80.9172533301,7.72602624,2.25342432,8.047944,71.54,14.01,72.898914258,138.82,7.72602624,2.25342432,8.047944,7.72602624,2.25342432,8.047944,0.0,0.0,0.0,138.82
2020-02-03 10:00:00,78.0252672,6.2748696,78.2771761763,7.5252672,2.1948696,7.83882,70.5,4.08,70.6179608881,137.41,80.0752672,16.9648696,81.8526433153,7.5252672,2.1948696,7.83882,72.55,14.77,74.0382023012,138.85,7.5252672,2.1948696,7.83882,7.5252672,2.1948696,7.83882,0.0,0.0,0.0,138.85
2020-02-03 10:30:00,76.47067072,6.58852896,76.7539718466,8.60067072,2.50852896,8.959032,67.87,4.08,67.9925238537,137.41,78.43067072,16.88852896,80.228377274,8.60067072,2.50852896,8.959032,69.83,14.38,71.2952544003,138.87,8.60067072,2.50852896,8.959032,8.60067072,2.50852896,8.959032,0.0,0.0,0.0,138.87
2020-02-03 11:00:00,75.60584448,7.07920464,75.9365449429,9.66584448,2.81920464,10.068588,65.94,4.26,66.0774636317,137.3,76.45584448,16.23920464,78.1614222138,9.66584448,2.81920464,10.068588,66.79,13.42,68.1248889907,138.91,9.66584448,2.81920464,10.068588,9.66584448,2.81920464,10.068588,0.0,0.0,0.0,138.91
2020-02-03 11:30:00,75.29001952,8.12792236,75.727472962,10.45001952,3.04792236,10.885437,64.84,5.08,65.0386961739,137.42,76.91001952,16.30792236,78.6199684194,10.45001952,3.04792236,10.885437,66.46,13.26,67.7698989228,138.8,10.45001952,3.04792236,10.885437,10.45001952,3.04792236,10.885437,0.0,0.0,0.0,138.8
2020-02-03 12:00:00,71.37095744,8.53069592,71.8789700732,11.59095744,3.38069592,12.073914,59.78,5.15,60.0014241498,137.55,72.71095744,16.41069592,74.5398837698,11.59095744,3.38069592,12.073914,61.12,13.03,62.4934820601,139.16,11.59095744,3.38069592,12.073914,11.59095744,3.38069592,12.073914,0.0,0.0,0.0,139.16
2020-02-03 12:30:00,74.31218624,7.26230432,74.6662044556,11.56218624,3.37230432,12.043944,62.75,3.89,62.8704588817,137.38,75.69218624,17.602304320000002,77.7119564492,11.56218624,3.37230432,12.043944,64.13,14.23,65.689799817,138.87,11.56218624,3.37230432,12.043944,11.56218624,3.37230432,12.043944,0.0,0.0,0.0,138.87
2020-02-03 13:00:00,72.35739296,9.07090628,72.9237523493,9.63739296,2.81090628,10.038951,62.72,6.26,63.031626982,137.56,73.27739296,14.58090628,74.7139822721,9.63739296,2.81090628,10.038951,63.64,11.77,64.719259112,139.06,9.63739296,2.81090628,10.038951,9.63739296,2.81090628,10.038951,0.0,0.0,0.0,139.06
2020-02-03 13:30:00,73.28687456,9.02575508,73.8405731122,8.55687456,2.49575508,8.913411,64.73,6.53,65.0585413301,137.48,75.01687456,14.69575508,76.4427673892,8.55687456,2.49575508,8.913411,66.46,12.2,67.5704935604,138.85,8.55687456,2.49575508,8.913411,8.55687456,2.49575508,8.913411,0.0,0.0,0.0,138.85
2020-02-03 14:00:00,73.8659664,8.6242402,74.3677249298,7.6259664,2.2242402,7.943715,66.24,6.4,66.5484605382,137.51,75.6159664,14.3342402,76.9626196066,7.6259664,2.2242402,7.943715,67.99,12.11,69.0600622647,138.96,7.6259664,2.2242402,7.943715,7.6259664,2.2242402,7.943715,0.0,0.0,0.0,138.96
2020-02-03 14:30:00,70.5557968,9.1171074,71.1424072507,7.3957968,2.1571074,7.703955,63.16,6.96,63.5423260512,137.61,72.4557968,13.7171074,73.7428066007,7.3957968,2.1571074,7.703955,65.06,11.56,66.0790223899,139.1,7.3957968,2.1571074,7.703955,7.3957968,2.1571074,7.703955,0.0,0.0,0.0,139.1
2020-02-03 15:00:00,72.17214112,8.12354116,72.6278863442,6.73214112,1.9635411600000001,7.012647,65.44,6.16,65.7292872318,137.49,73.85214112,14.14354116,75.1942717536,6.73214112,1.9635411600000001,7.012647,67.12,12.18,68.2161769671,138.94,6.73214112,1.9635411600000001,7.012647,6.73214112,1.9635411600000001,7.012647,0.0,0.0,0.0,138.94
2020-02-03 15:30:00,71.62341056,9.08682808,72.1975303234,6.02341056,1.75682808,6.274386,65.6,7.33,66.008248727,137.31,73.52341056,12.75682808,74.6219040432,6.02341056,1.75682808,6.274386,67.5,11.0,68.3904233062,138.82,6.02341056,1.75682808,6.274386,6.02341056,1.75682808,6.274386,0.0,0.0,0.0,138.82
2020-02-03 16:00:00,73.94028288,9.69216584,74.57280678,6.83028288,1.99216584,7.114878,67.11,7.7,67.5502931156,136.97,75.63028288,12.48216584,76.6534027462,6.83028288,1.99216584,7.114878,68.8,10.49,69.5951154895,138.45,6.83028288,1.99216584,7.114878,6.83028288,1.99216584,7.114878,0.0,0.0,0.0,138.45
2020-02-03 16:30:00,77.51742592,8.05883256,77.9352045195,6.64742592,1.93883256,6.924402,70.87,6.12,71.133756403,136.28,79.28742592,13.90883256,80.4981461414,6.64742592,1.93883256,6.924402,72.64,11.97,73.6196339301,137.71,6.64742592,1.93883256,6.924402,6.64742592,1.93883256,6.924402,0.0,0.0,0.0,137.71
2020-02-03 17:00:00,80.64265088,7.18493984,80.9620929908,6.46265088,1.88493984,6.731928,74.18,5.3,74.369095732,136.28,82.43265088,14.48493984,83.6956116727,6.46265088,1.88493984,6.731928,75.97,12.6,77.0077976571,137.79,6.46265088,1.88493984,6.731928,6.46265088,1.88493984,6.731928,0.0,0.0,0.0,137.79
2020-02-03 17:30:00,83.78564832,6.87748076,84.0674408199,6.02564832,1.75748076,6.276717,77.76,5.12,77.9283773731,136.04,86.65564832,15.44748076,88.0217362223,6.02564832,1.75748076,6.276717,80.63,13.69,81.7839409664,137.4,6.02564832,1.75748076,6.276717,6.02564832,1.75748076,6.276717,0.0,0.0,0.0,137.4
2020-02-03 18:00:00,83.32502912,6.15480016,83.5520319493,5.8450291199999995,1.70480016,6.088572,77.48,4.45,77.6076858307,136.24,85.89502912,15.68480016,87.3153422005,5.8450291199999995,1.70480016,6.088572,80.05,13.98,81.2615708684,137.75,5.8450291199999995,1.70480016,6.088572,5.8450291199999995,1.70480016,6.088572,0.0,0.0,0.0,137.75
2020-02-03 18:30:00,82.94552864,7.52911252,83.2865430709,5.82552864,1.69911252,6.068259,77.12,5.83,77.3400497802,136.34,86.02552864,14.89911252,87.3062147368,5.82552864,1.69911252,6.068259,80.2,13.2,81.2790255847,137.69,5.82552864,1.69911252,6.068259,5.82552864,1.69911252,6.068259,0.0,0.0,0.0,137.69
2020-02-03 19:00:00,81.25293088,8.44335484,81.6904463052,6.18293088,1.80335484,6.4405529999999995,75.07,6.64,75.3630844645,136.73,83.07293088,13.44335484,84.1536430248,6.18293088,1.80335484,6.4405529999999995,76.89,11.64,77.7660703649,138.18,6.18293088,1.80335484,6.4405529999999995,6.18293088,1.80335484,6.4405529999999995,0.0,0.0,0.0,138.18
2020-02-03 19:30:00,80.86204128,7.98601204,81.2554374074,6.67204128,1.94601204,6.950043,74.19,6.04,74.4354599636,136.47,83.43204128,14.50601204,84.6837050291,6.67204128,1.94601204,6.950043,76.76,12.56,77.780789402,137.89,6.67204128,1.94601204,6.950043,6.67204128,1.94601204,6.950043,0.0,0.0,0.0,137.89
2020-02-03 20:00:00,79.605808,8.884194,80.1000222869,6.185808,1.8041939999999999,6.44355,73.42,7.08,73.7605775465,136.83,81.825808,12.884194,82.8339622974,6.185808,1.8041939999999999,6.44355,75.64,11.08,76.4472105443,138.32,6.185808,1.8041939999999999,6.44355,6.185808,1.8041939999999999,6.44355,0.0,0.0,0.0,138.32
2020-02-03 20:30:00,79.36003488,7.67167684,79.7299803192,5.08003488,1.48167684,5.291703,74.28,6.19,74.5374704427,136.92,81.46003488,13.69167684,82.6026591421,5.08003488,1.48167684,5.291703,76.38,12.21,77.3497802195,138.32,5.08003488,1.48167684,5.291703,5.08003488,1.48167684,5.291703,0.0,0.0,0.0,138.32
2020-02-03 21:00:00,78.55294176,8.55377468,79.0172874783,5.29294176,1.54377468,5.513481,73.26,7.01,73.5946173303,136.4,78.54294176,12.763774680000001,79.5732847405,5.29294176,1.54377468,5.513481,73.25,11.22,74.1043244352,138.13,5.29294176,1.54377468,5.513481,5.29294176,1.54377468,5.513481,0.0,0.0,0.0,138.13
2020-02-03 21:30:00,74.39201312,8.52808716,74.8792353504,4.86201312,1.41808716,5.064597,69.53,7.11,69.8925818667,136.3,74.45201312,11.12808716,75.2790580538,4.86201312,1.41808716,5.064597,69.59,9.71,70.2641601387,138.03,4.86201312,1.41808716,5.064597,4.86201312,1.41808716,5.064597,0.0,0.0,0.0,138.03
2020-02-03 22:00:00,67.08232288,13.01776084,68.3337408625,4.79232288,1.3977608400000001,4.992003,62.29,11.62,63.364568175,136.85,68.03232288,7.53776084,68.4486288755,4.79232288,1.3977608400000001,4.992003,63.24,6.14,63.5373685322,138.43,4.79232288,1.3977608400000001,4.992003,4.79232288,1.3977608400000001,4.992003,0.0,0.0,0.0,138.43
2020-02-03 22:30:00,60.67530976,14.91654868,62.4819705115,4.92530976,1.43654868,5.130531,55.75,13.48,57.3565419111,137.09,62.16530976,6.03654868,62.4577109533,4.92530976,1.43654868,5.130531,57.24,4.6,57.424538309,138.67,4.92530976,1.43654868,5.130531,4.92530976,1.43654868,5.130531,0.0,0.0,0.0,138.67
2020-02-03 23:00:00,56.48186304,16.63512672,58.8806274887,5.09186304,1.48512672,5.304024,51.39,15.15,53.5766236338,137.62,58.11186304,4.65512672,58.2980173827,5.09186304,1.48512672,5.304024,53.02,3.17,53.1146806448,139.18,5.09186304,1.48512672,5.304024,5.09186304,1.48512672,5.304024,0.0,0.0,0.0,139.18
2020-02-03 23:30:00,54.11038432,16.20302876,56.4842618103,5.29038432,1.5430287599999999,5.510817,48.82,14.66,50.9736010107,137.08,55.49038432,4.81302876,55.6987252801,5.29038432,1.5430287599999999,5.510817,50.2,3.27,50.3063902501,138.62,5.29038432,1.5430287599999999,5.510817,5.29038432,1.5430287599999999,5.510817,0.0,0.0,0.0,138.62
2020-02-04 00:00:00,51.1743504,17.1896022,53.9842251279,5.2443504,1.5296022,5.462865,45.93,15.66,48.5262866908,137.39,52.7243504,4.1896022,52.8905463358,5.2443504,1.5296022,5.462865,47.48,2.66,47.5544529986,138.94,5.2443504,1.5296022,5.462865,5.2443504,1.5296022,5.462865,0.0,0.0,0.0,138.94
2020-02-04 00:30:00,51.0303344,16.6242642,53.6699281644,5.2603344,1.5342642,5.479515,45.77,15.09,48.1933709134,137.01,52.6803344,4.5642642,52.8776903825,5.2603344,1.5342642,5.479515,47.42,3.03,47.5167054834,138.61,5.2603344,1.5342642,5.479515,5.2603344,1.5342642,5.479515,0.0,0.0,0.0,138.61
2020-02-04 01:00:00,54.45180288,15.45927584,56.6037812021,5.31180288,1.54927584,5.533128,49.14,13.91,51.0708106456,136.6,55.85180288,5.39927584,56.1121739424,5.31180288,1.54927584,5.533128,50.54,3.85,50.6864291502,138.2,5.31180288,1.54927584,5.533128,5.31180288,1.54927584,5.533128,0.0,0.0,0.0,138.2
2020-02-04 01:30:00,59.34407072,13.477853960000001,60.8553307196,5.20407072,1.51785396,5.420907,54.14,11.96,55.4452991695,137.25,62.15407072,8.95785396,62.7962710249,5.20407072,1.51785396,5.420907,56.95,7.44,57.4339281262,138.67,5.20407072,1.51785396,5.420907,5.20407072,1.51785396,5.420907,0.0,0.0,0.0,138.67
2020-02-04 02:00:00,55.65182272,15.31011496,57.7193641003,5.45182272,1.59011496,5.6789819999999995,50.2,13.72,52.0411222016,137.88,59.51182272,7.84011496,60.0260314034,5.45182272,1.59011496,5.6789819999999995,54.06,6.25,54.4200891216,139.3,5.45182272,1.59011496,5.6789819999999995,5.45182272,1.59011496,5.6789819999999995,0.0,0.0,0.0,139.3
2020-02-04 02:30:00,52.93179264,17.00218952,55.5954055706,5.56179264,1.62218952,5.793534,47.37,15.38,49.8042297401,137.98,55.60179264,5.34218952,55.8578403955,5.56179264,1.62218952,5.793534,50.04,3.7199999999999998,50.1780828649,139.5,5.56179264,1.62218952,5.793534,5.56179264,1.62218952,5.793534,0.0,0.0,0.0,139.5
2020-02-04 03:00:00,52.24780704,16.01144372,54.6461313405,5.14780704,1.5014437200000001,5.362299,47.1,14.51,49.2843798784,138.07,53.99780704,5.11144372,54.239192675,5.14780704,1.5014437200000001,5.362299,48.85,3.61,48.9832073266,139.45,5.14780704,1.5014437200000001,5.362299,5.14780704,1.5014437200000001,5.362299,0.0,0.0,0.0,139.45
2020-02-04 03:30:00,50.47150176,7.52335468,51.0291422184,6.7315017600000004,1.9633546800000001,7.011981,43.74,5.5600000000000005,44.0919629865,137.23,50.48150176,9.60335468,51.3868313973,6.7315017600000004,1.9633546800000001,7.011981,43.75,7.64,44.4120715572,137.44,6.7315017600000004,1.9633546800000001,7.011981,6.7315017600000004,1.9633546800000001,7.011981,0.0,0.0,0.0,137.44
2020-02-04 04:00:00,50.742472,7.280721,51.2621435657,5.522472,1.6107209999999998,5.752575,45.22,5.67,45.5740858383,137.29,50.772472,9.360721,51.6281610231,5.522472,1.6107209999999998,5.752575,45.25,7.75,45.9088771372,137.5,5.522472,1.6107209999999998,5.752575,5.522472,1.6107209999999998,5.752575,0.0,0.0,0.0,137.5
2020-02-04 04:30:00,50.43010432,7.32461376,50.9592522361,5.57010432,1.62461376,5.802192,44.86,5.7,45.2206766867,136.58,50.42010432,9.45461376,51.2988951245,5.57010432,1.62461376,5.802192,44.85,7.83,45.5283581957,136.8,5.57010432,1.62461376,5.802192,5.57010432,1.62461376,5.802192,0.0,0.0,0.0,136.8
2020-02-04 05:00:00,49.7245696,7.5088328,50.2883226199,5.8245696,1.6988328,6.06726,43.9,5.8100000000000005,44.2827968855,136.1,49.7345696,9.5888328,50.650499778,5.8245696,1.6988328,6.06726,43.91,7.89,44.6132289798,136.31,5.8245696,1.6988328,6.06726,5.8245696,1.6988328,6.06726,0.0,0.0,0.0,136.31
2020-02-04 05:30:00,51.56506912,6.51314516,51.974776702,5.80506912,1.69314516,6.046947,45.76,4.82,46.0131502942,136.27,51.54506912,8.60314516,52.2580927439,5.80506912,1.69314516,6.046947,45.74,6.91,46.2590066906,136.46,5.80506912,1.69314516,6.046947,5.80506912,1.69314516,6.046947,0.0,0.0,0.0,136.46
2020-02-04 06:00:00,54.7067776,5.9182268,55.0259659055,5.6167776,1.6382268,5.85081,49.09,4.28,49.2762265195,135.93,54.3767776,7.9682268,54.9574979461,5.6167776,1.6382268,5.85081,48.76,6.33,49.1691620836,136.16,5.6167776,1.6382268,5.85081,5.6167776,1.6382268,5.85081,0.0,0.0,0.0,136.16
2020-02-04 06:30:00,63.99855584,3.01291212,64.0694372462,5.59855584,1.6329121199999999,5.831829,58.4,1.38,58.4163025191,135.76,62.33855584,4.49291212,62.5002544278,5.59855584,1.6329121199999999,5.831829,56.74,2.86,56.8120339365,136.13,5.59855584,1.6329121199999999,5.831829,5.59855584,1.6329121199999999,5.831829,0.0,0.0,0.0,136.13
2020-02-04 07:00:00,73.8045696,8.0188328,74.2389127972,5.8245696,1.6988328,6.06726,67.98,6.32,68.2731484553,134.82,70.5545696,3.6288328,70.6478288338,5.8245696,1.6988328,6.06726,64.73,1.9300000000000002,64.758766202,135.31,5.8245696,1.6988328,6.06726,5.8245696,1.6988328,6.06726,0.0,0.0,0.0,135.31
2020-02-04 07:30:00,81.40632736,15.84934548,82.9348653245,6.30632736,1.83934548,6.569091,75.1,14.01,76.3956157119,136.72,78.78632736,5.6693454800000005,78.9900427715,6.30632736,1.83934548,6.569091,72.48,3.83,72.5811222013,136.55,6.30632736,1.83934548,6.569091,6.30632736,1.83934548,6.569091,0.0,0.0,0.0,136.55
2020-02-04 08:00:00,84.5379264,16.4431452,86.1222272359,5.6679264,1.6531452,5.90409,78.87,14.79,80.2447568381,137.71,86.2579264,8.4131452,86.6672422486,5.6679264,1.6531452,5.90409,80.59,6.76,80.8730220778,136.63,5.6679264,1.6531452,5.90409,5.6679264,1.6531452,5.90409,0.0,0.0,0.0,136.63
2020-02-04 08:30:00,84.65530848,15.50988164,86.0643810315,6.20530848,1.80988164,6.463863,78.45,13.7,79.6372557287,137.6,88.26530848,9.41988164,88.7665412821,6.20530848,1.80988164,6.463863,82.06,7.61,82.4121089404,136.22,6.20530848,1.80988164,6.463863,6.20530848,1.80988164,6.463863,0.0,0.0,0.0,136.22
2020-02-04 09:00:00,81.921832,13.387201,83.0084556467,6.161832,1.7972009999999998,6.418575,75.76,11.59,76.6414098252,137.84,79.201832,2.427201,79.2390149917,6.161832,1.7972009999999998,6.418575,73.04,0.63,73.0427169538,137.26,6.161832,1.7972009999999998,6.418575,6.161832,1.7972009999999998,6.418575,0.0,0.0,0.0,137.26
2020-02-04 09:30:00,80.70503872,11.94855296,81.5847485296,6.23503872,1.8185529599999999,6.494832,74.47,10.13,75.1558234603,137.84,79.05503872,2.56855296,79.0967547459,6.23503872,1.8185529599999999,6.494832,72.82,0.75,72.8238621607,137.01,6.23503872,1.8185529599999999,6.494832,6.23503872,1.8185529599999999,6.494832,0.0,0.0,0.0,137.01
2020-02-04 10:00:00,78.3224208,10.6052894,79.0371669737,6.7724208,1.9752893999999999,7.054605,71.55,8.63,72.0685742887,138.2,77.0924208,3.6052894,77.1766768944,6.7724208,1.9752893999999999,7.054605,70.32,1.63,70.3388889591,137.44,6.7724208,1.9752893999999999,7.054605,6.7724208,1.9752893999999999,7.054605,0.0,0.0,0.0,137.44
2020-02-04 10:30:00,78.03889408,12.80717744,79.0828223017,7.01889408,2.04717744,7.311348,71.02,10.76,71.8304809952,138.2,76.27889408,3.90717744,76.3788957606,7.01889408,2.04717744,7.311348,69.26,1.8599999999999999,69.2849709533,137.58,7.01889408,2.04717744,7.311348,7.01889408,2.04717744,7.311348,0.0,0.0,0.0,137.58
2020-02-04 11:00:00,77.9798928,12.2791354,78.9407426319,7.2998928,2.1291354,7.604055,70.68,10.15,71.4050761501,138.24,76.5698928,4.7991354,76.7201419706,7.2998928,2.1291354,7.604055,69.27,2.67,69.3214382424,137.69,7.2998928,2.1291354,7.604055,7.2998928,2.1291354,7.604055,0.0,0.0,0.0,137.69
2020-02-04 11:30:00,79.25196192,12.03265556,80.1602037672,6.11196192,1.78265556,6.366627,73.14,10.25,73.8547364764,138.24,78.11196192,4.06265556,78.2175412883,6.11196192,1.78265556,6.366627,72.0,2.2800000000000002,72.0360909545,137.67,6.11196192,1.78265556,6.366627,6.11196192,1.78265556,6.366627,0.0,0.0,0.0,137.67
2020-02-04 12:00:00,78.03376896,11.93859928,78.9417459325,7.26376896,2.11859928,7.566426,70.77,9.82,71.4480601556,138.34,76.66376896,4.84859928,76.8169407496,7.26376896,2.11859928,7.566426,69.4,2.73,69.4536744888,137.85,7.26376896,2.11859928,7.566426,7.26376896,2.11859928,7.566426,0.0,0.0,0.0,137.85
2020-02-04 12:30:00,81.02193024,13.59139632,82.1539970649,7.82193024,2.28139632,8.147844,73.2,11.31,74.0685905091,138.13,79.20193024,4.26139632,79.3164878971,7.82193024,2.28139632,8.147844,71.38,1.98,71.4074561933,137.68,7.82193024,2.28139632,8.147844,7.82193024,2.28139632,8.147844,0.0,0.0,0.0,137.68
2020-02-04 13:00:00,79.8954864,12.544100199999999,80.8742430995,8.1054864,2.3641002,8.443215,71.79,10.18,72.5081822969,138.51,77.8854864,5.2241002,78.0604907406,8.1054864,2.3641002,8.443215,69.78,2.86,69.8385853236,138.0,8.1054864,2.3641002,8.443215,8.1054864,2.3641002,8.443215,0.0,0.0,0.0,138.0
2020-02-04 13:30:00,80.22526688,12.40820284,81.1791656996,7.8452668800000005,2.28820284,8.172153,72.38,10.12,73.0840529801,138.59,78.40526688,5.23820284,78.580052453,7.8452668800000005,2.28820284,8.172153,70.56,2.95,70.6216404511,138.1,7.8452668800000005,2.28820284,8.172153,7.8452668800000005,2.28820284,8.172153,0.0,0.0,0.0,138.1
2020-02-04 14:00:00,79.8399424,12.0712332,80.7473285837,7.6499424,2.2312332,7.9686900000000005,72.19,9.84,72.8575438784,138.75,77.7299424,5.5112331999999995,77.9250770734,7.6499424,2.2312332,7.9686900000000005,70.08,3.2800000000000002,70.1567160007,138.28,7.6499424,2.2312332,7.9686900000000005,7.6499424,2.2312332,7.9686900000000005,0.0,0.0,0.0,138.28
2020-02-04 14:30:00,77.48027168,12.10507924,78.4201851758,8.04027168,2.34507924,8.375283,69.44,9.76,70.1225441638,138.57,75.79027168,5.68507924,76.0031934019,8.04027168,2.34507924,8.375283,67.75,3.34,67.8322791892,138.07,8.04027168,2.34507924,8.375283,8.04027168,2.34507924,8.375283,0.0,0.0,0.0,138.07
2020-02-04 15:00:00,80.23044192,13.34554556,81.3328186956,7.63044192,2.22554556,7.948377,72.6,11.12,73.4466772564,138.41,78.28044192,4.36554556,78.4020763451,7.63044192,2.22554556,7.948377,70.65,2.14,70.6824030435,137.94,7.63044192,2.22554556,7.948377,7.63044192,2.22554556,7.948377,0.0,0.0,0.0,137.94
2020-02-04 15:30:00,80.68977472,11.86410096,81.5573211671,5.49977472,1.60410096,5.728932,75.19,10.26,75.8867821165,138.58,79.52977472,4.08410096,79.6345713096,5.49977472,1.60410096,5.728932,74.03,2.48,74.0715282683,138.01,5.49977472,1.60410096,5.728932,5.49977472,1.60410096,5.728932,0.0,0.0,0.0,138.01
2020-02-04 16:00:00,80.77964352,12.17197936,81.691541109,6.82964352,1.99197936,7.114212,73.95,10.18,74.6474038397,138.41,79.03964352,4.71197936,79.1799721979,6.82964352,1.99197936,7.114212,72.21,2.7199999999999998,72.261210203,137.95,6.82964352,1.99197936,7.114212,6.82964352,1.99197936,7.114212,0.0,0.0,0.0,137.95
2020-02-04 16:30:00,83.07816544,13.07321492,84.1004787217,6.38816544,1.8632149199999999,6.654339,76.69,11.21,77.504968873,137.88,81.95816544,3.43321492,82.0300423441,6.38816544,1.8632149199999999,6.654339,75.57,1.57,75.586306961,137.36,6.38816544,1.8632149199999999,6.654339,6.38816544,1.8632149199999999,6.654339,0.0,0.0,0.0,137.36
