Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-02-04 17:00:00,86.87699712,13.42412416,87.908018622,5.87699712,1.71412416,6.121872,81.0,11.71,81.8420680335,137.56,85.19699712,3.00412416,85.2499447521,5.87699712,1.71412416,6.121872,79.32,1.29,79.3304890947,137.06,5.87699712,1.71412416,6.121872,5.87699712,1.71412416,6.121872,0.0,0.0,0.0,137.06
2020-02-04 17:30:00,85.94319072,12.26426396,86.813847983,6.08319072,1.7742639599999999,6.336657,79.86,10.49,80.5460098329,137.36,85.03319072,3.34426396,85.0989284625,6.08319072,1.7742639599999999,6.336657,78.95,1.57,78.96560897,136.75,6.08319072,1.7742639599999999,6.336657,6.08319072,1.7742639599999999,6.336657,0.0,0.0,0.0,136.75
2020-02-04 18:00:00,85.10538848,11.84657164,85.9259472334,6.12538848,1.78657164,6.380613,78.98,10.06,79.618113517,137.5,83.87538848,4.10657164,83.975857979,6.12538848,1.78657164,6.380613,77.75,2.32,77.7846058035,137.07,6.12538848,1.78657164,6.380613,6.12538848,1.78657164,6.380613,0.0,0.0,0.0,137.07
2020-02-04 18:30:00,86.90115264,12.08866952,87.7379408291,6.20115264,1.80866952,6.459534,80.7,10.28,81.352125971,137.5,86.02115264,3.64866952,86.0984987719,6.20115264,1.80866952,6.459534,79.82,1.8399999999999999,79.8412049007,136.81,6.20115264,1.80866952,6.459534,6.20115264,1.80866952,6.459534,0.0,0.0,0.0,136.81
2020-02-04 19:00:00,85.867816,12.061863,86.7108434029,6.177816,1.801863,6.435225,79.69,10.26,80.3477672372,137.57,84.267816,4.211863,84.373008737,6.177816,1.801863,6.435225,78.09,2.41,78.1271796496,137.11,6.177816,1.801863,6.435225,6.177816,1.801863,6.435225,0.0,0.0,0.0,137.11
2020-02-04 19:30:00,83.94504864,11.16897252,84.6848105526,6.30504864,1.83897252,6.567759,77.64,9.33,78.1985837468,137.72,82.96504864,4.81897252,83.1048842848,6.30504864,1.83897252,6.567759,76.66,2.98,76.7178988242,137.11,6.30504864,1.83897252,6.567759,6.30504864,1.83897252,6.567759,0.0,0.0,0.0,137.11
2020-02-04 20:00:00,78.98550816,9.38493988,79.5411063278,6.32550816,1.84493988,6.589071,72.66,7.54,73.0501690621,138.36,78.28550816,6.75493988,78.576395951,6.32550816,1.84493988,6.589071,71.96,4.91,72.1273159074,137.81,6.32550816,1.84493988,6.589071,6.32550816,1.84493988,6.589071,0.0,0.0,0.0,137.81
2020-02-04 20:30:00,77.30400096,8.94825028,77.8201757098,5.03400096,1.46825028,5.243751,72.27,7.48,72.6560616879,138.79,76.59400096,6.21825028,76.8459993728,5.03400096,1.46825028,5.243751,71.56,4.75,71.7174741608,138.17,5.03400096,1.46825028,5.243751,5.03400096,1.46825028,5.243751,0.0,0.0,0.0,138.17
2020-02-04 21:00:00,75.93558944,8.52829692,76.4129936068,4.9655894400000005,1.44829692,5.172489,70.97,7.08,71.3222777258,138.79,75.61558944,7.05829692,75.9443014437,4.9655894400000005,1.44829692,5.172489,70.65,5.61,70.8723824913,138.17,4.9655894400000005,1.44829692,5.172489,4.9655894400000005,1.44829692,5.172489,0.0,0.0,0.0,138.17
2020-02-04 21:30:00,71.41240256,6.95778408,71.7505539957,5.03240256,1.46778408,5.242086,66.38,5.49,66.6066400594,139.04,73.02240256,6.50778408,73.3118171188,5.03240256,1.46778408,5.242086,67.99,5.04,68.1765480206,138.26,5.03240256,1.46778408,5.242086,5.03240256,1.46778408,5.242086,0.0,0.0,0.0,138.26
2020-02-04 22:00:00,70.81762752,7.45389136,71.2088257449,4.84762752,1.41389136,5.049612,65.97,6.04,66.2459244029,138.52,70.02762752,7.63389136,70.4424936624,4.84762752,1.41389136,5.049612,65.18,6.22,65.4761086199,137.93,4.84762752,1.41389136,5.049612,4.84762752,1.41389136,5.049612,0.0,0.0,0.0,137.93
2020-02-04 22:30:00,66.54412096,7.43328528,66.9580000029,4.91412096,1.43328528,5.118876,61.63,6.0,61.9213767612,138.64,65.14412096,7.74328528,65.6027054517,4.91412096,1.43328528,5.118876,60.23,6.31,60.559631769,138.17,4.91412096,1.43328528,5.118876,4.91412096,1.43328528,5.118876,0.0,0.0,0.0,138.17
2020-02-04 23:00:00,59.94641888,3.8397888399999998,60.0692693053,4.6964188799999995,1.36978884,4.892103,55.25,2.47,55.3051842055,138.4,60.21641888,9.58978884,60.9752503294,4.6964188799999995,1.36978884,4.892103,55.52,8.22,56.1252064584,137.71,4.6964188799999995,1.36978884,4.892103,4.6964188799999995,1.36978884,4.892103,0.0,0.0,0.0,137.71
2020-02-04 23:30:00,60.68138368,5.57832024,60.9372462622,4.93138368,1.43832024,5.136858,55.75,4.14,55.9035070456,138.3,61.74138368,7.85832024,62.2394702397,4.93138368,1.43832024,5.136858,56.81,6.42,57.1716057147,137.58,4.93138368,1.43832024,5.136858,4.93138368,1.43832024,5.136858,0.0,0.0,0.0,137.58
2020-02-05 00:00:00,58.28087424,4.93358832,58.4893203576,4.88087424,1.42358832,5.084244,53.4,3.51,53.515232411,138.57,60.77087424,7.34358832,61.2129679505,4.88087424,1.42358832,5.084244,55.89,5.92,56.2026556312,137.75,4.88087424,1.42358832,5.084244,4.88087424,1.42358832,5.084244,0.0,0.0,0.0,137.75
2020-02-05 00:30:00,57.91858656,4.70417108,58.1093098794,4.84858656,1.41417108,5.050611,53.07,3.29,53.1718816669,138.57,60.67858656,7.32417108,61.1190178989,4.84858656,1.41417108,5.050611,55.83,5.91,56.1419361975,137.75,4.84858656,1.41417108,5.050611,4.84858656,1.41417108,5.050611,0.0,0.0,0.0,137.75
2020-02-05 01:00:00,61.43303232,5.94421776,61.719941549,4.64303232,1.35421776,4.836492,56.79,4.59,56.9751893371,138.37,64.41303232,5.76421776,64.67043326780001,4.64303232,1.35421776,4.836492,59.77,4.41,59.9324703312,137.5,4.64303232,1.35421776,4.836492,4.64303232,1.35421776,4.836492,0.0,0.0,0.0,137.5
2020-02-05 01:30:00,61.85510016,5.44107088,62.0939503344,4.73510016,1.38107088,4.932396,57.12,4.06,57.2641074321,138.33,64.77510016,6.16107088,65.0674449716,4.73510016,1.38107088,4.932396,60.04,4.78,60.2299759256,137.45,4.73510016,1.38107088,4.932396,4.73510016,1.38107088,4.932396,0.0,0.0,0.0,137.45
2020-02-05 02:00:00,60.06010496,5.11794728,60.2777702986,4.9301049599999995,1.43794728,5.135526,55.13,3.68,55.2526859076,138.21,63.41010496,6.31794728,63.7240760535,4.9301049599999995,1.43794728,5.135526,58.48,4.88,58.6832582599,137.33,4.9301049599999995,1.43794728,5.135526,4.9301049599999995,1.43794728,5.135526,0.0,0.0,0.0,137.33
2020-02-05 02:30:00,60.153312,5.155966,60.3738762211,4.683312,1.365966,4.87845,55.47,3.79,55.5993255355,138.31,63.383312,6.295966,63.6952386601,4.683312,1.365966,4.87845,58.7,4.93,58.9066626113,137.44,4.683312,1.365966,4.87845,4.683312,1.365966,4.87845,0.0,0.0,0.0,137.44
2020-02-05 03:00:00,59.16978528,4.90785404,59.3729780402,4.92978528,1.43785404,5.135193,54.24,3.47,54.3508831575,138.59,62.61978528,6.49785404,62.9560133398,4.92978528,1.43785404,5.135193,57.69,5.06,57.9114815904,137.7,4.92978528,1.43785404,5.135193,4.92978528,1.43785404,5.135193,0.0,0.0,0.0,137.7
2020-02-05 03:30:00,58.70920608,4.74351844,58.9005250039,4.7092060799999995,1.37351844,4.905423,54.0,3.37,54.1050542926,138.71,61.85920608,6.81351844,62.233314313,4.7092060799999995,1.37351844,4.905423,57.15,5.44,57.4083277931,137.84,4.7092060799999995,1.37351844,4.905423,4.7092060799999995,1.37351844,4.905423,0.0,0.0,0.0,137.84
2020-02-05 04:00:00,59.0066288,4.8119334,59.2025079316,4.5666288,1.3319334,4.756905,54.44,3.48,54.5511136458,138.84,62.2166288,6.6419334,62.5701540555,4.5666288,1.3319334,4.756905,57.65,5.31,57.8940290531,137.97,4.5666288,1.3319334,4.756905,4.5666288,1.3319334,4.756905,0.0,0.0,0.0,137.97
2020-02-05 04:30:00,63.2611952,8.1803486,63.7879057608,3.6011952,1.0503486,3.751245,59.66,7.13,60.0845446018,138.38,64.3811952,4.9403486,64.570468015,3.6011952,1.0503486,3.751245,60.78,3.89,60.9043553451,137.79,3.6011952,1.0503486,3.751245,3.6011952,1.0503486,3.751245,0.0,0.0,0.0,137.79
2020-02-05 05:00:00,69.35339232,13.47932276,70.6511512175,4.28339232,1.24932276,4.461867,65.07,12.23,66.2093482825,137.51,70.34339232,3.87932276,70.4502802561,4.28339232,1.24932276,4.461867,66.06,2.63,66.112332435,136.9,4.28339232,1.24932276,4.461867,4.28339232,1.24932276,4.461867,0.0,0.0,0.0,136.9
2020-02-05 05:30:00,72.98085472,15.67941596,74.6461602529,4.42085472,1.28941596,4.605057,68.56,14.39,70.0538771233,136.55,70.21085472,3.44941596,70.2955374898,4.42085472,1.28941596,4.605057,65.79,2.16,65.8254487262,136.35,4.42085472,1.28941596,4.605057,4.42085472,1.28941596,4.605057,0.0,0.0,0.0,136.35
2020-02-05 06:00:00,67.25895648,8.63969564,67.8115887406,4.55895648,1.32969564,4.748913,62.7,7.31,63.1246869299,137.83,69.53895648,3.78969564,69.6421442904,4.55895648,1.32969564,4.748913,64.98,2.46,65.0265484245,137.06,4.55895648,1.32969564,4.748913,4.55895648,1.32969564,4.748913,0.0,0.0,0.0,137.06
2020-02-05 06:30:00,70.02848672,8.27664196,70.5158971752,4.78848672,1.39664196,4.988007,65.24,6.88,65.6017682689,137.37,66.54848672,8.22664196,67.055042485,4.78848672,1.39664196,4.988007,61.76,6.83,62.1365150294,137.11,4.78848672,1.39664196,4.988007,4.78848672,1.39664196,4.988007,0.0,0.0,0.0,137.11
2020-02-05 07:00:00,73.36163328,8.93214304,73.9033992236,5.08163328,1.48214304,5.293368,68.28,7.45,68.6852305813,137.37,70.02163328,7.69214304,70.4428718306,5.08163328,1.48214304,5.293368,64.94,6.21,65.2362452935,137.11,5.08163328,1.48214304,5.293368,5.08163328,1.48214304,5.293368,0.0,0.0,0.0,137.11
2020-02-05 07:30:00,76.99529952,10.13946236,77.6600595231,5.17529952,1.5094623600000001,5.390937,71.82,8.63,72.336638711,137.72,75.70529952,5.51946236,75.9062371624,5.17529952,1.5094623600000001,5.390937,70.53,4.01,70.6439027801,137.25,5.17529952,1.5094623600000001,5.390937,5.17529952,1.5094623600000001,5.390937,0.0,0.0,0.0,137.25
2020-02-05 08:00:00,76.96578816,10.34335488,77.657694643,6.04578816,1.76335488,6.297696,70.92,8.58,71.4371248022,138.24,75.63578816,5.95335488,75.8697231108,6.04578816,1.76335488,6.297696,69.59,4.19,69.7160254174,137.74,6.04578816,1.76335488,6.297696,6.04578816,1.76335488,6.297696,0.0,0.0,0.0,137.74
2020-02-05 08:30:00,82.26535808,13.44197944,83.3563192043,6.5553580799999995,1.91197944,6.828498,75.71,11.53,76.5829289072,137.78,80.73535808,3.55197944,80.8134555767,6.5553580799999995,1.91197944,6.828498,74.18,1.6400000000000001,74.198126661,137.24,6.5553580799999995,1.91197944,6.828498,6.5553580799999995,1.91197944,6.828498,0.0,0.0,0.0,137.24
2020-02-05 09:00:00,84.25276032,14.33622176,85.4637635252,6.91276032,2.01622176,7.200792,77.34,12.32,78.3151198684,138.0,81.91276032,3.29622176,81.979054527,6.91276032,2.01622176,7.200792,75.0,1.28,75.0109218714,137.57,6.91276032,2.01622176,7.200792,6.91276032,2.01622176,7.200792,0.0,0.0,0.0,137.57
2020-02-05 09:30:00,82.11300864,13.64337752,83.2387406084,8.34300864,2.43337752,8.690634,73.77,11.21,74.6168680661,138.09,80.43300864,4.07337752,80.5360868388,8.34300864,2.43337752,8.690634,72.09,1.6400000000000001,72.1086520468,137.57,8.34300864,2.43337752,8.690634,8.34300864,2.43337752,8.690634,0.0,0.0,0.0,137.57
2020-02-05 10:00:00,81.1651552,13.0702536,82.21078972870001,9.6351552,2.8102536000000002,10.03662,71.53,10.26,72.2620820348,138.4,79.2151552,5.5602536,79.4100575082,9.6351552,2.8102536000000002,10.03662,69.58,2.75,69.6343227152,137.92,9.6351552,2.8102536000000002,10.03662,9.6351552,2.8102536000000002,10.03662,0.0,0.0,0.0,137.92
2020-02-05 10:30:00,76.59508544,12.85064992,77.6656057527,9.46508544,2.76064992,9.859464,67.13,10.09,67.8840555654,138.36,74.79508544,5.66064992,75.0089845518,9.46508544,2.76064992,9.859464,65.33,2.9,65.3943338524,137.88,9.46508544,2.76064992,9.859464,9.46508544,2.76064992,9.859464,0.0,0.0,0.0,137.88
2020-02-05 11:00:00,80.0535872,14.4143796,81.3409562449,9.2035872,2.6843795999999998,9.58707,70.85,11.73,71.8144511919,138.41,77.4535872,4.5843796,77.58914039,9.2035872,2.6843795999999998,9.58707,68.25,1.9,68.2764417643,137.96,9.2035872,2.6843795999999998,9.58707,9.2035872,2.6843795999999998,9.58707,0.0,0.0,0.0,137.96
2020-02-05 11:30:00,78.24107936,13.52573148,79.4015863285,9.55107936,2.78573148,9.949041,68.69,10.74,69.5245546552,138.49,76.05107936,5.22573148,76.230406934,9.55107936,2.78573148,9.949041,66.5,2.44,66.5447488537,138.03,9.55107936,2.78573148,9.949041,9.55107936,2.78573148,9.949041,0.0,0.0,0.0,138.03
2020-02-05 12:00:00,77.4054336,14.3353348,78.7216804612,10.9554336,3.1953348,11.41191,66.45,11.14,67.3773114631,138.49,74.6354336,5.6653348,74.8501434004,10.9554336,3.1953348,11.41191,63.68,2.47,63.7278847915,138.12,10.9554336,3.1953348,11.41191,10.9554336,3.1953348,11.41191,0.0,0.0,0.0,138.12
2020-02-05 12:30:00,76.49657248,14.03983364,77.7743050745,10.93657248,3.18983364,11.392263,65.56,10.85,66.4517576893,138.32,74.48657248,5.52983364,74.6915560147,10.93657248,3.18983364,11.392263,63.55,2.34,63.593066446,137.85,10.93657248,3.18983364,11.392263,10.93657248,3.18983364,11.392263,0.0,0.0,0.0,137.85
2020-02-05 13:00:00,77.05544384,13.14242112,78.168181879,10.705443840000001,3.12242112,11.151504,66.35,10.02,67.1023315541,138.62,74.35544384,6.46242112,74.6357482402,10.705443840000001,3.12242112,11.151504,63.65,3.34,63.7375721219,138.12,10.705443840000001,3.12242112,11.151504,10.705443840000001,3.12242112,11.151504,0.0,0.0,0.0,138.12
2020-02-05 13:30:00,75.87129728,12.71829504,76.9298952272,11.41129728,3.32829504,11.886768,64.46,9.39,65.1403385008,138.44,73.94129728,6.93829504,74.2661119321,11.41129728,3.32829504,11.886768,62.53,3.61,62.634120094400004,137.89,11.41129728,3.32829504,11.886768,11.41129728,3.32829504,11.886768,0.0,0.0,0.0,137.89
2020-02-05 14:00:00,79.36329984,12.88887912,80.4030880406,6.85329984,1.99887912,7.138854,72.51,10.89,73.3232036943,138.02,77.07329984,4.40887912,77.1992989821,6.85329984,1.99887912,7.138854,70.22,2.41,70.2613442798,137.63,6.85329984,1.99887912,7.138854,6.85329984,1.99887912,7.138854,0.0,0.0,0.0,137.63
2020-02-05 14:30:00,80.81507872,12.74689796,81.8141818765,6.19507872,1.8068979600000001,6.453207,74.62,10.94,75.41769023250001,137.87,78.72507872,4.10689796,78.8321294291,6.19507872,1.8068979600000001,6.453207,72.53,2.3,72.5664585053,137.39,6.19507872,1.8068979600000001,6.453207,6.19507872,1.8068979600000001,6.453207,0.0,0.0,0.0,137.39
2020-02-05 15:00:00,81.55087328,13.35358804,82.6369363316,5.84087328,1.70358804,6.084243,75.71,11.65,76.6010874596,137.87,79.56087328,3.16358804,79.6237454932,5.84087328,1.70358804,6.084243,73.72,1.46,73.734455989,137.39,5.84087328,1.70358804,6.084243,5.84087328,1.70358804,6.084243,0.0,0.0,0.0,137.39
2020-02-05 15:30:00,82.88070368,12.266455239999999,83.7835124989,5.61070368,1.63645524,5.844483,77.27,10.63,77.9977550959,138.63,81.59070368,3.73645524,81.6762145594,5.61070368,1.63645524,5.844483,75.98,2.1,76.0090152548,138.05,5.61070368,1.63645524,5.844483,5.61070368,1.63645524,5.844483,0.0,0.0,0.0,138.05
2020-02-05 16:00:00,80.088016,11.143588,80.8595687617,5.978016,1.743588,6.2271,74.11,9.4,74.7037622881,138.63,78.518016,5.043588,78.6798361494,5.978016,1.743588,6.2271,72.54,3.3,72.615023239,138.18,5.978016,1.743588,6.2271,5.978016,1.743588,6.2271,0.0,0.0,0.0,138.18
2020-02-05 16:30:00,84.086008,13.345919,85.1385359008,5.986008,1.745919,6.235425,78.1,11.6,78.9567603185,138.27,82.906008,4.975919,83.0551981058,5.986008,1.745919,6.235425,76.92,3.23,76.9877866937,137.63,5.986008,1.745919,6.235425,5.986008,1.745919,6.235425,0.0,0.0,0.0,137.63
2020-02-05 17:00:00,89.7032208,16.1821894,91.1511441271,5.9732208,1.7421894,6.222105,83.73,14.44,84.9660314479,137.59,90.9932208,5.5621894,91.1630636962,5.9732208,1.7421894,6.222105,85.02,3.8200000000000003,85.1057741872,136.83,5.9732208,1.7421894,6.222105,5.9732208,1.7421894,6.222105,0.0,0.0,0.0,136.83
2020-02-05 17:30:00,89.37988384,14.21871612,90.5037873426,6.26988384,1.8287161200000002,6.531129,83.11,12.39,84.0284725554,138.0,89.80988384,2.8887161199999998,89.856329305,6.26988384,1.8287161200000002,6.531129,83.54,1.06,83.5467246515,137.31,6.26988384,1.8287161200000002,6.531129,6.26988384,1.8287161200000002,6.531129,0.0,0.0,0.0,137.31
2020-02-05 18:00:00,84.63446624,12.97796932,85.6237149591,9.28446624,2.70796932,9.671319,75.35,10.27,76.0466659361,138.18,83.34446624,5.13796932,83.5026872715,9.28446624,2.70796932,9.671319,74.06,2.43,74.0998549256,137.73,9.28446624,2.70796932,9.671319,9.28446624,2.70796932,9.671319,0.0,0.0,0.0,137.73
2020-02-05 18:30:00,84.07079968,12.19398324,84.9505302284,9.51079968,2.7739832399999997,9.907083,74.56,9.42,75.1527111953,138.51,82.83079968,5.50398324,83.0134640112,9.51079968,2.7739832399999997,9.907083,73.32,2.73,73.3708068649,137.84,9.51079968,2.7739832399999997,9.907083,9.51079968,2.7739832399999997,9.907083,0.0,0.0,0.0,137.84
2020-02-05 19:00:00,83.809504,11.482772,84.5924761047,6.489504,1.892772,6.7599,77.32,9.59,77.9124540751,138.46,81.889504,5.122772,82.0495804884,6.489504,1.892772,6.7599,75.4,3.23,75.4691519762,137.96,6.489504,1.892772,6.7599,6.489504,1.892772,6.7599,0.0,0.0,0.0,137.96
2020-02-05 19:30:00,80.77415936,10.63829648,81.4717016657,6.47415936,1.8882964800000002,6.7439160000000005,74.3,8.75,74.8134513306,138.49,80.26415936,5.11829648,80.42718593,6.47415936,1.8882964800000002,6.7439160000000005,73.79,3.23,73.8606593526,137.85,6.47415936,1.8882964800000002,6.7439160000000005,6.47415936,1.8882964800000002,6.7439160000000005,0.0,0.0,0.0,137.85
2020-02-05 20:00:00,86.44748672,11.04801696,87.1505974676,5.78748672,1.6880169600000001,6.028632,80.66,9.36,81.201263537,138.49,85.69748672,2.81801696,85.7438070633,5.78748672,1.6880169600000001,6.028632,79.91,1.13,79.9179892139,137.66,5.78748672,1.6880169600000001,6.028632,5.78748672,1.6880169600000001,6.028632,0.0,0.0,0.0,137.66
2020-02-05 20:30:00,82.4320432,11.216012599999999,83.1915902286,4.7520432,1.3860126,4.950045,77.68,9.83,78.2994974441,138.2,81.7520432,3.6060126,81.8315336178,4.7520432,1.3860126,4.950045,77.0,2.22,77.0319959497,137.52,4.7520432,1.3860126,4.950045,4.7520432,1.3860126,4.950045,0.0,0.0,0.0,137.52
2020-02-05 21:00:00,77.4359392,9.0463156,77.962558358,4.8559392,1.4163156,5.05827,72.58,7.63,72.9799513565,138.62,76.2059392,6.3463156,76.4697384006,4.8559392,1.4163156,5.05827,71.35,4.93,71.5201188478,138.15,4.8559392,1.4163156,5.05827,4.8559392,1.4163156,5.05827,0.0,0.0,0.0,138.15
2020-02-05 21:30:00,73.37377152,7.82193336,73.7895181483,4.70377152,1.3719333599999999,4.899762,68.67,6.45,68.972250942,138.87,72.22377152,7.17193336,72.5789900777,4.70377152,1.3719333599999999,4.899762,67.52,5.8,67.7686535206,138.28,4.70377152,1.3719333599999999,4.899762,4.70377152,1.3719333599999999,4.899762,0.0,0.0,0.0,138.28
2020-02-05 22:00:00,73.62295232,8.97752776,74.1682891335,4.72295232,1.37752776,4.919742,68.9,7.6,69.3178909085,137.55,73.86295232,7.46752776,74.2394753233,4.72295232,1.37752776,4.919742,69.14,6.09,69.4076919368,136.84,4.72295232,1.37752776,4.919742,4.72295232,1.37752776,4.919742,0.0,0.0,0.0,136.84
2020-02-05 22:30:00,71.40882656,10.65424108,72.1992615175,4.60882656,1.34424108,4.800861,66.8,9.31,67.4456529363,137.1,72.09882656,3.60424108,72.188858871,4.60882656,1.34424108,4.800861,67.49,2.26,67.5278290781,136.45,4.60882656,1.34424108,4.800861,4.60882656,1.34424108,4.800861,0.0,0.0,0.0,136.45
2020-02-05 23:00:00,68.4069584,9.9324462,69.1242753673,4.6369584,1.3524462,4.830165,63.77,8.58,64.3446136052,137.06,68.0669584,4.4324462,68.211123764,4.6369584,1.3524462,4.830165,63.43,3.08,63.5047344692,136.56,4.6369584,1.3524462,4.830165,4.6369584,1.3524462,4.830165,0.0,0.0,0.0,136.56
2020-02-05 23:30:00,68.40009536,11.50419448,69.3607924976,4.5400953600000005,1.32419448,4.729266,63.86,10.18,64.6663127138,137.9,64.97009536,5.32419448,65.1878849016,4.5400953600000005,1.32419448,4.729266,60.43,4.0,60.5622398859,137.65,4.5400953600000005,1.32419448,4.729266,4.5400953600000005,1.32419448,4.729266,0.0,0.0,0.0,137.65
2020-02-06 00:00:00,64.50628928,8.51100104,65.0653402003,4.42628928,1.29100104,4.610718,60.08,7.22,60.5122698302,138.65,61.24628928,7.84100104,61.7461678801,4.42628928,1.29100104,4.610718,56.82,6.55,57.1962839702,138.38,4.42628928,1.29100104,4.610718,4.42628928,1.29100104,4.610718,0.0,0.0,0.0,138.38
2020-02-06 00:30:00,62.27765792,7.84848356,62.770258643700004,4.41765792,1.28848356,4.601727,57.86,6.5600000000000005,58.230689503,138.33,59.36765792,8.51848356,59.9756898174,4.41765792,1.28848356,4.601727,54.95,7.23,55.4235996666,138.09,4.41765792,1.28848356,4.601727,4.41765792,1.28848356,4.601727,0.0,0.0,0.0,138.09
2020-02-06 01:00:00,65.06108448,8.69239964,65.6391843735,4.43108448,1.29239964,4.6157129999999995,60.63,7.4,61.0799222331,137.95,61.99108448,7.75239964,62.4739486121,4.43108448,1.29239964,4.6157129999999995,57.56,6.46,57.9213708401,137.7,4.43108448,1.29239964,4.6157129999999995,4.43108448,1.29239964,4.6157129999999995,0.0,0.0,0.0,137.7
2020-02-06 01:30:00,65.60603936,8.57051148,66.1634798626,4.59603936,1.34051148,4.787541,61.01,7.23,61.4369025912,138.0,62.67603936,7.74051148,63.1522084161,4.59603936,1.34051148,4.787541,58.08,6.4,58.4315531199,137.7,4.59603936,1.34051148,4.787541,4.59603936,1.34051148,4.787541,0.0,0.0,0.0,137.7
2020-02-06 02:00:00,64.34438112,7.97086116,64.8362090914,4.49438112,1.31086116,4.681647,59.85,6.66,60.219416304,138.28,62.01438112,7.96086116,62.5232658784,4.49438112,1.31086116,4.681647,57.52,6.65,57.9031337667,137.98,4.49438112,1.31086116,4.681647,4.49438112,1.31086116,4.681647,0.0,0.0,0.0,137.98
2020-02-06 02:30:00,62.74441088,7.81211984,63.228872464,4.70441088,1.37211984,4.900428,58.04,6.44,58.3961916566,138.48,60.02441088,8.72211984,60.6548042285,4.70441088,1.37211984,4.900428,55.32,7.35,55.8061367593,138.23,4.70441088,1.37211984,4.900428,4.70441088,1.37211984,4.900428,0.0,0.0,0.0,138.23
2020-02-06 03:00:00,62.41603936,7.50051148,62.8650908044,4.59603936,1.34051148,4.787541,57.82,6.16,58.1472097353,138.59,59.89603936,8.81051148,60.5405702282,4.59603936,1.34051148,4.787541,55.3,7.47,55.8022481626,138.32,4.59603936,1.34051148,4.787541,4.59603936,1.34051148,4.787541,0.0,0.0,0.0,138.32
2020-02-06 03:30:00,62.59316224,8.02967232,63.1060979365,4.59316224,1.33967232,4.784544,58.0,6.69,58.384553608,138.59,59.72316224,8.52967232,60.3291920867,4.59316224,1.33967232,4.784544,55.13,7.19,55.5968794088,138.37,4.59316224,1.33967232,4.784544,4.59316224,1.33967232,4.784544,0.0,0.0,0.0,138.37
2020-02-06 04:00:00,63.63316224,9.00967232,64.2678265696,4.59316224,1.33967232,4.784544,59.04,7.67,59.5361276873,138.46,60.35316224,7.91967232,60.8705626886,4.59316224,1.33967232,4.784544,55.76,6.58,56.1468966195,138.27,4.59316224,1.33967232,4.784544,4.59316224,1.33967232,4.784544,0.0,0.0,0.0,138.27
2020-02-06 04:30:00,66.151104,12.056572,67.2408320056,4.891104,1.426572,5.0949,61.26,10.63,62.1754332514,137.97,60.711104,7.216572,61.1385071811,4.891104,1.426572,5.0949,55.82,5.79,56.1194841388,138.06,4.891104,1.426572,5.0949,4.891104,1.426572,5.0949,0.0,0.0,0.0,138.06
2020-02-06 05:00:00,70.75255264,15.89074452,72.5150981967,4.80255264,1.40074452,5.002659,65.95,14.49,67.5230523599,137.31,64.37255264,4.36074452,64.5200869974,4.80255264,1.40074452,5.002659,59.57,2.96,59.6434950351,137.51,4.80255264,1.40074452,5.002659,4.80255264,1.40074452,5.002659,0.0,0.0,0.0,137.51
2020-02-06 05:30:00,69.88322208,13.29885644,71.1373622711,4.69322208,1.36885644,4.888773,65.19,11.93,66.2726263249,137.43,67.74322208,3.19885644,67.818705534,4.69322208,1.36885644,4.888773,63.05,1.83,63.0765519032,137.15,4.69322208,1.36885644,4.888773,4.69322208,1.36885644,4.888773,0.0,0.0,0.0,137.15
2020-02-06 06:00:00,69.58886656,10.20258608,70.3328025307,4.56886656,1.33258608,4.759236,65.02,8.87,65.6222317511,138.99,69.02886656,4.05258608,69.1477249987,4.56886656,1.33258608,4.759236,64.46,2.7199999999999998,64.5173620043,138.44,4.56886656,1.33258608,4.759236,4.56886656,1.33258608,4.759236,0.0,0.0,0.0,138.44
2020-02-06 06:30:00,70.03498048,7.75270264,70.4627766204,4.53498048,1.32270264,4.723938,65.5,6.43,65.8148531868,138.62,67.03498048,8.41270264,67.5608035303,4.53498048,1.32270264,4.723938,62.5,7.09,62.9008592946,138.29,4.53498048,1.32270264,4.723938,4.53498048,1.32270264,4.723938,0.0,0.0,0.0,138.29
2020-02-06 07:00:00,71.97965568,8.42906624,72.4715115717,4.65965568,1.35906624,4.853808,67.32,7.07,67.690230462,138.48,69.57965568,7.45906624,69.9783263141,4.65965568,1.35906624,4.853808,64.92,6.1,65.2059537159,138.08,4.65965568,1.35906624,4.853808,4.65965568,1.35906624,4.853808,0.0,0.0,0.0,138.08
2020-02-06 07:30:00,75.57842688,9.67745784,76.1954841175,4.68842688,1.36745784,4.8837779999999995,70.89,8.31,71.3754033264,138.54,74.33842688,5.54745784,74.5451272685,4.68842688,1.36745784,4.8837779999999995,69.65,4.18,69.7753172691,138.03,4.68842688,1.36745784,4.8837779999999995,4.68842688,1.36745784,4.8837779999999995,0.0,0.0,0.0,138.03
2020-02-06 08:00:00,78.35064448,11.63060464,79.2091816314,4.87064448,1.42060464,5.073588,73.48,10.21,74.1859454344,138.8,76.98064448,3.68060464,77.0685829315,4.87064448,1.42060464,5.073588,72.11,2.26,72.1454066452,138.22,4.87064448,1.42060464,5.073588,4.87064448,1.42060464,5.073588,0.0,0.0,0.0,138.22
2020-02-06 08:30:00,83.19085408,14.06608244,84.3716355049,5.06085408,1.4760824399999999,5.271723,78.13,12.59,79.1378859965,138.44,82.59085408,2.65608244,82.6335522145,5.06085408,1.4760824399999999,5.271723,77.53,1.18,77.5389792298,137.79,5.06085408,1.4760824399999999,5.271723,5.06085408,1.4760824399999999,5.271723,0.0,0.0,0.0,137.79
2020-02-06 09:00:00,84.02339072,14.41598896,85.2511051294,5.88339072,1.71598896,6.128532,78.14,12.7,79.1653307957,138.47,82.76339072,2.35598896,82.7969173789,5.88339072,1.71598896,6.128532,76.88,0.64,76.8826638456,137.94,5.88339072,1.71598896,6.128532,5.88339072,1.71598896,6.128532,0.0,0.0,0.0,137.94
2020-02-06 09:30:00,80.96211072,13.33894896,82.0535857327,7.16211072,2.08894896,7.460532,73.8,11.25,74.6525451676,138.92,80.24211072,3.34894896,80.3119654344,7.16211072,2.08894896,7.460532,73.08,1.26,73.0908612619,138.31,7.16211072,2.08894896,7.460532,7.16211072,2.08894896,7.460532,0.0,0.0,0.0,138.31
2020-02-06 10:00:00,80.22265888,14.39535884,81.5039959383,8.45265888,2.46535884,8.804853,71.77,11.93,72.7547785372,139.16,79.02265888,3.51535884,79.1008114006,8.45265888,2.46535884,8.804853,70.57,1.05,70.5778109607,138.61,8.45265888,2.46535884,8.804853,8.45265888,2.46535884,8.804853,0.0,0.0,0.0,138.61
2020-02-06 10:30:00,80.5841568,15.1249624,81.9912849928,9.0341568,2.6349624,9.41058,71.55,12.49,72.6319667915,139.31,79.0441568,3.6649624,79.1290760316,9.0341568,2.6349624,9.41058,70.01,1.03,70.0175763648,138.82,9.0341568,2.6349624,9.41058,9.0341568,2.6349624,9.41058,0.0,0.0,0.0,138.82
2020-02-06 11:00:00,80.03367616,14.48148888,81.3332824855,10.15367616,2.96148888,10.576746,69.88,11.52,70.823193941,139.7,78.10367616,4.54148888,78.2356015568,10.15367616,2.96148888,10.576746,67.95,1.58,67.968366907,139.18,10.15367616,2.96148888,10.576746,10.15367616,2.96148888,10.576746,0.0,0.0,0.0,139.18
2020-02-06 11:30:00,78.93989952,14.01288736,80.1739904732,10.56989952,3.08288736,11.010312,68.37,10.93,69.2381527772,139.84,77.35989952,4.89288736,77.5144786505,10.56989952,3.08288736,11.010312,66.79,1.81,66.8145208768,139.24,10.56989952,3.08288736,11.010312,10.56989952,3.08288736,11.010312,0.0,0.0,0.0,139.24
2020-02-06 12:00:00,76.93889024,13.90717632,78.1856916869,10.858890240000001,3.16717632,11.311344,66.08,10.74,66.9470985182,139.94,75.07889024,5.67717632,75.2932273889,10.858890240000001,3.16717632,11.311344,64.22,2.51,64.2690322006,139.52,10.858890240000001,3.16717632,11.311344,10.858890240000001,3.16717632,11.311344,0.0,0.0,0.0,139.52
2020-02-06 12:30:00,76.45202656,14.02559108,77.7279201463,11.40202656,3.32559108,11.877111,65.05,10.7,65.9241420119,139.91,75.04202656,5.45559108,75.2400772479,11.40202656,3.32559108,11.877111,63.64,2.13,63.6756350577,139.46,11.40202656,3.32559108,11.877111,11.40202656,3.32559108,11.877111,0.0,0.0,0.0,139.46
2020-02-06 13:00:00,74.13410496,4.09619728,74.2471841242,10.92410496,3.18619728,11.379276,63.21,0.91,63.2165500482,138.04,74.15410496,10.65619728,74.9158582871,10.92410496,3.18619728,11.379276,63.23,7.47,63.6697243594,138.92,10.92410496,3.18619728,11.379276,10.92410496,3.18619728,11.379276,0.0,0.0,0.0,138.92
2020-02-06 13:30:00,75.71963968,4.02197824,75.8263815715,10.66963968,3.11197824,11.114208,65.05,0.91,65.0563647924,138.27,76.03963968,10.21197824,76.7222999019,10.66963968,3.11197824,11.114208,65.37,7.1,65.7544439563,139.09,10.66963968,3.11197824,11.114208,10.66963968,3.11197824,11.114208,0.0,0.0,0.0,139.09
2020-02-06 14:00:00,74.58811136,4.27778248,74.7106804895,10.51811136,3.06778248,10.956366,64.07,1.21,64.0814247657,138.08,74.65811136,10.39778248,75.3786937559,10.51811136,3.06778248,10.956366,64.14,7.33,64.557482138,138.97,10.51811136,3.06778248,10.956366,10.51811136,3.06778248,10.956366,0.0,0.0,0.0,138.97
2020-02-06 14:30:00,74.47521472,4.21277096,74.5942695302,10.05521472,2.93277096,10.474182,64.42,1.28,64.4327152928,138.02,75.15521472,10.55277096,75.892471791,10.05521472,2.93277096,10.474182,65.1,7.62,65.544445989,138.77,10.05521472,2.93277096,10.474182,10.05521472,2.93277096,10.474182,0.0,0.0,0.0,138.77
2020-02-06 15:00:00,73.34280832,3.85498576,73.4440497758,8.86280832,2.58498576,9.232092,64.48,1.27,64.4925057662,138.07,74.05280832,9.51498576,74.6615923624,8.86280832,2.58498576,9.232092,65.19,6.93,65.5573108051,138.92,8.86280832,2.58498576,9.232092,8.86280832,2.58498576,9.232092,0.0,0.0,0.0,138.92
2020-02-06 15:30:00,74.73649632,3.6831447600000002,74.827197178,7.17649632,2.09314476,7.475517,67.56,1.5899999999999999,67.5787074455,138.01,76.21649632,9.27314476,76.7785485994,7.17649632,2.09314476,7.475517,69.04,7.18,69.4123476047,138.69,7.17649632,2.09314476,7.475517,7.17649632,2.09314476,7.475517,0.0,0.0,0.0,138.69
2020-02-06 16:00:00,73.58073312,3.98104716,73.6883506598,6.14073312,1.79104716,6.396597,67.44,2.19,67.4755489048,137.87,74.21073312,7.93104716,74.6333331646,6.14073312,1.79104716,6.396597,68.07,6.14,68.346356889,138.73,6.14073312,1.79104716,6.396597,6.14073312,1.79104716,6.396597,0.0,0.0,0.0,138.73
2020-02-06 16:30:00,79.08369088,2.49190984,79.1229409075,5.42369088,1.58190984,5.649678,73.66,0.91,73.6656208825,137.48,80.23369088,9.49190984,80.7932020942,5.42369088,1.58190984,5.649678,74.81,7.91,75.2270177529,138.21,5.42369088,1.58190984,5.649678,5.42369088,1.58190984,5.649678,0.0,0.0,0.0,138.21
2020-02-06 17:00:00,82.53296192,2.96128056,82.5860701683,5.11296192,1.49128056,5.326002,77.42,1.47,77.4339544386,137.33,83.41296192,9.81128056,83.9879958238,5.11296192,1.49128056,5.326002,78.3,8.32,78.7407924776,138.11,5.11296192,1.49128056,5.326002,5.11296192,1.49128056,5.326002,0.0,0.0,0.0,138.11
2020-02-06 17:30:00,84.8191952,2.9430986,84.8702403893,5.5991952,1.6330985999999998,5.832495,79.22,1.31,79.2308304891,137.16,86.1991952,10.8630986,86.8810000191,5.5991952,1.6330985999999998,5.832495,80.6,9.23,81.1267705508,137.95,5.5991952,1.6330985999999998,5.832495,5.5991952,1.6330985999999998,5.832495,0.0,0.0,0.0,137.95
2020-02-06 18:00:00,86.38495936,3.12519648,86.4414718562,5.67495936,1.6551964799999999,5.911416,80.71,1.47,80.723385707,136.69,87.41495936,11.16519648,88.1251197579,5.67495936,1.6551964799999999,5.911416,81.74,9.51,82.2913585986,137.56,5.67495936,1.6551964799999999,5.911416,5.67495936,1.6551964799999999,5.911416,0.0,0.0,0.0,137.56
2020-02-06 18:30:00,84.48193152,2.88806336,84.5312821583,6.54193152,1.9080633599999999,6.814512,77.94,0.98,77.9461609061,136.69,85.91193152,10.71806336,86.5779236277,6.54193152,1.9080633599999999,6.814512,79.37,8.81,79.8574542544,137.47,6.54193152,1.9080633599999999,6.814512,6.54193152,1.9080633599999999,6.814512,0.0,0.0,0.0,137.47
2020-02-06 19:00:00,85.18306112,2.73547616,85.2269718551,5.81306112,1.6954761600000001,6.055272,79.37,1.04,79.3768133651,136.88,85.22306112,9.66547616,85.7694093256,5.81306112,1.6954761600000001,6.055272,79.41,7.97,79.8089531318,137.73,5.81306112,1.6954761600000001,6.055272,5.81306112,1.6954761600000001,6.055272,0.0,0.0,0.0,137.73
2020-02-06 19:30:00,82.94037408,2.68594244,82.9838534856,5.54037408,1.61594244,5.771223,77.4,1.07,77.4073956415,136.88,83.58037408,9.50594244,84.1192122706,5.54037408,1.61594244,5.771223,78.04,7.89,78.4378333459,137.73,5.54037408,1.61594244,5.771223,5.54037408,1.61594244,5.771223,0.0,0.0,0.0,137.73
2020-02-06 20:00:00,81.38751712,2.85260916,81.4374933429,5.35751712,1.56260916,5.580747,76.03,1.29,76.0409429189,136.83,82.03751712,9.06260916,82.5365682592,5.35751712,1.56260916,5.580747,76.68,7.5,77.0459109882,137.73,5.35751712,1.56260916,5.580747,5.35751712,1.56260916,5.580747,0.0,0.0,0.0,137.73
2020-02-06 20:30:00,79.73312224,2.91132732,79.7862557644,4.6331222400000005,1.35132732,4.826169,75.1,1.56,75.1162006494,137.06,81.35312224,8.62132732,81.808665696,4.6331222400000005,1.35132732,4.826169,76.72,7.27,77.0636834053,137.73,4.6331222400000005,1.35132732,4.826169,4.6331222400000005,1.35132732,4.826169,0.0,0.0,0.0,137.73
2020-02-06 21:00:00,75.53705824,4.51997532,75.672170211,4.6970582400000005,1.36997532,4.8927689999999995,70.84,3.15,70.91,137.25,76.60705824,6.61997532,76.8925578026,4.6970582400000005,1.36997532,4.8927689999999995,71.91,5.25,72.10139111,138.08,4.6970582400000005,1.36997532,4.8927689999999995,4.6970582400000005,1.36997532,4.8927689999999995,0.0,0.0,0.0,138.08
2020-02-06 21:30:00,73.86387136,5.52946248,74.0705504746,4.7638713599999996,1.38946248,4.962366,69.1,4.14,69.2239091644,136.71,75.23387136,5.87946248,75.4632591323,4.7638713599999996,1.38946248,4.962366,70.47,4.49,70.6128954229,137.48,4.7638713599999996,1.38946248,4.962366,4.7638713599999996,1.38946248,4.962366,0.0,0.0,0.0,137.48
2020-02-06 22:00:00,71.49192352,6.35764436,71.7740536015,4.55192352,1.32764436,4.741587,66.94,5.03,67.128715912,136.62,73.50192352,5.64764436,73.7185773598,4.55192352,1.32764436,4.741587,68.95,4.32,69.0852002964,137.31,4.55192352,1.32764436,4.741587,4.55192352,1.32764436,4.741587,0.0,0.0,0.0,137.31
2020-02-06 22:30:00,70.6288864,5.0134252,70.806595924,4.7088864,1.3734252,4.90509,65.92,3.64,66.0204210832,135.77,72.9788864,8.4334252,73.4645528183,4.7088864,1.3734252,4.90509,68.27,7.06,68.6340768132,136.51,4.7088864,1.3734252,4.90509,4.7088864,1.3734252,4.90509,0.0,0.0,0.0,136.51
2020-02-06 23:00:00,68.58612928,7.96762104,69.0473758708,4.58612928,1.33762104,4.7772179999999995,64.0,6.63,64.3424968431,136.28,67.53612928,4.94762104,67.7171153556,4.58612928,1.33762104,4.7772179999999995,62.95,3.61,63.0534265524,137.0,4.58612928,1.33762104,4.7772179999999995,4.58612928,1.33762104,4.7772179999999995,0.0,0.0,0.0,137.0
2020-02-06 23:30:00,65.56700832,7.84121076,66.034212089,4.66700832,1.36121076,4.861467,60.9,6.48,61.2437784595,138.56,62.27700832,8.82121076,62.8986448547,4.66700832,1.36121076,4.861467,57.61,7.46,58.0909949992,138.23,4.66700832,1.36121076,4.861467,4.66700832,1.36121076,4.861467,0.0,0.0,0.0,138.23
2020-02-07 00:00:00,58.21953632,4.57736476,58.3992010002,4.13953632,1.20736476,4.312017,54.08,3.37,54.1848991879,139.02,56.15953632,11.13736476,57.2532480605,4.13953632,1.20736476,4.312017,52.02,9.93,52.9592796401,138.63,4.13953632,1.20736476,4.312017,4.13953632,1.20736476,4.312017,0.0,0.0,0.0,138.63
2020-02-07 00:30:00,55.65498048,3.77270264,55.7827046444,4.53498048,1.32270264,4.723938,51.12,2.45,51.1786762236,139.14,54.35498048,11.66270264,55.5921085753,4.53498048,1.32270264,4.723938,49.82,10.34,50.8817059462,138.73,4.53498048,1.32270264,4.723938,4.53498048,1.32270264,4.723938,0.0,0.0,0.0,138.73
2020-02-07 01:00:00,58.67578976,4.6066886799999995,58.8563495687,4.44578976,1.29668868,4.631031,54.23,3.31,54.3309212144,139.19,57.35578976,10.81668868,58.3668345295,4.44578976,1.29668868,4.631031,52.91,9.52,53.7596363455,138.76,4.44578976,1.29668868,4.631031,4.44578976,1.29668868,4.631031,0.0,0.0,0.0,138.76
2020-02-07 01:30:00,58.52669856,4.09153708,58.6695416721,4.73669856,1.38153708,4.934061,53.79,2.71,53.8582231419,139.48,57.12669856,11.41153708,58.2553247943,4.73669856,1.38153708,4.934061,52.39,10.03,53.3414754202,139.02,4.73669856,1.38153708,4.934061,4.73669856,1.38153708,4.934061,0.0,0.0,0.0,139.02
2020-02-07 02:00:00,57.30353184,3.23853012,57.3949722421,4.62353184,1.34853012,4.816179,52.68,1.8900000000000001,52.7138928557,139.65,56.15353184,12.20853012,57.4653577888,4.62353184,1.34853012,4.816179,51.53,10.86,52.6619454635,139.23,4.62353184,1.34853012,4.816179,4.62353184,1.34853012,4.816179,0.0,0.0,0.0,139.23
2020-02-07 02:30:00,56.33002528,2.86792404,56.4029851723,4.69002528,1.3679240400000001,4.885443,51.64,1.5,51.6617808443,139.45,55.25002528,12.53792404,56.6547864939,4.69002528,1.3679240400000001,4.885443,50.56,11.17,51.7791705225,139.02,4.69002528,1.3679240400000001,4.885443,4.69002528,1.3679240400000001,4.885443,0.0,0.0,0.0,139.02
2020-02-07 03:00:00,56.10404128,2.90326204,56.1791098045,4.67404128,1.36326204,4.868793,51.43,1.54,51.4530514158,139.43,54.90404128,12.63326204,56.3387349756,4.67404128,1.36326204,4.868793,50.23,11.27,51.4787898071,139.02,4.67404128,1.36326204,4.868793,4.67404128,1.36326204,4.868793,0.0,0.0,0.0,139.02
2020-02-07 03:30:00,54.81340192,2.26307556,54.8600997177,4.67340192,1.36307556,4.868127,50.14,0.9,50.1480767328,139.35,53.63340192,13.22307556,55.2394019589,4.67340192,1.36307556,4.868127,48.96,11.86,50.3759982531,138.93,4.67340192,1.36307556,4.868127,4.67340192,1.36307556,4.868127,0.0,0.0,0.0,138.93
2020-02-07 04:00:00,58.26189344,5.12971892,58.4872827494,4.66189344,1.35971892,4.856139,53.6,3.77,53.7324194505,139.18,55.17189344,12.11971892,56.4873916237,4.66189344,1.35971892,4.856139,50.51,10.76,51.6433703393,138.98,4.66189344,1.35971892,4.856139,4.66189344,1.35971892,4.856139,0.0,0.0,0.0,138.98
2020-02-07 04:30:00,62.539864,10.947877,63.4908702094,6.129864,1.787877,6.385275,56.41,9.16,57.1488731297,138.46,56.349864,10.247877,57.2741316462,6.129864,1.787877,6.385275,50.22,8.46,50.9275956629,138.66,6.129864,1.787877,6.385275,6.129864,1.787877,6.385275,0.0,0.0,0.0,138.66
2020-02-07 05:00:00,70.52010528,15.88461404,72.2869712459,4.61010528,1.34461404,4.802193,65.91,14.54,67.4947383134,137.87,63.97010528,4.55461404,64.1320425262,4.61010528,1.34461404,4.802193,59.36,3.21,59.4467299353,138.09,4.61010528,1.34461404,4.802193,4.61010528,1.34461404,4.802193,0.0,0.0,0.0,138.09
2020-02-07 05:30:00,71.03774752,14.43892636,72.4903039526,4.72774752,1.37892636,4.924737,66.31,13.06,67.5838715967,137.81,67.07774752,3.32892636,67.1603004986,4.72774752,1.37892636,4.924737,62.35,1.9500000000000002,62.3804857307,137.69,4.72774752,1.37892636,4.924737,4.72774752,1.37892636,4.924737,0.0,0.0,0.0,137.69
2020-02-07 06:00:00,66.25207328,8.15393804,66.7519581695,4.64207328,1.35393804,4.835493,61.61,6.8,61.984127807,138.99,66.77207328,5.23393804,66.9768906229,4.64207328,1.35393804,4.835493,62.13,3.88,62.2510345296,138.29,4.64207328,1.35393804,4.835493,4.64207328,1.35393804,4.835493,0.0,0.0,0.0,138.29
2020-02-07 06:30:00,65.82776768,5.97643224,66.0985078504,4.54776768,1.32643224,4.737258,61.28,4.65,61.4561705608,139.3,63.99776768,9.45643224,64.6926454764,4.54776768,1.32643224,4.737258,59.45,8.13,60.003328241,138.85,4.54776768,1.32643224,4.737258,4.54776768,1.32643224,4.737258,0.0,0.0,0.0,138.85
2020-02-07 07:00:00,68.76288224,6.44125732,69.0639107625,4.87288224,1.42125732,5.075919,63.89,5.02,64.0869136408,139.18,67.99288224,8.43125732,68.5136346671,4.87288224,1.42125732,5.075919,63.12,7.01,63.5080664168,138.62,4.87288224,1.42125732,5.075919,4.87288224,1.42125732,5.075919,0.0,0.0,0.0,138.62
2020-02-07 07:30:00,73.54373088,8.84025484,74.0731426185,5.38373088,1.57025484,5.608053,68.16,7.27,68.5466155255,138.98,72.92373088,6.36025484,73.2005694451,5.38373088,1.57025484,5.608053,67.54,4.79,67.7096425925,138.42,5.38373088,1.57025484,5.608053,5.38373088,1.57025484,5.608053,0.0,0.0,0.0,138.42
2020-02-07 08:00:00,77.24836608,10.51827344,77.9611707082,5.54836608,1.61827344,5.779548,71.7,8.9,72.2502595151,138.59,76.18836608,5.24827344,76.3689171066,5.54836608,1.61827344,5.779548,70.64,3.63,70.7332064875,137.97,5.54836608,1.61827344,5.779548,5.54836608,1.61827344,5.779548,0.0,0.0,0.0,137.97
2020-02-07 08:30:00,81.18677792,12.96489356,82.2154570264,5.29677792,1.54489356,5.5174769999999995,75.89,11.42,76.7444362804,138.23,80.38677792,2.82489356,80.436397781,5.29677792,1.54489356,5.5174769999999995,75.09,1.28,75.1009087828,137.55,5.29677792,1.54489356,5.5174769999999995,5.29677792,1.54489356,5.5174769999999995,0.0,0.0,0.0,137.55
2020-02-07 09:00:00,82.40277216,14.32664188,83.6389235178,5.06277216,1.47664188,5.273721,77.34,12.85,78.4002429843,138.13,81.16277216,2.22664188,81.1933095689,5.06277216,1.47664188,5.273721,76.1,0.75,76.1036957053,137.59,5.06277216,1.47664188,5.273721,5.06277216,1.47664188,5.273721,0.0,0.0,0.0,137.59
2020-02-07 09:30:00,83.4325824,13.8820032,84.5795827536,5.0125824,1.4620032,5.22144,78.42,12.42,79.3974357269,138.09,82.5325824,2.3320032,82.5655218389,5.0125824,1.4620032,5.22144,77.52,0.87,77.5248818122,137.48,5.0125824,1.4620032,5.22144,5.0125824,1.4620032,5.22144,0.0,0.0,0.0,137.48
2020-02-07 10:00:00,86.54743712,15.40591916,87.9079132798,5.43743712,1.58591916,5.663997,81.11,13.82,82.2789432358,137.32,84.96743712,2.95591916,85.018838082,5.43743712,1.58591916,5.663997,79.53,1.37,79.5417990744,136.87,5.43743712,1.58591916,5.663997,5.43743712,1.58591916,5.663997,0.0,0.0,0.0,136.87
2020-02-07 10:30:00,86.79807648,15.46610564,88.1652227599,5.43807648,1.58610564,5.664663,81.36,13.88,82.5354711624,137.04,85.59807648,3.21610564,85.6584732094,5.43807648,1.58610564,5.664663,80.16,1.63,80.1765707673,136.55,5.43807648,1.58610564,5.664663,5.43807648,1.58610564,5.664663,0.0,0.0,0.0,136.55
2020-02-07 11:00:00,88.78482944,16.48974192,90.3031423998,5.72482944,1.6697419199999999,5.963364,83.06,14.82,84.3717725309,137.29,86.96482944,3.80974192,87.0482377365,5.72482944,1.6697419199999999,5.963364,81.24,2.14,81.2681807351,136.79,5.72482944,1.6697419199999999,5.963364,5.72482944,1.6697419199999999,5.963364,0.0,0.0,0.0,136.79
2020-02-07 11:30:00,86.15604768,15.50759724,87.5405627352,6.26604768,1.82759724,6.527133,79.89,13.68,81.0527883543,137.55,84.99604768,3.15759724,85.0546797158,6.26604768,1.82759724,6.527133,78.73,1.33,78.7412331628,136.97,6.26604768,1.82759724,6.527133,6.26604768,1.82759724,6.527133,0.0,0.0,0.0,136.97
2020-02-07 12:00:00,82.52914144,15.51433292,83.974720677,9.40914144,2.74433292,9.801189,73.12,12.77,74.2267290132,137.83,81.24914144,3.25433292,81.3142894422,9.40914144,2.74433292,9.801189,71.84,0.51,71.84181025,137.3,9.40914144,2.74433292,9.801189,9.40914144,2.74433292,9.801189,0.0,0.0,0.0,137.3
2020-02-07 12:30:00,78.5050544,13.9227242,79.7300809952,10.5350544,3.0727242,10.974015,67.97,10.85,68.8305411863,138.41,77.3950544,4.1527242,77.50638402,10.5350544,3.0727242,10.974015,66.86,1.08,66.8687221352,137.69,10.5350544,3.0727242,10.974015,10.5350544,3.0727242,10.974015,0.0,0.0,0.0,137.69
2020-02-07 13:00:00,77.19970976,12.64824868,78.2289804465,10.51970976,3.06824868,10.958031,66.68,9.58,67.3646702657,138.65,75.73970976,4.05824868,75.8483554,10.51970976,3.06824868,10.958031,65.22,0.99,65.2275133667,137.77,10.51970976,3.06824868,10.958031,10.51970976,3.06824868,10.958031,0.0,0.0,0.0,137.77
2020-02-07 13:30:00,76.59671328,12.29570804,77.5773222115,9.99671328,2.91570804,10.413243,66.6,9.38,67.2572999755,138.54,75.60671328,3.7857080400000003,75.7014311514,9.99671328,2.91570804,10.413243,65.61,0.87,65.615767922,137.7,9.99671328,2.91570804,10.413243,9.99671328,2.91570804,10.413243,0.0,0.0,0.0,137.7
2020-02-07 14:00:00,78.32936224,11.52689732,79.1729647718,8.38936224,2.44689732,8.738919,69.94,9.08,70.5269452054,138.54,76.97936224,3.69689732,77.0680819839,8.38936224,2.44689732,8.738919,68.59,1.25,68.6013891988,137.7,8.38936224,2.44689732,8.738919,8.38936224,2.44689732,8.738919,0.0,0.0,0.0,137.7
2020-02-07 14:30:00,76.36015328,10.18337804,77.0361875825,6.56015328,1.91337804,6.833493,69.8,8.27,70.2882130944,137.96,75.41015328,3.95337804,75.513710117,6.56015328,1.91337804,6.833493,68.85,2.04,68.880215592,137.14,6.56015328,1.91337804,6.833493,6.56015328,1.91337804,6.833493,0.0,0.0,0.0,137.14
2020-02-07 15:00:00,75.85301056,10.34337808,76.5549781603,6.42301056,1.8733780800000002,6.690636,69.43,8.47,69.9447338976,137.84,74.16301056,3.90337808,74.2656616193,6.42301056,1.8733780800000002,6.690636,67.74,2.03,67.7704102098,136.98,6.42301056,1.8733780800000002,6.690636,6.42301056,1.8733780800000002,6.690636,0.0,0.0,0.0,136.98
2020-02-07 15:30:00,74.81402976,8.50950868,75.2964194826,6.20402976,1.80950868,6.462531,68.61,6.7,68.9363626833,138.43,73.63402976,5.48950868,73.8383710834,6.20402976,1.80950868,6.462531,67.43,3.68,67.5303435501,137.61,6.20402976,1.80950868,6.462531,6.20402976,1.80950868,6.462531,0.0,0.0,0.0,137.61
2020-02-07 16:00:00,74.9748384,9.5601612,75.5818964784,6.7548384,1.9701612,7.03629,68.22,7.59,68.6409243819,137.79,73.7648384,6.5901612,74.0586362879,6.7548384,1.9701612,7.03629,67.01,4.62,67.169073985,137.23,6.7548384,1.9701612,7.03629,6.7548384,1.9701612,7.03629,0.0,0.0,0.0,137.23
2020-02-07 16:30:00,77.11676672,10.00780696,77.7634355562,6.50676672,1.89780696,6.777882,70.61,8.11,71.0742161406,138.43,76.01676672,6.16780696,76.266576331,6.50676672,1.89780696,6.777882,69.51,4.27,69.6410295731,137.86,6.50676672,1.89780696,6.777882,6.50676672,1.89780696,6.777882,0.0,0.0,0.0,137.86
2020-02-07 17:00:00,80.38459904,11.04342472,81.1396388479,6.35459904,1.85342472,6.619374,74.03,9.19,74.5982372446,137.89,78.85459904,5.08342472,79.0182826733,6.35459904,1.85342472,6.619374,72.5,3.23,72.5719153668,137.32,6.35459904,1.85342472,6.619374,6.35459904,1.85342472,6.619374,0.0,0.0,0.0,137.32
2020-02-07 17:30:00,83.25574816,11.35500988,84.026518737,6.08574816,1.77500988,6.339321,77.17,9.58,77.7623642902,137.71,82.49574816,4.23500988,82.6043810773,6.08574816,1.77500988,6.339321,76.41,2.46,76.4495892729,137.14,6.08574816,1.77500988,6.339321,6.08574816,1.77500988,6.339321,0.0,0.0,0.0,137.14
2020-02-07 18:00:00,84.30512864,11.75566252,85.1207983767,6.22512864,1.81566252,6.484509,78.08,9.94,78.7101645278,137.8,83.14512864,4.14566252,83.2484170077,6.22512864,1.81566252,6.484509,76.92,2.33,76.9552811703,137.3,6.22512864,1.81566252,6.484509,6.22512864,1.81566252,6.484509,0.0,0.0,0.0,137.3
2020-02-07 18:30:00,82.77036256,11.39218908,83.5506725906,7.07036256,2.06218908,7.364961,75.7,9.33,76.272792659,138.03,81.21036256,5.21218908,81.3774532787,7.07036256,2.06218908,7.364961,74.14,3.15,74.2068871467,137.46,7.07036256,2.06218908,7.364961,7.07036256,2.06218908,7.364961,0.0,0.0,0.0,137.46
2020-02-07 19:00:00,82.00172192,9.98258556,82.6071087274,6.35172192,1.85258556,6.616377,75.65,8.13,76.0856057346,138.27,79.99172192,6.43258556,80.2499453751,6.35172192,1.85258556,6.616377,73.64,4.58,73.7822878474,137.7,6.35172192,1.85258556,6.616377,6.35172192,1.85258556,6.616377,0.0,0.0,0.0,137.7
2020-02-07 19:30:00,82.748856,11.788833,83.5843870158,5.138856,1.4988329999999999,5.352975,77.61,10.29,78.2891831609,137.78,81.148856,4.068833,81.2507983474,5.138856,1.4988329999999999,5.352975,76.01,2.5700000000000003,76.0534351624,137.24,5.138856,1.4988329999999999,5.352975,5.138856,1.4988329999999999,5.352975,0.0,0.0,0.0,137.24
2020-02-07 20:00:00,79.83904576,10.96347168,80.5882804082,5.18904576,1.5134716799999999,5.405256,74.65,9.45,75.2457640004,137.81,78.27904576,5.00347168,78.4387897277,5.18904576,1.5134716799999999,5.405256,73.09,3.49,73.1732751761,137.34,5.18904576,1.5134716799999999,5.405256,5.18904576,1.5134716799999999,5.405256,0.0,0.0,0.0,137.34
2020-02-07 20:30:00,75.38061408,8.64601244,75.8748344986,5.30061408,1.5460124400000002,5.521473,70.08,7.1,70.4387421807,137.81,74.30061408,6.46601244,74.5814358238,5.30061408,1.5460124400000002,5.521473,69.0,4.92,69.1751863026,137.18,5.30061408,1.5460124400000002,5.521473,5.30061408,1.5460124400000002,5.521473,0.0,0.0,0.0,137.18
2020-02-07 21:00:00,70.45614848,6.23512664,70.7315040336,5.36614848,1.56512664,5.589738,65.09,4.67,65.2573137664,138.46,69.53614848,9.04512664,70.1219670386,5.36614848,1.56512664,5.589738,64.17,7.48,64.6044835905,137.9,5.36614848,1.56512664,5.589738,5.36614848,1.56512664,5.589738,0.0,0.0,0.0,137.9
2020-02-07 21:30:00,69.91080384,6.15065112,70.1808449846,5.35080384,1.5606511200000002,5.573754,64.56,4.59,64.7229611498,139.07,68.70080384,9.31065112,69.3288444483,5.35080384,1.5606511200000002,5.573754,63.35,7.75,63.8222923437,138.51,5.35080384,1.5606511200000002,5.573754,5.35080384,1.5606511200000002,5.573754,0.0,0.0,0.0,138.51
2020-02-07 22:00:00,70.30600864,8.05925252,70.7664214304,5.34600864,1.55925252,5.568759,64.96,6.5,65.284390171,138.99,68.30600864,8.62925252,68.8489274817,5.34600864,1.55925252,5.568759,62.96,7.07,63.355714028,138.63,5.34600864,1.55925252,5.568759,5.34600864,1.55925252,5.568759,0.0,0.0,0.0,138.63
