Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-02-07 22:30:00,69.73427072,8.56957896,70.2588513741,5.00427072,1.45957896,5.212782,64.73,7.11,65.1193135713,138.37,68.09427072,6.85957896,68.4389036177,5.00427072,1.45957896,5.212782,63.09,5.4,63.3206767178,137.89,5.00427072,1.45957896,5.212782,5.00427072,1.45957896,5.212782,0.0,0.0,0.0,137.89
2020-02-07 23:00:00,61.80755744,5.76762092,62.0760791914,4.99755744,1.45762092,5.205789,56.81,4.31,56.9732586395,139.12,62.99755744,8.12762092,63.5196856512,4.99755744,1.45762092,5.205789,58.0,6.67,58.3822652866,138.65,4.99755744,1.45762092,5.205789,4.99755744,1.45762092,5.205789,0.0,0.0,0.0,138.65
2020-02-07 23:30:00,60.38617888,7.29971884,60.8257880744,4.93617888,1.43971884,5.141853,55.45,5.86,55.7587849581,136.19,60.47617888,3.91971884,60.603072593,4.93617888,1.43971884,5.141853,55.54,2.48,55.5953415315,137.09,4.93617888,1.43971884,5.141853,4.93617888,1.43971884,5.141853,0.0,0.0,0.0,137.09
2020-02-08 00:00:00,55.3445104,9.7529822,56.1972907996,5.0845104,1.4829822,5.296365,50.26,8.27,50.935846905700004,136.7,54.9445104,2.6929822,55.0104660608,5.0845104,1.4829822,5.296365,49.86,1.21,49.8746799488,137.7,5.0845104,1.4829822,5.296365,5.0845104,1.4829822,5.296365,0.0,0.0,0.0,137.7
2020-02-08 00:30:00,52.25071392,11.46354156,53.493456518,5.36071392,1.56354156,5.584077,46.89,9.9,47.9237112503,136.17,52.84071392,3.56354156,52.9607390057,5.36071392,1.56354156,5.584077,47.48,2.0,47.5221043305,137.09,5.36071392,1.56354156,5.584077,5.36071392,1.56354156,5.584077,0.0,0.0,0.0,137.09
2020-02-08 01:00:00,54.32716768,10.64125724,55.3595294758,5.14716768,1.5012572400000002,5.361633,49.18,9.14,50.0221151092,136.02,54.92716768,2.86125724,55.0016412695,5.14716768,1.5012572400000002,5.361633,49.78,1.3599999999999999,49.7985742768,136.93,5.14716768,1.5012572400000002,5.361633,5.14716768,1.5012572400000002,5.361633,0.0,0.0,0.0,136.93
2020-02-08 01:30:00,53.72068384,11.26561612,54.8892155054,5.47068384,1.5956161199999999,5.698629,48.25,9.67,49.2094645368,136.56,54.46068384,3.17561612,54.5531907597,5.47068384,1.5956161199999999,5.698629,48.99,1.58,49.0154720471,137.43,5.47068384,1.5956161199999999,5.698629,5.47068384,1.5956161199999999,5.698629,0.0,0.0,0.0,137.43
2020-02-08 02:00:00,53.69552896,10.97577928,54.8058168546,5.50552896,1.6057792800000001,5.734926,48.19,9.37,49.0924943347,136.56,54.36552896,3.04577928,54.4507806236,5.50552896,1.6057792800000001,5.734926,48.86,1.44,48.8812152058,137.5,5.50552896,1.6057792800000001,5.734926,5.50552896,1.6057792800000001,5.734926,0.0,0.0,0.0,137.5
2020-02-08 02:30:00,52.2458288,11.5150334,53.4997441228,5.3658288,1.5650334,5.589405,46.88,9.95,47.9242829889,136.62,53.1558288,3.3850334,53.2635014483,5.3658288,1.5650334,5.589405,47.79,1.82,47.8246432292,137.53,5.3658288,1.5650334,5.589405,5.3658288,1.5650334,5.589405,0.0,0.0,0.0,137.53
2020-02-08 03:00:00,52.30636832,11.77769076,53.615950672,5.30636832,1.54769076,5.527467,47.0,10.23,48.1004459439,136.95,53.21636832,3.58769076,53.3371669866,5.30636832,1.54769076,5.527467,47.91,2.04,47.953411766,137.85,5.30636832,1.54769076,5.527467,5.30636832,1.54769076,5.527467,0.0,0.0,0.0,137.85
2020-02-08 03:30:00,49.46604864,12.26759752,50.9645358751,5.30604864,1.54759752,5.527134,44.16,10.72,45.4425351405,136.76,50.24604864,4.12759752,50.415299912,5.30604864,1.54759752,5.527134,44.94,2.58,45.0139978229,137.66,5.30604864,1.54759752,5.527134,5.30604864,1.54759752,5.527134,0.0,0.0,0.0,137.66
2020-02-08 04:00:00,48.65122368,12.31494024,50.185648533,5.09122368,1.48494024,5.303358,43.56,10.83,44.8861058681,136.9,49.43122368,4.13494024,49.6038668381,5.09122368,1.48494024,5.303358,44.34,2.65,44.4191186315,137.8,5.09122368,1.48494024,5.303358,5.09122368,1.48494024,5.303358,0.0,0.0,0.0,137.8
2020-02-08 04:30:00,46.9562784,13.1405812,48.7603010189,5.3162784,1.5505811999999999,5.53779,41.64,11.59,43.2228839852,137.04,47.8562784,4.9005811999999995,48.106538832,5.3162784,1.5505811999999999,5.53779,42.54,3.35,42.6717013957,137.93,5.3162784,1.5505811999999999,5.53779,5.3162784,1.5505811999999999,5.53779,0.0,0.0,0.0,137.93
2020-02-08 05:00:00,46.42524928,13.22403104,48.2719252533,5.46524928,1.59403104,5.692968,40.96,11.63,42.5790852415,137.2,47.27524928,4.97403104,47.5361986203,5.46524928,1.59403104,5.692968,41.81,3.38,41.9464003223,138.09,5.46524928,1.59403104,5.692968,5.46524928,1.59403104,5.692968,0.0,0.0,0.0,138.09
2020-02-08 05:30:00,50.17573888,9.97792384,51.1582225679,5.37573888,1.56792384,5.599728,44.8,8.41,45.5825416141,136.96,49.84573888,3.28792384,49.954060172,5.37573888,1.56792384,5.599728,44.47,1.72,44.5032504431,138.01,5.37573888,1.56792384,5.599728,5.37573888,1.56792384,5.599728,0.0,0.0,0.0,138.01
2020-02-08 06:00:00,56.75768704,5.88640872,57.0621139264,5.26768704,1.53640872,5.4871739999999996,51.49,4.35,51.6734225691,136.33,55.89768704,4.39640872,56.0703114496,5.26768704,1.53640872,5.4871739999999996,50.63,2.86,50.7107138581,137.36,5.26768704,1.53640872,5.4871739999999996,5.26768704,1.53640872,5.4871739999999996,0.0,0.0,0.0,137.36
2020-02-08 06:30:00,63.37239232,3.02069776,63.4443435092,5.28239232,1.54069776,5.502492,58.09,1.48,58.1088504447,135.7,64.06239232,8.22069776,64.5876921822,5.28239232,1.54069776,5.502492,58.78,6.68,59.1583535944,136.63,5.28239232,1.54069776,5.502492,5.28239232,1.54069776,5.502492,0.0,0.0,0.0,136.63
2020-02-08 07:00:00,62.45280192,4.44790056,62.6109917431,5.27280192,1.53790056,5.492502,57.18,2.91,57.2539998603,135.3,65.86280192,9.61790056,66.5613452984,5.27280192,1.53790056,5.492502,60.59,8.08,61.126381375,135.85,5.27280192,1.53790056,5.492502,5.27280192,1.53790056,5.492502,0.0,0.0,0.0,135.85
2020-02-08 07:30:00,61.34993472,7.6374809599999995,61.8235036662,5.3399347200000005,1.55748096,5.562432,56.01,6.08,56.3390317631,136.04,59.79993472,3.79748096,59.9203893025,5.3399347200000005,1.55748096,5.562432,54.46,2.24,54.5060473709,136.88,5.3399347200000005,1.55748096,5.562432,5.3399347200000005,1.55748096,5.562432,0.0,0.0,0.0,136.88
2020-02-08 08:00:00,63.922272,5.658996,64.1722766728,5.722272,1.668996,5.9607,58.2,3.99,58.3366102889,135.78,61.122272,4.818996,61.3119470975,5.722272,1.668996,5.9607,55.4,3.15,55.4894809851,136.76,5.722272,1.668996,5.9607,5.722272,1.668996,5.9607,0.0,0.0,0.0,136.76
2020-02-08 08:30:00,69.2717616,3.6342638,69.3670298379,6.6317616,1.9342638,6.908085,62.64,1.7000000000000002,62.6630640808,135.16,66.6017616,7.3842638,67.0098649461,6.6317616,1.9342638,6.908085,59.97,5.45,60.217135435,136.05,6.6317616,1.9342638,6.908085,6.6317616,1.9342638,6.908085,0.0,0.0,0.0,136.05
2020-02-08 09:00:00,66.8707824,7.2564782,67.2633482266,6.8107824,1.9864782,7.094565,60.06,5.27,60.2907662914,135.46,68.4807824,7.2064782,68.8589201641,6.8107824,1.9864782,7.094565,61.67,5.22,61.8905267388,135.95,6.8107824,1.9864782,7.094565,6.8107824,1.9864782,7.094565,0.0,0.0,0.0,135.95
2020-02-08 09:30:00,65.58868352,8.52169936,66.1399634553,7.78868352,2.27169936,8.113212,57.8,6.25,58.1369288835,135.75,66.95868352,6.55169936,67.2784517006,7.78868352,2.27169936,8.113212,59.17,4.28,59.3245927083,136.22,7.78868352,2.27169936,8.113212,7.78868352,2.27169936,8.113212,0.0,0.0,0.0,136.22
2020-02-08 10:00:00,65.10843328,9.37454304,65.7798612144,8.27843328,2.41454304,8.623368,56.83,6.96,57.254611168,136.43,65.78843328,5.81454304,66.0448852236,8.27843328,2.41454304,8.623368,57.51,3.4,57.6104165928,136.96,8.27843328,2.41454304,8.623368,8.27843328,2.41454304,8.623368,0.0,0.0,0.0,136.96
2020-02-08 10:30:00,66.03826432,7.75074376,66.4915512169,7.40826432,2.16074376,7.7169419999999995,58.63,5.59,58.8958827084,136.64,67.20826432,6.98074376,67.569827411,7.40826432,2.16074376,7.7169419999999995,59.8,4.82,59.9939363603,137.18,7.40826432,2.16074376,7.7169419999999995,7.40826432,2.16074376,7.7169419999999995,0.0,0.0,0.0,137.18
2020-02-08 11:00:00,66.84729536,7.52004448,67.2689524664,7.33729536,2.14004448,7.643016,59.51,5.38,59.7526944999,136.94,68.46729536,7.72004448,68.9011583407,7.33729536,2.14004448,7.643016,61.13,5.58,61.3841453471,137.37,7.33729536,2.14004448,7.643016,7.33729536,2.14004448,7.643016,0.0,0.0,0.0,137.37
2020-02-08 11:30:00,69.31330912,7.19596516,69.6858431516,7.5633091199999996,2.20596516,7.8784469999999995,61.75,4.99,61.9512921576,136.58,70.78330912,8.00596516,71.2346287147,7.5633091199999996,2.20596516,7.8784469999999995,63.22,5.8,63.4854975565,136.99,7.5633091199999996,2.20596516,7.8784469999999995,7.5633091199999996,2.20596516,7.8784469999999995,0.0,0.0,0.0,136.99
2020-02-08 12:00:00,73.33512736,5.43899548,73.5365458581,7.50512736,2.18899548,7.817841,65.83,3.25,65.9101767559,136.06,71.95512736,9.97899548,72.6437932943,7.50512736,2.18899548,7.817841,64.45,7.79,64.9190773194,136.92,7.50512736,2.18899548,7.817841,7.50512736,2.18899548,7.817841,0.0,0.0,0.0,136.92
2020-02-08 12:30:00,69.53019168,5.51838924,69.7488363692,8.12019168,2.36838924,8.458533,61.41,3.15,61.4907358876,136.87,69.20019168,7.76838924,69.6348648303,8.12019168,2.36838924,8.458533,61.08,5.4,61.3182387223,137.61,8.12019168,2.36838924,8.458533,8.12019168,2.36838924,8.458533,0.0,0.0,0.0,137.61
2020-02-08 13:00:00,64.59783072,7.48603396,65.0301502242,11.437830720000001,3.33603396,11.914407,53.16,4.15,53.3217413444,137.18,64.81783072,6.93603396,65.1878803639,11.437830720000001,3.33603396,11.914407,53.38,3.6,53.50125606,137.98,11.437830720000001,3.33603396,11.914407,11.437830720000001,3.33603396,11.914407,0.0,0.0,0.0,137.98
2020-02-08 13:30:00,63.95785024,8.33020632,64.4980538052,11.89785024,3.47020632,12.393594,52.06,4.86,52.2863576853,137.1,64.29785024,6.41020632,64.6165945447,11.89785024,3.47020632,12.393594,52.4,2.94,52.4824122921,137.9,11.89785024,3.47020632,12.393594,11.89785024,3.47020632,12.393594,0.0,0.0,0.0,137.9
2020-02-08 14:00:00,63.43184736,8.58470548,64.01012754,10.78184736,3.14470548,11.231091,52.65,5.44,52.9302947281,137.27,63.68184736,5.31470548,63.9032376138,10.78184736,3.14470548,11.231091,52.9,2.17,52.9444888539,138.17,10.78184736,3.14470548,11.231091,10.78184736,3.14470548,11.231091,0.0,0.0,0.0,138.17
2020-02-08 14:30:00,62.63521408,9.20943744,63.3086390693,10.69521408,3.11943744,11.140848,51.94,6.09,52.2958095836,137.71,62.67521408,4.58943744,62.843021856,10.69521408,3.11943744,11.140848,51.98,1.47,52.0007817249,138.55,10.69521408,3.11943744,11.140848,10.69521408,3.11943744,11.140848,0.0,0.0,0.0,138.55
2020-02-08 15:00:00,64.03077984,8.21314412,64.5553754792,9.37077984,2.73314412,9.761229,54.66,5.48,54.9340149634,137.68,63.54077984,4.26314412,63.6836329088,9.37077984,2.73314412,9.761229,54.17,1.53,54.191602670500004,138.6,9.37077984,2.73314412,9.761229,9.37077984,2.73314412,9.761229,0.0,0.0,0.0,138.6
2020-02-08 15:30:00,65.73307904,8.14631472,66.2359428377,7.87307904,2.29631472,8.201124,57.86,5.85,58.1549834494,137.21,65.75307904,3.97631472,65.8732000285,7.87307904,2.29631472,8.201124,57.88,1.6800000000000002,57.9043763458,138.06,7.87307904,2.29631472,8.201124,7.87307904,2.29631472,8.201124,0.0,0.0,0.0,138.06
2020-02-08 16:00:00,67.591072,6.8486460000000005,67.9371545337,6.921072,2.018646,7.20945,60.67,4.83,60.8619569189,137.03,67.191072,4.168646,67.3202626702,6.921072,2.018646,7.20945,60.27,2.15,60.3083360739,138.02,6.921072,2.018646,7.20945,6.921072,2.018646,7.20945,0.0,0.0,0.0,138.02
2020-02-08 16:30:00,69.4199536,6.3083198,69.7059886705,6.4399536,1.8783197999999999,6.708285,62.98,4.43,63.1356103954,137.03,69.1699536,4.7283197999999995,69.3313744935,6.4399536,1.8783197999999999,6.708285,62.73,2.85,62.7947083758,137.89,6.4399536,1.8783197999999999,6.708285,6.4399536,1.8783197999999999,6.708285,0.0,0.0,0.0,137.89
2020-02-08 17:00:00,72.09692736,4.82452048,72.2581686221,5.70692736,1.66452048,5.944716,66.39,3.16,66.465161551,136.54,71.79692736,5.38452048,71.9985544239,5.70692736,1.66452048,5.944716,66.09,3.7199999999999998,66.1946108078,137.42,5.70692736,1.66452048,5.944716,5.70692736,1.66452048,5.944716,0.0,0.0,0.0,137.42
2020-02-08 17:30:00,74.75564736,4.87748048,74.9145955608,6.98564736,2.03748048,7.276716,67.77,2.84,67.8294810536,136.24,75.13564736,6.59748048,75.424745627,6.98564736,2.03748048,7.276716,68.15,4.5600000000000005,68.30238722039999,137.12,6.98564736,2.03748048,7.276716,6.98564736,2.03748048,7.276716,0.0,0.0,0.0,137.12
2020-02-08 18:00:00,77.44435872,4.20668796,77.5585257799,6.91435872,2.01668796,7.202457,70.53,2.19,70.563992234,136.06,77.13435872,6.74668796,77.4288518162,6.91435872,2.01668796,7.202457,70.22,4.73,70.3791254563,137.06,6.91435872,2.01668796,7.202457,6.91435872,2.01668796,7.202457,0.0,0.0,0.0,137.06
2020-02-08 18:30:00,76.52881376,4.76382068,76.676941273,7.41881376,2.16382068,7.727931,69.11,2.6,69.1588902456,136.19,76.66881376,6.86382068,76.9754443813,7.41881376,2.16382068,7.727931,69.25,4.7,69.409311335,137.03,7.41881376,2.16382068,7.727931,7.41881376,2.16382068,7.727931,0.0,0.0,0.0,137.03
2020-02-08 19:00:00,72.78920384,6.50685112,73.0794588592,6.94920384,2.02685112,7.238754,65.84,4.48,65.9922419683,136.75,73.09920384,5.02685112,73.2718420283,6.94920384,2.02685112,7.238754,66.15,3.0,66.217992268,137.65,6.94920384,2.02685112,7.238754,6.94920384,2.02685112,7.238754,0.0,0.0,0.0,137.65
2020-02-08 19:30:00,70.28115264,6.34866952,70.5673155298,6.20115264,1.80866952,6.459534,64.08,4.54,64.2406257753,136.75,70.18115264,4.70866952,70.3389348407,6.20115264,1.80866952,6.459534,63.98,2.9,64.0456899409,137.65,6.20115264,1.80866952,6.459534,6.20115264,1.80866952,6.459534,0.0,0.0,0.0,137.65
2020-02-08 20:00:00,69.90095328,6.83027804,70.2338662438,5.76095328,1.6802780400000001,6.000993,64.14,5.15,64.346422589,136.35,69.91095328,3.68027804,70.0077555344,5.76095328,1.6802780400000001,6.000993,64.15,2.0,64.1811693568,137.23,5.76095328,1.6802780400000001,6.000993,5.76095328,1.6802780400000001,6.000993,0.0,0.0,0.0,137.23
2020-02-08 20:30:00,69.8918624,5.4017932,70.1002981414,5.7318624,1.6717932,5.97069,64.16,3.73,64.2683320151,136.18,70.7818624,5.8417932,71.022521728,5.7318624,1.6717932,5.97069,65.05,4.17,65.1835209236,136.97,5.7318624,1.6717932,5.97069,5.7318624,1.6717932,5.97069,0.0,0.0,0.0,136.97
2020-02-08 21:00:00,68.17139296,6.31540628,68.4632980113,5.64139296,1.64540628,5.876451,62.53,4.67,62.7041449986,136.91,71.06139296,6.53540628,71.3612857554,5.64139296,1.64540628,5.876451,65.42,4.89,65.6025037632,137.53,5.64139296,1.64540628,5.876451,5.64139296,1.64540628,5.876451,0.0,0.0,0.0,137.53
2020-02-08 21:30:00,63.00523808,9.49694444,63.7169677497,6.67523808,1.94694444,6.953373,56.33,7.55,56.8337171053,137.5,64.19523808,3.56694444,64.2942585678,6.67523808,1.94694444,6.953373,57.52,1.62,57.5428084125,138.36,6.67523808,1.94694444,6.953373,6.67523808,1.94694444,6.953373,0.0,0.0,0.0,138.36
2020-02-08 22:00:00,56.4591344,12.3039142,57.7842553109,6.4591344,1.8839142,6.728265,50.0,10.42,51.074224419,137.44,57.8291344,3.6539142,57.9444550793,6.4591344,1.8839142,6.728265,51.37,1.77,51.4004844335,138.26,6.4591344,1.8839142,6.728265,6.4591344,1.8839142,6.728265,0.0,0.0,0.0,138.26
2020-02-08 22:30:00,53.268296,12.902003,54.808512479,5.698296,1.662003,5.935725,47.57,11.24,48.8798782732,137.1,54.638296,4.362003,54.8121378889,5.698296,1.662003,5.935725,48.94,2.7,49.0144223673,137.88,5.698296,1.662003,5.935725,5.698296,1.662003,5.935725,0.0,0.0,0.0,137.88
2020-02-08 23:00:00,50.24237216,13.11319188,51.9254442595,5.46237216,1.59319188,5.689971,44.78,11.52,46.2380665686,137.24,51.53237216,4.6131918800000005,51.7384472105,5.46237216,1.59319188,5.689971,46.07,3.02,46.1688780457,138.1,5.46237216,1.59319188,5.689971,5.46237216,1.59319188,5.689971,0.0,0.0,0.0,138.1
2020-02-08 23:30:00,47.84423008,13.06790044,49.5967778576,5.68423008,1.6579004400000001,5.921073,42.16,11.41,43.6766951589,137.46,48.41423008,5.10790044,48.6829366528,5.68423008,1.6579004400000001,5.921073,42.73,3.45,42.8690494413,138.38,5.68423008,1.6579004400000001,5.921073,5.68423008,1.6579004400000001,5.921073,0.0,0.0,0.0,138.38
2020-02-09 00:00:00,51.45782656,9.13561608,52.2624855459,5.60782656,1.6356160800000001,5.841486,45.85,7.5,46.4593639647,137.19,49.36782656,3.64561608,49.5022506141,5.60782656,1.6356160800000001,5.841486,43.76,2.01,43.8061376978,138.38,5.60782656,1.6356160800000001,5.841486,5.60782656,1.6356160800000001,5.841486,0.0,0.0,0.0,138.38
2020-02-09 00:30:00,50.91000448,11.54708464,52.2031006726,5.51000448,1.60708464,5.7395879999999995,45.4,9.94,46.4754085512,137.41,50.51000448,4.21708464,50.6857411451,5.51000448,1.60708464,5.7395879999999995,45.0,2.61,45.0756264516,138.43,5.51000448,1.60708464,5.7395879999999995,5.51000448,1.60708464,5.7395879999999995,0.0,0.0,0.0,138.43
2020-02-09 01:00:00,52.94056384,10.85058112,54.0410807658,5.59056384,1.63058112,5.823504,47.35,9.22,48.2393086601,137.02,54.85056384,2.15058112,54.8927076461,5.59056384,1.63058112,5.823504,49.26,0.52,49.2627445439,137.76,5.59056384,1.63058112,5.823504,5.59056384,1.63058112,5.823504,0.0,0.0,0.0,137.76
2020-02-09 01:30:00,54.47123328,10.93869304,55.5587100324,5.48123328,1.5986930400000001,5.709618,48.99,9.34,49.8723941675,137.29,56.67123328,1.75869304,56.6985157009,5.48123328,1.5986930400000001,5.709618,51.19,0.16,51.1902500482,138.04,5.48123328,1.5986930400000001,5.709618,5.48123328,1.5986930400000001,5.709618,0.0,0.0,0.0,138.04
2020-02-09 02:00:00,53.60543904,11.10866972,54.7443662637,5.51543904,1.60866972,5.745249,48.09,9.5,49.019364541,137.9,55.76543904,1.66866972,55.7903992633,5.51543904,1.60866972,5.745249,50.25,0.06,50.2500358209,138.66,5.51543904,1.60866972,5.745249,5.51543904,1.60866972,5.745249,0.0,0.0,0.0,138.66
2020-02-09 02:30:00,50.41877408,12.632142439999999,51.977146924,7.13877408,2.08214244,7.436223,43.28,10.55,44.5472883574,138.82,52.87877408,2.52214244,52.9388888313,7.13877408,2.08214244,7.436223,45.74,0.44,45.7421162606,139.53,7.13877408,2.08214244,7.436223,7.13877408,2.08214244,7.436223,0.0,0.0,0.0,139.53
2020-02-09 03:00:00,50.86066368,12.20811024,52.3053062853,5.65066368,1.64811024,5.886108,45.21,10.56,46.4269070691,138.82,53.93066368,2.21811024,53.9762586514,5.65066368,1.64811024,5.886108,48.28,0.5700000000000001,48.2833646301,139.46,5.65066368,1.64811024,5.886108,5.65066368,1.64811024,5.886108,0.0,0.0,0.0,139.46
2020-02-09 03:30:00,50.56142304,12.16333172,52.0038858006,5.53142304,1.6133317200000001,5.761899,45.03,10.55,46.2493610767,138.74,54.31142304,2.01333172,54.3487274667,5.53142304,1.6133317200000001,5.761899,48.78,0.4,48.7816399888,139.33,5.53142304,1.6133317200000001,5.761899,5.53142304,1.6133317200000001,5.761899,0.0,0.0,0.0,139.33
2020-02-09 04:00:00,49.97865568,12.12044124,51.427338249499996,5.65865568,1.6504412400000001,5.894433,44.32,10.47,45.5399088712,139.13,54.37865568,2.72044124,54.4466619188,5.65865568,1.6504412400000001,5.894433,48.72,1.07,48.7317483782,139.67,5.65865568,1.6504412400000001,5.894433,5.65865568,1.6504412400000001,5.894433,0.0,0.0,0.0,139.67
2020-02-09 04:30:00,49.91645824,12.08480032,51.3584968822,5.29645824,1.54480032,5.517144,44.62,10.54,45.847966149,138.91,54.45645824,2.68480032,54.5226007891,5.29645824,1.54480032,5.517144,49.16,1.1400000000000001,49.1732162869,139.43,5.29645824,1.54480032,5.517144,5.29645824,1.54480032,5.517144,0.0,0.0,0.0,139.43
2020-02-09 05:00:00,49.32860608,11.66834344,50.6898571356,5.30860608,1.54834344,5.5297979999999995,44.02,10.12,45.1682941896,138.79,53.77860608,3.11834344,53.8689385241,5.30860608,1.54834344,5.5297979999999995,48.47,1.57,48.4954204023,139.3,5.30860608,1.54834344,5.5297979999999995,5.30860608,1.54834344,5.5297979999999995,0.0,0.0,0.0,139.3
2020-02-09 05:30:00,48.8214128,11.2562454,50.1022295741,5.7814128,1.6862454,6.022305,43.04,9.57,44.0911158852,138.23,53.1814128,3.7462454,53.3131974468,5.7814128,1.6862454,6.022305,47.4,2.06,47.444742596,138.75,5.7814128,1.6862454,6.022305,5.7814128,1.6862454,6.022305,0.0,0.0,0.0,138.75
2020-02-09 06:00:00,49.81363104,10.69272572,50.9483289295,5.32363104,1.55272572,5.545449,44.49,9.14,45.4191556505,137.84,54.04363104,3.91272572,54.1850853884,5.32363104,1.55272572,5.545449,48.72,2.36,48.7771257866,138.37,5.32363104,1.55272572,5.545449,5.32363104,1.55272572,5.545449,0.0,0.0,0.0,138.37
2020-02-09 06:30:00,53.687916799999996,9.2793924,54.4839383088,5.2779168,1.5393924,5.49783,48.41,7.74,49.0248477815,137.61,57.9879168,5.3193924,58.231386986,5.2779168,1.5393924,5.49783,52.71,3.7800000000000002,52.8453640351,138.13,5.2779168,1.5393924,5.49783,5.2779168,1.5393924,5.49783,0.0,0.0,0.0,138.13
2020-02-09 07:00:00,55.15666752,8.29361136,55.7767152251,5.8066675199999995,1.69361136,6.048612,49.35,6.6,49.789381398,136.81,60.06666752,6.88361136,60.4598102239,5.8066675199999995,1.69361136,6.048612,54.26,5.19,54.5076480872,137.29,5.8066675199999995,1.69361136,6.048612,5.8066675199999995,1.69361136,6.048612,0.0,0.0,0.0,137.29
2020-02-09 07:30:00,57.60097312,7.40111716,58.0745093788,5.90097312,1.72111716,6.146847,51.7,5.68,52.0110795889,136.97,62.60097312,7.85111716,63.091377194,5.90097312,1.72111716,6.146847,56.7,6.13,57.0304032951,137.45,5.90097312,1.72111716,6.146847,5.90097312,1.72111716,6.146847,0.0,0.0,0.0,137.45
2020-02-09 08:00:00,59.17964448,7.11197964,59.6054575956,5.86964448,1.71197964,6.114213,53.31,5.4,53.5827966795,137.37,63.68964448,7.83197964,64.1693908267,5.86964448,1.71197964,6.114213,57.82,6.12,58.1429858194,137.92,5.86964448,1.71197964,6.114213,5.86964448,1.71197964,6.114213,0.0,0.0,0.0,137.92
2020-02-09 08:30:00,58.87253152,8.58323836,59.494932123,5.94253152,1.73323836,6.190137,52.93,6.85,53.3714099495,137.03,57.84253152,2.82323836,57.9113903086,5.94253152,1.73323836,6.190137,51.9,1.09,51.9114447882,138.16,5.94253152,1.73323836,6.190137,5.94253152,1.73323836,6.190137,0.0,0.0,0.0,138.16
2020-02-09 09:00:00,65.48622688,4.25848284,65.6245425666,6.88622688,2.00848284,7.173153,58.6,2.25,58.6431794841,135.56,61.94622688,3.89848284,62.0687779252,6.88622688,2.00848284,7.173153,55.06,1.8900000000000001,55.0924286994,136.96,6.88622688,2.00848284,7.173153,6.88622688,2.00848284,7.173153,0.0,0.0,0.0,136.96
2020-02-09 09:30:00,69.22107136,2.8153124800000002,69.2782989441,7.56107136,2.20531248,7.876116,61.66,0.61,61.6630172794,134.99,64.62107136,5.28531248,64.8368521115,7.56107136,2.20531248,7.876116,57.06,3.08,57.143066071,136.52,7.56107136,2.20531248,7.876116,7.56107136,2.20531248,7.876116,0.0,0.0,0.0,136.52
2020-02-09 10:00:00,64.27016096,7.36713028,64.6910210028,8.87016096,2.5871302800000002,9.239751,55.4,4.78,55.6058306295,135.43,65.30016096,5.41713028,65.5244711682,8.87016096,2.5871302800000002,9.239751,56.43,2.83,56.5009185766,136.39,8.87016096,2.5871302800000002,9.239751,8.87016096,2.5871302800000002,9.239751,0.0,0.0,0.0,136.39
2020-02-09 10:30:00,63.08418784,9.92288812,63.8598345134,7.96418784,2.32288812,8.296029,55.12,7.6,55.6414809292,136.19,64.79418784,3.33288812,64.8798498847,7.96418784,2.32288812,8.296029,56.83,1.01,56.8389743046,137.03,7.96418784,2.32288812,8.296029,7.96418784,2.32288812,8.296029,0.0,0.0,0.0,137.03
2020-02-09 11:00:00,64.33844352,9.86162936,65.0898382869,8.02844352,2.3416293599999998,8.362962,56.31,7.52,56.8099155078,136.46,65.52844352,3.15162936,65.6041894834,8.02844352,2.3416293599999998,8.362962,57.5,0.81,57.5057049344,137.35,8.02844352,2.3416293599999998,8.362962,8.02844352,2.3416293599999998,8.362962,0.0,0.0,0.0,137.35
2020-02-09 11:30:00,63.53546592,9.89992756,64.3021305663,8.60546592,2.50992756,8.964027,54.93,7.39,55.424877086,136.36,64.68546592,3.42992756,64.7763375343,8.60546592,2.50992756,8.964027,56.08,0.92,56.0875458547,137.26,8.60546592,2.50992756,8.964027,8.60546592,2.50992756,8.964027,0.0,0.0,0.0,137.26
2020-02-09 12:00:00,63.40853312,9.89207216,64.1755028344,8.33853312,2.43207216,8.685972,55.07,7.46,55.5729835442,136.06,64.60853312,3.35207216,64.6954321392,8.33853312,2.43207216,8.685972,56.27,0.92,56.2775203789,136.94,8.33853312,2.43207216,8.685972,8.33853312,2.43207216,8.685972,0.0,0.0,0.0,136.94
2020-02-09 12:30:00,65.78631584,9.07559212,66.4093797903,7.83631584,2.28559212,8.162829,57.95,6.79,58.3464360523,135.83,67.00631584,3.85559212,67.1171509604,7.83631584,2.28559212,8.162829,59.17,1.57,59.1908253026,136.71,7.83631584,2.28559212,8.162829,7.83631584,2.28559212,8.162829,0.0,0.0,0.0,136.71
2020-02-09 13:00:00,66.68986176,9.00120968,67.2945721234,8.36986176,2.44120968,8.718606,58.32,6.5600000000000005,58.6877840781,135.91,67.72986176,4.04120968,67.850317241,8.36986176,2.44120968,8.718606,59.36,1.6,59.3815594271,136.71,8.36986176,2.44120968,8.718606,8.36986176,2.44120968,8.718606,0.0,0.0,0.0,136.71
2020-02-09 13:30:00,69.444888,7.912259,69.8941793844,7.104888,2.072259,7.400925,62.34,5.84,62.6129475428,135.96,70.524888,4.402259,70.6621519041,7.104888,2.072259,7.400925,63.42,2.33,63.4627867336,136.81,7.104888,2.072259,7.400925,7.104888,2.072259,7.400925,0.0,0.0,0.0,136.81
2020-02-09 14:00:00,71.22789568,6.90188624,71.5615061096,6.41789568,1.87188624,6.685308,64.81,5.03,65.0048998153,135.75,72.15789568,4.93188624,72.3262428918,6.41789568,1.87188624,6.685308,65.74,3.06,65.8111783818,136.62,6.41789568,1.87188624,6.685308,6.41789568,1.87188624,6.685308,0.0,0.0,0.0,136.62
2020-02-09 14:30:00,69.35358976,7.83771368,69.7950583374,6.64358976,1.9377136799999999,6.920406,62.71,5.9,62.9869359471,136.07,70.41358976,4.19771368,70.5386023609,6.64358976,1.9377136799999999,6.920406,63.77,2.26,63.8100344773,136.96,6.64358976,1.9377136799999999,6.920406,6.64358976,1.9377136799999999,6.920406,0.0,0.0,0.0,136.96
2020-02-09 15:00:00,68.12879424,8.64964832,68.6756799796,6.95879424,2.02964832,7.248744,61.17,6.62,61.5271752968,136.25,69.14879424,3.6296483200000003,69.2439895715,6.95879424,2.02964832,7.248744,62.19,1.6,62.2105786824,137.14,6.95879424,2.02964832,7.248744,6.95879424,2.02964832,7.248744,0.0,0.0,0.0,137.14
2020-02-09 15:30:00,69.70720448,8.78293464,70.2583396993,8.30720448,2.4229346400000003,8.653338,61.4,6.36,61.7285152907,136.12,70.37720448,3.89293464,70.4847916258,8.30720448,2.4229346400000003,8.653338,62.07,1.47,62.0874045198,137.06,8.30720448,2.4229346400000003,8.653338,8.30720448,2.4229346400000003,8.653338,0.0,0.0,0.0,137.06
2020-02-09 16:00:00,70.92178112,7.33843616,71.3004325548,7.09178112,2.06843616,7.387272,63.83,5.27,64.0471841692,135.71,71.78178112,4.72843616,71.9373491955,7.09178112,2.06843616,7.387272,64.69,2.66,64.7446654173,136.63,7.09178112,2.06843616,7.387272,7.09178112,2.06843616,7.387272,0.0,0.0,0.0,136.63
2020-02-09 16:30:00,73.7285248,6.6349864,74.0264710338,6.6685248,1.9449864,6.94638,67.06,4.69,67.223803076,135.53,74.8185248,5.3349864,75.0084910736,6.6685248,1.9449864,6.94638,68.15,3.39,68.2342626545,136.43,6.6685248,1.9449864,6.94638,6.6685248,1.9449864,6.94638,0.0,0.0,0.0,136.43
2020-02-09 17:00:00,75.42106208,5.73822644,75.6390365351,6.85106208,1.99822644,7.136523,68.57,3.74,68.6719192975,135.08,76.20106208,5.97822644,76.435208206,6.85106208,1.99822644,7.136523,69.35,3.98,69.4641123171,136.01,6.85106208,1.99822644,7.136523,6.85106208,1.99822644,7.136523,0.0,0.0,0.0,136.01
2020-02-09 17:30:00,74.67002304,5.78125672,74.8934928419,6.93002304,2.02125672,7.218774,67.74,3.76,67.8442716816,135.16,75.60002304,6.14125672,75.8490508691,6.93002304,2.02125672,7.218774,68.67,4.12,68.7934829762,136.08,6.93002304,2.02125672,7.218774,6.93002304,2.02125672,7.218774,0.0,0.0,0.0,136.08
2020-02-09 18:00:00,75.64307008,5.74589544,75.8609871115,6.84307008,1.99589544,7.128198,68.8,3.75,68.9021226088,135.06,76.61307008,6.17589544,76.8615911335,6.84307008,1.99589544,7.128198,69.77,4.18,69.8951021174,135.97,6.84307008,1.99589544,7.128198,6.84307008,1.99589544,7.128198,0.0,0.0,0.0,135.97
2020-02-09 18:30:00,75.34864448,9.84335464,75.988879815,6.86864448,2.00335464,7.154838,68.48,7.84,68.927324045,135.43,77.66864448,11.93335464,78.58004383,6.86864448,2.00335464,7.154838,70.8,9.93,71.4929709832,136.86,6.86864448,2.00335464,7.154838,6.86864448,2.00335464,7.154838,0.0,0.0,0.0,136.86
2020-02-09 19:00:00,74.86735584,11.57256212,75.7564859566,6.79735584,1.9825621199999999,7.080579,68.07,9.59,68.7422213781,136.06,78.13735584,11.71256212,79.0103188772,6.79735584,1.9825621199999999,7.080579,71.34,9.73,72.0004756929,137.51,6.79735584,1.9825621199999999,7.080579,6.79735584,1.9825621199999999,7.080579,0.0,0.0,0.0,137.51
2020-02-09 19:30:00,67.96894528,13.18260904,69.2355306442,5.7689452800000005,1.68260904,6.009318,62.2,11.5,63.254169823,136.82,71.26894528,9.80260904,71.9399312296,5.7689452800000005,1.68260904,6.009318,65.5,8.12,66.0013969549,138.25,5.7689452800000005,1.68260904,6.009318,5.7689452800000005,1.68260904,6.009318,0.0,0.0,0.0,138.25
2020-02-09 20:00:00,67.23264192,13.37452056,68.5500250894,5.43264192,1.58452056,5.659002,61.8,11.79,62.914577802,136.97,70.45264192,9.32452056,71.0670207423,5.43264192,1.58452056,5.659002,65.02,7.74,65.4790653568,138.41,5.43264192,1.58452056,5.659002,5.43264192,1.58452056,5.659002,0.0,0.0,0.0,138.41
2020-02-09 20:30:00,66.26042432,13.56137376,67.6339758503,5.25042432,1.5313737600000001,5.469192,61.01,12.03,62.184732853,136.73,69.28042432,8.96137376,69.857593815,5.25042432,1.5313737600000001,5.469192,64.03,7.43,64.4596447399,138.16,5.25042432,1.5313737600000001,5.469192,5.25042432,1.5313737600000001,5.469192,0.0,0.0,0.0,138.16
2020-02-09 21:00:00,65.0209936,13.2352898,66.3543706535,5.4009936,1.5752898,5.626035,59.62,11.66,60.7494855945,136.7,67.8109936,9.3252898,68.4491919812,5.4009936,1.5752898,5.626035,62.41,7.75,62.8893520399,138.16,5.4009936,1.5752898,5.626035,5.4009936,1.5752898,5.626035,0.0,0.0,0.0,138.16
2020-02-09 21:30:00,63.34547904,13.30701472,64.7280955657,5.47547904,1.59701472,5.703624,57.87,11.71,59.0428742525,136.44,68.76547904,11.23701472,69.6775545453,5.47547904,1.59701472,5.703624,63.29,9.64,64.0199476726,137.63,5.47547904,1.59701472,5.703624,5.47547904,1.59701472,5.703624,0.0,0.0,0.0,137.63
2020-02-09 22:00:00,64.1552496,12.3306978,65.3294892026,5.1452496,1.5006978,5.359635,59.01,10.83,59.9955748368,136.49,68.8352496,11.0606978,69.7182230361,5.1452496,1.5006978,5.359635,63.69,9.56,64.403491365,137.8,5.1452496,1.5006978,5.359635,5.1452496,1.5006978,5.359635,0.0,0.0,0.0,137.8
2020-02-09 22:30:00,61.79842624,12.32412432,63.0153118376,5.32842624,1.5541243200000001,5.550444,56.47,10.77,57.4878578484,135.57,63.33842624,9.01412432,63.9766416422,5.32842624,1.5541243200000001,5.550444,58.01,7.46,58.4877055457,137.11,5.32842624,1.5541243200000001,5.550444,5.32842624,1.5541243200000001,5.550444,0.0,0.0,0.0,137.11
2020-02-09 23:00:00,55.96109344,15.61281892,58.0982279732,5.46109344,1.59281892,5.688639,50.5,14.02,52.4100219424,136.66,57.92109344,6.33281892,58.2662652034,5.46109344,1.59281892,5.688639,52.46,4.74,52.6737050149,138.15,5.46109344,1.59281892,5.688639,5.46109344,1.59281892,5.688639,0.0,0.0,0.0,138.15
2020-02-09 23:30:00,51.35274176,17.86204968,54.3705518184,5.49274176,1.60204968,5.7216059999999995,45.86,16.26,48.6572420098,136.25,53.17274176,3.80204968,53.308498835,5.49274176,1.60204968,5.7216059999999995,47.68,2.2,47.7307280481,137.73,5.49274176,1.60204968,5.7216059999999995,5.49274176,1.60204968,5.7216059999999995,0.0,0.0,0.0,137.73
2020-02-10 00:00:00,48.53505952,18.38939236,51.902039979,5.41505952,1.57939236,5.640687,43.12,16.81,46.2807789476,136.61,50.36505952,3.31939236,50.4743260093,5.41505952,1.57939236,5.640687,44.95,1.74,44.9836648129,138.1,5.41505952,1.57939236,5.640687,5.41505952,1.57939236,5.640687,0.0,0.0,0.0,138.1
2020-02-10 00:30:00,48.28872576,18.47671168,51.7029004025,5.50872576,1.60671168,5.738256,42.78,16.87,45.9861424779,136.61,50.09872576,3.2667116800000002,50.2051165518,5.50872576,1.60671168,5.738256,44.59,1.6600000000000001,44.6208886061,138.13,5.50872576,1.60671168,5.738256,5.50872576,1.60671168,5.738256,0.0,0.0,0.0,138.13
2020-02-10 01:00:00,49.69151296,18.03044128,52.8615481518,5.52151296,1.6104412799999999,5.751576,44.17,16.42,47.1232989083,136.06,51.54151296,3.57044128,51.6650327508,5.52151296,1.6104412799999999,5.751576,46.02,1.96,46.0617194642,137.59,5.52151296,1.6104412799999999,5.751576,5.52151296,1.6104412799999999,5.751576,0.0,0.0,0.0,137.59
2020-02-10 01:30:00,51.9159488,17.6800684,54.843874393,5.2459488,1.5300684,5.46453,46.67,16.15,49.3853358802,136.99,53.6659488,3.8800684,53.8060311805,5.2459488,1.5300684,5.46453,48.42,2.35,48.4769935124,138.54,5.2459488,1.5300684,5.46453,5.2459488,1.5300684,5.46453,0.0,0.0,0.0,138.54
2020-02-10 02:00:00,49.01800672,18.93650196,52.5486069205,5.26800672,1.53650196,5.487507,43.75,17.4,47.0831445424,137.54,50.90800672,3.24650196,51.011419537,5.26800672,1.53650196,5.487507,45.64,1.71,45.6720231652,139.04,5.26800672,1.53650196,5.487507,5.26800672,1.53650196,5.487507,0.0,0.0,0.0,139.04
2020-02-10 02:30:00,48.51436,20.383355,52.6224694144,5.63436,1.6433550000000001,5.869125,42.88,18.74,46.7961750574,137.76,50.37436,3.893355,50.524591622,5.63436,1.6433550000000001,5.869125,44.74,2.25,44.7965411611,139.04,5.63436,1.6433550000000001,5.869125,5.63436,1.6433550000000001,5.869125,0.0,0.0,0.0,139.04
2020-02-10 03:00:00,48.71597856,20.40132708,52.8153454375,5.45597856,1.5913270800000001,5.683311,43.26,18.81,47.1724888044,137.99,50.67597856,3.88132708,50.824398697,5.45597856,1.5913270800000001,5.683311,45.22,2.29,45.2779471708,139.27,5.45597856,1.5913270800000001,5.683311,5.45597856,1.5913270800000001,5.683311,0.0,0.0,0.0,139.27
2020-02-10 03:30:00,46.5089856,20.9076208,50.992296958,5.4089856,1.5776208,5.63436,41.1,19.33,45.4187064985,136.64,48.4589856,2.9276207999999997,48.5473402869,5.4089856,1.5776208,5.63436,43.05,1.35,43.0711620461,137.91,5.4089856,1.5776208,5.63436,5.4089856,1.5776208,5.63436,0.0,0.0,0.0,137.91
2020-02-10 04:00:00,44.78881536,21.20715448,49.5558410532,5.81881536,1.69715448,6.061266,38.97,19.51,43.5809706179,136.47,46.73881536,2.83715448,46.8248471092,5.81881536,1.69715448,6.061266,40.92,1.1400000000000001,40.9358766854,137.73,5.81881536,1.69715448,6.061266,5.81881536,1.69715448,6.061266,0.0,0.0,0.0,137.73
2020-02-10 04:30:00,48.912312,17.547341,51.9646364498,5.682312,1.657341,5.919075,43.23,15.89,46.0578440659,135.76,49.632312,4.677341,49.8522207459,5.682312,1.657341,5.919075,43.95,3.02,44.0536366263,137.22,5.682312,1.657341,5.919075,5.682312,1.657341,5.919075,0.0,0.0,0.0,137.22
2020-02-10 05:00:00,53.23089376,14.75776068,55.2387504455,5.34089376,1.55776068,5.563431,47.89,13.2,49.6758704,135.83,52.11089376,5.95776068,52.4503590148,5.34089376,1.55776068,5.563431,46.77,4.4,46.976514344899996,137.45,5.34089376,1.55776068,5.563431,5.34089376,1.55776068,5.563431,0.0,0.0,0.0,137.45
2020-02-10 05:30:00,57.48083392,12.26857656,58.7755411625,5.24083392,1.5285765599999999,5.459202,52.24,10.74,53.3325904115,135.99,57.65083392,9.81857656,58.4809635466,5.24083392,1.5285765599999999,5.459202,52.41,8.29,53.0615887436,137.42,5.24083392,1.5285765599999999,5.459202,5.24083392,1.5285765599999999,5.459202,0.0,0.0,0.0,137.42
2020-02-10 06:00:00,56.85347136,15.95601248,59.0500765448,5.16347136,1.5060124799999999,5.378616,51.69,14.45,53.6717672524,136.58,60.94347136,10.08601248,61.7724400453,5.16347136,1.5060124799999999,5.378616,55.78,8.58,56.4360239563,137.51,5.16347136,1.5060124799999999,5.378616,5.16347136,1.5060124799999999,5.378616,0.0,0.0,0.0,137.51
2020-02-10 06:30:00,63.71908544,13.40514992,65.1138993894,5.46908544,1.5951499199999999,5.6969639999999995,58.25,11.81,59.435162993,136.89,70.31908544,14.35514992,71.7693813986,5.46908544,1.5951499199999999,5.6969639999999995,64.85,12.76,66.0934194909,137.68,5.46908544,1.5951499199999999,5.6969639999999995,5.46908544,1.5951499199999999,5.6969639999999995,0.0,0.0,0.0,137.68
2020-02-10 07:00:00,68.780304,11.419672,69.7218697893,5.690304,1.659672,5.9274000000000004,63.09,9.76,63.8404707063,136.39,70.400304,12.309672,71.4683904117,5.690304,1.659672,5.9274000000000004,64.71,10.65,65.580535222,137.68,5.690304,1.659672,5.9274000000000004,5.690304,1.659672,5.9274000000000004,0.0,0.0,0.0,137.68
2020-02-10 07:30:00,70.88393056,11.20531308,71.7641320776,5.50393056,1.6053130800000002,5.733261,65.38,9.6,66.0810441806,136.41,72.33393056,11.985313080000001,73.3201557546,5.50393056,1.6053130800000002,5.733261,66.83,10.38,67.6313041424,137.73,5.50393056,1.6053130800000002,5.733261,5.50393056,1.6053130800000002,5.733261,0.0,0.0,0.0,137.73
2020-02-10 08:00:00,72.66927392,11.63312156,73.5945167067,6.79927392,1.98312156,7.082577,65.87,9.65,66.5731131914,136.21,74.19927392,12.44312156,75.2353874477,6.79927392,1.98312156,7.082577,67.4,10.46,68.2068295701,137.41,6.79927392,1.98312156,7.082577,6.79927392,1.98312156,7.082577,0.0,0.0,0.0,137.41
2020-02-10 08:30:00,75.75807488,9.07277184,76.2994174184,7.03807488,2.05277184,7.331328,68.72,7.02,69.0776287954,136.01,77.64807488,15.33277184,79.1474410507,7.03807488,2.05277184,7.331328,70.61,13.28,71.8479679601,137.1,7.03807488,2.05277184,7.331328,7.03807488,2.05277184,7.331328,0.0,0.0,0.0,137.1
2020-02-10 09:00:00,75.79051136,8.83848248,76.3041308499,8.12051136,2.36848248,8.458866,67.67,6.47,67.9785981026,136.35,77.40051136,15.76848248,78.9904057371,8.12051136,2.36848248,8.458866,69.28,13.4,70.5640021541,137.58,8.12051136,2.36848248,8.458866,8.12051136,2.36848248,8.458866,0.0,0.0,0.0,137.58
2020-02-10 09:30:00,74.08217824,10.65188532,74.8440498213,9.57217824,2.79188532,9.971019,64.51,7.86,64.98707333,136.14,75.69217824,15.06188532,77.1762025245,9.57217824,2.79188532,9.971019,66.12,12.27,67.2488460868,137.33,9.57217824,2.79188532,9.971019,9.57217824,2.79188532,9.971019,0.0,0.0,0.0,137.33
2020-02-10 10:00:00,71.6069824,11.9537032,72.5978715158,10.6069824,3.0937032,11.04894,61.0,8.86,61.6400811161,136.31,72.9169824,14.4837032,74.3415360395,10.6069824,3.0937032,11.04894,62.31,11.39,63.3424675869,137.6,10.6069824,3.0937032,11.04894,10.6069824,3.0937032,11.04894,0.0,0.0,0.0,137.6
2020-02-10 10:30:00,73.86162688,9.63880784,74.4878952712,11.48162688,3.34880784,11.960028,62.38,6.29,62.6963196687,136.4,75.42162688,17.29880784,77.3800397642,11.48162688,3.34880784,11.960028,63.94,13.95,65.444068486,137.64,11.48162688,3.34880784,11.960028,11.48162688,3.34880784,11.960028,0.0,0.0,0.0,137.64
2020-02-10 11:00:00,73.39620192,10.57097556,74.1535432773,11.86620192,3.46097556,12.360627,61.53,7.11,61.939430091,136.74,74.35620192,16.27097556,76.115631835,11.86620192,3.46097556,12.360627,62.49,12.81,63.7894677827,138.04,11.86620192,3.46097556,12.360627,11.86620192,3.46097556,12.360627,0.0,0.0,0.0,138.04
2020-02-10 11:30:00,73.92178688,8.28218784,74.3843075584,11.32178688,3.30218784,11.793528,62.6,4.98,62.7977738459,136.58,74.77178688,16.79218784,76.6341809226,11.32178688,3.30218784,11.793528,63.45,13.49,64.8681940553,137.95,11.32178688,3.30218784,11.793528,11.32178688,3.30218784,11.793528,0.0,0.0,0.0,137.95
2020-02-10 12:00:00,71.87393472,8.13573096,72.3329289493,11.33393472,3.30573096,11.806182,60.54,4.83,60.7323678116,136.44,73.71393472,16.69573096,75.5810267474,11.33393472,3.30573096,11.806182,62.38,13.39,63.8009130029,137.88,11.33393472,3.30573096,11.806182,11.33393472,3.30573096,11.806182,0.0,0.0,0.0,137.88
2020-02-10 12:30:00,76.56127136,5.73703748,76.7759198662,7.36127136,2.14703748,7.667991,69.2,3.59,69.293059537,135.99,78.54127136,16.76703748,80.3110506263,7.36127136,2.14703748,7.667991,71.18,14.62,72.6659259901,137.47,7.36127136,2.14703748,7.667991,7.36127136,2.14703748,7.667991,0.0,0.0,0.0,137.47
2020-02-10 13:00:00,81.54399968,6.81158324,81.8279997925,6.31399968,1.84158324,6.577083,75.23,4.97,75.3939904767,136.15,82.69399968,15.27158324,84.0923232985,6.31399968,1.84158324,6.577083,76.38,13.43,77.5517201615,137.58,6.31399968,1.84158324,6.577083,6.31399968,1.84158324,6.577083,0.0,0.0,0.0,137.58
2020-02-10 13:30:00,86.7193648,3.4002314,86.7860000512,5.8293648000000005,1.7002313999999998,6.072255,80.89,1.7000000000000002,80.9078617935,135.6,87.7193648,18.0202314,89.551190392,5.8293648000000005,1.7002313999999998,6.072255,81.89,16.32,83.5003862267,137.07,5.8293648000000005,1.7002313999999998,6.072255,5.8293648000000005,1.7002313999999998,6.072255,0.0,0.0,0.0,137.07
2020-02-10 14:00:00,84.30657792,6.10316856,84.5272012257,5.49657792,1.6031685599999999,5.725602,78.81,4.5,78.9383689976,135.8,85.67657792,15.65316856,87.0947627016,5.49657792,1.6031685599999999,5.725602,80.18,14.05,81.4016885574,137.27,5.49657792,1.6031685599999999,5.725602,5.49657792,1.6031685599999999,5.725602,0.0,0.0,0.0,137.27
2020-02-10 14:30:00,85.31069408,5.88270244,85.5132779889,5.22069408,1.52270244,5.438223,80.09,4.36,80.2085886922,135.49,86.96069408,15.24270244,88.2864785375,5.22069408,1.52270244,5.438223,81.74,13.72,82.8834482873,137.02,5.22069408,1.52270244,5.438223,5.22069408,1.52270244,5.438223,0.0,0.0,0.0,137.02
2020-02-10 15:00:00,84.97216288,5.37438084,85.1419546048,4.95216288,1.44438084,5.158503,80.02,3.93,80.1164483736,135.49,86.42216288,15.88438084,87.8698116052,4.95216288,1.44438084,5.158503,81.47,14.44,82.7397999756,136.86,4.95216288,1.44438084,5.158503,4.95216288,1.44438084,5.158503,0.0,0.0,0.0,136.86
2020-02-10 15:30:00,82.26041472,4.59762096,82.3887974691,4.86041472,1.41762096,5.062932,77.4,3.18,77.4652980373,135.49,84.25041472,16.24762096,85.8027829814,4.86041472,1.41762096,5.062932,79.39,14.83,80.7632404006,136.98,4.86041472,1.41762096,5.062932,4.86041472,1.41762096,5.062932,0.0,0.0,0.0,136.98
2020-02-10 16:00:00,82.8614224,6.0299982,83.0805404439,6.1714224,1.7999982,6.428565,76.69,4.23,76.8065687295,135.38,84.4914224,15.7399982,85.9450289575,6.1714224,1.7999982,6.428565,78.32,13.94,79.5509019433,136.83,6.1714224,1.7999982,6.428565,6.1714224,1.7999982,6.428565,0.0,0.0,0.0,136.83
2020-02-10 16:30:00,84.66636672,8.30435696,85.0726512934,6.90636672,2.01435696,7.194132,77.76,6.29,78.0139840029,135.383,84.63636672,10.82435696,85.3257363001,6.90636672,2.01435696,7.194132,77.73,8.81,78.2276741313,136.833,6.90636672,2.01435696,7.194132,6.90636672,2.01435696,7.194132,0.0,0.0,0.0,136.833
2020-02-10 17:00:00,86.32454912,7.85466016,86.6811598157,6.32454912,1.84466016,6.588072,80.0,6.01,80.2254329998,137.01,85.37454912,6.2446601600000005,85.6026250646,6.32454912,1.84466016,6.588072,79.05,4.4,79.1723594444,137.05,6.32454912,1.84466016,6.588072,6.32454912,1.84466016,6.588072,0.0,0.0,0.0,137.05
2020-02-10 17:30:00,88.37350016,7.34727088,88.6783960157,6.33350016,1.84727088,6.597396,82.04,5.5,82.2241546019,136.89,87.79350016,7.21727088,88.0896569939,6.33350016,1.84727088,6.597396,81.46,5.37,81.6368084873,136.73,6.33350016,1.84727088,6.597396,6.33350016,1.84727088,6.597396,0.0,0.0,0.0,136.73
2020-02-10 18:00:00,87.84810496,7.42069728,88.1609680822,6.92810496,2.02069728,7.216776,80.92,5.4,81.0999778052,137.28,87.28810496,6.87069728,87.5580935643,6.92810496,2.02069728,7.216776,80.36,4.85,80.506223983,137.25,6.92810496,2.02069728,7.216776,6.92810496,2.02069728,7.216776,0.0,0.0,0.0,137.25
2020-02-10 18:30:00,87.3088544,6.7354992,87.5682762541,6.7388544,1.9654992,7.01964,80.57,4.77,80.7110760677,138.09,86.6088544,6.5454992,86.8558416012,6.7388544,1.9654992,7.01964,79.87,4.58,80.0012081159,137.91,6.7388544,1.9654992,7.01964,6.7388544,1.9654992,7.01964,0.0,0.0,0.0,137.91
2020-02-10 19:00:00,85.10869472,5.60878596,85.2933080428,6.57869472,1.9187859600000001,6.852807,78.53,3.69,78.6166458201,138.15,83.86869472,4.74878596,84.0030292438,6.57869472,1.9187859600000001,6.852807,77.29,2.83,77.3417933591,138.15,6.57869472,1.9187859600000001,6.852807,6.57869472,1.9187859600000001,6.852807,0.0,0.0,0.0,138.15
2020-02-10 19:30:00,83.63300032,5.31629176,83.8018001036,6.67300032,1.94629176,6.951042,76.96,3.37,77.0337490974,138.12,82.76300032,4.59629176,82.8905309424,6.67300032,1.94629176,6.951042,76.09,2.65,76.1361320268,137.97,6.67300032,1.94629176,6.951042,6.67300032,1.94629176,6.951042,0.0,0.0,0.0,137.97
2020-02-10 20:00:00,79.3804928,3.2243104,79.4459490139,6.7004928,1.9543104,6.97968,72.68,1.27,72.691095053,138.73,78.5404928,2.5943104,78.5833281028,6.7004928,1.9543104,6.97968,71.84,0.64,71.8428507229,138.67,6.7004928,1.9543104,6.97968,6.7004928,1.9543104,6.97968,0.0,0.0,0.0,138.67
2020-02-10 20:30:00,81.21597824,4.84466032,81.3603457164,5.77597824,1.6846603199999999,6.016644,75.44,3.16,75.5061533916,138.76,80.36597824,4.10466032,80.4707319142,5.77597824,1.6846603199999999,6.016644,74.59,2.42,74.6292469478,138.67,5.77597824,1.6846603199999999,6.016644,5.77597824,1.6846603199999999,6.016644,0.0,0.0,0.0,138.67
2020-02-10 21:00:00,76.83225248,2.69482364,76.8794972382,5.26225248,1.53482364,5.481513,71.57,1.16,71.5793999695,138.98,75.41225248,2.56482364,75.4558556006,5.26225248,1.53482364,5.481513,70.15,1.03,70.1575612461,138.91,5.26225248,1.53482364,5.481513,5.26225248,1.53482364,5.481513,0.0,0.0,0.0,138.91
2020-02-10 21:30:00,70.99359104,3.51438072,71.0805236376,5.36359104,1.56438072,5.587074,65.63,1.9500000000000002,65.6589628307,139.45,70.05359104,3.97438072,70.1662405984,5.36359104,1.56438072,5.587074,64.69,2.41,64.734876226,139.39,5.36359104,1.56438072,5.587074,5.36359104,1.56438072,5.587074,0.0,0.0,0.0,139.39
2020-02-10 22:00:00,65.67246208,5.47030144,65.8998973709,5.45246208,1.5903014400000002,5.679648,60.22,3.88,60.3448655645,139.12,64.88246208,5.72030144,65.1341364733,5.45246208,1.5903014400000002,5.679648,59.43,4.13,59.5733312817,139.03,5.45246208,1.5903014400000002,5.679648,5.45246208,1.5903014400000002,5.679648,0.0,0.0,0.0,139.03
2020-02-10 22:30:00,62.038736,5.993798,62.327605272,5.258736,1.533798,5.47785,56.78,4.46,56.9548944341,139.43,61.408736,6.293798,61.7304199758,5.258736,1.533798,5.47785,56.15,4.76,56.3513983855,139.4,5.258736,1.533798,5.47785,5.258736,1.533798,5.47785,0.0,0.0,0.0,139.4
2020-02-10 23:00:00,65.13063424,3.37351832,65.2179434079,5.12063424,1.49351832,5.333994,60.01,1.88,60.0394412033,139.37,66.23063424,4.79351832,66.4038758637,5.12063424,1.49351832,5.333994,61.11,3.3,61.199036757100004,139.16,5.12063424,1.49351832,5.333994,5.12063424,1.49351832,5.333994,0.0,0.0,0.0,139.16
2020-02-10 23:30:00,59.90190272,5.29680496,60.1356308045,5.37190272,1.56680496,5.595732,54.53,3.73,54.6574221858,139.2,61.69190272,3.75680496,61.8061845184,5.37190272,1.56680496,5.595732,56.32,2.19,56.3625629297,138.94,5.37190272,1.56680496,5.595732,5.37190272,1.56680496,5.595732,0.0,0.0,0.0,138.94
2020-02-11 00:00:00,57.59270208,5.85037144,57.8890851445,5.21270208,1.52037144,5.429898,52.38,4.33,52.5586653179,139.66,57.94270208,5.47037144,58.2003581434,5.21270208,1.52037144,5.429898,52.73,3.95,52.8777401181,139.52,5.21270208,1.52037144,5.429898,5.21270208,1.52037144,5.429898,0.0,0.0,0.0,139.52
2020-02-11 00:30:00,54.76658816,7.57025488,55.2873216717,5.24658816,1.53025488,5.465196,49.52,6.04,49.8869922926,139.66,55.08658816,7.01025488,55.5308551041,5.24658816,1.53025488,5.465196,49.84,5.48,50.1403629823,139.56,5.24658816,1.53025488,5.465196,5.24658816,1.53025488,5.465196,0.0,0.0,0.0,139.56
2020-02-11 01:00:00,57.210384,6.446362,57.5724206584,5.610384,1.636362,5.84415,51.6,4.8100000000000005,51.8237021063,139.47,57.120384,6.276362,57.4641713441,5.610384,1.636362,5.84415,51.51,4.64,51.7185624317,139.41,5.610384,1.636362,5.84415,5.610384,1.636362,5.84415,0.0,0.0,0.0,139.41
2020-02-11 01:30:00,58.24171264,6.61549952,58.6162257838,5.64171264,1.64549952,5.876784,52.6,4.97,52.8342776992,139.62,57.85171264,9.26549952,58.5889933071,5.64171264,1.64549952,5.876784,52.21,7.62,52.7631358052,139.08,5.64171264,1.64549952,5.876784,5.64171264,1.64549952,5.876784,0.0,0.0,0.0,139.08
2020-02-11 02:00:00,57.0513232,6.3458026,57.4031592293,5.4713232,1.5958025999999998,5.699295,51.58,4.75,51.798251901,139.28,55.3213232,17.3558026,57.979933464,5.4713232,1.5958025999999998,5.699295,49.85,15.76,52.2819290004,137.86,5.4713232,1.5958025999999998,5.699295,5.4713232,1.5958025999999998,5.699295,0.0,0.0,0.0,137.86
2020-02-11 02:30:00,55.44646816,5.53521988,55.7220736382,5.36646816,1.56521988,5.590071,50.08,3.9699999999999998,50.2371107848,139.11,53.62646816,18.12521988,56.6067282486,5.36646816,1.56521988,5.590071,48.26,16.56,51.0221638114,137.7,5.36646816,1.56521988,5.590071,5.36646816,1.56521988,5.590071,0.0,0.0,0.0,137.7
2020-02-11 03:00:00,54.95881568,5.31382124,55.2151076891,5.49881568,1.60382124,5.727933,49.46,3.71,49.5989485776,139.32,52.99881568,18.59382124,56.1658673198,5.49881568,1.60382124,5.727933,47.5,16.99,50.447101998,137.92,5.49881568,1.60382124,5.727933,5.49881568,1.60382124,5.727933,0.0,0.0,0.0,137.92
