Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-02-11 03:30:00,53.96083392,4.9785765600000005,54.1900158877,5.24083392,1.5285765599999999,5.459202,48.72,3.45,48.8419993448,139.43,51.94083392,18.81857656,55.244810182,5.24083392,1.5285765599999999,5.459202,46.7,17.29,49.797932688,138.03,5.24083392,1.5285765599999999,5.459202,5.24083392,1.5285765599999999,5.459202,0.0,0.0,0.0,138.03
2020-02-11 04:00:00,53.7879568,4.8377374,54.0050738345,5.2379568,1.5277374,5.456205,48.55,3.31,48.66270235,139.58,51.7279568,19.0077374,55.1096688048,5.2379568,1.5277374,5.456205,46.49,17.48,49.6676001031,138.18,5.2379568,1.5277374,5.456205,5.2379568,1.5277374,5.456205,0.0,0.0,0.0,138.18
2020-02-11 04:30:00,54.0672576,5.0983668,54.3071053216,5.1372576,1.4983667999999999,5.35131,48.93,3.6,49.0622553497,138.65,51.8872576,18.5783668,55.113004039,5.1372576,1.4983667999999999,5.35131,46.75,17.08,49.7723708497,137.28,5.1372576,1.4983667999999999,5.35131,5.1372576,1.4983667999999999,5.35131,0.0,0.0,0.0,137.28
2020-02-11 05:00:00,56.00379104,3.66610572,56.1236575964,5.1637910399999996,1.5061057199999999,5.378949,50.84,2.16,50.8858644419,138.25,55.63379104,11.96610572,56.9061191049,5.1637910399999996,1.5061057199999999,5.378949,50.47,10.46,51.5425309817,137.15,5.1637910399999996,1.5061057199999999,5.378949,5.1637910399999996,1.5061057199999999,5.378949,0.0,0.0,0.0,137.15
2020-02-11 05:30:00,59.97767712,3.70598916,60.0920636055,5.19767712,1.5159891600000002,5.414247,54.78,2.19,54.8237585359,137.97,62.18767712,6.53598916,62.5302034211,5.19767712,1.5159891600000002,5.414247,56.99,5.02,57.2106677115,136.91,5.19767712,1.5159891600000002,5.414247,5.19767712,1.5159891600000002,5.414247,0.0,0.0,0.0,136.91
2020-02-11 06:00:00,64.19620864,5.35097752,64.4188339243,5.14620864,1.5009775200000002,5.360634,59.05,3.85,59.175374946,138.28,66.34620864,4.84097752,66.5225861212,5.14620864,1.5009775200000002,5.360634,61.2,3.34,61.2910727594,137.19,5.14620864,1.5009775200000002,5.360634,5.14620864,1.5009775200000002,5.360634,0.0,0.0,0.0,137.19
2020-02-11 06:30:00,68.09199264,11.46391452,69.0502773188,5.36199264,1.56391452,5.585409,62.73,9.9,63.5064004648,138.13,64.46199264,12.38391452,65.6407635083,5.36199264,1.56391452,5.585409,59.1,10.82,60.0822968935,137.44,5.36199264,1.56391452,5.585409,5.36199264,1.56391452,5.585409,0.0,0.0,0.0,137.44
2020-02-11 07:00:00,71.86803648,11.90776064,72.8478512446,5.47803648,1.5977606400000002,5.706288,66.39,10.31,67.1857737918,138.73,68.95803648,12.38776064,70.0618827099,5.47803648,1.5977606400000002,5.706288,63.48,10.79,64.3904845455,137.32,5.47803648,1.5977606400000002,5.706288,5.47803648,1.5977606400000002,5.706288,0.0,0.0,0.0,137.32
2020-02-11 07:30:00,74.08764704,12.85806372,75.19514111,5.30764704,1.54806372,5.528799,68.78,11.31,69.7036907201,138.9,71.36764704,11.37806372,72.2689516877,5.30764704,1.54806372,5.528799,66.06,9.83,66.7873678176,137.5,5.30764704,1.54806372,5.528799,5.30764704,1.54806372,5.528799,0.0,0.0,0.0,137.5
2020-02-11 08:00:00,79.1594752,14.7215136,80.5167403502,5.3194752,1.5515135999999998,5.54112,73.84,13.17,75.0052964796,138.61,75.8894752,9.5115136,76.4832095109,5.3194752,1.5515135999999998,5.54112,70.57,7.96,71.0175084046,137.12,5.3194752,1.5515135999999998,5.54112,5.3194752,1.5515135999999998,5.54112,0.0,0.0,0.0,137.12
2020-02-11 08:30:00,82.04592672,18.44256196,84.093175603,7.34592672,2.14256196,7.652007,74.7,16.3,76.457700724,137.88,78.65592672,7.22256196,78.9868356718,7.34592672,2.14256196,7.652007,71.31,5.08,71.4907161805,136.39,7.34592672,2.14256196,7.652007,7.34592672,2.14256196,7.652007,0.0,0.0,0.0,136.39
2020-02-11 09:00:00,80.76324832,17.34678076,82.6051637728,8.42324832,2.45678076,8.774217,72.34,14.89,73.8565345789,138.28,77.22324832,9.04678076,77.7513621952,8.42324832,2.45678076,8.774217,68.8,6.59,69.1148905808,136.9,8.42324832,2.45678076,8.774217,8.42324832,2.45678076,8.774217,0.0,0.0,0.0,136.9
2020-02-11 09:30:00,80.70297728,17.32878504,82.5424577585,9.73297728,2.83878504,10.138518,70.97,14.49,72.4341148907,138.45,77.65297728,9.37878504,78.2173030044,9.73297728,2.83878504,10.138518,67.92,6.54,68.2341410146,136.95,9.73297728,2.83878504,10.138518,9.73297728,2.83878504,10.138518,0.0,0.0,0.0,136.95
2020-02-11 10:00:00,80.3536256,15.4193908,81.8196966488,10.7636256,3.1393908,11.21211,69.59,12.28,70.6651717609,138.81,76.6736256,12.1793908,77.6349304302,10.7636256,3.1393908,11.21211,65.91,9.04,66.527059908,137.46,10.7636256,3.1393908,11.21211,10.7636256,3.1393908,11.21211,0.0,0.0,0.0,137.46
2020-02-11 10:30:00,83.6171328,17.9833304,85.5290890281,10.0571328,2.9333304,10.47618,73.56,15.05,75.0837938573,138.42,80.0771328,9.1533304,80.598577251,10.0571328,2.9333304,10.47618,70.02,6.22,70.2957239098,137.05,10.0571328,2.9333304,10.47618,10.0571328,2.9333304,10.47618,0.0,0.0,0.0,137.05
2020-02-11 11:00:00,83.37676224,19.06447232,85.5285834471,10.986762240000001,3.20447232,11.444544,72.39,15.86,74.1070286815,138.6,79.11676224,8.89447232,79.6151600211,10.986762240000001,3.20447232,11.444544,68.13,5.69,68.3671924244,137.15,10.986762240000001,3.20447232,11.444544,10.986762240000001,3.20447232,11.444544,0.0,0.0,0.0,137.15
2020-02-11 11:30:00,82.68516448,17.39733964,84.4955848056,10.34516448,3.01733964,10.776213,72.34,14.38,73.7554065815,138.67,79.67516448,9.43733964,80.2321333033,10.34516448,3.01733964,10.776213,69.33,6.42,69.6266134463,137.19,10.34516448,3.01733964,10.776213,10.34516448,3.01733964,10.776213,0.0,0.0,0.0,137.19
2020-02-11 12:00:00,86.26588608,19.06088344,88.3465923433,8.02588608,2.34088344,8.360298,78.24,16.72,80.0065997278,138.43,81.74588608,7.71088344,82.1087547977,8.02588608,2.34088344,8.360298,73.72,5.37,73.9153252039,137.15,8.02588608,2.34088344,8.360298,8.02588608,2.34088344,8.360298,0.0,0.0,0.0,137.15
2020-02-11 12:30:00,85.50586368,20.68671024,87.9726815791,10.44586368,3.04671024,10.881108,75.06,17.64,77.1049492575,138.17,81.42586368,9.01671024,81.9235762134,10.44586368,3.04671024,10.881108,70.98,5.97,71.2306205224,137.04,10.44586368,3.04671024,10.881108,10.44586368,3.04671024,10.881108,0.0,0.0,0.0,137.04
2020-02-11 13:00:00,88.9788736,19.7730048,91.1493920218,7.5188736,2.1930048,7.83216,81.46,17.58,83.3353946412,138.4,84.6088736,8.2230048,85.0075249599,7.5188736,2.1930048,7.83216,77.09,6.03,77.325474457,137.28,7.5188736,2.1930048,7.83216,7.5188736,2.1930048,7.83216,0.0,0.0,0.0,137.28
2020-02-11 13:30:00,86.53533408,18.74447244,88.5421893302,10.57533408,3.08447244,11.015973,75.96,15.66,77.557444517,138.88,82.94533408,10.55447244,83.6141455385,10.57533408,3.08447244,11.015973,72.37,7.47,72.7545036407,137.53,10.57533408,3.08447244,11.015973,10.57533408,3.08447244,11.015973,0.0,0.0,0.0,137.53
2020-02-11 14:00:00,88.13949312,19.26235216,90.2197786419,7.37949312,2.15235216,7.686972,80.76,17.11,82.5525874822,138.68,83.69949312,8.87235216,84.1684250856,7.37949312,2.15235216,7.686972,76.32,6.72,76.6152778498,137.58,7.37949312,2.15235216,7.686972,7.37949312,2.15235216,7.686972,0.0,0.0,0.0,137.58
2020-02-11 14:30:00,90.30964256,20.02197908,92.5024928615,7.78964256,2.27197908,8.114211,82.52,17.75,84.407422067,138.37,86.71964256,7.79197908,87.0690033463,7.78964256,2.27197908,8.114211,78.93,5.52,79.122786225,137.2,7.78964256,2.27197908,8.114211,7.78964256,2.27197908,8.114211,0.0,0.0,0.0,137.2
2020-02-11 15:00:00,87.81524608,19.44736344,89.9428562414,8.66524608,2.5273634400000002,9.026298,79.15,16.92,80.9383030462,138.54,83.70524608,9.44736344,84.2366956693,8.66524608,2.5273634400000002,9.026298,75.04,6.92,75.3583970106,137.36,8.66524608,2.5273634400000002,9.026298,8.66524608,2.5273634400000002,9.026298,0.0,0.0,0.0,137.36
2020-02-11 15:30:00,83.42469728,18.18762004,85.3842470189,8.01469728,2.33762004,8.348643,75.41,15.85,77.0577095429,138.79,80.14469728,10.16762004,80.7870843599,8.01469728,2.33762004,8.348643,72.13,7.83,72.5537442176,137.56,8.01469728,2.33762004,8.348643,8.01469728,2.33762004,8.348643,0.0,0.0,0.0,137.56
2020-02-11 16:00:00,80.48727456,16.93920508,82.2504591771,8.15727456,2.37920508,8.497161,72.33,14.56,73.7809087773,138.75,76.81727456,11.61920508,77.6910522359,8.15727456,2.37920508,8.497161,68.66,9.24,69.2789520706,137.66,8.15727456,2.37920508,8.497161,8.15727456,2.37920508,8.497161,0.0,0.0,0.0,137.66
2020-02-11 16:30:00,84.5070256,18.0787158,86.4191954414,7.3670256,2.1487158,7.673985,77.14,15.93,78.7676615116,137.99,80.8570256,9.8187158,81.451002258,7.3670256,2.1487158,7.673985,73.49,7.67,73.8891670003,136.85,7.3670256,2.1487158,7.673985,7.3670256,2.1487158,7.673985,0.0,0.0,0.0,136.85
2020-02-11 17:00:00,88.30240064,19.75778352,90.4858219193,6.9524006400000005,2.02778352,7.242084,81.35,17.73,83.2596865236,137.24,84.52240064,7.96778352,84.8971247109,6.9524006400000005,2.02778352,7.242084,77.57,5.94,77.7970982749,136.1,6.9524006400000005,2.02778352,7.242084,6.9524006400000005,2.02778352,7.242084,0.0,0.0,0.0,136.1
2020-02-11 17:30:00,89.85104256,19.07405408,91.8533036323,6.39104256,1.86405408,6.657336,83.46,17.21,85.2159357163,136.64,87.37104256,7.18405408,87.6658982219,6.39104256,1.86405408,6.657336,80.98,5.32,81.154561178,135.44,6.39104256,1.86405408,6.657336,6.39104256,1.86405408,6.657336,0.0,0.0,0.0,135.44
2020-02-11 18:00:00,91.77320992,16.62176956,93.2663137597,6.86320992,2.00176956,7.149177,84.91,14.62,86.1594597244,137.06,89.16320992,7.51176956,89.4790740071,6.86320992,2.00176956,7.149177,82.3,5.51,82.4842415253,136.22,6.86320992,2.00176956,7.149177,6.86320992,2.00176956,7.149177,0.0,0.0,0.0,136.22
2020-02-11 18:30:00,90.65193152,11.50806336,91.3794736831,6.54193152,1.9080633599999999,6.814512,84.11,9.6,84.6560812937,137.63,89.77193152,5.94806336,89.9687676172,6.54193152,1.9080633599999999,6.814512,83.23,4.04,83.3279934956,137.19,6.54193152,1.9080633599999999,6.814512,6.54193152,1.9080633599999999,6.814512,0.0,0.0,0.0,137.19
2020-02-11 19:00:00,87.65049312,7.16097716,87.9425297457,6.38049312,1.86097716,6.6463470000000004,81.27,5.3,81.4426356401,138.38,86.44049312,4.55097716,86.5602116676,6.38049312,1.86097716,6.6463470000000004,80.06,2.69,80.1051789836,138.55,6.38049312,1.86097716,6.6463470000000004,6.38049312,1.86097716,6.6463470000000004,0.0,0.0,0.0,138.55
2020-02-11 19:30:00,85.34607712,7.08218916,85.6394201467,6.79607712,1.98218916,7.079247,78.55,5.1,78.7153892196,138.54,84.59607712,5.21218916,84.7564934382,6.79607712,1.98218916,7.079247,77.8,3.23,77.8670206185,138.55,6.79607712,1.98218916,7.079247,6.79607712,1.98218916,7.079247,0.0,0.0,0.0,138.55
2020-02-11 20:00:00,82.8709536,5.6569448,83.0638066491,5.4409536,1.5869448,5.66766,77.43,4.07,77.5368931542,138.94,82.1709536,4.7369448,82.3073767142,5.4409536,1.5869448,5.66766,76.73,3.15,76.7946313228,138.88,5.4409536,1.5869448,5.66766,5.4409536,1.5869448,5.66766,0.0,0.0,0.0,138.88
2020-02-11 20:30:00,82.10354112,5.47561616,82.2859273313,5.33354112,1.55561616,5.555772,76.77,3.92,76.8700156108,138.8,81.40354112,5.04561616,81.5597618272,5.33354112,1.55561616,5.555772,76.07,3.49,76.150016415,138.67,5.33354112,1.55561616,5.555772,5.33354112,1.55561616,5.555772,0.0,0.0,0.0,138.67
2020-02-11 21:00:00,80.5455792,4.3712106,80.664104847,5.2155792,1.5212105999999999,5.432895,75.33,2.85,75.3838935052,138.7,78.8955792,3.7512106,78.9847073696,5.2155792,1.5212105999999999,5.432895,73.68,2.23,73.7137388822,138.67,5.2155792,1.5212105999999999,5.432895,5.2155792,1.5212105999999999,5.432895,0.0,0.0,0.0,138.67
2020-02-11 21:30:00,75.46301184,2.80004512,75.5149416251,5.14301184,1.50004512,5.357304,70.32,1.3,70.3320154695,138.06,77.21301184,4.14004512,77.3239236653,5.14301184,1.50004512,5.357304,72.07,2.64,72.1183367806,137.74,5.14301184,1.50004512,5.357304,5.14301184,1.50004512,5.357304,0.0,0.0,0.0,137.74
2020-02-11 22:00:00,70.80214304,3.03354172,70.8670998025,4.8121430400000005,1.40354172,5.012649,65.99,1.63,66.0101280108,138.73,71.36214304,2.73354172,71.4144782911,4.8121430400000005,1.40354172,5.012649,66.55,1.33,66.5632886808,138.56,4.8121430400000005,1.40354172,5.012649,4.8121430400000005,1.40354172,5.012649,0.0,0.0,0.0,138.56
2020-02-11 22:30:00,66.51001504,2.9808377200000002,66.5767789408,4.9400150400000005,1.44083772,5.145849,61.57,1.54,61.5892563683,138.64,65.61001504,3.32083772,65.6940030498,4.9400150400000005,1.44083772,5.145849,60.67,1.88,60.699121081,138.66,4.9400150400000005,1.44083772,5.145849,4.9400150400000005,1.44083772,5.145849,0.0,0.0,0.0,138.66
2020-02-11 23:00:00,66.30637856,2.30477708,66.3464229264,5.05637856,1.47477708,5.267061,61.25,0.8300000000000001,61.2556234153,138.05,64.63637856,3.15477708,64.713322058,5.05637856,1.47477708,5.267061,59.58,1.6800000000000002,59.6036810944,138.15,5.05637856,1.47477708,5.267061,5.05637856,1.47477708,5.267061,0.0,0.0,0.0,138.15
2020-02-11 23:30:00,63.91605888,2.7346838399999998,63.9745346091,5.05605888,1.47468384,5.266728,58.86,1.26,58.8734846939,138.86,62.14605888,3.7346838399999998,62.2581761514,5.05605888,1.47468384,5.266728,57.09,2.26,57.1347153664,138.99,5.05605888,1.47468384,5.266728,5.05605888,1.47468384,5.266728,0.0,0.0,0.0,138.99
2020-02-12 00:00:00,61.49508992,2.86398456,61.5617453605,4.98508992,1.45398456,5.192802,56.51,1.4100000000000001,56.5275879549,139.31,59.38508992,4.62398456,59.56483978,4.98508992,1.45398456,5.192802,54.4,3.17,54.4922829399,139.47,4.98508992,1.45398456,5.192802,4.98508992,1.45398456,5.192802,0.0,0.0,0.0,139.47
2020-02-12 00:30:00,59.306728,3.276129,59.3971464575,5.266728,1.5361289999999999,5.486175,54.04,1.74,54.0680053266,137.85,57.336728,5.086129,57.5618718072,5.266728,1.5361289999999999,5.486175,52.07,3.55,52.1908746813,138.05,5.266728,1.5361289999999999,5.486175,5.266728,1.5361289999999999,5.486175,0.0,0.0,0.0,138.05
2020-02-12 01:00:00,63.75319136,2.85759748,63.8172020065,5.44319136,1.58759748,5.669991,58.31,1.27,58.3238287495,137.19,61.04319136,3.43759748,61.1399074897,5.44319136,1.58759748,5.669991,55.6,1.85,55.6307693637,137.45,5.44319136,1.58759748,5.669991,5.44319136,1.58759748,5.669991,0.0,0.0,0.0,137.45
2020-02-12 01:30:00,65.588816,1.880488,65.6157680699,5.178816,1.510488,5.3946,60.41,0.37,60.4111330799,138.02,62.858816,3.560488,62.9595729315,5.178816,1.510488,5.3946,57.68,2.05,57.7164179415,138.23,5.178816,1.510488,5.3946,5.178816,1.510488,5.3946,0.0,0.0,0.0,138.23
2020-02-12 02:00:00,63.9777072,1.8339146,64.0039862925,5.0877072,1.4839145999999999,5.299695,58.89,0.35000000000000003,58.8910400655,138.52,61.9777072,2.6139146,62.0328037356,5.0877072,1.4839145999999999,5.299695,56.89,1.13,56.901221428,138.7,5.0877072,1.4839145999999999,5.299695,5.0877072,1.4839145999999999,5.299695,0.0,0.0,0.0,138.7
2020-02-12 02:30:00,63.468976,1.8138679999999998,63.4948898071,5.018976,1.463868,5.2281,58.45,0.35000000000000003,58.4510478948,139.38,61.498976,2.593868,61.5536530212,5.018976,1.463868,5.2281,56.48,1.13,56.4913028704,139.55,5.018976,1.463868,5.2281,5.018976,1.463868,5.2281,0.0,0.0,0.0,139.55
2020-02-12 03:00:00,63.9261088,2.3134484,63.9679562735,5.0861088,1.4834484,5.29803,58.84,0.8300000000000001,58.8458537197,139.31,62.7161088,1.8234484,62.7426112549,5.0861088,1.4834484,5.29803,57.63,0.34,57.6310029411,139.41,5.0861088,1.4834484,5.29803,5.0861088,1.4834484,5.29803,0.0,0.0,0.0,139.41
2020-02-12 03:30:00,62.81461024,7.05051132,63.2090576538,5.1446102400000004,1.50051132,5.358969,57.67,5.55,57.9364427627,139.05,58.86461024,7.94051132,59.3977613949,5.1446102400000004,1.50051132,5.358969,53.72,6.44,54.1046393575,138.68,5.1446102400000004,1.50051132,5.358969,5.1446102400000004,1.50051132,5.358969,0.0,0.0,0.0,138.68
2020-02-12 04:00:00,62.57202304,11.83850672,63.6820878166,4.93202304,1.43850672,5.137524,57.64,10.4,58.570723062,138.38,58.07202304,13.57850672,59.6383744304,4.93202304,1.43850672,5.137524,53.14,12.14,54.5090744739,137.26,4.93202304,1.43850672,5.137524,4.93202304,1.43850672,5.137524,0.0,0.0,0.0,137.26
2020-02-12 04:30:00,62.830704,12.683122000000001,64.0980416924,5.290704,1.5431219999999999,5.51115,57.54,11.14,58.6084567277,137.02,57.700704,13.103122,59.1697815463,5.290704,1.5431219999999999,5.51115,52.41,11.56,53.669746599,135.97,5.290704,1.5431219999999999,5.51115,5.290704,1.5431219999999999,5.51115,0.0,0.0,0.0,135.97
2020-02-12 05:00:00,63.25230208,13.09692144,64.5939863271,5.61230208,1.63692144,5.846148,57.64,11.46,58.7681988834,136.92,59.47230208,11.87692144,60.6466485272,5.61230208,1.63692144,5.846148,53.86,10.24,54.8247863653,135.76,5.61230208,1.63692144,5.846148,5.61230208,1.63692144,5.846148,0.0,0.0,0.0,135.76
2020-02-12 05:30:00,65.49230272,12.95025496,66.760398584,4.97230272,1.45025496,5.179482,60.52,11.5,61.6029252552,137.45,62.33230272,11.05025496,63.3042186356,4.97230272,1.45025496,5.179482,57.36,9.6,58.157799133,136.16,4.97230272,1.45025496,5.179482,4.97230272,1.45025496,5.179482,0.0,0.0,0.0,136.16
2020-02-12 06:00:00,60.14251232,8.76573276,60.7779553702,5.16251232,1.50573276,5.377617,54.98,7.26,55.4572628246,137.45,60.44251232,12.835732759999999,61.7903983726,5.16251232,1.50573276,5.377617,55.28,11.33,56.4291352051,135.85,5.16251232,1.50573276,5.377617,5.16251232,1.50573276,5.377617,0.0,0.0,0.0,135.85
2020-02-12 06:30:00,65.17920512,11.40351816,66.169245171,5.66920512,1.65351816,5.905422,59.51,9.75,60.3034211301,137.64,65.53920512,11.94351816,66.6185787435,5.66920512,1.65351816,5.905422,59.87,10.29,60.7478476985,136.23,5.66920512,1.65351816,5.905422,5.66920512,1.65351816,5.905422,0.0,0.0,0.0,136.23
2020-02-12 07:00:00,73.47414016,14.47079088,74.8855998236,5.69414016,1.66079088,5.931396,67.78,12.81,68.9798847491,137.41,73.90414016,8.70079088,74.4145529767,5.69414016,1.66079088,5.931396,68.21,7.04,68.5723391755,135.92,5.69414016,1.66079088,5.931396,5.69414016,1.66079088,5.931396,0.0,0.0,0.0,135.92
2020-02-12 07:30:00,77.43680768,9.82615224,78.0577507459,5.50680768,1.6061522400000001,5.736258,71.93,8.22,72.3981581257,138.28,80.16680768,8.54615224,80.6210504255,5.50680768,1.6061522400000001,5.736258,74.66,6.94,74.9818591394,137.68,5.50680768,1.6061522400000001,5.736258,5.50680768,1.6061522400000001,5.736258,0.0,0.0,0.0,137.68
2020-02-12 08:00:00,79.85681728,8.00990504,80.2575220452,5.8968172800000005,1.71990504,6.142518,73.96,6.29,74.2269876797,138.52,81.97681728,9.03990504,82.473744031,5.8968172800000005,1.71990504,6.142518,76.08,7.32,76.4313338887,138.24,5.8968172800000005,1.71990504,6.142518,5.8968172800000005,1.71990504,6.142518,0.0,0.0,0.0,138.24
2020-02-12 08:30:00,83.81411808,9.69328444,84.3727808761,7.7941180800000005,2.27328444,8.118873,76.02,7.42,76.3812594816,138.43,87.12411808,11.16328444,87.8363869402,7.7941180800000005,2.27328444,8.118873,79.33,8.89,79.8265682589,137.98,7.7941180800000005,2.27328444,8.118873,7.7941180800000005,2.27328444,8.118873,0.0,0.0,0.0,137.98
2020-02-12 09:00:00,86.1803312,11.8575966,86.9922530049,8.4603312,2.4675966,8.812845,77.72,9.39,78.2851869768,138.49,88.6103312,12.1775966,89.4431923308,8.4603312,2.4675966,8.812845,80.15,9.71,80.7360303706,138.32,8.4603312,2.4675966,8.812845,8.4603312,2.4675966,8.812845,0.0,0.0,0.0,138.32
2020-02-12 09:30:00,85.01794336,12.71398348,85.9633414258,8.68794336,2.53398348,9.049941,76.33,10.18,77.005852375,138.64,87.98794336,13.78398348,89.0610822823,8.68794336,2.53398348,9.049941,79.3,11.25,80.0940228731,138.39,8.68794336,2.53398348,9.049941,8.68794336,2.53398348,9.049941,0.0,0.0,0.0,138.39
2020-02-12 10:00:00,85.13597472,13.32132596,86.1718742796,9.29597472,2.71132596,9.683307,75.84,10.61,76.5785720682,138.82,89.16597472,15.01132596,90.4207440516,9.29597472,2.71132596,9.683307,79.87,12.3,80.8115517732,138.47,9.29597472,2.71132596,9.683307,9.29597472,2.71132596,9.683307,0.0,0.0,0.0,138.47
2020-02-12 10:30:00,84.1281216,13.2548688,85.1659109671,10.2681216,2.9948688,10.69596,73.86,10.26,74.5692108045,139.04,87.7181216,15.2248688,89.0295764733,10.2681216,2.9948688,10.69596,77.45,12.23,78.4096639452,138.67,10.2681216,2.9948688,10.69596,10.2681216,2.9948688,10.69596,0.0,0.0,0.0,138.67
2020-02-12 11:00:00,80.96831008,13.02284044,82.0089117739,11.59831008,3.38284044,12.081573,69.37,9.64,70.0366082845,139.1,84.48831008,14.24284044,85.6804122538,11.59831008,3.38284044,12.081573,72.89,10.86,73.6945839258,138.79,11.59831008,3.38284044,12.081573,11.59831008,3.38284044,12.081573,0.0,0.0,0.0,138.79
2020-02-12 11:30:00,81.3682896,12.4886678,82.3211113618,12.0982896,3.5286678,12.602385,69.27,8.96,69.8470793949,139.57,84.8182896,14.0186678,85.9689786932,12.0982896,3.5286678,12.602385,72.72,10.49,73.4727058165,139.15,12.0982896,3.5286678,12.602385,12.0982896,3.5286678,12.602385,0.0,0.0,0.0,139.15
2020-02-12 12:00:00,80.26930912,12.51146516,81.2385299415,11.55930912,3.37146516,12.040947,68.71,9.14,69.3152486831,139.48,83.53930912,13.64146516,84.6457662258,11.55930912,3.37146516,12.040947,71.98,10.27,72.7089629963,139.28,11.55930912,3.37146516,12.040947,11.55930912,3.37146516,12.040947,0.0,0.0,0.0,139.28
2020-02-12 12:30:00,79.9899776,13.1395768,81.0619824266,12.4099776,3.6195768,12.92706,67.58,9.52,68.2472475635,139.21,84.1699776,14.8595768,85.4715868102,12.4099776,3.6195768,12.92706,71.76,11.24,72.634944758,138.87,12.4099776,3.6195768,12.92706,12.4099776,3.6195768,12.92706,0.0,0.0,0.0,138.87
2020-02-12 13:00:00,80.77117664,12.37992652,81.7144146185,12.17117664,3.54992652,12.678309,68.6,8.83,69.1659518839,139.56,83.21117664,13.33992652,84.2736824719,12.17117664,3.54992652,12.678309,71.04,9.79,71.7114056479,139.28,12.17117664,3.54992652,12.678309,12.17117664,3.54992652,12.678309,0.0,0.0,0.0,139.28
2020-02-12 13:30:00,80.2146832,11.3005326,81.0067740249,12.1046832,3.5305326,12.609045,68.11,7.77,68.5517687591,139.52,84.8046832,14.0405326,85.9591231246,12.1046832,3.5305326,12.609045,72.7,10.51,73.4557696849,138.98,12.1046832,3.5305326,12.609045,12.1046832,3.5305326,12.609045,0.0,0.0,0.0,138.98
2020-02-12 14:00:00,80.75562432,10.81997376,81.4772526014,10.04562432,2.92997376,10.464192,70.71,7.89,71.1488313326,139.06,85.88562432,13.78997376,86.9856530765,10.04562432,2.92997376,10.464192,75.84,10.86,76.613609757,138.63,10.04562432,2.92997376,10.464192,10.04562432,2.92997376,10.464192,0.0,0.0,0.0,138.63
2020-02-12 14:30:00,82.27809216,12.25027688,83.1850571505,9.73809216,2.8402768800000002,10.143846,72.54,9.41,73.1477935416,138.66,86.38809216,14.32027688,87.566961789,9.73809216,2.8402768800000002,10.143846,76.65,11.48,77.5049217792,138.29,9.73809216,2.8402768800000002,10.143846,9.73809216,2.8402768800000002,10.143846,0.0,0.0,0.0,138.29
2020-02-12 15:00:00,81.10501728,8.92438004,81.5945365027,7.69501728,2.24438004,8.015643,73.41,6.68,73.7132993428,139.03,81.65501728,7.54438004,82.0028018862,7.69501728,2.24438004,8.015643,73.96,5.3,74.149656776,139.01,7.69501728,2.24438004,8.015643,7.69501728,2.24438004,8.015643,0.0,0.0,0.0,139.01
2020-02-12 15:30:00,78.44710528,7.68873904,78.822998134,7.60710528,2.21873904,7.924068,70.84,5.47,71.0508726196,139.1,79.17710528,6.02873904,79.4062950586,7.60710528,2.21873904,7.924068,71.57,3.81,71.6713401577,139.08,7.60710528,2.21873904,7.924068,7.60710528,2.21873904,7.924068,0.0,0.0,0.0,139.08
2020-02-12 16:00:00,77.70145952,6.45834236,77.9693978275,9.01145952,2.62834236,9.386937,68.69,3.83,68.7966932345,139.37,77.35145952,4.50834236,77.4827299513,9.01145952,2.62834236,9.386937,68.34,1.88,68.3658540501,139.48,9.01145952,2.62834236,9.386937,9.01145952,2.62834236,9.386937,0.0,0.0,0.0,139.48
2020-02-12 16:30:00,87.73662592,10.08193256,88.3139903524,7.44662592,2.17193256,7.756902,80.29,7.91,80.6786973122,138.62,85.88662592,6.85193256,86.1595119051,7.44662592,2.17193256,7.756902,78.44,4.68,78.5794884178,138.82,7.44662592,2.17193256,7.756902,7.44662592,2.17193256,7.756902,0.0,0.0,0.0,138.82
2020-02-12 17:00:00,84.83733632,8.16838976,85.2296675175,6.33733632,1.8483897599999999,6.601392,78.5,6.32,78.7539992635,138.81,83.51733632,5.31838976,83.6865027088,6.33733632,1.8483897599999999,6.601392,77.18,3.47,77.2579659323,139.04,6.33733632,1.8483897599999999,6.601392,6.33733632,1.8483897599999999,6.601392,0.0,0.0,0.0,139.04
2020-02-12 17:30:00,87.08122176,7.91493968,87.4401821439,7.01122176,2.04493968,7.303356,80.07,5.87,80.2848790246,138.77,87.32122176,5.89493968,87.5199753399,7.01122176,2.04493968,7.303356,80.31,3.85,80.4022300686,138.79,7.01122176,2.04493968,7.303356,7.01122176,2.04493968,7.303356,0.0,0.0,0.0,138.79
2020-02-12 18:00:00,87.11146144,8.44834292,87.5201760299,7.09146144,2.06834292,7.386939,80.02,6.38,80.2739359942,138.58,86.85146144,6.15834292,87.0695213136,7.09146144,2.06834292,7.386939,79.76,4.09,79.8647963749,138.81,7.09146144,2.06834292,7.386939,7.09146144,2.06834292,7.386939,0.0,0.0,0.0,138.81
2020-02-12 18:30:00,87.32958336,7.39612848,87.6422206834,7.04958336,2.05612848,7.343316,80.28,5.34,80.4574048798,138.76,86.76958336,5.32612848,86.9328950459,7.04958336,2.05612848,7.343316,79.72,3.27,79.7870371677,138.81,7.04958336,2.05612848,7.343316,7.04958336,2.05612848,7.343316,0.0,0.0,0.0,138.81
2020-02-12 19:00:00,84.07027264,5.9750795199999995,84.282336922,7.0802726400000005,2.06507952,7.375284,76.99,3.91,77.0892223336,139.02,84.13027264,4.25507952,84.2378090658,7.0802726400000005,2.06507952,7.375284,77.05,2.19,77.0811170132,139.1,7.0802726400000005,2.06507952,7.375284,7.0802726400000005,2.06507952,7.375284,0.0,0.0,0.0,139.1
2020-02-12 19:30:00,82.76171168,6.12549924,82.9880874653,6.60171168,1.9254992400000002,6.876783,76.16,4.2,76.2757209078,138.99,82.52171168,4.20549924,82.6288032254,6.60171168,1.9254992400000002,6.876783,75.92,2.2800000000000002,75.9542283221,139.04,6.60171168,1.9254992400000002,6.876783,6.60171168,1.9254992400000002,6.876783,0.0,0.0,0.0,139.04
2020-02-12 20:00:00,80.65087296,4.37692128,80.7695533546,6.16087296,1.79692128,6.417576,74.49,2.58,74.5346664311,139.11,80.81087296,2.71692128,80.8565325116,6.16087296,1.79692128,6.417576,74.65,0.92,74.6556689073,139.17,6.16087296,1.79692128,6.417576,6.16087296,1.79692128,6.417576,0.0,0.0,0.0,139.17
2020-02-12 20:30:00,77.83889568,3.63051124,77.9235156583,5.41889568,1.5805112399999999,5.644683,72.42,2.05,72.4490089649,138.94,78.09889568,2.27051124,78.1318931533,5.41889568,1.5805112399999999,5.644683,72.68,0.6900000000000001,72.6832752427,138.99,5.41889568,1.5805112399999999,5.644683,5.41889568,1.5805112399999999,5.644683,0.0,0.0,0.0,138.99
2020-02-12 21:00:00,78.65485984,3.53433412,78.7342269545,5.29485984,1.54433412,5.515479,73.36,1.99,73.3869859035,138.1,78.44485984,3.01433412,78.5027531078,5.29485984,1.54433412,5.515479,73.15,1.47,73.164768844,138.07,5.29485984,1.54433412,5.515479,5.29485984,1.54433412,5.515479,0.0,0.0,0.0,138.07
2020-02-12 21:30:00,75.68980512,3.0386931600000002,75.7507772582,5.06980512,1.47869316,5.281047,70.62,1.56,70.6372281449,138.26,75.37980512,2.43869316,75.419243196,5.06980512,1.47869316,5.281047,70.31,0.96,70.3165535276,138.44,5.06980512,1.47869316,5.281047,5.06980512,1.47869316,5.281047,0.0,0.0,0.0,138.44
2020-02-12 22:00:00,74.21605888,4.10468384,74.329481534,5.05605888,1.47468384,5.266728,69.16,2.63,69.209988441,138.38,73.42605888,5.26468384,73.6145571106,5.05605888,1.47468384,5.266728,68.37,3.79,68.4749662285,138.55,5.05605888,1.47468384,5.266728,5.05605888,1.47468384,5.266728,0.0,0.0,0.0,138.55
2020-02-12 22:30:00,72.55306176,5.3488096800000005,72.7499590085,5.17306176,1.5088096800000002,5.388606,67.38,3.84,67.4893324904,137.84,75.39306176,6.79880968,75.6989932206,5.17306176,1.5088096800000002,5.388606,70.22,5.29,70.4189782658,137.67,5.17306176,1.5088096800000002,5.388606,5.17306176,1.5088096800000002,5.388606,0.0,0.0,0.0,137.67
2020-02-12 23:00:00,64.79535936,3.73864648,64.9031283691,5.27535936,1.5386464800000001,5.495166,59.52,2.2,59.5606447245,138.78,66.14535936,3.58864648,66.2426369374,5.27535936,1.5386464800000001,5.495166,60.87,2.05,60.9045105062,138.85,5.27535936,1.5386464800000001,5.495166,5.27535936,1.5386464800000001,5.495166,0.0,0.0,0.0,138.85
2020-02-12 23:30:00,65.08990496,3.16622228,65.1668680483,5.12990496,1.49622228,5.343651,59.96,1.67,59.9832518292,138.57,64.24990496,2.77622228,64.3098569235,5.12990496,1.49622228,5.343651,59.12,1.28,59.1338549395,138.85,5.12990496,1.49622228,5.343651,5.12990496,1.49622228,5.343651,0.0,0.0,0.0,138.85
2020-02-13 00:00:00,58.23468,3.700115,58.3521105507,5.31468,1.550115,5.536125,52.92,2.15,52.963656407,139.05,56.95468,6.580115,57.3335284743,5.31468,1.550115,5.536125,51.64,5.03,51.8843955347,139.35,5.31468,1.550115,5.536125,5.31468,1.550115,5.536125,0.0,0.0,0.0,139.35
2020-02-13 00:30:00,56.02663808,5.26901944,56.2738548565,5.27663808,1.5390194400000001,5.496498,50.75,3.73,50.8868882916,139.23,55.23663808,8.58901944,55.9004243394,5.27663808,1.5390194400000001,5.496498,49.96,7.05,50.4549710138,139.4,5.27663808,1.5390194400000001,5.496498,5.27663808,1.5390194400000001,5.496498,0.0,0.0,0.0,139.4
2020-02-13 01:00:00,59.44151328,9.40710804,60.181285984,5.20151328,1.51710804,5.418243,54.24,7.89,54.8108538521,137.95,56.70151328,16.88710804,59.1627925828,5.20151328,1.51710804,5.418243,51.5,15.37,53.7446453147,136.9,5.20151328,1.51710804,5.418243,5.20151328,1.51710804,5.418243,0.0,0.0,0.0,136.9
2020-02-13 01:30:00,60.00360096,9.02480028,60.6784899965,5.43360096,1.58480028,5.660001,54.57,7.44,55.07484453,138.19,57.72360096,17.07480028,60.1960373479,5.43360096,1.58480028,5.660001,52.29,15.49,54.5360816341,137.09,5.43360096,1.58480028,5.660001,5.43360096,1.58480028,5.660001,0.0,0.0,0.0,137.09
2020-02-13 02:00:00,58.00420064,7.92330852,58.5428570347,5.15420064,1.50330852,5.368959,52.85,6.42,53.2385095584,138.54,55.80420064,18.01330852,58.6394755511,5.15420064,1.50330852,5.368959,50.65,16.51,53.2729068101,137.45,5.15420064,1.50330852,5.368959,5.15420064,1.50330852,5.368959,0.0,0.0,0.0,137.45
2020-02-13 02:30:00,57.33902592,7.9126325600000005,57.8824122466,5.04902592,1.47263256,5.259402,52.29,6.44,52.6850804308,138.42,55.07902592,18.00263256,57.9464742274,5.04902592,1.47263256,5.259402,50.03,16.53,52.6900540899,137.33,5.04902592,1.47263256,5.259402,5.04902592,1.47263256,5.259402,0.0,0.0,0.0,137.33
2020-02-13 03:00:00,57.0943104,8.1412572,57.6718332364,5.2843104,1.5412572,5.50449,51.81,6.6,52.2286903914,138.25,54.8143104,17.9012572,57.6633647472,5.2843104,1.5412572,5.50449,49.53,16.36,52.1619641118,137.16,5.2843104,1.5412572,5.50449,5.2843104,1.5412572,5.50449,0.0,0.0,0.0,137.16
2020-02-13 03:30:00,56.12981472,7.73244596,56.6599225293,5.45981472,1.59244596,5.687307,50.67,6.14,51.0406553641,138.11,53.75981472,18.38244596,56.8157724422,5.45981472,1.59244596,5.687307,48.3,16.79,51.1350574459,137.03,5.45981472,1.59244596,5.687307,5.45981472,1.59244596,5.687307,0.0,0.0,0.0,137.03
2020-02-13 04:00:00,57.4179568,10.0777374,58.2956478152,5.2379568,1.5277374,5.456205,52.18,8.55,52.8758442013,137.77,53.7479568,17.4877374,56.5213571984,5.2379568,1.5277374,5.456205,48.51,15.96,51.068010535,136.9,5.2379568,1.5277374,5.456205,5.2379568,1.5277374,5.456205,0.0,0.0,0.0,136.9
2020-02-13 04:30:00,63.64678752,16.20864636,65.678259557,5.68678752,1.65864636,5.923737,57.96,14.55,59.7583810022,136.3,56.38678752,14.54864636,58.2334347067,5.68678752,1.65864636,5.923737,50.7,12.89,52.3129247892,135.87,5.68678752,1.65864636,5.923737,5.68678752,1.65864636,5.923737,0.0,0.0,0.0,135.87
2020-02-13 05:00:00,70.28109344,20.46281892,73.1994470831,5.46109344,1.59281892,5.688639,64.82,18.87,67.5108087642,136.07,61.28109344,11.70281892,62.3885276624,5.46109344,1.59281892,5.688639,55.82,10.11,56.7281631996,135.78,5.46109344,1.59281892,5.688639,5.46109344,1.59281892,5.688639,0.0,0.0,0.0,135.78
2020-02-13 05:30:00,67.66212256,16.08936908,69.5487643795,5.31212256,1.54936908,5.533461,62.35,14.54,64.0229185527,136.61,63.82212256,11.17936908,64.7938393761,5.31212256,1.54936908,5.533461,58.51,9.63,59.2971921764,135.61,5.31212256,1.54936908,5.533461,5.31212256,1.54936908,5.533461,0.0,0.0,0.0,135.61
2020-02-13 06:00:00,60.30423904,10.73831972,61.2528591708,6.71423904,1.95831972,6.993999,53.59,8.78,54.3044795574,137.59,58.61423904,15.48831972,60.6260428033,6.71423904,1.95831972,6.993999,51.9,13.53,53.6346054334,136.32,6.71423904,1.95831972,6.993999,6.71423904,1.95831972,6.993999,0.0,0.0,0.0,136.32
2020-02-13 06:30:00,64.56487968,9.85517324,65.3126949963,5.43487968,1.58517324,5.661333,59.13,8.27,59.7055257074,137.86,63.51487968,14.89517324,65.238072677,5.43487968,1.58517324,5.661333,58.08,13.31,59.5855897009,136.52,5.43487968,1.58517324,5.661333,5.43487968,1.58517324,5.661333,0.0,0.0,0.0,136.52
2020-02-13 07:00:00,70.9143504,12.5196022,72.0110097964,5.2443504,1.5296022,5.462865,65.67,10.99,66.5832486441,138.1,68.8843504,12.8096022,70.0652527188,5.2443504,1.5296022,5.462865,63.64,11.28,64.6319425671,136.82,5.2443504,1.5296022,5.462865,5.2443504,1.5296022,5.462865,0.0,0.0,0.0,136.82
2020-02-13 07:30:00,78.77952544,16.52694492,80.4944317139,5.02952544,1.46694492,5.239089,73.75,15.06,75.2719476299,137.73,78.10952544,7.15694492,78.4367249766,5.02952544,1.46694492,5.239089,73.08,5.69,73.3011766618,136.3,5.02952544,1.46694492,5.239089,5.02952544,1.46694492,5.239089,0.0,0.0,0.0,136.3
2020-02-13 08:00:00,85.2812736,20.2337048,87.6487218205,5.1212736,1.4937048,5.33466,80.16,18.74,82.3214018345,137.3,85.9112736,3.0937048,85.9669584257,5.1212736,1.4937048,5.33466,80.79,1.6,80.8058419918,135.7,5.1212736,1.4937048,5.33466,5.1212736,1.4937048,5.33466,0.0,0.0,0.0,135.7
2020-02-13 08:30:00,88.19771648,22.62100064,91.0524401773,5.79771648,1.69100064,6.039288,82.4,20.93,85.0166154349,136.92,90.23771648,5.14100064,90.3840437417,5.79771648,1.69100064,6.039288,84.44,3.45,84.5104496497,135.18,5.79771648,1.69100064,6.039288,5.79771648,1.69100064,6.039288,0.0,0.0,0.0,135.18
2020-02-13 09:00:00,83.67582688,12.12503284,84.5497511849,7.28582688,2.12503284,7.589403,76.39,10.0,77.0417555615,138.27,85.71582688,11.62503284,86.500545468,7.28582688,2.12503284,7.589403,78.43,9.5,79.0032587935,138.15,7.28582688,2.12503284,7.589403,7.28582688,2.12503284,7.589403,0.0,0.0,0.0,138.15
2020-02-13 09:30:00,76.92551584,8.30869212,77.3729238946,8.63551584,2.51869212,8.995329,68.29,5.79,68.5350144087,138.78,77.51551584,6.64869212,77.8001304809,8.63551584,2.51869212,8.995329,68.88,4.13,69.003704973,138.84,8.63551584,2.51869212,8.995329,8.63551584,2.51869212,8.995329,0.0,0.0,0.0,138.84
2020-02-13 10:00:00,76.29737376,8.24340068,76.7414027592,8.85737376,2.58340068,9.226431,67.44,5.66,67.6770950913,138.94,75.58737376,5.88340068,75.8159974906,8.85737376,2.58340068,9.226431,66.73,3.3,66.8115476546,139.11,8.85737376,2.58340068,9.226431,8.85737376,2.58340068,9.226431,0.0,0.0,0.0,139.11
2020-02-13 10:30:00,74.34856192,8.33333056,74.8141233845,9.50856192,2.77333056,9.904752,64.84,5.5600000000000005,65.0779471096,139.0,73.95856192,5.98333056,74.2001962657,9.50856192,2.77333056,9.904752,64.45,3.21,64.5298891987,139.15,9.50856192,2.77333056,9.904752,9.50856192,2.77333056,9.904752,0.0,0.0,0.0,139.15
2020-02-13 11:00:00,74.76575424,9.04542832,75.3109406432,9.99575424,2.91542832,10.412244,64.77,6.13,65.0594328288,139.07,74.21575424,6.33542832,74.4856753303,9.99575424,2.91542832,10.412244,64.22,3.42,64.3110006142,139.19,9.99575424,2.91542832,10.412244,9.99575424,2.91542832,10.412244,0.0,0.0,0.0,139.19
2020-02-13 11:30:00,80.35139104,8.43540572,80.7929583053,7.56139104,2.20540572,7.876449,72.79,6.23,73.0561222623,139.15,80.00139104,6.11540572,80.234785196,7.56139104,2.20540572,7.876449,72.44,3.91,72.5454457564,139.25,7.56139104,2.20540572,7.876449,7.56139104,2.20540572,7.876449,0.0,0.0,0.0,139.25
2020-02-13 12:00:00,83.32238112,9.72361116,83.8878287328,6.49238112,1.89361116,6.762897,76.83,7.83,77.2279599627,139.04,82.11238112,6.74361116,82.3888307034,6.49238112,1.89361116,6.762897,75.62,4.85,75.7753713287,139.28,6.49238112,1.89361116,6.762897,6.49238112,1.89361116,6.762897,0.0,0.0,0.0,139.28
2020-02-13 12:30:00,84.80764672,9.80139696,85.3721519264,5.6276467199999995,1.64139696,5.862132,79.18,8.16,79.5993592939,138.89,84.18764672,7.14139696,84.4899959214,5.6276467199999995,1.64139696,5.862132,78.56,5.5,78.752292665,139.12,5.6276467199999995,1.64139696,5.862132,5.6276467199999995,1.64139696,5.862132,0.0,0.0,0.0,139.12
2020-02-13 13:00:00,83.14929472,8.48396096,83.5809954834,5.97929472,1.74396096,6.228432,77.17,6.74,77.463775405,139.3,82.09929472,5.81396096,82.3048986122,5.97929472,1.74396096,6.228432,76.12,4.07,76.2287301482,139.49,5.97929472,1.74396096,6.228432,5.97929472,1.74396096,6.228432,0.0,0.0,0.0,139.49
2020-02-13 13:30:00,81.853816,10.677363,82.5472790248,10.173816,2.9673629999999998,10.597725,71.68,7.71,72.0934567072,139.46,82.293816,8.827363,82.7659017312,10.173816,2.9673629999999998,10.597725,72.12,5.86,72.3576810021,139.46,10.173816,2.9673629999999998,10.597725,10.173816,2.9673629999999998,10.597725,0.0,0.0,0.0,139.46
2020-02-13 14:00:00,79.1074336,13.7425848,80.2922455021,8.9574336,2.6125848,9.33066,70.15,11.13,71.027455255,139.02,80.8674336,9.4325848,81.4156954958,8.9574336,2.6125848,9.33066,71.91,6.82,72.2326830458,138.4,8.9574336,2.6125848,9.33066,8.9574336,2.6125848,9.33066,0.0,0.0,0.0,138.4
2020-02-13 14:30:00,81.2928208,18.3287394,83.3334590763,6.3728208,1.8587394,6.638355,74.92,16.47,76.7089779622,138.28,80.2228208,7.0887394,80.5354034161,6.3728208,1.8587394,6.638355,73.85,5.23,74.0349606605,136.93,6.3728208,1.8587394,6.638355,6.3728208,1.8587394,6.638355,0.0,0.0,0.0,136.93
2020-02-13 15:00:00,77.769992,17.323331,79.6760280926,7.999992,2.333331,8.333325,69.77,14.99,71.3621258091,138.76,75.319992,10.023331,75.9840006792,7.999992,2.333331,8.333325,67.32,7.69,67.7577929097,137.55,7.999992,2.333331,8.333325,7.999992,2.333331,8.333325,0.0,0.0,0.0,137.55
2020-02-13 15:30:00,80.13808544,17.29652492,81.9834282785,6.46808544,1.88652492,6.737589,73.67,15.41,75.2644471181,138.68,78.04808544,9.20652492,78.5892088136,6.46808544,1.88652492,6.737589,71.58,7.32,71.9533098613,137.35,6.46808544,1.88652492,6.737589,6.46808544,1.88652492,6.737589,0.0,0.0,0.0,137.35
2020-02-13 16:00:00,77.54414848,16.17787664,79.2137529478,7.36414848,2.14787664,7.6709879999999995,70.18,14.03,71.5686614378,138.9,75.50414848,10.41787664,76.219476457,7.36414848,2.14787664,7.6709879999999995,68.14,8.27,68.6400211247,137.61,7.36414848,2.14787664,7.6709879999999995,7.36414848,2.14787664,7.6709879999999995,0.0,0.0,0.0,137.61
2020-02-13 16:30:00,82.75524736,17.83403048,84.6550861365,7.38524736,2.15403048,7.692966,75.37,15.68,76.9837599757,138.03,80.85524736,8.44403048,81.2949732542,7.38524736,2.15403048,7.692966,73.47,6.29,73.7387618556,136.68,7.38524736,2.15403048,7.692966,7.38524736,2.15403048,7.692966,0.0,0.0,0.0,136.68
2020-02-13 17:00:00,85.89876416,18.98172288,87.9710377778,7.06876416,2.06172288,7.363296,78.83,16.92,80.6254010843,137.18,83.30876416,7.56172288,83.6512393141,7.06876416,2.06172288,7.363296,76.24,5.5,76.4381292288,135.94,7.06876416,2.06172288,7.363296,7.06876416,2.06172288,7.363296,0.0,0.0,0.0,135.94
2020-02-13 17:30:00,87.6065264,18.5610702,89.5511965015,7.0665264,2.0610702,7.360965,80.54,16.5,82.2127824611,136.93,85.5965264,7.2210702,85.9005773355,7.0665264,2.0610702,7.360965,78.53,5.16,78.6993424369,135.56,7.0665264,2.0610702,7.360965,7.0665264,2.0610702,7.360965,0.0,0.0,0.0,135.56
2020-02-13 18:00:00,87.54605664,18.65801652,89.5121981278,7.29605664,2.12801652,7.600059,80.25,16.53,81.9347508692,136.65,85.39605664,7.41801652,85.7176379676,7.29605664,2.12801652,7.600059,78.1,5.29,78.2789505551,135.48,7.29605664,2.12801652,7.600059,7.29605664,2.12801652,7.600059,0.0,0.0,0.0,135.48
2020-02-13 18:30:00,87.59494752,18.22477636,89.470762288,7.52494752,2.19477636,7.838487,80.07,16.03,81.658837856,136.92,85.85494752,7.44477636,86.1771240453,7.52494752,2.19477636,7.838487,78.33,5.25,78.5057411913,135.51,7.52494752,2.19477636,7.838487,7.52494752,2.19477636,7.838487,0.0,0.0,0.0,135.51
2020-02-13 19:00:00,85.38597664,17.60132652,87.1812577452,7.37597664,2.15132652,7.6833089999999995,78.01,15.45,79.5252324737,137.1,83.17597664,8.42132652,83.6012071107,7.37597664,2.15132652,7.6833089999999995,75.8,6.27,76.0588778513,135.79,7.37597664,2.15132652,7.6833089999999995,7.37597664,2.15132652,7.6833089999999995,0.0,0.0,0.0,135.79
2020-02-13 19:30:00,83.53425888,17.59915884,85.3680431924,6.85425888,1.99915884,7.1398530000000004,76.68,15.6,78.2507661304,136.95,82.14425888,7.33915884,82.4714648798,6.85425888,1.99915884,7.1398530000000004,75.29,5.34,75.4791342028,135.56,6.85425888,1.99915884,7.1398530000000004,6.85425888,1.99915884,7.1398530000000004,0.0,0.0,0.0,135.56
2020-02-13 20:00:00,81.51662656,16.61526608,83.1927128577,6.80662656,1.9852660800000002,7.090236,74.71,14.63,76.1289760866,137.34,80.04662656,8.85526608,80.5349499347,6.80662656,1.9852660800000002,7.090236,73.24,6.87,73.5615014801,136.02,6.80662656,1.9852660800000002,7.090236,6.80662656,1.9852660800000002,7.090236,0.0,0.0,0.0,136.02
2020-02-13 20:30:00,80.32369152,15.75524336,81.854279746,4.78369152,1.39524336,4.983012,75.54,14.36,76.8927902992,137.1,78.71369152,8.12524336,79.1319455869,4.78369152,1.39524336,4.983012,73.93,6.73,74.2356908771,135.65,4.78369152,1.39524336,4.983012,4.78369152,1.39524336,4.983012,0.0,0.0,0.0,135.65
2020-02-13 21:00:00,75.1514832,14.2491826,76.4904218313,5.3114832,1.5491826,5.532795,69.84,12.7,70.9853196091,137.48,73.4814832,10.3091826,74.2011295005,5.3114832,1.5491826,5.532795,68.17,8.76,68.7305354264,136.22,5.3114832,1.5491826,5.532795,5.3114832,1.5491826,5.532795,0.0,0.0,0.0,136.22
2020-02-13 21:30:00,71.19534912,13.19156016,72.4071474081,5.52534912,1.61156016,5.755572,65.67,11.58,66.6831710404,137.7,69.73534912,11.49156016,70.6758436228,5.52534912,1.61156016,5.755572,64.21,9.88,64.9656717044,136.39,5.52534912,1.61156016,5.755572,5.52534912,1.61156016,5.755572,0.0,0.0,0.0,136.39
2020-02-13 22:00:00,71.15605856,11.92801708,72.1488895358,5.37605856,1.5680170800000002,5.600061,65.78,10.36,66.5908251939,136.72,69.55605856,12.32801708,70.6401110385,5.37605856,1.5680170800000002,5.600061,64.18,10.76,65.0757251208,135.4,5.37605856,1.5680170800000002,5.600061,5.37605856,1.5680170800000002,5.600061,0.0,0.0,0.0,135.4
2020-02-13 22:30:00,66.59107392,10.74864656,67.452980132,5.00107392,1.45864656,5.209452,61.59,9.29,62.286693603,136.83,65.40107392,13.33864656,66.7474341225,5.00107392,1.45864656,5.209452,60.4,11.88,61.5572449026,135.59,5.00107392,1.45864656,5.209452,5.00107392,1.45864656,5.209452,0.0,0.0,0.0,135.59
2020-02-13 23:00:00,62.44309184,9.57673512,63.1732029748,5.06309184,1.47673512,5.274054,57.38,8.1,57.9488947263,137.14,61.56309184,14.26673512,63.1945726141,5.06309184,1.47673512,5.274054,56.5,12.79,57.9295615381,135.81,5.06309184,1.47673512,5.274054,5.06309184,1.47673512,5.274054,0.0,0.0,0.0,135.81
2020-02-13 23:30:00,60.00503968,10.34855324,60.8908641847,5.27503968,1.5385532400000002,5.494833,54.73,8.81,55.4345469901,137.22,58.60503968,14.358553239999999,60.3383686143,5.27503968,1.5385532400000002,5.494833,53.33,12.82,54.8492597945,135.97,5.27503968,1.5385532400000002,5.494833,5.27503968,1.5385532400000002,5.494833,0.0,0.0,0.0,135.97
2020-02-14 00:00:00,56.06841632,8.57370476,56.7201526968,5.25841632,1.53370476,5.477517,50.81,7.04,51.2953964796,138.14,54.94841632,15.85370476,57.1897579178,5.25841632,1.53370476,5.477517,49.69,14.32,51.7122664365,136.84,5.25841632,1.53370476,5.477517,5.25841632,1.53370476,5.477517,0.0,0.0,0.0,136.84
2020-02-14 00:30:00,54.37677824,7.59156032,54.9041510257,4.97677824,1.45156032,5.184144,49.4,6.14,49.7801124949,138.35,53.84677824,16.25156032,56.2457886393,4.97677824,1.45156032,5.184144,48.87,14.8,51.061892836,137.03,4.97677824,1.45156032,5.184144,4.97677824,1.45156032,5.184144,0.0,0.0,0.0,137.03
2020-02-14 01:00:00,58.70390112,9.06072116,59.3990292399,4.97390112,1.45072116,5.181147,53.73,7.61,54.2662418083,137.96,57.93390112,14.89072116,59.8169748119,4.97390112,1.45072116,5.181147,52.96,13.44,54.6387701179,136.64,4.97390112,1.45072116,5.181147,4.97390112,1.45072116,5.181147,0.0,0.0,0.0,136.64
2020-02-14 01:30:00,58.85425088,8.32873984,59.4406490036,4.86425088,1.41873984,5.066928,53.99,6.91,54.4303977571,138.07,58.30425088,15.27873984,60.2729256116,4.86425088,1.41873984,5.066928,53.44,13.86,55.2080899869,136.7,4.86425088,1.41873984,5.066928,4.86425088,1.41873984,5.066928,0.0,0.0,0.0,136.7
2020-02-14 02:00:00,56.71017504,7.62421772,57.2203866547,4.78017504,1.3942177199999999,4.979349,51.93,6.23,52.3023689712,138.24,56.31017504,15.96421772,58.5294119264,4.78017504,1.3942177199999999,4.979349,51.53,14.57,53.5502175532,136.9,4.78017504,1.3942177199999999,4.979349,4.78017504,1.3942177199999999,4.979349,0.0,0.0,0.0,136.9
2020-02-14 02:30:00,57.35874656,7.81755108,57.8890310147,4.68874656,1.3675510800000001,4.884111,52.67,6.45,53.0634657745,137.99,56.83874656,15.73755108,58.977229712,4.68874656,1.3675510800000001,4.884111,52.15,14.37,54.0936169987,136.67,4.68874656,1.3675510800000001,4.884111,4.68874656,1.3675510800000001,4.884111,0.0,0.0,0.0,136.67
2020-02-14 03:00:00,57.0724128,7.7948704,57.6022595682,4.7824128,1.3948703999999998,4.98168,52.29,6.4,52.6802059601,137.95,56.5224128,15.8448704,58.7013037907,4.7824128,1.3948703999999998,4.98168,51.74,14.45,53.7199227475,136.63,4.7824128,1.3948703999999998,4.98168,4.7824128,1.3948703999999998,4.98168,0.0,0.0,0.0,136.63
2020-02-14 03:30:00,55.14143392,6.85375156,55.5657416508,4.64143392,1.35375156,4.834827,50.5,5.5,50.7986220286,138.08,54.59143392,16.72375156,57.0956086199,4.64143392,1.35375156,4.834827,49.95,15.37,52.2612609875,136.75,4.64143392,1.35375156,4.834827,4.64143392,1.35375156,4.834827,0.0,0.0,0.0,136.75
2020-02-14 04:00:00,53.72593952,6.48298236,54.1156690579,4.53593952,1.3229823600000001,4.724937,49.19,5.16,49.459899919,138.01,53.18593952,16.93298236,55.8163959265,4.53593952,1.3229823600000001,4.724937,48.65,15.61,51.0929995205,136.67,4.53593952,1.3229823600000001,4.724937,4.53593952,1.3229823600000001,4.724937,0.0,0.0,0.0,136.67
2020-02-14 04:30:00,53.69334208,6.82389144,54.1252295894,4.57334208,1.33389144,4.763898,49.12,5.49,49.4258485006,138.01,53.17334208,16.70389144,55.7353056616,4.57334208,1.33389144,4.763898,48.6,15.37,50.9725112193,136.67,4.57334208,1.33389144,4.763898,4.57334208,1.33389144,4.763898,0.0,0.0,0.0,136.67
2020-02-14 05:00:00,54.33544,6.9186700000000005,54.7741548046,4.55544,1.32867,4.74525,49.78,5.59,50.0928787354,138.47,53.25544,17.58867,56.0847858333,4.55544,1.32867,4.74525,48.7,16.26,51.3427463231,137.23,4.55544,1.32867,4.74525,4.55544,1.32867,4.74525,0.0,0.0,0.0,137.23
2020-02-14 05:30:00,55.54527008,7.34487044,56.0287796587,4.6452700799999995,1.35487044,4.838823,50.9,5.99,51.2512448629,137.29,54.18527008,17.22487044,56.8571864879,4.6452700799999995,1.35487044,4.838823,49.54,15.87,52.0198856208,136.08,4.6452700799999995,1.35487044,4.838823,4.6452700799999995,1.35487044,4.838823,0.0,0.0,0.0,136.08
2020-02-14 06:00:00,57.74928608,7.05020844,58.1780498281,4.62928608,1.35020844,4.822173,53.12,5.7,53.4249417407,137.56,56.06928608,17.45020844,58.7220113426,4.62928608,1.35020844,4.822173,51.44,16.1,53.9006827415,136.32,4.62928608,1.35020844,4.822173,4.62928608,1.35020844,4.822173,0.0,0.0,0.0,136.32
2020-02-14 06:30:00,63.44435104,9.39293572,64.1358941649,4.60435104,1.34293572,4.796199,58.84,8.05,59.388114130700004,138.11,62.07435104,15.25293572,63.9208659603,4.60435104,1.34293572,4.796199,57.47,13.91,59.1294258386,136.89,4.60435104,1.34293572,4.796199,4.60435104,1.34293572,4.796199,0.0,0.0,0.0,136.89
2020-02-14 07:00:00,69.6901248,12.2487864,70.7583653211,5.0701248,1.4787864,5.28138,64.62,10.77,65.5113524513,137.79,67.8901248,12.718786399999999,69.0712427342,5.0701248,1.4787864,5.28138,62.82,11.24,63.8176307928,136.54,5.0701248,1.4787864,5.28138,5.0701248,1.4787864,5.28138,0.0,0.0,0.0,136.54
2020-02-14 07:30:00,72.21579776,12.49710768,73.2891475355,6.43579776,1.87710768,6.703956,65.78,10.62,66.6317702001,138.13,70.53579776,13.41710768,71.8005399989,6.43579776,1.87710768,6.703956,64.1,11.54,65.130496697,136.82,6.43579776,1.87710768,6.703956,6.43579776,1.87710768,6.703956,0.0,0.0,0.0,136.82
2020-02-14 08:00:00,72.33290016,13.11209588,73.5117371848,6.93290016,2.02209588,7.221771,65.4,11.09,66.3336121435,137.98,71.03290016,12.60209588,72.1421217162,6.93290016,2.02209588,7.221771,64.1,10.58,64.9672717605,136.65,6.93290016,2.02209588,7.221771,6.93290016,2.02209588,7.221771,0.0,0.0,0.0,136.65
