Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-02-14 08:30:00,78.6575552,17.7409536,80.6334448271,7.2375552,2.1109536,7.5391200000000005,71.42,15.63,73.1102817667,137.21,76.8975552,8.4909536,77.3649163948,7.2375552,2.1109536,7.5391200000000005,69.66,6.38,69.9515546646,135.83,7.2375552,2.1109536,7.5391200000000005,7.2375552,2.1109536,7.5391200000000005,0.0,0.0,0.0,135.83
2020-02-14 09:00:00,80.5920192,18.6885056,82.7304889403,8.7720192,2.5585056,9.13752,71.82,16.13,73.6090300167,137.08,78.3320192,8.7885056,78.8234930882,8.7720192,2.5585056,9.13752,69.56,6.23,69.838431397,135.87,8.7720192,2.5585056,9.13752,8.7720192,2.5585056,9.13752,0.0,0.0,0.0,135.87
2020-02-14 09:30:00,79.23695456,17.53244508,81.1534447724,8.47695456,2.47244508,8.830161,70.76,15.06,72.3448768055,137.16,77.45695456,9.33244508,78.0171413273,8.47695456,2.47244508,8.830161,68.98,6.86,69.3202712055,135.9,8.47695456,2.47244508,8.830161,8.47695456,2.47244508,8.830161,0.0,0.0,0.0,135.9
2020-02-14 10:00:00,78.1718688,18.1888784,80.2600546295,9.3218688,2.7188784,9.710280000000001,68.85,15.47,70.5665884112,137.25,76.1018688,9.1088784,76.6450657287,9.3218688,2.7188784,9.710280000000001,66.78,6.39,67.0850244093,135.94,9.3218688,2.7188784,9.710280000000001,9.3218688,2.7188784,9.710280000000001,0.0,0.0,0.0,135.94
2020-02-14 10:30:00,79.15903072,19.29638396,81.4770064402,10.23903072,2.98638396,10.665657,68.92,16.31,70.8236012922,136.84,77.40903072,8.36638396,77.8598382838,10.23903072,2.98638396,10.665657,67.17,5.38,67.3851118571,135.5,10.23903072,2.98638396,10.665657,10.23903072,2.98638396,10.665657,0.0,0.0,0.0,135.5
2020-02-14 11:00:00,78.82746464,18.97051052,81.0780454313,7.88746464,2.30051052,8.216109,70.94,16.67,72.87230269450001,137.1,76.60746464,7.76051052,76.9995400123,7.88746464,2.30051052,8.216109,68.72,5.46,68.9365650435,135.84,7.88746464,2.30051052,8.216109,7.88746464,2.30051052,8.216109,0.0,0.0,0.0,135.84
2020-02-14 11:30:00,80.916576,18.293168,82.9586177985,7.416576,2.1631679999999998,7.7256,73.5,16.13,75.2490989979,137.58,79.146576,7.803168,79.5303082061,7.416576,2.1631679999999998,7.7256,71.73,5.64,71.9513898406,136.16,7.416576,2.1631679999999998,7.7256,7.416576,2.1631679999999998,7.7256,0.0,0.0,0.0,136.16
2020-02-14 12:00:00,79.72075136,18.10855248,81.7515618831,7.88075136,2.29855248,8.209116,71.84,15.81,73.55910344750001,137.77,77.45075136,8.63855248,77.931017414,7.88075136,2.29855248,8.209116,69.57,6.34,69.8582886993,136.5,7.88075136,2.29855248,8.209116,7.88075136,2.29855248,8.209116,0.0,0.0,0.0,136.5
2020-02-14 12:30:00,74.58157856,17.78337708,76.6724224273,9.85157856,2.87337708,10.262061,64.73,14.91,66.4250028227,137.87,72.92157856,10.00337708,73.6045119044,9.85157856,2.87337708,10.262061,63.07,7.13,63.4717401684,136.6,9.85157856,2.87337708,10.262061,9.85157856,2.87337708,10.262061,0.0,0.0,0.0,136.6
2020-02-14 13:00:00,74.5490416,16.8668038,76.4332955845,9.3490416,2.7268038,9.738585,65.2,14.14,66.715662329,137.87,72.4190416,10.7968038,73.2194547819,9.3490416,2.7268038,9.738585,63.07,8.07,63.584194577,136.6,9.3490416,2.7268038,9.738585,9.3490416,2.7268038,9.738585,0.0,0.0,0.0,136.6
2020-02-14 13:30:00,76.12907232,17.11806276,78.0298899458,8.59907232,2.50806276,8.957367,67.53,14.61,69.0923512409,138.01,74.02907232,10.39806276,74.755757355,8.59907232,2.50806276,8.957367,65.43,7.89,65.9039983613,136.72,8.59907232,2.50806276,8.957367,8.59907232,2.50806276,8.957367,0.0,0.0,0.0,136.72
2020-02-14 14:00:00,77.47271968,16.12454324,79.1329462949,7.59271968,2.21454324,7.909083,69.88,13.91,71.2509824494,137.91,74.96271968,10.37454324,75.6772124834,7.59271968,2.21454324,7.909083,67.37,8.16,67.8623791213,136.56,7.59271968,2.21454324,7.909083,7.59271968,2.21454324,7.909083,0.0,0.0,0.0,136.56
2020-02-14 14:30:00,74.81680544,15.28948492,76.3630979293,7.74680544,2.2594849200000002,8.069589,67.07,13.03,68.3239767578,137.81,72.75680544,11.37948492,73.6413295295,7.74680544,2.2594849200000002,8.069589,65.01,9.12,65.6465878778,136.56,7.74680544,2.2594849200000002,8.069589,7.74680544,2.2594849200000002,8.069589,0.0,0.0,0.0,136.56
2020-02-14 15:00:00,77.26924384,17.26519612,79.1746363469,6.90924384,2.01519612,7.197129,70.36,15.25,71.9936948628,138.05,75.04924384,9.12519612,75.6019722308,6.90924384,2.01519612,7.197129,68.14,7.11,68.5099386951,136.7,6.90924384,2.01519612,7.197129,6.90924384,2.01519612,7.197129,0.0,0.0,0.0,136.7
2020-02-14 15:30:00,76.44594752,14.34340136,77.7799206403,6.52594752,1.9034013600000002,6.797862,69.92,12.44,71.0180258808,138.54,74.70594752,11.68340136,75.6140229204,6.52594752,1.9034013600000002,6.797862,68.18,9.78,68.8778687243,137.2,6.52594752,1.9034013600000002,6.797862,6.52594752,1.9034013600000002,6.797862,0.0,0.0,0.0,137.2
2020-02-14 16:00:00,74.94012224,12.95545232,76.0517301983,7.63012224,2.22545232,7.948044,67.31,10.73,68.1598782276,138.37,72.87012224,13.72545232,74.1514851952,7.63012224,2.22545232,7.948044,65.24,11.5,66.2458119431,137.05,7.63012224,2.22545232,7.948044,7.63012224,2.22545232,7.948044,0.0,0.0,0.0,137.05
2020-02-14 16:30:00,77.00893376,14.39885568,78.3434931806,7.29893376,2.12885568,7.603056,69.71,12.27,70.7816148445,138.37,74.82893376,12.12885568,75.8055305882,7.29893376,2.12885568,7.603056,67.53,10.0,68.2663965652,137.01,7.29893376,2.12885568,7.603056,7.29893376,2.12885568,7.603056,0.0,0.0,0.0,137.01
2020-02-14 17:00:00,78.1912816,15.1741238,79.650050542,7.1112816,2.0741238,7.407585,71.08,13.1,72.2770807379,138.4,76.1712816,11.5641238,77.0440984102,7.1112816,2.0741238,7.407585,69.06,9.49,69.7089929636,137.16,7.1112816,2.0741238,7.407585,7.1112816,2.0741238,7.407585,0.0,0.0,0.0,137.16
2020-02-14 17:30:00,80.80803456,15.29776008,82.2432970698,7.39803456,2.15776008,7.706286,73.41,13.14,74.5767235805,138.83,78.75803456,11.22776008,79.5543248615,7.39803456,2.15776008,7.706286,71.36,9.07,71.9340983123,137.47,7.39803456,2.15776008,7.706286,7.39803456,2.15776008,7.706286,0.0,0.0,0.0,137.47
2020-02-14 18:00:00,81.54916352,15.74183936,83.0546300771,7.30916352,2.13183936,7.613712,74.24,13.61,75.4772131176,138.34,79.57916352,11.05183936,80.342930117,7.30916352,2.13183936,7.613712,72.27,8.92,72.8183994606,137.07,7.30916352,2.13183936,7.613712,7.30916352,2.13183936,7.613712,0.0,0.0,0.0,137.07
2020-02-14 18:30:00,80.93856448,15.17666464,82.349149174,6.94856448,2.02666464,7.238088,73.99,13.15,75.1494683947,138.72,79.03856448,11.28666464,79.840362435,6.94856448,2.02666464,7.238088,72.09,9.26,72.6822928917,137.39,6.94856448,2.02666464,7.238088,6.94856448,2.02666464,7.238088,0.0,0.0,0.0,137.39
2020-02-14 19:00:00,78.90899424,13.80137332,80.1068491297,6.75899424,1.97137332,7.040619,72.15,11.83,73.1134146378,138.04,76.23899424,12.60137332,77.2734032658,6.75899424,1.97137332,7.040619,69.48,10.63,70.2884578007,136.8,6.75899424,1.97137332,7.040619,6.75899424,1.97137332,7.040619,0.0,0.0,0.0,136.8
2020-02-14 19:30:00,76.93217216,13.07146688,78.0347509745,5.66217216,1.65146688,5.898096,71.27,11.42,72.1791472657,137.88,74.79217216,12.26146688,75.7905837585,5.66217216,1.65146688,5.898096,69.13,10.61,69.9394666837,136.55,5.66217216,1.65146688,5.898096,5.66217216,1.65146688,5.898096,0.0,0.0,0.0,136.55
2020-02-14 20:00:00,76.92491936,13.41685148,78.0862031487,5.71491936,1.66685148,5.953041,71.21,11.75,72.1728938037,137.63,74.41491936,12.64685148,75.4819387384,5.71491936,1.66685148,5.953041,68.7,10.98,69.5719081239,136.42,5.71491936,1.66685148,5.953041,5.71491936,1.66685148,5.953041,0.0,0.0,0.0,136.42
2020-02-14 20:30:00,75.12004416,13.86876288,76.3895517621,5.79004416,1.68876288,6.031296,69.33,12.18,70.3917701155,137.44,72.54004416,12.46876288,73.6038589647,5.79004416,1.68876288,6.031296,66.75,10.78,67.6148718848,136.24,5.79004416,1.68876288,6.031296,5.79004416,1.68876288,6.031296,0.0,0.0,0.0,136.24
2020-02-14 21:00:00,71.73851584,11.38456712,72.636237674,5.63851584,1.64456712,5.873454,66.1,9.74,66.8137530752,137.97,69.57851584,14.38456712,71.0498813351,5.63851584,1.64456712,5.873454,63.94,12.74,65.1968649553,136.73,5.63851584,1.64456712,5.873454,5.63851584,1.64456712,5.873454,0.0,0.0,0.0,136.73
2020-02-14 21:30:00,64.6134912,8.8668516,65.2190486158,5.3034912,1.5468516,5.52447,59.31,7.32,59.7600075301,138.49,62.8034912,16.6568516,64.9748352221,5.3034912,1.5468516,5.52447,57.5,15.11,59.4521833073,137.27,5.3034912,1.5468516,5.52447,5.3034912,1.5468516,5.52447,0.0,0.0,0.0,137.27
2020-02-14 22:00:00,63.11590912,8.16839016,63.6422861143,4.96590912,1.44839016,5.172822,58.15,6.72,58.5370045356,138.6,60.90590912,16.97839016,63.2281226841,4.96590912,1.44839016,5.172822,55.94,15.53,58.055701701,137.31,4.96590912,1.44839016,5.172822,4.96590912,1.44839016,5.172822,0.0,0.0,0.0,137.31
2020-02-14 22:30:00,61.98171328,8.42883304,62.5522022597,5.00171328,1.45883304,5.210118,56.98,6.97,57.4047149631,138.2,60.45171328,16.72883304,62.7237075863,5.00171328,1.45883304,5.210118,55.45,15.27,57.5141321764,136.99,5.00171328,1.45883304,5.210118,5.00171328,1.45883304,5.210118,0.0,0.0,0.0,136.99
2020-02-14 23:00:00,57.74337152,6.61848336,58.1214356024,5.10337152,1.48848336,5.316012,52.64,5.13,52.8893798413,138.6,56.36337152,18.31848336,59.2654746181,5.10337152,1.48848336,5.316012,51.26,16.83,53.9521686311,137.35,5.10337152,1.48848336,5.316012,5.10337152,1.48848336,5.316012,0.0,0.0,0.0,137.35
2020-02-14 23:30:00,55.112752,5.899136,55.4275674963,5.242752,1.5291359999999998,5.4612,49.87,4.37,50.0611006671,139.08,53.852752,19.349136,57.2233165932,5.242752,1.5291359999999998,5.4612,48.61,17.82,51.7733956777,137.79,5.242752,1.5291359999999998,5.4612,5.242752,1.5291359999999998,5.4612,0.0,0.0,0.0,137.79
2020-02-15 00:00:00,57.27897568,9.95720124,58.1379988603,5.33897568,1.55720124,5.561433,51.94,8.4,52.6148610185,138.68,53.06897568,17.79720124,55.9737130419,5.33897568,1.55720124,5.561433,47.73,16.24,50.4171647358,137.74,5.33897568,1.55720124,5.561433,5.33897568,1.55720124,5.561433,0.0,0.0,0.0,137.74
2020-02-15 00:30:00,56.50927552,7.87645536,57.0555586147,5.19927552,1.5164553600000001,5.415912,51.31,6.36,51.7026662755,138.82,53.29927552,18.64645536,56.4668315779,5.19927552,1.5164553600000001,5.415912,48.1,17.13,51.0592489173,137.72,5.19927552,1.5164553600000001,5.415912,5.19927552,1.5164553600000001,5.415912,0.0,0.0,0.0,137.72
2020-02-15 01:00:00,56.41585888,7.63295884,56.9298796224,5.25585888,1.53295884,5.4748529999999995,51.16,6.1,51.5223796034,138.53,54.24585888,18.06295884,57.174152269,5.25585888,1.53295884,5.4748529999999995,48.99,16.53,51.7035878832,137.34,5.25585888,1.53295884,5.4748529999999995,5.25585888,1.53295884,5.4748529999999995,0.0,0.0,0.0,137.34
2020-02-15 01:30:00,56.44796704,6.76482372,56.85187616,4.98796704,1.45482372,5.195799,51.46,5.31,51.733235932,138.71,54.76796704,18.59482372,57.838548416,4.98796704,1.45482372,5.195799,49.78,17.14,52.6481528641,137.52,4.98796704,1.45482372,5.195799,4.98796704,1.45482372,5.195799,0.0,0.0,0.0,137.52
2020-02-15 02:00:00,54.94013472,6.28920596,55.2989377354,5.14013472,1.49920596,5.354307,49.8,4.79,50.0298321005,138.86,53.37013472,19.11920596,56.6914042565,5.14013472,1.49920596,5.354307,48.23,17.62,51.3478071586,137.66,5.14013472,1.49920596,5.354307,5.14013472,1.49920596,5.354307,0.0,0.0,0.0,137.66
2020-02-15 02:30:00,53.72348128,6.28643204,54.0900329879,5.23348128,1.52643204,5.451543,48.49,4.76,48.723071537,138.86,52.15348128,19.18643204,55.5707187649,5.23348128,1.52643204,5.451543,46.92,17.66,50.1334419325,137.66,5.23348128,1.52643204,5.451543,5.23348128,1.52643204,5.451543,0.0,0.0,0.0,137.66
2020-02-15 03:00:00,52.54293184,5.69335512,52.8504870258,5.22293184,1.5233551200000002,5.440554,47.32,4.17,47.5033819849,139.18,50.69293184,20.15335512,54.5520949289,5.22293184,1.5233551200000002,5.440554,45.47,18.63,49.1385571624,138.01,5.22293184,1.5233551200000002,5.440554,5.22293184,1.5233551200000002,5.440554,0.0,0.0,0.0,138.01
2020-02-15 03:30:00,50.65760736,5.24638548,50.9285552912,5.02760736,1.46638548,5.237091,45.63,3.7800000000000002,45.7863003528,139.03,48.53760736,20.71638548,52.7737430508,5.02760736,1.46638548,5.237091,43.51,19.25,47.5781735673,137.88,5.02760736,1.46638548,5.237091,5.02760736,1.46638548,5.237091,0.0,0.0,0.0,137.88
2020-02-15 04:00:00,50.1075376,5.1467818,50.3711692065,4.8575376,1.4167817999999999,5.059935,45.25,3.73,45.4034734354,139.03,47.9575376,20.7567818,52.2567641875,4.8575376,1.4167817999999999,5.059935,43.1,19.34,47.2402963581,137.88,4.8575376,1.4167817999999999,5.059935,4.8575376,1.4167817999999999,5.059935,0.0,0.0,0.0,137.88
2020-02-15 04:30:00,49.319016,5.122213,49.5842959537,4.979016,1.452213,5.186475,44.34,3.67,44.491622807,138.95,47.149016,20.892212999999998,51.5704787044,4.979016,1.452213,5.186475,42.17,19.44,46.4351429415,137.82,4.979016,1.452213,5.186475,4.979016,1.452213,5.186475,0.0,0.0,0.0,137.82
2020-02-15 05:00:00,49.27797696,4.98524328,49.5295029637,5.05797696,1.47524328,5.268726,44.22,3.51,44.3590858788,139.37,47.13797696,21.09524328,51.642987529,5.05797696,1.47524328,5.268726,42.08,19.62,46.4292020177,138.22,5.05797696,1.47524328,5.268726,5.05797696,1.47524328,5.268726,0.0,0.0,0.0,138.22
2020-02-15 05:30:00,49.4780672,4.6790196,49.6988164674,4.7280672,1.3790196,4.92507,44.75,3.3,44.8715110064,139.2,47.3480672,21.1190196,51.8445026636,4.7280672,1.3790196,4.92507,42.62,19.74,46.9694794521,138.04,4.7280672,1.3790196,4.92507,4.7280672,1.3790196,4.92507,0.0,0.0,0.0,138.04
2020-02-15 06:00:00,49.74324192,5.19969556,50.0142674707,4.83324192,1.40969556,5.034627,44.91,3.79,45.0696372295,139.62,47.75324192,20.18969556,51.8458862464,4.83324192,1.40969556,5.034627,42.92,18.78,46.8488505729,138.57,4.83324192,1.40969556,5.034627,4.83324192,1.40969556,5.034627,0.0,0.0,0.0,138.57
2020-02-15 06:30:00,51.49604896,7.74426428,52.0751062191,4.98604896,1.45426428,5.193801,46.51,6.29,46.9334017518,137.48,50.85604896,9.92426428,51.815333033,4.98604896,1.45426428,5.193801,45.87,8.47,46.645447795,137.64,4.98604896,1.45426428,5.193801,4.98604896,1.45426428,5.193801,0.0,0.0,0.0,137.64
2020-02-15 07:00:00,53.89805696,6.39193328,54.2757529208,4.97805696,1.45193328,5.185476,48.92,4.94,49.1687909146,137.04,53.57805696,8.53193328,54.2531296158,4.97805696,1.45193328,5.185476,48.6,7.08,49.1129962434,137.22,4.97805696,1.45193328,5.185476,4.97805696,1.45193328,5.185476,0.0,0.0,0.0,137.22
2020-02-15 07:30:00,57.97873568,6.00713124,58.2891020413,5.57873568,1.62713124,5.811183,52.4,4.38,52.5827386126,137.12,57.39873568,8.14713124,57.9740511359,5.57873568,1.62713124,5.811183,51.82,6.52,52.2285630666,137.22,5.57873568,1.62713124,5.811183,5.57873568,1.62713124,5.811183,0.0,0.0,0.0,137.22
2020-02-15 08:00:00,60.42892544,4.43176992,60.5912173046,5.62892544,1.64176992,5.8634640000000005,54.8,2.79,54.8709768457,136.4,59.89892544,6.83176992,60.2872652316,5.62892544,1.64176992,5.8634640000000005,54.27,5.19,54.5176026619,136.59,5.62892544,1.64176992,5.8634640000000005,5.62892544,1.64176992,5.8634640000000005,0.0,0.0,0.0,136.59
2020-02-15 08:30:00,64.27546848,3.10326164,64.3503386248,6.04546848,1.76326164,6.297363,58.23,1.34,58.2454161287,135.97,63.66546848,4.96326164,63.8586395321,6.04546848,1.76326164,6.297363,57.62,3.2,57.7087896252,136.02,6.04546848,1.76326164,6.297363,6.04546848,1.76326164,6.297363,0.0,0.0,0.0,136.02
2020-02-15 09:00:00,64.71694656,2.95202608,64.7842390557,6.48694656,1.89202608,6.757236,58.23,1.06,58.2396471487,135.46,64.10694656,4.84202608,64.2895466916,6.48694656,1.89202608,6.757236,57.62,2.95,57.695466893,135.66,6.48694656,1.89202608,6.757236,6.48694656,1.89202608,6.757236,0.0,0.0,0.0,135.66
2020-02-15 09:30:00,67.14373984,2.68067412,67.1972306977,6.41373984,1.8706741199999999,6.680979,60.73,0.81,60.7354015381,135.6,66.47373984,4.02067412,66.5952243685,6.41373984,1.8706741199999999,6.680979,60.06,2.15,60.0984700304,135.66,6.41373984,1.8706741199999999,6.680979,6.41373984,1.8706741199999999,6.680979,0.0,0.0,0.0,135.66
2020-02-15 10:00:00,64.54040288,3.12720084,64.6161201946,6.71040288,1.95720084,6.990003,57.83,1.17,57.8418343416,135.54,64.17040288,4.89720084,64.3569979245,6.71040288,1.95720084,6.990003,57.46,2.94,57.5351648994,135.72,6.71040288,1.95720084,6.990003,6.71040288,1.95720084,6.990003,0.0,0.0,0.0,135.72
2020-02-15 10:30:00,69.40408864,3.37869252,69.4862798191,7.26408864,2.11869252,7.566759,62.14,1.26,62.1527730677,135.4,68.83408864,3.56869252,68.9265357116,7.26408864,2.11869252,7.566759,61.57,1.45,61.5870716953,135.49,7.26408864,2.11869252,7.566759,7.26408864,2.11869252,7.566759,0.0,0.0,0.0,135.49
2020-02-15 11:00:00,68.1452576,3.3111167999999997,68.2256522712,7.1352576,2.0811168,7.4325600000000005,61.01,1.23,61.0223975275,135.36,67.8752576,3.0711168,67.944700696,7.1352576,2.0811168,7.4325600000000005,60.74,0.99,60.748067459,135.3,7.1352576,2.0811168,7.4325600000000005,7.1352576,2.0811168,7.4325600000000005,0.0,0.0,0.0,135.3
2020-02-15 11:30:00,68.51758528,3.11887904,68.5885332914,7.12758528,2.07887904,7.424568,61.39,1.04,61.3988086204,135.36,67.58758528,3.16887904,67.6618317691,7.12758528,2.07887904,7.424568,60.46,1.09,60.4698247062,135.22,7.12758528,2.07887904,7.424568,7.12758528,2.07887904,7.424568,0.0,0.0,0.0,135.22
2020-02-15 12:00:00,67.93690656,3.38368108,68.0211185632,6.5269065600000005,1.9036810800000001,6.798861,61.41,1.48,61.4278316401,135.33,67.53690656,3.26368108,67.6157183049,6.5269065600000005,1.9036810800000001,6.798861,61.01,1.3599999999999999,61.0251562882,135.26,6.5269065600000005,1.9036810800000001,6.798861,6.5269065600000005,1.9036810800000001,6.798861,0.0,0.0,0.0,135.26
2020-02-15 12:30:00,69.80116224,5.99242232,70.0579144374,6.59116224,1.92242232,6.865794,63.21,4.07,63.3408951626,136.89,68.87116224,6.02242232,69.133975431,6.59116224,1.92242232,6.865794,62.28,4.1,62.4148091401,136.4,6.59116224,1.92242232,6.865794,6.59116224,1.92242232,6.865794,0.0,0.0,0.0,136.4
2020-02-15 13:00:00,68.84690656,7.74368108,69.2810301565,6.5269065600000005,1.9036810800000001,6.798861,62.32,5.84,62.5930347563,138.25,66.99690656,9.02368108,67.6018661639,6.5269065600000005,1.9036810800000001,6.798861,60.47,7.12,60.8877270064,137.76,6.5269065600000005,1.9036810800000001,6.798861,6.5269065600000005,1.9036810800000001,6.798861,0.0,0.0,0.0,137.76
2020-02-15 13:30:00,67.58258048,6.50200264,67.8946332391,6.93258048,2.02200264,7.221438,60.65,4.48,60.8152357555,138.7,65.95258048,10.18200264,66.733919784,6.93258048,2.02200264,7.221438,59.02,8.16,59.5814232794,138.14,6.93258048,2.02200264,7.221438,6.93258048,2.02200264,7.221438,0.0,0.0,0.0,138.14
2020-02-15 14:00:00,66.14680704,5.22281872,66.3526782954,6.14680704,1.79281872,6.402924,60.0,3.43,60.0979608639,138.62,64.77680704,10.77281872,65.6664933849,6.14680704,1.79281872,6.402924,58.63,8.98,59.3137193236,138.14,6.14680704,1.79281872,6.402924,6.14680704,1.79281872,6.402924,0.0,0.0,0.0,138.14
2020-02-15 14:30:00,67.12143264,6.91708452,67.4769055152,5.92143264,1.72708452,6.168159,61.2,5.19,61.4196719301,138.57,65.42143264,9.58708452,66.1201636285,5.92143264,1.72708452,6.168159,59.5,7.86,60.0169109502,138.14,5.92143264,1.72708452,6.168159,5.92143264,1.72708452,6.168159,0.0,0.0,0.0,138.14
2020-02-15 15:00:00,69.11975424,9.03992832,69.7083978458,5.99975424,1.74992832,6.249744,63.12,7.29,63.5395821516,138.52,66.35975424,8.46992832,66.898106614,5.99975424,1.74992832,6.249744,60.36,6.72,60.7329235259,138.2,5.99975424,1.74992832,6.249744,5.99975424,1.74992832,6.249744,0.0,0.0,0.0,138.2
2020-02-15 15:30:00,71.43285152,9.47999836,72.0591607305,5.62285152,1.6399983599999999,5.857137,65.81,7.84,66.2753476038,138.52,67.61285152,8.31999836,68.1228307058,5.62285152,1.6399983599999999,5.857137,61.99,6.68,62.3488772954,138.28,5.62285152,1.6399983599999999,5.857137,5.62285152,1.6399983599999999,5.857137,0.0,0.0,0.0,138.28
2020-02-15 16:00:00,71.95531904,10.13363472,72.6653871578,5.63531904,1.64363472,5.870124,66.32,8.49,66.8612182061,138.48,67.87531904,8.18363472,68.366883884,5.63531904,1.64363472,5.870124,62.24,6.54,62.58265894,138.35,5.63531904,1.64363472,5.870124,5.63531904,1.64363472,5.870124,0.0,0.0,0.0,138.35
2020-02-15 16:30:00,76.4489952,13.1213736,77.5668699397,5.7989952,1.6913736,6.04062,70.65,11.43,71.5686202186,137.79,70.8889952,6.4013736,71.1774347981,5.7989952,1.6913736,6.04062,65.09,4.71,65.2601884766,137.77,5.7989952,1.6913736,6.04062,5.7989952,1.6913736,6.04062,0.0,0.0,0.0,137.77
2020-02-15 17:00:00,75.34342976,9.87433368,75.987728441,6.80342976,1.98433368,7.086906,68.54,7.89,68.9926351142,137.82,71.31342976,8.55433368,71.8246607291,6.80342976,1.98433368,7.086906,64.51,6.57,64.8436966867,137.6,6.80342976,1.98433368,7.086906,6.80342976,1.98433368,7.086906,0.0,0.0,0.0,137.6
2020-02-15 17:30:00,73.00821504,6.69531272,73.3145734199,6.73821504,1.96531272,7.018974,66.27,4.73,66.4385866797,138.02,72.08821504,9.19531272,72.6723091946,6.73821504,1.96531272,7.018974,65.35,7.23,65.7487292653,137.48,6.73821504,1.96531272,7.018974,6.73821504,1.96531272,7.018974,0.0,0.0,0.0,137.48
2020-02-15 18:00:00,73.96556768,6.33745724,74.2365716241,6.74556768,1.9674572399999999,7.026633,67.22,4.37,67.3618979839,138.15,73.13556768,9.38745724,73.7355790193,6.74556768,1.9674572399999999,7.026633,66.39,7.42,66.8033569516,137.58,6.74556768,1.9674572399999999,7.026633,6.74556768,1.9674572399999999,7.026633,0.0,0.0,0.0,137.58
2020-02-15 18:30:00,73.46331968,6.61971824,73.7609653406,6.99331968,2.03971824,7.284708,66.47,4.58,66.6276016378,138.2,73.08331968,9.07971824,73.6451824546,6.99331968,2.03971824,7.284708,66.09,7.04,66.463897719,137.61,6.99331968,2.03971824,7.284708,6.99331968,2.03971824,7.284708,0.0,0.0,0.0,137.61
2020-02-15 19:00:00,69.80064256,5.30060408,70.00161502,6.79064256,1.98060408,7.073586,63.01,3.32,63.0974048595,138.38,69.56064256,10.12060408,70.2930268256,6.79064256,1.98060408,7.073586,62.77,8.14,63.2955962133,137.8,6.79064256,1.98060408,7.073586,6.79064256,1.98060408,7.073586,0.0,0.0,0.0,137.8
2020-02-15 19:30:00,67.71384928,4.6719560399999995,67.8748300739,6.86384928,2.00195604,7.149843,60.85,2.67,60.908549482,138.59,67.24384928,9.95195604,67.9762950963,6.86384928,2.00195604,7.149843,60.38,7.95,60.9011239634,137.86,6.86384928,2.00195604,7.149843,6.86384928,2.00195604,7.149843,0.0,0.0,0.0,137.86
2020-02-15 20:00:00,64.92522912,4.02652516,65.0499675722,5.64522912,1.64652516,5.880447,59.28,2.38,59.3277574159,138.72,64.67522912,8.89652516,65.2842509465,5.64522912,1.64652516,5.880447,59.03,7.25,59.4735521051,137.89,5.64522912,1.64652516,5.880447,5.64522912,1.64652516,5.880447,0.0,0.0,0.0,137.89
2020-02-15 20:30:00,67.52662784,3.37193312,67.6107639389,5.52662784,1.61193312,5.7569040000000005,62.0,1.76,62.0249756147,138.68,67.10662784,9.35193312,67.755133777,5.52662784,1.61193312,5.7569040000000005,61.58,7.74,62.0645148213,137.8,5.52662784,1.61193312,5.7569040000000005,5.52662784,1.61193312,5.7569040000000005,0.0,0.0,0.0,137.8
2020-02-15 21:00:00,64.87748704,3.09468372,64.9512539675,5.46748704,1.59468372,5.695299,59.41,1.5,59.4289331891,138.68,64.30748704,10.02468372,65.0841545469,5.46748704,1.59468372,5.695299,58.84,8.43,59.4408151021,137.89,5.46748704,1.59468372,5.695299,5.46748704,1.59468372,5.695299,0.0,0.0,0.0,137.89
2020-02-15 21:30:00,59.90666784,2.77027812,59.9706869442,5.48666784,1.60027812,5.715279,54.42,1.17,54.4325757245,139.35,59.24666784,12.50027812,60.5510082758,5.48666784,1.60027812,5.715279,53.76,10.9,54.8538749771,138.54,5.48666784,1.60027812,5.715279,5.48666784,1.60027812,5.715279,0.0,0.0,0.0,138.54
2020-02-15 22:00:00,58.23227232,3.39566276,58.3311928999,5.40227232,1.5756627600000002,5.627367,52.83,1.82,52.861340316,139.48,58.17227232,12.81566276,59.5672265499,5.40227232,1.5756627600000002,5.627367,52.77,11.24,53.9537811465,138.64,5.40227232,1.5756627600000002,5.627367,5.40227232,1.5756627600000002,5.627367,0.0,0.0,0.0,138.64
2020-02-15 22:30:00,64.14167264,6.47715452,64.46788114820001,5.68167264,1.65715452,5.918409,58.46,4.82,58.6583668371,138.95,61.49167264,8.79715452,62.1177569759,5.68167264,1.65715452,5.918409,55.81,7.14,56.2648709232,138.39,5.68167264,1.65715452,5.918409,5.68167264,1.65715452,5.918409,0.0,0.0,0.0,138.39
2020-02-15 23:00:00,59.6673872,3.6571546,59.7793599417,5.4073872,1.5771546,5.632695,54.26,2.08,54.2998526702,139.54,55.4373872,12.2071546,56.7654694598,5.4073872,1.5771546,5.632695,50.03,10.63,51.1468259035,139.09,5.4073872,1.5771546,5.632695,5.4073872,1.5771546,5.632695,0.0,0.0,0.0,139.09
2020-02-15 23:30:00,54.02298144,2.49545292,54.0805862481,5.57298144,1.6254529199999999,5.805189,48.45,0.87,48.457810516,139.54,50.99298144,13.66545292,52.7923172408,5.57298144,1.6254529199999999,5.805189,45.42,12.04,46.9887007694,138.95,5.57298144,1.6254529199999999,5.805189,5.57298144,1.6254529199999999,5.805189,0.0,0.0,0.0,138.95
2020-02-16 00:00:00,49.47430016,3.72417088,49.6142703772,5.53430016,1.61417088,5.764896,43.94,2.11,43.9906319573,140.07,47.79430016,14.70417088,50.0050774327,5.53430016,1.61417088,5.764896,42.26,13.09,44.2408826765,139.36,5.53430016,1.61417088,5.764896,5.53430016,1.61417088,5.764896,0.0,0.0,0.0,139.36
2020-02-16 00:30:00,49.04291136,3.63918248,49.1777470385,5.72291136,1.66918248,5.961366,43.32,1.97,43.3647702634,139.34,47.71291136,14.27918248,49.8037846227,5.72291136,1.66918248,5.961366,41.99,12.61,43.8425843216,138.55,5.72291136,1.66918248,5.961366,5.72291136,1.66918248,5.961366,0.0,0.0,0.0,138.55
2020-02-16 01:00:00,50.83937504,3.53731772,50.9622867531,5.57937504,1.62731772,5.811849,45.26,1.9100000000000001,45.3002836636,138.73,49.26937504,14.23731772,51.2852077376,5.57937504,1.62731772,5.811849,43.69,12.61,45.4733790255,137.99,5.57937504,1.62731772,5.811849,5.57937504,1.62731772,5.811849,0.0,0.0,0.0,137.99
2020-02-16 01:30:00,51.74526912,2.97487016,51.8307122155,5.60526912,1.63487016,5.838822,46.14,1.34,46.1594540696,138.35,50.08526912,13.77487016,51.9449827293,5.60526912,1.63487016,5.838822,44.48,12.14,46.1069409092,137.64,5.60526912,1.63487016,5.838822,5.60526912,1.63487016,5.838822,0.0,0.0,0.0,137.64
2020-02-16 02:00:00,50.30121312,3.38118716,50.4147247137,5.66121312,1.65118716,5.897097,44.64,1.73,44.6735100479,139.08,48.82121312,14.16118716,50.8335526231,5.66121312,1.65118716,5.897097,43.16,12.51,44.9364629227,138.36,5.66121312,1.65118716,5.897097,5.66121312,1.65118716,5.897097,0.0,0.0,0.0,138.36
2020-02-16 02:30:00,49.43262208,3.37368144,49.5476119724,5.29262208,1.5436814399999998,5.513148,44.14,1.83,44.1779186925,139.71,47.91262208,15.02368144,50.2128505324,5.29262208,1.5436814399999998,5.513148,42.62,13.48,44.7009485358,139.1,5.29262208,1.5436814399999998,5.513148,5.29262208,1.5436814399999998,5.513148,0.0,0.0,0.0,139.1
2020-02-16 03:00:00,47.84142304,2.9433317199999998,47.9318783286,5.53142304,1.6133317200000001,5.761899,42.31,1.33,42.3308988801,139.24,46.43142304,15.70333172,49.0150147672,5.53142304,1.6133317200000001,5.761899,40.9,14.09,43.2589655447,138.76,5.53142304,1.6133317200000001,5.761899,5.53142304,1.6133317200000001,5.761899,0.0,0.0,0.0,138.76
2020-02-16 03:30:00,46.826608,3.211094,46.9365778627,5.386608,1.571094,5.6110500000000005,41.44,1.6400000000000001,41.4724390409,138.87,45.466608,15.891094,48.1636721144,5.386608,1.571094,5.6110500000000005,40.08,14.32,42.5613533619,138.4,5.386608,1.571094,5.6110500000000005,5.386608,1.571094,5.6110500000000005,0.0,0.0,0.0,138.4
2020-02-16 04:00:00,45.84909536,3.25556948,45.9645328266,5.53909536,1.61556948,5.769891,40.31,1.6400000000000001,40.3433476548,139.06,44.43909536,16.02556948,47.2403648755,5.53909536,1.61556948,5.769891,38.9,14.41,41.4832267308,138.59,5.53909536,1.61556948,5.769891,5.53909536,1.61556948,5.769891,0.0,0.0,0.0,138.59
2020-02-16 04:30:00,46.07338144,3.18890292,46.1836072557,5.17338144,1.5089029200000001,5.388939,40.9,1.6800000000000002,40.9344891259,139.09,44.46338144,16.00890292,47.2575630114,5.17338144,1.5089029200000001,5.388939,39.29,14.5,41.8802351951,138.64,5.17338144,1.5089029200000001,5.388939,5.17338144,1.5089029200000001,5.388939,0.0,0.0,0.0,138.64
2020-02-16 05:00:00,44.88794656,3.49065108,45.023464897,5.48794656,1.60065108,5.716611,39.4,1.8900000000000001,39.4453051706,139.44,43.43794656,16.43065108,46.4415923097,5.48794656,1.60065108,5.716611,37.95,14.83,40.7447100861,138.97,5.48794656,1.60065108,5.716611,5.48794656,1.60065108,5.716611,0.0,0.0,0.0,138.97
2020-02-16 05:30:00,45.59756704,3.54137372,45.7348821775,5.38756704,1.57137372,5.612049,40.21,1.97,40.2582289725,138.98,44.01756704,16.45137372,46.991423743,5.38756704,1.57137372,5.612049,38.63,14.88,41.3967547037,138.52,5.38756704,1.57137372,5.612049,5.38756704,1.57137372,5.612049,0.0,0.0,0.0,138.52
2020-02-16 06:00:00,45.59641792,3.48978856,45.7297709521,5.65641792,1.64978856,5.8921019999999995,39.94,1.8399999999999999,39.9823611109,139.01,44.01641792,16.46978856,46.9967975688,5.65641792,1.64978856,5.8921019999999995,38.36,14.82,41.1232537623,138.58,5.65641792,1.64978856,5.8921019999999995,5.65641792,1.64978856,5.8921019999999995,0.0,0.0,0.0,138.58
2020-02-16 06:30:00,49.06273184,2.5416301199999998,49.1285206298,5.42273184,1.58163012,5.648679,43.64,0.96,43.6505578429,139.58,47.462731840000004,15.68163012,49.9862424767,5.42273184,1.58163012,5.648679,42.04,14.1,44.3415335774,139.15,5.42273184,1.58163012,5.648679,5.42273184,1.58163012,5.648679,0.0,0.0,0.0,139.15
2020-02-16 07:00:00,49.74477952,2.19097736,49.7930062487,5.69477952,1.66097736,5.932062,44.05,0.53,44.0531883069,139.45,48.26477952,15.16097736,50.5899612238,5.69477952,1.66097736,5.932062,42.57,13.5,44.6593204158,139.02,5.69477952,1.66097736,5.932062,5.69477952,1.66097736,5.932062,0.0,0.0,0.0,139.02
2020-02-16 07:30:00,52.1795648,1.9519563999999998,52.2160618632,5.6295648,1.6419564,5.86413,46.55,0.31,46.551032212,138.73,50.6395648,14.6619564,52.719431793300004,5.6295648,1.6419564,5.86413,45.01,13.02,46.8553145331,138.31,5.6295648,1.6419564,5.86413,5.6295648,1.6419564,5.86413,0.0,0.0,0.0,138.31
2020-02-16 08:00:00,53.3845696,1.9088327999999999,53.4186850646,5.8245696,1.6988328,6.06726,47.56,0.21,47.5604636226,138.4,51.9445696,14.4188328,53.9086361379,5.8245696,1.6988328,6.06726,46.12,12.72,47.8419564817,137.98,5.8245696,1.6988328,6.06726,5.8245696,1.6988328,6.06726,0.0,0.0,0.0,137.98
2020-02-16 08:30:00,57.0835808,2.6772944,57.1463306106,5.6135808,1.6372944,5.84748,51.47,1.04,51.4805060193,139.28,55.5935808,13.4372944,57.1944674506,5.6135808,1.6372944,5.84748,49.98,11.8,51.3540689722,138.86,5.6135808,1.6372944,5.84748,5.6135808,1.6372944,5.84748,0.0,0.0,0.0,138.86
2020-02-16 09:00:00,60.1671568,3.6808373999999997,60.2796426778,6.0371568,1.7608374,6.288705,54.13,1.92,54.1640406543,138.58,58.6071568,12.6108374,59.948578366,6.0371568,1.7608374,6.288705,52.57,10.85,53.6779973546,138.11,6.0371568,1.7608374,6.288705,6.0371568,1.7608374,6.288705,0.0,0.0,0.0,138.11
2020-02-16 09:30:00,62.8801136,5.2116998,63.0957249039,6.2801136,1.8316998,6.541785,56.6,3.38,56.7008324454,138.71,61.1201136,11.4516998,62.1836772376,6.2801136,1.8316998,6.541785,54.84,9.62,55.6773742197,138.31,6.2801136,1.8316998,6.541785,6.2801136,1.8316998,6.541785,0.0,0.0,0.0,138.31
2020-02-16 10:00:00,66.56476896,6.23722428,66.8563492379,6.26476896,1.82722428,6.5258009999999995,60.3,4.41,60.4610461372,138.0,64.83476896,10.19722428,65.6317807858,6.26476896,1.82722428,6.5258009999999995,58.57,8.37,59.165038663,137.51,6.26476896,1.82722428,6.5258009999999995,6.26476896,1.82722428,6.5258009999999995,0.0,0.0,0.0,137.51
2020-02-16 10:30:00,72.28944384,10.83692112,73.0972130116,6.7094438400000005,1.95692112,6.9890039999999996,65.58,8.88,66.1784768637,136.95,68.63944384,7.7069211200000005,69.0707599771,6.7094438400000005,1.95692112,6.9890039999999996,61.93,5.75,62.1963616299,136.75,6.7094438400000005,1.95692112,6.9890039999999996,6.7094438400000005,1.95692112,6.9890039999999996,0.0,0.0,0.0,136.75
2020-02-16 11:00:00,78.31810528,15.30736404,79.8000063189,6.60810528,1.92736404,6.883443,71.71,13.38,72.9475736403,136.11,73.14810528,4.76736404,73.3032950552,6.60810528,1.92736404,6.883443,66.54,2.84,66.6005795771,136.06,6.60810528,1.92736404,6.883443,6.60810528,1.92736404,6.883443,0.0,0.0,0.0,136.06
2020-02-16 11:30:00,78.45645728,15.09480004,79.8953607988,6.25645728,1.82480004,6.517143,72.2,13.27,73.4093515841,136.05,72.66645728,5.11480004,72.846243507,6.25645728,1.82480004,6.517143,66.41,3.29,66.4914445624,136.06,6.25645728,1.82480004,6.517143,6.25645728,1.82480004,6.517143,0.0,0.0,0.0,136.06
2020-02-16 12:00:00,78.14185184,14.46804012,79.4699515156,6.30185184,1.83804012,6.564429,71.84,12.63,72.9417747248,136.05,72.37185184,5.48804012,72.5796357328,6.30185184,1.83804012,6.564429,66.07,3.65,66.1707442908,136.09,6.30185184,1.83804012,6.564429,6.30185184,1.83804012,6.564429,0.0,0.0,0.0,136.09
2020-02-16 12:30:00,73.13182208,8.47678144,73.6214589934,6.09182208,1.7767814400000002,6.345648,67.04,6.7,67.3739682667,136.74,70.53182208,7.06678144,70.8849583892,6.09182208,1.7767814400000002,6.345648,64.44,5.29,64.6567684005,136.24,6.09182208,1.7767814400000002,6.345648,6.09182208,1.7767814400000002,6.345648,0.0,0.0,0.0,136.24
2020-02-16 13:00:00,76.57494912,10.34811016,77.2709920773,5.92494912,1.72811016,6.171822,70.65,8.62,71.1739200831,136.37,74.16494912,4.71811016,74.3148722764,5.92494912,1.72811016,6.171822,68.24,2.99,68.3054734264,135.77,5.92494912,1.72811016,6.171822,5.92494912,1.72811016,6.171822,0.0,0.0,0.0,135.77
2020-02-16 13:30:00,76.6424016,11.0877838,77.4402781026,5.9924016,1.7477838,6.242085,70.65,9.34,71.2647044476,136.55,72.9824016,4.7577838,73.1373191332,5.9924016,1.7477838,6.242085,66.99,3.01,67.0575886832,136.07,5.9924016,1.7477838,6.242085,5.9924016,1.7477838,6.242085,0.0,0.0,0.0,136.07
2020-02-16 14:00:00,76.14647744,10.48230592,76.8645871902,6.07647744,1.77230592,6.329664,70.07,8.71,70.6092699297,136.75,71.92647744,5.73230592,72.1545389292,6.07647744,1.77230592,6.329664,65.85,3.96,65.9689631569,136.32,6.07647744,1.77230592,6.329664,6.07647744,1.77230592,6.329664,0.0,0.0,0.0,136.32
2020-02-16 14:30:00,77.60223168,10.88398424,78.3617730443,6.08223168,1.7739842399999999,6.3356580000000005,71.52,9.11,72.0978675135,136.88,72.71223168,5.85398424,72.9475000762,6.08223168,1.7739842399999999,6.3356580000000005,66.63,4.08,66.7547998274,136.46,6.08223168,1.7739842399999999,6.3356580000000005,6.08223168,1.7739842399999999,6.3356580000000005,0.0,0.0,0.0,136.46
2020-02-16 15:00:00,79.62099264,13.01528952,80.6777554861,6.36099264,1.85528952,6.626034,73.26,11.16,74.1051496186,137.05,74.28099264,4.14528952,74.3965677487,6.36099264,1.85528952,6.626034,67.92,2.29,67.9585940114,136.69,6.36099264,1.85528952,6.626034,6.36099264,1.85528952,6.626034,0.0,0.0,0.0,136.69
2020-02-16 15:30:00,72.72076,9.532305000000001,73.342850869,9.23076,2.692305,9.615375,63.49,6.84,63.8573856339,137.76,71.19076,8.292305,71.6720770704,9.23076,2.692305,9.615375,61.96,5.6,62.2125517882,137.15,9.23076,2.692305,9.615375,9.23076,2.692305,9.615375,0.0,0.0,0.0,137.15
2020-02-16 16:00:00,71.72985376,6.21079068,71.9982349874,6.37985376,1.86079068,6.645681,65.35,4.35,65.4946180995,138.12,70.44985376,9.72079068,71.1173373113,6.37985376,1.86079068,6.645681,64.07,7.86,64.5503253284,137.53,6.37985376,1.86079068,6.645681,6.37985376,1.86079068,6.645681,0.0,0.0,0.0,137.53
2020-02-16 16:30:00,71.68203104,6.91892572,72.0151727564,6.92203104,2.01892572,7.210449,64.76,4.9,64.9451122102,138.07,70.45203104,9.59892572,71.1029398312,6.92203104,2.01892572,7.210449,63.53,7.58,63.9806009662,137.53,6.92203104,2.01892572,7.210449,6.92203104,2.01892572,7.210449,0.0,0.0,0.0,137.53
2020-02-16 17:00:00,69.88507872,5.13689796,70.0736180624,6.19507872,1.8068979600000001,6.453207,63.69,3.33,63.7769942848,137.94,68.55507872,10.63689796,69.3753732712,6.19507872,1.8068979600000001,6.453207,62.36,8.83,62.9820490299,137.42,6.19507872,1.8068979600000001,6.453207,6.19507872,1.8068979600000001,6.453207,0.0,0.0,0.0,137.42
2020-02-16 17:30:00,73.92469824,6.63762032,74.2220924886,7.05469824,2.05762032,7.348644,66.87,4.58,67.0266611133,137.42,72.71469824,9.80762032,73.3731337512,7.05469824,2.05762032,7.348644,65.66,7.75,66.1157931209,136.85,7.05469824,2.05762032,7.348644,7.05469824,2.05762032,7.348644,0.0,0.0,0.0,136.85
2020-02-16 18:00:00,75.36036256,6.25218908,75.6192707811,7.07036256,2.06218908,7.364961,68.29,4.19,68.4184200344,137.17,74.06036256,9.84218908,74.7114849833,7.07036256,2.06218908,7.364961,66.99,7.78,67.440258748,136.55,7.07036256,2.06218908,7.364961,7.07036256,2.06218908,7.364961,0.0,0.0,0.0,136.55
2020-02-16 18:30:00,74.09702592,5.80538256,74.3240991661,7.04702592,2.05538256,7.340652,67.05,3.75,67.1547838951,137.05,73.23702592,10.10538256,73.9309185814,7.04702592,2.05538256,7.340652,66.19,8.05,66.6777219167,136.47,7.04702592,2.05538256,7.340652,7.04702592,2.05538256,7.340652,0.0,0.0,0.0,136.47
2020-02-16 19:00:00,73.65361952,5.68897236,73.8729996339,6.85361952,1.99897236,7.139187,66.8,3.69,66.9018392871,137.32,72.62361952,10.26897236,73.3460421939,6.85361952,1.99897236,7.139187,65.77,8.27,66.2879008568,136.76,6.85361952,1.99897236,7.139187,6.85361952,1.99897236,7.139187,0.0,0.0,0.0,136.76
2020-02-16 19:30:00,73.03425888,5.55915884,73.245526943,6.85425888,1.99915884,7.1398530000000004,66.18,3.56,66.2756818147,137.64,71.41425888,10.58915884,72.1950597778,6.85425888,1.99915884,7.1398530000000004,64.56,8.59,65.1289620676,137.02,6.85425888,1.99915884,7.1398530000000004,6.85425888,1.99915884,7.1398530000000004,0.0,0.0,0.0,137.02
2020-02-16 20:00:00,72.31223168,5.96398424,72.5577560193,6.08223168,1.7739842399999999,6.3356580000000005,66.23,4.19,66.3624065266,137.82,70.88223168,10.03398424,71.5889070154,6.08223168,1.7739842399999999,6.3356580000000005,64.8,8.26,65.3243262499,137.31,6.08223168,1.7739842399999999,6.3356580000000005,6.08223168,1.7739842399999999,6.3356580000000005,0.0,0.0,0.0,137.31
2020-02-16 20:30:00,70.72563872,5.39372796,70.9310106629,5.63563872,1.64372796,5.870457,65.09,3.75,65.1979340163,137.79,69.03563872,10.30372796,69.8003311121,5.63563872,1.64372796,5.870457,63.4,8.66,63.98871463,137.2,5.63563872,1.64372796,5.870457,5.63563872,1.64372796,5.870457,0.0,0.0,0.0,137.2
2020-02-16 21:00:00,66.0091648,4.1985064,66.1425528203,6.0291648,1.7585064,6.28038,59.98,2.44,60.0296093607,138.29,64.5491648,12.0385064,65.6621680477,6.0291648,1.7585064,6.28038,58.52,10.28,59.4160651676,137.76,6.0291648,1.7585064,6.28038,6.0291648,1.7585064,6.28038,0.0,0.0,0.0,137.76
2020-02-16 21:30:00,62.88537856,2.09615208,62.9203042759,6.05537856,1.76615208,6.307686,56.83,0.33,56.8309581126,139.15,61.64537856,13.63615208,63.1355473672,6.05537856,1.76615208,6.307686,55.59,11.87,56.8431614181,138.5,6.05537856,1.76615208,6.307686,6.05537856,1.76615208,6.307686,0.0,0.0,0.0,138.5
2020-02-16 22:00:00,59.41165248,3.01964864,59.4883411125,5.86165248,1.7096486400000002,6.105888,53.55,1.31,53.5660209461,139.45,58.36165248,14.53964864,60.1455223834,5.86165248,1.7096486400000002,6.105888,52.5,12.83,54.0449710889,138.85,5.86165248,1.7096486400000002,6.105888,5.86165248,1.7096486400000002,6.105888,0.0,0.0,0.0,138.85
2020-02-16 22:30:00,56.36124288,3.18244584,56.451020013,5.8712428800000005,1.71244584,6.115878,50.49,1.47,50.5113947541,139.66,54.87124288,15.55244584,57.0327262789,5.8712428800000005,1.71244584,6.115878,49.0,13.84,50.9170462615,139.06,5.8712428800000005,1.71244584,6.115878,5.8712428800000005,1.71244584,6.115878,0.0,0.0,0.0,139.06
2020-02-16 23:00:00,56.06647776,3.20897268,56.1582356745,5.75647776,1.67897268,5.996331,50.31,1.53,50.3332593818,139.85,54.71647776,15.77897268,56.9461931765,5.75647776,1.67897268,5.996331,48.96,14.1,50.9498930323,139.35,5.75647776,1.67897268,5.996331,5.75647776,1.67897268,5.996331,0.0,0.0,0.0,139.35
2020-02-16 23:30:00,53.02744672,3.5996719600000002,53.149484888,5.82744672,1.6996719599999999,6.070257,47.2,1.9,47.2382260463,139.97,51.51744672,16.37967196,54.0586808021,5.82744672,1.6996719599999999,6.070257,45.69,14.68,47.9904000817,139.49,5.82744672,1.6996719599999999,6.070257,5.82744672,1.6996719599999999,6.070257,0.0,0.0,0.0,139.49
2020-02-17 00:00:00,51.0783056,13.3257558,52.7879633118,6.0883056,1.7757558,6.341985,44.99,11.55,46.4489246377,137.8,50.9983056,6.2057558,51.3744934683,6.0883056,1.7757558,6.341985,44.91,4.43,45.1279625066,138.65,6.0883056,1.7757558,6.341985,6.0883056,1.7757558,6.341985,0.0,0.0,0.0,138.65
2020-02-17 00:30:00,51.03111296,13.59699128,52.8114822913,5.92111296,1.72699128,6.167826,45.11,11.87,46.6455678495,137.8,51.28111296,5.54699128,51.5802448489,5.92111296,1.72699128,6.167826,45.36,3.8200000000000003,45.5205667803,138.71,5.92111296,1.72699128,6.167826,5.92111296,1.72699128,6.167826,0.0,0.0,0.0,138.71
2020-02-17 01:00:00,52.296008,13.385919,53.9819903321,5.986008,1.745919,6.235425,46.31,11.64,47.7504523539,137.33,52.586008,5.445919,52.8672514051,5.986008,1.745919,6.235425,46.6,3.7,46.7466576345,138.26,5.986008,1.745919,6.235425,5.986008,1.745919,6.235425,0.0,0.0,0.0,138.26
2020-02-17 01:30:00,53.08181248,13.66302864,54.8120166367,5.70181248,1.66302864,5.939388,47.38,12.0,48.8760104755,137.42,53.61181248,5.50302864,53.8935038906,5.70181248,1.66302864,5.939388,47.91,3.84,48.0636421841,138.33,5.70181248,1.66302864,5.939388,5.70181248,1.66302864,5.939388,0.0,0.0,0.0,138.33
2020-02-17 02:00:00,53.3880464,13.548180200000001,55.0802749189,5.5480464,1.6181801999999998,5.779215,47.84,11.93,49.3050758036,137.61,54.0380464,5.2881802,54.2961813441,5.5480464,1.6181801999999998,5.779215,48.49,3.67,48.6286849503,138.51,5.5480464,1.6181801999999998,5.779215,5.5480464,1.6181801999999998,5.779215,0.0,0.0,0.0,138.51
2020-02-17 02:30:00,52.00560864,13.90580252,53.8326543442,5.74560864,1.67580252,5.985009,46.26,12.23,47.8493521377,137.82,52.68560864,5.55580252,52.9777339965,5.74560864,1.67580252,5.985009,46.94,3.88,47.1000849256,138.72,5.74560864,1.67580252,5.985009,5.74560864,1.67580252,5.985009,0.0,0.0,0.0,138.72
2020-02-17 03:00:00,50.78114304,14.77491672,52.8868854493,5.81114304,1.6949167200000002,6.053274,44.97,13.08,46.8336129292,138.17,51.68114304,6.12491672,52.0428203574,5.81114304,1.6949167200000002,6.053274,45.87,4.43,46.083422182,139.03,5.81114304,1.6949167200000002,6.053274,5.81114304,1.6949167200000002,6.053274,0.0,0.0,0.0,139.03
2020-02-17 03:30:00,48.72614816,15.29845988,51.0713264877,5.68614816,1.65845988,5.923071,43.04,13.64,45.1496533763,137.93,49.67614816,6.66845988,50.1217323442,5.68614816,1.65845988,5.923071,43.99,5.01,44.274374078,138.78,5.68614816,1.65845988,5.923071,5.68614816,1.65845988,5.923071,0.0,0.0,0.0,138.78
2020-02-17 04:00:00,47.61996448,15.40873964,50.0508768591,5.54996448,1.61873964,5.781213,42.07,13.79,44.2724406375,138.15,48.55996448,6.76873964,49.029439999,5.54996448,1.61873964,5.781213,43.01,5.15,43.3172321369,139.0,5.54996448,1.61873964,5.781213,5.54996448,1.61873964,5.781213,0.0,0.0,0.0,139.0
2020-02-17 04:30:00,48.65599904,14.80549972,50.8587167017,4.95599904,1.44549972,5.162499,43.7,13.36,45.6966038125,137.7,49.59599904,6.30549972,49.9952242469,4.95599904,1.44549972,5.162499,44.64,4.86,44.903777124,138.56,4.95599904,1.44549972,5.162499,4.95599904,1.44549972,5.162499,0.0,0.0,0.0,138.56
2020-02-17 05:00:00,49.35396096,14.42990528,51.4201869778,5.07396096,1.47990528,5.285376,44.28,12.95,46.1348122354,137.7,50.23396096,5.92990528,50.5827501265,5.07396096,1.47990528,5.285376,45.16,4.45,45.3787185804,138.56,5.07396096,1.47990528,5.285376,5.07396096,1.47990528,5.285376,0.0,0.0,0.0,138.56
2020-02-17 05:30:00,50.46163264,14.19880952,52.4212033483,5.72163264,1.66880952,5.960034,44.74,12.53,46.461473287,137.28,51.37163264,5.74880952,51.6922958573,5.72163264,1.66880952,5.960034,45.65,4.08,45.8319637371,138.12,5.72163264,1.66880952,5.960034,5.72163264,1.66880952,5.960034,0.0,0.0,0.0,138.12
2020-02-17 06:00:00,53.1111232,13.8440776,54.8857895284,5.6711232,1.6540776,5.90742,47.44,12.19,48.9811157488,137.18,53.6911232,5.3740776,53.9594053018,5.6711232,1.6540776,5.90742,48.02,3.7199999999999998,48.1638744289,137.96,5.6711232,1.6540776,5.90742,5.6711232,1.6540776,5.90742,0.0,0.0,0.0,137.96
2020-02-17 06:30:00,59.1479568,11.127737400000001,60.1856073597,5.2379568,1.5277374,5.456205,53.91,9.6,54.758087074,137.01,60.1079568,2.6477374,60.1662445563,5.2379568,1.5277374,5.456205,54.87,1.12,54.8814294639,137.83,5.2379568,1.5277374,5.456205,5.2379568,1.5277374,5.456205,0.0,0.0,0.0,137.83
2020-02-17 07:00:00,63.90784672,8.53312196,64.4750109947,5.42784672,1.5831219600000002,5.654007,58.48,6.95,58.8915350454,136.19,64.86784672,3.03312196,64.9387200899,5.42784672,1.5831219600000002,5.654007,59.44,1.45,59.4576832714,137.03,5.42784672,1.5831219600000002,5.654007,5.42784672,1.5831219600000002,5.654007,0.0,0.0,0.0,137.03
2020-02-17 07:30:00,67.35667808,7.00736444,67.7201981566,5.23667808,1.52736444,5.454873,62.12,5.48,62.361244375,136.47,68.18667808,4.34736444,68.3251245528,5.23667808,1.52736444,5.454873,62.95,2.8200000000000003,63.0131327582,137.25,5.23667808,1.52736444,5.454873,5.23667808,1.52736444,5.454873,0.0,0.0,0.0,137.25
2020-02-17 08:00:00,69.82002432,5.91792376,70.0703761776,5.65002432,1.6479237599999998,5.885442,64.17,4.27,64.31191025,135.75,70.24002432,5.60792376,70.4635354305,5.65002432,1.6479237599999998,5.885442,64.59,3.96,64.7112795423,136.5,5.65002432,1.6479237599999998,5.885442,5.65002432,1.6479237599999998,5.885442,0.0,0.0,0.0,136.5
2020-02-17 08:30:00,76.46514848,5.08650164,76.6341401139,6.36514848,1.85650164,6.630363,70.1,3.23,70.1743749527,135.32,76.61514848,8.69650164,77.1071340239,6.36514848,1.85650164,6.630363,70.25,6.84,70.5822080981,135.85,6.36514848,1.85650164,6.630363,6.36514848,1.85650164,6.630363,0.0,0.0,0.0,135.85
2020-02-17 09:00:00,78.50771488,12.89766684,79.560110015,7.39771488,2.15766684,7.705953,71.11,10.74,71.9164772497,137.05,77.82771488,3.5476668399999998,77.9085306205,7.39771488,2.15766684,7.705953,70.43,1.3900000000000001,70.4437151207,136.42,7.39771488,2.15766684,7.705953,7.39771488,2.15766684,7.705953,0.0,0.0,0.0,136.42
2020-02-17 09:30:00,77.63768448,12.25307464,78.5986506853,7.82768448,2.28307464,8.153838,69.81,9.97,70.5183451309,137.0,75.94768448,4.64307464,76.0894796932,7.82768448,2.28307464,8.153838,68.12,2.36,68.1608685391,136.53,7.82768448,2.28307464,8.153838,7.82768448,2.28307464,8.153838,0.0,0.0,0.0,136.53
2020-02-17 10:00:00,82.4536272,14.4127246,83.7038067762,9.1636272,2.6727246,9.545445,73.29,11.74,74.224333611,136.9,80.7436272,4.1327246,80.8493212466,9.1636272,2.6727246,9.545445,71.58,1.46,71.5948880857,136.13,9.1636272,2.6727246,9.545445,9.1636272,2.6727246,9.545445,0.0,0.0,0.0,136.13
2020-02-17 10:30:00,82.75072192,13.42396056,83.832479955,7.35072192,2.14396056,7.657002,75.4,11.28,76.2390870879,137.09,81.56072192,3.51396056,81.6363845288,7.35072192,2.14396056,7.657002,74.21,1.37,74.2226447925,136.25,7.35072192,2.14396056,7.657002,7.35072192,2.14396056,7.657002,0.0,0.0,0.0,136.25
2020-02-17 11:00:00,79.61504544,13.43230492,80.7402147376,9.50504544,2.77230492,9.901089,70.11,10.66,70.9157789212,137.2,78.39504544,3.5023049200000003,78.4732393195,9.50504544,2.77230492,9.901089,68.89,0.73,68.8938676516,136.45,9.50504544,2.77230492,9.901089,9.50504544,2.77230492,9.901089,0.0,0.0,0.0,136.45
2020-02-17 11:30:00,77.02126688,13.10370284,78.1279884543,11.84126688,3.45370284,12.334653,65.18,9.65,65.8904765501,137.39,75.89126688,4.27370284,76.0115052121,11.84126688,3.45370284,12.334653,64.05,0.8200000000000001,64.0552488091,136.47,11.84126688,3.45370284,12.334653,11.84126688,3.45370284,12.334653,0.0,0.0,0.0,136.47
2020-02-17 12:00:00,75.68930944,12.91813192,76.7837853704,11.23930944,3.27813192,11.707614,64.45,9.64,65.1669555833,137.39,74.73930944,4.37813192,74.8674322698,11.23930944,3.27813192,11.707614,63.5,1.1,63.5095268444,136.61,11.23930944,3.27813192,11.707614,11.23930944,3.27813192,11.707614,0.0,0.0,0.0,136.61
2020-02-17 12:30:00,76.58807104,13.24277072,77.724536679,10.87807104,3.17277072,11.331324,65.71,10.07,66.4771314062,137.44,75.26807104,3.93277072,75.3707450117,10.87807104,3.17277072,11.331324,64.39,0.76,64.3944850123,136.7,10.87807104,3.17277072,11.331324,10.87807104,3.17277072,11.331324,0.0,0.0,0.0,136.7
2020-02-17 13:00:00,77.23203968,11.62267824,78.1016939804,8.27203968,2.41267824,8.616708,68.96,9.21,69.5723055533,137.73,76.13203968,3.43267824,76.2093875171,8.27203968,2.41267824,8.616708,67.86,1.02,67.8676653496,136.88,8.27203968,2.41267824,8.616708,8.27203968,2.41267824,8.616708,0.0,0.0,0.0,136.88
