Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-02-17 13:30:00,80.20639488,13.54228184,81.341620202,8.71639488,2.5422818400000002,9.079578,71.49,11.0,72.3313217078,137.78,78.59639488,3.5222818399999998,78.6752804729,8.71639488,2.5422818400000002,9.079578,69.88,0.98,69.8868714424,136.95,8.71639488,2.5422818400000002,9.079578,8.71639488,2.5422818400000002,9.079578,0.0,0.0,0.0,136.95
2020-02-17 14:00:00,79.69701408,12.22496244,80.6291743721,8.89701408,2.5949624399999998,9.267723,70.8,9.63,71.4519201981,138.03,78.18701408,3.43496244,78.2624312024,8.89701408,2.5949624399999998,9.267723,69.29,0.84,69.2950914568,137.18,8.89701408,2.5949624399999998,9.267723,8.89701408,2.5949624399999998,9.267723,0.0,0.0,0.0,137.18
2020-02-17 14:30:00,79.34986208,12.44787644,80.3202978081,8.04986208,2.34787644,8.385273,71.3,10.1,72.0118045879,137.9,77.99986208,3.33787644,78.0712488925,8.04986208,2.34787644,8.385273,69.95,0.99,69.9570053676,137.12,8.04986208,2.34787644,8.385273,8.04986208,2.34787644,8.385273,0.0,0.0,0.0,137.12
2020-02-17 15:00:00,78.9342384,12.2349862,79.8768356853,7.3542384,2.1449862,7.660665,71.58,10.09,72.2876510892,138.03,76.7542384,2.9549862,76.8110998216,7.3542384,2.1449862,7.660665,69.4,0.81,69.4047267843,137.31,7.3542384,2.1449862,7.660665,7.3542384,2.1449862,7.660665,0.0,0.0,0.0,137.31
2020-02-17 15:30:00,80.61374976,10.97109368,81.3568776865,6.48374976,1.89109368,6.753906,74.13,9.08,74.6840230571,138.13,79.47374976,3.56109368,79.5534932552,6.48374976,1.89109368,6.753906,72.99,1.67,73.0091021723,137.21,6.48374976,1.89109368,6.753906,6.48374976,1.89109368,6.753906,0.0,0.0,0.0,137.21
2020-02-17 16:00:00,78.52067168,9.91852924,79.1446340781,7.64067168,2.22852924,7.959033,70.88,7.69,71.2959360693,138.22,77.39067168,5.90852924,77.6158925792,7.64067168,2.22852924,7.959033,69.75,3.68,69.8470106733,137.62,7.64067168,2.22852924,7.959033,7.64067168,2.22852924,7.959033,0.0,0.0,0.0,137.62
2020-02-17 16:30:00,84.0752176,12.6127718,85.0160233542,7.1752176,2.0927718,7.474185,76.9,10.52,77.6162379918,137.84,81.8052176,4.2527718,81.9156864988,7.1752176,2.0927718,7.474185,74.63,2.16,74.6612516638,137.28,7.1752176,2.0927718,7.474185,7.1752176,2.0927718,7.474185,0.0,0.0,0.0,137.28
2020-02-17 17:00:00,86.77037248,13.93260864,87.8818247639,7.14037248,2.08260864,7.437888,79.63,11.85,80.5068903883,137.31,85.20037248,3.13260864,85.2579421967,7.14037248,2.08260864,7.437888,78.06,1.05,78.0670615561,136.76,7.14037248,2.08260864,7.437888,7.14037248,2.08260864,7.437888,0.0,0.0,0.0,136.76
2020-02-17 17:30:00,85.660912,12.225266,86.5288909755,7.080912,2.065266,7.37595,78.58,10.16,79.234096196,137.49,83.720912,4.235266,83.8279701782,7.080912,2.065266,7.37595,76.64,2.17,76.6707147482,136.87,7.080912,2.065266,7.37595,7.080912,2.065266,7.37595,0.0,0.0,0.0,136.87
2020-02-17 18:00:00,86.051072,12.608646,86.9699082804,6.921072,2.018646,7.20945,79.13,10.59,79.8354870969,137.02,84.751072,3.558646,84.8257517886,6.921072,2.018646,7.20945,77.83,1.54,77.8452342793,136.49,6.921072,2.018646,7.20945,6.921072,2.018646,7.20945,0.0,0.0,0.0,136.49
2020-02-17 18:30:00,84.7376256,11.3238908,85.4909100149,6.7676256,1.9738908,7.04961,77.97,9.35,78.5286151667,137.23,83.5876256,4.5738908,83.7126730579,6.7676256,1.9738908,7.04961,76.82,2.6,76.8639863655,136.64,6.7676256,1.9738908,7.04961,6.7676256,1.9738908,7.04961,0.0,0.0,0.0,136.64
2020-02-17 19:00:00,82.5780352,10.0010936,83.1814508811,6.7580352,1.9710936000000001,7.03962,75.82,8.03,76.2440377997,137.56,81.4880352,5.9110936,81.7021475134,6.7580352,1.9710936000000001,7.03962,74.73,3.94,74.8337925004,136.93,6.7580352,1.9710936000000001,7.03962,6.7580352,1.9710936000000001,7.03962,0.0,0.0,0.0,136.93
2020-02-17 19:30:00,79.28016288,9.93713084,79.900505603,6.95016288,2.02713084,7.239753,72.33,7.91,72.7612328098,137.56,78.20016288,6.33713084,78.4565147183,6.95016288,2.02713084,7.239753,71.25,4.31,71.3802395625,136.97,6.95016288,2.02713084,7.239753,6.95016288,2.02713084,7.239753,0.0,0.0,0.0,136.97
2020-02-17 20:00:00,76.07158176,7.75004468,76.4653434179,6.65158176,1.94004468,6.928731,69.42,5.8100000000000005,69.6627052303,137.98,75.33158176,8.02004468,75.7572988374,6.65158176,1.94004468,6.928731,68.68,6.08,68.9485953446,137.35,6.65158176,1.94004468,6.928731,6.65158176,1.94004468,6.928731,0.0,0.0,0.0,137.35
2020-02-17 20:30:00,75.91815648,7.63279564,76.3008915584,5.35815648,1.56279564,5.5814129999999995,70.56,6.07,70.8206078765,137.98,75.50815648,7.10279564,75.8414886517,5.35815648,1.56279564,5.5814129999999995,70.15,5.54,70.3684169212,137.31,5.35815648,1.56279564,5.5814129999999995,5.35815648,1.56279564,5.5814129999999995,0.0,0.0,0.0,137.31
2020-02-17 21:00:00,78.9405536,10.2234948,79.599816888,5.8405536,1.7034948,6.08391,73.1,8.52,73.594839493,137.07,77.9605536,5.2534948,78.1373606237,5.8405536,1.7034948,6.08391,72.12,3.55,72.2073188811,136.49,5.8405536,1.7034948,6.08391,5.8405536,1.7034948,6.08391,0.0,0.0,0.0,136.49
2020-02-17 21:30:00,74.76515936,8.71692148,75.2716000508,5.47515936,1.59692148,5.703291,69.29,7.12,69.6548526666,137.48,71.88515936,7.82692148,72.3100050897,5.47515936,1.59692148,5.703291,66.41,6.23,66.7015816904,137.13,5.47515936,1.59692148,5.703291,5.47515936,1.59692148,5.703291,0.0,0.0,0.0,137.13
2020-02-17 22:00:00,68.99066368,5.53811024,69.2125880172,5.65066368,1.64811024,5.886108,63.34,3.89,63.4593389502,138.36,66.89066368,10.43811024,67.7001848811,5.65066368,1.64811024,5.886108,61.24,8.79,61.8676143067,137.81,5.65066368,1.64811024,5.886108,5.65066368,1.64811024,5.886108,0.0,0.0,0.0,137.81
2020-02-17 22:30:00,65.11078368,4.64314524,65.2761284785,5.53078368,1.6131452400000001,5.761233,59.58,3.03,59.6569970749,138.6,63.75078368,11.24314524,64.7346177459,5.53078368,1.6131452400000001,5.761233,58.22,9.63,59.0110608276,138.15,5.53078368,1.6131452400000001,5.761233,5.53078368,1.6131452400000001,5.761233,0.0,0.0,0.0,138.15
2020-02-17 23:00:00,61.06512928,3.08899604,61.1432082125,5.58512928,1.62899604,5.817843,55.48,1.46,55.4992072015,139.27,59.90512928,12.66899604,61.230123099,5.58512928,1.62899604,5.817843,54.32,11.04,55.4305331023,138.76,5.58512928,1.62899604,5.817843,5.58512928,1.62899604,5.817843,0.0,0.0,0.0,138.76
2020-02-17 23:30:00,58.10458976,2.85633868,58.1747541622,5.64458976,1.64633868,5.8797809999999995,52.46,1.21,52.473952586,139.16,56.61458976,13.41633868,58.1825568128,5.64458976,1.64633868,5.8797809999999995,50.97,11.77,52.3113161754,138.71,5.64458976,1.64633868,5.8797809999999995,5.64458976,1.64633868,5.8797809999999995,0.0,0.0,0.0,138.71
2020-02-18 00:00:00,55.21986464,1.74121052,55.2473100244,5.48986464,1.60121052,5.718609,49.73,0.14,49.7301970638,139.16,53.71986464,14.13121052,55.5474118902,5.48986464,1.60121052,5.718609,48.23,12.53,49.8310525677,138.68,5.48986464,1.60121052,5.718609,5.48986464,1.60121052,5.718609,0.0,0.0,0.0,138.68
2020-02-18 00:30:00,54.69506944,1.66981192,54.7205527466,5.48506944,1.59981192,5.713614,49.21,0.07,49.2100497866,139.13,53.60506944,13.99981192,55.4030522937,5.48506944,1.59981192,5.713614,48.12,12.4,49.6919953312,138.68,5.48506944,1.59981192,5.713614,5.48506944,1.59981192,5.713614,0.0,0.0,0.0,138.68
2020-02-18 01:00:00,61.31291168,6.04584924,61.6102705051,5.40291168,1.5758492400000002,5.628033,55.91,4.47,56.088403436,138.37,58.07291168,11.47584924,59.1959304917,5.40291168,1.5758492400000002,5.628033,52.67,9.9,53.5923399377,138.14,5.40291168,1.5758492400000002,5.628033,5.40291168,1.5758492400000002,5.628033,0.0,0.0,0.0,138.14
2020-02-18 01:30:00,63.17405056,6.95034808,63.5552358393,5.38405056,1.57034808,5.608386,57.79,5.38,58.0398871467,138.48,59.12405056,11.08034808,60.153366225,5.38405056,1.57034808,5.608386,53.74,9.51,54.574973202,138.31,5.38405056,1.57034808,5.608386,5.38405056,1.57034808,5.608386,0.0,0.0,0.0,138.31
2020-02-18 02:00:00,62.46452032,6.44340176,62.7959690191,5.15452032,1.50340176,5.369292,57.31,4.94,57.5225147225,138.95,58.65452032,11.40340176,59.7527432481,5.15452032,1.50340176,5.369292,53.5,9.9,54.40827143,138.8,5.15452032,1.50340176,5.369292,5.15452032,1.50340176,5.369292,0.0,0.0,0.0,138.8
2020-02-18 02:30:00,60.50031456,4.59342508,60.6744395592,5.12031456,1.49342508,5.333661,55.38,3.1,55.4666963141,139.67,57.23031456,11.66342508,58.4067152752,5.12031456,1.49342508,5.333661,52.11,10.17,53.0931351495,139.31,5.12031456,1.49342508,5.333661,5.12031456,1.49342508,5.333661,0.0,0.0,0.0,139.31
2020-02-18 03:00:00,60.17802688,3.57400784,60.284064654,5.08802688,1.48400784,5.300028,55.09,2.09,55.1296308712,140.05,57.27802688,11.50400784,58.4218671359,5.08802688,1.48400784,5.300028,52.19,10.02,53.1431698339,139.55,5.08802688,1.48400784,5.300028,5.08802688,1.48400784,5.300028,0.0,0.0,0.0,139.55
2020-02-18 03:30:00,57.756608,2.821094,57.8254644514,5.386608,1.571094,5.6110500000000005,52.37,1.25,52.3849157678,139.92,55.046608,12.231094,56.3890832763,5.386608,1.571094,5.6110500000000005,49.66,10.66,50.7912512151,139.38,5.386608,1.571094,5.6110500000000005,5.386608,1.571094,5.6110500000000005,0.0,0.0,0.0,139.38
2020-02-18 04:00:00,55.9275872,3.8388796,56.0591830711,5.2075872,1.5188796,5.42457,50.72,2.32,50.773032212,139.7,53.4875872,11.0888796,54.624950666,5.2075872,1.5188796,5.42457,48.28,9.57,49.219338679,139.42,5.2075872,1.5188796,5.42457,5.2075872,1.5188796,5.42457,0.0,0.0,0.0,139.42
2020-02-18 04:30:00,54.22789664,11.22188652,55.3768499562,5.45789664,1.59188652,5.685309,48.77,9.63,49.7116666387,137.03,53.35789664,2.53188652,53.417933161,5.45789664,1.59188652,5.685309,47.9,0.9400000000000001,47.9092224942,137.87,5.45789664,1.59188652,5.685309,5.45789664,1.59188652,5.685309,0.0,0.0,0.0,137.87
2020-02-18 05:00:00,57.836048,7.664264,58.3416608516,5.946048,1.734264,6.1938,51.89,5.93,52.2277416705,136.56,55.386048,2.714264,55.4525161027,5.946048,1.734264,6.1938,49.44,0.98,49.4497118293,137.63,5.946048,1.734264,6.1938,5.946048,1.734264,6.1938,0.0,0.0,0.0,137.63
2020-02-18 05:30:00,63.73088384,4.38734112,63.8817213069,5.27088384,1.53734112,5.490504,58.46,2.85,58.5294293497,136.16,59.90088384,4.52734112,60.0717296441,5.27088384,1.53734112,5.490504,54.63,2.99,54.7117629034,137.35,5.27088384,1.53734112,5.490504,5.27088384,1.53734112,5.490504,0.0,0.0,0.0,137.35
2020-02-18 06:00:00,65.88650816,4.07356488,66.0123161868,5.32650816,1.5535648800000001,5.548446,60.56,2.52,60.6124079706,135.68,61.62650816,4.64356488,61.8012071305,5.32650816,1.5535648800000001,5.548446,56.3,3.09,56.3847328627,136.93,5.32650816,1.5535648800000001,5.548446,5.32650816,1.5535648800000001,5.548446,0.0,0.0,0.0,136.93
2020-02-18 06:30:00,74.74190304,4.49347172,74.8768546224,5.05190304,1.47347172,5.262399,69.69,3.02,69.7554048085,135.09,69.13190304,6.64347172,69.4503832562,5.05190304,1.47347172,5.262399,64.08,5.17,64.2882205384,136.72,5.05190304,1.47347172,5.262399,5.05190304,1.47347172,5.262399,0.0,0.0,0.0,136.72
2020-02-18 07:00:00,76.998976,11.023868,77.7841113,5.018976,1.463868,5.2281,71.98,9.56,72.612078885,137.49,71.788976,7.103868,72.1396008839,5.018976,1.463868,5.2281,66.77,5.64,67.0077793991,137.79,5.018976,1.463868,5.2281,5.018976,1.463868,5.2281,0.0,0.0,0.0,137.79
2020-02-18 07:30:00,75.70319104,11.00093072,76.4983242323,5.76319104,1.68093072,6.003324,69.94,9.32,70.558245443,138.14,72.81319104,6.15093072,73.0725306675,5.76319104,1.68093072,6.003324,67.05,4.47,67.1988348113,137.79,5.76319104,1.68093072,6.003324,5.76319104,1.68093072,6.003324,0.0,0.0,0.0,137.79
2020-02-18 08:00:00,78.946448,11.837714,79.8290243243,5.546448,1.6177139999999999,5.77755,73.4,10.22,74.1080859286,138.07,76.136448,4.9477139999999995,76.297041803,5.546448,1.6177139999999999,5.77755,70.59,3.33,70.6685007624,137.66,5.546448,1.6177139999999999,5.77755,5.546448,1.6177139999999999,5.77755,0.0,0.0,0.0,137.66
2020-02-18 08:30:00,83.10092224,15.69235232,84.5695760807,6.83092224,1.9923523200000002,7.115544,76.27,13.7,77.4906633086,137.6,80.23092224,3.46235232,80.30559611300001,6.83092224,1.9923523200000002,7.115544,73.4,1.47,73.4147185515,137.14,6.83092224,1.9923523200000002,7.115544,6.83092224,1.9923523200000002,7.115544,0.0,0.0,0.0,137.14
2020-02-18 09:00:00,84.66264928,16.49160604,86.2539115222,8.06264928,2.35160604,8.398593,76.6,14.14,77.8941563919,137.43,81.26264928,2.9916060399999997,81.3176971803,8.06264928,2.35160604,8.398593,73.2,0.64,73.2027977607,137.14,8.06264928,2.35160604,8.398593,8.06264928,2.35160604,8.398593,0.0,0.0,0.0,137.14
2020-02-18 09:30:00,80.3282736,13.9178298,81.5250729892,8.1182736,2.3678298,8.456535,72.21,11.55,73.1278784049,138.28,78.3582736,3.8878298,78.4546637373,8.1182736,2.3678298,8.456535,70.24,1.52,70.2564445443,137.78,8.1182736,2.3678298,8.456535,8.1182736,2.3678298,8.456535,0.0,0.0,0.0,137.78
2020-02-18 10:00:00,76.91797376,12.89857568,77.9919735737,8.25797376,2.40857568,8.602056,68.66,10.49,69.4567181776,138.67,75.39797376,4.58857568,75.5374706612,8.25797376,2.40857568,8.602056,67.14,2.18,67.1753823956,138.14,8.25797376,2.40857568,8.602056,8.25797376,2.40857568,8.602056,0.0,0.0,0.0,138.14
2020-02-18 10:30:00,77.24672352,14.46279436,78.5889859667,9.74672352,2.84279436,10.152837,67.5,11.62,68.4928784619,138.72,76.01672352,4.19279436,76.1322650344,9.74672352,2.84279436,10.152837,66.27,1.35,66.2837491396,138.14,9.74672352,2.84279436,10.152837,9.74672352,2.84279436,10.152837,0.0,0.0,0.0,138.14
2020-02-18 11:00:00,77.68923008,14.31477544,78.9970206167,10.67923008,3.11477544,11.124198,67.01,11.2,67.9395326743,138.88,76.56923008,4.73477544,76.7154814461,10.67923008,3.11477544,11.124198,65.89,1.62,65.9099120012,138.33,10.67923008,3.11477544,11.124198,10.67923008,3.11477544,11.124198,0.0,0.0,0.0,138.33
2020-02-18 11:30:00,78.48916928,14.50559104,79.8183053296,11.53916928,3.36559104,12.019968,66.95,11.14,67.8704803283,138.98,76.92916928,4.74559104,77.0754028237,11.53916928,3.36559104,12.019968,65.39,1.38,65.4045602386,138.3,11.53916928,3.36559104,12.019968,11.53916928,3.36559104,12.019968,0.0,0.0,0.0,138.3
2020-02-18 12:00:00,80.75004032,14.96876176,82.1257136365,9.630040319999999,2.80876176,10.031292,71.12,12.16,72.1520616476,138.71,79.22004032,3.86876176,79.314450801,9.630040319999999,2.80876176,10.031292,69.59,1.06,69.5980725308,138.2,9.630040319999999,2.80876176,10.031292,9.630040319999999,2.80876176,10.031292,0.0,0.0,0.0,138.2
2020-02-18 12:30:00,80.88028032,14.50883176,82.1713206884,9.39028032,2.73883176,9.781542,71.49,11.77,72.4524188692,138.5,79.78028032,3.65883176,79.8641357418,9.39028032,2.73883176,9.781542,70.39,0.92,70.3960119609,137.92,9.39028032,2.73883176,9.781542,9.39028032,2.73883176,9.781542,0.0,0.0,0.0,137.92
2020-02-18 13:00:00,79.63942272,12.84941496,80.6693567347,7.84942272,2.28941496,8.176482,71.79,10.56,72.5625089147,138.78,77.99942272,4.30941496,78.1183781319,7.84942272,2.28941496,8.176482,70.15,2.02,70.1790773664,138.22,7.84942272,2.28941496,8.176482,7.84942272,2.28941496,8.176482,0.0,0.0,0.0,138.22
2020-02-18 13:30:00,78.0193824,12.0544032,78.9451244003,8.2093824,2.3944032,8.55144,69.81,9.66,70.4751849944,138.92,76.4793824,5.3244032,76.6644976617,8.2093824,2.3944032,8.55144,68.27,2.93,68.3328456893,138.25,8.2093824,2.3944032,8.55144,8.2093824,2.3944032,8.55144,0.0,0.0,0.0,138.25
2020-02-18 14:00:00,75.05593536,11.76631448,75.9726239458,8.69593536,2.53631448,9.058266,66.36,9.23,66.9988246166,138.92,73.21593536,6.09631448,73.4693013501,8.69593536,2.53631448,9.058266,64.52,3.56,64.618139868,138.42,8.69593536,2.53631448,9.058266,8.69593536,2.53631448,9.058266,0.0,0.0,0.0,138.42
2020-02-18 14:30:00,74.55882304,12.00090672,75.5184736022,8.12882304,2.37090672,8.467524,66.43,9.63,67.1243756023,138.39,73.38882304,5.23090672,73.575007525,8.12882304,2.37090672,8.467524,65.26,2.86,65.3226392608,137.85,8.12882304,2.37090672,8.467524,8.12882304,2.37090672,8.467524,0.0,0.0,0.0,137.85
2020-02-18 15:00:00,77.60070176,12.72645468,78.6373420352,7.53070176,2.19645468,7.844481,70.07,10.53,70.856797839,138.39,75.69070176,4.61645468,75.8313522676,7.53070176,2.19645468,7.844481,68.16,2.42,68.2029471504,137.76,7.53070176,2.19645468,7.844481,7.53070176,2.19645468,7.844481,0.0,0.0,0.0,137.76
2020-02-18 15:30:00,76.24168096,10.58424028,76.9728527334,7.35168096,2.14424028,7.658001,68.89,8.44,69.4050841077,138.58,74.94168096,6.12424028,75.1915012759,7.35168096,2.14424028,7.658001,67.59,3.98,67.707078655,137.92,7.35168096,2.14424028,7.658001,7.35168096,2.14424028,7.658001,0.0,0.0,0.0,137.92
2020-02-18 16:00:00,78.36213088,11.11645484,79.1466937039,6.98213088,2.03645484,7.273053,71.38,9.08,71.9551999511,138.85,76.76213088,5.51645484,76.9600936281,6.98213088,2.03645484,7.273053,69.78,3.48,69.8667216921,138.34,6.98213088,2.03645484,7.273053,6.98213088,2.03645484,7.273053,0.0,0.0,0.0,138.34
2020-02-18 16:30:00,83.16538784,12.42323812,84.0881595706,6.76538784,1.97323812,7.047279,76.4,10.45,77.1113642727,138.8,81.32538784,4.39323812,81.4439638556,6.76538784,1.97323812,7.047279,74.56,2.42,74.5992627309,138.28,6.76538784,1.97323812,7.047279,6.76538784,1.97323812,7.047279,0.0,0.0,0.0,138.28
2020-02-18 17:00:00,86.25745536,13.71342448,87.340750032,7.17745536,2.09342448,7.476516,79.08,11.62,79.9291611366,138.25,84.30745536,3.49342448,84.3798023456,7.17745536,2.09342448,7.476516,77.13,1.4,77.142704775,137.69,7.17745536,2.09342448,7.476516,7.17745536,2.09342448,7.476516,0.0,0.0,0.0,137.69
2020-02-18 17:30:00,86.80538752,12.53657136,87.7059913801,7.08538752,2.06657136,7.380612,79.72,10.47,80.4045975054,138.23,84.86538752,4.33657136,84.9761134089,7.08538752,2.06657136,7.380612,77.78,2.27,77.8131177887,137.69,7.08538752,2.06657136,7.380612,7.08538752,2.06657136,7.380612,0.0,0.0,0.0,137.69
2020-02-18 18:00:00,86.05966368,12.69948524,86.9916239535,6.64966368,1.93948524,6.926733,79.41,10.76,80.1356705843,137.84,84.40966368,3.88948524,84.4992273219,6.64966368,1.93948524,6.926733,77.76,1.9500000000000002,77.7844463887,137.38,6.64966368,1.93948524,6.926733,6.64966368,1.93948524,6.926733,0.0,0.0,0.0,137.38
2020-02-18 18:30:00,87.92727616,12.67253888,88.835798722,6.55727616,1.91253888,6.830496,81.37,10.76,82.0783436724,137.88,86.05727616,3.80253888,86.1412449528,6.55727616,1.91253888,6.830496,79.5,1.8900000000000001,79.5224628643,137.25,6.55727616,1.91253888,6.830496,6.55727616,1.91253888,6.830496,0.0,0.0,0.0,137.25
2020-02-18 19:00:00,85.54126208,11.62995144,86.3282299641,6.65126208,1.93995144,6.928398,78.89,9.69,79.4828799176,138.1,83.22126208,5.33995144,83.3924069899,6.65126208,1.93995144,6.928398,76.57,3.4,76.6454493104,137.63,6.65126208,1.93995144,6.928398,6.65126208,1.93995144,6.928398,0.0,0.0,0.0,137.63
2020-02-18 19:30:00,86.1103328,12.6409304,87.0332266224,6.8603328,2.0009304,7.14618,79.25,10.64,79.961066151,138.13,83.5903328,4.6709304,83.7207341608,6.8603328,2.0009304,7.14618,76.73,2.67,76.7764403968,137.63,6.8603328,2.0009304,7.14618,6.8603328,2.0009304,7.14618,0.0,0.0,0.0,137.63
2020-02-18 20:00:00,83.2688448,11.6017464,84.0731885553,6.3488448,1.8517464000000001,6.61338,76.92,9.75,77.5354686579,138.46,81.5588448,5.1417464,81.7207606496,6.3488448,1.8517464000000001,6.61338,75.21,3.29,75.2819247894,138.0,6.3488448,1.8517464000000001,6.61338,6.3488448,1.8517464000000001,6.61338,0.0,0.0,0.0,138.0
2020-02-18 20:30:00,81.3225424,11.1436582,82.082501305,5.0525424,1.4736582,5.263065,76.27,9.67,76.8805684162,138.4,79.2225424,5.0736582,79.3848425825,5.0525424,1.4736582,5.263065,74.17,3.6,74.2573154645,137.86,5.0525424,1.4736582,5.263065,5.0525424,1.4736582,5.263065,0.0,0.0,0.0,137.86
2020-02-18 21:00:00,77.252472,9.020721,77.7773607001,5.522472,1.6107209999999998,5.752575,71.73,7.41,72.1117258149,138.07,75.212472,7.080721,75.5450365956,5.522472,1.6107209999999998,5.752575,69.69,5.47,69.9043417822,137.62,5.522472,1.6107209999999998,5.752575,5.522472,1.6107209999999998,5.752575,0.0,0.0,0.0,137.62
2020-02-18 21:30:00,75.23007488,8.38002184,75.6953692936,5.04007488,1.47002184,5.250078,70.19,6.91,70.5293144728,138.25,74.74007488,6.09002184,74.987780065,5.04007488,1.47002184,5.250078,69.7,4.62,69.8529483988,137.59,5.04007488,1.47002184,5.250078,5.04007488,1.47002184,5.250078,0.0,0.0,0.0,137.59
2020-02-18 22:00:00,73.89498048,7.28270264,74.2529857843,4.53498048,1.32270264,4.723938,69.36,5.96,69.6155959538,138.28,74.58498048,5.71270264,74.8034376527,4.53498048,1.32270264,4.723938,70.05,4.39,70.1874247996,137.47,4.53498048,1.32270264,4.723938,4.53498048,1.32270264,4.723938,0.0,0.0,0.0,137.47
2020-02-18 22:30:00,67.99002496,6.53125728,68.3030073695,5.01002496,1.4612572799999999,5.218776,62.98,5.07,63.183742371,138.07,69.52002496,6.26125728,69.8014126875,5.01002496,1.4612572799999999,5.218776,64.51,4.8,64.6883304778,137.32,5.01002496,1.4612572799999999,5.218776,5.01002496,1.4612572799999999,5.218776,0.0,0.0,0.0,137.32
2020-02-18 23:00:00,64.14400096,4.77825028,64.3217267717,5.03400096,1.46825028,5.243751,59.11,3.31,59.2026029833,138.63,65.87400096,7.76825028,66.3304584252,5.03400096,1.46825028,5.243751,60.84,6.3,61.1653136998,137.81,5.03400096,1.46825028,5.243751,5.03400096,1.46825028,5.243751,0.0,0.0,0.0,137.81
2020-02-18 23:30:00,63.0883664,6.7749402,63.4510976243,5.2283664,1.5249402,5.446215,57.86,5.25,58.0976944465,138.46,66.1783664,4.5649402,66.3356228463,5.2283664,1.5249402,5.446215,60.95,3.04,61.0257658698,137.41,5.2283664,1.5249402,5.446215,5.2283664,1.5249402,5.446215,0.0,0.0,0.0,137.41
2020-02-19 00:00:00,60.05052448,5.02556964,60.2604500525,4.99052448,1.45556964,5.198463,55.06,3.5700000000000003,55.1756150849,139.2,63.17052448,6.11556964,63.4658597602,4.99052448,1.45556964,5.198463,58.18,4.66,58.366325908,138.22,4.99052448,1.45556964,5.198463,4.99052448,1.45556964,5.198463,0.0,0.0,0.0,138.22
2020-02-19 00:30:00,62.60122336,8.29827348,63.1488282466,5.41122336,1.57827348,5.636691,57.19,6.72,57.5834568257,138.6,64.66122336,4.48827348,64.816806503,5.41122336,1.57827348,5.636691,59.25,2.91,59.3214177174,137.82,5.41122336,1.57827348,5.636691,5.41122336,1.57827348,5.636691,0.0,0.0,0.0,137.82
2020-02-19 01:00:00,68.51258176,11.95866968,69.5484265813,5.65258176,1.64866968,5.888106,62.86,10.31,63.699887755,137.91,67.95258176,2.76866968,68.0089619068,5.65258176,1.64866968,5.888106,62.3,1.12,62.3100666024,137.35,5.65258176,1.64866968,5.888106,5.65258176,1.64866968,5.888106,0.0,0.0,0.0,137.35
2020-02-19 01:30:00,69.52327136,11.68428748,70.4982824933,5.36327136,1.56428748,5.586741,64.16,10.12,64.9532139313,138.18,70.23327136,1.9842874799999999,70.2612966201,5.36327136,1.56428748,5.586741,64.87,0.42,64.8713596281,137.48,5.36327136,1.56428748,5.586741,5.36327136,1.56428748,5.586741,0.0,0.0,0.0,137.48
2020-02-19 02:00:00,69.51886624,11.84591932,70.5209087281,4.8888662400000005,1.42591932,5.092569,64.63,10.42,65.4645957751,138.26,71.58886624,2.42591932,71.6299577975,4.8888662400000005,1.42591932,5.092569,66.7,1.0,66.7074958307,137.48,4.8888662400000005,1.42591932,5.092569,4.8888662400000005,1.42591932,5.092569,0.0,0.0,0.0,137.48
2020-02-19 02:30:00,68.42778656,12.32727108,69.5293001963,5.64778656,1.6472710799999999,5.8831109999999995,62.78,10.68,63.681950347,138.49,70.09778656,2.38727108,70.138425587,5.64778656,1.6472710799999999,5.8831109999999995,64.45,0.74,64.4542481145,137.78,5.64778656,1.6472710799999999,5.8831109999999995,5.64778656,1.6472710799999999,5.8831109999999995,0.0,0.0,0.0,137.78
2020-02-19 03:00:00,69.73571872,13.210417960000001,70.9759509135,5.55571872,1.6204179600000002,5.787207,64.18,11.59,65.2180994817,138.74,70.71571872,2.67041796,70.7661218816,5.55571872,1.6204179600000002,5.787207,65.16,1.05,65.1684593956,138.09,5.55571872,1.6204179600000002,5.787207,5.55571872,1.6204179600000002,5.787207,0.0,0.0,0.0,138.09
2020-02-19 03:30:00,67.70596864,12.74090752,68.8943315079,5.38596864,1.57090752,5.610384,62.32,11.17,63.313121073,138.78,68.89596864,2.50090752,68.9413448757,5.38596864,1.57090752,5.610384,63.51,0.93,63.5168087989,138.09,5.38596864,1.57090752,5.610384,5.38596864,1.57090752,5.610384,0.0,0.0,0.0,138.09
2020-02-19 04:00:00,68.58764736,14.06473048,70.0148699481,4.98764736,1.45473048,5.195466,63.6,12.61,64.8380451587,138.7,69.47764736,3.47473048,69.5644825654,4.98764736,1.45473048,5.195466,64.49,2.02,64.5216281568,138.06,4.98764736,1.45473048,5.195466,4.98764736,1.45473048,5.195466,0.0,0.0,0.0,138.06
2020-02-19 04:30:00,74.4688064,19.3667352,76.945913205,4.7888064,1.3967352,4.98834,69.68,17.97,71.9598728459,138.16,74.8688064,8.3967352,75.3381930616,4.7888064,1.3967352,4.98834,70.08,7.0,70.4287327729,137.59,4.7888064,1.3967352,4.98834,4.7888064,1.3967352,4.98834,0.0,0.0,0.0,137.59
2020-02-19 05:00:00,74.64288224,19.92125732,77.2555264192,4.87288224,1.42125732,5.075919,69.77,18.5,72.181042525,137.76,71.42288224,5.42125732,71.6283333493,4.87288224,1.42125732,5.075919,66.55,4.0,66.6701019948,137.65,4.87288224,1.42125732,5.075919,4.87288224,1.42125732,5.075919,0.0,0.0,0.0,137.65
2020-02-19 05:30:00,75.7897952,19.2282736,78.1909173888,4.9997952,1.4582736,5.20812,70.79,17.77,72.9862795325,137.47,73.3097952,5.3082736,73.5017267884,4.9997952,1.4582736,5.20812,68.31,3.85,68.4184083416,137.26,4.9997952,1.4582736,5.20812,4.9997952,1.4582736,5.20812,0.0,0.0,0.0,137.26
2020-02-19 06:00:00,68.34031392,10.98009156,69.2167676026,5.76031392,1.6800915600000002,6.000327,62.58,9.3,63.2672616762,138.06,74.03031392,4.70009156,74.1793653233,5.76031392,1.6800915600000002,6.000327,68.27,3.02,68.3367638976,136.87,5.76031392,1.6800915600000002,6.000327,5.76031392,1.6800915600000002,6.000327,0.0,0.0,0.0,136.87
2020-02-19 06:30:00,69.5132512,9.1367816,70.1111465489,5.5432512,1.6167816,5.77422,63.97,7.52,64.4104906052,138.04,76.0532512,4.8867816,76.2100889154,5.5432512,1.6167816,5.77422,70.51,3.27,70.5857846879,136.79,5.5432512,1.6167816,5.77422,5.5432512,1.6167816,5.77422,0.0,0.0,0.0,136.79
2020-02-19 07:00:00,68.86949536,6.76901948,69.2013512575,5.13949536,1.49901948,5.353641,63.73,5.27,63.9475237988,138.14,68.87949536,7.79901948,69.3196190548,5.13949536,1.49901948,5.353641,63.74,6.3,64.0505862581,137.56,5.13949536,1.49901948,5.353641,5.13949536,1.49901948,5.353641,0.0,0.0,0.0,137.56
2020-02-19 07:30:00,73.29491008,8.25976544,73.7588473931,5.00491008,1.45976544,5.213448,68.29,6.8,68.6277210754,137.84,73.25491008,6.21976544,73.5184829343,5.00491008,1.45976544,5.213448,68.25,4.76,68.4157883825,137.23,5.00491008,1.45976544,5.213448,5.00491008,1.45976544,5.213448,0.0,0.0,0.0,137.23
2020-02-19 08:00:00,76.26134272,10.22997496,76.9444265762,5.93134272,1.72997496,6.178482,70.33,8.5,70.8417878092,137.48,76.10134272,4.97997496,76.2641102642,5.93134272,1.72997496,6.178482,70.17,3.25,70.2452233251,136.87,5.93134272,1.72997496,6.178482,5.93134272,1.72997496,6.178482,0.0,0.0,0.0,136.87
2020-02-19 08:30:00,80.8583248,14.0532614,82.0704748703,6.8683248,2.0032614,7.154505,73.99,12.05,74.9648090773,137.41,81.3183248,3.4632614,81.3920397078,6.8683248,2.0032614,7.154505,74.45,1.46,74.464314272,136.62,6.8683248,2.0032614,7.154505,6.8683248,2.0032614,7.154505,0.0,0.0,0.0,136.62
2020-02-19 09:00:00,80.35139072,13.98873896,81.5599828858,7.88139072,2.29873896,8.209782,72.47,11.69,73.406791239,138.61,78.93139072,3.82873896,79.0241968198,7.88139072,2.29873896,8.209782,71.05,1.53,71.0664717008,138.16,7.88139072,2.29873896,8.209782,7.88139072,2.29873896,8.209782,0.0,0.0,0.0,138.16
2020-02-19 09:30:00,77.57544608,12.75908844,78.6177090249,8.46544608,2.46908844,8.818173,69.11,10.29,69.8718555643,138.61,75.24544608,5.45908844,75.4432157478,8.46544608,2.46908844,8.818173,66.78,2.99,66.8469034436,138.16,8.46544608,2.46908844,8.818173,8.46544608,2.46908844,8.818173,0.0,0.0,0.0,138.16
2020-02-19 10:00:00,77.2576128,12.3634704,78.2406169191,9.5776128,2.7934704,9.97668,67.68,9.57,68.3532537631,138.89,74.4976128,6.6134704,74.790589673,9.5776128,2.7934704,9.97668,64.92,3.8200000000000003,65.032290441,138.45,9.5776128,2.7934704,9.97668,9.5776128,2.7934704,9.97668,0.0,0.0,0.0,138.45
2020-02-19 10:30:00,77.92241856,11.66862208,78.7912435204,9.01241856,2.62862208,9.387936,68.91,9.04,69.5004294951,138.82,75.47241856,7.1686220800000005,75.8121039533,9.01241856,2.62862208,9.387936,66.46,4.54,66.614887225,138.34,9.01241856,2.62862208,9.387936,9.01241856,2.62862208,9.387936,0.0,0.0,0.0,138.34
2020-02-19 11:00:00,87.77165056,17.56964808,89.5128771501,7.78165056,2.26964808,8.105886,79.99,15.3,81.4401013015,137.84,84.47165056,3.81964808,84.5579650878,7.78165056,2.26964808,8.105886,76.69,1.55,76.7056621117,137.49,7.78165056,2.26964808,8.105886,7.78165056,2.26964808,8.105886,0.0,0.0,0.0,137.49
2020-02-19 11:30:00,95.51547712,19.97701416,97.5822087484,7.39547712,2.15701416,7.703622,88.12,17.82,89.9037641036,137.44,91.04547712,6.12701416,91.2514066003,7.39547712,2.15701416,7.703622,83.65,3.9699999999999998,83.7441544229,137.07,7.39547712,2.15701416,7.703622,7.39547712,2.15701416,7.703622,0.0,0.0,0.0,137.07
2020-02-19 12:00:00,95.36033248,20.27426364,97.491736967,7.18033248,2.09426364,7.479513,88.18,18.18,90.0345755807,137.27,91.82033248,6.88426364,92.0780459317,7.18033248,2.09426364,7.479513,84.64,4.79,84.7754309927,136.96,7.18033248,2.09426364,7.479513,7.18033248,2.09426364,7.479513,0.0,0.0,0.0,136.96
2020-02-19 12:30:00,98.73982368,21.05286524,100.9592784997,6.48982368,1.89286524,6.7602329999999995,92.25,19.16,94.2187247844,136.94,94.64982368,7.30286524,94.9311380073,6.48982368,1.89286524,6.7602329999999995,88.16,5.41,88.3258382355,136.63,6.48982368,1.89286524,6.7602329999999995,6.48982368,1.89286524,6.7602329999999995,0.0,0.0,0.0,136.63
2020-02-19 13:00:00,98.7788048,20.5934014,100.9026286027,6.3888048,1.8634013999999999,6.655005,92.39,18.73,94.2694277059,136.7,93.6388048,6.4734014,93.8622964244,6.3888048,1.8634013999999999,6.655005,87.25,4.61,87.3717036574,136.44,6.3888048,1.8634013999999999,6.655005,6.3888048,1.8634013999999999,6.655005,0.0,0.0,0.0,136.44
2020-02-19 13:30:00,98.71432928,19.46209604,100.614571447,6.38432928,1.86209604,6.650343,92.33,17.6,93.9924938492,136.99,93.93432928,5.48209604,94.0941634443,6.38432928,1.86209604,6.650343,87.55,3.62,87.6248075604,136.66,6.38432928,1.86209604,6.650343,6.38432928,1.86209604,6.650343,0.0,0.0,0.0,136.66
2020-02-19 14:00:00,97.63794592,19.73731756,99.6129017143,6.12794592,1.78731756,6.383277,91.51,17.95,93.2538610461,137.28,92.52794592,5.42731756,92.6869815674,6.12794592,1.78731756,6.383277,86.4,3.64,86.476641933,137.08,6.12794592,1.78731756,6.383277,6.12794592,1.78731756,6.383277,0.0,0.0,0.0,137.08
2020-02-19 14:30:00,97.25717696,20.09834328,99.3121436322,5.85717696,1.70834328,6.101226,91.4,18.39,93.2317118796,137.2,92.27717696,5.62834328,92.4486648675,5.85717696,1.70834328,6.101226,86.42,3.92,86.5088596619,136.96,5.85717696,1.70834328,6.101226,5.85717696,1.70834328,6.101226,0.0,0.0,0.0,136.96
2020-02-19 15:00:00,98.26857568,20.16375124,100.3159500291,5.73857568,1.67375124,5.977683,92.53,18.49,94.3593185647,137.1,93.16857568,5.83375124,93.3510372078,5.73857568,1.67375124,5.977683,87.43,4.16,87.5289123661,136.83,5.73857568,1.67375124,5.977683,5.73857568,1.67375124,5.977683,0.0,0.0,0.0,136.83
2020-02-19 15:30:00,99.1991248,19.3901614,101.0764300923,6.0691248,1.7701614,6.322005,93.13,17.62,94.7821781771,137.02,94.9891248,5.5901613999999995,95.1534746331,6.0691248,1.7701614,6.322005,88.92,3.8200000000000003,89.0020157075,136.7,6.0691248,1.7701614,6.322005,6.0691248,1.7701614,6.322005,0.0,0.0,0.0,136.7
2020-02-19 16:00:00,97.30986304,17.88787672,98.9403132116,7.08986304,2.06787672,7.385274,90.22,15.82,91.5965108506,137.32,92.45986304,3.90787672,92.5424106766,7.08986304,2.06787672,7.385274,85.37,1.8399999999999999,85.3898266774,137.08,7.08986304,2.06787672,7.385274,7.08986304,2.06787672,7.385274,0.0,0.0,0.0,137.08
2020-02-19 16:30:00,97.61315968,18.07633824,99.2727704201,7.15315968,2.08633824,7.451208,90.46,15.99,91.8623519185,137.44,93.25315968,4.31633824,93.3529997703,7.15315968,2.08633824,7.451208,86.1,2.23,86.1288737881,137.08,7.15315968,2.08633824,7.451208,7.15315968,2.08633824,7.451208,0.0,0.0,0.0,137.08
2020-02-19 17:00:00,101.60830464,19.37575552,103.4391969893,7.04830464,2.05575552,7.341984,94.56,17.32,96.1331160423,136.95,97.20830464,5.48575552,97.3629703974,7.04830464,2.05575552,7.341984,90.16,3.43,90.2252209751,136.62,7.04830464,2.05575552,7.341984,7.04830464,2.05575552,7.341984,0.0,0.0,0.0,136.62
2020-02-19 17:30:00,103.09377952,18.23235236,104.6935816958,6.69377952,1.95235236,6.972687,96.4,16.28,97.7650162379,136.72,99.01377952,4.86235236,99.1330974262,6.69377952,1.95235236,6.972687,92.32,2.91,92.3658513738,136.3,6.69377952,1.95235236,6.972687,6.69377952,1.95235236,6.972687,0.0,0.0,0.0,136.3
2020-02-19 18:00:00,98.37954368,16.15445024,99.697045479,6.76954368,1.97445024,7.051608,91.61,14.18,92.7009412034,136.78,94.55954368,2.8544502400000002,94.602617232,6.76954368,1.97445024,7.051608,87.79,0.88,87.7944104143,136.48,6.76954368,1.97445024,7.051608,6.76954368,1.97445024,7.051608,0.0,0.0,0.0,136.48
2020-02-19 18:30:00,95.38007328,13.92668804,96.3914468128,6.64007328,1.93668804,6.916743,88.74,11.99,89.5463438673,137.04,91.69007328000001,3.22668804,91.7468313011,6.64007328,1.93668804,6.916743,85.05,1.29,85.0597825062,136.55,6.64007328,1.93668804,6.916743,6.64007328,1.93668804,6.916743,0.0,0.0,0.0,136.55
2020-02-19 19:00:00,94.18203104,13.75892572,95.1817367345,6.92203104,2.01892572,7.210449,87.26,11.74,88.0462105942,137.33,89.87203104,3.88892572,89.9561321229,6.92203104,2.01892572,7.210449,82.95,1.87,82.971075683,137.0,6.92203104,2.01892572,7.210449,6.92203104,2.01892572,7.210449,0.0,0.0,0.0,137.0
2020-02-19 19:30:00,91.12634816,14.05018488,92.2031399907,5.48634816,1.60018488,5.714946,85.64,12.45,86.5402339955,137.21,88.50634816,4.03018488,88.5980589787,5.48634816,1.60018488,5.714946,83.02,2.43,83.0555555035,136.71,5.48634816,1.60018488,5.714946,5.48634816,1.60018488,5.714946,0.0,0.0,0.0,136.71
2020-02-19 20:00:00,85.1018928,14.1163854,86.2647349437,5.3018928,1.5463854000000001,5.522805,79.8,12.57,80.7839396167,137.64,86.3618928,4.8063854,86.4955366976,5.3018928,1.5463854000000001,5.522805,81.06,3.26,81.1255274251,136.8,5.3018928,1.5463854000000001,5.522805,5.3018928,1.5463854000000001,5.522805,0.0,0.0,0.0,136.8
2020-02-19 20:30:00,84.75646784,13.77855312,85.8691293003,5.68646784,1.65855312,5.923404,79.07,12.12,79.9934953606,137.41,86.98646784,4.65855312,87.1111227367,5.68646784,1.65855312,5.923404,81.3,3.0,81.3553317245,136.42,5.68646784,1.65855312,5.923404,5.68646784,1.65855312,5.923404,0.0,0.0,0.0,136.42
2020-02-19 21:00:00,81.9901344,12.2525392,82.9005841703,5.4601344,1.5925392,5.68764,76.53,10.66,77.2688585395,137.54,81.6201344,2.8525392,81.6699658342,5.4601344,1.5925392,5.68764,76.16,1.26,76.170422081,136.89,5.4601344,1.5925392,5.68764,5.4601344,1.5925392,5.68764,0.0,0.0,0.0,136.89
2020-02-19 21:30:00,78.12196224,11.26932232,78.9305936236,5.79196224,1.68932232,6.033294,72.33,9.58,72.9616700741,137.36,75.49196224,5.28932232,75.6770328003,5.79196224,1.68932232,6.033294,69.7,3.6,69.7929079492,136.96,5.79196224,1.68932232,6.033294,5.79196224,1.68932232,6.033294,0.0,0.0,0.0,136.96
2020-02-19 22:00:00,70.59122336,6.95827348,70.9333376156,5.41122336,1.57827348,5.636691,65.18,5.38,65.4016574714,137.82,68.95122336,8.53827348,69.4778620631,5.41122336,1.57827348,5.636691,63.54,6.96,63.9200531915,137.26,5.41122336,1.57827348,5.636691,5.41122336,1.57827348,5.636691,0.0,0.0,0.0,137.26
2020-02-19 22:30:00,63.05865568,5.28044124,63.279357739,5.65865568,1.6504412400000001,5.894433,57.4,3.63,57.5146668251,138.25,61.61865568,10.54044124,62.5136755386,5.65865568,1.6504412400000001,5.894433,55.96,8.89,56.6617481199,137.8,5.65865568,1.6504412400000001,5.894433,5.65865568,1.6504412400000001,5.894433,0.0,0.0,0.0,137.8
2020-02-19 23:00:00,60.92965472,3.9990659600000003,61.0607513289,5.61965472,1.63906596,5.853807,55.31,2.36,55.3603260467,139.15,59.98965472,11.38906596,61.0611946891,5.61965472,1.63906596,5.853807,54.37,9.75,55.237300803,138.63,5.61965472,1.63906596,5.853807,5.61965472,1.63906596,5.853807,0.0,0.0,0.0,138.63
2020-02-19 23:30:00,57.510424,3.644707,57.6257994112,5.570424,1.624707,5.802525,51.94,2.02,51.9792650968,138.7,56.690424,11.834707,57.9125587682,5.570424,1.624707,5.802525,51.12,10.21,52.1296316887,138.14,5.570424,1.624707,5.802525,5.570424,1.624707,5.802525,0.0,0.0,0.0,138.14
2020-02-20 00:00:00,54.37249184,2.41156012,54.425945018,5.66249184,1.65156012,5.898429,48.71,0.76,48.7159286066,139.11,53.87249184,12.83156012,55.3795477786,5.66249184,1.65156012,5.898429,48.21,11.18,49.4893574418,138.59,5.66249184,1.65156012,5.898429,5.66249184,1.65156012,5.898429,0.0,0.0,0.0,138.59
2020-02-20 00:30:00,54.272391999999996,2.344031,54.3229879032,5.602392,1.634031,5.835825,48.67,0.71,48.6751784794,139.29,53.622392,12.994031,55.1743216128,5.602392,1.634031,5.835825,48.02,11.36,49.3454151872,138.76,5.602392,1.634031,5.835825,5.602392,1.634031,5.835825,0.0,0.0,0.0,138.76
2020-02-20 01:00:00,58.8729616,4.8646138,59.0735987983,5.4329616,1.5846138,5.6593350000000004,53.44,3.2800000000000002,53.5405640613,138.54,57.1329616,11.3446138,58.2483953724,5.4329616,1.5846138,5.6593350000000004,51.7,9.76,52.6131884607,138.15,5.4329616,1.5846138,5.6593350000000004,5.4329616,1.5846138,5.6593350000000004,0.0,0.0,0.0,138.15
2020-02-20 01:30:00,62.88877568,6.74547624,63.2495024189,5.53877568,1.61547624,5.769558,57.35,5.13,57.5789840133,137.9,59.97877568,10.08547624,60.820805347,5.53877568,1.61547624,5.769558,54.44,8.47,55.0949589346,137.57,5.53877568,1.61547624,5.769558,5.53877568,1.61547624,5.769558,0.0,0.0,0.0,137.57
2020-02-20 02:00:00,59.14643808,4.24729444,59.2987406916,5.47643808,1.59729444,5.704623,53.67,2.65,53.7353831288,138.56,57.31643808,11.79729444,58.5179479329,5.47643808,1.59729444,5.704623,51.84,10.2,52.8339436348,138.17,5.47643808,1.59729444,5.704623,5.47643808,1.59729444,5.704623,0.0,0.0,0.0,138.17
2020-02-20 02:30:00,57.92297152,3.8950333600000002,58.0537846706,5.50297152,1.60503336,5.732262,52.42,2.29,52.4699961883,138.81,56.64297152,11.86503336,57.8723184195,5.50297152,1.60503336,5.732262,51.14,10.26,52.1590567399,138.37,5.50297152,1.60503336,5.732262,5.50297152,1.60503336,5.732262,0.0,0.0,0.0,138.37
2020-02-20 03:00:00,54.55837472,3.50202596,54.6706542664,6.89837472,2.01202596,7.185807,47.66,1.49,47.6832853314,138.99,53.35837472,13.12202596,54.9481912173,6.89837472,2.01202596,7.185807,46.46,11.11,47.7699037052,138.55,6.89837472,2.01202596,7.185807,6.89837472,2.01202596,7.185807,0.0,0.0,0.0,138.55
2020-02-20 03:30:00,55.05261216,2.96326188,55.132304746,5.22261216,1.52326188,5.440221,49.83,1.44,49.8508024008,139.35,53.79261216,12.60326188,55.2493197516,5.22261216,1.52326188,5.440221,48.57,11.08,49.8177809622,138.9,5.22261216,1.52326188,5.440221,5.22261216,1.52326188,5.440221,0.0,0.0,0.0,138.9
2020-02-20 04:00:00,58.92141312,5.54291216,59.1815579321,5.46141312,1.59291216,5.688972,53.46,3.95,53.6057282387,139.12,55.56141312,10.21291216,56.4922490496,5.46141312,1.59291216,5.688972,50.1,8.62,50.8361524901,138.69,5.46141312,1.59291216,5.688972,5.46141312,1.59291216,5.688972,0.0,0.0,0.0,138.69
2020-02-20 04:30:00,61.482392,7.864031,61.9832841144,5.602392,1.634031,5.835825,55.88,6.23,56.2262154159,137.76,56.552392,9.114031,57.2820966969,5.602392,1.634031,5.835825,50.95,7.48,51.4961445159,137.51,5.602392,1.634031,5.835825,5.602392,1.634031,5.835825,0.0,0.0,0.0,137.51
2020-02-20 05:00:00,62.31189248,9.13971864,62.9786186039,5.62189248,1.63971864,5.856138,56.69,7.5,57.1839671586,137.6,61.69189248,4.42971864,61.8507235608,5.62189248,1.63971864,5.856138,56.07,2.79,56.1393712113,136.9,5.62189248,1.63971864,5.856138,5.62189248,1.63971864,5.856138,0.0,0.0,0.0,136.9
2020-02-20 05:30:00,62.82704736,8.50955548,63.4007130436,5.58704736,1.62955548,5.819841,57.24,6.88,57.6519904253,138.55,64.92704736,2.86955548,64.9904287379,5.58704736,1.62955548,5.819841,59.34,1.24,59.3529544336,137.55,5.58704736,1.62955548,5.819841,5.58704736,1.62955548,5.819841,0.0,0.0,0.0,137.55
2020-02-20 06:00:00,66.61049376,10.39431068,67.4166119993,5.74049376,1.67431068,5.979681,60.87,8.72,61.4914246054,137.88,63.21049376,4.80431068,63.3928065516,5.74049376,1.67431068,5.979681,57.47,3.13,57.5551717919,137.39,5.74049376,1.67431068,5.979681,5.74049376,1.67431068,5.979681,0.0,0.0,0.0,137.39
2020-02-20 06:30:00,71.90908544,11.52514992,72.8268195756,5.46908544,1.5951499199999999,5.6969639999999995,66.44,9.93,67.1779614159,137.65,65.93908544,5.82514992,66.1958862789,5.46908544,1.5951499199999999,5.6969639999999995,60.47,4.23,60.6177680223,137.44,5.46908544,1.5951499199999999,5.6969639999999995,5.46908544,1.5951499199999999,5.6969639999999995,0.0,0.0,0.0,137.44
2020-02-20 07:00:00,79.87579872,17.80710796,81.8366440848,5.47579872,1.59710796,5.703957,74.4,16.21,76.1454141758,136.44,71.78579872,3.29710796,71.8614765975,5.47579872,1.59710796,5.703957,66.31,1.7000000000000002,66.3317880055,136.71,5.47579872,1.59710796,5.703957,5.47579872,1.59710796,5.703957,0.0,0.0,0.0,136.71
2020-02-20 07:30:00,83.9608336,20.8219098,86.5041820176,5.5608336,1.6219098,5.792535,78.4,19.2,80.716788836,136.14,76.6108336,2.5919098,76.6546660113,5.5608336,1.6219098,5.792535,71.05,0.97,71.0566210849,136.44,5.5608336,1.6219098,5.792535,5.5608336,1.6219098,5.792535,0.0,0.0,0.0,136.44
2020-02-20 08:00:00,87.17580832,22.07086076,89.9263279075,5.86580832,1.71086076,6.110217,81.31,20.36,83.8203179426,136.63,79.63580832,3.90086076,79.731290479,5.86580832,1.71086076,6.110217,73.77,2.19,73.8024999577,136.84,5.86580832,1.71086076,6.110217,5.86580832,1.71086076,6.110217,0.0,0.0,0.0,136.84
2020-02-20 08:30:00,89.2613024,24.4149632,92.5401023027,6.2913024,1.8349632,6.55344,82.97,22.58,85.9876578353,136.18,81.8513024,6.2449632,82.0891909446,6.2913024,1.8349632,6.55344,75.56,4.41,75.6885836834,136.36,6.2913024,1.8349632,6.55344,6.2913024,1.8349632,6.55344,0.0,0.0,0.0,136.36
2020-02-20 09:00:00,78.99681504,16.24323772,80.6494857894,8.13681504,2.37323772,8.475849,70.86,13.87,72.2046847511,137.62,75.80681504,4.90323772,75.9652219548,8.13681504,2.37323772,8.475849,67.67,2.5300000000000002,67.717278445,137.19,8.13681504,2.37323772,8.475849,8.13681504,2.37323772,8.475849,0.0,0.0,0.0,137.19
2020-02-20 09:30:00,76.68130112,12.23829616,77.651772899,7.57130112,2.20829616,7.886772,69.11,10.03,69.8340389781,138.17,75.78130112,4.36829616,75.9070985533,7.57130112,2.20829616,7.886772,68.21,2.16,68.2441916942,137.55,7.57130112,2.20829616,7.886772,7.57130112,2.20829616,7.886772,0.0,0.0,0.0,137.55
2020-02-20 10:00:00,77.23425792,12.76915856,78.2827056685,7.81425792,2.27915856,8.139852,69.42,10.49,70.2080942627,138.05,75.51425792,4.16915856,75.6292604242,7.81425792,2.27915856,8.139852,67.7,1.8900000000000001,67.7263766933,137.52,7.81425792,2.27915856,8.139852,7.81425792,2.27915856,8.139852,0.0,0.0,0.0,137.52
2020-02-20 10:30:00,78.09589696,13.81130328,79.3077626735,7.13589696,2.08130328,7.433226,70.96,11.73,71.922976162,137.9,77.20589696,2.95130328,77.2622852137,7.13589696,2.08130328,7.433226,70.07,0.87,70.0754008194,137.32,7.13589696,2.08130328,7.433226,7.13589696,2.08130328,7.433226,0.0,0.0,0.0,137.32
2020-02-20 11:00:00,78.29623616,13.30556888,79.4187557196,7.59623616,2.21556888,7.912746,70.7,11.09,71.5645030724,137.8,77.19623616,3.35556888,77.2691317395,7.59623616,2.21556888,7.912746,69.6,1.1400000000000001,69.6093355808,137.17,7.59623616,2.21556888,7.912746,7.59623616,2.21556888,7.912746,0.0,0.0,0.0,137.17
2020-02-20 11:30:00,78.92970368,12.14783024,79.8590502232,6.60970368,1.92783024,6.885108,72.32,10.22,73.0385569408,137.88,78.31970368,3.16783024,78.3837427848,6.60970368,1.92783024,6.885108,71.71,1.24,71.7207201581,137.17,6.60970368,1.92783024,6.885108,6.60970368,1.92783024,6.885108,0.0,0.0,0.0,137.17
2020-02-20 12:00:00,80.27366016,12.86065088,81.2973360974,6.17366016,1.80065088,6.430896,74.1,11.06,74.9208489007,137.85,78.90366016,3.33065088,78.9739249495,6.17366016,1.80065088,6.430896,72.73,1.53,72.7460913039,137.29,6.17366016,1.80065088,6.430896,6.17366016,1.80065088,6.430896,0.0,0.0,0.0,137.29
2020-02-20 12:30:00,80.82316064,13.44633852,81.9340424697,6.19316064,1.8063385200000002,6.451209,74.63,11.64,75.532287798,137.47,80.09316064,2.68633852,80.1381981077,6.19316064,1.8063385200000002,6.451209,73.9,0.88,73.9052393271,136.83,6.19316064,1.8063385200000002,6.451209,6.19316064,1.8063385200000002,6.451209,0.0,0.0,0.0,136.83
2020-02-20 13:00:00,81.00663648,12.58568564,81.9785010648,6.87663648,2.00568564,7.163163,74.13,10.58,74.8811945685,138.04,79.69663648,3.41568564,79.7697986372,6.87663648,2.00568564,7.163163,72.82,1.4100000000000001,72.8336495035,137.44,6.87663648,2.00568564,7.163163,6.87663648,2.00568564,7.163163,0.0,0.0,0.0,137.44
2020-02-20 13:30:00,82.827416,13.178413,83.8692518772,6.5774159999999995,1.918413,6.851475,76.25,11.26,77.076910291,137.69,81.647416,2.988413,81.7020878052,6.5774159999999995,1.918413,6.851475,75.07,1.07,75.0776251622,137.02,6.5774159999999995,1.918413,6.851475,6.5774159999999995,1.918413,6.851475,0.0,0.0,0.0,137.02
2020-02-20 14:00:00,81.25653696,13.21482328,82.3240933934,6.49653696,1.89482328,6.767226,74.76,11.32,75.6121683329,137.96,79.42653696,3.51482328,79.504268792,6.49653696,1.89482328,6.767226,72.93,1.62,72.9479903767,137.43,6.49653696,1.89482328,6.767226,6.49653696,1.89482328,6.767226,0.0,0.0,0.0,137.43
2020-02-20 14:30:00,83.47902432,14.23929876,84.6847396559,6.64902432,1.93929876,6.926067,76.83,12.3,77.8083472386,137.66,82.03902432,2.57929876,82.0795607534,6.64902432,1.93929876,6.926067,75.39,0.64,75.3927164917,137.09,6.64902432,1.93929876,6.926067,6.64902432,1.93929876,6.926067,0.0,0.0,0.0,137.09
2020-02-20 15:00:00,82.58749504,14.77510272,83.898736566,7.45749504,2.17510272,7.768224,75.13,12.6,76.1792419232,137.8,80.82749504,3.16510272,80.8894420161,7.45749504,2.17510272,7.768224,73.37,0.99,73.3766788564,137.26,7.45749504,2.17510272,7.768224,7.45749504,2.17510272,7.768224,0.0,0.0,0.0,137.26
2020-02-20 15:30:00,81.76709568,12.58498624,82.729920915,7.21709568,2.10498624,7.517808,74.55,10.48,75.2830186696,138.42,80.43709568,3.90498624,80.5318277389,7.21709568,2.10498624,7.517808,73.22,1.8,73.2421217606,137.77,7.21709568,2.10498624,7.517808,7.21709568,2.10498624,7.517808,0.0,0.0,0.0,137.77
2020-02-20 16:00:00,78.00628384,11.73766612,78.8844289101,9.86628384,2.8776661199999998,10.277379,68.14,8.86,68.713602729,138.64,76.20628384,6.50766612,76.4836414865,9.86628384,2.8776661199999998,10.277379,66.34,3.63,66.4392391588,138.13,9.86628384,2.8776661199999998,10.277379,9.86628384,2.8776661199999998,10.277379,0.0,0.0,0.0,138.13
2020-02-20 16:30:00,80.915416,12.181163,81.8271671176,8.575416,2.501163,8.932725,72.34,9.68,72.9847792351,138.07,79.435416,5.241163,79.608134664,8.575416,2.501163,8.932725,70.86,2.74,70.9129550928,137.47,8.575416,2.501163,8.932725,8.575416,2.501163,8.932725,0.0,0.0,0.0,137.47
2020-02-20 17:00:00,81.9373056,12.0071308,82.8123978583,7.0873056,2.0671308,7.38261,74.85,9.94,75.5071261538,137.98,80.2673056,4.9071308,80.4171640943,7.0873056,2.0671308,7.38261,73.18,2.84,73.2350872192,137.42,7.0873056,2.0671308,7.38261,7.0873056,2.0671308,7.38261,0.0,0.0,0.0,137.42
2020-02-20 17:30:00,84.93630688,11.67517284,85.7349747026,6.80630688,1.9851728400000002,7.089903,78.13,9.69,78.7286034425,137.81,83.50630688,4.48517284,83.6266707704,6.80630688,1.9851728400000002,7.089903,76.7,2.5,76.7407323395,137.15,6.80630688,1.9851728400000002,7.089903,6.80630688,1.9851728400000002,7.089903,0.0,0.0,0.0,137.15
2020-02-20 18:00:00,85.74593696,12.81964828,86.6989566671,7.09593696,2.06964828,7.391601,78.65,10.75,79.3812635324,137.32,83.75593696,3.93964828,83.8485408616,7.09593696,2.06964828,7.391601,76.66,1.87,76.682804461,136.86,7.09593696,2.06964828,7.391601,7.09593696,2.06964828,7.391601,0.0,0.0,0.0,136.86
2020-02-20 18:30:00,86.57166112,12.15340116,87.4205792067,7.21166112,2.10340116,7.512147,79.36,10.05,79.9938253867,137.29,85.19166112,3.93340116,85.2824177018,7.21166112,2.10340116,7.512147,77.98,1.83,78.0014698579,136.61,7.21166112,2.10340116,7.512147,7.21166112,2.10340116,7.512147,0.0,0.0,0.0,136.61
2020-02-20 19:00:00,82.46758528,10.66887904,83.1548411212,7.12758528,2.07887904,7.424568,75.34,8.59,75.8281194545,137.29,80.79758528,5.7388790400000005,81.0011390026,7.12758528,2.07887904,7.424568,73.67,3.66,73.7608602173,136.78,7.12758528,2.07887904,7.424568,7.12758528,2.07887904,7.424568,0.0,0.0,0.0,136.78
