Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-02-20 19:30:00,80.22785504,9.94020772,80.8413041325,7.09785504,2.07020772,7.393599,73.13,7.87,73.5522521749,137.53,78.85785504,6.27020772,79.1067431156,7.09785504,2.07020772,7.393599,71.76,4.2,71.8828046197,137.0,7.09785504,2.07020772,7.393599,7.09785504,2.07020772,7.393599,0.0,0.0,0.0,137.0
2020-02-20 20:00:00,81.9349392,10.5576906,82.6123422529,5.8549392000000005,1.7076905999999998,6.098895,76.08,8.85,76.5930081665,137.74,81.1249392,4.8876906,81.2720448839,5.8549392000000005,1.7076905999999998,6.098895,75.27,3.18,75.3371442251,137.14,5.8549392000000005,1.7076905999999998,6.098895,5.8549392000000005,1.7076905999999998,6.098895,0.0,0.0,0.0,137.14
2020-02-20 20:30:00,79.17559872,9.36538296,79.7275725873,5.67559872,1.6553829599999998,5.912082,73.5,7.71,73.9032752995,137.74,78.11559872,5.88538296,78.3369931512,5.67559872,1.6553829599999998,5.912082,72.44,4.23,72.56339642,137.1,5.67559872,1.6553829599999998,5.912082,5.67559872,1.6553829599999998,5.912082,0.0,0.0,0.0,137.1
2020-02-20 21:00:00,73.32409024,7.28202632,73.6848024823,5.66409024,1.65202632,5.900094,67.66,5.63,67.8938325623,138.47,72.66409024,7.51202632,73.0513555647,5.66409024,1.65202632,5.900094,67.0,5.86,67.255777447,137.84,5.66409024,1.65202632,5.900094,5.66409024,1.65202632,5.900094,0.0,0.0,0.0,137.84
2020-02-20 21:30:00,77.12470976,10.48137368,77.8336691271,5.52470976,1.61137368,5.754906,71.6,8.87,72.1473277398,138.14,76.30470976,4.80137368,76.4556205963,5.52470976,1.61137368,5.754906,70.78,3.19,70.8518489526,137.59,5.52470976,1.61137368,5.754906,5.52470976,1.61137368,5.754906,0.0,0.0,0.0,137.59
2020-02-20 22:00:00,78.38324128,10.44636204,79.0762859107,5.47324128,1.59636204,5.701293,72.91,8.85,73.4451536863,137.69,75.93324128,5.97636204,76.1680644005,5.47324128,1.59636204,5.701293,70.46,4.38,70.5960055527,137.23,5.47324128,1.59636204,5.701293,5.47324128,1.59636204,5.701293,0.0,0.0,0.0,137.23
2020-02-20 22:30:00,72.81221216,9.84981188,73.4754178872,5.62221216,1.6398118799999999,5.856471,67.19,8.21,67.68973482,136.73,68.65221216,7.92981188,69.1086691444,5.62221216,1.6398118799999999,5.856471,63.03,6.29,63.3430738124,136.58,5.62221216,1.6398118799999999,5.856471,5.62221216,1.6398118799999999,5.856471,0.0,0.0,0.0,136.58
2020-02-20 23:00:00,66.76576864,7.08918252,67.1410781183,5.58576864,1.62918252,5.818509,61.18,5.46,61.423155243,137.42,63.87576864,9.74918252,64.6154809559,5.58576864,1.62918252,5.818509,58.29,8.12,58.8528546461,137.13,5.58576864,1.62918252,5.818509,5.58576864,1.62918252,5.818509,0.0,0.0,0.0,137.13
2020-02-20 23:30:00,61.10574848,5.05167664,61.314206626,5.76574848,1.68167664,6.005988,55.34,3.37,55.4425152748,137.37,59.37574848,11.18167664,60.4194455456,5.76574848,1.68167664,6.005988,53.61,9.5,54.4452210942,136.96,5.76574848,1.68167664,6.005988,5.76574848,1.68167664,6.005988,0.0,0.0,0.0,136.96
2020-02-21 00:00:00,59.268776,3.852143,59.393828082,5.218776,1.522143,5.436225,54.05,2.33,54.1001977815,138.04,57.598776,12.082143,58.852333651,5.218776,1.522143,5.436225,52.38,10.56,53.4338656659,137.57,5.218776,1.522143,5.436225,5.218776,1.522143,5.436225,0.0,0.0,0.0,137.57
2020-02-21 00:30:00,56.06581856,3.20794708,56.1575189558,5.61581856,1.63794708,5.849811,50.45,1.57,50.474423226,137.56,54.29581856,12.93794708,55.8160047634,5.61581856,1.63794708,5.849811,48.68,11.3,49.974317404,137.14,5.61581856,1.63794708,5.849811,5.61581856,1.63794708,5.849811,0.0,0.0,0.0,137.14
2020-02-21 01:00:00,59.0893152,4.7781336,59.2821873036,5.4793152,1.5981336,5.70762,53.61,3.18,53.7042316768,137.17,56.8993152,11.7481336,58.0994897853,5.4793152,1.5981336,5.70762,51.42,10.15,52.4122018236,136.83,5.4793152,1.5981336,5.70762,5.4793152,1.5981336,5.70762,0.0,0.0,0.0,136.83
2020-02-21 01:30:00,59.0677472,3.0022596,59.1439965,5.0477472,1.4722596000000001,5.25807,54.02,1.53,54.0416626317,137.33,57.6277472,12.4022596,58.9472076568,5.0477472,1.4722596000000001,5.25807,52.58,10.93,53.7040156785,136.88,5.0477472,1.4722596000000001,5.25807,5.0477472,1.4722596000000001,5.25807,0.0,0.0,0.0,136.88
2020-02-21 02:00:00,57.66749728,2.66177004,57.7288945181,5.21749728,1.52177004,5.434893,52.45,1.1400000000000001,52.462387479,137.89,56.30749728,12.96177004,57.7801153729,5.21749728,1.52177004,5.434893,51.09,11.44,52.355149699,137.48,5.21749728,1.52177004,5.434893,5.21749728,1.52177004,5.434893,0.0,0.0,0.0,137.48
2020-02-21 02:30:00,56.43517952,2.5844273600000003,56.494324956,5.29517952,1.54442736,5.515812,51.14,1.04,51.1505737993,137.94,55.10517952,13.06442736,56.6326767174,5.29517952,1.54442736,5.515812,49.81,11.52,51.1248129581,137.52,5.29517952,1.54442736,5.515812,5.29517952,1.54442736,5.515812,0.0,0.0,0.0,137.52
2020-02-21 03:00:00,55.19972448,2.68866964,55.2651655847,5.78972448,1.68866964,6.030963,49.41,1.0,49.420118373,137.9,53.84972448,13.338669639999999,55.4771388442,5.78972448,1.68866964,6.030963,48.06,11.65,49.4518563858,137.49,5.78972448,1.68866964,6.030963,5.78972448,1.68866964,6.030963,0.0,0.0,0.0,137.49
2020-02-21 03:30:00,54.64350112,2.29727116,54.6917696682,5.37350112,1.56727116,5.597397,49.27,0.73,49.2754076594,138.21,53.27350112,13.50727116,54.9591875465,5.37350112,1.56727116,5.597397,47.9,11.94,49.3657127974,137.79,5.37350112,1.56727116,5.597397,5.37350112,1.56727116,5.597397,0.0,0.0,0.0,137.79
2020-02-21 04:00:00,58.78509952,5.69773736,59.0605802257,5.37509952,1.56773736,5.599062,53.41,4.13,53.5694409155,138.07,55.21509952,12.25773736,56.5593435269,5.37509952,1.56773736,5.599062,49.84,10.69,50.973539214,137.93,5.37509952,1.56773736,5.599062,5.37509952,1.56773736,5.599062,0.0,0.0,0.0,137.93
2020-02-21 04:30:00,63.7493152,11.3181336,64.7462380116,5.4793152,1.5981336,5.70762,58.27,9.72,59.0751326702,136.49,57.3393152,9.6081336,58.1387418068,5.4793152,1.5981336,5.70762,51.86,8.01,52.4749435445,136.75,5.4793152,1.5981336,5.70762,5.4793152,1.5981336,5.70762,0.0,0.0,0.0,136.75
2020-02-21 05:00:00,70.00362048,16.70897264,71.9701093996,5.89362048,1.71897264,6.139188,64.11,14.99,65.8391388158,135.37,60.44362048,7.00897264,60.8486397071,5.89362048,1.71897264,6.139188,54.55,5.29,54.8058993175,135.99,5.89362048,1.71897264,6.139188,5.89362048,1.71897264,6.139188,0.0,0.0,0.0,135.99
2020-02-21 05:30:00,64.4828816,10.0579238,65.2625761873,5.5128816,1.6079238,5.742585,58.97,8.45,59.5723375402,136.45,58.7728816,9.5179238,59.5385798036,5.5128816,1.6079238,5.742585,53.26,7.91,53.8441798155,136.53,5.5128816,1.6079238,5.742585,5.5128816,1.6079238,5.742585,0.0,0.0,0.0,136.53
2020-02-21 06:00:00,61.15794688,5.41731784,61.3974087332,5.16794688,1.50731784,5.383278,55.99,3.91,56.1263592263,137.14,60.34794688,9.06731784,61.0253303591,5.16794688,1.50731784,5.383278,55.18,7.5600000000000005,55.6954755793,136.57,5.16794688,1.50731784,5.383278,5.16794688,1.50731784,5.383278,0.0,0.0,0.0,136.57
2020-02-21 06:30:00,65.0136912,6.0585766,65.2953780437,5.1036912,1.4885766,5.316345,59.91,4.57,60.0840494641,137.27,67.6336912,5.6585766,67.8699909715,5.1036912,1.4885766,5.316345,62.53,4.17,62.6688902088,136.38,5.1036912,1.4885766,5.316345,5.1036912,1.4885766,5.316345,0.0,0.0,0.0,136.38
2020-02-21 07:00:00,71.02484,8.853495,71.5745224975,5.15484,1.503495,5.369625,65.87,7.35,66.2788005323,138.17,73.96484,2.793495,74.01757339,5.15484,1.503495,5.369625,68.81,1.29,68.8220909302,137.21,5.15484,1.503495,5.369625,5.15484,1.503495,5.369625,0.0,0.0,0.0,137.21
2020-02-21 07:30:00,73.96114336,9.161583480000001,74.5264069909,5.49114336,1.60158348,5.719941,68.47,7.5600000000000005,68.8860980169,138.58,72.13114336,7.17158348,72.4867812227,5.49114336,1.60158348,5.719941,66.64,5.57,66.8723747148,138.04,5.49114336,1.60158348,5.719941,5.49114336,1.60158348,5.719941,0.0,0.0,0.0,138.04
2020-02-21 08:00:00,74.62412992,9.52370456,75.2293939552,5.94412992,1.73370456,6.191802,68.68,7.79,69.1203768798,138.61,72.82412992,6.66370456,73.1283724492,5.94412992,1.73370456,6.191802,66.88,4.93,67.0614591252,138.04,5.94412992,1.73370456,6.191802,5.94412992,1.73370456,6.191802,0.0,0.0,0.0,138.04
2020-02-21 08:30:00,79.38020352,12.36880936,80.3380616885,6.27020352,1.8288093600000002,6.531462,73.11,10.54,73.8658493487,138.49,77.80020352,3.9488093600000003,77.9003514955,6.27020352,1.8288093600000002,6.531462,71.53,2.12,71.561409293,137.89,6.27020352,1.8288093600000002,6.531462,6.27020352,1.8288093600000002,6.531462,0.0,0.0,0.0,137.89
2020-02-21 09:00:00,81.15316064,13.40633852,82.2530570518,6.19316064,1.8063385200000002,6.451209,74.96,11.6,75.8522353,138.28,79.10316064,3.40633852,79.1764685077,6.19316064,1.8063385200000002,6.451209,72.91,1.6,72.9275537777,137.8,6.19316064,1.8063385200000002,6.451209,6.19316064,1.8063385200000002,6.451209,0.0,0.0,0.0,137.8
2020-02-21 09:30:00,79.93321024,12.91843632,80.9703902438,6.5432102400000005,1.9084363199999999,6.815844,73.39,11.01,74.2112673386,138.28,78.43321024,3.61843632,78.5166323141,6.5432102400000005,1.9084363199999999,6.815844,71.89,1.71,71.9103344451,137.71,6.5432102400000005,1.9084363199999999,6.815844,6.5432102400000005,1.9084363199999999,6.815844,0.0,0.0,0.0,137.71
2020-02-21 10:00:00,82.08739616,13.10757388,83.1273065927,6.4373961600000005,1.87757388,6.705621,75.65,11.23,76.4789866565,138.49,79.90739616,3.58757388,79.9878906299,6.4373961600000005,1.87757388,6.705621,73.47,1.71,73.4898972649,137.99,6.4373961600000005,1.87757388,6.705621,6.4373961600000005,1.87757388,6.705621,0.0,0.0,0.0,137.99
2020-02-21 10:30:00,81.26359968,13.57813324,82.3901592136,6.71359968,1.95813324,6.993333,74.55,11.62,75.4501616963,138.39,79.81359968,2.9681332400000002,79.8687705478,6.71359968,1.95813324,6.993333,73.1,1.01,73.1069770952,137.84,6.71359968,1.95813324,6.993333,6.71359968,1.95813324,6.993333,0.0,0.0,0.0,137.84
2020-02-21 11:00:00,81.15234048,13.26193264,82.228834497,7.17234048,2.09193264,7.471188,73.98,11.17,74.8185090736,138.59,79.44234048,3.71193264,79.5290129755,7.17234048,2.09193264,7.471188,72.27,1.62,72.2881546313,138.08,7.17234048,2.09193264,7.471188,7.17234048,2.09193264,7.471188,0.0,0.0,0.0,138.08
2020-02-21 11:30:00,78.95308832,12.42340076,79.9245334156,8.58308832,2.50340076,8.940717,70.37,9.92,71.0657674271,138.8,77.77308832,4.61340076,77.9097986995,8.58308832,2.50340076,8.940717,69.19,2.11,69.2221655252,138.12,8.58308832,2.50340076,8.940717,8.58308832,2.50340076,8.940717,0.0,0.0,0.0,138.12
2020-02-21 12:00:00,77.69106048,12.81489264,78.7408556715,8.45106048,2.46489264,8.803188,69.24,10.35,70.0092858127,138.42,76.20106048,4.73489264,76.3480243791,8.45106048,2.46489264,8.803188,67.75,2.27,67.7880181153,137.91,8.45106048,2.46489264,8.803188,8.45106048,2.46489264,8.803188,0.0,0.0,0.0,137.91
2020-02-21 12:30:00,78.31586656,12.57671108,79.3192827542,7.56586656,2.20671108,7.881111,70.75,10.37,71.5059396134,138.32,77.35586656,3.99671108,77.4590458933,7.56586656,2.20671108,7.881111,69.79,1.79,69.8129515205,137.74,7.56586656,2.20671108,7.881111,7.56586656,2.20671108,7.881111,0.0,0.0,0.0,137.74
2020-02-21 13:00:00,81.46301024,12.43671132,82.4068797238,6.74301024,1.96671132,7.023969,74.72,10.47,75.4499787939,138.39,79.79301024,4.18671132,79.9027723852,6.74301024,1.96671132,7.023969,73.05,2.22,73.0837252745,137.74,6.74301024,1.96671132,7.023969,6.74301024,1.96671132,7.023969,0.0,0.0,0.0,137.74
2020-02-21 13:30:00,80.82222176,11.09356468,81.5800141428,6.01222176,1.75356468,6.262731,74.81,9.34,75.3907932045,138.34,79.87222176,4.43356468,79.9951767587,6.01222176,1.75356468,6.262731,73.86,2.68,73.9086057236,137.68,6.01222176,1.75356468,6.262731,6.01222176,1.75356468,6.262731,0.0,0.0,0.0,137.68
2020-02-21 14:00:00,84.37174176,13.52342468,85.4486619128,6.49174176,1.8934246799999999,6.762231,77.88,11.63,78.7435794208,138.19,82.76174176,2.85342468,82.8109167414,6.49174176,1.8934246799999999,6.762231,76.27,0.96,76.2760414547,137.64,6.49174176,1.8934246799999999,6.762231,6.49174176,1.8934246799999999,6.762231,0.0,0.0,0.0,137.64
2020-02-21 14:30:00,83.39926496,12.67270228,84.3565929785,5.76926496,1.68270228,6.009651,77.63,10.99,78.4040623948,138.38,82.43926496,3.15270228,82.4995269005,5.76926496,1.68270228,6.009651,76.67,1.47,76.6840909185,137.78,5.76926496,1.68270228,6.009651,5.76926496,1.68270228,6.009651,0.0,0.0,0.0,137.78
2020-02-21 15:00:00,81.73778592,12.36393756,82.6676030806,6.28778592,1.8339375599999999,6.549777,75.45,10.53,76.1812535996,138.69,80.61778592,3.74393756,80.7046744315,6.28778592,1.8339375599999999,6.549777,74.33,1.9100000000000001,74.3545358401,138.04,6.28778592,1.8339375599999999,6.549777,6.28778592,1.8339375599999999,6.549777,0.0,0.0,0.0,138.04
2020-02-21 15:30:00,78.80379968,10.43985824,79.4923234286,6.51379968,1.89985824,6.785208,72.29,8.54,72.7926898802,138.96,77.81379968,5.67985824,78.0208190823,6.51379968,1.89985824,6.785208,71.3,3.7800000000000002,71.4001288514,138.33,6.51379968,1.89985824,6.785208,6.51379968,1.89985824,6.785208,0.0,0.0,0.0,138.33
2020-02-21 16:00:00,79.36307968,9.98964824,79.9893210888,7.23307968,2.10964824,7.534458,72.13,7.88,72.5591572443,139.17,77.43307968,6.85964824,77.7363274326,7.23307968,2.10964824,7.534458,70.2,4.75,70.3605180481,138.61,7.23307968,2.10964824,7.534458,7.23307968,2.10964824,7.534458,0.0,0.0,0.0,138.61
2020-02-21 16:30:00,78.5461168,8.8938674,79.0480445153,7.0761168,2.0638674,7.370955,71.47,6.83,71.7956112865,139.5,77.1061168,6.0338674,77.341843809,7.0761168,2.0638674,7.370955,70.03,3.9699999999999998,70.1424393645,138.72,7.0761168,2.0638674,7.370955,7.0761168,2.0638674,7.370955,0.0,0.0,0.0,138.72
2020-02-21 17:00:00,81.95412896,11.20370428,82.7163964591,6.9041289599999995,2.01370428,7.191801,75.05,9.19,75.6105720121,138.98,79.97412896,4.19370428,80.0840087564,6.9041289599999995,2.01370428,7.191801,73.07,2.18,73.1025122687,138.2,6.9041289599999995,2.01370428,7.191801,6.9041289599999995,2.01370428,7.191801,0.0,0.0,0.0,138.2
2020-02-21 17:30:00,83.98864448,9.89335464,84.569325808,6.86864448,2.00335464,7.154838,77.12,7.89,77.5225547825,138.48,82.72864448,4.39335464,82.8452182234,6.86864448,2.00335464,7.154838,75.86,2.39,75.8976396207,137.62,6.86864448,2.00335464,7.154838,6.86864448,2.00335464,7.154838,0.0,0.0,0.0,137.62
2020-02-21 18:00:00,83.80191104,10.37389072,84.4415650176,7.04191104,2.05389072,7.335324,76.76,8.32,77.2095848972,138.01,82.61191104,3.97389072,82.7074340863,7.04191104,2.05389072,7.335324,75.57,1.92,75.5943866964,137.27,7.04191104,2.05389072,7.335324,7.04191104,2.05389072,7.335324,0.0,0.0,0.0,137.27
2020-02-21 18:30:00,84.42279008,10.13748044,85.0292655182,7.12279008,2.07748044,7.419573,77.3,8.06,77.7190684453,138.13,82.34279008,4.48748044,82.4649777715,7.12279008,2.07748044,7.419573,75.22,2.41,75.2585975155,137.27,7.12279008,2.07748044,7.419573,7.12279008,2.07748044,7.419573,0.0,0.0,0.0,137.27
2020-02-21 19:00:00,83.3399328,9.4074804,83.8692141765,7.2599328,2.1174804,7.56243,76.08,7.29,76.4284665553,138.19,81.5999328,5.1574804,81.7627582524,7.2599328,2.1174804,7.56243,74.34,3.04,74.4021316899,137.34,7.2599328,2.1174804,7.56243,7.2599328,2.1174804,7.56243,0.0,0.0,0.0,137.34
2020-02-21 19:30:00,81.86855552,10.936245360000001,82.5957737751,5.91855552,1.72624536,6.165162,75.95,9.21,76.5063827403,138.06,80.18855552,4.88624536,80.3372879185,5.91855552,1.72624536,6.165162,74.27,3.16,74.3371945933,137.49,5.91855552,1.72624536,6.165162,5.91855552,1.72624536,6.165162,0.0,0.0,0.0,137.49
2020-02-21 20:00:00,76.3338704,9.1594622,76.8814380591,5.7238704,1.6694622,5.962365,70.61,7.49,71.0061419879,138.6,74.7238704,7.2594622,75.0756724844,5.7238704,1.6694622,5.962365,69.0,5.59,69.2260651778,138.06,5.7238704,1.6694622,5.962365,5.7238704,1.6694622,5.962365,0.0,0.0,0.0,138.06
2020-02-21 20:30:00,79.71576832,12.60251576,80.7058060014,5.90576832,1.72251576,6.151842,73.81,10.88,74.607576693,137.96,80.67576832,3.91251576,80.7705848289,5.90576832,1.72251576,6.151842,74.77,2.19,74.8020654795,137.06,5.90576832,1.72251576,6.151842,5.90576832,1.72251576,6.151842,0.0,0.0,0.0,137.06
2020-02-21 21:00:00,83.23420992,14.50039456,84.4878402103,5.86420992,1.7103945600000001,6.108552,77.37,12.79,78.4200293292,136.99,81.02420992,3.71039456,81.1091216877,5.86420992,1.7103945600000001,6.108552,75.16,2.0,75.18660519,136.63,5.86420992,1.7103945600000001,6.108552,5.86420992,1.7103945600000001,6.108552,0.0,0.0,0.0,136.63
2020-02-21 21:30:00,75.3168272,9.5903246,75.9249549582,5.9668272,1.7403246,6.215445,69.35,7.85,69.7928721289,137.12,72.3568272,7.1803246,72.7122238954,5.9668272,1.7403246,6.215445,66.39,5.44,66.6125040814,136.74,5.9668272,1.7403246,6.215445,5.9668272,1.7403246,6.215445,0.0,0.0,0.0,136.74
2020-02-21 22:00:00,70.16567872,6.47207296,70.4635380792,5.59567872,1.63207296,5.828832,64.57,4.84,64.7511428471,138.23,68.16567872,9.32207296,68.8001511599,5.59567872,1.63207296,5.828832,62.57,7.69,63.0407883834,137.7,5.59567872,1.63207296,5.828832,5.59567872,1.63207296,5.828832,0.0,0.0,0.0,137.7
2020-02-21 22:30:00,64.28896544,5.03011492,64.4854490056,5.58896544,1.63011492,5.821839,58.7,3.4,58.7983843315,138.44,62.81896544,10.77011492,63.7355300781,5.58896544,1.63011492,5.821839,57.23,9.14,57.9552629189,137.96,5.58896544,1.63011492,5.821839,5.58896544,1.63011492,5.821839,0.0,0.0,0.0,137.96
2020-02-21 23:00:00,58.87967456,3.11990508,58.9622750918,5.75967456,1.6799050800000002,5.999661,53.12,1.44,53.1395144878,138.44,57.84967456,12.56990508,59.1995554073,5.75967456,1.6799050800000002,5.999661,52.09,10.89,53.2161648374,137.96,5.75967456,1.6799050800000002,5.999661,5.75967456,1.6799050800000002,5.999661,0.0,0.0,0.0,137.96
2020-02-21 23:30:00,57.61191232,3.17055776,57.6990890541,5.76191232,1.6805577600000001,6.001992,51.85,1.49,51.8714044537,138.5,56.44191232,12.53055776,57.8161252949,5.76191232,1.6805577600000001,6.001992,50.68,10.85,51.8284178805,137.96,5.76191232,1.6805577600000001,6.001992,5.76191232,1.6805577600000001,6.001992,0.0,0.0,0.0,137.96
2020-02-22 00:00:00,55.35557856,3.04787708,55.4394230887,5.85557856,1.70787708,6.099561,49.5,1.34,49.5181340521,139.26,54.03557856,13.13787708,55.6097793961,5.85557856,1.70787708,6.099561,48.18,11.43,49.5172424515,138.8,5.85557856,1.70787708,6.099561,5.85557856,1.70787708,6.099561,0.0,0.0,0.0,138.8
2020-02-22 00:30:00,53.65126272,2.22328496,53.6973089406,6.01126272,1.75328496,6.261732,47.64,0.47000000000000003,47.6423183735,138.82,52.58126272,13.69328496,54.335027765,6.01126272,1.75328496,6.261732,46.57,11.94,48.0762779341,138.35,6.01126272,1.75328496,6.261732,6.01126272,1.75328496,6.261732,0.0,0.0,0.0,138.35
2020-02-22 01:00:00,56.35755648,2.88762064,56.4314852308,5.95755648,1.73762064,6.205788,50.4,1.15,50.4131183324,138.17,54.89755648,13.09762064,56.4383679238,5.95755648,1.73762064,6.205788,48.94,11.36,50.2411504645,137.69,5.95755648,1.73762064,6.205788,5.95755648,1.73762064,6.205788,0.0,0.0,0.0,137.69
2020-02-22 01:30:00,55.03536896,1.71239928,55.0620027592,5.66536896,1.65239928,5.901426,49.37,0.06,49.3700364594,138.17,54.02536896,13.93239928,55.7929407807,5.66536896,1.65239928,5.901426,48.36,12.28,49.8947692649,137.69,5.66536896,1.65239928,5.901426,5.66536896,1.65239928,5.901426,0.0,0.0,0.0,137.69
2020-02-22 02:00:00,55.10292128,2.08960204,55.1425277828,5.79292128,1.68960204,6.034293,49.31,0.4,49.3116223623,138.5,54.12292128,13.57960204,55.800503577,5.79292128,1.68960204,6.034293,48.33,11.89,49.7710859837,138.03,5.79292128,1.68960204,6.034293,5.79292128,1.68960204,6.034293,0.0,0.0,0.0,138.03
2020-02-22 02:30:00,53.8649792,1.9560355999999999,53.9004829244,5.8149792,1.6960356,6.05727,48.05,0.26,48.0507034288,138.89,52.8249792,13.8560356,54.611978082,5.8149792,1.6960356,6.05727,47.01,12.16,48.5572414785,138.43,5.8149792,1.6960356,6.05727,5.8149792,1.6960356,6.05727,0.0,0.0,0.0,138.43
2020-02-22 03:00:00,52.5336704,1.7477372,52.5627350032,5.9236704,1.7277372,6.17049,46.61,0.02,46.6100042909,138.4,51.3536704,14.2277372,53.2881597485,5.9236704,1.7277372,6.17049,45.43,12.5,47.1183074823,137.95,5.9236704,1.7277372,6.17049,5.9236704,1.7277372,6.17049,0.0,0.0,0.0,137.95
2020-02-22 03:30:00,50.79298112,2.27878616,50.8440733756,5.89298112,1.71878616,6.138522,44.9,0.56,44.9034920691,138.25,49.60298112,14.70878616,51.7378403714,5.89298112,1.71878616,6.138522,43.71,12.99,45.5993881538,137.79,5.89298112,1.71878616,6.138522,5.89298112,1.71878616,6.138522,0.0,0.0,0.0,137.79
2020-02-22 04:00:00,50.43307136,2.26256248,50.4837981513,5.56307136,1.62256248,5.794866,44.87,0.64,44.8745640647,138.39,49.25307136,14.68256248,51.3949674518,5.56307136,1.62256248,5.794866,43.69,13.06,45.6002160083,137.93,5.56307136,1.62256248,5.794866,5.56307136,1.62256248,5.794866,0.0,0.0,0.0,137.93
2020-02-22 04:30:00,49.56413024,2.3303713200000002,49.6188838744,5.62413024,1.6403713199999999,5.8584689999999995,43.94,0.6900000000000001,43.945417281,137.97,48.36413024,14.67037132,50.5401710379,5.62413024,1.6403713199999999,5.8584689999999995,42.74,13.03,44.6820825388,137.53,5.62413024,1.6403713199999999,5.8584689999999995,5.62413024,1.6403713199999999,5.8584689999999995,0.0,0.0,0.0,137.53
2020-02-22 05:00:00,48.12999424,2.53999832,48.1969702057,5.75999424,1.6799983200000002,5.999994,42.37,0.86,42.3787269747,138.65,46.87999424,15.09999832,49.2518406682,5.75999424,1.6799983200000002,5.999994,41.12,13.42,43.2544887844,138.21,5.75999424,1.6799983200000002,5.999994,5.75999424,1.6799983200000002,5.999994,0.0,0.0,0.0,138.21
2020-02-22 05:30:00,48.68753664,2.49678152,48.7515142537,5.81753664,1.69678152,6.059934,42.87,0.8,42.8774637776,138.6,47.44753664,14.69678152,49.6715624905,5.81753664,1.69678152,6.059934,41.63,13.0,43.6125773143,138.13,5.81753664,1.69678152,6.059934,5.81753664,1.69678152,6.059934,0.0,0.0,0.0,138.13
2020-02-22 06:00:00,48.60937472,2.83065096,48.69172307,5.89937472,1.72065096,6.145182,42.71,1.11,42.7244215877,138.5,47.43937472,15.27065096,49.8366035617,5.89937472,1.72065096,6.145182,41.54,13.55,43.6940968553,138.03,5.89937472,1.72065096,6.145182,5.89937472,1.72065096,6.145182,0.0,0.0,0.0,138.03
2020-02-22 06:30:00,52.28763648,2.27431064,52.3370749809,5.87763648,1.7143106399999999,6.122538,46.41,0.56,46.4133784592,138.88,50.97763648,13.98431064,52.8609531239,5.87763648,1.7143106399999999,6.122538,45.1,12.27,46.7393078682,138.28,5.87763648,1.7143106399999999,6.122538,5.87763648,1.7143106399999999,6.122538,0.0,0.0,0.0,138.28
2020-02-22 07:00:00,54.81937472,8.09065096,55.4131976847,5.89937472,1.72065096,6.145182,48.92,6.37,49.3329838952,138.88,54.32937472,7.00065096,54.7785548489,5.89937472,1.72065096,6.145182,48.43,5.28,48.7169713755,138.79,5.89937472,1.72065096,6.145182,5.89937472,1.72065096,6.145182,0.0,0.0,0.0,138.79
2020-02-22 07:30:00,54.16336096,12.52473028,55.5926122706,5.67336096,1.6547302799999999,5.909751,48.49,10.87,49.6934301493,137.89,55.01336096,2.40473028,55.0658933627,5.67336096,1.6547302799999999,5.909751,49.34,0.75,49.345699914,138.44,5.67336096,1.6547302799999999,5.909751,5.67336096,1.6547302799999999,5.909751,0.0,0.0,0.0,138.44
2020-02-22 08:00:00,57.08083328,10.18524304,57.9824171946,5.88083328,1.71524304,6.125868,51.2,8.47,51.895865924,137.44,57.62083328,3.54524304,57.7297945267,5.88083328,1.71524304,6.125868,51.74,1.83,51.7723526605,137.98,5.88083328,1.71524304,6.125868,5.88083328,1.71524304,6.125868,0.0,0.0,0.0,137.98
2020-02-22 08:30:00,65.74960416,7.49696788,66.1756373191,6.22960416,1.81696788,6.489171,59.52,5.68,59.7904072574,137.87,66.39960416,6.40696788,66.7079955479,6.22960416,1.81696788,6.489171,60.17,4.59,60.3448175074,138.36,6.22960416,1.81696788,6.489171,6.22960416,1.81696788,6.489171,0.0,0.0,0.0,138.36
2020-02-22 09:00:00,66.58278112,7.04706116,66.9546698346,6.09278112,1.7770611600000001,6.346647,60.49,5.27,60.7191320755,137.44,66.77278112,6.20706116,67.0606584127,6.09278112,1.7770611600000001,6.346647,60.68,4.43,60.8414932427,138.05,6.09278112,1.7770611600000001,6.346647,6.09278112,1.7770611600000001,6.346647,0.0,0.0,0.0,138.05
2020-02-22 09:30:00,63.99092096,8.91568528,64.609035044,8.11092096,2.36568528,8.448876,55.88,6.55,56.2625710397,137.39,64.67092096,6.00568528,64.9491822389,8.11092096,2.36568528,8.448876,56.56,3.64,56.6770076839,137.97,8.11092096,2.36568528,8.448876,8.11092096,2.36568528,8.448876,0.0,0.0,0.0,137.97
2020-02-22 10:00:00,63.57785216,8.44020688,64.1356404619,9.97785216,2.91020688,10.393596,53.6,5.53,53.8845144731,137.3,63.81785216,7.35020688,64.2397368884,9.97785216,2.91020688,10.393596,53.84,4.44,54.0227655716,137.87,9.97785216,2.91020688,10.393596,9.97785216,2.91020688,10.393596,0.0,0.0,0.0,137.87
2020-02-22 10:30:00,66.93214784,7.37729312,67.3374848673,10.00214784,2.91729312,10.418904,56.93,4.46,57.1044350292,137.3,66.85214784,8.10729312,67.3419473475,10.00214784,2.91729312,10.418904,56.85,5.19,57.0864134449,137.99,10.00214784,2.91729312,10.418904,10.00214784,2.91729312,10.418904,0.0,0.0,0.0,137.99
2020-02-22 11:00:00,66.45587328,7.74046304,66.9051407702,10.83587328,3.16046304,11.287368,55.62,4.58,55.8082502861,137.51,66.80587328,8.77046304,67.3791193668,10.83587328,3.16046304,11.287368,55.97,5.61,56.2504488871,138.02,10.83587328,3.16046304,11.287368,10.83587328,3.16046304,11.287368,0.0,0.0,0.0,138.02
2020-02-22 11:30:00,66.52192736,6.91139548,66.8799985584,10.70192736,3.12139548,11.147841,55.82,3.79,55.948516513,137.47,66.67192736,7.48139548,67.0903657482,10.70192736,3.12139548,11.147841,55.97,4.36,56.1395626987,138.15,10.70192736,3.12139548,11.147841,10.70192736,3.12139548,11.147841,0.0,0.0,0.0,138.15
2020-02-22 12:00:00,64.39190752,8.53055636,64.9545082798,10.56190752,3.08055636,11.001987,53.83,5.45,54.105188291,137.87,65.01190752,5.78055636,65.2683916702,10.56190752,3.08055636,11.001987,54.45,2.7,54.5169010491,138.71,10.56190752,3.08055636,11.001987,10.56190752,3.08055636,11.001987,0.0,0.0,0.0,138.71
2020-02-22 12:30:00,69.36414688,5.44454284,69.5774957808,8.96414688,2.61454284,9.337653,60.4,2.83,60.4662624941,137.76,68.84414688,7.18454284,69.2180194419,8.96414688,2.61454284,9.337653,59.88,4.57,60.0541364104,138.66,8.96414688,2.61454284,9.337653,8.96414688,2.61454284,9.337653,0.0,0.0,0.0,138.66
2020-02-22 13:00:00,68.403128,7.585079,68.8223898424,8.863128,2.585079,9.232425,59.54,5.0,59.7495740571,138.1,68.773128,5.605079,69.0011597403,8.863128,2.585079,9.232425,59.91,3.02,59.9860692161,138.87,8.863128,2.585079,9.232425,8.863128,2.585079,9.232425,0.0,0.0,0.0,138.87
2020-02-22 13:30:00,68.66635392,6.88393656,69.010555303,9.71635392,2.83393656,10.121202,58.95,4.05,59.0889583594,137.9,67.93635392,6.13393656,68.2127067464,9.71635392,2.83393656,10.121202,58.22,3.3,58.3134495635,138.8,9.71635392,2.83393656,10.121202,9.71635392,2.83393656,10.121202,0.0,0.0,0.0,138.8
2020-02-22 14:00:00,67.04126048,7.15661764,67.4221609176,8.25126048,2.40661764,8.595063,58.79,4.75,58.9815784801,138.19,67.77126048,5.92661764,68.0299091848,8.25126048,2.40661764,8.595063,59.52,3.52,59.6239951697,138.89,8.25126048,2.40661764,8.595063,8.25126048,2.40661764,8.595063,0.0,0.0,0.0,138.89
2020-02-22 14:30:00,66.88000192,5.9937505600000005,67.1480431777,8.07000192,2.35375056,8.406252,58.81,3.64,58.9225398298,138.05,65.98000192,5.66375056,66.222645098,8.07000192,2.35375056,8.406252,57.91,3.31,58.0045187895,139.06,8.07000192,2.35375056,8.406252,8.07000192,2.35375056,8.406252,0.0,0.0,0.0,139.06
2020-02-22 15:00:00,70.8687136,4.4996248,71.0114159179,7.6787136,2.2396248,7.99866,63.19,2.26,63.2304017068,137.68,68.2687136,6.4596248,68.5736393168,7.6787136,2.2396248,7.99866,60.59,4.22,60.7367804547,138.81,7.6787136,2.2396248,7.99866,7.6787136,2.2396248,7.99866,0.0,0.0,0.0,138.81
2020-02-22 15:30:00,73.31278048,2.72372764,73.3633592058,6.73278048,1.96372764,7.013313,66.58,0.76,66.5843374976,137.68,70.36278048,6.48372764,70.6608774428,6.73278048,1.96372764,7.013313,63.63,4.52,63.7903386102,138.87,6.73278048,1.96372764,7.013313,6.73278048,1.96372764,7.013313,0.0,0.0,0.0,138.87
2020-02-22 16:00:00,73.93444896,3.26046428,74.0063062876,6.58444896,1.92046428,6.858801,67.35,1.34,67.3633290448,137.07,70.33444896,7.21046428,70.7030798879,6.58444896,1.92046428,6.858801,63.75,5.29,63.9691066062,138.37,6.58444896,1.92046428,6.858801,6.58444896,1.92046428,6.858801,0.0,0.0,0.0,138.37
2020-02-22 16:30:00,68.86090304,6.8048467200000005,69.1963142542,6.05090304,1.76484672,6.303024,62.81,5.04,63.0118853868,137.82,70.85090304,5.81484672,71.0891194485,6.05090304,1.76484672,6.303024,64.8,4.05,64.9264391446,138.44,6.05090304,1.76484672,6.303024,6.05090304,1.76484672,6.303024,0.0,0.0,0.0,138.44
2020-02-22 17:00:00,72.56459968,4.84675824,72.726282678,5.71459968,1.66675824,5.952708,66.85,3.18,66.9255922648,137.24,73.98459968,6.79675824,74.2961433211,5.71459968,1.66675824,5.952708,68.27,5.13,68.4624700109,137.94,5.71459968,1.66675824,5.952708,5.71459968,1.66675824,5.952708,0.0,0.0,0.0,137.94
2020-02-22 17:30:00,73.27135168,7.05039424,73.6097754103,6.96135168,2.03039424,7.251408,66.31,5.02,66.4997481198,137.24,73.80135168,5.15039424,73.9808493505,6.96135168,2.03039424,7.251408,66.84,3.12,66.9127790485,138.01,6.96135168,2.03039424,7.251408,6.96135168,2.03039424,7.251408,0.0,0.0,0.0,138.01
2020-02-22 18:00:00,73.9324208,6.3952894,74.2085074089,6.7724208,1.9752893999999999,7.054605,67.16,4.42,67.3052895395,136.61,74.7024208,5.4852894,74.9035384557,6.7724208,1.9752893999999999,7.054605,67.93,3.51,68.0206218731,137.52,6.7724208,1.9752893999999999,7.054605,6.7724208,1.9752893999999999,7.054605,0.0,0.0,0.0,137.52
2020-02-22 18:30:00,74.7348784,6.2385062,74.9948065473,6.7148784,1.9585062,6.9946649999999995,68.02,4.28,68.1545214934,136.81,75.5648784,6.0485062,75.8065648533,6.7148784,1.9585062,6.9946649999999995,68.85,4.09,68.9713752219,137.59,6.7148784,1.9585062,6.9946649999999995,6.7148784,1.9585062,6.9946649999999995,0.0,0.0,0.0,137.59
2020-02-22 19:00:00,72.7804128,7.2476204,73.1403889024,6.7804128,1.9776204,7.06293,66.0,5.27,66.2100664552,137.08,73.7704128,5.0076204,73.9401789743,6.7804128,1.9776204,7.06293,66.99,3.03,67.0584893955,137.77,6.7804128,1.9776204,7.06293,6.7804128,1.9776204,7.06293,0.0,0.0,0.0,137.77
2020-02-22 19:30:00,69.87496768,9.24228224,70.4835504872,7.34496768,2.14228224,7.651008,62.53,7.1,62.9317956203,137.36,70.37496768,3.52228224,70.4630580385,7.34496768,2.14228224,7.651008,63.03,1.38,63.0451052819,138.13,7.34496768,2.14228224,7.651008,7.34496768,2.14228224,7.651008,0.0,0.0,0.0,138.13
2020-02-22 20:00:00,69.76129312,8.07787716,70.2274171331,5.58129312,1.6278771600000002,5.813847,64.18,6.45,64.5032937144,137.26,70.56129312,3.44787716,70.6454807024,5.58129312,1.6278771600000002,5.813847,64.98,1.82,65.0054828457,138.02,5.58129312,1.6278771600000002,5.813847,5.58129312,1.6278771600000002,5.813847,0.0,0.0,0.0,138.02
2020-02-22 20:30:00,67.9619824,8.3868282,68.4775141123,5.6119824,1.6368282,5.845815,62.35,6.75,62.714312561,136.65,69.1419824,3.2068282,69.2163093303,5.6119824,1.6368282,5.845815,63.53,1.57,63.5493965353,137.43,5.6119824,1.6368282,5.845815,5.6119824,1.6368282,5.845815,0.0,0.0,0.0,137.43
2020-02-22 21:00:00,67.61275168,7.46246924,68.0233242124,5.56275168,1.62246924,5.7945329999999995,62.05,5.84,62.3242176044,136.56,68.01275168,4.11246924,68.1369708333,5.56275168,1.62246924,5.7945329999999995,62.45,2.49,62.4996207988,137.4,5.56275168,1.62246924,5.7945329999999995,5.56275168,1.62246924,5.7945329999999995,0.0,0.0,0.0,137.4
2020-02-22 21:30:00,65.57229216,7.15650188,65.9616632467,5.54229216,1.61650188,5.7732209999999995,60.03,5.54,60.2850935141,136.5,64.15229216,3.14650188,64.2294096459,5.54229216,1.61650188,5.7732209999999995,58.61,1.53,58.6299667406,137.49,5.54229216,1.61650188,5.7732209999999995,5.54229216,1.61650188,5.7732209999999995,0.0,0.0,0.0,137.49
2020-02-22 22:00:00,60.24595872,10.18048796,61.1000644615,5.31595872,1.5504879599999999,5.537457,54.93,8.63,55.6037930361,137.33,60.05595872,2.97048796,60.1293769841,5.31595872,1.5504879599999999,5.537457,54.74,1.42,54.7584148784,138.15,5.31595872,1.5504879599999999,5.537457,5.31595872,1.5504879599999999,5.537457,0.0,0.0,0.0,138.15
2020-02-22 22:30:00,56.23453952,12.30090736,57.564188146,5.93453952,1.73090736,6.181812,50.3,10.57,51.398588502,137.05,57.10453952,4.07090736,57.2494604387,5.93453952,1.73090736,6.181812,51.17,2.34,51.2234760632,137.88,5.93453952,1.73090736,6.181812,5.93453952,1.73090736,6.181812,0.0,0.0,0.0,137.88
2020-02-22 23:00:00,53.38463968,12.92510324,54.9270247467,5.67463968,1.6551032399999999,5.911083,47.71,11.27,49.0230252024,137.27,54.19463968,4.60510324,54.3899434261,5.67463968,1.6551032399999999,5.911083,48.52,2.95,48.6095967891,138.15,5.67463968,1.6551032399999999,5.911083,5.67463968,1.6551032399999999,5.911083,0.0,0.0,0.0,138.15
2020-02-22 23:30:00,50.46551872,13.07869296,52.1327228257,5.7555187199999995,1.67869296,5.995332,44.71,11.4,46.1404822255,137.01,51.10551872,4.86869296,51.3369088939,5.7555187199999995,1.67869296,5.995332,45.35,3.19,45.4620567067,137.89,5.7555187199999995,1.67869296,5.995332,5.7555187199999995,1.67869296,5.995332,0.0,0.0,0.0,137.89
2020-02-23 00:00:00,48.80113312,13.45449716,50.6218736084,5.74113312,1.67449716,5.980347,43.06,11.78,44.6422669675,137.6,49.70113312,4.93449716,49.9454892421,5.74113312,1.67449716,5.980347,43.96,3.26,44.0807123354,138.44,5.74113312,1.67449716,5.980347,5.74113312,1.67449716,5.980347,0.0,0.0,0.0,138.44
2020-02-23 00:30:00,47.8953488,13.9948934,49.8981109658,5.8453488,1.7048934,6.088905,42.05,12.29,43.8092067949,137.8,48.6553488,5.5548934,48.9714182716,5.8453488,1.7048934,6.088905,42.81,3.85,42.982770967,138.68,5.8453488,1.7048934,6.088905,5.8453488,1.7048934,6.088905,0.0,0.0,0.0,138.68
2020-02-23 01:00:00,49.3321616,13.5577138,51.1612526392,6.2321616,1.8177138,6.491835,43.1,11.74,44.6703212435,137.39,49.9621616,5.2777138,50.2401418658,6.2321616,1.8177138,6.491835,43.73,3.46,43.8666672999,138.27,6.2321616,1.8177138,6.491835,6.2321616,1.8177138,6.491835,0.0,0.0,0.0,138.27
2020-02-23 01:30:00,50.36762656,13.20389108,52.0695740806,5.80762656,1.69389108,6.049611,44.56,11.51,46.0225346977,137.82,50.97762656,4.94389108,51.2167986963,5.80762656,1.69389108,6.049611,45.17,3.25,45.2867684871,138.72,5.80762656,1.69389108,6.049611,5.80762656,1.69389108,6.049611,0.0,0.0,0.0,138.72
2020-02-23 02:00:00,49.45179232,13.15552276,51.1717455511,5.88179232,1.71552276,6.126867,43.57,11.44,45.0468478364,138.22,49.92179232,4.92552276,50.1641916401,5.88179232,1.71552276,6.126867,44.04,3.21,44.1568307287,139.13,5.88179232,1.71552276,6.126867,5.88179232,1.71552276,6.126867,0.0,0.0,0.0,139.13
2020-02-23 02:30:00,48.54961504,13.72738772,50.453010754,5.33961504,1.55738772,5.562099,43.21,12.17,44.8911238443,138.76,49.16961504,5.26738772,49.4509496024,5.33961504,1.55738772,5.562099,43.83,3.71,43.9867366373,139.65,5.33961504,1.55738772,5.562099,5.33961504,1.55738772,5.562099,0.0,0.0,0.0,139.65
2020-02-23 03:00:00,47.80089344,8.99109392,48.6391322244,5.66089344,1.65109392,5.896764,42.14,7.34,42.7744690207,138.54,47.57089344,10.41109392,48.6968251459,5.66089344,1.65109392,5.896764,41.91,8.76,42.8157179083,138.78,5.66089344,1.65109392,5.896764,5.66089344,1.65109392,5.896764,0.0,0.0,0.0,138.78
2020-02-23 03:30:00,47.34852608,3.55165344,47.4815455109,5.38852608,1.57165344,5.613048,41.96,1.98,42.0066899434,138.18,46.16852608,16.20165344,48.9287888118,5.38852608,1.57165344,5.613048,40.78,14.63,43.3248808423,137.67,5.38852608,1.57165344,5.613048,5.38852608,1.57165344,5.613048,0.0,0.0,0.0,137.67
2020-02-23 04:00:00,46.87445024,3.71713132,47.0216030198,5.3044502399999995,1.54713132,5.525469,41.57,2.17,41.626599669,138.37,45.67445024,16.44713132,48.5454790211,5.3044502399999995,1.54713132,5.525469,40.37,14.9,43.0319288436,137.87,5.3044502399999995,1.54713132,5.525469,5.3044502399999995,1.54713132,5.525469,0.0,0.0,0.0,137.87
2020-02-23 04:30:00,49.067208,3.356269,49.1818609094,4.787208,1.396269,4.986675,44.28,1.96,44.3233572736,138.48,47.857208,16.136269,50.5043714424,4.787208,1.396269,4.986675,43.07,14.74,45.5224395216,137.99,4.787208,1.396269,4.986675,4.787208,1.396269,4.986675,0.0,0.0,0.0,137.99
2020-02-23 05:00:00,45.49603872,4.02717796,45.6739280283,5.23603872,1.52717796,5.454207,40.26,2.5,40.3375457855,138.4,44.20603872,16.84717796,47.3075180551,5.23603872,1.52717796,5.454207,38.97,15.32,41.8731811545,137.91,5.23603872,1.52717796,5.454207,5.23603872,1.52717796,5.454207,0.0,0.0,0.0,137.91
2020-02-23 05:30:00,44.86111328,4.24365804,45.061381673,5.60111328,1.63365804,5.834493,39.26,2.61,39.3466605953,138.37,43.63111328,17.02365804,46.8345916937,5.60111328,1.63365804,5.834493,38.03,15.39,41.0260039487,137.86,5.60111328,1.63365804,5.834493,5.60111328,1.63365804,5.834493,0.0,0.0,0.0,137.86
2020-02-23 06:00:00,45.62237248,3.75985864,45.7770401806,5.14237248,1.49985864,5.356638,40.48,2.26,40.54303886,138.28,44.31237248,16.58985864,47.3160624366,5.14237248,1.49985864,5.356638,39.17,15.09,41.9761479891,137.77,5.14237248,1.49985864,5.356638,5.14237248,1.49985864,5.356638,0.0,0.0,0.0,137.77
2020-02-23 06:30:00,47.63690784,3.22034812,47.7456346755,5.24690784,1.53034812,5.465529,42.39,1.69,42.423674994,137.7,46.43690784,15.83034812,49.0610469858,5.24690784,1.53034812,5.465529,41.19,14.3,43.6016754265,137.17,5.24690784,1.53034812,5.465529,5.24690784,1.53034812,5.465529,0.0,0.0,0.0,137.17
2020-02-23 07:00:00,50.00011488,2.4083668400000002,50.0580834516,5.00011488,1.45836684,5.208453,45.0,0.9500000000000001,45.0100266607,137.81,48.80011488,15.03836684,51.0647010127,5.00011488,1.45836684,5.208453,43.8,13.58,45.856912238,137.27,5.00011488,1.45836684,5.208453,5.00011488,1.45836684,5.208453,0.0,0.0,0.0,137.27
2020-02-23 07:30:00,49.3339408,3.3223994,49.4456879073,5.2539408,1.5323994,5.472855,44.08,1.79,44.1163291764,137.76,48.1439408,15.9323994,50.711738152,5.2539408,1.5323994,5.472855,42.89,14.4,45.2428126889,137.24,5.2539408,1.5323994,5.472855,5.2539408,1.5323994,5.472855,0.0,0.0,0.0,137.24
2020-02-23 08:00:00,54.19501952,2.57104736,54.2559713331,5.4550195200000005,1.5910473600000001,5.682312,48.74,0.98,48.7498512818,137.05,52.98501952,14.74104736,54.9973705808,5.4550195200000005,1.5910473600000001,5.682312,47.53,13.15,49.315549272,136.53,5.4550195200000005,1.5910473600000001,5.682312,5.4550195200000005,1.5910473600000001,5.682312,0.0,0.0,0.0,136.53
2020-02-23 08:30:00,57.77760736,2.25638548,57.821649818,5.02760736,1.46638548,5.237091,52.75,0.79,52.7559153081,136.16,56.58760736,12.95638548,58.0519184131,5.02760736,1.46638548,5.237091,51.56,11.49,52.8247451485,135.66,5.02760736,1.46638548,5.237091,5.02760736,1.46638548,5.237091,0.0,0.0,0.0,135.66
2020-02-23 09:00:00,59.55077376,8.12272568,60.1021907079,5.46077376,1.59272568,5.688306,54.09,6.53,54.4827403863,136.53,59.88077376,4.01272568,60.0150733856,5.46077376,1.59272568,5.688306,54.42,2.42,54.4737808491,137.11,5.46077376,1.59272568,5.688306,5.46077376,1.59272568,5.688306,0.0,0.0,0.0,137.11
2020-02-23 09:30:00,61.95867552,9.18128036,62.6352407295,5.79867552,1.69128036,6.040287,56.16,7.49,56.6572652005,136.77,62.65867552,2.48128036,62.7077855624,5.79867552,1.69128036,6.040287,56.86,0.79,56.865487776,137.6,5.79867552,1.69128036,6.040287,5.79867552,1.69128036,6.040287,0.0,0.0,0.0,137.6
2020-02-23 10:00:00,62.92340928,8.93016104,63.5539393871,7.30340928,2.13016104,7.607718,55.62,6.8,56.0341360244,136.22,63.30340928,3.4501610400000002,63.3973598636,7.30340928,2.13016104,7.607718,56.0,1.32,56.0155549825,137.04,7.30340928,2.13016104,7.607718,7.30340928,2.13016104,7.607718,0.0,0.0,0.0,137.04
2020-02-23 10:30:00,66.31230048,7.58358764,66.7445278389,7.21230048,2.10358764,7.5128129999999995,59.1,5.48,59.3535205359,136.1,66.62230048,4.38358764,66.7663595072,7.21230048,2.10358764,7.5128129999999995,59.41,2.2800000000000002,59.4537341132,136.97,7.21230048,2.10358764,7.5128129999999995,7.21230048,2.10358764,7.5128129999999995,0.0,0.0,0.0,136.97
2020-02-23 11:00:00,67.44291904,7.25293472,67.8317948361,8.03291904,2.34293472,8.367624,59.41,4.91,59.6125506919,135.62,67.36291904,4.95293472,67.544758671,8.03291904,2.34293472,8.367624,59.33,2.61,59.3873808144,136.51,8.03291904,2.34293472,8.367624,8.03291904,2.34293472,8.367624,0.0,0.0,0.0,136.51
2020-02-23 11:30:00,70.48595744,6.87382092,70.8203333109,6.59595744,1.92382092,6.870789,63.89,4.95,64.0814684601,137.79,69.02595744,8.93382092,69.6016950709,6.59595744,1.92382092,6.870789,62.43,7.01,62.822328833,137.29,6.59595744,1.92382092,6.870789,6.59595744,1.92382092,6.870789,0.0,0.0,0.0,137.29
2020-02-23 12:00:00,69.37990144,7.22288792,69.7548624379,8.64990144,2.52288792,9.010314,60.73,4.7,60.9115990596,138.21,67.48990144,10.29288792,68.270274191,8.64990144,2.52288792,9.010314,58.84,7.77,59.3508087561,137.66,8.64990144,2.52288792,9.010314,8.64990144,2.52288792,9.010314,0.0,0.0,0.0,137.66
2020-02-23 12:30:00,66.21211616,8.32603388,66.7335535286,11.71211616,3.41603388,12.200121,54.5,4.91,54.7207282481,138.17,64.50211616,11.19603388,65.4665881482,11.71211616,3.41603388,12.200121,52.79,7.78,53.3602145798,137.66,11.71211616,3.41603388,12.200121,11.71211616,3.41603388,12.200121,0.0,0.0,0.0,137.66
2020-02-23 13:00:00,66.1035952,7.3347986,66.5092818249,11.1935952,3.2647985999999998,11.659995,54.91,4.07,55.060630218,138.45,64.1835952,11.8047986,65.2601498832,11.1935952,3.2647985999999998,11.659995,52.99,8.54,53.6737524308,137.93,11.1935952,3.2647985999999998,11.659995,11.1935952,3.2647985999999998,11.659995,0.0,0.0,0.0,137.93
2020-02-23 13:30:00,61.01879776,6.89673268,61.4073171677,13.42879776,3.91673268,13.988331,47.59,2.98,47.6832098332,138.74,59.80879776,13.14673268,61.23666279,13.42879776,3.91673268,13.988331,46.38,9.23,47.2895051782,138.2,13.42879776,3.91673268,13.988331,13.42879776,3.91673268,13.988331,0.0,0.0,0.0,138.2
2020-02-23 14:00:00,63.02341408,7.36391244,63.452170402,12.49341408,3.6439124400000003,13.013973,50.53,3.7199999999999998,50.666747478,139.11,61.03341408,12.71391244,62.3435738773,12.49341408,3.6439124400000003,13.013973,48.54,9.07,49.3801225191,138.55,12.49341408,3.6439124400000003,13.013973,12.49341408,3.6439124400000003,13.013973,0.0,0.0,0.0,138.55
2020-02-23 14:30:00,65.20416512,9.29204816,65.8629281767,10.70416512,3.12204816,11.150172,54.5,6.17,54.8481439978,138.68,62.69416512,10.82204816,63.6213412816,10.70416512,3.12204816,11.150172,51.99,7.7,52.5571127441,138.36,10.70416512,3.12204816,11.150172,10.70416512,3.12204816,11.150172,0.0,0.0,0.0,138.36
2020-02-23 15:00:00,73.69511712,10.79190916,74.4811089515,7.7551171199999995,2.26190916,8.078247,65.94,8.53,66.489431491,138.37,69.28511712,8.77190916,69.8381976045,7.7551171199999995,2.26190916,8.078247,61.53,6.51,61.8734272527,138.16,7.7551171199999995,2.26190916,8.078247,7.7551171199999995,2.26190916,8.078247,0.0,0.0,0.0,138.16
2020-02-23 15:30:00,76.33468736,12.40720048,77.3364281442,7.94468736,2.31720048,8.275716,68.39,10.09,69.1303131774,137.96,71.39468736,7.55720048,71.7935419263,7.94468736,2.31720048,8.275716,63.45,5.24,63.6660042723,137.82,7.94468736,2.31720048,8.275716,7.94468736,2.31720048,8.275716,0.0,0.0,0.0,137.82
2020-02-23 16:00:00,79.29889344,13.17384392,80.3857242577,7.65889344,2.23384392,7.978014,71.64,10.94,72.4704988254,138.04,73.87889344,6.90384392,74.2007678989,7.65889344,2.23384392,7.978014,66.22,4.67,66.3844658034,137.82,7.65889344,2.23384392,7.978014,7.65889344,2.23384392,7.978014,0.0,0.0,0.0,137.82
2020-02-23 16:30:00,68.1174144,5.5450792,68.3427395403,8.1774144,2.3850792,8.51814,59.94,3.16,60.023238833,139.22,68.4974144,8.6950792,69.0470867002,8.1774144,2.3850792,8.51814,60.32,6.31,60.6491426155,138.33,8.1774144,2.3850792,8.51814,8.1774144,2.3850792,8.51814,0.0,0.0,0.0,138.33
2020-02-23 17:00:00,68.65145152,3.97792336,68.7666028684,7.02145152,2.04792336,7.314012,61.63,1.9300000000000002,61.660212455,139.07,68.19145152,9.58792336,68.8621981552,7.02145152,2.04792336,7.314012,61.17,7.54,61.6329497915,138.15,7.02145152,2.04792336,7.314012,7.02145152,2.04792336,7.314012,0.0,0.0,0.0,138.15
2020-02-23 17:30:00,74.69133248,6.12288864,74.9418768976,6.18133248,1.80288864,6.438888,68.51,4.32,68.6460668939,138.54,73.80133248,7.32288864,74.1637470322,6.18133248,1.80288864,6.438888,67.62,5.52,67.8449320141,137.76,6.18133248,1.80288864,6.438888,6.18133248,1.80288864,6.438888,0.0,0.0,0.0,137.76
2020-02-23 18:00:00,78.39872512,9.19337816,78.9359126281,6.14872512,1.79337816,6.404922,72.25,7.4,72.627973261,137.7,77.09872512,4.99337816,77.2602565397,6.14872512,1.79337816,6.404922,70.95,3.2,71.0221268338,136.89,6.14872512,1.79337816,6.404922,6.14872512,1.79337816,6.404922,0.0,0.0,0.0,136.89
2020-02-23 18:30:00,75.98837472,7.83202596,76.3909269693,6.89837472,2.01202596,7.185807,69.09,5.82,69.3346991051,137.66,75.38837472,7.56202596,75.7666897755,6.89837472,2.01202596,7.185807,68.49,5.55,68.7145006531,137.0,6.89837472,2.01202596,7.185807,6.89837472,2.01202596,7.185807,0.0,0.0,0.0,137.0
2020-02-23 19:00:00,72.84473856,6.06263208,73.096589822,6.69473856,1.9526320799999999,6.973686,66.15,4.11,66.2775572875,138.43,71.63473856,9.70263208,72.2888431076,6.69473856,1.9526320799999999,6.973686,64.94,7.75,65.400811157,137.84,6.69473856,1.9526320799999999,6.973686,6.69473856,1.9526320799999999,6.973686,0.0,0.0,0.0,137.84
2020-02-23 19:30:00,70.39664672,5.55277196,70.6153039069,6.62664672,1.9327719600000002,6.902757,63.77,3.62,63.8726647323,138.22,69.51664672,10.22277196,70.2642813792,6.62664672,1.9327719600000002,6.902757,62.89,8.29,63.4340302992,137.61,6.62664672,1.9327719600000002,6.902757,6.62664672,1.9327719600000002,6.902757,0.0,0.0,0.0,137.61
2020-02-23 20:00:00,68.76335008,4.60431044,68.9173272033,6.56335008,1.91431044,6.836823,62.2,2.69,62.2581408331,138.05,67.48335008,11.22431044,68.4104354823,6.56335008,1.91431044,6.836823,60.92,9.31,61.6272869758,137.45,6.56335008,1.91431044,6.836823,6.56335008,1.91431044,6.836823,0.0,0.0,0.0,137.45
2020-02-23 20:30:00,68.32138336,4.81165348,68.4906083594,5.25138336,1.5316534800000001,5.470191,63.07,3.2800000000000002,63.1552317706,137.96,67.63138336,9.93165348,68.3567242927,5.25138336,1.5316534800000001,5.470191,62.38,8.4,62.9430250306,137.35,5.25138336,1.5316534800000001,5.470191,5.25138336,1.5316534800000001,5.470191,0.0,0.0,0.0,137.35
2020-02-23 21:00:00,64.83923584,3.3247771200000003,64.924422579,4.91923584,1.4347771200000001,5.124204,59.92,1.8900000000000001,59.9497998329,138.21,63.91923584,11.36477712,64.9216979858,4.91923584,1.4347771200000001,5.124204,59.0,9.93,59.8297994314,137.69,4.91923584,1.4347771200000001,5.124204,4.91923584,1.4347771200000001,5.124204,0.0,0.0,0.0,137.69
2020-02-23 21:30:00,62.97932544,2.73521992,63.0386933628,5.22932544,1.52521992,5.447214,57.75,1.21,57.7626747996,138.72,62.28932544,12.15521992,63.4642374497,5.22932544,1.52521992,5.447214,57.06,10.63,58.0417134482,138.08,5.22932544,1.52521992,5.447214,5.22932544,1.52521992,5.447214,0.0,0.0,0.0,138.08
2020-02-23 22:00:00,61.19071424,2.98020832,61.2632446972,5.04071424,1.47020832,5.250744,56.15,1.51,56.1702999814,139.06,60.12071424,12.38020832,61.3821622198,5.04071424,1.47020832,5.250744,55.08,10.91,56.1501068565,138.41,5.04071424,1.47020832,5.250744,5.04071424,1.47020832,5.250744,0.0,0.0,0.0,138.41
2020-02-23 22:30:00,59.61808672,2.27319196,59.6614085137,5.18808672,1.51319196,5.404257,54.43,0.76,54.4353056389,139.25,58.72808672,13.04319196,60.1590643735,5.18808672,1.51319196,5.404257,53.54,11.53,54.7674401447,138.67,5.18808672,1.51319196,5.404257,5.18808672,1.51319196,5.404257,0.0,0.0,0.0,138.67
2020-02-23 23:00:00,54.29587904,7.97046472,54.8777804633,5.07587904,1.48046472,5.287374,49.22,6.49,49.646032067,139.08,54.55587904,9.66046472,55.4045893084,5.07587904,1.48046472,5.287374,49.48,8.18,50.1515981799,138.91,5.07587904,1.48046472,5.287374,5.07587904,1.48046472,5.287374,0.0,0.0,0.0,138.91
2020-02-23 23:30:00,51.4533616,14.1980638,53.3763377875,5.0333616,1.4680638,5.243085,46.42,12.73,48.1338685335,138.1,52.7633616,3.3680638,52.8707497686,5.0333616,1.4680638,5.243085,47.73,1.9,47.7678019172,138.63,5.0333616,1.4680638,5.243085,5.0333616,1.4680638,5.243085,0.0,0.0,0.0,138.63
2020-02-24 00:00:00,48.38932576,15.52188668,50.8178690385,4.90932576,1.43188668,5.113881,43.48,14.09,45.7060007001,138.62,49.62932576,4.37188668,49.8215151168,4.90932576,1.43188668,5.113881,44.72,2.94,44.8165371264,139.16,4.90932576,1.43188668,5.113881,4.90932576,1.43188668,5.113881,0.0,0.0,0.0,139.16
