Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-02-24 00:30:00,46.60696832,16.36286576,49.395879098,4.70696832,1.37286576,4.903092,41.9,14.99,44.5006752758,138.34,48.05696832,5.12286576,48.3292453666,4.70696832,1.37286576,4.903092,43.35,3.75,43.5118949254,138.89,4.70696832,1.37286576,4.903092,4.70696832,1.37286576,4.903092,0.0,0.0,0.0,138.89
2020-02-24 01:00:00,48.70935584,15.68981212,51.1739342899,4.7993558400000005,1.39981212,4.9993289999999995,43.91,14.29,46.1767495608,137.9,50.09935584,4.50981212,50.301927010200004,4.7993558400000005,1.39981212,4.9993289999999995,45.3,3.11,45.4066305731,138.46,4.7993558400000005,1.39981212,4.9993289999999995,4.7993558400000005,1.39981212,4.9993289999999995,0.0,0.0,0.0,138.46
2020-02-24 01:30:00,50.8541808,15.0524694,53.035125529,5.0141808,1.4624694,5.223105,45.84,13.59,47.8120664686,137.82,52.2541808,3.9024694,52.3997011298,5.0141808,1.4624694,5.223105,47.24,2.44,47.3029724225,138.39,5.0141808,1.4624694,5.223105,5.0141808,1.4624694,5.223105,0.0,0.0,0.0,138.39
2020-02-24 02:00:00,50.54911616,15.07640888,52.7495142089,4.7191161600000004,1.37640888,4.915746,45.83,13.7,47.833867709,138.02,52.17911616,3.70640888,52.3105881254,4.7191161600000004,1.37640888,4.915746,47.46,2.33,47.5171600582,138.56,4.7191161600000004,1.37640888,4.915746,4.7191161600000004,1.37640888,4.915746,0.0,0.0,0.0,138.56
2020-02-24 02:30:00,50.08653856,15.37815708,52.3941700965,4.89653856,1.42815708,5.100561,45.19,13.95,47.2941708882,138.25,51.72653856,4.02815708,51.8831460193,4.89653856,1.42815708,5.100561,46.83,2.6,46.9021204211,138.79,4.89653856,1.42815708,5.100561,4.89653856,1.42815708,5.100561,0.0,0.0,0.0,138.79
2020-02-24 03:00:00,54.48127392,11.27037156,55.6347956143,4.80127392,1.40037156,5.001327,49.68,9.87,50.6509555685,138.01,53.28127392,3.33037156,53.3852556917,4.80127392,1.40037156,5.001327,48.48,1.9300000000000002,48.5184016637,138.86,4.80127392,1.40037156,5.001327,4.80127392,1.40037156,5.001327,0.0,0.0,0.0,138.86
2020-02-24 03:30:00,50.7818832,13.6126326,52.5747413464,4.9118832,1.4326326,5.116545,45.87,12.18,47.4595543595,138.57,50.7718832,3.3226326,50.8804875278,4.9118832,1.4326326,5.116545,45.86,1.8900000000000001,45.8989291814,139.25,4.9118832,1.4326326,5.116545,4.9118832,1.4326326,5.116545,0.0,0.0,0.0,139.25
2020-02-24 04:00:00,63.33615904,21.92887972,67.0249566036,4.79615904,1.39887972,4.995999,58.54,20.53,62.0355744714,138.35,35.10615904,5.88887972,35.5966474109,4.79615904,1.39887972,4.995999,30.31,4.49,30.6407604344,139.56,4.79615904,1.39887972,4.995999,4.79615904,1.39887972,4.995999,0.0,0.0,0.0,139.56
2020-02-24 04:30:00,54.30223296,18.04065128,57.2206047071,4.8022329599999996,1.40065128,5.002326,49.5,16.64,52.2220221746,138.42,43.16223296,5.10065128,43.4625700756,4.8022329599999996,1.40065128,5.002326,38.36,3.7,38.5380279724,139.28,4.8022329599999996,1.40065128,5.002326,4.8022329599999996,1.40065128,5.002326,0.0,0.0,0.0,139.28
2020-02-24 05:00:00,48.13073408,15.34104744,50.5164854244,5.18073408,1.51104744,5.396598,42.95,13.83,45.1217397714,138.21,49.13073408,4.52104744,49.3383106844,5.18073408,1.51104744,5.396598,43.95,3.01,44.052952228,138.82,5.18073408,1.51104744,5.396598,5.18073408,1.51104744,5.396598,0.0,0.0,0.0,138.82
2020-02-24 05:30:00,49.67677792,14.72489356,51.8131716349,5.29677792,1.54489356,5.5174769999999995,44.38,13.18,46.295753585,137.14,50.60677792,4.11489356,50.7737956081,5.29677792,1.54489356,5.5174769999999995,45.31,2.5700000000000003,45.3828271486,137.72,5.29677792,1.54489356,5.5174769999999995,5.29677792,1.54489356,5.5174769999999995,0.0,0.0,0.0,137.72
2020-02-24 06:00:00,52.3893152,14.0281336,54.2349414992,5.4793152,1.5981336,5.70762,46.91,12.43,48.5288883038,137.25,53.1593152,3.5181336,53.2756047038,5.4793152,1.5981336,5.70762,47.68,1.92,47.7186420595,137.81,5.4793152,1.5981336,5.70762,5.4793152,1.5981336,5.70762,0.0,0.0,0.0,137.81
2020-02-24 06:30:00,60.30264192,11.30452056,61.3530831142,5.43264192,1.58452056,5.659002,54.87,9.72,55.7242792686,136.81,61.24264192,2.35452056,61.2878858863,5.43264192,1.58452056,5.659002,55.81,0.77,55.8153115193,137.4,5.43264192,1.58452056,5.659002,5.43264192,1.58452056,5.659002,0.0,0.0,0.0,137.4
2020-02-24 07:00:00,64.98261216,9.14326188,65.622702786,5.22261216,1.52326188,5.440221,59.76,7.62,60.2438544584,136.99,65.93261216,4.38326188,66.0781532047,5.22261216,1.52326188,5.440221,60.71,2.86,60.7773288324,137.57,5.22261216,1.52326188,5.440221,5.22261216,1.52326188,5.440221,0.0,0.0,0.0,137.57
2020-02-24 07:30:00,68.36819648,6.97114064,68.7226825128,5.31819648,1.5511406399999998,5.539788,63.05,5.42,63.282532345,136.24,69.40819648,5.44114064,69.621144418,5.31819648,1.5511406399999998,5.539788,64.09,3.89,64.2079449913,136.9,5.31819648,1.5511406399999998,5.539788,5.31819648,1.5511406399999998,5.539788,0.0,0.0,0.0,136.9
2020-02-24 08:00:00,73.67552864,6.89911252,73.9978464143,5.82552864,1.69911252,6.068259,67.85,5.2,68.0489713368,136.09,73.66552864,6.72911252,73.9722317165,5.82552864,1.69911252,6.068259,67.84,5.03,68.0262192099,136.57,5.82552864,1.69911252,6.068259,5.82552864,1.69911252,6.068259,0.0,0.0,0.0,136.57
2020-02-24 08:30:00,81.68545824,20.42617532,84.2006100102,6.29545824,1.8361753200000002,6.557769,75.39,18.59,77.6481822067,138.66,77.24545824,7.68617532,77.6269161423,6.29545824,1.8361753200000002,6.557769,70.95,5.85,71.1907648505,137.61,6.29545824,1.8361753200000002,6.557769,6.29545824,1.8361753200000002,6.557769,0.0,0.0,0.0,137.61
2020-02-24 09:00:00,85.8559376,23.2829818,88.9569517389,6.4559376,1.8829818,6.724935,79.4,21.4,82.2333265775,138.46,79.3359376,6.2929818,79.5851281007,6.4559376,1.8829818,6.724935,72.88,4.41,73.0133035823,137.61,6.4559376,1.8829818,6.724935,6.4559376,1.8829818,6.724935,0.0,0.0,0.0,137.61
2020-02-24 09:30:00,90.4081344,23.2652892,93.3536525651,7.4581344,2.1752892,7.76889,82.95,21.09,85.5890799109,138.43,83.4681344,6.8852892,83.7516368054,7.4581344,2.1752892,7.76889,76.01,4.71,76.1557890117,137.61,7.4581344,2.1752892,7.76889,7.4581344,2.1752892,7.76889,0.0,0.0,0.0,137.61
2020-02-24 10:00:00,90.29685536,22.05824948,92.9520761362,7.77685536,2.26824948,8.100891,82.52,19.79,84.8598521092,138.91,86.01685536,6.38824948,86.2537485414,7.77685536,2.26824948,8.100891,78.24,4.12,78.3484013876,137.85,7.77685536,2.26824948,8.100891,7.77685536,2.26824948,8.100891,0.0,0.0,0.0,137.85
2020-02-24 10:30:00,86.48432864,19.24876252,88.6005302403,7.02432864,2.04876252,7.317009,79.46,17.2,81.3002558422,139.35,84.45432864,6.84876252,84.7315712948,7.02432864,2.04876252,7.317009,77.43,4.8,77.578636879,137.98,7.02432864,2.04876252,7.317009,7.02432864,2.04876252,7.317009,0.0,0.0,0.0,137.98
2020-02-24 11:00:00,86.82363968,20.00647824,89.0988416246,6.67363968,1.94647824,6.951708,80.15,18.06,82.1595161865,139.23,83.57363968,6.76647824,83.8471137078,6.67363968,1.94647824,6.951708,76.9,4.82,77.0509078467,137.98,6.67363968,1.94647824,6.951708,6.67363968,1.94647824,6.951708,0.0,0.0,0.0,137.98
2020-02-24 11:30:00,91.21806496,21.53235228,93.72501037480001,6.9680649599999995,2.03235228,7.258401,84.25,19.5,86.4772368893,139.26,87.55806496,5.09235228,87.7060248289,6.9680649599999995,2.03235228,7.258401,80.59,3.06,80.6480731326,137.98,6.9680649599999995,2.03235228,7.258401,6.9680649599999995,2.03235228,7.258401,0.0,0.0,0.0,137.98
2020-02-24 12:00:00,92.86552672,23.00911196,95.6735349309,7.74552672,2.2591119600000003,8.068257,85.12,20.75,87.6126526251,139.26,88.96552672,4.56911196,89.0827802029,7.74552672,2.2591119600000003,8.068257,81.22,2.31,81.2528430272,138.11,7.74552672,2.2591119600000003,8.068257,7.74552672,2.2591119600000003,8.068257,0.0,0.0,0.0,138.11
2020-02-24 12:30:00,89.18175968,21.19426324,91.6656045303,8.55175968,2.49426324,8.908083,80.63,18.7,82.7700845717,139.58,86.10175968,6.38426324,86.3381250498,8.55175968,2.49426324,8.908083,77.55,3.89,77.6475022135,138.4,8.55175968,2.49426324,8.908083,8.55175968,2.49426324,8.908083,0.0,0.0,0.0,138.4
2020-02-24 13:00:00,89.24571616,20.66708388,91.6074571692,8.11571616,2.36708388,8.453871,81.13,18.3,83.1683046599,139.76,85.45571616,6.87708388,85.731987654,8.11571616,2.36708388,8.453871,77.34,4.51,77.4713863307,138.53,8.11571616,2.36708388,8.453871,8.11571616,2.36708388,8.453871,0.0,0.0,0.0,138.53
2020-02-24 13:30:00,86.27591552,10.15547536,86.8715562115,8.55591552,2.49547536,8.912412,77.72,7.66,78.0965684265,137.59,84.95591552,7.26547536,85.26602321,8.55591552,2.49547536,8.912412,76.4,4.77,76.5487615837,137.53,8.55591552,2.49547536,8.912412,8.55591552,2.49547536,8.912412,0.0,0.0,0.0,137.53
2020-02-24 14:00:00,83.48234816,8.67568488,83.9319364869,9.48234816,2.7656848800000002,9.877445999999999,74.0,5.91,74.2356255446,137.67,81.78234816,6.32568488,82.0266222623,9.48234816,2.7656848800000002,9.877445999999999,72.3,3.56,72.3875928596,137.86,9.48234816,2.7656848800000002,9.877445999999999,9.48234816,2.7656848800000002,9.877445999999999,0.0,0.0,0.0,137.86
2020-02-24 14:30:00,84.17494752,7.93477636,84.5481074057,7.52494752,2.19477636,7.838487,76.65,5.74,76.8646219011,137.67,83.18494752,5.64477636,83.3762495802,7.52494752,2.19477636,7.838487,75.66,3.45,75.7386169665,137.81,7.52494752,2.19477636,7.838487,7.52494752,2.19477636,7.838487,0.0,0.0,0.0,137.81
2020-02-24 15:00:00,76.35367904,6.20148972,76.6051093446,7.27367904,2.12148972,7.5767489999999995,69.08,4.08,69.2003815018,138.24,75.56367904,4.05148972,75.6722152379,7.27367904,2.12148972,7.5767489999999995,68.29,1.9300000000000002,68.317267217,138.37,7.27367904,2.12148972,7.5767489999999995,7.27367904,2.12148972,7.5767489999999995,0.0,0.0,0.0,138.37
2020-02-24 15:30:00,75.38921216,4.98393688,75.5537751335,8.61921216,2.51393688,8.978346,66.77,2.47,66.8156703177,138.54,75.35921216,3.29393688,75.4311664867,8.61921216,2.51393688,8.978346,66.74,0.78,66.7445578306,138.56,8.61921216,2.51393688,8.978346,8.61921216,2.51393688,8.978346,0.0,0.0,0.0,138.56
2020-02-24 16:00:00,76.71866336,5.19419348,76.8942972765,7.96866336,2.32419348,8.300691,68.75,2.87,68.8098786513,138.3,75.75866336,2.90419348,75.8143087673,7.96866336,2.32419348,8.300691,67.79,0.58,67.7924811465,138.5,7.96866336,2.32419348,8.300691,7.96866336,2.32419348,8.300691,0.0,0.0,0.0,138.5
2020-02-24 16:30:00,77.69345856,5.46559208,77.8854684765,7.97345856,2.32559208,8.305686,69.72,3.14,69.7906727292,138.19,77.01345856,3.38559208,77.0878397227,7.97345856,2.32559208,8.305686,69.04,1.06,69.0481368322,138.25,7.97345856,2.32559208,8.305686,7.97345856,2.32559208,8.305686,0.0,0.0,0.0,138.25
2020-02-24 17:00:00,79.35324928,6.62678104,79.6294694083,7.46324928,2.17678104,7.774218,71.89,4.45,72.0275961004,137.99,78.43324928,3.87678104,78.5290011642,7.46324928,2.17678104,7.774218,70.97,1.7000000000000002,70.990357796,138.22,7.46324928,2.17678104,7.774218,7.46324928,2.17678104,7.774218,0.0,0.0,0.0,138.22
2020-02-24 17:30:00,82.01201056,5.84475308,82.2200159004,7.42201056,2.16475308,7.731261,74.59,3.68,74.6807237512,137.88,81.45201056,3.70475308,81.5362202929,7.42201056,2.16475308,7.731261,74.03,1.54,74.0460160981,137.91,7.42201056,2.16475308,7.731261,7.42201056,2.16475308,7.731261,0.0,0.0,0.0,137.91
2020-02-24 18:00:00,81.94811424,6.78778332,82.2287506283,7.63811424,2.22778332,7.956369,74.31,4.5600000000000005,74.4497797176,137.27,81.36811424,4.27778332,81.4804850569,7.63811424,2.22778332,7.956369,73.73,2.05,73.7584937482,137.47,7.63811424,2.22778332,7.956369,7.63811424,2.22778332,7.956369,0.0,0.0,0.0,137.47
2020-02-24 18:30:00,83.30856416,6.13999788,83.5345224226,7.26856416,2.11999788,7.571421,76.04,4.02,76.1461883485,137.27,82.90856416,3.96999788,83.0035595275,7.26856416,2.11999788,7.571421,75.64,1.85,75.6626202295,137.35,7.26856416,2.11999788,7.571421,7.26856416,2.11999788,7.571421,0.0,0.0,0.0,137.35
2020-02-24 19:00:00,83.07609664,6.40636152,83.3227417988,7.25609664,2.11636152,7.558434,75.82,4.29,75.941270071,137.38,81.99609664,3.74636152,82.0816367334,7.25609664,2.11636152,7.558434,74.74,1.63,74.7577721712,137.54,7.25609664,2.11636152,7.558434,7.25609664,2.11636152,7.558434,0.0,0.0,0.0,137.54
2020-02-24 19:30:00,81.55479808,5.82514944,81.7625675714,7.11479808,2.07514944,7.411248,74.44,3.75,74.5343954158,137.11,80.38479808,3.17514944,80.447481852,7.11479808,2.07514944,7.411248,73.27,1.1,73.2782566659,137.25,7.11479808,2.07514944,7.411248,7.11479808,2.07514944,7.411248,0.0,0.0,0.0,137.25
2020-02-24 20:00:00,77.17633664,3.77643152,77.2686765268,7.01633664,2.04643152,7.3086839999999995,70.16,1.73,70.1813258638,137.14,76.59633664,3.32643152,76.6685328758,7.01633664,2.04643152,7.3086839999999995,69.58,1.28,69.5917725022,137.25,7.01633664,2.04643152,7.3086839999999995,7.01633664,2.04643152,7.3086839999999995,0.0,0.0,0.0,137.25
2020-02-24 20:30:00,76.87031392,4.90009156,77.0263335455,5.76031392,1.6800915600000002,6.000327,71.11,3.22,71.1828666183,136.91,76.21031392,3.02009156,76.2701311184,5.76031392,1.6800915600000002,6.000327,70.45,1.34,70.4627426375,136.97,5.76031392,1.6800915600000002,6.000327,5.76031392,1.6800915600000002,6.000327,0.0,0.0,0.0,136.97
2020-02-24 21:00:00,73.61516928,3.60734104,73.7035009854,5.54516928,1.61734104,5.776218,68.07,1.99,68.0990822258,137.24,73.28516928,3.50734104,73.3690498614,5.54516928,1.61734104,5.776218,67.74,1.8900000000000001,67.7663611241,137.43,5.54516928,1.61734104,5.776218,5.54516928,1.61734104,5.776218,0.0,0.0,0.0,137.43
2020-02-24 21:30:00,71.06760672,3.20305196,71.1397516637,5.66760672,1.65305196,5.903757,65.4,1.55,65.4183651584,136.43,69.00760672,4.46305196,69.1517795723,5.66760672,1.65305196,5.903757,63.34,2.81,63.4023004315,136.8,5.66760672,1.65305196,5.903757,5.66760672,1.65305196,5.903757,0.0,0.0,0.0,136.8
2020-02-24 22:00:00,66.77638816,2.96852988,66.8423382696,5.44638816,1.58852988,5.673321,61.33,1.38,61.3455238791,136.39,65.12638816,5.58852988,65.3657257359,5.44638816,1.58852988,5.673321,59.68,4.0,59.8138980505,136.59,5.44638816,1.58852988,5.673321,5.44638816,1.58852988,5.673321,0.0,0.0,0.0,136.59
2020-02-24 22:30:00,63.57461984,3.45426412,63.6683926954,5.5346198399999995,1.61426412,5.765229,58.04,1.8399999999999999,58.0691587678,136.97,62.95461984,5.92426412,63.2327530997,5.5346198399999995,1.61426412,5.765229,57.42,4.31,57.5815291565,137.22,5.5346198399999995,1.61426412,5.765229,5.5346198399999995,1.61426412,5.765229,0.0,0.0,0.0,137.22
2020-02-24 23:00:00,60.18163264,4.43880952,60.3451069862,5.72163264,1.66880952,5.960034,54.46,2.77,54.5303997785,137.61,59.74163264,6.64880952,60.110476113,5.72163264,1.66880952,5.960034,54.02,4.98,54.2490626647,137.8,5.72163264,1.66880952,5.960034,5.72163264,1.66880952,5.960034,0.0,0.0,0.0,137.8
2020-02-24 23:30:00,56.67633792,4.8030985600000005,56.8794957414,5.73633792,1.6730985600000001,5.975352,50.94,3.13,51.0360705776,137.94,55.69633792,7.52309856,56.2021269139,5.73633792,1.6730985600000001,5.975352,49.96,5.85,50.3013329843,138.2,5.73633792,1.6730985600000001,5.975352,5.73633792,1.6730985600000001,5.975352,0.0,0.0,0.0,138.2
2020-02-25 00:00:00,55.13150304,5.68002172,55.4233278881,5.45150304,1.59002172,5.678649,49.68,4.09,49.8480741855,138.4,54.44150304,8.14002172,55.0466820695,5.45150304,1.59002172,5.678649,48.99,6.55,49.4259304414,138.6,5.45150304,1.59002172,5.678649,5.45150304,1.59002172,5.678649,0.0,0.0,0.0,138.6
2020-02-25 00:30:00,53.6578864,5.9748002,53.9895083358,5.7078864,1.6648002,5.945715,47.95,4.31,48.143313139,138.34,53.0878864,8.3848002,53.7459631676,5.7078864,1.6648002,5.945715,47.38,6.72,47.8541826803,138.6,5.7078864,1.6648002,5.945715,5.7078864,1.6648002,5.945715,0.0,0.0,0.0,138.6
2020-02-25 01:00:00,56.88876576,5.18505668,57.1245698668,5.46876576,1.59505668,5.696631,51.42,3.59,51.5451695118,138.03,56.09876576,7.62505668,56.6146006713,5.46876576,1.59505668,5.696631,50.63,6.03,50.9878201142,138.25,5.46876576,1.59505668,5.696631,5.46876576,1.59505668,5.696631,0.0,0.0,0.0,138.25
2020-02-25 01:30:00,56.21534944,5.73822692,56.5074575684,5.20534944,1.51822692,5.422239,51.01,4.22,51.184260276,138.24,55.68534944,8.13822692,56.2768947229,5.20534944,1.51822692,5.422239,50.48,6.62,50.9122264294,138.49,5.20534944,1.51822692,5.422239,5.20534944,1.51822692,5.422239,0.0,0.0,0.0,138.49
2020-02-25 02:00:00,56.03585888,5.60295884,56.3152788165,5.25585888,1.53295884,5.4748529999999995,50.78,4.07,50.9428434621,138.4,55.59585888,7.91295884,56.1561612132,5.25585888,1.53295884,5.4748529999999995,50.34,6.38,50.7426842018,138.65,5.25585888,1.53295884,5.4748529999999995,5.25585888,1.53295884,5.4748529999999995,0.0,0.0,0.0,138.65
2020-02-25 02:30:00,55.73335136,5.95097748,56.0501613449,5.28335136,1.54097748,5.503491,50.45,4.41,50.642379486,138.65,55.23335136,8.30097748,55.853642044,5.28335136,1.54097748,5.503491,49.95,6.76,50.4053578501,138.9,5.28335136,1.54097748,5.503491,5.28335136,1.54097748,5.503491,0.0,0.0,0.0,138.9
2020-02-25 03:00:00,54.8192256,5.8476908,55.1302365592,5.1692256,1.5076908,5.38461,49.65,4.34,49.8393228285,138.9,54.3192256,8.2276908,54.9388129257,5.1692256,1.5076908,5.38461,49.15,6.72,49.6072666048,139.16,5.1692256,1.5076908,5.38461,5.1692256,1.5076908,5.38461,0.0,0.0,0.0,139.16
2020-02-25 03:30:00,53.29597856,6.42132708,53.6814192448,5.45597856,1.5913270800000001,5.683311,47.84,4.83,48.0832039282,139.24,52.80597856,8.81132708,53.5360706122,5.45597856,1.5913270800000001,5.683311,47.35,7.22,47.8972953307,139.49,5.45597856,1.5913270800000001,5.683311,5.45597856,1.5913270800000001,5.683311,0.0,0.0,0.0,139.49
2020-02-25 04:00:00,51.8075072,7.8821896,52.4036899003,5.2875072,1.5421896,5.50782,46.52,6.34,46.9500372737,139.66,51.3775072,8.4121896,52.0616286717,5.2875072,1.5421896,5.50782,46.09,6.87,46.599195272,139.7,5.2875072,1.5421896,5.50782,5.2875072,1.5421896,5.50782,0.0,0.0,0.0,139.7
2020-02-25 04:30:00,52.68022464,7.20631552,53.1708289525,5.13022464,1.49631552,5.343984,47.55,5.71,47.8916130445,139.54,51.87022464,7.71631552,52.441030972,5.13022464,1.49631552,5.343984,46.74,6.22,47.1520519172,139.61,5.13022464,1.49631552,5.343984,5.13022464,1.49631552,5.343984,0.0,0.0,0.0,139.61
2020-02-25 05:00:00,58.86679776,2.87573268,58.9369978618,5.43679776,1.58573268,5.663331,53.43,1.29,53.4455704432,138.75,55.37679776,5.53573268,55.6527992688,5.43679776,1.58573268,5.663331,49.94,3.95,50.0959688997,139.08,5.43679776,1.58573268,5.663331,5.43679776,1.58573268,5.663331,0.0,0.0,0.0,139.08
2020-02-25 05:30:00,62.8824224,2.7086232,62.9407315379,5.1724224,1.5086232,5.38794,57.71,1.2,57.7224748257,138.07,58.5624224,3.9086232,58.6927137955,5.1724224,1.5086232,5.38794,53.39,2.4,53.4439154628,138.47,5.1724224,1.5086232,5.38794,5.1724224,1.5086232,5.38794,0.0,0.0,0.0,138.47
2020-02-25 06:00:00,67.74058432,5.07475376,67.9304047518,5.09058432,1.48475376,5.302692,62.65,3.59,62.7527736439,137.49,62.47058432,2.97475376,62.5413708294,5.09058432,1.48475376,5.302692,57.38,1.49,57.3993423307,138.0,5.09058432,1.48475376,5.302692,5.09058432,1.48475376,5.302692,0.0,0.0,0.0,138.0
2020-02-25 06:30:00,64.80817632,3.48363476,64.9017367184,5.49817632,1.60363476,5.727267,59.31,1.88,59.3397885065,137.63,65.97817632,2.73363476,66.0347825734,5.49817632,1.60363476,5.727267,60.48,1.13,60.4905554612,137.49,5.49817632,1.60363476,5.727267,5.49817632,1.60363476,5.727267,0.0,0.0,0.0,137.49
2020-02-25 07:00:00,70.36691776,2.07076768,70.3973805892,5.31691776,1.5507676799999999,5.538456,65.05,0.52,65.052078368,138.61,70.13691776,1.8307676800000001,70.1608077431,5.31691776,1.5507676799999999,5.538456,64.82,0.28,64.8206047488,138.48,5.31691776,1.5507676799999999,5.538456,5.31691776,1.5507676799999999,5.538456,0.0,0.0,0.0,138.48
2020-02-25 07:30:00,75.59089344,3.37109392,75.6660257003,5.66089344,1.65109392,5.896764,69.93,1.72,69.951149383,138.2,75.45089344,3.48109392,75.5311547361,5.66089344,1.65109392,5.896764,69.79,1.83,69.8139885696,138.08,5.66089344,1.65109392,5.896764,5.66089344,1.65109392,5.896764,0.0,0.0,0.0,138.08
2020-02-25 08:00:00,73.6627808,3.2303943999999998,73.733579346,6.4127808,1.8703944,6.6799800000000005,67.25,1.3599999999999999,67.2637502671,138.29,73.2827808,3.1103944,73.3487594653,6.4127808,1.8703944,6.6799800000000005,66.87,1.24,66.8814959462,138.08,6.4127808,1.8703944,6.6799800000000005,6.4127808,1.8703944,6.6799800000000005,0.0,0.0,0.0,138.08
2020-02-25 08:30:00,73.72791424,4.90605832,73.8909652557,7.83791424,2.28605832,8.164494,65.89,2.62,65.942069273,137.98,74.53791424,6.12605832,74.7892321781,7.83791424,2.28605832,8.164494,66.7,3.84,66.8104452911,137.65,7.83791424,2.28605832,8.164494,7.83791424,2.28605832,8.164494,0.0,0.0,0.0,137.65
2020-02-25 09:00:00,74.32098944,6.72862192,74.624954434,9.56098944,2.7886219199999998,9.959364,64.76,3.94,64.8797441425,138.03,74.92098944,7.70862192,75.3165155233,9.56098944,2.7886219199999998,9.959364,65.36,4.92,65.5449158974,137.76,9.56098944,2.7886219199999998,9.959364,9.56098944,2.7886219199999998,9.959364,0.0,0.0,0.0,137.76
2020-02-25 09:30:00,77.76099872,9.20570796,78.304009993,10.27099872,2.99570796,10.698957,67.49,6.21,67.7751001475,137.41,79.69099872,10.12570796,80.3317200033,10.27099872,2.99570796,10.698957,69.42,7.13,69.7851939884,137.15,10.27099872,2.99570796,10.698957,10.27099872,2.99570796,10.698957,0.0,0.0,0.0,137.15
2020-02-25 10:00:00,81.69097984,11.49486912,82.4957465771,9.17097984,2.67486912,9.553104,72.52,8.82,73.0543824832,137.08,83.23097984,11.20486912,83.9818140857,9.17097984,2.67486912,9.553104,74.06,8.53,74.5496109983,137.0,9.17097984,2.67486912,9.553104,9.17097984,2.67486912,9.553104,0.0,0.0,0.0,137.0
2020-02-25 10:30:00,82.85707456,11.85748008,83.7012224432,8.35707456,2.43748008,8.705286,74.5,9.42,75.0931847773,136.84,85.11707456,11.88748008,85.9431705507,8.35707456,2.43748008,8.705286,76.76,9.45,77.339511894,136.71,8.35707456,2.43748008,8.705286,8.35707456,2.43748008,8.705286,0.0,0.0,0.0,136.71
2020-02-25 11:00:00,83.8698128,11.3724454,84.6373322682,7.3798128,2.1524454,7.687305,76.49,9.22,77.0436791697,136.99,85.5298128,11.0724454,86.2435384521,7.3798128,2.1524454,7.687305,78.15,8.92,78.6574147808,136.9,7.3798128,2.1524454,7.687305,7.3798128,2.1524454,7.687305,0.0,0.0,0.0,136.9
2020-02-25 11:30:00,83.79754528,10.94053404,84.5087207336,7.16754528,2.09053404,7.466193,76.63,8.85,77.1393505288,136.95,85.52754528,10.69053404,86.1930885842,7.16754528,2.09053404,7.466193,78.36,8.6,78.8305118593,136.85,7.16754528,2.09053404,7.466193,7.16754528,2.09053404,7.466193,0.0,0.0,0.0,136.85
2020-02-25 12:00:00,78.51399872,9.44158296,79.0796527799,7.27399872,2.12158296,7.577082,71.24,7.32,71.6150822104,137.25,79.78399872,9.03158296,80.2935610277,7.27399872,2.12158296,7.577082,72.51,6.91,72.8385076728,137.22,7.27399872,2.12158296,7.577082,7.27399872,2.12158296,7.577082,0.0,0.0,0.0,137.22
2020-02-25 12:30:00,79.49603456,10.89051008,80.238536381,9.39603456,2.74051008,9.787536,70.1,8.15,70.5721793627,137.16,80.95603456,11.03051008,81.7040493752,9.39603456,2.74051008,9.787536,71.56,8.29,72.0385848001,137.01,9.39603456,2.74051008,9.787536,9.39603456,2.74051008,9.787536,0.0,0.0,0.0,137.01
2020-02-25 13:00:00,78.9694416,8.3902538,79.4139097731,8.9494416,2.6102537999999997,9.322335,70.02,5.78,70.2581582451,137.63,80.8394416,10.6802538,81.5419103249,8.9494416,2.6102537999999997,9.322335,71.89,8.07,72.3415302575,137.24,8.9494416,2.6102537999999997,9.322335,8.9494416,2.6102537999999997,9.322335,0.0,0.0,0.0,137.24
2020-02-25 13:30:00,81.85332032,8.15305176,82.2583631032,6.35332032,1.85305176,6.618042,75.5,6.3,75.7623917257,137.39,84.39332032,11.14305176,85.125789965,6.35332032,1.85305176,6.618042,78.04,9.29,78.5910026657,136.85,6.35332032,1.85305176,6.618042,6.35332032,1.85305176,6.618042,0.0,0.0,0.0,136.85
2020-02-25 14:00:00,78.89572512,9.22750316,79.4335084003,9.14572512,2.66750316,9.526797,69.75,6.5600000000000005,70.0578054181,137.3,80.80572512,11.46750316,81.6153713518,9.14572512,2.66750316,9.526797,71.66,8.8,72.1983074594,136.93,9.14572512,2.66750316,9.526797,9.14572512,2.66750316,9.526797,0.0,0.0,0.0,136.93
2020-02-25 14:30:00,78.60789472,7.9018859599999995,79.0040563138,7.3778947200000005,2.15188596,7.685307,71.23,5.75,71.4617058291,137.4,82.06789472,11.35188596,82.8492888239,7.3778947200000005,2.15188596,7.685307,74.69,9.2,75.2544756144,136.83,7.3778947200000005,2.15188596,7.685307,7.3778947200000005,2.15188596,7.685307,0.0,0.0,0.0,136.83
2020-02-25 15:00:00,81.8373952,8.6975736,82.2982809034,7.3973952,2.1575736,7.70562,74.44,6.54,74.7267368483,137.63,85.5873952,12.4775736,86.49215028,7.3973952,2.1575736,7.70562,78.19,10.32,78.8681082568,137.03,7.3973952,2.1575736,7.70562,7.3973952,2.1575736,7.70562,0.0,0.0,0.0,137.03
2020-02-25 15:30:00,82.4159872,8.3650796,82.8394199815,6.8059872,1.9850796,7.08957,75.61,6.38,75.8786959561,137.72,87.9059872,13.2350796,88.8967373846,6.8059872,1.9850796,7.08957,81.1,11.25,81.8765686873,136.96,6.8059872,1.9850796,7.08957,6.8059872,1.9850796,7.08957,0.0,0.0,0.0,136.96
2020-02-25 16:00:00,78.90046208,6.6530514400000005,79.180464825,7.45046208,2.17305144,7.760898,71.45,4.48,71.5903128922,137.9,80.61046208,7.12305144,80.9245602927,7.45046208,2.17305144,7.760898,73.16,4.95,73.3272670976,137.8,7.45046208,2.17305144,7.760898,7.45046208,2.17305144,7.760898,0.0,0.0,0.0,137.8
2020-02-25 16:30:00,83.16273056,7.73496308,83.5216702901,6.70273056,1.9549630800000002,6.982011,76.46,5.78,76.678158559,137.6,84.15273056,6.51496308,84.4045425593,6.70273056,1.9549630800000002,6.982011,77.45,4.5600000000000005,77.5841227314,137.59,6.70273056,1.9549630800000002,6.982011,6.70273056,1.9549630800000002,6.982011,0.0,0.0,0.0,137.59
2020-02-25 17:00:00,85.38664672,8.45277196,85.8040138449,6.62664672,1.9327719600000002,6.902757,78.76,6.52,79.0294122463,137.6,85.40664672,6.52277196,85.6553667787,6.62664672,1.9327719600000002,6.902757,78.78,4.59,78.9136014892,137.72,6.62664672,1.9327719600000002,6.902757,6.62664672,1.9327719600000002,6.902757,0.0,0.0,0.0,137.72
2020-02-25 17:30:00,86.23262112,7.81368116,86.58590277,6.25262112,1.82368116,6.513147,79.98,5.99,80.2039930427,137.78,87.06262112,6.38368116,87.2963423142,6.25262112,1.82368116,6.513147,80.81,4.5600000000000005,80.9385550896,137.78,6.25262112,1.82368116,6.513147,6.25262112,1.82368116,6.513147,0.0,0.0,0.0,137.78
2020-02-25 18:00:00,85.1096048,7.3003014,85.4221237721,5.5896048,1.6303014,5.822505,79.52,5.67,79.721887208,137.58,84.3496048,4.6703014,84.4787993823,5.5896048,1.6303014,5.822505,78.76,3.04,78.8186475398,137.84,5.5896048,1.6303014,5.822505,5.5896048,1.6303014,5.822505,0.0,0.0,0.0,137.84
2020-02-25 18:30:00,86.10083296,8.33857628,86.5036721231,6.20083296,1.80857628,6.459201,79.9,6.53,80.1663950792,137.31,85.68083296,5.73857628,85.8727919334,6.20083296,1.80857628,6.459201,79.48,3.93,79.5771028626,137.42,6.20083296,1.80857628,6.459201,6.20083296,1.80857628,6.459201,0.0,0.0,0.0,137.42
2020-02-25 19:00:00,84.95946464,5.83776052,85.15979145,5.88946464,1.7177605200000001,6.134859,79.07,4.12,79.177265045,137.84,83.91946464,3.38776052,83.9878173714,5.88946464,1.7177605200000001,6.134859,78.03,1.67,78.0478686448,137.99,5.88946464,1.7177605200000001,6.134859,5.88946464,1.7177605200000001,6.134859,0.0,0.0,0.0,137.99
2020-02-25 19:30:00,81.096088,4.582609,81.2254627204,5.9060880000000004,1.7226089999999998,6.152175,75.19,2.86,75.2443732116,138.04,81.076088,2.562609,81.1165766676,5.9060880000000004,1.7226089999999998,6.152175,75.17,0.84,75.1746932152,138.13,5.9060880000000004,1.7226089999999998,6.152175,5.9060880000000004,1.7226089999999998,6.152175,0.0,0.0,0.0,138.13
2020-02-25 20:00:00,81.08017408,5.00421744,81.2344558733,5.74017408,1.67421744,5.979348,75.34,3.33,75.4135564736,137.63,80.59017408,2.62421744,80.6328882989,5.74017408,1.67421744,5.979348,74.85,0.9500000000000001,74.8560284813,137.76,5.74017408,1.67421744,5.979348,5.74017408,1.67421744,5.979348,0.0,0.0,0.0,137.76
2020-02-25 20:30:00,77.67734752,3.52547636,77.7573102757,5.12734752,1.49547636,5.340987,72.55,2.03,72.5783948569,137.72,77.61734752,2.43547636,77.6555482959,5.12734752,1.49547636,5.340987,72.49,0.9400000000000001,72.4960943776,137.76,5.12734752,1.49547636,5.340987,5.12734752,1.49547636,5.340987,0.0,0.0,0.0,137.76
2020-02-25 21:00:00,73.23814656,2.43237608,73.2785273115,5.28814656,1.54237608,5.5084859999999995,67.95,0.89,67.9558283004,137.3,72.58814656,3.57237608,72.6759994212,5.28814656,1.54237608,5.5084859999999995,67.3,2.03,67.3306089383,137.47,5.28814656,1.54237608,5.5084859999999995,5.28814656,1.54237608,5.5084859999999995,0.0,0.0,0.0,137.47
2020-02-25 21:30:00,68.72581888,3.16461384,68.798640695,5.29581888,1.54461384,5.516478,63.43,1.62,63.4506839995,137.25,68.80581888,4.7846138400000005,68.9719743182,5.29581888,1.54461384,5.516478,63.51,3.24,63.5925915496,137.38,5.29581888,1.54461384,5.516478,5.29581888,1.54461384,5.516478,0.0,0.0,0.0,137.38
2020-02-25 22:00:00,66.42580896,4.6541942800000005,66.5886598483,5.22580896,1.5241942800000001,5.443551,61.2,3.13,61.2799877611,136.78,65.82580896,6.72419428,66.1683603692,5.22580896,1.5241942800000001,5.443551,60.6,5.2,60.8226931334,136.86,5.22580896,1.5241942800000001,5.443551,5.22580896,1.5241942800000001,5.443551,0.0,0.0,0.0,136.86
2020-02-25 22:30:00,61.34352128,5.80477704,61.6175546376,5.19352128,1.51477704,5.409918,56.15,4.29,56.3136448829,137.2,61.21352128,7.87477704,61.7179657873,5.19352128,1.51477704,5.409918,56.02,6.36,56.379872295,137.39,5.19352128,1.51477704,5.409918,5.19352128,1.51477704,5.409918,0.0,0.0,0.0,137.39
2020-02-25 23:00:00,66.23297184,5.41170012,66.4536910709,5.18297184,1.51170012,5.398929,61.05,3.9,61.1744431932,136.89,68.22297184,7.15170012,68.5967980396,5.18297184,1.51170012,5.398929,63.04,5.64,63.2917940969,136.8,5.18297184,1.51170012,5.398929,5.18297184,1.51170012,5.398929,0.0,0.0,0.0,136.8
2020-02-25 23:30:00,65.33653824,3.4614903200000002,65.4281678211,5.21653824,1.52149032,5.4338940000000004,60.12,1.94,60.1512925879,137.29,64.31653824,3.65149032,64.4201092263,5.21653824,1.52149032,5.4338940000000004,59.1,2.13,59.1383707926,137.59,5.21653824,1.52149032,5.4338940000000004,5.21653824,1.52149032,5.4338940000000004,0.0,0.0,0.0,137.59
2020-02-26 00:00:00,59.85060416,4.01559288,59.985163203,5.23060416,1.52559288,5.448546,54.62,2.49,54.6767272247,138.15,58.36060416,7.27559288,58.8123657888,5.23060416,1.52559288,5.448546,53.13,5.75,53.4402413917,138.44,5.23060416,1.52559288,5.448546,5.23060416,1.52559288,5.448546,0.0,0.0,0.0,138.44
2020-02-26 00:30:00,56.96296192,4.9612805600000005,57.1786090728,5.11296192,1.49128056,5.326002,51.85,3.47,51.9659831043,138.2,56.20296192,7.63128056,56.7186862645,5.11296192,1.49128056,5.326002,51.09,6.14,51.4576301436,138.44,5.11296192,1.49128056,5.326002,5.11296192,1.49128056,5.326002,0.0,0.0,0.0,138.44
2020-02-26 01:00:00,57.8959984,5.0621662,58.1168835827,5.5959984,1.6321662,5.829165,52.3,3.43,52.4123544596,138.06,57.4359984,7.4321662,57.9148599811,5.5959984,1.6321662,5.829165,51.84,5.8,52.1634508061,138.27,5.5959984,1.6321662,5.829165,5.5959984,1.6321662,5.829165,0.0,0.0,0.0,138.27
2020-02-26 01:30:00,57.61965472,5.82906596,57.9137515623,5.61965472,1.63906596,5.853807,52.0,4.19,52.1685355363,138.32,57.34965472,7.92906596,57.8951896404,5.61965472,1.63906596,5.853807,51.73,6.29,52.1110065149,138.48,5.61965472,1.63906596,5.853807,5.61965472,1.63906596,5.853807,0.0,0.0,0.0,138.48
2020-02-26 02:00:00,57.26478976,6.13806368,57.5928118084,5.44478976,1.5880636799999999,5.671656,51.82,4.55,52.0193704306,138.56,57.04478976,8.15806368,57.6251858285,5.44478976,1.5880636799999999,5.671656,51.6,6.57,52.0165829328,138.75,5.44478976,1.5880636799999999,5.671656,5.44478976,1.5880636799999999,5.671656,0.0,0.0,0.0,138.75
2020-02-26 02:30:00,56.33245216,6.16988188,56.6693268777,5.38245216,1.56988188,5.606721,50.95,4.6,51.1572331152,138.5,56.20245216,8.32988188,56.8163934171,5.38245216,1.56988188,5.606721,50.82,6.76,51.2676311136,138.7,5.38245216,1.56988188,5.606721,5.38245216,1.56988188,5.606721,0.0,0.0,0.0,138.7
2020-02-26 03:00:00,56.21625856,6.22974208,56.5603873119,5.17625856,1.50974208,5.391936,51.04,4.72,51.2577798973,138.54,56.10625856,8.35974208,56.7256338638,5.17625856,1.50974208,5.391936,50.93,6.85,51.3885921193,138.75,5.17625856,1.50974208,5.391936,5.17625856,1.50974208,5.391936,0.0,0.0,0.0,138.75
2020-02-26 03:30:00,55.13313184,6.62508012,55.5297570054,5.02313184,1.46508012,5.232429,50.11,5.16,50.3749709677,138.87,55.06313184,8.73508012,55.7516826,5.02313184,1.46508012,5.232429,50.04,7.27,50.5653488073,139.07,5.02313184,1.46508012,5.232429,5.02313184,1.46508012,5.232429,0.0,0.0,0.0,139.07
2020-02-26 04:00:00,53.60353152,7.07186336,54.068011271,4.9435315200000005,1.44186336,5.149512,48.66,5.63,48.9846149316,139.16,53.47353152,9.21186336,54.2611923918,4.9435315200000005,1.44186336,5.149512,48.53,7.77,49.1480803287,139.36,4.9435315200000005,1.44186336,5.149512,4.9435315200000005,1.44186336,5.149512,0.0,0.0,0.0,139.36
2020-02-26 04:30:00,52.60986496,7.23787728,53.1054117641,5.16986496,1.50787728,5.385276,47.44,5.73,47.7847936063,139.01,52.47986496,9.29787728,53.2971551599,5.16986496,1.50787728,5.385276,47.31,7.79,47.9470562183,139.19,5.16986496,1.50787728,5.385276,5.16986496,1.50787728,5.385276,0.0,0.0,0.0,139.19
2020-02-26 05:00:00,57.63746752,3.88051136,57.7679498557,5.00746752,1.46051136,5.216112,52.63,2.42,52.6856080918,138.43,55.66746752,7.50051136,56.1704959098,5.00746752,1.46051136,5.216112,50.66,6.04,51.0187926161,138.86,5.00746752,1.46051136,5.216112,5.00746752,1.46051136,5.216112,0.0,0.0,0.0,138.86
2020-02-26 05:30:00,62.21780704,2.57144372,62.2709228747,5.14780704,1.5014437200000001,5.362299,57.07,1.07,57.0800297828,137.56,58.40780704,5.98144372,58.7132829281,5.14780704,1.5014437200000001,5.362299,53.26,4.48,53.448086963,138.13,5.14780704,1.5014437200000001,5.362299,5.14780704,1.5014437200000001,5.362299,0.0,0.0,0.0,138.13
2020-02-26 06:00:00,66.51215232,4.47062776,66.6622300768,5.52215232,1.6106277599999999,5.752242,60.99,2.86,61.0570200714,136.92,61.68215232,4.26062776,61.8291263381,5.52215232,1.6106277599999999,5.752242,56.16,2.65,56.2224874939,137.52,5.52215232,1.6106277599999999,5.752242,5.52215232,1.6106277599999999,5.752242,0.0,0.0,0.0,137.52
2020-02-26 06:30:00,65.41708768,4.52456724,65.5733716477,5.22708768,1.52456724,5.444883,60.19,3.0,60.2647168748,137.1,66.60708768,2.90456724,66.6703880299,5.22708768,1.52456724,5.444883,61.38,1.38,61.3955112366,136.93,5.22708768,1.52456724,5.444883,5.22708768,1.52456724,5.444883,0.0,0.0,0.0,136.93
2020-02-26 07:00:00,68.39911584,3.39974212,68.4835549178,5.03911584,1.46974212,5.249079,63.36,1.9300000000000002,63.3893879131,137.52,68.60911584,2.93974212,68.672067539,5.03911584,1.46974212,5.249079,63.57,1.47,63.5869939532,137.35,5.03911584,1.46974212,5.249079,5.03911584,1.46974212,5.249079,0.0,0.0,0.0,137.35
2020-02-26 07:30:00,71.42335136,2.33097748,71.4613782088,5.28335136,1.54097748,5.503491,66.14,0.79,66.1447178541,137.47,71.47335136,2.17097748,71.5063150907,5.28335136,1.54097748,5.503491,66.19,0.63,66.1929981191,137.33,5.28335136,1.54097748,5.503491,5.28335136,1.54097748,5.503491,0.0,0.0,0.0,137.33
2020-02-26 08:00:00,79.01493856,5.32435708,79.1941241126,6.49493856,1.89435708,6.765561,72.52,3.43,72.6010695514,137.31,78.71493856,3.65435708,78.7997200387,6.49493856,1.89435708,6.765561,72.22,1.76,72.2414423998,137.33,6.49493856,1.89435708,6.765561,6.49493856,1.89435708,6.765561,0.0,0.0,0.0,137.33
2020-02-26 08:30:00,81.15648608,7.71605844,81.5224680116,7.42648608,2.16605844,7.735923,73.73,5.55,73.9385920883,137.19,81.23648608,6.03605844,81.4604239623,7.42648608,2.16605844,7.735923,73.81,3.87,73.9113861323,137.13,7.42648608,2.16605844,7.735923,7.42648608,2.16605844,7.735923,0.0,0.0,0.0,137.13
2020-02-26 09:00:00,84.07298912,8.77920516,84.5301244694,7.88298912,2.29920516,8.211447,76.19,6.48,76.4650671876,137.41,82.79298912,6.72920516,83.0660053783,7.88298912,2.29920516,8.211447,74.91,4.43,75.0408755279,137.62,7.88298912,2.29920516,8.211447,7.88298912,2.29920516,8.211447,0.0,0.0,0.0,137.62
2020-02-26 09:30:00,92.19579552,14.86044036,93.3857451609,8.67579552,2.53044036,9.037287,83.52,12.33,84.4252290491,136.47,91.05579552,12.55044036,91.9166549163,8.67579552,2.53044036,9.037287,82.38,10.02,82.9871363526,136.56,8.67579552,2.53044036,9.037287,8.67579552,2.53044036,9.037287,0.0,0.0,0.0,136.56
2020-02-26 10:00:00,92.46628448,14.65099964,93.619792544,9.22628448,2.6909996400000002,9.610713,83.24,11.96,84.0948226706,136.86,90.69628448,11.98099964,91.4842083141,9.22628448,2.6909996400000002,9.610713,81.47,9.29,81.9979572916,137.08,9.22628448,2.6909996400000002,9.610713,9.22628448,2.6909996400000002,9.610713,0.0,0.0,0.0,137.08
2020-02-26 10:30:00,88.8407392,13.3714656,89.8413770703,10.0507392,2.9314656,10.46952,78.79,10.44,79.4786619163,137.05,87.4307392,11.0114656,88.1214306041,10.0507392,2.9314656,10.46952,77.38,8.08,77.800712079,137.21,10.0507392,2.9314656,10.46952,10.0507392,2.9314656,10.46952,0.0,0.0,0.0,137.21
2020-02-26 11:00:00,82.95362592,11.13605756,83.6977647925,10.44362592,3.04605756,10.878777,72.51,8.09,72.9599081688,137.25,82.06362592,8.78605756,82.5326208634,10.44362592,3.04605756,10.878777,71.62,5.74,71.8496485726,137.35,10.44362592,3.04605756,10.878777,10.44362592,3.04605756,10.878777,0.0,0.0,0.0,137.35
2020-02-26 11:30:00,87.06428608,10.63708344,87.7116722833,9.62428608,2.80708344,10.025298,77.44,7.83,77.8348411703,137.25,87.05428608,9.25708344,87.5450873477,9.62428608,2.80708344,10.025298,77.43,6.45,77.6981814459,137.16,9.62428608,2.80708344,10.025298,9.62428608,2.80708344,10.025298,0.0,0.0,0.0,137.16
2020-02-26 12:00:00,84.98243904,8.47279472,85.4037656989,8.51243904,2.4827947200000002,8.867124,76.47,5.99,76.7042436896,137.5,84.09243904,6.49279472,84.3427216005,8.51243904,2.4827947200000002,8.867124,75.58,4.01,75.6863032523,137.64,8.51243904,2.4827947200000002,8.867124,8.51243904,2.4827947200000002,8.867124,0.0,0.0,0.0,137.64
2020-02-26 12:30:00,85.46777376,8.84685068,85.9244267857,8.45777376,2.46685068,8.810181,77.01,6.38,77.2738280403,137.29,84.62777376,6.85685068,84.90510286680001,8.45777376,2.46685068,8.810181,76.17,4.39,76.2964022743,137.34,8.45777376,2.46685068,8.810181,8.45777376,2.46685068,8.810181,0.0,0.0,0.0,137.34
2020-02-26 13:00:00,80.72063904,7.78726972,81.0953952868,10.31063904,3.00726972,10.740249,70.41,4.78,70.5720660035,137.95,79.49063904,5.61726972,79.688866312,10.31063904,3.00726972,10.740249,69.18,2.61,69.229217098,138.0,10.31063904,3.00726972,10.740249,10.31063904,3.00726972,10.740249,0.0,0.0,0.0,138.0
2020-02-26 13:30:00,77.72956032,6.78862176,78.0254441381,10.10956032,2.94862176,10.530792,67.62,3.84,67.7289450678,138.05,77.55956032,4.91862176,77.7153668012,10.10956032,2.94862176,10.530792,67.45,1.97,67.478762585,138.04,10.10956032,2.94862176,10.530792,10.10956032,2.94862176,10.530792,0.0,0.0,0.0,138.04
2020-02-26 14:00:00,78.28931232,6.58813276,78.5660226612,8.35931232,2.4381327600000002,8.707616999999999,69.93,4.15,70.053032768,137.96,77.99931232,4.61813276,78.1359064232,8.35931232,2.4381327600000002,8.707616999999999,69.64,2.18,69.6741128397,138.07,8.35931232,2.4381327600000002,8.707616999999999,8.35931232,2.4381327600000002,8.707616999999999,0.0,0.0,0.0,138.07
2020-02-26 14:30:00,77.10786304,7.35062672,77.4574351226,9.08786304,2.65062672,9.466524,68.02,4.7,68.1821853566,137.78,76.70786304,4.98062672,76.8693885411,9.08786304,2.65062672,9.466524,67.62,2.33,67.6601308009,137.89,9.08786304,2.65062672,9.466524,9.08786304,2.65062672,9.466524,0.0,0.0,0.0,137.89
2020-02-26 15:00:00,76.98282848,7.69249164,77.3662090865,8.68282848,2.53249164,9.044613,68.3,5.16,68.4946392063,137.82,76.65282848,5.50249164,76.8500717516,8.68282848,2.53249164,9.044613,67.97,2.9699999999999998,68.0348572424,137.86,8.68282848,2.53249164,9.044613,8.68282848,2.53249164,9.044613,0.0,0.0,0.0,137.86
2020-02-26 15:30:00,78.02245984,5.66363412,78.2277507725,7.69245984,2.24363412,8.012979,70.33,3.42,70.4131046042,137.92,78.00245984,3.76363412,78.0932051006,7.69245984,2.24363412,8.012979,70.31,1.52,70.326428176,137.92,7.69245984,2.24363412,8.012979,7.69245984,2.24363412,8.012979,0.0,0.0,0.0,137.92
2020-02-26 16:00:00,75.35907296,5.31139628,75.5460178159,7.95907296,2.32139628,8.290701,67.4,2.99,67.4662886188,137.95,74.82907296,3.07139628,74.8920799228,7.95907296,2.32139628,8.290701,66.87,0.75,66.8742057897,138.1,7.95907296,2.32139628,8.290701,7.95907296,2.32139628,8.290701,0.0,0.0,0.0,138.1
2020-02-26 16:30:00,78.33191072,5.75722396,78.5431974443,7.36191072,2.14722396,7.668657,70.97,3.61,71.0617548334,138.25,78.21191072,3.69722396,78.2992493162,7.36191072,2.14722396,7.668657,70.85,1.55,70.8669528059,138.32,7.36191072,2.14722396,7.668657,7.36191072,2.14722396,7.668657,0.0,0.0,0.0,138.32
2020-02-26 17:00:00,82.66082272,7.32148996,82.9844312385,6.45082272,1.8814899600000001,6.719607,76.21,5.44,76.4039115491,137.94,82.02082272,4.73148996,82.1571807994,6.45082272,1.8814899600000001,6.719607,75.57,2.85,75.6237224685,138.02,6.45082272,1.8814899600000001,6.719607,6.45082272,1.8814899600000001,6.719607,0.0,0.0,0.0,138.02
2020-02-26 17:30:00,83.76410976,5.92619868,83.9734834021,6.12410976,1.78619868,6.379281,77.64,4.14,77.750300321,137.51,84.25410976,4.2661986800000005,84.3620498958,6.12410976,1.78619868,6.379281,78.13,2.48,78.1693501316,137.47,6.12410976,1.78619868,6.379281,6.12410976,1.78619868,6.379281,0.0,0.0,0.0,137.47
2020-02-26 18:00:00,84.7824512,7.1998816,85.0876155885,6.3424512,1.8498816,6.60672,78.44,5.35,78.62223667640001,137.03,84.6624512,5.0598816,84.8135192348,6.3424512,1.8498816,6.60672,78.32,3.21,78.3857544456,137.17,6.3424512,1.8498816,6.60672,6.3424512,1.8498816,6.60672,0.0,0.0,0.0,137.17
2020-02-26 18:30:00,87.36119296,7.07368128,87.6471049279,5.84119296,1.70368128,6.084576,81.52,5.37,81.6966786351,137.15,87.50119296,5.46368128,87.6716064787,5.84119296,1.70368128,6.084576,81.66,3.76,81.7465179687,137.09,5.84119296,1.70368128,6.084576,5.84119296,1.70368128,6.084576,0.0,0.0,0.0,137.09
2020-02-26 19:00:00,86.04482912,6.08307516,86.259587419,6.04482912,1.76307516,6.296697,80.0,4.32,80.1165550932,137.42,85.58482912,3.93307516,85.6751542497,6.04482912,1.76307516,6.296697,79.54,2.17,79.5695953238,137.49,6.04482912,1.76307516,6.296697,6.04482912,1.76307516,6.296697,0.0,0.0,0.0,137.49
2020-02-26 19:30:00,84.59653792,6.36482356,84.8356364213,5.53653792,1.61482356,5.767227,79.06,4.75,79.2025637211,137.45,84.85653792,4.56482356,84.9792306502,5.53653792,1.61482356,5.767227,79.32,2.95,79.3748379526,137.45,5.53653792,1.61482356,5.767227,5.53653792,1.61482356,5.767227,0.0,0.0,0.0,137.45
2020-02-26 20:00:00,80.8608432,4.3756626,80.9791478481,5.9508431999999996,1.7356626,6.198795,74.91,2.64,74.9565053881,137.77,80.9508432,2.3756626,80.9856949565,5.9508431999999996,1.7356626,6.198795,75.0,0.64,75.002730617,137.9,5.9508431999999996,1.7356626,6.198795,5.9508431999999996,1.7356626,6.198795,0.0,0.0,0.0,137.9
2020-02-26 20:30:00,83.27514944,6.6865019199999995,83.5431614328,5.40514944,1.5765019200000001,5.630364,77.87,5.11,78.0374845827,137.25,83.07514944,4.38650192,83.1908760236,5.40514944,1.5765019200000001,5.630364,77.67,2.81,77.7208144579,137.28,5.40514944,1.5765019200000001,5.630364,5.40514944,1.5765019200000001,5.630364,0.0,0.0,0.0,137.28
2020-02-26 21:00:00,79.3480368,4.2944274,79.4641620525,5.1580368,1.5044274,5.372955,74.19,2.79,74.2424420396,137.63,79.0880368,2.2444274,79.1198775229,5.1580368,1.5044274,5.372955,73.93,0.74,73.9337034106,137.76,5.1580368,1.5044274,5.372955,5.1580368,1.5044274,5.372955,0.0,0.0,0.0,137.76
2020-02-26 21:30:00,75.1341904,3.3962222,75.2109093968,5.4041904,1.5762222000000001,5.629365,69.73,1.82,69.7537475696,138.05,75.1141904,2.8262222,75.1673408561,5.4041904,1.5762222000000001,5.629365,69.71,1.25,69.7212062432,138.17,5.4041904,1.5762222000000001,5.629365,5.4041904,1.5762222000000001,5.629365,0.0,0.0,0.0,138.17
2020-02-26 22:00:00,72.02652832,2.36107076,72.0652165539,5.14652832,1.5010707600000002,5.360967,66.88,0.86,66.8855290777,138.23,71.86652832,4.25107076,71.9921488454,5.14652832,1.5010707600000002,5.360967,66.72,2.75,66.7766493619,138.29,5.14652832,1.5010707600000002,5.360967,5.14652832,1.5010707600000002,5.360967,0.0,0.0,0.0,138.29
2020-02-26 22:30:00,65.96780704,3.59144372,66.0654980581,5.14780704,1.5014437200000001,5.362299,60.82,2.09,60.8558994675,138.45,65.92780704,5.77144372,66.1799463865,5.14780704,1.5014437200000001,5.362299,60.78,4.27,60.9298063348,138.61,5.14780704,1.5014437200000001,5.362299,5.14780704,1.5014437200000001,5.362299,0.0,0.0,0.0,138.61
2020-02-26 23:00:00,64.20265184,5.02494012,64.3989947631,5.50265184,1.60494012,5.731929,58.7,3.42,58.7995442159,137.64,63.95265184,4.94494012,64.1435430122,5.50265184,1.60494012,5.731929,58.45,3.34,58.5453507975,137.83,5.50265184,1.60494012,5.731929,5.50265184,1.60494012,5.731929,0.0,0.0,0.0,137.83
2020-02-26 23:30:00,63.79578912,2.83335516,63.8586768647,5.08578912,1.48335516,5.297697,58.71,1.35,58.7255191548,137.74,61.35578912,5.36335516,61.5897591902,5.08578912,1.48335516,5.297697,56.27,3.88,56.4036107,138.14,5.08578912,1.48335516,5.297697,5.08578912,1.48335516,5.297697,0.0,0.0,0.0,138.14
2020-02-27 00:00:00,58.10035456,4.95177008,58.3109871887,5.08035456,1.48177008,5.2920359999999995,53.02,3.47,53.1334292136,138.78,57.28035456,7.63177008,57.7865289931,5.08035456,1.48177008,5.2920359999999995,52.2,6.15,52.5610359487,138.97,5.08035456,1.48177008,5.2920359999999995,5.08035456,1.48177008,5.2920359999999995,0.0,0.0,0.0,138.97
2020-02-27 00:30:00,55.05735776,6.25256268,55.4112550262,4.87735776,1.42256268,5.080581,50.18,4.83,50.41191625,138.6,54.83735776,8.51256268,55.4941395958,4.87735776,1.42256268,5.080581,49.96,7.09,50.4605757002,138.81,4.87735776,1.42256268,5.080581,4.87735776,1.42256268,5.080581,0.0,0.0,0.0,138.81
2020-02-27 01:00:00,57.02470016,4.85762088,57.2312231999,5.13470016,1.49762088,5.3486460000000005,51.89,3.36,51.9986701753,137.95,56.52470016,7.43762088,57.0119279847,5.13470016,1.49762088,5.3486460000000005,51.39,5.94,51.7321534444,138.16,5.13470016,1.49762088,5.3486460000000005,5.13470016,1.49762088,5.3486460000000005,0.0,0.0,0.0,138.16
2020-02-27 01:30:00,56.59773728,5.92184004,56.9066960443,4.97773728,1.45184004,5.185143,51.62,4.47,51.8131768955,138.23,56.37773728,8.17184004,56.9669046943,4.97773728,1.45184004,5.185143,51.4,6.72,51.8374227754,138.45,4.97773728,1.45184004,5.185143,4.97773728,1.45184004,5.185143,0.0,0.0,0.0,138.45
2020-02-27 02:00:00,56.55595904,5.79715472,56.852295519,4.99595904,1.4571547200000001,5.204124,51.56,4.34,51.742334698,138.55,56.30595904,8.05715472,56.879510947200004,4.99595904,1.4571547200000001,5.204124,51.31,6.6,51.7327372174,138.73,4.99595904,1.4571547200000001,5.204124,4.99595904,1.4571547200000001,5.204124,0.0,0.0,0.0,138.73
2020-02-27 02:30:00,55.2906944,5.9893692,55.6141477562,4.9006944,1.4293692,5.10489,50.39,4.5600000000000005,50.5959059609,138.69,54.8106944,8.4693692,55.4611795336,4.9006944,1.4293692,5.10489,49.91,7.04,50.4040643203,138.93,4.9006944,1.4293692,5.10489,4.9006944,1.4293692,5.10489,0.0,0.0,0.0,138.93
2020-02-27 03:00:00,54.22338144,6.41890292,54.601990893,5.17338144,1.5089029200000001,5.388939,49.05,4.91,49.2951376913,138.69,53.84338144,8.81890292,54.5608172007,5.17338144,1.5089029200000001,5.388939,48.67,7.31,49.2159019017,138.93,5.17338144,1.5089029200000001,5.388939,5.17338144,1.5089029200000001,5.388939,0.0,0.0,0.0,138.93
2020-02-27 03:30:00,54.593441920000004,6.85142056,55.021685401,4.63344192,1.35142056,4.826502,49.96,5.5,50.2618304482,139.22,54.19344192,9.26142056,54.979114743,4.63344192,1.35142056,4.826502,49.56,7.91,50.1872663133,139.44,4.63344192,1.35142056,4.826502,4.63344192,1.35142056,4.826502,0.0,0.0,0.0,139.44
2020-02-27 04:00:00,52.96746784,7.97717812,53.5648020639,4.68746784,1.36717812,4.882779,48.28,6.61,48.7303857978,139.65,52.40746784,8.48717812,53.0902521923,4.68746784,1.36717812,4.882779,47.72,7.12,48.2482414187,139.68,4.68746784,1.36717812,4.882779,4.68746784,1.36717812,4.882779,0.0,0.0,0.0,139.68
2020-02-27 04:30:00,57.33262272,4.27701496,57.4919340858,4.65262272,1.3570149599999999,4.846482,52.68,2.92,52.7608642841,138.93,54.45262272,6.80701496,54.8764391497,4.65262272,1.3570149599999999,4.846482,49.8,5.45,50.0973302682,139.2,4.65262272,1.3570149599999999,4.846482,4.65262272,1.3570149599999999,4.846482,0.0,0.0,0.0,139.2
