Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-02-27 05:00:00,59.76213312,3.22312216,59.8489855512,4.74213312,1.38312216,4.939722,55.02,1.8399999999999999,55.0507583962,138.93,56.05213312,6.35312216,56.411025416,4.74213312,1.38312216,4.939722,51.31,4.97,51.55014064,139.24,4.74213312,1.38312216,4.939722,4.74213312,1.38312216,4.939722,0.0,0.0,0.0,139.24
2020-02-27 05:30:00,63.11920576,3.17685168,63.1991022276,5.02920576,1.46685168,5.238756,58.09,1.71,58.1151632537,137.61,58.41920576,4.36685168,58.5821900856,5.02920576,1.46685168,5.238756,53.39,2.9,53.4687020602,138.05,5.02920576,1.46685168,5.238756,5.02920576,1.46685168,5.238756,0.0,0.0,0.0,138.05
2020-02-27 06:00:00,59.48199328,6.40724804,59.8260842109,4.72199328,1.37724804,4.918743,54.76,5.03,54.9905310031,138.25,60.36199328,5.30724804,60.5948604627,4.72199328,1.37724804,4.918743,55.64,3.93,55.7786204562,138.08,4.72199328,1.37724804,4.918743,4.72199328,1.37724804,4.918743,0.0,0.0,0.0,138.08
2020-02-27 06:30:00,62.42259264,4.74908952,62.6029865355,4.76259264,1.38908952,4.961034,57.66,3.36,57.7578150556,137.53,62.62259264,4.52908952,62.7861589909,4.76259264,1.38908952,4.961034,57.86,3.14,57.9451395718,137.41,4.76259264,1.38908952,4.961034,4.76259264,1.38908952,4.961034,0.0,0.0,0.0,137.41
2020-02-27 07:00:00,68.53099392,2.88195656,68.5915650884,5.08099392,1.48195656,5.292702,63.45,1.4,63.4654433531,138.28,68.35099392,2.7819565600000002,68.407584756,5.08099392,1.48195656,5.292702,63.27,1.3,63.2833540514,138.15,5.08099392,1.48195656,5.292702,5.08099392,1.48195656,5.292702,0.0,0.0,0.0,138.15
2020-02-27 07:30:00,75.35995552,3.11832036,75.4244444318,4.51995552,1.31832036,4.708287,70.84,1.8,70.8628647459,137.89,75.28995552,2.69832036,75.3382926205,4.51995552,1.31832036,4.708287,70.77,1.38,70.783453575,137.8,4.51995552,1.31832036,4.708287,4.51995552,1.31832036,4.708287,0.0,0.0,0.0,137.8
2020-02-27 08:00:00,76.91486976,5.19475368,77.090094409,5.36486976,1.56475368,5.588406,71.55,3.63,71.6420225845,137.5,76.86486976,3.08475368,76.9267437793,5.36486976,1.56475368,5.588406,71.5,1.52,71.5161548183,137.55,5.36486976,1.56475368,5.588406,5.36486976,1.56475368,5.588406,0.0,0.0,0.0,137.55
2020-02-27 08:30:00,79.44622784,7.49848312,79.7993130741,5.92622784,1.72848312,6.173154,73.52,5.77,73.7460731158,137.24,79.34622784,5.30848312,79.5236057122,5.92622784,1.72848312,6.173154,73.42,3.58,73.5072295764,137.28,5.92622784,1.72848312,6.173154,5.92622784,1.72848312,6.173154,0.0,0.0,0.0,137.28
2020-02-27 09:00:00,83.61415968,9.28496324,84.128106132,6.15415968,1.79496324,6.410583,77.46,7.49,77.8212805086,136.86,83.38415968,6.92496324,83.6712208672,6.15415968,1.79496324,6.410583,77.23,5.13,77.4001925062,136.91,6.15415968,1.79496324,6.410583,6.15415968,1.79496324,6.410583,0.0,0.0,0.0,136.91
2020-02-27 09:30:00,79.65146016,8.43167588,80.0964934549,8.37146016,2.44167588,8.720271,71.28,5.99,71.5312414264,137.07,79.67146016,6.36167588,79.9250429091,8.37146016,2.44167588,8.720271,71.3,3.92,71.4076774584,137.18,8.37146016,2.44167588,8.720271,8.37146016,2.44167588,8.720271,0.0,0.0,0.0,137.18
2020-02-27 10:00:00,78.87246784,8.25405312,79.3031876792,9.68246784,2.82405312,10.085904,69.19,5.43,69.4027449025,137.37,78.57246784,5.97405312,78.7992513489,9.68246784,2.82405312,10.085904,68.89,3.15,68.9619793799,137.5,9.68246784,2.82405312,10.085904,9.68246784,2.82405312,10.085904,0.0,0.0,0.0,137.5
2020-02-27 10:30:00,77.2887312,9.2337966,77.8383643852,10.0587312,2.9337966,10.477845,67.23,6.3,67.5245355408,137.34,77.8687312,7.8137966,78.2597899052,10.0587312,2.9337966,10.477845,67.81,4.88,67.9853697497,137.33,10.0587312,2.9337966,10.477845,10.0587312,2.9337966,10.477845,0.0,0.0,0.0,137.33
2020-02-27 11:00:00,81.96622432,9.80514876,82.5506079413,9.44622432,2.75514876,9.839817,72.52,7.05,72.8618754905,137.25,83.10622432,9.09514876,83.6024296997,9.44622432,2.75514876,9.839817,73.66,6.34,73.9323420432,137.14,9.44622432,2.75514876,9.839817,9.44622432,2.75514876,9.839817,0.0,0.0,0.0,137.14
2020-02-27 11:30:00,81.4508288,9.6119084,82.0160124323,10.3608288,3.0219084,10.79253,71.09,6.59,71.3947911265,137.17,82.8008288,9.2519084,83.3161152419,10.3608288,3.0219084,10.79253,72.44,6.23,72.7074033369,136.95,10.3608288,3.0219084,10.79253,10.3608288,3.0219084,10.79253,0.0,0.0,0.0,136.95
2020-02-27 12:00:00,79.42241856,8.87862208,79.9171477216,9.01241856,2.62862208,9.387936,70.41,6.25,70.6868488476,137.3,80.42241856,8.10862208,80.8301624338,9.01241856,2.62862208,9.387936,71.41,5.48,71.6199588104,137.28,9.01241856,2.62862208,9.387936,9.01241856,2.62862208,9.387936,0.0,0.0,0.0,137.28
2020-02-27 12:30:00,78.23307808,8.55631444,78.6995871823,8.83307808,2.57631444,9.201123,69.4,5.98,69.6571633072,136.93,78.29307808,6.49631444,78.5621294043,8.83307808,2.57631444,9.201123,69.46,3.92,69.5705253681,137.01,8.83307808,2.57631444,9.201123,8.83307808,2.57631444,9.201123,0.0,0.0,0.0,137.01
2020-02-27 13:00:00,77.53196928,7.19974104,77.8655413612,8.74196928,2.54974104,9.106218,68.79,4.65,68.9469839804,137.59,77.83196928,5.54974104,78.0295781586,8.74196928,2.54974104,9.106218,69.09,3.0,69.1551017641,137.59,8.74196928,2.54974104,9.106218,8.74196928,2.54974104,9.106218,0.0,0.0,0.0,137.59
2020-02-27 13:30:00,78.8191328,7.1205804,79.1401185277,8.0591328,2.3505804,8.39493,70.76,4.77,70.9205929191,137.44,79.5691328,5.8005804,79.780283451,8.0591328,2.3505804,8.39493,71.51,3.45,71.5931742557,137.35,8.0591328,2.3505804,8.39493,8.0591328,2.3505804,8.39493,0.0,0.0,0.0,137.35
2020-02-27 14:00:00,74.5754848,6.6007663999999995,74.867035805,9.7054848,2.8307664,10.10988,64.87,3.77,64.9794567537,137.69,75.8754848,5.5607664,76.0789807804,9.7054848,2.8307664,10.10988,66.17,2.73,66.2262923619,137.69,9.7054848,2.8307664,10.10988,9.7054848,2.8307664,10.10988,0.0,0.0,0.0,137.69
2020-02-27 14:30:00,77.87986336,7.8445434800000005,78.2739418924,6.76986336,1.97454348,7.051941,71.11,5.87,71.3518675299,137.58,78.72986336,6.09454348,78.9654028351,6.76986336,1.97454348,7.051941,71.96,4.12,72.0778468047,137.63,6.76986336,1.97454348,7.051941,6.76986336,1.97454348,7.051941,0.0,0.0,0.0,137.63
2020-02-27 15:00:00,77.98385024,6.72195632,78.2730195854,5.90385024,1.7219563199999999,6.149844,72.08,5.0,72.2532103093,137.86,78.50385024,5.08195632,78.6681688013,5.90385024,1.7219563199999999,6.149844,72.6,3.36,72.6777104758,137.84,5.90385024,1.7219563199999999,6.149844,5.90385024,1.7219563199999999,6.149844,0.0,0.0,0.0,137.84
2020-02-27 15:30:00,79.6808736,5.5502548,79.8739440995,5.5208736,1.6102547999999999,5.75091,74.16,3.94,74.2645891391,138.3,80.6308736,4.0902548,80.7345524656,5.5208736,1.6102547999999999,5.75091,75.11,2.48,75.1509314646,138.2,5.5208736,1.6102547999999999,5.75091,5.5208736,1.6102547999999999,5.75091,0.0,0.0,0.0,138.2
2020-02-27 16:00:00,75.23529824,4.02279532,75.3427699481,6.45529824,1.88279532,6.724269,68.78,2.14,68.8132836014,138.2,76.44529824,2.88279532,76.4996348479,6.45529824,1.88279532,6.724269,69.99,1.0,69.9971435131,138.2,6.45529824,1.88279532,6.724269,6.45529824,1.88279532,6.724269,0.0,0.0,0.0,138.2
2020-02-27 16:30:00,78.57675584,6.43738712,78.8400057792,7.39675584,2.15738712,7.704954,71.18,4.28,71.3085604959,137.88,79.57675584,4.95738712,79.7310212971,7.39675584,2.15738712,7.704954,72.18,2.8,72.234288257,137.91,7.39675584,2.15738712,7.704954,7.39675584,2.15738712,7.704954,0.0,0.0,0.0,137.91
2020-02-27 17:00:00,83.4697424,8.0295082,83.855058871,7.8497424,2.2895082,8.176815,75.62,5.74,75.8375368798,137.46,83.3997424,6.0695082,83.6203083119,7.8497424,2.2895082,8.176815,75.55,3.7800000000000002,75.6445034355,137.42,7.8497424,2.2895082,8.176815,7.8497424,2.2895082,8.176815,0.0,0.0,0.0,137.42
2020-02-27 17:30:00,83.69905376,6.89389068,83.9824822747,7.17905376,2.09389068,7.478181,76.52,4.8,76.6704010685,137.2,84.70905376,5.31389068,84.8755631679,7.17905376,2.09389068,7.478181,77.53,3.22,77.5968382088,137.12,7.17905376,2.09389068,7.478181,7.17905376,2.09389068,7.478181,0.0,0.0,0.0,137.12
2020-02-27 18:00:00,83.56622656,7.07181608,83.8649199853,7.20622656,2.10181608,7.506486,76.36,4.97,76.5215688548,136.9,84.30622656,5.32181608,84.4740289271,7.20622656,2.10181608,7.506486,77.1,3.22,77.1672106532,137.02,7.20622656,2.10181608,7.506486,7.20622656,2.10181608,7.506486,0.0,0.0,0.0,137.02
2020-02-27 18:30:00,86.32707552,7.17748036,86.6249397815,7.39707552,2.15748036,7.705287,78.93,5.02,79.089476544,136.86,86.95707552,5.58748036,87.1364041016,7.39707552,2.15748036,7.705287,79.56,3.43,79.633902956,136.82,7.39707552,2.15748036,7.705287,7.39707552,2.15748036,7.705287,0.0,0.0,0.0,136.82
2020-02-27 19:00:00,84.92336896,6.80514928,85.1955905681,7.66336896,2.23514928,7.982676,77.26,4.57,77.3950418309,137.15,83.67336896,4.18514928,83.7779693452,7.66336896,2.23514928,7.982676,76.01,1.9500000000000002,76.0350090419,137.29,7.66336896,2.23514928,7.982676,7.66336896,2.23514928,7.982676,0.0,0.0,0.0,137.29
2020-02-27 19:30:00,83.93792512,6.49647816,84.1889511868,6.94792512,2.02647816,7.237422,76.99,4.47,77.1196537855,137.59,84.00792512,4.50647816,84.1287098937,6.94792512,2.02647816,7.237422,77.06,2.48,77.0998962386,137.61,6.94792512,2.02647816,7.237422,6.94792512,2.02647816,7.237422,0.0,0.0,0.0,137.61
2020-02-27 20:00:00,81.3947792,5.6443106,81.5902464953,6.0147792,1.7543106,6.265395,75.38,3.89,75.4803053783,137.69,81.6147792,3.4143106,81.6861659079,6.0147792,1.7543106,6.265395,75.6,1.6600000000000001,75.6182226715,137.79,6.0147792,1.7543106,6.265395,6.0147792,1.7543106,6.265395,0.0,0.0,0.0,137.79
2020-02-27 20:30:00,82.44900544,6.08845992,82.6735014514,5.54900544,1.61845992,5.780214,76.9,4.47,77.0298052704,137.6,82.25900544,4.05845992,82.3590618748,5.54900544,1.61845992,5.780214,76.71,2.44,76.7487960818,137.6,5.54900544,1.61845992,5.780214,5.54900544,1.61845992,5.780214,0.0,0.0,0.0,137.6
2020-02-27 21:00:00,77.70585856,4.13629208,77.8158683478,5.57585856,1.62629208,5.808186,72.13,2.51,72.1736586297,137.53,77.80585856,2.22629208,77.8377029638,5.57585856,1.62629208,5.808186,72.23,0.6000000000000001,72.2324919963,137.66,5.57585856,1.62629208,5.808186,5.57585856,1.62629208,5.808186,0.0,0.0,0.0,137.66
2020-02-27 21:30:00,75.2335712,2.9635416,75.291917324,5.2235712,1.5235416,5.44122,70.01,1.44,70.024807747,137.57,75.3235712,2.2935416,75.3584813501,5.2235712,1.5235416,5.44122,70.1,0.77,70.1042288311,137.66,5.2235712,1.5235416,5.44122,5.2235712,1.5235416,5.44122,0.0,0.0,0.0,137.66
2020-02-27 22:00:00,71.61494016,1.78769088,71.6372493386,4.89494016,1.42769088,5.098896,66.72,0.36,66.720971216,137.75,71.86494016,3.34769088,71.9428707964,4.89494016,1.42769088,5.098896,66.97,1.92,66.9975171182,137.79,4.89494016,1.42769088,5.098896,4.89494016,1.42769088,5.098896,0.0,0.0,0.0,137.79
2020-02-27 22:30:00,65.82440064,2.88503352,65.8875947203,4.95440064,1.44503352,5.160834,60.87,1.44,60.8870306387,137.91,66.12440064,4.70503352,66.2915809166,4.95440064,1.44503352,5.160834,61.17,3.26,61.2568077849,138.05,4.95440064,1.44503352,5.160834,4.95440064,1.44503352,5.160834,0.0,0.0,0.0,138.05
2020-02-27 23:00:00,64.66880608,4.78006844,64.8452275353,5.10880608,1.49006844,5.321673,59.56,3.29,59.6507979829,137.91,64.93880608,4.83006844,65.118185603,5.10880608,1.49006844,5.321673,59.83,3.34,59.923154957,138.1,5.10880608,1.49006844,5.321673,5.10880608,1.49006844,5.321673,0.0,0.0,0.0,138.1
2020-02-27 23:30:00,64.17362176,3.20563968,64.2536369053,4.61362176,1.3456396800000001,4.805856,59.56,1.8599999999999999,59.5890359043,138.33,62.26362176,4.84563968,62.4518920336,4.61362176,1.3456396800000001,4.805856,57.65,3.5,57.756146859,138.65,4.61362176,1.3456396800000001,4.805856,4.61362176,1.3456396800000001,4.805856,0.0,0.0,0.0,138.65
2020-02-28 00:00:00,58.24650912,5.43356516,58.4993970483,4.36650912,1.27356516,4.548447,53.88,4.16,54.0403552912,138.41,58.26650912,7.36356516,58.7299597897,4.36650912,1.27356516,4.548447,53.9,6.09,54.2429543812,138.53,4.36650912,1.27356516,4.548447,4.36650912,1.27356516,4.548447,0.0,0.0,0.0,138.53
2020-02-28 00:30:00,55.7828528,6.1366654,56.1193846076,4.3428528,1.2666654,4.523805,51.44,4.87,51.6700154829,138.11,56.0828528,8.0166654,56.6529196275,4.3428528,1.2666654,4.523805,51.74,6.75,52.1784447833,138.27,4.3428528,1.2666654,4.523805,4.3428528,1.2666654,4.523805,0.0,0.0,0.0,138.27
2020-02-28 01:00:00,57.1754,5.650325,57.4539166443,4.5954,1.340325,4.786875,52.58,4.31,52.7563503287,137.82,57.3354,7.610325,57.8382670882,4.5954,1.340325,4.786875,52.74,6.27,53.111397082,137.96,4.5954,1.340325,4.786875,4.5954,1.340325,4.786875,0.0,0.0,0.0,137.96
2020-02-28 01:30:00,58.20562944,5.89664192,58.5035527506,4.92562944,1.43664192,5.130864,53.28,4.46,53.4663445543,137.96,58.47562944,7.81664192,58.9957551804,4.92562944,1.43664192,5.130864,53.55,6.38,53.9287205485,138.11,4.92562944,1.43664192,5.130864,4.92562944,1.43664192,5.130864,0.0,0.0,0.0,138.11
2020-02-28 02:00:00,56.6210336,6.2136348,56.9609577111,5.3610336,1.5636348,5.58441,51.26,4.65,51.4704779461,138.12,57.0510336,8.0036348,57.6097092931,5.3610336,1.5636348,5.58441,51.69,6.44,52.0896314059,138.28,5.3610336,1.5636348,5.58441,5.3610336,1.5636348,5.58441,0.0,0.0,0.0,138.28
2020-02-28 02:30:00,55.92224256,6.36440408,56.2832377554,5.19224256,1.51440408,5.408586,50.73,4.85,50.9613127774,138.35,56.31224256,8.17440408,56.9024563986,5.19224256,1.51440408,5.408586,51.12,6.66,51.5520125698,138.51,5.19224256,1.51440408,5.408586,5.19224256,1.51440408,5.408586,0.0,0.0,0.0,138.51
2020-02-28 03:00:00,56.45185312,6.53470716,56.8288141558,5.02185312,1.4647071600000001,5.231097,51.43,5.07,51.6792975958,138.51,56.92185312,8.31470716,57.5259221375,5.02185312,1.4647071600000001,5.231097,51.9,6.85,52.3500955109,138.66,5.02185312,1.4647071600000001,5.231097,5.02185312,1.4647071600000001,5.231097,0.0,0.0,0.0,138.66
2020-02-28 03:30:00,54.88267232,6.65911276,55.2851834015,5.00267232,1.45911276,5.211117,49.88,5.2,50.1503180449,138.51,55.28267232,8.48911276,55.9306614863,5.00267232,1.45911276,5.211117,50.28,7.03,50.7690781874,138.66,5.00267232,1.45911276,5.211117,5.00267232,1.45911276,5.211117,0.0,0.0,0.0,138.66
2020-02-28 04:00:00,57.57606848,3.07843664,57.6583075867,5.44606848,1.58843664,5.672988,52.13,1.49,52.1512895334,138.13,55.49606848,6.83843664,55.9158102187,5.44606848,1.58843664,5.672988,50.05,5.25,50.324596372,138.58,5.44606848,1.58843664,5.672988,5.44606848,1.58843664,5.672988,0.0,0.0,0.0,138.58
2020-02-28 04:30:00,58.97718784,2.01876312,59.011728411,4.96718784,1.44876312,5.174154,54.01,0.5700000000000001,54.0130076926,138.07,55.97718784,6.62876312,56.3683072211,4.96718784,1.44876312,5.174154,51.01,5.18,51.2723365959,138.58,4.96718784,1.44876312,5.174154,4.96718784,1.44876312,5.174154,0.0,0.0,0.0,138.58
2020-02-28 05:00:00,62.2726624,3.0086932,62.3453022862,4.9326624,1.4386932,5.13819,57.34,1.57,57.3614896947,137.71,58.3026624,5.3986932,58.5520822106,4.9326624,1.4386932,5.13819,53.37,3.96,53.516712343,138.33,4.9326624,1.4386932,5.13819,4.9326624,1.4386932,5.13819,0.0,0.0,0.0,138.33
2020-02-28 05:30:00,56.42383104,5.85445072,56.7267423925,5.12383104,1.4944507200000001,5.337324,51.3,4.36,51.4849453724,138.24,58.28383104,6.3744507200000005,58.631378823,5.12383104,1.4944507200000001,5.337324,53.16,4.88,53.3835180557,138.25,5.12383104,1.4944507200000001,5.337324,5.12383104,1.4944507200000001,5.337324,0.0,0.0,0.0,138.25
2020-02-28 06:00:00,58.04006496,5.74960228,58.3241550898,4.97006496,1.4496022800000001,5.177151,53.07,4.3,53.2439189016,138.11,59.09006496,6.74960228,59.4743046022,4.97006496,1.4496022800000001,5.177151,54.12,5.3,54.378896642,138.13,4.97006496,1.4496022800000001,5.177151,4.97006496,1.4496022800000001,5.177151,0.0,0.0,0.0,138.13
2020-02-28 06:30:00,63.04191264,3.9072245199999998,63.1628779645,5.44191264,1.58722452,5.668659,57.6,2.32,57.6467032882,137.62,63.74191264,5.37722452,63.9683200541,5.44191264,1.58722452,5.668659,58.3,3.79,58.4230613713,137.7,5.44191264,1.58722452,5.668659,5.44191264,1.58722452,5.668659,0.0,0.0,0.0,137.7
2020-02-28 07:00:00,70.47233248,2.0215136400000002,70.5013202895,5.18233248,1.51151364,5.398263,65.29,0.51,65.291991852,137.53,70.82233248,2.76151364,70.876150682,5.18233248,1.51151364,5.398263,65.64,1.25,65.6519009626,137.59,5.18233248,1.51151364,5.398263,5.18233248,1.51151364,5.398263,0.0,0.0,0.0,137.59
2020-02-28 07:30:00,75.69782688,4.16228284,75.8121731175,5.28782688,1.54228284,5.508153,70.41,2.62,70.4587290547,137.14,76.24782688,2.6722828400000003,76.2946406997,5.28782688,1.54228284,5.508153,70.96,1.13,70.9689967521,137.21,5.28782688,1.54228284,5.508153,5.28782688,1.54228284,5.508153,0.0,0.0,0.0,137.21
2020-02-28 08:00:00,80.6012832,6.7174575999999995,80.8807213747,5.5112832,1.6074576,5.74092,75.09,5.11,75.2636711834,137.45,80.7512832,4.8874576,80.8990542605,5.5112832,1.6074576,5.74092,75.24,3.2800000000000002,75.3114599513,137.47,5.5112832,1.6074576,5.74092,5.5112832,1.6074576,5.74092,0.0,0.0,0.0,137.47
2020-02-28 08:30:00,85.78764704,9.36806372,86.2976303413,5.30764704,1.54806372,5.528799,80.48,7.82,80.8590304171,137.15,85.83764704,7.47806372,86.1627708837,5.30764704,1.54806372,5.528799,80.53,5.93,80.7480389855,137.14,5.30764704,1.54806372,5.528799,5.30764704,1.54806372,5.528799,0.0,0.0,0.0,137.14
2020-02-28 09:00:00,85.67052384,10.38223612,86.2973318352,5.63052384,1.64223612,5.865129,80.04,8.74,80.5157698839,137.0,85.69052384,8.14223612,86.0764885727,5.63052384,1.64223612,5.865129,80.06,6.5,80.3234312016,137.12,5.63052384,1.64223612,5.865129,5.63052384,1.64223612,5.865129,0.0,0.0,0.0,137.12
2020-02-28 09:30:00,85.585808,10.114194,86.1813637121,6.185808,1.8041939999999999,6.44355,79.4,8.31,79.8336777306,136.87,86.065808,8.404194,86.4751628127,6.185808,1.8041939999999999,6.44355,79.88,6.6,80.1521952288,136.89,6.185808,1.8041939999999999,6.44355,6.185808,1.8041939999999999,6.44355,0.0,0.0,0.0,136.89
2020-02-28 10:00:00,86.63672704,9.76612872,87.1854330859,6.22672704,1.81612872,6.486174,80.41,7.95,80.8020457662,137.19,86.58672704,8.03612872,86.9588446583,6.22672704,1.81612872,6.486174,80.36,6.22,80.6003598007,137.26,6.22672704,1.81612872,6.486174,6.22672704,1.81612872,6.486174,0.0,0.0,0.0,137.26
2020-02-28 10:30:00,86.8044592,10.9175506,87.4883252103,6.3344592,1.8475506,6.598395,80.47,9.07,80.9795393911,137.02,87.0944592,9.1175506,87.570397694,6.3344592,1.8475506,6.598395,80.76,7.27,81.086561772,137.06,6.3344592,1.8475506,6.598395,6.3344592,1.8475506,6.598395,0.0,0.0,0.0,137.06
2020-02-28 11:00:00,85.635168,10.690674,86.2998986614,6.825168,1.9906739999999998,7.10955,78.81,8.7,79.288751409,137.02,85.575168,8.400674,85.9865146513,6.825168,1.9906739999999998,7.10955,78.75,6.41,79.0104461448,137.09,6.825168,1.9906739999999998,7.10955,6.825168,1.9906739999999998,7.10955,0.0,0.0,0.0,137.09
2020-02-28 11:30:00,85.45393024,9.21864632,85.9497389957,5.82393024,1.69864632,6.066594,79.63,7.52,79.9842940833,137.26,86.06393024,7.69864632,86.4075763085,5.82393024,1.69864632,6.066594,80.24,6.0,80.464014317,137.23,5.82393024,1.69864632,6.066594,5.82393024,1.69864632,6.066594,0.0,0.0,0.0,137.23
2020-02-28 12:00:00,85.89219168,10.47563924,86.5286519546,6.12219168,1.78563924,6.377283,79.77,8.69,80.2419404053,137.16,85.78219168,8.30563924,86.1833397624,6.12219168,1.78563924,6.377283,79.66,6.52,79.9263786243,137.31,6.12219168,1.78563924,6.377283,6.12219168,1.78563924,6.377283,0.0,0.0,0.0,137.31
2020-02-28 12:30:00,88.60238144,11.99027792,89.4100036989,6.17238144,1.80027792,6.429564,82.43,10.19,83.0574560169,137.31,88.55238144,9.92027792,89.106319488,6.17238144,1.80027792,6.429564,82.38,8.12,82.7792171985,137.4,6.17238144,1.80027792,6.429564,6.17238144,1.80027792,6.429564,0.0,0.0,0.0,137.4
2020-02-28 13:00:00,89.21057312,10.58766716,89.8366576198,6.30057312,1.83766716,6.563097,82.91,8.75,83.3704420043,137.46,88.90057312,8.46766716,89.302929897,6.30057312,1.83766716,6.563097,82.6,6.63,82.8656557326,137.48,6.30057312,1.83766716,6.563097,6.30057312,1.83766716,6.563097,0.0,0.0,0.0,137.48
2020-02-28 13:30:00,88.24967424,10.29323832,88.8479361526,6.07967424,1.77323832,6.332994,82.17,8.52,82.6105277795,137.62,88.34967424,8.23323832,88.732469545,6.07967424,1.77323832,6.332994,82.27,6.46,82.5232361217,137.68,6.07967424,1.77323832,6.332994,6.07967424,1.77323832,6.332994,0.0,0.0,0.0,137.68
2020-02-28 14:00:00,86.77718688,9.00876284,87.2435554681,5.92718688,1.72876284,6.1741530000000004,80.85,7.28,81.1770959077,137.89,86.60718688,7.65876284,86.9451635659,5.92718688,1.72876284,6.1741530000000004,80.68,5.93,80.8976346997,137.93,5.92718688,1.72876284,6.1741530000000004,5.92718688,1.72876284,6.1741530000000004,0.0,0.0,0.0,137.93
2020-02-28 14:30:00,84.51392,7.33156,84.8313293884,6.07392,1.77156,6.327,78.44,5.5600000000000005,78.636805632,138.28,85.13392,7.92156,85.5016692667,6.07392,1.77156,6.327,79.06,6.15,79.2988404707,137.97,6.07392,1.77156,6.327,6.07392,1.77156,6.327,0.0,0.0,0.0,137.97
2020-02-28 15:00:00,83.61339072,6.44598896,83.8614922439,5.88339072,1.71598896,6.128532,77.73,4.73,77.8737812104,138.73,83.30339072,6.81598896,83.5817720017,5.88339072,1.71598896,6.128532,77.42,5.1,77.5877980097,138.45,5.88339072,1.71598896,6.128532,5.88339072,1.71598896,6.128532,0.0,0.0,0.0,138.45
2020-02-28 15:30:00,84.14987424,6.31496332,84.38649238080001,5.87987424,1.71496332,6.124869,78.27,4.6,78.4050565971,138.56,84.40987424,6.66496332,84.6725965426,5.87987424,1.71496332,6.124869,78.53,4.95,78.6858526039,138.31,5.87987424,1.71496332,6.124869,5.87987424,1.71496332,6.124869,0.0,0.0,0.0,138.31
2020-02-28 16:00:00,84.41220128,6.81939204,84.6872117426,6.51220128,1.89939204,6.783543,77.9,4.92,78.0552137913,137.99,84.43220128,6.99939204,84.7218277772,6.51220128,1.89939204,6.783543,77.92,5.1,78.0867235835,137.8,6.51220128,1.89939204,6.783543,6.51220128,1.89939204,6.783543,0.0,0.0,0.0,137.8
2020-02-28 16:30:00,83.45081312,6.34773716,83.6918871662,6.06081312,1.76773716,6.313347,77.39,4.58,77.5254055133,138.03,83.77081312,6.56773716,84.027878125,6.06081312,1.76773716,6.313347,77.71,4.8,77.8581023401,137.74,6.06081312,1.76773716,6.313347,6.06081312,1.76773716,6.313347,0.0,0.0,0.0,137.74
2020-02-28 17:00:00,82.52932416,6.44855288,82.7808744853,6.50932416,1.89855288,6.780546,76.02,4.55,76.1560430957,138.33,82.02932416,5.00855288,82.1820882194,6.50932416,1.89855288,6.780546,75.52,3.11,75.5840095523,138.29,6.50932416,1.89855288,6.780546,6.50932416,1.89855288,6.780546,0.0,0.0,0.0,138.29
2020-02-28 17:30:00,82.5904928,6.6843104,82.8605425186,6.7004928,1.9543104,6.97968,75.89,4.73,76.0372606029,138.14,82.8204928,5.0243104,82.9727528929,6.7004928,1.9543104,6.97968,76.12,3.07,76.1818830169,138.05,6.7004928,1.9543104,6.97968,6.7004928,1.9543104,6.97968,0.0,0.0,0.0,138.05
2020-02-28 18:00:00,82.02992352,6.87039436,82.3171347373,6.54992352,1.9103943600000002,6.822837,75.48,4.96,75.6427921219,137.98,82.09992352,4.79039436,82.239560554,6.54992352,1.9103943600000002,6.822837,75.55,2.88,75.6048735202,138.05,6.54992352,1.9103943600000002,6.822837,6.54992352,1.9103943600000002,6.822837,0.0,0.0,0.0,138.05
2020-02-28 18:30:00,83.64896448,6.65011464,83.9128910436,6.54896448,1.91011464,6.821838,77.1,4.74,77.2455668631,138.1,83.65896448,4.97011464,83.8064697825,6.54896448,1.91011464,6.821838,77.11,3.06,77.1706919756,137.99,6.54896448,1.91011464,6.821838,6.54896448,1.91011464,6.821838,0.0,0.0,0.0,137.99
2020-02-28 19:00:00,80.16916416,5.18517288,80.3366721984,6.66916416,1.9451728799999999,6.947046,73.5,3.24,73.5713775867,138.45,80.27916416,3.32517288,80.3479991842,6.66916416,1.9451728799999999,6.947046,73.61,1.38,73.622934606,138.48,6.66916416,1.9451728799999999,6.947046,6.66916416,1.9451728799999999,6.947046,0.0,0.0,0.0,138.48
2020-02-28 19:30:00,82.1964768,6.5589724,82.4577523176,6.7164768,1.9589724,6.99633,75.48,4.6,75.620039672,138.18,81.5164768,4.0589724,81.6174690053,6.7164768,1.9589724,6.99633,74.8,2.1,74.8294728032,138.19,6.7164768,1.9589724,6.99633,6.7164768,1.9589724,6.99633,0.0,0.0,0.0,138.19
2020-02-28 20:00:00,79.36075328,5.07855304,79.523083832,5.9607532800000005,1.73855304,6.209118,73.4,3.34,73.4759525287,138.15,78.66075328,2.60855304,78.7039938983,5.9607532800000005,1.73855304,6.209118,72.7,0.87,72.7052054533,138.26,5.9607532800000005,1.73855304,6.209118,5.9607532800000005,1.73855304,6.209118,0.0,0.0,0.0,138.26
2020-02-28 20:30:00,76.52451936,4.12340148,76.6355302914,6.11451936,1.78340148,6.369291,70.41,2.34,70.4488729505,138.29,76.35451936,2.73340148,76.4034299645,6.11451936,1.78340148,6.369291,70.24,0.9500000000000001,70.2464241083,138.29,6.11451936,1.78340148,6.369291,6.11451936,1.78340148,6.369291,0.0,0.0,0.0,138.29
2020-02-28 21:00:00,73.56527872,2.41862296,73.6050267996,5.99527872,1.74862296,6.245082,67.57,0.67,67.5733216588,138.61,73.07527872,3.29862296,73.1496908636,5.99527872,1.74862296,6.245082,67.08,1.55,67.0979053324,138.69,5.99527872,1.74862296,6.245082,5.99527872,1.74862296,6.245082,0.0,0.0,0.0,138.69
2020-02-28 21:30:00,71.5428512,2.7433316,71.5954288072,5.9428512,1.7333316,6.19047,65.6,1.01,65.6077746917,138.36,70.9428512,3.5533316,71.0317837439,5.9428512,1.7333316,6.19047,65.0,1.82,65.0254750079,138.48,5.9428512,1.7333316,6.19047,5.9428512,1.7333316,6.19047,0.0,0.0,0.0,138.48
2020-02-28 22:00:00,69.45928512,3.67020816,69.5561838899,5.5892851199999996,1.63020816,5.822172,63.87,2.04,63.9025703708,137.98,69.13928512,4.3802081600000005,69.2778966946,5.5892851199999996,1.63020816,5.822172,63.55,2.75,63.609472565,138.07,5.5892851199999996,1.63020816,5.822172,5.5892851199999996,1.63020816,5.822172,0.0,0.0,0.0,138.07
2020-02-28 22:30:00,66.49261184,3.36659512,66.57778452310001,5.54261184,1.61659512,5.773554,60.95,1.75,60.9751178761,137.93,64.04261184,4.94659512,64.2333630956,5.54261184,1.61659512,5.773554,58.5,3.33,58.5947002723,138.31,5.54261184,1.61659512,5.773554,5.54261184,1.61659512,5.773554,0.0,0.0,0.0,138.31
2020-02-28 23:00:00,57.57661792,5.24151356,57.8147074325,5.45661792,1.59151356,5.683977,52.12,3.65,52.2476497079,139.27,56.87661792,8.02151356,57.4394842056,5.45661792,1.59151356,5.683977,51.42,6.43,51.8204718234,139.44,5.45661792,1.59151356,5.683977,5.45661792,1.59151356,5.683977,0.0,0.0,0.0,139.44
2020-02-28 23:30:00,54.39261216,6.42326188,54.7705628122,5.22261216,1.52326188,5.440221,49.17,4.9,49.4135497612,138.54,52.19261216,19.65326188,55.7702381796,5.22261216,1.52326188,5.440221,46.97,18.13,50.3475699513,137.25,5.22261216,1.52326188,5.440221,5.22261216,1.52326188,5.440221,0.0,0.0,0.0,137.25
2020-02-29 00:00:00,51.18112352,5.70074436,51.4976299554,5.35112352,1.5607443600000002,5.5740870000000005,45.83,4.14,46.0166111312,138.44,49.22112352,20.360744359999998,53.2661141014,5.35112352,1.5607443600000002,5.5740870000000005,43.87,18.8,47.7285752982,137.2,5.35112352,1.5607443600000002,5.5740870000000005,5.35112352,1.5607443600000002,5.5740870000000005,0.0,0.0,0.0,137.2
2020-02-29 00:30:00,50.51332128,5.22305204,50.7826338363,5.39332128,1.5730520399999999,5.618043,45.12,3.65,45.2673933422,137.87,48.50332128,19.42305204,52.2477475662,5.39332128,1.5730520399999999,5.618043,43.11,17.85,46.6593463306,136.5,5.39332128,1.5730520399999999,5.618043,5.39332128,1.5730520399999999,5.618043,0.0,0.0,0.0,136.5
2020-02-29 01:00:00,54.01069376,7.00603568,54.463194695,5.54069376,1.61603568,5.771556,48.47,5.39,48.7687707452,137.43,51.60069376,19.11603568,55.0277604181,5.54069376,1.61603568,5.771556,46.06,17.5,49.2724426023,136.2,5.54069376,1.61603568,5.771556,5.54069376,1.61603568,5.771556,0.0,0.0,0.0,136.2
2020-02-29 01:30:00,53.53336096,6.41473028,53.9163194241,5.67336096,1.6547302799999999,5.909751,47.86,4.76,48.096124584,137.36,51.40336096,19.79473028,55.0829997807,5.67336096,1.6547302799999999,5.909751,45.73,18.14,49.1964683692,136.16,5.67336096,1.6547302799999999,5.909751,5.67336096,1.6547302799999999,5.909751,0.0,0.0,0.0,136.16
2020-02-29 02:00:00,53.05082368,6.34149024,53.428497935,5.49082368,1.60149024,5.719608,47.56,4.74,47.7956190461,137.53,51.06082368,19.92149024,54.8094288263,5.49082368,1.60149024,5.719608,45.57,18.32,49.1146342753,136.35,5.49082368,1.60149024,5.719608,5.49082368,1.60149024,5.719608,0.0,0.0,0.0,136.35
2020-02-29 02:30:00,52.41063392,6.11685156,52.7663758553,5.44063392,1.58685156,5.667327,46.97,4.53,47.1879412562,137.34,50.24063392,19.97685156,54.0665876021,5.44063392,1.58685156,5.667327,44.8,18.39,48.4275964714,136.16,5.44063392,1.58685156,5.667327,5.44063392,1.58685156,5.667327,0.0,0.0,0.0,136.16
2020-02-29 03:00:00,51.52598848,5.73174664,51.8438078114,5.52598848,1.61174664,5.756238,46.0,4.12,46.1841358044,137.66,49.41598848,20.44174664,53.4771439322,5.52598848,1.61174664,5.756238,43.89,18.83,47.7587792976,136.47,5.52598848,1.61174664,5.756238,5.52598848,1.61174664,5.756238,0.0,0.0,0.0,136.47
2020-02-29 03:30:00,49.66477952,5.42097736,49.9597570081,5.69477952,1.66097736,5.932062,43.97,3.76,44.1304713322,137.11,47.60477952,20.70097736,51.910938123,5.69477952,1.66097736,5.932062,41.91,19.04,46.0322680302,135.92,5.69477952,1.66097736,5.932062,5.69477952,1.66097736,5.932062,0.0,0.0,0.0,135.92
2020-02-29 04:00:00,48.8531712,5.2200916,49.1312700081,5.6231712,1.6400915999999999,5.85747,43.23,3.58,43.3779817419,136.98,46.7731712,20.8200916,51.1977124327,5.6231712,1.6400915999999999,5.85747,41.15,19.18,45.4003843596,135.79,5.6231712,1.6400915999999999,5.85747,5.6231712,1.6400915999999999,5.85747,0.0,0.0,0.0,135.79
2020-02-29 04:30:00,47.73933472,5.47230596,48.0519532592,5.93933472,1.7323059600000001,6.186807,41.8,3.74,41.9669822599,137.19,45.65933472,20.90230596,50.2163443663,5.93933472,1.7323059600000001,6.186807,39.72,19.17,44.1040508344,136.0,5.93933472,1.7323059600000001,6.186807,5.93933472,1.7323059600000001,6.186807,0.0,0.0,0.0,136.0
2020-02-29 05:00:00,47.36919488,5.52643184,47.6904819902,5.91919488,1.72643184,6.165828,41.45,3.8,41.6238213046,138.23,45.23919488,21.22643184,49.9714534714,5.91919488,1.72643184,6.165828,39.32,19.5,43.8897755747,137.03,5.91919488,1.72643184,6.165828,5.91919488,1.72643184,6.165828,0.0,0.0,0.0,137.03
2020-02-29 05:30:00,48.94307104,6.03589572,49.3138544424,5.88307104,1.71589572,6.128199,43.06,4.32,43.2761597187,137.86,46.81307104,20.64589572,51.163626047,5.88307104,1.71589572,6.128199,40.93,18.93,45.0955629746,136.63,5.88307104,1.71589572,6.128199,5.88307104,1.71589572,6.128199,0.0,0.0,0.0,136.63
2020-02-29 06:00:00,49.95965472,6.05906596,50.325732782,5.61965472,1.63906596,5.853807,44.34,4.42,44.5597576295,138.15,47.53965472,20.55906596,51.7947291145,5.61965472,1.63906596,5.853807,41.92,18.92,45.9918775438,136.91,5.61965472,1.63906596,5.853807,5.61965472,1.63906596,5.853807,0.0,0.0,0.0,136.91
2020-02-29 06:30:00,52.53711712,6.64915916,52.956208255600004,5.75711712,1.67915916,5.996997,46.78,4.97,47.0432705071,138.82,50.36711712,20.09915916,54.2293526231,5.75711712,1.67915916,5.996997,44.61,18.42,48.263324585,137.55,5.75711712,1.67915916,5.996997,5.75711712,1.67915916,5.996997,0.0,0.0,0.0,137.55
2020-02-29 07:00:00,54.87871616,7.95295888,55.4519886236,5.11871616,1.49295888,5.331996,49.76,6.46,50.1775766653,138.14,52.76871616,18.34295888,55.8659247274,5.11871616,1.49295888,5.331996,47.65,16.85,50.541517587,136.92,5.11871616,1.49295888,5.331996,5.11871616,1.49295888,5.331996,0.0,0.0,0.0,136.92
2020-02-29 07:30:00,58.75642848,9.23354164,59.4775266714,5.08642848,1.4835416399999999,5.298363,53.67,7.75,54.2266668716,137.83,56.32642848,17.23354164,58.9038326662,5.08642848,1.4835416399999999,5.298363,51.24,15.75,53.6059707495,136.61,5.08642848,1.4835416399999999,5.298363,5.08642848,1.4835416399999999,5.298363,0.0,0.0,0.0,136.61
2020-02-29 08:00:00,60.5340304,9.9528422,61.346783977,5.5640304,1.6228422,5.795865,54.97,8.33,55.5975700908,137.46,58.5440304,16.2528422,60.7581959496,5.5640304,1.6228422,5.795865,52.98,14.63,54.9628720138,136.21,5.5640304,1.6228422,5.795865,5.5640304,1.6228422,5.795865,0.0,0.0,0.0,136.21
2020-02-29 08:30:00,65.58331072,11.20929896,66.5343447264,5.96331072,1.7392989600000002,6.211782,59.62,9.47,60.3674191928,137.23,63.58331072,15.06929896,65.3446338521,5.96331072,1.7392989600000002,6.211782,57.62,13.33,59.1418067022,135.9,5.96331072,1.7392989600000002,6.211782,5.96331072,1.7392989600000002,6.211782,0.0,0.0,0.0,135.9
2020-02-29 09:00:00,67.1695344,11.6173642,68.1667771166,6.0595344,1.7673641999999998,6.312015,61.11,9.85,61.8987447369,136.86,64.5395344,14.6373642,66.1785760748,6.0595344,1.7673641999999998,6.312015,58.48,12.87,59.8794397101,135.6,6.0595344,1.7673641999999998,6.312015,6.0595344,1.7673641999999998,6.312015,0.0,0.0,0.0,135.6
2020-02-29 09:30:00,68.03290048,12.74876264,69.2170968517,6.61290048,1.92876264,6.888438,61.42,10.82,62.3657662504,136.67,65.95290048,13.80876264,67.3829875219,6.61290048,1.92876264,6.888438,59.34,11.88,60.5175181249,135.37,6.61290048,1.92876264,6.888438,6.61290048,1.92876264,6.888438,0.0,0.0,0.0,135.37
2020-02-29 10:00:00,68.57383968,3.57820324,68.6671320712,6.47383968,1.8882032400000002,6.743583,62.1,1.69,62.122991718,137.84,67.94383968,3.9082032399999997,68.0561488995,6.47383968,1.8882032400000002,6.743583,61.47,2.02,61.5031812185,138.01,6.47383968,1.8882032400000002,6.743583,6.47383968,1.8882032400000002,6.743583,0.0,0.0,0.0,138.01
2020-02-29 10:30:00,71.42449824,3.35589532,71.5032935062,7.25449824,2.11589532,7.556769,64.17,1.24,64.1819795581,137.79,71.52449824,3.46589532,71.6084232395,7.25449824,2.11589532,7.556769,64.27,1.35,64.2841769023,137.84,7.25449824,2.11589532,7.556769,7.25449824,2.11589532,7.556769,0.0,0.0,0.0,137.84
2020-02-29 11:00:00,70.79476768,3.18055724,70.8661772302,7.54476768,2.20055724,7.859133,63.25,0.98,63.2575916393,138.15,70.18476768,3.59055724,70.2765516769,7.54476768,2.20055724,7.859133,62.64,1.3900000000000001,62.6554203561,138.29,7.54476768,2.20055724,7.859133,7.54476768,2.20055724,7.859133,0.0,0.0,0.0,138.29
2020-02-29 11:30:00,70.04327904,2.80803972,70.0995436914,7.67327904,2.23803972,7.992999,62.37,0.5700000000000001,62.3726045632,138.7,70.08327904,4.08803972,70.2024078629,7.67327904,2.23803972,7.992999,62.41,1.85,62.4374134634,138.74,7.67327904,2.23803972,7.992999,7.67327904,2.23803972,7.992999,0.0,0.0,0.0,138.74
2020-02-29 12:00:00,68.00169888,3.29507884,68.0814849656,9.41169888,2.74507884,9.803853,58.59,0.55,58.5925814417,138.76,67.47169888,4.96507884,67.6541362937,9.41169888,2.74507884,9.803853,58.06,2.22,58.1024267996,138.9,9.41169888,2.74507884,9.803853,9.41169888,2.74507884,9.803853,0.0,0.0,0.0,138.9
2020-02-29 12:30:00,63.96840864,5.09370252,64.1708898902,12.93840864,3.77370252,13.477509,51.03,1.32,51.0470694556,138.89,64.13840864,6.02370252,64.4206523944,12.93840864,3.77370252,13.477509,51.2,2.25,51.2494146308,138.93,12.93840864,3.77370252,13.477509,12.93840864,3.77370252,13.477509,0.0,0.0,0.0,138.93
2020-02-29 13:00:00,60.122944,5.984192,60.420021095,13.042944,3.804192,13.5864,47.08,2.18,47.1304445131,138.54,59.422944,8.274192,59.996237606,13.042944,3.804192,13.5864,46.38,4.47,46.594906374,138.69,13.042944,3.804192,13.5864,13.042944,3.804192,13.5864,0.0,0.0,0.0,138.69
2020-02-29 13:30:00,62.99600096,5.48925028,63.2347057049,13.02600096,3.79925028,13.568751,49.97,1.69,49.9985699796,138.34,62.97600096,7.53925028,63.4256808533,13.02600096,3.79925028,13.568751,49.95,3.74,50.0898203231,138.37,13.02600096,3.79925028,13.568751,13.02600096,3.79925028,13.568751,0.0,0.0,0.0,138.37
2020-02-29 14:00:00,63.65156576,5.40295668,63.8804646554,12.66156576,3.69295668,13.189131,50.99,1.71,51.0186652119,138.43,62.53156576,7.48295668,62.9777052382,12.66156576,3.69295668,13.189131,49.87,3.79,50.0138080934,138.59,12.66156576,3.69295668,13.189131,12.66156576,3.69295668,13.189131,0.0,0.0,0.0,138.59
2020-02-29 14:30:00,71.08172832,6.20967076,71.3524499363,9.94172832,2.8996707600000002,10.355967,61.14,3.31,61.2295329069,137.48,68.79172832,4.18967076,68.9191934539,9.94172832,2.8996707600000002,10.355967,58.85,1.29,58.8641367897,137.79,9.94172832,2.8996707600000002,10.355967,9.94172832,2.8996707600000002,10.355967,0.0,0.0,0.0,137.79
2020-02-29 15:00:00,69.60263808,5.67451944,69.8335692813,9.27263808,2.70451944,9.658998,60.33,2.9699999999999998,60.4030611807,137.55,66.41263808,4.90451944,66.5934892289,9.27263808,2.70451944,9.658998,57.14,2.2,57.1823364336,138.01,9.27263808,2.70451944,9.658998,9.27263808,2.70451944,9.658998,0.0,0.0,0.0,138.01
2020-02-29 15:30:00,74.72908352,7.82514936,75.1376662284,7.38908352,2.1551493600000002,7.696962,67.34,5.67,67.5782842339,137.36,70.88908352,3.19514936,70.9610536966,7.38908352,2.1551493600000002,7.696962,63.5,1.04,63.5085159644,137.88,7.38908352,2.1551493600000002,7.696962,7.38908352,2.1551493600000002,7.696962,0.0,0.0,0.0,137.88
2020-02-29 16:00:00,73.8305696,7.6843328,74.2293875634,9.8205696,2.8643328,10.22976,64.01,4.82,64.1912182467,137.25,69.9005696,3.3943328,69.9829345309,9.8205696,2.8643328,10.22976,60.08,0.53,60.0823376709,137.64,9.8205696,2.8643328,10.22976,9.8205696,2.8643328,10.22976,0.0,0.0,0.0,137.64
2020-02-29 16:30:00,68.74360768,5.01855224,68.9265512226,8.70360768,2.53855224,9.066258,60.04,2.48,60.0911973587,137.5,69.93360768,4.90855224,70.1056586035,8.70360768,2.53855224,9.066258,61.23,2.37,61.2758500553,137.53,8.70360768,2.53855224,9.066258,8.70360768,2.53855224,9.066258,0.0,0.0,0.0,137.53
2020-02-29 17:00:00,72.67569792,2.82957856,72.730760913,6.37569792,1.85957856,6.6413519999999995,66.3,0.97,66.3070953971,137.43,73.57569792,3.5195785600000002,73.6598313713,6.37569792,1.85957856,6.6413519999999995,67.2,1.6600000000000001,67.2204998494,137.48,6.37569792,1.85957856,6.6413519999999995,6.37569792,1.85957856,6.6413519999999995,0.0,0.0,0.0,137.48
2020-02-29 17:30:00,75.10251168,2.76239924,75.1532974008,5.80251168,1.6923992399999999,6.044283,69.3,1.07,69.3082599695,137.43,75.32251168,3.15239924,75.3884499559,5.80251168,1.6923992399999999,6.044283,69.52,1.46,69.53532915,137.42,5.80251168,1.6923992399999999,6.044283,5.80251168,1.6923992399999999,6.044283,0.0,0.0,0.0,137.42
2020-02-29 18:00:00,73.53923392,3.10477656,73.6047455198,6.83923392,1.99477656,7.124202,66.7,1.11,66.7092354925,137.35,73.48923392,4.4747765600000005,73.6253429697,6.83923392,1.99477656,7.124202,66.65,2.48,66.6961235755,137.42,6.83923392,1.99477656,7.124202,6.83923392,1.99477656,7.124202,0.0,0.0,0.0,137.42
2020-02-29 18:30:00,73.46308928,2.93340104,73.5216317027,7.62308928,2.22340104,7.940718,65.84,0.71,65.8438281086,137.21,74.39308928,4.39340104,74.5227059715,7.62308928,2.22340104,7.940718,66.77,2.17,66.8052527875,137.15,7.62308928,2.22340104,7.940718,7.62308928,2.22340104,7.940718,0.0,0.0,0.0,137.15
2020-02-29 19:00:00,71.86256032,3.29449676,71.9380378148,7.11256032,2.07449676,7.408917,64.75,1.22,64.7614924164,136.59,71.77256032,5.07449676,71.9517264022,7.11256032,2.07449676,7.408917,64.66,3.0,64.7295573907,136.71,7.11256032,2.07449676,7.408917,7.11256032,2.07449676,7.408917,0.0,0.0,0.0,136.71
2020-02-29 19:30:00,72.5261264,3.0776202,72.591395886,7.4661264,2.1776202,7.777215,65.06,0.9,65.0662247253,136.54,72.7161264,4.4276202,72.8507986178,7.4661264,2.1776202,7.777215,65.25,2.25,65.2887815785,136.59,7.4661264,2.1776202,7.777215,7.4661264,2.1776202,7.777215,0.0,0.0,0.0,136.59
2020-02-29 20:00:00,71.45410944,2.96953192,71.5157875975,6.44410944,1.87953192,6.712614,65.01,1.09,65.0191371828,137.13,71.34410944,4.45953192,71.4833503463,6.44410944,1.87953192,6.712614,64.9,2.58,64.9512617275,137.25,6.44410944,1.87953192,6.712614,6.44410944,1.87953192,6.712614,0.0,0.0,0.0,137.25
2020-02-29 20:30:00,70.10708704,3.33123372,70.1861864709,5.86708704,1.71123372,6.111549,64.24,1.62,64.260423279,137.59,70.69708704,5.23123372,70.8903655102,5.86708704,1.71123372,6.111549,64.83,3.52,64.9254903717,137.66,5.86708704,1.71123372,6.111549,5.86708704,1.71123372,6.111549,0.0,0.0,0.0,137.66
2020-02-29 21:00:00,69.44630784,3.95517312,69.5588460731,5.84630784,1.70517312,6.089904,63.6,2.25,63.6397870832,137.75,69.59630784,5.72517312,69.8313946031,5.84630784,1.70517312,6.089904,63.75,4.02,63.8766224843,137.8,5.84630784,1.70517312,6.089904,5.84630784,1.70517312,6.089904,0.0,0.0,0.0,137.8
2020-02-29 21:30:00,65.94274144,4.67538292,66.1082775004,5.81274144,1.6953829200000001,6.054939,60.13,2.98,60.2037980529,137.83,66.07274144,6.72538292,66.414139585,5.81274144,1.6953829200000001,6.054939,60.26,5.03,60.4695667258,137.95,5.81274144,1.6953829200000001,6.054939,5.81274144,1.6953829200000001,6.054939,0.0,0.0,0.0,137.95
2020-02-29 22:00:00,64.49798624,6.08232932,64.7841412614,5.76798624,1.68232932,6.008319,58.73,4.4,58.8945914325,137.83,64.51798624,7.18232932,64.916534126,5.76798624,1.68232932,6.008319,58.75,5.5,59.0068851915,137.95,5.76798624,1.68232932,6.008319,5.76798624,1.68232932,6.008319,0.0,0.0,0.0,137.95
2020-02-29 22:30:00,63.33316096,3.56300528,63.4333057929,5.87316096,1.71300528,6.117876,57.46,1.85,57.4897738733,137.32,61.55316096,7.09300528,61.9604902181,5.87316096,1.71300528,6.117876,55.68,5.38,55.939313546,137.65,5.87316096,1.71300528,6.117876,5.87316096,1.71300528,6.117876,0.0,0.0,0.0,137.65
2020-02-29 23:00:00,55.85855552,7.62624536,56.3767491354,5.91855552,1.72624536,6.165162,49.94,5.9,50.2873105266,138.5,55.74855552,9.36624536,56.5298858544,5.91855552,1.72624536,6.165162,49.83,7.64,50.4122852091,138.62,5.91855552,1.72624536,6.165162,5.91855552,1.72624536,6.165162,0.0,0.0,0.0,138.62
2020-02-29 23:30:00,52.12504928,9.72230604,53.0239945419,5.66504928,1.65230604,5.9010929999999995,46.46,8.07,47.1556624384,139.09,52.19504928,9.54230604,53.060142988,5.66504928,1.65230604,5.9010929999999995,46.53,7.89,47.1942051528,138.97,5.66504928,1.65230604,5.9010929999999995,5.66504928,1.65230604,5.9010929999999995,0.0,0.0,0.0,138.97
2020-03-01 00:00:00,49.55822624,10.09239932,50.5754319022,5.52822624,1.61239932,5.758569,44.03,8.48,44.839171491,139.64,49.98822624,10.29239932,51.0368126589,5.52822624,1.61239932,5.758569,44.46,8.68,45.2993818942,139.52,5.52822624,1.61239932,5.758569,5.52822624,1.61239932,5.758569,0.0,0.0,0.0,139.52
2020-03-01 00:30:00,50.22043424,4.45179332,50.4173628725,5.32043424,1.55179332,5.542119,44.9,2.9,44.993555094,137.5,48.37043424,21.32179332,52.8613070113,5.32043424,1.55179332,5.542119,43.05,19.77,47.3725173492,136.28,5.32043424,1.55179332,5.542119,5.32043424,1.55179332,5.542119,0.0,0.0,0.0,136.28
2020-03-01 01:00:00,52.36814656,4.09237608,52.5278051713,5.28814656,1.54237608,5.5084859999999995,47.08,2.55,47.1490074127,137.1,50.61814656,19.57237608,54.2703848023,5.28814656,1.54237608,5.5084859999999995,45.33,18.03,48.7841142176,135.67,5.28814656,1.54237608,5.5084859999999995,5.28814656,1.54237608,5.5084859999999995,0.0,0.0,0.0,135.67
2020-03-01 01:30:00,52.95868608,4.19503344,53.1245775219,5.22868608,1.52503344,5.446548,47.73,2.67,47.8046211155,137.38,51.14868608,19.40503344,54.7059723478,5.22868608,1.52503344,5.446548,45.92,17.88,49.278198019,135.93,5.22868608,1.52503344,5.446548,5.22868608,1.52503344,5.446548,0.0,0.0,0.0,135.93
2020-03-01 02:00:00,52.34437056,4.28710808,52.5196384699,5.06437056,1.47710808,5.275386,47.28,2.81,47.3634299856,137.85,50.41437056,19.43710808,54.0315641961,5.06437056,1.47710808,5.275386,45.35,17.96,48.7768807941,136.41,5.06437056,1.47710808,5.275386,5.06437056,1.47710808,5.275386,0.0,0.0,0.0,136.41
2020-03-01 02:30:00,51.75390112,4.02072116,51.909849545,4.97390112,1.45072116,5.181147,46.78,2.5700000000000003,46.8505421527,137.69,49.83390112,19.61072116,53.5536934791,4.97390112,1.45072116,5.181147,44.86,18.16,48.3963345719,136.25,4.97390112,1.45072116,5.181147,4.97390112,1.45072116,5.181147,0.0,0.0,0.0,136.25
2020-03-01 03:00:00,50.7280368,3.9044274,50.8780725942,5.1580368,1.5044274,5.372955,45.57,2.4,45.6331557094,137.97,48.7980368,19.9244274,52.7089290609,5.1580368,1.5044274,5.372955,43.64,18.42,47.3681960813,136.53,5.1580368,1.5044274,5.372955,5.1580368,1.5044274,5.372955,0.0,0.0,0.0,136.53
2020-03-01 03:30:00,49.90154336,3.6750334799999997,50.0366855496,5.09154336,1.48503348,5.303691,44.81,2.19,44.8634840377,137.92,47.87154336,20.21503348,51.9647211314,5.09154336,1.48503348,5.303691,42.78,18.73,46.7005492473,136.49,5.09154336,1.48503348,5.303691,5.09154336,1.48503348,5.303691,0.0,0.0,0.0,136.49
2020-03-01 04:00:00,48.83231264,3.42067452,48.9519741373,5.04231264,1.47067452,5.252409,43.79,1.9500000000000002,43.8333959442,138.22,46.89231264,20.45067452,51.1577860452,5.04231264,1.47067452,5.252409,41.85,18.98,45.9528334273,136.78,5.04231264,1.47067452,5.252409,5.04231264,1.47067452,5.252409,0.0,0.0,0.0,136.78
2020-03-01 04:30:00,47.74697792,3.07661856,47.8459975573,5.09697792,1.4866185600000001,5.309352,42.65,1.5899999999999999,42.6796274585,137.66,45.82697792,20.70661856,50.2879305348,5.09697792,1.4866185600000001,5.309352,40.73,19.22,45.0371102537,136.22,5.09697792,1.4866185600000001,5.309352,5.09697792,1.4866185600000001,5.309352,0.0,0.0,0.0,136.22
2020-03-01 05:00:00,47.1180768,2.7927724,47.2007705341,5.1180768,1.4927724,5.33133,42.0,1.3,42.0201142312,137.68,45.2280768,20.9527724,49.845738055300004,5.1180768,1.4927724,5.33133,40.11,19.46,44.5814277474,136.22,5.1180768,1.4927724,5.33133,5.1180768,1.4927724,5.33133,0.0,0.0,0.0,136.22
2020-03-01 05:30:00,46.5744304,2.5462922,46.6439832246,5.1644304,1.5062921999999999,5.379615,41.41,1.04,41.4230575887,137.39,44.6944304,21.1562922,49.4487695341,5.1644304,1.5062921999999999,5.379615,39.53,19.65,44.1445738455,135.94,5.1644304,1.5062921999999999,5.379615,5.1644304,1.5062921999999999,5.379615,0.0,0.0,0.0,135.94
2020-03-01 06:00:00,47.26106368,2.8815602399999998,47.3488281754,5.25106368,1.5315602400000001,5.469858,42.01,1.35,42.0316856669,137.11,45.38106368,20.79156024,49.9172306718,5.25106368,1.5315602400000001,5.469858,40.13,19.26,44.5125207105,135.67,5.25106368,1.5315602400000001,5.469858,5.25106368,1.5315602400000001,5.469858,0.0,0.0,0.0,135.67
2020-03-01 06:30:00,49.00460928,3.84051104,49.1548701121,6.10460928,1.78051104,6.358968,42.9,2.06,42.9494307296,137.27,47.11460928,20.32051104,51.3099364308,6.10460928,1.78051104,6.358968,41.01,18.54,45.0061295825,135.82,6.10460928,1.78051104,6.358968,6.10460928,1.78051104,6.358968,0.0,0.0,0.0,135.82
2020-03-01 07:00:00,49.90832512,4.4599281600000005,50.1072038282,6.54832512,1.90992816,6.821172,43.36,2.55,43.4349179808,137.66,47.99832512,20.12992816,52.0485659942,6.54832512,1.90992816,6.821172,41.45,18.22,45.2777086434,136.21,6.54832512,1.90992816,6.821172,6.54832512,1.90992816,6.821172,0.0,0.0,0.0,136.21
2020-03-01 07:30:00,52.71529888,4.79612884,52.9330292715,5.81529888,1.69612884,6.057603,46.9,3.1,47.0023403673,138.6,50.72529888,19.66612884,54.4041594919,5.81529888,1.69612884,6.057603,44.91,17.97,48.3717789625,137.13,5.81529888,1.69612884,6.057603,5.81529888,1.69612884,6.057603,0.0,0.0,0.0,137.13
2020-03-01 08:00:00,53.81653696,5.26482328,54.0734501816,6.49653696,1.89482328,6.767226,47.32,3.37,47.4398492831,138.67,51.80653696,19.61482328,55.3954742203,6.49653696,1.89482328,6.767226,45.31,17.72,48.6517676966,137.2,6.49653696,1.89482328,6.767226,6.49653696,1.89482328,6.767226,0.0,0.0,0.0,137.2
2020-03-01 08:30:00,56.1144976,6.1625618,56.4518733864,7.8944976,2.3025618,8.223435,48.22,3.86,48.3742493482,138.7,54.2144976,19.4425618,57.5953553628,7.8944976,2.3025618,8.223435,46.32,17.14,49.3894928097,137.2,7.8944976,2.3025618,8.223435,7.8944976,2.3025618,8.223435,0.0,0.0,0.0,137.2
2020-03-01 09:00:00,58.42060032,7.96559176,58.9611498687,9.07060032,2.64559176,9.448542,49.35,5.32,49.6359234829,138.11,55.98060032,18.54559176,58.9725918196,9.07060032,2.64559176,9.448542,46.91,15.9,49.5313849998,136.63,9.07060032,2.64559176,9.448542,9.07060032,2.64559176,9.448542,0.0,0.0,0.0,136.63
2020-03-01 09:30:00,60.36249696,9.04197828,61.0359599782,10.53249696,3.07197828,10.971351,49.83,5.97,50.186350734,138.24,58.19249696,18.04197828,60.9251974367,10.53249696,3.07197828,10.971351,47.66,14.97,49.9557454153,136.7,10.53249696,3.07197828,10.971351,10.53249696,3.07197828,10.971351,0.0,0.0,0.0,136.7
2020-03-01 10:00:00,60.22378496,9.68943728,60.9982743175,11.24378496,3.27943728,11.712276,48.98,6.41,49.397656827,138.18,58.08378496,17.81943728,60.7557274687,11.24378496,3.27943728,11.712276,46.84,14.54,49.0448488631,136.66,11.24378496,3.27943728,11.712276,11.24378496,3.27943728,11.712276,0.0,0.0,0.0,136.66
