Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-03-01 10:30:00,61.34630208,10.08517144,62.1697632444,11.60630208,3.38517144,12.089898,49.74,6.7,50.1892179656,137.91,59.20630208,17.51517144,61.7427520974,11.60630208,3.38517144,12.089898,47.6,14.13,49.6529646648,136.37,11.60630208,3.38517144,12.089898,11.60630208,3.38517144,12.089898,0.0,0.0,0.0,136.37
2020-03-01 11:00:00,60.74985728,10.94787504,61.728446663,12.84985728,3.7478750400000003,13.385268,47.9,7.2,48.4381048349,138.13,58.15985728,17.70787504,60.795870232,12.84985728,3.7478750400000003,13.385268,45.31,13.96,47.4117886184,136.6,12.84985728,3.7478750400000003,13.385268,12.84985728,3.7478750400000003,13.385268,0.0,0.0,0.0,136.6
2020-03-01 11:30:00,60.53435328,10.73335304,61.4785555662,12.35435328,3.60335304,12.869118,48.18,7.13,48.7047153775,137.79,58.48435328,17.37335304,61.0102694178,12.35435328,3.60335304,12.869118,46.13,13.77,48.1413522868,136.27,12.35435328,3.60335304,12.869118,12.35435328,3.60335304,12.869118,0.0,0.0,0.0,136.27
2020-03-01 12:00:00,62.77235648,12.03277064,63.9152275074,11.15235648,3.25277064,11.617038,51.62,8.78,52.3613674382,137.42,60.07235648,17.46277064,62.5590630643,11.15235648,3.25277064,11.617038,48.92,14.21,50.9420307801,136.17,11.15235648,3.25277064,11.617038,11.15235648,3.25277064,11.617038,0.0,0.0,0.0,136.17
2020-03-01 12:30:00,63.19945856,12.41109208,64.4065739571,11.96945856,3.49109208,12.468186,51.23,8.92,52.0007624944,137.42,60.73945856,17.68109208,63.2605947119,11.96945856,3.49109208,12.468186,48.77,14.19,50.7924108504,136.17,11.96945856,3.49109208,12.468186,11.96945856,3.49109208,12.468186,0.0,0.0,0.0,136.17
2020-03-01 13:00:00,62.96310432,11.704238759999999,64.0417185166,12.56310432,3.66423876,13.086567,50.4,8.04,51.0372569796,137.52,60.39310432,18.64423876,63.2054957132,12.56310432,3.66423876,13.086567,47.83,14.98,50.1209467189,136.19,12.56310432,3.66423876,13.086567,12.56310432,3.66423876,13.086567,0.0,0.0,0.0,136.19
2020-03-01 13:30:00,61.3880704,11.6094372,62.4761892207,11.5180704,3.3594372,11.99799,49.87,8.25,50.5477932258,137.35,59.2380704,18.1094372,61.944335499,11.5180704,3.3594372,11.99799,47.72,14.75,49.947581523,136.14,11.5180704,3.3594372,11.99799,11.5180704,3.3594372,11.99799,0.0,0.0,0.0,136.14
2020-03-01 14:00:00,64.08097792,13.23486856,65.4334278254,11.09097792,3.23486856,11.553101999999999,52.99,10.0,53.925319656,137.07,60.87097792,17.02486856,63.2069782731,11.09097792,3.23486856,11.553101999999999,49.78,13.79,51.6547432478,135.87,11.09097792,3.23486856,11.553101999999999,11.09097792,3.23486856,11.553101999999999,0.0,0.0,0.0,135.87
2020-03-01 14:30:00,66.66116864,14.619507519999999,68.2454496987,10.18116864,2.96950752,10.605384,56.48,11.65,57.668994269,136.9,62.45116864,16.36950752,64.5608956021,10.18116864,2.96950752,10.605384,52.27,13.4,53.9602900289,135.92,10.18116864,2.96950752,10.605384,10.18116864,2.96950752,10.605384,0.0,0.0,0.0,135.92
2020-03-01 15:00:00,68.1844544,15.6975492,69.9680846723,11.1344544,3.2475492,11.59839,57.05,12.45,58.3926793357,137.01,62.8344544,16.5075492,64.9666671481,11.1344544,3.2475492,11.59839,51.7,13.26,53.3733791323,136.09,11.1344544,3.2475492,11.59839,11.1344544,3.2475492,11.59839,0.0,0.0,0.0,136.09
2020-03-01 15:30:00,71.14332704,15.50680372,72.813693382,9.62332704,2.80680372,10.024299,61.52,12.7,62.817198282,137.01,65.16332704,15.87680372,67.0696062855,9.62332704,2.80680372,10.024299,55.54,13.07,57.0571336469,136.09,9.62332704,2.80680372,10.024299,9.62332704,2.80680372,10.024299,0.0,0.0,0.0,136.09
2020-03-01 16:00:00,74.62631616,16.96225888,76.5297673453,7.51631616,2.19225888,7.829496,67.11,14.77,68.7161189242,136.41,69.47631616,12.70225888,70.6279398526,7.51631616,2.19225888,7.829496,61.96,10.51,62.8450610629,135.48,7.51631616,2.19225888,7.829496,7.51631616,2.19225888,7.829496,0.0,0.0,0.0,135.48
2020-03-01 16:30:00,69.74790496,9.04897228,70.3324544263,7.12790496,2.07897228,7.424901,62.62,6.97,63.006708373,136.9,69.52790496,9.52897228,70.1778517827,7.12790496,2.07897228,7.424901,62.4,7.45,62.843157941,136.13,7.12790496,2.07897228,7.424901,7.12790496,2.07897228,7.424901,0.0,0.0,0.0,136.13
2020-03-01 17:00:00,70.3275952,3.5192986,70.4155956394,7.1975952,2.0992986,7.497495,63.13,1.42,63.1459682007,137.68,71.1375952,4.4592986,71.2772249379,7.1975952,2.0992986,7.497495,63.94,2.36,63.983538508,137.71,7.1975952,2.0992986,7.497495,7.1975952,2.0992986,7.497495,0.0,0.0,0.0,137.71
2020-03-01 17:30:00,68.9680352,4.0510936,69.0869107625,6.7580352,1.9710936000000001,7.03962,62.21,2.08,62.2447628319,137.68,68.6780352,6.3110935999999995,68.9674011498,6.7580352,1.9710936000000001,7.03962,61.92,4.34,62.071909911,137.76,6.7580352,1.9710936000000001,7.03962,6.7580352,1.9710936000000001,7.03962,0.0,0.0,0.0,137.76
2020-03-01 18:00:00,71.08009344,3.35419392,71.1591898513,6.46009344,1.88419392,6.729264,64.62,1.47,64.6367178932,137.68,70.50009344,5.6341939199999995,70.7248705632,6.46009344,1.88419392,6.729264,64.04,3.75,64.1497007008,137.78,6.46009344,1.88419392,6.729264,6.46009344,1.88419392,6.729264,0.0,0.0,0.0,137.78
2020-03-01 18:30:00,72.80530784,3.36654812,72.88310158,6.84530784,1.99654812,7.130529,65.96,1.37,65.974226028,137.98,72.53530784,5.17654812,72.7197877739,6.84530784,1.99654812,7.130529,65.69,3.18,65.7669255781,138.04,6.84530784,1.99654812,7.130529,6.84530784,1.99654812,7.130529,0.0,0.0,0.0,138.04
2020-03-01 19:00:00,72.4785152,2.9612336,72.5389831058,6.2785152,1.8312336,6.54012,66.2,1.13,66.2096435574,137.81,71.9985152,4.5512336,72.1422200815,6.2785152,1.8312336,6.54012,65.72,2.7199999999999998,65.7762631958,137.93,6.2785152,1.8312336,6.54012,6.2785152,1.8312336,6.54012,0.0,0.0,0.0,137.93
2020-03-01 19:30:00,72.81192192,3.05431056,72.8759547909,6.15192192,1.79431056,6.408252,66.66,1.26,66.6719071274,137.99,73.04192192,4.8343105600000005,73.2017275504,6.15192192,1.79431056,6.408252,66.89,3.04,66.9590449454,138.08,6.15192192,1.79431056,6.408252,6.15192192,1.79431056,6.408252,0.0,0.0,0.0,138.08
2020-03-01 20:00:00,67.98004384,5.44209612,68.1975275994,6.11004384,1.78209612,6.364629,61.87,3.66,61.9781614764,138.41,67.82004384,7.38209612,68.220625104,6.11004384,1.78209612,6.364629,61.71,5.6,61.9635707493,138.52,6.11004384,1.78209612,6.364629,6.11004384,1.78209612,6.364629,0.0,0.0,0.0,138.52
2020-03-01 20:30:00,69.0734416,4.4547538,69.2169427661,4.9534416,1.4447538,5.159835,64.12,3.01,64.1906106841,138.37,68.7834416,6.3747538,69.078211647,4.9534416,1.4447538,5.159835,63.83,4.93,64.0201046547,138.37,4.9534416,1.4447538,5.159835,4.9534416,1.4447538,5.159835,0.0,0.0,0.0,138.37
2020-03-01 21:00:00,65.127248,4.774614,65.3020319049,4.747248,1.384614,4.94505,60.38,3.39,60.4750899131,138.57,64.737248,7.204614,65.1369153515,4.747248,1.384614,4.94505,59.99,5.82,60.2716558591,138.72,4.747248,1.384614,4.94505,4.747248,1.384614,4.94505,0.0,0.0,0.0,138.72
2020-03-01 21:30:00,66.68473056,2.70221308,66.7394579345,4.70473056,1.37221308,4.900761,61.98,1.33,61.9942682834,138.24,64.64473056,6.00221308,64.922782989,4.70473056,1.37221308,4.900761,59.94,4.63,60.1185537085,138.59,4.70473056,1.37221308,4.900761,4.70473056,1.37221308,4.900761,0.0,0.0,0.0,138.59
2020-03-01 22:00:00,67.59621888,2.55806384,67.6446043486,4.89621888,1.42806384,5.100228,62.7,1.13,62.7101817889,137.59,65.00621888,5.45806384,65.234951935,4.89621888,1.42806384,5.100228,60.11,4.03,60.2449416964,138.04,4.89621888,1.42806384,5.100228,4.89621888,1.42806384,5.100228,0.0,0.0,0.0,138.04
2020-03-01 22:30:00,65.47217312,2.19146716,65.508838956,4.70217312,1.37146716,4.898097,60.77,0.8200000000000001,60.7755320832,137.81,62.53217312,6.59146716,62.8786141262,4.70217312,1.37146716,4.898097,57.83,5.22,58.0651125892,138.26,4.70217312,1.37146716,4.898097,4.70217312,1.37146716,4.898097,0.0,0.0,0.0,138.26
2020-03-01 23:00:00,61.11982528,2.9461990399999998,61.1907928617,4.88982528,1.42619904,5.093568,56.23,1.52,56.2505404418,138.4,58.38982528,7.60619904,58.883155147,4.88982528,1.42619904,5.093568,53.5,6.18,53.8557554956,138.9,4.88982528,1.42619904,5.093568,4.88982528,1.42619904,5.093568,0.0,0.0,0.0,138.9
2020-03-01 23:30:00,60.06188352,3.99929936,60.194885558,4.59188352,1.33929936,4.783212,55.47,2.66,55.5337419953,138.78,57.16188352,6.37929936,57.5167487596,4.59188352,1.33929936,4.783212,52.57,5.04,52.8110452462,139.08,4.59188352,1.33929936,4.783212,4.59188352,1.33929936,4.783212,0.0,0.0,0.0,139.08
2020-03-02 00:00:00,58.6410544,3.8044742,58.7643368471,4.5410544,1.3244742,4.730265,54.1,2.48,54.1568130525,138.23,54.0810544,6.4744741999999995,54.4672310769,4.5410544,1.3244742,4.730265,49.54,5.15,49.806968388,138.64,4.5410544,1.3244742,4.730265,4.5410544,1.3244742,4.730265,0.0,0.0,0.0,138.64
2020-03-02 00:30:00,56.95536,4.44198,57.1283136374,4.63536,1.35198,4.8285,52.32,3.09,52.4111677031,138.31,52.95536,7.73198,53.5168540504,4.63536,1.35198,4.8285,48.32,6.38,48.7393762783,138.62,4.63536,1.35198,4.8285,4.63536,1.35198,4.8285,0.0,0.0,0.0,138.62
2020-03-02 01:00:00,57.6664592,4.7748006,57.8637990235,4.3364592,1.2648006,4.517145,53.33,3.51,53.4453833366,138.16,54.6364592,7.6048006,55.1631730965,4.3364592,1.2648006,4.517145,50.3,6.34,50.6979841808,138.44,4.3364592,1.2648006,4.517145,4.3364592,1.2648006,4.517145,0.0,0.0,0.0,138.44
2020-03-02 01:30:00,58.79459104,4.62300572,58.9760639365,4.36459104,1.27300572,4.546449,54.43,3.35,54.5329936827,138.1,55.74459104,7.40300572,56.2340103844,4.36459104,1.27300572,4.546449,51.38,6.13,51.7443842364,138.38,4.36459104,1.27300572,4.546449,4.36459104,1.27300572,4.546449,0.0,0.0,0.0,138.38
2020-03-02 02:00:00,59.34545024,3.98575632,59.4791452329,4.30545024,1.25575632,4.484844,55.04,2.73,55.1076628065,138.25,56.65545024,6.48575632,57.0254774372,4.30545024,1.25575632,4.484844,52.35,5.23,52.6106015932,138.49,4.30545024,1.25575632,4.484844,4.30545024,1.25575632,4.484844,0.0,0.0,0.0,138.49
2020-03-02 02:30:00,59.45617952,3.3830523599999998,59.5523494615,4.29617952,1.25305236,4.475187,55.16,2.13,55.2011095903,138.37,56.03617952,6.50305236,56.4122602383,4.29617952,1.25305236,4.475187,51.74,5.25,52.0056737289,138.69,4.29617952,1.25305236,4.475187,4.29617952,1.25305236,4.475187,0.0,0.0,0.0,138.69
2020-03-02 03:00:00,59.83148416,2.59918288,59.8879140431,4.35148416,1.26918288,4.532796,55.48,1.33,55.4959394911,138.32,55.79148416,6.41918288,56.1595549628,4.35148416,1.26918288,4.532796,51.44,5.15,51.6971575621,138.72,4.35148416,1.26918288,4.532796,4.35148416,1.26918288,4.532796,0.0,0.0,0.0,138.72
2020-03-02 03:30:00,57.40792768,3.38981224,57.5079210851,4.38792768,1.27981224,4.570758,53.02,2.11,53.0619684897,138.82,53.39792768,7.17981224,53.8784593722,4.38792768,1.27981224,4.570758,49.01,5.9,49.363854185,139.2,4.38792768,1.27981224,4.570758,4.38792768,1.27981224,4.570758,0.0,0.0,0.0,139.2
2020-03-02 04:00:00,56.89450112,6.38589616,57.2517591648,4.37450112,1.27589616,4.556772,52.52,5.11,52.7680064054,138.73,51.74450112,13.10589616,53.378440501,4.37450112,1.27589616,4.556772,47.37,11.83,48.824848182,138.42,4.37450112,1.27589616,4.556772,4.37450112,1.27589616,4.556772,0.0,0.0,0.0,138.42
2020-03-02 04:30:00,60.28193376,10.82473068,61.2461127921,4.30193376,1.25473068,4.481181,55.98,9.57,56.7921235736,137.89,53.14193376,17.23473068,55.8668154217,4.30193376,1.25473068,4.481181,48.84,15.98,51.3878001086,137.01,4.30193376,1.25473068,4.481181,4.30193376,1.25473068,4.481181,0.0,0.0,0.0,137.01
2020-03-02 05:00:00,58.439696,10.074078,59.3016451384,4.299696,1.254078,4.47885,54.14,8.82,54.8537327809,137.89,52.509696,17.354078,55.3030939211,4.299696,1.254078,4.47885,48.21,16.1,50.8272968,136.93,4.299696,1.254078,4.47885,4.299696,1.254078,4.47885,0.0,0.0,0.0,136.93
2020-03-02 05:30:00,60.821624,10.515057,61.7238719598,4.371624,1.2750569999999999,4.553775,56.45,9.24,57.2012246372,137.89,54.601624,16.755057,57.114527736,4.371624,1.2750569999999999,4.553775,50.23,15.48,52.5612338135,136.86,4.371624,1.2750569999999999,4.553775,4.371624,1.2750569999999999,4.553775,0.0,0.0,0.0,136.86
2020-03-02 06:00:00,66.35559008,13.56163044,67.7272630117,4.32559008,1.26163044,4.505823,62.03,12.3,63.2377331978,137.12,59.19559008,14.69163044,60.9914903073,4.32559008,1.26163044,4.505823,54.87,13.43,56.4896610009,136.24,4.32559008,1.26163044,4.505823,4.32559008,1.26163044,4.505823,0.0,0.0,0.0,136.24
2020-03-02 06:30:00,65.13682848,9.666991639999999,65.8502631111,4.68682848,1.36699164,4.882113,60.45,8.3,61.0171492287,136.9,64.15682848,15.21699164,65.9367535991,4.68682848,1.36699164,4.882113,59.47,13.85,61.0614723046,135.61,4.68682848,1.36699164,4.882113,4.68682848,1.36699164,4.882113,0.0,0.0,0.0,135.61
2020-03-02 07:00:00,67.88529024,9.37237632,68.5292205475,4.46529024,1.30237632,4.651344,63.42,8.07,63.9313796191,137.39,66.11529024,15.48237632,67.9038701403,4.46529024,1.30237632,4.651344,61.65,14.18,63.2597415423,136.07,4.46529024,1.30237632,4.651344,4.46529024,1.30237632,4.651344,0.0,0.0,0.0,136.07
2020-03-02 07:30:00,71.01516,11.530255,71.9451160969,4.83516,1.410255,5.036625,66.18,10.12,66.9492852837,136.88,69.10516,13.800255,70.4696401062,4.83516,1.410255,5.036625,64.27,12.39,65.4533803558,135.57,4.83516,1.410255,5.036625,4.83516,1.410255,5.036625,0.0,0.0,0.0,135.57
2020-03-02 08:00:00,74.17803584,12.77442712,75.2699607368,6.11803584,1.7844271200000001,6.372954,68.06,10.99,68.9415962972,137.0,71.79803584,13.41442712,73.0404326756,6.11803584,1.7844271200000001,6.372954,65.68,11.63,66.7017188684,135.64,6.11803584,1.7844271200000001,6.372954,6.11803584,1.7844271200000001,6.372954,0.0,0.0,0.0,135.64
2020-03-02 08:30:00,75.42973376,15.22575568,76.9510777776,6.49973376,1.8957556800000002,6.770556,68.93,13.33,70.2070779908,136.79,73.50973376,10.95575568,74.3216626562,6.49973376,1.8957556800000002,6.770556,67.01,9.06,67.6196990529,135.38,6.49973376,1.8957556800000002,6.770556,6.49973376,1.8957556800000002,6.770556,0.0,0.0,0.0,135.38
2020-03-02 09:00:00,76.43691648,15.34410064,77.9618087619,6.59691648,1.92410064,6.8717880000000005,69.84,13.42,71.1176630662,136.82,74.18691648,11.28410064,75.0401859277,6.59691648,1.92410064,6.8717880000000005,67.59,9.36,68.2350181359,135.58,6.59691648,1.92410064,6.8717880000000005,6.59691648,1.92410064,6.8717880000000005,0.0,0.0,0.0,135.58
2020-03-02 09:30:00,75.94015168,16.12004424,77.6322256765,8.16015168,2.38004424,8.500158,67.78,13.74,69.1586292519,136.75,73.74015168,11.30004424,74.6009448306,8.16015168,2.38004424,8.500158,65.58,8.92,66.1838560376,135.47,8.16015168,2.38004424,8.500158,8.16015168,2.38004424,8.500158,0.0,0.0,0.0,135.47
2020-03-02 10:00:00,74.99235904,14.98610472,76.4750759991,8.59235904,2.50610472,8.950374,66.4,12.48,67.5626405641,137.06,73.39235904,11.91610472,74.3534257257,8.59235904,2.50610472,8.950374,64.8,9.41,65.4796769998,135.64,8.59235904,2.50610472,8.950374,8.59235904,2.50610472,8.950374,0.0,0.0,0.0,135.64
2020-03-02 10:30:00,73.2593584,16.6068962,75.118057713,12.2293584,3.5668962,12.738915,61.03,13.04,62.4075516264,136.99,73.0793584,11.9368962,74.0478366669,12.2293584,3.5668962,12.738915,60.85,8.37,61.4229549924,135.56,12.2293584,3.5668962,12.738915,12.2293584,3.5668962,12.738915,0.0,0.0,0.0,135.56
2020-03-02 11:00:00,71.17848832,15.463725759999999,72.8388908064,13.17848832,3.84372576,13.727592,58.0,11.62,59.1525519314,137.19,69.46848832,14.40372576,70.9460230403,13.17848832,3.84372576,13.727592,56.29,10.56,57.2719625995,135.91,13.17848832,3.84372576,13.727592,13.17848832,3.84372576,13.727592,0.0,0.0,0.0,135.91
2020-03-02 11:30:00,69.98288512,15.80500816,71.7454004983,11.98288512,3.4950081600000003,12.482172,58.0,12.31,59.2919564528,136.67,68.40288512,13.29500816,69.68293862,11.98288512,3.4950081600000003,12.482172,56.42,9.8,57.2647919755,135.39,11.98288512,3.4950081600000003,12.482172,11.98288512,3.4950081600000003,12.482172,0.0,0.0,0.0,135.39
2020-03-02 12:00:00,68.84203648,15.35601064,70.5339141796,11.47203648,3.34601064,11.950038,57.37,12.01,58.613624696,136.65,67.03203648,12.08601064,68.1128884122,11.47203648,3.34601064,11.950038,55.56,8.74,56.2432324818,135.19,11.47203648,3.34601064,11.950038,11.47203648,3.34601064,11.950038,0.0,0.0,0.0,135.19
2020-03-02 12:30:00,70.01034688,14.28176784,71.4522047448,12.76034688,3.72176784,13.292028,57.25,10.56,58.2157719179,136.57,68.12034688,11.11176784,69.0206711325,12.76034688,3.72176784,13.292028,55.36,7.39,55.8510671339,135.19,12.76034688,3.72176784,13.292028,12.76034688,3.72176784,13.292028,0.0,0.0,0.0,135.19
2020-03-02 13:00:00,71.03888896,5.99050928,71.2910228998,12.13888896,3.54050928,12.644676,58.9,2.45,58.9509329867,137.63,71.02888896,5.8605092800000005,71.2702507075,12.13888896,3.54050928,12.644676,58.89,2.32,58.935681043,137.43,12.13888896,3.54050928,12.644676,12.13888896,3.54050928,12.644676,0.0,0.0,0.0,137.43
2020-03-02 13:30:00,75.36206816,6.28726988,75.6238790323,9.76206816,2.84726988,10.168821,65.6,3.44,65.6901332013,137.44,74.89206816,6.15726988,75.1447526156,9.76206816,2.84726988,10.168821,65.13,3.31,65.2140552335,137.16,9.76206816,2.84726988,10.168821,9.76206816,2.84726988,10.168821,0.0,0.0,0.0,137.16
2020-03-02 14:00:00,72.3027072,4.8807896,72.4672586453,10.0827072,2.9407896,10.50282,62.22,1.94,62.2502369473,137.66,72.0027072,5.0707896,72.181041495,10.0827072,2.9407896,10.50282,61.92,2.13,61.9566243432,137.47,10.0827072,2.9407896,10.50282,10.0827072,2.9407896,10.50282,0.0,0.0,0.0,137.47
2020-03-02 14:30:00,71.70635232,5.25060276,71.8983295521,11.31635232,3.30060276,11.787867,60.39,1.9500000000000002,60.4214746593,137.52,71.06635232,4.99060276,71.2413682349,11.31635232,3.30060276,11.787867,59.75,1.69,59.7738956402,137.35,11.31635232,3.30060276,11.787867,11.31635232,3.30060276,11.787867,0.0,0.0,0.0,137.35
2020-03-02 15:00:00,72.54589472,5.56463596,72.7589995402,9.37589472,2.73463596,9.766557,63.17,2.83,63.2333598665,137.44,71.78589472,5.20463596,71.974321228,9.37589472,2.73463596,9.766557,62.41,2.47,62.458858459,137.24,9.37589472,2.73463596,9.766557,9.37589472,2.73463596,9.766557,0.0,0.0,0.0,137.24
2020-03-02 15:30:00,72.80915168,3.91141924,72.9141397044,9.15915168,2.67141924,9.540783,63.65,1.24,63.6620774088,137.99,72.62915168,3.82141924,72.7296151424,9.15915168,2.67141924,9.540783,63.47,1.15,63.4804174529,137.74,9.15915168,2.67141924,9.540783,9.15915168,2.67141924,9.540783,0.0,0.0,0.0,137.74
2020-03-02 16:00:00,73.38681472,4.04657096,73.4982946148,8.45681472,2.46657096,8.809182,64.93,1.58,64.9492209345,138.05,72.50681472,3.74657096,72.6035465718,8.45681472,2.46657096,8.809182,64.05,1.28,64.0627887311,137.98,8.45681472,2.46657096,8.809182,8.45681472,2.46657096,8.809182,0.0,0.0,0.0,137.98
2020-03-02 16:30:00,74.8051776,4.5344268,74.9424820924,7.2151776,2.1044268,7.51581,67.59,2.43,67.6336676515,137.82,74.6351776,3.1244268,74.7005473756,7.2151776,2.1044268,7.51581,67.42,1.02,67.4277153699,137.82,7.2151776,2.1044268,7.51581,7.2151776,2.1044268,7.51581,0.0,0.0,0.0,137.82
2020-03-02 17:00:00,77.10462784,5.52468312,77.3023011166,7.52462784,2.19468312,7.838154,69.58,3.33,69.6596389597,137.17,76.85462784,3.43468312,76.9313386635,7.52462784,2.19468312,7.838154,69.33,1.24,69.341088108,137.26,7.52462784,2.19468312,7.838154,7.52462784,2.19468312,7.838154,0.0,0.0,0.0,137.26
2020-03-02 17:30:00,80.76781536,5.20852948,80.9355841232,6.81781536,1.98852948,7.101891,73.95,3.22,74.0200709267,137.51,80.08781536,3.06852948,80.1465784816,6.81781536,1.98852948,7.101891,73.27,1.08,73.2779591692,137.53,6.81781536,1.98852948,7.101891,6.81781536,1.98852948,7.101891,0.0,0.0,0.0,137.53
2020-03-02 18:00:00,80.3288352,4.4979936,80.4546686713,5.9588352,1.7379935999999998,6.20712,74.37,2.76,74.4211965773,137.14,80.3788352,2.5779936,80.4201666195,5.9588352,1.7379935999999998,6.20712,74.42,0.84,74.4247405101,137.27,5.9588352,1.7379935999999998,6.20712,5.9588352,1.7379935999999998,6.20712,0.0,0.0,0.0,137.27
2020-03-02 18:30:00,83.72069344,4.99936892,83.8698288997,5.86069344,1.7093689200000002,6.104889,77.86,3.29,77.9294790179,137.03,83.77069344,3.23936892,83.8333023948,5.86069344,1.7093689200000002,6.104889,77.91,1.53,77.9250216554,137.01,5.86069344,1.7093689200000002,6.104889,5.86069344,1.7093689200000002,6.104889,0.0,0.0,0.0,137.01
2020-03-02 19:00:00,82.9928016,4.5012338,83.1147774053,5.5928016,1.6312338,5.825835,77.4,2.87,77.4531916708,137.08,82.9128016,2.7512338,82.9584351141,5.5928016,1.6312338,5.825835,77.32,1.12,77.3281113179,137.09,5.5928016,1.6312338,5.825835,5.5928016,1.6312338,5.825835,0.0,0.0,0.0,137.09
2020-03-02 19:30:00,80.33111328,3.74365804,80.4182985167,5.60111328,1.63365804,5.834493,74.73,2.11,74.7597819686,137.68,80.35111328,2.33365804,80.3849946519,5.60111328,1.63365804,5.834493,74.75,0.7000000000000001,74.7532775201,137.72,5.60111328,1.63365804,5.834493,5.60111328,1.63365804,5.834493,0.0,0.0,0.0,137.72
2020-03-02 20:00:00,77.93435008,2.9029354400000003,77.9883962943,5.56435008,1.62293544,5.796198,72.37,1.28,72.3813187224,138.33,78.13435008,2.64293544,78.1790366413,5.56435008,1.62293544,5.796198,72.57,1.02,72.5771678973,138.3,5.56435008,1.62293544,5.796198,5.56435008,1.62293544,5.796198,0.0,0.0,0.0,138.3
2020-03-02 20:30:00,78.24367168,3.36440424,78.3159713842,4.64367168,1.35440424,4.837158,73.6,2.01,73.6274412159,138.08,78.67367168,2.97440424,78.72987804,4.64367168,1.35440424,4.837158,74.03,1.62,74.047723125,138.02,4.64367168,1.35440424,4.837158,4.64367168,1.35440424,4.837158,0.0,0.0,0.0,138.02
2020-03-02 21:00:00,80.59614944,4.92512692,80.7464932968,4.40614944,1.28512692,4.589739,76.19,3.64,76.276901484,136.65,78.91614944,2.75512692,78.9642283998,4.40614944,1.28512692,4.589739,74.51,1.47,74.5244993274,136.87,4.40614944,1.28512692,4.589739,4.40614944,1.28512692,4.589739,0.0,0.0,0.0,136.87
2020-03-02 21:30:00,80.4630624,7.8321432,80.8433477652,4.5330624,1.3221432,4.72194,75.93,6.51,76.208562511,135.51,76.6930624,2.7121432,76.7410029973,4.5330624,1.3221432,4.72194,72.16,1.3900000000000001,72.1733863692,135.87,4.5330624,1.3221432,4.72194,4.5330624,1.3221432,4.72194,0.0,0.0,0.0,135.87
2020-03-02 22:00:00,75.2947408,8.3292994,75.7540442527,4.4547408,1.2992994,4.640355,70.84,7.03,71.1879659774,137.08,71.0947408,8.4192994,71.5915272348,4.4547408,1.2992994,4.640355,66.64,7.12,67.0192808078,136.79,4.4547408,1.2992994,4.640355,4.4547408,1.2992994,4.640355,0.0,0.0,0.0,136.79
2020-03-02 22:30:00,66.64010528,5.24461404,66.8461637505,4.61010528,1.34461404,4.802193,62.03,3.9,62.1524810446,137.6,63.78010528,10.75461404,64.6804727308,4.61010528,1.34461404,4.802193,59.17,9.41,59.913579429,137.26,4.61010528,1.34461404,4.802193,4.61010528,1.34461404,4.802193,0.0,0.0,0.0,137.26
2020-03-02 23:00:00,60.3605248,2.7022364,60.4209817505,4.6705248,1.3622364,4.86513,55.69,1.34,55.7061190535,138.34,58.8605248,12.6922364,60.2134058542,4.6705248,1.3622364,4.86513,54.19,11.33,55.361764784,137.89,4.6705248,1.3622364,4.86513,4.6705248,1.3622364,4.86513,0.0,0.0,0.0,137.89
2020-03-02 23:30:00,57.05578976,1.8066886800000002,57.0843872624,4.44578976,1.29668868,4.631031,52.61,0.51,52.6124719054,138.82,55.68578976,13.40668868,57.2769280126,4.44578976,1.29668868,4.631031,51.24,12.11,52.6515878203,138.36,4.44578976,1.29668868,4.631031,4.44578976,1.29668868,4.631031,0.0,0.0,0.0,138.36
2020-03-03 00:00:00,54.959536,1.610698,54.9831332809,4.459536,1.300698,4.6453500000000005,50.5,0.31,50.5009514762,138.68,53.619536,13.920698,55.3971161132,4.459536,1.300698,4.6453500000000005,49.16,12.62,50.7540146195,138.17,4.459536,1.300698,4.6453500000000005,4.459536,1.300698,4.6453500000000005,0.0,0.0,0.0,138.17
2020-03-03 00:30:00,55.26925632,1.7389497600000001,55.2966060481,4.41925632,1.28894976,4.6033919999999995,50.85,0.45,50.8519911115,138.68,53.46925632,14.07894976,55.2917552422,4.41925632,1.28894976,4.6033919999999995,49.05,12.79,50.6901035706,138.23,4.41925632,1.28894976,4.6033919999999995,4.41925632,1.28894976,4.6033919999999995,0.0,0.0,0.0,138.23
2020-03-03 01:00:00,58.30869664,2.38878652,58.3576079436,4.6586966400000005,1.35878652,4.852809,53.65,1.03,53.6598863212,138.28,56.90869664,13.16878652,58.4124703439,4.6586966400000005,1.35878652,4.852809,52.25,11.81,53.5680744474,137.7,4.6586966400000005,1.35878652,4.852809,4.6586966400000005,1.35878652,4.852809,0.0,0.0,0.0,137.7
2020-03-03 01:30:00,57.80641888,2.01978884,57.8416943968,4.6964188799999995,1.36978884,4.892103,53.11,0.65,53.1139774447,138.54,56.02641888,13.47978884,57.6252055935,4.6964188799999995,1.36978884,4.892103,51.33,12.11,52.7391789849,138.05,4.6964188799999995,1.36978884,4.892103,4.6964188799999995,1.36978884,4.892103,0.0,0.0,0.0,138.05
2020-03-03 02:00:00,55.961264,1.539952,55.9824483266,4.7312639999999995,1.3799519999999998,4.9284,51.23,0.16,51.230249853,138.84,54.551264,13.889952,56.2918392892,4.7312639999999995,1.3799519999999998,4.9284,49.82,12.51,51.3666477396,138.36,4.7312639999999995,1.3799519999999998,4.9284,4.7312639999999995,1.3799519999999998,4.9284,0.0,0.0,0.0,138.36
2020-03-03 02:30:00,56.02988544,2.09204992,56.06892843,4.66988544,1.36204992,4.864464,51.36,0.73,51.3651876274,139.12,54.31988544,13.96204992,56.0855488712,4.66988544,1.36204992,4.864464,49.65,12.6,51.2238469856,138.7,4.66988544,1.36204992,4.864464,4.66988544,1.36204992,4.864464,0.0,0.0,0.0,138.7
2020-03-03 03:00:00,54.8130224,1.4737982,54.8328323704,4.5730224,1.3337982,4.763565,50.24,0.14,50.2401950633,139.42,53.2230224,14.3237982,55.1167969703,4.5730224,1.3337982,4.763565,48.65,12.99,50.3543702175,138.98,4.5730224,1.3337982,4.763565,4.5730224,1.3337982,4.763565,0.0,0.0,0.0,138.98
2020-03-03 03:30:00,54.11151392,1.52044156,54.1328706171,4.56151392,1.3304415600000001,4.751577,49.55,0.19,49.5503642772,139.72,52.51151392,14.49044156,54.4741405694,4.56151392,1.3304415600000001,4.751577,47.95,13.16,49.7231143433,139.27,4.56151392,1.3304415600000001,4.751577,4.56151392,1.3304415600000001,4.751577,0.0,0.0,0.0,139.27
2020-03-03 04:00:00,57.47763808,4.48764444,57.6525613644,4.27763808,1.24764444,4.455873,53.2,3.24,53.2985703373,139.31,54.03763808,12.91764444,55.5601643909,4.27763808,1.24764444,4.455873,49.76,11.67,51.1101408724,139.11,4.27763808,1.24764444,4.455873,4.27763808,1.24764444,4.455873,0.0,0.0,0.0,139.11
2020-03-03 04:30:00,63.07540032,9.716991759999999,63.8194802109,4.27540032,1.24699176,4.453542,58.8,8.47,59.4069095308,138.59,56.55540032,10.546991760000001,57.5304470741,4.27540032,1.24699176,4.453542,52.28,9.3,53.1007382246,138.76,4.27540032,1.24699176,4.453542,4.27540032,1.24699176,4.453542,0.0,0.0,0.0,138.76
2020-03-03 05:00:00,69.94667904,14.98736472,71.534320504,4.27667904,1.24736472,4.454874,65.67,13.74,67.0920002683,137.86,60.06667904,7.99736472,60.5967307151,4.27667904,1.24736472,4.454874,55.79,6.75,56.1968557839,138.41,4.27667904,1.24736472,4.454874,4.27667904,1.24736472,4.454874,0.0,0.0,0.0,138.41
2020-03-03 05:30:00,68.89948608,12.631933440000001,70.0478759458,4.42948608,1.29193344,4.614048,64.47,11.34,65.4597318968,137.76,61.77948608,7.58193344,62.2429965136,4.42948608,1.29193344,4.614048,57.35,6.29,57.6939043574,137.92,4.42948608,1.29193344,4.614048,4.42948608,1.29193344,4.614048,0.0,0.0,0.0,137.92
2020-03-03 06:00:00,59.72798752,3.51899636,59.8315621438,4.48798752,1.30899636,4.674987,55.24,2.21,55.284190326,138.69,58.94798752,11.62899636,60.0840976382,4.48798752,1.30899636,4.674987,54.46,10.32,55.4291800408,138.16,4.48798752,1.30899636,4.674987,4.48798752,1.30899636,4.674987,0.0,0.0,0.0,138.16
2020-03-03 06:30:00,62.2207136,3.3168748,62.3090592076,5.6807136,1.6568748,5.91741,56.54,1.6600000000000001,56.5643633395,138.33,62.5007136,11.0868748,63.4764365205,5.6807136,1.6568748,5.91741,56.82,9.43,57.5971987166,137.67,5.6807136,1.6568748,5.91741,5.6807136,1.6568748,5.91741,0.0,0.0,0.0,137.67
2020-03-03 07:00:00,67.8249104,5.2364322,68.0267498338,4.6849104,1.3664322,4.880115,63.14,3.87,63.2584895488,138.25,66.7449104,9.4064322,67.4044807935,4.6849104,1.3664322,4.880115,62.06,8.04,62.5786321359,137.67,4.6849104,1.3664322,4.880115,4.6849104,1.3664322,4.880115,0.0,0.0,0.0,137.67
2020-03-03 07:30:00,69.85753728,6.34011504,70.1446546327,5.17753728,1.51011504,5.393268,64.68,4.83,64.8600901942,138.65,69.03753728,8.58011504,69.5686705909,5.17753728,1.51011504,5.393268,63.86,7.07,64.250171206,138.09,5.17753728,1.51011504,5.393268,5.17753728,1.51011504,5.393268,0.0,0.0,0.0,138.09
2020-03-03 08:00:00,71.91036256,6.25218908,72.181646641,7.07036256,2.06218908,7.364961,64.84,4.19,64.97523913,138.2,71.84036256,7.31218908,72.2115351027,7.07036256,2.06218908,7.364961,64.77,5.25,64.9824237775,138.48,7.07036256,2.06218908,7.364961,7.07036256,2.06218908,7.364961,0.0,0.0,0.0,138.48
2020-03-03 08:30:00,73.21201952,4.19517236,73.3321162474,8.45201952,2.46517236,8.804187,64.76,1.73,64.783103507,136.76,73.87201952,9.23517236,74.4470528395,8.45201952,2.46517236,8.804187,65.42,6.77,65.7693644488,137.48,8.45201952,2.46517236,8.804187,8.45201952,2.46517236,8.804187,0.0,0.0,0.0,137.48
2020-03-03 09:00:00,73.85353696,4.21894828,73.9739443729,9.49353696,2.76894828,9.889101,64.36,1.45,64.3763318309,136.97,73.79353696,9.13894828,74.3572893046,9.49353696,2.76894828,9.889101,64.3,6.37,64.6147576023,137.76,9.49353696,2.76894828,9.889101,9.49353696,2.76894828,9.889101,0.0,0.0,0.0,137.76
2020-03-03 09:30:00,73.42733184,4.84505512,73.587007143,10.81733184,3.15505512,11.268054,62.61,1.69,62.6328045037,137.17,73.58733184,9.60505512,74.2115388008,10.81733184,3.15505512,11.268054,62.77,6.45,63.1005182229,137.91,10.81733184,3.15505512,11.268054,10.81733184,3.15505512,11.268054,0.0,0.0,0.0,137.91
2020-03-03 10:00:00,71.29611232,5.70053276,71.5236443821,11.55611232,3.37053276,12.037617,59.74,2.33,59.7854204635,137.42,71.59611232,9.01053276,72.1608827548,11.55611232,3.37053276,12.037617,60.04,5.64,60.3043215699,138.26,11.55611232,3.37053276,12.037617,11.55611232,3.37053276,12.037617,0.0,0.0,0.0,138.26
2020-03-03 10:30:00,73.88227552,4.90608036,74.044988085,12.19227552,3.55608036,12.700287,61.69,1.35,61.7047696698,137.31,73.93227552,11.20608036,74.7767183059,12.19227552,3.55608036,12.700287,61.74,7.65,62.2121378832,138.16,12.19227552,3.55608036,12.700287,12.19227552,3.55608036,12.700287,0.0,0.0,0.0,138.16
2020-03-03 11:00:00,77.08326496,5.04095228,77.2479186566,11.76326496,3.43095228,12.253401,65.32,1.6099999999999999,65.3398385367,137.03,76.63326496,11.73095228,77.5259475261,11.76326496,3.43095228,12.253401,64.87,8.3,65.3988295002,137.85,11.76326496,3.43095228,12.253401,11.76326496,3.43095228,12.253401,0.0,0.0,0.0,137.85
2020-03-03 11:30:00,78.4046064,3.2505102,78.4719575473,8.9846064,2.6205102,9.358965,69.42,0.63,69.4228586274,136.94,79.0446064,11.0605102,79.8146896681,8.9846064,2.6205102,9.358965,70.06,8.44,70.5665444811,137.65,8.9846064,2.6205102,9.358965,8.9846064,2.6205102,9.358965,0.0,0.0,0.0,137.65
2020-03-03 12:00:00,77.42140928,4.19291104,77.5348638865,9.30140928,2.71291104,9.688968,68.12,1.48,68.1360756134,136.64,77.64140928,12.04291104,78.5698424416,9.30140928,2.71291104,9.688968,68.34,9.33,68.9739407313,137.48,9.30140928,2.71291104,9.688968,9.30140928,2.71291104,9.688968,0.0,0.0,0.0,137.48
2020-03-03 12:30:00,78.39927232,3.7497877600000002,78.4888960844,8.39927232,2.44978776,8.749242,70.0,1.3,70.0120703879,136.54,79.45927232,12.03978776,80.3662394724,8.39927232,2.44978776,8.749242,71.06,9.59,71.7041958326,137.26,8.39927232,2.44978776,8.749242,8.39927232,2.44978776,8.749242,0.0,0.0,0.0,137.26
2020-03-03 13:00:00,78.45594752,2.56340136,78.4978135224,6.52594752,1.9034013600000002,6.797862,71.93,0.66,71.9330278801,136.81,78.94594752,10.51340136,79.642917061,6.52594752,1.9034013600000002,6.797862,72.42,8.61,72.9300246812,137.56,6.52594752,1.9034013600000002,6.797862,6.52594752,1.9034013600000002,6.797862,0.0,0.0,0.0,137.56
2020-03-03 13:30:00,79.62891456,2.98135008,79.6847067028,6.51891456,1.90135008,6.790536,73.11,1.08,73.1179765858,136.04,80.26891456,10.88135008,81.0031013246,6.51891456,1.90135008,6.790536,73.75,8.98,74.2947030413,136.75,6.51891456,1.90135008,6.790536,6.51891456,1.90135008,6.790536,0.0,0.0,0.0,136.75
2020-03-03 14:00:00,77.63246144,2.53696792,77.6739034391,6.09246144,1.7769679200000001,6.346314,71.54,0.76,71.5440367885,136.1,78.67246144,10.36696792,79.3525690377,6.09246144,1.7769679200000001,6.346314,72.58,8.59,73.0865548511,136.91,6.09246144,1.7769679200000001,6.346314,6.09246144,1.7769679200000001,6.346314,0.0,0.0,0.0,136.91
2020-03-03 14:30:00,79.39616832,2.92596576,79.4500649435,5.5061683200000004,1.6059657600000001,5.735592,73.89,1.32,73.9017895588,136.0,80.41616832,10.79596576,81.1376176872,5.5061683200000004,1.6059657600000001,5.735592,74.91,9.19,75.4716118816,136.74,5.5061683200000004,1.6059657600000001,5.735592,5.5061683200000004,1.6059657600000001,5.735592,0.0,0.0,0.0,136.74
2020-03-03 15:00:00,77.9396544,2.5923992,77.9827561811,5.9396544,1.7323992,6.18714,72.0,0.86,72.0051359279,136.36,78.6196544,10.4223992,79.3074804987,5.9396544,1.7323992,6.18714,72.68,8.69,73.1976673126,137.1,5.9396544,1.7323992,6.18714,5.9396544,1.7323992,6.18714,0.0,0.0,0.0,137.1
2020-03-03 15:30:00,77.55718688,3.06876284,77.6178751455,5.92718688,1.72876284,6.1741530000000004,71.63,1.34,71.6425327581,136.63,78.90718688,8.89876284,79.4073807741,5.92718688,1.72876284,6.1741530000000004,72.98,7.17,73.331366413,137.29,5.92718688,1.72876284,6.1741530000000004,5.92718688,1.72876284,6.1741530000000004,0.0,0.0,0.0,137.29
2020-03-03 16:00:00,75.70687584,4.28242212,75.8278984851,7.27687584,2.12242212,7.580079,68.43,2.16,68.464081824,136.83,76.83687584,8.44242212,77.2992883544,7.27687584,2.12242212,7.580079,69.56,6.32,69.8465174508,137.63,7.27687584,2.12242212,7.580079,7.27687584,2.12242212,7.580079,0.0,0.0,0.0,137.63
2020-03-03 16:30:00,79.27964288,3.45864584,79.3550502881,7.46964288,2.17864584,7.7808779999999995,71.81,1.28,71.8214069759,137.22,80.17964288,9.58864584,80.7509582693,7.46964288,2.17864584,7.7808779999999995,72.71,7.41,73.0866075283,137.9,7.46964288,2.17864584,7.7808779999999995,7.46964288,2.17864584,7.7808779999999995,0.0,0.0,0.0,137.9
2020-03-03 17:00:00,81.8594336,3.5398348,81.9359341176,6.9594336,2.0298348,7.24941,74.9,1.51,74.915219415,136.87,82.8094336,10.1798348,83.4327952888,6.9594336,2.0298348,7.24941,75.85,8.15,76.2865977744,137.62,6.9594336,2.0298348,7.24941,6.9594336,2.0298348,7.24941,0.0,0.0,0.0,137.62
2020-03-03 17:30:00,83.71633696,2.90309828,83.7666583649,6.69633696,1.95309828,6.975351,77.02,0.9500000000000001,77.025858645,136.91,84.52633696,10.03309828,85.1197080644,6.69633696,1.95309828,6.975351,77.83,8.08,78.2482926331,137.65,6.69633696,1.95309828,6.975351,6.69633696,1.95309828,6.975351,0.0,0.0,0.0,137.65
2020-03-03 18:00:00,81.4929904,3.1558722,81.5540741697,6.6029903999999995,1.9258722,6.878115,74.89,1.23,74.9001001334,136.75,82.5529904,9.2558722,83.0702557728,6.6029903999999995,1.9258722,6.878115,75.95,7.33,76.3028924747,137.63,6.6029903999999995,1.9258722,6.878115,6.6029903999999995,1.9258722,6.878115,0.0,0.0,0.0,137.63
2020-03-03 18:30:00,86.52612736,2.85762048,86.5733025287,6.50612736,1.89762048,6.777216,80.02,0.96,80.0257583532,136.57,87.33612736,10.58762048,87.9755468847,6.50612736,1.89762048,6.777216,80.83,8.69,81.2957870987,137.22,6.50612736,1.89762048,6.777216,6.50612736,1.89762048,6.777216,0.0,0.0,0.0,137.22
2020-03-03 19:00:00,84.51470912,2.96804016,84.5668098017,6.16470912,1.79804016,6.421572,78.35,1.17,78.3587353139,136.83,84.90470912,9.12804016,85.3939737213,6.16470912,1.79804016,6.421572,78.74,7.33,79.0804432208,137.64,6.16470912,1.79804016,6.421572,6.16470912,1.79804016,6.421572,0.0,0.0,0.0,137.64
2020-03-03 19:30:00,82.11504896,2.81563928,82.1633074447,5.98504896,1.74563928,6.234426,76.13,1.07,76.1375190034,137.11,83.00504896,9.16563928,83.5095629031,5.98504896,1.74563928,6.234426,77.02,7.42,77.3765907752,137.83,5.98504896,1.74563928,6.234426,5.98504896,1.74563928,6.234426,0.0,0.0,0.0,137.83
2020-03-03 20:00:00,81.27591776,3.04214268,81.3328312541,6.31591776,1.84214268,6.579081,74.96,1.2,74.9696045074,136.95,82.31591776,8.64214268,82.768332995,6.31591776,1.84214268,6.579081,76.0,6.8,76.3036041088,137.78,6.31591776,1.84214268,6.579081,6.31591776,1.84214268,6.579081,0.0,0.0,0.0,137.78
2020-03-03 20:30:00,81.08400992,3.49866956,81.15945634,6.06400992,1.76866956,6.316677,75.02,1.73,75.0399446961,136.46,81.92400992,8.51866956,82.3657157587,6.06400992,1.76866956,6.316677,75.86,6.75,76.1597144165,137.17,6.06400992,1.76866956,6.316677,6.06400992,1.76866956,6.316677,0.0,0.0,0.0,137.17
2020-03-03 21:00:00,79.00202656,3.01184108,79.059416816,1.41202656,0.41184108,1.470861,77.59,2.6,77.6335500927,136.04,80.07202656,6.43184108,80.3299322613,1.41202656,0.41184108,1.470861,78.66,6.02,78.890024718,136.82,1.41202656,0.41184108,1.470861,1.41202656,0.41184108,1.470861,0.0,0.0,0.0,136.82
2020-03-03 21:30:00,72.47655264,5.31524452,72.6711944782,0.80655264,0.23524452,0.840159,71.67,5.08,71.8498107165,136.64,75.67655264,5.32524452,75.8636859681,0.80655264,0.23524452,0.840159,74.87,5.09,75.042821109,137.2,0.80655264,0.23524452,0.840159,0.80655264,0.23524452,0.840159,0.0,0.0,0.0,137.2
2020-03-03 22:00:00,69.26551296,6.52494128,69.572165011,1.52551296,0.44494128,1.589076,67.74,6.08,68.0123077097,136.99,71.55551296,4.37494128,71.6891312974,1.52551296,0.44494128,1.589076,70.03,3.93,70.1401867691,137.52,1.52551296,0.44494128,1.589076,1.52551296,0.44494128,1.589076,0.0,0.0,0.0,137.52
2020-03-03 22:30:00,68.37191648,4.70722564,68.5337649365,1.6019164799999999,0.46722564,1.668663,66.77,4.24,66.9044878913,136.49,70.08191648,5.47722564,70.2956258826,1.6019164799999999,0.46722564,1.668663,68.48,5.01,68.6630213434,137.2,1.6019164799999999,0.46722564,1.668663,1.6019164799999999,0.46722564,1.668663,0.0,0.0,0.0,137.2
2020-03-03 23:00:00,74.18153696,11.08794828,75.0056199415,1.5015369600000001,0.43794828,1.564101,72.68,10.65,73.4561426975,138.03,69.86153696,9.86794828,70.5550193088,1.5015369600000001,0.43794828,1.564101,68.36,9.43,69.0073510577,137.84,1.5015369600000001,0.43794828,1.564101,1.5015369600000001,0.43794828,1.564101,0.0,0.0,0.0,137.84
2020-03-03 23:30:00,67.54952928,10.96694604,68.4340033272,1.18952928,0.34694604,1.239093,66.36,10.62,67.2044194975,140.0,64.51952928,12.49694604,65.7186679631,1.18952928,0.34694604,1.239093,63.33,12.15,64.4849703419,138.84,1.18952928,0.34694604,1.239093,1.18952928,0.34694604,1.239093,0.0,0.0,0.0,138.84
2020-03-04 00:00:00,61.23782112,7.93853116,61.75023087,1.05782112,0.30853116,1.101897,60.18,7.63,60.6617614317,139.77,61.06782112,13.39853116,62.5203919821,1.05782112,0.30853116,1.101897,60.01,13.09,61.421072931,138.39,1.05782112,0.30853116,1.101897,1.05782112,0.30853116,1.101897,0.0,0.0,0.0,138.39
2020-03-04 00:30:00,61.43643264,8.54020952,62.0271749653,0.92643264,0.27020952,0.965034,60.51,8.27,61.0725224631,139.73,61.31643264,12.890209519999999,62.656702859,0.92643264,0.27020952,0.965034,60.39,12.62,61.694541898,138.39,0.92643264,0.27020952,0.965034,0.92643264,0.27020952,0.965034,0.0,0.0,0.0,138.39
2020-03-04 01:00:00,64.98427488,9.82624684,65.7229876728,0.8442748800000001,0.24624684,0.8794529999999999,64.14,9.58,64.8514918872,139.62,64.88427488,11.44624684,65.8861570698,0.8442748800000001,0.24624684,0.8794529999999999,64.04,11.2,65.0120111979,138.25,0.8442748800000001,0.24624684,0.8794529999999999,0.8442748800000001,0.24624684,0.8794529999999999,0.0,0.0,0.0,138.25
2020-03-04 01:30:00,66.00058848,9.61142164,66.696754836,0.93058848,0.27142164,0.969363,65.07,9.34,65.7369036387,139.74,66.62058848,11.15142164,67.5474426904,0.93058848,0.27142164,0.969363,65.69,10.88,66.5849119546,138.28,0.93058848,0.27142164,0.969363,0.93058848,0.27142164,0.969363,0.0,0.0,0.0,138.28
2020-03-04 02:00:00,64.78676224,9.13072232,65.4270177498,0.99676224,0.29072232,1.038294,63.79,8.84,64.3996094709,140.02,65.69676224,11.16072232,66.6380243669,0.99676224,0.29072232,1.038294,64.7,10.87,65.6067595603,138.59,0.99676224,0.29072232,1.038294,0.99676224,0.29072232,1.038294,0.0,0.0,0.0,138.59
2020-03-04 02:30:00,63.20762144,1.43347292,63.2238740723,0.93762144,0.27347292,0.9766889999999999,62.27,1.16,62.2808036236,137.6,66.54762144,1.03347292,66.555645783,0.93762144,0.27347292,0.9766889999999999,65.61,0.76,65.6144016204,137.4,0.93762144,0.27347292,0.9766889999999999,0.93762144,0.27347292,0.9766889999999999,0.0,0.0,0.0,137.4
2020-03-04 03:00:00,64.2575216,1.6659438,64.2791136445,0.8775216,0.2559438,0.9140849999999999,63.38,1.4100000000000001,63.3956820296,137.49,65.9275216,0.9359438,65.9341648549,0.8775216,0.2559438,0.9140849999999999,65.05,0.68,65.053554092,137.51,0.8775216,0.2559438,0.9140849999999999,0.8775216,0.2559438,0.9140849999999999,0.0,0.0,0.0,137.51
2020-03-04 03:30:00,65.93979936,2.83494148,66.0007123661,0.83979936,0.24494148000000002,0.874791,65.1,2.59,65.1515011339,137.43,67.12979936,1.50494148,67.1466664174,0.83979936,0.24494148000000002,0.874791,66.29,1.26,66.3019735755,137.56,0.83979936,0.24494148000000002,0.874791,0.83979936,0.24494148000000002,0.874791,0.0,0.0,0.0,137.56
2020-03-04 04:00:00,69.93979936,6.6649414799999995,70.2566507845,0.83979936,0.24494148000000002,0.874791,69.1,6.42,69.3975965002,136.99,68.78979936,3.41494148,68.8745114052,0.83979936,0.24494148000000002,0.874791,67.95,3.17,68.0239031518,137.37,0.83979936,0.24494148000000002,0.874791,0.83979936,0.24494148000000002,0.874791,0.0,0.0,0.0,137.37
2020-03-04 04:30:00,73.455144,9.669417,74.0888372508,0.855144,0.249417,0.890775,72.6,9.42,73.2085814642,136.84,72.885144,6.859417,73.2072115128,0.855144,0.249417,0.890775,72.03,6.61,72.3326551428,137.17,0.855144,0.249417,0.890775,0.855144,0.249417,0.890775,0.0,0.0,0.0,137.17
2020-03-04 05:00:00,70.3762928,6.9543354,70.7190594474,0.9062928,0.2643354,0.944055,69.47,6.69,69.7913819895,137.29,68.9462928,5.3643354,69.1546627867,0.9062928,0.2643354,0.944055,68.04,5.1,68.2308698464,137.72,0.9062928,0.2643354,0.944055,0.9062928,0.2643354,0.944055,0.0,0.0,0.0,137.72
2020-03-04 05:30:00,62.69132768,4.32913724,62.8406237678,0.99132768,0.28913724,1.032633,61.7,4.04,61.8321243368,138.45,63.70132768,3.20913724,63.782111207,0.99132768,0.28913724,1.032633,62.71,2.92,62.7779459683,138.57,0.99132768,0.28913724,1.032633,0.99132768,0.28913724,1.032633,0.0,0.0,0.0,138.57
2020-03-04 06:00:00,60.51433472,4.79543096,60.7040432319,0.9443347200000001,0.27543096,0.983682,59.57,4.52,59.7412361774,138.91,62.50433472,5.49543096,62.7454509923,0.9443347200000001,0.27543096,0.983682,61.56,5.22,61.7809193845,138.92,0.9443347200000001,0.27543096,0.983682,0.9443347200000001,0.27543096,0.983682,0.0,0.0,0.0,138.92
2020-03-04 06:30:00,66.67470432,2.84428876,66.7353442691,0.9747043200000001,0.28428876000000003,1.015317,65.7,2.56,65.7498562736,138.31,67.11470432,4.51428876,67.2663536916,0.9747043200000001,0.28428876000000003,1.015317,66.14,4.23,66.2751273103,138.41,0.9747043200000001,0.28428876000000003,1.015317,0.9747043200000001,0.28428876000000003,1.015317,0.0,0.0,0.0,138.41
2020-03-04 07:00:00,71.38556352,0.91703936,71.3914535519,0.91556352,0.26703936,0.953712,70.47,0.65,70.4729976658,137.93,71.00556352,2.93703936,71.0662806892,0.91556352,0.26703936,0.953712,70.09,2.67,70.1408368926,138.12,0.91556352,0.26703936,0.953712,0.91556352,0.26703936,0.953712,0.0,0.0,0.0,138.12
2020-03-04 07:30:00,77.31836928,2.49494104,77.3586127003,2.34836928,0.68494104,2.446218,74.97,1.81,74.9918462234,137.7,77.30836928,1.41494104,77.3213167172,2.34836928,0.68494104,2.446218,74.96,0.73,74.9635544782,137.8,2.34836928,0.68494104,2.446218,2.34836928,0.68494104,2.446218,0.0,0.0,0.0,137.8
2020-03-04 08:00:00,80.15646048,3.52146764,80.2337764973,3.05646048,0.89146764,3.183813,77.1,2.63,77.1448436384,137.77,79.28646048,1.31146764,79.2973061511,3.05646048,0.89146764,3.183813,76.23,0.42,76.231157016,137.86,3.05646048,0.89146764,3.183813,3.05646048,0.89146764,3.183813,0.0,0.0,0.0,137.86
2020-03-04 08:30:00,83.0735824,7.2606282,83.390268105,4.0135824,1.1706282,4.180815,79.06,6.09,79.2942097508,137.43,82.4235824,4.7606282,82.5609503125,4.0135824,1.1706282,4.180815,78.41,3.59,78.4921410079,137.46,4.0135824,1.1706282,4.180815,4.0135824,1.1706282,4.180815,0.0,0.0,0.0,137.46
2020-03-04 09:00:00,81.5155504,6.5799522,81.7806867663,4.0455504,1.1799522,4.214115,77.47,5.4,77.657973834,137.67,81.0055504,3.9599522,81.1022836734,4.0455504,1.1799522,4.214115,76.96,2.7800000000000002,77.0101941304,137.86,4.0455504,1.1799522,4.214115,4.0455504,1.1799522,4.214115,0.0,0.0,0.0,137.86
2020-03-04 09:30:00,83.29326304,7.56720172,83.6362972024,3.69326304,1.07720172,3.847149,79.6,6.49,79.8641352548,137.48,82.72326304,5.23720172,82.8888806164,3.69326304,1.07720172,3.847149,79.03,4.16,79.1394117997,137.55,3.69326304,1.07720172,3.847149,3.69326304,1.07720172,3.847149,0.0,0.0,0.0,137.55
2020-03-04 10:00:00,82.82364288,7.15314584,83.1319632592,3.47364288,1.01314584,3.618378,79.35,6.14,79.5871980912,137.6,82.22364288,5.20314584,82.3881070003,3.47364288,1.01314584,3.618378,78.75,4.19,78.8613885244,137.65,3.47364288,1.01314584,3.618378,3.47364288,1.01314584,3.618378,0.0,0.0,0.0,137.65
2020-03-04 10:30:00,80.92452064,7.8600685200000004,81.3053424933,4.83452064,1.41006852,5.035959,76.09,6.45,76.3628875829,137.6,81.44452064,6.65006852,81.7155637171,4.83452064,1.41006852,5.035959,76.61,5.24,76.7889946542,137.58,4.83452064,1.41006852,5.035959,4.83452064,1.41006852,5.035959,0.0,0.0,0.0,137.58
2020-03-04 11:00:00,79.1808832,7.7340076,79.5576969117,5.9108832,1.7240076,6.15717,73.27,6.01,73.5160730725,137.76,78.6808832,5.3740076,78.8641955441,5.9108832,1.7240076,6.15717,72.77,3.65,72.8614809073,137.86,5.9108832,1.7240076,6.15717,5.9108832,1.7240076,6.15717,0.0,0.0,0.0,137.86
2020-03-04 11:30:00,77.57427936,6.53333148,77.8489128919,6.35427936,1.85333148,6.619041,71.22,4.68,71.3736001614,137.95,76.80427936,4.07333148,76.912218518,6.35427936,1.85333148,6.619041,70.45,2.22,70.4849693197,138.03,6.35427936,1.85333148,6.619041,6.35427936,1.85333148,6.619041,0.0,0.0,0.0,138.03
2020-03-04 12:00:00,77.65006432,6.9962687599999995,77.9646090573,5.61006432,1.63626876,5.843817,72.04,5.36,72.2391251331,137.83,76.76006432,4.30626876,76.8807610852,5.61006432,1.63626876,5.843817,71.15,2.67,71.2000800561,138.03,5.61006432,1.63626876,5.843817,5.61006432,1.63626876,5.843817,0.0,0.0,0.0,138.03
2020-03-04 12:30:00,77.01190208,6.91347144,77.3215956207,6.01190208,1.75347144,6.262398,71.0,5.16,71.1872572867,137.81,76.41190208,4.35347144,76.5358183667,6.01190208,1.75347144,6.262398,70.4,2.6,70.4479950034,137.93,6.01190208,1.75347144,6.262398,6.01190208,1.75347144,6.262398,0.0,0.0,0.0,137.93
2020-03-04 13:00:00,78.68989408,6.60580244,78.9666768719,6.01989408,1.75580244,6.270723,72.67,4.85,72.8316648169,137.88,77.67989408,3.93580244,77.7795377019,6.01989408,1.75580244,6.270723,71.66,2.18,71.6931516953,138.0,6.01989408,1.75580244,6.270723,6.01989408,1.75580244,6.270723,0.0,0.0,0.0,138.0
2020-03-04 13:30:00,80.5864496,5.4710478,80.7719519584,3.9464496000000002,1.1510478,4.110885,76.64,4.32,76.7616570952,137.94,80.0364496,3.1110478,80.096890595,3.9464496000000002,1.1510478,4.110885,76.09,1.96,76.1152396042,138.0,3.9464496000000002,1.1510478,4.110885,3.9464496000000002,1.1510478,4.110885,0.0,0.0,0.0,138.0
2020-03-04 14:00:00,79.56636064,5.76393852,79.7748627875,2.99636064,0.87393852,3.121209,76.57,4.89,76.7259864713,137.98,78.58636064,3.03393852,78.6449035957,2.99636064,0.87393852,3.121209,75.59,2.16,75.6208549277,138.15,2.99636064,0.87393852,3.121209,2.99636064,0.87393852,3.121209,0.0,0.0,0.0,138.15
2020-03-04 14:30:00,81.25631008,6.48184044,81.5144292951,3.60631008,1.05184044,3.756573,77.65,5.43,77.8396261553,137.89,80.64631008,3.95184044,80.7430763124,3.60631008,1.05184044,3.756573,77.04,2.9,77.0945627136,138.0,3.60631008,1.05184044,3.756573,3.60631008,1.05184044,3.756573,0.0,0.0,0.0,138.0
2020-03-04 15:00:00,82.04264384,6.85452112,82.328487585,3.51264384,1.02452112,3.659004,78.53,5.83,78.7461097452,137.98,81.05264384,4.16452112,81.1595608022,3.51264384,1.02452112,3.659004,77.54,3.14,77.6035514651,138.13,3.51264384,1.02452112,3.659004,3.51264384,1.02452112,3.659004,0.0,0.0,0.0,138.13
2020-03-04 15:30:00,80.61495168,4.76144424,80.7554443095,3.36495168,0.98144424,3.5051579999999998,77.25,3.7800000000000002,77.34242626139999,138.29,80.17495168,2.42144424,80.21150958,3.36495168,0.98144424,3.5051579999999998,76.81,1.44,76.8234970566,138.37,3.36495168,0.98144424,3.5051579999999998,3.36495168,0.98144424,3.5051579999999998,0.0,0.0,0.0,138.37
