Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-03-04 16:00:00,80.96279392,5.01748156,81.1181183247,3.28279392,0.9574815600000001,3.419577,77.68,4.06,77.7860270229,138.29,80.15279392,2.62748156,80.1958479756,3.28279392,0.9574815600000001,3.419577,76.87,1.67,76.8881382269,138.42,3.28279392,0.9574815600000001,3.419577,3.28279392,0.9574815600000001,3.419577,0.0,0.0,0.0,138.42
2020-03-04 16:30:00,82.2384384,6.1412112,82.4674191755,3.1584384,0.9212112,3.29004,79.08,5.22,79.2520965022,138.05,81.6084384,3.6612112,81.6905238417,3.1584384,0.9212112,3.29004,78.45,2.74,78.497835002,138.12,3.1584384,0.9212112,3.29004,3.1584384,0.9212112,3.29004,0.0,0.0,0.0,138.12
2020-03-04 17:00:00,82.21903744,5.66638592,82.4140646186,3.51903744,1.02638592,3.665664,78.7,4.64,78.8366640593,137.96,81.54903744,3.10638592,81.6081806002,3.51903744,1.02638592,3.665664,78.03,2.08,78.0577177478,138.08,3.51903744,1.02638592,3.665664,3.51903744,1.02638592,3.665664,0.0,0.0,0.0,138.08
2020-03-04 17:30:00,83.55728992,4.80295956,83.6952156297,2.78728992,0.81295956,2.9034269999999998,80.77,3.99,80.8684920102,137.93,83.26728992,2.6929595600000003,83.3108252379,2.78728992,0.81295956,2.9034269999999998,80.48,1.88,80.5019552558,137.94,2.78728992,0.81295956,2.9034269999999998,2.78728992,0.81295956,2.9034269999999998,0.0,0.0,0.0,137.94
2020-03-04 18:00:00,84.44497248,4.69228364,84.5752381191,2.54497248,0.74228364,2.651013,81.9,3.95,81.9951980301,137.68,84.53497248,2.6122836400000002,84.575324995,2.54497248,0.74228364,2.651013,81.99,1.87,82.011322389,137.79,2.54497248,0.74228364,2.651013,2.54497248,0.74228364,2.651013,0.0,0.0,0.0,137.79
2020-03-04 18:30:00,87.7151824,5.4044282,87.8815172129,2.4151824,0.7044282,2.515815,85.3,4.7,85.4293860448,137.53,87.6251824,3.7244282,87.7042983898,2.4151824,0.7044282,2.515815,85.21,3.02,85.2635003973,137.51,2.4151824,0.7044282,2.515815,2.4151824,0.7044282,2.515815,0.0,0.0,0.0,137.51
2020-03-04 19:00:00,86.8082592,5.3403256,86.9723688469,2.5382591999999997,0.7403255999999999,2.6440200000000003,84.27,4.6,84.3954554464,137.57,86.5882592,3.3503256,86.6530513768,2.5382591999999997,0.7403255999999999,2.6440200000000003,84.05,2.61,84.0905143283,137.63,2.5382591999999997,0.7403255999999999,2.6440200000000003,2.5382591999999997,0.7403255999999999,2.6440200000000003,0.0,0.0,0.0,137.63
2020-03-04 19:30:00,84.91554208,4.79286644,85.0506957964,2.37554208,0.69286644,2.474523,82.54,4.1,82.6417666801,137.63,85.40554208,3.16286644,85.4640880259,2.37554208,0.69286644,2.474523,83.03,2.47,83.0667310059,137.63,2.37554208,0.69286644,2.474523,2.37554208,0.69286644,2.474523,0.0,0.0,0.0,137.63
2020-03-04 20:00:00,83.80907808,4.19806444,83.9141544298,2.83907808,0.82806444,2.957373,80.97,3.37,81.0400999506,136.59,83.91907808,2.27806444,83.9499925157,2.83907808,0.82806444,2.957373,81.08,1.45,81.092964553,136.65,2.83907808,0.82806444,2.957373,2.83907808,0.82806444,2.957373,0.0,0.0,0.0,136.65
2020-03-04 20:30:00,82.90369376,4.41191068,83.0210057449,2.54369376,0.74191068,2.649681,80.36,3.67,80.4437598574,136.49,82.57369376,2.26191068,82.6046677924,2.54369376,0.74191068,2.649681,80.03,1.52,80.0444332855,136.53,2.54369376,0.74191068,2.649681,2.54369376,0.74191068,2.649681,0.0,0.0,0.0,136.53
2020-03-04 21:00:00,75.14490272,2.06267996,75.1732070183,2.37490272,0.69267996,2.4738569999999998,72.77,1.37,72.7828949685,137.13,75.04490272,2.09267996,75.0740749771,2.37490272,0.69267996,2.4738569999999998,72.67,1.4,72.6834843689,137.03,2.37490272,0.69267996,2.4738569999999998,2.37490272,0.69267996,2.4738569999999998,0.0,0.0,0.0,137.03
2020-03-04 21:30:00,74.16352512,1.99477816,74.1903470684,1.35352512,0.39477816,1.409922,72.81,1.6,72.8275778809,137.27,74.30352512,2.43477816,74.3434058269,1.35352512,0.39477816,1.409922,72.95,2.04,72.9785180721,137.03,1.35352512,0.39477816,1.409922,1.35352512,0.39477816,1.409922,0.0,0.0,0.0,137.03
2020-03-04 22:00:00,71.61837056,2.35160808,71.656967995,1.06837056,0.31160808,1.112886,70.55,2.04,70.5794878134,137.72,74.15837056,1.6816080800000002,74.1774341013,1.06837056,0.31160808,1.112886,73.09,1.37,73.1028385222,137.26,1.06837056,0.31160808,1.112886,1.06837056,0.31160808,1.112886,0.0,0.0,0.0,137.26
2020-03-04 22:30:00,64.44718176,4.34834468,64.5937097422,1.05718176,0.30834468,1.101231,63.39,4.04,63.5186090843,138.2,65.49718176,3.33834468,65.5822031019,1.05718176,0.30834468,1.101231,64.44,3.03,64.5111967026,137.96,1.05718176,0.30834468,1.101231,1.05718176,0.30834468,1.101231,0.0,0.0,0.0,137.96
2020-03-04 23:00:00,63.14349536,4.57351948,63.3089100105,1.14349536,0.33351948,1.191141,62.0,4.24,62.1448115292,138.04,63.32349536,3.47351948,63.4186912683,1.14349536,0.33351948,1.191141,62.18,3.14,62.2592322471,137.96,1.14349536,0.33351948,1.191141,1.14349536,0.33351948,1.191141,0.0,0.0,0.0,137.96
2020-03-04 23:30:00,63.97201696,3.08808828,64.0465084384,1.02201696,0.29808828,1.064601,62.95,2.79,63.0117973081,137.64,62.15201696,4.24808828,62.2970261428,1.02201696,0.29808828,1.064601,61.13,3.95,61.2574844407,137.68,1.02201696,0.29808828,1.064601,1.02201696,0.29808828,1.064601,0.0,0.0,0.0,137.68
2020-03-05 00:00:00,58.72836064,5.46118852,58.9817338124,0.99836064,0.29118852,1.039959,57.73,5.17,57.9610369127,137.93,58.27836064,5.50118852,58.5374272924,0.99836064,0.29118852,1.039959,57.28,5.21,57.5164541675,137.85,0.99836064,0.29118852,1.039959,0.99836064,0.29118852,1.039959,0.0,0.0,0.0,137.85
2020-03-05 00:30:00,57.6058432,5.7687876,57.8939727533,0.9558432,0.27878759999999997,0.99567,56.65,5.49,56.9153986194,138.04,57.8958432,5.4787876,58.1544991673,0.9558432,0.27878759999999997,0.99567,56.94,5.2,57.1769499012,137.94,0.9558432,0.27878759999999997,0.99567,0.9558432,0.27878759999999997,0.99567,0.0,0.0,0.0,137.94
2020-03-05 01:00:00,60.97031872,4.24009296,61.1175764664,0.9603187200000001,0.28009296,1.000332,60.01,3.96,60.1405162931,137.68,61.16031872,4.11009296,61.2982662893,0.9603187200000001,0.28009296,1.000332,60.2,3.83,60.32171168,137.55,0.9603187200000001,0.28009296,1.000332,0.9603187200000001,0.28009296,1.000332,0.0,0.0,0.0,137.55
2020-03-05 01:30:00,61.54119776,4.99368268,61.7434683869,1.04119776,0.30368268,1.084581,60.5,4.69,60.6815136594,137.99,61.96119776,4.68368268,62.1379667458,1.04119776,0.30368268,1.084581,60.92,4.38,61.0772527215,137.86,1.04119776,0.30368268,1.084581,1.04119776,0.30368268,1.084581,0.0,0.0,0.0,137.86
2020-03-05 02:00:00,59.35827072,5.46407896,59.6092313467,1.00827072,0.29407896,1.050282,58.35,5.17,58.5785916526,138.09,59.83827072,5.09407896,60.0547107495,1.00827072,0.29407896,1.050282,58.83,4.8,59.0254936447,137.98,1.00827072,0.29407896,1.050282,1.00827072,0.29407896,1.050282,0.0,0.0,0.0,137.98
2020-03-05 02:30:00,59.16882016,5.61715588,59.4348527323,1.01882016,0.29715588,1.061271,58.15,5.32,58.3928497335,138.23,59.61882016,5.25715588,59.8501579381,1.01882016,0.29715588,1.061271,58.6,4.96,58.8095366416,138.12,1.01882016,0.29715588,1.061271,1.01882016,0.29715588,1.061271,0.0,0.0,0.0,138.12
2020-03-05 03:00:00,58.4014176,5.8862468,58.6973038485,0.9814176,0.28624679999999997,1.02231,57.42,5.6,57.6924293127,138.38,58.7914176,5.5462468,59.0524481879,0.9814176,0.28624679999999997,1.02231,57.81,5.26,58.0488044666,138.27,0.9814176,0.28624679999999997,1.02231,0.9814176,0.28624679999999997,1.02231,0.0,0.0,0.0,138.27
2020-03-05 03:30:00,56.55886016,6.34550088,56.9137069959,0.97886016,0.28550088,1.019646,55.58,6.06,55.9093909822,138.62,56.90886016,6.06550088,57.2311861282,0.97886016,0.28550088,1.019646,55.93,5.78,56.2278694243,138.51,0.97886016,0.28550088,1.019646,0.97886016,0.28550088,1.019646,0.0,0.0,0.0,138.51
2020-03-05 04:00:00,55.38912992,6.23682956,55.7391581947,0.9491299200000001,0.27682956000000003,0.9886769999999999,54.44,5.96,54.7652736686,138.79,55.67912992,7.45682956,56.1762388892,0.9491299200000001,0.27682956000000003,0.9886769999999999,54.73,7.18,55.1989610409,138.86,0.9491299200000001,0.27682956000000003,0.9886769999999999,0.9491299200000001,0.27682956000000003,0.9886769999999999,0.0,0.0,0.0,138.86
2020-03-05 04:30:00,56.02721184,5.50627012,56.2971356039,0.94721184,0.27627012,0.986679,55.08,5.23,55.3277443965,138.67,56.05721184,7.65627012,56.577641091,0.94721184,0.27627012,0.986679,55.11,7.38,55.6019469084,138.88,0.94721184,0.27627012,0.986679,0.94721184,0.27627012,0.986679,0.0,0.0,0.0,138.88
2020-03-05 05:00:00,60.34766144,2.29181792,60.3911638458,0.89766144,0.26181792,0.935064,59.45,2.03,59.4846484397,138.13,58.56766144,6.04181792,58.878472554300004,0.89766144,0.26181792,0.935064,57.67,5.78,57.9589276988,138.54,0.89766144,0.26181792,0.935064,0.89766144,0.26181792,0.935064,0.0,0.0,0.0,138.54
2020-03-05 05:30:00,65.48967936,2.03990648,65.5214416899,0.95967936,0.27990648,0.9996659999999999,64.53,1.76,64.5539967779,137.26,63.73967936,2.38990648,63.7844681556,0.95967936,0.27990648,0.9996659999999999,62.78,2.11,62.8154479408,137.58,0.95967936,0.27990648,0.9996659999999999,0.95967936,0.27990648,0.9996659999999999,0.0,0.0,0.0,137.58
2020-03-05 06:00:00,71.82451456,4.84965008,71.9880545485,0.92451456,0.26965008,0.963036,70.9,4.58,71.0477754754,137.12,72.32451456,3.61965008,72.4150348549,0.92451456,0.26965008,0.963036,71.4,3.35,71.4785457323,137.2,0.92451456,0.26965008,0.963036,0.92451456,0.26965008,0.963036,0.0,0.0,0.0,137.2
2020-03-05 06:30:00,73.02972896,4.26200428,73.1539882197,1.30972896,0.38200428000000003,1.364301,71.72,3.88,71.8248759136,136.93,77.52972896,6.23200428,77.779796541,1.30972896,0.38200428000000003,1.364301,76.22,5.85,76.4441685153,136.59,1.30972896,0.38200428000000003,1.364301,1.30972896,0.38200428000000003,1.364301,0.0,0.0,0.0,136.59
2020-03-05 07:00:00,74.6551344,2.9356641999999997,74.7128316729,0.4651344,0.13566419999999998,0.484515,74.19,2.8,74.2428185079,137.06,77.2651344,3.5356642,77.3459883587,0.4651344,0.13566419999999998,0.484515,76.8,3.4,76.8752235769,136.86,0.4651344,0.13566419999999998,0.484515,0.4651344,0.13566419999999998,0.484515,0.0,0.0,0.0,136.86
2020-03-05 07:30:00,77.53936896,3.72689928,77.6288832649,1.66936896,0.48689928,1.738926,75.87,3.24,75.9391499821,136.54,77.38936896,1.64689928,77.4068905542,1.66936896,0.48689928,1.738926,75.72,1.16,75.7288848459,136.67,1.66936896,0.48689928,1.738926,1.66936896,0.48689928,1.738926,0.0,0.0,0.0,136.67
2020-03-05 08:00:00,82.28716064,5.42083852,82.4655218649,2.19716064,0.64083852,2.288709,80.09,4.78,80.2325152292,136.31,81.47716064,4.88083852,81.6232215158,2.19716064,0.64083852,2.288709,79.28,4.24,79.3932994654,136.14,2.19716064,0.64083852,2.288709,2.19716064,0.64083852,2.288709,0.0,0.0,0.0,136.14
2020-03-05 08:30:00,84.66681056,8.25615308,85.0684011492,2.62681056,0.76615308,2.736261,82.04,7.49,82.3811974907,135.8,84.00681056,5.97615308,84.2191108128,2.62681056,0.76615308,2.736261,81.38,5.21,81.5466032401,135.84,2.62681056,0.76615308,2.736261,2.62681056,0.76615308,2.736261,0.0,0.0,0.0,135.84
2020-03-05 09:00:00,85.61373344,9.74358892,86.1664022608,2.82373344,0.8235889200000001,2.941389,82.79,8.92,83.2691449458,135.69,84.58373344,6.81358892,84.8577218444,2.82373344,0.8235889200000001,2.941389,81.76,5.99,81.9791296612,135.84,2.82373344,0.8235889200000001,2.941389,2.82373344,0.8235889200000001,2.941389,0.0,0.0,0.0,135.84
2020-03-05 09:30:00,85.67076704,9.27897372,86.1718032683,2.19076704,0.63897372,2.2820489999999998,83.48,8.64,83.9259197149,135.69,85.53076704,7.09897372,85.8248655014,2.19076704,0.63897372,2.2820489999999998,83.34,6.46,83.5899946166,135.77,2.19076704,0.63897372,2.2820489999999998,2.19076704,0.63897372,2.2820489999999998,0.0,0.0,0.0,135.77
2020-03-05 10:00:00,85.29240608,8.85111844,85.7504334249,1.5124060799999999,0.44111844,1.575423,83.78,8.41,84.2010480932,136.79,84.43240608,6.26111844,84.664235664,1.5124060799999999,0.44111844,1.575423,82.92,5.82,83.1239965353,136.9,1.5124060799999999,0.44111844,1.575423,1.5124060799999999,0.44111844,1.575423,0.0,0.0,0.0,136.9
2020-03-05 10:30:00,83.55600256,8.50883408,83.9881290493,1.43600256,0.41883408,1.495836,82.12,8.09,82.5175284409,136.79,83.64600256,6.57883408,83.9043193293,1.43600256,0.41883408,1.495836,82.21,6.16,82.4404615465,136.9,1.43600256,0.41883408,1.495836,1.43600256,0.41883408,1.495836,0.0,0.0,0.0,136.9
2020-03-05 11:00:00,85.98100672,10.16237696,86.5794861504,2.27100672,0.66237696,2.3656319999999997,83.71,9.5,84.2473388304,136.56,85.74100672,7.83237696,86.0980044031,2.27100672,0.66237696,2.3656319999999997,83.47,7.17,83.7773823893,136.63,2.27100672,0.66237696,2.3656319999999997,2.27100672,0.66237696,2.3656319999999997,0.0,0.0,0.0,136.63
2020-03-05 11:30:00,87.03007744,8.16335592,87.4120973269,2.48007744,0.72335592,2.583414,84.55,7.44,84.8767111757,136.84,87.48007744,6.70335592,87.7365313282,2.48007744,0.72335592,2.583414,85.0,5.98,85.210095646,136.78,2.48007744,0.72335592,2.583414,2.48007744,0.72335592,2.583414,0.0,0.0,0.0,136.78
2020-03-05 12:00:00,86.70180672,9.04927696,87.1727750046,1.47180672,0.42927696,1.533132,85.23,8.62,85.6647961534,136.84,86.79180672,7.01927696,87.0751856889,1.47180672,0.42927696,1.533132,85.32,6.59,85.574122841,136.78,1.47180672,0.42927696,1.533132,1.47180672,0.42927696,1.533132,0.0,0.0,0.0,136.78
2020-03-05 12:30:00,87.53845952,9.43871736,88.0458476053,2.01845952,0.58871736,2.102562,85.52,8.85,85.9766997506,136.94,87.71845952,7.48871736,88.0375432884,2.01845952,0.58871736,2.102562,85.7,6.9,85.9773225915,136.99,2.01845952,0.58871736,2.102562,2.01845952,0.58871736,2.102562,0.0,0.0,0.0,136.99
2020-03-05 13:00:00,88.84738048,9.20340264,89.3227834223,2.13738048,0.62340264,2.226438,86.71,8.58,87.1334637209,137.3,88.13738048,6.94340264,88.4104557057,2.13738048,0.62340264,2.226438,86.0,6.32,86.2319105668,137.38,2.13738048,0.62340264,2.226438,2.13738048,0.62340264,2.226438,0.0,0.0,0.0,137.38
2020-03-05 13:30:00,88.311416,8.352913,88.7055655047,2.581416,0.7529129999999999,2.688975,85.73,7.6,86.0662123019,137.46,88.461416,6.662913,88.7119863963,2.581416,0.7529129999999999,2.688975,85.88,5.91,86.0831139074,137.43,2.581416,0.7529129999999999,2.688975,2.581416,0.7529129999999999,2.688975,0.0,0.0,0.0,137.43
2020-03-05 14:00:00,86.59250528,8.80531404,87.0390459852,2.21250528,0.64531404,2.304693,84.38,8.16,84.7736397709,137.46,86.21250528,6.58531404,86.4636480127,2.21250528,0.64531404,2.304693,84.0,5.94,84.2097595294,137.61,2.21250528,0.64531404,2.304693,2.21250528,0.64531404,2.304693,0.0,0.0,0.0,137.61
2020-03-05 14:30:00,86.45931872,8.60146796,86.8861268822,1.9593187200000002,0.57146796,2.040957,84.5,8.03,84.8806862602,137.29,86.52931872,6.4514679600000004,86.7694902427,1.9593187200000002,0.57146796,2.040957,84.57,5.88,84.774166466,137.35,1.9593187200000002,0.57146796,2.040957,1.9593187200000002,0.57146796,2.040957,0.0,0.0,0.0,137.35
2020-03-05 15:00:00,85.124504,8.065897,85.5057885506,1.494504,0.435897,1.556775,83.63,7.63,83.9773409915,137.99,84.454504,6.055897,84.6713477769,1.494504,0.435897,1.556775,82.96,5.62,83.1501413108,138.05,1.494504,0.435897,1.556775,1.494504,0.435897,1.556775,0.0,0.0,0.0,138.05
2020-03-05 15:30:00,84.8452032,5.6952676,85.0361369012,1.5952031999999998,0.4652676,1.66167,83.25,5.23,83.4141199078,138.33,84.7452032,5.7452676,84.9397290154,1.5952031999999998,0.4652676,1.66167,83.15,5.28,83.3174705569,138.15,1.5952031999999998,0.4652676,1.66167,1.5952031999999998,0.4652676,1.66167,0.0,0.0,0.0,138.15
2020-03-05 16:00:00,88.1269312,7.2345216,88.4233809889,1.8669312,0.5445215999999999,1.9447200000000002,86.26,6.69,86.5190366336,137.84,87.5069312,7.1245216,87.7964795198,1.8669312,0.5445215999999999,1.9447200000000002,85.64,6.58,85.8924094434,137.73,1.8669312,0.5445215999999999,1.9447200000000002,1.8669312,0.5445215999999999,1.9447200000000002,0.0,0.0,0.0,137.73
2020-03-05 16:30:00,88.28660064,7.49400852,88.6040857764,2.7566006400000003,0.80400852,2.8714589999999998,85.53,6.69,85.7912408116,137.77,87.65660064,7.29400852,87.9595486349,2.7566006400000003,0.80400852,2.8714589999999998,84.9,6.49,85.1476957997,137.59,2.7566006400000003,0.80400852,2.8714589999999998,2.7566006400000003,0.80400852,2.8714589999999998,0.0,0.0,0.0,137.59
2020-03-05 17:00:00,87.98307424,6.77256332,88.2433508353,2.68307424,0.7825633200000001,2.794869,85.3,5.99,85.5100584727,137.89,87.52307424,6.39256332,87.7562156786,2.68307424,0.7825633200000001,2.794869,84.84,5.61,85.0252768299,137.82,2.68307424,0.7825633200000001,2.794869,2.68307424,0.7825633200000001,2.794869,0.0,0.0,0.0,137.82
2020-03-05 17:30:00,90.72663104,6.81860072,90.9824977435,2.32663104,0.67860072,2.423574,88.4,6.14,88.6129764764,137.93,90.28663104,6.73860072,90.5377517073,2.32663104,0.67860072,2.423574,87.96,6.06,88.1685045807,137.63,2.32663104,0.67860072,2.423574,2.32663104,0.67860072,2.423574,0.0,0.0,0.0,137.63
2020-03-05 18:00:00,87.58351424,6.00435832,87.7890897861,2.24351424,0.65435832,2.336994,85.34,5.35,85.5075324167,137.95,87.02351424,5.65435832,87.207016912,2.24351424,0.65435832,2.336994,84.78,5.0,84.9273124501,137.91,2.24351424,0.65435832,2.336994,2.24351424,0.65435832,2.336994,0.0,0.0,0.0,137.91
2020-03-05 18:30:00,91.72339424,7.02932332,91.9923498843,2.36339424,0.68932332,2.461869,89.36,6.34,89.5846259132,137.74,91.18339424,6.9893233200000005,91.450872197,2.36339424,0.68932332,2.461869,88.82,6.3,89.0431490908,137.55,2.36339424,0.68932332,2.461869,2.36339424,0.68932332,2.461869,0.0,0.0,0.0,137.55
2020-03-05 19:00:00,89.80525248000001,6.07069864,90.0102036159,2.26525248,0.66069864,2.359638,87.54,5.41,87.7070105522,137.98,89.16525248,5.76069864,89.3511493974,2.26525248,0.66069864,2.359638,86.9,5.1,87.0495261331,137.86,2.26525248,0.66069864,2.359638,2.26525248,0.66069864,2.359638,0.0,0.0,0.0,137.86
2020-03-05 19:30:00,90.2567312,6.3727966,90.4814349102,2.0667312,0.6027966,2.152845,88.19,5.77,88.3785550912,137.77,90.6867312,7.0527966,90.9605692354,2.0667312,0.6027966,2.152845,88.62,6.45,88.8544140716,137.56,2.0667312,0.6027966,2.152845,2.0667312,0.6027966,2.152845,0.0,0.0,0.0,137.56
2020-03-05 20:00:00,91.16931872,7.54146796,91.480699685,1.9593187200000002,0.57146796,2.040957,89.21,6.97,89.481869672,136.73,95.10931872,11.03146796,95.7469362055,1.9593187200000002,0.57146796,2.040957,93.15,10.46,93.7354474039,136.15,1.9593187200000002,0.57146796,2.040957,1.9593187200000002,0.57146796,2.040957,0.0,0.0,0.0,136.15
2020-03-05 20:30:00,85.92760032,4.67596676,86.054733524,2.07760032,0.60596676,2.164167,83.85,4.07,83.9487188705,136.94,88.03760032,6.28596676,88.2617269727,2.07760032,0.60596676,2.164167,85.96,5.68,86.1474549827,136.53,2.07760032,0.60596676,2.164167,2.07760032,0.60596676,2.164167,0.0,0.0,0.0,136.53
2020-03-05 21:00:00,83.0949728,3.4589504,83.1669335884,2.2249728,0.6489503999999999,2.31768,80.87,2.81,80.9188049838,136.72,83.8349728,4.0189504,83.9312494051,2.2249728,0.6489503999999999,2.31768,81.61,3.37,81.6795506844,136.53,2.2249728,0.6489503999999999,2.31768,2.2249728,0.6489503999999999,2.31768,0.0,0.0,0.0,136.53
2020-03-05 21:30:00,81.81503392,4.86480156,81.9595392224,1.04503392,0.30480156,1.088577,80.77,4.5600000000000005,80.8986186532,136.4,79.77503392,1.6048015599999998,79.7911738539,1.04503392,0.30480156,1.088577,78.73,1.3,78.7407321531,136.7,1.04503392,0.30480156,1.088577,1.04503392,0.30480156,1.088577,0.0,0.0,0.0,136.7
2020-03-05 22:00:00,79.7739552,4.1061536,79.879562002,0.8439552,0.2461536,0.8791200000000001,78.93,3.86,79.0243285324,137.1,77.0539552,1.4861536,77.0682857243,0.8439552,0.2461536,0.8791200000000001,76.21,1.24,76.2200872474,137.46,0.8439552,0.2461536,0.8791200000000001,0.8439552,0.2461536,0.8791200000000001,0.0,0.0,0.0,137.46
2020-03-05 22:30:00,72.95142784,2.15333312,72.9832012687,0.73142784,0.21333312000000001,0.7619039999999999,72.22,1.94,72.2460517952,137.55,70.65142784,1.9233331200000001,70.6776022947,0.73142784,0.21333312000000001,0.7619039999999999,69.92,1.71,69.9409072003,137.95,0.73142784,0.21333312000000001,0.7619039999999999,0.73142784,0.21333312000000001,0.7619039999999999,0.0,0.0,0.0,137.95
2020-03-05 23:00:00,65.94334592,1.5238925600000002,65.9609514763,0.73334592,0.21389256,0.763902,65.21,1.31,65.2231569306,136.32,65.22334592,4.14389256,65.3548521424,0.73334592,0.21389256,0.763902,64.49,3.93,64.6096355043,136.57,0.73334592,0.21389256,0.763902,0.73334592,0.21389256,0.763902,0.0,0.0,0.0,136.57
2020-03-05 23:30:00,61.5541152,2.2295336,61.5944796076,0.6841151999999999,0.19953359999999998,0.71262,60.87,2.03,60.9038406014,136.4,60.6041152,5.0695336,60.8157787922,0.6841151999999999,0.19953359999999998,0.71262,59.92,4.87,60.1175789599,136.68,0.6841151999999999,0.19953359999999998,0.71262,0.6841151999999999,0.19953359999999998,0.71262,0.0,0.0,0.0,136.68
2020-03-06 00:00:00,58.96900032,3.37804176,59.0656767071,0.67900032,0.19804176,0.7072919999999999,58.29,3.18,58.3766777061,136.53,58.54900032,5.98804176,58.8544143,0.67900032,0.19804176,0.7072919999999999,57.87,5.79,58.1589288072,136.75,0.67900032,0.19804176,0.7072919999999999,0.67900032,0.19804176,0.7072919999999999,0.0,0.0,0.0,136.75
2020-03-06 00:30:00,57.37227712,4.08566416,57.5175697814,0.60227712,0.17566416,0.6273719999999999,56.77,3.91,56.9044901568,136.67,57.14227712,6.53566416,57.5148219198,0.60227712,0.17566416,0.6273719999999999,56.54,6.36,56.8965833772,136.93,0.60227712,0.17566416,0.6273719999999999,0.60227712,0.17566416,0.6273719999999999,0.0,0.0,0.0,136.93
2020-03-06 01:00:00,60.67076864,2.65230752,60.7287156339,0.5907686400000001,0.17230752,0.6153839999999999,60.08,2.48,60.1311633016,136.38,60.16076864,5.36230752,60.3992750395,0.5907686400000001,0.17230752,0.6153839999999999,59.57,5.19,59.7956603777,136.64,0.5907686400000001,0.17230752,0.6153839999999999,0.5907686400000001,0.17230752,0.6153839999999999,0.0,0.0,0.0,136.64
2020-03-06 01:30:00,61.45762176,3.20013968,61.5408820734,0.61762176,0.18013968,0.6433559999999999,60.84,3.02,60.9149078633,136.52,60.79762176,5.86013968,61.0793913586,0.61762176,0.18013968,0.6433559999999999,60.18,5.68,60.4474548678,136.77,0.61762176,0.18013968,0.6433559999999999,0.61762176,0.18013968,0.6433559999999999,0.0,0.0,0.0,136.77
2020-03-06 02:00:00,59.66131808,3.64538444,59.772583203,0.60131808,0.17538444,0.626373,59.06,3.47,59.1618500387,136.6,59.28131808,6.21538444,59.6062553516,0.60131808,0.17538444,0.626373,58.68,6.04,58.9900330564,136.88,0.60131808,0.17538444,0.626373,0.60131808,0.17538444,0.626373,0.0,0.0,0.0,136.88
2020-03-06 02:30:00,59.2401792,3.6608856,59.3531879095,0.6201791999999999,0.18088559999999998,0.64602,58.62,3.48,58.7232049534,136.72,58.8401792,6.2508856,59.1712790049,0.6201791999999999,0.18088559999999998,0.64602,58.22,6.07,58.535572945,137.0,0.6201791999999999,0.18088559999999998,0.64602,0.6201791999999999,0.18088559999999998,0.64602,0.0,0.0,0.0,137.0
2020-03-06 03:00:00,59.00012928,3.68212104,59.1149158031,0.59012928,0.17212104,0.614718,58.41,3.51,58.5153672124,136.76,58.62012928,6.24212104,58.9515362979,0.59012928,0.17212104,0.614718,58.03,6.07,58.3466005865,137.04,0.59012928,0.17212104,0.614718,0.59012928,0.17212104,0.614718,0.0,0.0,0.0,137.04
2020-03-06 03:30:00,58.89167776,3.91382268,59.021586876,0.56167776,0.16382268,0.585081,58.33,3.75,58.4504183047,136.9,58.52167776,6.50382268,58.8819707321,0.56167776,0.16382268,0.585081,57.96,6.34,58.3057218461,137.18,0.56167776,0.16382268,0.585081,0.56167776,0.16382268,0.585081,0.0,0.0,0.0,137.18
2020-03-06 04:00:00,57.84030912,4.10634016,57.9858895647,0.57030912,0.16634016000000001,0.5940719999999999,57.27,3.94,57.4053699579,137.0,57.34030912,6.81634016,57.7440346976,0.57030912,0.16634016000000001,0.5940719999999999,56.77,6.65,57.158161272,137.29,0.57030912,0.16634016000000001,0.5940719999999999,0.57030912,0.16634016000000001,0.5940719999999999,0.0,0.0,0.0,137.29
2020-03-06 04:30:00,61.19625312,1.56265716,61.2162012324,0.62625312,0.18265716,0.652347,60.57,1.38,60.5857186142,136.54,58.76625312,5.32265716,59.00680626,0.62625312,0.18265716,0.652347,58.14,5.14,58.3667645154,137.08,0.62625312,0.18265716,0.652347,0.62625312,0.18265716,0.652347,0.0,0.0,0.0,137.08
2020-03-06 05:00:00,65.36607328,2.38843804,65.4096947884,0.64607328,0.18843804,0.672993,64.72,2.2,64.7573810465,136.07,62.92607328,2.43843804,62.973301315,0.64607328,0.18843804,0.672993,62.28,2.25,62.3206298107,136.57,0.64607328,0.18843804,0.672993,0.64607328,0.18843804,0.672993,0.0,0.0,0.0,136.57
2020-03-06 05:30:00,75.14844096,12.29454528,76.1475148797,0.59844096,0.17454528,0.6233759999999999,74.55,12.12,75.5287819311,135.46,71.92844096,4.51454528,72.0699780631,0.59844096,0.17454528,0.6233759999999999,71.33,4.34,71.4619094343,135.82,0.59844096,0.17454528,0.6233759999999999,0.59844096,0.17454528,0.6233759999999999,0.0,0.0,0.0,135.82
2020-03-06 06:00:00,76.45994944,17.77790192,78.4995392664,0.6099494400000001,0.17790192,0.6353639999999999,75.85,17.6,77.8651558786,137.79,75.37994944,3.29790192,75.452057193,0.6099494400000001,0.17790192,0.6353639999999999,74.77,3.12,74.8350673147,136.51,0.6099494400000001,0.17790192,0.6353639999999999,0.6099494400000001,0.17790192,0.6353639999999999,0.0,0.0,0.0,136.51
2020-03-06 06:30:00,80.45074848,17.27480164,82.2845167859,0.7707484800000001,0.22480164,0.802863,79.68,17.05,81.4837707768,137.57,76.91074848,5.66480164,77.1190845989,0.7707484800000001,0.22480164,0.802863,76.14,5.44,76.3340893703,136.44,0.7707484800000001,0.22480164,0.802863,0.7707484800000001,0.22480164,0.802863,0.0,0.0,0.0,136.44
2020-03-06 07:00:00,80.83151776,14.26044268,82.079805609,0.72151776,0.21044268,0.7515809999999999,80.11,14.05,81.3327400252,138.44,75.47151776,7.12044268,75.8066665733,0.72151776,0.21044268,0.7515809999999999,74.75,6.91,75.0687058634,137.66,0.72151776,0.21044268,0.7515809999999999,0.72151776,0.21044268,0.7515809999999999,0.0,0.0,0.0,137.66
2020-03-06 07:30:00,78.470048,3.858764,78.5648680565,1.950048,0.5687639999999999,2.0313,76.52,3.29,76.5906946045,137.06,78.160048,1.558764,78.1755898511,1.950048,0.5687639999999999,2.0313,76.21,0.99,76.2164299872,137.17,1.950048,0.5687639999999999,2.0313,1.950048,0.5687639999999999,2.0313,0.0,0.0,0.0,137.17
2020-03-06 08:00:00,80.98229568,5.35983624,81.159473003,2.02229568,0.58983624,2.106558,78.96,4.77,79.1039474363,136.83,80.23229568,3.00983624,80.2887313655,2.02229568,0.58983624,2.106558,78.21,2.42,78.2474312677,136.96,2.02229568,0.58983624,2.106558,2.02229568,0.58983624,2.106558,0.0,0.0,0.0,136.96
2020-03-06 08:30:00,82.15005664,7.45251652,82.487403938,3.30005664,0.96251652,3.437559,78.85,6.49,79.1166392107,137.01,81.98005664,5.35251652,82.1546049823,3.30005664,0.96251652,3.437559,78.68,4.39,78.8023762332,137.06,3.30005664,0.96251652,3.437559,3.30005664,0.96251652,3.437559,0.0,0.0,0.0,137.06
2020-03-06 09:00:00,82.45395168,7.55281924,82.7991499118,4.3639516799999996,1.27281924,4.545783,78.09,6.28,78.3421119195,137.31,81.71395168,4.92281924,81.8621038603,4.3639516799999996,1.27281924,4.545783,77.35,3.65,77.4360704065,137.47,4.3639516799999996,1.27281924,4.545783,4.3639516799999996,1.27281924,4.545783,0.0,0.0,0.0,137.47
2020-03-06 09:30:00,80.4507936,7.0835647999999996,80.7620398526,5.6007936,1.6335647999999998,5.83416,74.85,5.45,75.0481512097,137.56,80.0807936,4.8635648,80.228347647,5.6007936,1.6335647999999998,5.83416,74.48,3.23,74.5500053655,137.68,5.6007936,1.6335647999999998,5.83416,5.6007936,1.6335647999999998,5.83416,0.0,0.0,0.0,137.68
2020-03-06 10:00:00,79.81448864,7.39214252,80.156075053,6.86448864,2.00214252,7.150509,72.95,5.39,73.1488523492,137.82,78.50448864,4.55214252,78.6363576099,6.86448864,2.00214252,7.150509,71.64,2.55,71.6853688001,138.0,6.86448864,2.00214252,7.150509,6.86448864,2.00214252,7.150509,0.0,0.0,0.0,138.0
2020-03-06 10:30:00,77.1474848,7.3680164,77.4985295127,7.7074848,2.2480164,8.02863,69.44,5.12,69.628499912,137.89,76.7574848,4.9780164,76.9187371198,7.7074848,2.2480164,8.02863,69.05,2.73,69.1039463417,138.0,7.7074848,2.2480164,8.02863,7.7074848,2.2480164,8.02863,0.0,0.0,0.0,138.0
2020-03-06 11:00:00,78.12723424,7.81419332,78.5170449472,8.51723424,2.48419332,8.872119,69.61,5.33,69.8137593888,138.12,76.98723424,5.14419332,77.1589072035,8.51723424,2.48419332,8.872119,68.47,2.66,68.5216498634,138.29,8.51723424,2.48419332,8.872119,8.51723424,2.48419332,8.872119,0.0,0.0,0.0,138.29
2020-03-06 11:30:00,78.80195136,7.14890248,79.1255606287,6.68195136,1.94890248,6.960366,72.12,5.2,72.3072223225,138.12,78.58195136,5.11890248,78.7484999358,6.68195136,1.94890248,6.960366,71.9,3.17,71.9698471584,138.14,6.68195136,1.94890248,6.960366,6.68195136,1.94890248,6.960366,0.0,0.0,0.0,138.14
2020-03-06 12:00:00,77.52899424,6.89137332,77.8346707715,6.75899424,1.97137332,7.040619,70.77,4.92,70.9408154732,138.12,77.13899424,4.65137332,77.2791026483,6.75899424,1.97137332,7.040619,70.38,2.68,70.431007376,138.25,6.75899424,1.97137332,7.040619,6.75899424,1.97137332,7.040619,0.0,0.0,0.0,138.25
2020-03-06 12:30:00,77.2763376,6.2464318,77.5283835966,6.0563376,1.7664317999999999,6.308685,71.22,4.48,71.3607651304,138.2,77.5163376,4.2664318,77.6336591642,6.0563376,1.7664317999999999,6.308685,71.46,2.5,71.5037173859,138.29,6.0563376,1.7664317999999999,6.308685,6.0563376,1.7664317999999999,6.308685,0.0,0.0,0.0,138.29
2020-03-06 13:00:00,75.49881472,5.08382096,75.6697843242,6.45881472,1.88382096,6.727932,69.04,3.2,69.1141201203,138.49,74.97881472,3.06382096,75.0413862858,6.45881472,1.88382096,6.727932,68.52,1.18,68.5301597838,138.54,6.45881472,1.88382096,6.727932,6.45881472,1.88382096,6.727932,0.0,0.0,0.0,138.54
2020-03-06 13:30:00,72.22711456,4.8258250799999995,72.388152797,8.31711456,2.42582508,8.663661,63.91,2.4,63.9550474943,138.4,71.85711456,3.06582508,71.9224874174,8.31711456,2.42582508,8.663661,63.54,0.64,63.5432230848,138.45,8.31711456,2.42582508,8.663661,8.31711456,2.42582508,8.663661,0.0,0.0,0.0,138.45
2020-03-06 14:00:00,69.81114016,4.42491588,69.9512342349,8.69114016,2.53491588,9.053271,61.12,1.8900000000000001,61.1492150399,138.56,69.15114016,3.44491588,69.2368950116,8.69114016,2.53491588,9.053271,60.46,0.91,60.4668479417,138.71,8.69114016,2.53491588,9.053271,8.69114016,2.53491588,9.053271,0.0,0.0,0.0,138.71
2020-03-06 14:30:00,67.73784384,3.23312112,67.8149582339,8.30784384,2.4231211200000002,8.654004,59.43,0.81,59.4355196831,138.78,67.71784384,4.03312112,67.8378392957,8.30784384,2.4231211200000002,8.654004,59.41,1.6099999999999999,59.4318113471,138.84,8.30784384,2.4231211200000002,8.654004,8.30784384,2.4231211200000002,8.654004,0.0,0.0,0.0,138.84
2020-03-06 15:00:00,69.79987296,3.59829628,69.8925604149,7.15987296,2.08829628,7.458201,62.64,1.51,62.6581973887,139.09,69.04987296,3.56829628,69.1420110652,7.15987296,2.08829628,7.458201,61.89,1.48,61.907693383,139.23,7.15987296,2.08829628,7.458201,7.15987296,2.08829628,7.458201,0.0,0.0,0.0,139.23
2020-03-06 15:30:00,69.02997376,2.57582568,69.078014992,6.25997376,1.82582568,6.520806,62.77,0.75,62.7744804837,139.09,69.23997376,4.23582568,69.3694182293,6.25997376,1.82582568,6.520806,62.98,2.41,63.0260938025,139.06,6.25997376,1.82582568,6.520806,6.25997376,1.82582568,6.520806,0.0,0.0,0.0,139.06
2020-03-06 16:00:00,70.5236912,2.2985766,70.561139977,5.1036912,1.4885766,5.316345,65.42,0.81,65.4250143294,138.76,69.9636912,3.5785766,70.0551518221,5.1036912,1.4885766,5.316345,64.86,2.09,64.8936645598,138.91,5.1036912,1.4885766,5.316345,5.1036912,1.4885766,5.316345,0.0,0.0,0.0,138.91
2020-03-06 16:30:00,75.37132352,2.57246936,75.4152107188,5.15132352,1.50246936,5.365962,70.22,1.07,70.2281517627,138.39,75.03132352,3.04246936,75.0929832206,5.15132352,1.50246936,5.365962,69.88,1.54,69.8969670301,138.44,5.15132352,1.50246936,5.365962,5.15132352,1.50246936,5.365962,0.0,0.0,0.0,138.44
2020-03-06 17:00:00,76.36778848,2.43727164,76.4066712426,3.72778848,1.08727164,3.883113,72.64,1.35,72.6525436582,138.14,75.55778848,2.44727164,75.5974109244,3.72778848,1.08727164,3.883113,71.83,1.3599999999999999,71.8428736897,138.29,3.72778848,1.08727164,3.883113,3.72778848,1.08727164,3.883113,0.0,0.0,0.0,138.29
2020-03-06 17:30:00,78.25733984,2.58172412,78.2999140374,2.81733984,0.8217241200000001,2.934729,75.44,1.76,75.4605274299,137.75,78.03733984,1.74172412,78.0567742878,2.81733984,0.8217241200000001,2.934729,75.22,0.92,75.2256259529,137.82,2.81733984,0.8217241200000001,2.934729,2.81733984,0.8217241200000001,2.934729,0.0,0.0,0.0,137.82
2020-03-06 18:00:00,78.23979808,2.17827444,78.2701148788,2.11979808,0.61827444,2.208123,76.12,1.56,76.1359836083,137.25,78.45979808,1.33827444,78.4712106013,2.11979808,0.61827444,2.208123,76.34,0.72,76.3433952611,137.36,2.11979808,0.61827444,2.208123,2.11979808,0.61827444,2.208123,0.0,0.0,0.0,137.36
2020-03-06 18:30:00,81.6014464,3.1475052,81.6621261268,2.1514464,0.6275052,2.24109,79.45,2.52,79.4899547113,137.34,81.5014464,1.6575052000000001,81.5182991038,2.1514464,0.6275052,2.24109,79.35,1.03,79.3566846586,137.36,2.1514464,0.6275052,2.24109,2.1514464,0.6275052,2.24109,0.0,0.0,0.0,137.36
2020-03-06 19:00:00,80.58559232,2.48829776,80.6239996236,2.08559232,0.60829776,2.172492,78.5,1.88,78.5225088748,137.7,80.13559232,1.20829776,80.1447012594,2.08559232,0.60829776,2.172492,78.05,0.6000000000000001,78.0523061799,137.79,2.08559232,0.60829776,2.172492,2.08559232,0.60829776,2.172492,0.0,0.0,0.0,137.79
2020-03-06 19:30:00,78.00146624,2.37834432,78.0377168893,2.29146624,0.66834432,2.386944,75.71,1.71,75.7293087252,137.48,78.13146624,1.32834432,78.1427572808,2.29146624,0.66834432,2.386944,75.84,0.66,75.8428717811,137.51,2.29146624,0.66834432,2.386944,2.29146624,0.66834432,2.386944,0.0,0.0,0.0,137.51
2020-03-06 20:00:00,82.2607968,4.9702324,82.4108117924,2.4007968,0.7002324,2.50083,79.86,4.27,79.974073924,137.26,84.3807968,4.5902324,84.5055566344,2.4007968,0.7002324,2.50083,81.98,3.89,82.072239521,137.17,2.4007968,0.7002324,2.50083,2.4007968,0.7002324,2.50083,0.0,0.0,0.0,137.17
2020-03-06 20:30:00,77.81558336,2.58787848,77.8586034339,1.05558336,0.30787848,1.099566,76.76,2.2800000000000002,76.7938539207,136.62,78.64558336,1.71787848,78.6643431836,1.05558336,0.30787848,1.099566,77.59,1.4100000000000001,77.6028105161,136.56,1.05558336,0.30787848,1.099566,1.05558336,0.30787848,1.099566,0.0,0.0,0.0,136.56
2020-03-06 21:00:00,72.32062848,1.26976664,72.3317745604,0.8906284800000001,0.25976664,0.927738,71.43,1.01,71.43714020030001,136.92,72.22062848,2.73976664,72.2725777822,0.8906284800000001,0.25976664,0.927738,71.33,2.48,71.3730992742,137.01,0.8906284800000001,0.25976664,0.927738,0.8906284800000001,0.25976664,0.927738,0.0,0.0,0.0,137.01
2020-03-06 21:30:00,69.48905984,3.32055912,69.5683516429,1.09905984,0.32055912000000003,1.144854,68.39,3.0,68.4557674707,136.97,68.88905984,3.46055912,68.9759235898,1.09905984,0.32055912000000003,1.144854,67.79,3.14,67.8626826761,137.2,1.09905984,0.32055912000000003,1.144854,1.09905984,0.32055912000000003,1.144854,0.0,0.0,0.0,137.2
2020-03-06 22:00:00,70.07939968,2.51815824,70.1246274887,0.91939968,0.26815824,0.957708,69.16,2.25,69.1965902339,137.03,67.61939968,3.92815824,67.7334012157,0.91939968,0.26815824,0.957708,66.7,3.66,66.8003413165,137.34,0.91939968,0.26815824,0.957708,0.91939968,0.26815824,0.957708,0.0,0.0,0.0,137.34
2020-03-06 22:30:00,66.35483424,2.38974332,66.3978531291,0.92483424,0.26974332,0.9633689999999999,65.43,2.12,65.4643360923,137.54,65.04483424,3.77974332,65.154561781,0.92483424,0.26974332,0.9633689999999999,64.12,3.51,64.2159987853,137.81,0.92483424,0.26974332,0.9633689999999999,0.92483424,0.26974332,0.9633689999999999,0.0,0.0,0.0,137.81
2020-03-06 23:00:00,62.27963872,1.7782279600000002,62.305019812,1.63963872,0.47822796,1.707957,60.64,1.3,60.6539330959,138.05,60.44963872,5.17822796,60.6710216346,1.63963872,0.47822796,1.707957,58.81,4.7,58.9975092695,138.41,1.63963872,0.47822796,1.707957,1.63963872,0.47822796,1.707957,0.0,0.0,0.0,138.41
2020-03-06 23:30:00,63.55880032,2.36631676,63.602834474,0.87880032,0.25631676000000003,0.9154169999999999,62.68,2.11,62.7155044626,138.81,61.65880032,5.68631676,61.9204477955,0.87880032,0.25631676000000003,0.9154169999999999,60.78,5.43,61.0220722362,139.13,0.87880032,0.25631676000000003,0.9154169999999999,0.87880032,0.25631676000000003,0.9154169999999999,0.0,0.0,0.0,139.13
2020-03-07 00:00:00,57.44480448,4.72848464,57.6390850789,0.71480448,0.20848464,0.7445879999999999,56.73,4.52,56.9097821117,139.12,57.46480448,6.97848464,57.8869847357,0.71480448,0.20848464,0.7445879999999999,56.75,6.77,57.1523875267,139.32,0.71480448,0.20848464,0.7445879999999999,0.71480448,0.20848464,0.7445879999999999,0.0,0.0,0.0,139.32
2020-03-07 00:30:00,55.6415776,5.7396268,55.9368257378,0.8215775999999999,0.2396268,0.8558100000000001,54.82,5.5,55.0952121332,138.58,55.5215776,8.0396268,56.1006343839,0.8215775999999999,0.2396268,0.8558100000000001,54.7,7.8,55.2533256918,138.81,0.8215775999999999,0.2396268,0.8558100000000001,0.8215775999999999,0.2396268,0.8558100000000001,0.0,0.0,0.0,138.81
2020-03-07 01:00:00,57.01805088,4.87151484,57.2257790073,1.06805088,0.31151484,1.112553,55.95,4.5600000000000005,56.135515496,138.35,56.58805088,7.40151484,57.0700440189,1.06805088,0.31151484,1.112553,55.52,7.09,55.9708718889,138.57,1.06805088,0.31151484,1.112553,1.06805088,0.31151484,1.112553,0.0,0.0,0.0,138.57
2020-03-07 01:30:00,58.55203712,5.04559416,58.7690315671,0.84203712,0.24559416,0.877122,57.71,4.8,57.9092747321,138.69,58.23203712,7.39559416,58.6997867128,0.84203712,0.24559416,0.877122,57.39,7.15,57.8336804985,138.89,0.84203712,0.24559416,0.877122,0.84203712,0.24559416,0.877122,0.0,0.0,0.0,138.89
2020-03-07 02:00:00,59.63439488,4.77128184,59.8249628759,0.72439488,0.21128184,0.754578,58.91,4.5600000000000005,59.0862225904,138.76,59.41439488,7.16128184,59.8444172546,0.72439488,0.21128184,0.754578,58.69,6.95,59.100072758,139.01,0.72439488,0.21128184,0.754578,0.72439488,0.21128184,0.754578,0.0,0.0,0.0,139.01
2020-03-07 02:30:00,58.5276816,5.1293238,58.7520167834,0.7176815999999999,0.2093238,0.7475849999999999,57.81,4.92,58.0189839621,139.04,58.2576816,7.5493238,58.7447849196,0.7176815999999999,0.2093238,0.7475849999999999,57.54,7.34,58.0062686268,139.28,0.7176815999999999,0.2093238,0.7475849999999999,0.7176815999999999,0.2093238,0.7475849999999999,0.0,0.0,0.0,139.28
2020-03-07 03:00:00,55.24981792,6.50911356,55.6319237446,2.25981792,0.65911356,2.353977,52.99,5.85,53.3119367497,139.09,54.88981792,8.87911356,55.6033341527,2.25981792,0.65911356,2.353977,52.63,8.22,53.2680514004,139.32,2.25981792,0.65911356,2.353977,2.25981792,0.65911356,2.353977,0.0,0.0,0.0,139.32
2020-03-07 03:30:00,54.18421504,6.42706272,54.5640568021,0.74421504,0.21706272000000001,0.7752239999999999,53.44,6.21,53.7996068759,139.25,53.86421504,8.79706272,54.5778524163,0.74421504,0.21706272000000001,0.7752239999999999,53.12,8.58,53.8084640182,139.48,0.74421504,0.21706272000000001,0.7752239999999999,0.74421504,0.21706272000000001,0.7752239999999999,0.0,0.0,0.0,139.48
2020-03-07 04:00:00,53.80224704,6.60773872,54.2064940532,0.71224704,0.20773872000000002,0.7419239999999999,53.09,6.4,53.4743686265,139.17,53.44224704,8.97773872,54.1910837796,0.71224704,0.20773872000000002,0.7419239999999999,52.73,8.77,53.4543337813,139.4,0.71224704,0.20773872000000002,0.7419239999999999,0.71224704,0.20773872000000002,0.7419239999999999,0.0,0.0,0.0,139.4
2020-03-07 04:30:00,53.36974944,6.96617692,53.8224653483,0.80974944,0.23617692,0.8434889999999999,52.56,6.73,52.9891168071,139.04,53.00974944,9.32617692,53.8238897854,0.80974944,0.23617692,0.8434889999999999,52.2,9.09,52.9855461423,139.27,0.80974944,0.23617692,0.8434889999999999,0.80974944,0.23617692,0.8434889999999999,0.0,0.0,0.0,139.27
2020-03-07 05:00:00,53.18319584,6.65093212,53.5974553297,0.96319584,0.28093212,1.003329,52.22,6.37,52.6070841237,138.98,52.89319584,8.950932120000001,53.6452174195,0.96319584,0.28093212,1.003329,51.93,8.67,52.6487777636,139.2,0.96319584,0.28093212,1.003329,0.96319584,0.28093212,1.003329,0.0,0.0,0.0,139.2
2020-03-07 05:30:00,53.7622768,5.9589974,54.0915155707,0.9222768,0.2689974,0.9607049999999999,52.84,5.69,53.1454767596,138.48,53.4822768,8.2689974,54.1177443147,0.9222768,0.2689974,0.9607049999999999,52.56,8.0,53.1653420943,138.69,0.9222768,0.2689974,0.9607049999999999,0.9222768,0.2689974,0.9607049999999999,0.0,0.0,0.0,138.69
2020-03-07 06:00:00,55.48285632,6.13999976,55.8215634184,0.82285632,0.23999976,0.857142,54.66,5.9,54.9775008526,138.48,55.00285632,8.50999976,55.6572933161,0.82285632,0.23999976,0.857142,54.18,8.27,54.8075295922,138.69,0.82285632,0.23999976,0.857142,0.82285632,0.23999976,0.857142,0.0,0.0,0.0,138.69
2020-03-07 06:30:00,58.01414496,5.19079228,58.2459040614,0.89414496,0.26079228,0.9314009999999999,57.12,4.93,57.3323582281,137.08,57.69414496,7.36079228,58.161805557,0.89414496,0.26079228,0.9314009999999999,56.8,7.1,57.2420300129,137.25,0.89414496,0.26079228,0.9314009999999999,0.89414496,0.26079228,0.9314009999999999,0.0,0.0,0.0,137.25
2020-03-07 07:00:00,59.89228672,4.46941696,60.0588186407,0.9922867200000001,0.28941696,1.0336319999999999,58.9,4.18,59.0481362957,137.03,59.34228672,6.85941696,59.7374136885,0.9922867200000001,0.28941696,1.0336319999999999,58.35,6.57,58.718714223,137.21,0.9922867200000001,0.28941696,1.0336319999999999,0.9922867200000001,0.28941696,1.0336319999999999,0.0,0.0,0.0,137.21
2020-03-07 07:30:00,62.72219616,3.99897388,62.8495479954,1.6421961600000001,0.47897388,1.710621,61.08,3.52,61.1813435616,136.73,62.48219616,6.34897388,62.8039354364,1.6421961600000001,0.47897388,1.710621,60.84,5.87,61.1225203996,136.86,1.6421961600000001,0.47897388,1.710621,1.6421961600000001,0.47897388,1.710621,0.0,0.0,0.0,136.86
2020-03-07 08:00:00,66.68847968,2.5662232400000002,66.7378365228,1.83847968,0.53622324,1.915083,64.85,2.03,64.8817647725,137.11,65.78847968,4.52622324,65.9439971144,1.83847968,0.53622324,1.915083,63.95,3.99,64.0743521231,137.33,1.83847968,0.53622324,1.915083,1.83847968,0.53622324,1.915083,0.0,0.0,0.0,137.33
2020-03-07 08:30:00,71.95881888,1.93048884,71.9847094998,2.29881888,0.67048884,2.394603,69.66,1.26,69.6713944169,137.16,71.69881888,2.44048884,71.7403416117,2.29881888,0.67048884,2.394603,69.4,1.77,69.4225676563,137.17,2.29881888,0.67048884,2.394603,2.29881888,0.67048884,2.394603,0.0,0.0,0.0,137.17
2020-03-07 09:00:00,74.161496,2.679603,74.209889915,2.501496,0.729603,2.605725,71.66,1.9500000000000002,71.6865266281,136.92,73.541496,1.769603,73.5627835845,2.501496,0.729603,2.605725,71.04,1.04,71.0476122048,137.09,2.501496,0.729603,2.605725,2.501496,0.729603,2.605725,0.0,0.0,0.0,137.09
2020-03-07 09:30:00,75.20889824,2.88384532,75.2641676916,2.8588982400000003,0.83384532,2.9780189999999997,72.35,2.05,72.3790370204,137.34,74.90889824,1.7238453200000001,74.9287306593,2.8588982400000003,0.83384532,2.9780189999999997,72.05,0.89,72.0554966675,137.43,2.8588982400000003,0.83384532,2.9780189999999997,2.8588982400000003,0.83384532,2.9780189999999997,0.0,0.0,0.0,137.43
2020-03-07 10:00:00,76.32192576,3.08431168,76.3842217363,2.31192576,0.67431168,2.408256,74.01,2.41,74.0492282202,137.49,75.50192576,1.64431168,75.519828882,2.31192576,0.67431168,2.408256,73.19,0.97,73.1964275085,137.64,2.31192576,0.67431168,2.408256,2.31192576,0.67431168,2.408256,0.0,0.0,0.0,137.64
2020-03-07 10:30:00,74.74010688,3.72794784,74.8330219324,3.01010688,0.87794784,3.135528,71.73,2.85,71.7865962419,137.28,74.46010688,1.91794784,74.4848040912,3.01010688,0.87794784,3.135528,71.45,1.04,71.4575685285,137.39,3.01010688,0.87794784,3.135528,3.01010688,0.87794784,3.135528,0.0,0.0,0.0,137.39
2020-03-07 11:00:00,71.30868544,3.01169992,71.3722562036,5.86868544,1.71169992,6.113214,65.44,1.3,65.452911318,137.96,70.43868544,3.42169992,70.5217444258,5.86868544,1.71169992,6.113214,64.57,1.71,64.5926388995,138.12,5.86868544,1.71169992,6.113214,5.86868544,1.71169992,6.113214,0.0,0.0,0.0,138.12
2020-03-07 11:30:00,70.78245024,2.68988132,70.8335423616,7.30245024,2.12988132,7.606719,63.48,0.56,63.4824700213,138.46,69.91245024,4.25988132,70.042110815,7.30245024,2.12988132,7.606719,62.61,2.13,62.6462209555,138.54,7.30245024,2.12988132,7.606719,7.30245024,2.12988132,7.606719,0.0,0.0,0.0,138.54
2020-03-07 12:00:00,69.93395936,2.68657148,69.9855437793,6.67395936,1.94657148,6.9520409999999995,63.26,0.74,63.2643280214,138.46,69.26395936,4.10657148,69.3855892498,6.67395936,1.94657148,6.9520409999999995,62.59,2.16,62.6272600391,138.65,6.67395936,1.94657148,6.9520409999999995,6.67395936,1.94657148,6.9520409999999995,0.0,0.0,0.0,138.65
2020-03-07 12:30:00,69.48201152,3.5147533600000003,69.5708517703,6.46201152,1.88475336,6.731262,63.02,1.63,63.0410762916,137.9,68.55201152,4.11475336,68.6753920895,6.46201152,1.88475336,6.731262,62.09,2.23,62.1300329953,138.03,6.46201152,1.88475336,6.731262,6.46201152,1.88475336,6.731262,0.0,0.0,0.0,138.03
2020-03-07 13:00:00,65.42098144,3.50820292,65.5149776792,7.57098144,2.20820292,7.886439,57.85,1.3,57.864604898,138.35,64.18098144,5.92820292,64.4541850345,7.57098144,2.20820292,7.886439,56.61,3.7199999999999998,56.7320940914,138.46,7.57098144,2.20820292,7.886439,7.57098144,2.20820292,7.886439,0.0,0.0,0.0,138.46
2020-03-07 13:30:00,64.82880288,4.08340084,64.9572770771,8.30880288,2.4234008400000002,8.655003,56.52,1.6600000000000001,56.5443719569,138.02,64.48880288,6.46340084,64.8118912493,8.30880288,2.4234008400000002,8.655003,56.18,4.04,56.3250743453,138.05,8.30880288,2.4234008400000002,8.655003,8.30880288,2.4234008400000002,8.655003,0.0,0.0,0.0,138.05
2020-03-07 14:00:00,66.38109216,3.79615188,66.489549295,6.74109216,1.96615188,7.021971,59.64,1.83,59.6680693504,138.12,65.63109216,5.54615188,65.8650139208,6.74109216,1.96615188,7.021971,58.89,3.58,58.998716087700004,138.29,6.74109216,1.96615188,7.021971,6.74109216,1.96615188,7.021971,0.0,0.0,0.0,138.29
2020-03-07 14:30:00,69.9643424,1.8191832,69.9879892194,3.2543424,0.9491832,3.38994,66.71,0.87,66.7156728213,137.74,69.6743424,3.3391832,69.7543126503,3.2543424,0.9491832,3.38994,66.42,2.39,66.4629859395,137.86,3.2543424,0.9491832,3.38994,3.2543424,0.9491832,3.38994,0.0,0.0,0.0,137.86
2020-03-07 15:00:00,71.17659072,1.95358896,71.2033958203,2.68659072,0.78358896,2.798532,68.49,1.17,68.4999927007,138.16,69.95659072,3.72358896,70.0556186177,2.68659072,0.78358896,2.798532,67.27,2.94,67.3342149282,138.24,2.68659072,0.78358896,2.798532,2.68659072,0.78358896,2.798532,0.0,0.0,0.0,138.24
2020-03-07 15:30:00,69.68381344,1.8802789199999999,69.7091766151,2.7438134400000003,0.80027892,2.858139,66.94,1.08,66.9487117128,138.45,69.55381344,4.15027892,69.6775270741,2.7438134400000003,0.80027892,2.858139,66.81,3.35,66.8939354501,138.53,2.7438134400000003,0.80027892,2.858139,2.7438134400000003,0.80027892,2.858139,0.0,0.0,0.0,138.53
2020-03-07 16:00:00,68.45829856,2.57533708,68.5067223184,3.13829856,0.91533708,3.2690609999999998,65.32,1.6600000000000001,65.3410896756,138.45,68.10829856,4.73533708,68.2727159999,3.13829856,0.91533708,3.2690609999999998,64.97,3.8200000000000003,65.0822041729,138.61,3.13829856,0.91533708,3.2690609999999998,3.13829856,0.91533708,3.2690609999999998,0.0,0.0,0.0,138.61
2020-03-07 16:30:00,74.22122656,2.27494108,74.2560827743,2.21122656,0.64494108,2.3033609999999998,72.01,1.63,72.0284457697,137.66,73.70122656,2.21494108,73.7345018322,2.21122656,0.64494108,2.3033609999999998,71.49,1.57,71.5072373959,137.72,2.21122656,0.64494108,2.3033609999999998,2.21122656,0.64494108,2.3033609999999998,0.0,0.0,0.0,137.72
2020-03-07 17:00:00,74.73660128,1.95734204,74.7622281553,2.11660128,0.61734204,2.204793,72.62,1.34,72.6323619332,137.53,73.77660128,2.79734204,73.8296147824,2.11660128,0.61734204,2.204793,71.66,2.18,71.6931516953,137.65,2.11660128,0.61734204,2.204793,2.11660128,0.61734204,2.204793,0.0,0.0,0.0,137.65
2020-03-07 17:30:00,74.54359424,1.27104832,74.5544298218,2.16359424,0.63104832,2.253744,72.38,0.64,72.3828294556,137.82,74.14359424,3.08104832,74.2075833428,2.16359424,0.63104832,2.253744,71.98,2.45,72.0216835404,137.89,2.16359424,0.63104832,2.253744,2.16359424,0.63104832,2.253744,0.0,0.0,0.0,137.89
2020-03-07 18:00:00,76.27937856,1.7806520799999999,76.3001593401,2.05937856,0.60065208,2.145186,74.22,1.18,74.2293796283,137.54,75.36937856,2.41065208,75.4079204591,2.05937856,0.60065208,2.145186,73.31,1.81,73.3323407509,137.78,2.05937856,0.60065208,2.145186,2.05937856,0.60065208,2.145186,0.0,0.0,0.0,137.78
