Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-03-07 18:30:00,79.12815008,3.05571044,79.1871296448,1.76815008,0.51571044,1.841823,77.36,2.54,77.4016873201,136.85,78.70815008,1.2757104400000001,78.7184878294,1.76815008,0.51571044,1.841823,76.94,0.76,76.9437534827,136.94,1.76815008,0.51571044,1.841823,1.76815008,0.51571044,1.841823,0.0,0.0,0.0,136.94
2020-03-07 19:00:00,78.72090752,2.03818136,78.7472886138,1.57090752,0.45818136,1.636362,77.15,1.58,77.1661771763,137.36,77.50090752,1.67818136,77.5190748081,1.57090752,0.45818136,1.636362,75.93,1.22,75.9398005001,137.48,1.57090752,0.45818136,1.636362,1.57090752,0.45818136,1.636362,0.0,0.0,0.0,137.48
2020-03-07 19:30:00,75.17531296,1.79321628,75.1966974226,1.7253129600000001,0.50321628,1.7972009999999998,73.45,1.29,73.4613272409,137.36,74.52531296,1.99321628,74.5519629716,1.7253129600000001,0.50321628,1.7972009999999998,72.8,1.49,72.8152463431,137.48,1.7253129600000001,0.50321628,1.7972009999999998,1.7253129600000001,0.50321628,1.7972009999999998,0.0,0.0,0.0,137.48
2020-03-07 20:00:00,72.5616864,1.6775752,72.5810759893,1.9116864,0.5575751999999999,1.99134,70.65,1.12,70.6588770078,137.52,71.9316864,3.4675751999999997,72.0152177398,1.9116864,0.5575751999999999,1.99134,70.02,2.91,70.0804430637,137.65,1.9116864,0.5575751999999999,1.99134,1.9116864,0.5575751999999999,1.99134,0.0,0.0,0.0,137.65
2020-03-07 20:30:00,71.81242592,1.85195756,71.8363018489,1.65242592,0.48195756,1.721277,70.16,1.37,70.1733745804,137.7,71.50242592,4.30195756,71.6317230792,1.65242592,0.48195756,1.721277,69.85,3.8200000000000003,69.9543772755,137.82,1.65242592,0.48195756,1.721277,1.65242592,0.48195756,1.721277,0.0,0.0,0.0,137.82
2020-03-07 21:00:00,69.85063744,2.38018592,69.8911785262,1.9206374400000001,0.56018592,2.000664,67.93,1.82,67.9543766067,137.42,69.20063744,4.89018592,69.3732090971,1.9206374400000001,0.56018592,2.000664,67.28,4.33,67.4191908881,137.6,1.9206374400000001,0.56018592,2.000664,1.9206374400000001,0.56018592,2.000664,0.0,0.0,0.0,137.6
2020-03-07 21:30:00,67.6818864,3.0293001999999998,67.7496450645,1.7118864,0.49930019999999997,1.783215,65.97,2.5300000000000002,66.0184958932,137.45,66.6318864,5.7493002,66.8794642473,1.7118864,0.49930019999999997,1.783215,64.92,5.25,65.1319345636,137.63,1.7118864,0.49930019999999997,1.783215,1.7118864,0.49930019999999997,1.783215,0.0,0.0,0.0,137.63
2020-03-07 22:00:00,63.59355488,4.52603684,63.7544134296,1.5635548799999999,0.45603684,1.628703,62.03,4.07,62.1633798952,138.12,62.99355488,7.01603684,63.3830634268,1.5635548799999999,0.45603684,1.628703,61.43,6.5600000000000005,61.779272414,138.3,1.5635548799999999,0.45603684,1.628703,1.5635548799999999,0.45603684,1.628703,0.0,0.0,0.0,138.3
2020-03-07 22:30:00,58.58902912,6.02930016,58.8984447472,1.84902912,0.53930016,1.926072,56.74,5.49,57.004979607,138.12,58.44902912,8.33930016,59.0409428467,1.84902912,0.53930016,1.926072,56.6,7.8,57.1349280213,138.3,1.84902912,0.53930016,1.926072,1.84902912,0.53930016,1.926072,0.0,0.0,0.0,138.3
2020-03-07 23:00:00,55.53336512,7.88139816,56.089848266,1.51336512,0.44139816,1.576422,54.02,7.44,54.529936732,138.92,55.55336512,8.52139816,56.2031191551,1.51336512,0.44139816,1.576422,54.04,8.08,54.6407174184,138.93,1.51336512,0.44139816,1.576422,1.51336512,0.44139816,1.576422,0.0,0.0,0.0,138.93
2020-03-07 23:30:00,52.50004832,8.94543076,53.2566972792,1.63004832,0.47543076,1.697967,50.87,8.47,51.5703189829,137.98,52.26004832,9.15543076,53.0559569022,1.63004832,0.47543076,1.697967,50.63,8.68,51.3686606794,137.94,1.63004832,0.47543076,1.697967,1.63004832,0.47543076,1.697967,0.0,0.0,0.0,137.94
2020-03-08 00:00:00,50.06681152,9.45615336,50.9519818275,1.66681152,0.48615336000000003,1.736262,48.4,8.97,49.2241901914,138.41,50.01681152,9.71615336,50.9517916343,1.66681152,0.48615336000000003,1.736262,48.35,9.23,49.2231185522,138.37,1.66681152,0.48615336000000003,1.736262,1.66681152,0.48615336000000003,1.736262,0.0,0.0,0.0,138.37
2020-03-08 00:30:00,49.4290592,9.7372256,50.3790180113,1.7390591999999998,0.5072255999999999,1.81152,47.69,9.23,48.5749832733,139.22,48.9590592,10.1172256,49.9934768904,1.7390591999999998,0.5072255999999999,1.81152,47.22,9.61,48.1879704906,139.22,1.7390591999999998,0.5072255999999999,1.81152,1.7390591999999998,0.5072255999999999,1.81152,0.0,0.0,0.0,139.22
2020-03-08 01:00:00,51.39932896,9.12855428,52.2036542857,1.7093289600000001,0.49855428,1.780551,49.69,8.63,50.4338477612,138.56,50.96932896,9.48855428,51.8450109167,1.7093289600000001,0.49855428,1.780551,49.26,8.99,50.0736227968,138.56,1.7093289600000001,0.49855428,1.780551,1.7093289600000001,0.49855428,1.780551,0.0,0.0,0.0,138.56
2020-03-08 01:30:00,51.87563264,9.38330952,52.7174331635,1.7256326400000002,0.5033095200000001,1.797534,50.15,8.88,50.9301178086,138.99,51.45563264,9.74330952,52.3699743248,1.7256326400000002,0.5033095200000001,1.797534,49.73,9.24,50.5811279036,138.98,1.7256326400000002,0.5033095200000001,1.797534,1.7256326400000002,0.5033095200000001,1.797534,0.0,0.0,0.0,138.98
2020-03-08 02:00:00,51.01572256,9.48041908,51.8891346454,1.7157225600000001,0.50041908,1.787211,49.3,8.98,50.1111803892,139.53,50.54572256,9.87041908,51.5004392401,1.7157225600000001,0.50041908,1.787211,48.83,9.37,49.7208789142,139.53,1.7157225600000001,0.50041908,1.787211,1.7157225600000001,0.50041908,1.787211,0.0,0.0,0.0,139.53
2020-03-08 02:30:00,50.434673599999996,8.6830298,51.1766676098,1.7246736,0.5030298,1.796535,48.71,8.18,49.3920692014,139.56,49.7346736,11.6330298,51.0770510154,1.7246736,0.5030298,1.796535,48.01,11.13,49.2832324427,139.41,1.7246736,0.5030298,1.796535,1.7246736,0.5030298,1.796535,0.0,0.0,0.0,139.41
2020-03-08 03:00:00,50.18247584,2.6707221199999998,50.2534937897,1.68247584,0.49072212,1.7525789999999999,48.5,2.18,48.5489690931,138.4,47.79247584,21.65072212,52.4678426775,1.68247584,0.49072212,1.7525789999999999,46.11,21.16,50.7333982698,137.25,1.68247584,0.49072212,1.7525789999999999,1.68247584,0.49072212,1.7525789999999999,0.0,0.0,0.0,137.25
2020-03-08 03:30:00,49.19407424,2.69118832,49.2676307011,1.6840742400000002,0.49118832,1.754244,47.51,2.2,47.5609093689,137.74,46.90407424,21.35118832,51.5350892401,1.6840742400000002,0.49118832,1.754244,45.22,20.86,49.7994779089,136.58,1.6840742400000002,0.49118832,1.754244,1.6840742400000002,0.49118832,1.754244,0.0,0.0,0.0,136.58
2020-03-08 04:00:00,48.34027808,2.59841444,48.410063442,1.6402780799999999,0.47841444,1.708623,46.7,2.12,46.7480951484,138.02,46.01027808,21.52841444,50.7978180368,1.6402780799999999,0.47841444,1.708623,44.37,21.05,49.1100743229,136.85,1.6402780799999999,0.47841444,1.708623,1.6402780799999999,0.47841444,1.708623,0.0,0.0,0.0,136.85
2020-03-08 04:30:00,47.77871968,2.35629324,47.8367868078,1.5987196799999999,0.46629324,1.665333,46.18,1.8900000000000001,46.2186596517,137.73,45.43871968,21.66629324,50.3398997707,1.5987196799999999,0.46629324,1.665333,43.84,21.2,48.696874643,136.57,1.5987196799999999,0.46629324,1.665333,1.5987196799999999,0.46629324,1.665333,0.0,0.0,0.0,136.57
2020-03-08 05:00:00,47.21445408,2.22713244,47.2669524401,1.4644540799999999,0.42713244,1.5254729999999999,45.75,1.8,45.7853961433,137.64,44.89445408,21.68713244,49.8582362365,1.4644540799999999,0.42713244,1.5254729999999999,43.43,21.26,48.354446538,136.49,1.4644540799999999,0.42713244,1.5254729999999999,1.4644540799999999,0.42713244,1.5254729999999999,0.0,0.0,0.0,136.49
2020-03-08 05:30:00,47.24083776,2.16857768,47.2905855475,1.40083776,0.40857768,1.459206,45.84,1.76,45.873774643,137.93,44.96083776,21.76857768,49.9534574008,1.40083776,0.40857768,1.459206,43.56,21.36,48.5151852516,136.77,1.40083776,0.40857768,1.459206,1.40083776,0.40857768,1.459206,0.0,0.0,0.0,136.77
2020-03-08 06:00:00,47.90416448,2.51496464,47.9701367693,1.3541644800000001,0.39496464000000003,1.410588,46.55,2.12,46.5982499671,137.93,45.54416448,21.43496464,50.3361562627,1.3541644800000001,0.39496464000000003,1.410588,44.19,21.04,48.9432089263,136.77,1.3541644800000001,0.39496464000000003,1.410588,1.3541644800000001,0.39496464000000003,1.410588,0.0,0.0,0.0,136.77
2020-03-08 06:30:00,49.83438432,3.11752876,49.9318019515,1.29438432,0.37752876,1.348317,48.54,2.74,48.6172726508,138.46,47.44438432,20.90752876,51.846835606,1.29438432,0.37752876,1.348317,46.15,20.53,50.5104286262,137.29,1.29438432,0.37752876,1.348317,1.29438432,0.37752876,1.348317,0.0,0.0,0.0,137.29
2020-03-08 07:00:00,51.21722144,3.6600229200000003,51.3478289688,1.33722144,0.39002292,1.392939,49.88,3.27,49.9870713285,138.41,48.80722144,20.41002292,52.9028723255,1.33722144,0.39002292,1.392939,47.47,20.02,51.518941177,137.25,1.33722144,0.39002292,1.392939,1.33722144,0.39002292,1.392939,0.0,0.0,0.0,137.25
2020-03-08 07:30:00,53.390328,4.037179,53.5427486988,1.670328,0.487179,1.739925,51.72,3.55,51.8416907517,138.2,50.960328,20.147179,54.7983927823,1.670328,0.487179,1.739925,49.29,19.66,53.0661822633,137.05,1.670328,0.487179,1.739925,1.670328,0.487179,1.739925,0.0,0.0,0.0,137.05
2020-03-08 08:00:00,54.76028704,4.84883372,54.9745416093,2.67028704,0.7788337200000001,2.781549,52.09,4.07,52.2487607509,137.92,52.35028704,19.82883372,55.979774918,2.67028704,0.7788337200000001,2.781549,49.68,19.05,53.2071884241,136.77,2.67028704,0.7788337200000001,2.781549,2.67028704,0.7788337200000001,2.781549,0.0,0.0,0.0,136.77
2020-03-08 08:30:00,57.622704,5.480372,57.8827305293,3.292704,0.960372,3.4299,54.33,4.52,54.5176971267,137.23,55.182704,17.940372,58.0257509064,3.292704,0.960372,3.4299,51.89,16.98,54.5975503113,135.93,3.292704,0.960372,3.4299,3.292704,0.960372,3.4299,0.0,0.0,0.0,135.93
2020-03-08 09:00:00,60.60570016,8.22624588,61.1614422096,4.13570016,1.20624588,4.308021,56.47,7.02,56.9046685255,136.34,57.89570016,17.32624588,60.4326972202,4.13570016,1.20624588,4.308021,53.76,16.12,56.1247895319,135.23,4.13570016,1.20624588,4.308021,4.13570016,1.20624588,4.308021,0.0,0.0,0.0,135.23
2020-03-08 09:30:00,59.5705536,8.0234948,60.1084630066,5.8405536,1.7034948,6.08391,53.73,6.32,54.1004186675,136.73,57.1905536,18.3434948,60.0603298572,5.8405536,1.7034948,6.08391,51.35,16.64,53.9788115838,135.58,5.8405536,1.7034948,6.08391,5.8405536,1.7034948,6.08391,0.0,0.0,0.0,135.58
2020-03-08 10:00:00,60.10269024,9.20995132,60.804248021,7.06269024,2.05995132,7.356969,53.04,7.15,53.5197542969,136.63,57.41269024,17.86995132,60.1294616704,7.06269024,2.05995132,7.356969,50.35,15.81,52.7738439002,135.47,7.06269024,2.05995132,7.356969,7.06269024,2.05995132,7.356969,0.0,0.0,0.0,135.47
2020-03-08 10:30:00,61.54263904,10.38451972,62.4126162713,8.31263904,2.42451972,8.658999,53.23,7.96,53.8218775221,136.3,58.39263904,17.44451972,60.9426908031,8.31263904,2.42451972,8.658999,50.08,15.02,52.2839057455,135.11,8.31263904,2.42451972,8.658999,8.31263904,2.42451972,8.658999,0.0,0.0,0.0,135.11
2020-03-08 11:00:00,63.77158272,8.00004496,64.2714204136,5.6915827199999995,1.66004496,5.928732,58.08,6.34,58.4250117672,136.54,61.49158272,11.69004496,62.5929061202,5.6915827199999995,1.66004496,5.928732,55.8,10.03,56.6942757252,135.89,5.6915827199999995,1.66004496,5.928732,5.6915827199999995,1.66004496,5.928732,0.0,0.0,0.0,135.89
2020-03-08 11:30:00,63.92927456,4.51645508,64.0886145291,6.15927456,1.7964550799999999,6.415911,57.77,2.7199999999999998,57.8339977868,137.57,63.17927456,4.87645508,63.3671882608,6.15927456,1.7964550799999999,6.415911,57.02,3.08,57.1031242578,137.52,6.15927456,1.7964550799999999,6.415911,6.15927456,1.7964550799999999,6.415911,0.0,0.0,0.0,137.52
2020-03-08 12:00:00,67.3175872,3.6288796,67.4153269931,5.2075872,1.5188796,5.42457,62.11,2.11,62.1458301095,137.28,66.7475872,4.0488796,66.8702760802,5.2075872,1.5188796,5.42457,61.54,2.5300000000000002,61.5919840564,137.1,5.2075872,1.5188796,5.42457,5.2075872,1.5188796,5.42457,0.0,0.0,0.0,137.1
2020-03-08 12:30:00,64.27858432,4.29750376,64.4220842627,7.08858432,2.06750376,7.383942,57.19,2.23,57.233460493,137.12,63.49858432,4.61750376,63.6662512766,7.08858432,2.06750376,7.383942,56.41,2.55,56.4676066431,137.07,7.08858432,2.06750376,7.383942,7.08858432,2.06750376,7.383942,0.0,0.0,0.0,137.07
2020-03-08 13:00:00,66.27682912,3.96032516,66.3950469054,4.04682912,1.18032516,4.215447,62.23,2.7800000000000002,62.2920645026,137.05,65.64682912,4.33032516,65.7894968023,4.04682912,1.18032516,4.215447,61.6,3.15,61.68048719,136.95,4.04682912,1.18032516,4.215447,4.04682912,1.18032516,4.215447,0.0,0.0,0.0,136.95
2020-03-08 13:30:00,65.81365088,4.20356484,65.947756592,5.46365088,1.59356484,5.691303,60.35,2.61,60.4064119113,136.88,65.16365088,4.60356484,65.3260606898,5.46365088,1.59356484,5.691303,59.7,3.01,59.7758320728,136.74,5.46365088,1.59356484,5.691303,5.46365088,1.59356484,5.691303,0.0,0.0,0.0,136.74
2020-03-08 14:00:00,63.9323232,3.9844276,64.0563627835,4.4723232,1.3044276,4.65867,59.46,2.68,59.5203662623,137.28,63.3323232,4.2444276,63.4743911161,4.4723232,1.3044276,4.65867,58.86,2.94,58.9333793363,137.24,4.4723232,1.3044276,4.65867,4.4723232,1.3044276,4.65867,0.0,0.0,0.0,137.24
2020-03-08 14:30:00,61.59300992,5.29004456,61.819765791,7.06300992,2.06004456,7.357302,54.53,3.23,54.6255782578,137.54,61.21300992,7.28004456,61.6443966007,7.06300992,2.06004456,7.357302,54.15,5.22,54.4010192919,137.64,7.06300992,2.06004456,7.357302,7.06300992,2.06004456,7.357302,0.0,0.0,0.0,137.64
2020-03-08 15:00:00,62.73967584,4.42657212,62.8956394772,4.47967584,1.30657212,4.666329,58.26,3.12,58.3434829265,137.7,62.05967584,6.96657212,62.4494715147,4.47967584,1.30657212,4.666329,57.58,5.66,57.8575146373,137.88,4.47967584,1.30657212,4.666329,4.47967584,1.30657212,4.666329,0.0,0.0,0.0,137.88
2020-03-08 15:30:00,59.55731776,5.57421768,59.8176061165,4.9173177599999995,1.43421768,5.122206,54.64,4.14,54.7966166839,137.88,59.47731776,7.68421768,59.9716477119,4.9173177599999995,1.43421768,5.122206,54.56,6.25,54.9168107231,137.98,4.9173177599999995,1.43421768,5.122206,4.9173177599999995,1.43421768,5.122206,0.0,0.0,0.0,137.98
2020-03-08 16:00:00,62.93126464,4.80328552,63.114305993,4.09126464,1.19328552,4.261734,58.84,3.61,58.9506378252,138.0,62.24126464,7.24328552,62.6613134965,4.09126464,1.19328552,4.261734,58.15,6.05,58.4638777366,138.09,4.09126464,1.19328552,4.261734,4.09126464,1.19328552,4.261734,0.0,0.0,0.0,138.09
2020-03-08 16:30:00,66.7387488,3.4742184,66.8291162958,2.4487488,0.7142183999999999,2.55078,64.29,2.76,64.3492167785,137.75,66.2387488,5.7142184,66.4847661838,2.4487488,0.7142183999999999,2.55078,63.79,5.0,63.9856554237,137.85,2.4487488,0.7142183999999999,2.55078,2.4487488,0.7142183999999999,2.55078,0.0,0.0,0.0,137.85
2020-03-08 17:00:00,68.92791008,2.44564044,68.971283482,2.00791008,0.58564044,2.091573,66.92,1.8599999999999999,66.9458437844,137.46,68.65791008,4.85564044,68.8293967766,2.00791008,0.58564044,2.091573,66.65,4.27,66.7866408797,137.6,2.00791008,0.58564044,2.091573,2.00791008,0.58564044,2.091573,0.0,0.0,0.0,137.6
2020-03-08 17:30:00,68.32270528,2.46703904,68.3672314666,2.01270528,0.5870390400000001,2.096568,66.31,1.88,66.3366452272,137.39,68.04270528,4.43703904,68.1872206301,2.01270528,0.5870390400000001,2.096568,66.03,3.85,66.1421454143,137.53,2.01270528,0.5870390400000001,2.096568,2.01270528,0.5870390400000001,2.096568,0.0,0.0,0.0,137.53
2020-03-08 18:00:00,72.19660224,1.6773423200000002,72.2160844429,1.15660224,0.33734232000000003,1.204794,71.04,1.34,71.0526368265,137.2,71.68660224,3.7573423200000002,71.7850023475,1.15660224,0.33734232000000003,1.204794,70.53,3.42,70.6128692237,137.33,1.15660224,0.33734232000000003,1.204794,1.15660224,0.33734232000000003,1.204794,0.0,0.0,0.0,137.33
2020-03-08 18:30:00,73.7626048,1.7561764,73.7835077943,2.5926048,0.7561764,2.7006300000000003,71.17,1.0,71.1770250853,136.96,73.3226048,3.5461764000000002,73.4083083971,2.5926048,0.7561764,2.7006300000000003,70.73,2.79,70.7850054743,137.04,2.5926048,0.7561764,2.7006300000000003,2.5926048,0.7561764,2.7006300000000003,0.0,0.0,0.0,137.04
2020-03-08 19:00:00,72.4988288,1.8909083999999998,72.5234838652,2.3688288,0.6909084,2.46753,70.13,1.2,70.1402658963,136.9,72.2188288,4.0609084,72.3329123586,2.3688288,0.6909084,2.46753,69.85,3.37,69.9312476651,137.04,2.3688288,0.6909084,2.46753,2.3688288,0.6909084,2.46753,0.0,0.0,0.0,137.04
2020-03-08 19:30:00,72.3250528,2.2756404,72.3608443964,2.1450528,0.6256404,2.23443,70.18,1.65,70.199393872,136.62,72.1650528,4.2956404,72.2927892122,2.1450528,0.6256404,2.23443,70.02,3.67,70.1161129841,136.7,2.1450528,0.6256404,2.23443,2.1450528,0.6256404,2.23443,0.0,0.0,0.0,136.7
2020-03-08 20:00:00,67.72887872,4.14967296,67.8558825626,2.39887872,0.69967296,2.498832,65.33,3.45,65.4210317864,136.58,67.39887872,6.31967296,67.6945132122,2.39887872,0.69967296,2.498832,65.0,5.62,65.2425045503,136.7,2.39887872,0.69967296,2.498832,2.39887872,0.69967296,2.498832,0.0,0.0,0.0,136.7
2020-03-08 20:30:00,71.4378608,2.6502094,71.4870027735,1.3378608,0.3902094,1.393605,70.1,2.26,70.1364213515,135.7,71.48786079999999,3.5402094,71.5754659388,1.3378608,0.3902094,1.393605,70.15,3.15,70.2206878349,135.61,1.3378608,0.3902094,1.393605,1.3378608,0.3902094,1.393605,0.0,0.0,0.0,135.61
2020-03-08 21:00:00,68.25211712,3.75228416,68.3551836204,0.76211712,0.22228416,0.7938719999999999,67.49,3.5300000000000002,67.5822535878,136.36,67.89211712,3.88228416,68.0030271189,0.76211712,0.22228416,0.7938719999999999,67.13,3.66,67.2296995382,136.3,0.76211712,0.22228416,0.7938719999999999,0.76211712,0.22228416,0.7938719999999999,0.0,0.0,0.0,136.3
2020-03-08 21:30:00,66.30244672,4.53279696,66.457209461,0.83244672,0.24279696,0.867132,65.47,4.29,65.6104031385,136.76,66.20244672,4.43279696,66.3506868133,0.83244672,0.24279696,0.867132,65.37,4.19,65.504144907,136.59,0.83244672,0.24279696,0.867132,0.83244672,0.24279696,0.867132,0.0,0.0,0.0,136.59
2020-03-08 22:00:00,62.99367552,5.15440536,63.2042012064,0.80367552,0.23440536,0.837162,62.19,4.92,62.384312932,136.68,62.89367552,5.42440536,63.1271620931,0.80367552,0.23440536,0.837162,62.09,5.19,62.3065341678,136.59,0.80367552,0.23440536,0.837162,0.80367552,0.23440536,0.837162,0.0,0.0,0.0,136.59
2020-03-08 22:30:00,58.08805088,6.80151484,58.4848891523,1.06805088,0.31151484,1.112553,57.02,6.49,57.3881564436,137.4,57.75805088,6.98151484,58.1784667288,1.06805088,0.31151484,1.112553,56.69,6.67,57.0810388833,137.3,1.06805088,0.31151484,1.112553,1.06805088,0.31151484,1.112553,0.0,0.0,0.0,137.3
2020-03-08 23:00:00,54.42563328,8.49664304,55.0848663507,1.08563328,0.31664304,1.130868,53.34,8.18,53.9635803112,137.57,54.41563328,8.38664304,55.0581231676,1.08563328,0.31664304,1.130868,53.33,8.07,53.9371282142,137.5,1.08563328,0.31664304,1.130868,1.08563328,0.31664304,1.130868,0.0,0.0,0.0,137.5
2020-03-08 23:30:00,53.05194688,7.75181784,53.6152939709,1.17194688,0.34181784,1.220778,51.88,7.41,52.4065119999,138.17,52.78194688,9.28181784,53.5918469439,1.17194688,0.34181784,1.220778,51.61,8.94,52.3785805459,138.24,1.17194688,0.34181784,1.220778,1.17194688,0.34181784,1.220778,0.0,0.0,0.0,138.24
2020-03-09 00:00:00,51.46667232,7.23361276,51.9725265237,1.00667232,0.29361276000000003,1.048617,50.46,6.94,50.935009571,138.05,50.83667232,9.73361276,51.760124323,1.00667232,0.29361276000000003,1.048617,49.83,9.44,50.7162942258,138.24,1.00667232,0.29361276000000003,1.048617,1.00667232,0.29361276000000003,1.048617,0.0,0.0,0.0,138.24
2020-03-09 00:30:00,50.33754144,7.91678292,50.9562903872,1.01754144,0.29678292,1.059939,49.32,7.62,49.9051780881,137.62,50.12754144,10.19678292,51.1541278172,1.01754144,0.29678292,1.059939,49.11,9.9,50.0979251067,137.83,1.01754144,0.29678292,1.059939,1.01754144,0.29678292,1.059939,0.0,0.0,0.0,137.83
2020-03-09 01:00:00,51.12487392,8.24142156,51.7848796722,1.20487392,0.35142156,1.255077,49.92,7.89,50.5396725355,137.87,50.86487392,10.55142156,51.9477419705,1.20487392,0.35142156,1.255077,49.66,10.2,50.6967020624,138.08,1.20487392,0.35142156,1.255077,1.20487392,0.35142156,1.255077,0.0,0.0,0.0,138.08
2020-03-09 01:30:00,53.38639264,7.71186452,53.9405207009,0.96639264,0.28186452,1.006659,52.42,7.43,52.9439448851,138.63,53.16639264,10.01186452,54.1008570867,0.96639264,0.28186452,1.006659,52.2,9.73,53.0990856795,138.85,0.96639264,0.28186452,1.006659,0.96639264,0.28186452,1.006659,0.0,0.0,0.0,138.85
2020-03-09 02:00:00,52.74688224,8.65575732,53.4523687111,0.87688224,0.25575732,0.913419,51.87,8.4,52.5457600573,139.03,52.51688224,9.55575732,53.3791665181,0.87688224,0.25575732,0.913419,51.64,9.3,52.470749947,139.08,0.87688224,0.25575732,0.913419,0.87688224,0.25575732,0.913419,0.0,0.0,0.0,139.08
2020-03-09 02:30:00,51.69429472,9.43708596,52.5486317426,0.9842947200000001,0.28708596000000003,1.025307,50.71,9.15,51.5288909254,139.31,51.25429472,9.76708596,52.1766106162,0.9842947200000001,0.28708596000000003,1.025307,50.27,9.48,51.1560680663,139.29,0.9842947200000001,0.28708596000000003,1.025307,0.9842947200000001,0.28708596000000003,1.025307,0.0,0.0,0.0,139.29
2020-03-09 03:00:00,52.59725184,8.58461512,53.2932126812,0.90725184,0.26461512,0.945054,51.69,8.32,52.3553101414,139.35,52.04725184,10.03461512,53.0057536943,0.90725184,0.26461512,0.945054,51.14,9.77,52.0648874002,139.25,0.90725184,0.26461512,0.945054,0.90725184,0.26461512,0.945054,0.0,0.0,0.0,139.25
2020-03-09 03:30:00,51.590888,1.504009,51.6128062374,1.110888,0.324009,1.157175,50.48,1.18,50.4937897172,138.61,49.200888,20.374009,53.252489357,1.110888,0.324009,1.157175,48.09,20.05,52.1023089699,137.2,1.110888,0.324009,1.157175,1.110888,0.324009,1.157175,0.0,0.0,0.0,137.2
2020-03-09 04:00:00,49.37190688,0.89347284,49.3799907117,1.21190688,0.35347284,1.262403,48.16,0.54,48.1630273135,138.61,47.03190688,21.05347284,51.5291081176,1.21190688,0.35347284,1.262403,45.82,20.7,50.2788464466,137.2,1.21190688,0.35347284,1.262403,1.21190688,0.35347284,1.262403,0.0,0.0,0.0,137.2
2020-03-09 04:30:00,48.7244944,0.4421442,48.7265004492,1.1044944,0.3221442,1.150515,47.62,0.12,47.6201511967,137.92,46.3944944,21.1821442,51.0012974692,1.1044944,0.3221442,1.150515,45.29,20.86,49.8630494455,136.53,1.1044944,0.3221442,1.150515,1.1044944,0.3221442,1.150515,0.0,0.0,0.0,136.53
2020-03-09 05:00:00,50.03923936,1.28811148,50.055815915,1.39923936,0.40811148,1.457541,48.64,0.88,48.647959875,137.84,47.75923936,20.54811148,51.9920169799,1.39923936,0.40811148,1.457541,46.36,20.14,50.5457139627,136.44,1.39923936,0.40811148,1.457541,1.39923936,0.40811148,1.457541,0.0,0.0,0.0,136.44
2020-03-09 05:30:00,52.81488416,2.21850788,52.8614582285,0.95488416,0.27850788,0.994671,51.86,1.94,51.8962734693,137.66,50.58488416,19.30850788,54.1447040996,0.95488416,0.27850788,0.994671,49.63,19.03,53.153342322,136.22,0.95488416,0.27850788,0.994671,0.95488416,0.27850788,0.994671,0.0,0.0,0.0,136.22
2020-03-09 06:00:00,57.08939968,2.99815824,57.1680724588,0.91939968,0.26815824,0.957708,56.17,2.73,56.2363032213,137.29,54.31939968,18.44815824,57.366642956,0.91939968,0.26815824,0.957708,53.4,18.18,56.4098608401,135.86,0.91939968,0.26815824,0.957708,0.91939968,0.26815824,0.957708,0.0,0.0,0.0,135.86
2020-03-09 06:30:00,62.83693216,6.42452188,63.1645036763,0.90693216,0.26452188,0.9447209999999999,61.93,6.16,62.2356047613,136.5,60.24693216,16.64452188,62.503863427,0.90693216,0.26452188,0.9447209999999999,59.34,16.38,61.5592397614,135.31,0.90693216,0.26452188,0.9447209999999999,0.90693216,0.26452188,0.9447209999999999,0.0,0.0,0.0,135.31
2020-03-09 07:00:00,68.09704192,8.67247056,68.6470601255,1.03704192,0.30247056,1.080252,67.06,8.37,67.5803262792,136.54,64.99704192,14.93247056,66.6902851649,1.03704192,0.30247056,1.080252,63.96,14.63,65.6118777357,135.38,1.03704192,0.30247056,1.080252,1.03704192,0.30247056,1.080252,0.0,0.0,0.0,135.38
2020-03-09 07:30:00,69.55268608,10.31953344,70.3140733521,1.2326860800000001,0.35953344,1.2840479999999999,68.32,9.96,69.04219,136.32,66.70268608,13.29953344,68.0156299685,1.2326860800000001,0.35953344,1.2840479999999999,65.47,12.94,66.7365304762,135.14,1.2326860800000001,0.35953344,1.2840479999999999,1.2326860800000001,0.35953344,1.2840479999999999,0.0,0.0,0.0,135.14
2020-03-09 08:00:00,71.55287456,11.92750508,72.5401904825,2.56287456,0.74750508,2.669661,68.99,11.18,69.8900028616,136.32,68.64287456,12.61750508,69.7928768737,2.56287456,0.74750508,2.669661,66.08,11.87,67.1376444329,135.1,2.56287456,0.74750508,2.669661,2.56287456,0.74750508,2.669661,0.0,0.0,0.0,135.1
2020-03-09 08:30:00,73.27869824,13.57212032,74.524962702,3.05869824,0.89212032,3.186144,70.22,12.68,71.3556641059,136.04,70.43869824,11.05212032,71.3004878897,3.05869824,0.89212032,3.186144,67.38,10.16,68.141690616,134.81,3.05869824,0.89212032,3.186144,3.05869824,0.89212032,3.186144,0.0,0.0,0.0,134.81
2020-03-09 09:00:00,74.7912944,15.3545442,76.3511607352,4.3012944,1.2545442,4.480515,70.49,14.1,71.8863693617,135.93,71.5112944,10.6345442,72.2977092106,4.3012944,1.2545442,4.480515,67.21,9.38,67.8613918219,134.81,4.3012944,1.2545442,4.480515,4.3012944,1.2545442,4.480515,0.0,0.0,0.0,134.81
2020-03-09 09:30:00,73.64010496,5.53794728,73.8480461393,4.9301049599999995,1.43794728,5.135526,68.71,4.1,68.8322170208,137.11,72.86010496,2.82794728,72.914965409,4.9301049599999995,1.43794728,5.135526,67.93,1.3900000000000001,67.9442197689,137.23,4.9301049599999995,1.43794728,5.135526,4.9301049599999995,1.43794728,5.135526,0.0,0.0,0.0,137.23
2020-03-09 10:00:00,73.44421856,3.9941470800000003,73.5527460452,7.21421856,2.10414708,7.514811,66.23,1.8900000000000001,66.2569618984,137.59,72.20421856,3.07414708,72.2696309533,7.21421856,2.10414708,7.514811,64.99,0.97,64.9972384029,137.64,7.21421856,2.10414708,7.514811,7.21421856,2.10414708,7.514811,0.0,0.0,0.0,137.64
2020-03-09 10:30:00,74.56306976,4.48922868,74.6980893074,7.16306976,2.08922868,7.461531,67.4,2.4,67.442716434,137.39,73.94306976,4.18922868,74.0616446109,7.16306976,2.08922868,7.461531,66.78,2.1,66.813010709,137.3,7.16306976,2.08922868,7.461531,7.16306976,2.08922868,7.461531,0.0,0.0,0.0,137.3
2020-03-09 11:00:00,74.431432,4.903751,74.5927935088,6.561432,1.913751,6.834825,67.87,2.99,67.9358300163,137.03,73.411432,4.293751,73.5368930942,6.561432,1.913751,6.834825,66.85,2.38,66.8923530757,136.93,6.561432,1.913751,6.834825,6.561432,1.913751,6.834825,0.0,0.0,0.0,136.93
2020-03-09 11:30:00,75.64675744,4.87072092,75.8034025191,5.79675744,1.69072092,6.038289,69.85,3.18,69.9223490738,137.86,74.38675744,4.36072092,74.5144655042,5.79675744,1.69072092,6.038289,68.59,2.67,68.6419478162,137.71,5.79675744,1.69072092,6.038289,5.79675744,1.69072092,6.038289,0.0,0.0,0.0,137.71
2020-03-09 12:00:00,75.77164288,4.84589584,75.9264418449,5.47164288,1.59589584,5.699628,70.3,3.25,70.3750843694,137.67,74.83164288,4.16589584,74.9475113948,5.47164288,1.59589584,5.699628,69.36,2.5700000000000003,69.4075968465,137.65,5.47164288,1.59589584,5.699628,5.47164288,1.59589584,5.699628,0.0,0.0,0.0,137.65
2020-03-09 12:30:00,79.67282272,5.85873996,79.8879434839,4.45282272,1.29873996,4.638357,75.22,4.5600000000000005,75.3580918017,137.5,79.04282272,5.37873996,79.2256187549,4.45282272,1.29873996,4.638357,74.59,4.08,74.7015026623,137.35,4.45282272,1.29873996,4.638357,4.45282272,1.29873996,4.638357,0.0,0.0,0.0,137.35
2020-03-09 13:00:00,81.0332432,5.1463626,81.196499626,3.5532432,1.0363626,3.701295,77.48,4.11,77.5889328448,137.66,79.7232432,4.5063626,79.8505028801,3.5532432,1.0363626,3.701295,76.17,3.47,76.2489986819,137.59,3.5532432,1.0363626,3.701295,3.5532432,1.0363626,3.701295,0.0,0.0,0.0,137.59
2020-03-09 13:30:00,82.20023616,5.11006888,82.3589195456,3.60023616,1.05006888,3.7502459999999997,78.6,4.06,78.7047876562,138.04,81.32023616,4.65006888,81.4530782089,3.60023616,1.05006888,3.7502459999999997,77.72,3.6,77.8033315482,137.84,3.60023616,1.05006888,3.7502459999999997,3.60023616,1.05006888,3.7502459999999997,0.0,0.0,0.0,137.84
2020-03-09 14:00:00,79.5821344,4.1797892,79.6918236296,3.4621344,1.0097892,3.60639,76.12,3.17,76.1859783687,137.99,78.6821344,3.6797892,78.7681351963,3.4621344,1.0097892,3.60639,75.22,2.67,75.2673720811,137.94,3.4621344,1.0097892,3.60639,3.4621344,1.0097892,3.60639,0.0,0.0,0.0,137.94
2020-03-09 14:30:00,79.98562016,5.23955588,80.1570482129,4.21562016,1.22955588,4.391271,75.77,4.01,75.8760370605,137.69,79.10562016,4.49955588,79.2334849922,4.21562016,1.22955588,4.391271,74.89,3.27,74.9613567113,137.6,4.21562016,1.22955588,4.391271,4.21562016,1.22955588,4.391271,0.0,0.0,0.0,137.6
2020-03-09 15:00:00,81.5071904,5.3220972,81.6807615385,2.4071904,0.7020972,2.5074899999999998,79.1,4.62,79.2348054834,137.62,80.1271904,4.5920971999999995,80.2586693018,2.4071904,0.7020972,2.5074899999999998,77.72,3.89,77.81728921,137.54,2.4071904,0.7020972,2.5074899999999998,2.4071904,0.7020972,2.5074899999999998,0.0,0.0,0.0,137.54
2020-03-09 15:30:00,81.65051776,3.40181768,81.7213522527,1.72051776,0.50181768,1.792206,79.93,2.9,79.9825912308,137.65,81.14051776,2.93181768,81.1934675776,1.72051776,0.50181768,1.792206,79.42,2.43,79.4571664483,137.48,1.72051776,0.50181768,1.792206,1.72051776,0.50181768,1.792206,0.0,0.0,0.0,137.48
2020-03-09 16:00:00,81.8586,3.9479249999999997,81.9537461363,1.3986,0.407925,1.456875,80.46,3.54,80.5378370705,137.16,80.8286,3.497925,80.9042524053,1.3986,0.407925,1.456875,79.43,3.09,79.4900811422,137.13,1.3986,0.407925,1.456875,1.3986,0.407925,1.456875,0.0,0.0,0.0,137.13
2020-03-09 16:30:00,83.93546176,4.73950968,84.0691661245,2.7754617599999998,0.80950968,2.8911059999999997,81.16,3.93,81.2550952249,136.98,82.90546176,4.10950968,83.0072506438,2.7754617599999998,0.80950968,2.8911059999999997,80.13,3.3,80.1979232898,136.87,2.7754617599999998,0.80950968,2.8911059999999997,2.7754617599999998,0.80950968,2.8911059999999997,0.0,0.0,0.0,136.87
2020-03-09 17:00:00,84.95777952,5.84685236,85.1587340411,2.69777952,0.78685236,2.810187,82.26,5.06,82.4154791286,137.36,83.76777952,2.70685236,83.8115024052,2.69777952,0.78685236,2.810187,81.07,1.92,81.09273272,137.55,2.69777952,0.78685236,2.810187,2.69777952,0.78685236,2.810187,0.0,0.0,0.0,137.55
2020-03-09 17:30:00,84.14837888,4.31869384,84.259128791,2.73837888,0.79869384,2.852478,81.41,3.52,81.4860632256,136.71,83.37837888,1.7786938399999999,83.3973489773,2.73837888,0.79869384,2.852478,80.64,0.98,80.6459546413,136.82,2.73837888,0.79869384,2.852478,2.73837888,0.79869384,2.852478,0.0,0.0,0.0,136.82
2020-03-09 18:00:00,82.2388976,3.9305118,82.3327711271,3.4988976,1.0205118,3.644685,78.74,2.91,78.7937541941,136.87,81.5088976,1.3905118,81.520757547,3.4988976,1.0205118,3.644685,78.01,0.37,78.0108774467,137.12,3.4988976,1.0205118,3.644685,3.4988976,1.0205118,3.644685,0.0,0.0,0.0,137.12
2020-03-09 18:30:00,85.93187328,5.65221304,86.1175612617,4.84187328,1.4122130400000001,5.043618,81.09,4.24,81.2007740111,136.96,84.91187328,3.03221304,84.9659963741,4.84187328,1.4122130400000001,5.043618,80.07,1.62,80.0863864836,137.02,4.84187328,1.4122130400000001,5.043618,4.84187328,1.4122130400000001,5.043618,0.0,0.0,0.0,137.02
2020-03-09 19:00:00,82.64525856,4.25111708,82.7545210782,6.17525856,1.80111708,6.432561,76.47,2.45,76.5092373508,137.42,81.62525856,2.88111708,81.6760899567,6.17525856,1.80111708,6.432561,75.45,1.08,75.4577292264,137.59,6.17525856,1.80111708,6.432561,6.17525856,1.80111708,6.432561,0.0,0.0,0.0,137.59
2020-03-09 19:30:00,82.56017408,5.53421744,82.7454524841,5.74017408,1.67421744,5.979348,76.82,3.86,76.9169162148,137.94,81.41017408,2.72421744,81.4557413839,5.74017408,1.67421744,5.979348,75.67,1.05,75.6772845707,138.11,5.74017408,1.67421744,5.979348,5.74017408,1.67421744,5.979348,0.0,0.0,0.0,138.11
2020-03-09 20:00:00,80.9316032,4.1242176,81.0366186815,5.1916032,1.5142175999999998,5.40792,75.74,2.61,75.7849569506,137.61,80.2216032,2.2642176,80.2535500855,5.1916032,1.5142175999999998,5.40792,75.03,0.75,75.033748407,137.79,5.1916032,1.5142175999999998,5.40792,5.1916032,1.5142175999999998,5.40792,0.0,0.0,0.0,137.79
2020-03-09 20:30:00,78.26950528,3.31943904,78.3398629838,5.20950528,1.51943904,5.426568,73.06,1.8,73.0821701922,137.55,77.42950528,2.78943904,77.4797344992,5.20950528,1.51943904,5.426568,72.22,1.27,72.2311657112,137.66,5.20950528,1.51943904,5.426568,5.20950528,1.51943904,5.426568,0.0,0.0,0.0,137.66
2020-03-09 21:00:00,73.45536928,2.34906604,73.4929206613,5.34536928,1.55906604,5.568093,68.11,0.79,68.1145814052,137.47,72.34536928,4.64906604,72.494594773,5.34536928,1.55906604,5.568093,67.0,3.09,67.0712166283,137.66,5.34536928,1.55906604,5.568093,5.34536928,1.55906604,5.568093,0.0,0.0,0.0,137.66
2020-03-09 21:30:00,69.33743712,2.96591916,69.4008419461,5.43743712,1.58591916,5.663997,63.9,1.38,63.9148996714,137.27,68.36743712,5.6259191600000005,68.5985234881,5.43743712,1.58591916,5.663997,62.93,4.04,63.059547255,137.46,5.43743712,1.58591916,5.663997,5.43743712,1.58591916,5.663997,0.0,0.0,0.0,137.46
2020-03-09 22:00:00,65.74264224,4.54118732,65.8992973481,5.11264224,1.4911873199999999,5.3256689999999995,60.63,3.05,60.7066668497,137.68,64.75264224,7.17118732,65.1485272638,5.11264224,1.4911873199999999,5.3256689999999995,59.64,5.68,59.9098656316,137.87,5.11264224,1.4911873199999999,5.3256689999999995,5.11264224,1.4911873199999999,5.3256689999999995,0.0,0.0,0.0,137.87
2020-03-09 22:30:00,60.9891456,5.2610008,61.2156353429,5.2491456,1.5310008,5.46786,55.74,3.73,55.8646623547,137.87,60.2091456,8.0410008,60.743714965,5.2491456,1.5310008,5.46786,54.96,6.51,55.3442110794,138.08,5.2491456,1.5310008,5.46786,5.2491456,1.5310008,5.46786,0.0,0.0,0.0,138.08
2020-03-09 23:00:00,57.97196288,6.41265584,58.3255573062,5.15196288,1.50265584,5.366628,52.82,4.91,53.0477190839,138.41,57.35196288,8.88265584,58.0357581234,5.15196288,1.50265584,5.366628,52.2,7.38,52.7191084902,138.59,5.15196288,1.50265584,5.366628,5.15196288,1.50265584,5.366628,0.0,0.0,0.0,138.59
2020-03-09 23:30:00,55.16187296,6.59554628,55.554778905,5.16187296,1.50554628,5.376951,50.0,5.09,50.258413226,138.28,54.29187296,9.50554628,55.1177183815,5.16187296,1.50554628,5.376951,49.13,8.0,49.7770720312,138.5,5.16187296,1.50554628,5.376951,5.16187296,1.50554628,5.376951,0.0,0.0,0.0,138.5
2020-03-10 00:00:00,50.15927424,8.36978832,50.8527889973,6.47927424,1.88978832,6.749244,43.68,6.48,44.1580434349,138.88,49.47927424,10.90978832,50.6677615502,6.47927424,1.88978832,6.749244,43.0,9.02,43.9358668971,139.07,6.47927424,1.88978832,6.749244,6.47927424,1.88978832,6.749244,0.0,0.0,0.0,139.07
2020-03-10 00:30:00,50.25739744,8.21424092,50.9242550396,5.15739744,1.50424092,5.372289,45.1,6.71,45.5964263951,138.73,49.79739744,10.72424092,50.93908259,5.15739744,1.50424092,5.372289,44.64,9.22,45.5822114426,138.96,5.15739744,1.50424092,5.372289,5.15739744,1.50424092,5.372289,0.0,0.0,0.0,138.96
2020-03-10 01:00:00,52.0419024,6.8701381999999995,52.493412961,5.6919024,1.6601382,5.929065,46.35,5.21,46.6418974743,138.33,51.3819024,9.5801382,52.2673793314,5.6919024,1.6601382,5.929065,45.69,7.92,46.3713543041,138.55,5.6919024,1.6601382,5.929065,5.6919024,1.6601382,5.929065,0.0,0.0,0.0,138.55
2020-03-10 01:30:00,53.65036448,6.9421896400000005,54.0976488014,5.15036448,1.50218964,5.364963,48.5,5.44,48.8041350707,138.28,52.99036448,9.52218964,53.8391198225,5.15036448,1.50218964,5.364963,47.84,8.02,48.5075870354,138.48,5.15036448,1.50218964,5.364963,5.15036448,1.50218964,5.364963,0.0,0.0,0.0,138.48
2020-03-10 02:00:00,52.32441056,7.02545308,52.7939478674,5.02441056,1.46545308,5.233761,47.3,5.5600000000000005,47.6256611503,138.65,51.85441056,9.53545308,52.7238538042,5.02441056,1.46545308,5.233761,46.83,8.07,47.5202462115,138.88,5.02441056,1.46545308,5.233761,5.02441056,1.46545308,5.233761,0.0,0.0,0.0,138.88
2020-03-10 02:30:00,50.3297952,8.2082736,50.9947452231,4.9997952,1.4582736,5.20812,45.33,6.75,45.8298090766,139.25,49.7997952,9.6882736,50.7334430855,4.9997952,1.4582736,5.20812,44.8,8.23,45.5496750812,139.36,4.9997952,1.4582736,5.20812,4.9997952,1.4582736,5.20812,0.0,0.0,0.0,139.36
2020-03-10 03:00:00,49.85674848,8.71030164,50.611902984,4.76674848,1.3903016400000001,4.965363,45.09,7.32,45.6803075734,139.39,49.29674848,9.12030164,50.1333153971,4.76674848,1.3903016400000001,4.965363,44.53,7.73,45.1959489335,139.36,4.76674848,1.3903016400000001,4.965363,4.76674848,1.3903016400000001,4.965363,0.0,0.0,0.0,139.36
2020-03-10 03:30:00,49.10358144,8.95062792,49.9126782531,4.97358144,1.45062792,5.180814,44.13,7.5,44.7627847659,139.17,48.57358144,9.35062792,49.4654127286,4.97358144,1.45062792,5.180814,43.6,7.9,44.3099311667,139.16,4.97358144,1.45062792,5.180814,4.97358144,1.45062792,5.180814,0.0,0.0,0.0,139.16
2020-03-10 04:00:00,49.01554912,8.93328516,49.8229629718,5.32554912,1.5532851600000002,5.547447,43.69,7.38,44.3089212236,139.17,48.49554912,9.33328516,49.385508971,5.32554912,1.5532851600000002,5.547447,43.17,7.78,43.8654453984,139.16,5.32554912,1.5532851600000002,5.547447,5.32554912,1.5532851600000002,5.547447,0.0,0.0,0.0,139.16
2020-03-10 04:30:00,49.50591936,8.35547648,50.2060757169,4.71591936,1.3754764800000001,4.912416,44.79,6.98,45.3306132762,139.14,49.02591936,8.735476479999999,49.7980854896,4.71591936,1.3754764800000001,4.912416,44.31,7.36,44.9170980808,139.12,4.71591936,1.3754764800000001,4.912416,4.71591936,1.3754764800000001,4.912416,0.0,0.0,0.0,139.12
2020-03-10 05:00:00,49.26333184,8.66680512,50.0198897936,4.82333184,1.40680512,5.024304,44.44,7.26,45.0291150257,139.01,48.813331840000004,9.02680512,49.6409566386,4.82333184,1.40680512,5.024304,43.99,7.62,44.6450949153,138.99,4.82333184,1.40680512,5.024304,4.82333184,1.40680512,5.024304,0.0,0.0,0.0,138.99
2020-03-10 05:30:00,50.99626848,8.22016164,51.6545298718,5.24626848,1.53016164,5.464863,45.75,6.69,46.2365504769,138.84,50.52626848,8.64016164,51.2596937142,5.24626848,1.53016164,5.464863,45.28,7.11,45.8348175517,138.8,5.24626848,1.53016164,5.464863,5.24626848,1.53016164,5.464863,0.0,0.0,0.0,138.8
2020-03-10 06:00:00,52.81548896,7.99743428,53.4175516956,5.54548896,1.61743428,5.7765509999999995,47.27,6.38,47.6986089944,138.35,52.12548896,8.43743428,52.8039477364,5.54548896,1.61743428,5.7765509999999995,46.58,6.82,47.076626897,138.31,5.54548896,1.61743428,5.7765509999999995,5.54548896,1.61743428,5.7765509999999995,0.0,0.0,0.0,138.31
2020-03-10 06:30:00,57.7732416,6.4230288,58.1291901194,5.1532416,1.5030288,5.36796,52.62,4.92,52.8495108776,138.49,57.3432416,6.7530288,57.7395077496,5.1532416,1.5030288,5.36796,52.19,5.25,52.4533945517,138.43,5.1532416,1.5030288,5.36796,5.1532416,1.5030288,5.36796,0.0,0.0,0.0,138.43
2020-03-10 07:00:00,62.42245216,4.77988188,62.6051899163,5.38245216,1.56988188,5.606721,57.04,3.21,57.1302520562,138.06,61.44245216,5.25988188,61.6671815865,5.38245216,1.56988188,5.606721,56.06,3.69,56.1813109495,138.01,5.38245216,1.56988188,5.606721,5.38245216,1.56988188,5.606721,0.0,0.0,0.0,138.01
2020-03-10 07:30:00,67.05145312,2.68125716,67.105040835,5.42145312,1.58125716,5.647347,61.63,1.1,61.639815866,138.09,66.51145312,3.12125716,66.584650201,5.42145312,1.58125716,5.647347,61.09,1.54,61.1094076227,138.01,5.42145312,1.58125716,5.647347,5.42145312,1.58125716,5.647347,0.0,0.0,0.0,138.01
2020-03-10 08:00:00,71.37774656,2.85892608,71.4349785631,5.68774656,1.65892608,5.924736,65.69,1.2,65.7009596581,137.66,70.15774656,2.42892608,70.1997798022,5.68774656,1.65892608,5.924736,64.47,0.77,64.4745980988,137.57,5.68774656,1.65892608,5.924736,5.68774656,1.65892608,5.924736,0.0,0.0,0.0,137.57
2020-03-10 08:30:00,72.80818496,5.8873872800000004,73.0458289443,6.84818496,1.9973872799999999,7.133526,65.96,3.89,66.0746070741,136.91,71.81818496,3.88738728,71.9233166005,6.84818496,1.9973872799999999,7.133526,64.97,1.8900000000000001,64.9974845667,136.89,6.84818496,1.9973872799999999,7.133526,6.84818496,1.9973872799999999,7.133526,0.0,0.0,0.0,136.89
2020-03-10 09:00:00,73.25028128,8.38883204,73.729073035,8.430281279999999,2.45883204,8.781543,64.82,5.93,65.0906852015,136.75,70.50028128,3.97883204,70.6124689057,8.430281279999999,2.45883204,8.781543,62.07,1.52,62.088608456,137.11,8.430281279999999,2.45883204,8.781543,8.430281279999999,2.45883204,8.781543,0.0,0.0,0.0,137.11
2020-03-10 09:30:00,72.22982112,8.57953116,72.7375791043,9.04982112,2.6395311599999998,9.426897,63.18,5.94,63.4586164362,136.63,70.17982112,4.50953116,70.3245559084,9.04982112,2.6395311599999998,9.426897,61.13,1.87,61.1585954711,136.91,9.04982112,2.6395311599999998,9.426897,9.04982112,2.6395311599999998,9.426897,0.0,0.0,0.0,136.91
2020-03-10 10:00:00,70.193368,7.435149,70.586049272,8.623368,2.515149,8.982675,61.57,4.92,61.7662634453,137.04,68.033368,3.395149,68.1180313732,8.623368,2.515149,8.982675,59.41,0.88,59.4165170639,137.43,8.623368,2.515149,8.982675,8.623368,2.515149,8.982675,0.0,0.0,0.0,137.43
2020-03-10 10:30:00,76.1806608,9.8981094,76.8209974526,8.5306608,2.4881094,8.886105,67.65,7.41,68.0546148325,136.96,73.5206608,5.4581094,73.7229850365,8.5306608,2.4881094,8.886105,64.99,2.9699999999999998,65.0578281224,137.26,8.5306608,2.4881094,8.886105,8.5306608,2.4881094,8.886105,0.0,0.0,0.0,137.26
2020-03-10 11:00:00,70.45237888,6.77694384,70.7775717135,8.73237888,2.54694384,9.096228,61.72,4.23,61.8647823887,137.45,69.04237888,3.6569438400000003,69.1391590899,8.73237888,2.54694384,9.096228,60.31,1.11,60.320213859,137.65,8.73237888,2.54694384,9.096228,8.73237888,2.54694384,9.096228,0.0,0.0,0.0,137.65
2020-03-10 11:30:00,68.72483552,6.08016036,68.993270449,9.63483552,2.8101603600000002,10.036287,59.09,3.27,59.1804106103,138.32,67.03483552,3.30016036,67.1160206776,9.63483552,2.8101603600000002,10.036287,57.4,0.49,57.4020914253,138.53,9.63483552,2.8101603600000002,10.036287,9.63483552,2.8101603600000002,10.036287,0.0,0.0,0.0,138.53
2020-03-10 12:00:00,71.41035136,6.81510248,71.734816534,8.28035136,2.41510248,8.625366,63.13,4.4,63.2831486258,138.04,69.30035136,3.38510248,69.382977865,8.28035136,2.41510248,8.625366,61.02,0.97,61.0277092803,138.27,8.28035136,2.41510248,8.625366,8.28035136,2.41510248,8.625366,0.0,0.0,0.0,138.27
2020-03-10 12:30:00,70.13694336,6.44535848,70.4324745399,9.68694336,2.8253584800000002,10.090566,60.45,3.62,60.558293404,138.17,68.29694336,3.60535848,68.3920396105,9.68694336,2.8253584800000002,10.090566,58.61,0.78,58.6151900108,138.4,9.68694336,2.8253584800000002,10.090566,9.68694336,2.8253584800000002,10.090566,0.0,0.0,0.0,138.4
2020-03-10 13:00:00,72.48198912,7.20058016,72.8387747112,8.88198912,2.59058016,9.252072,63.6,4.61,63.766857379,138.07,70.12198912,3.91058016,70.2309475611,8.88198912,2.59058016,9.252072,61.24,1.32,61.2542243441,138.26,8.88198912,2.59058016,9.252072,8.88198912,2.59058016,9.252072,0.0,0.0,0.0,138.26
2020-03-10 13:30:00,74.68953184,6.89403012,75.0070251228,8.61953184,2.51403012,8.978679,66.07,4.38,66.2150232198,137.93,72.97953184,3.8240301199999998,73.079650204,8.61953184,2.51403012,8.978679,64.36,1.31,64.373330658,138.07,8.61953184,2.51403012,8.978679,8.61953184,2.51403012,8.978679,0.0,0.0,0.0,138.07
2020-03-10 14:00:00,75.39262976,7.48743368,75.7635155285,7.60262976,2.21743368,7.919406,67.79,5.27,67.9945365452,138.24,73.42262976,3.9574336800000003,73.5292040091,7.60262976,2.21743368,7.919406,65.82,1.74,65.8429950716,138.5,7.60262976,2.21743368,7.919406,7.60262976,2.21743368,7.919406,0.0,0.0,0.0,138.5
2020-03-10 14:30:00,72.77149088,6.53293484,73.064143891,7.62149088,2.22293484,7.9390529999999995,65.15,4.31,65.2924084408,138.99,71.01149088,3.25293484,71.085957981,7.62149088,2.22293484,7.9390529999999995,63.39,1.03,63.3983674869,139.21,7.62149088,2.22293484,7.9390529999999995,7.62149088,2.22293484,7.9390529999999995,0.0,0.0,0.0,139.21
2020-03-10 15:00:00,70.34499552,6.69354036,70.6627332988,9.47499552,2.76354036,9.869787,60.87,3.93,60.9967359782,138.94,68.06499552,3.54354036,68.1571734553,9.47499552,2.76354036,9.869787,58.59,0.78,58.5951917823,139.15,9.47499552,2.76354036,9.869787,9.47499552,2.76354036,9.869787,0.0,0.0,0.0,139.15
2020-03-10 15:30:00,71.31423744,5.21498592,71.5046609655,8.31423744,2.42498592,8.660664,63.0,2.79,63.0617483107,138.67,69.61423744,2.98498592,69.6782045929,8.31423744,2.42498592,8.660664,61.3,0.56,61.3025578585,138.8,8.31423744,2.42498592,8.660664,8.31423744,2.42498592,8.660664,0.0,0.0,0.0,138.8
2020-03-10 16:00:00,70.42999168,4.92666424,70.6020945056,8.31999168,2.42666424,8.666658,62.11,2.5,62.1602935965,138.67,68.59999168,3.38666424,68.6835377159,8.31999168,2.42666424,8.666658,60.28,0.96,60.2876438418,138.92,8.31999168,2.42666424,8.666658,8.31999168,2.42666424,8.666658,0.0,0.0,0.0,138.92
2020-03-10 16:30:00,68.73746304,4.79717672,68.9046568068,9.48746304,2.76717672,9.882774,59.25,2.03,59.284765328,138.77,67.97746304,4.25717672,68.1106381924,9.48746304,2.76717672,9.882774,58.49,1.49,58.5089753799,138.85,9.48746304,2.76717672,9.882774,9.48746304,2.76717672,9.882774,0.0,0.0,0.0,138.85
2020-03-10 17:00:00,71.20542624,3.04824932,71.2706429741,8.32542624,2.42824932,8.672319,62.88,0.62,62.8830565415,138.84,70.22542624,4.88824932,70.3953512102,8.32542624,2.42824932,8.672319,61.9,2.46,61.9488627821,138.96,8.32542624,2.42824932,8.672319,8.32542624,2.42824932,8.672319,0.0,0.0,0.0,138.96
2020-03-10 17:30:00,72.99142112,2.87333116,73.0479540376,7.45142112,2.17333116,7.761897,65.54,0.7000000000000001,65.5437380686,138.55,72.47142112,4.09333116,72.5869288449,7.45142112,2.17333116,7.761897,65.02,1.92,65.0483420235,138.67,7.45142112,2.17333116,7.761897,7.45142112,2.17333116,7.761897,0.0,0.0,0.0,138.67
2020-03-10 18:00:00,74.92330944,3.12263192,74.9883532794,7.24330944,2.11263192,7.545114,67.68,1.01,67.6875357802,138.35,74.15330944,3.69263192,74.2451939953,7.24330944,2.11263192,7.545114,66.91,1.58,66.9286523098,138.48,7.24330944,2.11263192,7.545114,7.24330944,2.11263192,7.545114,0.0,0.0,0.0,138.48
2020-03-10 18:30:00,77.6399632,3.4520726,77.7166693248,6.8299632,1.9920726,7.114545,70.81,1.46,70.825049947,138.18,76.9499632,3.1020726,77.0124645164,6.8299632,1.9920726,7.114545,70.12,1.11,70.1287851028,138.28,6.8299632,1.9920726,7.114545,6.8299632,1.9920726,7.114545,0.0,0.0,0.0,138.28
2020-03-10 19:00:00,79.24974336,3.65950848,79.3341907688,6.88974336,2.00950848,7.176816,72.36,1.65,72.3788097443,138.52,78.30974336,3.02950848,78.3683215766,6.88974336,2.00950848,7.176816,71.42,1.02,71.4272833027,138.6,6.88974336,2.00950848,7.176816,6.88974336,2.00950848,7.176816,0.0,0.0,0.0,138.6
2020-03-10 19:30:00,77.11764576,3.40139668,77.1926213244,6.58764576,1.92139668,6.862131,70.53,1.48,70.5455264351,138.52,76.43764576,3.09139668,76.500133482,6.58764576,1.92139668,6.862131,69.85,1.17,69.8597981675,138.63,6.58764576,1.92139668,6.862131,6.58764576,1.92139668,6.862131,0.0,0.0,0.0,138.63
2020-03-10 20:00:00,73.6862672,2.8434946,73.7411108908,6.5262671999999995,1.9034946,6.798195,67.16,0.9400000000000001,67.1665779983,138.24,73.3462672,3.9534946,73.452740124,6.5262671999999995,1.9034946,6.798195,66.82,2.05,66.8514390271,138.38,6.5262671999999995,1.9034946,6.798195,6.5262671999999995,1.9034946,6.798195,0.0,0.0,0.0,138.38
2020-03-10 20:30:00,72.52108288,2.98906584,72.5826561699,6.03108288,1.7590658399999999,6.282378,66.49,1.23,66.5013759256,138.42,71.73108288,4.05906584,71.8458368079,6.03108288,1.7590658399999999,6.282378,65.7,2.3,65.7402464248,138.54,6.03108288,1.7590658399999999,6.282378,6.03108288,1.7590658399999999,6.282378,0.0,0.0,0.0,138.54
2020-03-10 21:00:00,72.8192656,2.6660358,72.8680532841,5.1292656,1.4960358,5.342985,67.69,1.17,67.7001107828,138.05,71.9892656,2.9360358,72.0491128873,5.1292656,1.4960358,5.342985,66.86,1.44,66.8755052317,137.96,5.1292656,1.4960358,5.342985,5.1292656,1.4960358,5.342985,0.0,0.0,0.0,137.96
2020-03-10 21:30:00,69.4063888,3.4418634,69.4916774148,4.8063888,1.4018633999999999,5.006655,64.6,2.04,64.6322025,138.05,68.7963888,3.8218634,68.9024654985,4.8063888,1.4018633999999999,5.006655,63.99,2.42,64.0357439248,137.96,4.8063888,1.4018633999999999,5.006655,4.8063888,1.4018633999999999,5.006655,0.0,0.0,0.0,137.96
2020-03-10 22:00:00,62.91485056,5.57724808,63.161571522,4.58485056,1.33724808,4.775886,58.33,4.24,58.4838994938,138.94,62.27485056,5.97724808,62.5610462419,4.58485056,1.33724808,4.775886,57.69,4.64,57.8762965298,138.84,4.58485056,1.33724808,4.775886,4.58485056,1.33724808,4.775886,0.0,0.0,0.0,138.84
