Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-03-10 22:30:00,56.63276256,6.84288908,57.0446748272,4.67276256,1.36288908,4.867461,51.96,5.48,52.2481770017,138.24,56.22276256,7.24288908,56.6873748916,4.67276256,1.36288908,4.867461,51.55,5.88,51.884264473900004,138.21,4.67276256,1.36288908,4.867461,4.67276256,1.36288908,4.867461,0.0,0.0,0.0,138.21
2020-03-10 23:00:00,55.06055424,7.36682832,55.5511907407,5.20055424,1.5168283200000001,5.417244,49.86,5.85,50.2020129079,137.94,54.82055424,7.45682832,55.3253780446,5.20055424,1.5168283200000001,5.417244,49.62,5.94,49.9742733814,137.85,5.20055424,1.5168283200000001,5.417244,5.20055424,1.5168283200000001,5.417244,0.0,0.0,0.0,137.85
2020-03-10 23:30:00,53.0545408,7.0875744,53.5258630045,4.6545407999999995,1.3575743999999998,4.84848,48.4,5.73,48.7380026263,138.56,52.4845408,7.7075744,53.0474667267,4.6545407999999995,1.3575743999999998,4.84848,47.83,6.35,48.2496777191,138.53,4.6545407999999995,1.3575743999999998,4.84848,4.6545407999999995,1.3575743999999998,4.84848,0.0,0.0,0.0,138.53
2020-03-11 00:00:00,49.9614928,9.2429354,50.8092768854,5.7014928,1.6629353999999998,5.939055,44.26,7.58,44.9043873135,138.61,49.6114928,9.4929354,50.5115436346,5.7014928,1.6629353999999998,5.939055,43.91,7.83,44.6026568715,138.56,5.7014928,1.6629353999999998,5.939055,5.7014928,1.6629353999999998,5.939055,0.0,0.0,0.0,138.56
2020-03-11 00:30:00,50.52296224,8.35794732,51.209618207,4.79296224,1.39794732,4.992669,45.73,6.96,46.256615743,138.61,50.38296224,8.527947319999999,51.0995965695,4.79296224,1.39794732,4.992669,45.59,7.13,46.1441762306,138.56,4.79296224,1.39794732,4.992669,4.79296224,1.39794732,4.992669,0.0,0.0,0.0,138.56
2020-03-11 01:00:00,52.49015488,7.14671184,52.9744452491,4.96015488,1.44671184,5.166828,47.53,5.7,47.8705640243,138.14,52.02015488,7.59671184,52.5719178319,4.96015488,1.44671184,5.166828,47.06,6.15,47.46015276,138.11,4.96015488,1.44671184,5.166828,4.96015488,1.44671184,5.166828,0.0,0.0,0.0,138.11
2020-03-11 01:30:00,52.7207344,8.1577142,53.3481408921,4.8607344,1.4177142,5.063265,47.86,6.74,48.3322583789,138.27,52.3007344,8.4577142,52.9801825994,4.8607344,1.4177142,5.063265,47.44,7.04,47.9595162611,138.22,4.8607344,1.4177142,5.063265,4.8607344,1.4177142,5.063265,0.0,0.0,0.0,138.22
2020-03-11 02:00:00,51.9326528,8.1849404,52.5736975701,4.5426528,1.3249404,4.73193,47.39,6.86,47.8839398964,138.65,51.6126528,8.4549404,52.3005922167,4.5426528,1.3249404,4.73193,47.07,7.13,47.6069511731,138.64,4.5426528,1.3249404,4.73193,4.5426528,1.3249404,4.73193,0.0,0.0,0.0,138.64
2020-03-11 02:30:00,51.36506048,8.45939264,52.056995322,4.45506048,1.29939264,4.640688,46.91,7.16,47.453279128,138.78,51.04506048,8.75939264,51.791168734,4.45506048,1.29939264,4.640688,46.59,7.46,47.1834685033,138.76,4.45506048,1.29939264,4.640688,4.45506048,1.29939264,4.640688,0.0,0.0,0.0,138.76
2020-03-11 03:00:00,50.41082464,8.72149052,51.1597071705,4.53082464,1.32149052,4.719609,45.88,7.4,46.4729426656,138.89,50.08082464,9.02149052,50.8868970151,4.53082464,1.32149052,4.719609,45.55,7.7,46.1962390244,138.87,4.53082464,1.32149052,4.719609,4.53082464,1.32149052,4.719609,0.0,0.0,0.0,138.87
2020-03-11 03:30:00,49.83812736,8.85487048,50.6186494285,4.50812736,1.31487048,4.695966,45.33,7.54,45.9528073136,138.6,49.48812736,9.13487048,50.3241553162,4.50812736,1.31487048,4.695966,44.98,7.82,45.6547127907,138.58,4.50812736,1.31487048,4.695966,4.50812736,1.31487048,4.695966,0.0,0.0,0.0,138.58
2020-03-11 04:00:00,48.6917936,9.2321898,49.559298749,4.6017936,1.3421897999999999,4.793535,44.09,7.89,44.7904029899,138.9,48.3217936,9.5721898,49.2607607969,4.6017936,1.3421897999999999,4.793535,43.72,8.23,44.4878781243,138.89,4.6017936,1.3421897999999999,4.793535,4.6017936,1.3421897999999999,4.793535,0.0,0.0,0.0,138.89
2020-03-11 04:30:00,47.94145344,9.47792392,48.8693564493,5.10145344,1.48792392,5.314014,42.84,7.99,43.5787299035,138.67,47.59145344,9.80792392,48.5915817005,5.10145344,1.48792392,5.314014,42.49,8.32,43.2969109753,138.65,5.10145344,1.48792392,5.314014,5.10145344,1.48792392,5.314014,0.0,0.0,0.0,138.65
2020-03-11 05:00:00,48.56395104,9.04948572,49.3999041741,5.00395104,1.45948572,5.212449,43.56,7.59,44.2163058158,138.55,48.20395104,9.39948572,49.1118237054,5.00395104,1.45948572,5.212449,43.2,7.94,43.9236109627,138.54,5.00395104,1.45948572,5.212449,5.00395104,1.45948572,5.212449,0.0,0.0,0.0,138.54
2020-03-11 05:30:00,49.7981968,8.5778074,50.5315662168,4.9981968,1.4578074,5.206455,44.8,7.12,45.3622574394,138.7,49.3781968,8.9678074,50.1859331764,4.9981968,1.4578074,5.206455,44.38,7.51,45.0109375597,138.66,4.9981968,1.4578074,5.206455,4.9981968,1.4578074,5.206455,0.0,0.0,0.0,138.66
2020-03-11 06:00:00,52.4747504,8.2430522,53.1182392321,4.8447504,1.4130522,5.046615,47.63,6.83,48.1172089797,138.44,51.8847504,8.6530522,52.6013558423,4.8447504,1.4130522,5.046615,47.04,7.24,47.5938987686,138.41,4.8447504,1.4130522,5.046615,4.8447504,1.4130522,5.046615,0.0,0.0,0.0,138.41
2020-03-11 06:30:00,57.34777696,6.56351828,57.7221560102,5.25777696,1.53351828,5.476851,52.09,5.03,52.3322940449,138.19,56.98777696,6.91351828,57.4056047599,5.25777696,1.53351828,5.476851,51.73,5.38,52.0090117191,138.14,5.25777696,1.53351828,5.476851,5.25777696,1.53351828,5.476851,0.0,0.0,0.0,138.14
2020-03-11 07:00:00,63.52257248,4.96158364,63.7160460692,4.94257248,1.44158364,5.148513,58.58,3.52,58.6856609403,138.44,62.73257248,5.38158364,62.9629819214,4.94257248,1.44158364,5.148513,57.79,3.94,57.9241547198,138.38,4.94257248,1.44158364,5.148513,4.94257248,1.44158364,5.148513,0.0,0.0,0.0,138.38
2020-03-11 07:30:00,67.83000448,2.87708464,67.8909944233,5.51000448,1.60708464,5.7395879999999995,62.32,1.27,62.3329391253,137.84,67.36000448,3.23708464,67.4377410692,5.51000448,1.60708464,5.7395879999999995,61.85,1.63,61.8714748491,137.77,5.51000448,1.60708464,5.7395879999999995,5.51000448,1.60708464,5.7395879999999995,0.0,0.0,0.0,137.77
2020-03-11 08:00:00,70.40299968,3.5929582399999997,70.4946218719,7.31299968,2.13295824,7.617708,63.09,1.46,63.1068910659,137.54,69.55299968,3.55295824,69.6436879892,7.31299968,2.13295824,7.617708,62.24,1.42,62.2561964787,137.45,7.31299968,2.13295824,7.617708,7.31299968,2.13295824,7.617708,0.0,0.0,0.0,137.45
2020-03-11 08:30:00,71.51675424,4.28405332,71.6449527174,8.99675424,2.62405332,9.371619,62.52,1.6600000000000001,62.5420338652,137.66,70.90675424,3.93405332,71.0158050886,8.99675424,2.62405332,9.371619,61.91,1.31,61.9238580839,137.45,8.99675424,2.62405332,9.371619,8.99675424,2.62405332,9.371619,0.0,0.0,0.0,137.45
2020-03-11 09:00:00,68.25805056,4.70859808,68.4202628037,11.37805056,3.31859808,11.852136,56.88,1.3900000000000001,56.8969814665,137.87,67.30805056,4.00859808,67.4273129285,11.37805056,3.31859808,11.852136,55.93,0.6900000000000001,55.9342560512,137.85,11.37805056,3.31859808,11.852136,11.37805056,3.31859808,11.852136,0.0,0.0,0.0,137.85
2020-03-11 09:30:00,71.93886112,6.59925116,72.2409153812,10.00886112,2.91925116,10.425896999999999,61.93,3.68,62.0392400018,137.33,71.25886112,4.35925116,71.3920749019,10.00886112,2.91925116,10.425896999999999,61.25,1.44,61.2669250085,137.38,10.00886112,2.91925116,10.425896999999999,10.00886112,2.91925116,10.425896999999999,0.0,0.0,0.0,137.38
2020-03-11 10:00:00,68.73905088,4.62388984,68.8943936263,10.05905088,2.93388984,10.478178,58.68,1.69,58.704331186,138.09,68.52905088,4.08388984,68.6506297913,10.05905088,2.93388984,10.478178,58.47,1.15,58.4813081249,138.2,10.05905088,2.93388984,10.478178,10.05905088,2.93388984,10.478178,0.0,0.0,0.0,138.2
2020-03-11 10:30:00,68.2656624,5.9983182,68.5286836598,11.9256624,3.4783182,12.422565,56.34,2.52,56.3963296678,138.09,68.2356624,4.5283182,68.3857535521,11.9256624,3.4783182,12.422565,56.31,1.05,56.319788707,138.15,11.9256624,3.4783182,12.422565,11.9256624,3.4783182,12.422565,0.0,0.0,0.0,138.15
2020-03-11 11:00:00,69.45432416,7.11542788,69.8178520039,11.50432416,3.35542788,11.983671,57.95,3.76,58.0718529066,137.83,69.10432416,4.64542788,69.2602888949,11.50432416,3.35542788,11.983671,57.6,1.29,57.6144435016,137.97,11.50432416,3.35542788,11.983671,11.50432416,3.35542788,11.983671,0.0,0.0,0.0,137.97
2020-03-11 11:30:00,68.67767936,7.24640648,69.0589172312,12.94767936,3.77640648,13.487166,55.73,3.47,55.8379243884,137.83,68.78767936,5.17640648,68.9821717242,12.94767936,3.77640648,13.487166,55.84,1.4,55.8575473862,137.79,12.94767936,3.77640648,13.487166,12.94767936,3.77640648,13.487166,0.0,0.0,0.0,137.79
2020-03-11 12:00:00,69.09051744,7.58890092,69.5060502208,12.03051744,3.50890092,12.531789,57.06,4.08,57.205681536,137.83,68.70051744,5.09890092,68.8894758807,12.03051744,3.50890092,12.531789,56.67,1.5899999999999999,56.6923010646,138.0,12.03051744,3.50890092,12.531789,12.03051744,3.50890092,12.531789,0.0,0.0,0.0,138.0
2020-03-11 12:30:00,75.29955232,8.39820276,75.7664331297,8.11955232,2.36820276,8.457867,67.18,6.03,67.4500800593,137.35,75.38955232,6.17820276,75.64228175,8.11955232,2.36820276,8.457867,67.27,3.81,67.3778079192,137.41,8.11955232,2.36820276,8.457867,8.11955232,2.36820276,8.457867,0.0,0.0,0.0,137.41
2020-03-11 13:00:00,75.60776704,6.85309872,75.9177146577,5.18776704,1.51309872,5.403924,70.42,5.34,70.6221778197,137.71,75.39776704,4.39309872,75.5256419435,5.18776704,1.51309872,5.403924,70.21,2.88,70.2690436821,137.82,5.18776704,1.51309872,5.403924,5.18776704,1.51309872,5.403924,0.0,0.0,0.0,137.82
2020-03-11 13:30:00,77.2476672,6.7355696,77.5407633808,5.1276672,1.4955696,5.34132,72.12,5.24,72.3101099432,137.77,77.2376672,4.6155696,77.3754529372,5.1276672,1.4955696,5.34132,72.11,3.12,72.1774653199,137.79,5.1276672,1.4955696,5.34132,5.1276672,1.4955696,5.34132,0.0,0.0,0.0,137.79
2020-03-11 14:00:00,72.24525728,6.43445004,72.5312301479,7.45525728,2.17445004,7.765893,64.79,4.26,64.929898352,138.16,72.18525728,4.14445004,72.3041342851,7.45525728,2.17445004,7.765893,64.73,1.97,64.7599706609,138.27,7.45525728,2.17445004,7.765893,7.45525728,2.17445004,7.765893,0.0,0.0,0.0,138.27
2020-03-11 14:30:00,69.14720352,6.05293436,69.4116256041,9.26720352,2.70293436,9.653337,59.88,3.35,59.9736350407,138.57,68.98720352,3.82293436,69.0930465143,9.26720352,2.70293436,9.653337,59.72,1.12,59.730501421,138.65,9.26720352,2.70293436,9.653337,9.26720352,2.70293436,9.653337,0.0,0.0,0.0,138.65
2020-03-11 15:00:00,72.18853312,6.64207216,72.4934578883,8.33853312,2.43207216,8.685972,63.85,4.21,63.9886443051,138.88,71.89853312,4.22207216,72.0223920606,8.33853312,2.43207216,8.685972,63.56,1.79,63.5852003221,138.95,8.33853312,2.43207216,8.685972,8.33853312,2.43207216,8.685972,0.0,0.0,0.0,138.95
2020-03-11 15:30:00,70.69181888,5.39011384,70.897013927,9.29181888,2.71011384,9.678978,61.4,2.68,61.4584607682,139.34,70.95181888,3.29011384,71.0280610144,9.29181888,2.71011384,9.678978,61.66,0.58,61.6627278021,139.35,9.29181888,2.71011384,9.678978,9.29181888,2.71011384,9.678978,0.0,0.0,0.0,139.35
2020-03-11 16:00:00,73.2955568,5.5170373999999995,73.5029002713,7.6355568,2.2270374,7.953705,65.66,3.29,65.7423737022,139.38,72.2755568,3.1270374,72.3431715758,7.6355568,2.2270374,7.953705,64.64,0.9,64.6462651667,139.56,7.6355568,2.2270374,7.953705,7.6355568,2.2270374,7.953705,0.0,0.0,0.0,139.56
2020-03-11 16:30:00,74.28780416,12.25144288,75.2912723996,8.02780416,2.34144288,8.362296,66.26,9.91,66.9969827679,138.6,71.81780416,9.31144288,72.4189199234,8.02780416,2.34144288,8.362296,63.79,6.97,64.1696579389,137.59,8.02780416,2.34144288,8.362296,8.02780416,2.34144288,8.362296,0.0,0.0,0.0,137.59
2020-03-11 17:00:00,76.93550624,16.09493932,78.601012666,8.24550624,2.40493932,8.589069,68.69,13.69,70.0409323182,137.79,74.19550624,12.13493932,75.1813134928,8.24550624,2.40493932,8.589069,65.95,9.73,66.6638987759,136.49,8.24550624,2.40493932,8.589069,8.24550624,2.40493932,8.589069,0.0,0.0,0.0,136.49
2020-03-11 17:30:00,77.01781408,15.28186244,78.5192906571,8.09781408,2.36186244,8.435223,68.92,12.92,70.1205590394,137.79,73.89781408,13.03186244,75.0380994193,8.09781408,2.36186244,8.435223,65.8,10.67,66.6594996981,136.49,8.09781408,2.36186244,8.435223,8.09781408,2.36186244,8.435223,0.0,0.0,0.0,136.49
2020-03-11 18:00:00,76.1741984,14.3066412,77.506054501,7.3941984,2.1566412,7.70229,68.78,12.15,69.8449060419,137.23,72.9741984,13.5266412,74.2172732878,7.3941984,2.1566412,7.70229,65.58,11.37,66.5583450816,136.1,7.3941984,2.1566412,7.70229,7.3941984,2.1566412,7.70229,0.0,0.0,0.0,136.1
2020-03-11 18:30:00,79.71277984,15.29039412,81.1660238164,7.37277984,2.15039412,7.679979,72.34,13.14,73.5237050209,136.82,76.57277984,12.22039412,77.5417864437,7.37277984,2.15039412,7.679979,69.2,10.07,69.9288559895,135.52,7.37277984,2.15039412,7.679979,7.37277984,2.15039412,7.679979,0.0,0.0,0.0,135.52
2020-03-11 19:00:00,80.67229024,10.34650132,81.3330713925,7.46229024,2.17650132,7.773219,73.21,8.17,73.6644622596,137.43,78.07229024,7.40650132,78.4228204359,7.46229024,2.17650132,7.773219,70.61,5.23,70.8034250584,136.91,7.46229024,2.17650132,7.773219,7.46229024,2.17650132,7.773219,0.0,0.0,0.0,136.91
2020-03-11 19:30:00,77.7173456,9.5154758,78.29770167,7.0473456,2.0554758,7.340985,70.67,7.46,71.0626519348,137.27,75.9573456,7.5154758,76.328243312,7.0473456,2.0554758,7.340985,68.91,5.46,69.1259697943,136.72,7.0473456,2.0554758,7.340985,7.0473456,2.0554758,7.340985,0.0,0.0,0.0,136.72
2020-03-11 20:00:00,75.38432832,9.02209576,75.9222969105,7.34432832,2.14209576,7.650342,68.04,6.88,68.3869578209,136.63,73.26432832,8.61209576,73.7687603092,7.34432832,2.14209576,7.650342,65.92,6.47,66.2367518829,136.19,7.34432832,2.14209576,7.650342,7.34432832,2.14209576,7.650342,0.0,0.0,0.0,136.19
2020-03-11 20:30:00,73.53682592,7.79365756,73.9486704718,7.24682592,2.11365756,7.548777,66.29,5.68,66.5328978777,136.63,71.58682592,9.36365756,72.1966185372,7.24682592,2.11365756,7.548777,64.34,7.25,64.7471860392,136.01,7.24682592,2.11365756,7.548777,7.24682592,2.11365756,7.548777,0.0,0.0,0.0,136.01
2020-03-11 21:00:00,68.78762528,5.17722404,68.982179151,7.08762528,2.06722404,7.382943,61.7,3.11,61.7783303433,137.07,66.49762528,11.88722404,67.5517598827,7.08762528,2.06722404,7.382943,59.41,9.82,60.2161149527,136.57,7.08762528,2.06722404,7.382943,7.08762528,2.06722404,7.382943,0.0,0.0,0.0,136.57
2020-03-11 21:30:00,65.47898496,4.82428728,65.656463651,6.04898496,1.76428728,6.301026,59.43,3.06,59.5087262509,136.8,63.56898496,11.63428728,64.6248596854,6.04898496,1.76428728,6.301026,57.52,9.87,58.3606656919,136.33,6.04898496,1.76428728,6.301026,6.04898496,1.76428728,6.301026,0.0,0.0,0.0,136.33
2020-03-11 22:00:00,63.74741664,4.27174652,63.89038227,5.93741664,1.7317465200000002,6.184809,57.81,2.54,57.8657731306,136.31,61.73741664,11.96174652,62.885546775,5.93741664,1.7317465200000002,6.184809,55.8,10.23,56.73,135.79,5.93741664,1.7317465200000002,6.184809,5.93741664,1.7317465200000002,6.184809,0.0,0.0,0.0,135.79
2020-03-11 22:30:00,60.58257152,3.25158336,60.6697681413,5.90257152,1.72158336,6.148512,54.68,1.53,54.7014012618,136.37,58.72257152,11.20158336,59.7814007505,5.90257152,1.72158336,6.148512,52.82,9.48,53.6639804711,135.73,5.90257152,1.72158336,6.148512,5.90257152,1.72158336,6.148512,0.0,0.0,0.0,135.73
2020-03-11 23:00:00,56.87785632,2.05687476,56.9150355648,5.81785632,1.69687476,6.060267,51.06,0.36,51.0612690794,137.25,55.15785632,12.02687476,56.4538291909,5.81785632,1.69687476,6.060267,49.34,10.33,50.4097659189,136.53,5.81785632,1.69687476,6.060267,5.81785632,1.69687476,6.060267,0.0,0.0,0.0,136.53
2020-03-11 23:30:00,54.24201216,2.56808688,54.3027711391,5.82201216,1.69808688,6.064596,48.42,0.87,48.4278153544,137.31,52.24201216,12.43808688,53.7022703408,5.82201216,1.69808688,6.064596,46.42,10.74,47.6462380467,136.64,5.82201216,1.69808688,6.064596,5.82201216,1.69808688,6.064596,0.0,0.0,0.0,136.64
2020-03-12 00:00:00,52.3018528,2.3680404,52.3554335447,5.3418528,1.5580403999999999,5.56443,46.96,0.81,46.966985213,138.11,50.5118528,13.3380404,52.2431870678,5.3418528,1.5580403999999999,5.56443,45.17,11.78,46.6808022639,137.41,5.3418528,1.5580403999999999,5.56443,5.3418528,1.5580403999999999,5.56443,0.0,0.0,0.0,137.41
2020-03-12 00:30:00,50.45052384,2.85223612,50.5310855476,5.63052384,1.64223612,5.865129,44.82,1.21,44.8363301353,138.28,48.89052384,13.79223612,50.7987115835,5.63052384,1.64223612,5.865129,43.26,12.15,44.9338413671,137.61,5.63052384,1.64223612,5.865129,5.63052384,1.64223612,5.865129,0.0,0.0,0.0,137.61
2020-03-12 01:00:00,53.51163264,2.61880952,53.5756753677,5.72163264,1.66880952,5.960034,47.79,0.9500000000000001,47.7994414193,137.36,51.66163264,12.77880952,53.2186270001,5.72163264,1.66880952,5.960034,45.94,11.11,47.2643174075,136.69,5.72163264,1.66880952,5.960034,5.72163264,1.66880952,5.960034,0.0,0.0,0.0,136.69
2020-03-12 01:30:00,54.02547872,2.52034796,54.0842352702,5.79547872,1.69034796,6.036957,48.23,0.8300000000000001,48.2371412917,137.67,52.29547872,13.41034796,53.9875404789,5.79547872,1.69034796,6.036957,46.5,11.72,47.9542323471,136.98,5.79547872,1.69034796,6.036957,5.79547872,1.69034796,6.036957,0.0,0.0,0.0,136.98
2020-03-12 02:00:00,53.40753696,2.65344828,53.4734120092,5.49753696,1.60344828,5.726601,47.91,1.05,47.9215045674,138.07,51.82753696,13.59344828,53.5805507949,5.49753696,1.60344828,5.726601,46.33,11.99,47.8563370934,137.41,5.49753696,1.60344828,5.726601,5.49753696,1.60344828,5.726601,0.0,0.0,0.0,137.41
2020-03-12 02:30:00,52.36612832,2.66762076,52.4340308936,5.54612832,1.6176207599999999,5.777217,46.82,1.05,46.8317723346,138.45,50.75612832,14.73762076,52.8524552665,5.54612832,1.6176207599999999,5.777217,45.21,13.12,47.0752429627,137.91,5.54612832,1.6176207599999999,5.777217,5.54612832,1.6176207599999999,5.777217,0.0,0.0,0.0,137.91
2020-03-12 03:00:00,51.51893536,2.28218948,51.5694588827,5.69893536,1.6621894799999999,5.936391,45.82,0.62,45.8241944828,138.92,49.89893536,15.50218948,52.2515227408,5.69893536,1.6621894799999999,5.936391,44.2,13.84,46.3161483718,138.49,5.69893536,1.6621894799999999,5.936391,5.69893536,1.6621894799999999,5.936391,0.0,0.0,0.0,138.49
2020-03-12 03:30:00,50.44238176,2.6669446800000003,50.512834721,5.85238176,1.7069446799999999,6.096231,44.59,0.96,44.6003329584,138.92,48.84238176,15.89694468,51.3642979719,5.85238176,1.7069446799999999,6.096231,42.99,14.19,45.271361808500004,138.49,5.85238176,1.7069446799999999,6.096231,5.85238176,1.7069446799999999,6.096231,0.0,0.0,0.0,138.49
2020-03-12 04:00:00,49.7379664,2.6914902,49.8107360024,5.6279664,1.6414902,5.862465,44.11,1.05,44.1224953963,139.05,48.0779664,16.0014902,50.6708845569,5.6279664,1.6414902,5.862465,42.45,14.36,44.8130795639,138.63,5.6279664,1.6414902,5.862465,5.6279664,1.6414902,5.862465,0.0,0.0,0.0,138.63
2020-03-12 04:30:00,49.89713728,2.70666504,49.9704947382,5.57713728,1.62666504,5.809518,44.32,1.08,44.3331568919,138.86,48.21713728,15.94666504,50.7857111142,5.57713728,1.62666504,5.809518,42.64,14.32,44.9803512659,138.43,5.57713728,1.62666504,5.809518,5.57713728,1.62666504,5.809518,0.0,0.0,0.0,138.43
2020-03-12 05:00:00,49.6618224,2.7134482,49.7358965459,5.7718224,1.6834482,6.012315,43.89,1.03,43.902084233,138.26,48.0018224,15.8834482,50.5614366928,5.7718224,1.6834482,6.012315,42.23,14.2,44.55348359,137.84,5.7718224,1.6834482,6.012315,5.7718224,1.6834482,6.012315,0.0,0.0,0.0,137.84
2020-03-12 05:30:00,52.71551872,2.60869296,52.780026457700004,5.7555187199999995,1.67869296,5.995332,46.96,0.93,46.9692079984,138.14,50.90551872,14.74869296,52.999016785,5.7555187199999995,1.67869296,5.995332,45.15,13.07,47.0036955994,137.71,5.7555187199999995,1.67869296,5.995332,5.7555187199999995,1.67869296,5.995332,0.0,0.0,0.0,137.71
2020-03-12 06:00:00,55.35380064,2.07985852,55.3928610631,5.55380064,1.61985852,5.785209,49.8,0.46,49.8021244527,137.8,53.49380064,14.28985852,55.3695472569,5.55380064,1.61985852,5.785209,47.94,12.67,49.5860111322,137.36,5.55380064,1.61985852,5.785209,5.55380064,1.61985852,5.785209,0.0,0.0,0.0,137.36
2020-03-12 06:30:00,61.29535936,3.84864648,61.4160659665,5.27535936,1.5386464800000001,5.495166,56.02,2.31,56.0676065121,137.11,59.55535936,12.13864648,60.7798286183,5.27535936,1.5386464800000001,5.495166,54.28,10.6,55.3053198165,136.66,5.27535936,1.5386464800000001,5.495166,5.27535936,1.5386464800000001,5.495166,0.0,0.0,0.0,136.66
2020-03-12 07:00:00,66.5321024,5.5618632,66.7641743154,5.4921024,1.6018632,5.72094,61.04,3.96,61.1683185971,136.64,64.5121024,10.4618632,65.3548922246,5.4921024,1.6018632,5.72094,59.02,8.86,59.6813203607,136.16,5.4921024,1.6018632,5.72094,5.4921024,1.6018632,5.72094,0.0,0.0,0.0,136.16
2020-03-12 07:30:00,71.37904448,8.14680464,71.842455531,6.46904448,1.88680464,6.738588,64.91,6.26,65.211162388,135.64,69.69904448,7.00680464,70.0503541225,6.46904448,1.88680464,6.738588,63.23,5.12,63.4369553179,134.96,6.46904448,1.88680464,6.738588,6.46904448,1.88680464,6.738588,0.0,0.0,0.0,134.96
2020-03-12 08:00:00,72.5124688,8.8640534,73.0522386662,8.7224688,2.5440534,9.085905,63.79,6.32,64.1023127508,135.78,70.2524688,7.1740534,70.6178193849,8.7224688,2.5440534,9.085905,61.53,4.63,61.7039528718,135.03,8.7224688,2.5440534,9.085905,8.7224688,2.5440534,9.085905,0.0,0.0,0.0,135.03
2020-03-12 08:30:00,70.18208896,10.16810928,70.9148507516,8.94208896,2.60810928,9.314676,61.24,7.5600000000000005,61.7048717688,137.47,71.08208896,13.46810928,72.3467576225,8.94208896,2.60810928,9.314676,62.14,10.86,63.0818452489,138.7,8.94208896,2.60810928,9.314676,8.94208896,2.60810928,9.314676,0.0,0.0,0.0,138.7
2020-03-12 09:00:00,69.66012992,8.85920456,70.2212162093,9.94012992,2.8992045600000003,10.354302,59.72,5.96,60.0166643525,137.31,70.50012992,14.22920456,71.92175318459999,9.94012992,2.8992045600000003,10.354302,60.56,11.33,61.6107336428,138.81,9.94012992,2.8992045600000003,10.354302,9.94012992,2.8992045600000003,10.354302,0.0,0.0,0.0,138.81
2020-03-12 09:30:00,68.80506336,9.47314348,69.4541373236,11.56506336,3.37314348,12.046941,57.24,6.1,57.5641172954,137.23,70.29506336,15.08314348,71.895042597,11.56506336,3.37314348,12.046941,58.73,11.71,59.8860334302,138.71,11.56506336,3.37314348,12.046941,11.56506336,3.37314348,12.046941,0.0,0.0,0.0,138.71
2020-03-12 10:00:00,68.36797984,10.23899412,69.1304395183,12.16797984,3.54899412,12.674979,56.2,6.69,56.5967852444,137.83,68.96797984,14.71899412,70.5211388955,12.16797984,3.54899412,12.674979,56.8,11.17,57.8878994264,139.25,12.16797984,3.54899412,12.674979,12.16797984,3.54899412,12.674979,0.0,0.0,0.0,139.25
2020-03-12 10:30:00,67.62329408,10.04887744,68.3658528802,12.61329408,3.67887744,13.138848,55.01,6.37,55.3775857184,137.83,68.92329408,15.18887744,70.5770675554,12.61329408,3.67887744,13.138848,56.31,11.51,57.4743090433,139.3,12.61329408,3.67887744,13.138848,12.61329408,3.67887744,13.138848,0.0,0.0,0.0,139.3
2020-03-12 11:00:00,67.72039616,9.17719888,68.3393959247,13.43039616,3.91719888,13.989996,54.29,5.26,54.544217842,137.41,67.19039616,10.40719888,67.9916106933,13.43039616,3.91719888,13.989996,53.76,6.49,54.1503250221,138.26,13.43039616,3.91719888,13.989996,13.43039616,3.91719888,13.989996,0.0,0.0,0.0,138.26
2020-03-12 11:30:00,66.37145376,7.82834068,66.8315254354,14.77145376,4.30834068,15.386931,51.6,3.52,51.7199226604,136.72,64.77145376,5.01834068,64.96556753670001,14.77145376,4.30834068,15.386931,50.0,0.71,50.0050407459,136.82,14.77145376,4.30834068,15.386931,14.77145376,4.30834068,15.386931,0.0,0.0,0.0,136.82
2020-03-12 12:00:00,67.23768832,8.46682576,67.7686791156,13.97768832,4.07682576,14.560092,53.26,4.39,53.440618447,136.55,65.26768832,5.24682576,65.4782430979,13.97768832,4.07682576,14.560092,51.29,1.17,51.303342971,136.82,13.97768832,4.07682576,14.560092,13.97768832,4.07682576,14.560092,0.0,0.0,0.0,136.82
2020-03-12 12:30:00,69.81771904,8.00808472,70.2754815909,13.22771904,3.85808472,13.778874,56.59,4.15,56.74196507,136.69,68.45771904,6.19808472,68.7377301804,13.22771904,3.85808472,13.778874,55.23,2.34,55.2795486595,136.87,13.22771904,3.85808472,13.778874,13.22771904,3.85808472,13.778874,0.0,0.0,0.0,136.87
2020-03-12 13:00:00,69.92145536,7.80167448,70.3553554774,13.17145536,3.84167448,13.720266,56.75,3.96,56.8879960976,137.15,67.92145536,4.60167448,68.0771584765,13.17145536,3.84167448,13.720266,54.75,0.76,54.7552746318,137.37,13.17145536,3.84167448,13.720266,13.17145536,3.84167448,13.720266,0.0,0.0,0.0,137.37
2020-03-12 13:30:00,68.33254336,7.64740848,68.7591400361,14.08254336,4.10740848,14.669316,54.25,3.54,54.3653759299,137.22,66.61254336,4.66740848,66.7758611686,14.08254336,4.10740848,14.669316,52.53,0.56,52.5329848762,137.37,14.08254336,4.10740848,14.669316,14.08254336,4.10740848,14.669316,0.0,0.0,0.0,137.37
2020-03-12 14:00:00,69.76873824,8.76421532,70.3170555824,13.00873824,3.79421532,13.550769,56.76,4.97,56.9771752547,136.98,67.73873824,5.39421532,67.9531766532,13.00873824,3.79421532,13.550769,54.73,1.6,54.7533825439,137.23,13.00873824,3.79421532,13.550769,13.00873824,3.79421532,13.550769,0.0,0.0,0.0,137.23
2020-03-12 14:30:00,69.42033696,7.93134828,69.8719505179,12.69033696,3.70134828,13.219101,56.73,4.23,56.8874836849,137.04,67.79033696,4.72134828,67.9545503607,12.69033696,3.70134828,13.219101,55.1,1.02,55.1094402076,137.23,12.69033696,3.70134828,13.219101,12.69033696,3.70134828,13.219101,0.0,0.0,0.0,137.23
2020-03-12 15:00:00,69.65793056,6.6135630800000005,69.9711834008,11.49793056,3.35356308,11.977011,58.16,3.26,58.2512935479,137.36,67.87793056,3.93356308,67.9918110923,11.49793056,3.35356308,11.977011,56.38,0.58,56.3829832485,137.57,11.49793056,3.35356308,11.977011,11.49793056,3.35356308,11.977011,0.0,0.0,0.0,137.57
2020-03-12 15:30:00,71.28617504,4.74971772,71.4442339888,8.77617504,2.55971772,9.141849,62.51,2.19,62.5483508975,137.51,69.55617504,3.4697177200000002,69.6426624078,8.77617504,2.55971772,9.141849,60.78,0.91,60.7868118921,137.57,8.77617504,2.55971772,9.141849,8.77617504,2.55971772,9.141849,0.0,0.0,0.0,137.57
2020-03-12 16:00:00,73.23252064,4.92281852,73.397794391,6.83252064,1.9928185200000001,7.117209,66.4,2.93,66.4646138934,137.26,71.15252064,2.51281852,71.1968780941,6.83252064,1.9928185200000001,7.117209,64.32,0.52,64.3221019557,137.53,6.83252064,1.9928185200000001,7.117209,6.83252064,1.9928185200000001,7.117209,0.0,0.0,0.0,137.53
2020-03-12 16:30:00,71.59893184,4.45885512,71.7376360749,9.21893184,2.68885512,9.603054,62.38,1.77,62.4051063616,137.05,70.52893184,3.90885512,70.6371670924,9.21893184,2.68885512,9.603054,61.31,1.22,61.3221371121,137.2,9.21893184,2.68885512,9.603054,9.21893184,2.68885512,9.603054,0.0,0.0,0.0,137.2
2020-03-12 17:00:00,74.5280032,4.5031676,74.6639255559,8.7880032,2.5631676,9.15417,65.74,1.94,65.7686186566,136.76,74.1180032,3.3131676,74.1920176158,8.7880032,2.5631676,9.15417,65.33,0.75,65.3343049247,136.83,8.7880032,2.5631676,9.15417,8.7880032,2.5631676,9.15417,0.0,0.0,0.0,136.83
2020-03-12 17:30:00,77.62126112,4.30995116,77.7408249047,7.61126112,2.21995116,7.928397,70.01,2.09,70.0411893103,137.16,76.23126112,3.19995116,76.298393557,7.61126112,2.21995116,7.928397,68.62,0.98,68.626997603,137.3,7.61126112,2.21995116,7.928397,7.61126112,2.21995116,7.928397,0.0,0.0,0.0,137.3
2020-03-12 18:00:00,77.516576,4.093168,77.6245681408,7.416576,2.1631679999999998,7.7256,70.1,1.9300000000000002,70.1265634407,136.71,76.746576,3.023168,76.8060965841,7.416576,2.1631679999999998,7.7256,69.33,0.86,69.3353337051,136.88,7.416576,2.1631679999999998,7.7256,7.416576,2.1631679999999998,7.7256,0.0,0.0,0.0,136.88
2020-03-12 18:30:00,80.41205056,4.56309808,80.5414162984,7.38205056,2.15309808,7.689636,73.03,2.41,73.0697543447,136.27,79.30205056,2.99309808,79.3585147236,7.38205056,2.15309808,7.689636,71.92,0.84,71.9249052832,136.34,7.38205056,2.15309808,7.689636,7.38205056,2.15309808,7.689636,0.0,0.0,0.0,136.34
2020-03-12 19:00:00,82.83865408,5.69710744,83.0343280997,7.25865408,2.11710744,7.561098,75.58,3.58,75.6647394762,136.11,81.60865408,3.02710744,81.6647769862,7.25865408,2.11710744,7.561098,74.35,0.91,74.3555687222,136.21,7.25865408,2.11710744,7.561098,7.25865408,2.11710744,7.561098,0.0,0.0,0.0,136.21
2020-03-12 19:30:00,78.80181088,4.51969484,78.9313184953,7.30181088,2.12969484,7.606053,71.5,2.39,71.5399336035,136.24,77.94181088,2.9896948400000003,77.9991292162,7.30181088,2.12969484,7.606053,70.64,0.86,70.6452348004,136.44,7.30181088,2.12969484,7.606053,7.30181088,2.12969484,7.606053,0.0,0.0,0.0,136.44
2020-03-12 20:00:00,77.99428864,3.7404175200000003,78.0839278193,7.06428864,2.06041752,7.358634,70.93,1.6800000000000002,70.9498928822,136.24,77.21428864,3.01041752,77.2729511784,7.06428864,2.06041752,7.358634,70.15,0.9500000000000001,70.1564323494,136.44,7.06428864,2.06041752,7.358634,7.06428864,2.06041752,7.358634,0.0,0.0,0.0,136.44
2020-03-12 20:30:00,79.26201088,5.24141984,79.4351235329,7.10201088,2.07141984,7.397928,72.16,3.17,72.2295957347,135.86,78.01201088,3.6614198399999998,78.0978862504,7.10201088,2.07141984,7.397928,70.91,1.5899999999999999,70.9278238775,135.95,7.10201088,2.07141984,7.397928,7.10201088,2.07141984,7.397928,0.0,0.0,0.0,135.95
2020-03-12 21:00:00,74.511992,2.490581,74.5536045106,6.001992,1.750581,6.252075,68.51,0.74,68.5139963803,136.67,73.651992,3.710581,73.7454021409,6.001992,1.750581,6.252075,67.65,1.96,67.6783872444,136.87,6.001992,1.750581,6.252075,6.001992,1.750581,6.252075,0.0,0.0,0.0,136.87
2020-03-12 21:30:00,69.37631776,2.42559268,69.4187076067,5.91631776,1.72559268,6.162831,63.46,0.7000000000000001,63.4638605822,136.73,68.83631776,5.00559268,69.0180744503,5.91631776,1.72559268,6.162831,62.92,3.2800000000000002,63.0054346862,136.98,5.91631776,1.72559268,6.162831,5.91631776,1.72559268,6.162831,0.0,0.0,0.0,136.98
2020-03-12 22:00:00,67.19683712,3.30074416,67.2778554276,6.03683712,1.76074416,6.288372,61.16,1.54,61.179385417,136.66,65.93683712,5.94074416,66.2039192991,6.03683712,1.76074416,6.288372,59.9,4.18,60.045669286,136.83,6.03683712,1.76074416,6.288372,6.03683712,1.76074416,6.288372,0.0,0.0,0.0,136.83
2020-03-12 22:30:00,62.23573856,4.26125708,62.3814512977,5.69573856,1.66125708,5.933061,56.54,2.6,56.5997491161,137.02,61.70573856,6.63125708,62.0610323931,5.69573856,1.66125708,5.933061,56.01,4.97,56.2300720256,137.22,5.69573856,1.66125708,5.933061,5.69573856,1.66125708,5.933061,0.0,0.0,0.0,137.22
2020-03-12 23:00:00,58.39765664,6.56181652,58.7651575092,5.69765664,1.66181652,5.935059,52.7,4.9,52.9273086412,137.96,57.88765664,6.88181652,58.2952844567,5.69765664,1.66181652,5.935059,52.19,5.22,52.4504003798,137.91,5.69765664,1.66181652,5.935059,5.69765664,1.66181652,5.935059,0.0,0.0,0.0,137.91
2020-03-12 23:30:00,55.58065344,6.5510239200000004,55.9653906555,5.90065344,1.72102392,6.146514,49.68,4.83,49.9142394513,138.05,54.71065344,7.44102392,55.2143499175,5.90065344,1.72102392,6.146514,48.81,5.72,49.1440179473,138.05,5.90065344,1.72102392,6.146514,5.90065344,1.72102392,6.146514,0.0,0.0,0.0,138.05
2020-03-13 00:00:00,51.86213216,7.31312188,52.3752088665,5.70213216,1.66312188,5.939721,46.16,5.65,46.5044954816,138.36,51.36213216,9.65312188,52.2613756234,5.70213216,1.66312188,5.939721,45.66,7.99,46.3538099836,138.6,5.70213216,1.66312188,5.939721,5.70213216,1.66312188,5.939721,0.0,0.0,0.0,138.6
2020-03-13 00:30:00,51.92250176,7.42197968,52.4502809467,5.73250176,1.67197968,5.971356,46.19,5.75,46.5465208152,138.32,51.26250176,10.01197968,52.2310618675,5.73250176,1.67197968,5.971356,45.53,8.34,46.2875415204,138.55,5.73250176,1.67197968,5.971356,5.73250176,1.67197968,5.971356,0.0,0.0,0.0,138.55
2020-03-13 01:00:00,53.70303136,6.53421748,54.0990903374,5.60303136,1.63421748,5.836491,48.1,4.9,48.3489400091,137.77,53.04303136,9.27421748,53.8476952685,5.60303136,1.63421748,5.836491,47.44,7.64,48.0512559669,138.03,5.60303136,1.63421748,5.836491,5.60303136,1.63421748,5.836491,0.0,0.0,0.0,138.03
2020-03-13 01:30:00,54.30823648,7.00948564,54.7587202051,5.27823648,1.53948564,5.498163,49.03,5.47,49.3341849026,137.99,53.77823648,9.52948564,54.6160216005,5.27823648,1.53948564,5.498163,48.5,7.99,49.1537394305,138.21,5.27823648,1.53948564,5.498163,5.27823648,1.53948564,5.498163,0.0,0.0,0.0,138.21
2020-03-13 02:00:00,53.64038464,7.03969552,54.1003528393,4.97038464,1.4496955200000001,5.177484,48.67,5.59,48.9899683609,138.1,53.21038464,9.55969552,54.0623049081,4.97038464,1.4496955200000001,5.177484,48.24,8.11,48.916967404,138.37,4.97038464,1.4496955200000001,5.177484,4.97038464,1.4496955200000001,5.177484,0.0,0.0,0.0,138.37
2020-03-13 02:30:00,52.85362112,7.36230616,53.3639280553,5.25362112,1.53230616,5.472522,47.6,5.83,47.9556972632,138.49,52.32362112,10.02230616,53.2748340952,5.25362112,1.53230616,5.472522,47.07,8.49,47.8295410808,138.76,5.25362112,1.53230616,5.472522,5.25362112,1.53230616,5.472522,0.0,0.0,0.0,138.76
2020-03-13 03:00:00,52.57317184,7.26342512,53.0725516797,4.98317184,1.45342512,5.190804,47.59,5.8100000000000005,47.9433436464,138.61,52.08317184,9.83342512,53.0033304473,4.98317184,1.45342512,5.190804,47.1,8.38,47.8396739119,138.88,4.98317184,1.45342512,5.190804,4.98317184,1.45342512,5.190804,0.0,0.0,0.0,138.88
2020-03-13 03:30:00,50.16725728,7.75170004,50.7626098276,5.45725728,1.59170004,5.684643,44.71,6.16,45.1323575719,139.04,49.69725728,10.38170004,50.7700411353,5.45725728,1.59170004,5.684643,44.24,8.79,45.1047857771,139.31,5.45725728,1.59170004,5.684643,5.45725728,1.59170004,5.684643,0.0,0.0,0.0,139.31
2020-03-13 04:00:00,48.71734752,8.38547636,49.4337553011,5.12734752,1.49547636,5.340987,43.59,6.89,44.1311703901,139.11,48.22734752,11.04547636,49.4760507401,5.12734752,1.49547636,5.340987,43.1,9.55,44.1453564942,139.37,5.12734752,1.49547636,5.340987,5.12734752,1.49547636,5.340987,0.0,0.0,0.0,139.37
2020-03-13 04:30:00,48.92531936,7.89030148,49.5574790715,5.31531936,1.55030148,5.536791,43.61,6.34,44.068443358,139.15,48.45531936,10.54030148,49.5884656908,5.31531936,1.55030148,5.536791,43.14,8.99,44.0667641199,139.42,5.31531936,1.55030148,5.536791,5.31531936,1.55030148,5.536791,0.0,0.0,0.0,139.42
2020-03-13 05:00:00,49.78587904,7.69046472,50.3763535738,5.07587904,1.48046472,5.287374,44.71,6.21,45.1392091202,139.08,49.30587904,10.32046472,50.3744151325,5.07587904,1.48046472,5.287374,44.23,8.84,45.1047503042,139.35,5.07587904,1.48046472,5.287374,5.07587904,1.48046472,5.287374,0.0,0.0,0.0,139.35
2020-03-13 05:30:00,51.47539936,7.01699148,51.951466858,5.23539936,1.52699148,5.4535409999999995,46.24,5.49,46.5647688709,138.9,51.04539936,9.58699148,51.9378782919,5.23539936,1.52699148,5.4535409999999995,45.81,8.06,46.5136506845,139.14,5.23539936,1.52699148,5.4535409999999995,5.23539936,1.52699148,5.4535409999999995,0.0,0.0,0.0,139.14
2020-03-13 06:00:00,54.45472,6.14846,54.8007307492,5.27472,1.5384600000000002,5.4945,49.18,4.61,49.3955919086,139.32,53.62472,8.99846,54.3744689855,5.27472,1.5384600000000002,5.4945,48.35,7.46,48.9221228076,139.58,5.27472,1.5384600000000002,5.4945,5.27472,1.5384600000000002,5.4945,0.0,0.0,0.0,139.58
2020-03-13 06:30:00,59.20199264,4.93391452,59.4072339453,5.36199264,1.56391452,5.585409,53.84,3.37,53.9453658807,138.9,58.73199264,7.55391452,59.2157798567,5.36199264,1.56391452,5.585409,53.37,5.99,53.7050928684,139.13,5.36199264,1.56391452,5.585409,5.36199264,1.56391452,5.585409,0.0,0.0,0.0,139.13
2020-03-13 07:00:00,64.9373968,3.1809074,65.0152572482,5.7973968,1.6909074,6.038955,59.14,1.49,59.1587668905,138.18,64.0973968,5.7409074,64.3539765229,5.7973968,1.6909074,6.038955,58.3,4.05,58.4405039335,138.4,5.7973968,1.6909074,6.038955,5.7973968,1.6909074,6.038955,0.0,0.0,0.0,138.4
2020-03-13 07:30:00,70.7046896,3.3038678,70.7818385878,5.7046896,1.6638678,5.942385,65.0,1.6400000000000001,65.0206859392,137.03,70.2546896,2.5138678,70.299651081,5.7046896,1.6638678,5.942385,64.55,0.85,64.5555961943,137.26,5.7046896,1.6638678,5.942385,5.7046896,1.6638678,5.942385,0.0,0.0,0.0,137.26
2020-03-13 08:00:00,73.81577664,5.22960152,74.0007946783,7.57577664,2.20960152,7.891434,66.24,3.02,66.3088078614,137.03,72.82577664,3.23960152,72.8977966829,7.57577664,2.20960152,7.891434,65.25,1.03,65.2581289956,137.21,7.57577664,2.20960152,7.891434,7.57577664,2.20960152,7.891434,0.0,0.0,0.0,137.21
2020-03-13 08:30:00,75.88874336,6.48088348,76.1649737047,7.88874336,2.30088348,8.217441,68.0,4.18,68.1283523946,136.83,75.11874336,3.86088348,75.2178969743,7.88874336,2.30088348,8.217441,67.23,1.56,67.2480966273,136.93,7.88874336,2.30088348,8.217441,7.88874336,2.30088348,8.217441,0.0,0.0,0.0,136.93
2020-03-13 09:00:00,75.5325392,6.8769906,75.8449568377,8.2525392,2.4069906,8.596395,67.28,4.47,67.4283271333,136.76,74.6325392,3.8769906,74.733171775,8.2525392,2.4069906,8.596395,66.38,1.47,66.3962747449,137.0,8.2525392,2.4069906,8.596395,8.2525392,2.4069906,8.596395,0.0,0.0,0.0,137.0
2020-03-13 09:30:00,71.98021152,6.05922836,72.2347914705,8.26021152,2.40922836,8.604387,63.72,3.65,63.8244537775,136.9,71.27021152,3.56922836,71.359529435,8.26021152,2.40922836,8.604387,63.01,1.16,63.0206767656,137.08,8.26021152,2.40922836,8.604387,8.26021152,2.40922836,8.604387,0.0,0.0,0.0,137.08
2020-03-13 10:00:00,72.20607264,6.98885452,72.543511175,11.27607264,3.28885452,11.745909,60.93,3.7,61.0422386549,137.18,71.27607264,4.29885452,71.4055927863,11.27607264,3.28885452,11.745909,60.0,1.01,60.0085002312,137.37,11.27607264,3.28885452,11.745909,11.27607264,3.28885452,11.745909,0.0,0.0,0.0,137.37
2020-03-13 10:30:00,72.52180928,6.26636104,72.7920332312,8.90180928,2.59636104,9.272718,63.62,3.67,63.7257663744,137.33,71.57180928,3.71636104,71.6682302209,8.90180928,2.59636104,9.272718,62.67,1.12,62.6800071793,137.44,8.90180928,2.59636104,9.272718,8.90180928,2.59636104,9.272718,0.0,0.0,0.0,137.44
2020-03-13 11:00:00,70.01949024,6.33235132,70.3052465091,10.25949024,2.99235132,10.686969,59.76,3.34,59.8532639043,137.43,69.08949024,3.6723513199999998,69.1870206458,10.25949024,2.99235132,10.686969,58.83,0.68,58.8339298364,137.61,10.25949024,2.99235132,10.686969,10.25949024,2.99235132,10.686969,0.0,0.0,0.0,137.61
2020-03-13 11:30:00,68.43632064,6.50934352,68.7451928196,13.02632064,3.79934352,13.569084,55.41,2.71,55.4762309462,137.56,67.79632064,4.17934352,67.9250175162,13.02632064,3.79934352,13.569084,54.77,0.38,54.771318224,137.61,13.02632064,3.79934352,13.569084,13.02632064,3.79934352,13.569084,0.0,0.0,0.0,137.61
2020-03-13 12:00:00,67.43159616,5.90754888,67.6898758638,12.23159616,3.56754888,12.741246,55.2,2.34,55.249575564,137.96,66.62159616,4.09754888,66.7474867072,12.23159616,3.56754888,12.741246,54.39,0.53,54.3925822149,138.2,12.23159616,3.56754888,12.741246,12.23159616,3.56754888,12.741246,0.0,0.0,0.0,138.2
2020-03-13 12:30:00,70.85417568,6.53580124,71.1549781051,10.13417568,2.95580124,10.556433,60.72,3.58,60.8254453333,137.75,70.24417568,4.01580124,70.3588720529,10.13417568,2.95580124,10.556433,60.11,1.06,60.1193454722,137.87,10.13417568,2.95580124,10.556433,10.13417568,2.95580124,10.556433,0.0,0.0,0.0,137.87
2020-03-13 13:00:00,68.6530464,5.6250552,68.8831040677,10.5430464,3.0750552,10.98234,58.11,2.55,58.1659230134,138.23,67.4130464,4.1050552,67.5379175214,10.5430464,3.0750552,10.98234,56.87,1.03,56.8793266486,138.41,10.5430464,3.0750552,10.98234,10.5430464,3.0750552,10.98234,0.0,0.0,0.0,138.41
2020-03-13 13:30:00,67.72608352,4.30927436,67.8630402684,10.38608352,3.02927436,10.818837,57.34,1.28,57.3542849315,138.54,67.27608352,4.11927436,67.4020758957,10.38608352,3.02927436,10.818837,56.89,1.09,56.9004411231,138.68,10.38608352,3.02927436,10.818837,10.38608352,3.02927436,10.818837,0.0,0.0,0.0,138.68
2020-03-13 14:00:00,68.90703328,4.55246804,69.0572530637,9.67703328,2.82246804,10.080243,59.23,1.73,59.2552596822,138.59,67.93703328,3.97246804,68.0530748256,9.67703328,2.82246804,10.080243,58.26,1.15,58.2713488775,138.79,9.67703328,2.82246804,10.080243,9.67703328,2.82246804,10.080243,0.0,0.0,0.0,138.79
2020-03-13 14:30:00,67.38618368,4.81347024,67.557880715,10.12618368,2.95347024,10.548108,57.26,1.8599999999999999,57.2902016055,138.28,67.52618368,3.79347024,67.632654087,10.12618368,2.95347024,10.548108,57.4,0.84,57.4061460124,138.36,10.12618368,2.95347024,10.548108,10.12618368,2.95347024,10.548108,0.0,0.0,0.0,138.36
2020-03-13 15:00:00,65.96118848,4.50034664,66.1145332402,10.32118848,3.01034664,10.751238,55.64,1.49,55.6599469996,137.97,65.69118848,4.02034664,65.8140975097,10.32118848,3.01034664,10.751238,55.37,1.01,55.3792109008,138.08,10.32118848,3.01034664,10.751238,10.32118848,3.01034664,10.751238,0.0,0.0,0.0,138.08
2020-03-13 15:30:00,66.03243776,3.40612768,66.1202279359,9.79243776,2.85612768,10.200456,56.24,0.55,56.2426893027,138.18,66.05243776,4.9261276800000005,66.2358759885,9.79243776,2.85612768,10.200456,56.26,2.07,56.2980683505,138.25,9.79243776,2.85612768,10.200456,9.79243776,2.85612768,10.200456,0.0,0.0,0.0,138.25
2020-03-13 16:00:00,67.055496,3.307853,67.1370347519,8.495496,2.477853,8.849475,58.56,0.8300000000000001,58.565881706,137.91,66.855496,4.697853,67.0203489115,8.495496,2.477853,8.849475,58.36,2.22,58.4022088623,138.08,8.495496,2.477853,8.849475,8.495496,2.477853,8.849475,0.0,0.0,0.0,138.08
2020-03-13 16:30:00,71.5645072,4.7163146,71.7197484253,8.2845072,2.4163145999999998,8.629695,63.28,2.3,63.3217845611,137.17,70.3945072,3.8563146,70.5000553633,8.2845072,2.4163145999999998,8.629695,62.11,1.44,62.1266907215,137.38,8.2845072,2.4163145999999998,8.629695,8.2845072,2.4163145999999998,8.629695,0.0,0.0,0.0,137.38
2020-03-13 17:00:00,73.35452768,4.89048724,73.5173693531,7.78452768,2.27048724,8.108883,65.57,2.62,65.6223231835,136.7,71.92452768,3.37048724,72.0034573213,7.78452768,2.27048724,8.108883,64.14,1.1,64.149431798,136.98,7.78452768,2.27048724,8.108883,7.78452768,2.27048724,8.108883,0.0,0.0,0.0,136.98
2020-03-13 17:30:00,76.29550752,6.05160636,76.5351318498,6.96550752,2.03160636,7.255737,69.33,4.02,69.4464491533,136.08,74.54550752,2.56160636,74.589506759,6.96550752,2.03160636,7.255737,67.58,0.53,67.5820782456,136.4,6.96550752,2.03160636,7.255737,6.96550752,2.03160636,7.255737,0.0,0.0,0.0,136.4
2020-03-13 18:00:00,74.85167168,4.65715424,74.9964121736,6.64167168,1.93715424,6.918408,68.21,2.7199999999999998,68.2642109747,136.06,73.62167168,2.7371542399999997,73.6725359567,6.64167168,1.93715424,6.918408,66.98,0.8,66.9847773752,136.4,6.64167168,1.93715424,6.918408,6.64167168,1.93715424,6.918408,0.0,0.0,0.0,136.4
2020-03-13 18:30:00,75.95923424,3.71144332,76.0498525827,6.51923424,1.90144332,6.790869,69.44,1.81,69.4635854243,135.83,75.65923424,2.8414433199999998,75.7125717825,6.51923424,1.90144332,6.790869,69.14,0.9400000000000001,69.1463896382,135.91,6.51923424,1.90144332,6.790869,6.51923424,1.90144332,6.790869,0.0,0.0,0.0,135.91
2020-03-13 19:00:00,77.32224128,3.7177370400000003,77.4115660949,6.47224128,1.88773704,6.741918,70.85,1.83,70.8736297928,135.68,76.86224128,2.88773704,76.9164687164,6.47224128,1.88773704,6.741918,70.39,1.0,70.3971029233,135.75,6.47224128,1.88773704,6.741918,6.47224128,1.88773704,6.741918,0.0,0.0,0.0,135.75
2020-03-13 19:30:00,72.56481888,2.80598884,72.6190506166,6.29481888,1.8359888400000002,6.557103,66.27,0.97,66.2770986088,136.45,72.18481888,4.51598884,72.3259443902,6.29481888,1.8359888400000002,6.557103,65.89,2.68,65.9444804362,136.63,6.29481888,1.8359888400000002,6.557103,6.29481888,1.8359888400000002,6.557103,0.0,0.0,0.0,136.63
2020-03-13 20:00:00,74.45719648,3.19251564,74.5256081074,6.31719648,1.84251564,6.580413,68.14,1.35,68.1533718902,136.5,73.86719648,4.15251564,73.9838232451,6.31719648,1.84251564,6.580413,67.55,2.31,67.5894858687,136.63,6.31719648,1.84251564,6.580413,6.31719648,1.84251564,6.580413,0.0,0.0,0.0,136.63
2020-03-13 20:30:00,73.4908128,3.1910704,73.5600604697,6.3808128,1.8610704,6.64668,67.11,1.33,67.1231778151,136.82,72.8008128,4.7310704,72.9543786998,6.3808128,1.8610704,6.64668,66.42,2.87,66.481977257,136.89,6.3808128,1.8610704,6.64668,6.3808128,1.8610704,6.64668,0.0,0.0,0.0,136.89
2020-03-13 21:00:00,70.30247264,3.13405452,70.3722953799,4.88247264,1.4240545199999999,5.085909,65.42,1.71,65.4423448541,137.39,69.48247264,5.64405452,69.7113287464,4.88247264,1.4240545199999999,5.085909,64.6,4.22,64.7376891772,137.55,4.88247264,1.4240545199999999,5.085909,4.88247264,1.4240545199999999,5.085909,0.0,0.0,0.0,137.55
2020-03-13 21:30:00,66.69529984,4.11612912,66.8221934665,4.85529984,1.41612912,5.057604,61.84,2.7,61.8989143685,137.83,66.43529984,6.57612912,66.7599770748,4.85529984,1.41612912,5.057604,61.58,5.16,61.7958089194,138.04,4.85529984,1.41612912,5.057604,4.85529984,1.41612912,5.057604,0.0,0.0,0.0,138.04
2020-03-13 22:00:00,63.975289599999996,5.2890428,64.1935483763,5.1052896,1.4890428,5.31801,58.87,3.8,58.992515627,138.25,63.1952896,7.7690428,63.6710503577,5.1052896,1.4890428,5.31801,58.09,6.28,58.428473367,138.39,5.1052896,1.4890428,5.31801,5.1052896,1.4890428,5.31801,0.0,0.0,0.0,138.39
2020-03-13 22:30:00,59.69780704,6.42144372,60.0421777156,5.14780704,1.5014437200000001,5.362299,54.55,4.92,54.7714241188,138.46,59.13780704,8.79144372,59.7877052928,5.14780704,1.5014437200000001,5.362299,53.99,7.29,54.4799430984,138.66,5.14780704,1.5014437200000001,5.362299,5.14780704,1.5014437200000001,5.362299,0.0,0.0,0.0,138.66
2020-03-13 23:00:00,54.62823648,8.01948564,55.2137335347,5.27823648,1.53948564,5.498163,49.35,6.48,49.7736165051,138.88,54.73823648,10.05948564,55.6548990142,5.27823648,1.53948564,5.498163,49.46,8.52,50.1884648102,139.05,5.27823648,1.53948564,5.498163,5.27823648,1.53948564,5.498163,0.0,0.0,0.0,139.05
2020-03-13 23:30:00,53.38985504,7.82745772,53.9605940993,5.09985504,1.48745772,5.312349,48.29,6.34,48.7044115045,139.49,52.70985504,11.60745772,53.9727884499,5.09985504,1.48745772,5.312349,47.61,10.12,48.6736735823,139.57,5.09985504,1.48745772,5.312349,5.09985504,1.48745772,5.312349,0.0,0.0,0.0,139.57
2020-03-14 00:00:00,50.41760736,3.87638548,50.5664067964,5.02760736,1.46638548,5.237091,45.39,2.41,45.4539349232,137.55,48.43760736,21.70638548,53.0788938974,5.02760736,1.46638548,5.237091,43.41,20.24,47.8966147029,136.34,5.02760736,1.46638548,5.237091,5.02760736,1.46638548,5.237091,0.0,0.0,0.0,136.34
2020-03-14 00:30:00,49.7983968,7.6695324,50.3855341451,4.7983968,1.3995324,4.99833,45.0,6.27,45.4347102995,136.52,49.1083968,12.859532399999999,50.7641823515,4.7983968,1.3995324,4.99833,44.31,11.46,45.767976796,136.5,4.7983968,1.3995324,4.99833,4.7983968,1.3995324,4.99833,0.0,0.0,0.0,136.5
2020-03-14 01:00:00,51.58976576,7.86368168,52.1856438184,4.46976576,1.30368168,4.656006,47.12,6.5600000000000005,47.5744469227,136.46,51.43976576,9.99368168,52.4015569899,4.46976576,1.30368168,4.656006,46.97,8.69,47.767112117,136.65,4.46976576,1.30368168,4.656006,4.46976576,1.30368168,4.656006,0.0,0.0,0.0,136.65
2020-03-14 01:30:00,51.15558976,8.34496368,51.83177387,4.64558976,1.35496368,4.839156,46.51,6.99,47.0323314327,136.67,50.87558976,10.49496368,51.9467987086,4.64558976,1.35496368,4.839156,46.23,9.14,47.1248607425,136.86,4.64558976,1.35496368,4.839156,4.64558976,1.35496368,4.839156,0.0,0.0,0.0,136.86
2020-03-14 02:00:00,50.1675776,8.7851268,50.9309757922,4.8175776,1.4051268000000001,5.01831,45.35,7.38,45.9465657041,137.08,50.1175776,10.8751268,51.2839152894,4.8175776,1.4051268000000001,5.01831,45.3,9.47,46.2792707376,137.29,4.8175776,1.4051268000000001,5.01831,4.8175776,1.4051268000000001,5.01831,0.0,0.0,0.0,137.29
2020-03-14 02:30:00,48.98797696,9.08524328,49.8233231739,5.05797696,1.47524328,5.268726,43.93,7.61,44.584268526,137.5,48.98797696,11.17524328,50.2464720055,5.05797696,1.47524328,5.268726,43.93,9.7,44.988163999,137.71,5.05797696,1.47524328,5.268726,5.05797696,1.47524328,5.268726,0.0,0.0,0.0,137.71
2020-03-14 03:00:00,47.33169344,9.55799392,48.2871044035,4.86169344,1.41799392,5.064264,42.47,8.14,43.2430399024,137.88,47.36169344,11.60799392,48.7634650979,4.86169344,1.41799392,5.064264,42.5,10.19,43.7045318016,138.08,4.86169344,1.41799392,5.064264,4.86169344,1.41799392,5.064264,0.0,0.0,0.0,138.08
2020-03-14 03:30:00,46.23763744,9.93431092,47.2928075873,4.91763744,1.43431092,5.122539,41.32,8.5,42.1852154196,137.91,46.25763744,11.99431092,47.7873677448,4.91763744,1.43431092,5.122539,41.34,10.56,42.6674255141,138.1,4.91763744,1.43431092,5.122539,4.91763744,1.43431092,5.122539,0.0,0.0,0.0,138.1
