Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-03-14 04:00:00,45.11312192,10.30466056,46.2750450959,4.95312192,1.44466056,5.159502,40.16,8.86,41.1257243097,138.07,45.11312192,12.37466056,46.7795467415,4.95312192,1.44466056,5.159502,40.16,10.93,41.6207940818,138.27,4.95312192,1.44466056,5.159502,4.95312192,1.44466056,5.159502,0.0,0.0,0.0,138.27
2020-03-14 04:30:00,45.1067184,10.4123762,46.2929111522,4.8767184,1.4223762,5.079915,40.23,8.99,41.2222391435,137.7,45.1267184,12.4623762,46.8159324814,4.8767184,1.4223762,5.079915,40.25,11.04,41.7366038388,137.89,4.8767184,1.4223762,5.079915,4.8767184,1.4223762,5.079915,0.0,0.0,0.0,137.89
2020-03-14 05:00:00,44.83549952,10.49118736,46.0465745678,4.97549952,1.45118736,5.182812,39.86,9.04,40.8722546479,137.9,44.86549952,12.54118736,46.5853456312,4.97549952,1.45118736,5.182812,39.89,11.09,41.4029008646,138.1,4.97549952,1.45118736,5.182812,4.97549952,1.45118736,5.182812,0.0,0.0,0.0,138.1
2020-03-14 05:30:00,46.0653696,9.6057328,47.05622572,5.0253696,1.4657328,5.23476,41.04,8.14,41.8394694039,137.64,45.9953696,11.7557328,47.4739010226,5.0253696,1.4657328,5.23476,40.97,10.29,42.2424549476,137.82,5.0253696,1.4657328,5.23476,5.0253696,1.4657328,5.23476,0.0,0.0,0.0,137.82
2020-03-14 06:00:00,46.84858624,9.76750432,47.8559732252,5.16858624,1.50750432,5.383944,41.68,8.26,42.4905871929,137.62,46.62858624,11.88750432,48.1200354707,5.16858624,1.50750432,5.383944,41.46,10.38,42.7396303213,137.79,5.16858624,1.50750432,5.383944,5.16858624,1.50750432,5.383944,0.0,0.0,0.0,137.79
2020-03-14 06:30:00,49.26749728,8.72177004,50.0335443564,5.21749728,1.52177004,5.434893,44.05,7.2,44.6345437974,137.48,49.19749728,10.83177004,50.37579757,5.21749728,1.52177004,5.434893,43.98,9.31,44.9546048809,137.66,5.21749728,1.52177004,5.434893,5.21749728,1.52177004,5.434893,0.0,0.0,0.0,137.66
2020-03-14 07:00:00,52.70724768,7.78794724,53.2795090088,5.06724768,1.47794724,5.278383,47.64,6.31,48.0560682953,137.33,52.40724768,9.91794724,53.3374660707,5.06724768,1.47794724,5.278383,47.34,8.44,48.0864762693,137.47,5.06724768,1.47794724,5.278383,5.06724768,1.47794724,5.278383,0.0,0.0,0.0,137.47
2020-03-14 07:30:00,56.25949536,6.9090194799999995,56.6821432934,5.13949536,1.49901948,5.353641,51.12,5.41,51.4054714987,138.14,56.07949536,9.09901948,56.8128678675,5.13949536,1.49901948,5.353641,50.94,7.6,51.5038212175,138.26,5.13949536,1.49901948,5.353641,5.13949536,1.49901948,5.353641,0.0,0.0,0.0,138.26
2020-03-14 08:00:00,58.8056688,5.7116534,59.0823972734,5.5256688,1.6116534,5.755905,53.28,4.1,53.437518655,138.72,58.4856688,8.0816534,59.0413971435,5.5256688,1.6116534,5.755905,52.96,6.47,53.3537486968,138.83,5.5256688,1.6116534,5.755905,5.5256688,1.6116534,5.755905,0.0,0.0,0.0,138.83
2020-03-14 08:30:00,62.70479968,4.18848324,62.8445327356,5.51479968,1.60848324,5.744583,57.19,2.58,57.2481659095,138.56,62.47479968,6.46848324,62.8087722415,5.51479968,1.60848324,5.744583,56.96,4.86,57.1669589886,138.6,5.51479968,1.60848324,5.744583,5.51479968,1.60848324,5.744583,0.0,0.0,0.0,138.6
2020-03-14 09:00:00,64.75492928,3.41727104,64.8450353336,5.78492928,1.6872710400000002,6.025968,58.97,1.73,58.9953710049,138.09,64.31492928,5.51727104,64.5511456755,5.78492928,1.6872710400000002,6.025968,58.53,3.83,58.6551770946,138.28,5.78492928,1.6872710400000002,6.025968,5.78492928,1.6872710400000002,6.025968,0.0,0.0,0.0,138.28
2020-03-14 09:30:00,67.88408,3.01494,67.9509983786,5.91408,1.7249400000000001,6.1605,61.97,1.29,61.9834252038,138.05,67.77408,4.98494,67.9571596423,5.91408,1.7249400000000001,6.1605,61.86,3.26,61.9458408612,138.05,5.91408,1.7249400000000001,6.1605,5.91408,1.7249400000000001,6.1605,0.0,0.0,0.0,138.05
2020-03-14 10:00:00,67.89647744,3.13230592,67.9686912419,6.07647744,1.77230592,6.329664,61.82,1.3599999999999999,61.8349577505,137.98,67.22647744,5.30230592,67.4352557425,6.07647744,1.77230592,6.329664,61.15,3.5300000000000002,61.2518032388,138.12,6.07647744,1.77230592,6.329664,6.07647744,1.77230592,6.329664,0.0,0.0,0.0,138.12
2020-03-14 10:30:00,66.40806368,3.69568524,66.5108187524,8.24806368,2.40568524,8.591733,58.16,1.29,58.1743044651,137.98,66.17806368,5.62568524,66.4167482406,8.24806368,2.40568524,8.591733,57.93,3.22,58.0194217482,138.05,8.24806368,2.40568524,8.591733,8.24806368,2.40568524,8.591733,0.0,0.0,0.0,138.05
2020-03-14 11:00:00,67.20216928,4.57146604,67.3574781126,8.54216928,2.49146604,8.898093,58.66,2.08,58.6968653337,137.98,66.62216928,6.36146604,66.9251947308,8.54216928,2.49146604,8.898093,58.08,3.87,58.2087905732,138.14,8.54216928,2.49146604,8.898093,8.54216928,2.49146604,8.898093,0.0,0.0,0.0,138.14
2020-03-14 11:30:00,68.19199104,3.39058072,68.2762307075,6.96199104,2.03058072,7.252074,61.23,1.3599999999999999,61.245101845,137.9,68.26199104,5.42058072,68.4768728556,6.96199104,2.03058072,7.252074,61.3,3.39,61.3936649826,138.0,6.96199104,2.03058072,7.252074,6.96199104,2.03058072,7.252074,0.0,0.0,0.0,138.0
2020-03-14 12:00:00,68.58278016,3.25706088,68.6600770466,7.05278016,2.05706088,7.346646,61.53,1.2,61.5417004965,137.66,67.56278016,5.20706088,67.7631370729,7.05278016,2.05706088,7.346646,60.51,3.15,60.5919351069,137.79,7.05278016,2.05706088,7.346646,7.05278016,2.05706088,7.346646,0.0,0.0,0.0,137.79
2020-03-14 12:30:00,65.96723392,3.92752656,66.0840481201,8.83723392,2.57752656,9.205452,57.13,1.35,57.1459482378,137.32,65.52723392,5.49752656,65.7574420388,8.83723392,2.57752656,9.205452,56.69,2.92,56.7651521622,137.43,8.83723392,2.57752656,9.205452,8.83723392,2.57752656,9.205452,0.0,0.0,0.0,137.43
2020-03-14 13:00:00,62.10567584,4.7820721200000005,62.2895110376,8.47567584,2.47207212,8.828829,53.63,2.31,53.6797261543,137.78,61.33567584,7.15207212,61.7512531562,8.47567584,2.47207212,8.828829,52.86,4.68,53.0667692629,137.87,8.47567584,2.47207212,8.828829,8.47567584,2.47207212,8.828829,0.0,0.0,0.0,137.87
2020-03-14 13:30:00,60.72930272,6.12437996,61.037334794,7.96930272,2.32437996,8.301357,52.76,3.8,52.8966690823,137.94,60.23930272,8.28437996,60.8062870394,7.96930272,2.32437996,8.301357,52.27,5.96,52.6086922476,138.0,7.96930272,2.32437996,8.301357,7.96930272,2.32437996,8.301357,0.0,0.0,0.0,138.0
2020-03-14 14:00:00,65.49154208,4.30836644,65.6331022076,6.37154208,1.8583664400000002,6.637023,59.12,2.45,59.1707436154,137.5,65.00154208,6.25836644,65.3021257179,6.37154208,1.8583664400000002,6.637023,58.63,4.4,58.794871375,137.66,6.37154208,1.8583664400000002,6.637023,6.37154208,1.8583664400000002,6.637023,0.0,0.0,0.0,137.66
2020-03-14 14:30:00,64.18262976,4.17743368,64.3184337112,7.60262976,2.21743368,7.919406,56.58,1.96,56.6139382131,137.5,63.90262976,6.43743368,64.2260589062,7.60262976,2.21743368,7.919406,56.3,4.22,56.4579347833,137.6,7.60262976,2.21743368,7.919406,7.60262976,2.21743368,7.919406,0.0,0.0,0.0,137.6
2020-03-14 15:00:00,63.45367936,5.08815648,63.6573543331,6.95367936,2.02815648,7.243416,56.5,3.06,56.5828030412,137.72,62.76367936,7.33815648,63.191201819,6.95367936,2.02815648,7.243416,55.81,5.31,56.0620388498,137.85,6.95367936,2.02815648,7.243416,6.95367936,2.02815648,7.243416,0.0,0.0,0.0,137.85
2020-03-14 15:30:00,64.3568368,4.1640774,64.4914101528,6.3568368,1.8540774,6.621705,58.0,2.31,58.0459826345,137.46,64.1568368,6.2440774,64.4599737105,6.3568368,1.8540774,6.621705,57.8,4.39,57.9664739311,137.5,6.3568368,1.8540774,6.621705,6.3568368,1.8540774,6.621705,0.0,0.0,0.0,137.5
2020-03-14 16:00:00,64.09029376,4.89258568,64.2767699008,5.94029376,1.7325856800000001,6.187806,58.15,3.16,58.2357974102,137.53,63.41029376,7.12258568,63.8090634745,5.94029376,1.7325856800000001,6.187806,57.47,5.39,57.7222054326,137.64,5.94029376,1.7325856800000001,6.187806,5.94029376,1.7325856800000001,6.187806,0.0,0.0,0.0,137.64
2020-03-14 16:30:00,64.4323616,4.0294388,64.5582341642,6.0323616,1.7594387999999999,6.28371,58.4,2.27,58.4441006433,136.82,64.2223616,6.3094388,64.5315484663,6.0323616,1.7594387999999999,6.28371,58.19,4.55,58.3676160212,136.92,6.0323616,1.7594387999999999,6.28371,6.0323616,1.7594387999999999,6.28371,0.0,0.0,0.0,136.92
2020-03-14 17:00:00,68.39775616,3.16267888,68.4708374815,6.07775616,1.77267888,6.330996,62.32,1.3900000000000001,62.3354995167,136.71,67.50775616,5.50267888,67.7316515125,6.07775616,1.77267888,6.330996,61.43,3.73,61.5431377166,136.85,6.07775616,1.77267888,6.330996,6.07775616,1.77267888,6.330996,0.0,0.0,0.0,136.85
2020-03-14 17:30:00,69.63818624,3.55405432,69.728819615,5.56818624,1.62405432,5.800194,64.07,1.9300000000000002,64.0990623956,136.52,69.48818624,5.62405432,69.7154072922,5.56818624,1.62405432,5.800194,63.92,4.0,64.0450341557,136.64,5.56818624,1.62405432,5.800194,5.56818624,1.62405432,5.800194,0.0,0.0,0.0,136.64
2020-03-14 18:00:00,72.496808,2.552819,72.5417400883,5.186808,1.512819,5.402925,67.31,1.04,67.3180339879,136.25,72.216808,4.362819,72.3484730132,5.186808,1.512819,5.402925,67.03,2.85,67.0905611841,136.42,5.186808,1.512819,5.402925,5.186808,1.512819,5.402925,0.0,0.0,0.0,136.42
2020-03-14 18:30:00,73.85815648,2.35279564,73.8956218321,5.35815648,1.56279564,5.5814129999999995,68.5,0.79,68.504555323,135.85,73.54815648,3.96279564,73.6548373896,5.35815648,1.56279564,5.5814129999999995,68.19,2.4,68.2322218603,135.91,5.35815648,1.56279564,5.5814129999999995,5.35815648,1.56279564,5.5814129999999995,0.0,0.0,0.0,135.91
2020-03-14 19:00:00,70.60345984,3.88225912,70.7101158057,6.69345984,1.95225912,6.972354,63.91,1.9300000000000002,63.9391351208,136.53,69.53345984,6.35225912,69.8230136363,6.69345984,1.95225912,6.972354,62.84,4.4,62.9938536684,136.68,6.69345984,1.95225912,6.972354,6.69345984,1.95225912,6.972354,0.0,0.0,0.0,136.68
2020-03-14 19:30:00,67.04294144,4.08710792,67.1674061437,5.61294144,1.63710792,5.846814,61.43,2.45,61.4788370092,137.09,66.64294144,6.30710792,66.9407294111,5.61294144,1.63710792,5.846814,61.03,4.67,61.2084128205,137.21,5.61294144,1.63710792,5.846814,5.61294144,1.63710792,5.846814,0.0,0.0,0.0,137.21
2020-03-14 20:00:00,67.67951488,3.65319184,67.7780388106,5.59951488,1.63319184,5.832828,62.08,2.02,62.1128553522,137.36,67.05951488,6.13319184,67.339398409,5.59951488,1.63319184,5.832828,61.46,4.5,61.6245210935,137.51,5.59951488,1.63319184,5.832828,5.59951488,1.63319184,5.832828,0.0,0.0,0.0,137.51
2020-03-14 20:30:00,65.65766656,4.59223608,65.8180659874,5.76766656,1.68223608,6.007986,59.89,2.91,59.9606554334,137.41,65.38766656,6.85223608,65.7457228834,5.76766656,1.68223608,6.007986,59.62,5.17,59.8437406919,137.51,5.76766656,1.68223608,6.007986,5.76766656,1.68223608,6.007986,0.0,0.0,0.0,137.51
2020-03-14 21:00:00,62.71590816,5.94838988,62.997368822,5.92590816,1.72838988,6.172821,56.79,4.22,56.9465758409,138.07,62.19590816,8.30838988,62.7483890968,5.92590816,1.72838988,6.172821,56.27,6.58,56.6534138424,138.22,5.92590816,1.72838988,6.172821,5.92590816,1.72838988,6.172821,0.0,0.0,0.0,138.22
2020-03-14 21:30:00,57.106008,8.335919,57.7112094421,5.986008,1.745919,6.235425,51.12,6.59,51.5430160158,138.62,56.576008,9.435919,57.3574864215,5.986008,1.745919,6.235425,50.59,7.69,51.1711266243,138.62,5.986008,1.745919,6.235425,5.986008,1.745919,6.235425,0.0,0.0,0.0,138.62
2020-03-14 22:00:00,52.946368,10.021024,53.8863508358,5.626368,1.6410239999999998,5.8608,47.32,8.38,48.05628783,138.58,52.946368,9.901024,53.8641639742,5.626368,1.6410239999999998,5.8608,47.32,8.26,48.0355077,138.5,5.626368,1.6410239999999998,5.8608,5.626368,1.6410239999999998,5.8608,0.0,0.0,0.0,138.5
2020-03-14 22:30:00,50.08592832,10.75589576,51.2278196811,5.74592832,1.67589576,5.985342,44.34,9.08,45.2601590806,137.37,50.19592832,10.695895759999999,51.3228351323,5.74592832,1.67589576,5.985342,44.45,9.02,45.3559577123,137.27,5.74592832,1.67589576,5.985342,5.74592832,1.67589576,5.985342,0.0,0.0,0.0,137.27
2020-03-14 23:00:00,48.97584832,10.94920576,50.1848465718,5.82584832,1.69920576,6.068592,43.15,9.25,44.1303183764,137.53,49.20584832,10.68920576,50.3534966876,5.82584832,1.69920576,6.068592,43.38,8.99,44.301743758,137.45,5.82584832,1.69920576,6.068592,5.82584832,1.69920576,6.068592,0.0,0.0,0.0,137.45
2020-03-14 23:30:00,46.69295168,11.23419424,48.0253980391,5.36295168,1.56419424,5.586408,41.33,9.67,42.4461753283,137.77,46.67295168,11.06419424,47.9664550775,5.36295168,1.56419424,5.586408,41.31,9.5,42.3882778607,137.69,5.36295168,1.56419424,5.586408,5.36295168,1.56419424,5.586408,0.0,0.0,0.0,137.69
2020-03-15 00:00:00,44.57086368,11.71983524,46.085967791,5.45086368,1.58983524,5.677983,39.12,10.13,40.4102870566,138.29,44.89086368,11.51983524,46.3454015615,5.45086368,1.58983524,5.677983,39.44,9.93,40.6708556586,138.19,5.45086368,1.58983524,5.677983,5.45086368,1.58983524,5.677983,0.0,0.0,0.0,138.19
2020-03-15 00:30:00,44.1089456,11.769275799999999,45.652107671,5.4489456,1.5892758,5.675985,38.66,10.18,39.9778438638,138.09,44.2489456,11.6192758,45.7490629066,5.4489456,1.5892758,5.675985,38.8,10.03,40.0754401099,138.03,5.4489456,1.5892758,5.675985,5.4489456,1.5892758,5.675985,0.0,0.0,0.0,138.03
2020-03-15 01:00:00,45.95204256,11.23267908,47.3050028512,5.39204256,1.57267908,5.6167110000000005,40.56,9.66,41.6944744541,137.82,46.12204256,11.06267908,47.4302190416,5.39204256,1.57267908,5.6167110000000005,40.73,9.49,41.8209636427,137.76,5.39204256,1.57267908,5.6167110000000005,5.39204256,1.57267908,5.6167110000000005,0.0,0.0,0.0,137.76
2020-03-15 01:30:00,46.33822624,11.41239932,47.7228883169,5.52822624,1.61239932,5.758569,40.81,9.8,41.9701810813,138.34,46.45822624,11.28239932,47.8085695225,5.52822624,1.61239932,5.758569,40.93,9.67,42.0567925548,138.28,5.52822624,1.61239932,5.758569,5.52822624,1.61239932,5.758569,0.0,0.0,0.0,138.28
2020-03-15 02:00:00,45.50242208,11.49195644,46.9311781012,5.49242208,1.60195644,5.721273,40.01,9.89,41.214223273,138.75,45.52242208,11.46195644,46.9432354814,5.49242208,1.60195644,5.721273,40.03,9.86,41.2264538858,138.7,5.49242208,1.60195644,5.721273,5.49242208,1.60195644,5.721273,0.0,0.0,0.0,138.7
2020-03-15 02:30:00,44.61799648,11.90941564,46.1800800213,5.51799648,1.60941564,5.747913,39.1,10.3,40.433896671,138.75,44.56799648,11.90941564,46.1317731193,5.51799648,1.60941564,5.747913,39.05,10.3,40.3855481577,138.7,5.51799648,1.60941564,5.747913,5.51799648,1.60941564,5.747913,0.0,0.0,0.0,138.7
2020-03-15 03:00:00,43.65618848,12.09347164,45.3002742697,5.32618848,1.5534716400000002,5.548113,38.33,10.54,39.7527420438,138.89,43.66618848,12.04347164,45.2965917649,5.32618848,1.5534716400000002,5.548113,38.34,10.49,39.7491597395,138.84,5.32618848,1.5534716400000002,5.548113,5.32618848,1.5534716400000002,5.548113,0.0,0.0,0.0,138.84
2020-03-15 03:30:00,42.66967488,12.55657184,44.4788562211,5.43967488,1.58657184,5.666328,37.23,10.97,38.8125469404,138.83,42.64967488,12.55657184,44.4596700814,5.43967488,1.58657184,5.666328,37.21,10.97,38.7933628344,138.78,5.43967488,1.58657184,5.666328,5.43967488,1.58657184,5.666328,0.0,0.0,0.0,138.78
2020-03-15 04:00:00,41.4860784,12.7588562,43.4037223351,5.5160784,1.6088562,5.745915,35.97,11.15,37.6585103264,138.96,41.4360784,12.7688562,43.3588777741,5.5160784,1.6088562,5.745915,35.92,11.16,37.6137209008,138.91,5.5160784,1.6088562,5.745915,5.5160784,1.6088562,5.745915,0.0,0.0,0.0,138.91
2020-03-15 04:30:00,40.68686752,12.86533636,42.6724509285,5.60686752,1.6353363600000002,5.8404869999999995,35.08,11.23,36.8336707375,138.37,40.66686752,12.84533636,42.6473537291,5.60686752,1.6353363600000002,5.8404869999999995,35.06,11.21,36.8085275446,138.31,5.60686752,1.6353363600000002,5.8404869999999995,5.60686752,1.6353363600000002,5.8404869999999995,0.0,0.0,0.0,138.31
2020-03-15 05:00:00,40.3260384,12.8805112,42.3331659791,5.5560384,1.6205112,5.78754,34.77,11.26,36.5477837905,138.43,40.3060384,12.8705112,42.3110717195,5.5560384,1.6205112,5.78754,34.75,11.25,36.5256759007,138.38,5.5560384,1.6205112,5.78754,5.5560384,1.6205112,5.78754,0.0,0.0,0.0,138.38
2020-03-15 05:30:00,40.32953504,12.92069772,42.3487405493,5.41953504,1.5806977199999999,5.6453489999999995,34.91,11.34,36.7056358071,138.53,40.29953504,12.90069772,42.3140700725,5.41953504,1.5806977199999999,5.6453489999999995,34.88,11.32,36.6709258132,138.48,5.41953504,1.5806977199999999,5.6453489999999995,5.41953504,1.5806977199999999,5.6453489999999995,0.0,0.0,0.0,138.48
2020-03-15 06:00:00,40.38416032,12.77829676,42.3575881376,5.51416032,1.60829676,5.743917,34.87,11.17,36.6153765514,138.27,40.38416032,12.74829676,42.3485474961,5.51416032,1.60829676,5.743917,34.87,11.14,36.6062358076,138.22,5.51416032,1.60829676,5.743917,5.51416032,1.60829676,5.743917,0.0,0.0,0.0,138.22
2020-03-15 06:30:00,42.81178272,11.97176996,44.4541563371,5.49178272,1.60176996,5.720607,37.32,10.37,38.733955388,138.51,42.80178272,11.92176996,44.4310837476,5.49178272,1.60176996,5.720607,37.31,10.32,38.7109609801,138.45,5.49178272,1.60176996,5.720607,5.49178272,1.60176996,5.720607,0.0,0.0,0.0,138.45
2020-03-15 07:00:00,44.4334112,11.5001616,45.8975135241,5.3834112,1.5701616,5.6077200000000005,39.05,9.93,40.2927710638,138.26,44.4234112,11.4101616,45.8653600267,5.3834112,1.5701616,5.6077200000000005,39.04,9.84,40.2609885621,138.21,5.3834112,1.5701616,5.6077200000000005,5.3834112,1.5701616,5.6077200000000005,0.0,0.0,0.0,138.21
2020-03-15 07:30:00,47.04343168,10.59433424,48.2216173746,4.88343168,1.42433424,5.086908,42.16,9.17,43.1457355946,137.59,47.05343168,10.49433424,48.2095061581,4.88343168,1.42433424,5.086908,42.17,9.07,43.1343691272,137.53,4.88343168,1.42433424,5.086908,4.88343168,1.42433424,5.086908,0.0,0.0,0.0,137.53
2020-03-15 08:00:00,49.2341008,9.9157794,50.2226976844,5.0941008,1.4857794,5.306355,44.14,8.43,44.9377847696,137.13,49.2541008,9.8257794,50.2246193259,5.0941008,1.4857794,5.306355,44.16,8.34,44.9406408499,137.08,5.0941008,1.4857794,5.306355,5.0941008,1.4857794,5.306355,0.0,0.0,0.0,137.08
2020-03-15 08:30:00,51.4994048,9.6285764,52.3917758646,5.7894048,1.6885764,6.03063,45.71,7.94,46.3944791974,137.41,51.5294048,9.5385764,52.404808928,5.7894048,1.6885764,6.03063,45.74,7.85,46.4087287048,137.36,5.7894048,1.6885764,6.03063,5.7894048,1.6885764,6.03063,0.0,0.0,0.0,137.36
2020-03-15 09:00:00,55.23380032,6.93319176,55.6672421247,5.87380032,1.71319176,6.118542,49.36,5.22,49.6352495712,136.02,55.22380032,8.57319176,55.885308791599996,5.87380032,1.71319176,6.118542,49.35,6.86,49.8245130433,136.13,5.87380032,1.71319176,6.118542,5.87380032,1.71319176,6.118542,0.0,0.0,0.0,136.13
2020-03-15 09:30:00,58.05667744,6.35403092,58.4033518242,5.87667744,1.71403092,6.121539,52.18,4.64,52.3858950482,135.72,58.00667744,8.54403092,58.6325429432,5.87667744,1.71403092,6.121539,52.13,6.83,52.575524724,135.93,5.87667744,1.71403092,6.121539,5.87667744,1.71403092,6.121539,0.0,0.0,0.0,135.93
2020-03-15 10:00:00,57.921272,6.610371,58.2972619842,6.721272,1.9603709999999999,7.001325,51.2,4.65,51.4107235895,135.86,57.561272,8.680371,58.2121024784,6.721272,1.9603709999999999,7.001325,50.84,6.72,51.2821996408,136.0,6.721272,1.9603709999999999,7.001325,6.721272,1.9603709999999999,7.001325,0.0,0.0,0.0,136.0
2020-03-15 10:30:00,57.55022272,6.79631496,57.9501340133,7.05022272,2.05631496,7.3439820000000005,50.5,4.74,50.7219636844,135.83,57.39022272,8.77631496,58.057397187,7.05022272,2.05631496,7.3439820000000005,50.34,6.72,50.7865533385,135.98,7.05022272,2.05631496,7.3439820000000005,7.05022272,2.05631496,7.3439820000000005,0.0,0.0,0.0,135.98
2020-03-15 11:00:00,59.05014272,6.05962496,59.3602426706,7.13014272,2.07962496,7.427232,51.92,3.98,52.0723227828,136.28,58.76014272,8.22962496,59.3336422231,7.13014272,2.07962496,7.427232,51.63,6.15,51.9949939898,136.41,7.13014272,2.07962496,7.427232,7.13014272,2.07962496,7.427232,0.0,0.0,0.0,136.41
2020-03-15 11:30:00,59.43581696,5.93461328,59.7313650646,7.21581696,2.10461328,7.516476,52.22,3.83,52.3602645142,136.65,59.30581696,8.00461328,59.8435774253,7.21581696,2.10461328,7.516476,52.09,5.9,52.4230683955,136.8,7.21581696,2.10461328,7.516476,7.21581696,2.10461328,7.516476,0.0,0.0,0.0,136.8
2020-03-15 12:00:00,61.58213024,5.61312132,61.8374150159,7.62213024,2.22312132,7.939719,53.96,3.39,54.0663823461,136.65,61.21213024,7.94312132,61.7253437805,7.62213024,2.22312132,7.939719,53.59,5.72,53.894401379,136.8,7.62213024,2.22312132,7.939719,7.62213024,2.22312132,7.939719,0.0,0.0,0.0,136.8
2020-03-15 12:30:00,59.52086976,7.10025368,59.9428689613,9.36086976,2.73025368,9.750906,50.16,4.37,50.35,136.83,59.28086976,9.24025368,59.9966983056,9.36086976,2.73025368,9.750906,49.92,6.51,50.3426906313,136.96,9.36086976,2.73025368,9.750906,9.36086976,2.73025368,9.750906,0.0,0.0,0.0,136.96
2020-03-15 13:00:00,61.73120992,6.74451956,62.0985573285,8.86120992,2.58451956,9.230427,52.87,4.16,53.0334092813,137.02,61.41120992,8.98451956,62.064952232,8.86120992,2.58451956,9.230427,52.55,6.4,52.9382895455,137.06,8.86120992,2.58451956,9.230427,8.86120992,2.58451956,9.230427,0.0,0.0,0.0,137.06
2020-03-15 13:30:00,61.78750432,6.01218876,62.0793210641,8.16750432,2.38218876,8.507817,53.62,3.63,53.7427325319,137.74,61.42750432,8.38218876,61.9967690722,8.16750432,2.38218876,8.507817,53.26,6.0,53.596899164,137.91,8.16750432,2.38218876,8.507817,8.16750432,2.38218876,8.507817,0.0,0.0,0.0,137.91
2020-03-15 14:00:00,61.22151008,7.39044044,61.6659704081,8.40151008,2.45044044,8.751573,52.82,4.94,53.0505042389,138.31,60.88151008,8.09044044,61.4167200047,8.40151008,2.45044044,8.751573,52.48,5.64,52.7821939673,138.25,8.40151008,2.45044044,8.751573,8.40151008,2.45044044,8.751573,0.0,0.0,0.0,138.25
2020-03-15 14:30:00,58.9561344,8.8480392,59.6163868502,9.4561344,2.7580392,9.85014,49.5,6.09,49.873220269,138.74,58.9461344,8.7080392,59.5858767445,9.4561344,2.7580392,9.85014,49.49,5.95,49.8463900398,138.59,9.4561344,2.7580392,9.85014,9.4561344,2.7580392,9.85014,0.0,0.0,0.0,138.59
2020-03-15 15:00:00,60.8847584,7.7834712,61.3802592806,6.8347584,1.9934712,7.11954,54.05,5.79,54.3592365656,139.26,60.6747584,8.5034712,61.2677348149,6.8347584,1.9934712,7.11954,53.84,6.51,54.2321463709,139.19,6.8347584,1.9934712,7.11954,6.8347584,1.9934712,7.11954,0.0,0.0,0.0,139.19
2020-03-15 15:30:00,63.54169184,6.47466012,63.8707117978,6.46169184,1.88466012,6.730929,57.08,4.59,57.2642515013,138.98,63.65169184,8.43466012,64.2081098105,6.46169184,1.88466012,6.730929,57.19,6.55,57.5638654018,139.12,6.46169184,1.88466012,6.730929,6.46169184,1.88466012,6.730929,0.0,0.0,0.0,139.12
2020-03-15 16:00:00,65.84281056,4.89165308,66.0242680557,6.62281056,1.93165308,6.898761,59.22,2.96,59.2939288629,138.98,65.19281056,7.41165308,65.61276667,6.62281056,1.93165308,6.898761,58.57,5.48,58.8258047119,139.12,6.62281056,1.93165308,6.898761,6.62281056,1.93165308,6.898761,0.0,0.0,0.0,139.12
2020-03-15 16:30:00,65.5988048,6.0034014,65.8729384464,6.3888048,1.8634013999999999,6.655005,59.21,4.14,59.3545592183,139.16,65.3788048,8.0834014,65.8766232838,6.3888048,1.8634013999999999,6.655005,58.99,6.22,59.3170169513,139.27,6.3888048,1.8634013999999999,6.655005,6.3888048,1.8634013999999999,6.655005,0.0,0.0,0.0,139.27
2020-03-15 17:00:00,67.78532864,5.02738752,67.9715043537,6.02532864,1.75738752,6.276384,61.76,3.27,61.8465075813,138.84,67.66532864,7.12738752,68.0396674949,6.02532864,1.75738752,6.276384,61.64,5.37,61.8734716983,138.91,6.02532864,1.75738752,6.276384,6.02532864,1.75738752,6.276384,0.0,0.0,0.0,138.91
2020-03-15 17:30:00,66.9186048,5.2916764,67.1275018714,6.5886048,1.9216764,6.86313,60.33,3.37,60.4240498477,138.99,66.4086048,7.5816764,66.8399925832,6.5886048,1.9216764,6.86313,59.82,5.66,60.0871700116,139.14,6.5886048,1.9216764,6.86313,6.5886048,1.9216764,6.86313,0.0,0.0,0.0,139.14
2020-03-15 18:00:00,66.53784672,4.67312196,66.7017474658,5.42784672,1.5831219600000002,5.654007,61.11,3.09,61.1880723671,138.76,66.22784672,6.91312196,66.5876785629,5.42784672,1.5831219600000002,5.654007,60.8,5.33,61.0331786818,138.88,5.42784672,1.5831219600000002,5.654007,5.42784672,1.5831219600000002,5.654007,0.0,0.0,0.0,138.88
2020-03-15 18:30:00,68.46913568,4.13058124,68.5936166283,5.17913568,1.51058124,5.394933,63.29,2.62,63.3442065228,138.48,67.94913568,6.44058124,68.2536894707,5.17913568,1.51058124,5.394933,62.77,4.93,62.9633051864,138.63,5.17913568,1.51058124,5.394933,5.17913568,1.51058124,5.394933,0.0,0.0,0.0,138.63
2020-03-15 19:00:00,68.93772576,5.09808668,69.125975731,6.50772576,1.89808668,6.778881,62.43,3.2,62.511958056,138.41,68.92772576,7.27808668,69.3109076854,6.50772576,1.89808668,6.778881,62.42,5.38,62.6514229687,138.56,6.50772576,1.89808668,6.778881,6.50772576,1.89808668,6.778881,0.0,0.0,0.0,138.56
2020-03-15 19:30:00,68.67257088,5.58824984,68.8995684133,6.5425708799999995,1.9082498399999999,6.8151779999999995,62.13,3.68,62.2388889682,138.64,68.56257088,7.69824984,68.9933995124,6.5425708799999995,1.9082498399999999,6.8151779999999995,62.02,5.79,62.2896821312,138.7,6.5425708799999995,1.9082498399999999,6.8151779999999995,6.5425708799999995,1.9082498399999999,6.8151779999999995,0.0,0.0,0.0,138.7
2020-03-15 20:00:00,64.38799552,7.27941536,64.7981778684,6.47799552,1.88941536,6.747912,57.91,5.39,58.1602974545,139.37,63.90799552,9.48941536,64.6086750774,6.47799552,1.88941536,6.747912,57.43,7.6,57.9306904844,139.5,6.47799552,1.88941536,6.747912,6.47799552,1.88941536,6.747912,0.0,0.0,0.0,139.5
2020-03-15 20:30:00,64.26004352,7.49542936,64.6957081612,6.43004352,1.87542936,6.697962,57.83,5.62,58.1024379867,139.37,64.43004352,9.47542936,65.123070179,6.43004352,1.87542936,6.697962,58.0,7.6,58.4958118159,139.43,6.43004352,1.87542936,6.697962,6.43004352,1.87542936,6.697962,0.0,0.0,0.0,139.43
2020-03-15 21:00:00,65.35453888,6.9075738399999995,65.7185691306,6.57453888,1.91757384,6.848478,58.78,4.99,58.9914273433,138.23,65.03453888,9.05757384,65.6622485999,6.57453888,1.91757384,6.848478,58.46,7.14,58.8944072048,138.29,6.57453888,1.91757384,6.848478,6.57453888,1.91757384,6.848478,0.0,0.0,0.0,138.29
2020-03-15 21:30:00,62.17730624,8.54046432,62.7611101086,6.44730624,1.88046432,6.715944,55.73,6.66,56.126540068,138.23,61.93730624,10.660464319999999,62.8480342078,6.44730624,1.88046432,6.715944,55.49,8.78,56.1803212878,138.29,6.44730624,1.88046432,6.715944,6.44730624,1.88046432,6.715944,0.0,0.0,0.0,138.29
2020-03-15 22:00:00,58.44425056,7.96207308,58.9841082941,5.18425056,1.51207308,5.400261,53.26,6.45,53.6491388561,138.4,58.48425056,10.20207308,59.3674141149,5.18425056,1.51207308,5.400261,53.3,8.69,54.0037600543,138.56,5.18425056,1.51207308,5.400261,5.18425056,1.51207308,5.400261,0.0,0.0,0.0,138.56
2020-03-15 22:30:00,56.06194304,7.82181672,56.6049668688,5.01194304,1.46181672,5.220774,51.05,6.36,51.4446508395,138.43,55.47194304,10.411816720000001,56.440609423,5.01194304,1.46181672,5.220774,50.46,8.95,51.2475765281,138.62,5.01194304,1.46181672,5.220774,5.01194304,1.46181672,5.220774,0.0,0.0,0.0,138.62
2020-03-15 23:00:00,51.34152352,10.06419436,52.3186395606,4.95152352,1.44419436,5.157837,46.39,8.62,47.1840704052,138.96,51.49152352,12.04419436,52.8813730173,4.95152352,1.44419436,5.157837,46.54,10.6,47.7318719516,139.13,4.95152352,1.44419436,5.157837,4.95152352,1.44419436,5.157837,0.0,0.0,0.0,139.13
2020-03-15 23:30:00,48.9858992,10.2979706,50.056633116,4.8958992,1.4279706,5.099895,44.09,8.87,44.9733810159,139.03,48.9458992,12.3379706,50.4769904711,4.8958992,1.4279706,5.099895,44.05,10.91,45.3809497477,139.13,4.8958992,1.4279706,5.099895,4.8958992,1.4279706,5.099895,0.0,0.0,0.0,139.13
2020-03-16 00:00:00,46.56739776,10.69090768,47.7788451217,4.83739776,1.41090768,5.038956,41.73,9.28,42.7494011654,139.26,46.36739776,12.89090768,48.1259916869,4.83739776,1.41090768,5.038956,41.53,11.48,43.0874842617,139.45,4.83739776,1.41090768,5.038956,4.83739776,1.41090768,5.038956,0.0,0.0,0.0,139.45
2020-03-16 00:30:00,45.8324128,10.9948704,47.1327618349,4.7824128,1.3948703999999998,4.98168,41.05,9.6,42.15759125,138.09,45.9824128,12.9148704,47.7616599833,4.7824128,1.3948703999999998,4.98168,41.2,11.52,42.7802571287,138.24,4.7824128,1.3948703999999998,4.98168,4.7824128,1.3948703999999998,4.98168,0.0,0.0,0.0,138.24
2020-03-16 01:00:00,47.67254272,10.640324960000001,48.8455509197,4.73254272,1.38032496,4.929732,42.94,9.26,43.9271123567,137.8,47.75254272,12.60032496,49.3869772847,4.73254272,1.38032496,4.929732,43.02,11.22,44.4590688162,137.98,4.73254272,1.38032496,4.929732,4.73254272,1.38032496,4.929732,0.0,0.0,0.0,137.98
2020-03-16 01:30:00,48.26516,10.810255,49.460967267,4.83516,1.410255,5.036625,43.43,9.4,44.4356264725,138.04,48.33516,12.760255,49.9911172099,4.83516,1.410255,5.036625,43.5,11.35,44.9563399311,138.22,4.83516,1.410255,5.036625,4.83516,1.410255,5.036625,0.0,0.0,0.0,138.22
2020-03-16 02:00:00,47.65525984,10.82778412,48.8698751724,4.89525984,1.42778412,5.099229,42.76,9.4,43.7810187182,138.31,47.66525984,12.84778412,49.3664111761,4.89525984,1.42778412,5.099229,42.77,11.42,44.2683781045,138.5,4.89525984,1.42778412,5.099229,4.89525984,1.42778412,5.099229,0.0,0.0,0.0,138.5
2020-03-16 02:30:00,47.12550944,10.79160692,48.3453453798,5.04550944,1.47160692,5.255739,42.08,9.32,43.0997540596,138.35,47.16550944,12.80160692,48.8719389882,5.04550944,1.47160692,5.255739,42.12,11.33,43.6172362719,138.54,5.04550944,1.47160692,5.255739,5.04550944,1.47160692,5.255739,0.0,0.0,0.0,138.54
2020-03-16 03:00:00,46.65557952,10.94787736,47.9228454814,4.89557952,1.42787736,5.099562,41.76,9.52,42.831390358,138.49,46.65557952,12.95787736,48.4215828534,4.89557952,1.42787736,5.099562,41.76,11.53,43.3224941572,138.68,4.89557952,1.42787736,5.099562,4.89557952,1.42787736,5.099562,0.0,0.0,0.0,138.68
2020-03-16 03:30:00,45.80956544,10.93528992,47.0966755879,4.98956544,1.45528992,5.197464,40.82,9.48,41.9063575129,138.37,45.81956544,12.97528992,47.621326374,4.98956544,1.45528992,5.197464,40.83,11.52,42.4240415331,138.56,4.98956544,1.45528992,5.197464,4.98956544,1.45528992,5.197464,0.0,0.0,0.0,138.56
2020-03-16 04:00:00,44.2840512,11.2736816,45.6965325545,4.7440511999999995,1.3836816,4.94172,39.54,9.89,40.758112076,138.79,44.3340512,13.2536816,46.2727584196,4.7440511999999995,1.3836816,4.94172,39.59,11.87,41.3311625774,138.97,4.7440511999999995,1.3836816,4.94172,4.7440511999999995,1.3836816,4.94172,0.0,0.0,0.0,138.97
2020-03-16 04:30:00,44.86588928,11.43755104,46.30081635,4.82588928,1.40755104,5.026968,40.04,10.03,41.2771425852,139.08,44.90588928,13.44755104,46.8761722094,4.82588928,1.40755104,5.026968,40.08,12.04,41.8493488599,139.26,4.82588928,1.40755104,5.026968,4.82588928,1.40755104,5.026968,0.0,0.0,0.0,139.26
2020-03-16 05:00:00,45.22610912,11.23011516,46.5995325367,4.76610912,1.3901151600000001,4.964697,40.46,9.84,41.6393707926,138.92,45.25610912,13.23011516,47.1503060417,4.76610912,1.3901151600000001,4.964697,40.49,11.84,42.1856101058,139.1,4.76610912,1.3901151600000001,4.964697,4.76610912,1.3901151600000001,4.964697,0.0,0.0,0.0,139.1
2020-03-16 05:30:00,46.67936576,10.73023168,47.896775044500004,4.86936576,1.42023168,5.072256,41.81,9.31,42.8340075174,138.84,46.73936576,12.69023168,48.4315010271,4.86936576,1.42023168,5.072256,41.87,11.27,43.360232933,138.99,4.86936576,1.42023168,5.072256,4.86936576,1.42023168,5.072256,0.0,0.0,0.0,138.99
2020-03-16 06:00:00,49.35690816,9.95701488,50.3512316476,4.92690816,1.43701488,5.132196,44.43,8.52,45.239532491,138.55,49.11690816,12.15701488,50.5990481925,4.92690816,1.43701488,5.132196,44.19,10.72,45.4716889944,138.71,4.92690816,1.43701488,5.132196,4.92690816,1.43701488,5.132196,0.0,0.0,0.0,138.71
2020-03-16 06:30:00,54.39884608,8.47841344,55.0555896281,5.06884608,1.47841344,5.280048,49.33,7.0,49.8241798728,137.94,54.33884608,10.42841344,55.3304798477,5.06884608,1.47841344,5.280048,49.27,8.95,50.0762957895,138.12,5.06884608,1.47841344,5.280048,5.06884608,1.47841344,5.280048,0.0,0.0,0.0,138.12
2020-03-16 07:00:00,60.24400096,6.18825028,60.5609948168,5.03400096,1.46825028,5.243751,55.21,4.72,55.4113932328,138.11,60.06400096,8.20825028,60.6222697033,5.03400096,1.46825028,5.243751,55.03,6.74,55.4412166172,138.27,5.03400096,1.46825028,5.243751,5.03400096,1.46825028,5.243751,0.0,0.0,0.0,138.27
2020-03-16 07:30:00,64.93361024,5.04188632,65.1290592321,6.14361024,1.7918863200000001,6.3995940000000004,58.79,3.25,58.8797639262,137.46,64.71361024,5.29188632,64.9296189048,6.14361024,1.7918863200000001,6.3995940000000004,58.57,3.5,58.6744825286,137.35,6.14361024,1.7918863200000001,6.3995940000000004,6.14361024,1.7918863200000001,6.3995940000000004,0.0,0.0,0.0,137.35
2020-03-16 08:00:00,69.05089312,3.9344271600000003,69.1628914791,5.98089312,1.7444271599999999,6.230097,63.07,2.19,63.108010585,137.32,68.07089312,4.00442716,68.1885762209,5.98089312,1.7444271599999999,6.230097,62.09,2.26,62.1311170027,137.29,5.98089312,1.7444271599999999,6.230097,5.98089312,1.7444271599999999,6.230097,0.0,0.0,0.0,137.29
2020-03-16 08:30:00,72.64822624,3.75239932,72.7450704617,5.52822624,1.61239932,5.758569,67.12,2.14,67.1541063525,137.47,72.05822624,2.56239932,72.1037714626,5.52822624,1.61239932,5.758569,66.53,0.9500000000000001,66.5367823087,137.53,5.52822624,1.61239932,5.758569,5.52822624,1.61239932,5.758569,0.0,0.0,0.0,137.53
2020-03-16 09:00:00,74.12041376,5.24762068,74.3059436301,5.82041376,1.69762068,6.062931,68.3,3.55,68.3921961923,137.26,73.28041376,2.77762068,73.3330363307,5.82041376,1.69762068,6.062931,67.46,1.08,67.4686445692,137.43,5.82041376,1.69762068,6.062931,5.82041376,1.69762068,6.062931,0.0,0.0,0.0,137.43
2020-03-16 09:30:00,75.0551888,4.1815134,75.1715798698,6.0051888,1.7515133999999999,6.255405,69.05,2.43,69.0927449158,137.41,74.5551888,2.8515134,74.6096998096,6.0051888,1.7515133999999999,6.255405,68.55,1.1,68.5588251066,137.37,6.0051888,1.7515133999999999,6.255405,6.0051888,1.7515133999999999,6.255405,0.0,0.0,0.0,137.37
2020-03-16 10:00:00,72.6097344,2.9890892,72.6712335377,5.8597344,1.7090892,6.10389,66.75,1.28,66.7622715312,137.95,71.3197344,2.6590892,71.3692880044,5.8597344,1.7090892,6.10389,65.46,0.9500000000000001,65.4668931598,137.68,5.8597344,1.7090892,6.10389,5.8597344,1.7090892,6.10389,0.0,0.0,0.0,137.68
2020-03-16 10:30:00,66.33472896,2.92887928,66.3993569248,6.30472896,1.83887928,6.567426,60.03,1.09,60.0398950699,137.89,65.53472896,2.86887928,65.5974936121,6.30472896,1.83887928,6.567426,59.23,1.03,59.2389550887,137.76,6.30472896,1.83887928,6.567426,6.30472896,1.83887928,6.567426,0.0,0.0,0.0,137.76
2020-03-16 11:00:00,63.05482624,4.16307432,63.1921063104,8.92482624,2.60307432,9.296694,54.13,1.56,54.152474551,137.95,61.77482624,3.73307432,61.8875189425,8.92482624,2.60307432,9.296694,52.85,1.13,52.8620790359,137.87,8.92482624,2.60307432,9.296694,8.92482624,2.60307432,9.296694,0.0,0.0,0.0,137.87
2020-03-16 11:30:00,51.42240896,3.66486928,51.5528409507,8.62240896,2.51486928,8.981676,42.8,1.15,42.8154469789,137.8,50.65240896,3.63486928,50.7826624758,8.62240896,2.51486928,8.981676,42.03,1.12,42.0449200261,137.66,8.62240896,2.51486928,8.981676,8.62240896,2.51486928,8.981676,0.0,0.0,0.0,137.66
2020-03-16 12:00:00,46.50249984,3.74197912,46.6528123386,7.65249984,2.23197912,7.971354,38.85,1.51,38.879333842,137.47,45.40249984,3.42197912,45.5312742279,7.65249984,2.23197912,7.971354,37.75,1.19,37.7687516341,137.42,7.65249984,2.23197912,7.971354,7.65249984,2.23197912,7.971354,0.0,0.0,0.0,137.42
2020-03-16 12:30:00,50.34392768,4.16531224,50.5159467921,8.38392768,2.44531224,8.733258,41.96,1.72,41.9952378253,137.35,49.51392768,4.04531224,49.6789048331,8.38392768,2.44531224,8.733258,41.13,1.6,41.1611090715,137.25,8.38392768,2.44531224,8.733258,8.38392768,2.44531224,8.733258,0.0,0.0,0.0,137.25
2020-03-16 13:00:00,54.40782336,3.98894848,54.5538536929,8.80782336,2.56894848,9.174816,45.6,1.42,45.6221042917,137.38,53.18782336,3.47894848,53.301478744,8.80782336,2.56894848,9.174816,44.38,0.91,44.3893286726,137.35,8.80782336,2.56894848,9.174816,8.80782336,2.56894848,9.174816,0.0,0.0,0.0,137.35
2020-03-16 13:30:00,51.62150816,4.22043988,51.7937468957,10.32150816,3.01043988,10.751571,41.3,1.21,41.3177213796,137.41,50.841508160000004,3.78043988,50.981866165,10.32150816,3.01043988,10.751571,40.52,0.77,40.5273154798,137.46,10.32150816,3.01043988,10.751571,10.32150816,3.01043988,10.751571,0.0,0.0,0.0,137.46
2020-03-16 14:00:00,52.3499888,4.4866634,52.5419020956,11.1999888,3.2666634,11.666655,41.15,1.22,41.1680810823,137.41,51.3499888,4.7766634,51.5716769458,11.1999888,3.2666634,11.666655,40.15,1.51,40.1783847361,137.53,11.1999888,3.2666634,11.666655,11.1999888,3.2666634,11.666655,0.0,0.0,0.0,137.53
2020-03-16 14:30:00,49.3002688,4.0950784,49.4700532732,10.9202688,3.1850784,11.37528,38.38,0.91,38.3907866551,137.05,48.6802688,4.8650784,48.9227713675,10.9202688,3.1850784,11.37528,37.76,1.6800000000000002,37.797354404800004,137.11,10.9202688,3.1850784,11.37528,10.9202688,3.1850784,11.37528,0.0,0.0,0.0,137.11
2020-03-16 15:00:00,49.8301392,4.0662906,49.9957747408,10.6501392,3.1062906,11.093895,39.18,0.96,39.1917593379,137.31,48.7201392,4.7962906,48.955657152,10.6501392,3.1062906,11.093895,38.07,1.69,38.1074927016,137.39,10.6501392,3.1062906,11.093895,10.6501392,3.1062906,11.093895,0.0,0.0,0.0,137.39
2020-03-16 15:30:00,61.92668352,5.14444936,62.139999123,9.78668352,2.8544493600000003,10.194462,52.14,2.29,52.1902644178,137.71,61.65668352,7.02444936,62.0555357039,9.78668352,2.8544493600000003,10.194462,51.87,4.17,52.0373500478,137.72,9.78668352,2.8544493600000003,10.194462,9.78668352,2.8544493600000003,10.194462,0.0,0.0,0.0,137.72
2020-03-16 16:00:00,69.47568608,4.70915844,69.6350998384,8.22568608,2.39915844,8.568423,61.25,2.31,61.2935445214,137.45,68.53568608,6.65915844,68.8584392619,8.22568608,2.39915844,8.568423,60.31,4.26,60.4602654642,137.61,8.22568608,2.39915844,8.568423,8.22568608,2.39915844,8.568423,0.0,0.0,0.0,137.61
2020-03-16 16:30:00,75.61411936,4.08995148,75.7246508721,6.5141193600000005,1.89995148,6.785541,69.1,2.19,69.1346953418,136.93,74.90411936,5.97995148,75.1424441764,6.5141193600000005,1.89995148,6.785541,68.39,4.08,68.5115939094,136.99,6.5141193600000005,1.89995148,6.785541,6.5141193600000005,1.89995148,6.785541,0.0,0.0,0.0,136.99
2020-03-16 17:00:00,81.3055984,4.1487162,81.4113762154,5.9955984,1.7487162,6.245415,75.31,2.4,75.3482322288,136.73,80.7455984,5.5387162,80.9353386236,5.9955984,1.7487162,6.245415,74.75,3.79,74.8460192662,136.76,5.9955984,1.7487162,6.245415,5.9955984,1.7487162,6.245415,0.0,0.0,0.0,136.76
2020-03-16 17:30:00,85.81132352,4.97246936,85.9552714834,5.15132352,1.50246936,5.365962,80.66,3.47,80.7346053437,137.27,85.65132352,5.06246936,85.8008031241,5.15132352,1.50246936,5.365962,80.5,3.56,80.5786795623,137.08,5.15132352,1.50246936,5.365962,5.15132352,1.50246936,5.365962,0.0,0.0,0.0,137.08
2020-03-16 18:00:00,89.8016432,3.9425626,89.8881467229,5.1516432,1.5025626,5.366295,84.65,2.44,84.6851586761,136.73,89.2916432,4.2425626,89.3923759768,5.1516432,1.5025626,5.366295,84.14,2.74,84.1846019175,136.68,5.1516432,1.5025626,5.366295,5.1516432,1.5025626,5.366295,0.0,0.0,0.0,136.68
2020-03-16 18:30:00,90.922912,4.172516,91.0186014852,5.082912,1.482516,5.2947,85.84,2.69,85.8821384224,136.54,90.582912,4.242516,90.6822082242,5.082912,1.482516,5.2947,85.5,2.76,85.5445357694,136.37,5.082912,1.482516,5.2947,5.082912,1.482516,5.2947,0.0,0.0,0.0,136.37
2020-03-16 19:00:00,91.90901568,3.99554624,91.9958235629,5.29901568,1.54554624,5.519808,86.61,2.45,86.6446455357,136.47,90.84901568,4.29554624,90.9505105402,5.29901568,1.54554624,5.519808,85.55,2.75,85.5941878868,136.37,5.29901568,1.54554624,5.519808,5.29901568,1.54554624,5.519808,0.0,0.0,0.0,136.37
2020-03-16 19:30:00,93.67544928,3.14575604,93.7282538986,5.26544928,1.5357560399999999,5.484843,88.41,1.6099999999999999,88.4246583256,136.51,93.09544928,3.01575604,93.1442830298,5.26544928,1.5357560399999999,5.484843,87.83,1.48,87.8424686584,136.48,5.26544928,1.5357560399999999,5.484843,5.26544928,1.5357560399999999,5.484843,0.0,0.0,0.0,136.48
2020-03-16 20:00:00,91.35661792,3.33151356,91.417343105,5.45661792,1.59151356,5.683977,85.9,1.74,85.9176210099,136.73,91.12661792,3.77151356,91.2046315056,5.45661792,1.59151356,5.683977,85.67,2.18,85.6977321754,136.62,5.45661792,1.59151356,5.683977,5.45661792,1.59151356,5.683977,0.0,0.0,0.0,136.62
2020-03-16 20:30:00,87.8580864,5.5965252,88.0361541651,5.5080864,1.6065252,5.73759,82.35,3.99,82.4466045389,137.25,87.5280864,5.5965252,87.7068241539,5.5080864,1.6065252,5.73759,82.02,3.99,82.1169927603,137.06,5.5080864,1.6065252,5.73759,5.5080864,1.6065252,5.73759,0.0,0.0,0.0,137.06
2020-03-16 21:00:00,82.256248,7.715989,82.6173518172,5.746248,1.675989,5.985675,76.51,6.04,76.7480403659,137.0,81.816248,7.765989,82.1839949257,5.746248,1.675989,5.985675,76.07,6.09,76.313386768,136.87,5.746248,1.675989,5.985675,5.746248,1.675989,5.985675,0.0,0.0,0.0,136.87
2020-03-16 21:30:00,77.77398048,9.21407764,78.3178859933,5.53398048,1.61407764,5.764563,72.24,7.6,72.6386784021,137.0,77.62398048,9.18407764,78.1653991716,5.53398048,1.61407764,5.764563,72.09,7.57,72.4863642349,136.87,5.53398048,1.61407764,5.764563,5.53398048,1.61407764,5.764563,0.0,0.0,0.0,136.87
2020-03-16 22:00:00,73.66090336,9.93151348,74.3274084293,5.73090336,1.67151348,5.969691,67.93,8.26,68.4303477998,137.3,73.39090336,11.55151348,74.2944288603,5.73090336,1.67151348,5.969691,67.66,9.88,68.3775547969,137.39,5.73090336,1.67151348,5.969691,5.73090336,1.67151348,5.969691,0.0,0.0,0.0,137.39
2020-03-16 22:30:00,67.80900512,10.45179316,68.6097744904,5.86900512,1.71179316,6.113547,61.94,8.74,62.5535866278,137.08,67.40900512,12.38179316,68.5367257252,5.86900512,1.71179316,6.113547,61.54,10.67,62.4581499886,137.19,5.86900512,1.71179316,6.113547,5.86900512,1.71179316,6.113547,0.0,0.0,0.0,137.19
2020-03-16 23:00:00,62.2635904,11.2510472,63.2719586594,6.0035904,1.7510472,6.25374,56.26,9.5,57.0564422305,138.11,62.0335904,14.5310472,63.7127747837,6.0035904,1.7510472,6.25374,56.03,12.78,57.4690290504,138.39,6.0035904,1.7510472,6.25374,6.0035904,1.7510472,6.25374,0.0,0.0,0.0,138.39
2020-03-16 23:30:00,60.1016128,11.8379704,61.2563580729,5.5816128,1.6279704,5.81418,54.52,10.21,55.4677789352,138.88,59.5716128,14.0779704,61.2124685189,5.5816128,1.6279704,5.81418,53.99,12.45,55.406882244,138.99,5.5816128,1.6279704,5.81418,5.5816128,1.6279704,5.81418,0.0,0.0,0.0,138.99
2020-03-17 00:00:00,55.85162336,13.12172348,57.37232311,5.01162336,1.46172348,5.220441,50.84,11.66,52.1599578221,138.88,55.66162336,15.10172348,57.673896757,5.01162336,1.46172348,5.220441,50.65,13.64,52.4544764534,139.02,5.01162336,1.46172348,5.220441,5.01162336,1.46172348,5.220441,0.0,0.0,0.0,139.02
2020-03-17 00:30:00,55.89225248,13.114823640000001,57.4102994801,5.26225248,1.53482364,5.481513,50.63,11.58,51.937397894,138.77,55.65225248,15.13482364,57.6735302605,5.26225248,1.53482364,5.481513,50.39,13.6,52.1930273121,138.94,5.26225248,1.53482364,5.481513,5.26225248,1.53482364,5.481513,0.0,0.0,0.0,138.94
2020-03-17 01:00:00,59.29884576,12.13174668,60.5271210779,5.38884576,1.57174668,5.613381,53.91,10.56,54.9345219329,138.5,58.90884576,14.26174668,60.610638729,5.38884576,1.57174668,5.613381,53.52,12.69,55.0038771361,138.64,5.38884576,1.57174668,5.613381,5.38884576,1.57174668,5.613381,0.0,0.0,0.0,138.64
2020-03-17 01:30:00,61.00877632,11.05880976,62.0029681658,4.89877632,1.42880976,5.102892,56.11,9.63,56.9303873164,139.18,60.35877632,13.79880976,61.9159836362,4.89877632,1.42880976,5.102892,55.46,12.37,56.8227815229,139.42,4.89877632,1.42880976,5.102892,4.89877632,1.42880976,5.102892,0.0,0.0,0.0,139.42
2020-03-17 02:00:00,58.83133376,12.04955568,60.05262379,4.90133376,1.42955568,5.105556,53.93,10.62,54.9657102201,139.03,58.39133376,14.43955568,60.1502171776,4.90133376,1.42955568,5.105556,53.49,13.01,55.0494341479,139.26,4.90133376,1.42955568,5.105556,4.90133376,1.42955568,5.105556,0.0,0.0,0.0,139.26
2020-03-17 02:30:00,57.25718752,13.64209636,58.8599381226,5.28718752,1.54209636,5.507487,51.97,12.1,53.3600121814,139.11,57.14718752,15.41209636,59.1889665027,5.28718752,1.54209636,5.507487,51.86,13.87,53.6827393116,139.26,5.28718752,1.54209636,5.507487,5.28718752,1.54209636,5.507487,0.0,0.0,0.0,139.26
2020-03-17 03:00:00,56.2925024,13.8453132,57.97015201,5.0925024,1.4853132,5.30469,51.2,12.36,52.6707660852,139.18,56.2325024,15.5853132,58.3523462571,5.0925024,1.4853132,5.30469,51.14,14.1,53.0481818727,139.32,5.0925024,1.4853132,5.30469,5.0925024,1.4853132,5.30469,0.0,0.0,0.0,139.32
2020-03-17 03:30:00,55.07643872,14.00062796,56.8280888765,4.83643872,1.41062796,5.037957,50.24,12.59,51.7934909038,138.75,55.00643872,15.72062796,57.208796912,4.83643872,1.41062796,5.037957,50.17,14.31,52.1709210193,138.89,4.83643872,1.41062796,5.037957,4.83643872,1.41062796,5.037957,0.0,0.0,0.0,138.89
2020-03-17 04:00:00,54.22071456,13.83687508,55.9584220594,4.72071456,1.37687508,4.9174109999999995,49.5,12.46,51.0441142542,139.18,54.15071456,15.57687508,56.3465963889,4.72071456,1.37687508,4.9174109999999995,49.43,14.2,51.4292222379,139.32,4.72071456,1.37687508,4.9174109999999995,4.72071456,1.37687508,4.9174109999999995,0.0,0.0,0.0,139.32
2020-03-17 04:30:00,54.20455104,14.21466072,56.0373976272,4.40455104,1.28466072,4.588074,49.8,12.93,51.4511894906,139.1,54.15455104,15.93466072,56.450233043,4.40455104,1.28466072,4.588074,49.75,14.65,51.862173113,139.24,4.40455104,1.28466072,4.588074,4.40455104,1.28466072,4.588074,0.0,0.0,0.0,139.24
2020-03-17 05:00:00,54.40391136,13.99780748,56.1758327532,4.72391136,1.37780748,4.920741,49.68,12.62,51.2578462287,138.99,54.37391136,15.66780748,56.5862388555,4.72391136,1.37780748,4.920741,49.65,14.29,51.665526224,139.13,4.72391136,1.37780748,4.920741,4.72391136,1.37780748,4.920741,0.0,0.0,0.0,139.13
2020-03-17 05:30:00,56.51285248,12.97999864,57.984332885,4.66285248,1.35999864,4.857138,51.85,11.62,53.1361167192,138.59,56.48285248,14.68999864,58.3618769774,4.66285248,1.35999864,4.857138,51.82,13.33,53.5070210346,138.71,4.66285248,1.35999864,4.857138,4.66285248,1.35999864,4.857138,0.0,0.0,0.0,138.71
2020-03-17 06:00:00,59.15165376,12.80631568,60.5220609682,4.58165376,1.33631568,4.772556,54.57,11.47,55.7624048979,138.22,58.92165376,14.55631568,60.6930606247,4.58165376,1.33631568,4.772556,54.34,13.22,55.9249854716,138.34,4.58165376,1.33631568,4.772556,4.58165376,1.33631568,4.772556,0.0,0.0,0.0,138.34
2020-03-17 06:30:00,63.84923488,11.28477684,64.8388076933,5.87923488,1.7147768399999999,6.124203,57.97,9.57,58.7546236478,138.32,63.83923488,12.96477684,65.142408219,5.87923488,1.7147768399999999,6.124203,57.96,11.25,59.0417149141,138.43,5.87923488,1.7147768399999999,6.124203,5.87923488,1.7147768399999999,6.124203,0.0,0.0,0.0,138.43
2020-03-17 07:00:00,70.8669376,9.1116068,71.4502919748,5.4569376,1.5916068,5.68431,65.41,7.52,65.8408573759,138.12,70.4469376,10.5416068,71.231288709,5.4569376,1.5916068,5.68431,64.99,8.95,65.6033733889,138.19,5.4569376,1.5916068,5.68431,5.4569376,1.5916068,5.68431,0.0,0.0,0.0,138.19
2020-03-17 07:30:00,76.9737904,5.9327722,77.2020867239,5.8037904000000005,1.6927721999999998,6.045615,71.17,4.24,71.2961885377,137.34,76.8137904,7.2627722,77.1563753402,5.8037904000000005,1.6927721999999998,6.045615,71.01,5.57,71.2281194473,137.39,5.8037904000000005,1.6927721999999998,6.045615,5.8037904000000005,1.6927721999999998,6.045615,0.0,0.0,0.0,137.39
2020-03-17 08:00:00,77.36441952,4.65587236,77.5043905537,6.05441952,1.76587236,6.306687,71.31,2.89,71.3685378861,137.18,76.99441952,6.46587236,77.2654395095,6.05441952,1.76587236,6.306687,70.94,4.7,71.0955244724,137.25,6.05441952,1.76587236,6.306687,6.05441952,1.76587236,6.306687,0.0,0.0,0.0,137.25
2020-03-17 08:30:00,76.7093936,3.3514898,76.7825732205,6.9993936,2.0414898,7.291035,69.71,1.31,69.7223077644,137.07,76.2993936,5.0314898,76.4651120011,6.9993936,2.0414898,7.291035,69.3,2.99,69.364472895,137.12,6.9993936,2.0414898,7.291035,6.9993936,2.0414898,7.291035,0.0,0.0,0.0,137.12
2020-03-17 09:00:00,73.99180096,3.01927528,74.053376915,7.23180096,2.10927528,7.533126,66.76,0.91,66.766201779,138.33,73.28180096,4.34927528,73.4107522602,7.23180096,2.10927528,7.533126,66.05,2.24,66.0879724307,138.44,7.23180096,2.10927528,7.533126,7.23180096,2.10927528,7.533126,0.0,0.0,0.0,138.44
2020-03-17 09:30:00,74.53532672,3.60738696,74.6225714508,7.94532672,2.31738696,8.276382,66.59,1.29,66.6024939473,138.03,74.40532672,3.99738696,74.512628103,7.94532672,2.31738696,8.276382,66.46,1.6800000000000002,66.4812304339,138.08,7.94532672,2.31738696,8.276382,7.94532672,2.31738696,8.276382,0.0,0.0,0.0,138.08
