Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-03-17 10:00:00,77.72970176,3.66782968,77.8161905407,8.52970176,2.48782968,8.885106,69.2,1.18,69.2100599624,138.05,77.16970176,3.82782968,77.2645788818,8.52970176,2.48782968,8.885106,68.64,1.34,68.6530785908,138.13,8.52970176,2.48782968,8.885106,8.52970176,2.48782968,8.885106,0.0,0.0,0.0,138.13
2020-03-17 10:30:00,78.77052128,4.00890204,78.8724686966,8.19052128,2.38890204,8.531793,70.58,1.62,70.598589221,138.3,77.63052128,3.28890204,77.7001590142,8.19052128,2.38890204,8.531793,69.44,0.9,69.4458321284,138.44,8.19052128,2.38890204,8.531793,8.19052128,2.38890204,8.531793,0.0,0.0,0.0,138.44
2020-03-17 11:00:00,74.84453664,3.7209065199999998,74.9369722513,8.81453664,2.57090652,9.181809,66.03,1.15,66.0400136281,138.46,73.88453664,4.04090652,73.9949571255,8.81453664,2.57090652,9.181809,65.07,1.47,65.086602308,138.56,8.81453664,2.57090652,9.181809,8.81453664,2.57090652,9.181809,0.0,0.0,0.0,138.56
2020-03-17 11:30:00,73.51661504,3.93151272,73.6216644691,8.33661504,2.43151272,8.683974,65.18,1.5,65.197257611,138.5,73.02661504,3.92151272,73.1318314157,8.33661504,2.43151272,8.683974,64.69,1.49,64.7071572548,138.46,8.33661504,2.43151272,8.683974,8.33661504,2.43151272,8.683974,0.0,0.0,0.0,138.46
2020-03-17 12:00:00,71.72716512,5.56792316,71.9429495119,7.70716512,2.24792316,8.028297,64.02,3.32,64.1060277977,138.07,71.01716512,4.09792316,71.1352986632,7.70716512,2.24792316,8.028297,63.31,1.85,63.3370239276,138.11,7.70716512,2.24792316,8.028297,7.70716512,2.24792316,8.028297,0.0,0.0,0.0,138.11
2020-03-17 12:30:00,57.90864256,5.96335408,58.2148819034,8.78864256,2.56335408,9.154836,49.12,3.4,49.2375304011,138.02,57.60864256,4.44335408,57.7797463917,8.78864256,2.56335408,9.154836,48.82,1.88,48.8561848695,138.05,8.78864256,2.56335408,9.154836,8.78864256,2.56335408,9.154836,0.0,0.0,0.0,138.05
2020-03-17 13:00:00,53.50071936,6.42062648,53.8846120561,9.91071936,2.89062648,10.323666,43.59,3.5300000000000002,43.7326994365,138.11,52.24071936,4.38062648,52.4240655387,9.91071936,2.89062648,10.323666,42.33,1.49,42.3562156005,138.19,9.91071936,2.89062648,10.323666,9.91071936,2.89062648,10.323666,0.0,0.0,0.0,138.19
2020-03-17 13:30:00,62.53932128,3.86855204,62.6588573232,9.38932128,2.73855204,9.780543,53.15,1.13,53.1620108724,138.26,61.87932128,3.52855204,61.9798441558,9.38932128,2.73855204,9.780543,52.49,0.79,52.4959446053,138.31,9.38932128,2.73855204,9.780543,9.38932128,2.73855204,9.780543,0.0,0.0,0.0,138.31
2020-03-17 14:00:00,62.368552,4.532911,62.5330597421,9.438552,2.752911,9.831825,52.93,1.78,52.9599216389,138.62,60.828552,3.632911,60.936941019,9.438552,2.752911,9.831825,51.39,0.88,51.3975339875,138.72,9.438552,2.752911,9.831825,9.438552,2.752911,9.831825,0.0,0.0,0.0,138.72
2020-03-17 14:30:00,59.11373696,3.75067328,59.2326045977,9.29373696,2.71067328,9.680976,49.82,1.04,49.830853896,138.87,57.67373696,3.83067328,57.80081308,9.29373696,2.71067328,9.680976,48.38,1.12,48.3929622983,138.81,9.29373696,2.71067328,9.680976,9.29373696,2.71067328,9.680976,0.0,0.0,0.0,138.81
2020-03-17 15:00:00,59.89168096,3.53424028,59.9958690459,7.35168096,2.14424028,7.658001,52.54,1.3900000000000001,52.5583837271,139.37,58.26168096,3.23424028,58.3513819757,7.35168096,2.14424028,7.658001,50.91,1.09,50.921667294,139.3,7.35168096,2.14424028,7.658001,7.35168096,2.14424028,7.658001,0.0,0.0,0.0,139.3
2020-03-17 15:30:00,65.95964256,8.79197908,66.5430187382,7.78964256,2.27197908,8.114211,58.17,6.52,58.5342574908,138.84,63.66964256,12.78197908,64.9399905522,7.78964256,2.27197908,8.114211,55.88,10.51,56.859779282,137.72,7.78964256,2.27197908,8.114211,7.78964256,2.27197908,8.114211,0.0,0.0,0.0,137.72
2020-03-17 16:00:00,71.7556768,10.1620724,72.4716832183,7.5156768,2.1920724,7.82883,64.24,7.97,64.7325150137,138.15,68.8956768,13.9420724,70.2922162443,7.5156768,2.1920724,7.82883,61.38,11.75,62.4945349611,136.49,7.5156768,2.1920724,7.82883,7.5156768,2.1920724,7.82883,0.0,0.0,0.0,136.49
2020-03-17 16:30:00,76.32133984,10.69997412,77.0677387831,8.81133984,2.56997412,9.178479,67.51,8.13,67.9977720223,138.15,73.40133984,14.75997412,74.8706452913,8.81133984,2.56997412,9.178479,64.59,12.19,65.7302380948,136.52,8.81133984,2.56997412,9.178479,8.81133984,2.56997412,9.178479,0.0,0.0,0.0,136.52
2020-03-17 17:00:00,83.07435808,10.55335444,83.7419981869,7.55435808,2.20335444,7.869123,75.52,8.35,75.9802138718,138.05,79.13435808,14.81335444,80.5088945303,7.55435808,2.20335444,7.869123,71.58,12.61,72.6822433611,136.52,7.55435808,2.20335444,7.869123,7.55435808,2.20335444,7.869123,0.0,0.0,0.0,136.52
2020-03-17 17:30:00,87.37776544,8.96976492,87.836954501,6.78776544,1.97976492,7.070589,80.59,6.99,80.8925719705,137.84,84.24776544,15.53976492,85.6689574782,6.78776544,1.97976492,7.070589,77.46,13.56,78.6379374094,136.28,6.78776544,1.97976492,7.070589,6.78776544,1.97976492,7.070589,0.0,0.0,0.0,136.28
2020-03-17 18:00:00,92.696656,12.039858,93.4752813007,7.336656,2.139858,7.64235,85.36,9.9,85.9321802353,137.08,89.166656,14.319858,90.3091959623,7.336656,2.139858,7.64235,81.83,12.18,82.7315012556,135.78,7.336656,2.139858,7.64235,7.336656,2.139858,7.64235,0.0,0.0,0.0,135.78
2020-03-17 18:30:00,96.80583712,12.68211916,97.6330182207,7.03583712,2.05211916,7.328997,89.77,10.63,90.3971780533,136.71,93.43583712,13.36211916,94.3864496989,7.03583712,2.05211916,7.328997,86.4,11.31,87.137110923,135.34,7.03583712,2.05211916,7.328997,7.03583712,2.05211916,7.328997,0.0,0.0,0.0,135.34
2020-03-17 19:00:00,93.73242048,4.22862264,93.8277565461,7.09242048,2.06862264,7.387938,86.64,2.16,86.6669210253,138.16,91.99242048,4.06862264,92.082349644,7.09242048,2.06862264,7.387938,84.9,2.0,84.9235538587,138.03,7.09242048,2.06862264,7.387938,7.09242048,2.06862264,7.387938,0.0,0.0,0.0,138.03
2020-03-17 19:30:00,89.67811488,3.46111684,89.7448807354,6.99811488,2.04111684,7.289703,82.68,1.42,82.6921931019,138.33,88.82811488,5.80111684,89.0173407249,6.99811488,2.04111684,7.289703,81.83,3.76,81.9163384191,138.49,6.99811488,2.04111684,7.289703,6.99811488,2.04111684,7.289703,0.0,0.0,0.0,138.49
2020-03-17 20:00:00,87.4325808,4.1486694,87.5309524862,6.6125808,1.9286694,6.8881049999999995,80.82,2.22,80.8504842286,138.68,86.4525808,6.8186694,86.7210642195,6.6125808,1.9286694,6.8881049999999995,79.84,4.89,79.9896099503,138.87,6.6125808,1.9286694,6.8881049999999995,6.6125808,1.9286694,6.8881049999999995,0.0,0.0,0.0,138.87
2020-03-17 20:30:00,85.83409888,5.63577884,86.0189196263,7.01409888,2.04577884,7.306353,78.82,3.59,78.9017141766,138.22,85.57409888,7.54577884,85.9061416747,7.01409888,2.04577884,7.306353,78.56,5.5,78.752292665,138.21,7.01409888,2.04577884,7.306353,7.01409888,2.04577884,7.306353,0.0,0.0,0.0,138.21
2020-03-17 21:00:00,81.25334112,6.08389116,81.4807902196,5.53334112,1.61389116,5.763897,75.72,4.47,75.851824632,138.22,80.73334112,8.04389116,81.1330792796,5.53334112,1.61389116,5.763897,75.2,6.43,75.4743989708,138.32,5.53334112,1.61389116,5.763897,5.53334112,1.61389116,5.763897,0.0,0.0,0.0,138.32
2020-03-17 21:30:00,74.69906528,8.66764404,75.2002553647,5.64906528,1.6476440399999999,5.884443,69.05,7.02,69.4059284211,138.58,74.51906528,10.53764404,75.2604347059,5.64906528,1.6476440399999999,5.884443,68.87,8.89,69.4414069558,138.67,5.64906528,1.6476440399999999,5.884443,5.64906528,1.6476440399999999,5.884443,0.0,0.0,0.0,138.67
2020-03-17 22:00:00,71.05515936,9.90692148,71.7424753189,5.47515936,1.59692148,5.703291,65.58,8.31,66.1044060559,138.27,70.57515936,11.77692148,71.55102374,5.47515936,1.59692148,5.703291,65.1,10.18,65.8911405274,138.36,5.47515936,1.59692148,5.703291,5.47515936,1.59692148,5.703291,0.0,0.0,0.0,138.36
2020-03-17 22:30:00,67.73151264,10.40377452,68.5258807223,5.84151264,1.70377452,6.084909,61.89,8.7,62.4984967819,139.07,67.31151264,11.76377452,68.3317358542,5.84151264,1.70377452,6.084909,61.47,10.06,62.2877556186,139.1,5.84151264,1.70377452,6.084909,5.84151264,1.70377452,6.084909,0.0,0.0,0.0,139.1
2020-03-17 23:00:00,62.3750992,11.6210706,63.4484222192,5.6950992,1.6610706,5.932395,56.68,9.96,57.5484491537,138.21,62.2850992,13.4610706,63.7231041621,5.6950992,1.6610706,5.932395,56.59,11.8,57.807163051,138.34,5.6950992,1.6610706,5.932395,5.6950992,1.6610706,5.932395,0.0,0.0,0.0,138.34
2020-03-17 23:30:00,58.64306144,12.22214292,59.9031671334,5.49306144,1.60214292,5.721939,53.15,10.62,54.2006171552,138.44,58.75306144,13.99214292,60.3962109082,5.49306144,1.60214292,5.721939,53.26,12.39,54.6821698545,138.53,5.49306144,1.60214292,5.721939,5.49306144,1.60214292,5.721939,0.0,0.0,0.0,138.53
2020-03-18 00:00:00,55.80630816,12.34183988,57.1547464527,5.52630816,1.61183988,5.756571,50.28,10.73,51.4121707381,138.8,55.34630816,14.54183988,57.2248104762,5.52630816,1.61183988,5.756571,49.82,12.93,51.4705478891,138.97,5.52630816,1.61183988,5.756571,5.52630816,1.61183988,5.756571,0.0,0.0,0.0,138.97
2020-03-18 00:30:00,53.2380064,13.2098352,54.8523934889,5.5880064,1.6298352,5.8208400000000005,47.65,11.58,49.0369136468,138.93,53.0780064,15.0698352,55.1758524751,5.5880064,1.6298352,5.8208400000000005,47.49,13.44,49.3551790595,139.09,5.5880064,1.6298352,5.8208400000000005,5.5880064,1.6298352,5.8208400000000005,0.0,0.0,0.0,139.09
2020-03-18 01:00:00,57.788576,11.860418,58.9931269831,5.418576,1.5804179999999999,5.64435,52.37,10.28,53.3694228936,138.59,57.388576,13.870418,59.0409785725,5.418576,1.5804179999999999,5.64435,51.97,12.29,53.4034174936,138.73,5.418576,1.5804179999999999,5.64435,5.418576,1.5804179999999999,5.64435,0.0,0.0,0.0,138.73
2020-03-18 01:30:00,58.42847616,12.32288888,59.7138209858,5.35847616,1.56288888,5.581746,53.07,10.76,54.1498153275,138.93,58.14847616,14.17288888,59.8507816067,5.35847616,1.56288888,5.581746,52.79,12.61,54.2751895437,139.07,5.35847616,1.56288888,5.581746,5.35847616,1.56288888,5.581746,0.0,0.0,0.0,139.07
2020-03-18 02:00:00,56.67173312,12.65967216,58.0685167197,5.14173312,1.49967216,5.355972,51.53,11.16,52.7246289698,139.28,56.55173312,14.48967216,58.3784987661,5.14173312,1.49967216,5.355972,51.41,12.99,53.0257314895,139.44,5.14173312,1.49967216,5.355972,5.14173312,1.49967216,5.355972,0.0,0.0,0.0,139.44
2020-03-18 02:30:00,55.73992512,12.84372816,57.2005297653,4.94992512,1.44372816,5.156172,50.79,11.4,52.053665577,139.57,55.61992512,14.58372816,57.5000973686,4.94992512,1.44372816,5.156172,50.67,13.14,52.3460456959,139.71,4.94992512,1.44372816,5.156172,4.94992512,1.44372816,5.156172,0.0,0.0,0.0,139.71
2020-03-18 03:00:00,55.94119392,10.93368156,56.9996716627,4.88119392,1.42368156,5.084577,51.06,9.51,51.938075628600004,139.51,55.48119392,16.78368156,57.9642548947,4.88119392,1.42368156,5.084577,50.6,15.36,52.8799546142,139.42,4.88119392,1.42368156,5.084577,4.88119392,1.42368156,5.084577,0.0,0.0,0.0,139.42
2020-03-18 03:30:00,54.45993536,2.51081448,54.5177837845,4.69993536,1.37081448,4.895766,49.76,1.1400000000000001,49.7730569686,138.79,52.38993536,26.24081448,58.5942460622,4.69993536,1.37081448,4.895766,47.69,24.87,53.7852489071,137.67,4.69993536,1.37081448,4.895766,4.69993536,1.37081448,4.895766,0.0,0.0,0.0,137.67
2020-03-18 04:00:00,53.14818688,2.86738784,53.2254796282,4.92818688,1.43738784,5.133528,48.22,1.43,48.2411991974,138.14,51.09818688,26.34738784,57.490951883,4.92818688,1.43738784,5.133528,46.17,24.91,52.4611951827,137.02,4.92818688,1.43738784,5.133528,4.92818688,1.43738784,5.133528,0.0,0.0,0.0,137.02
2020-03-18 04:30:00,51.97902592,2.93263256,52.0616890748,5.04902592,1.47263256,5.259402,46.93,1.46,46.9527049274,138.19,49.98902592,26.44263256,56.5518835153,5.04902592,1.47263256,5.259402,44.94,24.97,51.411132063,137.06,5.04902592,1.47263256,5.259402,5.04902592,1.47263256,5.259402,0.0,0.0,0.0,137.06
2020-03-18 05:00:00,52.45267232,2.53911276,52.5140926525,5.00267232,1.45911276,5.211117,47.45,1.08,47.462289241,138.0,50.56267232,26.04911276,56.8782920605,5.00267232,1.45911276,5.211117,45.56,24.59,51.7724028803,136.86,5.00267232,1.45911276,5.211117,5.00267232,1.45911276,5.211117,0.0,0.0,0.0,136.86
2020-03-18 05:30:00,56.27244256,2.38612908,56.3230095401,4.99244256,1.45612908,5.200461,51.28,0.93,51.288432419,137.92,54.03244256,24.25612908,59.2272289318,4.99244256,1.45612908,5.200461,49.04,22.8,54.0810650783,136.6,4.99244256,1.45612908,5.200461,4.99244256,1.45612908,5.200461,0.0,0.0,0.0,136.6
2020-03-18 06:00:00,59.02164352,2.15922936,59.0611265997,4.83164352,1.4092293599999999,5.032962,54.19,0.75,54.1951898235,137.87,56.79164352,24.01922936,61.6620965647,4.83164352,1.4092293599999999,5.032962,51.96,22.61,56.6661600958,136.56,4.83164352,1.4092293599999999,5.032962,4.83164352,1.4092293599999999,5.032962,0.0,0.0,0.0,136.56
2020-03-18 06:30:00,65.9378272,2.2189496,65.975152847,4.9678272,1.4489496,5.17482,60.97,0.77,60.9748620335,137.73,63.7178272,21.7589496,67.330627435,4.9678272,1.4489496,5.17482,58.75,20.31,62.1615524259,136.32,4.9678272,1.4489496,5.17482,4.9678272,1.4489496,5.17482,0.0,0.0,0.0,136.32
2020-03-18 07:00:00,70.38538976,3.87323868,70.4918794581,4.84538976,1.41323868,5.047281,65.54,2.46,65.5861509772,137.89,68.20538976,18.95323868,70.7898329478,4.84538976,1.41323868,5.047281,63.36,17.54,65.742993543,136.37,4.84538976,1.41323868,5.047281,4.84538976,1.41323868,5.047281,0.0,0.0,0.0,136.37
2020-03-18 07:30:00,77.13237248,7.36985864,77.4836608632,5.14237248,1.49985864,5.356638,71.99,5.87,72.2289208005,137.14,74.62237248,16.87985864,76.5076996272,5.14237248,1.49985864,5.356638,69.48,15.38,71.1618914869,135.73,5.14237248,1.49985864,5.356638,5.14237248,1.49985864,5.356638,0.0,0.0,0.0,135.73
2020-03-18 08:00:00,80.088336,9.900348,80.6979457841,5.658336,1.650348,5.8941,74.43,8.25,74.8858291,136.57,77.378336,15.090348,78.8360671577,5.658336,1.650348,5.8941,71.72,13.44,72.9684315304,135.22,5.658336,1.650348,5.8941,5.658336,1.650348,5.8941,0.0,0.0,0.0,135.22
2020-03-18 08:30:00,78.06853568,5.38540624,78.2540661154,5.77853568,1.68540624,6.019308,72.29,3.7,72.3846261301,137.94,77.86853568,4.03540624,77.9730296479,5.77853568,1.68540624,6.019308,72.09,2.35,72.1282926458,137.49,5.77853568,1.68540624,6.019308,5.77853568,1.68540624,6.019308,0.0,0.0,0.0,137.49
2020-03-18 09:00:00,78.11886432,4.19591876,78.2314687123,6.80886432,1.9859187600000001,7.092567,71.31,2.21,71.3442373286,137.94,77.47886432,3.00591876,77.5371521524,6.80886432,1.9859187600000001,7.092567,70.67,1.02,70.6773605902,137.68,6.80886432,1.9859187600000001,7.092567,6.80886432,1.9859187600000001,7.092567,0.0,0.0,0.0,137.68
2020-03-18 09:30:00,79.9263568,4.5439374,80.0554175457,6.8363568,1.9939374,7.121205,73.09,2.55,73.1344693014,137.98,79.6463568,2.9139374,79.6996435543,6.8363568,1.9939374,7.121205,72.81,0.92,72.8158121564,137.65,6.8363568,1.9939374,7.121205,6.8363568,1.9939374,7.121205,0.0,0.0,0.0,137.65
2020-03-18 10:00:00,78.00064192,4.53727056,78.1324962104,7.43064192,2.16727056,7.740252,70.57,2.37,70.6097854408,138.08,77.46064192,4.18727056,77.5737344815,7.43064192,2.16727056,7.740252,70.03,2.02,70.0591271713,137.95,7.43064192,2.16727056,7.740252,7.43064192,2.16727056,7.740252,0.0,0.0,0.0,137.95
2020-03-18 10:30:00,78.17343936,3.26808648,78.2417216746,7.19343936,2.09808648,7.493166,70.98,1.17,70.9896422022,137.81,77.27343936,4.79808648,77.4222581975,7.19343936,2.09808648,7.493166,70.08,2.7,70.1319926995,137.95,7.19343936,2.09808648,7.493166,7.19343936,2.09808648,7.493166,0.0,0.0,0.0,137.95
2020-03-18 11:00:00,81.9803824,3.5130282,82.0556181232,7.2103824,2.1030282,7.510815,74.77,1.4100000000000001,74.7832935889,137.27,81.9503824,3.6730282,82.0326539353,7.2103824,2.1030282,7.510815,74.74,1.57,74.7564880127,137.33,7.2103824,2.1030282,7.510815,7.2103824,2.1030282,7.510815,0.0,0.0,0.0,137.33
2020-03-18 11:30:00,85.3219216,4.2876438,85.4295861799,6.4719216,1.8876438,6.741585,78.85,2.4,78.8865165919,137.63,85.8419216,2.9876438,85.8938968697,6.4719216,1.8876438,6.741585,79.37,1.1,79.3776221614,137.64,6.4719216,1.8876438,6.741585,6.4719216,1.8876438,6.741585,0.0,0.0,0.0,137.64
2020-03-18 12:00:00,81.6991744,4.1522592,81.8046230607,6.4191744,1.8722592,6.68664,75.28,2.2800000000000002,75.3145191846,137.99,81.7791744,2.7222592,81.8244710383,6.4191744,1.8722592,6.68664,75.36,0.85,75.3647935047,138.04,6.4191744,1.8722592,6.68664,6.4191744,1.8722592,6.68664,0.0,0.0,0.0,138.04
2020-03-18 12:30:00,80.44379936,3.22319148,80.5083462679,6.83379936,1.9931914800000001,7.118541,73.61,1.23,73.6202757398,137.93,81.19379936,2.77319148,81.2411450282,6.83379936,1.9931914800000001,7.118541,74.36,0.78,74.3640907966,137.97,6.83379936,1.9931914800000001,7.118541,6.83379936,1.9931914800000001,7.118541,0.0,0.0,0.0,137.97
2020-03-18 13:00:00,80.66674624,3.61363432,80.7476457982,7.00674624,2.04363432,7.298694,73.66,1.57,73.6767297048,138.03,80.47674624,3.07363432,80.5354202405,7.00674624,2.04363432,7.298694,73.47,1.03,73.477219599,138.09,7.00674624,2.04363432,7.298694,7.00674624,2.04363432,7.298694,0.0,0.0,0.0,138.09
2020-03-18 13:30:00,81.199024,2.722632,81.2446565847,6.969024,2.032632,7.2594,74.23,0.6900000000000001,74.2332068552,138.21,81.489024,2.822632,81.5378947722,6.969024,2.032632,7.2594,74.52,0.79,74.5241873488,138.18,6.969024,2.032632,7.2594,6.969024,2.032632,7.2594,0.0,0.0,0.0,138.18
2020-03-18 14:00:00,79.98072256,2.9672940800000003,80.0357471095,6.71072256,1.95729408,6.990336,73.27,1.01,73.2769609086,138.18,80.21072256,3.15729408,80.2728379933,6.71072256,1.95729408,6.990336,73.5,1.2,73.5097952657,138.29,6.71072256,1.95729408,6.990336,6.71072256,1.95729408,6.990336,0.0,0.0,0.0,138.29
2020-03-18 14:30:00,83.84021344,3.7892289200000002,83.92579845,6.34021344,1.84922892,6.604389,77.5,1.94,77.5242774878,138.13,84.10021344,2.64922892,84.1419295864,6.34021344,1.84922892,6.604389,77.76,0.8,77.7641151174,138.18,6.34021344,1.84922892,6.604389,6.34021344,1.84922892,6.604389,0.0,0.0,0.0,138.18
2020-03-18 15:00:00,84.80193152,4.21806336,84.9067703309,6.54193152,1.9080633599999999,6.814512,78.26,2.31,78.2940847063,138.47,85.01193152,2.75806336,85.0566600229,6.54193152,1.9080633599999999,6.814512,78.47,0.85,78.4746035352,138.5,6.54193152,1.9080633599999999,6.814512,6.54193152,1.9080633599999999,6.814512,0.0,0.0,0.0,138.5
2020-03-18 15:30:00,84.509784,2.741187,84.5542293318,6.209784,1.8111869999999999,6.468525,78.3,0.93,78.3055227937,138.92,85.179784,2.691187,85.2222863443,6.209784,1.8111869999999999,6.468525,78.97,0.88,78.9749029756,138.89,6.209784,1.8111869999999999,6.468525,6.209784,1.8111869999999999,6.468525,0.0,0.0,0.0,138.89
2020-03-18 16:00:00,81.81835552,3.19452036,81.8806952848,6.11835552,1.7845203600000001,6.373287,75.7,1.4100000000000001,75.7131303012,139.06,81.23835552,4.51452036,81.3636976893,6.11835552,1.7845203600000001,6.373287,75.12,2.73,75.169590261,139.2,6.11835552,1.7845203600000001,6.373287,6.11835552,1.7845203600000001,6.373287,0.0,0.0,0.0,139.2
2020-03-18 16:30:00,87.85305984,2.95880912,87.902870685,7.0930598400000004,2.06880912,7.388604,80.76,0.89,80.7649038878,138.99,87.57305984,4.55880912,87.691638999,7.0930598400000004,2.06880912,7.388604,80.48,2.49,80.5185102942,139.04,7.0930598400000004,2.06880912,7.388604,7.0930598400000004,2.06880912,7.388604,0.0,0.0,0.0,139.04
2020-03-18 17:00:00,93.74137152,8.14123336,94.0942315717,7.10137152,2.07123336,7.397262,86.64,6.07,86.8523718732,138.42,92.23137152,9.50123336,92.7194657438,7.10137152,2.07123336,7.397262,85.13,7.43,85.4536236797,137.85,7.10137152,2.07123336,7.397262,7.10137152,2.07123336,7.397262,0.0,0.0,0.0,137.85
2020-03-18 17:30:00,94.4962272,11.4751496,95.1904197563,6.5662272,1.9151496,6.8398200000000005,87.93,9.56,88.4481684378,137.85,92.1762272,14.9751496,93.3847523227,6.5662272,1.9151496,6.8398200000000005,85.61,13.06,86.6004370659,136.49,6.5662272,1.9151496,6.8398200000000005,6.5662272,1.9151496,6.8398200000000005,0.0,0.0,0.0,136.49
2020-03-18 18:00:00,91.23001344,9.68750392,91.7429184431,6.54001344,1.90750392,6.812514,84.69,7.78,85.0466019309,138.07,88.73001344,16.15750392,90.1891358091,6.54001344,1.90750392,6.812514,82.19,14.25,83.4161770881,136.75,6.54001344,1.90750392,6.812514,6.54001344,1.90750392,6.812514,0.0,0.0,0.0,136.75
2020-03-18 18:30:00,95.2045792,10.5425856,95.7865231219,6.2145792,1.8125855999999998,6.47352,88.99,8.73,89.4171851492,137.57,92.7345792,14.7725856,93.9038415865,6.2145792,1.8125855999999998,6.47352,86.52,12.96,87.4852673311,136.12,6.2145792,1.8125855999999998,6.47352,6.2145792,1.8125855999999998,6.47352,0.0,0.0,0.0,136.12
2020-03-18 19:00:00,94.81507872,10.33689796,95.3768872008,6.19507872,1.8068979600000001,6.453207,88.62,8.53,89.029575423,137.57,91.97507872,15.18689796,93.2204750857,6.19507872,1.8068979600000001,6.453207,85.78,13.38,86.8172379197,136.19,6.19507872,1.8068979600000001,6.453207,6.19507872,1.8068979600000001,6.453207,0.0,0.0,0.0,136.19
2020-03-18 19:30:00,92.43627776,10.22724768,93.0003335544,5.95627776,1.7372476799999998,6.204456,86.48,8.49,86.8957450051,137.72,89.78627776,15.30724768,91.0817627494,5.95627776,1.7372476799999998,6.204456,83.83,13.57,84.9212211405,136.38,5.95627776,1.7372476799999998,6.204456,5.95627776,1.7372476799999998,6.204456,0.0,0.0,0.0,136.38
2020-03-18 20:00:00,91.68710656,10.69540608,92.3088144251,6.32710656,1.84540608,6.590736,85.36,8.85,85.8175512352,137.2,89.68710656,14.89540608,90.9156213496,6.32710656,1.84540608,6.590736,83.36,13.05,84.3753050365,135.82,6.32710656,1.84540608,6.590736,6.32710656,1.84540608,6.590736,0.0,0.0,0.0,135.82
2020-03-18 20:30:00,90.58003392,9.10167656,91.03616348,6.04003392,1.7616765600000002,6.291702,84.54,7.34,84.8580414575,136.52,88.41003392,15.82167656,89.8145842662,6.04003392,1.7616765600000002,6.291702,82.37,14.06,83.561357696,135.08,6.04003392,1.7616765600000002,6.291702,6.04003392,1.7616765600000002,6.291702,0.0,0.0,0.0,135.08
2020-03-18 21:00:00,84.540104,7.287947,84.8536584704,5.890104,1.7179470000000001,6.135525,78.65,5.57,78.8469872601,136.92,82.000104,17.757947,83.900904272,5.890104,1.7179470000000001,6.135525,76.11,16.04,77.7818339974,135.59,5.890104,1.7179470000000001,6.135525,5.890104,1.7179470000000001,6.135525,0.0,0.0,0.0,135.59
2020-03-18 21:30:00,79.0590064,5.2784602,79.2350215185,4.5890064,1.3384602,4.780215,74.47,3.94,74.57415437,137.23,76.9490064,19.0284602,79.2668397473,4.5890064,1.3384602,4.780215,72.36,17.69,74.490977306,135.87,4.5890064,1.3384602,4.780215,4.5890064,1.3384602,4.780215,0.0,0.0,0.0,135.87
2020-03-18 22:00:00,72.7405744,3.1743342,72.8098040215,5.0205744,1.4643342,5.229765,67.72,1.71,67.7415861934,136.84,70.3905744,21.3043342,73.5439162682,5.0205744,1.4643342,5.229765,65.37,19.84,68.3144384446,135.47,5.0205744,1.4643342,5.229765,5.0205744,1.4643342,5.229765,0.0,0.0,0.0,135.47
2020-03-18 22:30:00,67.46764736,2.34473048,67.508378749,4.98764736,1.45473048,5.195466,62.48,0.89,62.4863385069,137.16,65.20764736,22.31473048,68.9201310984,4.98764736,1.45473048,5.195466,60.22,20.86,63.7305892017,135.86,4.98764736,1.45473048,5.195466,4.98764736,1.45473048,5.195466,0.0,0.0,0.0,135.86
2020-03-18 23:00:00,65.92775744,1.9893459199999999,65.9577645032,4.79775744,1.39934592,4.997664,61.13,0.59,61.1328471446,137.64,64.14775744,22.51934592,67.985702359,4.79775744,1.39934592,4.997664,59.35,21.12,62.9958482759,136.32,4.79775744,1.39934592,4.997664,4.79775744,1.39934592,4.997664,0.0,0.0,0.0,136.32
2020-03-18 23:30:00,63.69759776,2.38263268,63.7421438209,4.63759776,1.3526326800000001,4.830831,59.06,1.03,59.0689808614,137.24,61.37759776,22.43263268,65.3485463935,4.63759776,1.3526326800000001,4.830831,56.74,21.08,60.5292821699,135.95,4.63759776,1.3526326800000001,4.830831,4.63759776,1.3526326800000001,4.830831,0.0,0.0,0.0,135.95
2020-03-19 00:00:00,59.36079456,1.62356508,59.3829933092,4.64079456,1.35356508,4.834161,54.72,0.27,54.7206661144,137.12,57.48079456,23.30356508,62.0249779418,4.64079456,1.35356508,4.834161,52.84,21.95,57.2177254004,135.82,4.64079456,1.35356508,4.834161,4.64079456,1.35356508,4.834161,0.0,0.0,0.0,135.82
2020-03-19 00:30:00,60.02536,1.93198,60.0564433666,4.63536,1.35198,4.8285,55.39,0.58,55.393036566,137.22,57.97536,22.86198,62.3202414682,4.63536,1.35198,4.8285,53.34,21.51,57.5137870428,135.96,4.63536,1.35198,4.8285,4.63536,1.35198,4.8285,0.0,0.0,0.0,135.96
2020-03-19 01:00:00,63.66317216,1.91009188,63.6918200436,4.66317216,1.3600918800000001,4.857471,59.0,0.55,59.0025635036,137.22,61.59317216,22.42009188,65.5467724349,4.66317216,1.3600918800000001,4.857471,56.93,21.06,60.7004818762,135.91,4.66317216,1.3600918800000001,4.857471,4.66317216,1.3600918800000001,4.857471,0.0,0.0,0.0,135.91
2020-03-19 01:30:00,63.68984544,1.78370492,63.7148178638,4.7098454400000005,1.37370492,4.906089,58.98,0.41000000000000003,58.9814250421,137.58,61.91984544,22.77370492,65.975062676,4.7098454400000005,1.37370492,4.906089,57.21,21.4,61.0814546323,136.29,4.7098454400000005,1.37370492,4.906089,4.7098454400000005,1.37370492,4.906089,0.0,0.0,0.0,136.29
2020-03-19 02:00:00,62.3198256,2.0028658,62.3520018462,4.5698256,1.3328658,4.760235,57.75,0.67,57.7538864493,138.2,60.4698256,23.8428658,65.0006312096,4.5698256,1.3328658,4.760235,55.9,22.51,60.2620120806,137.05,4.5698256,1.3328658,4.760235,4.5698256,1.3328658,4.760235,0.0,0.0,0.0,137.05
2020-03-19 02:30:00,60.5869184,1.7641011999999998,60.6125955083,4.6769184,1.3641012,4.87179,55.91,0.4,55.9114308527,138.55,58.7269184,24.7241012,63.719166072,4.6769184,1.3641012,4.87179,54.05,23.36,58.8820184776,137.44,4.6769184,1.3641012,4.87179,4.6769184,1.3641012,4.87179,0.0,0.0,0.0,137.44
2020-03-19 03:00:00,58.5689264,1.7217702,58.5942286601,4.6689264,1.3617702,4.863465,53.9,0.36,53.9012022129,138.9,56.7389264,25.3017702,62.1247562915,4.6689264,1.3617702,4.863465,52.07,23.94,57.3097592038,137.76,4.6689264,1.3617702,4.863465,4.6689264,1.3617702,4.863465,0.0,0.0,0.0,137.76
2020-03-19 03:30:00,57.03268256,2.82619908,57.1026643969,4.75268256,1.38619908,4.950711,52.28,1.44,52.2998279156,139.08,55.18268256,24.99619908,60.5800166966,4.75268256,1.38619908,4.950711,50.43,23.61,55.6831841762,137.76,4.75268256,1.38619908,4.950711,4.75268256,1.38619908,4.950711,0.0,0.0,0.0,137.76
2020-03-19 04:00:00,56.05034496,3.14801728,56.1386781366,4.69034496,1.3680172800000001,4.885776,51.36,1.78,51.3908357589,138.77,54.22034496,25.22801728,59.8021626989,4.69034496,1.3680172800000001,4.885776,49.53,23.86,54.97745447,137.47,4.69034496,1.3680172800000001,4.885776,4.69034496,1.3680172800000001,4.885776,0.0,0.0,0.0,137.47
2020-03-19 04:30:00,55.91546976,3.26992868,56.0110006343,4.76546976,1.3899286800000001,4.964031,51.15,1.88,51.1845377043,138.69,54.07546976,25.31992868,59.7097581483,4.76546976,1.3899286800000001,4.964031,49.31,23.93,54.8098622512,137.39,4.76546976,1.3899286800000001,4.964031,4.76546976,1.3899286800000001,4.964031,0.0,0.0,0.0,137.39
2020-03-19 05:00:00,56.37129408,3.38787744,56.4730069131,4.62129408,1.34787744,4.813848,51.75,2.04,51.7901930871,138.69,54.53129408,25.39787744,60.1557496213,4.62129408,1.34787744,4.813848,49.91,24.05,55.4022616867,137.39,4.62129408,1.34787744,4.813848,4.62129408,1.34787744,4.813848,0.0,0.0,0.0,137.39
2020-03-19 05:30:00,57.59590944,2.95505692,57.6716667491,4.6459094400000005,1.35505692,4.839489,52.95,1.6,52.9741682332,138.29,55.73590944,24.82505692,61.0145478733,4.6459094400000005,1.35505692,4.839489,51.09,23.47,56.2230290895,136.98,4.6459094400000005,1.35505692,4.839489,4.6459094400000005,1.35505692,4.839489,0.0,0.0,0.0,136.98
2020-03-19 06:00:00,60.66291232,2.1991827600000002,60.7027621773,4.76291232,1.38918276,4.961367,55.9,0.81,55.9058682072,137.97,58.66291232,23.94918276,63.3632435781,4.76291232,1.38918276,4.961367,53.9,22.56,58.4308445943,136.65,4.76291232,1.38918276,4.961367,4.76291232,1.38918276,4.961367,0.0,0.0,0.0,136.65
2020-03-19 06:30:00,67.21378112,3.68568616,67.3147580766,5.09378112,1.48568616,5.306022,62.12,2.2,62.15894465,137.62,65.34378112,22.09568616,68.9784682197,5.09378112,1.48568616,5.306022,60.25,20.61,63.6775831828,136.42,5.09378112,1.48568616,5.306022,5.09378112,1.48568616,5.306022,0.0,0.0,0.0,136.42
2020-03-19 07:00:00,72.72868608,6.08503344,72.9828021584,5.22868608,1.52503344,5.446548,67.5,4.5600000000000005,67.6538513316,137.98,70.58868608,20.46503344,73.4954433703,5.22868608,1.52503344,5.446548,65.36,18.94,68.0489030036,136.83,5.22868608,1.52503344,5.446548,5.22868608,1.52503344,5.446548,0.0,0.0,0.0,136.83
2020-03-19 07:30:00,77.59576832,8.07251576,78.0145420538,5.90576832,1.72251576,6.151842,71.69,6.35,71.9706787518,137.39,75.48576832,17.57251576,77.50415814,5.90576832,1.72251576,6.151842,69.58,15.85,71.3624474076,136.09,5.90576832,1.72251576,6.151842,5.90576832,1.72251576,6.151842,0.0,0.0,0.0,136.09
2020-03-19 08:00:00,79.534608,9.883844,80.1463925697,7.384608,2.153844,7.6923,72.15,7.73,72.5629065019,137.09,76.944608,16.143844,78.6199491183,7.384608,2.153844,7.6923,69.56,13.99,70.9528977562,135.71,7.384608,2.153844,7.6923,7.384608,2.153844,7.6923,0.0,0.0,0.0,135.71
2020-03-19 08:30:00,79.47916288,11.59850584,80.3209976894,7.94916288,2.31850584,8.280378,71.53,9.28,72.1294620803,136.75,77.06916288,14.74850584,78.4676639867,7.94916288,2.31850584,8.280378,69.12,12.43,70.2287640501,135.37,7.94916288,2.31850584,8.280378,7.94916288,2.31850584,8.280378,0.0,0.0,0.0,135.37
2020-03-19 09:00:00,77.20985152,11.46412336,78.0563084968,8.61985152,2.51412336,8.979012,68.59,8.95,69.1714579867,136.8,74.88985152,15.53412336,76.483977729,8.61985152,2.51412336,8.979012,66.27,13.02,67.5369032456,135.48,8.61985152,2.51412336,8.979012,8.61985152,2.51412336,8.979012,0.0,0.0,0.0,135.48
2020-03-19 09:30:00,77.8360544,11.7713492,78.7211282093,9.5360544,2.7813492,9.93339,68.3,8.99,68.8891145247,137.01,75.3860544,15.6513492,76.9936486327,9.5360544,2.7813492,9.93339,65.85,12.87,67.095897043,135.6,9.5360544,2.7813492,9.93339,9.5360544,2.7813492,9.93339,0.0,0.0,0.0,135.6
2020-03-19 10:00:00,75.84007168,11.44335424,76.6985451537,8.24007168,2.40335424,8.583408,67.6,9.04,68.201771238,137.01,73.32007168,15.09335424,74.8574796088,8.24007168,2.40335424,8.583408,65.08,12.69,66.3056747194,135.66,8.24007168,2.40335424,8.583408,8.24007168,2.40335424,8.583408,0.0,0.0,0.0,135.66
2020-03-19 10:30:00,72.78399808,12.14824944,73.790855402,7.91399808,2.30824944,8.243748,64.87,9.84,65.6120606291,136.84,70.74399808,13.94824944,72.1059423819,7.91399808,2.30824944,8.243748,62.83,11.64,63.8991275371,135.44,7.91399808,2.30824944,8.243748,7.91399808,2.30824944,8.243748,0.0,0.0,0.0,135.44
2020-03-19 11:00:00,67.26575584,12.718762120000001,68.4576425141,8.39575584,2.44876212,8.745579,58.87,10.27,59.7590980521,136.76,64.60575584,14.00876212,66.1071032779,8.39575584,2.44876212,8.745579,56.21,11.56,57.3863895013,135.4,8.39575584,2.44876212,8.745579,8.39575584,2.44876212,8.745579,0.0,0.0,0.0,135.4
2020-03-19 11:30:00,65.82955072,12.26486896,66.9623532935,9.71955072,2.83486896,10.124532,56.11,9.43,56.8968979822,136.76,63.76955072,14.83486896,65.4723524558,9.71955072,2.83486896,10.124532,54.05,12.0,55.3660771592,135.32,9.71955072,2.83486896,10.124532,9.71955072,2.83486896,10.124532,0.0,0.0,0.0,135.32
2020-03-19 12:00:00,70.5896208,12.6911394,71.7214025515,9.5696208,2.7911394,9.968355,61.02,9.9,61.8178809084,136.65,68.1696208,14.6711394,69.7304777792,9.5696208,2.7911394,9.968355,58.6,11.88,59.7920931228,135.32,9.5696208,2.7911394,9.968355,9.5696208,2.7911394,9.968355,0.0,0.0,0.0,135.32
2020-03-19 12:30:00,71.97608384,12.345941119999999,73.027247703,10.06608384,2.93594112,10.485504,61.91,9.41,62.6210523706,136.58,69.98608384,15.04594112,71.5851400463,10.06608384,2.93594112,10.485504,59.92,12.11,61.131485341,135.21,10.06608384,2.93594112,10.485504,10.06608384,2.93594112,10.485504,0.0,0.0,0.0,135.21
2020-03-19 13:00:00,73.9753744,12.7994842,75.0745150727,10.2153744,2.9794842,10.641015,63.76,9.82,64.5117818697,136.72,71.3553744,14.9794842,72.9107289955,10.2153744,2.9794842,10.641015,61.14,12.0,62.3064972535,135.36,10.2153744,2.9794842,10.641015,10.2153744,2.9794842,10.641015,0.0,0.0,0.0,135.36
2020-03-19 13:30:00,74.34036992,11.93927456,75.2930068257,9.70036992,2.82927456,10.104552,64.64,9.11,65.2787997745,136.81,71.82036992,15.26927456,73.425583287,9.70036992,2.82927456,10.104552,62.12,12.44,63.3533582377,135.36,9.70036992,2.82927456,10.104552,9.70036992,2.82927456,10.104552,0.0,0.0,0.0,135.36
2020-03-19 14:00:00,73.21289792,11.60542856,74.1270152772,9.17289792,2.6754285600000003,9.555102,64.04,8.93,64.6596203206,136.81,70.82289792,15.43542856,72.4854145647,9.17289792,2.6754285600000003,9.555102,61.65,12.76,62.9566525476,135.47,9.17289792,2.6754285600000003,9.555102,9.17289792,2.6754285600000003,9.555102,0.0,0.0,0.0,135.47
2020-03-19 14:30:00,76.685056,11.396058,77.5272078155,8.935056,2.606058,9.30735,67.75,8.79,68.3178351531,136.81,74.475056,15.576058,76.086447867,8.935056,2.606058,9.30735,65.54,12.97,66.8110207975,135.47,8.935056,2.606058,9.30735,8.935056,2.606058,9.30735,0.0,0.0,0.0,135.47
2020-03-19 15:00:00,81.08837344,3.64535892,81.1702713363,8.17837344,2.38535892,8.519139,72.91,1.26,72.9208865827,137.84,80.80837344,5.03535892,80.965103949,8.17837344,2.38535892,8.519139,72.63,2.65,72.6783282692,137.84,8.17837344,2.38535892,8.519139,8.17837344,2.38535892,8.519139,0.0,0.0,0.0,137.84
2020-03-19 15:30:00,81.374048,3.967014,81.4706872929,7.944048,2.317014,8.27505,73.43,1.65,73.448535724,137.95,81.564048,5.627014,81.7579183486,7.944048,2.317014,8.27505,73.62,3.31,73.694372241,137.96,7.944048,2.317014,8.27505,7.944048,2.317014,8.27505,0.0,0.0,0.0,137.96
2020-03-19 16:00:00,81.4376448,3.6513964,81.519462009,7.5476448,2.2013964,7.8621300000000005,73.89,1.45,73.9042258602,137.98,81.1476448,5.2713964,81.3186809816,7.5476448,2.2013964,7.8621300000000005,73.6,3.07,73.6640000272,138.1,7.5476448,2.2013964,7.8621300000000005,7.5476448,2.2013964,7.8621300000000005,0.0,0.0,0.0,138.1
2020-03-19 16:30:00,84.1523504,3.0823522,84.2087820416,7.2423504,2.1123522,7.544115,76.91,0.97,76.9161166466,137.91,84.1123504,4.8123522,84.2499034036,7.2423504,2.1123522,7.544115,76.87,2.7,76.9174031023,137.95,7.2423504,2.1123522,7.544115,7.2423504,2.1123522,7.544115,0.0,0.0,0.0,137.95
2020-03-19 17:00:00,86.9085344,3.9587392,86.9986492286,7.0585344,2.0587392,7.35264,79.85,1.9,79.8726016854,138.04,86.4485344,5.8287392,86.6448111578,7.0585344,2.0587392,7.35264,79.39,3.77,79.4794627561,138.15,7.0585344,2.0587392,7.35264,7.0585344,2.0587392,7.35264,0.0,0.0,0.0,138.15
2020-03-19 17:30:00,90.42974368,3.96617524,90.5166785077,6.56974368,1.91617524,6.843483,83.86,2.05,83.8850528998,137.78,90.63974368,5.54617524,90.8092682173,6.56974368,1.91617524,6.843483,84.07,3.63,84.1483321285,137.8,6.56974368,1.91617524,6.843483,6.56974368,1.91617524,6.843483,0.0,0.0,0.0,137.8
2020-03-19 18:00:00,89.45855488,4.48291184,89.5708074083,6.55855488,1.91291184,6.831828,82.9,2.5700000000000003,82.9398269832,137.91,89.38855488,6.37291184,89.6154436961,6.55855488,1.91291184,6.831828,82.83,4.46,82.9499879445,138.06,6.55855488,1.91291184,6.831828,6.55855488,1.91291184,6.831828,0.0,0.0,0.0,138.06
2020-03-19 18:30:00,94.94490912,3.52976516,95.0104994718,5.96490912,1.7397651600000001,6.213447,88.98,1.79,88.9980027866,137.67,94.92490912,4.74976516,95.0436670195,5.96490912,1.7397651600000001,6.213447,88.96,3.01,89.0109077585,137.68,5.96490912,1.7397651600000001,6.213447,5.96490912,1.7397651600000001,6.213447,0.0,0.0,0.0,137.68
2020-03-19 19:00:00,95.34008384,2.9704411200000003,95.3863465443,6.07008384,1.77044112,6.323004,89.27,1.2,89.2780650552,137.57,94.97008384,4.78044112,95.0903225459,6.07008384,1.77044112,6.323004,88.9,3.01,88.9509420973,137.68,6.07008384,1.77044112,6.323004,6.07008384,1.77044112,6.323004,0.0,0.0,0.0,137.68
2020-03-19 19:30:00,94.89713696,3.32999828,94.9555448184,5.89713696,1.71999828,6.142851,89.0,1.6099999999999999,89.0145611684,137.57,95.12713696,4.98999828,95.2579249671,5.89713696,1.71999828,6.142851,89.23,3.27,89.2898975249,137.64,5.89713696,1.71999828,6.142851,5.89713696,1.71999828,6.142851,0.0,0.0,0.0,137.64
2020-03-19 20:00:00,91.7269568,3.7091124,91.8019178372,6.2369568,1.8191123999999999,6.49683,85.49,1.8900000000000001,85.510889365,137.66,91.7769568,5.6791124,91.9524992435,6.2369568,1.8191123999999999,6.49683,85.54,3.86,85.6270471288,137.74,6.2369568,1.8191123999999999,6.49683,6.2369568,1.8191123999999999,6.49683,0.0,0.0,0.0,137.74
2020-03-19 20:30:00,89.55426976,5.45957868,89.7205340578,5.96426976,1.7395786800000002,6.212781,83.59,3.7199999999999998,83.6727345077,137.97,89.68426976,7.08957868,89.9640504215,5.96426976,1.7395786800000002,6.212781,83.72,5.35,83.8907676684,137.97,5.96426976,1.7395786800000002,6.212781,5.96426976,1.7395786800000002,6.212781,0.0,0.0,0.0,137.97
2020-03-19 21:00:00,85.57785728,5.94687504,85.7842350282,4.85785728,1.41687504,5.060268,80.72,4.53,80.8470116949,138.17,85.46785728,7.73687504,85.8173284565,4.85785728,1.41687504,5.060268,80.61,6.32,80.8573713399,138.26,4.85785728,1.41687504,5.060268,4.85785728,1.41687504,5.060268,0.0,0.0,0.0,138.26
2020-03-19 21:30:00,80.4602048,7.6654764,80.8245265059,4.9902048,1.4554764,5.19813,75.47,6.21,75.7250619016,138.49,80.8002048,9.3454764,81.3388654019,4.9902048,1.4554764,5.19813,75.81,7.89,76.2194738896,138.6,4.9902048,1.4554764,5.19813,4.9902048,1.4554764,5.19813,0.0,0.0,0.0,138.6
2020-03-19 22:00:00,75.839296,9.280628,76.4050317312,4.699296,1.370628,4.8951,71.14,7.91,71.5784024689,138.72,75.859296,10.940628,76.6441787134,4.699296,1.370628,4.8951,71.16,9.57,71.8006302201,138.79,4.699296,1.370628,4.8951,4.699296,1.370628,4.8951,0.0,0.0,0.0,138.79
2020-03-19 22:30:00,70.62474048,10.00263264,71.3295634895,4.77474048,1.39263264,4.973688,65.85,8.61,66.4105006757,138.31,70.41474048,12.08263264,71.4438638959,4.77474048,1.39263264,4.973688,65.64,10.69,66.5047795275,138.48,4.77474048,1.39263264,4.973688,4.77474048,1.39263264,4.973688,0.0,0.0,0.0,138.48
2020-03-19 23:00:00,64.58764736,11.65473048,65.6307621018,4.98764736,1.45473048,5.195466,59.6,10.2,60.4665196617,138.87,64.83764736,13.39473048,66.2067920973,4.98764736,1.45473048,5.195466,59.85,11.94,61.0293871836,139.01,4.98764736,1.45473048,5.195466,4.98764736,1.45473048,5.195466,0.0,0.0,0.0,139.01
2020-03-19 23:30:00,62.76585952,12.23629236,63.9474782302,4.61585952,1.34629236,4.808187,58.15,10.89,59.1609212234,139.41,62.62585952,12.72629236,63.9058432215,4.61585952,1.34629236,4.808187,58.01,11.38,59.1156874273,139.34,4.61585952,1.34629236,4.808187,4.61585952,1.34629236,4.808187,0.0,0.0,0.0,139.34
2020-03-20 00:00:00,58.28722816,13.57377488,59.8468740292,4.60722816,1.34377488,4.799196,53.68,12.23,55.0555655679,139.47,58.45722816,14.14377488,60.1439431032,4.60722816,1.34377488,4.799196,53.85,12.8,55.3503613358,139.47,4.60722816,1.34377488,4.799196,4.60722816,1.34377488,4.799196,0.0,0.0,0.0,139.47
2020-03-20 00:30:00,58.514950400000004,12.8147772,59.9017356593,4.6449504,1.3547772,4.83849,53.87,11.46,55.0754800251,139.38,58.4949504,14.7947772,60.336926129,4.6449504,1.3547772,4.83849,53.85,13.44,55.5018567257,139.55,4.6449504,1.3547772,4.83849,4.6449504,1.3547772,4.83849,0.0,0.0,0.0,139.55
2020-03-20 01:00:00,60.59326208,12.72720144,61.9154670982,4.65326208,1.3572014399999999,4.847148,55.94,11.37,57.0838024312,139.19,60.89326208,14.42720144,62.5790181142,4.65326208,1.3572014399999999,4.847148,56.24,13.07,57.7387434917,139.32,4.65326208,1.3572014399999999,4.847148,4.65326208,1.3572014399999999,4.847148,0.0,0.0,0.0,139.32
2020-03-20 01:30:00,61.19501024,13.19396132,62.6011972217,4.74501024,1.38396132,4.942719,56.45,11.81,57.6721648631,139.22,61.30501024,14.96396132,63.1048684248,4.74501024,1.38396132,4.942719,56.56,13.58,58.1674307495,139.35,4.74501024,1.38396132,4.942719,4.74501024,1.38396132,4.942719,0.0,0.0,0.0,139.35
2020-03-20 02:00:00,60.6343808,12.8741944,61.9860711487,4.8143808,1.4041944,5.01498,55.82,11.47,56.9862553604,139.15,60.8443808,14.6541944,62.584215969,4.8143808,1.4041944,5.01498,56.03,13.25,57.5753714708,139.3,4.8143808,1.4041944,5.01498,4.8143808,1.4041944,5.01498,0.0,0.0,0.0,139.3
2020-03-20 02:30:00,59.71296224,13.12794732,61.1390289448,4.79296224,1.39794732,4.992669,54.92,11.73,56.1586974564,139.34,59.92296224,14.91794732,61.7519761292,4.79296224,1.39794732,4.992669,55.13,13.52,56.7636089409,139.49,4.79296224,1.39794732,4.992669,4.79296224,1.39794732,4.992669,0.0,0.0,0.0,139.49
2020-03-20 03:00:00,58.77295232,13.05752776,60.205971096,4.72295232,1.37752776,4.919742,54.05,11.68,55.2976030222,139.5,58.98295232,14.85752776,60.8254452965,4.72295232,1.37752776,4.919742,54.26,13.48,55.9093730961,139.66,4.72295232,1.37752776,4.919742,4.72295232,1.37752776,4.919742,0.0,0.0,0.0,139.66
2020-03-20 03:30:00,57.6199952,13.4699986,59.1735135777,4.7999952,1.3999986,4.999995,52.82,12.07,54.1815217579,139.6,57.8099952,15.2699986,59.7927119494,4.7999952,1.3999986,4.999995,53.01,13.87,54.794497899,139.76,4.7999952,1.3999986,4.999995,4.7999952,1.3999986,4.999995,0.0,0.0,0.0,139.76
2020-03-20 04:00:00,55.43189344,10.61971892,56.4399968133,4.66189344,1.35971892,4.856139,50.77,9.26,51.6075624303,139.5,54.86189344,20.08971892,58.4245167554,4.66189344,1.35971892,4.856139,50.2,18.73,53.5803406111,138.91,4.66189344,1.35971892,4.856139,4.66189344,1.35971892,4.856139,0.0,0.0,0.0,138.91
2020-03-20 04:30:00,55.36825696,4.08365828,55.5186468111,4.77825696,1.39365828,4.977351,50.59,2.69,50.6614666191,138.83,53.71825696,25.88365828,59.6289769892,4.77825696,1.39365828,4.977351,48.94,24.49,54.725530605,137.48,4.77825696,1.39365828,4.977351,4.77825696,1.39365828,4.977351,0.0,0.0,0.0,137.48
2020-03-20 05:00:00,56.8308544,3.9627492,56.9688458112,4.7408544,1.3827492,4.93839,52.09,2.58,52.1538541241,138.73,55.1908544,25.7427492,60.89925735,4.7408544,1.3827492,4.93839,50.45,24.36,56.0233174669,137.4,4.7408544,1.3827492,4.93839,4.7408544,1.3827492,4.93839,0.0,0.0,0.0,137.4
2020-03-20 05:30:00,58.75651872,3.35731796,58.8523582873,4.75651872,1.38731796,4.954707,54.0,1.97,54.035922311,138.4,57.05651872,24.55731796,62.1168913729,4.75651872,1.38731796,4.954707,52.3,23.17,57.2026127026,137.0,4.75651872,1.38731796,4.954707,4.75651872,1.38731796,4.954707,0.0,0.0,0.0,137.0
2020-03-20 06:00:00,60.1187264,3.6600452,60.2300356535,4.8687264,1.4200452000000001,5.07159,55.25,2.24,55.2953895004,138.36,58.2087264,23.7300452,62.8599305942,4.8687264,1.4200452000000001,5.07159,53.34,22.31,57.8177455458,136.82,4.8687264,1.4200452000000001,5.07159,4.8687264,1.4200452000000001,5.07159,0.0,0.0,0.0,136.82
2020-03-20 06:30:00,64.66824576,2.58657168,64.7199533585,5.98824576,1.7465716800000002,6.237756,58.68,0.84,58.686011962,138.36,62.95824576,22.56657168,66.880422147,5.98824576,1.7465716800000002,6.237756,56.97,20.82,60.6552001068,136.8,5.98824576,1.7465716800000002,6.237756,5.98824576,1.7465716800000002,6.237756,0.0,0.0,0.0,136.8
2020-03-20 07:00:00,71.26022432,3.51964876,71.3470917244,5.45022432,1.58964876,5.677317,65.81,1.9300000000000002,65.8382943278,138.05,69.07022432,19.64964876,71.8108946053,5.45022432,1.58964876,5.677317,63.62,18.06,66.1337130365,136.5,5.45022432,1.58964876,5.677317,5.45022432,1.58964876,5.677317,0.0,0.0,0.0,136.5
2020-03-20 07:30:00,72.63898496,6.63428728,72.9413182204,6.04898496,1.76428728,6.301026,66.59,4.87,66.7678440569,138.03,70.63898496,16.92428728,72.6381283908,6.04898496,1.76428728,6.301026,64.59,15.16,66.3452613229,136.46,6.04898496,1.76428728,6.301026,6.04898496,1.76428728,6.301026,0.0,0.0,0.0,136.46
2020-03-20 08:00:00,69.29736512,9.03964816,69.8844764696,7.50736512,2.18964816,7.820172,61.79,6.85,62.1685338415,138.03,66.98736512,15.65964816,68.7933984203,7.50736512,2.18964816,7.820172,59.48,13.47,60.9861566259,136.43,7.50736512,2.18964816,7.820172,7.50736512,2.18964816,7.820172,0.0,0.0,0.0,136.43
2020-03-20 08:30:00,65.71696352,11.44286436,66.7057601639,9.50696352,2.77286436,9.903087,56.21,8.67,56.8747131861,137.71,63.55696352,14.06286436,65.0941761288,9.50696352,2.77286436,9.903087,54.05,11.29,55.216542811,136.01,9.50696352,2.77286436,9.903087,9.50696352,2.77286436,9.903087,0.0,0.0,0.0,136.01
2020-03-20 09:00:00,61.07752224,11.75302732,62.198049601,10.22752224,2.98302732,10.653669,50.85,8.77,51.600730615,137.71,58.31752224,14.78302732,60.1620419946,10.22752224,2.98302732,10.653669,48.09,11.8,49.5165437001,136.19,10.22752224,2.98302732,10.653669,10.22752224,2.98302732,10.653669,0.0,0.0,0.0,136.19
2020-03-20 09:30:00,64.16262752,12.10076636,65.2937310679,9.84262752,2.87076636,10.252737,54.32,9.23,55.0985961709,137.56,61.88262752,13.60076636,63.3596120124,9.84262752,2.87076636,10.252737,52.04,10.73,53.134682647,135.97,9.84262752,2.87076636,10.252737,9.84262752,2.87076636,10.252737,0.0,0.0,0.0,135.97
2020-03-20 10:00:00,63.08714112,13.390416160000001,64.4925625141,11.72714112,3.42041616,12.215772,51.36,9.97,52.3187394726,137.72,60.54714112,13.61041616,62.0580351434,11.72714112,3.42041616,12.215772,48.82,10.19,49.8721214708,136.13,11.72714112,3.42041616,12.215772,11.72714112,3.42041616,12.215772,0.0,0.0,0.0,136.13
2020-03-20 10:30:00,56.6161536,14.9055448,58.5454021614,10.2361536,2.9855448,10.66266,46.38,11.92,47.8872717953,137.55,54.3761536,11.0055448,55.4787175111,10.2361536,2.9855448,10.66266,44.14,8.02,44.8626793672,135.93,10.2361536,2.9855448,10.66266,10.2361536,2.9855448,10.66266,0.0,0.0,0.0,135.93
2020-03-20 11:00:00,58.03663232,14.89901776,59.9185398792,11.03663232,3.21901776,11.496492,47.0,11.68,48.4295612204,137.58,55.53663232,12.03901776,56.8265385016,11.03663232,3.21901776,11.496492,44.5,8.82,45.3656522052,136.02,11.03663232,3.21901776,11.496492,11.03663232,3.21901776,11.496492,0.0,0.0,0.0,136.02
2020-03-20 11:30:00,51.81174656,15.59717608,54.1084927093,11.68174656,3.40717608,12.168486,40.13,12.19,41.9405889324,137.61,49.87174656,12.70717608,51.4651671412,11.68174656,3.40717608,12.168486,38.19,9.3,39.3060567852,136.15,11.68174656,3.40717608,12.168486,11.68174656,3.40717608,12.168486,0.0,0.0,0.0,136.15
2020-03-20 12:00:00,53.82886912,15.80967016,56.1025206324,11.99886912,3.49967016,12.498822,41.83,12.31,43.6037269049,137.53,51.54886912,13.09967016,53.1872848137,11.99886912,3.49967016,12.498822,39.55,9.6,40.6984336308,136.19,11.99886912,3.49967016,12.498822,11.99886912,3.49967016,12.498822,0.0,0.0,0.0,136.19
2020-03-20 12:30:00,58.24574496,14.87834228,60.11598685,9.28574496,2.70834228,9.672651,48.96,12.17,50.4498810702,137.48,56.31574496,12.24834228,57.6323261634,9.28574496,2.70834228,9.672651,47.03,9.54,47.9878370006,136.07,9.28574496,2.70834228,9.672651,9.28574496,2.70834228,9.672651,0.0,0.0,0.0,136.07
2020-03-20 13:00:00,64.23585504,13.04295772,65.5466537575,9.09585504,2.65295772,9.474849,55.14,10.39,56.1103528772,137.88,61.55585504,14.15295772,63.1619307964,9.09585504,2.65295772,9.474849,52.46,11.5,53.7056942977,136.45,9.09585504,2.65295772,9.474849,9.09585504,2.65295772,9.474849,0.0,0.0,0.0,136.45
2020-03-20 13:30:00,62.86882144,13.08757292,64.2166121357,9.72882144,2.83757292,10.134189,53.14,10.25,54.1195168123,138.07,60.92882144,14.24757292,62.5724749085,9.72882144,2.83757292,10.134189,51.2,11.41,52.455963436,136.56,9.72882144,2.83757292,10.134189,9.72882144,2.83757292,10.134189,0.0,0.0,0.0,136.56
2020-03-20 14:00:00,56.9288512,13.7888316,58.5749603145,9.9388512,2.8988316,10.35297,46.99,10.89,48.2353832783,138.12,54.5788512,13.9888316,56.343042231,9.9388512,2.8988316,10.35297,44.64,11.09,45.9969314194,136.78,9.9388512,2.8988316,10.35297,9.9388512,2.8988316,10.35297,0.0,0.0,0.0,136.78
2020-03-20 14:30:00,54.74391616,14.08155888,56.5259821412,9.91391616,2.89155888,10.326996,44.83,11.19,46.2054650447,138.19,52.72391616,13.90155888,54.5258165876,9.91391616,2.89155888,10.326996,42.81,11.01,44.203124324,136.78,9.91391616,2.89155888,10.326996,9.91391616,2.89155888,10.326996,0.0,0.0,0.0,136.78
2020-03-20 15:00:00,59.18976032,13.10034676,60.6221643623,9.90976032,2.89034676,10.322667,49.28,10.21,50.3265585948,138.27,56.95976032,16.52034676,59.30713408,9.90976032,2.89034676,10.322667,47.05,13.63,48.984481216,137.06,9.90976032,2.89034676,10.322667,9.90976032,2.89034676,10.322667,0.0,0.0,0.0,137.06
2020-03-20 15:30:00,60.11842272,10.84078996,61.0880305567,8.84842272,2.58078996,9.217107,51.27,8.26,51.9311130249,138.38,58.39842272,17.92078996,61.0862545011,8.84842272,2.58078996,9.217107,49.55,15.34,51.8702043566,137.11,8.84842272,2.58078996,9.217107,8.84842272,2.58078996,9.217107,0.0,0.0,0.0,137.11
