Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-03-20 16:00:00,65.07100032,10.24904176,65.8731959119,8.67100032,2.52904176,9.032292,56.4,7.72,56.9259027157,138.22,62.96100032,18.35904176,65.5830921476,8.67100032,2.52904176,9.032292,54.29,15.83,56.5508001712,137.04,8.67100032,2.52904176,9.032292,8.67100032,2.52904176,9.032292,0.0,0.0,0.0,137.04
2020-03-20 16:30:00,70.0616896,9.227992799999999,70.6667970176,8.7016896,2.5379928,9.06426,61.36,6.69,61.723623516399996,138.14,68.1116896,19.4679928,70.8392899726,8.7016896,2.5379928,9.06426,59.41,16.93,61.7751811005,136.9,8.7016896,2.5379928,9.06426,8.7016896,2.5379928,9.06426,0.0,0.0,0.0,136.9
2020-03-20 17:00:00,76.13939264,8.52148952,76.6147694327,7.95939264,2.32148952,8.291034,68.18,6.2,68.4613204664,138.05,73.76939264,19.84148952,76.3911512994,7.95939264,2.32148952,8.291034,65.81,17.52,68.1021769109,136.8,7.95939264,2.32148952,8.291034,7.95939264,2.32148952,8.291034,0.0,0.0,0.0,136.8
2020-03-20 17:30:00,79.45872384,7.84671112,79.8452232114,7.42872384,2.16671112,7.7382539999999995,72.03,5.68,72.2536040624,137.83,77.54872384,19.87671112,80.0555320647,7.42872384,2.16671112,7.7382539999999995,70.12,17.71,72.321908852,136.61,7.42872384,2.16671112,7.7382539999999995,7.42872384,2.16671112,7.7382539999999995,0.0,0.0,0.0,136.61
2020-03-20 18:00:00,82.48987296,8.06829628,82.8835119057,7.15987296,2.08829628,7.458201,75.33,5.98,75.5669855162,137.59,80.32987296,19.31829628,82.6201250358,7.15987296,2.08829628,7.458201,73.17,17.23,75.1712830807,136.38,7.15987296,2.08829628,7.458201,7.15987296,2.08829628,7.458201,0.0,0.0,0.0,136.38
2020-03-20 18:30:00,88.3525712,7.6249166,88.6809798706,6.2225712,1.8149166,6.481845,82.13,5.8100000000000005,82.3352476161,137.29,86.3925712,17.2949166,88.1066995111,6.2225712,1.8149166,6.481845,80.17,15.48,81.6508377177,135.8,6.2225712,1.8149166,6.481845,6.2225712,1.8149166,6.481845,0.0,0.0,0.0,135.8
2020-03-20 19:00:00,90.5085152,8.7412336,90.9296458178,6.2785152,1.8312336,6.54012,84.23,6.91,84.5129635026,137.0,87.8685152,16.6112336,89.4248793411,6.2785152,1.8312336,6.54012,81.59,14.78,82.9178901082,135.61,6.2785152,1.8312336,6.54012,6.2785152,1.8312336,6.54012,0.0,0.0,0.0,135.61
2020-03-20 19:30:00,87.45412,7.683285,87.7909788837,5.8741200000000005,1.713285,6.118875,81.58,5.97,81.7981497346,137.33,85.41412,17.233285,87.1352856612,5.8741200000000005,1.713285,6.118875,79.54,15.52,81.0400024679,135.91,5.8741200000000005,1.713285,6.118875,5.8741200000000005,1.713285,6.118875,0.0,0.0,0.0,135.91
2020-03-20 20:00:00,87.89670752,7.65195636,88.2291540761,5.76670752,1.68195636,6.006987,82.13,5.97,82.3466927083,137.3,85.72670752,17.65195636,87.5251960612,5.76670752,1.68195636,6.006987,79.96,15.97,81.5392083602,135.95,5.76670752,1.68195636,6.006987,5.76670752,1.68195636,6.006987,0.0,0.0,0.0,135.95
2020-03-20 20:30:00,85.36199328,7.48724804,85.6897238877,4.72199328,1.37724804,4.918743,80.64,6.11,80.8711425664,137.24,84.76199328,10.79724804,85.4469196053,4.72199328,1.37724804,4.918743,80.04,9.42,80.5924189983,136.58,4.72199328,1.37724804,4.918743,4.72199328,1.37724804,4.918743,0.0,0.0,0.0,136.58
2020-03-20 21:00:00,80.14895648,8.35969564,80.5837436213,4.55895648,1.32969564,4.748913,75.59,7.03,75.9161972177,138.23,80.18895648,9.95969564,80.8051005729,4.55895648,1.32969564,4.748913,75.63,8.63,76.1207842839,138.29,4.55895648,1.32969564,4.748913,4.55895648,1.32969564,4.748913,0.0,0.0,0.0,138.29
2020-03-20 21:30:00,75.27914592,9.65766756,75.896115534,4.92914592,1.43766756,5.134527,70.35,8.22,70.8286022734,138.34,75.76914592,11.11766756,76.5804544608,4.92914592,1.43766756,5.134527,70.84,9.68,71.4983076723,138.42,4.92914592,1.43766756,5.134527,4.92914592,1.43766756,5.134527,0.0,0.0,0.0,138.42
2020-03-20 22:00:00,73.94366176,10.45398468,74.6789857334,4.57366176,1.33398468,4.764231,69.37,9.12,69.9669300456,138.52,73.94366176,12.05398468,74.9197147695,4.57366176,1.33398468,4.764231,69.37,10.72,70.1934135087,138.58,4.57366176,1.33398468,4.764231,4.57366176,1.33398468,4.764231,0.0,0.0,0.0,138.58
2020-03-20 22:30:00,68.93381152,11.27027836,69.8490482755,4.66381152,1.3602783600000001,4.858137,64.27,9.91,65.0295394417,138.47,68.95381152,12.52027836,70.0812777662,4.66381152,1.3602783600000001,4.858137,64.29,11.16,65.251434467,138.53,4.66381152,1.3602783600000001,4.858137,4.66381152,1.3602783600000001,4.858137,0.0,0.0,0.0,138.53
2020-03-20 23:00:00,64.77694848,12.62202664,65.9952165758,4.56694848,1.33202664,4.757238,60.21,11.29,61.2593519391,139.18,65.31694848,13.90202664,66.7800127541,4.56694848,1.33202664,4.757238,60.75,12.57,62.0368229361,139.25,4.56694848,1.33202664,4.757238,4.56694848,1.33202664,4.757238,0.0,0.0,0.0,139.25
2020-03-20 23:30:00,61.9417136,12.8454998,63.2596455002,4.6817136,1.3654998,4.876785,57.26,11.48,58.3994691757,139.55,61.8617136,14.2954998,63.491991023,4.6817136,1.3654998,4.876785,57.18,12.93,58.6236923095,139.61,4.6817136,1.3654998,4.876785,4.6817136,1.3654998,4.876785,0.0,0.0,0.0,139.61
2020-03-21 00:00:00,57.10653888,9.18482384,57.8404509995,4.57653888,1.3348238399999999,4.767228,52.53,7.85,53.1133071838,139.55,56.46653888,21.53482384,60.4335887641,4.57653888,1.3348238399999999,4.767228,51.89,20.2,55.6831401773,138.74,4.57653888,1.3348238399999999,4.767228,4.57653888,1.3348238399999999,4.767228,0.0,0.0,0.0,138.74
2020-03-21 00:30:00,57.74874656,4.02755108,57.8890222491,4.68874656,1.3675510800000001,4.884111,53.06,2.66,53.1266336219,138.17,56.06874656,25.06755108,61.4173139917,4.68874656,1.3675510800000001,4.884111,51.38,23.7,56.5826333781,136.77,4.68874656,1.3675510800000001,4.884111,4.68874656,1.3675510800000001,4.884111,0.0,0.0,0.0,136.77
2020-03-21 01:00:00,59.8002848,4.2421664,59.9505632828,4.9102848,1.4321664,5.11488,54.89,2.81,54.9618795166,137.85,58.3202848,23.9221664,63.0359077385,4.9102848,1.4321664,5.11488,53.41,22.49,57.9519473357,136.29,4.9102848,1.4321664,5.11488,4.9102848,1.4321664,5.11488,0.0,0.0,0.0,136.29
2020-03-21 01:30:00,60.87230272,4.51025496,61.0391647898,4.97230272,1.45025496,5.179482,55.9,3.06,55.9836904821,137.97,59.31230272,24.29025496,64.09341417,4.97230272,1.45025496,5.179482,54.34,22.84,58.9448996945,136.42,4.97230272,1.45025496,5.179482,4.97230272,1.45025496,5.179482,0.0,0.0,0.0,136.42
2020-03-21 02:00:00,59.52766752,4.55223636,59.7014744897,4.80766752,1.40223636,5.007987,54.72,3.15,54.8105911298,138.25,58.00766752,24.41223636,62.9352586013,4.80766752,1.40223636,5.007987,53.2,23.01,57.9629200438,136.72,4.80766752,1.40223636,5.007987,4.80766752,1.40223636,5.007987,0.0,0.0,0.0,136.72
2020-03-21 02:30:00,58.78455072,4.92799396,58.9907495106,4.72455072,1.37799396,4.921407,54.06,3.55,54.1764349141,138.42,57.27455072,24.83799396,62.4283597745,4.72455072,1.37799396,4.921407,52.55,23.46,57.5488844375,136.89,4.72455072,1.37799396,4.921407,4.72455072,1.37799396,4.921407,0.0,0.0,0.0,136.89
2020-03-21 03:00:00,57.71102432,5.11654876,57.9373920649,4.65102432,1.35654876,4.844817,53.06,3.76,53.1930559378,138.57,56.25102432,25.03654876,61.5711499881,4.65102432,1.35654876,4.844817,51.6,23.68,56.774134956,137.03,4.65102432,1.35654876,4.844817,4.65102432,1.35654876,4.844817,0.0,0.0,0.0,137.03
2020-03-21 03:30:00,56.92115424,5.26200332,57.1638564038,4.60115424,1.3420033199999999,4.792869,52.32,3.92,52.4666446421,138.79,55.49115424,25.21200332,60.9500886816,4.60115424,1.3420033199999999,4.792869,50.89,23.87,56.2100435865,137.24,4.60115424,1.3420033199999999,4.792869,4.60115424,1.3420033199999999,4.792869,0.0,0.0,0.0,137.24
2020-03-21 04:00:00,55.76698848,5.65037164,56.0525084523,4.52698848,1.32037164,4.715613,51.24,4.33,51.4226263429,139.07,54.32698848,25.66037164,60.082246546,4.52698848,1.32037164,4.715613,49.8,24.34,55.4299161103,137.52,4.52698848,1.32037164,4.715613,4.52698848,1.32037164,4.715613,0.0,0.0,0.0,137.52
2020-03-21 04:30:00,53.34793728,6.06356504,53.6914260662,4.77793728,1.39356504,4.977018,48.57,4.67,48.7939934828,138.96,51.92793728,26.08356504,58.1107824362,4.77793728,1.39356504,4.977018,47.15,24.69,53.2232900148,137.41,4.77793728,1.39356504,4.977018,4.77793728,1.39356504,4.977018,0.0,0.0,0.0,137.41
2020-03-21 05:00:00,53.70320224,6.33801732,54.0759132552,4.55320224,1.32801732,4.742919,49.15,5.01,49.4046819644,138.9,52.27320224,26.29801732,58.5155824323,4.55320224,1.32801732,4.742919,47.72,24.97,53.8581405175,137.35,4.55320224,1.32801732,4.742919,4.55320224,1.32801732,4.742919,0.0,0.0,0.0,137.35
2020-03-21 05:30:00,56.10939616,5.49482388,56.377809703,4.43939616,1.29482388,4.624371,51.67,4.2,51.8404176295,138.67,54.56939616,25.51482388,60.2397313647,4.43939616,1.29482388,4.624371,50.13,24.22,55.6742786213,137.11,4.43939616,1.29482388,4.624371,4.43939616,1.29482388,4.624371,0.0,0.0,0.0,137.11
2020-03-21 06:00:00,57.277128,5.369579,57.5282693166,4.867128,1.419579,5.069925,52.41,3.95,52.5586396323,139.18,55.507128,25.549579,61.1050099901,4.867128,1.419579,5.069925,50.64,24.13,56.0951557623,137.61,4.867128,1.419579,5.069925,4.867128,1.419579,5.069925,0.0,0.0,0.0,137.61
2020-03-21 06:30:00,59.2274176,4.3517468,59.3870751576,4.9774176,1.4517468,5.18481,54.25,2.9,54.3274562261,138.67,57.6174176,24.3317468,62.5443899421,4.9774176,1.4517468,5.18481,52.64,22.88,57.3974215449,137.06,4.9774176,1.4517468,5.18481,4.9774176,1.4517468,5.18481,0.0,0.0,0.0,137.06
2020-03-21 07:00:00,59.33646816,3.23521988,59.4246001364,5.36646816,1.56521988,5.590071,53.97,1.67,53.9958313206,138.96,57.57646816,23.39521988,62.1480973081,5.36646816,1.56521988,5.590071,52.21,21.83,56.5900432939,137.39,5.36646816,1.56521988,5.590071,5.36646816,1.56521988,5.590071,0.0,0.0,0.0,137.39
2020-03-21 07:30:00,57.68931456,3.23480008,57.7799354963,6.11931456,1.7848000800000001,6.374286,51.57,1.45,51.5903808864,139.2,56.02931456,23.41480008,60.7250932716,6.11931456,1.7848000800000001,6.374286,49.91,21.63,54.3954501774,137.57,6.11931456,1.7848000800000001,6.374286,6.11931456,1.7848000800000001,6.374286,0.0,0.0,0.0,137.57
2020-03-21 08:00:00,51.7676448,3.1713964,51.8646970806,7.5476448,2.2013964,7.8621300000000005,44.22,0.97,44.2306375717,139.2,49.7476448,22.3213964,54.5258920183,7.5476448,2.2013964,7.8621300000000005,42.2,20.12,46.7509828774,137.61,7.5476448,2.2013964,7.8621300000000005,7.5476448,2.2013964,7.8621300000000005,0.0,0.0,0.0,137.61
2020-03-21 08:30:00,46.69507552,5.13023036,46.9760507212,9.39507552,2.74023036,9.786537,37.3,2.39,37.3764912746,138.52,44.97507552,20.39023036,49.3813619918,9.39507552,2.74023036,9.786537,35.58,17.65,39.7172368122,136.78,9.39507552,2.74023036,9.786537,9.39507552,2.74023036,9.786537,0.0,0.0,0.0,136.78
2020-03-21 09:00:00,38.61602304,6.17675672,39.1068991228,10.92602304,3.18675672,11.381274,27.69,2.99,27.8509640767,138.07,37.04602304,20.21675672,42.2033775349,10.92602304,3.18675672,11.381274,26.12,17.03,31.1813293495,136.5,10.92602304,3.18675672,11.381274,10.92602304,3.18675672,11.381274,0.0,0.0,0.0,136.5
2020-03-21 09:30:00,35.95730048,9.78046264,37.2637210603,12.20730048,3.56046264,12.715938,23.75,6.22,24.5509857236,137.5,33.86730048,18.81046264,38.7405155688,12.20730048,3.56046264,12.715938,21.66,15.25,26.4899622499,136.02,12.20730048,3.56046264,12.715938,12.20730048,3.56046264,12.715938,0.0,0.0,0.0,136.02
2020-03-21 10:00:00,34.31127552,10.47745536,35.8753494566,13.19127552,3.84745536,13.740912,21.12,6.63,22.1361988607,137.5,32.08127552,18.44745536,37.0069837767,13.19127552,3.84745536,13.740912,18.89,14.6,23.8745073248,136.06,13.19127552,3.84745536,13.740912,13.19127552,3.84745536,13.740912,0.0,0.0,0.0,136.06
2020-03-21 10:30:00,32.599536,11.334448,34.5137575306,14.449536,4.214448,15.0516,18.15,7.12,19.4965868808,137.23,30.649536,16.984448,35.0409122438,14.449536,4.214448,15.0516,16.2,12.77,20.6279640294,135.61,14.449536,4.214448,15.0516,14.449536,4.214448,15.0516,0.0,0.0,0.0,135.61
2020-03-21 11:00:00,31.35663904,10.36276972,33.0246242697,14.30663904,4.17276972,14.902749,17.05,6.19,18.1388698656,137.61,29.07663904,18.05276972,34.2250410142,14.30663904,4.17276972,14.902749,14.77,13.88,20.2683817805,136.04,14.30663904,4.17276972,14.902749,14.30663904,4.17276972,14.902749,0.0,0.0,0.0,136.04
2020-03-21 11:30:00,35.02268288,8.85661584,36.1251707297,14.42268288,4.2066158399999996,15.023628,20.6,4.65,21.1182977534,137.92,32.88268288,19.34661584,38.1518332174,14.42268288,4.2066158399999996,15.023628,18.46,15.14,23.8744884762,136.21,14.42268288,4.2066158399999996,15.023628,14.42268288,4.2066158399999996,15.023628,0.0,0.0,0.0,136.21
2020-03-21 12:00:00,36.23956672,8.38570696,37.1971272718,13.69956672,3.99570696,14.270382,22.54,4.39,22.9635297809,138.12,33.96956672,19.87570696,39.3570221219,13.69956672,3.99570696,14.270382,20.27,15.88,25.7497048527,136.58,13.69956672,3.99570696,14.270382,13.69956672,3.99570696,14.270382,0.0,0.0,0.0,136.58
2020-03-21 12:30:00,38.53617984,8.52346912,39.4675396054,13.96617984,4.07346912,14.548104,24.57,4.45,24.9697296741,138.12,36.53617984,19.66346912,41.4914985887,13.96617984,4.07346912,14.548104,22.57,15.59,27.4308767632,136.46,13.96617984,4.07346912,14.548104,13.96617984,4.07346912,14.548104,0.0,0.0,0.0,136.46
2020-03-21 13:00:00,42.59944736,7.78400548,43.3047763727,13.17944736,3.84400548,13.728591,29.42,3.94,29.6826548678,138.39,39.97944736,21.34400548,45.3202248576,13.17944736,3.84400548,13.728591,26.8,17.5,32.0076553343,136.89,13.17944736,3.84400548,13.728591,13.17944736,3.84400548,13.728591,0.0,0.0,0.0,136.89
2020-03-21 13:30:00,43.37463328,6.69176804,43.8877952474,12.07463328,3.52176804,12.577743,31.3,3.17,31.4601160201,138.49,41.69463328,22.09176804,47.1856827808,12.07463328,3.52176804,12.577743,29.62,18.57,34.9598240842,136.97,12.07463328,3.52176804,12.577743,12.07463328,3.52176804,12.577743,0.0,0.0,0.0,136.97
2020-03-21 14:00:00,43.27233632,6.60526476,43.7735606633,11.33233632,3.30526476,11.804517,31.94,3.3,32.1100233572,138.56,41.09233632,22.03526476,46.6275990941,11.33233632,3.30526476,11.804517,29.76,18.73,35.1634824783,137.18,11.33233632,3.30526476,11.804517,11.33233632,3.30526476,11.804517,0.0,0.0,0.0,137.18
2020-03-21 14:30:00,45.42316544,6.09008992,45.8296100117,11.38316544,3.32008992,11.857464,34.04,2.77,34.1525182088,138.71,43.73316544,22.66008992,49.2551462751,11.38316544,3.32008992,11.857464,32.35,19.34,37.6902918535,137.3,11.38316544,3.32008992,11.857464,11.38316544,3.32008992,11.857464,0.0,0.0,0.0,137.3
2020-03-21 15:00:00,51.72794112,4.93731616,51.9630347784,10.92794112,3.18731616,11.383272,40.8,1.75,40.8375133915,138.75,49.08794112,23.64731616,54.4868931485,10.92794112,3.18731616,11.383272,38.16,20.46,43.2989283932,137.3,10.92794112,3.18731616,11.383272,10.92794112,3.18731616,11.383272,0.0,0.0,0.0,137.3
2020-03-21 15:30:00,54.33792224,3.82647732,54.4724859176,9.82792224,2.86647732,10.237419,44.51,0.96,44.520351526,138.9,52.44792224,23.88647732,57.6311404195,9.82792224,2.86647732,10.237419,42.62,21.02,47.5216245514,137.46,9.82792224,2.86647732,10.237419,9.82792224,2.86647732,10.237419,0.0,0.0,0.0,137.46
2020-03-21 16:00:00,58.29140928,3.30291104,58.3849091563,9.30140928,2.71291104,9.688968,48.99,0.59,48.9935526371,138.7,55.93140928,24.18291104,60.9355046784,9.30140928,2.71291104,9.688968,46.63,21.47,51.3353464973,137.3,9.30140928,2.71291104,9.688968,9.30140928,2.71291104,9.688968,0.0,0.0,0.0,137.3
2020-03-21 16:30:00,62.153488,2.860184,62.2192632798,8.503488,2.480184,8.8578,53.65,0.38,53.6513457427,138.66,60.333488,24.070184,64.9577057172,8.503488,2.480184,8.8578,51.83,21.59,56.1469233351,137.27,8.503488,2.480184,8.8578,8.503488,2.480184,8.8578,0.0,0.0,0.0,137.27
2020-03-21 17:00:00,72.05311968,5.18799324,72.2396520581,7.19311968,2.09799324,7.492833,64.86,3.09,64.9335637402,137.7,69.84311968,20.97799324,72.9255618217,7.19311968,2.09799324,7.492833,62.65,18.88,65.4329954992,136.25,7.19311968,2.09799324,7.492833,7.19311968,2.09799324,7.492833,0.0,0.0,0.0,136.25
2020-03-21 17:30:00,77.73965376,4.53906568,77.8720545765,6.57965376,1.91906568,6.853806,71.16,2.62,71.2082158181,137.12,75.76965376,20.48906568,78.491032885,6.57965376,1.91906568,6.853806,69.19,18.57,71.6386836842,135.72,6.57965376,1.91906568,6.853806,6.57965376,1.91906568,6.853806,0.0,0.0,0.0,135.72
2020-03-21 18:00:00,79.8862176,9.4213968,80.4398562909,6.1762176,1.8013968,6.43356,73.71,7.62,74.1028238328,137.94,79.8962176,10.4713968,80.579499488,6.1762176,1.8013968,6.43356,73.72,8.67,74.2280762246,137.98,6.1762176,1.8013968,6.43356,6.1762176,1.8013968,6.43356,0.0,0.0,0.0,137.98
2020-03-21 18:30:00,82.12184128,8.99428704,82.6129167538,6.87184128,2.00428704,7.158168,75.25,6.99,75.5739545082,137.66,82.12184128,10.90428704,82.842623637,6.87184128,2.00428704,7.158168,75.25,8.9,75.7744844918,137.76,6.87184128,2.00428704,7.158168,6.87184128,2.00428704,7.158168,0.0,0.0,0.0,137.76
2020-03-21 19:00:00,85.80245056,8.20654808,86.1940134435,6.98245056,2.03654808,7.273386,78.82,6.17,79.061123822,137.55,85.41245056,9.45654808,85.9343529228,6.98245056,2.03654808,7.273386,78.43,7.42,78.7802088091,137.48,6.98245056,2.03654808,7.273386,6.98245056,2.03654808,7.273386,0.0,0.0,0.0,137.48
2020-03-21 19:30:00,81.9861872,9.6368046,82.5506080807,6.6061872,1.9268046,6.881445,75.38,7.71,75.7732703531,138.0,82.1461872,10.3568046,82.7964943281,6.6061872,1.9268046,6.881445,75.54,8.43,76.0089238182,137.95,6.6061872,1.9268046,6.881445,6.6061872,1.9268046,6.881445,0.0,0.0,0.0,137.95
2020-03-21 20:00:00,77.53430912,11.37459016,78.3642162726,6.56430912,1.91459016,6.837822,70.97,9.46,71.5977129523,138.31,77.49430912,13.35459016,78.6365883309,6.56430912,1.91459016,6.837822,70.93,11.44,71.846631793,138.4,6.56430912,1.91459016,6.837822,6.56430912,1.91459016,6.837822,0.0,0.0,0.0,138.4
2020-03-21 20:30:00,74.89046304,12.40305172,75.9105865233,6.49046304,1.8930517199999999,6.760899,68.4,10.51,69.2027463328,138.51,75.22046304,14.04305172,76.5200977624,6.49046304,1.8930517199999999,6.760899,68.73,12.15,69.7956689201,138.54,6.49046304,1.8930517199999999,6.760899,6.49046304,1.8930517199999999,6.760899,0.0,0.0,0.0,138.54
2020-03-21 21:00:00,75.38097376,11.58445068,76.2659209776,5.26097376,1.53445068,5.480181,70.12,10.05,70.8365505936,138.3,75.40097376,13.41445068,76.5849484625,5.26097376,1.53445068,5.480181,70.14,11.88,71.1389766584,138.39,5.26097376,1.53445068,5.480181,5.26097376,1.53445068,5.480181,0.0,0.0,0.0,138.39
2020-03-21 21:30:00,71.51219264,12.43563952,72.5853898967,5.16219264,1.50563952,5.377284,66.35,10.93,67.2442369278,137.85,71.44219264,14.27563952,72.8545178621,5.16219264,1.50563952,5.377284,66.28,12.77,67.4989725848,137.97,5.16219264,1.50563952,5.377284,5.16219264,1.50563952,5.377284,0.0,0.0,0.0,137.97
2020-03-21 22:00:00,67.06468,13.690115,68.4477213077,5.31468,1.550115,5.536125,61.75,12.14,62.9320435073,138.23,67.31468,15.300115,69.0315845285,5.31468,1.550115,5.536125,62.0,13.75,63.5063973155,138.33,5.31468,1.550115,5.536125,5.31468,1.550115,5.536125,0.0,0.0,0.0,138.33
2020-03-21 22:30:00,59.62837632,16.01535976,61.7416796889,5.29837632,1.54535976,5.519142,54.33,14.47,56.2239255122,138.88,60.12837632,15.96535976,62.2118505684,5.29837632,1.54535976,5.519142,54.83,14.42,56.694490914,138.78,5.29837632,1.54535976,5.519142,5.29837632,1.54535976,5.519142,0.0,0.0,0.0,138.78
2020-03-21 23:00:00,53.94880544,18.18673492,56.931809522,5.74880544,1.67673492,5.988339,48.2,16.51,50.9491913577,139.44,54.36880544,17.14673492,57.0085741217,5.74880544,1.67673492,5.988339,48.62,15.47,51.0218120023,139.26,5.74880544,1.67673492,5.988339,5.74880544,1.67673492,5.988339,0.0,0.0,0.0,139.26
2020-03-21 23:30:00,53.22903552,17.96638536,56.1793665441,5.43903552,1.58638536,5.665662,47.79,16.38,50.5191894234,139.44,53.51903552,17.78638536,56.3971866955,5.43903552,1.58638536,5.665662,48.08,16.2,50.7358492587,139.33,5.43903552,1.58638536,5.665662,5.43903552,1.58638536,5.665662,0.0,0.0,0.0,139.33
2020-03-22 00:00:00,51.21782688,18.02228284,54.296118361,5.28782688,1.54228284,5.508153,45.93,16.48,48.7970829046,139.48,51.75782688,17.86228284,54.7533906858,5.28782688,1.54228284,5.508153,46.47,16.32,49.2524446094,139.38,5.28782688,1.54228284,5.508153,5.28782688,1.54228284,5.508153,0.0,0.0,0.0,139.38
2020-03-22 00:30:00,50.76024448,17.97715464,53.8496101065,5.27024448,1.53715464,5.489838,45.49,16.44,48.3695534402,139.35,51.17024448,17.84715464,54.1933100012,5.27024448,1.53715464,5.489838,45.9,16.31,48.7116628745,139.27,5.27024448,1.53715464,5.489838,5.27024448,1.53715464,5.489838,0.0,0.0,0.0,139.27
2020-03-22 01:00:00,54.08970496,17.17449728,56.750854967,5.32970496,1.55449728,5.551776,48.76,15.62,51.200800775,139.04,54.57970496,16.96449728,57.1553878605,5.32970496,1.55449728,5.551776,49.25,15.41,51.604559876,138.95,5.32970496,1.55449728,5.551776,5.32970496,1.55449728,5.551776,0.0,0.0,0.0,138.95
2020-03-22 01:30:00,55.47118368,17.01659524,58.0225536531,5.13118368,1.49659524,5.344983,50.34,15.52,52.678135882,139.15,55.92118368,16.84659524,58.4036519008,5.13118368,1.49659524,5.344983,50.79,15.35,53.0588974631,139.08,5.13118368,1.49659524,5.344983,5.13118368,1.49659524,5.344983,0.0,0.0,0.0,139.08
2020-03-22 02:00:00,53.8743904,17.3079472,56.5863497431,5.2043904,1.5179472,5.42124,48.67,15.79,51.1673040134,139.37,54.3043904,17.1579472,56.950522112,5.2043904,1.5179472,5.42124,49.1,15.64,51.5307636272,139.29,5.2043904,1.5179472,5.42124,5.2043904,1.5179472,5.42124,0.0,0.0,0.0,139.29
2020-03-22 02:30:00,53.32702784,17.39538312,56.0925240307,5.12702784,1.49538312,5.340654,48.2,15.9,50.7548027284,139.63,53.77702784,17.20538312,56.4623231156,5.12702784,1.49538312,5.340654,48.65,15.71,51.1236403242,139.54,5.12702784,1.49538312,5.340654,5.12702784,1.49538312,5.340654,0.0,0.0,0.0,139.54
2020-03-22 03:00:00,52.50372128,17.57650204,55.367627475,4.99372128,1.45650204,5.201793,47.51,16.12,50.1702551319,139.5,52.96372128,17.37650204,55.7413544415,4.99372128,1.45650204,5.201793,47.97,15.92,50.5427274689,139.42,4.99372128,1.45650204,5.201793,4.99372128,1.45650204,5.201793,0.0,0.0,0.0,139.42
2020-03-22 03:30:00,54.81721792,17.15668856,57.4393536074,4.85721792,1.4166885599999999,5.059602,49.96,15.74,52.380809463,139.41,55.33721792,16.92668856,57.8681300262,4.85721792,1.4166885599999999,5.059602,50.48,15.51,52.8090001799,139.32,4.85721792,1.4166885599999999,5.059602,4.85721792,1.4166885599999999,5.059602,0.0,0.0,0.0,139.32
2020-03-22 04:00:00,50.20752704,18.00302872,53.3376491286,5.42752704,1.5830287200000002,5.653674,44.78,16.42,47.6955427687,139.85,50.63752704,17.81302872,53.6792617023,5.42752704,1.5830287200000002,5.653674,45.21,16.23,48.0349560216,139.76,5.42752704,1.5830287200000002,5.653674,5.42752704,1.5830287200000002,5.653674,0.0,0.0,0.0,139.76
2020-03-22 04:30:00,49.76342144,18.19724792,52.9862052357,5.13342144,1.49724792,5.347314,44.63,16.7,47.6521447576,139.98,50.17342144,18.02724792,53.3137307508,5.13342144,1.49724792,5.347314,45.04,16.53,47.977520778,139.9,5.13342144,1.49724792,5.347314,5.13342144,1.49724792,5.347314,0.0,0.0,0.0,139.9
2020-03-22 05:00:00,50.33120384,10.04410112,51.3236207539,4.95120384,1.44410112,5.157504,45.38,8.6,46.1877083216,139.23,49.48120384,26.08410112,55.9354079693,4.95120384,1.44410112,5.157504,44.53,24.64,50.8925387459,138.48,4.95120384,1.44410112,5.157504,4.95120384,1.44410112,5.157504,0.0,0.0,0.0,138.48
2020-03-22 05:30:00,50.35215296,6.22396128,50.7353624381,4.88215296,1.4239612799999999,5.085576,45.47,4.8,45.7226519353,138.76,48.86215296,29.67396128,57.1668957521,4.88215296,1.4239612799999999,5.085576,43.98,28.25,52.2714348378,137.61,4.88215296,1.4239612799999999,5.085576,4.88215296,1.4239612799999999,5.085576,0.0,0.0,0.0,137.61
2020-03-22 06:00:00,50.80521984,6.11943912,51.1724329902,4.93521984,1.43943912,5.140854,45.87,4.68,46.1081261818,139.13,49.39521984,29.60943912,57.5899872204,4.93521984,1.43943912,5.140854,44.46,28.17,52.6330742024,137.97,4.93521984,1.43943912,5.140854,4.93521984,1.43943912,5.140854,0.0,0.0,0.0,137.97
2020-03-22 06:30:00,52.36904576,5.72347168,52.6808796613,5.18904576,1.5134716799999999,5.405256,47.18,4.21,47.3674624611,138.95,50.89904576,29.22347168,58.6917724755,5.18904576,1.5134716799999999,5.405256,45.71,27.71,53.4532337656,137.8,5.18904576,1.5134716799999999,5.405256,5.18904576,1.5134716799999999,5.405256,0.0,0.0,0.0,137.8
2020-03-22 07:00:00,52.82442976,5.34295868,53.0939505681,5.80442976,1.69295868,6.046281,47.02,3.65,47.1614556603,138.63,51.33442976,28.73295868,58.8286205285,5.80442976,1.69295868,6.046281,45.53,27.04,52.9541547001,137.47,5.80442976,1.69295868,6.046281,5.80442976,1.69295868,6.046281,0.0,0.0,0.0,137.47
2020-03-22 07:30:00,52.90763648,4.59431064,53.1067386323,5.87763648,1.7143106399999999,6.122538,47.03,2.88,47.1180994948,138.58,51.41763648,27.95431064,58.5253519814,5.87763648,1.7143106399999999,6.122538,45.54,26.24,52.5588165772,137.43,5.87763648,1.7143106399999999,6.122538,5.87763648,1.7143106399999999,6.122538,0.0,0.0,0.0,137.43
2020-03-22 08:00:00,46.79200192,4.08100056,46.9696285833,6.07200192,1.77100056,6.325002,40.72,2.31,40.7854692262,138.58,45.32200192,27.43100056,52.9768218163,6.07200192,1.77100056,6.325002,39.25,25.66,46.8934760921,137.43,6.07200192,1.77100056,6.325002,6.07200192,1.77100056,6.325002,0.0,0.0,0.0,137.43
2020-03-22 08:30:00,44.12674464,4.16030052,44.3224287798,8.60674464,2.51030052,8.965359,35.52,1.65,35.5583028279,138.44,42.64674464,27.45030052,50.7174903463,8.60674464,2.51030052,8.965359,34.04,24.94,42.1986397885,137.29,8.60674464,2.51030052,8.965359,8.60674464,2.51030052,8.965359,0.0,0.0,0.0,137.29
2020-03-22 09:00:00,44.03818176,3.97071968,44.2168301386,10.04818176,2.93071968,10.466856,33.99,1.04,34.0059068398,138.05,42.36818176,24.34071968,48.8623931075,10.04818176,2.93071968,10.466856,32.32,21.41,38.768163485,136.59,10.04818176,2.93071968,10.466856,10.04818176,2.93071968,10.466856,0.0,0.0,0.0,136.59
2020-03-22 09:30:00,40.61291552,4.52960036,40.8647303485,11.552915519999999,3.36960036,12.034287,29.06,1.16,29.0831428838,138.14,39.19291552,24.03960036,45.978114494,11.552915519999999,3.36960036,12.034287,27.64,20.67,34.5140333777,136.59,11.552915519999999,3.36960036,12.034287,11.552915519999999,3.36960036,12.034287,0.0,0.0,0.0,136.59
2020-03-22 10:00:00,35.88810976,5.29444868,36.2765435091,12.11810976,3.53444868,12.623031,23.77,1.76,23.8350687014,137.63,33.94810976,23.24444868,41.1433901218,12.11810976,3.53444868,12.623031,21.83,19.71,29.4114433512,136.22,12.11810976,3.53444868,12.623031,12.11810976,3.53444868,12.623031,0.0,0.0,0.0,136.22
2020-03-22 10:30:00,30.6841328,7.8374554,31.6692550092,13.0541328,3.8074554,13.598055,17.63,4.03,18.0847394231,137.12,28.6441328,21.1274554,35.5929166484,13.0541328,3.8074554,13.598055,15.59,17.32,23.3030148264,135.73,13.0541328,3.8074554,13.598055,13.0541328,3.8074554,13.598055,0.0,0.0,0.0,135.73
2020-03-22 11:00:00,26.57602016,8.44675588,27.8860634088,13.80602016,4.02675588,14.381271,12.77,4.42,13.5133008551,137.68,24.46602016,19.42675588,31.2407584173,13.80602016,4.02675588,14.381271,10.66,15.4,18.7295381684,136.1,13.80602016,4.02675588,14.381271,13.80602016,4.02675588,14.381271,0.0,0.0,0.0,136.1
2020-03-22 11:30:00,24.17159456,9.04421508,25.8082120649,13.83159456,4.03421508,14.407911,10.34,5.01,11.4898085276,137.58,22.24159456,18.79421508,29.1189122229,13.83159456,4.03421508,14.407911,8.41,14.76,16.9878103356,136.02,13.83159456,4.03421508,14.407911,13.83159456,4.03421508,14.407911,0.0,0.0,0.0,136.02
2020-03-22 12:00:00,25.57259296,9.47950628,27.2730370515,14.432592960000001,4.20950628,15.033951,11.14,5.27,12.3236561133,137.46,23.55259296,18.80950628,30.1417013726,14.432592960000001,4.20950628,15.033951,9.12,14.6,17.2143660935,135.88,14.432592960000001,4.20950628,15.033951,14.432592960000001,4.20950628,15.033951,0.0,0.0,0.0,135.88
2020-03-22 12:30:00,24.59668896,9.71153428,26.4444891398,14.33668896,4.18153428,14.934051,10.26,5.53,11.6554064708,137.64,22.42668896,18.59153428,29.1307659459,14.33668896,4.18153428,14.934051,8.09,14.41,16.5256225299,136.08,14.33668896,4.18153428,14.934051,14.33668896,4.18153428,14.934051,0.0,0.0,0.0,136.08
2020-03-22 13:00:00,26.03799776,8.66983268,27.4434568896,14.22799776,4.14983268,14.820831,11.81,4.52,12.6454141886,138.37,24.06799776,19.619832680000002,31.0516722668,14.22799776,4.14983268,14.820831,9.84,15.47,18.3342984594,136.75,14.22799776,4.14983268,14.820831,14.22799776,4.14983268,14.820831,0.0,0.0,0.0,136.75
2020-03-22 13:30:00,28.35826944,8.89116192,29.7194247239,12.27826944,3.58116192,12.789864,16.08,5.31,16.9340633045,138.32,26.28826944,20.46116192,33.312644105,12.27826944,3.58116192,12.789864,14.01,16.88,21.9366018335,137.01,12.27826944,3.58116192,12.789864,12.27826944,3.58116192,12.789864,0.0,0.0,0.0,137.01
2020-03-22 14:00:00,27.41732,8.224635,28.6243612482,12.66732,3.694635,13.195125,14.75,4.53,15.4299513933,138.83,25.48732,21.234635,33.1739838483,12.66732,3.694635,13.195125,12.82,17.54,21.7256530397,137.44,12.66732,3.694635,13.195125,12.66732,3.694635,13.195125,0.0,0.0,0.0,137.44
2020-03-22 14:30:00,34.94282464,6.15249052,35.4803344604,12.52282464,3.6524905199999997,13.044609,22.42,2.5,22.5589538765,139.07,33.07282464,23.23249052,40.417327292,12.52282464,3.6524905199999997,13.044609,20.55,19.58,28.3844834373,137.67,12.52282464,3.6524905199999997,13.044609,12.52282464,3.6524905199999997,13.044609,0.0,0.0,0.0,137.67
2020-03-22 15:00:00,35.10446432,4.37796876,35.3764049284,11.20446432,3.26796876,11.671317,23.9,1.11,23.9257622658,139.19,33.40446432,24.11796876,41.2011486929,11.20446432,3.26796876,11.671317,22.2,20.85,30.4559107564,137.78,11.20446432,3.26796876,11.671317,11.20446432,3.26796876,11.671317,0.0,0.0,0.0,137.78
2020-03-22 15:30:00,42.42960128,3.39696704,42.5653667886,9.10960128,2.65696704,9.489168,33.32,0.74,33.3282162739,139.04,40.93960128,23.65696704,47.2832215749,9.10960128,2.65696704,9.489168,31.83,21.0,38.1333043415,137.59,9.10960128,2.65696704,9.489168,9.10960128,2.65696704,9.489168,0.0,0.0,0.0,137.59
2020-03-22 16:00:00,58.7891424,3.3643332,58.8853292596,8.4491424,2.4643332,8.80119,50.34,0.9,50.3480446492,139.14,56.7491424,24.1143332,61.6600861888,8.4491424,2.4643332,8.80119,48.3,21.65,52.9302607211,137.73,8.4491424,2.4643332,8.80119,8.4491424,2.4643332,8.80119,0.0,0.0,0.0,137.73
2020-03-22 16:30:00,65.87775456,2.96934508,65.944640086,7.67775456,2.23934508,7.997661,58.2,0.73,58.2045779986,138.67,63.91775456,23.31934508,68.0387478056,7.67775456,2.23934508,7.997661,56.24,21.08,60.060835825,137.25,7.67775456,2.23934508,7.997661,7.67775456,2.23934508,7.997661,0.0,0.0,0.0,137.25
2020-03-22 17:00:00,69.10851296,3.07456628,69.1768712891,8.51851296,2.48456628,8.873451,60.59,0.59,60.5928725181,138.04,67.40851296,23.39456628,71.3527389167,8.51851296,2.48456628,8.873451,58.89,20.91,62.4920810983,136.65,8.51851296,2.48456628,8.873451,8.51851296,2.48456628,8.873451,0.0,0.0,0.0,136.65
2020-03-22 17:30:00,72.7277648,3.1964314,72.7979735054,7.4277648,2.1664314,7.737255,65.3,1.03,65.308122772,137.7,71.0577648,22.4764314,74.527819684,7.4277648,2.1664314,7.737255,63.63,20.31,66.7927615839,136.29,7.4277648,2.1664314,7.737255,7.4277648,2.1664314,7.737255,0.0,0.0,0.0,136.29
2020-03-22 18:00:00,78.02445856,3.51421708,78.1035585314,6.97445856,2.03421708,7.265061,71.05,1.48,71.0654128251,137.26,76.40445856,21.76421708,79.4438319377,6.97445856,2.03421708,7.265061,69.43,19.73,72.1789290583,135.89,6.97445856,2.03421708,7.265061,6.97445856,2.03421708,7.265061,0.0,0.0,0.0,135.89
2020-03-22 18:30:00,83.78580736,6.1908604799999996,84.0142146809,6.82580736,1.99086048,7.110216,76.96,4.2,77.0745197844,136.89,82.50580736,17.17086048,84.2736417734,6.82580736,1.99086048,7.110216,75.68,15.18,77.1874005263,135.86,6.82580736,1.99086048,7.110216,6.82580736,1.99086048,7.110216,0.0,0.0,0.0,135.86
2020-03-22 19:00:00,82.56369984,10.51232912,83.2302444716,6.45369984,1.88232912,6.722604,76.11,8.63,76.597708843,137.73,83.13369984,10.16232912,83.752522244,6.45369984,1.88232912,6.722604,76.68,8.28,77.1257466739,137.6,6.45369984,1.88232912,6.722604,6.45369984,1.88232912,6.722604,0.0,0.0,0.0,137.6
2020-03-22 19:30:00,79.62378976,10.63943868,80.3314729802,6.44378976,1.87943868,6.712281,73.18,8.76,73.7024422933,137.87,80.37378976,10.94943868,81.1161900473,6.44378976,1.87943868,6.712281,73.93,9.07,74.4842923038,137.77,6.44378976,1.87943868,6.712281,6.44378976,1.87943868,6.712281,0.0,0.0,0.0,137.77
2020-03-22 20:00:00,78.41750592,11.59552256,79.2701796274,6.56750592,1.9155225599999999,6.841152,71.85,9.68,72.4991372362,138.23,78.70750592,13.14552256,79.7977208417,6.56750592,1.9155225599999999,6.841152,72.14,11.23,73.008852203,138.31,6.56750592,1.9155225599999999,6.841152,6.56750592,1.9155225599999999,6.841152,0.0,0.0,0.0,138.31
2020-03-22 20:30:00,78.75677664,11.65822652,79.6149741714,6.57677664,1.9182265200000002,6.850809,72.18,9.74,72.8341952657,138.23,79.44677664,13.14822652,80.5274250123,6.57677664,1.9182265200000002,6.850809,72.87,11.23,73.7302502369,138.25,6.57677664,1.9182265200000002,6.850809,6.57677664,1.9182265200000002,6.850809,0.0,0.0,0.0,138.25
2020-03-22 21:00:00,76.8294752,10.7615136,77.5794975136,5.3194752,1.5515135999999998,5.54112,71.51,9.21,72.1006532564,138.7,76.7494752,12.6615136,77.7868618092,5.3194752,1.5515135999999998,5.54112,71.43,11.11,72.2888442292,138.77,5.3194752,1.5515135999999998,5.54112,5.3194752,1.5515135999999998,5.54112,0.0,0.0,0.0,138.77
2020-03-22 21:30:00,73.59098368,11.69487024,74.5144473838,5.33098368,1.55487024,5.553108,68.26,10.14,69.0090370894,138.99,73.90098368,14.32487024,75.276538817,5.33098368,1.55487024,5.553108,68.57,12.77,69.7489627163,139.15,5.33098368,1.55487024,5.553108,5.33098368,1.55487024,5.553108,0.0,0.0,0.0,139.15
2020-03-22 22:00:00,68.56292192,13.88293556,69.9543434103,5.15292192,1.50293556,5.367627,63.41,12.38,64.6072170891,138.99,69.00292192,15.39293556,70.6989794739,5.15292192,1.50293556,5.367627,63.85,13.89,65.3433592647,139.06,5.15292192,1.50293556,5.367627,5.15292192,1.50293556,5.367627,0.0,0.0,0.0,139.06
2020-03-22 22:30:00,65.0911936,13.1670148,66.4095908963,5.2011936,1.5170148,5.41791,59.89,11.65,61.0125773919,138.23,65.0511936,15.0570148,66.7710377594,5.2011936,1.5170148,5.41791,59.85,13.54,61.362481208,138.3,5.2011936,1.5170148,5.41791,5.2011936,1.5170148,5.41791,0.0,0.0,0.0,138.3
2020-03-22 23:00:00,57.97278208,16.30706144,60.2226179679,5.13278208,1.49706144,5.346648,52.84,14.81,54.8762398493,138.88,58.49278208,17.11706144,60.9458722786,5.13278208,1.49706144,5.346648,53.36,15.62,55.5992266133,138.92,5.13278208,1.49706144,5.346648,5.13278208,1.49706144,5.346648,0.0,0.0,0.0,138.92
2020-03-22 23:30:00,55.86009472,17.48086096,58.5314503667,5.18009472,1.51086096,5.395932,50.68,15.97,53.1366474291,139.55,56.30009472,17.28086096,58.8925192278,5.18009472,1.51086096,5.395932,51.12,15.77,53.4971709532,139.42,5.18009472,1.51086096,5.395932,5.18009472,1.51086096,5.395932,0.0,0.0,0.0,139.42
2020-03-23 00:00:00,53.42711776,17.54249268,56.2334060997,5.11711776,1.49249268,5.330331,48.31,16.05,50.9063709176,139.55,53.58711776,17.48249268,56.3668053036,5.11711776,1.49249268,5.330331,48.47,15.99,51.0394063445,139.44,5.11711776,1.49249268,5.330331,5.11711776,1.49249268,5.330331,0.0,0.0,0.0,139.44
2020-03-23 00:30:00,51.66067424,18.24186332,54.7867761446,5.0806742400000005,1.48186332,5.292369,46.58,16.76,49.5034746255,139.42,52.15067424,18.00186332,55.1702810096,5.0806742400000005,1.48186332,5.292369,47.07,16.52,49.8848203365,139.33,5.0806742400000005,1.48186332,5.292369,5.0806742400000005,1.48186332,5.292369,0.0,0.0,0.0,139.33
2020-03-23 01:00:00,55.79791712,17.316059160000002,58.423055892,4.95791712,1.44605916,5.164497,50.84,15.87,53.2593888437,139.06,56.30791712,17.08605916,58.8431384956,4.95791712,1.44605916,5.164497,51.35,15.64,53.6789726057,138.98,4.95791712,1.44605916,5.164497,4.95791712,1.44605916,5.164497,0.0,0.0,0.0,138.98
2020-03-23 01:30:00,56.725049920000004,17.37563956,59.3265887992,5.02504992,1.46563956,5.234427,51.7,15.91,54.0926806509,139.54,57.20504992,17.13563956,59.7163953993,5.02504992,1.46563956,5.234427,52.18,15.67,54.4821190851,139.45,5.02504992,1.46563956,5.234427,5.02504992,1.46563956,5.234427,0.0,0.0,0.0,139.45
2020-03-23 02:00:00,54.53843648,27.02121064,60.8653175309,5.07843648,1.48121064,5.290038,49.46,25.54,55.6649189346,137.96,56.74843648,7.13121064,57.1947480816,5.07843648,1.48121064,5.290038,51.67,5.65,51.9779895725,139.02,5.07843648,1.48121064,5.290038,5.07843648,1.48121064,5.290038,0.0,0.0,0.0,139.02
2020-03-23 02:30:00,53.618976,28.273868,60.6168804787,5.018976,1.463868,5.2281,48.6,26.81,55.5043791065,137.71,56.008976,6.013868,56.3309151434,5.018976,1.463868,5.2281,50.99,4.55,51.1926029813,138.9,5.018976,1.463868,5.2281,5.018976,1.463868,5.2281,0.0,0.0,0.0,138.9
2020-03-23 03:00:00,53.02707808,28.39081444,60.1490594629,4.83707808,1.41081444,5.038623,48.19,26.98,55.2285840847,137.71,55.34707808,6.19081444,55.6922367608,4.83707808,1.41081444,5.038623,50.51,4.78,50.7356728545,138.93,4.83707808,1.41081444,5.038623,4.83707808,1.41081444,5.038623,0.0,0.0,0.0,138.93
2020-03-23 03:30:00,52.51252256,28.62281908,59.8066116554,4.91252256,1.43281908,5.117211,47.6,27.19,54.8183919866,137.77,54.83252256,6.40281908,55.2050869256,4.91252256,1.43281908,5.117211,49.92,4.97,50.166794795,138.97,4.91252256,1.43281908,5.117211,4.91252256,1.43281908,5.117211,0.0,0.0,0.0,138.97
2020-03-23 04:00:00,52.2066784,28.6940312,59.5725162811,4.9166784,1.4340312,5.12154,47.29,27.26,54.5843539854,137.86,54.5166784,6.4540312,54.8973837491,4.9166784,1.4340312,5.12154,49.6,5.02,49.8533890523,139.05,4.9166784,1.4340312,5.12154,4.9166784,1.4340312,5.12154,0.0,0.0,0.0,139.05
2020-03-23 04:30:00,52.85785728,28.49687504,60.0501870378,4.85785728,1.41687504,5.060268,48.0,27.08,55.1119442589,137.5,55.22785728,6.32687504,55.5890777717,4.85785728,1.41687504,5.060268,50.37,4.91,50.6087443037,138.69,4.85785728,1.41687504,5.060268,4.85785728,1.41687504,5.060268,0.0,0.0,0.0,138.69
2020-03-23 05:00:00,53.5527424,28.2053832,60.5263567384,4.8527424,1.4153832,5.05494,48.7,26.79,55.5823182316,137.5,56.0027424,5.9553832,56.3185026912,4.8527424,1.4153832,5.05494,51.15,4.54,51.3510866487,138.69,4.8527424,1.4153832,5.05494,4.8527424,1.4153832,5.05494,0.0,0.0,0.0,138.69
2020-03-23 05:30:00,54.15055456,27.64349508,60.7983994805,4.88055456,1.42349508,5.083911,49.27,26.22,55.8123758677,137.42,56.56055456,5.45349508,56.8228557952,4.88055456,1.42349508,5.083911,51.68,4.03,51.8368913034,138.58,4.88055456,1.42349508,5.083911,4.88055456,1.42349508,5.083911,0.0,0.0,0.0,138.58
2020-03-23 06:00:00,56.70678848,27.66864664,63.0968609885,4.72678848,1.37864664,4.923738,51.98,26.29,58.2501888409,137.47,59.16678848,5.46864664,59.4189780719,4.72678848,1.37864664,4.923738,54.44,4.09,54.5934217649,138.65,4.72678848,1.37864664,4.923738,4.72678848,1.37864664,4.923738,0.0,0.0,0.0,138.65
2020-03-23 06:30:00,60.17918496,25.99601228,65.554000312,5.84918496,1.70601228,6.092901,54.33,24.29,59.5126289119,137.03,62.68918496,3.95601228,62.8138833707,5.84918496,1.70601228,6.092901,56.84,2.25,56.8845154677,138.22,5.84918496,1.70601228,6.092901,5.84918496,1.70601228,6.092901,0.0,0.0,0.0,138.22
2020-03-23 07:00:00,62.70604832,23.42093076,66.9371981306,5.62604832,1.64093076,5.860467,57.08,21.78,61.0941470192,136.63,65.29604832,2.43093076,65.3412836618,5.62604832,1.64093076,5.860467,59.67,0.79,59.675229367,137.93,5.62604832,1.64093076,5.860467,5.62604832,1.64093076,5.860467,0.0,0.0,0.0,137.93
2020-03-23 07:30:00,62.7807616,22.3656388,66.6456737231,7.6307616,2.2256388,7.94871,55.15,20.14,58.7123675217,136.03,65.2407616,3.2856388,65.3234444627,7.6307616,2.2256388,7.94871,57.61,1.06,57.619750954,137.24,7.6307616,2.2256388,7.94871,7.6307616,2.2256388,7.94871,0.0,0.0,0.0,137.24
2020-03-23 08:00:00,59.09717344,20.93500892,62.695697676,9.37717344,2.7350089200000003,9.767889,49.72,18.2,52.9463728692,135.89,61.11717344,5.28500892,61.3452541651,9.37717344,2.7350089200000003,9.767889,51.74,2.55,51.8028001174,137.13,9.37717344,2.7350089200000003,9.767889,9.37717344,2.7350089200000003,9.767889,0.0,0.0,0.0,137.13
2020-03-23 08:30:00,52.92816192,18.15988056,55.9568725554,9.90816192,2.88988056,10.321002,43.02,15.27,45.6496801741,135.46,54.86816192,7.68988056,55.4044172924,9.90816192,2.88988056,10.321002,44.96,4.8,45.2155017665,136.73,9.90816192,2.88988056,10.321002,9.90816192,2.88988056,10.321002,0.0,0.0,0.0,136.73
2020-03-23 09:00:00,50.190768,12.412724,51.702890727,11.220768,3.272724,11.6883,38.97,9.14,40.0274967991,135.78,50.630768,9.102724,51.442533496,11.220768,3.272724,11.6883,39.41,5.83,39.8388880367,136.42,11.220768,3.272724,11.6883,11.220768,3.272724,11.6883,0.0,0.0,0.0,136.42
2020-03-23 09:30:00,50.5148128,5.5593204,50.8198027892,12.3748128,3.6093204,12.89043,38.14,1.9500000000000002,38.1898167055,137.63,50.0848128,5.6693204,50.4046591796,12.3748128,3.6093204,12.89043,37.71,2.06,37.7662243281,137.54,12.3748128,3.6093204,12.89043,12.3748128,3.6093204,12.89043,0.0,0.0,0.0,137.54
2020-03-23 10:00:00,52.07041728,5.33470504,52.3429788374,12.29041728,3.5847050400000002,12.802518,39.78,1.75,39.8184743555,137.63,51.73041728,5.05470504,51.976784385,12.29041728,3.5847050400000002,12.802518,39.44,1.47,39.4673852694,137.5,12.29041728,3.5847050400000002,12.802518,12.29041728,3.5847050400000002,12.802518,0.0,0.0,0.0,137.5
2020-03-23 10:30:00,47.96928832,5.04062576,48.2333964176,12.37928832,3.61062576,12.895092,35.59,1.43,35.6187169898,137.49,47.54928832,4.96062576,47.8073490969,12.37928832,3.61062576,12.895092,35.17,1.35,35.1959003294,137.56,12.37928832,3.61062576,12.895092,12.37928832,3.61062576,12.895092,0.0,0.0,0.0,137.56
2020-03-23 11:00:00,47.78717056,5.03500808,48.0516906726,12.25717056,3.57500808,12.767886,35.53,1.46,35.5599845332,137.69,47.78717056,5.00500808,48.0485564405,12.25717056,3.57500808,12.767886,35.53,1.43,35.5587654454,137.56,12.25717056,3.57500808,12.767886,12.25717056,3.57500808,12.767886,0.0,0.0,0.0,137.56
2020-03-23 11:30:00,42.56165536,4.96339948,42.8500856636,12.97165536,3.78339948,13.512141,29.59,1.18,29.6135188723,137.65,42.57165536,4.71339948,42.8317869666,12.97165536,3.78339948,13.512141,29.6,0.93,29.6146061936,137.46,12.97165536,3.78339948,13.512141,12.97165536,3.78339948,13.512141,0.0,0.0,0.0,137.46
2020-03-23 12:00:00,41.42006592,5.25335256,41.7518810826,14.00006592,4.08335256,14.583402,27.42,1.17,27.4449503552,137.69,41.60006592,5.09335256,41.9107113379,14.00006592,4.08335256,14.583402,27.6,1.01,27.6184738898,137.54,14.00006592,4.08335256,14.583402,14.00006592,4.08335256,14.583402,0.0,0.0,0.0,137.54
2020-03-23 12:30:00,35.32610016,4.59344588,35.6234908111,13.72610016,4.00344588,14.298021,21.6,0.59,21.6080563679,137.51,35.50610016,4.37344588,35.7744346907,13.72610016,4.00344588,14.298021,21.78,0.37,21.7831425648,137.4,13.72610016,4.00344588,14.298021,13.72610016,4.00344588,14.298021,0.0,0.0,0.0,137.4
2020-03-23 13:00:00,36.91784,3.9931200000000002,37.1331646591,12.14784,3.54312,12.654,24.77,0.45,24.7740872688,137.81,37.08784,3.84312,37.2864244357,12.14784,3.54312,12.654,24.94,0.30000000000000004,24.9418042651,137.67,12.14784,3.54312,12.654,12.14784,3.54312,12.654,0.0,0.0,0.0,137.67
2020-03-23 13:30:00,37.31986656,4.89496108,37.6395149282,13.55986656,3.95496108,14.124861,23.76,0.9400000000000001,23.778587006,138.02,37.13986656,4.58496108,37.4218058917,13.55986656,3.95496108,14.124861,23.58,0.63,23.5884145292,137.82,13.55986656,3.95496108,14.124861,13.55986656,3.95496108,14.124861,0.0,0.0,0.0,137.82
2020-03-23 14:00:00,36.17366272,4.84773496,36.4970465767,13.603662719999999,3.96773496,14.170482,22.57,0.88,22.5871490011,138.09,36.07366272,4.47773496,36.3505055317,13.603662719999999,3.96773496,14.170482,22.47,0.51,22.4757869718,137.99,13.603662719999999,3.96773496,14.170482,13.603662719999999,3.96773496,14.170482,0.0,0.0,0.0,137.99
2020-03-23 14:30:00,36.79019616,5.35547388,37.1779455319,13.63019616,3.97547388,14.198121,23.16,1.38,23.2010775612,138.09,36.97019616,5.25547388,37.3418720716,13.63019616,3.97547388,14.198121,23.34,1.28,23.3750721924,137.91,13.63019616,3.97547388,14.198121,13.63019616,3.97547388,14.198121,0.0,0.0,0.0,137.91
2020-03-23 15:00:00,45.61631072,6.31892396,46.0518903381,12.95631072,3.77892396,13.496157,32.66,2.54,32.7586202396,138.36,45.61631072,6.27892396,46.0464188597,12.95631072,3.77892396,13.496157,32.66,2.5,32.7555430424,138.2,12.95631072,3.77892396,13.496157,12.95631072,3.77892396,13.496157,0.0,0.0,0.0,138.2
2020-03-23 15:30:00,42.62956928,8.28904104,43.4279676978,11.13956928,3.24904104,11.603718,31.49,5.04,31.8907776638,138.48,42.59956928,8.40904104,43.4215991651,11.13956928,3.24904104,11.603718,31.46,5.16,31.880357589,138.32,11.13956928,3.24904104,11.603718,11.13956928,3.24904104,11.603718,0.0,0.0,0.0,138.32
2020-03-23 16:00:00,48.17521472,8.99277096,49.0073590684,10.05521472,2.93277096,10.474182,38.12,6.06,38.5986787339,138.55,48.05521472,8.93277096,48.8784007391,10.05521472,2.93277096,10.474182,38.0,6.0,38.4707681233,138.44,10.05521472,2.93277096,10.474182,10.05521472,2.93277096,10.474182,0.0,0.0,0.0,138.44
2020-03-23 16:30:00,56.52482528,9.17307404,57.2643096551,9.88482528,2.88307404,10.296693,46.64,6.29,47.0622322038,138.31,56.77482528,9.13307404,57.5047287359,9.88482528,2.88307404,10.296693,46.89,6.25,47.3046995551,138.19,9.88482528,2.88307404,10.296693,9.88482528,2.88307404,10.296693,0.0,0.0,0.0,138.19
2020-03-23 17:00:00,70.99010112,8.37794616,71.4827562345,8.77010112,2.55794616,9.135522,62.22,5.82,62.4916058363,137.9,71.25010112,8.37794616,71.740970801,8.77010112,2.55794616,9.135522,62.48,5.82,62.7504804762,137.75,8.77010112,2.55794616,9.135522,8.77010112,2.55794616,9.135522,0.0,0.0,0.0,137.75
2020-03-23 17:30:00,77.3829088,8.6058484,77.8599717508,8.2829088,2.4158484,8.62803,69.1,6.19,69.3766970964,137.63,77.9329088,8.4858484,78.3935449964,8.2829088,2.4158484,8.62803,69.65,6.07,69.9140000286,137.49,8.2829088,2.4158484,8.62803,8.2829088,2.4158484,8.62803,0.0,0.0,0.0,137.49
2020-03-23 18:00:00,80.59194112,8.94181616,81.0864788342,6.93194112,2.02181616,7.220772,73.66,6.92,73.98433618,137.7,81.23194112,8.65181616,81.6913837622,6.93194112,2.02181616,7.220772,74.3,6.63,74.5952203563,137.6,6.93194112,2.02181616,7.220772,6.93194112,2.02181616,7.220772,0.0,0.0,0.0,137.6
2020-03-23 18:30:00,84.98125216,7.11953188,85.2789596142,6.58125216,1.91953188,6.855471,78.4,5.2,78.5722597359,136.91,85.49125216,8.45953188,85.9087764755,6.58125216,1.91953188,6.855471,78.91,6.54,79.1805512737,136.97,6.58125216,1.91953188,6.855471,6.58125216,1.91953188,6.855471,0.0,0.0,0.0,136.97
2020-03-23 19:00:00,88.19241056,6.42820308,88.4263709264,7.02241056,2.04820308,7.315011,81.17,4.38,81.2880883033,136.43,88.74241056,6.80820308,89.0031856799,7.02241056,2.04820308,7.315011,81.72,4.76,81.8585120803,136.33,7.02241056,2.04820308,7.315011,7.02241056,2.04820308,7.315011,0.0,0.0,0.0,136.33
2020-03-23 19:30:00,88.92069248,6.61936864,89.1667291781,6.82069248,1.98936864,7.104888,82.1,4.63,82.2304499562,137.2,89.53069248,6.32936864,89.7541408701,6.82069248,1.98936864,7.104888,82.71,4.34,82.8237870421,137.06,6.82069248,1.98936864,7.104888,6.82069248,1.98936864,7.104888,0.0,0.0,0.0,137.06
2020-03-23 20:00:00,84.0364368,8.0406274,84.4202250591,6.7564368,1.9706274,7.037955,77.28,6.07,77.5180191955,137.62,84.4564368,9.0406274,84.9389348929,6.7564368,1.9706274,7.037955,77.7,7.07,78.0209901245,137.64,6.7564368,1.9706274,7.037955,6.7564368,1.9706274,7.037955,0.0,0.0,0.0,137.64
2020-03-23 20:30:00,82.76257184,6.60825012,83.0259734494,5.58257184,1.6282501200000001,5.815179,77.18,4.98,77.3404990933,137.0,83.71257184,8.07825012,84.1014435611,5.58257184,1.6282501200000001,5.815179,78.13,6.45,78.3957868766,137.03,5.58257184,1.6282501200000001,5.815179,5.58257184,1.6282501200000001,5.815179,0.0,0.0,0.0,137.03
2020-03-23 21:00:00,77.3556688,9.1816534,77.8986665781,5.5256688,1.6116534,5.755905,71.83,7.57,72.2277910503,137.94,77.3856688,10.7616534,78.1303713003,5.5256688,1.6116534,5.755905,71.86,9.15,72.4401967143,138.0,5.5256688,1.6116534,5.755905,5.5256688,1.6116534,5.755905,0.0,0.0,0.0,138.0
2020-03-23 21:30:00,72.97416992,10.06204956,73.6646069484,5.90416992,1.7220495599999999,6.150177,67.07,8.34,67.5865408199,137.91,73.76416992,11.51204956,74.6570830468,5.90416992,1.7220495599999999,6.150177,67.86,9.79,68.5625531905,138.03,5.90416992,1.7220495599999999,6.150177,5.90416992,1.7220495599999999,6.150177,0.0,0.0,0.0,138.03
