Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-03-23 22:00:00,70.63954496,10.78111728,71.4575244601,5.48954496,1.60111728,5.7182759999999995,65.15,9.18,65.7935779541,138.42,71.06954496,12.29111728,72.1245574323,5.48954496,1.60111728,5.7182759999999995,65.58,10.69,66.4455604236,138.51,5.48954496,1.60111728,5.7182759999999995,5.48954496,1.60111728,5.7182759999999995,0.0,0.0,0.0,138.51
2020-03-23 22:30:00,64.32747712,13.57426416,65.7440868832,5.39747712,1.57426416,5.622372,58.93,12.0,60.1393789459,139.55,64.54747712,14.03426416,66.0555627716,5.39747712,1.57426416,5.622372,59.15,12.46,60.4481108059,139.52,5.39747712,1.57426416,5.622372,5.39747712,1.57426416,5.622372,0.0,0.0,0.0,139.52
2020-03-23 23:00:00,58.79551904,15.13535972,60.7123724873,5.43551904,1.58535972,5.661999,53.36,13.55,55.0535384875,139.13,59.34551904,14.98535972,61.2082644425,5.43551904,1.58535972,5.661999,53.91,13.4,55.5504104395,139.03,5.43551904,1.58535972,5.661999,5.43551904,1.58535972,5.661999,0.0,0.0,0.0,139.03
2020-03-23 23:30:00,59.89966528,14.35281904,61.5952377628,5.04966528,1.47281904,5.260068,54.85,12.88,56.3419639345,138.3,60.06966528,13.36281904,61.5380339266,5.04966528,1.47281904,5.260068,55.02,11.89,56.2900746136,138.07,5.04966528,1.47281904,5.260068,5.04966528,1.47281904,5.260068,0.0,0.0,0.0,138.07
2020-03-24 00:00:00,55.93734784,16.04214312,58.1922438067,4.80734784,1.40214312,5.007654,51.13,14.64,53.1846453405,138.67,56.39734784,14.19214312,58.1556340325,4.80734784,1.40214312,5.007654,51.59,12.79,53.151784542,138.38,4.80734784,1.40214312,5.007654,4.80734784,1.40214312,5.007654,0.0,0.0,0.0,138.38
2020-03-24 00:30:00,55.95388128,15.67988204,58.1093411689,4.83388128,1.40988204,5.035293,51.12,14.27,53.0743563315,138.56,56.34388128,13.95988204,58.0474914554,4.83388128,1.40988204,5.035293,51.51,12.55,53.016814314,138.31,4.83388128,1.40988204,5.035293,4.83388128,1.40988204,5.035293,0.0,0.0,0.0,138.31
2020-03-24 01:00:00,59.58833696,14.75034828,61.3868281966,4.69833696,1.37034828,4.894101,54.89,13.38,56.4972255956,138.52,59.86833696,13.11034828,61.287021484,4.69833696,1.37034828,4.894101,55.17,11.74,56.4052878727,138.26,4.69833696,1.37034828,4.894101,4.69833696,1.37034828,4.894101,0.0,0.0,0.0,138.26
2020-03-24 01:30:00,60.40949568,15.42568624,62.3478866064,4.81949568,1.40568624,5.020308,55.59,14.02,57.3306942222,139.25,60.80949568,13.51568624,62.2934068694,4.81949568,1.40568624,5.020308,55.99,12.11,57.2846593775,138.95,4.81949568,1.40568624,5.020308,4.81949568,1.40568624,5.020308,0.0,0.0,0.0,138.95
2020-03-24 02:00:00,59.05366144,14.93731792,60.9135321264,4.89366144,1.4273179200000001,5.097564,54.16,13.51,55.8195816896,139.7,59.54366144,14.51731792,61.2878465707,4.89366144,1.4273179200000001,5.097564,54.65,13.09,56.1958236882,139.61,4.89366144,1.4273179200000001,5.097564,4.89366144,1.4273179200000001,5.097564,0.0,0.0,0.0,139.61
2020-03-24 02:30:00,58.29078432,14.87647876,60.1591651948,4.89078432,1.42647876,5.094567,53.4,13.45,55.0677991207,139.79,58.77078432,14.77647876,60.5999126578,4.89078432,1.42647876,5.094567,53.88,13.35,55.5092505804,139.73,4.89078432,1.42647876,5.094567,4.89078432,1.42647876,5.094567,0.0,0.0,0.0,139.73
2020-03-24 03:00:00,56.49611904,15.06053472,58.4690616705,4.83611904,1.41053472,5.037624,51.66,13.65,53.4329308573,139.85,56.98611904,14.93053472,58.909580123,4.83611904,1.41053472,5.037624,52.15,13.52,53.8740466273,139.79,4.83611904,1.41053472,5.037624,4.83611904,1.41053472,5.037624,0.0,0.0,0.0,139.79
2020-03-24 03:30:00,56.30539968,7.99365824,56.869997408,4.91539968,1.43365824,5.120208,51.39,6.5600000000000005,51.8070043527,139.46,55.38539968,22.48365824,59.7750565501,4.91539968,1.43365824,5.120208,50.47,21.05,54.6838495353,138.6,4.91539968,1.43365824,5.120208,4.91539968,1.43365824,5.120208,0.0,0.0,0.0,138.6
2020-03-24 04:00:00,55.736088960000004,4.06260928,55.8839548235,4.94608896,1.44260928,5.152176,50.79,2.62,50.857531399,139.0,53.94608896,26.48260928,60.0958327038,4.94608896,1.44260928,5.152176,49.0,25.04,55.027280507,137.73,4.94608896,1.44260928,5.152176,4.94608896,1.44260928,5.152176,0.0,0.0,0.0,137.73
2020-03-24 04:30:00,54.78668832,4.75445076,54.9925996758,4.98668832,1.45445076,5.194467,49.8,3.3,49.9092175855,138.68,53.36668832,26.54445076,59.6037858562,4.98668832,1.45445076,5.194467,48.38,25.09,54.4989220077,137.35,4.98668832,1.45445076,5.194467,4.98668832,1.45445076,5.194467,0.0,0.0,0.0,137.35
2020-03-24 05:00:00,55.19382112,4.85403116,55.4068543443,5.05382112,1.47403116,5.264397,50.14,3.38,50.2537958765,138.68,53.85382112,26.52403116,60.0313108153,5.05382112,1.47403116,5.264397,48.8,25.05,54.8538284899,137.35,5.05382112,1.47403116,5.264397,5.05382112,1.47403116,5.264397,0.0,0.0,0.0,137.35
2020-03-24 05:30:00,57.33095392,4.21361156,57.4855877569,5.12095392,1.49361156,5.334327,52.21,2.7199999999999998,52.2808043167,138.09,55.88095392,24.75361156,61.1181012162,5.12095392,1.49361156,5.334327,50.76,23.26,55.8355191612,136.61,5.12095392,1.49361156,5.334327,5.12095392,1.49361156,5.334327,0.0,0.0,0.0,136.61
2020-03-24 06:00:00,57.5532816,4.9113738,57.7624602621,5.1132816,1.4913737999999999,5.326335,52.44,3.42,52.5514034066,137.81,56.1832816,24.6413738,61.3494778633,5.1132816,1.4913737999999999,5.326335,51.07,23.15,56.0719840919,136.28,5.1132816,1.4913737999999999,5.326335,5.1132816,1.4913737999999999,5.326335,0.0,0.0,0.0,136.28
2020-03-24 06:30:00,63.63781696,2.72186328,63.6959989886,5.21781696,1.52186328,5.435226,58.42,1.2,58.4323232466,137.04,62.10781696,23.49186328,66.4021729155,5.21781696,1.52186328,5.435226,56.89,21.97,60.9848587766,135.79,5.21781696,1.52186328,5.435226,5.21781696,1.52186328,5.435226,0.0,0.0,0.0,135.79
2020-03-24 07:00:00,63.01898496,3.18428728,63.0993831259,6.04898496,1.76428728,6.301026,56.97,1.42,56.9876942857,136.86,61.41898496,23.33428728,65.7022121118,6.04898496,1.76428728,6.301026,55.37,21.57,59.4230746428,135.73,6.04898496,1.76428728,6.301026,6.04898496,1.76428728,6.301026,0.0,0.0,0.0,135.73
2020-03-24 07:30:00,62.86370976,5.07274868,63.0680488358,6.52370976,1.90274868,6.795531,56.34,3.17,56.4291103953,136.45,61.39370976,21.50274868,65.050409675,6.52370976,1.90274868,6.795531,54.87,19.6,58.2655721674,135.28,6.52370976,1.90274868,6.795531,6.52370976,1.90274868,6.795531,0.0,0.0,0.0,135.28
2020-03-24 08:00:00,61.3334192,6.3705806,61.6633814183,7.3734192,2.1505806,7.680645,53.96,4.22,54.1247632789,136.22,59.8434192,18.4405806,62.620203085,7.3734192,2.1505806,7.680645,52.47,16.29,54.9405587886,135.24,7.3734192,2.1505806,7.680645,7.3734192,2.1505806,7.680645,0.0,0.0,0.0,135.24
2020-03-24 08:30:00,54.86372736,6.71692048,55.2733715325,8.90372736,2.59692048,9.274716,45.96,4.12,46.1442954221,137.56,54.95372736,8.32692048,55.5810197409,8.90372736,2.59692048,9.274716,46.05,5.73,46.4051225621,137.62,8.90372736,2.59692048,9.274716,8.90372736,2.59692048,9.274716,0.0,0.0,0.0,137.62
2020-03-24 09:00:00,47.52665248,5.77652364,47.8764129955,10.85665248,3.16652364,11.309013,36.67,2.61,36.76276649,137.88,47.79665248,7.20652364,48.3368800324,10.85665248,3.16652364,11.309013,36.94,4.04,37.1602637235,137.99,10.85665248,3.16652364,11.309013,10.85665248,3.16652364,11.309013,0.0,0.0,0.0,137.99
2020-03-24 09:30:00,45.7532848,4.7617914,46.0004100778,11.9032848,3.4717914,12.399255,33.85,1.29,33.874571584,137.83,45.7532848,6.0117914,46.1465568144,11.9032848,3.4717914,12.399255,33.85,2.54,33.9451631311,137.79,11.9032848,3.4717914,12.399255,11.9032848,3.4717914,12.399255,0.0,0.0,0.0,137.79
2020-03-24 10:00:00,41.41771968,5.10141824,41.7307077768,12.58771968,3.67141824,13.112208,28.83,1.43,28.8654430072,137.95,41.94771968,5.88141824,42.3580248225,12.58771968,3.67141824,13.112208,29.36,2.21,29.4430586047,137.99,12.58771968,3.67141824,13.112208,12.58771968,3.67141824,13.112208,0.0,0.0,0.0,137.99
2020-03-24 10:30:00,36.00668,4.341115,36.2674273152,13.30668,3.881115,13.861125,22.7,0.46,22.7046603146,138.09,36.82668,5.061115,37.1728293901,13.30668,3.881115,13.861125,23.52,1.18,23.5495817373,138.16,13.30668,3.881115,13.861125,13.30668,3.881115,13.861125,0.0,0.0,0.0,138.16
2020-03-24 11:00:00,35.89260384,4.99992612,36.2391814425,13.54260384,3.9499261199999998,14.106879,22.35,1.05,22.3746508353,138.09,36.32260384,5.05992612,36.6733472982,13.54260384,3.9499261199999998,14.106879,22.78,1.11,22.8070274258,138.1,13.54260384,3.9499261199999998,14.106879,13.54260384,3.9499261199999998,14.106879,0.0,0.0,0.0,138.1
2020-03-24 11:30:00,32.72102464,5.35696552,33.1566363353,14.32102464,4.17696552,14.917734,18.4,1.18,18.4377981332,138.09,33.32102464,4.68696552,33.6490464775,14.32102464,4.17696552,14.917734,19.0,0.51,19.0068435044,138.04,14.32102464,4.17696552,14.917734,14.32102464,4.17696552,14.917734,0.0,0.0,0.0,138.04
2020-03-24 12:00:00,30.42610912,6.17386516,31.0461708943,14.75610912,4.30386516,15.370947,15.67,1.87,15.7811849999,138.13,30.64610912,4.95386516,31.0439170244,14.75610912,4.30386516,15.370947,15.89,0.65,15.903288968,138.17,14.75610912,4.30386516,15.370947,14.75610912,4.30386516,15.370947,0.0,0.0,0.0,138.17
2020-03-24 12:30:00,30.48735808,5.80297944,31.0347156114,14.54735808,4.24297944,15.153498,15.94,1.56,16.0161543449,137.93,31.12735808,4.74297944,31.4866364512,14.54735808,4.24297944,15.153498,16.58,0.5,16.5875374905,138.0,14.54735808,4.24297944,15.153498,14.54735808,4.24297944,15.153498,0.0,0.0,0.0,138.0
2020-03-24 13:00:00,31.61794784,5.32106812,32.0625699461,14.19794784,4.14106812,14.789529,17.42,1.18,17.4599198165,137.93,31.89794784,4.63106812,32.2323729864,14.19794784,4.14106812,14.789529,17.7,0.49,17.7067811869,137.97,14.19794784,4.14106812,14.789529,14.19794784,4.14106812,14.789529,0.0,0.0,0.0,137.97
2020-03-24 13:30:00,48.91138464,5.5720705200000005,49.2277514953,13.96138464,4.07207052,14.543109,34.95,1.5,34.9821740319,137.97,49.27138464,7.06207052,49.7749152121,13.96138464,4.07207052,14.543109,35.31,2.99,35.4363683241,137.97,13.96138464,4.07207052,14.543109,13.96138464,4.07207052,14.543109,0.0,0.0,0.0,137.97
2020-03-24 14:00:00,55.3174592,5.6671756,55.6069975059,13.3274592,3.8871756,13.88277,41.99,1.78,42.0277110964,138.16,55.0574592,7.7071756,55.5942836026,13.3274592,3.8871756,13.88277,41.73,3.8200000000000003,41.904478281,138.32,13.3274592,3.8871756,13.88277,13.3274592,3.8871756,13.88277,0.0,0.0,0.0,138.32
2020-03-24 14:30:00,53.93172544,6.11966992,54.2778165447,12.82172544,3.73966992,13.355964,41.11,2.38,41.1788355833,138.72,54.36172544,8.02966992,54.9515494944,12.82172544,3.73966992,13.355964,41.54,4.29,41.7609350949,138.81,12.82172544,3.73966992,13.355964,12.82172544,3.73966992,13.355964,0.0,0.0,0.0,138.81
2020-03-24 15:00:00,55.91932896,5.24230428,56.1645182077,11.69932896,3.41230428,12.186800999999999,44.22,1.83,44.2578501511,138.95,55.72932896,7.49230428,56.2307098457,11.69932896,3.41230428,12.186800999999999,44.03,4.08,44.2186306889,139.02,11.69932896,3.41230428,12.186800999999999,11.69932896,3.41230428,12.186800999999999,0.0,0.0,0.0,139.02
2020-03-24 15:30:00,55.20082848,6.26524164,55.5552402361,10.68082848,3.11524164,11.125863,44.52,3.15,44.6312995554,138.79,55.52082848,8.27524164,56.1341430798,10.68082848,3.11524164,11.125863,44.84,5.16,45.1359191775,138.88,10.68082848,3.11524164,11.125863,10.68082848,3.11524164,11.125863,0.0,0.0,0.0,138.88
2020-03-24 16:00:00,57.41428576,5.82041668,57.7085562084,9.94428576,2.90041668,10.358631,47.47,2.92,47.5597235063,138.65,57.41428576,7.98041668,57.9662596664,9.94428576,2.90041668,10.358631,47.47,5.08,47.7410441863,138.77,9.94428576,2.90041668,10.358631,9.94428576,2.90041668,10.358631,0.0,0.0,0.0,138.77
2020-03-24 16:30:00,60.5305296,6.5359878,60.8823796363,9.8605296,2.8759878,10.271385,50.67,3.66,50.8020127554,138.55,60.5405296,8.7459878,61.1690119819,9.8605296,2.8759878,10.271385,50.68,5.87,51.0188131967,138.67,9.8605296,2.8759878,10.271385,9.8605296,2.8759878,10.271385,0.0,0.0,0.0,138.67
2020-03-24 17:00:00,65.72336768,4.99848224,65.9131692752,8.94336768,2.60848224,9.316008,56.78,2.39,56.8302780215,137.48,65.60336768,7.25848224,66.0036924375,8.94336768,2.60848224,9.316008,56.66,4.65,56.8504890041,137.59,8.94336768,2.60848224,9.316008,8.94336768,2.60848224,9.316008,0.0,0.0,0.0,137.59
2020-03-24 17:30:00,65.6149968,4.9202074,65.7992115904,8.1949968,2.3902074,8.536455,57.42,2.5300000000000002,57.4757105219,137.02,65.9149968,6.9902074,66.2846121105,8.1949968,2.3902074,8.536455,57.72,4.6,57.9030085574,137.1,8.1949968,2.3902074,8.536455,8.1949968,2.3902074,8.536455,0.0,0.0,0.0,137.1
2020-03-24 18:00:00,66.3804624,4.9097182,66.5617842402,7.1304624,2.0797182,7.4275649999999995,59.25,2.83,59.3175471509,137.14,66.6204624,6.8997182,66.9768028621,7.1304624,2.0797182,7.4275649999999995,59.49,4.82,59.6849436625,137.3,7.1304624,2.0797182,7.4275649999999995,7.1304624,2.0797182,7.4275649999999995,0.0,0.0,0.0,137.3
2020-03-24 18:30:00,68.66393952,3.95573236,68.7777900845,6.53393952,1.90573236,6.8061869999999995,62.13,2.05,62.1638110157,136.67,68.81393952,5.9657323600000005,69.0720510399,6.53393952,1.90573236,6.8061869999999995,62.28,4.06,62.4121943213,136.78,6.53393952,1.90573236,6.8061869999999995,6.53393952,1.90573236,6.8061869999999995,0.0,0.0,0.0,136.78
2020-03-24 19:00:00,69.5798032,3.9386926,69.6911925048,6.9898032,2.0386926,7.281045,62.59,1.9,62.618831832,136.6,69.6598032,6.0686926,69.9236527345,6.9898032,2.0386926,7.281045,62.67,4.03,62.7994410803,136.71,6.9898032,2.0386926,7.281045,6.9898032,2.0386926,7.281045,0.0,0.0,0.0,136.71
2020-03-24 19:30:00,70.825248,3.867364,70.9307567884,6.745248,1.967364,7.0263,64.08,1.9,64.1081617269,137.24,71.065248,5.517364,71.279104784,6.745248,1.967364,7.0263,64.32,3.55,64.4178927007,137.37,6.745248,1.967364,7.0263,6.745248,1.967364,7.0263,0.0,0.0,0.0,137.37
2020-03-24 20:00:00,67.90601856,3.66967208,68.0051016457,5.41601856,1.57967208,5.641686,62.49,2.09,62.5249406237,137.5,67.98601856,5.85967208,68.2380720458,5.41601856,1.57967208,5.641686,62.57,4.28,62.7162124175,137.67,5.41601856,1.57967208,5.641686,5.41601856,1.57967208,5.641686,0.0,0.0,0.0,137.67
2020-03-24 20:30:00,67.12584864,4.06587252,67.248872667,5.50584864,1.6058725200000001,5.735259,61.62,2.46,61.6690846373,137.33,67.72584864,6.06587252,67.9969512805,5.50584864,1.6058725200000001,5.735259,62.22,4.46,62.3796441157,137.39,5.50584864,1.6058725200000001,5.735259,5.50584864,1.6058725200000001,5.735259,0.0,0.0,0.0,137.39
2020-03-24 21:00:00,64.55406048,5.36076764,64.7762653612,5.45406048,1.5907676400000001,5.681313,59.1,3.77,59.2201224247,137.44,64.35406048,7.43076764,64.7816440667,5.45406048,1.5907676400000001,5.681313,58.9,5.84,59.1888131322,137.55,5.45406048,1.5907676400000001,5.681313,5.45406048,1.5907676400000001,5.681313,0.0,0.0,0.0,137.55
2020-03-24 21:30:00,60.60729728,5.87004504,60.8909017207,5.41729728,1.58004504,5.643018,55.19,4.29,55.3564829085,137.62,61.29729728,7.78004504,61.7890585351,5.41729728,1.58004504,5.643018,55.88,6.2,56.2228992493,137.78,5.41729728,1.58004504,5.643018,5.41729728,1.58004504,5.643018,0.0,0.0,0.0,137.78
2020-03-24 22:00:00,58.59845632,5.90204976,58.8949342003,5.21845632,1.52204976,5.435892,53.38,4.38,53.5593950675,137.95,58.77845632,7.96204976,59.3152692293,5.21845632,1.52204976,5.435892,53.56,6.44,53.9457801871,138.11,5.21845632,1.52204976,5.435892,5.21845632,1.52204976,5.435892,0.0,0.0,0.0,138.11
2020-03-24 22:30:00,55.6813936,6.8387398,56.0997856974,5.0013936,1.4587398,5.209785,50.68,5.38,50.9647603742,138.13,55.7813936,9.0087398,56.5041703305,5.0013936,1.4587398,5.209785,50.78,7.55,51.3382011761,138.3,5.0013936,1.4587398,5.209785,5.0013936,1.4587398,5.209785,0.0,0.0,0.0,138.3
2020-03-24 23:00:00,51.0901248,8.5587864,51.8020624755,5.0701248,1.4787864,5.28138,46.02,7.08,46.5614303904,138.79,51.6001248,10.5287864,52.6633479987,5.0701248,1.4787864,5.28138,46.53,9.05,47.4019345597,138.95,5.0701248,1.4787864,5.28138,5.0701248,1.4787864,5.28138,0.0,0.0,0.0,138.95
2020-03-24 23:30:00,50.28923584,8.03477712,50.9270545461,4.91923584,1.4347771200000001,5.124204,45.37,6.6,45.847539737700004,137.93,50.30923584,10.35477712,51.3638065179,4.91923584,1.4347771200000001,5.124204,45.39,8.92,46.258172251,138.08,4.91923584,1.4347771200000001,5.124204,4.91923584,1.4347771200000001,5.124204,0.0,0.0,0.0,138.08
2020-03-25 00:00:00,47.28142368,9.04666524,48.139123145,4.89142368,1.42666524,5.095233,42.39,7.62,43.0694381203,138.65,47.71142368,11.00666524,48.9645446142,4.89142368,1.42666524,5.095233,42.82,9.58,43.8785688007,138.81,4.89142368,1.42666524,5.095233,4.89142368,1.42666524,5.095233,0.0,0.0,0.0,138.81
2020-03-25 00:30:00,46.31527968,9.15862324,47.2121330962,5.03527968,1.4686232399999999,5.245083,41.28,7.69,41.990171469,139.19,46.74527968,11.16862324,48.0609958016,5.03527968,1.4686232399999999,5.245083,41.71,9.7,42.823055706,139.37,5.03527968,1.4686232399999999,5.245083,5.03527968,1.4686232399999999,5.245083,0.0,0.0,0.0,139.37
2020-03-25 01:00:00,48.3299152,8.2933086,49.0363097181,4.8799152,1.4233086,5.083245,43.45,6.87,43.9897647186,138.44,48.679915199999996,10.3933086,49.7770530218,4.8799152,1.4233086,5.083245,43.8,8.97,44.7090695497,138.61,4.8799152,1.4233086,5.083245,4.8799152,1.4233086,5.083245,0.0,0.0,0.0,138.61
2020-03-25 01:30:00,49.33398112,8.47741116,50.0570493849,4.89398112,1.4274111600000001,5.097897,44.44,7.05,44.9957342423,138.69,49.77398112,10.47741116,50.8647750526,4.89398112,1.4274111600000001,5.097897,44.88,9.05,45.7833692513,138.87,4.89398112,1.4274111600000001,5.097897,4.89398112,1.4274111600000001,5.097897,0.0,0.0,0.0,138.87
2020-03-25 02:00:00,49.1214736,8.7454298,49.8939045478,4.9214736,1.4354298,5.126535,44.2,7.31,44.8004029,138.94,49.3814736,10.7654298,50.5413139292,4.9214736,1.4354298,5.126535,44.46,9.33,45.428410714,139.09,4.9214736,1.4354298,5.126535,4.9214736,1.4354298,5.126535,0.0,0.0,0.0,139.09
2020-03-25 02:30:00,47.18395104,9.14948572,48.0628580578,5.00395104,1.45948572,5.212449,42.18,7.69,42.875266763,139.17,47.63395104,11.13948572,48.9191315723,5.00395104,1.45948572,5.212449,42.63,9.68,43.7152067363,139.36,5.00395104,1.45948572,5.212449,5.00395104,1.45948572,5.212449,0.0,0.0,0.0,139.36
2020-03-25 03:00:00,46.98123392,9.01202656,47.8377775755,4.84123392,1.41202656,5.042952,42.14,7.6,42.8198505369,139.11,47.42123392,10.95202656,48.6695008426,4.84123392,1.41202656,5.042952,42.58,9.54,43.6356276453,139.28,4.84123392,1.41202656,5.042952,4.84123392,1.41202656,5.042952,0.0,0.0,0.0,139.28
2020-03-25 03:30:00,46.59248256,9.02447408,47.4584087757,4.95248256,1.44447408,5.158836,41.64,7.58,42.3242956232,139.52,47.05248256,10.944474079999999,48.3085668174,4.95248256,1.44447408,5.158836,42.1,9.5,43.1585449245,139.7,4.95248256,1.44447408,5.158836,4.95248256,1.44447408,5.158836,0.0,0.0,0.0,139.7
2020-03-25 04:00:00,44.80795712,4.89440416,45.0744740773,4.9179571200000005,1.43440416,5.122872,39.89,3.46,40.0397764729,139.05,43.81795712,20.19440416,48.2475628975,4.9179571200000005,1.43440416,5.122872,38.9,18.76,43.1873546307,138.14,4.9179571200000005,1.43440416,5.122872,4.9179571200000005,1.43440416,5.122872,0.0,0.0,0.0,138.14
2020-03-25 04:30:00,44.4599152,3.2733086,44.5802490884,4.8799152,1.4233086,5.083245,39.58,1.85,39.6232116316,138.48,43.0999152,22.5433086,48.6395256235,4.8799152,1.4233086,5.083245,38.22,21.12,43.6671821853,137.27,4.8799152,1.4233086,5.083245,4.8799152,1.4233086,5.083245,0.0,0.0,0.0,137.27
2020-03-25 05:00:00,45.18557952,3.18787736,45.297893534,4.89557952,1.42787736,5.099562,40.29,1.76,40.3284229793,138.37,43.84557952,22.55787736,49.3081400423,4.89557952,1.42787736,5.099562,38.95,21.13,44.3122940052,137.15,4.89557952,1.42787736,5.099562,4.89557952,1.42787736,5.099562,0.0,0.0,0.0,137.15
2020-03-25 05:30:00,47.66140352,4.11915936,47.8390725174,5.07140352,1.4791593600000001,5.282712,42.59,2.64,42.6717435782,137.97,46.26140352,21.09915936,50.8457666019,5.07140352,1.4791593600000001,5.282712,41.19,19.62,45.6241219094,136.68,5.07140352,1.4791593600000001,5.282712,5.07140352,1.4791593600000001,5.282712,0.0,0.0,0.0,136.68
2020-03-25 06:00:00,48.00383136,2.84111748,48.0878339476,4.80383136,1.40111748,5.003991,43.2,1.44,43.223993337,138.41,46.68383136,20.73111748,51.0799309163,4.80383136,1.40111748,5.003991,41.88,19.33,46.1257335985,136.96,4.80383136,1.40111748,5.003991,4.80383136,1.40111748,5.003991,0.0,0.0,0.0,136.96
2020-03-25 06:30:00,51.03889568,3.72051124,51.1743204754,5.41889568,1.5805112399999999,5.644683,45.62,2.14,45.6701653161,137.97,49.62889568,20.10051124,53.5449142172,5.41889568,1.5805112399999999,5.644683,44.21,18.52,47.9323950998,136.49,5.41889568,1.5805112399999999,5.644683,5.41889568,1.5805112399999999,5.644683,0.0,0.0,0.0,136.49
2020-03-25 07:00:00,53.16429984,4.6175041199999995,53.3644462332,5.85429984,1.70750412,6.098229,47.31,2.91,47.3994113888,138.0,51.54429984,19.44750412,55.0910179838,5.85429984,1.70750412,6.098229,45.69,17.74,49.0130972292,136.53,5.85429984,1.70750412,6.098229,5.85429984,1.70750412,6.098229,0.0,0.0,0.0,136.53
2020-03-25 07:30:00,56.9017712,6.8880166,57.3171557073,7.0217712,2.0480166,7.314345,49.88,4.84,50.114269425,138.09,55.4817712,17.9080166,58.3002915433,7.0217712,2.0480166,7.314345,48.46,15.86,50.9893243729,136.6,7.0217712,2.0480166,7.314345,7.0217712,2.0480166,7.314345,0.0,0.0,0.0,136.6
2020-03-25 08:00:00,57.79096064,9.29736352,58.5340593169,8.39096064,2.44736352,8.740584,49.4,6.85,49.8726628525,138.01,56.19096064,17.55736352,58.8700694022,8.39096064,2.44736352,8.740584,47.8,15.11,50.1313484758,136.67,8.39096064,2.44736352,8.740584,8.39096064,2.44736352,8.740584,0.0,0.0,0.0,136.67
2020-03-25 08:30:00,59.31047968,10.62722324,60.2550485326,9.83047968,2.86722324,10.240083,49.48,7.76,50.0848080759,138.04,57.87047968,17.82722324,60.5541270835,9.83047968,2.86722324,10.240083,48.04,14.96,50.315436995,136.67,9.83047968,2.86722324,10.240083,9.83047968,2.86722324,10.240083,0.0,0.0,0.0,136.67
2020-03-25 09:00:00,58.106912,12.380766,59.4112496832,11.076912,3.230766,11.538450000000001,47.03,9.15,47.911829437,137.99,56.306912,17.020766,58.8232506259,11.076912,3.230766,11.538450000000001,45.23,13.79,47.2854840305,136.71,11.076912,3.230766,11.538450000000001,11.076912,3.230766,11.538450000000001,0.0,0.0,0.0,136.71
2020-03-25 09:30:00,58.29138656,12.392071080000001,59.5940363857,12.04138656,3.51207108,12.543111,46.25,8.88,47.0947651019,138.51,56.51138656,17.54207108,59.171454847,12.04138656,3.51207108,12.543111,44.47,14.03,46.6306958987,137.16,12.04138656,3.51207108,12.543111,12.04138656,3.51207108,12.543111,0.0,0.0,0.0,137.16
2020-03-25 10:00:00,58.10353376,13.34228068,59.6157453123,12.69353376,3.70228068,13.222431,45.41,9.64,46.421952781,138.54,56.29353376,17.22228068,58.8690826751,12.69353376,3.70228068,13.222431,43.6,13.52,45.6481149666,137.29,12.69353376,3.70228068,13.222431,12.69353376,3.70228068,13.222431,0.0,0.0,0.0,137.29
2020-03-25 10:30:00,57.92907776,14.30514768,59.6692156834,13.14907776,3.83514768,13.696956,44.78,10.47,45.9877081403,138.12,56.30907776,16.41514768,58.6529565456,13.14907776,3.83514768,13.696956,43.16,12.58,44.9560007118,136.91,13.14907776,3.83514768,13.696956,13.14907776,3.83514768,13.696956,0.0,0.0,0.0,136.91
2020-03-25 11:00:00,57.32273344,15.23871392,59.3136929466,13.81273344,4.02871392,14.388264,43.51,11.21,44.9308824752,137.27,54.71273344,15.84871392,56.9619604069,13.81273344,4.02871392,14.388264,40.9,11.82,42.5737289887,136.04,13.81273344,4.02871392,14.388264,13.81273344,4.02871392,14.388264,0.0,0.0,0.0,136.04
2020-03-25 11:30:00,57.70940672,13.48232696,59.2633846842,13.85940672,4.04232696,14.436882,43.85,9.44,44.8546106883,137.49,55.40940672,15.71232696,57.5940932003,13.85940672,4.04232696,14.436882,41.55,11.67,43.1577501731,135.98,13.85940672,4.04232696,14.436882,13.85940672,4.04232696,14.436882,0.0,0.0,0.0,135.98
2020-03-25 12:00:00,57.16868736,13.40545048,58.7193742902,13.93868736,4.06545048,14.519466,43.23,9.34,44.2274631875,137.64,54.52868736,15.815450479999999,56.7759299271,13.93868736,4.06545048,14.519466,40.59,11.75,42.2564858927,136.19,13.93868736,4.06545048,14.519466,13.93868736,4.06545048,14.519466,0.0,0.0,0.0,136.19
2020-03-25 12:30:00,56.06890688,13.21134784,57.6043577385,14.19890688,4.14134784,14.790528,41.87,9.07,42.8411227677,137.48,53.97890688,16.00134784,56.3006706946,14.19890688,4.14134784,14.790528,39.78,11.86,41.5103360622,136.09,14.19890688,4.14134784,14.790528,14.19890688,4.14134784,14.790528,0.0,0.0,0.0,136.09
2020-03-25 13:00:00,56.18312288,13.36841084,57.7516900613,13.98312288,4.07841084,14.565753,42.2,9.29,43.2104628533,137.66,53.69312288,16.22841084,56.0920026653,13.98312288,4.07841084,14.565753,39.71,12.15,41.5271790518,136.25,13.98312288,4.07841084,14.565753,13.98312288,4.07841084,14.565753,0.0,0.0,0.0,136.25
2020-03-25 13:30:00,57.22115488,12.96908684,58.6724618477,13.95115488,4.06908684,14.532453,43.27,8.9,44.1758180456,137.94,54.83115488,16.31908684,57.2081125433,13.95115488,4.06908684,14.532453,40.88,12.25,42.6759522448,136.37,13.95115488,4.06908684,14.532453,13.95115488,4.06908684,14.532453,0.0,0.0,0.0,136.37
2020-03-25 14:00:00,56.9182384,13.0932362,58.4047831667,13.3482384,3.8932362,13.904415,43.57,9.2,44.5307186109,138.12,54.1482384,16.2232362,56.5263223165,13.3482384,3.8932362,13.904415,40.8,12.33,42.6223990409,136.69,13.3482384,3.8932362,13.904415,13.3482384,3.8932362,13.904415,0.0,0.0,0.0,136.69
2020-03-25 14:30:00,53.28992736,10.94414548,54.4021201638,12.69992736,3.70414548,13.229091,40.59,7.24,41.2306403055,138.48,51.77992736,17.17414548,54.5537546863,12.69992736,3.70414548,13.229091,39.08,13.47,41.3362709978,136.97,12.69992736,3.70414548,13.229091,12.69992736,3.70414548,13.229091,0.0,0.0,0.0,136.97
2020-03-25 15:00:00,54.04505312,10.92605716,55.1384302625,11.81505312,3.44605716,12.307347,42.23,7.48,42.8873326286,138.5,52.09505312,17.08605716,54.8254312236,11.81505312,3.44605716,12.307347,40.28,13.64,42.5267915554,136.97,11.81505312,3.44605716,12.307347,11.81505312,3.44605716,12.307347,0.0,0.0,0.0,136.97
2020-03-25 15:30:00,53.78717184,9.14167512,54.5585014324,10.97717184,3.20167512,11.434554,42.81,5.94,43.2201307263,138.79,52.17717184,18.12167512,55.2345215456,10.97717184,3.20167512,11.434554,41.2,14.92,43.8183340624,137.21,10.97717184,3.20167512,11.434554,10.97717184,3.20167512,11.434554,0.0,0.0,0.0,137.21
2020-03-25 16:00:00,55.6745056,9.2429808,56.4365419553,9.8845056,2.8829808,10.29636,45.79,6.36,46.2295760309,138.7,54.1145056,17.4029808,56.8440274528,9.8845056,2.8829808,10.29636,44.23,14.52,46.552371583,137.21,9.8845056,2.8829808,10.29636,9.8845056,2.8829808,10.29636,0.0,0.0,0.0,137.21
2020-03-25 16:30:00,59.74933056,9.01563808,60.4256918236,10.09933056,2.94563808,10.520136,49.65,6.07,50.0196701309,138.65,57.86933056,17.85563808,60.5614005015,10.09933056,2.94563808,10.520136,47.77,14.91,50.0427916887,137.12,10.09933056,2.94563808,10.520136,10.09933056,2.94563808,10.520136,0.0,0.0,0.0,137.12
2020-03-25 17:00:00,64.95040064,10.08053352,65.7280130488,8.95040064,2.61053352,9.323334,56.0,7.47,56.4960255239,138.12,62.97040064,16.12053352,65.0010996656,8.95040064,2.61053352,9.323334,54.02,13.51,55.6837543634,136.62,8.95040064,2.61053352,9.323334,8.95040064,2.61053352,9.323334,0.0,0.0,0.0,136.62
2020-03-25 17:30:00,68.75738496,9.68048728,69.435508355,7.64738496,2.23048728,7.966026,61.11,7.45,61.5624447208,137.92,67.19738496,15.38048728,68.9350994373,7.64738496,2.23048728,7.966026,59.55,13.15,60.984629211,136.37,7.64738496,2.23048728,7.966026,7.64738496,2.23048728,7.966026,0.0,0.0,0.0,136.37
2020-03-25 18:00:00,65.94151136,7.96710748,66.421063843,7.12151136,2.07710748,7.418241,58.82,5.89,59.1141649692,137.92,64.33151136,16.68710748,66.4605364853,7.12151136,2.07710748,7.418241,57.21,14.61,59.0460515191,136.4,7.12151136,2.07710748,7.418241,7.12151136,2.07710748,7.418241,0.0,0.0,0.0,136.4
2020-03-25 18:30:00,67.55005344,8.38584892,68.0685843973,6.50005344,1.8958489200000002,6.770889,61.05,6.49,61.3939948203,137.6,65.98005344,15.91584892,67.8725400938,6.50005344,1.8958489200000002,6.770889,59.48,14.02,61.1099893634,136.12,6.50005344,1.8958489200000002,6.770889,6.50005344,1.8958489200000002,6.770889,0.0,0.0,0.0,136.12
2020-03-25 19:00:00,69.52698656,9.04037108,70.1122683229,6.44698656,1.88037108,6.715611,63.08,7.16,63.485053359,137.39,67.75698656,15.48037108,69.5028856701,6.44698656,1.88037108,6.715611,61.31,13.6,62.8002874197,135.93,6.44698656,1.88037108,6.715611,6.44698656,1.88037108,6.715611,0.0,0.0,0.0,135.93
2020-03-25 19:30:00,72.69380096,10.16652528,73.4012733832,5.23380096,1.52652528,5.451876,67.46,8.64,68.0110373395,137.26,70.45380096,13.40652528,71.7180102192,5.23380096,1.52652528,5.451876,65.22,11.88,66.293158018,135.71,5.23380096,1.52652528,5.451876,5.23380096,1.52652528,5.451876,0.0,0.0,0.0,135.71
2020-03-25 20:00:00,69.96724768,9.75794724,70.6444143741,5.06724768,1.47794724,5.278383,64.9,8.28,65.4260529147,136.79,68.80724768,13.26794724,70.074786887,5.06724768,1.47794724,5.278383,63.74,11.79,64.8212287758,135.25,5.06724768,1.47794724,5.278383,5.06724768,1.47794724,5.278383,0.0,0.0,0.0,135.25
2020-03-25 20:30:00,66.45314176,9.05549968,67.0672954892,5.09314176,1.48549968,5.305356,61.36,7.57,61.825193085,136.67,65.22314176,16.36549968,67.2449834621,5.09314176,1.48549968,5.305356,60.13,14.88,61.9437753128,135.41,5.09314176,1.48549968,5.305356,5.09314176,1.48549968,5.305356,0.0,0.0,0.0,135.41
2020-03-25 21:00:00,63.96627872,7.87724796,64.4494829204,4.99627872,1.4572479600000001,5.204457,58.97,6.42,59.3184397974,137.08,62.05627872,17.73724796,64.5413951954,4.99627872,1.4572479600000001,5.204457,57.06,16.28,59.3370204847,135.87,4.99627872,1.4572479600000001,5.204457,4.99627872,1.4572479600000001,5.204457,0.0,0.0,0.0,135.87
2020-03-25 21:30:00,62.38198304,7.30016172,62.8076760368,4.97198304,1.45016172,5.179149,57.41,5.85,57.707283769,137.23,60.69198304,18.17016172,63.3535443544,4.97198304,1.45016172,5.179149,55.72,16.72,58.1745373854,135.99,4.97198304,1.45016172,5.179149,4.97198304,1.45016172,5.179149,0.0,0.0,0.0,135.99
2020-03-25 22:00:00,58.86620896,6.49764428,59.2237278336,4.82620896,1.40764428,5.027301,54.04,5.09,54.2791829342,137.39,57.14620896,19.07764428,60.2465410607,4.82620896,1.40764428,5.027301,52.32,17.67,55.2232858494,136.19,4.82620896,1.40764428,5.027301,4.82620896,1.40764428,5.027301,0.0,0.0,0.0,136.19
2020-03-25 22:30:00,54.568696,7.505453,55.0824328427,5.298696,1.545453,5.519475,49.27,5.96,49.62916985,137.09,54.568696,10.015453,55.4801936004,5.298696,1.545453,5.519475,49.27,8.47,49.9927374726,137.21,5.298696,1.545453,5.519475,5.298696,1.545453,5.519475,0.0,0.0,0.0,137.21
2020-03-25 23:00:00,49.61486016,10.01100088,50.6147655069,4.97486016,1.45100088,5.182146,44.64,8.56,45.4533079104,137.39,50.25486016,10.28100088,51.2957108226,4.97486016,1.45100088,5.182146,45.28,8.83,46.1329307545,137.37,4.97486016,1.45100088,5.182146,4.97486016,1.45100088,5.182146,0.0,0.0,0.0,137.37
2020-03-25 23:30:00,50.20976544,8.32701492,50.8955766547,4.78976544,1.39701492,4.989339,45.42,6.93,45.9456341778,135.77,50.36976544,9.32701492,51.2260332038,4.78976544,1.39701492,4.989339,45.58,7.93,46.2646873976,135.77,4.78976544,1.39701492,4.989339,4.78976544,1.39701492,4.989339,0.0,0.0,0.0,135.77
2020-03-26 00:00:00,46.67990528,8.97288904,47.5344748017,4.80990528,1.40288904,5.010318,41.87,7.57,42.5488166698,135.94,47.26990528,10.85288904,48.4997850067,4.80990528,1.40288904,5.010318,42.46,9.45,43.4988976872,136.11,4.80990528,1.40288904,5.010318,4.80990528,1.40288904,5.010318,0.0,0.0,0.0,136.11
2020-03-26 00:30:00,45.09743776,9.28925268,46.0442081903,4.79743776,1.39925268,4.997331,40.3,7.89,41.0650958845,136.0,45.51743776,11.32925268,46.9061734372,4.79743776,1.39925268,4.997331,40.72,9.93,41.9132830974,136.2,4.79743776,1.39925268,4.997331,4.79743776,1.39925268,4.997331,0.0,0.0,0.0,136.2
2020-03-26 01:00:00,47.24153376,9.02128068,48.0951766511,4.70153376,1.37128068,4.897431,42.54,7.65,43.2223796198,135.94,47.80153376,10.91128068,49.031037883,4.70153376,1.37128068,4.897431,43.1,9.54,44.1431942659,136.1,4.70153376,1.37128068,4.897431,4.70153376,1.37128068,4.897431,0.0,0.0,0.0,136.1
2020-03-26 01:30:00,49.38067456,8.67853008,50.1374900085,4.76067456,1.38853008,4.959036,44.62,7.29,45.2115969636,136.71,49.75067456,10.68853008,50.8858948477,4.76067456,1.38853008,4.959036,44.99,9.3,45.941159106,136.88,4.76067456,1.38853008,4.959036,4.76067456,1.38853008,4.959036,0.0,0.0,0.0,136.88
2020-03-26 02:00:00,48.24211296,9.20561628,49.1125730739,4.92211296,1.43561628,5.127201,43.32,7.77,44.011308774,137.64,48.76211296,10.49561628,49.8788694882,4.92211296,1.43561628,5.127201,43.84,9.06,44.76638471,137.75,4.92211296,1.43561628,5.127201,4.92211296,1.43561628,5.127201,0.0,0.0,0.0,137.75
2020-03-26 02:30:00,46.44013504,10.86587272,47.6943742228,4.82013504,1.40587272,5.020974,41.62,9.46,42.6815651072,137.99,46.99013504,10.60587272,48.1721634062,4.82013504,1.40587272,5.020974,42.17,9.2,43.1618917565,137.92,4.82013504,1.40587272,5.020974,4.82013504,1.40587272,5.020974,0.0,0.0,0.0,137.92
2020-03-26 03:00:00,46.37039488,10.80678184,47.6130240067,4.72039488,1.37678184,4.917078,41.65,9.43,42.7041848066,137.99,46.88039488,10.57678184,48.0587113664,4.72039488,1.37678184,4.917078,42.16,9.2,43.1521216164,137.92,4.72039488,1.37678184,4.917078,4.72039488,1.37678184,4.917078,0.0,0.0,0.0,137.92
2020-03-26 03:30:00,45.89791744,10.76272592,47.1429219985,4.63791744,1.3527259200000001,4.831164,41.26,9.41,42.3194482478,138.3,46.39791744,10.60272592,47.5939548651,4.63791744,1.3527259200000001,4.831164,41.76,9.25,42.7721883939,138.24,4.63791744,1.3527259200000001,4.831164,4.63791744,1.3527259200000001,4.831164,0.0,0.0,0.0,138.24
2020-03-26 04:00:00,43.7776176,10.6734718,45.0599911562,4.7776176,1.3934718,4.976685,39.0,9.28,40.0888812515,138.51,44.2176176,12.6134718,45.9814895047,4.7776176,1.3934718,4.976685,39.44,11.22,41.004902146,138.69,4.7776176,1.3934718,4.976685,4.7776176,1.3934718,4.976685,0.0,0.0,0.0,138.69
2020-03-26 04:30:00,44.61351168,10.34102424,45.7963121523,4.80351168,1.40102424,5.003658,39.81,8.94,40.8014668854,138.45,45.08351168,12.28102424,46.7262943297,4.80351168,1.40102424,5.003658,40.28,10.88,41.7235281346,138.63,4.80351168,1.40102424,5.003658,4.80351168,1.40102424,5.003658,0.0,0.0,0.0,138.63
2020-03-26 05:00:00,44.98214304,10.12354172,46.107258533,4.8121430400000005,1.40354172,5.012649,40.17,8.72,41.1055628839,138.3,45.47214304,12.05354172,47.0425728532,4.8121430400000005,1.40354172,5.012649,40.66,10.65,42.0316321358,138.49,4.8121430400000005,1.40354172,5.012649,4.8121430400000005,1.40354172,5.012649,0.0,0.0,0.0,138.49
2020-03-26 05:30:00,45.97298208,9.58878644,46.9623243326,4.93298208,1.4387864399999999,5.138523,41.04,8.15,41.841416085,138.13,46.45298208,11.55878644,47.8694588239,4.93298208,1.4387864399999999,5.138523,41.52,10.12,42.7355215248,138.3,4.93298208,1.4387864399999999,5.138523,4.93298208,1.4387864399999999,5.138523,0.0,0.0,0.0,138.3
2020-03-26 06:00:00,46.02181344,9.99302892,47.0942452886,4.74181344,1.38302892,4.939389,41.28,8.61,42.1683589911,138.36,46.50181344,11.96302892,48.015963118,4.74181344,1.38302892,4.939389,41.76,10.58,43.0793918249,138.55,4.74181344,1.38302892,4.939389,4.74181344,1.38302892,4.939389,0.0,0.0,0.0,138.55
2020-03-26 06:30:00,51.700704,8.093122,52.3303106985,5.290704,1.5431219999999999,5.51115,46.41,6.55,46.8699327928,137.78,51.930704,10.083122,52.9005422203,5.290704,1.5431219999999999,5.51115,46.64,8.54,47.4154109968,137.94,5.290704,1.5431219999999999,5.51115,5.290704,1.5431219999999999,5.51115,0.0,0.0,0.0,137.94
2020-03-26 07:00:00,54.64556864,7.2774575200000005,55.1280288052,5.78556864,1.6874575200000002,6.026634,48.86,5.59,49.1787321919,137.55,54.84556864,9.26745752,55.6230363099,5.78556864,1.6874575200000002,6.026634,49.06,7.58,49.6421192134,137.72,5.78556864,1.6874575200000002,6.026634,5.78556864,1.6874575200000002,6.026634,0.0,0.0,0.0,137.72
2020-03-26 07:30:00,56.78616704,6.74929872,57.1858531484,6.7861670400000005,1.97929872,7.068924,50.0,4.77,50.227013648,137.17,57.13616704,8.73929872,57.8006654472,6.7861670400000005,1.97929872,7.068924,50.35,6.76,50.8017726069,137.3,6.7861670400000005,1.97929872,7.068924,6.7861670400000005,1.97929872,7.068924,0.0,0.0,0.0,137.3
2020-03-26 08:00:00,56.70813376,5.83195568,57.0072288539,8.09813376,2.36195568,8.435556,48.61,3.47,48.7336947091,137.41,56.77813376,8.12195568,57.3561037496,8.09813376,2.36195568,8.435556,48.68,5.76,49.0195879216,137.61,8.09813376,2.36195568,8.435556,8.09813376,2.36195568,8.435556,0.0,0.0,0.0,137.61
2020-03-26 08:30:00,58.73394624,5.58948432,58.999311656,9.80394624,2.85948432,10.212444,48.93,2.73,49.0060996204,137.52,59.17394624,7.31948432,59.6249173108,9.80394624,2.85948432,10.212444,49.37,4.46,49.5710449759,137.54,9.80394624,2.85948432,10.212444,9.80394624,2.85948432,10.212444,0.0,0.0,0.0,137.54
2020-03-26 09:00:00,57.40011904,5.26878472,57.6414239782,10.83011904,3.15878472,11.281374,46.57,2.11,46.6177755797,137.85,57.17011904,7.30878472,57.6354131167,10.83011904,3.15878472,11.281374,46.34,4.15,46.5254564728,138.0,10.83011904,3.15878472,11.281374,10.83011904,3.15878472,11.281374,0.0,0.0,0.0,138.0
2020-03-26 09:30:00,57.72436384,5.13710612,57.9524981344,11.78436384,3.43710612,12.275379,45.94,1.7000000000000002,45.97144331,137.82,57.69436384,7.09710612,58.1292399243,11.78436384,3.43710612,12.275379,45.91,3.66,46.0556587186,137.88,11.78436384,3.43710612,12.275379,11.78436384,3.43710612,12.275379,0.0,0.0,0.0,137.88
2020-03-26 10:00:00,56.34291456,5.00960008,56.5651846464,12.51291456,3.64960008,13.034286,43.83,1.3599999999999999,43.8510946272,138.2,56.21291456,6.76960008,56.619071421,12.51291456,3.64960008,13.034286,43.7,3.12,43.8112360017,138.36,12.51291456,3.64960008,13.034286,12.51291456,3.64960008,13.034286,0.0,0.0,0.0,138.36
2020-03-26 10:30:00,56.97796896,4.67857428,57.1697297886,13.05796896,3.80857428,13.602051,43.92,0.87,43.9286159582,138.2,54.70796896,6.05857428,55.0424217312,13.05796896,3.80857428,13.602051,41.65,2.25,41.7107300344,138.36,13.05796896,3.80857428,13.602051,13.05796896,3.80857428,13.602051,0.0,0.0,0.0,138.36
2020-03-26 11:00:00,69.1411552,6.7657536,69.4713952945,13.6311552,3.9757536,14.19912,55.51,2.79,55.5800701691,137.78,44.0111552,6.8057536,44.5342571972,13.6311552,3.9757536,14.19912,30.38,2.83,30.5115273298,138.46,13.6311552,3.9757536,14.19912,13.6311552,3.9757536,14.19912,0.0,0.0,0.0,138.46
2020-03-26 11:30:00,53.32987616,4.65871388,53.5329740091,13.94987616,4.06871388,14.531121,39.38,0.59,39.3844195082,138.2,61.22987616,5.44871388,61.4718327164,13.94987616,4.06871388,14.531121,47.28,1.38,47.3001353064,138.08,13.94987616,4.06871388,14.531121,13.94987616,4.06871388,14.531121,0.0,0.0,0.0,138.08
2020-03-26 12:00:00,53.32017536,4.73463448,53.5299716428,14.45017536,4.21463448,15.052266,38.87,0.52,38.8734781053,138.34,57.20017536,5.92463448,57.5061853624,14.45017536,4.21463448,15.052266,42.75,1.71,42.7841863309,138.36,14.45017536,4.21463448,15.052266,14.45017536,4.21463448,15.052266,0.0,0.0,0.0,138.36
2020-03-26 12:30:00,53.91575968,5.18251324,54.1642648372,14.54575968,4.24251324,15.151833,39.37,0.9400000000000001,39.3812201436,138.24,55.30575968,6.47251324,55.6832154372,14.54575968,4.24251324,15.151833,40.76,2.23,40.8209566277,138.36,14.54575968,4.24251324,15.151833,14.54575968,4.24251324,15.151833,0.0,0.0,0.0,138.36
2020-03-26 13:00:00,55.98687904,4.58283972,56.1741314534,14.06687904,4.10283972,14.652999,41.92,0.48,41.9227480015,138.43,57.18687904,6.00283972,57.5010714599,14.06687904,4.10283972,14.652999,43.12,1.9,43.1618396272,138.47,14.06687904,4.10283972,14.652999,14.06687904,4.10283972,14.652999,0.0,0.0,0.0,138.47
2020-03-26 13:30:00,56.77442144,4.8196229200000005,56.9786248951,14.12442144,4.11962292,14.712939,42.65,0.7000000000000001,42.6557440446,138.72,57.84442144,6.45962292,58.2039845715,14.12442144,4.11962292,14.712939,43.72,2.34,43.7825764431,138.7,14.12442144,4.11962292,14.712939,14.12442144,4.11962292,14.712939,0.0,0.0,0.0,138.7
2020-03-26 14:00:00,54.1494768,5.3985974,54.4179261972,13.709476800000001,3.9985974,14.280705,40.44,1.4,40.4642261757,139.33,54.8594768,7.0685974,55.3129936269,13.709476800000001,3.9985974,14.280705,41.15,3.07,41.2643599248,139.45,13.709476800000001,3.9985974,14.280705,13.709476800000001,3.9985974,14.280705,0.0,0.0,0.0,139.45
2020-03-26 14:30:00,52.96694016,6.11869088,53.3191816141,12.88694016,3.75869088,13.423896,40.08,2.36,40.1494209174,139.57,54.13694016,7.68869088,54.6801998655,12.88694016,3.75869088,13.423896,41.25,3.93,41.4367880029,139.62,12.88694016,3.75869088,13.423896,12.88694016,3.75869088,13.423896,0.0,0.0,0.0,139.62
2020-03-26 15:00:00,54.08639136,5.97894748,54.4158574619,12.23639136,3.5689474800000003,12.746241,41.85,2.41,41.9193344413,139.68,54.73639136,7.82894748,55.2934440758,12.23639136,3.5689474800000003,12.746241,42.5,4.26,42.712967586,139.72,12.23639136,3.5689474800000003,12.746241,12.23639136,3.5689474800000003,12.746241,0.0,0.0,0.0,139.72
2020-03-26 15:30:00,54.15425472,9.12249096,54.9172390565,11.01425472,3.2124909600000002,11.473182,43.14,5.91,43.5429408745,138.55,55.54425472,6.54249096,55.9282434943,11.01425472,3.2124909600000002,11.473182,44.53,3.33,44.6543368554,138.86,11.01425472,3.2124909600000002,11.473182,11.01425472,3.2124909600000002,11.473182,0.0,0.0,0.0,138.86
2020-03-26 16:00:00,53.64059904,12.06892472,54.9815679048,10.35059904,3.01892472,10.781874,43.29,9.05,44.2258589515,136.57,55.46059904,3.59892472,55.5772462885,10.35059904,3.01892472,10.781874,45.11,0.58,45.1137285092,137.36,10.35059904,3.01892472,10.781874,10.35059904,3.01892472,10.781874,0.0,0.0,0.0,137.36
2020-03-26 16:30:00,54.60116864,12.93950752,56.1134428788,10.18116864,2.96950752,10.605384,44.42,9.97,45.5251282261,136.27,56.28116864,4.57950752,56.4671748241,10.18116864,2.96950752,10.605384,46.1,1.6099999999999999,46.1281053155,137.06,10.18116864,2.96950752,10.605384,10.18116864,2.96950752,10.605384,0.0,0.0,0.0,137.06
2020-03-26 17:00:00,60.29339744,11.08974092,61.3047806336,9.153397439999999,2.6697409199999997,9.534789,51.14,8.42,51.8285249645,135.67,61.25339744,3.55974092,61.3567474151,9.153397439999999,2.6697409199999997,9.534789,52.1,0.89,52.107601173,136.5,9.153397439999999,2.6697409199999997,9.534789,9.153397439999999,2.6697409199999997,9.534789,0.0,0.0,0.0,136.5
2020-03-26 17:30:00,64.05351872,10.58144296,64.9216465867,7.75351872,2.26144296,8.076582,56.3,8.32,56.911443489,135.35,65.38351872,2.85144296,65.4456663742,7.75351872,2.26144296,8.076582,57.63,0.59,57.6330200493,136.14,7.75351872,2.26144296,8.076582,7.75351872,2.26144296,8.076582,0.0,0.0,0.0,136.14
2020-03-26 18:00:00,65.17060224,10.38559232,65.9929384416,7.1506022399999996,2.08559232,7.448544,58.02,8.3,58.6106679709,134.91,66.52060224,2.43559232,66.5651758228,7.1506022399999996,2.08559232,7.448544,59.37,0.35000000000000003,59.3710316569,135.76,7.1506022399999996,2.08559232,7.448544,7.1506022399999996,2.08559232,7.448544,0.0,0.0,0.0,135.76
2020-03-26 18:30:00,68.81887456,5.57300508,69.0441589226,6.55887456,1.91300508,6.832161,62.26,3.66,62.3674851184,136.74,68.30887456,9.92300508,69.0258529355,6.55887456,1.91300508,6.832161,61.75,8.01,62.2673477836,136.5,6.55887456,1.91300508,6.832161,6.55887456,1.91300508,6.832161,0.0,0.0,0.0,136.5
2020-03-26 19:00:00,68.99730592,4.51379756,69.1447944001,6.76730592,1.97379756,7.049277,62.23,2.54,62.281815163,136.89,67.96730592,11.92379756,69.005301407,6.76730592,1.97379756,7.049277,61.2,9.95,62.0035684457,136.35,6.76730592,1.97379756,7.049277,6.76730592,1.97379756,7.049277,0.0,0.0,0.0,136.35
2020-03-26 19:30:00,69.47855584,4.56291212,69.628226235,5.59855584,1.6329121199999999,5.831829,63.88,2.93,63.9471602184,136.82,68.53855584,11.22291212,69.451331111,5.59855584,1.6329121199999999,5.831829,62.94,9.59,63.6664095108,136.29,5.59855584,1.6329121199999999,5.831829,5.59855584,1.6329121199999999,5.831829,0.0,0.0,0.0,136.29
2020-03-26 20:00:00,67.13972512,3.70200316,67.2417096495,5.14972512,1.5020031600000001,5.364297,61.99,2.2,62.02902627,137.16,66.39972512,11.70200316,67.422995884,5.14972512,1.5020031600000001,5.364297,61.25,10.2,62.0934980493,136.65,5.14972512,1.5020031600000001,5.364297,5.14972512,1.5020031600000001,5.364297,0.0,0.0,0.0,136.65
2020-03-26 20:30:00,67.6471776,4.6616768,67.8076092178,5.2171776,1.5216767999999998,5.43456,62.43,3.14,62.5089153641,136.96,67.1571776,10.9216768,68.0394703633,5.2171776,1.5216767999999998,5.43456,61.94,9.4,62.6492106894,136.36,5.2171776,1.5216767999999998,5.43456,5.2171776,1.5216767999999998,5.43456,0.0,0.0,0.0,136.36
2020-03-26 21:00:00,65.7515632,2.9958726,65.8197790628,5.2315632,1.5258726,5.449545,60.52,1.47,60.5378501435,137.52,64.5315632,12.5558726,65.7417111565,5.2315632,1.5258726,5.449545,59.3,11.03,60.3170863023,136.96,5.2315632,1.5258726,5.449545,5.2315632,1.5258726,5.449545,0.0,0.0,0.0,136.96
2020-03-26 21:30:00,60.94679808,1.8723994400000001,60.9755531001,5.11679808,1.49239944,5.329998,55.83,0.38,55.8312931966,137.71,60.67679808,13.68239944,62.2003366524,5.11679808,1.49239944,5.329998,55.56,12.19,56.8815409426,137.23,5.11679808,1.49239944,5.329998,5.11679808,1.49239944,5.329998,0.0,0.0,0.0,137.23
2020-03-26 22:00:00,57.32767712,2.27598916,57.3728393112,5.19767712,1.5159891600000002,5.414247,52.13,0.76,52.1355397018,138.02,56.52767712,14.71598916,58.4118020398,5.19767712,1.5159891600000002,5.414247,51.33,13.2,53.0000839622,137.5,5.19767712,1.5159891600000002,5.414247,5.19767712,1.5159891600000002,5.414247,0.0,0.0,0.0,137.5
2020-03-26 22:30:00,53.4531616,3.2063388,53.5492398969,5.2331616,1.5263388,5.45121,48.22,1.6800000000000002,48.2492569891,136.58,52.6731616,15.6663388,54.9535815424,5.2331616,1.5263388,5.45121,47.44,14.14,49.5024565047,136.1,5.2331616,1.5263388,5.45121,5.2331616,1.5263388,5.45121,0.0,0.0,0.0,136.1
2020-03-26 23:00:00,50.10384064,3.90820352,50.2560334849,5.51384064,1.60820352,5.743584,44.59,2.3,44.6492788296,136.92,49.85384064,16.20820352,52.4224311522,5.51384064,1.60820352,5.743584,44.34,14.6,46.6818551474,136.42,5.51384064,1.60820352,5.743584,5.51384064,1.60820352,5.743584,0.0,0.0,0.0,136.42
2020-03-26 23:30:00,50.77117376,2.86617568,50.8520112483,5.06117376,1.4761756799999999,5.272056,45.71,1.3900000000000001,45.7311294416,137.38,50.71117376,14.46617568,52.7341766118,5.06117376,1.4761756799999999,5.272056,45.65,12.99,47.4622228725,136.81,5.06117376,1.4761756799999999,5.272056,5.06117376,1.4761756799999999,5.272056,0.0,0.0,0.0,136.81
2020-03-27 00:00:00,47.87947552,3.20818036,47.9868377505,4.99947552,1.45818036,5.207787,42.88,1.75,42.9156952641,137.5,48.46947552,14.42818036,50.5713599351,4.99947552,1.45818036,5.207787,43.47,12.97,45.3636616688,136.89,4.99947552,1.45818036,5.207787,4.99947552,1.45818036,5.207787,0.0,0.0,0.0,136.89
2020-03-27 00:30:00,46.92989504,3.80580272,47.0839588693,5.05989504,1.47580272,5.2707239999999995,41.87,2.33,41.9347803142,137.16,47.36989504,15.27580272,49.772051443,5.05989504,1.47580272,5.2707239999999995,42.31,13.8,44.5036638941,136.59,5.05989504,1.47580272,5.2707239999999995,5.05989504,1.47580272,5.2707239999999995,0.0,0.0,0.0,136.59
2020-03-27 01:00:00,48.30472032,3.72512676,48.4481431489,4.95472032,1.44512676,5.161167,43.35,2.2800000000000002,43.4099170697,137.07,47.96472032,16.02512676,50.5709312061,4.95472032,1.44512676,5.161167,43.01,14.58,45.4140561941,136.59,4.95472032,1.44512676,5.161167,4.95472032,1.44512676,5.161167,0.0,0.0,0.0,136.59
2020-03-27 01:30:00,49.60871616,3.91295888,49.7627970098,5.11871616,1.49295888,5.331996,44.49,2.42,44.5557684256,137.29,49.11871616,16.35295888,51.7693687554,5.11871616,1.49295888,5.331996,44.0,14.86,46.4415718942,136.8,5.11871616,1.49295888,5.331996,5.11871616,1.49295888,5.331996,0.0,0.0,0.0,136.8
2020-03-27 02:00:00,48.18675808,4.14405444,48.3646238635,5.15675808,1.50405444,5.371623,43.03,2.64,43.1109092922,138.0,47.80675808,16.67405444,50.6311189842,5.15675808,1.50405444,5.371623,42.65,15.17,45.2675535014,137.54,5.15675808,1.50405444,5.371623,5.15675808,1.50405444,5.371623,0.0,0.0,0.0,137.54
2020-03-27 02:30:00,46.50114368,5.11825024,46.7819714107,5.17114368,1.50825024,5.386608,41.33,3.61,41.4873595207,138.56,46.08114368,17.66825024,49.3521921438,5.17114368,1.50825024,5.386608,40.91,16.16,43.9860625653,138.08,5.17114368,1.50825024,5.386608,5.17114368,1.50825024,5.386608,0.0,0.0,0.0,138.08
