Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-03-27 03:00:00,46.60138368,4.61832024,46.8296684029,4.93138368,1.43832024,5.136858,41.67,3.18,41.7911629415,138.56,46.18138368,17.20832024,49.2833286628,4.93138368,1.43832024,5.136858,41.25,15.77,44.1616960725,138.08,4.93138368,1.43832024,5.136858,4.93138368,1.43832024,5.136858,0.0,0.0,0.0,138.08
2020-03-27 03:30:00,44.796808,5.102819,45.0865031771,5.186808,1.512819,5.402925,39.61,3.59,39.7723547203,138.7,44.396808,17.722819,47.8035027367,5.186808,1.512819,5.402925,39.21,16.21,42.4286247715,138.22,5.186808,1.512819,5.402925,5.186808,1.512819,5.402925,0.0,0.0,0.0,138.22
2020-03-27 04:00:00,43.81546944,5.82326192,44.2007436774,5.08546944,1.48326192,5.297364,38.73,4.34,38.9724069054,138.91,43.40546944,18.43326192,47.1573952029,5.08546944,1.48326192,5.297364,38.32,16.95,41.9013710993,138.43,5.08546944,1.48326192,5.297364,5.08546944,1.48326192,5.297364,0.0,0.0,0.0,138.43
2020-03-27 04:30:00,43.52602912,5.5634251599999995,43.8801425529,4.84602912,1.41342516,5.047947,38.68,4.15,38.9019909516,138.88,43.09602912,18.19342516,46.7789316356,4.84602912,1.41342516,5.047947,38.25,16.78,41.7687790102,138.4,4.84602912,1.41342516,5.047947,4.84602912,1.41342516,5.047947,0.0,0.0,0.0,138.4
2020-03-27 05:00:00,43.67348192,5.37976556,44.0035782692,4.59348192,1.33976556,4.784877,39.08,4.04,39.2882679689,138.81,43.24348192,17.99976556,46.840050051,4.59348192,1.33976556,4.784877,38.65,16.66,42.0877428713,138.33,4.59348192,1.33976556,4.784877,4.59348192,1.33976556,4.784877,0.0,0.0,0.0,138.33
2020-03-27 05:30:00,44.73297248,5.10503364,45.0233294566,4.5429724799999995,1.32503364,4.732263,40.19,3.7800000000000002,40.3673692479,138.5,44.39297248,17.58503364,47.7490252647,4.5429724799999995,1.32503364,4.732263,39.85,16.26,43.0396340598,137.98,4.5429724799999995,1.32503364,4.732263,4.5429724799999995,1.32503364,4.732263,0.0,0.0,0.0,137.98
2020-03-27 06:00:00,44.89762784,5.04055812,45.1796880447,4.52762784,1.32055812,4.716279,40.37,3.7199999999999998,40.5410323006,138.43,44.36762784,17.71055812,47.7718564541,4.52762784,1.32055812,4.716279,39.84,16.39,43.0796668975,137.96,4.52762784,1.32055812,4.716279,4.52762784,1.32055812,4.716279,0.0,0.0,0.0,137.96
2020-03-27 06:30:00,48.54104384,4.17072112,48.719891746,5.11104384,1.49072112,5.324004,43.43,2.68,43.5126108157,137.51,48.14104384,16.53072112,50.9001458029,5.11104384,1.49072112,5.324004,43.03,15.04,45.582699569,137.01,5.11104384,1.49072112,5.324004,5.11104384,1.49072112,5.324004,0.0,0.0,0.0,137.01
2020-03-27 07:00:00,51.58999424,3.40999832,51.7025685457,5.75999424,1.6799983200000002,5.999994,45.83,1.73,45.8626405694,137.3,50.96999424,15.68999832,53.330257454,5.75999424,1.6799983200000002,5.999994,45.21,14.01,47.3310067503,136.79,5.75999424,1.6799983200000002,5.999994,5.75999424,1.6799983200000002,5.999994,0.0,0.0,0.0,136.79
2020-03-27 07:30:00,54.23961344,2.52405392,54.2983104186,6.9396134400000005,2.02405392,7.228764,47.3,0.5,47.3026426323,137.13,53.86961344,14.56405392,55.8036461063,6.9396134400000005,2.02405392,7.228764,46.93,12.54,48.5765015208,136.6,6.9396134400000005,2.02405392,7.228764,6.9396134400000005,2.02405392,7.228764,0.0,0.0,0.0,136.6
2020-03-27 08:00:00,54.77613472,3.45470596,54.8849699657,9.13613472,2.66470596,9.516807,45.64,0.79,45.6468366922,137.4,54.29613472,15.13470596,56.3660320586,9.13613472,2.66470596,9.516807,45.16,12.47,46.8500426894,136.91,9.13613472,2.66470596,9.516807,9.13613472,2.66470596,9.516807,0.0,0.0,0.0,136.91
2020-03-27 08:30:00,54.18794144,3.93398292,54.3305551151,10.60794144,3.09398292,11.049939,43.58,0.84,43.5880947049,137.36,53.577941440000004,14.67398292,55.55107185,10.60794144,3.09398292,11.049939,42.97,11.58,44.5030032694,136.73,10.60794144,3.09398292,11.049939,10.60794144,3.09398292,11.049939,0.0,0.0,0.0,136.73
2020-03-27 09:00:00,54.54756064,4.8780385200000005,54.7652410894,11.78756064,3.43803852,12.278709,42.76,1.44,42.7842400891,137.36,53.51756064,15.03803852,55.5902140613,11.78756064,3.43803852,12.278709,41.73,11.6,43.312271933,136.86,11.78756064,3.43803852,12.278709,11.78756064,3.43803852,12.278709,0.0,0.0,0.0,136.86
2020-03-27 09:30:00,57.18681152,6.12990336,57.5144079951,11.65681152,3.39990336,12.142512,45.53,2.73,45.6117726031,137.06,56.45681152,12.91990336,57.9162798342,11.65681152,3.39990336,12.142512,44.8,9.52,45.8003318765,136.42,11.65681152,3.39990336,12.142512,11.65681152,3.39990336,12.142512,0.0,0.0,0.0,136.42
2020-03-27 10:00:00,54.71734016,6.33214088,55.0825137617,12.48734016,3.64214088,13.007646,42.23,2.69,42.3155881443,137.11,53.94734016,13.31214088,55.5655343279,12.48734016,3.64214088,13.007646,41.46,9.67,42.572767117,136.58,12.48734016,3.64214088,13.007646,12.48734016,3.64214088,13.007646,0.0,0.0,0.0,136.58
2020-03-27 10:30:00,54.5352016,7.2856838,55.0197183016,13.1852016,3.8456837999999998,13.734585,41.35,3.44,41.4928439613,137.25,53.9352016,12.9856838,55.4764270243,13.1852016,3.8456837999999998,13.734585,40.75,9.14,41.7624484435,136.76,13.1852016,3.8456837999999998,13.734585,13.1852016,3.8456837999999998,13.734585,0.0,0.0,0.0,136.76
2020-03-27 11:00:00,54.56680928,7.87323604,55.1318829784,13.89680928,4.05323604,14.475843,40.67,3.8200000000000003,40.8490061079,137.3,53.60680928,12.82323604,55.1191925169,13.89680928,4.05323604,14.475843,39.71,8.77,40.6669030048,136.76,13.89680928,4.05323604,14.475843,13.89680928,4.05323604,14.475843,0.0,0.0,0.0,136.76
2020-03-27 11:30:00,53.98419136,7.82997248,54.5490731895,14.43419136,4.20997248,15.035616,39.55,3.62,39.7153232393,137.3,53.26419136,13.12997248,54.858638869,14.43419136,4.20997248,15.035616,38.83,8.92,39.8413767332,136.71,14.43419136,4.20997248,15.035616,14.43419136,4.20997248,15.035616,0.0,0.0,0.0,136.71
2020-03-27 12:00:00,53.22443104,7.29337572,53.7218148328,14.51443104,4.23337572,15.119199,38.71,3.06,38.8307571392,137.48,51.92443104,13.90337572,53.7536082067,14.51443104,4.23337572,15.119199,37.41,9.67,38.639578155,136.93,14.51443104,4.23337572,15.119199,14.51443104,4.23337572,15.119199,0.0,0.0,0.0,136.93
2020-03-27 12:30:00,53.20375136,7.80817748,53.7736626457,14.87375136,4.33817748,15.493491,38.33,3.47,38.4867483688,137.23,51.76375136,13.87817748,53.5918815216,14.87375136,4.33817748,15.493491,36.89,9.54,38.1035916942,136.78,14.87375136,4.33817748,15.493491,14.87375136,4.33817748,15.493491,0.0,0.0,0.0,136.78
2020-03-27 13:00:00,56.12114432,8.84533376,56.8139311183,14.52114432,4.23533376,15.126192,41.6,4.61,41.8546544604,137.42,54.13114432,13.05533376,55.683233787,14.52114432,4.23533376,15.126192,39.61,8.82,40.5800998027,136.94,14.52114432,4.23533376,15.126192,14.52114432,4.23533376,15.126192,0.0,0.0,0.0,136.94
2020-03-27 13:30:00,54.58328224,7.19845732,55.0559032973,14.46328224,4.21845732,15.065919,40.12,2.98,40.2305207523,137.71,52.85328224,14.27845732,54.7480025844,14.46328224,4.21845732,15.065919,38.39,10.06,39.686215491,137.12,14.46328224,4.21845732,15.065919,14.46328224,4.21845732,15.065919,0.0,0.0,0.0,137.12
2020-03-27 14:00:00,52.84447136,6.93838748,53.298024111,14.15447136,4.12838748,14.744241,38.69,2.81,38.7919089502,137.95,50.96447136,14.74838748,53.0555583729,14.15447136,4.12838748,14.744241,36.81,10.62,38.3113625443,137.52,14.15447136,4.12838748,14.744241,14.15447136,4.12838748,14.744241,0.0,0.0,0.0,137.52
2020-03-27 14:30:00,52.0595968,5.8736324,52.3898957486,13.5895968,3.9636324,14.15583,38.47,1.9100000000000001,38.5173856849,138.05,50.7095968,15.0336324,52.8911458635,13.5895968,3.9636324,14.15583,37.12,11.07,38.7355043855,137.55,13.5895968,3.9636324,14.15583,13.5895968,3.9636324,14.15583,0.0,0.0,0.0,137.55
2020-03-27 15:00:00,53.3638832,6.3936326,53.7455353309,12.9038832,3.7636326,13.441545,40.46,2.63,40.5453881471,138.12,51.1638832,14.5936326,53.2044834254,12.9038832,3.7636326,13.441545,38.26,10.83,39.7632556514,137.62,12.9038832,3.7636326,13.441545,12.9038832,3.7636326,13.441545,0.0,0.0,0.0,137.62
2020-03-27 15:30:00,53.23539264,4.26698952,53.4061253893,11.95539264,3.48698952,12.453534,41.28,0.78,41.2873685284,138.45,51.86539264,14.44698952,53.8398965442,11.95539264,3.48698952,12.453534,39.91,10.96,41.3875548927,137.77,11.95539264,3.48698952,12.453534,11.95539264,3.48698952,12.453534,0.0,0.0,0.0,137.77
2020-03-27 16:00:00,55.6777312,3.8951716,55.8138165097,11.0577312,3.2251716,11.51847,44.62,0.67,44.625029972,138.35,53.7177312,14.2651716,55.5795804775,11.0577312,3.2251716,11.51847,42.66,11.04,44.0653741616,137.56,11.0577312,3.2251716,11.51847,11.0577312,3.2251716,11.51847,0.0,0.0,0.0,137.56
2020-03-27 16:30:00,55.57360544,4.60188492,55.7638141308,10.94360544,3.19188492,11.399589,44.63,1.4100000000000001,44.6522675796,138.4,54.36360544,16.36188492,56.7724658137,10.94360544,3.19188492,11.399589,43.42,13.17,45.3733985943,137.8,10.94360544,3.19188492,11.399589,10.94360544,3.19188492,11.399589,0.0,0.0,0.0,137.8
2020-03-27 17:00:00,57.95591424,4.17880832,58.1063717192,9.83591424,2.86880832,10.245744,48.12,1.31,48.1378281604,137.7,56.97591424,15.75880832,59.1150982673,9.83591424,2.86880832,10.245744,47.14,12.89,48.870560668,137.13,9.83591424,2.86880832,10.245744,9.83591424,2.86880832,10.245744,0.0,0.0,0.0,137.13
2020-03-27 17:30:00,62.2594224,2.8927481999999998,62.3265887862,8.1694224,2.3827482,8.509815,54.09,0.51,54.0924042727,136.92,61.2494224,14.672748200000001,62.9823886819,8.1694224,2.3827482,8.509815,53.08,12.29,54.4842224869,136.35,8.1694224,2.3827482,8.509815,8.1694224,2.3827482,8.509815,0.0,0.0,0.0,136.35
2020-03-27 18:00:00,63.33320928,2.6784360400000002,63.3898210861,7.50320928,2.18843604,7.815843,55.83,0.49,55.8321502362,136.56,62.83320928,14.19843604,64.4174493007,7.50320928,2.18843604,7.815843,55.33,12.01,56.6184510562,136.05,7.50320928,2.18843604,7.815843,7.50320928,2.18843604,7.815843,0.0,0.0,0.0,136.05
2020-03-27 18:30:00,65.58544768,3.15242224,65.6611659458,6.86544768,2.00242224,7.151508,58.72,1.15,58.7312599899,135.99,64.45544768,13.20242224,65.7936827411,6.86544768,2.00242224,7.151508,57.59,11.2,58.668970504,135.42,6.86544768,2.00242224,7.151508,6.86544768,2.00242224,7.151508,0.0,0.0,0.0,135.42
2020-03-27 19:00:00,67.46293024,2.77002132,67.5197746936,6.82293024,1.9900213199999999,7.107219,60.64,0.78,60.6450162833,135.68,66.39293024,12.70002132,67.5966842928,6.82293024,1.9900213199999999,7.107219,59.57,10.71,60.5251104914,135.04,6.82293024,1.9900213199999999,7.107219,6.82293024,1.9900213199999999,7.107219,0.0,0.0,0.0,135.04
2020-03-27 19:30:00,67.47169184,2.70466012,67.5258793806,6.46169184,1.88466012,6.730929,61.01,0.8200000000000001,61.0155103232,135.79,66.55169184,11.68466012,67.5696601211,6.46169184,1.88466012,6.730929,60.09,9.8,60.8838903159,135.01,6.46169184,1.88466012,6.730929,6.46169184,1.88466012,6.730929,0.0,0.0,0.0,135.01
2020-03-27 20:00:00,66.656928,3.207854,66.7340720898,5.066928,1.477854,5.27805,61.59,1.73,61.6142921732,135.89,65.626928,12.137854,66.7399518912,5.066928,1.477854,5.27805,60.56,10.66,61.4910497552,135.39,5.066928,1.477854,5.27805,5.066928,1.477854,5.27805,0.0,0.0,0.0,135.39
2020-03-27 20:30:00,64.98987488,3.02829684,65.0603905512,5.23987488,1.5282968399999999,5.458203,59.75,1.5,59.7688254862,136.2,64.69987488,12.35829684,65.8695780332,5.23987488,1.5282968399999999,5.458203,59.46,10.83,60.4382370689,135.59,5.23987488,1.5282968399999999,5.458203,5.23987488,1.5282968399999999,5.458203,0.0,0.0,0.0,135.59
2020-03-27 21:00:00,62.08937568,2.06065124,62.1235611975,4.93937568,1.44065124,5.145183,57.15,0.62,57.1533629807,136.82,60.83937568,14.48065124,62.5389390178,4.93937568,1.44065124,5.145183,55.9,13.04,57.4007979039,136.27,4.93937568,1.44065124,5.145183,4.93937568,1.44065124,5.145183,0.0,0.0,0.0,136.27
2020-03-27 21:30:00,58.42323168,2.63260924,58.4825156038,5.08323168,1.48260924,5.295033,53.34,1.15,53.3523954476,137.49,58.16323168,15.09260924,60.0895030195,5.08323168,1.48260924,5.295033,53.08,13.61,54.7970665273,137.02,5.08323168,1.48260924,5.295033,5.08323168,1.48260924,5.295033,0.0,0.0,0.0,137.02
2020-03-27 22:00:00,57.49111392,2.97699156,57.5681392657,4.96111392,1.44699156,5.167827,52.53,1.53,52.5522768298,137.53,56.65111392,15.56699156,58.750999435,4.96111392,1.44699156,5.167827,51.69,14.12,53.5838641757,137.02,4.96111392,1.44699156,5.167827,4.96111392,1.44699156,5.167827,0.0,0.0,0.0,137.02
2020-03-27 22:30:00,52.89456032,4.78174676,53.1102590233,5.11456032,1.49174676,5.327667,47.78,3.29,47.8931362515,137.67,52.05456032,16.73174676,54.6774962827,5.11456032,1.49174676,5.327667,46.94,15.24,49.3520131302,137.1,5.11456032,1.49174676,5.327667,5.11456032,1.49174676,5.327667,0.0,0.0,0.0,137.1
2020-03-27 23:00:00,48.88438048,6.66752764,49.3369899745,5.13438048,1.49752764,5.348313,43.75,5.17,44.0544140808,138.06,48.63438048,16.81752764,51.4600058356,5.13438048,1.49752764,5.348313,43.5,15.32,46.1188941758,137.29,5.13438048,1.49752764,5.348313,5.13438048,1.49752764,5.348313,0.0,0.0,0.0,137.29
2020-03-27 23:30:00,47.74931584,6.44146712,48.181839544,4.83931584,1.41146712,5.040954,42.91,5.03,43.2038077026,138.44,46.84931584,17.13146712,49.8833194601,4.83931584,1.41146712,5.040954,42.01,15.72,44.8548603832,137.69,4.83931584,1.41146712,5.040954,4.83931584,1.41146712,5.040954,0.0,0.0,0.0,137.69
2020-03-28 00:00:00,45.22587936,6.93713148,45.7548244129,4.75587936,1.38713148,4.954041,40.47,5.55,40.8487870077,138.61,44.90587936,18.22713148,48.4640724979,4.75587936,1.38713148,4.954041,40.15,16.84,43.5385817408,137.96,4.75587936,1.38713148,4.954041,4.75587936,1.38713148,4.954041,0.0,0.0,0.0,137.96
2020-03-28 00:30:00,45.21948576,5.93526668,45.607338038500004,4.74948576,1.38526668,4.947381,40.47,4.55,40.7249726826,138.53,44.50948576,18.70526668,48.2802374082,4.74948576,1.38526668,4.947381,39.76,17.32,43.3686522733,138.07,4.74948576,1.38526668,4.947381,4.74948576,1.38526668,4.947381,0.0,0.0,0.0,138.07
2020-03-28 01:00:00,46.23536992,6.00239956,46.6233657313,4.70536992,1.37239956,4.901427,41.53,4.63,41.7872923267,138.65,45.58536992,18.55239956,49.2160286916,4.70536992,1.37239956,4.901427,40.88,17.18,44.3432835952,138.11,4.70536992,1.37239956,4.901427,4.70536992,1.37239956,4.901427,0.0,0.0,0.0,138.11
2020-03-28 01:30:00,46.79905632,5.67722476,47.1421526176,4.61905632,1.34722476,4.811517,42.18,4.33,42.4016662408,138.65,46.38905632,18.26722476,49.8561535489,4.61905632,1.34722476,4.811517,41.77,16.92,45.0668314839,138.17,4.61905632,1.34722476,4.811517,4.61905632,1.34722476,4.811517,0.0,0.0,0.0,138.17
2020-03-28 02:00:00,46.13991552,5.71997536,46.4931169348,4.55991552,1.32997536,4.749912,41.58,4.39,41.8111049842,139.2,45.68991552,18.38997536,49.2520007103,4.55991552,1.32997536,4.749912,41.13,17.06,44.5277497747,138.72,4.55991552,1.32997536,4.749912,4.55991552,1.32997536,4.749912,0.0,0.0,0.0,138.72
2020-03-28 02:30:00,44.72751776,6.40594268,45.1839235413,4.71751776,1.37594268,4.9140809999999995,40.01,5.03,40.3249426534,139.46,44.27751776,19.10594268,48.2238076543,4.71751776,1.37594268,4.9140809999999995,39.56,17.73,43.3514301956,138.97,4.71751776,1.37594268,4.9140809999999995,4.71751776,1.37594268,4.9140809999999995,0.0,0.0,0.0,138.97
2020-03-28 03:00:00,44.58704832,6.14955576,45.0091314506,4.62704832,1.3495557599999999,4.8198419999999995,39.96,4.8,40.2472558071,139.63,44.14704832,18.85955576,48.0067153514,4.62704832,1.3495557599999999,4.8198419999999995,39.52,17.51,43.2253455741,139.14,4.62704832,1.3495557599999999,4.8198419999999995,4.62704832,1.3495557599999999,4.8198419999999995,0.0,0.0,0.0,139.14
2020-03-28 03:30:00,41.35244288,15.04279584,44.0035253,4.67244288,1.36279584,4.867128,36.68,13.68,39.1479858997,138.15,42.30244288,11.64279584,43.8754073324,4.67244288,1.36279584,4.867128,37.63,10.28,39.0089130841,138.7,4.67244288,1.36279584,4.867128,4.67244288,1.36279584,4.867128,0.0,0.0,0.0,138.7
2020-03-28 04:00:00,41.15448096,17.10839028,44.5689165345,4.55448096,1.32839028,4.744251,36.6,15.78,39.8568488468,137.76,42.23448096,8.76839028,43.1350907042,4.55448096,1.32839028,4.744251,37.68,7.44,38.4074992677,138.66,4.55448096,1.32839028,4.744251,4.55448096,1.32839028,4.744251,0.0,0.0,0.0,138.66
2020-03-28 04:30:00,42.12070496,16.89312228,45.3820599653,4.33070496,1.26312228,4.511151,37.79,15.63,40.8947551649,137.62,43.16070496,8.63312228,44.0156478192,4.33070496,1.26312228,4.511151,38.83,7.37,39.5232311432,138.53,4.33070496,1.26312228,4.511151,4.33070496,1.26312228,4.511151,0.0,0.0,0.0,138.53
2020-03-28 05:00:00,41.471424,17.063332,44.8445794665,4.571424,1.333332,4.7619,36.9,15.73,40.1128769848,137.55,42.621424,8.723332,43.5049687389,4.571424,1.333332,4.7619,38.05,7.39,38.7609932793,138.45,4.571424,1.333332,4.7619,4.571424,1.333332,4.7619,0.0,0.0,0.0,138.45
2020-03-28 05:30:00,41.91512992,16.89232956,45.191026921,4.94512992,1.4423295600000001,5.151177,36.97,15.45,40.0684838745,137.25,43.12512992,8.60232956,43.9747302945,4.94512992,1.4423295600000001,5.151177,38.18,7.16,38.8455660275,138.1,4.94512992,1.4423295600000001,5.151177,4.94512992,1.4423295600000001,5.151177,0.0,0.0,0.0,138.1
2020-03-28 06:00:00,40.97435072,17.53626896,44.5692511263,4.92435072,1.43626896,5.129532,36.05,16.1,39.4817996044,137.31,41.98435072,9.20626896,42.9818693584,4.92435072,1.43626896,5.129532,37.06,7.77,37.8657695023,138.2,4.92435072,1.43626896,5.129532,4.92435072,1.43626896,5.129532,0.0,0.0,0.0,138.2
2020-03-28 06:30:00,43.4876272,16.7172246,46.5901203885,5.1676272,1.5072246,5.382945,38.32,15.21,41.2282245555,136.87,44.5076272,7.7072246,45.1700142795,5.1676272,1.5072246,5.382945,39.34,6.2,39.8255646539,137.66,5.1676272,1.5072246,5.382945,5.1676272,1.5072246,5.382945,0.0,0.0,0.0,137.66
2020-03-28 07:00:00,43.86553888,17.21619884,47.123062334,5.57553888,1.62619884,5.807853,38.29,15.59,41.3421358906,136.84,44.76553888,7.40619884,45.3740592462,5.57553888,1.62619884,5.807853,39.19,5.78,39.6139432523,137.53,5.57553888,1.62619884,5.807853,5.57553888,1.62619884,5.807853,0.0,0.0,0.0,137.53
2020-03-28 07:30:00,47.6926112,15.7232616,50.2175877399,6.1826112,1.8032616,6.44022,41.51,13.92,43.7818055818,136.96,48.6926112,7.5932616,49.2811120735,6.1826112,1.8032616,6.44022,42.51,5.79,42.9024964309,137.82,6.1826112,1.8032616,6.44022,6.1826112,1.8032616,6.44022,0.0,0.0,0.0,137.82
2020-03-28 08:00:00,48.0759968,14.5688324,50.2349713428,7.1959968,2.0988324,7.49583,40.88,12.47,42.7396221322,136.75,48.9759968,6.6088324,49.419883936,7.1959968,2.0988324,7.49583,41.78,4.51,42.0227140961,137.63,7.1959968,2.0988324,7.49583,7.1959968,2.0988324,7.49583,0.0,0.0,0.0,137.63
2020-03-28 08:30:00,50.44437792,14.504193560000001,52.4881595654,7.69437792,2.24419356,8.014977,42.75,12.26,44.4732515114,136.39,51.53437792,6.27419356,51.91490742,7.69437792,2.24419356,8.014977,43.84,4.03,44.0248395795,137.15,7.69437792,2.24419356,8.014977,7.69437792,2.24419356,8.014977,0.0,0.0,0.0,137.15
2020-03-28 09:00:00,50.71849344,14.26039392,52.685144126,8.05849344,2.35039392,8.394264,42.66,11.91,44.2913501713,136.39,51.63849344,6.17039392,52.0058435744,8.05849344,2.35039392,8.394264,43.58,3.8200000000000003,43.7471004753,137.23,8.05849344,2.35039392,8.394264,8.05849344,2.35039392,8.394264,0.0,0.0,0.0,137.23
2020-03-28 09:30:00,54.49305888,12.59880884,55.9305234222,8.05305888,2.3488088400000002,8.388603,46.44,10.25,47.5577133597,135.93,55.23305888,4.69880884,55.4325680242,8.05305888,2.3488088400000002,8.388603,47.18,2.35,47.2384896033,136.72,8.05305888,2.3488088400000002,8.388603,8.05305888,2.3488088400000002,8.388603,0.0,0.0,0.0,136.72
2020-03-28 10:00:00,53.24239808,13.62444944,54.9579709947,9.51239808,2.77444944,9.908748,43.73,10.85,45.0559141512,135.97,53.98239808,5.72444944,54.2850681482,9.51239808,2.77444944,9.908748,44.47,2.95,44.5677394536,136.85,9.51239808,2.77444944,9.908748,9.51239808,2.77444944,9.908748,0.0,0.0,0.0,136.85
2020-03-28 10:30:00,51.85749216,13.65510188,53.625192778,10.33749216,3.01510188,10.768221,41.52,10.64,42.8616378595,135.38,53.20749216,5.59510188,53.500863423,10.33749216,3.01510188,10.768221,42.87,2.58,42.947564541,136.19,10.33749216,3.01510188,10.768221,10.33749216,3.01510188,10.768221,0.0,0.0,0.0,136.19
2020-03-28 11:00:00,54.06940096,12.63857528,55.5268737215,9.62940096,2.80857528,10.030626,44.44,9.83,45.5142010805,135.42,54.78940096,4.78857528,54.9982627977,9.62940096,2.80857528,10.030626,45.16,1.98,45.203384829,136.19,9.62940096,2.80857528,10.030626,9.62940096,2.80857528,10.030626,0.0,0.0,0.0,136.19
2020-03-28 11:30:00,57.38030016,13.23967088,58.8879251754,9.53030016,2.7796708800000003,9.927396,47.85,10.46,48.979935688,135.23,58.57030016,3.37967088,58.6677273813,9.53030016,2.7796708800000003,9.927396,49.04,0.6000000000000001,49.0436703357,135.72,9.53030016,2.7796708800000003,9.927396,9.53030016,2.7796708800000003,9.927396,0.0,0.0,0.0,135.72
2020-03-28 12:00:00,56.84340672,13.07682696,58.3281775035,9.86340672,2.87682696,10.274382,46.98,10.2,48.0745296389,134.91,57.66340672,3.62682696,57.7773515173,9.86340672,2.87682696,10.274382,47.8,0.75,47.8058835291,135.56,9.86340672,2.87682696,10.274382,9.86340672,2.87682696,10.274382,0.0,0.0,0.0,135.56
2020-03-28 12:30:00,52.6781408,5.8123743999999995,52.9978321661,11.0481408,3.2223744,11.50848,41.63,2.59,41.7104902872,137.24,52.3381408,14.6723744,54.3558603366,11.0481408,3.2223744,11.50848,41.29,11.45,42.8481808249,136.72,11.0481408,3.2223744,11.50848,11.0481408,3.2223744,11.50848,0.0,0.0,0.0,136.72
2020-03-28 13:00:00,54.94233792,4.42859856,55.1205313955,9.732337919999999,2.83859856,10.137852,45.21,1.5899999999999999,45.237950882,137.87,53.74233792,15.52859856,55.9408281879,9.732337919999999,2.83859856,10.137852,44.01,12.69,45.8030151846,137.19,9.732337919999999,2.83859856,10.137852,9.732337919999999,2.83859856,10.137852,0.0,0.0,0.0,137.19
2020-03-28 13:30:00,55.09044096,4.39554528,55.2655182141,8.59044096,2.5055452799999998,8.948376,46.5,1.8900000000000001,46.538393827,137.9,54.30044096,16.82554528,56.8474877406,8.59044096,2.5055452799999998,8.948376,45.71,14.32,47.9005897667,137.3,8.59044096,2.5055452799999998,8.948376,8.59044096,2.5055452799999998,8.948376,0.0,0.0,0.0,137.3
2020-03-28 14:00:00,57.08933088,3.95230484,57.2259767402,9.77933088,2.85230484,10.186803,47.31,1.1,47.3227862662,137.37,56.12933088,16.29230484,58.4460518943,9.77933088,2.85230484,10.186803,46.35,13.44,48.2592592152,136.8,9.77933088,2.85230484,10.186803,9.77933088,2.85230484,10.186803,0.0,0.0,0.0,136.8
2020-03-28 14:30:00,56.98326912,3.55762016,57.0942170522,7.60326912,2.21762016,7.920072,49.38,1.34,49.3981781041,137.65,56.39326912,16.02762016,58.6266612561,7.60326912,2.21762016,7.920072,48.79,13.81,50.7068062493,137.11,7.60326912,2.21762016,7.920072,7.60326912,2.21762016,7.920072,0.0,0.0,0.0,137.11
2020-03-28 15:00:00,57.59075936,4.34897148,57.7547324173,9.87075936,2.87897148,10.282041,47.72,1.47,47.7426360814,137.71,56.00075936,15.89897148,58.2139359863,9.87075936,2.87897148,10.282041,46.13,13.02,47.9322156801,137.11,9.87075936,2.87897148,10.282041,9.87075936,2.87897148,10.282041,0.0,0.0,0.0,137.11
2020-03-28 15:30:00,56.83847392,3.61622156,56.9533947709,7.59847392,2.21622156,7.915077,49.24,1.4,49.2598984977,137.55,56.39847392,16.04622156,58.6367554257,7.59847392,2.21622156,7.915077,48.8,13.83,50.7218779226,136.97,7.59847392,2.21622156,7.915077,7.59847392,2.21622156,7.915077,0.0,0.0,0.0,136.97
2020-03-28 16:00:00,57.13428832,4.24375076,57.2916776011,7.38428832,2.15375076,7.691967,49.75,2.09,49.7938811502,137.66,56.00428832,16.07375076,58.2653050599,7.38428832,2.15375076,7.691967,48.62,13.92,50.5734198962,137.16,7.38428832,2.15375076,7.691967,7.38428832,2.15375076,7.691967,0.0,0.0,0.0,137.16
2020-03-28 16:30:00,55.82635552,3.93727036,55.9650254046,8.11635552,2.36727036,8.454537,47.71,1.57,47.7358251212,137.96,55.12635552,16.42727036,57.5219113417,8.11635552,2.36727036,8.454537,47.01,14.06,49.067542225,137.4,8.11635552,2.36727036,8.454537,8.11635552,2.36727036,8.454537,0.0,0.0,0.0,137.4
2020-03-28 17:00:00,61.76512768,3.19566224,61.8477425172,7.18512768,2.09566224,7.484508,54.58,1.1,54.591083521,137.24,60.93512768,14.67566224,62.6774668247,7.18512768,2.09566224,7.484508,53.75,12.58,55.2025262103,136.71,7.18512768,2.09566224,7.484508,7.18512768,2.09566224,7.484508,0.0,0.0,0.0,136.71
2020-03-28 17:30:00,63.86443904,2.7200447199999997,63.9223373882,6.51443904,1.90004472,6.785874,57.35,0.8200000000000001,57.3558619498,137.06,63.20443904,14.42004472,64.8285338727,6.51443904,1.90004472,6.785874,56.69,12.52,58.0560634215,136.45,6.51443904,1.90004472,6.785874,6.51443904,1.90004472,6.785874,0.0,0.0,0.0,136.45
2020-03-28 18:00:00,62.19923456,2.33811008,62.2431645934,6.19923456,1.80811008,6.457536,56.0,0.53,56.0025079796,136.68,61.48923456,14.34811008,63.1410661111,6.19923456,1.80811008,6.457536,55.29,12.54,56.6942298651,136.14,6.19923456,1.80811008,6.457536,6.19923456,1.80811008,6.457536,0.0,0.0,0.0,136.14
2020-03-28 18:30:00,63.7471968,2.5491824,63.7981459822,5.9971968,1.7491824,6.24708,57.75,0.8,57.7555408597,136.41,63.0771968,13.9391824,64.5990213713,5.9971968,1.7491824,6.24708,57.08,12.19,58.3671354445,135.91,5.9971968,1.7491824,6.24708,5.9971968,1.7491824,6.24708,0.0,0.0,0.0,135.91
2020-03-28 19:00:00,65.46208192,2.6176905599999998,65.5143989759,5.99208192,1.7476905600000001,6.241752,59.47,0.87,59.4763633724,136.13,64.18208192,13.63769056,65.6149848998,5.99208192,1.7476905600000001,6.241752,58.19,11.89,59.3923244199,135.56,5.99208192,1.7476905600000001,6.241752,5.99208192,1.7476905600000001,6.241752,0.0,0.0,0.0,135.56
2020-03-28 19:30:00,62.478096,2.410278,62.5245705289,5.898096,1.720278,6.14385,56.58,0.6900000000000001,56.5842071607,136.49,61.928096,14.110278,63.5152660344,5.898096,1.720278,6.14385,56.03,12.39,57.3835603636,135.98,5.898096,1.720278,6.14385,5.898096,1.720278,6.14385,0.0,0.0,0.0,135.98
2020-03-28 20:00:00,60.14221184,3.23314512,60.229053391,5.94221184,1.73314512,6.189804,54.2,1.5,54.2207524846,137.22,59.42221184,15.673145120000001,61.4544281392,5.94221184,1.73314512,6.189804,53.48,13.94,55.2669340565,136.7,5.94221184,1.73314512,6.189804,5.94221184,1.73314512,6.189804,0.0,0.0,0.0,136.7
2020-03-28 20:30:00,62.83500896,2.81729428,62.898135887,6.02500896,1.75729428,6.276051,56.81,1.06,56.8198882435,137.02,62.36500896,14.67729428,64.0688482022,6.02500896,1.75729428,6.276051,56.34,12.92,57.8024393949,136.43,6.02500896,1.75729428,6.276051,6.02500896,1.75729428,6.276051,0.0,0.0,0.0,136.43
2020-03-28 21:00:00,60.37640768,3.38270224,60.4710945724,5.90640768,1.72270224,6.152508,54.47,1.6600000000000001,54.4952887872,137.61,59.20640768,15.93270224,61.3127206299,5.90640768,1.72270224,6.152508,53.3,14.21,55.1617086392,137.05,5.90640768,1.72270224,6.152508,5.90640768,1.72270224,6.152508,0.0,0.0,0.0,137.05
2020-03-28 21:30:00,56.4075968,4.8526324,56.6159431429,5.5975968,1.6326323999999999,5.83083,50.81,3.22,50.9119288576,137.77,55.7675968,17.1926324,58.357616998,5.5975968,1.6326323999999999,5.83083,50.17,15.56,52.5275403955,137.24,5.5975968,1.6326323999999999,5.83083,5.5975968,1.6326323999999999,5.83083,0.0,0.0,0.0,137.24
2020-03-28 22:00:00,53.07151264,5.57377452,53.3633995946,5.84151264,1.70377452,6.084909,47.23,3.87,47.3882875825,137.68,52.40151264,17.97377452,55.3983311793,5.84151264,1.70377452,6.084909,46.56,16.27,49.3208525879,137.17,5.84151264,1.70377452,6.084909,5.84151264,1.70377452,6.084909,0.0,0.0,0.0,137.17
2020-03-28 22:30:00,50.24934464,5.72272552,50.5741655801,6.00934464,1.75272552,6.259734,44.24,3.9699999999999998,44.417772344,137.68,49.78934464,18.23272552,53.022741532,6.00934464,1.75272552,6.259734,43.78,16.48,46.779042316,137.17,6.00934464,1.75272552,6.259734,6.00934464,1.75272552,6.259734,0.0,0.0,0.0,137.17
2020-03-28 23:00:00,46.80692736,6.99452048,47.3266496345,5.70692736,1.66452048,5.944716,41.1,5.33,41.4441660551,138.59,46.37692736,19.54452048,50.3270073832,5.70692736,1.66452048,5.944716,40.67,17.88,44.426830857,138.1,5.70692736,1.66452048,5.944716,5.70692736,1.66452048,5.944716,0.0,0.0,0.0,138.1
2020-03-28 23:30:00,44.5400848,7.2704414,45.1295742517,5.1100848,1.4904414,5.323005,39.43,5.78,39.8513901891,138.68,43.9200848,19.8404414,48.1935365354,5.1100848,1.4904414,5.323005,38.81,18.35,42.9294607467,138.17,5.1100848,1.4904414,5.323005,5.1100848,1.4904414,5.323005,0.0,0.0,0.0,138.17
2020-03-29 00:00:00,42.30228224,7.34608232,42.9353934204,5.47228224,1.59608232,5.7002939999999995,36.83,5.75,37.2761505523,138.79,42.08228224,19.91608232,46.5571564156,5.47228224,1.59608232,5.7002939999999995,36.61,18.32,40.9379347305,138.27,5.47228224,1.59608232,5.7002939999999995,5.47228224,1.59608232,5.7002939999999995,0.0,0.0,0.0,138.27
2020-03-29 00:30:00,42.0722224,7.4168982,42.7209816903,5.3722224,1.5668982,5.596065,36.7,5.85,37.1633219721,139.0,41.6922224,20.0268982,46.2527627301,5.3722224,1.5668982,5.596065,36.32,18.46,40.7420421678,138.52,5.3722224,1.5668982,5.596065,5.3722224,1.5668982,5.596065,0.0,0.0,0.0,138.52
2020-03-29 01:00:00,44.132592,6.685756,44.6361401773,5.402592,1.575756,5.6277,38.73,5.11,39.065649873,138.67,43.792592,19.205756,47.8189520756,5.402592,1.575756,5.6277,38.39,17.63,42.2446327952,138.17,5.402592,1.575756,5.6277,5.402592,1.575756,5.6277,0.0,0.0,0.0,138.17
2020-03-29 01:30:00,44.3801744,6.9508842,44.9212051367,5.4201744,1.5808841999999999,5.646015,38.96,5.37,39.3283421975,0.003,44.0401744,19.4808842,48.1564306235,5.4201744,1.5808841999999999,5.646015,38.62,17.9,42.566587836,0.003,5.4201744,1.5808841999999999,5.646015,5.4201744,1.5808841999999999,5.646015,0.0,0.0,0.0,0.003
2020-03-29 02:00:00,43.25901536,7.14887948,43.845739676,5.61901536,1.63887948,5.853141,37.64,5.51,38.041157974,0.003,42.88901536,19.68887948,47.1923681725,5.61901536,1.63887948,5.853141,37.27,18.05,41.4108125977,0.003,5.61901536,1.63887948,5.853141,5.61901536,1.63887948,5.853141,0.0,0.0,0.0,0.003
2020-03-29 02:30:00,42.04655776,7.44566268,42.7007132518,5.67655776,1.65566268,5.913081,36.37,5.79,36.8279920712,138.81,41.66655776,19.95566268,46.1988150126,5.67655776,1.65566268,5.913081,35.99,18.3,40.3753650138,138.31,5.67655776,1.65566268,5.913081,5.67655776,1.65566268,5.913081,0.0,0.0,0.0,138.31
2020-03-29 03:00:00,41.76391072,7.59447396,42.4487959,5.36391072,1.56447396,5.587407,36.4,6.03,36.8960824479,138.76,41.39391072,20.05447396,45.9960625544,5.36391072,1.56447396,5.587407,36.03,18.49,40.4974196709,138.27,5.36391072,1.56447396,5.587407,5.36391072,1.56447396,5.587407,0.0,0.0,0.0,138.27
2020-03-29 03:30:00,41.76870592,7.10587256,42.3688354698,5.36870592,1.5658725599999999,5.592402,36.4,5.54,36.8191743525,138.43,41.06870592,19.80587256,45.5950786139,5.36870592,1.5658725599999999,5.592402,35.7,18.24,40.0897443245,137.92,5.36870592,1.5658725599999999,5.592402,5.36870592,1.5658725599999999,5.592402,0.0,0.0,0.0,137.92
2020-03-29 04:00:00,41.27210272,7.16852996,41.8900260768,5.17210272,1.5085299600000002,5.387607,36.1,5.66,36.5410125749,138.43,40.57210272,19.86852996,45.1758121332,5.17210272,1.5085299600000002,5.387607,35.4,18.36,39.8779337479,137.94,5.17210272,1.5085299600000002,5.387607,5.17210272,1.5085299600000002,5.387607,0.0,0.0,0.0,137.94
2020-03-29 04:30:00,40.84340128,7.43974204,41.5154572387,5.31340128,1.54974204,5.534793,35.53,5.89,36.0148996944,138.37,40.23340128,20.13974204,44.9926192613,5.31340128,1.54974204,5.534793,34.92,18.59,39.5600113751,137.9,5.31340128,1.54974204,5.534793,5.31340128,1.54974204,5.534793,0.0,0.0,0.0,137.9
2020-03-29 05:00:00,40.9779168,7.2293924,41.6107411583,5.2779168,1.5393924,5.49783,35.7,5.69,36.1506030378,138.52,40.3579168,19.9493924,45.0193259119,5.2779168,1.5393924,5.49783,35.08,18.41,39.6173509968,138.05,5.2779168,1.5393924,5.49783,5.2779168,1.5393924,5.49783,0.0,0.0,0.0,138.05
2020-03-29 05:30:00,42.21104384,6.71072112,42.7411511311,5.11104384,1.49072112,5.324004,37.1,5.22,37.4654293983,138.99,41.62104384,19.35072112,45.8994738335,5.11104384,1.49072112,5.324004,36.51,17.86,40.6443071044,138.51,5.11104384,1.49072112,5.324004,5.11104384,1.49072112,5.324004,0.0,0.0,0.0,138.51
2020-03-29 06:00:00,42.78562912,6.27997516,43.2440533161,5.24562912,1.52997516,5.464197,37.54,4.75,37.8393194971,138.92,42.04562912,18.96997516,46.1269431641,5.24562912,1.52997516,5.464197,36.8,17.44,40.7233790347,138.44,5.24562912,1.52997516,5.464197,5.24562912,1.52997516,5.464197,0.0,0.0,0.0,138.44
2020-03-29 06:30:00,43.60479968,6.31848324,44.0602063725,5.51479968,1.60848324,5.744583,38.09,4.71,38.3801016153,138.59,42.98479968,18.92848324,46.9678664759,5.51479968,1.60848324,5.744583,37.47,17.32,41.2793326012,138.11,5.51479968,1.60848324,5.744583,5.51479968,1.60848324,5.744583,0.0,0.0,0.0,138.11
2020-03-29 07:00:00,44.08744672,6.22967196,44.5254059051,5.82744672,1.6996719599999999,6.070257,38.26,4.53,38.5272436076,138.38,43.73744672,18.61967196,47.5358436286,5.82744672,1.6996719599999999,6.070257,37.91,16.92,41.5145095117,137.92,5.82744672,1.6996719599999999,6.070257,5.82744672,1.6996719599999999,6.070257,0.0,0.0,0.0,137.92
2020-03-29 07:30:00,45.88296064,6.19461352,46.2992366433,6.39296064,1.86461352,6.659334,39.49,4.33,39.7266786933,138.29,45.61296064,18.69461352,49.2953421026,6.39296064,1.86461352,6.659334,39.22,16.83,42.6785344172,137.82,6.39296064,1.86461352,6.659334,6.39296064,1.86461352,6.659334,0.0,0.0,0.0,137.82
2020-03-29 08:00:00,48.32868448,4.5616996400000005,48.5434943857,6.82868448,1.99169964,7.113213,41.5,2.5700000000000003,41.579500959,138.12,47.85868448,17.32169964,50.8969051964,6.82868448,1.99169964,7.113213,41.03,15.33,43.8003401813,137.63,6.82868448,1.99169964,7.113213,6.82868448,1.99169964,7.113213,0.0,0.0,0.0,137.63
2020-03-29 08:30:00,48.65005248,5.93584864,49.0108345714,7.46005248,2.17584864,7.770888,41.19,3.76,41.3612584431,139.18,48.31005248,18.51584864,51.7368130201,7.46005248,2.17584864,7.770888,40.85,16.34,43.9967964743,138.68,7.46005248,2.17584864,7.770888,7.46005248,2.17584864,7.770888,0.0,0.0,0.0,138.68
2020-03-29 09:00:00,50.11960128,5.99696704,50.4771041775,9.10960128,2.65696704,9.489168,41.01,3.34,41.1457859325,139.21,49.63960128,18.54696704,52.9913200592,9.10960128,2.65696704,9.489168,40.53,15.89,43.5335847364,138.68,9.10960128,2.65696704,9.489168,9.10960128,2.65696704,9.489168,0.0,0.0,0.0,138.68
2020-03-29 09:30:00,50.69078848,5.65689664,51.0054557505,10.72078848,3.12689664,11.167488,39.97,2.5300000000000002,40.0499912609,139.42,50.14078848,18.30689664,53.3782833555,10.72078848,3.12689664,11.167488,39.42,15.18,42.2417897348,138.93,10.72078848,3.12689664,11.167488,10.72078848,3.12689664,11.167488,0.0,0.0,0.0,138.93
2020-03-29 10:00:00,51.24238688,5.81736284,51.5715417994,10.72238688,3.12736284,11.169153,40.52,2.69,40.6091923091,139.12,50.57238688,18.26736284,53.7704645681,10.72238688,3.12736284,11.169153,39.85,15.14,42.6291226745,138.55,10.72238688,3.12736284,11.169153,10.72238688,3.12736284,11.169153,0.0,0.0,0.0,138.55
2020-03-29 10:30:00,52.49217664,5.21855152,52.7509420615,11.17217664,3.25855152,11.637684,41.32,1.96,41.3664598437,138.69,52.02217664,17.75855152,54.9697463561,11.17217664,3.25855152,11.637684,40.85,14.5,43.3471163977,138.17,11.17217664,3.25855152,11.637684,11.17217664,3.25855152,11.637684,0.0,0.0,0.0,138.17
2020-03-29 11:00:00,54.69340448,4.94015964,54.9160602272,12.10340448,3.53015964,12.607713,42.59,1.4100000000000001,42.6133335941,138.5,53.82340448,17.60015964,56.6279479513,12.10340448,3.53015964,12.607713,41.72,14.07,44.0286645266,137.96,12.10340448,3.53015964,12.607713,12.10340448,3.53015964,12.607713,0.0,0.0,0.0,137.96
2020-03-29 11:30:00,52.4886784,5.3150312,52.7570935215,12.9086784,3.7650312,13.44654,39.58,1.55,39.610338297,139.11,52.2686784,17.7050312,55.1858937726,12.9086784,3.7650312,13.44654,39.36,13.94,41.7556367452,138.58,12.9086784,3.7650312,13.44654,12.9086784,3.7650312,13.44654,0.0,0.0,0.0,138.58
2020-03-29 12:00:00,53.44798016,5.12566088,53.6931930755,11.84798016,3.45566088,12.341646,41.6,1.67,41.6335069385,139.29,52.82798016,17.80566088,55.7479779648,11.84798016,3.45566088,12.341646,40.98,14.35,43.4198445414,138.64,11.84798016,3.45566088,12.341646,11.84798016,3.45566088,12.341646,0.0,0.0,0.0,138.64
2020-03-29 12:30:00,53.73812128,4.63820204,53.9379142799,10.58812128,3.08820204,11.029293,43.15,1.55,43.1778299594,139.0,52.92812128,17.47820204,55.7393359198,10.58812128,3.08820204,11.029293,42.34,14.39,44.7185386613,138.47,10.58812128,3.08820204,11.029293,10.58812128,3.08820204,11.029293,0.0,0.0,0.0,138.47
2020-03-29 13:00:00,53.69043936,4.94221148,53.9174251331,10.19043936,2.97221148,10.615041,43.5,1.97,43.5445851972,139.0,53.05043936,17.59221148,55.8912785777,10.19043936,2.97221148,10.615041,42.86,14.62,45.2849202274,138.41,10.19043936,2.97221148,10.615041,10.19043936,2.97221148,10.615041,0.0,0.0,0.0,138.41
2020-03-29 13:30:00,53.67339744,4.88974092,53.8956692046,9.153397439999999,2.6697409199999997,9.534789,44.52,2.22,44.5753160393,139.02,53.14339744,17.38974092,55.9162210877,9.153397439999999,2.6697409199999997,9.534789,43.99,14.72,46.3874821477,138.53,9.153397439999999,2.6697409199999997,9.534789,9.153397439999999,2.6697409199999997,9.534789,0.0,0.0,0.0,138.53
2020-03-29 14:00:00,54.23230848,5.35400664,54.4959509521,9.20230848,2.6840066399999998,9.585738,45.03,2.67,45.1090877762,139.36,53.84230848,17.78400664,56.7033074399,9.20230848,2.6840066399999998,9.585738,44.64,15.1,47.1247238719,138.78,9.20230848,2.6840066399999998,9.585738,9.20230848,2.6840066399999998,9.585738,0.0,0.0,0.0,138.78
2020-03-29 14:30:00,54.36322784,5.32260812,54.6231699774,8.92322784,2.60260812,9.295029,45.44,2.7199999999999998,45.521335657,139.48,54.01322784,17.69260812,56.8371107973,8.92322784,2.60260812,9.295029,45.09,15.09,47.5480409691,138.92,8.92322784,2.60260812,9.295029,8.92322784,2.60260812,9.295029,0.0,0.0,0.0,138.92
2020-03-29 15:00:00,56.91060032,4.23559176,57.068000371,9.07060032,2.64559176,9.448542,47.84,1.5899999999999999,47.8664151572,139.61,55.75060032,17.16559176,58.3334121796,9.07060032,2.64559176,9.448542,46.68,14.52,48.886120729699996,138.96,9.07060032,2.64559176,9.448542,9.07060032,2.64559176,9.448542,0.0,0.0,0.0,138.96
2020-03-29 15:30:00,57.38288864,5.04834252,57.604528215,8.46288864,2.46834252,8.815509,48.92,2.58,48.9879862824,139.61,56.77288864,17.58834252,59.4349280906,8.46288864,2.46834252,8.815509,48.31,15.12,50.6208504472,138.96,8.46288864,2.46834252,8.815509,8.46288864,2.46834252,8.815509,0.0,0.0,0.0,138.96
2020-03-29 16:00:00,59.47698496,4.38703728,59.6385599761,8.04698496,2.34703728,8.382276,51.43,2.04,51.4704429746,139.26,59.03698496,16.74703728,61.3663494989,8.04698496,2.34703728,8.382276,50.99,14.4,52.984338252,138.69,8.04698496,2.34703728,8.382276,8.04698496,2.34703728,8.382276,0.0,0.0,0.0,138.69
2020-03-29 16:30:00,63.2678848,2.7814664000000002,63.3289965371,7.3078848,2.1314664,7.61238,55.96,0.65,55.9637748905,139.4,62.8278848,14.7314664,64.5318464848,7.3078848,2.1314664,7.61238,55.52,12.6,56.9318048195,138.87,7.3078848,2.1314664,7.61238,7.3078848,2.1314664,7.61238,0.0,0.0,0.0,138.87
2020-03-29 17:00:00,63.89952256,3.61694408,64.0018067548,7.90952256,2.30694408,8.239086,55.99,1.31,56.0053229613,138.74,63.70952256,15.77694408,65.6339487562,7.90952256,2.30694408,8.239086,55.8,13.47,57.4027952281,138.15,7.90952256,2.30694408,8.239086,7.90952256,2.30694408,8.239086,0.0,0.0,0.0,138.15
2020-03-29 17:30:00,63.51819392,4.08780656,63.6495963957,7.87819392,2.29780656,8.206452,55.64,1.79,55.6687856882,137.95,62.90819392,16.42780656,65.0177951845,7.87819392,2.29780656,8.206452,55.03,14.13,56.8151194666,137.37,7.87819392,2.29780656,8.206452,7.87819392,2.29780656,8.206452,0.0,0.0,0.0,137.37
2020-03-29 18:00:00,62.79546752,4.22326136,62.9373234065,7.00546752,2.04326136,7.297362,55.79,2.18,55.8325756167,137.4,62.24546752,16.54326136,64.4063484698,7.00546752,2.04326136,7.297362,55.24,14.5,57.1113613916,136.88,7.00546752,2.04326136,7.297362,7.00546752,2.04326136,7.297362,0.0,0.0,0.0,136.88
2020-03-29 18:30:00,60.81535808,4.51197944,60.9825035306,6.5553580799999995,1.91197944,6.828498,54.26,2.6,54.3222569487,137.2,60.50535808,16.57197944,62.733793596,6.5553580799999995,1.91197944,6.828498,53.95,14.66,55.9063332727,136.68,6.5553580799999995,1.91197944,6.828498,6.5553580799999995,1.91197944,6.828498,0.0,0.0,0.0,136.68
2020-03-29 19:00:00,60.71697632,4.54328476,60.8867198152,6.69697632,1.95328476,6.976017,54.02,2.59,54.0820534004,137.25,60.02697632,16.75328476,62.321027241,6.69697632,1.95328476,6.976017,53.33,14.8,55.3455409225,136.71,6.69697632,1.95328476,6.976017,6.69697632,1.95328476,6.976017,0.0,0.0,0.0,136.71
2020-03-29 19:30:00,60.46264096,4.54452028,60.633189067,6.39264096,1.86452028,6.659001,54.07,2.68,54.1363768644,136.64,60.21264096,16.55452028,62.4468916206,6.39264096,1.86452028,6.659001,53.82,14.69,55.7887847152,136.09,6.39264096,1.86452028,6.659001,6.39264096,1.86452028,6.659001,0.0,0.0,0.0,136.09
2020-03-29 20:00:00,58.5137904,4.3327722,58.6739855636,5.8037904000000005,1.6927721999999998,6.045615,52.71,2.64,52.7760712824,136.31,57.7837904,16.7227722,60.1549461229,5.8037904000000005,1.6927721999999998,6.045615,51.98,15.03,54.1093457732,135.81,5.8037904000000005,1.6927721999999998,6.045615,5.8037904000000005,1.6927721999999998,6.045615,0.0,0.0,0.0,135.81
2020-03-29 20:30:00,56.25626816,4.68349488,56.4508886695,5.56626816,1.62349488,5.798196,50.69,3.06,50.7822774204,136.31,55.58626816,17.08349488,58.1522055065,5.56626816,1.62349488,5.798196,50.02,15.46,52.3546750539,135.72,5.56626816,1.62349488,5.798196,5.56626816,1.62349488,5.798196,0.0,0.0,0.0,135.72
2020-03-29 21:00:00,56.190584,5.478087,56.4569851076,5.410584,1.578087,5.636025,50.78,3.9,50.929543489,136.9,55.850584,17.708087,58.5906483864,5.410584,1.578087,5.636025,50.44,16.13,52.9563074619,136.37,5.410584,1.578087,5.636025,5.410584,1.578087,5.636025,0.0,0.0,0.0,136.37
2020-03-29 21:30:00,54.3820624,5.6535182,54.6751404106,5.5320624,1.6135182000000001,5.762565,48.85,4.04,49.0167736596,137.17,53.8420624,18.0635182,56.791358262,5.5320624,1.6135182000000001,5.762565,48.31,16.45,51.0338965786,136.61,5.5320624,1.6135182000000001,5.762565,5.5320624,1.6135182000000001,5.762565,0.0,0.0,0.0,136.61
2020-03-29 22:00:00,49.99080384,6.55065112,50.4181663556,5.35080384,1.5606511200000002,5.573754,44.64,4.99,44.918033127,137.78,49.66080384,18.97065112,53.1608976782,5.35080384,1.5606511200000002,5.573754,44.31,17.41,47.6076065351,137.24,5.35080384,1.5606511200000002,5.573754,5.35080384,1.5606511200000002,5.573754,0.0,0.0,0.0,137.24
2020-03-29 22:30:00,48.36831648,6.87617564,48.8546398057,5.19831648,1.5161756400000002,5.414913,43.17,5.36,43.5014769864,138.06,47.78831648,19.48617564,51.6084705554,5.19831648,1.5161756400000002,5.414913,42.59,17.97,46.2258477478,137.51,5.19831648,1.5161756400000002,5.414913,5.19831648,1.5161756400000002,5.414913,0.0,0.0,0.0,137.51
2020-03-29 23:00:00,46.04976512,6.58034816,46.5175434596,5.10976512,1.49034816,5.322672,40.94,5.09,41.2552020962,138.38,45.26976512,19.45034816,49.2713677257,5.10976512,1.49034816,5.322672,40.16,17.96,43.9930358125,137.89,5.10976512,1.49034816,5.322672,5.10976512,1.49034816,5.322672,0.0,0.0,0.0,137.89
2020-03-29 23:30:00,5.10976512,1.49034816,5.322672,5.10976512,1.49034816,5.322672,0.0,0.0,0.0,138.86,5.10976512,1.49034816,5.322672,5.10976512,1.49034816,5.322672,0.0,0.0,0.0,138.31,5.10976512,1.49034816,5.322672,5.10976512,1.49034816,5.322672,0.0,0.0,0.0,138.31
2020-03-30 00:00:00,5.10976512,1.49034816,5.322672,5.10976512,1.49034816,5.322672,0.0,0.0,0.0,139.16,5.10976512,1.49034816,5.322672,5.10976512,1.49034816,5.322672,0.0,0.0,0.0,138.68,5.10976512,1.49034816,5.322672,5.10976512,1.49034816,5.322672,0.0,0.0,0.0,138.68
2020-03-30 00:30:00,44.303272,6.847621,44.8293410978,4.723272,1.377621,4.920075,39.58,5.47,39.956192261,139.45,43.543272,19.677621,47.7831068965,4.723272,1.377621,4.920075,38.82,18.3,42.9171574082,138.95,4.723272,1.377621,4.920075,4.723272,1.377621,4.920075,0.0,0.0,0.0,138.95
2020-03-30 01:00:00,43.25556992,7.04412456,43.8253810014,4.50556992,1.31412456,4.693302,38.75,5.73,39.1713594352,139.85,42.69556992,19.78412456,47.0565965131,4.50556992,1.31412456,4.693302,38.19,18.47,42.4218929328,139.35,4.50556992,1.31412456,4.693302,4.50556992,1.31412456,4.693302,0.0,0.0,0.0,139.35
2020-03-30 01:30:00,43.14816704,7.55654872,43.8048598613,4.78816704,1.39654872,4.987674,38.36,6.16,38.8514504234,139.95,42.56816704,20.29654872,47.1592910792,4.78816704,1.39654872,4.987674,37.78,18.9,42.2437971778,139.45,4.78816704,1.39654872,4.987674,4.78816704,1.39654872,4.987674,0.0,0.0,0.0,139.45
2020-03-30 02:00:00,46.30836672,6.7816069599999995,46.802297179,4.90836672,1.4316069599999999,5.112882,41.4,5.35,41.7442511012,139.56,45.61836672,19.56160696,49.6355905481,4.90836672,1.4316069599999999,5.112882,40.71,18.13,44.56457113,139.08,4.90836672,1.4316069599999999,5.112882,4.90836672,1.4316069599999999,5.112882,0.0,0.0,0.0,139.08
2020-03-30 02:30:00,46.19079456,6.72356508,46.6775730889,4.64079456,1.35356508,4.834161,41.55,5.37,41.8955773322,139.59,45.63079456,19.39356508,49.5810425333,4.64079456,1.35356508,4.834161,40.99,18.04,44.7841679615,139.08,4.64079456,1.35356508,4.834161,4.64079456,1.35356508,4.834161,0.0,0.0,0.0,139.08
2020-03-30 03:00:00,45.30231264,7.05067452,45.8476994158,5.04231264,1.47067452,5.252409,40.26,5.58,40.6448520726,139.88,44.73231264,19.80067452,48.9187745714,5.04231264,1.47067452,5.252409,39.69,18.33,43.718245619,139.38,5.04231264,1.47067452,5.252409,5.04231264,1.47067452,5.252409,0.0,0.0,0.0,139.38
2020-03-30 03:30:00,45.06629888,6.97475384,45.6028341868,4.81629888,1.4047538400000001,5.016978,40.25,5.57,40.6335747874,139.83,44.48629888,19.724753839999998,48.6630938401,4.81629888,1.4047538400000001,5.016978,39.67,18.32,43.6958956883,139.33,4.81629888,1.4047538400000001,5.016978,4.81629888,1.4047538400000001,5.016978,0.0,0.0,0.0,139.33
2020-03-30 04:00:00,43.73137408,6.94456744,44.2793416375,4.54137408,1.32456744,4.730598,39.19,5.62,39.5909143618,139.91,43.21137408,19.65456744,47.4713057661,4.54137408,1.32456744,4.730598,38.67,18.33,42.7943664517,139.4,4.54137408,1.32456744,4.730598,4.54137408,1.32456744,4.730598,0.0,0.0,0.0,139.4
2020-03-30 04:30:00,43.33380128,11.14319204,44.7435924152,4.91380128,1.43319204,5.118543,38.42,9.71,39.6280266983,139.03,43.43380128,16.38319204,46.4209443576,4.91380128,1.43319204,5.118543,38.52,14.95,41.3194010121,139.02,4.91380128,1.43319204,5.118543,4.91380128,1.43319204,5.118543,0.0,0.0,0.0,139.02
2020-03-30 05:00:00,43.1788864,17.5734252,46.6180383972,4.7088864,1.3734252,4.90509,38.47,16.2,41.7418363276,137.24,44.4388864,9.1434252,45.3697790259,4.7088864,1.3734252,4.90509,39.73,7.77,40.4826604857,138.13,4.7088864,1.3734252,4.90509,4.7088864,1.3734252,4.90509,0.0,0.0,0.0,138.13
2020-03-30 05:30:00,44.13042496,16.77470728,47.2110708572,4.61042496,1.34470728,4.802526,39.52,15.43,42.4254086604,136.84,45.37042496,8.44470728,46.1496320906,4.61042496,1.34470728,4.802526,40.76,7.1,41.3737549662,137.71,4.61042496,1.34470728,4.802526,4.61042496,1.34470728,4.802526,0.0,0.0,0.0,137.71
2020-03-30 06:00:00,45.01260256,16.72950908,48.0209419241,4.83260256,1.40950908,5.033961,40.18,15.32,43.0015674133,136.5,46.04260256,8.52950908,46.8259946573,4.83260256,1.40950908,5.033961,41.21,7.12,41.8205511681,137.37,4.83260256,1.40950908,5.033961,4.83260256,1.40950908,5.033961,0.0,0.0,0.0,137.37
2020-03-30 06:30:00,49.13236256,14.83943908,51.3244386519,5.07236256,1.4794390800000001,5.283711,44.06,13.36,46.0409947764,135.89,50.46236256,6.60943908,50.8933661698,5.07236256,1.4794390800000001,5.283711,45.39,5.13,45.6789776593,136.74,5.07236256,1.4794390800000001,5.283711,5.07236256,1.4794390800000001,5.283711,0.0,0.0,0.0,136.74
2020-03-30 07:00:00,51.24754752,14.01720136,53.1299638696,4.92754752,1.43720136,5.132862,46.32,12.58,47.9979041209,136.2,52.20754752,5.87720136,52.5373154423,4.92754752,1.43720136,5.132862,47.28,4.44,47.4880195418,137.06,4.92754752,1.43720136,5.132862,4.92754752,1.43720136,5.132862,0.0,0.0,0.0,137.06
2020-03-30 07:30:00,53.5954896,13.1007678,55.1734231529,4.9054896,1.4307678,5.109885,48.69,11.67,50.0690023867,136.02,55.0554896,4.8407678,55.2678927406,4.9054896,1.4307678,5.109885,50.15,3.41,50.2657995062,136.9,4.9054896,1.4307678,5.109885,4.9054896,1.4307678,5.109885,0.0,0.0,0.0,136.9
