Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-03-30 08:00:00,56.22245248,12.13654864,57.5174753945,5.06245248,1.47654864,5.273388,51.16,10.66,52.2587906481,135.73,57.97245248,3.71654864,58.0914621983,5.06245248,1.47654864,5.273388,52.91,2.24,52.9573951399,136.58,5.06245248,1.47654864,5.273388,5.06245248,1.47654864,5.273388,0.0,0.0,0.0,136.58
2020-03-30 08:30:00,61.16971488,9.45491684,61.8961183836,5.39971488,1.57491684,5.624703,55.77,7.88,56.3239496129,134.93,62.51971488,2.24491684,62.5600063962,5.39971488,1.57491684,5.624703,57.12,0.67,57.1239293116,135.77,5.39971488,1.57491684,5.624703,5.39971488,1.57491684,5.624703,0.0,0.0,0.0,135.77
2020-03-30 09:00:00,60.28426848,8.15291164,60.8330748391,7.24426848,2.11291164,7.546113,53.04,6.04,53.3827987277,135.84,61.30426848,6.22291164,61.6192986259,7.24426848,2.11291164,7.546113,54.06,4.11,54.2160096282,136.21,7.24426848,2.11291164,7.546113,7.24426848,2.11291164,7.546113,0.0,0.0,0.0,136.21
2020-03-30 09:30:00,63.0960464,4.8209302,63.2799529022,7.5460464,2.2009302,7.860465,55.55,2.62,55.611751456,137.53,61.9260464,12.2109302,63.1184762101,7.5460464,2.2009302,7.860465,54.38,10.01,55.2936207894,137.02,7.5460464,2.2009302,7.860465,7.5460464,2.2009302,7.860465,0.0,0.0,0.0,137.02
2020-03-30 10:00:00,62.63031104,3.75009072,62.742481951,8.64031104,2.52009072,9.000324,53.99,1.23,54.0040091104,137.76,61.66031104,11.81009072,62.7811452616,8.64031104,2.52009072,9.000324,53.02,9.29,53.8277298425,137.08,8.64031104,2.52009072,9.000324,8.64031104,2.52009072,9.000324,0.0,0.0,0.0,137.08
2020-03-30 10:30:00,65.21918368,4.47934524,65.3728265693,7.12918368,2.07934524,7.426233,58.09,2.4,58.1395571019,137.4,64.14918368,10.28934524,64.9691341506,7.12918368,2.07934524,7.426233,57.02,8.21,57.6080246146,136.69,7.12918368,2.07934524,7.426233,7.12918368,2.07934524,7.426233,0.0,0.0,0.0,136.69
2020-03-30 11:00:00,68.46005152,6.6458483600000005,68.7818722815,8.42005152,2.45584836,8.770887,60.04,4.19,60.1860257867,137.21,66.90005152,9.24584836,67.5359356585,8.42005152,2.45584836,8.770887,58.48,6.79,58.872867265,136.46,8.42005152,2.45584836,8.770887,8.42005152,2.45584836,8.770887,0.0,0.0,0.0,136.46
2020-03-30 11:30:00,66.44442656,5.98629108,66.7135481127,9.00442656,2.62629108,9.379611,57.44,3.36,57.5381890574,137.27,65.20442656,9.85629108,65.9451568872,9.00442656,2.62629108,9.379611,56.2,7.23,56.6631529303,136.6,9.00442656,2.62629108,9.379611,9.00442656,2.62629108,9.379611,0.0,0.0,0.0,136.6
2020-03-30 12:00:00,62.94182688,6.5605328400000005,63.2828109532,11.28182688,3.29053284,11.751903,51.66,3.27,51.7633895722,137.45,62.00182688,12.85053284,63.3195288259,11.28182688,3.29053284,11.751903,50.72,9.56,51.6130991125,136.82,11.28182688,3.29053284,11.751903,11.28182688,3.29053284,11.751903,0.0,0.0,0.0,136.82
2020-03-30 12:30:00,70.7831552,10.0930036,71.4991173494,11.6331552,3.3930036,12.11787,59.15,6.7,59.5282495963,136.68,70.6831552,6.8130036,71.0107417725,11.6331552,3.3930036,12.11787,59.05,3.42,59.1489551894,135.93,11.6331552,3.3930036,12.11787,11.6331552,3.3930036,12.11787,0.0,0.0,0.0,135.93
2020-03-30 13:00:00,71.15677184,9.14822512,71.7424295765,11.37677184,3.31822512,11.850804,59.78,5.83,60.0636104476,136.79,70.79677184,7.83822512,71.2293526294,11.37677184,3.31822512,11.850804,59.42,4.52,59.5916672027,136.02,11.37677184,3.31822512,11.850804,11.37677184,3.31822512,11.850804,0.0,0.0,0.0,136.02
2020-03-30 13:30:00,69.71915968,8.24183824,70.2046232385,11.14915968,3.25183824,11.613707999999999,58.57,4.99,58.7821826747,136.91,69.54915968,8.43183824,70.0584149714,11.14915968,3.25183824,11.613707999999999,58.4,5.18,58.6292793747,136.2,11.14915968,3.25183824,11.613707999999999,11.14915968,3.25183824,11.613707999999999,0.0,0.0,0.0,136.2
2020-03-30 14:00:00,72.98687392,8.01242156,73.4253543667,9.19687392,2.68242156,9.580077,63.79,5.33,64.0122878829,136.91,72.82687392,7.50242156,73.2122933272,9.19687392,2.68242156,9.580077,63.63,4.82,63.8122974042,136.23,9.19687392,2.68242156,9.580077,9.19687392,2.68242156,9.580077,0.0,0.0,0.0,136.23
2020-03-30 14:30:00,75.40683424,8.04074332,75.8343207475,8.91683424,2.60074332,9.288369,66.49,5.44,66.71217055380001,136.96,75.30683424,7.36074332,75.6657110287,8.91683424,2.60074332,9.288369,66.39,4.76,66.5604214229,136.23,8.91683424,2.60074332,9.288369,8.91683424,2.60074332,9.288369,0.0,0.0,0.0,136.23
2020-03-30 15:00:00,75.68140064,7.66915852,76.0689844499,7.95140064,2.3191585200000002,8.282709,67.73,5.35,67.9409699666,137.14,75.08140064,7.40915852,75.446089044,7.95140064,2.3191585200000002,8.282709,67.13,5.09,67.3226930537,136.37,7.95140064,2.3191585200000002,8.282709,7.95140064,2.3191585200000002,8.282709,0.0,0.0,0.0,136.37
2020-03-30 15:30:00,73.14192832,7.88139576,73.5653320355,9.74192832,2.84139576,10.147842,63.4,5.04,63.6000125786,137.22,72.83192832,8.15139576,73.2866634228,9.74192832,2.84139576,10.147842,63.09,5.31,63.3130650024,136.51,9.74192832,2.84139576,10.147842,9.74192832,2.84139576,10.147842,0.0,0.0,0.0,136.51
2020-03-30 16:00:00,74.29015264,6.20004452,74.5484227286,7.20015264,2.10004452,7.500159,67.09,4.1,67.2151627239,137.52,74.01015264,8.27004452,74.4707750071,7.20015264,2.10004452,7.500159,66.81,6.17,67.0942993107,136.8,7.20015264,2.10004452,7.500159,7.20015264,2.10004452,7.500159,0.0,0.0,0.0,136.8
2020-03-30 16:30:00,76.09979072,7.25493896,76.4448316562,9.47979072,2.7649389600000003,9.874782,66.62,4.49,66.7711352307,137.32,75.76979072,8.63493896,76.2602344384,9.47979072,2.7649389600000003,9.874782,66.29,5.87,66.5493876756,136.55,9.47979072,2.7649389600000003,9.874782,9.47979072,2.7649389600000003,9.874782,0.0,0.0,0.0,136.55
2020-03-30 17:00:00,76.124448,6.200464,76.3765496545,7.544448,2.200464,7.8588000000000005,68.58,4.0,68.6965530431,137.06,76.004448,8.370464,76.4639835698,7.544448,2.200464,7.8588000000000005,68.46,6.17,68.7374752228,136.27,7.544448,2.200464,7.8588000000000005,7.544448,2.200464,7.8588000000000005,0.0,0.0,0.0,136.27
2020-03-30 17:30:00,77.70654592,6.48524256,77.9766994036,7.52654592,2.19524256,7.840152,70.18,4.29,70.3109984284,136.98,78.00654592,7.73524256,78.3891266939,7.52654592,2.19524256,7.840152,70.48,5.54,70.6973974061,136.21,7.52654592,2.19524256,7.840152,7.52654592,2.19524256,7.840152,0.0,0.0,0.0,136.21
2020-03-30 18:00:00,75.8976848,5.6397414,76.1069329369,7.5076848,2.1897414,7.820505,68.39,3.45,68.4769640098,136.78,76.3776848,8.5797414,76.8580685283,7.5076848,2.1897414,7.820505,68.87,6.39,69.1658080268,136.02,7.5076848,2.1897414,7.820505,7.5076848,2.1897414,7.820505,0.0,0.0,0.0,136.02
2020-03-30 18:30:00,75.60197152,8.34640836,76.0612952179,6.50197152,1.8964083600000001,6.772887,69.1,6.45,69.400378241,137.65,78.10197152,5.77640836,78.3152912837,6.50197152,1.8964083600000001,6.772887,71.6,3.88,71.705051426,137.82,6.50197152,1.8964083600000001,6.772887,6.50197152,1.8964083600000001,6.772887,0.0,0.0,0.0,137.82
2020-03-30 19:00:00,75.55872448,9.91004464,76.2058385546,6.78872448,1.98004464,7.071588,68.77,7.93,69.2257018744,138.33,77.85872448,4.69004464,77.9998557459,6.78872448,1.98004464,7.071588,71.07,2.71,71.121649306,138.84,6.78872448,1.98004464,7.071588,6.78872448,1.98004464,7.071588,0.0,0.0,0.0,138.84
2020-03-30 19:30:00,76.11162176,9.80838968,76.7410155983,6.61162176,1.92838968,6.887106,69.5,7.88,69.9452957675,138.15,79.08162176,4.93838968,79.2356649043,6.61162176,1.92838968,6.887106,72.47,3.01,72.5324823786,138.7,6.61162176,1.92838968,6.887106,6.61162176,1.92838968,6.887106,0.0,0.0,0.0,138.7
2020-03-30 20:00:00,74.62994336,9.43123348,75.2235110246,6.68994336,1.95123348,6.968691,67.94,7.48,68.3505230412,138.19,77.25994336,5.17123348,77.432812836,6.68994336,1.95123348,6.968691,70.57,3.22,70.6434236147,138.73,6.68994336,1.95123348,6.968691,6.68994336,1.95123348,6.968691,0.0,0.0,0.0,138.73
2020-03-30 20:30:00,72.34905472,9.96389096,73.031943983,6.21905472,1.8138909600000002,6.478182,66.13,8.15,66.6303189246,138.38,75.16905472,4.32389096,75.2933119243,6.21905472,1.8138909600000002,6.478182,68.95,2.51,68.9956708787,138.89,6.21905472,1.8138909600000002,6.478182,6.21905472,1.8138909600000002,6.478182,0.0,0.0,0.0,138.89
2020-03-30 21:00:00,71.01715712,10.89750416,71.8483973539,5.7171571199999995,1.66750416,5.955372,65.3,9.23,65.9490932462,138.21,73.81715712,3.19750416,73.8863770808,5.7171571199999995,1.66750416,5.955372,68.1,1.53,68.1171850563,138.75,5.7171571199999995,1.66750416,5.955372,5.7171571199999995,1.66750416,5.955372,0.0,0.0,0.0,138.75
2020-03-30 21:30:00,72.330904,9.774847,72.9884052938,5.090904,1.484847,5.303025,67.24,8.29,67.7491084812,138.08,75.040904,3.964847,75.145573954,5.090904,1.484847,5.303025,69.95,2.48,69.9939490242,138.61,5.090904,1.484847,5.303025,5.090904,1.484847,5.303025,0.0,0.0,0.0,138.61
2020-03-30 22:00:00,71.19559968,9.77538324,71.8635619162,4.71559968,1.3753832400000001,4.912083,66.48,8.4,67.0085845247,138.4,73.92559968,3.8053832400000003,74.0234775571,4.71559968,1.3753832400000001,4.912083,69.21,2.43,69.2526461588,138.93,4.71559968,1.3753832400000001,4.912083,4.71559968,1.3753832400000001,4.912083,0.0,0.0,0.0,138.93
2020-03-30 22:30:00,67.42051456,10.45515008,68.2263581523,4.92051456,1.43515008,5.125536,62.5,9.02,63.1475288511,138.51,70.13051456,3.17515008,70.2023550209,4.92051456,1.43515008,5.125536,65.21,1.74,65.2332101004,139.06,4.92051456,1.43515008,5.125536,4.92051456,1.43515008,5.125536,0.0,0.0,0.0,139.06
2020-03-30 23:00:00,63.86108416,11.65573288,64.9160548637,4.75108416,1.38573288,4.949046,59.11,10.27,59.995541501,139.06,67.07108416,2.32573288,67.1113951861,4.75108416,1.38573288,4.949046,62.32,0.9400000000000001,62.3270888138,139.58,4.75108416,1.38573288,4.949046,4.75108416,1.38573288,4.949046,0.0,0.0,0.0,139.58
2020-03-30 23:30:00,59.50443072,12.56295896,60.8161591449,4.84443072,1.41295896,5.046282,54.66,11.15,55.7856442107,138.61,61.77443072,2.24295896,61.8151369462,4.84443072,1.41295896,5.046282,56.93,0.8300000000000001,56.9360500913,139.18,4.84443072,1.41295896,5.046282,4.84443072,1.41295896,5.046282,0.0,0.0,0.0,139.18
2020-03-31 00:00:00,55.73009536,13.50419448,57.3428879408,4.5400953600000005,1.32419448,4.729266,51.19,12.18,52.6190887416,138.94,58.36009536,2.66419448,58.4208752301,4.5400953600000005,1.32419448,4.729266,53.82,1.34,53.8366789466,139.5,4.5400953600000005,1.32419448,4.729266,4.5400953600000005,1.32419448,4.729266,0.0,0.0,0.0,139.5
2020-03-31 00:30:00,53.21991552,14.22997536,55.0894872612,4.55991552,1.32997536,4.749912,48.66,12.9,50.3408939134,139.01,55.85991552,3.31997536,55.9584881702,4.55991552,1.32997536,4.749912,51.3,1.99,51.3385829567,139.58,4.55991552,1.32997536,4.749912,4.55991552,1.32997536,4.749912,0.0,0.0,0.0,139.58
2020-03-31 01:00:00,50.5865888,15.2335884,52.8305326678,4.6065888,1.3435884,4.79853,45.98,13.89,48.0322027394,139.23,53.0165888,4.3935884,53.198329927,4.6065888,1.3435884,4.79853,48.41,3.05,48.5059851977,139.81,4.6065888,1.3435884,4.79853,4.6065888,1.3435884,4.79853,0.0,0.0,0.0,139.81
2020-03-31 01:30:00,52.71932608,15.18855344,54.8636445921,4.58932608,1.33855344,4.780548,48.13,13.85,50.0831249025,139.33,54.94932608,4.45855344,55.1299114404,4.58932608,1.33855344,4.780548,50.36,3.12,50.4565555701,139.89,4.58932608,1.33855344,4.780548,4.58932608,1.33855344,4.780548,0.0,0.0,0.0,139.89
2020-03-31 02:00:00,53.60490048,5.67601264,53.9045682198,4.61490048,1.34601264,4.807188,48.99,4.33,49.1809820967,137.91,54.01490048,15.03601264,56.068628929,4.61490048,1.34601264,4.807188,49.4,13.69,51.2618386327,137.21,4.61490048,1.34601264,4.807188,4.61490048,1.34601264,4.807188,0.0,0.0,0.0,137.21
2020-03-31 02:30:00,53.03399136,6.12449748,53.3864562315,4.64399136,1.35449748,4.837491,48.39,4.77,48.6245308461,138.09,53.27399136,16.35449748,55.7278004523,4.64399136,1.35449748,4.837491,48.63,15.0,50.8908331628,137.36,4.64399136,1.35449748,4.837491,4.64399136,1.35449748,4.837491,0.0,0.0,0.0,137.36
2020-03-31 03:00:00,51.96262272,6.36701496,52.3512467802,4.65262272,1.3570149599999999,4.846482,47.31,5.01,47.5745331033,138.36,52.18262272,16.67701496,54.7827431032,4.65262272,1.3570149599999999,4.846482,47.53,15.32,49.9379945532,137.63,4.65262272,1.3570149599999999,4.846482,4.65262272,1.3570149599999999,4.846482,0.0,0.0,0.0,137.63
2020-03-31 03:30:00,51.96803744,6.27776092,52.3458422182,4.51803744,1.31776092,4.706289,47.45,4.96,47.7085327798,138.62,52.16803744,16.60776092,54.7478022675,4.51803744,1.31776092,4.706289,47.65,15.29,50.0430474692,137.88,4.51803744,1.31776092,4.706289,4.51803744,1.31776092,4.706289,0.0,0.0,0.0,137.88
2020-03-31 04:00:00,50.713472,6.189346,51.0897665507,4.523472,1.319346,4.71195,46.19,4.87,46.4460224346,138.62,50.963472,16.469346,53.5585178656,4.523472,1.319346,4.71195,46.44,15.15,48.8487062265,137.88,4.523472,1.319346,4.71195,4.523472,1.319346,4.71195,0.0,0.0,0.0,137.88
2020-03-31 04:30:00,50.10913632,6.37391476,50.5128927315,4.53913632,1.32391476,4.728267,45.57,5.05,45.8489629108,138.82,50.36913632,16.64391476,53.0478066668,4.53913632,1.32391476,4.728267,45.83,15.32,48.3227824116,138.07,4.53913632,1.32391476,4.728267,4.53913632,1.32391476,4.728267,0.0,0.0,0.0,138.07
2020-03-31 05:00:00,50.01069472,6.38603596,50.4167734158,4.58069472,1.33603596,4.771557,45.43,5.05,45.7098173263,138.82,50.27069472,16.68603596,52.9675989987,4.58069472,1.33603596,4.771557,45.69,15.35,48.1995705375,138.07,4.58069472,1.33603596,4.771557,4.58069472,1.33603596,4.771557,0.0,0.0,0.0,138.07
2020-03-31 05:30:00,50.69741792,6.59841356,51.1250158461,4.65741792,1.35841356,4.851477,46.04,5.24,46.337233409,138.71,50.94741792,16.85841356,53.6641919764,4.65741792,1.35841356,4.851477,46.29,15.5,48.8161254095,137.96,4.65741792,1.35841356,4.851477,4.65741792,1.35841356,4.851477,0.0,0.0,0.0,137.96
2020-03-31 06:00:00,52.23281248,6.10165364,52.5879917539,4.70281248,1.37165364,4.898763,47.53,4.73,47.7647757244,138.65,52.20281248,16.48165364,54.7428400572,4.70281248,1.37165364,4.898763,47.5,15.11,49.8453819325,137.89,4.70281248,1.37165364,4.898763,4.70281248,1.37165364,4.898763,0.0,0.0,0.0,137.89
2020-03-31 06:30:00,54.19612832,5.63762076,54.4885592828,5.54612832,1.6176207599999999,5.777217,48.65,4.02,48.815805842,138.13,54.39612832,15.91762076,56.6772390547,5.54612832,1.6176207599999999,5.777217,48.85,14.3,50.900024558,137.35,5.54612832,1.6176207599999999,5.777217,5.54612832,1.6176207599999999,5.777217,0.0,0.0,0.0,137.35
2020-03-31 07:00:00,56.80844672,4.96829696,57.0252890692,4.82844672,1.40829696,5.029632,51.98,3.56,52.101765805,138.2,56.66844672,15.32829696,58.7049362605,4.82844672,1.40829696,5.029632,51.84,13.92,53.6763635132,137.42,4.82844672,1.40829696,5.029632,4.82844672,1.40829696,5.029632,0.0,0.0,0.0,137.42
2020-03-31 07:30:00,59.88204288,3.05934584,59.9601422317,5.07204288,1.4793458400000001,5.283378,54.81,1.58,54.8327684875,137.62,59.98204288,14.58934584,61.7308227719,5.07204288,1.4793458400000001,5.283378,54.91,13.11,56.4533453393,137.06,5.07204288,1.4793458400000001,5.283378,5.07204288,1.4793458400000001,5.283378,0.0,0.0,0.0,137.06
2020-03-31 08:00:00,58.9473872,3.1471546,59.0313394714,5.4073872,1.5771546,5.632695,53.54,1.57,53.5630142916,137.49,58.5473872,12.4471546,59.8558953286,5.4073872,1.5771546,5.632695,53.14,10.87,54.2403585903,137.0,5.4073872,1.5771546,5.632695,5.4073872,1.5771546,5.632695,0.0,0.0,0.0,137.0
2020-03-31 08:30:00,62.470344,4.508017,62.6327877134,5.650344,1.6480169999999998,5.885775,56.82,2.86,56.8919326443,137.39,62.000344,11.148017,62.9946103976,5.650344,1.6480169999999998,5.885775,56.35,9.5,57.1451878989,136.82,5.650344,1.6480169999999998,5.885775,5.650344,1.6480169999999998,5.885775,0.0,0.0,0.0,136.82
2020-03-31 09:00:00,60.37768448,4.96307464,60.5813246228,7.82768448,2.28307464,8.153838,52.55,2.68,52.6182943471,137.53,59.63768448,12.11307464,60.8554022858,7.82768448,2.28307464,8.153838,51.81,9.83,52.7342867592,136.98,7.82768448,2.28307464,8.153838,7.82768448,2.28307464,8.153838,0.0,0.0,0.0,136.98
2020-03-31 09:30:00,58.33353728,5.10561504,58.5565442673,9.17353728,2.6756150400000003,9.555768,49.16,2.43,49.2200213328,137.57,57.31353728,12.65561504,58.694174733,9.17353728,2.6756150400000003,9.555768,48.14,9.98,49.1636044244,137.05,9.17353728,2.6756150400000003,9.555768,9.17353728,2.6756150400000003,9.555768,0.0,0.0,0.0,137.05
2020-03-31 10:00:00,55.57180736,4.8863604800000005,55.7862195528,10.82180736,3.15636048,11.272716,44.75,1.73,44.7834277384,137.57,54.53180736,13.82636048,56.2573218174,10.82180736,3.15636048,11.272716,43.71,10.67,44.993477305,137.1,10.82180736,3.15636048,11.272716,10.82180736,3.15636048,11.272716,0.0,0.0,0.0,137.1
2020-03-31 10:30:00,56.49844128,5.12496204,56.7304072168,10.26844128,2.99496204,10.696293,46.23,2.13,46.2790427732,137.27,56.18844128,13.02496204,57.6783370913,10.26844128,2.99496204,10.696293,45.92,10.03,47.0026307774,136.74,10.26844128,2.99496204,10.696293,10.26844128,2.99496204,10.696293,0.0,0.0,0.0,136.74
2020-03-31 11:00:00,59.38266944,5.35911192,59.624001127,7.88266944,2.29911192,8.211114,51.5,3.06,51.590828642299996,137.35,59.14266944,11.39911192,60.231180472,7.88266944,2.29911192,8.211114,51.26,9.1,52.0614790416,136.77,7.88266944,2.29911192,8.211114,7.88266944,2.29911192,8.211114,0.0,0.0,0.0,136.77
2020-03-31 11:30:00,59.42294688,6.8141928400000005,59.812371964,10.16294688,2.96419284,10.586403,49.26,3.85,49.4102226265,137.46,59.82294688,11.26419284,60.8741900459,10.16294688,2.96419284,10.586403,49.66,8.3,50.3488391127,136.91,10.16294688,2.96419284,10.586403,10.16294688,2.96419284,10.586403,0.0,0.0,0.0,136.91
2020-03-31 12:00:00,60.7106016,5.5722588,60.965787248,7.7906016000000005,2.2722588,8.11521,52.92,3.3,53.022791326,137.58,61.9806016,10.6322588,62.8859276936,7.7906016000000005,2.2722588,8.11521,54.19,8.36,54.831065100000004,137.02,7.7906016000000005,2.2722588,8.11521,7.7906016000000005,2.2722588,8.11521,0.0,0.0,0.0,137.02
2020-03-31 12:30:00,62.13627488,5.74724684,62.4015024034,8.83627488,2.57724684,9.204453,53.3,3.17,53.3941841402,137.43,63.26627488,10.907246839999999,64.1996072482,8.83627488,2.57724684,9.204453,54.43,8.33,55.0637249012,136.81,8.83627488,2.57724684,9.204453,8.83627488,2.57724684,9.204453,0.0,0.0,0.0,136.81
2020-03-31 13:00:00,60.57235744,5.32277092,60.8057758449,10.19235744,2.97277092,10.617039,50.38,2.35,50.434778675,137.69,61.01235744,12.44277092,62.2682126655,10.19235744,2.97277092,10.617039,50.82,9.47,51.6948092172,137.06,10.19235744,2.97277092,10.617039,10.19235744,2.97277092,10.617039,0.0,0.0,0.0,137.06
2020-03-31 13:30:00,57.21086816,4.80691988,57.4124543488,10.96086816,3.19691988,11.417571,46.25,1.6099999999999999,46.2780142184,137.79,57.90086816,13.20691988,59.3879892436,10.96086816,3.19691988,11.417571,46.94,10.01,47.9954549932,137.21,10.96086816,3.19691988,11.417571,10.96086816,3.19691988,11.417571,0.0,0.0,0.0,137.21
2020-03-31 14:00:00,61.14744352,5.44300436,61.3892184793,9.02744352,2.63300436,9.403587,52.12,2.81,52.1956942669,137.79,61.53744352,11.61300436,62.6236283302,9.02744352,2.63300436,9.403587,52.51,8.98,53.2723239591,137.25,9.02744352,2.63300436,9.403587,9.02744352,2.63300436,9.403587,0.0,0.0,0.0,137.25
2020-03-31 14:30:00,61.03418624,5.48955432,61.2805605116,9.56418624,2.78955432,9.962693999999999,51.47,2.7,51.5407692997,137.97,61.62418624,11.86955432,62.7568852756,9.56418624,2.78955432,9.962693999999999,52.06,9.08,52.8459080724,137.39,9.56418624,2.78955432,9.962693999999999,9.56418624,2.78955432,9.962693999999999,0.0,0.0,0.0,137.39
2020-03-31 15:00:00,61.81235936,5.34277148,62.0428317917,8.27235936,2.41277148,8.617041,53.54,2.93,53.6201128309,138.36,62.13235936,11.45277148,63.1790792447,8.27235936,2.41277148,8.617041,53.86,9.04,54.6133793131,137.72,8.27235936,2.41277148,8.617041,8.27235936,2.41277148,8.617041,0.0,0.0,0.0,137.72
2020-03-31 15:30:00,59.50557504,4.78454272,59.697615613,9.37557504,2.73454272,9.766224,50.13,2.05,50.171898509,138.51,59.73557504,12.85454272,61.1030129691,9.37557504,2.73454272,9.766224,50.36,10.12,51.3667596798,137.98,9.37557504,2.73454272,9.766224,9.37557504,2.73454272,9.766224,0.0,0.0,0.0,137.98
2020-03-31 16:00:00,60.76701408,4.27496244,60.9172003958,8.89701408,2.5949624399999998,9.267723,51.87,1.6800000000000002,51.8971993464,138.61,60.31701408,13.61496244,61.8345323405,8.89701408,2.5949624399999998,9.267723,51.42,11.02,52.5876107082,138.15,8.89701408,2.5949624399999998,9.267723,8.89701408,2.5949624399999998,9.267723,0.0,0.0,0.0,138.15
2020-03-31 16:30:00,60.87381664,3.77069652,60.9904886402,9.53381664,2.7806965200000002,9.931059,51.34,0.99,51.3495443018,138.71,60.32381664,14.96069652,62.1513096755,9.53381664,2.7806965200000002,9.931059,50.79,12.18,52.2300344629,138.15,9.53381664,2.7806965200000002,9.931059,9.53381664,2.7806965200000002,9.931059,0.0,0.0,0.0,138.15
2020-03-31 17:00:00,64.04542624,3.24824932,64.1277455234,8.32542624,2.42824932,8.672319,55.72,0.8200000000000001,55.7260334135,138.47,63.37542624,14.51824932,65.0171070905,8.32542624,2.42824932,8.672319,55.05,12.09,56.3619605763,137.88,8.32542624,2.42824932,8.672319,8.32542624,2.42824932,8.672319,0.0,0.0,0.0,137.88
2020-03-31 17:30:00,69.57064224,4.35393732,69.7067502604,7.11064224,2.07393732,7.406919,62.46,2.2800000000000002,62.5015999795,137.83,69.13064224,12.18393732,70.1961111824,7.11064224,2.07393732,7.406919,62.02,10.11,62.8386226775,137.36,7.11064224,2.07393732,7.406919,7.11064224,2.07393732,7.406919,0.0,0.0,0.0,137.36
2020-03-31 18:00:00,68.80328,4.18804,68.9306246729,6.71328,1.95804,6.993,62.09,2.23,62.1300329953,137.74,68.05328,12.29804,69.1555544161,6.71328,1.95804,6.993,61.34,10.34,62.2053952644,137.26,6.71328,1.95804,6.993,6.71328,1.95804,6.993,0.0,0.0,0.0,137.26
2020-03-31 18:30:00,67.36871488,3.85629184,67.4789947416,6.39871488,1.8662918400000001,6.665328,60.97,1.99,61.0024671632,137.61,67.13871488,12.21629184,68.2410786994,6.39871488,1.8662918400000001,6.665328,60.74,10.35,61.6155021078,137.09,6.39871488,1.8662918400000001,6.665328,6.39871488,1.8662918400000001,6.665328,0.0,0.0,0.0,137.09
2020-03-31 19:00:00,67.61930464,3.2543805199999998,67.6975727229,6.04930464,1.76438052,6.301359,61.57,1.49,61.5880264337,137.77,66.56930464,12.83438052,67.7952331922,6.04930464,1.76438052,6.301359,60.52,11.07,61.5241034067,137.21,6.04930464,1.76438052,6.301359,6.04930464,1.76438052,6.301359,0.0,0.0,0.0,137.21
2020-03-31 19:30:00,67.04850528,3.40081404,67.1346974106,6.20850528,1.81081404,6.467193,60.84,1.5899999999999999,60.8607730809,137.46,66.58850528,12.73081404,67.7945621827,6.20850528,1.81081404,6.467193,60.38,10.92,61.3595208586,137.0,6.20850528,1.81081404,6.467193,6.20850528,1.81081404,6.467193,0.0,0.0,0.0,137.0
2020-03-31 20:00:00,66.78722656,3.52044108,66.879945701,6.20722656,1.81044108,6.465861,60.58,1.71,60.6041293973,137.46,66.10722656,12.63044108,67.3029972983,6.20722656,1.81044108,6.465861,59.9,10.82,60.869388037,136.96,6.20722656,1.81044108,6.465861,6.20722656,1.81044108,6.465861,0.0,0.0,0.0,136.96
2020-03-31 20:30:00,64.04615776,2.7822126799999998,64.1065599702,6.07615776,1.77221268,6.329331,57.97,1.01,57.9787978489,137.79,63.62615776,13.65221268,65.0743487279,6.07615776,1.77221268,6.329331,57.55,11.88,58.7633976213,137.28,6.07615776,1.77221268,6.329331,6.07615776,1.77221268,6.329331,0.0,0.0,0.0,137.28
2020-03-31 21:00:00,60.33515008,1.6198354400000001,60.3568902614,4.76515008,1.3898354400000001,4.963698,55.57,0.23,55.5704759742,138.15,59.81515008,14.08983544,61.4522224319,4.76515008,1.3898354400000001,4.963698,55.05,12.7,56.4959511824,137.67,4.76515008,1.3898354400000001,4.963698,4.76515008,1.3898354400000001,4.963698,0.0,0.0,0.0,137.67
2020-03-31 21:30:00,60.66652896,1.86440428,60.6951706429,4.50652896,1.31440428,4.694301,56.16,0.55,56.1626931334,137.92,60.12652896,13.81440428,61.6930891623,4.50652896,1.31440428,4.694301,55.62,12.5,57.0073188284,137.37,4.50652896,1.31440428,4.694301,4.50652896,1.31440428,4.694301,0.0,0.0,0.0,137.37
2020-03-31 22:00:00,56.7986368,2.7996024,56.8675910861,4.5586368,1.3296024,4.7485800000000005,52.24,1.47,52.2606783347,138.45,56.0586368,15.4596024,58.1512688274,4.5586368,1.3296024,4.7485800000000005,51.5,14.13,53.4032480286,137.93,4.5586368,1.3296024,4.7485800000000005,4.5586368,1.3296024,4.7485800000000005,0.0,0.0,0.0,137.93
2020-03-31 22:30:00,53.6403248,3.2405114,53.7381183033,4.8703248,1.4205114,5.073255,48.77,1.82,48.8039475862,138.88,52.9503248,16.0405114,55.3266201968,4.8703248,1.4205114,5.073255,48.08,14.62,50.253664543,138.39,4.8703248,1.4205114,5.073255,4.8703248,1.4205114,5.073255,0.0,0.0,0.0,138.39
2020-03-31 23:00:00,50.62140416,4.31249288,50.8047650715,4.43140416,1.29249288,4.616046,46.19,3.02,46.288621712,137.7,50.45140416,16.57249288,53.1035940589,4.43140416,1.29249288,4.616046,46.02,15.28,48.4903990497,137.19,4.43140416,1.29249288,4.616046,4.43140416,1.29249288,4.616046,0.0,0.0,0.0,137.19
2020-03-31 23:30:00,51.9908944,2.9710942,52.0757189221,4.7008944,1.3710942,4.896765,47.29,1.6,47.3170592915,137.93,51.2908944,15.1310942,53.4762177051,4.7008944,1.3710942,4.896765,46.59,13.76,48.5794781775,137.45,4.7008944,1.3710942,4.896765,4.7008944,1.3710942,4.896765,0.0,0.0,0.0,137.45
2020-04-01 00:00:00,48.73610912,3.60011516,48.8688976888,4.76610912,1.3901151600000001,4.964697,43.97,2.21,44.0255039721,137.33,48.22610912,16.11011516,50.8457806639,4.76610912,1.3901151600000001,4.964697,43.46,14.72,45.8851827936,136.85,4.76610912,1.3901151600000001,4.964697,4.76610912,1.3901151600000001,4.964697,0.0,0.0,0.0,136.85
2020-04-01 00:30:00,46.77008512,4.51710816,46.9877125242,4.79008512,1.39710816,4.989672,41.98,3.12,42.0957812613,137.66,46.36008512,16.97710816,49.3708384961,4.79008512,1.39710816,4.989672,41.57,15.58,44.3937078875,137.19,4.79008512,1.39710816,4.989672,4.79008512,1.39710816,4.989672,0.0,0.0,0.0,137.19
2020-04-01 01:00:00,45.7618336,4.9505348,46.0288301963,4.5618336,1.3305348,4.7519100000000005,41.2,3.62,41.3587282203,137.83,45.2318336,17.4305348,48.4741406755,4.5618336,1.3305348,4.7519100000000005,40.67,16.1,43.7408150358,137.34,4.5618336,1.3305348,4.7519100000000005,4.5618336,1.3305348,4.7519100000000005,0.0,0.0,0.0,137.34
2020-04-01 01:30:00,47.2411344,5.0611642,47.5114740085,4.4611344,1.3011642,4.647015,42.78,3.76,42.9449182093,137.42,46.9511344,17.3911642,50.0685691195,4.4611344,1.3011642,4.647015,42.49,16.09,45.4344384801,136.93,4.4611344,1.3011642,4.647015,4.4611344,1.3011642,4.647015,0.0,0.0,0.0,136.93
2020-04-01 02:00:00,49.19237312,4.43319216,49.3917277072,4.50237312,1.31319216,4.689972,44.69,3.12,44.7987778851,136.81,48.86237312,16.66319216,51.6255119091,4.50237312,1.31319216,4.689972,44.36,15.35,46.9407296492,136.34,4.50237312,1.31319216,4.689972,4.50237312,1.31319216,4.689972,0.0,0.0,0.0,136.34
2020-04-01 02:30:00,48.87610944,4.43678192,49.077073138,4.44610944,1.29678192,4.631364,44.43,3.14,44.540818358,136.87,48.57610944,16.64678192,51.3493306346,4.44610944,1.29678192,4.631364,44.13,15.35,46.7234352333,136.4,4.44610944,1.29678192,4.631364,4.44610944,1.29678192,4.631364,0.0,0.0,0.0,136.4
2020-04-01 03:00:00,47.49747776,4.41759768,47.7024691481,4.75747776,1.38759768,4.955706,42.74,3.03,42.8472694579,137.18,47.17747776,16.71759768,50.051897866,4.75747776,1.38759768,4.955706,42.42,15.33,45.1050473894,136.71,4.75747776,1.38759768,4.955706,4.75747776,1.38759768,4.955706,0.0,0.0,0.0,136.71
2020-04-01 03:30:00,45.7178176,4.7451968,45.9634173966,4.5778175999999995,1.3351967999999999,4.76856,41.14,3.41,41.2810816234,137.22,45.3878176,17.0651968,48.4899466726,4.5778175999999995,1.3351967999999999,4.76856,40.81,15.73,43.7365865152,136.75,4.5778175999999995,1.3351967999999999,4.76856,4.5778175999999995,1.3351967999999999,4.76856,0.0,0.0,0.0,136.75
2020-04-01 04:00:00,46.0169584,4.7224462,46.2586419872,4.6369584,1.3524462,4.830165,41.38,3.37,41.5170001325,137.22,45.6969584,17.0324462,48.7679836631,4.6369584,1.3524462,4.830165,41.06,15.68,43.95208755,136.75,4.6369584,1.3524462,4.830165,4.6369584,1.3524462,4.830165,0.0,0.0,0.0,136.75
2020-04-01 04:30:00,46.7918736,4.9088798,47.0486613613,4.5218736,1.3188798,4.710285,42.27,3.59,42.4221758046,137.34,46.4718736,17.2088798,49.555832955,4.5218736,1.3188798,4.710285,41.95,15.89,44.858606755,136.87,4.5218736,1.3188798,4.710285,4.5218736,1.3188798,4.710285,0.0,0.0,0.0,136.87
2020-04-01 05:00:00,45.83943616,4.89316888,46.0998591012,4.39943616,1.28316888,4.582746,41.44,3.61,41.5969433973,137.25,45.54943616,17.19316888,48.6863039327,4.39943616,1.28316888,4.582746,41.15,15.91,44.1185969859,136.77,4.39943616,1.28316888,4.582746,4.39943616,1.28316888,4.582746,0.0,0.0,0.0,136.77
2020-04-01 05:30:00,46.18370176,4.71232968,46.4234893052,4.53370176,1.32232968,4.722606,41.65,3.39,41.7877326497,137.17,45.85370176,17.00232968,48.9044085911,4.53370176,1.32232968,4.722606,41.32,15.68,44.1950766489,136.67,4.53370176,1.32232968,4.722606,4.53370176,1.32232968,4.722606,0.0,0.0,0.0,136.67
2020-04-01 06:00:00,47.48818752,4.02072136,47.658096418,4.28818752,1.25072136,4.466862,43.2,2.77,43.2887156197,137.24,47.02818752,16.54072136,49.8522405166,4.28818752,1.25072136,4.466862,42.74,15.29,45.3926392711,136.77,4.28818752,1.25072136,4.466862,4.28818752,1.25072136,4.466862,0.0,0.0,0.0,136.77
2020-04-01 06:30:00,50.9570384,3.7691362,51.096243993,4.5570384,1.3291362,4.7469149999999996,46.4,2.44,46.4641108814,136.9,50.6270384,16.0491362,53.1099970808,4.5570384,1.3291362,4.7469149999999996,46.07,14.72,48.3644838699,136.39,4.5570384,1.3291362,4.7469149999999996,4.5570384,1.3291362,4.7469149999999996,0.0,0.0,0.0,136.39
2020-04-01 07:00:00,52.94725824,3.13170032,53.0397935707,4.49725824,1.31170032,4.684644,48.45,1.82,48.4841716439,136.68,52.23725824,15.431700320000001,54.4689684426,4.49725824,1.31170032,4.684644,47.74,14.12,49.7843549722,136.17,4.49725824,1.31170032,4.684644,4.49725824,1.31170032,4.684644,0.0,0.0,0.0,136.17
2020-04-01 07:30:00,55.47625888,2.07640884,55.5151040078,4.85625888,1.41640884,5.058603,50.62,0.66,50.6243024643,136.13,55.10625888,13.67640884,56.7780232705,4.85625888,1.41640884,5.058603,50.25,12.26,51.7239799319,135.66,4.85625888,1.41640884,5.058603,4.85625888,1.41640884,5.058603,0.0,0.0,0.0,135.66
2020-04-01 08:00:00,56.98011392,3.37836656,57.0801781966,5.96011392,1.73836656,6.208452,51.02,1.6400000000000001,51.0463514857,137.94,56.38011392,13.28836656,57.9249335905,5.96011392,1.73836656,6.208452,50.42,11.55,51.7259982987,137.19,5.96011392,1.73836656,6.208452,5.96011392,1.73836656,6.208452,0.0,0.0,0.0,137.19
2020-04-01 08:30:00,59.55727648,2.74920564,59.6206953445,6.23727648,1.81920564,6.497163,53.32,0.93,53.3281098484,138.05,59.09727648,12.59920564,60.4253925938,6.23727648,1.81920564,6.497163,52.86,10.78,53.9480120116,137.23,6.23727648,1.81920564,6.497163,6.23727648,1.81920564,6.497163,0.0,0.0,0.0,137.23
2020-04-01 09:00:00,59.38500832,2.59396076,59.4416339411,6.66500832,1.94396076,6.942717,52.72,0.65,52.7240068659,138.07,58.66500832,12.61396076,60.005793114,6.66500832,1.94396076,6.942717,52.0,10.67,53.0834145473,137.3,6.66500832,1.94396076,6.942717,6.66500832,1.94396076,6.942717,0.0,0.0,0.0,137.3
2020-04-01 09:30:00,59.69166176,2.62673468,59.749428606,6.57166176,1.91673468,6.8454809999999995,53.12,0.71,53.1247447053,137.98,59.12166176,12.51673468,60.4321068333,6.57166176,1.91673468,6.8454809999999995,52.55,10.6,53.6084181822,137.23,6.57166176,1.91673468,6.8454809999999995,6.57166176,1.91673468,6.8454809999999995,0.0,0.0,0.0,137.23
2020-04-01 10:00:00,60.57035392,2.57843656,60.6252101777,5.72035392,1.66843656,5.958702,54.85,0.91,54.85754825,137.63,60.01035392,11.08843656,61.0261911227,5.72035392,1.66843656,5.958702,54.29,9.42,55.1011841978,136.93,5.72035392,1.66843656,5.958702,5.72035392,1.66843656,5.958702,0.0,0.0,0.0,136.93
2020-04-01 10:30:00,62.31504896,3.58563928,62.4181234573,5.98504896,1.74563928,6.234426,56.33,1.8399999999999999,56.3600434705,137.32,61.40504896,10.49563928,62.295573532,5.98504896,1.74563928,6.234426,55.42,8.75,56.1064960588,136.62,5.98504896,1.74563928,6.234426,5.98504896,1.74563928,6.234426,0.0,0.0,0.0,136.62
2020-04-01 11:00:00,67.35832544,5.68659492,67.59793908,6.22832544,1.81659492,6.487839,61.13,3.87,61.252377913,136.95,65.80832544,8.83659492,66.3989541107,6.22832544,1.81659492,6.487839,59.58,7.02,59.9921394851,136.23,6.22832544,1.81659492,6.487839,6.22832544,1.81659492,6.487839,0.0,0.0,0.0,136.23
2020-04-01 11:30:00,67.62075264,6.16521952,67.9012232536,6.60075264,1.9252195200000002,6.875784,61.02,4.24,61.1671316967,136.82,66.09075264,8.49521952,66.6344981163,6.60075264,1.9252195200000002,6.875784,59.49,6.57,59.8516917054,136.16,6.60075264,1.9252195200000002,6.875784,6.60075264,1.9252195200000002,6.875784,0.0,0.0,0.0,136.16
2020-04-01 12:00:00,67.44677632,6.26155976,67.7368051106,6.89677632,2.01155976,7.184142,60.55,4.25,60.6989703372,136.75,66.04677632,8.58155976,66.6019506484,6.89677632,2.01155976,7.184142,59.15,6.57,59.5137580732,136.16,6.89677632,2.01155976,7.184142,6.89677632,2.01155976,7.184142,0.0,0.0,0.0,136.16
2020-04-01 12:30:00,65.2250784,4.9002312,65.4088917358,6.5150784,1.9002312,6.7865400000000005,58.71,3.0,58.7865979625,136.73,63.8550784,9.6102312,64.5742021336,6.5150784,1.9002312,6.7865400000000005,57.34,7.71,57.8560256153,136.06,6.5150784,1.9002312,6.7865400000000005,6.5150784,1.9002312,6.7865400000000005,0.0,0.0,0.0,136.06
2020-04-01 13:00:00,64.70231008,5.66734044,64.9500398564,7.60231008,2.21734044,7.919073,57.1,3.45,57.2041300956,136.83,63.10231008,9.65734044,63.8370250075,7.60231008,2.21734044,7.919073,55.5,7.44,55.9964606024,136.11,7.60231008,2.21734044,7.919073,7.60231008,2.21734044,7.919073,0.0,0.0,0.0,136.11
2020-04-01 13:30:00,61.39271936,4.5378764799999995,61.5602007255,7.91271936,2.30787648,8.242416,53.48,2.23,53.5264728896,136.95,60.14271936,10.72787648,61.0920127822,7.91271936,2.30787648,8.242416,52.23,8.42,52.9043410317,136.3,7.91271936,2.30787648,8.242416,7.91271936,2.30787648,8.242416,0.0,0.0,0.0,136.3
2020-04-01 14:00:00,61.9560768,4.2655224,62.102738537,7.1160768,2.0755224,7.41258,54.84,2.19,54.8837106982,137.17,60.5560768,10.6555224,61.4864098401,7.1160768,2.0755224,7.41258,53.44,8.58,54.124393761,136.53,7.1160768,2.0755224,7.41258,7.1160768,2.0755224,7.41258,0.0,0.0,0.0,136.53
2020-04-01 14:30:00,61.66593664,4.23298152,61.8110497746,7.41593664,2.1629815199999998,7.724934,54.25,2.07,54.2894778019,137.05,60.40593664,10.83298152,61.3696233488,7.41593664,2.1629815199999998,7.724934,52.99,8.67,53.6945900441,136.37,7.41593664,2.1629815199999998,7.724934,7.41593664,2.1629815199999998,7.724934,0.0,0.0,0.0,136.37
2020-04-01 15:00:00,61.1338192,3.9640306,61.2622019566,6.9738192,2.0340306,7.264395,54.16,1.9300000000000002,54.1943770146,137.05,59.9638192,10.7640306,60.9222780911,6.9738192,2.0340306,7.264395,52.99,8.73,53.7043108139,136.31,6.9738192,2.0340306,7.264395,6.9738192,2.0340306,7.264395,0.0,0.0,0.0,136.31
2020-04-01 15:30:00,59.14883488,2.48132684,59.2008585288,6.27883488,1.83132684,6.540453,52.87,0.65,52.8739954987,137.34,58.82883488,11.51132684,59.9444948178,6.27883488,1.83132684,6.540453,52.55,9.68,53.4341173783,136.62,6.27883488,1.83132684,6.540453,6.27883488,1.83132684,6.540453,0.0,0.0,0.0,136.62
2020-04-01 16:00:00,58.22937408,2.35731744,58.2770705446,6.53937408,1.90731744,6.811848,51.69,0.45,51.6919587557,137.62,57.76937408,12.50731744,59.1078131142,6.53937408,1.90731744,6.811848,51.23,10.6,52.3151306985,136.89,6.53937408,1.90731744,6.811848,6.53937408,1.90731744,6.811848,0.0,0.0,0.0,136.89
2020-04-01 16:30:00,60.30048128,3.53055704,60.403748854,8.23048128,2.40055704,8.573418,52.07,1.13,52.0822599356,137.62,59.74048128,13.03055704,61.145077646,8.23048128,2.40055704,8.573418,51.51,10.63,52.5954085449,136.86,8.23048128,2.40055704,8.573418,8.23048128,2.40055704,8.573418,0.0,0.0,0.0,136.86
2020-04-01 17:00:00,62.82562592,3.29330756,62.911883988,8.44562592,2.46330756,8.797527,54.38,0.8300000000000001,54.3863337613,137.34,62.14562592,13.45330756,63.585142174,8.44562592,2.46330756,8.797527,53.7,10.99,54.8130468046,136.51,8.44562592,2.46330756,8.797527,8.44562592,2.46330756,8.797527,0.0,0.0,0.0,136.51
2020-04-01 17:30:00,64.50708544,2.65789992,64.5618192429,7.46708544,2.17789992,7.778214,57.04,0.48,57.0420195996,137.01,63.98708544,12.83789992,65.2622308649,7.46708544,2.17789992,7.778214,56.52,10.66,57.5164845935,136.29,7.46708544,2.17789992,7.778214,7.46708544,2.17789992,7.778214,0.0,0.0,0.0,136.29
2020-04-01 18:00:00,66.61359936,2.68146648,66.6675474438,7.03359936,2.05146648,7.326666,59.58,0.63,59.5833307226,136.54,65.87359936,11.96146648,66.9507862015,7.03359936,2.05146648,7.326666,58.84,9.91,59.6686994998,135.82,7.03359936,2.05146648,7.326666,7.03359936,2.05146648,7.326666,0.0,0.0,0.0,135.82
2020-04-01 18:30:00,66.77940448,2.28190964,66.8183805125,6.10940448,1.7819096399999999,6.363963,60.67,0.5,60.6720602914,136.2,66.57940448,11.48190964,67.5622035601,6.10940448,1.7819096399999999,6.363963,60.47,9.7,61.2430477687,135.43,6.10940448,1.7819096399999999,6.363963,6.10940448,1.7819096399999999,6.363963,0.0,0.0,0.0,135.43
2020-04-01 19:00:00,67.15649728,2.45314504,67.2012875435,6.2164972800000005,1.81314504,6.475518,60.94,0.64,60.94336059,136.44,65.81649728,12.07314504,66.9146631566,6.2164972800000005,1.81314504,6.475518,59.6,10.26,60.4766698819,135.65,6.2164972800000005,1.81314504,6.475518,6.2164972800000005,1.81314504,6.475518,0.0,0.0,0.0,135.65
2020-04-01 19:30:00,63.82736672,3.10298196,63.9027482934,5.90736672,1.72298196,6.153507,57.92,1.38,57.9364375846,136.6,63.46736672,13.15298196,64.8159515306,5.90736672,1.72298196,6.153507,57.56,11.43,58.683886204,135.85,5.90736672,1.72298196,6.153507,5.90736672,1.72298196,6.153507,0.0,0.0,0.0,135.85
2020-04-01 20:00:00,62.71306112,3.03547616,62.7864806352,5.81306112,1.6954761600000001,6.055272,56.9,1.34,56.9157763718,136.77,62.17306112,12.96547616,63.5105747186,5.81306112,1.6954761600000001,6.055272,56.36,11.27,57.4757557584,136.02,5.81306112,1.6954761600000001,6.055272,5.81306112,1.6954761600000001,6.055272,0.0,0.0,0.0,136.02
2020-04-01 20:30:00,61.98800608,3.18316844,62.0696822861,5.90800608,1.72316844,6.154173,56.08,1.46,56.0990017737,136.99,61.47800608,13.06316844,62.8505497292,5.90800608,1.72316844,6.154173,55.57,11.34,56.7152580881,136.21,5.90800608,1.72316844,6.154173,5.90800608,1.72316844,6.154173,0.0,0.0,0.0,136.21
2020-04-01 21:00:00,59.45515904,4.51025472,59.6259870703,5.79515904,1.69025472,6.036624,53.66,2.8200000000000003,53.7340487959,137.8,58.82515904,15.13025472,60.7398052678,5.79515904,1.69025472,6.036624,53.03,13.44,54.7066220854,137.05,5.79515904,1.69025472,6.036624,5.79515904,1.69025472,6.036624,0.0,0.0,0.0,137.05
2020-04-01 21:30:00,61.58472064,1.70179352,61.6082293001,4.63472064,1.35179352,4.827834,56.95,0.35000000000000003,56.9510754947,137.4,61.05472064,13.99179352,62.6374424632,4.63472064,1.35179352,4.827834,56.42,12.64,57.8185610336,136.9,4.63472064,1.35179352,4.827834,4.63472064,1.35179352,4.827834,0.0,0.0,0.0,136.9
2020-04-01 22:00:00,58.91919616,2.42309888,58.9690010457,4.63919616,1.3530988800000001,4.832496,54.28,1.07,54.2905452174,136.93,58.11919616,14.72309888,59.9550715362,4.63919616,1.3530988800000001,4.832496,53.48,13.37,55.1259222145,136.42,4.63919616,1.3530988800000001,4.832496,4.63919616,1.3530988800000001,4.832496,0.0,0.0,0.0,136.42
2020-04-01 22:30:00,53.77922624,3.13102432,53.870293189,4.52922624,1.32102432,4.717944,49.25,1.81,49.2832486754,137.41,52.94922624,15.71102432,55.2309410077,4.52922624,1.32102432,4.717944,48.42,14.39,50.5130527686,136.92,4.52922624,1.32102432,4.717944,4.52922624,1.32102432,4.717944,0.0,0.0,0.0,136.92
2020-04-01 23:00:00,53.73544,2.56867,53.7967989527,4.55544,1.32867,4.74525,49.18,1.24,49.1956298872,137.91,52.93544,15.34867,55.1157189807,4.55544,1.32867,4.74525,48.38,14.02,50.3704754792,137.48,4.55544,1.32867,4.74525,4.55544,1.32867,4.74525,0.0,0.0,0.0,137.48
2020-04-01 23:30:00,52.13129408,3.43787744,52.2445291274,4.62129408,1.34787744,4.813848,47.51,2.09,47.5559481033,137.23,50.87129408,15.69787744,53.2382561463,4.62129408,1.34787744,4.813848,46.25,14.35,48.4250451729,136.82,4.62129408,1.34787744,4.813848,4.62129408,1.34787744,4.813848,0.0,0.0,0.0,136.82
2020-04-02 00:00:00,48.5080176,4.4869218,48.7150925148,4.3780176,1.2769218,4.560435,44.13,3.21,44.2465930892,137.11,48.0280176,16.8269218,50.890429079,4.3780176,1.2769218,4.560435,43.65,15.55,46.3370801842,136.62,4.3780176,1.2769218,4.560435,4.3780176,1.2769218,4.560435,0.0,0.0,0.0,136.62
2020-04-02 00:30:00,45.48422112,5.04748116,45.763429034,4.65422112,1.35748116,4.848147,40.83,3.69,40.9964022812,137.25,45.01422112,17.45748116,48.2808839137,4.65422112,1.35748116,4.848147,40.36,16.1,43.452728337799996,136.77,4.65422112,1.35748116,4.848147,4.65422112,1.35748116,4.848147,0.0,0.0,0.0,136.77
2020-04-02 01:00:00,44.85084448,5.23232964,45.1550165987,4.6708444799999995,1.36232964,4.865463,40.18,3.87,40.3659423277,137.3,44.44084448,17.60232964,47.7999023728,4.6708444799999995,1.36232964,4.865463,39.77,16.24,42.9580085665,136.82,4.6708444799999995,1.36232964,4.865463,4.6708444799999995,1.36232964,4.865463,0.0,0.0,0.0,136.82
2020-04-02 01:30:00,46.63991552,5.13997536,46.9222875232,4.55991552,1.32997536,4.749912,42.08,3.81,42.2521301238,137.2,45.97991552,17.54997536,49.2153864799,4.55991552,1.32997536,4.749912,41.42,16.22,44.482634814,136.7,4.55991552,1.32997536,4.749912,4.55991552,1.32997536,4.749912,0.0,0.0,0.0,136.7
2020-04-02 02:00:00,47.17552992,4.93577956,47.4330321938,4.54552992,1.32577956,4.734927,42.63,3.61,42.7825782299,137.05,46.76552992,17.28577956,49.8579277918,4.54552992,1.32577956,4.734927,42.22,15.96,45.1359058843,136.57,4.54552992,1.32577956,4.734927,4.54552992,1.32577956,4.734927,0.0,0.0,0.0,136.57
2020-04-02 02:30:00,46.9966688,5.0702784,47.2693833401,4.5266687999999995,1.3202783999999999,4.71528,42.47,3.75,42.6352366007,137.08,46.5866688,17.4302784,49.7406505283,4.5266687999999995,1.3202783999999999,4.71528,42.06,16.11,45.0397124769,136.61,4.5266687999999995,1.3202783999999999,4.71528,4.5266687999999995,1.3202783999999999,4.71528,0.0,0.0,0.0,136.61
2020-04-02 03:00:00,45.86764768,5.18139724,46.1593758738,4.66764768,1.36139724,4.862133,41.2,3.8200000000000003,41.3767132576,137.25,45.30764768,17.52139724,48.5775905077,4.66764768,1.36139724,4.862133,40.64,16.16,43.7350568766,136.78,4.66764768,1.36139724,4.862133,4.66764768,1.36139724,4.862133,0.0,0.0,0.0,136.78
2020-04-02 03:30:00,46.05551008,5.23494044,46.3520723392,4.40551008,1.28494044,4.589073,41.65,3.95,41.8368856393,137.38,45.65551008,17.61494044,48.9357918846,4.40551008,1.28494044,4.589073,41.25,16.33,44.3647540284,136.9,4.40551008,1.28494044,4.589073,4.40551008,1.28494044,4.589073,0.0,0.0,0.0,136.9
2020-04-02 04:00:00,45.37897664,5.35720152,45.6941038759,4.37897664,1.27720152,4.561434,41.0,4.08,41.2025047782,137.2,44.98897664,17.70720152,48.3482471739,4.37897664,1.27720152,4.561434,40.61,16.43,43.8077276288,136.73,4.37897664,1.27720152,4.561434,4.37897664,1.27720152,4.561434,0.0,0.0,0.0,136.73
2020-04-02 04:30:00,44.3578976,5.7818868,44.73313419,4.4978976,1.3118868,4.68531,39.86,4.47,40.1098553974,137.2,43.9678976,18.1318868,47.559871092,4.4978976,1.3118868,4.68531,39.47,16.82,42.9044671334,136.73,4.4978976,1.3118868,4.68531,4.4978976,1.3118868,4.68531,0.0,0.0,0.0,136.73
2020-04-02 05:00:00,44.33553984,5.66619912,44.6961509011,4.61553984,1.34619912,4.807854,39.72,4.32,39.9542338182,137.11,43.96553984,17.99619912,47.5061246177,4.61553984,1.34619912,4.807854,39.35,16.65,42.7275672137,136.63,4.61553984,1.34619912,4.807854,4.61553984,1.34619912,4.807854,0.0,0.0,0.0,136.63
2020-04-02 05:30:00,45.16934592,5.31939256,45.4814879709,4.72934592,1.3793925599999999,4.9264019999999995,40.44,3.94,40.6314804062,136.85,44.73934592,17.67939256,48.1058207979,4.72934592,1.3793925599999999,4.9264019999999995,40.01,16.3,43.202894579,136.36,4.72934592,1.3793925599999999,4.9264019999999995,4.72934592,1.3793925599999999,4.9264019999999995,0.0,0.0,0.0,136.36
2020-04-02 06:00:00,47.13915616,5.01475388,47.4051452899,4.67915616,1.36475388,4.874121,42.46,3.65,42.6165941858,136.34,46.48915616,17.28475388,49.598430995,4.67915616,1.36475388,4.874121,41.81,15.92,44.7383783792,135.85,4.67915616,1.36475388,4.874121,4.67915616,1.36475388,4.874121,0.0,0.0,0.0,135.85
2020-04-02 06:30:00,49.67151392,10.55044156,50.7796328484,4.56151392,1.3304415600000001,4.751577,45.11,9.22,46.04259441,136.41,50.52151392,9.66044156,51.4368301891,4.56151392,1.3304415600000001,4.751577,45.96,8.33,46.7087839705,136.76,4.56151392,1.3304415600000001,4.751577,4.56151392,1.3304415600000001,4.751577,0.0,0.0,0.0,136.76
2020-04-02 07:00:00,50.21248256,13.90447408,52.1020902103,4.95248256,1.44447408,5.158836,45.26,12.46,46.9437876614,138.56,51.29248256,5.81447408,51.6209925902,4.95248256,1.44447408,5.158836,46.34,4.37,46.5455959249,139.39,4.95248256,1.44447408,5.158836,4.95248256,1.44447408,5.158836,0.0,0.0,0.0,139.39
2020-04-02 07:30:00,52.01878592,12.92256256,53.5998760419,5.2887859200000005,1.54256256,5.509152,46.73,11.38,48.0957097879,138.5,53.47878592,4.7025625600000005,53.6851435512,5.2887859200000005,1.54256256,5.509152,48.19,3.16,48.2934954212,139.36,5.2887859200000005,1.54256256,5.509152,5.2887859200000005,1.54256256,5.509152,0.0,0.0,0.0,139.36
2020-04-02 08:00:00,54.19024352,12.23715436,55.5547517282,6.23024352,1.81715436,6.489837,47.96,10.42,49.0788956681,138.25,55.60024352,4.16715436,55.7561857998,6.23024352,1.81715436,6.489837,49.37,2.35,49.4258980697,139.09,6.23024352,1.81715436,6.489837,6.23024352,1.81715436,6.489837,0.0,0.0,0.0,139.09
2020-04-02 08:30:00,56.28423744,12.63498592,57.6849915784,8.31423744,2.42498592,8.660664,47.97,10.21,49.044520591,137.86,57.75423744,4.62498592,57.9391269958,8.31423744,2.42498592,8.660664,49.44,2.2,49.4889240134,138.62,8.31423744,2.42498592,8.660664,8.31423744,2.42498592,8.660664,0.0,0.0,0.0,138.62
2020-04-02 09:00:00,56.28008992,12.90085956,57.7397670483,9.98008992,2.91085956,10.395927,46.3,9.99,47.3654948248,138.03,57.04008992,4.88085956,57.248534026,9.98008992,2.91085956,10.395927,47.06,1.97,47.1012154833,138.83,9.98008992,2.91085956,10.395927,9.98008992,2.91085956,10.395927,0.0,0.0,0.0,138.83
2020-04-02 09:30:00,55.41449568,13.85256124,57.1196969913,9.81449568,2.86256124,10.223433,45.6,10.99,46.9056510455,138.44,56.28449568,4.32256124,56.4502346286,9.81449568,2.86256124,10.223433,46.47,1.46,46.49292957,139.12,9.81449568,2.86256124,10.223433,9.81449568,2.86256124,10.223433,0.0,0.0,0.0,139.12
2020-04-02 10:00:00,57.34849312,13.87372716,59.0027962765,8.37849312,2.44372716,8.727597,48.97,11.43,50.2862386742,138.39,58.52849312,3.36372716,58.6250728554,8.37849312,2.44372716,8.727597,50.15,0.92,50.1584379741,138.99,8.37849312,2.44372716,8.727597,8.37849312,2.44372716,8.727597,0.0,0.0,0.0,138.99
2020-04-02 10:30:00,55.79871072,13.31962396,57.3664405419,10.55871072,3.07962396,10.998657,45.24,10.24,46.3844284216,138.39,58.19871072,3.61962396,58.3111619425,10.55871072,3.07962396,10.998657,47.64,0.54,47.6430603551,138.91,10.55871072,3.07962396,10.998657,10.55871072,3.07962396,10.998657,0.0,0.0,0.0,138.91
2020-04-02 11:00:00,58.3429264,12.1600202,59.5966706468,10.6629264,3.1100202,11.107215,47.68,9.05,48.5312775435,138.25,60.1929264,4.5300202,60.3631466344,10.6629264,3.1100202,11.107215,49.53,1.42,49.5503511592,138.74,10.6629264,3.1100202,11.107215,10.6629264,3.1100202,11.107215,0.0,0.0,0.0,138.74
2020-04-02 11:30:00,59.39589632,11.34796976,60.4702316626,7.77589632,2.26796976,8.099892,51.62,9.08,52.4125061412,137.92,61.79589632,4.00796976,61.925734744,7.77589632,2.26796976,8.099892,54.02,1.74,54.0480156898,138.48,7.77589632,2.26796976,8.099892,7.77589632,2.26796976,8.099892,0.0,0.0,0.0,138.48
2020-04-02 12:00:00,60.30667552,10.93403036,61.2898697354,7.79667552,2.2740303600000003,8.121537,52.51,8.66,53.2193169817,137.58,62.34667552,4.28403036,62.4936865973,7.79667552,2.2740303600000003,8.121537,54.55,2.01,54.5870186033,138.17,7.79667552,2.2740303600000003,8.121537,7.79667552,2.2740303600000003,8.121537,0.0,0.0,0.0,138.17
2020-04-02 12:30:00,60.11550688,11.16827284,61.1441287915,7.60550688,2.21827284,7.922403,52.51,8.95,53.2672751321,137.71,61.95550688,3.76827284,62.0699984933,7.60550688,2.21827284,7.922403,54.35,1.55,54.3720976237,138.26,7.60550688,2.21827284,7.922403,7.60550688,2.21827284,7.922403,0.0,0.0,0.0,138.26
