Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-04-02 13:00:00,59.75321824,11.63885532,60.8761861749,8.53321824,2.48885532,8.888769,51.22,9.15,52.0308648785,137.64,61.23321824,3.60885532,61.3394722242,8.53321824,2.48885532,8.888769,52.7,1.12,52.7118999847,138.17,8.53321824,2.48885532,8.888769,8.53321824,2.48885532,8.888769,0.0,0.0,0.0,138.17
2020-04-02 13:30:00,58.457664,13.358902,59.9646457755,8.327664,2.428902,8.67465,50.13,10.93,51.3077167685,138.04,60.107664,2.928902,60.1789808693,8.327664,2.428902,8.67465,51.78,0.5,51.7824140032,138.64,8.327664,2.428902,8.67465,8.327664,2.428902,8.67465,0.0,0.0,0.0,138.64
2020-04-02 14:00:00,60.86352896,11.77852928,61.9927649768,7.50352896,2.18852928,7.8161760000000005,53.36,9.59,54.2149213778,138.14,62.46352896,3.10852928,62.5408298987,7.50352896,2.18852928,7.8161760000000005,54.96,0.92,54.9676996062,138.75,7.50352896,2.18852928,7.8161760000000005,7.50352896,2.18852928,7.8161760000000005,0.0,0.0,0.0,138.75
2020-04-02 14:30:00,58.24036,12.398855,59.5455383571,9.63036,2.808855,10.031625,48.61,9.59,49.546949452,138.26,59.88036,3.698855,59.9944917642,9.63036,2.808855,10.031625,50.25,0.89,50.257880974,138.83,9.63036,2.808855,10.031625,9.63036,2.808855,10.031625,0.0,0.0,0.0,138.83
2020-04-02 15:00:00,57.05396576,12.32365668,58.369748354,10.26396576,2.99365668,10.691631,46.79,9.33,47.7111412565,138.59,58.33396576,4.04365668,58.4739490768,10.26396576,2.99365668,10.691631,48.07,1.05,48.0814662838,139.11,10.26396576,2.99365668,10.691631,10.26396576,2.99365668,10.691631,0.0,0.0,0.0,139.11
2020-04-02 15:30:00,52.81649216,13.41647688,54.493886776,11.33649216,3.30647688,11.808845999999999,41.48,10.11,42.6942911875,138.94,54.92649216,4.79647688,55.1355215035,11.33649216,3.30647688,11.808845999999999,43.59,1.49,43.6154582688,139.44,11.33649216,3.30647688,11.808845999999999,11.33649216,3.30647688,11.808845999999999,0.0,0.0,0.0,139.44
2020-04-02 16:00:00,55.02394624,13.37948432,56.6272483924,9.80394624,2.85948432,10.212444,45.22,10.52,46.427565088,138.94,57.12394624,3.89948432,57.2568879,9.80394624,2.85948432,10.212444,47.32,1.04,47.3314271917,139.44,9.80394624,2.85948432,10.212444,9.80394624,2.85948432,10.212444,0.0,0.0,0.0,139.44
2020-04-02 16:30:00,55.36922144,8.14102292,55.964514981,9.32922144,2.7210229200000002,9.717939,46.04,5.42,46.3579335174,138.57,55.79922144,10.77102292,56.8292886464,9.32922144,2.7210229200000002,9.717939,46.47,8.05,47.1620970696,138.26,9.32922144,2.7210229200000002,9.717939,9.32922144,2.7210229200000002,9.717939,0.0,0.0,0.0,138.26
2020-04-02 17:00:00,57.84777184,4.35685012,58.0116096124,10.37777184,3.02685012,10.810179,47.47,1.33,47.4886281124,137.44,57.26777184,14.16685012,58.9940449015,10.37777184,3.02685012,10.810179,46.89,11.14,48.1951418714,136.6,10.37777184,3.02685012,10.810179,10.37777184,3.02685012,10.810179,0.0,0.0,0.0,136.6
2020-04-02 17:30:00,61.37919168,3.23976424,61.4646340884,9.11919168,2.65976424,9.499158,52.26,0.58,52.2632184237,136.52,61.17919168,13.56976424,62.6660354271,9.11919168,2.65976424,9.499158,52.06,10.91,53.1908986576,135.92,9.11919168,2.65976424,9.499158,9.11919168,2.65976424,9.499158,0.0,0.0,0.0,135.92
2020-04-02 18:00:00,61.81224928,2.99815604,61.8849182006,8.46224928,2.46815604,8.814843,53.35,0.53,53.3526325499,136.21,61.30224928,13.95815604,62.8712643966,8.46224928,2.46815604,8.814843,52.84,11.49,54.0748157648,135.7,8.46224928,2.46815604,8.814843,8.46224928,2.46815604,8.814843,0.0,0.0,0.0,135.7
2020-04-02 18:30:00,61.3688528,3.4021654,61.4630850462,8.3388528,2.4321654,8.686305,53.03,0.97,53.0388706516,136.07,61.2388528,13.8121654,62.7771694591,8.3388528,2.4321654,8.686305,52.9,11.38,54.1102060613,135.52,8.3388528,2.4321654,8.686305,8.3388528,2.4321654,8.686305,0.0,0.0,0.0,135.52
2020-04-02 19:00:00,61.7045376,2.8209068,61.7689847383,7.8545376000000005,2.2909068,8.18181,53.85,0.53,53.8526081077,136.38,60.6445376,14.7209068,62.4056490851,7.8545376000000005,2.2909068,8.18181,52.79,12.43,54.2336519147,135.81,7.8545376000000005,2.2909068,8.18181,7.8545376000000005,2.2909068,8.18181,0.0,0.0,0.0,135.81
2020-04-02 19:30:00,57.86926336,3.63936848,57.9835894436,7.36926336,2.14936848,7.676316,50.5,1.49,50.5219764063,136.79,57.47926336,15.84936848,59.6243926394,7.36926336,2.14936848,7.676316,50.11,13.7,51.9490336772,136.29,7.36926336,2.14936848,7.676316,7.36926336,2.14936848,7.676316,0.0,0.0,0.0,136.29
2020-04-02 20:00:00,58.2300032,3.6904176,58.3468290032,6.7900032,1.9804176,7.07292,51.44,1.71,51.468414586,136.9,57.4600032,15.4304176,59.4957961125,6.7900032,1.9804176,7.07292,50.67,13.45,52.4247212677,136.4,6.7900032,1.9804176,7.07292,6.7900032,1.9804176,7.07292,0.0,0.0,0.0,136.4
2020-04-02 20:30:00,61.03179136,3.17552248,61.1143477396,6.84179136,1.99552248,7.126866,54.19,1.18,54.2028458662,136.8,60.51179136,14.64552248,62.2588806702,6.84179136,1.99552248,7.126866,53.67,12.65,55.1406510662,136.25,6.84179136,1.99552248,7.126866,6.84179136,1.99552248,7.126866,0.0,0.0,0.0,136.25
2020-04-02 21:00:00,58.1066768,4.0806974,58.2497895276,6.5166768,1.9006973999999999,6.788205,51.59,2.18,51.6360387714,137.41,57.4566768,16.4106974,59.754336228,6.5166768,1.9006973999999999,6.788205,50.94,14.51,52.9662505752,136.87,6.5166768,1.9006973999999999,6.788205,6.5166768,1.9006973999999999,6.788205,0.0,0.0,0.0,136.87
2020-04-02 21:30:00,55.44627712,4.85391416,55.6583338696,6.59627712,1.92391416,6.871122,48.85,2.93,48.937791123,137.68,54.93627712,17.28391416,57.5910429884,6.59627712,1.92391416,6.871122,48.34,15.36,50.7216442951,137.18,6.59627712,1.92391416,6.871122,6.59627712,1.92391416,6.871122,0.0,0.0,0.0,137.18
2020-04-02 22:00:00,53.51380992,5.14694456,53.7607560443,6.26380992,1.82694456,6.524802,47.25,3.32,47.3664955427,138.52,52.73380992,17.80694456,55.6591590238,6.26380992,1.82694456,6.524802,46.47,15.98,49.1408312913,137.99,6.26380992,1.82694456,6.524802,6.26380992,1.82694456,6.524802,0.0,0.0,0.0,137.99
2020-04-02 22:30:00,51.81194304,4.19181672,51.9812347775,5.01194304,1.46181672,5.220774,46.8,2.73,46.8795573785,138.71,51.06194304,16.97181672,53.8085921559,5.01194304,1.46181672,5.220774,46.05,15.51,48.5917956038,138.22,5.01194304,1.46181672,5.220774,5.01194304,1.46181672,5.220774,0.0,0.0,0.0,138.22
2020-04-02 23:00:00,49.02968544,5.00032492,49.2840065706,4.86968544,1.42032492,5.072589,44.16,3.58,44.3048755782,139.25,48.76968544,17.530324919999998,51.8246515639,4.86968544,1.42032492,5.072589,43.9,16.11,46.7626143409,138.72,4.86968544,1.42032492,5.072589,4.86968544,1.42032492,5.072589,0.0,0.0,0.0,138.72
2020-04-02 23:30:00,50.00482016,3.78265588,50.1476871325,5.01482016,1.46265588,5.223771,44.99,2.32,45.0497780239,139.08,49.08482016,16.84265588,51.8940712147,5.01482016,1.46265588,5.223771,44.07,15.38,46.6766461949,138.61,5.01482016,1.46265588,5.223771,5.01482016,1.46265588,5.223771,0.0,0.0,0.0,138.61
2020-04-03 00:00:00,46.71416096,4.59163028,46.9392788912,4.87416096,1.42163028,5.077251,41.84,3.17,41.9599153955,137.45,46.29416096,16.94163028,49.2967359521,4.87416096,1.42163028,5.077251,41.42,15.52,44.2321918969,136.96,4.87416096,1.42163028,5.077251,4.87416096,1.42163028,5.077251,0.0,0.0,0.0,136.96
2020-04-03 00:30:00,45.53737792,5.22006856,45.8355964682,4.69737792,1.37006856,4.893102,40.84,3.85,41.0210689768,137.67,45.12737792,17.57006856,48.4271364747,4.69737792,1.37006856,4.893102,40.43,16.2,43.5548493282,137.2,4.69737792,1.37006856,4.893102,4.69737792,1.37006856,4.893102,0.0,0.0,0.0,137.2
2020-04-03 01:00:00,44.91402144,5.46242292,45.2449708373,4.53402144,1.32242292,4.722939,40.38,4.14,40.5916740231,137.88,44.31402144,17.84242292,47.7711686254,4.53402144,1.32242292,4.722939,39.78,16.52,43.0738760736,137.38,4.53402144,1.32242292,4.722939,4.53402144,1.32242292,4.722939,0.0,0.0,0.0,137.38
2020-04-03 01:30:00,44.2299152,5.5233086,44.5734487839,4.8799152,1.4233086,5.083245,39.35,4.1,39.5630193489,137.77,43.9699152,17.8133086,47.4411994576,4.8799152,1.4233086,5.083245,39.09,16.39,42.3870286762,137.27,4.8799152,1.4233086,5.083245,4.8799152,1.4233086,5.083245,0.0,0.0,0.0,137.27
2020-04-03 02:00:00,46.37318208,5.15051144,46.6583302779,4.73318208,1.38051144,4.930398,41.64,3.77,41.8103157128,137.48,46.00318208,17.44051144,49.1982133901,4.73318208,1.38051144,4.930398,41.27,16.06,44.2847208414,137.0,4.73318208,1.38051144,4.930398,4.73318208,1.38051144,4.930398,0.0,0.0,0.0,137.0
2020-04-03 02:30:00,46.01768768,5.19974224,46.3105268678,4.62768768,1.3497422399999999,4.820508,41.39,3.85,41.5686733009,137.59,45.65768768,17.52974224,48.9072214227,4.62768768,1.3497422399999999,4.820508,41.03,16.18,44.1050257907,137.11,4.62768768,1.3497422399999999,4.820508,4.62768768,1.3497422399999999,4.820508,0.0,0.0,0.0,137.11
2020-04-03 03:00:00,45.62589984,5.28130412,45.9305444058,4.25589984,1.2413041200000001,4.433229,41.37,4.04,41.5667956427,137.85,45.26589984,17.62130412,48.5748087718,4.25589984,1.2413041200000001,4.433229,41.01,16.38,44.160213994,137.37,4.25589984,1.2413041200000001,4.433229,4.25589984,1.2413041200000001,4.433229,0.0,0.0,0.0,137.37
2020-04-03 03:30:00,44.30581952,5.51794736,44.648106190600004,4.65581952,1.35794736,4.849812,39.65,4.16,39.8676322347,138.42,43.93581952,17.99794736,47.4792833357,4.65581952,1.35794736,4.849812,39.28,16.64,42.6592076813,137.93,4.65581952,1.35794736,4.849812,4.65581952,1.35794736,4.849812,0.0,0.0,0.0,137.93
2020-04-03 04:00:00,43.74774752,5.7089263599999995,44.1186723877,4.72774752,1.37892636,4.924737,39.02,4.33,39.2595122232,138.39,43.37774752,18.17892636,47.0329920748,4.72774752,1.37892636,4.924737,38.65,16.8,42.1433565346,137.91,4.72774752,1.37892636,4.924737,4.72774752,1.37892636,4.924737,0.0,0.0,0.0,137.91
2020-04-03 04:30:00,43.6619536,5.8155698000000005,44.0475543506,4.4419536,1.2955698,4.627035,39.22,4.52,39.4795997953,138.44,43.3319536,18.2455698,47.0165823951,4.4419536,1.2955698,4.627035,38.89,16.95,42.4232789869,137.95,4.4419536,1.2955698,4.627035,4.4419536,1.2955698,4.627035,0.0,0.0,0.0,137.95
2020-04-03 05:00:00,42.37624896,6.25598928,42.8355445605,4.78624896,1.39598928,4.985676,37.59,4.86,37.9028719229,138.44,41.98624896,18.74598928,45.9810527915,4.78624896,1.39598928,4.985676,37.2,17.35,41.0470766316,137.95,4.78624896,1.39598928,4.985676,4.78624896,1.39598928,4.985676,0.0,0.0,0.0,137.95
2020-04-03 05:30:00,43.17660864,5.77442752,43.5610324354,4.74660864,1.38442752,4.944384,38.43,4.39,38.6799301964,138.57,42.76660864,18.33442752,46.5310009247,4.74660864,1.38442752,4.944384,38.02,16.95,41.6271894319,138.06,4.74660864,1.38442752,4.944384,4.74660864,1.38442752,4.944384,0.0,0.0,0.0,138.06
2020-04-03 06:00:00,44.25662848,5.72526664,44.625417001,4.88662848,1.42526664,5.090238,39.37,4.3,39.6041273102,138.57,43.66662848,18.28526664,47.340526179,4.88662848,1.42526664,5.090238,38.78,16.86,42.2864990275,138.04,4.88662848,1.42526664,5.090238,4.88662848,1.42526664,5.090238,0.0,0.0,0.0,138.04
2020-04-03 06:30:00,46.49721792,4.86668856,46.751213159,4.85721792,1.4166885599999999,5.059602,41.64,3.45,41.7826770325,138.3,46.16721792,17.29668856,49.3009882823,4.85721792,1.4166885599999999,5.059602,41.31,15.88,44.2570954763,137.78,4.85721792,1.4166885599999999,5.059602,4.85721792,1.4166885599999999,5.059602,0.0,0.0,0.0,137.78
2020-04-03 07:00:00,49.48853664,3.66540652,49.6240915657,4.81853664,1.40540652,5.019309,44.67,2.26,44.7271338228,138.58,48.72853664,16.26540652,51.3715264747,4.81853664,1.40540652,5.019309,43.91,14.86,46.3563124073,138.05,4.81853664,1.40540652,5.019309,4.81853664,1.40540652,5.019309,0.0,0.0,0.0,138.05
2020-04-03 07:30:00,50.05149344,2.79626892,50.1295433397,5.06149344,1.4762689199999999,5.272389,44.99,1.32,45.0093601376,139.02,49.75149344,15.32626892,52.0586747672,5.06149344,1.4762689199999999,5.272389,44.69,13.85,46.786949035,138.5,5.06149344,1.4762689199999999,5.272389,5.06149344,1.4762689199999999,5.272389,0.0,0.0,0.0,138.5
2020-04-03 08:00:00,52.95035424,2.88510332,53.0288962294,5.40035424,1.57510332,5.625369,47.55,1.31,47.5680417928,138.92,52.28035424,14.34510332,54.2127054178,5.40035424,1.57510332,5.625369,46.88,12.77,48.5881394993,138.41,5.40035424,1.57510332,5.625369,5.40035424,1.57510332,5.625369,0.0,0.0,0.0,138.41
2020-04-03 08:30:00,58.12430848,2.84125664,58.1937107905,7.20430848,2.10125664,7.504488,50.92,0.74,50.9253767782,138.63,57.75430848,13.84125664,59.3897342424,7.20430848,2.10125664,7.504488,50.55,11.74,51.89537648,138.04,7.20430848,2.10125664,7.504488,7.20430848,2.10125664,7.504488,0.0,0.0,0.0,138.04
2020-04-03 09:00:00,60.25316992,3.7434245600000002,60.3693441479,6.90316992,2.01342456,7.190802,53.35,1.73,53.3780423021,138.75,59.52316992,13.06342456,60.9398130827,6.90316992,2.01342456,7.190802,52.62,11.05,53.7677124304,138.21,6.90316992,2.01342456,7.190802,6.90316992,2.01342456,7.190802,0.0,0.0,0.0,138.21
2020-04-03 09:30:00,60.47288992,3.5350095599999998,60.5761232489,7.18288992,2.09500956,7.482177,53.29,1.44,53.3094522575,138.75,59.89288992,13.20500956,61.3313177785,7.18288992,2.09500956,7.482177,52.71,11.11,53.8681371499,138.25,7.18288992,2.09500956,7.482177,7.18288992,2.09500956,7.482177,0.0,0.0,0.0,138.25
2020-04-03 10:00:00,56.62877472,2.79547596,56.697731984,6.49877472,1.8954759600000002,6.769557,50.13,0.9,50.1380783437,138.62,56.17877472,13.39547596,57.7537315265,6.49877472,1.8954759600000002,6.769557,49.68,11.5,50.9936505851,138.13,6.49877472,1.8954759600000002,6.769557,6.49877472,1.8954759600000002,6.769557,0.0,0.0,0.0,138.13
2020-04-03 10:30:00,58.59745632,4.00342476,58.7340556831,6.21745632,1.81342476,6.476517,52.38,2.19,52.425761797,138.52,58.94745632,11.57342476,60.0728455067,6.21745632,1.81342476,6.476517,52.73,9.76,53.6256515112,137.94,6.21745632,1.81342476,6.476517,6.21745632,1.81342476,6.476517,0.0,0.0,0.0,137.94
2020-04-03 11:00:00,59.51539712,5.15032416,59.7378300016,7.47539712,2.18032416,7.786872,52.04,2.9699999999999998,52.1246822532,138.7,59.56539712,11.36032416,60.639042696,7.47539712,2.18032416,7.786872,52.09,9.18,52.892726343,138.05,7.47539712,2.18032416,7.786872,7.47539712,2.18032416,7.786872,0.0,0.0,0.0,138.05
2020-04-03 11:30:00,57.13543584,4.47200212,57.3101808721,8.71543584,2.5420021200000003,9.078579,48.42,1.9300000000000002,48.4584492117,138.73,57.86543584,12.36200212,59.1711733986,8.71543584,2.5420021200000003,9.078579,49.15,9.82,50.1214016165,138.14,8.71543584,2.5420021200000003,9.078579,8.71543584,2.5420021200000003,9.078579,0.0,0.0,0.0,138.14
2020-04-03 12:00:00,63.17524768,5.48069724,63.4125378901,7.06524768,2.06069724,7.359633,56.11,3.42,56.2141307858,138.46,63.76524768,10.45069724,64.6159723636,7.06524768,2.06069724,7.359633,56.7,8.39,57.3173804356,137.91,7.06524768,2.06069724,7.359633,7.06524768,2.06069724,7.359633,0.0,0.0,0.0,137.91
2020-04-03 12:30:00,63.61952256,5.01694408,63.8170304751,7.90952256,2.30694408,8.239086,55.71,2.71,55.775874713,138.43,64.31952256,11.28694408,65.3023436717,7.90952256,2.30694408,8.239086,56.41,8.98,57.120298493600004,137.81,7.90952256,2.30694408,8.239086,7.90952256,2.30694408,8.239086,0.0,0.0,0.0,137.81
2020-04-03 13:00:00,63.75180928,4.99636104,63.9472971291,8.90180928,2.59636104,9.272718,54.85,2.4,54.902481729,138.58,64.01180928,12.20636104,65.1652282827,8.90180928,2.59636104,9.272718,55.11,9.61,55.9416142062,137.94,8.90180928,2.59636104,9.272718,8.90180928,2.59636104,9.272718,0.0,0.0,0.0,137.94
2020-04-03 13:30:00,61.4569936,4.1007898,61.5936566485,9.3969936,2.7407898,9.788535,52.06,1.3599999999999999,52.0777610886,139.0,61.9369936,13.2707898,63.3427583716,9.3969936,2.7407898,9.788535,52.54,10.53,53.5848159463,138.44,9.3969936,2.7407898,9.788535,9.3969936,2.7407898,9.788535,0.0,0.0,0.0,138.44
2020-04-03 14:00:00,64.18756608,4.50137344,64.3452096284,6.34756608,1.8513734400000001,6.612048,57.84,2.65,57.9006744348,138.74,64.44756608,11.15137344,65.4052131197,6.34756608,1.8513734400000001,6.612048,58.1,9.3,58.8396125072,138.18,6.34756608,1.8513734400000001,6.612048,6.34756608,1.8513734400000001,6.612048,0.0,0.0,0.0,138.18
2020-04-03 14:30:00,63.67439936,4.35836648,63.8233851518,6.23439936,1.81836648,6.494166,57.44,2.54,57.4961320438,138.42,64.18439936,11.10836648,65.1385671247,6.23439936,1.81836648,6.494166,57.95,9.29,58.6899190662,137.82,6.23439936,1.81836648,6.494166,6.23439936,1.81836648,6.494166,0.0,0.0,0.0,137.82
2020-04-03 15:00:00,62.55756608,4.48137344,62.7178744997,6.34756608,1.8513734400000001,6.612048,56.21,2.63,56.2714936713,138.61,62.82756608,11.24137344,63.8253204955,6.34756608,1.8513734400000001,6.612048,56.48,9.39,57.2552399349,137.96,6.34756608,1.8513734400000001,6.612048,6.34756608,1.8513734400000001,6.612048,0.0,0.0,0.0,137.96
2020-04-03 15:30:00,55.76333696,3.58722328,55.8785998373,9.69333696,2.82722328,10.097226,46.07,0.76,46.0762682951,138.98,55.78333696,14.85722328,57.7279634665,9.69333696,2.82722328,10.097226,46.09,12.03,47.6341159255,138.46,9.69333696,2.82722328,10.097226,9.69333696,2.82722328,10.097226,0.0,0.0,0.0,138.46
2020-04-03 16:00:00,58.634808,2.515569,58.6887450589,7.184808,2.095569,7.484175,51.45,0.42,51.4517142572,138.29,58.304808,13.975569,59.956377182,7.184808,2.095569,7.484175,51.12,11.88,52.4822712923,137.78,7.184808,2.095569,7.484175,7.184808,2.095569,7.484175,0.0,0.0,0.0,137.78
2020-04-03 16:30:00,58.54922304,3.10435672,58.6314638162,7.72922304,2.25435672,8.051274,50.82,0.85,50.8271079248,138.19,58.36922304,14.82435672,60.2223193713,7.72922304,2.25435672,8.051274,50.64,12.57,52.176762069,137.63,7.72922304,2.25435672,8.051274,7.72922304,2.25435672,8.051274,0.0,0.0,0.0,137.63
2020-04-03 17:00:00,58.68241952,3.37862236,58.7796006262,8.05241952,2.3486223600000002,8.387937,50.63,1.03,50.6404759061,138.15,58.21241952,15.648622360000001,60.2790607768,8.05241952,2.3486223600000002,8.387937,50.16,13.3,51.8933097807,137.53,8.05241952,2.3486223600000002,8.387937,8.05241952,2.3486223600000002,8.387937,0.0,0.0,0.0,137.53
2020-04-03 17:30:00,60.09959296,2.73988128,60.1620147883,7.43959296,2.16988128,7.749576,52.66,0.5700000000000001,52.6630847938,137.64,59.77959296,14.93988128,61.6181774083,7.43959296,2.16988128,7.749576,52.34,12.77,53.8753051035,137.14,7.43959296,2.16988128,7.749576,7.43959296,2.16988128,7.749576,0.0,0.0,0.0,137.14
2020-04-03 18:00:00,62.11774528,2.50225904,62.1681234957,6.96774528,2.03225904,7.258068,55.15,0.47000000000000003,55.1520026835,137.39,61.58774528,14.19225904,63.2018242247,6.96774528,2.03225904,7.258068,54.62,12.16,55.9572157992,136.89,6.96774528,2.03225904,7.258068,6.96774528,2.03225904,7.258068,0.0,0.0,0.0,136.89
2020-04-03 18:30:00,63.72564832,2.66748076,63.7814526913,6.02564832,1.75748076,6.276717,57.7,0.91,57.7071754637,137.16,63.53564832,12.94748076,64.8414671755,6.02564832,1.75748076,6.276717,57.51,11.19,58.5885330077,136.63,6.02564832,1.75748076,6.276717,6.02564832,1.75748076,6.276717,0.0,0.0,0.0,136.63
2020-04-03 19:00:00,63.34843552,2.16121036,63.3852909834,6.03843552,1.76121036,6.290037,57.31,0.4,57.3113958999,137.3,62.49843552,13.98121036,64.0431782907,6.03843552,1.76121036,6.290037,56.46,12.22,57.7672917835,136.73,6.03843552,1.76121036,6.290037,6.03843552,1.76121036,6.290037,0.0,0.0,0.0,136.73
2020-04-03 19:30:00,59.3906736,3.1185298,59.4724922866,5.7206736,1.6685298,5.959035,53.67,1.45,53.6895837197,137.44,59.0606736,15.2885298,61.0073955315,5.7206736,1.6685298,5.959035,53.34,13.62,55.0514304991,136.91,5.7206736,1.6685298,5.959035,5.7206736,1.6685298,5.959035,0.0,0.0,0.0,136.91
2020-04-03 20:00:00,58.16094336,3.40985848,58.2608141668,5.69094336,1.65985848,5.928066,52.47,1.75,52.4991752316,137.39,57.62094336,15.55985848,59.6848582943,5.69094336,1.65985848,5.928066,51.93,13.9,53.7581147363,136.88,5.69094336,1.65985848,5.928066,5.69094336,1.65985848,5.928066,0.0,0.0,0.0,136.88
2020-04-03 20:30:00,58.45151264,3.40377452,58.5505338224,5.84151264,1.70377452,6.084909,52.61,1.7000000000000002,52.6374590952,137.14,58.15151264,15.34377452,60.1417478865,5.84151264,1.70377452,6.084909,52.31,13.64,54.059094517,136.58,5.84151264,1.70377452,6.084909,5.84151264,1.70377452,6.084909,0.0,0.0,0.0,136.58
2020-04-03 21:00:00,58.70558848,4.06829664,58.8463860941,5.92558848,1.72829664,6.172488,52.78,2.34,52.8318464565,136.49,58.18558848,16.05829664,60.3608449058,5.92558848,1.72829664,6.172488,52.26,14.33,54.1890810035,135.93,5.92558848,1.72829664,6.172488,5.92558848,1.72829664,6.172488,0.0,0.0,0.0,135.93
2020-04-03 21:30:00,56.99913504,4.42724772,57.1708135125,5.81913504,1.69724772,6.061599,51.18,2.73,51.2527589501,136.6,56.68913504,16.46724772,59.0324341278,5.81913504,1.69724772,6.061599,50.87,14.77,52.9708391476,136.07,5.81913504,1.69724772,6.061599,5.81913504,1.69724772,6.061599,0.0,0.0,0.0,136.07
2020-04-03 22:00:00,55.0215936,11.2004648,56.1500327161,4.8015936,1.4004648,5.00166,50.22,9.8,51.1672590628,136.09,55.7715936,8.2304648,56.37562597,4.8015936,1.4004648,5.00166,50.97,6.83,51.4255753492,136.55,4.8015936,1.4004648,5.00166,4.8015936,1.4004648,5.00166,0.0,0.0,0.0,136.55
2020-04-03 22:30:00,52.15512032,14.08857676,54.0244812165,4.55512032,1.32857676,4.744917,47.6,12.76,49.2806006457,136.76,53.40512032,6.2985767599999996,53.7752633243,4.55512032,1.32857676,4.744917,48.85,4.97,49.102173068,137.61,4.55512032,1.32857676,4.744917,4.55512032,1.32857676,4.744917,0.0,0.0,0.0,137.61
2020-04-03 23:00:00,47.8137312,15.4169216,50.2377782439,5.0637312,1.4769216,5.27472,42.75,13.94,44.9653878,137.01,49.3137312,7.4169216,49.8683748571,5.0637312,1.4769216,5.27472,44.25,5.94,44.6469047079,137.86,5.0637312,1.4769216,5.27472,5.0637312,1.4769216,5.27472,0.0,0.0,0.0,137.86
2020-04-03 23:30:00,47.00751776,14.97594268,49.3354394438,4.71751776,1.37594268,4.9140809999999995,42.29,13.6,44.4230131801,138.04,48.06751776,7.23594268,48.6091054235,4.71751776,1.37594268,4.9140809999999995,43.35,5.86,43.744280769,138.88,4.71751776,1.37594268,4.9140809999999995,4.71751776,1.37594268,4.9140809999999995,0.0,0.0,0.0,138.88
2020-04-04 00:00:00,43.51026496,15.77132728,46.2804269758,4.77026496,1.39132728,4.9690259999999995,38.74,14.38,41.3227782222,138.86,44.78026496,8.86132728,45.6486062334,4.77026496,1.39132728,4.9690259999999995,40.01,7.47,40.7013636135,139.62,4.77026496,1.39132728,4.9690259999999995,4.77026496,1.39132728,4.9690259999999995,0.0,0.0,0.0,139.62
2020-04-04 00:30:00,37.61,5.58,38.0216846023,0.0,0.0,0.0,37.61,5.58,38.0216846023,138.12,37.24,17.96,41.3446393139,0.0,0.0,0.0,37.24,17.96,41.3446393139,137.63,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.63
2020-04-04 01:00:00,37.3,5.5,37.7033155041,0.0,0.0,0.0,37.3,5.5,37.7033155041,138.12,36.72,17.89,40.846180972,0.0,0.0,0.0,36.72,17.89,40.846180972,137.58,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.58
2020-04-04 01:30:00,36.2863936,5.4618648,36.6951540069,0.006393599999999999,0.0018648,0.00666,36.28,5.46,36.6885540734,137.83,35.9463936,17.7518648,40.0907959103,0.006393599999999999,0.0018648,0.00666,35.94,17.75,40.0842375504,137.34,0.006393599999999999,0.0018648,0.00666,0.006393599999999999,0.0018648,0.00666,0.0,0.0,0.0,137.34
2020-04-04 02:00:00,38.01,5.02,38.3400639019,0.0,0.0,0.0,38.01,5.02,38.3400639019,137.46,37.65,17.25,41.4135847277,0.0,0.0,0.0,37.65,17.25,41.4135847277,136.96,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.96
2020-04-04 02:30:00,38.78,5.07,39.1100153413,0.0,0.0,0.0,38.78,5.07,39.1100153413,137.49,38.48,17.26,42.1736647684,0.0,0.0,0.0,38.48,17.26,42.1736647684,136.99,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.99
2020-04-04 03:00:00,37.52,5.14,37.8704370189,0.0,0.0,0.0,37.52,5.14,37.8704370189,137.61,37.2,17.39,41.0640000487,0.0,0.0,0.0,37.2,17.39,41.0640000487,137.11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.11
2020-04-04 03:30:00,37.53,5.27,37.8982031236,0.0,0.0,0.0,37.53,5.27,37.8982031236,138.46,37.17,17.71,41.1734501833,0.0,0.0,0.0,37.17,17.71,41.1734501833,137.96,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.96
2020-04-04 04:00:00,36.35,5.18,36.7172289259,0.0,0.0,0.0,36.35,5.18,36.7172289259,138.77,35.97,17.67,40.0758006782,0.0,0.0,0.0,35.97,17.67,40.0758006782,138.27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.27
2020-04-04 04:30:00,34.99,5.39,35.4027145852,0.0,0.0,0.0,34.99,5.39,35.4027145852,138.74,34.62,17.88,38.9645839192,0.0,0.0,0.0,34.62,17.88,38.9645839192,138.24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.24
2020-04-04 05:00:00,35.58,5.67,36.028950859,0.0,0.0,0.0,35.58,5.67,36.028950859,139.1,35.2,18.22,39.6359483298,0.0,0.0,0.0,35.2,18.22,39.6359483298,138.6,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.6
2020-04-04 05:30:00,36.46,5.3,36.8432029009,0.0,0.0,0.0,36.46,5.3,36.8432029009,138.87,36.03,17.88,40.2225720212,0.0,0.0,0.0,36.03,17.88,40.2225720212,138.35,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.35
2020-04-04 06:00:00,35.54,5.79,36.0085503735,0.0,0.0,0.0,35.54,5.79,36.0085503735,138.87,35.17,18.31,39.6507881384,0.0,0.0,0.0,35.17,18.31,39.6507881384,138.37,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.37
2020-04-04 06:30:00,37.72,5.48,38.1159913947,0.0,0.0,0.0,37.72,5.48,38.1159913947,138.54,37.28,17.96,41.3806718167,0.0,0.0,0.0,37.28,17.96,41.3806718167,138.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.0
2020-04-04 07:00:00,38.123936,4.928648,38.4412027288,0.06393599999999999,0.018647999999999998,0.0666,38.06,4.91,38.3754048839,138.85,37.503936,17.508648,41.3895877037,0.06393599999999999,0.018647999999999998,0.0666,37.44,17.49,41.3237667693,138.3,0.06393599999999999,0.018647999999999998,0.0666,0.06393599999999999,0.018647999999999998,0.0666,0.0,0.0,0.0,138.3
2020-04-04 07:30:00,35.95,6.04,36.4538626211,0.0,0.0,0.0,35.95,6.04,36.4538626211,139.1,35.69,16.81,39.4506299063,0.0,0.0,0.0,35.69,16.81,39.4506299063,138.35,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.35
2020-04-04 08:00:00,36.26,5.94,36.7433150382,0.0,0.0,0.0,36.26,5.94,36.7433150382,138.91,35.69,16.4,39.2776794121,0.0,0.0,0.0,35.69,16.4,39.2776794121,138.09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.09
2020-04-04 08:30:00,34.7955744,6.0074592,35.310360574,0.025574399999999997,0.0074592,0.02664,34.77,6.0,35.2838900917,139.03,34.3455744,16.3274592,38.0289942648,0.025574399999999997,0.0074592,0.02664,34.32,16.32,38.0026946413,138.16,0.025574399999999997,0.0074592,0.02664,0.025574399999999997,0.0074592,0.02664,0.0,0.0,0.0,138.16
2020-04-04 09:00:00,34.8827872,5.3437296,35.2897193086,0.012787199999999999,0.0037296,0.01332,34.87,5.34,35.2765148505,138.91,34.3327872,15.7137296,37.7579339327,0.012787199999999999,0.0037296,0.01332,34.32,15.71,37.7447546025,138.08,0.012787199999999999,0.0037296,0.01332,0.012787199999999999,0.0037296,0.01332,0.0,0.0,0.0,138.08
2020-04-04 09:30:00,32.65,4.99,33.0291174572,0.0,0.0,0.0,32.65,4.99,33.0291174572,138.74,32.13,15.34,35.6041079091,0.0,0.0,0.0,32.13,15.34,35.6041079091,137.96,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.96
2020-04-04 10:00:00,30.31,5.27,30.7647363064,0.0,0.0,0.0,30.31,5.27,30.7647363064,138.74,29.84,15.56,33.6532197568,0.0,0.0,0.0,29.84,15.56,33.6532197568,137.96,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.96
2020-04-04 10:30:00,31.49,3.79,31.7172539795,0.0,0.0,0.0,31.49,3.79,31.7172539795,138.08,31.25,13.93,34.2141403516,0.0,0.0,0.0,31.25,13.93,34.2141403516,137.3,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.3
2020-04-04 11:00:00,31.4275424,2.5567832,31.5313742427,0.0575424,0.016783199999999998,0.05994000000000001,31.37,2.54,31.4726627409,137.93,30.8975424,12.7067832,33.4083891508,0.0575424,0.016783199999999998,0.05994000000000001,30.84,12.69,33.3487885837,137.1,0.0575424,0.016783199999999998,0.05994000000000001,0.0575424,0.016783199999999998,0.05994000000000001,0.0,0.0,0.0,137.1
2020-04-04 11:30:00,32.5,1.37,32.5288625685,0.0,0.0,0.0,32.5,1.37,32.5288625685,137.31,31.86,13.13,34.4594907101,0.0,0.0,0.0,31.86,13.13,34.4594907101,136.83,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.83
2020-04-04 12:00:00,31.6,1.3599999999999999,31.6292522833,0.0,0.0,0.0,31.6,1.3599999999999999,31.6292522833,137.36,31.08,13.58,33.9172935241,0.0,0.0,0.0,31.08,13.58,33.9172935241,136.83,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.83
2020-04-04 12:30:00,33.1,1.71,33.1441412621,0.0,0.0,0.0,33.1,1.71,33.1441412621,137.5,32.77,13.97,35.6235006702,0.0,0.0,0.0,32.77,13.97,35.6235006702,136.95,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.95
2020-04-04 13:00:00,32.8463936,1.2218648,32.8691120372,0.006393599999999999,0.0018648,0.00666,32.84,1.22,32.8626535751,137.28,32.1863936,12.7318648,34.6130656582,0.006393599999999999,0.0018648,0.00666,32.18,12.73,34.6064343728,136.73,0.006393599999999999,0.0018648,0.00666,0.006393599999999999,0.0018648,0.00666,0.0,0.0,0.0,136.73
2020-04-04 13:30:00,32.95,1.81,32.999675756,0.0,0.0,0.0,32.95,1.81,32.999675756,137.84,32.38,14.21,35.3608328522,0.0,0.0,0.0,32.38,14.21,35.3608328522,137.33,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.33
2020-04-04 14:00:00,36.51,2.41,36.589454765,0.0,0.0,0.0,36.51,2.41,36.589454765,138.37,35.9,14.9,38.8692680662,0.0,0.0,0.0,35.9,14.9,38.8692680662,137.86,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.86
2020-04-04 14:30:00,37.78,2.94,37.8942211953,0.0,0.0,0.0,37.78,2.94,37.8942211953,138.74,37.37,15.42,40.4263936062,0.0,0.0,0.0,37.37,15.42,40.4263936062,138.2,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.2
2020-04-04 15:00:00,38.12,1.97,38.1708697831,0.0,0.0,0.0,38.12,1.97,38.1708697831,138.85,37.27,14.73,40.0752517147,0.0,0.0,0.0,37.27,14.73,40.0752517147,138.3,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.3
2020-04-04 15:30:00,34.58,3.34,34.7409268731,0.0,0.0,0.0,34.58,3.34,34.7409268731,139.22,34.14,15.9,37.660982462,0.0,0.0,0.0,34.14,15.9,37.660982462,138.7,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.7
2020-04-04 16:00:00,34.24,3.49,34.4174040276,0.0,0.0,0.0,34.24,3.49,34.4174040276,139.14,33.84,15.94,37.4062722013,0.0,0.0,0.0,33.84,15.94,37.4062722013,138.6,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.6
2020-04-04 16:30:00,38.7863936,2.8218648,38.8889090801,0.006393599999999999,0.0018648,0.00666,38.78,2.8200000000000003,38.8823970454,139.07,38.6363936,15.2818648,41.5488423687,0.006393599999999999,0.0018648,0.00666,38.63,15.28,41.542211063,138.53,0.006393599999999999,0.0018648,0.00666,0.006393599999999999,0.0018648,0.00666,0.0,0.0,0.0,138.53
2020-04-04 17:00:00,43.3027872,1.7837296,43.339509348600004,0.012787199999999999,0.0037296,0.01332,43.29,1.78,43.3265796019,138.54,42.7827872,14.1837296,45.0726642874,0.012787199999999999,0.0037296,0.01332,42.77,14.18,45.0593530801,137.99,0.012787199999999999,0.0037296,0.01332,0.012787199999999999,0.0037296,0.01332,0.0,0.0,0.0,137.99
2020-04-04 17:30:00,46.71,2.48,46.775789678,0.0,0.0,0.0,46.71,2.48,46.775789678,138.23,46.21,14.85,48.5374762426,0.0,0.0,0.0,46.21,14.85,48.5374762426,137.72,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.72
2020-04-04 18:00:00,49.41,1.81,49.4431410814,0.0,0.0,0.0,49.41,1.81,49.4431410814,137.71,48.76,13.97,50.7217754027,0.0,0.0,0.0,48.76,13.97,50.7217754027,137.23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.23
2020-04-04 18:30:00,47.96,2.44,48.0220282787,0.0,0.0,0.0,47.96,2.44,48.0220282787,137.37,47.85,14.65,50.0424319953,0.0,0.0,0.0,47.85,14.65,50.0424319953,136.83,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.83
2020-04-04 19:00:00,48.0247552,2.6830536,48.0996454108,0.044755199999999995,0.0130536,0.04662,47.98,2.67,48.0542329041,137.42,47.2447552,15.2330536,49.6398309414,0.044755199999999995,0.0130536,0.04662,47.2,15.22,49.5932293766,136.87,0.044755199999999995,0.0130536,0.04662,0.044755199999999995,0.0130536,0.04662,0.0,0.0,0.0,136.87
2020-04-04 19:30:00,45.78,3.92,45.9475222401,0.0,0.0,0.0,45.78,3.92,45.9475222401,137.55,45.4,16.2,48.2037342952,0.0,0.0,0.0,45.4,16.2,48.2037342952,137.05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.05
2020-04-04 20:00:00,46.0,3.83,46.1591691866,0.0,0.0,0.0,46.0,3.83,46.1591691866,137.61,45.48,16.26,48.2992546526,0.0,0.0,0.0,45.48,16.26,48.2992546526,137.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.12
2020-04-04 20:30:00,47.1611488,3.4249184,47.285346802,0.051148799999999994,0.0149184,0.05328,47.11,3.41,47.2332531168,137.07,46.8211488,15.7049184,49.3848604018,0.051148799999999994,0.0149184,0.05328,46.77,15.69,49.3316227181,136.49,0.051148799999999994,0.0149184,0.05328,0.051148799999999994,0.0149184,0.05328,0.0,0.0,0.0,136.49
2020-04-04 21:00:00,46.34,3.85,46.499656988,0.0,0.0,0.0,46.34,3.85,46.499656988,137.48,45.68,16.35,48.5178822704,0.0,0.0,0.0,45.68,16.35,48.5178822704,136.97,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.97
2020-04-04 21:30:00,45.37,4.3,45.573313463,0.0,0.0,0.0,45.37,4.3,45.573313463,137.67,44.72,16.6,47.7015555302,0.0,0.0,0.0,44.72,16.6,47.7015555302,137.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.12
2020-04-04 22:00:00,43.2191808,4.9855944,43.5057897359,0.019180799999999998,0.005594399999999999,0.01998,43.2,4.98,43.4860943291,137.76,43.0291808,17.2655944,46.3638992138,0.019180799999999998,0.005594399999999999,0.01998,43.01,17.26,46.344014716,137.25,0.019180799999999998,0.005594399999999999,0.01998,0.019180799999999998,0.005594399999999999,0.01998,0.0,0.0,0.0,137.25
2020-04-04 22:30:00,40.37,5.52,40.7456414847,0.0,0.0,0.0,40.37,5.52,40.7456414847,137.76,40.06,17.87,43.8650259318,0.0,0.0,0.0,40.06,17.87,43.8650259318,137.25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.25
2020-04-04 23:00:00,40.1,5.51,40.4767847043,0.0,0.0,0.0,40.1,5.51,40.4767847043,138.21,39.8,17.94,43.6564267892,0.0,0.0,0.0,39.8,17.94,43.6564267892,137.72,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.72
2020-04-04 23:30:00,38.58,5.68,38.9958818339,0.0,0.0,0.0,38.58,5.68,38.9958818339,138.03,38.3,18.08,42.3529975326,0.0,0.0,0.0,38.3,18.08,42.3529975326,137.54,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.54
2020-04-05 00:00:00,36.93,6.22,37.450144192,0.0,0.0,0.0,36.93,6.22,37.450144192,137.62,36.61,18.6,41.0640000487,0.0,0.0,0.0,36.61,18.6,41.0640000487,137.14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.14
2020-04-05 00:30:00,38.74099392,8.04195656,39.5668759851,5.08099392,1.48195656,5.292702,33.66,6.5600000000000005,34.293282141,137.23,38.40099392,20.40195656,43.4842059318,5.08099392,1.48195656,5.292702,33.32,18.92,38.3169518621,136.75,5.08099392,1.48195656,5.292702,5.08099392,1.48195656,5.292702,0.0,0.0,0.0,136.75
2020-04-05 01:00:00,37.83137344,8.02123392,38.6723804537,5.18137344,1.51123392,5.397264,32.65,6.51,33.2926808773,137.54,37.50137344,20.43123392,42.70583484,5.18137344,1.51123392,5.397264,32.32,18.92,37.4506181524,137.06,5.18137344,1.51123392,5.397264,5.18137344,1.51123392,5.397264,0.0,0.0,0.0,137.06
2020-04-05 01:30:00,38.78309152,7.89006836,39.5775361357,5.38309152,1.57006836,5.607387,33.4,6.32,33.9926815653,137.48,38.43309152,20.31006836,43.4695456679,5.38309152,1.57006836,5.607387,33.05,18.74,37.9932901971,137.0,5.38309152,1.57006836,5.607387,5.38309152,1.57006836,5.607387,0.0,0.0,0.0,137.0
2020-04-05 02:00:00,39.97531936,7.62030148,40.6951490055,5.31531936,1.55030148,5.536791,34.66,6.07,35.1875048845,137.07,39.64531936,19.98030148,44.3955380009,5.31531936,1.55030148,5.536791,34.33,18.43,38.9642631138,136.59,5.31531936,1.55030148,5.536791,5.31531936,1.55030148,5.536791,0.0,0.0,0.0,136.59
2020-04-05 02:30:00,40.19047424,7.69013832,40.9195851276,5.28047424,1.54013832,5.500494,34.91,6.15,35.4475753755,137.16,39.86047424,20.05013832,44.6191153351,5.28047424,1.54013832,5.500494,34.58,18.51,39.2223979379,136.68,5.28047424,1.54013832,5.500494,5.28047424,1.54013832,5.500494,0.0,0.0,0.0,136.68
2020-04-05 03:00:00,39.33949536,7.81901948,40.1090134609,5.13949536,1.49901948,5.353641,34.2,6.32,34.7790511659,137.88,39.00949536,20.27901948,43.9656611381,5.13949536,1.49901948,5.353641,33.87,18.78,38.7280944535,137.39,5.13949536,1.49901948,5.353641,5.13949536,1.49901948,5.353641,0.0,0.0,0.0,137.39
2020-04-05 03:30:00,38.53184288,7.86762084,39.3268657969,5.27184288,1.53762084,5.491503,33.26,6.33,33.8570007532,138.52,38.18184288,20.48762084,43.3312327703,5.27184288,1.53762084,5.491503,32.91,18.95,37.9759213186,138.04,5.27184288,1.53762084,5.491503,5.27184288,1.53762084,5.491503,0.0,0.0,0.0,138.04
2020-04-05 04:00:00,38.20456032,8.50174676,39.1390869492,5.11456032,1.49174676,5.327667,33.09,7.01,33.8243728693,139.01,37.86456032,20.16174676,42.8977966875,5.11456032,1.49174676,5.327667,32.75,18.67,37.697896493,138.4,5.11456032,1.49174676,5.327667,5.11456032,1.49174676,5.327667,0.0,0.0,0.0,138.4
2020-04-05 04:30:00,37.68029472,9.31258596,38.8140292607,4.98029472,1.45258596,5.187807,32.7,7.86,33.6313782055,138.7,37.40029472,19.62258596,42.2353871167,4.98029472,1.45258596,5.187807,32.42,18.17,37.164570494,137.94,4.98029472,1.45258596,5.187807,4.98029472,1.45258596,5.187807,0.0,0.0,0.0,137.94
2020-04-05 05:00:00,37.13426048,9.38249264,38.3012332639,5.25426048,1.53249264,5.473188,31.88,7.85,32.8322539586,138.62,36.85426048,19.68249264,41.7808213425,5.25426048,1.53249264,5.473188,31.6,18.15,36.4414942065,137.86,5.25426048,1.53249264,5.473188,5.25426048,1.53249264,5.473188,0.0,0.0,0.0,137.86
2020-04-05 05:30:00,36.898776,9.452143,38.0901913567,5.218776,1.522143,5.436225,31.68,7.93,32.6574233521,138.44,36.628776,19.712143,41.5961033381,5.218776,1.522143,5.436225,31.41,18.19,36.2968896739,137.69,5.218776,1.522143,5.436225,5.218776,1.522143,5.436225,0.0,0.0,0.0,137.69
2020-04-05 06:00:00,36.85111328,9.34365804,38.017213148,5.60111328,1.63365804,5.834493,31.25,7.71,32.1870564047,138.21,36.56111328,19.60365804,41.4851589466,5.60111328,1.63365804,5.834493,30.96,17.97,35.7972415138,137.46,5.60111328,1.63365804,5.834493,5.60111328,1.63365804,5.834493,0.0,0.0,0.0,137.46
2020-04-05 06:30:00,38.26052416,9.23890288,39.3601960796,5.31052416,1.54890288,5.531796,32.95,7.69,33.8354636439,138.33,37.97052416,19.49890288,42.6845161447,5.31052416,1.54890288,5.531796,32.66,17.95,37.2676548766,137.58,5.31052416,1.54890288,5.531796,5.31052416,1.54890288,5.531796,0.0,0.0,0.0,137.58
2020-04-05 07:00:00,39.21752736,9.06969548,40.2526251111,5.10752736,1.48969548,5.320341,34.11,7.58,34.9420734931,138.33,38.83752736,19.36969548,43.3997538521,5.10752736,1.48969548,5.320341,33.73,17.88,38.1760042435,137.58,5.10752736,1.48969548,5.320341,5.10752736,1.48969548,5.320341,0.0,0.0,0.0,137.58
2020-04-05 07:30:00,39.91319136,8.71759748,40.8541228074,5.44319136,1.58759748,5.669991,34.47,7.13,35.1996846577,138.18,39.55319136,19.02759748,43.8919629616,5.44319136,1.58759748,5.669991,34.11,17.44,38.309864265,137.44,5.44319136,1.58759748,5.669991,5.44319136,1.58759748,5.669991,0.0,0.0,0.0,137.44
2020-04-05 08:00:00,40.70379968,8.56985824,41.5961750482,6.51379968,1.89985824,6.785208,34.19,6.67,34.8345374593,138.4,40.31379968,18.91985824,44.5327237036,6.51379968,1.89985824,6.785208,33.8,17.02,37.8433666578,137.66,6.51379968,1.89985824,6.785208,6.51379968,1.89985824,6.785208,0.0,0.0,0.0,137.66
2020-04-05 08:30:00,41.94943296,8.45650128,42.7933095187,7.59943296,2.21650128,7.916076,34.35,6.24,34.9121769588,138.71,41.62943296,18.79650128,45.6762317726,7.59943296,2.21650128,7.916076,34.03,16.58,37.8541582921,137.96,7.59943296,2.21650128,7.916076,7.59943296,2.21650128,7.916076,0.0,0.0,0.0,137.96
2020-04-05 09:00:00,42.81041056,8.02095308,43.5553319426,9.02041056,2.6309530800000003,9.396260999999999,33.79,5.39,34.2171915855,138.41,42.24041056,18.42095308,46.0823588443,9.02041056,2.6309530800000003,9.396260999999999,33.22,15.79,36.7816870195,137.61,9.02041056,2.6309530800000003,9.396260999999999,9.02041056,2.6309530800000003,9.396260999999999,0.0,0.0,0.0,137.61
2020-04-05 09:30:00,41.86754208,8.42386644,42.7065873797,10.36754208,3.02386644,10.799523,31.5,5.4,31.9595056282,138.89,41.52754208,18.82386644,45.5946784061,10.36754208,3.02386644,10.799523,31.16,15.8,34.9368802271,138.11,10.36754208,3.02386644,10.799523,10.36754208,3.02386644,10.799523,0.0,0.0,0.0,138.11
2020-04-05 10:00:00,42.37466368,7.69636024,43.0679240611,11.64466368,3.39636024,12.129858,30.73,4.3,31.0293876833,138.7,41.64466368,18.29636024,45.4866443151,11.64466368,3.39636024,12.129858,30.0,14.9,33.4964177189,137.91,11.64466368,3.39636024,12.129858,11.64466368,3.39636024,12.129858,0.0,0.0,0.0,137.91
2020-04-05 10:30:00,41.25942784,7.91983312,42.0126664511,12.71942784,3.70983312,13.249404,28.54,4.21,28.8488422645,138.19,40.78942784,18.32983312,44.7186784881,12.71942784,3.70983312,13.249404,28.07,14.62,31.6491595465,137.45,12.71942784,3.70983312,13.249404,12.71942784,3.70983312,13.249404,0.0,0.0,0.0,137.45
2020-04-05 11:00:00,43.43721952,7.3237723599999995,44.0503085257,13.24721952,3.86377236,13.799187,30.19,3.46,30.3876241256,138.19,42.31721952,17.87377236,45.9371179579,13.24721952,3.86377236,13.799187,29.07,14.01,32.2698775951,137.34,13.24721952,3.86377236,13.799187,13.24721952,3.86377236,13.799187,0.0,0.0,0.0,137.34
2020-04-05 11:30:00,41.04721888,7.19043884,41.6722520209,13.88721888,4.05043884,14.465853,27.16,3.14,27.3409070808,138.13,40.63721888,17.57043884,44.2730604243,13.88721888,4.05043884,14.465853,26.75,13.52,29.9725357619,137.38,13.88721888,4.05043884,14.465853,13.88721888,4.05043884,14.465853,0.0,0.0,0.0,137.38
2020-04-05 12:00:00,40.90671872,7.21279296,41.5377420995,14.54671872,4.24279296,15.152832,26.36,2.9699999999999998,26.5267883469,138.16,40.34671872,17.67279296,44.0475348059,14.54671872,4.24279296,15.152832,25.8,13.43,29.0861633771,137.43,14.54671872,4.24279296,15.152832,14.54671872,4.24279296,15.152832,0.0,0.0,0.0,137.43
2020-04-05 12:30:00,42.64964576,6.67239668,43.1684278253,14.57964576,4.25239668,15.187131,28.07,2.42,28.1741246537,138.09,41.89964576,17.18239668,45.2859257439,14.57964576,4.25239668,15.187131,27.32,12.93,30.2252758465,137.33,14.57964576,4.25239668,15.187131,14.57964576,4.25239668,15.187131,0.0,0.0,0.0,137.33
2020-04-05 13:00:00,42.48644896,7.37146428,43.1211877255,14.57644896,4.25146428,15.183801,27.91,3.12,28.0838476709,138.43,41.90644896,17.81146428,45.5345882186,14.57644896,4.25146428,15.183801,27.33,13.56,30.5090560326,137.64,14.57644896,4.25146428,15.183801,14.57644896,4.25146428,15.183801,0.0,0.0,0.0,137.64
2020-04-05 13:30:00,39.98489056,8.13934308,40.8049063088,14.534890560000001,4.23934308,15.140511,25.45,3.9,25.7470872139,139.19,39.61489056,18.54934308,43.7426300396,14.534890560000001,4.23934308,15.140511,25.08,14.31,28.8752922063,138.44,14.534890560000001,4.23934308,15.140511,14.534890560000001,4.23934308,15.140511,0.0,0.0,0.0,138.44
2020-04-05 14:00:00,40.89907744,7.68848092,41.6154691707,13.46907744,3.92848092,14.030289,27.43,3.76,27.6865039324,139.65,40.30907744,18.39848092,44.3094326778,13.46907744,3.92848092,14.030289,26.84,14.47,30.4920727403,138.91,13.46907744,3.92848092,14.030289,13.46907744,3.92848092,14.030289,0.0,0.0,0.0,138.91
2020-04-05 14:30:00,41.27257408,7.99866744,42.0405048971,13.33257408,3.88866744,13.888098,27.94,4.11,28.240674567,139.53,40.71257408,18.50866744,44.7223038161,13.33257408,3.88866744,13.888098,27.38,14.62,31.0388272974,138.74,13.33257408,3.88866744,13.888098,13.33257408,3.88866744,13.888098,0.0,0.0,0.0,138.74
2020-04-05 15:00:00,42.4264816,7.4527238,43.0760888776,11.9064816,3.4727238,12.402585,30.52,3.98,30.7784145141,139.55,42.1464816,17.9327238,45.802931065,11.9064816,3.4727238,12.402585,30.24,14.46,33.5193854359,138.74,11.9064816,3.4727238,12.402585,11.9064816,3.4727238,12.402585,0.0,0.0,0.0,138.74
2020-04-05 15:30:00,43.84088864,7.9910925200000005,44.563225606,10.46088864,3.05109252,10.896759,33.38,4.94,33.743562349,138.85,43.45088864,18.30109252,47.1477434352,10.46088864,3.05109252,10.896759,32.99,15.25,36.3442237501,138.07,10.46088864,3.05109252,10.896759,10.46088864,3.05109252,10.896759,0.0,0.0,0.0,138.07
2020-04-05 16:00:00,45.78679392,7.18573156,46.3472246799,9.27679392,2.7057315600000003,9.663327,36.51,4.48,36.7838347647,137.55,45.49679392,17.45573156,48.7304916997,9.27679392,2.7057315600000003,9.663327,36.22,14.75,39.1081947934,136.79,9.27679392,2.7057315600000003,9.663327,9.27679392,2.7057315600000003,9.663327,0.0,0.0,0.0,136.79
2020-04-05 16:30:00,48.78506528,5.86314404,49.1361277718,9.64506528,2.81314404,10.046943,39.14,3.05,39.2586563703,136.47,48.09506528,18.03314404,51.3646725703,9.64506528,2.81314404,10.046943,38.45,15.22,41.3527616974,135.94,9.64506528,2.81314404,10.046943,9.64506528,2.81314404,10.046943,0.0,0.0,0.0,135.94
2020-04-05 17:00:00,49.15051968,6.17556824,49.5369682954,9.79051968,2.85556824,10.198458,39.36,3.32,39.4997721512,136.32,48.74051968,18.29556824,52.0611762823,9.79051968,2.85556824,10.198458,38.95,15.44,41.8986407894,135.75,9.79051968,2.85556824,10.198458,9.79051968,2.85556824,10.198458,0.0,0.0,0.0,135.75
2020-04-05 17:30:00,49.67788352,5.71479936,50.0055101239,8.58788352,2.50479936,8.945712,41.09,3.21,41.2151938003,137.0,49.12788352,17.96479936,52.3094920182,8.58788352,2.50479936,8.945712,40.54,15.46,43.3878231766,136.49,8.58788352,2.50479936,8.945712,8.58788352,2.50479936,8.945712,0.0,0.0,0.0,136.49
2020-04-05 18:00:00,52.48888384,4.19009112,52.6558618804,7.26888384,2.12009112,7.571754,45.22,2.07,45.2673535785,136.69,51.93888384,16.42009112,54.4726265838,7.26888384,2.12009112,7.571754,44.67,14.3,46.9030798562,136.14,7.26888384,2.12009112,7.571754,7.26888384,2.12009112,7.571754,0.0,0.0,0.0,136.14
2020-04-05 18:30:00,51.92653728,4.68149004,52.1371424503,6.17653728,1.80149004,6.433893,45.75,2.88,45.8405595516,137.61,51.34653728,17.19149004,54.1480767936,6.17653728,1.80149004,6.433893,45.17,15.39,47.7198176862,137.1,6.17653728,1.80149004,6.433893,6.17653728,1.80149004,6.433893,0.0,0.0,0.0,137.1
2020-04-05 19:00:00,51.90402048,5.00242264,52.1445258321,5.49402048,1.60242264,5.722938,46.41,3.4,46.5343754659,136.99,51.38402048,17.22242264,54.193444274,5.49402048,1.60242264,5.722938,45.89,15.62,48.4755247522,136.4,5.49402048,1.60242264,5.722938,5.49402048,1.60242264,5.722938,0.0,0.0,0.0,136.4
2020-04-05 19:30:00,53.30212256,4.42936908,53.485844668,5.31212256,1.54936908,5.533461,47.99,2.88,48.0763403349,136.84,52.55212256,16.74936908,55.1567489084,5.31212256,1.54936908,5.533461,47.24,15.2,49.6251710325,136.35,5.31212256,1.54936908,5.533461,5.31212256,1.54936908,5.533461,0.0,0.0,0.0,136.35
2020-04-05 20:00:00,54.05909568,4.00223624,54.2070449357,5.21909568,1.52223624,5.436558,48.84,2.48,48.9029242479,136.84,53.39909568,16.42223624,55.8672825772,5.21909568,1.52223624,5.436558,48.18,14.9,50.4313632574,136.35,5.21909568,1.52223624,5.436558,5.21909568,1.52223624,5.436558,0.0,0.0,0.0,136.35
2020-04-05 20:30:00,56.31371104,3.22941572,56.4062334941,5.24371104,1.52941572,5.462199,51.07,1.7000000000000002,51.098286664,136.38,55.66371104,15.04941572,57.6622375585,5.24371104,1.52941572,5.462199,50.42,13.52,52.2012145453,135.77,5.24371104,1.52941572,5.462199,5.24371104,1.52941572,5.462199,0.0,0.0,0.0,135.77
2020-04-05 21:00:00,53.71273216,4.72829688,53.9204449859,5.10273216,1.48829688,5.315346,48.61,3.24,48.717858122,135.79,53.10273216,16.85829688,55.7144715182,5.10273216,1.48829688,5.315346,48.0,15.37,50.4007628911,135.29,5.10273216,1.48829688,5.315346,5.10273216,1.48829688,5.315346,0.0,0.0,0.0,135.29
2020-04-05 21:30:00,52.64087392,15.85692156,54.9773004832,5.20087392,1.5169215600000001,5.417577,47.44,14.34,49.5599556093,135.87,54.39087392,5.84692156,54.7042380215,5.20087392,1.5169215600000001,5.417577,49.19,4.33,49.380208586,136.82,5.20087392,1.5169215600000001,5.417577,5.20087392,1.5169215600000001,5.417577,0.0,0.0,0.0,136.82
2020-04-05 22:00:00,48.93138336,20.43165348,53.0257743126,5.25138336,1.5316534800000001,5.470191,43.68,18.9,47.5936172191,137.0,50.98138336,2.73165348,51.0545138067,5.25138336,1.5316534800000001,5.470191,45.73,1.2,45.7457418783,138.55,5.25138336,1.5316534800000001,5.470191,5.25138336,1.5316534800000001,5.470191,0.0,0.0,0.0,138.55
2020-04-05 22:30:00,48.26692768,20.921187240000002,52.6060109037,5.38692768,1.57118724,5.611383,42.88,19.35,47.0437764215,136.3,50.18692768,3.25118724,50.2921259088,5.38692768,1.57118724,5.611383,44.8,1.6800000000000002,44.8314889336,137.73,5.38692768,1.57118724,5.611383,5.38692768,1.57118724,5.611383,0.0,0.0,0.0,137.73
2020-04-05 23:00:00,44.56854624,21.98915932,49.6978715998,5.20854624,1.51915932,5.425569,39.36,20.47,44.3647438852,137.29,46.83854624,3.82915932,46.9948068937,5.20854624,1.51915932,5.425569,41.63,2.31,41.6940403415,138.79,5.20854624,1.51915932,5.425569,5.20854624,1.51915932,5.425569,0.0,0.0,0.0,138.79
2020-04-05 23:30:00,40.77438016,21.93086088,46.2980856664,5.45438016,1.5908608800000001,5.681646,35.32,20.34,40.7580421512,137.69,42.78438016,4.60086088,43.0310481689,5.45438016,1.5908608800000001,5.681646,37.33,3.01,37.4511548554,138.97,5.45438016,1.5908608800000001,5.681646,5.45438016,1.5908608800000001,5.681646,0.0,0.0,0.0,138.97
