Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-04-06 00:00:00,41.78588896,13.29088428,43.8486957745,5.14588896,1.50088428,5.360301,36.64,11.79,38.4901766689,137.5,42.11588896,13.31088428,44.1693077058,5.14588896,1.50088428,5.360301,36.97,11.81,38.8105269225,137.41,5.14588896,1.50088428,5.360301,5.14588896,1.50088428,5.360301,0.0,0.0,0.0,137.41
2020-04-06 00:30:00,36.79309024,14.41340132,39.515536527,6.66309024,1.94340132,6.940719,30.13,12.47,32.6085540924,137.44,37.31309024,14.26340132,39.9463555343,6.66309024,1.94340132,6.940719,30.65,12.32,33.0333906828,137.37,6.66309024,1.94340132,6.940719,6.66309024,1.94340132,6.940719,0.0,0.0,0.0,137.37
2020-04-06 01:00:00,36.70270176,14.13370468,39.330013024,5.53270176,1.6137046800000001,5.763231,31.17,12.52,33.5904644207,137.5,37.21270176,13.99370468,39.7568729021,5.53270176,1.6137046800000001,5.763231,31.68,12.38,34.0130386764,137.43,5.53270176,1.6137046800000001,5.763231,5.53270176,1.6137046800000001,5.763231,0.0,0.0,0.0,137.43
2020-04-06 01:30:00,37.92807648,14.06610564,40.4523709237,5.43807648,1.58610564,5.664663,32.49,12.48,34.804460921,137.09,38.47807648,13.936105640000001,40.9240443995,5.43807648,1.58610564,5.664663,33.04,12.35,35.2727104147,137.02,5.43807648,1.58610564,5.664663,5.43807648,1.58610564,5.664663,0.0,0.0,0.0,137.02
2020-04-06 02:00:00,39.41805664,13.77526652,41.7557320253,5.29805664,1.54526652,5.518809,34.12,12.23,36.2456521531,137.09,39.97805664,13.62526652,42.2361563172,5.29805664,1.54526652,5.518809,34.68,12.08,36.7236817326,137.02,5.29805664,1.54526652,5.518809,5.29805664,1.54526652,5.518809,0.0,0.0,0.0,137.02
2020-04-06 02:30:00,40.05224256,13.90440408,42.3971058789,5.19224256,1.51440408,5.408586,34.86,12.39,36.9963741467,137.66,40.59224256,13.76440408,42.8624424844,5.19224256,1.51440408,5.408586,35.4,12.25,37.4596115837,137.59,5.19224256,1.51440408,5.408586,5.19224256,1.51440408,5.408586,0.0,0.0,0.0,137.59
2020-04-06 03:00:00,38.9156992,14.0362456,41.3696487146,5.0956992,1.4862456,5.30802,33.82,12.55,36.0734653173,137.91,39.5056992,13.8462456,41.8619013722,5.0956992,1.4862456,5.30802,34.41,12.36,36.5625176923,137.83,5.0956992,1.4862456,5.30802,5.0956992,1.4862456,5.30802,0.0,0.0,0.0,137.83
2020-04-06 03:30:00,37.07585888,14.52295884,39.8187850789,5.25585888,1.53295884,5.4748529999999995,31.82,12.99,34.3693540818,138.16,37.66585888,14.32295884,40.2971968641,5.25585888,1.53295884,5.4748529999999995,32.41,12.79,34.8423908479,138.08,5.25585888,1.53295884,5.4748529999999995,5.25585888,1.53295884,5.4748529999999995,0.0,0.0,0.0,138.08
2020-04-06 04:00:00,36.12351104,14.52769072,38.9353547244,5.44351104,1.5876907199999999,5.670324,30.68,12.94,33.2972371226,138.25,36.65351104,14.37769072,39.3725521398,5.44351104,1.5876907199999999,5.670324,31.21,12.79,33.7290408995,138.17,5.44351104,1.5876907199999999,5.670324,5.44351104,1.5876907199999999,5.670324,0.0,0.0,0.0,138.17
2020-04-06 04:30:00,35.9348896,14.4455928,38.7297229774,5.5048896,1.6055928,5.73426,30.43,12.84,33.0280259779,138.05,36.4448896,14.3155928,39.1556659396,5.5048896,1.6055928,5.73426,30.94,12.71,33.4488818946,137.97,5.5048896,1.6055928,5.73426,5.5048896,1.6055928,5.73426,0.0,0.0,0.0,137.97
2020-04-06 05:00:00,37.04498944,14.02312192,39.6103419702,5.56498944,1.62312192,5.796864,31.48,12.4,33.8341602526,137.61,37.66498944,13.82312192,40.1214422613,5.56498944,1.62312192,5.796864,32.1,12.2,34.3402096674,137.53,5.56498944,1.62312192,5.796864,5.56498944,1.62312192,5.796864,0.0,0.0,0.0,137.53
2020-04-06 05:30:00,38.88415072,13.19454396,41.0618212885,5.12415072,1.4945439600000001,5.337657,33.76,11.7,35.7299258326,137.47,39.50415072,13.04454396,41.6021399838,5.12415072,1.4945439600000001,5.337657,34.38,11.55,36.2682629857,137.34,5.12415072,1.4945439600000001,5.337657,5.12415072,1.4945439600000001,5.337657,0.0,0.0,0.0,137.34
2020-04-06 06:00:00,39.07784672,13.32312196,41.2866041596,5.42784672,1.5831219600000002,5.654007,33.65,11.74,35.639165254,137.25,39.70784672,13.07312196,41.8045405299,5.42784672,1.5831219600000002,5.654007,34.28,11.49,36.1543704135,137.16,5.42784672,1.5831219600000002,5.654007,5.42784672,1.5831219600000002,5.654007,0.0,0.0,0.0,137.16
2020-04-06 06:30:00,42.71178272,11.97176996,44.3578590454,5.49178272,1.60176996,5.720607,37.22,10.37,38.637615092,138.29,43.43178272,11.69176996,44.9779638827,5.49178272,1.60176996,5.720607,37.94,10.09,39.2587786361,138.18,5.49178272,1.60176996,5.720607,5.49178272,1.60176996,5.720607,0.0,0.0,0.0,138.18
2020-04-06 07:00:00,44.8577168,11.4576674,46.2978714279,5.4777168,1.5976674,5.705955,39.38,9.86,40.5956155268,137.92,45.4277168,11.1376674,46.773123573,5.4777168,1.5976674,5.705955,39.95,9.54,41.0732772006,137.8,5.4777168,1.5976674,5.705955,5.4777168,1.5976674,5.705955,0.0,0.0,0.0,137.8
2020-04-06 07:30:00,49.52243264,9.32570952,50.392858548,4.92243264,1.43570952,5.127534,44.6,7.89,45.292517042,137.92,50.17243264,9.13570952,50.9973939084,4.92243264,1.43570952,5.127534,45.25,7.7,45.9004629606,137.82,4.92243264,1.43570952,5.127534,4.92243264,1.43570952,5.127534,0.0,0.0,0.0,137.82
2020-04-06 08:00:00,52.94451072,7.92964896,53.5350403755,4.76451072,1.38964896,4.963032,48.18,6.54,48.6218469415,137.33,53.42451072,7.80964896,53.9923046605,4.76451072,1.38964896,4.963032,48.66,6.42,49.0816870126,137.22,4.76451072,1.38964896,4.963032,4.76451072,1.38964896,4.963032,0.0,0.0,0.0,137.22
2020-04-06 08:30:00,55.38530944,7.2698819199999996,55.8603946002,5.24530944,1.52988192,5.463864,50.14,5.74,50.4674865631,137.16,55.94530944,7.19988192,56.4067012685,5.24530944,1.52988192,5.463864,50.7,5.67,51.0160651168,137.02,5.24530944,1.52988192,5.463864,5.24530944,1.52988192,5.463864,0.0,0.0,0.0,137.02
2020-04-06 09:00:00,55.15370976,6.63274868,55.5511030974,6.52370976,1.90274868,6.795531,48.63,4.73,48.859490378,136.78,55.33370976,8.14274868,55.9296325025,6.52370976,1.90274868,6.795531,48.81,6.24,49.2072525142,136.83,6.52370976,1.90274868,6.795531,6.52370976,1.90274868,6.795531,0.0,0.0,0.0,136.83
2020-04-06 09:30:00,53.57893312,6.96552216,54.0298118934,7.93893312,2.31552216,8.269722,45.64,4.65,45.8762694647,136.61,54.00893312,8.94552216,54.744746081,7.93893312,2.31552216,8.269722,46.07,6.63,46.5446216012,136.77,7.93893312,2.31552216,8.269722,7.93893312,2.31552216,8.269722,0.0,0.0,0.0,136.77
2020-04-06 10:00:00,52.4077536,6.9293448,52.8638672134,8.6377536,2.5193448,8.99766,43.77,4.41,43.9916014712,136.61,53.0077536,8.7993448,53.7331407106,8.6377536,2.5193448,8.99766,44.37,6.28,44.812222663,136.77,8.6377536,2.5193448,8.99766,8.6377536,2.5193448,8.99766,0.0,0.0,0.0,136.77
2020-04-06 10:30:00,51.63867072,7.22127896,52.1411467418,10.59867072,3.09127896,11.040282,41.04,4.13,41.2472847591,136.73,52.25867072,9.08127896,53.0418541623,10.59867072,3.09127896,11.040282,41.66,5.99,42.0884271505,136.86,10.59867072,3.09127896,11.040282,10.59867072,3.09127896,11.040282,0.0,0.0,0.0,136.86
2020-04-06 11:00:00,51.79767968,6.71307324,52.2308814071,12.62767968,3.68307324,13.153833,39.17,3.03,39.2870182121,136.96,52.11767968,8.76307324,52.8492572118,12.62767968,3.68307324,13.153833,39.49,5.08,39.81540531,137.03,12.62767968,3.68307324,13.153833,12.62767968,3.68307324,13.153833,0.0,0.0,0.0,137.03
2020-04-06 11:30:00,48.35736864,7.48673252,48.9334881815,13.97736864,4.07673252,14.559759,34.38,3.41,34.5486975152,137.15,48.80736864,9.40673252,49.7055917404,13.97736864,4.07673252,14.559759,34.83,5.33,35.2354622504,137.31,13.97736864,4.07673252,14.559759,13.97736864,4.07673252,14.559759,0.0,0.0,0.0,137.31
2020-04-06 12:00:00,48.08302272,7.56421496,48.6743713041,14.24302272,4.15421496,14.836482,33.84,3.41,34.011376038,137.1,48.71302272,9.36421496,49.6049100829,14.24302272,4.15421496,14.836482,34.47,5.21,34.8615117286,137.28,14.24302272,4.15421496,14.836482,14.24302272,4.15421496,14.836482,0.0,0.0,0.0,137.28
2020-04-06 12:30:00,50.87114496,6.71866728,51.3129016872,13.88114496,4.04866728,14.459526,36.99,2.67,37.0862373395,137.29,51.18114496,8.758667280000001,51.9251755119,13.88114496,4.04866728,14.459526,37.3,4.71,37.5961979461,137.42,13.88114496,4.04866728,14.459526,13.88114496,4.04866728,14.459526,0.0,0.0,0.0,137.42
2020-04-06 13:00:00,52.0350224,7.2147982,52.5328170693,12.5650224,3.6647982,13.088565,39.47,3.55,39.6293250006,137.56,52.2950224,9.1347982,53.0868524775,12.5650224,3.6647982,13.088565,39.73,5.47,40.1047852506,137.65,12.5650224,3.6647982,13.088565,12.5650224,3.6647982,13.088565,0.0,0.0,0.0,137.65
2020-04-06 13:30:00,50.80989888,7.24955384,51.3244761793,11.20989888,3.26955384,11.676978,39.6,3.98,39.7995025095,137.8,51.34989888,9.22955384,52.1727589751,11.20989888,3.26955384,11.676978,40.14,5.96,40.5800591424,137.97,11.20989888,3.26955384,11.676978,11.20989888,3.26955384,11.676978,0.0,0.0,0.0,137.97
2020-04-06 14:00:00,47.040816,8.161488,47.7435676958,13.170816,3.841488,13.7196,33.87,4.32,34.1443889973,138.22,47.390816,10.211488,48.4784893362,13.170816,3.841488,13.7196,34.22,6.37,34.8078338884,138.41,13.170816,3.841488,13.7196,13.170816,3.841488,13.7196,0.0,0.0,0.0,138.41
2020-04-06 14:30:00,48.00073696,8.55479828,48.7571053521,12.29073696,3.5847982800000002,12.802851,35.71,4.97,36.0541953176,138.65,48.56073696,10.55479828,49.6945564507,12.29073696,3.5847982800000002,12.802851,36.27,6.97,36.9336404921,138.79,12.29073696,3.5847982800000002,12.802851,12.29073696,3.5847982800000002,12.802851,0.0,0.0,0.0,138.79
2020-04-06 15:00:00,49.09149664,7.86668652,49.7178016324,11.85149664,3.45668652,12.345309,37.24,4.41,37.5002093327,138.57,49.35149664,10.01668652,50.3577623554,11.85149664,3.45668652,12.345309,37.5,6.5600000000000005,38.0694575743,138.67,11.85149664,3.45668652,12.345309,11.85149664,3.45668652,12.345309,0.0,0.0,0.0,138.67
2020-04-06 15:30:00,47.31541376,8.73449568,48.1148604286,10.81541376,3.15449568,11.266056,36.5,5.58,36.924062615,138.39,47.82541376,10.85449568,49.0417197678,10.81541376,3.15449568,11.266056,37.01,7.7,37.8025144666,138.59,10.81541376,3.15449568,11.266056,10.81541376,3.15449568,11.266056,0.0,0.0,0.0,138.59
2020-04-06 16:00:00,49.16331616,9.49638388,50.0720776745,10.51331616,3.06638388,10.951371,38.65,6.43,39.1812123345,138.14,49.54331616,11.55638388,50.8732757399,10.51331616,3.06638388,10.951371,39.03,8.49,39.9427214897,138.32,10.51331616,3.06638388,10.951371,10.51331616,3.06638388,10.951371,0.0,0.0,0.0,138.32
2020-04-06 16:30:00,49.50904992,10.45388956,50.6006900241,11.01904992,3.21388956,11.478177,38.49,7.24,39.1650060641,138.4,50.03904992,11.96388956,51.4494039839,11.01904992,3.21388956,11.478177,39.02,8.75,39.989034747,138.46,11.01904992,3.21388956,11.478177,11.01904992,3.21388956,11.478177,0.0,0.0,0.0,138.46
2020-04-06 17:00:00,53.775464,11.049927,54.8990110578,10.525464,3.069927,10.964025,43.25,7.98,43.980028422,138.25,53.905464,11.029927,55.0223439948,10.525464,3.069927,10.964025,43.38,7.96,44.1042628325,138.05,10.525464,3.069927,10.964025,10.525464,3.069927,10.964025,0.0,0.0,0.0,138.05
2020-04-06 17:30:00,55.44018112,10.44463616,56.4154598238,8.69018112,2.53463616,9.052272,46.75,7.91,47.4144556016,137.94,56.26018112,10.20463616,57.1781652278,8.69018112,2.53463616,9.052272,47.57,7.67,48.1843729854,137.85,8.69018112,2.53463616,9.052272,8.69018112,2.53463616,9.052272,0.0,0.0,0.0,137.85
2020-04-06 18:00:00,57.04353792,9.42894856,57.8175603894,8.53353792,2.48894856,8.889102,48.51,6.94,49.0039151497,137.6,57.37353792,9.46894856,58.1496675854,8.53353792,2.48894856,8.889102,48.84,6.98,49.336254418,137.54,8.53353792,2.48894856,8.889102,8.53353792,2.48894856,8.889102,0.0,0.0,0.0,137.54
2020-04-06 18:30:00,55.83364832,9.53023076,56.6411650927,8.02364832,2.34023076,8.357967,47.81,7.19,48.3476183488,137.51,56.65364832,9.32023076,57.4151771693,8.02364832,2.34023076,8.357967,48.63,6.98,49.128375711,137.39,8.02364832,2.34023076,8.357967,8.02364832,2.34023076,8.357967,0.0,0.0,0.0,137.39
2020-04-06 19:00:00,59.62370976,8.83274868,60.274407627,6.52370976,1.90274868,6.795531,53.1,6.93,53.5503025202,137.6,59.84370976,8.84274868,60.4935021474,6.52370976,1.90274868,6.795531,53.32,6.94,53.7697498599,137.45,6.52370976,1.90274868,6.795531,6.52370976,1.90274868,6.795531,0.0,0.0,0.0,137.45
2020-04-06 19:30:00,54.285568,10.294124,55.2529807523,6.425568,1.8741240000000001,6.6933,47.86,8.42,48.595020321,137.8,54.925568,10.094124,55.8454058939,6.425568,1.8741240000000001,6.6933,48.5,8.22,49.1916496979,137.72,6.425568,1.8741240000000001,6.6933,6.425568,1.8741240000000001,6.6933,0.0,0.0,0.0,137.72
2020-04-06 20:00:00,55.39849568,9.88706124,56.2738598602,5.81849568,1.69706124,6.060933,49.58,8.19,50.2518905117,137.85,55.83849568,9.89706124,56.7088125514,5.81849568,1.69706124,6.060933,50.02,8.2,50.6876750305,137.76,5.81849568,1.69706124,6.060933,5.81849568,1.69706124,6.060933,0.0,0.0,0.0,137.76
2020-04-06 20:30:00,55.63763648,10.03431064,56.5352454943,5.87763648,1.7143106399999999,6.122538,49.76,8.32,50.4507680814,136.79,56.18763648,10.05431064,57.0801161146,5.87763648,1.7143106399999999,6.122538,50.31,8.34,50.9965851798,136.66,5.87763648,1.7143106399999999,6.122538,5.87763648,1.7143106399999999,6.122538,0.0,0.0,0.0,136.66
2020-04-06 21:00:00,54.1834704,10.6160122,55.2136593572,6.1234704,1.7860122,6.378615,48.06,8.83,48.8644298033,136.95,54.6634704,10.5460122,55.6714771629,6.1234704,1.7860122,6.378615,48.54,8.76,49.3241239152,136.84,6.1234704,1.7860122,6.378615,6.1234704,1.7860122,6.378615,0.0,0.0,0.0,136.84
2020-04-06 21:30:00,51.21562848,11.84664164,52.5678943724,5.88562848,1.71664164,6.130863,45.33,10.13,46.4480979158,137.52,52.07562848,11.64664164,53.3621152418,5.88562848,1.71664164,6.130863,46.19,9.93,47.2453278113,137.44,5.88562848,1.71664164,6.130863,5.88562848,1.71664164,6.130863,0.0,0.0,0.0,137.44
2020-04-06 22:00:00,50.76574976,10.60834368,51.862301379,4.48574976,1.3083436800000001,4.672656,46.28,9.3,47.2051734453,137.85,51.11574976,10.57834368,52.1988623299,4.48574976,1.3083436800000001,4.672656,46.63,9.27,47.5425051927,137.74,4.48574976,1.3083436800000001,4.672656,4.48574976,1.3083436800000001,4.672656,0.0,0.0,0.0,137.74
2020-04-06 22:30:00,48.31619904,10.82722472,49.5144815666,4.75619904,1.38722472,4.954374,43.56,9.44,44.5711476182,137.95,48.67619904,10.85722472,49.8723538807,4.75619904,1.38722472,4.954374,43.92,9.47,44.9293589983,137.88,4.75619904,1.38722472,4.954374,4.75619904,1.38722472,4.954374,0.0,0.0,0.0,137.88
2020-04-06 23:00:00,45.69669856,11.85153708,47.2085499718,4.73669856,1.38153708,4.934061,40.96,10.47,42.2769736381,138.38,46.48669856,11.641537079999999,47.9222133107,4.73669856,1.38153708,4.934061,41.75,10.26,42.9922097594,138.28,4.73669856,1.38153708,4.934061,4.73669856,1.38153708,4.934061,0.0,0.0,0.0,138.28
2020-04-06 23:30:00,47.02792736,10.59314548,48.2062307481,4.70792736,1.37314548,4.904091,42.32,9.22,43.3127094512,138.53,47.35792736,10.87314548,48.5901078046,4.70792736,1.37314548,4.904091,42.65,9.5,43.695222851,138.45,4.70792736,1.37314548,4.904091,4.70792736,1.37314548,4.904091,0.0,0.0,0.0,138.45
2020-04-07 00:00:00,43.57591968,12.05214324,45.2118892841,4.39591968,1.28214324,4.579083,39.18,10.77,40.6333028438,138.31,44.30591968,11.86214324,45.8663815985,4.39591968,1.28214324,4.579083,39.91,10.58,41.288551682,138.23,4.39591968,1.28214324,4.579083,4.39591968,1.28214324,4.579083,0.0,0.0,0.0,138.23
2020-04-07 00:30:00,37.45,11.02,39.0377112546,0.0,0.0,0.0,37.45,11.02,39.0377112546,137.98,38.06,10.92,39.5955805615,0.0,0.0,0.0,38.06,10.92,39.5955805615,137.91,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.91
2020-04-07 01:00:00,37.45,11.06,39.0490217547,0.0,0.0,0.0,37.45,11.06,39.0490217547,138.02,38.15,10.89,39.6738528505,0.0,0.0,0.0,38.15,10.89,39.6738528505,137.95,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.95
2020-04-07 01:30:00,36.7,11.22,38.376795072,0.0,0.0,0.0,36.7,11.22,38.376795072,138.13,37.35,11.06,38.9531269605,0.0,0.0,0.0,37.35,11.06,38.9531269605,138.06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.06
2020-04-07 02:00:00,39.01,10.58,40.4192590234,0.0,0.0,0.0,39.01,10.58,40.4192590234,138.04,39.65,10.45,41.0039632231,0.0,0.0,0.0,39.65,10.45,41.0039632231,137.98,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.98
2020-04-07 02:30:00,38.74,10.58,40.1587350398,0.0,0.0,0.0,38.74,10.58,40.1587350398,138.07,39.41,10.43,40.7668124827,0.0,0.0,0.0,39.41,10.43,40.7668124827,138.01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.01
2020-04-07 03:00:00,38.26,10.39,39.6456769396,0.0,0.0,0.0,38.26,10.39,39.6456769396,138.21,38.88,10.26,40.2109686528,0.0,0.0,0.0,38.88,10.26,40.2109686528,138.16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.16
2020-04-07 03:30:00,36.64,10.79,38.1957288188,0.0,0.0,0.0,36.64,10.79,38.1957288188,138.25,37.1,10.77,38.6316308224,0.0,0.0,0.0,37.1,10.77,38.6316308224,138.2,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.2
2020-04-07 04:00:00,35.45,11.17,37.1681503441,0.0,0.0,0.0,35.45,11.17,37.1681503441,138.34,35.89,11.16,37.5850728348,0.0,0.0,0.0,35.89,11.16,37.5850728348,138.3,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.3
2020-04-07 04:30:00,35.2,11.4,37.0,0.0,0.0,0.0,35.2,11.4,37.0,138.43,35.64,11.38,37.4127518368,0.0,0.0,0.0,35.64,11.38,37.4127518368,138.38,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.38
2020-04-07 05:00:00,36.92,11.22,38.5872362317,0.0,0.0,0.0,36.92,11.22,38.5872362317,138.55,37.38,11.21,39.0247165268,0.0,0.0,0.0,37.38,11.21,39.0247165268,138.5,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.5
2020-04-07 05:30:00,38.37,10.53,39.7886642148,0.0,0.0,0.0,38.37,10.53,39.7886642148,138.35,38.84,10.54,40.2447164234,0.0,0.0,0.0,38.84,10.54,40.2447164234,138.28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.28
2020-04-07 06:00:00,38.57,10.67,40.0186681438,0.0,0.0,0.0,38.57,10.67,40.0186681438,138.29,39.07,10.62,40.4876437941,0.0,0.0,0.0,39.07,10.62,40.4876437941,138.25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.25
2020-04-07 06:30:00,41.38,9.71,42.5039821664,0.0,0.0,0.0,41.38,9.71,42.5039821664,138.35,41.72,9.76,42.8464234213,0.0,0.0,0.0,41.72,9.76,42.8464234213,138.28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.28
2020-04-07 07:00:00,42.993936,9.008648,43.9276026157,0.06393599999999999,0.018647999999999998,0.0666,42.93,8.99,43.8612015339,138.51,43.143936,9.108648,44.0949734319,0.06393599999999999,0.018647999999999998,0.0666,43.08,9.09,44.0285645916,138.46,0.06393599999999999,0.018647999999999998,0.0666,0.06393599999999999,0.018647999999999998,0.0666,0.0,0.0,0.0,138.46
2020-04-07 07:30:00,40.12,9.27,41.1770239333,0.0,0.0,0.0,40.12,9.27,41.1770239333,138.92,40.51,9.35,41.5750237522,0.0,0.0,0.0,40.51,9.35,41.5750237522,138.86,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.86
2020-04-07 08:00:00,41.93,8.66,42.8149564989,0.0,0.0,0.0,41.93,8.66,42.8149564989,139.45,42.27,8.82,43.1803809617,0.0,0.0,0.0,42.27,8.82,43.1803809617,139.37,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,139.37
2020-04-07 08:30:00,42.4711488,7.8449184,43.1895962599,0.051148799999999994,0.0149184,0.05328,42.42,7.83,43.1365888777,139.45,42.9211488,7.7649184,43.6178744561,0.051148799999999994,0.0149184,0.05328,42.87,7.75,43.5648872373,139.29,0.051148799999999994,0.0149184,0.05328,0.051148799999999994,0.0149184,0.05328,0.0,0.0,0.0,139.29
2020-04-07 09:00:00,43.31,6.74,43.8313095857,0.0,0.0,0.0,43.31,6.74,43.8313095857,139.53,43.15,7.11,43.7318488061,0.0,0.0,0.0,43.15,7.11,43.7318488061,139.46,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,139.46
2020-04-07 09:30:00,40.14,6.57,40.6741256821,0.0,0.0,0.0,40.14,6.57,40.6741256821,139.43,40.33,6.84,40.9059225541,0.0,0.0,0.0,40.33,6.84,40.9059225541,139.35,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,139.35
2020-04-07 10:00:00,37.48,6.68,38.0706290991,0.0,0.0,0.0,37.48,6.68,38.0706290991,139.61,37.65,6.91,38.2788531699,0.0,0.0,0.0,37.65,6.91,38.2788531699,139.59,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,139.59
2020-04-07 10:30:00,37.94,5.82,38.3837986656,0.0,0.0,0.0,37.94,5.82,38.3837986656,139.44,38.15,6.03,38.6236119492,0.0,0.0,0.0,38.15,6.03,38.6236119492,139.38,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,139.38
2020-04-07 11:00:00,38.0547552,4.9630536,38.3770282118,0.044755199999999995,0.0130536,0.04662,38.01,4.95,38.3309613759,139.18,37.9447552,5.4330536,38.3317429634,0.044755199999999995,0.0130536,0.04662,37.9,5.42,38.2855899785,139.09,0.044755199999999995,0.0130536,0.04662,0.044755199999999995,0.0130536,0.04662,0.0,0.0,0.0,139.09
2020-04-07 11:30:00,36.57,5.0,36.9102275799,0.0,0.0,0.0,36.57,5.0,36.9102275799,138.89,36.62,5.3,37.0015459137,0.0,0.0,0.0,36.62,5.3,37.0015459137,138.89,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.89
2020-04-07 12:00:00,36.39,3.0,36.5134509462,0.0,0.0,0.0,36.39,3.0,36.5134509462,138.59,35.88,3.92,36.0935008,0.0,0.0,0.0,35.88,3.92,36.0935008,138.68,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.68
2020-04-07 12:30:00,34.7591808,4.5555944,35.056441494,0.019180799999999998,0.005594399999999999,0.01998,34.74,4.55,35.0366964767,138.46,35.1391808,4.5955943999999995,35.4384186327,0.019180799999999998,0.005594399999999999,0.01998,35.12,4.59,35.4186744529,138.37,0.019180799999999998,0.005594399999999999,0.01998,0.019180799999999998,0.005594399999999999,0.01998,0.0,0.0,0.0,138.37
2020-04-07 13:00:00,34.9775424,5.1867832,35.3600225157,0.0575424,0.016783199999999998,0.05994000000000001,34.92,5.17,35.3006416372,138.97,35.1175424,5.2967832,35.5147532229,0.0575424,0.016783199999999998,0.05994000000000001,35.06,5.28,35.4553522053,138.83,0.0575424,0.016783199999999998,0.05994000000000001,0.0575424,0.016783199999999998,0.05994000000000001,0.0,0.0,0.0,138.83
2020-04-07 13:30:00,31.85,6.28,32.4632238079,0.0,0.0,0.0,31.85,6.28,32.4632238079,139.34,32.18,6.32,32.7947373827,0.0,0.0,0.0,32.18,6.32,32.7947373827,139.29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,139.29
2020-04-07 14:00:00,31.23,6.78,31.9574920793,0.0,0.0,0.0,31.23,6.78,31.9574920793,139.29,31.44,6.85,32.1775713813,0.0,0.0,0.0,31.44,6.85,32.1775713813,139.24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,139.24
2020-04-07 14:30:00,28.42,7.06,29.2837839085,0.0,0.0,0.0,28.42,7.06,29.2837839085,139.03,28.91,7.0,29.7453878778,0.0,0.0,0.0,28.91,7.0,29.7453878778,138.94,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.94
2020-04-07 15:00:00,34.7211488,6.7749184,35.3759479494,0.051148799999999994,0.0149184,0.05328,34.67,6.76,35.3228891797,138.99,34.8511488,6.9649184,35.5402962987,0.051148799999999994,0.0149184,0.05328,34.8,6.95,35.487216008,138.86,0.051148799999999994,0.0149184,0.05328,0.051148799999999994,0.0149184,0.05328,0.0,0.0,0.0,138.86
2020-04-07 15:30:00,38.38,7.59,39.1232986851,0.0,0.0,0.0,38.38,7.59,39.1232986851,139.16,38.81,7.52,39.5318415964,0.0,0.0,0.0,38.81,7.52,39.5318415964,139.09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,139.09
2020-04-07 16:00:00,40.31,7.54,41.009117279,0.0,0.0,0.0,40.31,7.54,41.009117279,139.13,40.68,7.51,41.3674086691,0.0,0.0,0.0,40.68,7.51,41.3674086691,139.06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,139.06
2020-04-07 16:30:00,37.43,8.64,38.4142486585,0.0,0.0,0.0,37.43,8.64,38.4142486585,139.13,37.87,8.66,38.8475546206,0.0,0.0,0.0,37.87,8.66,38.8475546206,139.01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,139.01
2020-04-07 17:00:00,40.6931168,8.5042424,41.5722490815,0.08311679999999999,0.024242399999999997,0.08658,40.61,8.48,41.4859313503,138.87,40.8431168,8.5042424,41.7190883018,0.08311679999999999,0.024242399999999997,0.08658,40.76,8.48,41.63277555,138.7,0.08311679999999999,0.024242399999999997,0.08658,0.08311679999999999,0.024242399999999997,0.08658,0.0,0.0,0.0,138.7
2020-04-07 17:30:00,43.5027872,8.9237296,44.4086190299,0.012787199999999999,0.0037296,0.01332,43.49,8.92,44.3953432243,138.74,43.9327872,8.8537296,44.8160497924,0.012787199999999999,0.0037296,0.01332,43.92,8.85,44.8027778157,138.7,0.012787199999999999,0.0037296,0.01332,0.012787199999999999,0.0037296,0.01332,0.0,0.0,0.0,138.7
2020-04-07 18:00:00,46.88,8.56,47.6550941663,0.0,0.0,0.0,46.88,8.56,47.6550941663,138.65,47.24,8.64,48.0236108597,0.0,0.0,0.0,47.24,8.64,48.0236108597,138.59,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.59
2020-04-07 18:30:00,49.8963936,8.2018648,50.5660032085,0.006393599999999999,0.0018648,0.00666,49.89,8.2,50.5593918081,138.43,50.6263936,8.0218648,51.2579949258,0.006393599999999999,0.0018648,0.00666,50.62,8.02,51.2513882739,138.32,0.006393599999999999,0.0018648,0.00666,0.006393599999999999,0.0018648,0.00666,0.0,0.0,0.0,138.32
2020-04-07 19:00:00,50.72,8.6,51.4439345307,0.0,0.0,0.0,50.72,8.6,51.4439345307,138.72,50.64,8.74,51.3886874711,0.0,0.0,0.0,50.64,8.74,51.3886874711,138.57,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.57
2020-04-07 19:30:00,52.47,8.45,53.1460572385,0.0,0.0,0.0,52.47,8.45,53.1460572385,138.62,53.07,8.35,53.7228759468,0.0,0.0,0.0,53.07,8.35,53.7228759468,138.57,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.57
2020-04-07 20:00:00,54.05,7.76,54.6042132074,0.0,0.0,0.0,54.05,7.76,54.6042132074,138.62,54.57,7.72,55.1133677069,0.0,0.0,0.0,54.57,7.72,55.1133677069,138.54,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.54
2020-04-07 20:30:00,54.35,7.63,54.882960926,0.0,0.0,0.0,54.35,7.63,54.882960926,138.56,54.86,7.7,55.3977400261,0.0,0.0,0.0,54.86,7.7,55.3977400261,138.45,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.45
2020-04-07 21:00:00,52.52,8.58,53.2162268486,0.0,0.0,0.0,52.52,8.58,53.2162268486,139.08,52.91,8.6,53.6043664266,0.0,0.0,0.0,52.91,8.6,53.6043664266,138.99,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.99
2020-04-07 21:30:00,48.5047552,9.4530536,49.417319832,0.044755199999999995,0.0130536,0.04662,48.46,9.44,49.3708942597,139.25,49.2347552,9.3430536,50.1134090856,0.044755199999999995,0.0130536,0.04662,49.19,9.33,50.0670051032,139.19,0.044755199999999995,0.0130536,0.04662,0.044755199999999995,0.0130536,0.04662,0.0,0.0,0.0,139.19
2020-04-07 22:00:00,48.3,9.02,49.1350221329,0.0,0.0,0.0,48.3,9.02,49.1350221329,139.05,48.51,9.08,49.3524720759,0.0,0.0,0.0,48.51,9.08,49.3524720759,138.96,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.96
2020-04-07 22:30:00,47.7,9.49,48.6348650661,0.0,0.0,0.0,47.7,9.49,48.6348650661,139.27,47.9,9.67,48.8663370839,0.0,0.0,0.0,47.9,9.67,48.8663370839,139.21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,139.21
2020-04-07 23:00:00,43.32,10.47,44.5672895743,0.0,0.0,0.0,43.32,10.47,44.5672895743,138.92,43.97,10.35,45.1717101735,0.0,0.0,0.0,43.97,10.35,45.1717101735,138.83,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.83
2020-04-07 23:30:00,42.21,9.64,43.2968093513,0.0,0.0,0.0,42.21,9.64,43.2968093513,138.87,42.22,10.13,43.4182599836,0.0,0.0,0.0,42.22,10.13,43.4182599836,138.83,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.83
2020-04-08 00:00:00,39.68,10.98,41.1711403777,0.0,0.0,0.0,39.68,10.98,41.1711403777,139.08,40.29,10.89,41.7357903963,0.0,0.0,0.0,40.29,10.89,41.7357903963,139.01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,139.01
2020-04-08 00:30:00,42.04281248,12.51165364,43.8650151948,4.70281248,1.37165364,4.898763,37.34,11.14,38.9663341873,139.3,42.63281248,12.41165364,44.4027684501,4.70281248,1.37165364,4.898763,37.93,11.04,39.504006126,139.24,4.70281248,1.37165364,4.898763,4.70281248,1.37165364,4.898763,0.0,0.0,0.0,139.24
2020-04-08 01:00:00,41.83797728,12.40191004,43.6374118793,4.73797728,1.38191004,4.9353929999999995,37.1,11.02,38.7020722959,139.37,42.40797728,12.32191004,44.1618161313,4.73797728,1.38191004,4.9353929999999995,37.67,10.94,39.2264260416,139.31,4.73797728,1.38191004,4.9353929999999995,4.73797728,1.38191004,4.9353929999999995,0.0,0.0,0.0,139.31
2020-04-08 01:30:00,41.1315136,12.9137748,43.1111005498,4.8815136,1.4237748,5.08491,36.25,11.49,38.0273927584,139.45,41.6315136,12.8937748,43.5824775939,4.8815136,1.4237748,5.08491,36.75,11.47,38.498355809,139.4,4.8815136,1.4237748,5.08491,4.8815136,1.4237748,5.08491,0.0,0.0,0.0,139.4
2020-04-08 02:00:00,43.81005536,12.34584948,45.5163811175,4.58005536,1.33584948,4.770891,39.23,11.01,40.7457114308,139.36,44.38005536,12.27584948,46.0465611551,4.58005536,1.33584948,4.770891,39.8,10.94,41.2761868394,139.31,4.58005536,1.33584948,4.770891,4.58005536,1.33584948,4.770891,0.0,0.0,0.0,139.31
2020-04-08 02:30:00,43.35193344,12.60806392,45.1481274119,4.62193344,1.34806392,4.814514,38.73,11.26,40.3336150128,139.43,43.94193344,12.52806392,45.6929524109,4.62193344,1.34806392,4.814514,39.32,11.18,40.8785371558,139.37,4.62193344,1.34806392,4.814514,4.62193344,1.34806392,4.814514,0.0,0.0,0.0,139.37
2020-04-08 03:00:00,41.15886624,12.92591932,43.1408351847,4.8888662400000005,1.42591932,5.092569,36.27,11.5,38.0494796285,139.64,41.59886624,12.93591932,43.563788645,4.8888662400000005,1.42591932,5.092569,36.71,11.51,38.4721223745,139.6,4.8888662400000005,1.42591932,5.092569,4.8888662400000005,1.42591932,5.092569,0.0,0.0,0.0,139.6
2020-04-08 03:30:00,40.64702816,12.90204988,42.6455600191,4.80702816,1.40204988,5.007321,35.84,11.5,37.6398140272,139.73,41.07702816,12.90204988,43.0556051353,4.80702816,1.40204988,5.007321,36.27,11.5,38.0494796285,139.68,4.80702816,1.40204988,5.007321,4.80702816,1.40204988,5.007321,0.0,0.0,0.0,139.68
2020-04-08 04:00:00,40.27744768,13.10967224,42.357246108,4.86744768,1.4196722400000001,5.070258,35.41,11.69,37.2897331715,139.92,40.81744768,13.02967224,42.8466614078,4.86744768,1.4196722400000001,5.070258,35.95,11.61,37.7782291803,139.86,4.86744768,1.4196722400000001,5.070258,4.86744768,1.4196722400000001,5.070258,0.0,0.0,0.0,139.86
2020-04-08 04:30:00,41.51653888,8.55482384,42.388772234,4.57653888,1.3348238399999999,4.767228,36.94,7.22,37.6389691676,139.42,41.46653888,17.19482384,44.890264129,4.57653888,1.3348238399999999,4.767228,36.89,15.86,40.1548465319,138.78,4.57653888,1.3348238399999999,4.767228,4.57653888,1.3348238399999999,4.767228,0.0,0.0,0.0,138.78
2020-04-08 05:00:00,42.05321248,2.39510364,42.1213627668,4.30321248,1.25510364,4.482513,37.75,1.1400000000000001,37.7672093224,138.71,41.00321248,23.17510364,47.0993509765,4.30321248,1.25510364,4.482513,36.7,21.92,42.7478233364,137.26,4.30321248,1.25510364,4.482513,4.30321248,1.25510364,4.482513,0.0,0.0,0.0,137.26
2020-04-08 05:30:00,42.76485056,2.35724808,42.8297684085,4.58485056,1.33724808,4.775886,38.18,1.02,38.1936225043,138.68,41.66485056,23.00724808,47.5950967685,4.58485056,1.33724808,4.775886,37.08,21.67,42.9478206665,137.21,4.58485056,1.33724808,4.775886,4.58485056,1.33724808,4.775886,0.0,0.0,0.0,137.21
2020-04-08 06:00:00,41.46730816,3.18046488,41.5890971637,4.5273081600000005,1.32046488,4.715946,36.94,1.8599999999999999,36.9867976446,138.82,40.41730816,24.00046488,47.0061816505,4.5273081600000005,1.32046488,4.715946,35.89,22.68,42.4555591177,137.37,4.5273081600000005,1.32046488,4.715946,4.5273081600000005,1.32046488,4.715946,0.0,0.0,0.0,137.37
2020-04-08 06:30:00,44.4022832,2.1760826,44.4555743283,4.5122832,1.3160826,4.700295,39.89,0.86,39.8992694169,138.47,43.3522832,22.8660826,49.0130410414,4.5122832,1.3160826,4.700295,38.84,21.55,44.4178804087,136.98,4.5122832,1.3160826,4.700295,4.5122832,1.3160826,4.700295,0.0,0.0,0.0,136.98
2020-04-08 07:00:00,47.63428096,1.72666528,47.6655650923,4.75428096,1.38666528,4.952376,42.88,0.34,42.8813479266,138.5,46.43428096,21.96666528,51.3680526378,4.75428096,1.38666528,4.952376,41.68,20.58,46.4839628259,137.01,4.75428096,1.38666528,4.952376,4.75428096,1.38666528,4.952376,0.0,0.0,0.0,137.01
2020-04-08 07:30:00,50.7980672,3.5690196,50.9232906651,4.7280672,1.3790196,4.92507,46.07,2.19,46.1220229392,137.95,49.7580672,21.0490196,54.0270902196,4.7280672,1.3790196,4.92507,45.03,19.67,49.1386792659,136.63,4.7280672,1.3790196,4.92507,4.7280672,1.3790196,4.92507,0.0,0.0,0.0,136.63
2020-04-08 08:00:00,52.54045216,5.62263188,52.8404494912,7.38045216,2.15263188,7.687971,45.16,3.47,45.2931175787,137.7,51.14045216,21.52263188,55.4848585667,7.38045216,2.15263188,7.687971,43.76,19.37,47.8553497532,136.49,7.38045216,2.15263188,7.687971,7.38045216,2.15263188,7.687971,0.0,0.0,0.0,136.49
2020-04-08 08:30:00,56.1186736,6.9512798,56.5475535941,7.7186736,2.2512798,8.040285,48.4,4.7,48.627667022,137.59,54.8286736,20.2112798,58.4352571646,7.7186736,2.2512798,8.040285,47.11,17.96,50.4173948157,136.31,7.7186736,2.2512798,8.040285,7.7186736,2.2512798,8.040285,0.0,0.0,0.0,136.31
2020-04-08 09:00:00,55.57831328,8.19950804,56.1798971087,8.39831328,2.44950804,8.748243,47.18,5.75,47.5290952996,137.67,53.91831328,19.64950804,57.3871734203,8.39831328,2.44950804,8.748243,45.52,17.2,48.6611795993,136.44,8.39831328,2.44950804,8.748243,8.39831328,2.44950804,8.748243,0.0,0.0,0.0,136.44
2020-04-08 09:30:00,54.23141856,8.41999708,54.8811726356,10.01141856,2.91999708,10.428561,44.22,5.5,44.5607271036,137.67,52.98141856,19.85999708,56.5813590916,10.01141856,2.91999708,10.428561,42.97,16.94,46.1885754273,136.39,10.01141856,2.91999708,10.428561,10.01141856,2.91999708,10.428561,0.0,0.0,0.0,136.39
2020-04-08 10:00:00,52.57385504,7.86570772,53.1590029224,11.09385504,3.23570772,11.556099,41.48,4.63,41.7376005539,137.87,51.06385504,21.22570772,55.299619888,11.09385504,3.23570772,11.556099,39.97,17.99,43.8319632232,136.67,11.09385504,3.23570772,11.556099,11.09385504,3.23570772,11.556099,0.0,0.0,0.0,136.67
2020-04-08 10:30:00,52.94876864,9.17880752,53.738464883,12.57876864,3.66880752,13.102884,40.37,5.51,40.7442879432,137.78,51.37876864,20.89880752,55.4665486823,12.57876864,3.66880752,13.102884,38.8,17.23,42.4536559085,136.57,12.57876864,3.66880752,13.102884,12.57876864,3.66880752,13.102884,0.0,0.0,0.0,136.57
2020-04-08 11:00:00,53.35798912,10.15608016,54.3159365854,12.87798912,3.75608016,13.414572,40.48,6.4,40.9828061509,138.0,51.60798912,20.20608016,55.4226507526,12.87798912,3.75608016,13.414572,38.73,16.45,42.078681063,136.73,12.87798912,3.75608016,13.414572,12.87798912,3.75608016,13.414572,0.0,0.0,0.0,136.73
2020-04-08 11:30:00,52.13860896,10.20209428,53.1273683894,12.41860896,3.6220942799999998,12.936050999999999,39.72,6.58,40.2613313242,137.88,50.60860896,19.62209428,54.2794425616,12.41860896,3.6220942799999998,12.936050999999999,38.19,16.0,41.4062326226,136.69,12.41860896,3.6220942799999998,12.936050999999999,12.41860896,3.6220942799999998,12.936050999999999,0.0,0.0,0.0,136.69
2020-04-08 12:00:00,50.46256448,10.30491464,51.5039967346,12.94256448,3.77491464,13.481838,37.52,6.53,38.0840032034,138.0,48.86256448,19.90491464,52.7613100139,12.94256448,3.77491464,13.481838,35.92,16.13,39.3754149184,136.8,12.94256448,3.77491464,13.481838,12.94256448,3.77491464,13.481838,0.0,0.0,0.0,136.8
2020-04-08 12:30:00,46.6395872,10.2098796,47.7440335082,13.1995872,3.8498796,13.74957,33.44,6.36,34.039435953,138.07,44.2995872,20.9398796,48.9993059517,13.1995872,3.8498796,13.74957,31.1,17.09,35.4863086274,136.93,13.1995872,3.8498796,13.74957,13.1995872,3.8498796,13.74957,0.0,0.0,0.0,136.93
2020-04-08 13:00:00,41.95253408,9.47032244,43.0081634443,13.37253408,3.90032244,13.929723,28.58,5.57,29.1177145394,138.39,39.08253408,22.03032244,44.8640120467,13.37253408,3.90032244,13.929723,25.71,18.13,31.4595136644,137.19,13.37253408,3.90032244,13.929723,13.37253408,3.90032244,13.929723,0.0,0.0,0.0,137.19
2020-04-08 13:30:00,31.968138240000002,8.40904032,33.0556170966,13.60813824,3.96904032,14.175144,18.36,4.44,18.8892350295,138.67,29.36813824,23.33904032,37.5126424921,13.60813824,3.96904032,14.175144,15.76,19.37,24.971473725,137.54,13.60813824,3.96904032,14.175144,13.60813824,3.96904032,14.175144,0.0,0.0,0.0,137.54
2020-04-08 14:00:00,31.0255312,8.8261966,32.256554879,13.2555312,3.8661966,13.807845,17.77,4.96,18.4492411768,138.84,28.3855312,22.8261966,36.4249040181,13.2555312,3.8661966,13.807845,15.13,18.96,24.2569268457,137.72,13.2555312,3.8661966,13.807845,13.2555312,3.8661966,13.807845,0.0,0.0,0.0,137.72
2020-04-08 14:30:00,31.14010688,9.19169784,32.468347135,13.00010688,3.79169784,13.541778,18.14,5.4,18.9266901491,138.84,28.56010688,22.31169784,36.2421241858,13.00010688,3.79169784,13.541778,15.56,18.52,24.1889230848,137.69,13.00010688,3.79169784,13.541778,13.00010688,3.79169784,13.541778,0.0,0.0,0.0,137.69
2020-04-08 15:00:00,30.0724336,10.0594598,31.7103136865,13.952433599999999,4.0694598,14.533785,16.12,5.99,17.1969328661,138.73,27.0524336,22.2694598,35.039449246,13.952433599999999,4.0694598,14.533785,13.1,18.2,22.4243171579,137.58,13.952433599999999,4.0694598,14.533785,13.952433599999999,4.0694598,14.533785,0.0,0.0,0.0,137.58
2020-04-08 15:30:00,29.90786016,7.9506258800000005,30.9466080732,11.96786016,3.49062588,12.466521,17.94,4.46,18.4860812505,138.8,27.20786016,22.98062588,35.614278321,11.96786016,3.49062588,12.466521,15.24,19.49,24.7410125096,137.67,11.96786016,3.49062588,12.466521,11.96786016,3.49062588,12.466521,0.0,0.0,0.0,137.67
2020-04-08 16:00:00,33.71509376,6.86773568,34.4074605372,11.13509376,3.24773568,11.599056,22.58,3.62,22.8683361878,138.75,30.93509376,23.54773568,38.8777041708,11.13509376,3.24773568,11.599056,19.8,20.3,28.3571860381,137.67,11.13509376,3.24773568,11.599056,11.13509376,3.24773568,11.599056,0.0,0.0,0.0,137.67
2020-04-08 16:30:00,44.23115712,6.32575416,44.6812088676,11.71115712,3.41575416,12.199122,32.52,2.91,32.6499387442,138.87,42.22115712,23.94575416,48.5389045081,11.71115712,3.41575416,12.199122,30.51,20.53,36.7741893181,137.64,11.71115712,3.41575416,12.199122,11.71115712,3.41575416,12.199122,0.0,0.0,0.0,137.64
2020-04-08 17:00:00,51.53684224,6.52116232,51.9477782593,10.90684224,3.18116232,11.361294000000001,40.63,3.34,40.7670516471,138.58,49.43684224,23.17116232,54.5976568538,10.90684224,3.18116232,11.361294000000001,38.53,19.99,43.4069234109,137.32,10.90684224,3.18116232,11.361294000000001,10.90684224,3.18116232,11.361294000000001,0.0,0.0,0.0,137.32
2020-04-08 17:30:00,53.58341696,5.82391328,53.8989845823,9.61341696,2.80391328,10.013976,43.97,3.02,44.0735895974,138.07,51.75341696,22.78391328,56.5466433255,9.61341696,2.80391328,10.013976,42.14,19.98,46.6366808424,136.9,9.61341696,2.80391328,10.013976,9.61341696,2.80391328,10.013976,0.0,0.0,0.0,136.9
2020-04-08 18:00:00,55.27151968,6.2841932400000005,55.6276187915,8.79151968,2.56419324,9.157833,46.48,3.7199999999999998,46.6286264005,137.7,53.14151968,21.96419324,57.5017121361,8.79151968,2.56419324,9.157833,44.35,19.4,48.4074632676,136.56,8.79151968,2.56419324,9.157833,8.79151968,2.56419324,9.157833,0.0,0.0,0.0,136.56
2020-04-08 18:30:00,54.69011232,5.47503276,54.9634821431,7.56011232,2.20503276,7.8751169999999995,47.13,3.27,47.2433042875,137.59,53.05011232,21.82503276,57.3641566846,7.56011232,2.20503276,7.8751169999999995,45.49,19.62,49.5407357636,136.38,7.56011232,2.20503276,7.8751169999999995,7.56011232,2.20503276,7.8751169999999995,0.0,0.0,0.0,136.38
2020-04-08 19:00:00,56.05668672,4.47111696,56.2347135931,6.58668672,1.92111696,6.861132,49.47,2.55,49.5356780513,137.73,53.55668672,22.42111696,58.0605302952,6.58668672,1.92111696,6.861132,46.97,20.5,51.2487160815,136.47,6.58668672,1.92111696,6.861132,6.58668672,1.92111696,6.861132,0.0,0.0,0.0,136.47
2020-04-08 19:30:00,58.37609792,3.55302856,58.4841245152,5.97609792,1.74302856,6.225102,52.4,1.81,52.4312511771,137.8,57.92609792,15.20302856,59.8879361611,5.97609792,1.74302856,6.225102,51.95,13.46,53.6653901504,137.1,5.97609792,1.74302856,6.225102,5.97609792,1.74302856,6.225102,0.0,0.0,0.0,137.1
2020-04-08 20:00:00,58.28117312,3.69284216,58.3980498258,5.70117312,1.66284216,5.938722,52.58,2.03,52.6191723614,137.6,57.33117312,16.10284216,59.5496846083,5.70117312,1.66284216,5.938722,51.63,14.44,53.6112907884,137.15,5.70117312,1.66284216,5.938722,5.70117312,1.66284216,5.938722,0.0,0.0,0.0,137.15
2020-04-08 20:30:00,59.32550848,3.65160664,59.4377841736,6.00550848,1.7516066399999999,6.255738,53.32,1.9,53.3538414737,137.47,58.34550848,15.67160664,60.4135548902,6.00550848,1.7516066399999999,6.255738,52.34,13.92,54.1594128476,136.91,6.00550848,1.7516066399999999,6.255738,6.00550848,1.7516066399999999,6.255738,0.0,0.0,0.0,136.91
2020-04-08 21:00:00,55.03291136,4.87918248,55.2487805696,5.72291136,1.66918248,5.961366,49.31,3.21,49.4143724032,137.96,54.00291136,17.47918248,56.7612214062,5.72291136,1.66918248,5.961366,48.28,15.81,50.8027016998,137.45,5.72291136,1.66918248,5.961366,5.72291136,1.66918248,5.961366,0.0,0.0,0.0,137.45
2020-04-08 21:30:00,52.66770624,5.43391432,52.9472823233,6.04770624,1.76391432,6.299694,46.62,3.67,46.7642309891,137.93,52.06770624,17.90391432,55.0599326287,6.04770624,1.76391432,6.299694,46.02,16.14,48.7682273617,137.45,6.04770624,1.76391432,6.299694,6.04770624,1.76391432,6.299694,0.0,0.0,0.0,137.45
2020-04-08 22:00:00,54.75357024,4.56354132,54.9434196552,6.18357024,1.80354132,6.441219,48.57,2.76,48.6483555734,138.0,53.68357024,17.19354132,56.369704423900004,6.18357024,1.80354132,6.441219,47.5,15.39,49.9309733532,137.48,6.18357024,1.80354132,6.441219,6.18357024,1.80354132,6.441219,0.0,0.0,0.0,137.48
2020-04-08 22:30:00,53.29049472,3.39431096,53.3984847575,4.78049472,1.3943109599999999,4.979682,48.51,2.0,48.5512111074,137.64,52.16049472,16.10431096,54.5899811406,4.78049472,1.3943109599999999,4.979682,47.38,14.71,49.6109715688,137.2,4.78049472,1.3943109599999999,4.979682,4.78049472,1.3943109599999999,4.979682,0.0,0.0,0.0,137.2
2020-04-08 23:00:00,50.15542016,4.36783088,50.3452492101,4.41542016,1.28783088,4.599396,45.74,3.08,45.8435818845,137.64,49.33542016,16.83783088,52.1296099267,4.41542016,1.28783088,4.599396,44.92,15.55,47.5353436929,137.15,4.41542016,1.28783088,4.599396,4.41542016,1.28783088,4.599396,0.0,0.0,0.0,137.15
2020-04-08 23:30:00,48.1401952,4.1317236,48.3171763848,4.6001952,1.3417236,4.79187,43.54,2.79,43.6292986421,138.02,47.2001952,17.0017236,50.1688851011,4.6001952,1.3417236,4.79187,42.6,15.66,45.3871743998,137.52,4.6001952,1.3417236,4.79187,4.6001952,1.3417236,4.79187,0.0,0.0,0.0,137.52
2020-04-09 00:00:00,44.48013536,5.30253948,44.7950819464,4.50013536,1.3125394799999999,4.687641,39.98,3.99,40.178607492,138.64,43.72013536,18.06253948,47.3043926963,4.50013536,1.3125394799999999,4.687641,39.22,16.75,42.6470503083,138.16,4.50013536,1.3125394799999999,4.687641,4.50013536,1.3125394799999999,4.687641,0.0,0.0,0.0,138.16
2020-04-09 00:30:00,41.78886624,6.35591932,42.2694576737,4.8888662400000005,1.42591932,5.092569,36.9,4.93,37.2278779949,138.9,41.07886624,19.09591932,45.3004126498,4.8888662400000005,1.42591932,5.092569,36.19,17.67,40.2733783038,138.41,4.8888662400000005,1.42591932,5.092569,4.8888662400000005,1.42591932,5.092569,0.0,0.0,0.0,138.41
2020-04-09 01:00:00,39.92498016,6.93603588,40.5229889631,4.85498016,1.41603588,5.057271,35.07,5.52,35.5017647449,138.64,39.30498016,19.57603588,43.9101656357,4.85498016,1.41603588,5.057271,34.45,18.16,38.9433961025,138.15,4.85498016,1.41603588,5.057271,4.85498016,1.41603588,5.057271,0.0,0.0,0.0,138.15
2020-04-09 01:30:00,40.89598944,6.76174692,41.4512143813,4.56598944,1.33174692,4.756239,36.33,5.43,36.733551421,138.17,40.24598944,19.31174692,44.6394806769,4.56598944,1.33174692,4.756239,35.68,17.98,39.9542588468,137.7,4.56598944,1.33174692,4.756239,4.56598944,1.33174692,4.756239,0.0,0.0,0.0,137.7
2020-04-09 02:00:00,41.2071184,6.6058262,41.7332427043,4.4771184,1.3058262,4.663665,36.73,5.3,37.1104149802,138.08,40.5371184,19.1658262,44.839568041,4.4771184,1.3058262,4.663665,36.06,17.86,40.2405665964,137.61,4.4771184,1.3058262,4.663665,4.4771184,1.3058262,4.663665,0.0,0.0,0.0,137.61
2020-04-09 02:30:00,40.54221312,6.84981216,41.1167967052,4.66221312,1.35981216,4.856472,35.88,5.49,36.2975825641,138.14,39.85221312,19.45981216,44.3495567043,4.66221312,1.35981216,4.856472,35.19,18.1,39.5720368442,137.67,4.66221312,1.35981216,4.856472,4.66221312,1.35981216,4.856472,0.0,0.0,0.0,137.67
2020-04-09 03:00:00,39.47051456,7.10515008,40.1049208613,4.92051456,1.43515008,5.125536,34.55,5.67,35.0121607445,138.22,38.80051456,19.69515008,43.5129735458,4.92051456,1.43515008,5.125536,33.88,18.26,38.4874265183,137.75,4.92051456,1.43515008,5.125536,4.92051456,1.43515008,5.125536,0.0,0.0,0.0,137.75
2020-04-09 03:30:00,39.13774752,7.13892636,39.7835085244,4.72774752,1.37892636,4.924737,34.41,5.76,34.8887618009,138.22,38.44774752,19.75892636,43.2278204431,4.72774752,1.37892636,4.924737,33.72,18.38,38.4039425059,137.75,4.72774752,1.37892636,4.924737,4.72774752,1.37892636,4.924737,0.0,0.0,0.0,137.75
2020-04-09 04:00:00,38.81921632,7.19060476,39.4795687985,4.45921632,1.3006047600000001,4.645017,34.36,5.89,34.8611775475,138.32,38.13921632,19.81060476,42.9774345728,4.45921632,1.3006047600000001,4.645017,33.68,18.51,38.4312698203,137.84,4.45921632,1.3006047600000001,4.645017,4.45921632,1.3006047600000001,4.645017,0.0,0.0,0.0,137.84
2020-04-09 04:30:00,38.77077472,7.32272596,39.4562452328,4.50077472,1.31272596,4.688307,34.27,6.01,34.79300217,138.44,38.07077472,19.95272596,42.9824983105,4.50077472,1.31272596,4.688307,33.57,18.64,38.3978449916,137.96,4.50077472,1.31272596,4.688307,4.50077472,1.31272596,4.688307,0.0,0.0,0.0,137.96
2020-04-09 05:00:00,38.747288,7.262959,39.4221118256,4.707288,1.372959,4.903425,34.04,5.89,34.5458202971,138.38,38.027288,19.922959,42.9301633814,4.707288,1.372959,4.903425,33.32,18.55,38.1356119657,137.9,4.707288,1.372959,4.903425,4.707288,1.372959,4.903425,0.0,0.0,0.0,137.9
2020-04-09 05:30:00,40.37793728,6.72356504,40.9338997145,4.77793728,1.39356504,4.977018,35.6,5.33,35.9967901347,138.13,39.62793728,19.42356504,44.1321684481,4.77793728,1.39356504,4.977018,34.85,18.03,39.2377802634,137.64,4.77793728,1.39356504,4.977018,4.77793728,1.39356504,4.977018,0.0,0.0,0.0,137.64
2020-04-09 06:00:00,40.91401152,6.88200336,41.4887732876,4.46401152,1.30200336,4.650012,36.45,5.58,36.8746376253,138.1,40.24401152,19.42200336,44.6855085877,4.46401152,1.30200336,4.650012,35.78,18.12,40.1066428413,137.62,4.46401152,1.30200336,4.650012,4.46401152,1.30200336,4.650012,0.0,0.0,0.0,137.62
2020-04-09 06:30:00,43.00205344,6.19309892,43.4457256159,4.50205344,1.31309892,4.689639,38.5,4.88,38.8080455576,137.91,42.19205344,18.78309892,46.1841334066,4.50205344,1.31309892,4.689639,37.69,17.47,41.5419908045,137.41,4.50205344,1.31309892,4.689639,4.50205344,1.31309892,4.689639,0.0,0.0,0.0,137.41
2020-04-09 07:00:00,39.1285664,6.3766652,39.6447546038,5.0285664,1.4666652,5.23809,34.1,4.91,34.451677753,137.99,38.1085664,19.0266652,42.5943285156,5.0285664,1.4666652,5.23809,33.08,17.56,37.451835736,137.49,5.0285664,1.4666652,5.23809,5.0285664,1.4666652,5.23809,0.0,0.0,0.0,137.49
2020-04-09 07:30:00,39.17624832,5.29265576,39.5321468861,5.42624832,1.58265576,5.652342,33.75,3.71,33.9533002814,137.82,38.27624832,17.97265576,42.2857841422,5.42624832,1.58265576,5.652342,32.85,16.39,36.7117774018,137.34,5.42624832,1.58265576,5.652342,5.42624832,1.58265576,5.652342,0.0,0.0,0.0,137.34
2020-04-09 08:00:00,38.61865408,5.80710744,39.0528224303,7.25865408,2.11710744,7.561098,31.36,3.69,31.5763471605,138.49,37.62865408,18.73710744,42.0356372985,7.25865408,2.11710744,7.561098,30.37,16.62,34.6202440777,137.99,7.25865408,2.11710744,7.561098,7.25865408,2.11710744,7.561098,0.0,0.0,0.0,137.99
2020-04-09 08:30:00,34.99631456,6.24892508,35.5498396261,9.11631456,2.65892508,9.496161,25.88,3.59,26.1278108536,138.55,33.76631456,19.16892508,38.8279755806,9.11631456,2.65892508,9.496161,24.65,16.51,29.6682085742,137.99,9.11631456,2.65892508,9.496161,9.11631456,2.65892508,9.496161,0.0,0.0,0.0,137.99
2020-04-09 09:00:00,31.95309728,5.70382004,32.4581883172,9.61309728,2.80382004,10.013643,22.34,2.9,22.5274410442,138.39,30.19309728,18.84382004,35.5909072245,9.61309728,2.80382004,10.013643,20.58,16.04,26.0924893408,137.87,9.61309728,2.80382004,10.013643,9.61309728,2.80382004,10.013643,0.0,0.0,0.0,137.87
2020-04-09 09:30:00,32.70359776,6.03813268,33.2563430447,8.63359776,2.51813268,8.993331,24.07,3.52,24.3260210474,138.9,31.69359776,18.63813268,36.7677049701,8.63359776,2.51813268,8.993331,23.06,16.12,28.1357068509,138.35,8.63359776,2.51813268,8.993331,8.63359776,2.51813268,8.993331,0.0,0.0,0.0,138.35
2020-04-09 10:00:00,29.43920128,8.51351704,30.6454979466,9.50920128,2.7735170399999998,9.905418,19.93,5.74,20.7401181289,139.75,28.67920128,19.05351704,34.4315712341,9.50920128,2.7735170399999998,9.905418,19.17,16.28,25.1500954273,138.99,9.50920128,2.7735170399999998,9.905418,9.50920128,2.7735170399999998,9.905418,0.0,0.0,0.0,138.99
2020-04-09 10:30:00,29.1047648,7.4805564,30.0507247519,10.4247648,3.0405564,10.85913,18.68,4.44,19.2004166621,139.66,28.4447648,17.9705564,33.6458844713,10.4247648,3.0405564,10.85913,18.02,14.93,23.4013952575,138.85,10.4247648,3.0405564,10.85913,10.4247648,3.0405564,10.85913,0.0,0.0,0.0,138.85
