Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-04-09 11:00:00,28.82409504,6.72577772,29.5983874698,10.85409504,3.16577772,11.306349,17.97,3.56,18.3192385213,139.57,27.86409504,17.42577772,32.8643503138,10.85409504,3.16577772,11.306349,17.01,14.26,22.1965695548,138.74,10.85409504,3.16577772,11.306349,10.85409504,3.16577772,11.306349,0.0,0.0,0.0,138.74
2020-04-09 11:30:00,28.3060016,7.8925838,29.385755148,12.3860016,3.6125838,12.902085,15.92,4.28,16.485290413,139.69,27.4460016,18.5925838,33.1506738421,12.3860016,3.6125838,12.902085,15.06,14.98,21.241563031,138.92,12.3860016,3.6125838,12.902085,12.3860016,3.6125838,12.902085,0.0,0.0,0.0,138.92
2020-04-09 12:00:00,28.44472448,7.78554464,29.4909656689,10.78472448,3.14554464,11.234088,17.66,4.64,18.2593866272,139.75,27.83472448,18.22554464,33.2707433686,10.78472448,3.14554464,11.234088,17.05,15.08,22.7620056234,138.97,10.78472448,3.14554464,11.234088,10.78472448,3.14554464,11.234088,0.0,0.0,0.0,138.97
2020-04-09 12:30:00,27.96497344,7.02603392,28.834092532,11.57497344,3.3760339200000002,12.057264,16.39,3.65,16.791503804,139.55,27.33497344,17.44603392,32.427841009,11.57497344,3.3760339200000002,12.057264,15.76,14.07,21.1268194483,138.7,11.57497344,3.3760339200000002,12.057264,11.57497344,3.3760339200000002,12.057264,0.0,0.0,0.0,138.7
2020-04-09 13:00:00,29.45081664,7.11482152,30.2980409602,12.53081664,3.65482152,13.052934,16.92,3.46,17.2701476543,139.65,29.16081664,17.14482152,33.8274759931,12.53081664,3.65482152,13.052934,16.63,13.49,21.4134770647,138.7,12.53081664,3.65482152,13.052934,12.53081664,3.65482152,13.052934,0.0,0.0,0.0,138.7
2020-04-09 13:30:00,27.9919264,7.4113952,28.9564625325,11.6619264,3.4013952,12.14784,16.33,4.01,16.8151419857,139.79,28.1319264,17.3313952,33.0421328391,11.6619264,3.4013952,12.14784,16.47,13.93,21.5709480552,138.95,11.6619264,3.4013952,12.14784,11.6619264,3.4013952,12.14784,0.0,0.0,0.0,138.95
2020-04-09 14:00:00,28.46262624,10.41409932,30.3079949374,11.12262624,3.24409932,11.586069,17.34,7.17,18.7639148367,139.48,28.85262624,14.76409932,32.4106875841,11.12262624,3.24409932,11.586069,17.73,11.52,21.1438714525,139.01,11.12262624,3.24409932,11.586069,11.12262624,3.24409932,11.586069,0.0,0.0,0.0,139.01
2020-04-09 14:30:00,30.7930368,17.1813024,35.2619946618,10.1530368,2.9613024,10.57608,20.64,14.22,25.0642773684,137.53,32.5630368,7.4813024,33.4113940331,10.1530368,2.9613024,10.57608,22.41,4.52,22.8612882402,138.21,10.1530368,2.9613024,10.57608,10.1530368,2.9613024,10.57608,0.0,0.0,0.0,138.21
2020-04-09 15:00:00,32.0212384,16.4391112,35.9945007705,10.3512384,3.0191112,10.782540000000001,21.67,13.42,25.488925046,137.17,33.6312384,7.4891112,34.4549993888,10.3512384,3.0191112,10.782540000000001,23.28,4.47,23.7052589102,137.89,10.3512384,3.0191112,10.782540000000001,10.3512384,3.0191112,10.782540000000001,0.0,0.0,0.0,137.89
2020-04-09 15:30:00,29.2037648,15.8919314,33.2477572494,11.4237648,3.3319314,11.899755,17.78,12.56,21.7688309286,136.97,30.5737648,7.1019314,31.38777666,11.4237648,3.3319314,11.899755,19.15,3.77,19.517566446700002,137.77,11.4237648,3.3319314,11.899755,11.4237648,3.3319314,11.899755,0.0,0.0,0.0,137.77
2020-04-09 16:00:00,28.62856032,17.66999676,33.642580928,11.10856032,3.23999676,11.571417,17.52,14.43,22.6974734277,137.3,29.99856032,8.77999676,31.2570306392,11.10856032,3.23999676,11.571417,18.89,5.54,19.6856216564,138.1,11.10856032,3.23999676,11.571417,11.10856032,3.23999676,11.571417,0.0,0.0,0.0,138.1
2020-04-09 16:30:00,29.87939936,18.51524148,35.1509981818,11.22939936,3.27524148,11.697291,18.65,15.24,24.0848520859,137.51,31.48939936,9.57524148,32.9130296608,11.22939936,3.27524148,11.697291,20.26,6.3,21.216917778,138.26,11.22939936,3.27524148,11.697291,11.22939936,3.27524148,11.697291,0.0,0.0,0.0,138.26
2020-04-09 17:00:00,34.53830304,17.73242172,38.8243886873,8.64830304,2.52242172,9.008649,25.89,15.21,30.027257617,137.22,36.19830304,8.48242172,37.1788733182,8.64830304,2.52242172,9.008649,27.55,5.96,28.1873038796,137.88,8.64830304,2.52242172,9.008649,8.64830304,2.52242172,9.008649,0.0,0.0,0.0,137.88
2020-04-09 17:30:00,34.92984192,17.41037056,39.028385306,8.22984192,2.40037056,8.572752,26.7,15.01,30.6298889975,136.89,36.09984192,8.68037056,37.128795021,8.22984192,2.40037056,8.572752,27.87,6.28,28.5687819131,137.7,8.22984192,2.40037056,8.572752,8.22984192,2.40037056,8.572752,0.0,0.0,0.0,137.7
2020-04-09 18:00:00,36.95036192,17.00885556,40.6771485417,7.71036192,2.24885556,8.031627,29.24,14.76,32.7541630942,136.56,37.75036192,8.86885556,38.778169426,7.71036192,2.24885556,8.031627,30.04,6.62,30.760786726,137.42,7.71036192,2.24885556,8.031627,7.71036192,2.24885556,8.031627,0.0,0.0,0.0,137.42
2020-04-09 18:30:00,37.44447872,17.31172296,41.2526937115,6.79447872,1.98172296,7.077582,30.65,15.33,34.269978115,136.24,38.78447872,9.06172296,39.8290172184,6.79447872,1.98172296,7.077582,31.99,7.08,32.7641038333,137.06,6.79447872,1.98172296,7.077582,6.79447872,1.98172296,7.077582,0.0,0.0,0.0,137.06
2020-04-09 19:00:00,37.39703648,17.86913564,41.4468858421,6.47703648,1.8891356400000001,6.746913,30.92,15.98,34.8052697159,136.35,37.93703648,9.88913564,39.2047668095,6.47703648,1.8891356400000001,6.746913,31.46,8.0,32.4612322625,137.13,6.47703648,1.8891356400000001,6.746913,6.47703648,1.8891356400000001,6.746913,0.0,0.0,0.0,137.13
2020-04-09 19:30:00,34.20137216,18.22456688,38.7539507094,6.46137216,1.88456688,6.730596,27.74,16.34,32.1947697616,136.43,35.05137216,10.09456688,36.4760054117,6.46137216,1.88456688,6.730596,28.59,8.21,29.745456796,137.3,6.46137216,1.88456688,6.730596,6.46137216,1.88456688,6.730596,0.0,0.0,0.0,137.3
2020-04-09 20:00:00,34.93801568,17.67692124,39.1553123367,6.29801568,1.8369212400000001,6.560433,28.64,15.84,32.7285074515,136.4,35.57801568,9.68692124,36.8731832479,6.29801568,1.8369212400000001,6.560433,29.28,7.85,30.3140380022,137.26,6.29801568,1.8369212400000001,6.560433,6.29801568,1.8369212400000001,6.560433,0.0,0.0,0.0,137.26
2020-04-09 20:30:00,37.83994368,17.50790024,41.6939792838,6.36994368,1.85790024,6.635358,31.47,15.65,35.1465986975,136.22,38.51994368,9.61790024,39.7025196447,6.36994368,1.85790024,6.635358,32.15,7.76,33.0732535442,137.05,6.36994368,1.85790024,6.635358,6.36994368,1.85790024,6.635358,0.0,0.0,0.0,137.05
2020-04-09 21:00:00,35.58602784,18.22675812,39.9822471729,6.12602784,1.78675812,6.381279,29.46,16.44,33.7367040477,135.97,36.29602784,10.23675812,37.7119722869,6.12602784,1.78675812,6.381279,30.17,8.45,31.3309974307,136.8,6.12602784,1.78675812,6.381279,6.12602784,1.78675812,6.381279,0.0,0.0,0.0,136.8
2020-04-09 21:30:00,31.50411104,17.72286572,36.1470466532,4.84411104,1.41286572,5.045949,26.66,16.31,31.2533470208,135.39,32.48411104,9.68286572,33.8965390359,4.84411104,1.41286572,5.045949,27.64,8.27,28.8506932326,136.26,4.84411104,1.41286572,5.045949,4.84411104,1.41286572,5.045949,0.0,0.0,0.0,136.26
2020-04-09 22:00:00,31.21631904,18.14225972,36.1054035036,4.63631904,1.35225972,4.829499,26.58,16.79,31.4388374467,135.5,31.67631904,10.27225972,33.3002778919,4.63631904,1.35225972,4.829499,27.04,8.92,28.4732857254,136.34,4.63631904,1.35225972,4.829499,4.63631904,1.35225972,4.829499,0.0,0.0,0.0,136.34
2020-04-09 22:30:00,27.64551008,18.18494044,33.0902748008,4.40551008,1.28494044,4.589073,23.24,16.9,28.7351283275,135.63,28.10551008,10.35494044,29.9523703298,4.40551008,1.28494044,4.589073,23.7,9.07,25.3762664709,136.5,4.40551008,1.28494044,4.589073,4.40551008,1.28494044,4.589073,0.0,0.0,0.0,136.5
2020-04-09 23:00:00,22.87599904,18.58549972,29.4742621947,4.95599904,1.44549972,5.162499,17.92,17.14,24.7972982399,135.86,23.81599904,10.34549972,25.9659618487,4.95599904,1.44549972,5.162499,18.86,8.9,20.8544863279,136.7,4.95599904,1.44549972,5.162499,4.95599904,1.44549972,5.162499,0.0,0.0,0.0,136.7
2020-04-09 23:30:00,24.71694816,17.58535988,30.3343437123,4.88694816,1.42535988,5.090571,19.83,16.16,25.5807447116,135.86,25.05694816,9.99535988,26.97698779,4.88694816,1.42535988,5.090571,20.17,8.57,21.9151500109,136.73,4.88694816,1.42535988,5.090571,4.88694816,1.42535988,5.090571,0.0,0.0,0.0,136.73
2020-04-10 00:00:00,21.06718784,18.53876312,28.0626467302,4.96718784,1.44876312,5.174154,16.1,17.09,23.4793121705,136.14,21.84718784,10.38876312,24.1914450928,4.96718784,1.44876312,5.174154,16.88,8.94,19.1012565032,137.01,4.96718784,1.44876312,5.174154,4.96718784,1.44876312,5.174154,0.0,0.0,0.0,137.01
2020-04-10 00:30:00,19.72657856,18.93650208,27.3446340753,4.85657856,1.4165020799999999,5.058936,14.87,17.52,22.9797149678,136.43,20.47657856,10.73650208,23.1206130204,4.85657856,1.4165020799999999,5.058936,15.62,9.32,18.1891945946,137.31,4.85657856,1.4165020799999999,5.058936,4.85657856,1.4165020799999999,5.058936,0.0,0.0,0.0,137.31
2020-04-10 01:00:00,19.00394144,19.65573292,27.3404028295,4.61394144,1.34573292,4.806189,14.39,18.31,23.2879410855,135.74,19.72394144,11.57573292,22.8698810352,4.61394144,1.34573292,4.806189,15.11,10.23,18.2473285716,136.6,4.61394144,1.34573292,4.806189,4.61394144,1.34573292,4.806189,0.0,0.0,0.0,136.6
2020-04-10 01:30:00,19.50519008,19.75818044,27.7639718765,4.72519008,1.37818044,4.922073,14.78,18.38,23.5854361842,135.77,20.29519008,11.63818044,23.3953410819,4.72519008,1.37818044,4.922073,15.57,10.26,18.6465144196,136.64,4.72519008,1.37818044,4.922073,4.72519008,1.37818044,4.922073,0.0,0.0,0.0,136.64
2020-04-10 02:00:00,19.96710816,19.60873988,27.985497815,4.72710816,1.37873988,4.924071,15.24,18.23,23.7611131894,135.69,20.70710816,11.54873988,23.7098654818,4.72710816,1.37873988,4.924071,15.98,10.17,18.9417343451,136.57,4.72710816,1.37873988,4.924071,4.72710816,1.37873988,4.924071,0.0,0.0,0.0,136.57
2020-04-10 02:30:00,19.20858656,19.47417108,27.353484913,4.84858656,1.41417108,5.050611,14.36,18.06,23.073213907,135.8,19.93858656,11.37417108,22.954716329500002,4.84858656,1.41417108,5.050611,15.09,9.96,18.0806443469,136.68,4.84858656,1.41417108,5.050611,4.84858656,1.41417108,5.050611,0.0,0.0,0.0,136.68
2020-04-10 03:00:00,18.35563968,19.52372824,26.7974900401,4.67563968,1.36372824,4.870458,13.68,18.16,22.7360506685,135.96,19.07563968,11.39372824,22.2192950475,4.67563968,1.36372824,4.870458,14.4,10.03,17.5488147748,136.83,4.67563968,1.36372824,4.870458,4.67563968,1.36372824,4.870458,0.0,0.0,0.0,136.83
2020-04-10 03:30:00,17.2657792,19.872935599999998,26.3256661976,5.0157792,1.4629356,5.22477,12.25,18.41,22.1131318451,136.03,17.9357792,11.7829356,21.4599568235,5.0157792,1.4629356,5.22477,12.92,10.32,16.5356826288,136.91,5.0157792,1.4629356,5.22477,5.0157792,1.4629356,5.22477,0.0,0.0,0.0,136.91
2020-04-10 04:00:00,17.02404096,20.13659528,26.3685502081,4.9940409599999995,1.45659528,5.202126,12.03,18.68,22.2185350552,136.03,17.67404096,12.04659528,21.389066873,4.9940409599999995,1.45659528,5.202126,12.68,10.59,16.5206083423,136.91,4.9940409599999995,1.45659528,5.202126,4.9940409599999995,1.45659528,5.202126,0.0,0.0,0.0,136.91
2020-04-10 04:30:00,16.39505984,19.96605912,25.8348892767,5.09505984,1.48605912,5.307354,11.3,18.48,21.6610341397,136.18,17.08505984,11.83605912,20.7844067808,5.09505984,1.48605912,5.307354,11.99,10.35,15.8392739733,137.06,5.09505984,1.48605912,5.307354,5.09505984,1.48605912,5.307354,0.0,0.0,0.0,137.06
2020-04-10 05:00:00,16.59154368,20.09170024,26.0567791605,4.77154368,1.39170024,4.970358,11.82,18.7,22.122441095,136.22,17.27154368,11.97170024,21.0149429627,4.77154368,1.39170024,4.970358,12.5,10.58,16.3763976503,137.1,4.77154368,1.39170024,4.970358,4.77154368,1.39170024,4.970358,0.0,0.0,0.0,137.1
2020-04-10 05:30:00,16.96326208,19.84720144,26.1086894615,4.65326208,1.3572014399999999,4.847148,12.31,18.49,22.2129736866,136.19,17.55326208,11.84720144,21.1771856395,4.65326208,1.3572014399999999,4.847148,12.9,10.49,16.6267886256,137.06,4.65326208,1.3572014399999999,4.847148,4.65326208,1.3572014399999999,4.847148,0.0,0.0,0.0,137.06
2020-04-10 06:00:00,15.8233216,20.4697188,25.8725123289,5.0733216,1.4797188000000001,5.2847100000000005,10.75,18.99,21.8216085567,136.19,16.5433216,12.2997188,20.6146688579,5.0733216,1.4797188000000001,5.2847100000000005,11.47,10.82,15.7681102229,137.06,5.0733216,1.4797188000000001,5.2847100000000005,5.0733216,1.4797188000000001,5.2847100000000005,0.0,0.0,0.0,137.06
2020-04-10 06:30:00,19.56208352,19.611024360000002,27.6995918398,4.39208352,1.28102436,4.575087,15.17,18.33,23.7932301296,136.33,20.24208352,11.48102436,23.2713528955,4.39208352,1.28102436,4.575087,15.85,10.2,18.8484084209,137.17,4.39208352,1.28102436,4.575087,4.39208352,1.28102436,4.575087,0.0,0.0,0.0,137.17
2020-04-10 07:00:00,21.42376096,20.28818028,29.5057247453,5.27376096,1.5381802800000002,5.493501,16.15,18.75,24.7464138816,136.66,21.96376096,12.09818028,25.0753417045,5.27376096,1.5381802800000002,5.493501,16.69,10.56,19.7501822776,137.5,5.27376096,1.5381802800000002,5.493501,5.27376096,1.5381802800000002,5.493501,0.0,0.0,0.0,137.5
2020-04-10 07:30:00,19.74581888,20.50461384,28.4664109429,5.29581888,1.54461384,5.516478,14.45,18.96,23.8387101161,136.53,20.64581888,12.19461384,23.978291097,5.29581888,1.54461384,5.516478,15.35,10.65,18.6827460508,137.37,5.29581888,1.54461384,5.516478,5.29581888,1.54461384,5.516478,0.0,0.0,0.0,137.37
2020-04-10 08:00:00,27.91478976,18.82806368,33.670929142,5.44478976,1.5880636799999999,5.671656,22.47,17.24,28.32169663,136.35,28.66478976,10.67806368,30.5890702039,5.44478976,1.5880636799999999,5.671656,23.22,9.09,24.9358476896,137.17,5.44478976,1.5880636799999999,5.671656,5.44478976,1.5880636799999999,5.671656,0.0,0.0,0.0,137.17
2020-04-10 08:30:00,27.39129152,20.00454336,33.9184994682,7.18129152,2.09454336,7.480512,20.21,17.91,27.0039293437,136.57,28.38129152,11.71454336,30.7038797952,7.18129152,2.09454336,7.480512,21.2,9.62,23.2805584125,137.36,7.18129152,2.09454336,7.480512,7.18129152,2.09454336,7.480512,0.0,0.0,0.0,137.36
2020-04-10 09:00:00,25.59689504,19.33992772,32.0816745184,8.05689504,2.34992772,8.392599,17.54,16.99,24.4194942618,136.49,26.13689504,11.28992772,28.4710335298,8.05689504,2.34992772,8.392599,18.08,8.94,20.169531477,137.29,8.05689504,2.34992772,8.392599,8.05689504,2.34992772,8.392599,0.0,0.0,0.0,137.29
2020-04-10 09:30:00,22.76214912,19.60396016,30.0404841259,8.72214912,2.54396016,9.085572,14.04,17.06,22.0944608443,136.22,23.37214912,11.40396016,26.0059159004,8.72214912,2.54396016,9.085572,14.65,8.86,17.1208089762,137.04,8.72214912,2.54396016,9.085572,8.72214912,2.54396016,9.085572,0.0,0.0,0.0,137.04
2020-04-10 10:00:00,22.0760448,20.1875964,29.9147255114,9.1460448,2.6675964,9.52713,12.93,17.52,21.7746481028,135.52,22.7760448,12.0675964,25.7754747697,9.1460448,2.6675964,9.52713,13.63,9.4,16.5570800566,136.37,9.1460448,2.6675964,9.52713,9.1460448,2.6675964,9.52713,0.0,0.0,0.0,136.37
2020-04-10 10:30:00,23.51460544,20.40050992,31.1306516796,9.94460544,2.90050992,10.358964,13.57,17.5,22.1448617065,135.29,24.45460544,12.21050992,27.3335742217,9.94460544,2.90050992,10.358964,14.51,9.31,17.2399593967,136.09,9.94460544,2.90050992,10.358964,9.94460544,2.90050992,10.358964,0.0,0.0,0.0,136.09
2020-04-10 11:00:00,23.21081888,19.42148884,30.2644402202,10.29081888,3.00148884,10.719603,12.92,16.42,20.8936066776,135.99,23.91081888,11.23148884,26.417297384,10.29081888,3.00148884,10.719603,13.62,8.23,15.9134314339,136.77,10.29081888,3.00148884,10.719603,10.29081888,3.00148884,10.719603,0.0,0.0,0.0,136.77
2020-04-10 11:30:00,20.24011776,19.63211768,28.1972057399,12.11011776,3.53211768,12.614706,8.13,16.1,18.0362662433,135.9,20.78011776,11.62211768,23.8093870876,12.11011776,3.53211768,12.614706,8.67,8.09,11.8582039112,136.77,12.11011776,3.53211768,12.614706,12.11011776,3.53211768,12.614706,0.0,0.0,0.0,136.77
2020-04-10 12:00:00,18.478488,20.397059,27.5226186003,13.498488,3.937059,14.060925,4.98,16.46,17.1968601785,135.84,19.258488,12.157059,22.7746227977,13.498488,3.937059,14.060925,5.76,8.22,10.0372306938,136.7,13.498488,3.937059,14.060925,13.498488,3.937059,14.060925,0.0,0.0,0.0,136.7
2020-04-10 12:30:00,19.18656896,19.91649928,27.6548616346,14.45656896,4.21649928,15.058926,4.73,15.7,16.3970393669,135.75,19.71656896,11.82649928,22.9915022731,14.45656896,4.21649928,15.058926,5.26,7.61,9.250929683,136.56,14.45656896,4.21649928,15.058926,14.45656896,4.21649928,15.058926,0.0,0.0,0.0,136.56
2020-04-10 13:00:00,18.74121408,19.75493744,27.2303260805,14.69121408,4.28493744,15.303348,4.05,15.47,15.9913539139,136.48,19.16121408,11.49493744,22.3447020962,14.69121408,4.28493744,15.303348,4.47,7.21,8.4832187288,137.25,14.69121408,4.28493744,15.303348,14.69121408,4.28493744,15.303348,0.0,0.0,0.0,137.25
2020-04-10 13:30:00,16.31150336,20.17043848,25.9405422137,15.12150336,4.41043848,15.751566,1.19,15.76,15.8048631756,136.48,16.53150336,11.88043848,20.3576870449,15.12150336,4.41043848,15.751566,1.4100000000000001,7.47,7.6019076553,137.35,15.12150336,4.41043848,15.751566,15.12150336,4.41043848,15.751566,0.0,0.0,0.0,137.35
2020-04-10 14:00:00,15.72428128,20.50708204,25.8416995487,14.42428128,4.20708204,15.025293,1.3,16.3,16.3517583152,136.65,15.94428128,12.19708204,20.074583827,14.42428128,4.20708204,15.025293,1.52,7.99,8.1332957649,137.51,14.42428128,4.20708204,15.025293,14.42428128,4.20708204,15.025293,0.0,0.0,0.0,137.51
2020-04-10 14:30:00,18.01291424,20.38293332,27.2016369019,12.832914240000001,3.74293332,13.367619,5.18,16.64,17.427621754,136.91,18.57291424,12.14293332,22.1901773986,12.832914240000001,3.74293332,13.367619,5.74,8.4,10.1738684875,137.72,12.832914240000001,3.74293332,13.367619,12.832914240000001,3.74293332,13.367619,0.0,0.0,0.0,137.72
2020-04-10 15:00:00,17.25057632,20.48808476,26.7832783749,13.09057632,3.81808476,13.636017,4.16,16.67,17.1812252182,136.35,17.72057632,12.49808476,21.6845785705,13.09057632,3.81808476,13.636017,4.63,8.68,9.8376470764,137.14,13.09057632,3.81808476,13.636017,13.09057632,3.81808476,13.636017,0.0,0.0,0.0,137.14
2020-04-10 15:30:00,15.19017664,21.60130152,26.4075310037,13.17017664,3.84130152,13.718934,2.02,17.76,17.8745069862,136.35,15.70017664,13.51130152,20.7135418336,13.17017664,3.84130152,13.718934,2.5300000000000002,9.67,9.9954889825,137.21,13.17017664,3.84130152,13.718934,13.17017664,3.84130152,13.718934,0.0,0.0,0.0,137.21
2020-04-10 16:00:00,15.49633088,21.57642984,26.5646117115,12.77633088,3.7264298399999998,13.308678,2.7199999999999998,17.85,18.056048848,136.26,15.91633088,13.52642984,20.8876492909,12.77633088,3.7264298399999998,13.308678,3.14,9.8,10.2907531308,137.12,12.77633088,3.7264298399999998,13.308678,12.77633088,3.7264298399999998,13.308678,0.0,0.0,0.0,137.12
2020-04-10 16:30:00,20.53467392,20.95344656,29.3380257642,11.39467392,3.32344656,11.869452,9.14,17.63,19.8584113161,136.12,21.20467392,12.89344656,24.8169127864,11.39467392,3.32344656,11.869452,9.81,9.57,13.7047801879,136.94,11.39467392,3.32344656,11.869452,11.39467392,3.32344656,11.869452,0.0,0.0,0.0,136.94
2020-04-10 17:00:00,25.17721184,20.63002012,32.5498037811,10.93721184,3.19002012,11.392929,14.24,17.44,22.5151326889,135.9,25.69721184,12.63002012,28.6332691913,10.93721184,3.19002012,11.392929,14.76,9.44,17.5205935973,136.65,10.93721184,3.19002012,11.392929,10.93721184,3.19002012,11.392929,0.0,0.0,0.0,136.65
2020-04-10 17:30:00,26.36628384,20.62766612,33.4765818609,9.86628384,2.8776661199999998,10.277379,16.5,17.75,24.2345311488,135.82,27.17628384,12.50766612,29.9164188218,9.86628384,2.8776661199999998,10.277379,17.31,9.63,19.808407306,136.65,9.86628384,2.8776661199999998,10.277379,9.86628384,2.8776661199999998,10.277379,0.0,0.0,0.0,136.65
2020-04-10 18:00:00,29.02299776,18.95295768,34.6633668849,9.23299776,2.69295768,9.617706,19.79,16.26,25.6131157808,135.73,29.50299776,13.32295768,32.371717257,9.23299776,2.69295768,9.617706,20.27,10.63,22.8882022011,136.42,9.23299776,2.69295768,9.617706,9.23299776,2.69295768,9.617706,0.0,0.0,0.0,136.42
2020-04-10 18:30:00,30.47996192,8.98540556,31.7768090236,8.10996192,2.36540556,8.447877,22.37,6.62,23.328979832,137.05,30.04996192,21.10540556,36.7210886991,8.10996192,2.36540556,8.447877,21.94,18.74,28.8539633326,136.48,8.10996192,2.36540556,8.447877,8.10996192,2.36540556,8.447877,0.0,0.0,0.0,136.48
2020-04-10 19:00:00,31.10654592,9.17524256,32.4315012774,7.52654592,2.19524256,7.840152,23.58,6.98,24.5913968696,136.87,30.04654592,21.51524256,36.9553864022,7.52654592,2.19524256,7.840152,22.52,19.32,29.6717508752,136.31,7.52654592,2.19524256,7.840152,7.52654592,2.19524256,7.840152,0.0,0.0,0.0,136.31
2020-04-10 19:30:00,29.521392,9.795406,31.1040602546,6.601392,1.925406,6.87645,22.92,7.87,24.233516047,136.45,28.761392,22.025406,36.2261808537,6.601392,1.925406,6.87645,22.16,20.1,29.9178140913,135.93,6.601392,1.925406,6.87645,6.601392,1.925406,6.87645,0.0,0.0,0.0,135.93
2020-04-10 20:00:00,30.4592944,9.2372942,31.8291724599,6.2992944,1.8372942,6.561765,24.16,7.4,25.26787684,136.42,29.5592944,21.5772942,36.5968784245,6.2992944,1.8372942,6.561765,23.26,19.74,30.5072974877,135.93,6.2992944,1.8372942,6.561765,6.2992944,1.8372942,6.561765,0.0,0.0,0.0,135.93
2020-04-10 20:30:00,31.67173184,9.17300512,32.9733622895,6.42173184,1.87300512,6.689304,25.25,7.3,26.2840731242,136.3,30.88173184,21.48300512,37.6191556315,6.42173184,1.87300512,6.689304,24.46,19.61,31.3503381162,135.76,6.42173184,1.87300512,6.689304,6.42173184,1.87300512,6.689304,0.0,0.0,0.0,135.76
2020-04-10 21:00:00,29.31882464,9.34424052,30.7718752949,6.52882464,1.90424052,6.800859,22.79,7.44,23.9736876596,136.68,28.51882464,21.61424052,35.7840572337,6.52882464,1.90424052,6.800859,21.99,19.71,29.5303945114,136.14,6.52882464,1.90424052,6.800859,6.52882464,1.90424052,6.800859,0.0,0.0,0.0,136.14
2020-04-10 21:30:00,25.45164192,10.09589556,27.3808908471,6.43164192,1.87589556,6.6996269999999996,19.02,8.22,20.7202509637,136.99,24.96164192,22.34589556,33.502576255,6.43164192,1.87589556,6.6996269999999996,18.53,20.47,27.611262195,136.48,6.43164192,1.87589556,6.6996269999999996,6.43164192,1.87589556,6.6996269999999996,0.0,0.0,0.0,136.48
2020-04-10 22:00:00,26.25690784,9.34034812,27.8687515386,5.24690784,1.53034812,5.465529,21.01,7.8100000000000005,22.4146425356,137.08,25.19690784,21.79034812,33.312211513,5.24690784,1.53034812,5.465529,19.95,20.26,28.4336086349,136.54,5.24690784,1.53034812,5.465529,5.24690784,1.53034812,5.465529,0.0,0.0,0.0,136.54
2020-04-10 22:30:00,26.85356128,8.80312204,28.259665799,5.15356128,1.50312204,5.3682929999999995,21.7,7.3,22.8949776152,136.88,25.93356128,21.22312204,33.5107521519,5.15356128,1.50312204,5.3682929999999995,20.78,19.72,28.6476316648,136.37,5.15356128,1.50312204,5.3682929999999995,5.15356128,1.50312204,5.3682929999999995,0.0,0.0,0.0,136.37
2020-04-10 23:00:00,23.89801696,9.22358828,25.6162018141,5.01801696,1.46358828,5.227101,18.88,7.76,20.4125451622,137.25,23.50801696,21.37358828,31.7719552019,5.01801696,1.46358828,5.227101,18.49,19.91,27.171459291,136.7,5.01801696,1.46358828,5.227101,5.01801696,1.46358828,5.227101,0.0,0.0,0.0,136.7
2020-04-10 23:30:00,22.61273216,9.16829688,24.4006828474,5.10273216,1.48829688,5.315346,17.51,7.68,19.1202118189,137.69,21.59273216,21.96829688,30.8034438,5.10273216,1.48829688,5.315346,16.49,20.48,26.2935448352,137.16,5.10273216,1.48829688,5.315346,5.10273216,1.48829688,5.315346,0.0,0.0,0.0,137.16
2020-04-11 00:00:00,19.55685824,10.50825032,22.2012168362,4.89685824,1.42825032,5.100894,14.66,9.08,17.2441874265,138.26,18.97685824,22.99825032,29.8167849783,4.89685824,1.42825032,5.100894,14.08,21.57,25.758713089,137.73,4.89685824,1.42825032,5.100894,4.89685824,1.42825032,5.100894,0.0,0.0,0.0,137.73
2020-04-11 00:30:00,16.8342608,11.1491594,20.1914856315,4.9342608,1.4391593999999999,5.139855,11.9,9.71,15.3588443576,138.55,16.3242608,23.6391594,28.7278844993,4.9342608,1.4391593999999999,5.139855,11.39,22.2,24.9513947506,138.04,4.9342608,1.4391593999999999,5.139855,4.9342608,1.4391593999999999,5.139855,0.0,0.0,0.0,138.04
2020-04-11 01:00:00,15.74111392,11.06699156,19.2421664485,4.96111392,1.44699156,5.167827,10.78,9.62,14.4482801745,138.69,15.27111392,23.56699156,28.082200974,4.96111392,1.44699156,5.167827,10.31,22.12,24.4047229036,138.17,4.96111392,1.44699156,5.167827,4.96111392,1.44699156,5.167827,0.0,0.0,0.0,138.17
2020-04-11 01:30:00,15.9620016,11.3743338,19.6000246039,6.3920016,1.8643337999999998,6.658335,9.57,9.51,13.4916640931,138.65,15.4820016,23.8543338,28.4380311306,6.3920016,1.8643337999999998,6.658335,9.09,21.99,23.794709496,138.12,6.3920016,1.8643337999999998,6.658335,6.3920016,1.8643337999999998,6.658335,0.0,0.0,0.0,138.12
2020-04-11 02:00:00,17.16306208,11.18547644,20.4862291101,4.85306208,1.41547644,5.055273,12.31,9.77,15.715883685,138.39,16.64306208,23.68547644,28.9481140938,4.85306208,1.41547644,5.055273,11.79,22.27,25.1983531208,137.88,4.85306208,1.41547644,5.055273,4.85306208,1.41547644,5.055273,0.0,0.0,0.0,137.88
2020-04-11 02:30:00,16.30019456,11.17839008,19.7649373253,5.24019456,1.5283900799999999,5.458536,11.06,9.65,14.6780822998,138.44,15.77019456,23.68839008,28.4576678778,5.24019456,1.5283900799999999,5.458536,10.53,22.16,24.5345980199,137.92,5.24019456,1.5283900799999999,5.458536,5.24019456,1.5283900799999999,5.458536,0.0,0.0,0.0,137.92
2020-04-11 03:00:00,15.6175376,10.8267818,19.0033335189,4.8575376,1.4167817999999999,5.059935,10.76,9.41,14.2942540904,139.13,15.1075376,23.4367818,27.8840533904,4.8575376,1.4167817999999999,5.059935,10.25,22.02,24.2887401896,138.61,4.8575376,1.4167817999999999,5.059935,4.8575376,1.4167817999999999,5.059935,0.0,0.0,0.0,138.61
2020-04-11 03:30:00,14.52735776,10.90256268,18.1634246902,4.87735776,1.42256268,5.080581,9.65,9.48,13.5274868324,139.31,13.99735776,23.56256268,27.406575567,4.87735776,1.42256268,5.080581,9.12,22.14,23.9448115466,138.79,4.87735776,1.42256268,5.080581,4.87735776,1.42256268,5.080581,0.0,0.0,0.0,138.79
2020-04-11 04:00:00,14.30953568,11.76403124,18.524449854,4.77953568,1.39403124,4.978683,9.53,10.37,14.0839554103,139.59,13.80953568,23.35403124,27.1314218362,4.77953568,1.39403124,4.978683,9.03,21.96,23.7441045314,138.94,4.77953568,1.39403124,4.978683,4.77953568,1.39403124,4.978683,0.0,0.0,0.0,138.94
2020-04-11 04:30:00,13.7899952,12.8099986,18.821796719399998,4.7999952,1.3999986,4.999995,8.99,11.41,14.5261212992,139.76,13.3599952,23.2699986,26.8324860307,4.7999952,1.3999986,4.999995,8.56,21.87,23.4855381033,138.98,4.7999952,1.3999986,4.999995,4.7999952,1.3999986,4.999995,0.0,0.0,0.0,138.98
2020-04-11 05:00:00,14.42922592,13.02435756,19.438015600900002,4.84922592,1.41435756,5.051277,9.58,11.61,15.0521925313,139.85,13.96922592,23.51435756,27.3507638698,4.84922592,1.41435756,5.051277,9.12,22.1,23.9078313529,139.07,4.84922592,1.41435756,5.051277,4.84922592,1.41435756,5.051277,0.0,0.0,0.0,139.07
2020-04-11 05:30:00,13.56538944,12.746571920000001,18.6143731125,5.16538944,1.50657192,5.380614,8.4,11.24,14.0320205245,139.61,13.06538944,23.28657192,26.7014762327,5.16538944,1.50657192,5.380614,7.9,21.78,23.1684785862,138.79,5.16538944,1.50657192,5.380614,5.16538944,1.50657192,5.380614,0.0,0.0,0.0,138.79
2020-04-11 06:00:00,13.08551936,13.22202648,18.6024944875,5.11551936,1.49202648,5.328666,7.97,11.73,14.1814597274,139.44,12.52551936,23.71202648,26.8169505169,5.11551936,1.49202648,5.328666,7.41,22.22,23.4229908423,138.66,5.11551936,1.49202648,5.328666,5.11551936,1.49202648,5.328666,0.0,0.0,0.0,138.66
2020-04-11 06:30:00,15.9793456,13.2327258,20.7471568631,5.0493456,1.4727258,5.259735,10.93,11.76,16.0549836499,139.04,15.3793456,23.6927258,28.2465843407,5.0493456,1.4727258,5.259735,10.33,22.22,24.5038221508,138.24,5.0493456,1.4727258,5.259735,5.0493456,1.4727258,5.259735,0.0,0.0,0.0,138.24
2020-04-11 07:00:00,16.63766688,13.17890284,21.2248778389,5.44766688,1.58890284,5.674653,11.19,11.59,16.1103755388,138.73,15.91766688,23.558902840000002,28.4322707839,5.44766688,1.58890284,5.674653,10.47,21.97,24.3372512828,137.93,5.44766688,1.58890284,5.674653,5.44766688,1.58890284,5.674653,0.0,0.0,0.0,137.93
2020-04-11 07:30:00,16.95915392,13.18808656,21.4834477865,6.91915392,2.01808656,7.207452,10.04,11.17,15.0190046275,138.66,16.39915392,23.63808656,28.7696260926,6.91915392,2.01808656,7.207452,9.48,21.62,23.6070921547,137.86,6.91915392,2.01808656,7.207452,6.91915392,2.01808656,7.207452,0.0,0.0,0.0,137.86
2020-04-11 08:00:00,19.18913376,11.69058068,22.4698137753,7.09913376,2.07058068,7.394931,12.09,9.62,15.4503236212,139.44,18.17913376,22.610580679999998,29.012398435,7.09913376,2.07058068,7.394931,11.08,20.54,23.3379090752,138.66,7.09913376,2.07058068,7.394931,7.09913376,2.07058068,7.394931,0.0,0.0,0.0,138.66
2020-04-11 08:30:00,21.50057248,19.19433364,28.8218157105,6.94057248,2.02433364,7.229763,14.56,17.17,22.5122744297,138.37,21.84057248,14.93433364,26.4583621474,6.94057248,2.02433364,7.229763,14.9,12.91,19.7149207455,138.46,6.94057248,2.02433364,7.229763,6.94057248,2.02433364,7.229763,0.0,0.0,0.0,138.46
2020-04-11 09:00:00,22.78726592,21.52545256,31.3465244648,6.80726592,1.9854525600000001,7.090902,15.98,19.54,25.2422661423,137.62,23.40726592,11.20545256,25.9511515144,6.80726592,1.9854525600000001,7.090902,16.6,9.22,18.9886387084,138.18,6.80726592,1.9854525600000001,7.090902,6.80726592,1.9854525600000001,7.090902,0.0,0.0,0.0,138.18
2020-04-11 09:30:00,23.02398848,21.21449664,31.3074897303,7.52398848,2.19449664,7.8374880000000005,15.5,19.02,24.535900228,137.36,23.72398848,10.83449664,26.0809115416,7.52398848,2.19449664,7.8374880000000005,16.2,8.64,18.36,137.96,7.52398848,2.19449664,7.8374880000000005,7.52398848,2.19449664,7.8374880000000005,0.0,0.0,0.0,137.96
2020-04-11 10:00:00,25.96157984,20.83004412,33.2850471808,8.57157984,2.50004412,8.928729,17.39,18.33,25.2665985047,137.12,26.77157984,10.40004412,28.7206964544,8.57157984,2.50004412,8.928729,18.2,7.9,19.8406149098,137.72,8.57157984,2.50004412,8.928729,8.57157984,2.50004412,8.928729,0.0,0.0,0.0,137.72
2020-04-11 10:30:00,20.25826016,20.99407588,29.1744464689,11.56826016,3.37407588,12.050271,8.69,17.62,19.6463864362,136.81,21.01826016,10.62407588,23.5507589784,11.56826016,3.37407588,12.050271,9.45,7.25,11.9107094667,137.36,11.56826016,3.37407588,12.050271,11.56826016,3.37407588,12.050271,0.0,0.0,0.0,137.36
2020-04-11 11:00:00,18.90832896,20.59367928,27.9575487185,12.69832896,3.7036792800000002,13.227426,6.21,16.89,17.9954494248,136.51,19.30832896,11.21367928,22.328416205,12.69832896,3.7036792800000002,13.227426,6.61,7.51,10.0046089379,137.19,12.69832896,3.7036792800000002,13.227426,12.69832896,3.7036792800000002,13.227426,0.0,0.0,0.0,137.19
2020-04-11 11:30:00,20.88941792,19.36941356,28.4875755847,12.64941792,3.68941356,13.176477,8.24,15.68,17.7132718604,136.43,21.23941792,11.41941356,24.1146403588,12.64941792,3.68941356,13.176477,8.59,7.73,11.5559941156,137.29,12.64941792,3.68941356,13.176477,12.64941792,3.68941356,13.176477,0.0,0.0,0.0,137.29
2020-04-11 12:00:00,19.43472192,19.86221056,27.7887715532,13.34472192,3.89221056,13.900752,6.09,15.97,17.0917816508,136.63,20.13472192,11.58221056,23.2283152263,13.34472192,3.89221056,13.900752,6.79,7.69,10.2586646304,137.46,13.34472192,3.89221056,13.900752,13.34472192,3.89221056,13.900752,0.0,0.0,0.0,137.46
2020-04-11 12:30:00,19.75352288,19.77186084,27.9486698654,13.58352288,3.96186084,14.149503,6.17,15.81,16.9712993021,136.63,20.42352288,11.51186084,23.4444711356,13.58352288,3.96186084,14.149503,6.84,7.55,10.1876444775,137.43,13.58352288,3.96186084,14.149503,13.58352288,3.96186084,14.149503,0.0,0.0,0.0,137.43
2020-04-11 13:00:00,20.39365248,18.83064864,27.7577807052,13.853652480000001,4.04064864,14.430888,6.54,14.79,16.1714470596,136.51,20.93365248,10.88064864,23.5925056105,13.853652480000001,4.04064864,14.430888,7.08,6.84,9.844389265,137.34,13.853652480000001,4.04064864,14.430888,13.853652480000001,4.04064864,14.430888,0.0,0.0,0.0,137.34
2020-04-11 13:30:00,18.6660896,19.9596928,27.3278655885,14.2960896,4.1696928,14.89176,4.37,15.79,16.383558832,136.51,19.3160896,11.6596928,22.5623525729,14.2960896,4.1696928,14.89176,5.02,7.49,9.0166789895,137.34,14.2960896,4.1696928,14.89176,14.2960896,4.1696928,14.89176,0.0,0.0,0.0,137.34
2020-04-11 14:00:00,18.3056304,19.8903922,27.0319034885,13.9556304,4.0703922,14.537115,4.35,15.82,16.4071600224,136.79,18.9656304,11.5403922,22.2008060349,13.9556304,4.0703922,14.537115,5.01,7.47,8.9944983184,137.64,13.9556304,4.0703922,14.537115,13.9556304,4.0703922,14.537115,0.0,0.0,0.0,137.64
2020-04-11 14:30:00,18.94519072,19.99526396,27.545069109499998,14.07519072,4.10526396,14.661657,4.87,15.89,16.6195366963,136.81,19.74519072,11.66526396,22.9336202948,14.07519072,4.10526396,14.661657,5.67,7.5600000000000005,9.45,137.64,14.07519072,4.10526396,14.661657,14.07519072,4.10526396,14.661657,0.0,0.0,0.0,137.64
2020-04-11 15:00:00,20.2646416,19.2088538,27.9219584465,13.7446416,4.0088538,14.317335,6.52,15.2,16.539359117,136.98,20.5846416,11.0788538,23.3766651027,13.7446416,4.0088538,14.317335,6.84,7.07,9.837199804800001,137.76,13.7446416,4.0088538,14.317335,13.7446416,4.0088538,14.317335,0.0,0.0,0.0,137.76
2020-04-11 15:30:00,21.11172672,20.11633696,29.1611388287,11.54172672,3.36633696,12.022632,9.57,16.75,19.2911223105,137.08,21.82172672,11.77633696,24.7965697071,11.54172672,3.36633696,12.022632,10.28,8.41,13.2818108705,137.94,11.54172672,3.36633696,12.022632,11.54172672,3.36633696,12.022632,0.0,0.0,0.0,137.94
2020-04-11 16:00:00,22.90486464,19.69808552,30.2100545734,10.48486464,3.05808552,10.921734,12.42,16.64,20.7640554806,136.86,23.75486464,11.32808552,26.3176578672,10.48486464,3.05808552,10.921734,13.27,8.27,15.6360416986,137.72,10.48486464,3.05808552,10.921734,10.48486464,3.05808552,10.921734,0.0,0.0,0.0,137.72
2020-04-11 16:30:00,26.02148,18.602515,31.987044029,8.51148,2.482515,8.866125,17.51,16.12,23.8003046199,136.72,26.89148,10.282515,28.7903075933,8.51148,2.482515,8.866125,18.38,7.8,19.9665820811,137.54,8.51148,2.482515,8.866125,8.51148,2.482515,8.866125,0.0,0.0,0.0,137.54
2020-04-11 17:00:00,26.09660352,19.67775936,32.6840470063,9.86660352,2.8777593599999998,10.277712,16.23,16.8,23.359214456,136.9,26.84660352,11.56775936,29.2327415268,9.86660352,2.8777593599999998,10.277712,16.98,8.69,19.0744986828,137.7,9.86660352,2.8777593599999998,10.277712,9.86660352,2.8777593599999998,10.277712,0.0,0.0,0.0,137.7
2020-04-11 17:30:00,27.92699392,20.77745656,34.8083278902,9.07699392,2.64745656,9.455202,18.85,18.13,26.1537645474,136.98,28.79699392,12.45745656,31.3760271987,9.07699392,2.64745656,9.455202,19.72,9.81,22.0253149807,137.83,9.07699392,2.64745656,9.455202,9.07699392,2.64745656,9.455202,0.0,0.0,0.0,137.83
2020-04-11 18:00:00,35.7946672,18.8796946,40.4685194707,8.1246672,2.3696946,8.463195,27.67,16.51,32.2212507516,136.38,36.6146672,10.9396946,38.2140127716,8.1246672,2.3696946,8.463195,28.49,8.57,29.7510504016,137.27,8.1246672,2.3696946,8.463195,8.1246672,2.3696946,8.463195,0.0,0.0,0.0,137.27
2020-04-11 18:30:00,31.01859264,20.03458952,36.9261136136,8.75859264,2.55458952,9.123534,22.26,17.48,28.3029680422,135.38,32.20859264,11.78458952,34.2967927073,8.75859264,2.55458952,9.123534,23.45,9.23,25.2010991824,136.17,8.75859264,2.55458952,9.123534,8.75859264,2.55458952,9.123534,0.0,0.0,0.0,136.17
2020-04-11 19:00:00,31.18997248,18.93915864,36.4898083483,7.53997248,2.19915864,7.854138,23.65,16.74,28.9749909405,135.14,31.85997248,10.92915864,33.6824042343,7.53997248,2.19915864,7.854138,24.32,8.73,25.839413693,135.91,7.53997248,2.19915864,7.854138,7.53997248,2.19915864,7.854138,0.0,0.0,0.0,135.91
2020-04-11 19:30:00,29.14044288,20.23554584,35.4773551253,6.6704428799999995,1.9455458399999999,6.948378,22.47,18.29,28.9728321018,135.48,30.03044288,12.03554584,32.3524630165,6.6704428799999995,1.9455458399999999,6.948378,23.36,10.09,25.4459761063,136.32,6.6704428799999995,1.9455458399999999,6.948378,6.6704428799999995,1.9455458399999999,6.948378,0.0,0.0,0.0,136.32
2020-04-11 20:00:00,30.86584768,11.47587224,32.9301715251,6.4658476799999995,1.8858722399999999,6.735258,24.4,9.59,26.2169429949,136.68,30.35584768,19.26587224,35.9534604946,6.4658476799999995,1.8858722399999999,6.735258,23.89,17.38,29.5431294889,136.48,6.4658476799999995,1.8858722399999999,6.735258,6.4658476799999995,1.8858722399999999,6.735258,0.0,0.0,0.0,136.48
2020-04-11 20:30:00,31.42736608,8.88964844,32.6604529686,6.54736608,1.90964844,6.820173,24.88,6.98,25.8405650093,137.07,30.90736608,21.13964844,37.4452936184,6.54736608,1.90964844,6.820173,24.36,19.23,31.0355038625,136.48,6.54736608,1.90964844,6.820173,6.54736608,1.90964844,6.820173,0.0,0.0,0.0,136.48
2020-04-11 21:00:00,28.2561872,9.5568046,29.8285874497,6.6061872,1.9268046,6.881445,21.65,7.63,22.9551606398,137.34,27.3461872,22.1968046,35.2209041455,6.6061872,1.9268046,6.881445,20.74,20.27,29.0003534461,136.82,6.6061872,1.9268046,6.881445,6.6061872,1.9268046,6.881445,0.0,0.0,0.0,136.82
2020-04-11 21:30:00,25.877375999999998,10.710068,28.0061447759,6.617376,1.930068,6.8931000000000004,19.26,8.78,21.1668608915,137.76,25.217376,23.160068,34.2389369299,6.617376,1.930068,6.8931000000000004,18.6,21.23,28.2253945942,137.25,6.617376,1.930068,6.8931000000000004,6.617376,1.930068,6.8931000000000004,0.0,0.0,0.0,137.25
2020-04-11 22:00:00,24.10880544,11.69673492,26.7964196775,5.74880544,1.67673492,5.988339,18.36,10.02,20.9162616163,138.09,23.47880544,24.18673492,33.7083439371,5.74880544,1.67673492,5.988339,17.73,22.51,28.6540224052,137.56,5.74880544,1.67673492,5.988339,5.74880544,1.67673492,5.988339,0.0,0.0,0.0,137.56
2020-04-11 22:30:00,21.84650848,10.46023164,24.2216097469,5.00650848,1.46023164,5.215113,16.84,9.0,19.0941247508,137.13,21.36650848,22.78023164,31.2324612895,5.00650848,1.46023164,5.215113,16.36,21.32,26.8736301976,136.59,5.00650848,1.46023164,5.215113,5.00650848,1.46023164,5.215113,0.0,0.0,0.0,136.59
2020-04-11 23:00:00,18.77222272,11.62356496,22.079483876,5.05222272,1.47356496,5.262732,13.72,10.15,17.0663675104,137.58,18.34222272,24.05356496,30.2491507582,5.05222272,1.47356496,5.262732,13.29,22.58,26.2007728894,137.06,5.05222272,1.47356496,5.262732,5.05222272,1.47356496,5.262732,0.0,0.0,0.0,137.06
2020-04-11 23:30:00,17.39868608,11.72503344,20.9807217817,5.22868608,1.52503344,5.446548,12.17,10.2,15.879197083,137.84,16.85868608,24.19503344,29.4892342984,5.22868608,1.52503344,5.446548,11.63,22.67,25.4791247887,137.33,5.22868608,1.52503344,5.446548,5.22868608,1.52503344,5.446548,0.0,0.0,0.0,137.33
2020-04-12 00:00:00,17.64762752,11.44389136,21.0333403563,4.84762752,1.41389136,5.049612,12.8,10.03,16.2616389088,137.9,17.11762752,23.93389136,29.4252328376,4.84762752,1.41389136,5.049612,12.27,22.52,25.6457267396,137.39,4.84762752,1.41389136,5.049612,4.84762752,1.41389136,5.049612,0.0,0.0,0.0,137.39
2020-04-12 00:30:00,15.74877632,11.42880976,19.4587165072,4.89877632,1.42880976,5.102892,10.85,10.0,14.755422732,138.18,15.11877632,24.01880976,28.3809904637,4.89877632,1.42880976,5.102892,10.22,22.59,24.7942836154,137.66,4.89877632,1.42880976,5.102892,4.89877632,1.42880976,5.102892,0.0,0.0,0.0,137.66
2020-04-12 01:00:00,15.29908608,11.23848344,18.9832964712,4.82908608,1.40848344,5.030298,10.47,9.83,14.3613996532,138.47,14.65908608,23.87848344,28.0191144774,4.82908608,1.40848344,5.030298,9.83,22.47,24.5261044603,137.95,4.82908608,1.40848344,5.030298,4.82908608,1.40848344,5.030298,0.0,0.0,0.0,137.95
2020-04-12 01:30:00,15.88757792,10.92179356,19.2795411442,4.49757792,1.31179356,4.684977,11.39,9.61,14.9024897249,138.63,15.22757792,23.60179356,28.087787178,4.49757792,1.31179356,4.684977,10.73,22.29,24.7381688894,138.12,4.49757792,1.31179356,4.684977,4.49757792,1.31179356,4.684977,0.0,0.0,0.0,138.12
2020-04-12 02:00:00,16.50275264,10.85246952,19.7513781641,4.60275264,1.34246952,4.794534,11.9,9.51,15.233190736,138.7,15.81275264,23.57246952,28.3849337735,4.60275264,1.34246952,4.794534,11.21,22.23,24.8965258621,138.19,4.60275264,1.34246952,4.794534,4.60275264,1.34246952,4.794534,0.0,0.0,0.0,138.19
2020-04-12 02:30:00,15.909006399999999,11.3384602,19.5360478179,4.5890064,1.3384602,4.780215,11.32,10.0,15.1043834697,139.39,15.2490064,23.2684602,27.8200186245,4.5890064,1.3384602,4.780215,10.66,21.93,24.3836112994,138.77,4.5890064,1.3384602,4.780215,4.5890064,1.3384602,4.780215,0.0,0.0,0.0,138.77
2020-04-12 03:00:00,13.9606544,12.3510242,18.6399482313,4.9406544,1.4410242,5.146515,9.02,10.91,14.1558645091,139.95,13.3306544,23.0410242,26.6194504623,4.9406544,1.4410242,5.146515,8.39,21.6,23.1722269107,139.18,4.9406544,1.4410242,5.146515,4.9406544,1.4410242,5.146515,0.0,0.0,0.0,139.18
2020-04-12 03:30:00,12.49454048,23.61090764,26.7130773478,4.97454048,1.45090764,5.181813,7.52,22.16,23.4011965506,137.94,13.17454048,14.79090764,19.8075608209,4.97454048,1.45090764,5.181813,8.2,13.34,15.6587228087,138.43,4.97454048,1.45090764,5.181813,4.97454048,1.45090764,5.181813,0.0,0.0,0.0,138.43
2020-04-12 04:00:00,11.63026496,24.10132728,26.760736905,4.77026496,1.39132728,4.9690259999999995,6.86,22.71,23.7234841455,137.99,12.42026496,13.53132728,18.3673569039,4.77026496,1.39132728,4.9690259999999995,7.65,12.14,14.349289181,138.59,4.77026496,1.39132728,4.9690259999999995,4.77026496,1.39132728,4.9690259999999995,0.0,0.0,0.0,138.59
2020-04-12 04:30:00,11.56023488,24.30340184,26.9127176531,4.88023488,1.42340184,5.083578,6.68,22.88,23.8352008592,138.11,12.35023488,13.733401839999999,18.469830202,4.88023488,1.42340184,5.083578,7.47,12.31,14.3992013667,138.71,4.88023488,1.42340184,5.083578,4.88023488,1.42340184,5.083578,0.0,0.0,0.0,138.71
2020-04-12 05:00:00,11.527837120000001,24.38936916,26.97651491,5.03783712,1.46936916,5.247747,6.49,22.92,23.8211355733,138.16,12.30783712,13.79936916,18.490685325,5.03783712,1.46936916,5.247747,7.27,12.33,14.3136927451,138.77,5.03783712,1.46936916,5.247747,5.03783712,1.46936916,5.247747,0.0,0.0,0.0,138.77
2020-04-12 05:30:00,11.9846304,24.2980172,27.0928958525,4.9646304,1.4480172,5.17149,7.02,22.85,23.9040352242,138.22,12.8046304,13.6780172,18.7362406636,4.9646304,1.4480172,5.17149,7.84,12.23,14.5271642105,138.82,4.9646304,1.4480172,5.17149,4.9646304,1.4480172,5.17149,0.0,0.0,0.0,138.82
2020-04-12 06:00:00,14.6177072,24.4039146,28.4469402852,5.0877072,1.4839145999999999,5.299695,9.53,22.92,24.8223145577,138.27,15.5077072,13.7839146,20.7481392973,5.0877072,1.4839145999999999,5.299695,10.42,12.3,16.1203722041,138.87,5.0877072,1.4839145999999999,5.299695,5.0877072,1.4839145999999999,5.299695,0.0,0.0,0.0,138.87
2020-04-12 06:30:00,13.5255392,23.8528656,27.4207842335,5.2555392,1.5328656,5.47452,8.27,22.32,23.8028422673,138.35,14.4155392,13.1728656,19.5277279411,5.2555392,1.5328656,5.47452,9.16,11.64,14.8119951391,138.95,5.2555392,1.5328656,5.47452,5.2555392,1.5328656,5.47452,0.0,0.0,0.0,138.95
2020-04-12 07:00:00,13.76094368,24.01652524,27.6795421849,5.37094368,1.56652524,5.594733,8.39,22.45,23.9665308295,138.35,14.64094368,13.32652524,19.7978157081,5.37094368,1.56652524,5.594733,9.27,11.76,14.9743280317,138.95,5.37094368,1.56652524,5.594733,5.37094368,1.56652524,5.594733,0.0,0.0,0.0,138.95
2020-04-12 07:30:00,18.162272,23.568996,29.7550953057,5.722272,1.668996,5.9607,12.44,21.9,25.1865757895,138.23,19.122272,12.858996,23.0437641146,5.722272,1.668996,5.9607,13.4,11.19,17.4578377814,138.82,5.722272,1.668996,5.9607,5.722272,1.668996,5.9607,0.0,0.0,0.0,138.82
2020-04-12 08:00:00,12.6199536,24.4083198,27.4777965697,6.4399536,1.8783197999999999,6.708285,6.18,22.53,23.3622195007,138.3,13.519953600000001,13.6983198,19.2466389453,6.4399536,1.8783197999999999,6.708285,7.08,11.82,13.7782001727,138.89,6.4399536,1.8783197999999999,6.708285,6.4399536,1.8783197999999999,6.708285,0.0,0.0,0.0,138.89
2020-04-12 08:30:00,15.85624512,24.24598816,28.970475508,8.62624512,2.51598816,8.985672,7.23,21.73,22.9012183082,138.05,16.74624512,13.56598816,21.5516301095,8.62624512,2.51598816,8.985672,8.12,11.05,13.7126547393,138.64,8.62624512,2.51598816,8.985672,8.62624512,2.51598816,8.985672,0.0,0.0,0.0,138.64
2020-04-12 09:00:00,17.16817376,22.67030068,28.437452825,8.05817376,2.35030068,8.393931,9.11,20.32,22.2686887804,137.9,17.88817376,12.32030068,21.7204182583,8.05817376,2.35030068,8.393931,9.83,9.97,14.0010642453,138.48,8.05817376,2.35030068,8.393931,8.05817376,2.35030068,8.393931,0.0,0.0,0.0,138.48
2020-04-12 09:30:00,14.634416,23.822538,27.9585308702,9.574416,2.792538,9.97335,5.06,21.03,21.6301756812,137.62,15.434416,13.312538,20.3824646513,9.574416,2.792538,9.97335,5.86,10.52,12.042009799,138.18,9.574416,2.792538,9.97335,9.574416,2.792538,9.97335,0.0,0.0,0.0,138.18
2020-04-12 10:00:00,16.42835168,23.23451924,28.455818794,9.95835168,2.90451924,10.373283,6.47,20.33,21.3347088098,137.21,16.96835168,12.89451924,21.3118179695,9.95835168,2.90451924,10.373283,7.01,9.99,12.2041058665,137.74,9.95835168,2.90451924,10.373283,9.95835168,2.90451924,10.373283,0.0,0.0,0.0,137.74
2020-04-12 10:30:00,14.9184992,24.1741456,28.4068818048,12.2884992,3.5841456,12.80052,2.63,20.59,20.7572878768,137.05,15.6684992,13.7441456,20.8423464479,12.2884992,3.5841456,12.80052,3.38,10.16,10.7074740252,137.62,12.2884992,3.5841456,12.80052,12.2884992,3.5841456,12.80052,0.0,0.0,0.0,137.62
2020-04-12 11:00:00,16.12785856,23.44729208,28.4584491429,13.56785856,3.95729208,14.133186,2.56,19.49,19.6574082727,136.82,16.49785856,13.38729208,21.2461508585,13.56785856,3.95729208,14.133186,2.93,9.43,9.8747050589,137.34,13.56785856,3.95729208,14.133186,13.56785856,3.95729208,14.133186,0.0,0.0,0.0,137.34
2020-04-12 11:30:00,15.60904672,24.22722196,28.820142668,14.21904672,4.14722196,14.811507,1.3900000000000001,20.08,20.1280525635,136.59,16.06904672,13.81722196,21.1926847092,14.21904672,4.14722196,14.811507,1.85,9.67,9.8453745485,137.13,14.21904672,4.14722196,14.811507,14.21904672,4.14722196,14.811507,0.0,0.0,0.0,137.13
2020-04-12 12:00:00,17.85864864,23.40377252,29.4392238249,12.69864864,3.7037725200000002,13.227759,5.16,19.7,20.3645672677,136.62,18.50864864,13.17377252,22.7182384196,12.69864864,3.7037725200000002,13.227759,5.8100000000000005,9.47,11.1102205199,137.2,12.69864864,3.7037725200000002,13.227759,12.69864864,3.7037725200000002,13.227759,0.0,0.0,0.0,137.2
2020-04-12 12:30:00,18.34655936,23.68274648,29.9577823142,14.06655936,4.10274648,14.652666,4.28,19.58,20.0423252144,136.7,19.01655936,13.34274648,23.2305491438,14.06655936,4.10274648,14.652666,4.95,9.24,10.482370915,137.26,14.06655936,4.10274648,14.652666,14.06655936,4.10274648,14.652666,0.0,0.0,0.0,137.26
2020-04-12 13:00:00,19.53857888,22.82416884,30.0449454632,12.52857888,3.65416884,13.050603,7.01,19.17,20.4114918612,136.66,20.20857888,12.60416884,23.8170470986,12.52857888,3.65416884,13.050603,7.68,8.95,11.7934261349,137.22,12.52857888,3.65416884,13.050603,12.52857888,3.65416884,13.050603,0.0,0.0,0.0,137.22
2020-04-12 13:30:00,18.04812992,23.34195456,29.5056238078,11.93812992,3.48195456,12.435552,6.11,19.86,20.7786356626,136.84,18.96812992,12.89195456,22.9345251758,11.93812992,3.48195456,12.435552,7.03,9.41,11.7460206027,137.42,11.93812992,3.48195456,12.435552,11.93812992,3.48195456,12.435552,0.0,0.0,0.0,137.42
2020-04-12 14:00:00,17.81073696,22.84479828,28.9673464355,12.29073696,3.5847982800000002,12.802851,5.52,19.26,20.035418638,137.04,18.51073696,12.43479828,22.2995872398,12.29073696,3.5847982800000002,12.802851,6.22,8.85,10.8171576673,137.61,12.29073696,3.5847982800000002,12.802851,12.29073696,3.5847982800000002,12.802851,0.0,0.0,0.0,137.61
2020-04-12 14:30:00,19.8885008,22.8374794,30.2837073262,10.6885008,3.1174794,11.133855,9.2,19.72,21.7604779359,137.08,20.5885008,12.4774794,24.0743402271,10.6885008,3.1174794,11.133855,9.9,9.36,13.6242284185,137.65,10.6885008,3.1174794,11.133855,10.6885008,3.1174794,11.133855,0.0,0.0,0.0,137.65
2020-04-12 15:00:00,21.01072864,22.51771252,30.7976962631,10.62072864,3.09771252,11.063259,10.39,19.42,22.0247247429,136.91,21.56072864,12.16771252,24.7571857742,10.62072864,3.09771252,11.063259,10.94,9.07,14.2108585244,137.41,10.62072864,3.09771252,11.063259,10.62072864,3.09771252,11.063259,0.0,0.0,0.0,137.41
2020-04-12 15:30:00,21.37739296,21.94090628,30.6332547757,9.63739296,2.81090628,10.038951,11.74,19.13,22.445144241,136.57,22.06739296,11.74090628,24.9963739836,9.63739296,2.81090628,10.038951,12.43,8.93,15.3052213313,137.18,9.63739296,2.81090628,10.038951,9.63739296,2.81090628,10.038951,0.0,0.0,0.0,137.18
