Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-04-12 16:00:00,22.90385664,21.26904152,31.2563397756,9.49385664,2.76904152,9.889434,13.41,18.5,22.8490284257,136.24,23.56385664,11.53904152,26.2374697513,9.49385664,2.76904152,9.889434,14.07,8.77,16.5794390737,136.87,9.49385664,2.76904152,9.889434,9.49385664,2.76904152,9.889434,0.0,0.0,0.0,136.87
2020-04-12 16:30:00,26.47358784,19.71771312,33.0096813648,8.56358784,2.4977131200000002,8.920404,17.91,17.22,24.8454523002,136.17,26.90358784,11.797713120000001,29.3766756718,8.56358784,2.4977131200000002,8.920404,18.34,9.3,20.5632098662,137.02,8.56358784,2.4977131200000002,8.920404,8.56358784,2.4977131200000002,8.920404,0.0,0.0,0.0,137.02
2020-04-12 17:00:00,29.24144,20.35417,35.6279953079,8.55144,2.49417,8.90775,20.69,17.86,27.3323196967,135.85,30.24144,12.19417,32.6073990877,8.55144,2.49417,8.90775,21.69,9.7,23.7601788714,136.65,8.55144,2.49417,8.90775,8.55144,2.49417,8.90775,0.0,0.0,0.0,136.65
2020-04-12 17:30:00,30.51657504,20.78316772,36.9215575599,8.37657504,2.44316772,8.725599,22.14,18.34,28.7495252135,135.66,31.21657504,12.75316772,33.7211779765,8.37657504,2.44316772,8.725599,22.84,10.31,25.0591639924,136.5,8.37657504,2.44316772,8.725599,8.37657504,2.44316772,8.725599,0.0,0.0,0.0,136.5
2020-04-12 18:00:00,32.21262944,20.34076692,38.0972478577,7.92262944,2.31076692,8.252739,24.29,18.03,30.2503718985,135.54,32.77262944,12.42076692,35.0474063419,7.92262944,2.31076692,8.252739,24.85,10.11,26.8278698372,136.31,7.92262944,2.31076692,8.252739,7.92262944,2.31076692,8.252739,0.0,0.0,0.0,136.31
2020-04-12 18:30:00,30.23642592,20.73020756,36.6603731282,7.64642592,2.23020756,7.965027,22.59,18.5,29.1985975691,135.64,31.11642592,12.71020756,33.6122200733,7.64642592,2.23020756,7.965027,23.47,10.48,25.7035269953,136.47,7.64642592,2.23020756,7.965027,7.64642592,2.23020756,7.965027,0.0,0.0,0.0,136.47
2020-04-12 19:00:00,32.12540704,20.19074372,37.9434830959,7.54540704,2.20074372,7.859799,24.58,17.99,30.4600804332,135.59,32.75540704,12.29074372,34.9854122678,7.54540704,2.20074372,7.859799,25.21,10.09,27.1542298731,136.39,7.54540704,2.20074372,7.859799,7.54540704,2.20074372,7.859799,0.0,0.0,0.0,136.39
2020-04-12 19:30:00,31.97467904,19.46011472,37.4309519599,6.27467904,1.83011472,6.536124,25.7,17.63,31.1657969576,135.18,32.51467904,11.55011472,34.5052097968,6.27467904,1.83011472,6.536124,26.24,9.72,27.9824230545,135.98,6.27467904,1.83011472,6.536124,6.27467904,1.83011472,6.536124,0.0,0.0,0.0,135.98
2020-04-12 20:00:00,32.53416,12.17163,34.7364382711,5.83416,1.7016300000000002,6.07725,26.7,10.47,28.6794508316,136.33,31.95416,18.76163,37.0549200723,5.83416,1.7016300000000002,6.07725,26.12,17.06,31.197724276,136.16,5.83416,1.7016300000000002,6.07725,5.83416,1.7016300000000002,6.07725,0.0,0.0,0.0,136.16
2020-04-12 20:30:00,32.480104,3.577947,32.6765796953,5.890104,1.7179470000000001,6.135525,26.59,1.8599999999999999,26.6549751454,137.14,30.900104,25.957947,40.3563060706,5.890104,1.7179470000000001,6.135525,25.01,24.24,34.8292649937,135.91,5.890104,1.7179470000000001,6.135525,5.890104,1.7179470000000001,6.135525,0.0,0.0,0.0,135.91
2020-04-12 21:00:00,32.67394048,3.24573264,32.8347554713,5.57394048,1.62573264,5.806188,27.1,1.62,27.1483774837,137.81,30.55394048,26.11573264,40.1942131429,5.57394048,1.62573264,5.806188,24.98,24.49,34.9822883757,136.57,5.57394048,1.62573264,5.806188,5.57394048,1.62573264,5.806188,0.0,0.0,0.0,136.57
2020-04-12 21:30:00,27.6041984,5.7466412,28.1960219603,7.3941984,2.1566412,7.70229,20.21,3.59,20.5263781511,137.49,26.2841984,28.1166412,38.489019186,7.3941984,2.1566412,7.70229,18.89,25.96,32.1053531362,136.21,7.3941984,2.1566412,7.70229,7.3941984,2.1566412,7.70229,0.0,0.0,0.0,136.21
2020-04-12 22:00:00,26.3956288,4.9733084,26.8600635924,5.5656288,1.6233084,5.79753,20.83,3.35,21.0976633777,137.57,24.7256288,27.7733084,37.1848541618,5.5656288,1.6233084,5.79753,19.16,26.15,32.4180212228,136.42,5.5656288,1.6233084,5.79753,5.5656288,1.6233084,5.79753,0.0,0.0,0.0,136.42
2020-04-12 22:30:00,25.55872544,5.06004492,26.0547980362,5.82872544,1.7000449199999998,6.071589,19.73,3.36,20.0140575596,137.57,23.79872544,27.70004492,36.519471808,5.82872544,1.7000449199999998,6.071589,17.97,26.0,31.6057099272,136.3,5.82872544,1.7000449199999998,6.071589,5.82872544,1.7000449199999998,6.071589,0.0,0.0,0.0,136.3
2020-04-12 23:00:00,22.5209136,5.4985998,23.1824534754,5.4809136,1.5985998000000001,5.7092849999999995,17.04,3.9,17.4806063968,138.55,21.0309136,28.3985998,35.3380785761,5.4809136,1.5985998000000001,5.7092849999999995,15.55,26.8,30.9845526029,137.37,5.4809136,1.5985998000000001,5.7092849999999995,5.4809136,1.5985998000000001,5.7092849999999995,0.0,0.0,0.0,137.37
2020-04-12 23:30:00,21.13747712,5.48426416,21.8373554346,5.39747712,1.57426416,5.622372,15.74,3.91,16.218375381,138.18,19.44747712,28.37426416,34.3991748877,5.39747712,1.57426416,5.622372,14.05,26.8,30.2595852582,136.95,5.39747712,1.57426416,5.622372,5.39747712,1.57426416,5.622372,0.0,0.0,0.0,136.95
2020-04-13 00:00:00,19.6854992,6.5845206,20.7575237031,5.2954992,1.5445206,5.516145,14.39,5.04,15.2470882466,139.31,18.0854992,29.0245206,34.1980712522,5.2954992,1.5445206,5.516145,12.79,27.48,30.3106334477,138.03,5.2954992,1.5445206,5.516145,5.2954992,1.5445206,5.516145,0.0,0.0,0.0,138.03
2020-04-13 00:30:00,17.2672672,9.0921196,19.5147420013,5.5272672,1.6121196,5.75757,11.74,7.48,13.9204166604,139.31,15.8872672,29.9221196,33.8782895147,5.5272672,1.6121196,5.75757,10.36,28.31,30.1460727127,137.86,5.5272672,1.6121196,5.75757,5.5272672,1.6121196,5.75757,0.0,0.0,0.0,137.86
2020-04-13 01:00:00,15.18808576,8.95319168,17.630586783,6.14808576,1.79319168,6.404256,9.04,7.16,11.5320076309,139.45,13.96808576,29.76319168,32.8778800834,6.14808576,1.79319168,6.404256,7.82,27.97,29.0426117972,137.98,6.14808576,1.79319168,6.404256,6.14808576,1.79319168,6.404256,0.0,0.0,0.0,137.98
2020-04-13 01:30:00,15.39281088,12.08831984,19.5720745794,6.30281088,1.83831984,6.565428,9.09,10.25,13.7000218978,139.47,14.69281088,26.24831984,30.080774358,6.30281088,1.83831984,6.565428,8.39,24.41,25.8116291621,138.43,6.30281088,1.83831984,6.565428,6.30281088,1.83831984,6.565428,0.0,0.0,0.0,138.43
2020-04-13 02:00:00,15.40461888,19.37426384,24.7520581403,6.49461888,1.89426384,6.7652280000000005,8.91,17.48,19.6198496426,138.13,15.79461888,19.18426384,24.8496672945,6.49461888,1.89426384,6.7652280000000005,9.3,17.29,19.6324756462,138.0,6.49461888,1.89426384,6.7652280000000005,6.49461888,1.89426384,6.7652280000000005,0.0,0.0,0.0,138.0
2020-04-13 02:30:00,15.62284128,19.45291204,24.9497285856,5.87284128,1.71291204,6.117543,9.75,17.74,20.2427789594,137.81,16.04284128,19.24291204,25.0531918149,5.87284128,1.71291204,6.117543,10.17,17.53,20.2664698455,137.68,5.87284128,1.71291204,6.117543,5.87284128,1.71291204,6.117543,0.0,0.0,0.0,137.68
2020-04-13 03:00:00,14.59886528,19.45591904,24.3240550311,5.84886528,1.70591904,6.092568,8.75,17.75,19.7895174272,137.92,14.94886528,19.29591904,24.4090365389,5.84886528,1.70591904,6.092568,9.1,17.59,19.8044969641,137.79,5.84886528,1.70591904,6.092568,5.84886528,1.70591904,6.092568,0.0,0.0,0.0,137.79
2020-04-13 03:30:00,13.65059328,19.44517304,23.7582291312,6.12059328,1.78517304,6.375618,7.53,17.66,19.1983462829,138.09,13.96059328,19.32517304,23.8403120314,6.12059328,1.78517304,6.375618,7.84,17.54,19.2124230643,137.97,6.12059328,1.78517304,6.375618,6.12059328,1.78517304,6.375618,0.0,0.0,0.0,137.97
2020-04-13 04:00:00,13.4990352,19.3397186,23.5849245676,5.7590352,1.6797186,5.998995,7.74,17.66,19.2816804247,138.19,13.8490352,19.1797186,23.6570788887,5.7590352,1.6797186,5.998995,8.09,17.5,19.2794735405,138.06,5.7590352,1.6797186,5.998995,5.7590352,1.6797186,5.998995,0.0,0.0,0.0,138.06
2020-04-13 04:30:00,13.91241216,19.05153688,23.590597059,5.42241216,1.58153688,5.648346,8.49,17.47,19.4237226092,138.7,14.25241216,18.90153688,23.6727554122,5.42241216,1.58153688,5.648346,8.83,17.32,19.440969626,138.58,5.42241216,1.58153688,5.648346,5.42241216,1.58153688,5.648346,0.0,0.0,0.0,138.58
2020-04-13 05:00:00,12.47218208,19.08188644,22.7963531282,5.73218208,1.67188644,5.971023,6.74,17.41,18.6691108519,138.7,12.79218208,18.92188644,22.8402650776,5.73218208,1.67188644,5.971023,7.06,17.25,18.638833118,138.58,5.73218208,1.67188644,5.971023,5.73218208,1.67188644,5.971023,0.0,0.0,0.0,138.58
2020-04-13 05:30:00,14.17599808,18.43549944,23.2556780414,5.91599808,1.72549944,6.162498,8.26,16.71,18.6400563304,138.89,14.37599808,18.41549944,23.3623616191,5.91599808,1.72549944,6.162498,8.46,16.69,18.7116995487,138.73,5.91599808,1.72549944,6.162498,5.91599808,1.72549944,6.162498,0.0,0.0,0.0,138.73
2020-04-13 06:00:00,13.35978432,18.86785376,23.1188179323,5.88978432,1.7178537600000001,6.135192,7.47,17.15,18.706239600700002,138.89,13.39978432,18.89785376,23.1664217469,5.88978432,1.7178537600000001,6.135192,7.51,17.18,18.7497333314,138.78,5.88978432,1.7178537600000001,6.135192,5.88978432,1.7178537600000001,6.135192,0.0,0.0,0.0,138.78
2020-04-13 06:30:00,15.64442944,18.30629192,24.0804588072,6.12442944,1.78629192,6.379614,9.52,16.52,19.0667459206,139.01,15.69442944,18.38629192,24.1737635881,6.12442944,1.78629192,6.379614,9.57,16.6,19.1610255467,138.88,6.12442944,1.78629192,6.379614,6.12442944,1.78629192,6.379614,0.0,0.0,0.0,138.88
2020-04-13 07:00:00,17.31963424,17.99489332,24.9757065126,6.11963424,1.7848933200000001,6.374619,11.2,16.21,19.7028957263,139.1,17.19963424,18.08489332,24.9577800372,6.11963424,1.7848933200000001,6.374619,11.08,16.3,19.7092972985,138.98,6.11963424,1.7848933200000001,6.374619,6.11963424,1.7848933200000001,6.374619,0.0,0.0,0.0,138.98
2020-04-13 07:30:00,19.54856544,17.27666492,26.0888781192,5.98856544,1.7466649200000002,6.238089,13.56,15.53,20.6168499049,139.3,19.668565440000002,17.36666492,26.2383977581,5.98856544,1.7466649200000002,6.238089,13.68,15.62,20.763593138,139.18,5.98856544,1.7466649200000002,6.238089,5.98856544,1.7466649200000002,6.238089,0.0,0.0,0.0,139.18
2020-04-13 08:00:00,20.5581056,16.8640308,26.5900590576,6.2881056,1.8340307999999999,6.55011,14.27,15.03,20.7251972246,139.13,20.4181056,17.1140308,26.641867174,6.2881056,1.8340307999999999,6.55011,14.13,15.28,20.8119028443,139.02,6.2881056,1.8340307999999999,6.55011,6.2881056,1.8340307999999999,6.55011,0.0,0.0,0.0,139.02
2020-04-13 08:30:00,24.4116416,16.2992288,29.3529062459,6.7516416,1.9692288,7.03296,17.66,14.33,22.7425702153,139.46,24.8516416,16.2392288,29.6869776541,6.7516416,1.9692288,7.03296,18.1,14.27,23.0487071221,139.2,6.7516416,1.9692288,7.03296,6.7516416,1.9692288,7.03296,0.0,0.0,0.0,139.2
2020-04-13 09:00:00,25.37095168,16.35694424,30.1866661627,7.36095168,2.14694424,7.667658,18.01,14.21,22.9408849001,139.6,25.21095168,16.55694424,30.1616393317,7.36095168,2.14694424,7.667658,17.85,14.41,22.9405884842,139.42,7.36095168,2.14694424,7.667658,7.36095168,2.14694424,7.667658,0.0,0.0,0.0,139.42
2020-04-13 09:30:00,25.08210048,16.62186264,30.0898335341,7.41210048,2.16186264,7.720938,17.67,14.46,22.8324440216,139.27,25.02210048,16.74186264,30.1064025929,7.41210048,2.16186264,7.720938,17.61,14.58,22.8623817657,139.13,7.41210048,2.16186264,7.720938,7.41210048,2.16186264,7.720938,0.0,0.0,0.0,139.13
2020-04-13 10:00:00,25.4570848,16.2145664,30.1823678669,8.1070848,2.3645664,8.44488,17.35,13.85,22.2001126123,139.27,25.3670848,16.3645664,30.1875475107,8.1070848,2.3645664,8.44488,17.26,14.0,22.2240320374,139.16,8.1070848,2.3645664,8.44488,8.1070848,2.3645664,8.44488,0.0,0.0,0.0,139.16
2020-04-13 10:30:00,26.55919264,16.05976452,31.0371833472,8.15919264,2.37976452,8.499159,18.4,13.68,22.9282009761,139.22,26.75919264,16.09976452,31.2291019458,8.15919264,2.37976452,8.499159,18.6,13.72,23.1127324218,139.09,8.15919264,2.37976452,8.499159,8.15919264,2.37976452,8.499159,0.0,0.0,0.0,139.09
2020-04-13 11:00:00,29.8761264,14.7976202,33.3399533931,7.4661264,2.1776202,7.777215,22.41,12.62,25.7191076828,139.13,29.8661264,14.9976202,33.4202650768,7.4661264,2.1776202,7.777215,22.4,12.82,25.809153415,138.95,7.4661264,2.1776202,7.777215,7.4661264,2.1776202,7.777215,0.0,0.0,0.0,138.95
2020-04-13 11:30:00,28.4298224,15.5861982,32.4219736602,7.7698224,2.2661982,8.093565,20.66,13.32,24.58165983,139.17,28.8098224,15.4761982,32.7034948812,7.7698224,2.2661982,8.093565,21.04,13.21,24.8432224158,139.06,7.7698224,2.2661982,8.093565,7.7698224,2.2661982,8.093565,0.0,0.0,0.0,139.06
2020-04-13 12:00:00,26.24908288,15.87181584,30.6745642202,8.02908288,2.3418158399999998,8.363628,18.22,13.53,22.6942569828,139.25,26.49908288,15.85181584,30.8784950881,8.02908288,2.3418158399999998,8.363628,18.47,13.51,22.8836404446,139.11,8.02908288,2.3418158399999998,8.363628,8.02908288,2.3418158399999998,8.363628,0.0,0.0,0.0,139.11
2020-04-13 12:30:00,27.06806272,16.04568496,31.4665540733,9.20806272,2.68568496,9.591732,17.86,13.36,22.3040175753,139.03,27.12806272,16.14568496,31.5692085705,9.20806272,2.68568496,9.591732,17.92,13.46,22.4120057112,138.87,9.20806272,2.68568496,9.591732,9.20806272,2.68568496,9.591732,0.0,0.0,0.0,138.87
2020-04-13 13:00:00,26.44263712,16.45451916,31.1442492067,10.23263712,2.98451916,10.658997,16.21,13.47,21.0761713791,139.44,26.40263712,16.56451916,31.1686146932,10.23263712,2.98451916,10.658997,16.17,13.58,21.1159963061,139.25,10.23263712,2.98451916,10.658997,10.23263712,2.98451916,10.658997,0.0,0.0,0.0,139.25
2020-04-13 13:30:00,24.22221792,16.95356356,29.5658444552,9.85221792,2.87356356,10.262727,14.37,14.08,20.1182330238,139.53,24.36221792,16.98356356,29.6977960997,9.85221792,2.87356356,10.262727,14.51,14.11,20.2393725199,139.42,9.85221792,2.87356356,10.262727,9.85221792,2.87356356,10.262727,0.0,0.0,0.0,139.42
2020-04-13 14:00:00,21.182696,17.423703,27.4279426144,11.292696,3.293703,11.763225,9.89,14.13,17.2472896421,139.94,21.252696,17.453703,27.5010697188,11.292696,3.293703,11.763225,9.96,14.16,17.3120536044,139.83,11.292696,3.293703,11.763225,11.292696,3.293703,11.763225,0.0,0.0,0.0,139.83
2020-04-13 14:30:00,20.76395584,25.37323712,32.7863237353,10.19395584,2.9732371200000003,10.618704,10.57,22.4,24.7686273338,138.32,22.18395584,10.52323712,24.5533381884,10.19395584,2.9732371200000003,10.618704,11.99,7.55,14.1690719527,139.46,10.19395584,2.9732371200000003,10.618704,10.19395584,2.9732371200000003,10.618704,0.0,0.0,0.0,139.46
2020-04-13 15:00:00,22.628712,26.966291,35.2028330831,9.278712,2.7062910000000002,9.665325,13.35,24.26,27.6906139332,137.77,23.878712,7.986291,25.1788349753,9.278712,2.7062910000000002,9.665325,14.6,5.28,15.5254114277,139.25,9.278712,2.7062910000000002,9.665325,9.278712,2.7062910000000002,9.665325,0.0,0.0,0.0,139.25
2020-04-13 15:30:00,22.9103392,27.5280156,35.8144563708,10.4503392,3.0480156,10.88577,12.46,24.48,27.4685638503,137.27,24.4703392,8.4080156,25.8745478587,10.4503392,3.0480156,10.88577,14.02,5.36,15.0096635539,138.79,10.4503392,3.0480156,10.88577,10.4503392,3.0480156,10.88577,0.0,0.0,0.0,138.79
2020-04-13 16:00:00,24.11343616,26.17141888,35.5865279233,10.39343616,3.03141888,10.826496,13.72,23.14,26.901635638,136.02,25.65343616,7.38141888,26.6942715109,10.39343616,3.03141888,10.826496,15.26,4.35,15.8678952606,137.56,10.39343616,3.03141888,10.826496,10.39343616,3.03141888,10.826496,0.0,0.0,0.0,137.56
2020-04-13 16:30:00,23.835133120000002,26.90274716,35.9426122535,11.73513312,3.42274716,12.224097,12.1,23.48,26.4143975892,135.91,25.41513312,8.16274716,26.6938088834,11.73513312,3.42274716,12.224097,13.68,4.74,14.4779142144,137.4,11.73513312,3.42274716,12.224097,11.73513312,3.42274716,12.224097,0.0,0.0,0.0,137.4
2020-04-13 17:00:00,26.89617184,26.52305012,37.7740155042,11.97617184,3.49305012,12.475179,14.92,23.03,27.4406140602,136.08,28.32617184,7.77305012,29.3733266634,11.97617184,3.49305012,12.475179,16.35,4.28,16.9009141765,137.52,11.97617184,3.49305012,12.475179,11.97617184,3.49305012,12.475179,0.0,0.0,0.0,137.52
2020-04-13 17:30:00,29.09706432,25.88039376,38.9414166822,8.60706432,2.51039376,8.965692,20.49,23.37,31.0804922741,136.08,30.88706432,7.04039376,31.6792974449,8.60706432,2.51039376,8.965692,22.28,4.53,22.7358593416,137.64,8.60706432,2.51039376,8.965692,8.60706432,2.51039376,8.965692,0.0,0.0,0.0,137.64
2020-04-13 18:00:00,33.02965248,24.82239864,41.317180654,7.85965248,2.29239864,8.187138,25.17,22.53,33.7806127831,136.41,34.72965248,6.04239864,35.2513736286,7.85965248,2.29239864,8.187138,26.87,3.75,27.1304146669,137.96,7.85965248,2.29239864,8.187138,7.85965248,2.29239864,8.187138,0.0,0.0,0.0,137.96
2020-04-13 18:30:00,32.80383872,24.41820296,40.8942596285,7.43383872,2.16820296,7.743582,25.37,22.25,33.744620312,136.5,35.03383872,5.34820296,35.4397112059,7.43383872,2.16820296,7.743582,27.6,3.18,27.7825916718,138.0,7.43383872,2.16820296,7.743582,7.43383872,2.16820296,7.743582,0.0,0.0,0.0,138.0
2020-04-13 19:00:00,34.20970336,24.68116348,42.1836892022,6.9297033599999995,2.02116348,7.218441,27.28,22.66,35.4636997506,136.77,35.48970336,5.93116348,35.9819085765,6.9297033599999995,2.02116348,7.218441,28.56,3.91,28.826406297,138.21,6.9297033599999995,2.02116348,7.218441,6.9297033599999995,2.02116348,7.218441,0.0,0.0,0.0,138.21
2020-04-13 19:30:00,33.6820512,25.1964316,42.0635321676,6.7420512,1.9664316,7.02297,26.94,23.23,35.5724120633,136.56,35.7420512,6.2164316,36.2786196791,6.7420512,1.9664316,7.02297,29.0,4.25,29.3097679964,138.1,6.7420512,1.9664316,7.02297,6.7420512,1.9664316,7.02297,0.0,0.0,0.0,138.1
2020-04-13 20:00:00,33.6242992,24.8041706,41.7832547302,6.4942992,1.8941705999999998,6.764895,27.13,22.91,35.5092241537,136.59,35.5342992,5.9341706,36.0263903319,6.4942992,1.8941705999999998,6.764895,29.04,4.04,29.3196725766,138.1,6.4942992,1.8941705999999998,6.764895,6.4942992,1.8941705999999998,6.764895,0.0,0.0,0.0,138.1
2020-04-13 20:30:00,34.38324992,24.59011456,42.2715224369,6.82324992,1.9901145599999999,7.107552,27.56,22.6,35.6414590049,136.51,36.28324992,5.73011456,36.7329339643,6.82324992,1.9901145599999999,7.107552,29.46,3.74,29.6964509664,137.99,6.82324992,1.9901145599999999,7.107552,6.82324992,1.9901145599999999,7.107552,0.0,0.0,0.0,137.99
2020-04-13 21:00:00,32.92130208,25.07829644,41.3851795088,6.61130208,1.92829644,6.886773,26.31,23.15,35.04480846,136.6,34.73130208,6.13829644,35.2695623358,6.61130208,1.92829644,6.886773,28.12,4.21,28.4334046502,138.1,6.61130208,1.92829644,6.886773,6.61130208,1.92829644,6.886773,0.0,0.0,0.0,138.1
2020-04-13 21:30:00,27.4238896,27.4169678,38.7783424625,6.5038896,1.8969678,6.774885,20.92,25.52,32.9987393699,137.13,29.5438896,8.2469678,30.6733416926,6.5038896,1.8969678,6.774885,23.04,6.35,23.8990397297,138.67,6.5038896,1.8969678,6.774885,6.5038896,1.8969678,6.774885,0.0,0.0,0.0,138.67
2020-04-13 22:00:00,27.79909472,26.42223596,38.3526299017,6.17909472,1.80223596,6.436557,21.62,24.62,32.7653597569,136.01,29.36909472,7.78223596,30.3826746882,6.17909472,1.80223596,6.436557,23.19,5.98,23.9486220898,137.52,6.17909472,1.80223596,6.436557,6.17909472,1.80223596,6.436557,0.0,0.0,0.0,137.52
2020-04-13 22:30:00,27.62824704,24.60323872,36.9951265712,4.70824704,1.37323872,4.904424,22.92,23.23,32.6337141619,135.82,29.18824704,6.10323872,29.8195118696,4.70824704,1.37323872,4.904424,24.48,4.73,24.9327756176,137.37,4.70824704,1.37323872,4.904424,4.70824704,1.37323872,4.904424,0.0,0.0,0.0,137.37
2020-04-13 23:00:00,23.801144,25.634917,34.9806149932,4.851144,1.414917,5.053275,18.95,24.22,30.7524129135,136.04,25.791144,6.704917,26.6484337402,4.851144,1.414917,5.053275,20.94,5.29,21.5978633202,137.55,4.851144,1.414917,5.053275,4.851144,1.414917,5.053275,0.0,0.0,0.0,137.55
2020-04-13 23:30:00,21.8295952,25.1965486,33.3376257095,5.1995952,1.5165486000000001,5.416245,16.63,23.68,28.9361244813,135.82,23.1795952,6.9165486,24.189507605,5.1995952,1.5165486000000001,5.416245,17.98,5.4,18.77339607,137.37,5.1995952,1.5165486000000001,5.416245,5.1995952,1.5165486000000001,5.416245,0.0,0.0,0.0,137.37
2020-04-14 00:00:00,20.30704832,25.91955576,32.9271860666,4.62704832,1.3495557599999999,4.8198419999999995,15.68,24.57,29.1469946993,136.14,22.34704832,6.88955576,23.3849641263,4.62704832,1.3495557599999999,4.8198419999999995,17.72,5.54,18.5658288261,137.62,4.62704832,1.3495557599999999,4.8198419999999995,4.62704832,1.3495557599999999,4.8198419999999995,0.0,0.0,0.0,137.62
2020-04-14 00:30:00,18.391224,26.691607,32.414179065,4.771224,1.391607,4.970025,13.62,25.3,28.7331585455,135.79,20.951224,7.431607,22.2302174911,4.771224,1.391607,4.970025,16.18,6.04,17.2706108751,137.28,4.771224,1.391607,4.970025,4.771224,1.391607,4.970025,0.0,0.0,0.0,137.28
2020-04-14 01:00:00,17.6929424,26.5671082,31.9194525154,4.6529424,1.3571081999999999,4.846815,13.04,25.21,28.3828416477,135.83,20.3429424,7.2271082,21.5885710139,4.6529424,1.3571081999999999,4.846815,15.69,5.87,16.7521043454,137.31,4.6529424,1.3571081999999999,4.846815,4.6529424,1.3571081999999999,4.846815,0.0,0.0,0.0,137.31
2020-04-14 01:30:00,17.19127392,26.67037156,31.730877992,4.80127392,1.40037156,5.001327,12.39,25.27,28.1440046902,135.75,19.16127392,7.73037156,20.6618746171,4.80127392,1.40037156,5.001327,14.36,6.33,15.6932628857,137.28,4.80127392,1.40037156,5.001327,4.80127392,1.40037156,5.001327,0.0,0.0,0.0,137.28
2020-04-14 02:00:00,17.80388096,26.88321528,32.2441535945,5.15388096,1.50321528,5.368626,12.65,25.38,28.3578366594,135.5,19.35388096,8.28321528,21.0519444135,5.15388096,1.50321528,5.368626,14.2,6.78,15.7355775236,137.06,5.15388096,1.50321528,5.368626,5.15388096,1.50321528,5.368626,0.0,0.0,0.0,137.06
2020-04-14 02:30:00,18.50123392,27.06202656,32.7818385405,4.84123392,1.41202656,5.042952,13.66,25.65,29.0605935934,135.6,20.10123392,8.44202656,21.8020048974,4.84123392,1.41202656,5.042952,15.26,7.03,16.8014433904,137.16,4.84123392,1.41202656,5.042952,4.84123392,1.41202656,5.042952,0.0,0.0,0.0,137.16
2020-04-14 03:00:00,17.749176,26.905593,32.2326570943,4.819176,1.405593,5.019975,12.93,25.5,28.5908184563,135.63,19.319176,8.275593,21.0170407246,4.819176,1.405593,5.019975,14.5,6.87,16.0451519158,137.19,4.819176,1.405593,5.019975,4.819176,1.405593,5.019975,0.0,0.0,0.0,137.19
2020-04-14 03:30:00,17.02325184,26.760115120000002,31.7158456366,4.90325184,1.43011512,5.107554,12.12,25.33,28.0803009243,136.05,18.60325184,7.9501151199999995,20.2308010085,4.90325184,1.43011512,5.107554,13.7,6.52,15.1723564419,137.61,4.90325184,1.43011512,5.107554,4.90325184,1.43011512,5.107554,0.0,0.0,0.0,137.61
2020-04-14 04:00:00,15.26508,28.383565,32.2280844841,4.91508,1.433565,5.119875,10.35,26.95,28.8691011291,136.43,16.815080000000002,9.493565,19.3099635374,4.91508,1.433565,5.119875,11.9,8.06,14.3726685066,137.99,4.91508,1.433565,5.119875,4.91508,1.433565,5.119875,0.0,0.0,0.0,137.99
2020-04-14 04:30:00,15.73363168,28.34605924,32.4198433105,4.6836316799999995,1.36605924,4.878783,11.05,26.98,29.1551522033,136.2,17.30363168,9.52605924,19.752505511,4.6836316799999995,1.36605924,4.878783,12.62,8.16,15.0283066245,137.75,4.6836316799999995,1.36605924,4.878783,4.6836316799999995,1.36605924,4.878783,0.0,0.0,0.0,137.75
2020-04-14 05:00:00,15.5268784,28.0557562,32.065704558,4.7168784,1.3757562,4.913415,10.81,26.68,28.7867764781,136.2,17.0768784,9.2557562,19.4239233607,4.7168784,1.3757562,4.913415,12.36,7.88,14.6582400035,137.75,4.7168784,1.3757562,4.913415,4.7168784,1.3757562,4.913415,0.0,0.0,0.0,137.75
2020-04-14 05:30:00,16.05509984,27.72440412,32.037615621,5.05509984,1.47440412,5.265729,11.0,26.25,28.4615969334,135.87,17.62509984,9.00440412,19.7920043939,5.05509984,1.47440412,5.265729,12.57,7.53,14.6528427276,137.41,5.05509984,1.47440412,5.265729,5.05509984,1.47440412,5.265729,0.0,0.0,0.0,137.41
2020-04-14 06:00:00,18.83619904,27.54722472,33.3714246632,4.75619904,1.38722472,4.954374,14.08,26.16,29.7084499764,136.07,20.39619904,8.75722472,22.1967096678,4.75619904,1.38722472,4.954374,15.64,7.37,17.2894910278,137.6,4.75619904,1.38722472,4.954374,4.75619904,1.38722472,4.954374,0.0,0.0,0.0,137.6
2020-04-14 06:30:00,21.61308224,26.38298232,34.1055285842,4.67308224,1.36298232,4.867794,16.94,25.02,30.2152941406,136.17,23.23308224,7.53298232,24.4237984966,4.67308224,1.36298232,4.867794,18.56,6.17,19.5586937192,137.7,4.67308224,1.36298232,4.867794,4.67308224,1.36298232,4.867794,0.0,0.0,0.0,137.7
2020-04-14 07:00:00,23.9982864,25.1482502,34.7613612832,5.3082864,1.5482502,5.529465,18.69,23.6,30.1044199413,136.42,25.4282864,6.2382502,26.1823130147,5.3082864,1.5482502,5.529465,20.12,4.69,20.6593925371,137.98,5.3082864,1.5482502,5.529465,5.3082864,1.5482502,5.529465,0.0,0.0,0.0,137.98
2020-04-14 07:30:00,27.24755552,25.23762036,37.1398271839,6.9175555200000005,2.01762036,7.205787,20.33,23.22,30.8622309628,136.11,28.93755552,6.33762036,29.6234290942,6.9175555200000005,2.01762036,7.205787,22.02,4.32,22.439759357,137.66,6.9175555200000005,2.01762036,7.205787,6.9175555200000005,2.01762036,7.205787,0.0,0.0,0.0,137.66
2020-04-14 08:00:00,29.32172064,24.17591852,38.0031358913,7.63172064,2.22591852,7.949709,21.69,21.95,30.8586875936,135.72,30.88172064,5.49591852,31.36695379,7.63172064,2.22591852,7.949709,23.25,3.27,23.4788287612,137.24,7.63172064,2.22591852,7.949709,7.63172064,2.22591852,7.949709,0.0,0.0,0.0,137.24
2020-04-14 08:30:00,32.47860384,21.27167612,38.8245272006,7.54860384,2.20167612,7.863129,24.93,19.07,31.3874146753,135.25,34.19860384,2.98167612,34.3283395621,7.54860384,2.20167612,7.863129,26.65,0.78,26.6614121907,136.72,7.54860384,2.20167612,7.863129,7.54860384,2.20167612,7.863129,0.0,0.0,0.0,136.72
2020-04-14 09:00:00,34.04143008,21.00375044,39.9997061794,8.481430079999999,2.47375044,8.834823,25.56,18.53,31.5701520427,135.25,35.64143008,3.01375044,35.7686207431,8.481430079999999,2.47375044,8.834823,27.16,0.54,27.1653676581,136.72,8.481430079999999,2.47375044,8.834823,8.481430079999999,2.47375044,8.834823,0.0,0.0,0.0,136.72
2020-04-14 09:30:00,31.62598336,22.21507848,38.6485774041,10.64598336,3.10507848,11.089566,20.98,19.11,28.3787332346,135.17,33.26598336,3.57507848,33.4575377911,10.64598336,3.10507848,11.089566,22.62,0.47000000000000003,22.6248823201,136.69,10.64598336,3.10507848,11.089566,10.64598336,3.10507848,11.089566,0.0,0.0,0.0,136.69
2020-04-14 10:00:00,29.13446432,23.16796876,37.2232694383,11.20446432,3.26796876,11.671317,17.93,19.9,26.7860952735,135.27,30.69446432,4.4779687599999995,31.019386585,11.20446432,3.26796876,11.671317,19.49,1.21,19.5275241646,136.83,11.20446432,3.26796876,11.671317,11.20446432,3.26796876,11.671317,0.0,0.0,0.0,136.83
2020-04-14 10:30:00,26.22543136,23.70866748,35.3535594204,13.19543136,3.84866748,13.745241,13.03,19.86,23.7529050855,135.3,27.73543136,5.01866748,28.1858328953,13.19543136,3.84866748,13.745241,14.54,1.17,14.5869976349,136.83,13.19543136,3.84866748,13.745241,13.19543136,3.84866748,13.745241,0.0,0.0,0.0,136.83
2020-04-14 11:00:00,28.62211456,19.54270008,34.6575037806,13.31211456,3.88270008,13.866786,15.31,15.66,21.9004954282,135.81,29.51211456,6.26270008,30.1692942923,13.31211456,3.88270008,13.866786,16.2,2.38,16.3738938558,137.02,13.31211456,3.88270008,13.866786,13.31211456,3.88270008,13.866786,0.0,0.0,0.0,137.02
2020-04-14 11:30:00,27.13615008,12.14221044,29.7288397946,13.75615008,4.01221044,14.329323,13.38,8.13,15.6563501494,137.98,26.43615008,14.78221044,30.2883439056,13.75615008,4.01221044,14.329323,12.68,10.77,16.6365651503,138.21,13.75615008,4.01221044,14.329323,13.75615008,4.01221044,14.329323,0.0,0.0,0.0,138.21
2020-04-14 12:00:00,27.71499104,11.86020572,30.1460645536,13.95499104,4.07020572,14.536449,13.76,7.79,15.8120745002,137.94,26.47499104,14.74020572,30.3017955778,13.95499104,4.07020572,14.536449,12.52,10.67,16.4499027353,138.18,13.95499104,4.07020572,14.536449,13.95499104,4.07020572,14.536449,0.0,0.0,0.0,138.18
2020-04-14 12:30:00,28.21022592,11.89673256,30.6161573693,13.84022592,4.03673256,14.416902,14.37,7.86,16.3791483295,137.81,27.36022592,14.72673256,31.0718299153,13.84022592,4.03673256,14.416902,13.52,10.69,17.2356171923,138.01,13.84022592,4.03673256,14.416902,13.84022592,4.03673256,14.416902,0.0,0.0,0.0,138.01
2020-04-14 13:00:00,29.35499136,11.83687248,31.6516518977,13.63499136,3.97687248,14.203116,15.72,7.86,17.5754943031,137.95,28.14499136,14.77687248,31.7883075823,13.63499136,3.97687248,14.203116,14.51,10.8,18.0881204109,138.12,13.63499136,3.97687248,14.203116,13.63499136,3.97687248,14.203116,0.0,0.0,0.0,138.12
2020-04-14 13:30:00,27.89327296,12.28137128,30.4773154484,13.75327296,4.01137128,14.326326,14.14,8.27,16.3808577309,138.04,26.68327296,15.27137128,30.7442976278,13.75327296,4.01137128,14.326326,12.93,11.26,17.1456262644,138.3,13.75327296,4.01137128,14.326326,13.75327296,4.01137128,14.326326,0.0,0.0,0.0,138.3
2020-04-14 14:00:00,24.93085504,12.40983272,27.8487249468,14.09085504,4.10983272,14.677974,10.84,8.3,13.6526773931,138.23,23.65085504,15.40983272,28.2281045871,14.09085504,4.10983272,14.677974,9.56,11.3,14.8014728997,138.5,14.09085504,4.10983272,14.677974,14.09085504,4.10983272,14.677974,0.0,0.0,0.0,138.5
2020-04-14 14:30:00,24.42431168,12.42167424,27.4015509044,13.99431168,4.08167424,14.577408,10.43,8.34,13.3544187444,138.27,23.38431168,15.33167424,27.9622293058,13.99431168,4.08167424,14.577408,9.39,11.25,14.6538254391,138.5,13.99431168,4.08167424,14.577408,13.99431168,4.08167424,14.577408,0.0,0.0,0.0,138.5
2020-04-14 15:00:00,25.12170464,11.92883052,27.8100169291,13.64170464,3.97883052,14.210109,11.48,7.95,13.9639858207,138.47,23.81170464,15.05883052,28.1738469949,13.64170464,3.97883052,14.210109,10.17,11.08,15.0397905571,138.66,13.64170464,3.97883052,14.210109,13.64170464,3.97883052,14.210109,0.0,0.0,0.0,138.66
2020-04-14 15:30:00,25.18375328,12.13817804,27.956337303,12.95375328,3.7781780400000002,13.493493,12.23,8.36,14.8142667723,138.71,24.00375328,15.06817804,28.3413154418,12.95375328,3.7781780400000002,13.493493,11.05,11.29,15.7976770444,138.96,12.95375328,3.7781780400000002,13.493493,12.95375328,3.7781780400000002,13.493493,0.0,0.0,0.0,138.96
2020-04-14 16:00:00,26.80481312,11.965987160000001,29.354435016,12.05481312,3.51598716,12.557097,14.75,8.45,16.9989705571,138.71,25.66481312,14.91598716,29.6844960449,12.05481312,3.51598716,12.557097,13.61,11.4,17.7536503289,138.96,12.05481312,3.51598716,12.557097,12.05481312,3.51598716,12.557097,0.0,0.0,0.0,138.96
2020-04-14 16:30:00,25.65143552,15.00083536,29.715672729,13.03143552,3.8008353599999998,13.574412,12.62,11.2,16.8731858284,139.02,25.45143552,15.78083536,29.9467917261,13.03143552,3.8008353599999998,13.574412,12.42,11.98,17.2562104762,138.96,13.03143552,3.8008353599999998,13.574412,13.03143552,3.8008353599999998,13.574412,0.0,0.0,0.0,138.96
2020-04-14 17:00:00,32.0347632,15.2872226,35.4954254532,12.0247632,3.5072226,12.525795,20.01,11.78,23.2200021533,138.79,31.4847632,15.7172226,35.1897911335,12.0247632,3.5072226,12.525795,19.46,12.21,22.9733693654,138.62,12.0247632,3.5072226,12.525795,12.0247632,3.5072226,12.525795,0.0,0.0,0.0,138.62
2020-04-14 17:30:00,34.49076864,15.26605752,37.7182400647,10.58076864,3.0860575199999998,11.021634,23.91,12.18,26.8335703923,138.0,34.37076864,15.50605752,37.706598318,10.58076864,3.0860575199999998,11.021634,23.79,12.42,26.8369241904,137.95,10.58076864,3.0860575199999998,11.021634,10.58076864,3.0860575199999998,11.021634,0.0,0.0,0.0,137.95
2020-04-14 18:00:00,33.50570464,15.40333052,36.876751952,9.64570464,2.81333052,10.047609,23.86,12.59,26.977911335,137.73,33.26570464,15.76333052,36.8115429489,9.64570464,2.81333052,10.047609,23.62,12.95,26.9370915282,137.67,9.64570464,2.81333052,10.047609,9.64570464,2.81333052,10.047609,0.0,0.0,0.0,137.67
2020-04-14 18:30:00,33.3868448,15.7944964,36.9343677654,8.3468448,2.4344964,8.69463,25.04,13.36,28.3811768607,137.35,33.5868448,15.8744964,37.1493711868,8.3468448,2.4344964,8.69463,25.24,13.44,28.5953003132,137.27,8.3468448,2.4344964,8.69463,8.3468448,2.4344964,8.69463,0.0,0.0,0.0,137.27
2020-04-14 19:00:00,36.10738528,14.79715404,39.0217764773,7.32738528,2.13715404,7.632693,28.78,12.66,31.4414376262,137.01,35.50738528,15.23715404,38.638649985,7.32738528,2.13715404,7.632693,28.18,13.1,31.0760743982,136.83,7.32738528,2.13715404,7.632693,7.32738528,2.13715404,7.632693,0.0,0.0,0.0,136.83
2020-04-14 19:30:00,33.51899424,15.86137332,37.0824235785,6.75899424,1.97137332,7.040619,26.76,13.89,30.1501194027,137.06,33.61899424,16.02137332,37.2413906396,6.75899424,1.97137332,7.040619,26.86,14.05,30.3127382465,136.98,6.75899424,1.97137332,7.040619,6.75899424,1.97137332,7.040619,0.0,0.0,0.0,136.98
2020-04-14 20:00:00,35.8545088,14.6896484,38.7470201616,6.6845088,1.9496484,6.96303,29.17,12.74,31.8307477135,136.83,35.6845088,15.3896484,38.8616191913,6.6845088,1.9496484,6.96303,29.0,13.44,31.9630036136,136.8,6.6845088,1.9496484,6.96303,6.6845088,1.9496484,6.96303,0.0,0.0,0.0,136.8
2020-04-14 20:30:00,37.56538816,13.23990488,39.8303084201,6.44538816,1.87990488,6.713946,31.12,11.36,33.1285979178,136.46,37.45538816,15.66990488,40.6011332498,6.44538816,1.87990488,6.713946,31.01,13.79,33.9379463138,136.59,6.44538816,1.87990488,6.713946,6.44538816,1.87990488,6.713946,0.0,0.0,0.0,136.59
2020-04-14 21:00:00,37.7603632,13.3655226,40.055988608,6.4303632,1.8755226,6.698295,31.33,11.49,33.3704809675,136.67,37.3003632,15.8955226,40.5460816057,6.4303632,1.8755226,6.698295,30.87,14.02,33.9045321454,136.81,6.4303632,1.8755226,6.698295,6.4303632,1.8755226,6.698295,0.0,0.0,0.0,136.81
2020-04-14 21:30:00,35.08386976,14.02612868,37.7837293433,6.36386976,1.8561286799999999,6.629031,28.72,12.17,31.1921031673,136.85,35.32386976,16.26612868,38.8891079488,6.36386976,1.8561286799999999,6.629031,28.96,14.41,32.3470199555,137.02,6.36386976,1.8561286799999999,6.629031,6.36386976,1.8561286799999999,6.629031,0.0,0.0,0.0,137.02
2020-04-14 22:00:00,33.66922432,14.20102376,36.541561846,6.44922432,1.8810237600000002,6.717942,27.22,12.32,29.8782663486,136.98,33.32922432,16.64102376,37.2526625297,6.44922432,1.8810237600000002,6.717942,26.88,14.76,30.6658115823,137.13,6.44922432,1.8810237600000002,6.717942,6.44922432,1.8810237600000002,6.717942,0.0,0.0,0.0,137.13
2020-04-14 22:30:00,31.22890592,13.11759756,33.8720523545,5.16890592,1.50759756,5.384277,26.06,11.61,28.5292078404,135.84,30.89890592,15.61759756,34.6215502339,5.16890592,1.50759756,5.384277,25.73,14.11,29.3449314192,136.03,5.16890592,1.50759756,5.384277,5.16890592,1.50759756,5.384277,0.0,0.0,0.0,136.03
2020-04-14 23:00:00,28.16998528,13.35957904,31.1773382892,4.72998528,1.37957904,4.927068,23.44,11.98,26.3240194499,136.5,28.28998528,15.58957904,32.3010563571,4.72998528,1.37957904,4.927068,23.56,14.21,27.5135911869,136.67,4.72998528,1.37957904,4.927068,4.72998528,1.37957904,4.927068,0.0,0.0,0.0,136.67
2020-04-14 23:30:00,26.09681824,13.02990532,29.1688593349,4.93681824,1.43990532,5.142519,21.16,11.59,24.1262035969,136.21,25.64681824,15.81990532,30.1335144012,4.93681824,1.43990532,5.142519,20.71,14.38,25.2128637802,136.4,4.93681824,1.43990532,5.142519,4.93681824,1.43990532,5.142519,0.0,0.0,0.0,136.4
2020-04-15 00:00:00,22.3903248,14.820511400000001,26.8509627911,4.8703248,1.4205114,5.073255,17.52,13.4,22.0569807544,136.97,22.2903248,17.1905114,28.149107657,4.8703248,1.4205114,5.073255,17.42,15.77,23.4978573491,137.16,4.8703248,1.4205114,5.073255,4.8703248,1.4205114,5.073255,0.0,0.0,0.0,137.16
2020-04-15 00:30:00,19.89964544,14.96197992,24.8969221344,4.90964544,1.43197992,5.114214,14.99,13.53,20.1930928785,136.85,19.75964544,17.31197992,26.2706725583,4.90964544,1.43197992,5.114214,14.85,15.88,21.7415937778,137.04,4.90964544,1.43197992,5.114214,4.90964544,1.43197992,5.114214,0.0,0.0,0.0,137.04
2020-04-15 01:00:00,18.93734784,15.06214312,24.1969274616,4.80734784,1.40214312,5.007654,14.13,13.66,19.6533076097,137.02,18.86734784,17.38214312,25.6537660775,4.80734784,1.40214312,5.007654,14.06,15.98,21.2848302789,137.2,4.80734784,1.40214312,5.007654,4.80734784,1.40214312,5.007654,0.0,0.0,0.0,137.2
2020-04-15 01:30:00,19.81091392,15.26526656,25.0100114653,5.16091392,1.50526656,5.375952,14.65,13.76,20.0987586681,136.97,19.69091392,17.60526656,26.4135855509,5.16091392,1.50526656,5.375952,14.53,16.1,21.6871136853,137.16,5.16091392,1.50526656,5.375952,5.16091392,1.50526656,5.375952,0.0,0.0,0.0,137.16
2020-04-15 02:00:00,21.21272192,15.12121056,26.050538959,5.3527219200000005,1.5612105600000001,5.575752,15.86,13.56,20.8665569752,137.03,21.12272192,17.45121056,27.3991629675,5.3527219200000005,1.5612105600000001,5.575752,15.77,15.89,22.3871614994,137.23,5.3527219200000005,1.5612105600000001,5.575752,5.3527219200000005,1.5612105600000001,5.575752,0.0,0.0,0.0,137.23
2020-04-15 02:30:00,22.44416064,15.11496352,27.0592399939,5.19416064,1.51496352,5.410584,17.25,13.6,21.9663947884,137.17,22.38416064,17.44496352,28.379171936,5.19416064,1.51496352,5.410584,17.19,15.93,23.4363179702,137.37,5.19416064,1.51496352,5.410584,5.19416064,1.51496352,5.410584,0.0,0.0,0.0,137.37
2020-04-15 03:00:00,20.12774752,14.85892636,25.018271579,4.72774752,1.37892636,4.924737,15.4,13.48,20.4663235585,137.28,20.02774752,17.17892636,26.3860982642,4.72774752,1.37892636,4.924737,15.3,15.8,21.9938627803,137.48,4.72774752,1.37892636,4.924737,4.72774752,1.37892636,4.924737,0.0,0.0,0.0,137.48
2020-04-15 03:30:00,19.42659872,14.92400796,24.4973213111,4.67659872,1.36400796,4.8714569999999995,14.75,13.56,20.035870333,137.64,19.35659872,17.24400796,25.9236132615,4.67659872,1.36400796,4.8714569999999995,14.68,15.88,21.6258364,137.83,4.67659872,1.36400796,4.8714569999999995,4.67659872,1.36400796,4.8714569999999995,0.0,0.0,0.0,137.83
2020-04-15 04:00:00,18.3595952,15.1865486,23.8265816744,5.1995952,1.5165486000000001,5.416245,13.16,13.67,18.9751021078,138.07,18.2695952,17.5365486,25.3240724524,5.1995952,1.5165486000000001,5.416245,13.07,16.02,20.6752339769,138.27,5.1995952,1.5165486000000001,5.416245,5.1995952,1.5165486000000001,5.416245,0.0,0.0,0.0,138.27
2020-04-15 04:30:00,19.23721792,15.12668856,24.4721731788,4.85721792,1.4166885599999999,5.059602,14.38,13.71,19.8682787377,138.16,19.12721792,17.50668856,25.9294159151,4.85721792,1.4166885599999999,5.059602,14.27,16.09,21.5063014021,138.36,4.85721792,1.4166885599999999,5.059602,4.85721792,1.4166885599999999,5.059602,0.0,0.0,0.0,138.36
2020-04-15 05:00:00,19.48793728,15.21356504,24.7231118724,4.77793728,1.39356504,4.977018,14.71,13.82,20.1835700509,138.39,19.36793728,17.59356504,26.1658274339,4.77793728,1.39356504,4.977018,14.59,16.2,21.8015618707,138.59,4.77793728,1.39356504,4.977018,4.77793728,1.39356504,4.977018,0.0,0.0,0.0,138.59
2020-04-15 05:30:00,20.43883616,14.75799388,25.2100060876,4.99883616,1.45799388,5.207121,15.44,13.3,20.3785082869,138.14,20.20883616,17.27799388,26.5880825081,4.99883616,1.45799388,5.207121,15.21,15.82,21.945762689,138.33,4.99883616,1.45799388,5.207121,4.99883616,1.45799388,5.207121,0.0,0.0,0.0,138.33
2020-04-15 06:00:00,20.37248256,15.18447408,25.4087838895,4.95248256,1.44447408,5.158836,15.42,13.74,20.6534258659,138.02,20.20248256,17.60447408,26.7966007027,4.95248256,1.44447408,5.158836,15.25,16.16,22.2195431996,138.22,4.95248256,1.44447408,5.158836,4.95248256,1.44447408,5.158836,0.0,0.0,0.0,138.22
2020-04-15 06:30:00,22.64203296,14.80892628,27.0548693238,5.00203296,1.45892628,5.210451,17.64,13.35,22.1222082984,137.64,22.46203296,17.20892628,28.2964674192,5.00203296,1.45892628,5.210451,17.46,15.75,23.5141255419,137.8,5.00203296,1.45892628,5.210451,5.00203296,1.45892628,5.210451,0.0,0.0,0.0,137.8
2020-04-15 07:00:00,27.25382112,14.07403116,30.6732639074,5.05382112,1.47403116,5.264397,22.2,12.6,25.5264568634,137.99,26.91382112,16.514031160000002,31.5763676257,5.05382112,1.47403116,5.264397,21.86,15.04,26.5341515787,138.16,5.05382112,1.47403116,5.264397,5.05382112,1.47403116,5.264397,0.0,0.0,0.0,138.16
2020-04-15 07:30:00,29.19710688,13.60207284,32.2100517806,6.00710688,1.7520728399999999,6.257403,23.19,11.85,26.0422464469,138.17,29.04710688,16.04207284,33.18256348,6.00710688,1.7520728399999999,6.257403,23.04,14.29,27.1117262453,138.36,6.00710688,1.7520728399999999,6.257403,6.00710688,1.7520728399999999,6.257403,0.0,0.0,0.0,138.36
2020-04-15 08:00:00,30.04577664,13.48960152,32.9350579637,7.57577664,2.20960152,7.891434,22.47,11.28,25.1423805555,138.04,29.67577664,16.00960152,33.7188235266,7.57577664,2.20960152,7.891434,22.1,13.8,26.0547500468,138.21,7.57577664,2.20960152,7.891434,7.57577664,2.20960152,7.891434,0.0,0.0,0.0,138.21
2020-04-15 08:30:00,32.67828256,11.72824908,34.7191874553,9.14828256,2.66824908,9.529461,23.53,9.06,25.2139743,137.71,32.73828256,13.99824908,35.6054226528,9.14828256,2.66824908,9.529461,23.59,11.33,26.1697726394,137.78,9.14828256,2.66824908,9.529461,9.14828256,2.66824908,9.529461,0.0,0.0,0.0,137.78
2020-04-15 09:00:00,32.267752,11.246011,34.1713415386,10.237752,2.986011,10.664325,22.03,8.26,23.5276114385,137.71,32.417752,13.356011,35.0612845538,10.237752,2.986011,10.664325,22.18,10.37,24.4844705885,137.78,10.237752,2.986011,10.664325,10.237752,2.986011,10.664325,0.0,0.0,0.0,137.78
2020-04-15 09:30:00,32.1598288,11.6232834,34.1958375456,11.3598288,3.3132834,11.833155,20.8,8.31,22.3985736153,137.8,32.6598288,13.4532834,35.322163743,11.3598288,3.3132834,11.833155,21.3,10.14,23.5904556972,137.9,11.3598288,3.3132834,11.833155,11.3598288,3.3132834,11.833155,0.0,0.0,0.0,137.9
2020-04-15 10:00:00,31.10140704,10.49624372,32.8248176247,11.54140704,3.36624372,12.022299,19.56,7.13,20.8189937317,137.71,31.62140704,12.35624372,33.9498179974,11.54140704,3.36624372,12.022299,20.08,8.99,22.0006022645,137.86,11.54140704,3.36624372,12.022299,11.54140704,3.36624372,12.022299,0.0,0.0,0.0,137.86
2020-04-15 10:30:00,31.14452288,10.13048584,32.7506953938,12.58452288,3.67048584,13.108878,18.56,6.46,19.652104213,137.62,31.77452288,11.93048584,33.9404890452,12.58452288,3.67048584,13.108878,19.19,8.26,20.8921923215,137.73,12.58452288,3.67048584,13.108878,12.58452288,3.67048584,13.108878,0.0,0.0,0.0,137.73
2020-04-15 11:00:00,31.04865696,9.920858280000001,32.5951304343,14.36865696,4.19085828,14.967351,16.68,5.73,17.6367599065,137.62,31.39865696,11.97085828,33.6032306014,14.36865696,4.19085828,14.967351,17.03,7.78,18.7229618383,137.69,14.36865696,4.19085828,14.967351,14.36865696,4.19085828,14.967351,0.0,0.0,0.0,137.69
2020-04-15 11:30:00,28.7660192,10.5867556,30.6522960763,14.7660192,4.3067556,15.38127,14.0,6.28,15.3440020855,137.65,29.3160192,12.4067556,31.833261948,14.7660192,4.3067556,15.38127,14.55,8.1,16.6527024834,137.81,14.7660192,4.3067556,15.38127,14.7660192,4.3067556,15.38127,0.0,0.0,0.0,137.81
2020-04-15 12:00:00,29.5235824,9.4943782,31.0126608845,14.0035824,4.0843782,14.587064999999999,15.52,5.41,16.4358906056,137.61,29.8035824,11.4043782,31.9110226411,14.0035824,4.0843782,14.587064999999999,15.8,7.32,17.4132822868,137.74,14.0035824,4.0843782,14.587064999999999,14.0035824,4.0843782,14.587064999999999,0.0,0.0,0.0,137.74
2020-04-15 12:30:00,29.29601888,10.28008884,31.0473340043,15.08601888,4.4000888400000004,15.714603,14.21,5.88,15.3785077299,137.52,29.95601888,12.13008884,32.3187580579,15.08601888,4.4000888400000004,15.714603,14.87,7.73,16.7591706239,137.65,15.08601888,4.4000888400000004,15.714603,15.08601888,4.4000888400000004,15.714603,0.0,0.0,0.0,137.65
2020-04-15 13:00:00,29.74995456,11.03207008,31.7295818846,15.46995456,4.51207008,16.114536,14.28,6.52,15.6980508344,137.79,30.04995456,12.97207008,32.7303280035,15.46995456,4.51207008,16.114536,14.58,8.46,16.8566900666,137.85,15.46995456,4.51207008,16.114536,15.46995456,4.51207008,16.114536,0.0,0.0,0.0,137.85
2020-04-15 13:30:00,28.8789968,10.6984574,30.7969713919,14.1889968,4.1384574,14.780205,14.69,6.5600000000000005,16.0881851058,137.87,29.5189968,12.4684574,32.0442444444,14.1889968,4.1384574,14.780205,15.33,8.33,17.4469997421,138.02,14.1889968,4.1384574,14.780205,14.1889968,4.1384574,14.780205,0.0,0.0,0.0,138.02
2020-04-15 14:00:00,26.81809856,10.31736208,28.7342717093,13.32809856,3.88736208,13.883436,13.49,6.43,14.944062366,137.51,27.25809856,12.16736208,29.850437804,13.32809856,3.88736208,13.883436,13.93,8.28,16.2050393397,137.66,13.32809856,3.88736208,13.883436,13.32809856,3.88736208,13.883436,0.0,0.0,0.0,137.66
2020-04-15 14:30:00,25.22334304,10.96764172,27.5046577694,13.60334304,3.96764172,14.170149,11.62,7.0,13.5655593324,137.54,25.18334304,13.17764172,28.4227199256,13.60334304,3.96764172,14.170149,11.58,9.21,14.7959622871,137.7,13.60334304,3.96764172,14.170149,13.60334304,3.96764172,14.170149,0.0,0.0,0.0,137.7
2020-04-15 15:00:00,26.90499168,10.95353924,29.0492443823,13.31499168,3.88353924,13.869783,13.59,7.07,15.3190404399,138.25,26.55499168,13.39353924,29.7414605643,13.31499168,3.88353924,13.869783,13.24,9.51,16.3014631245,138.37,13.31499168,3.88353924,13.869783,13.31499168,3.88353924,13.869783,0.0,0.0,0.0,138.37
2020-04-15 15:30:00,26.94200672,11.11475196,29.1446296465,11.26200672,3.28475196,11.731257,15.68,7.83,17.5263030899,138.39,26.85200672,13.39475196,30.0074931469,11.26200672,3.28475196,11.731257,15.59,10.11,18.5811786494,138.6,11.26200672,3.28475196,11.731257,11.26200672,3.28475196,11.731257,0.0,0.0,0.0,138.6
2020-04-15 16:00:00,31.81917216,10.35559188,33.4618887712,8.65917216,2.52559188,9.019971,23.16,7.83,24.4477913113,138.43,31.70917216,12.665591880000001,34.1451140977,8.65917216,2.52559188,9.019971,23.05,10.14,25.1817811125,138.64,8.65917216,2.52559188,9.019971,8.65917216,2.52559188,9.019971,0.0,0.0,0.0,138.64
2020-04-15 16:30:00,32.44708128,11.89123204,34.5574085113,11.62708128,3.3912320400000002,12.111543,20.82,8.5,22.4882724992,138.59,32.19708128,14.37123204,35.2588195108,11.62708128,3.3912320400000002,12.111543,20.57,10.98,23.3170602778,138.75,11.62708128,3.3912320400000002,12.111543,11.62708128,3.3912320400000002,12.111543,0.0,0.0,0.0,138.75
2020-04-15 17:00:00,36.17153664,12.39503152,38.2363291816,11.81153664,3.44503152,12.303684,24.36,8.95,25.9521116675,138.33,35.72153664,14.86503152,38.6910498955,11.81153664,3.44503152,12.303684,23.91,11.42,26.4972545748,138.43,11.81153664,3.44503152,12.303684,11.81153664,3.44503152,12.303684,0.0,0.0,0.0,138.43
2020-04-15 17:30:00,39.4535856,12.5210458,41.3927772035,10.8035856,3.1510458,11.253735,28.65,9.37,30.14331435,137.97,39.0035856,15.0010458,41.788886857,10.8035856,3.1510458,11.253735,28.2,11.85,30.588600818,138.17,10.8035856,3.1510458,11.253735,10.8035856,3.1510458,11.253735,0.0,0.0,0.0,138.17
2020-04-15 18:00:00,35.74579488,11.95710684,37.6926286638,9.31579488,2.71710684,9.703953,26.43,9.24,27.9986160372,137.54,35.46579488,14.44710684,38.2954501542,9.31579488,2.71710684,9.703953,26.15,11.73,28.6603454271,137.74,9.31579488,2.71710684,9.703953,9.31579488,2.71710684,9.703953,0.0,0.0,0.0,137.74
2020-04-15 18:30:00,35.47087072,11.81025396,37.3853549968,8.40087072,2.45025396,8.750907,27.07,9.36,28.6425295671,137.18,35.63087072,14.03025396,38.2936936642,8.40087072,2.45025396,8.750907,27.23,11.58,29.5900202771,137.33,8.40087072,2.45025396,8.750907,8.40087072,2.45025396,8.750907,0.0,0.0,0.0,137.33
2020-04-15 19:00:00,36.83890368,12.36093024,38.8573985329,7.40890368,2.16093024,7.717608,29.43,10.2,31.1474702022,137.39,36.09890368,14.94093024,39.0686862248,7.40890368,2.16093024,7.717608,28.69,12.78,31.4077140206,137.51,7.40890368,2.16093024,7.717608,7.40890368,2.16093024,7.717608,0.0,0.0,0.0,137.51
2020-04-15 19:30:00,34.54807584,13.10277212,36.9493190935,6.07807584,1.77277212,6.331329,28.47,11.33,30.6416350739,137.31,34.58807584,15.41277212,37.8667206758,6.07807584,1.77277212,6.331329,28.51,13.64,31.6048999366,137.51,6.07807584,1.77277212,6.331329,6.07807584,1.77277212,6.331329,0.0,0.0,0.0,137.51
2020-04-15 20:00:00,37.91011488,10.38836684,39.3076961398,5.00011488,1.45836684,5.208453,32.91,8.93,34.1000439882,137.06,37.78011488,12.81836684,39.8954584983,5.00011488,1.45836684,5.208453,32.78,11.36,34.692621694,137.25,5.00011488,1.45836684,5.208453,5.00011488,1.45836684,5.208453,0.0,0.0,0.0,137.25
2020-04-15 20:30:00,38.62037408,11.36594244,40.2581413087,5.54037408,1.61594244,5.771223,33.08,9.75,34.4869381071,136.55,38.48037408,13.82594244,40.8888233346,5.54037408,1.61594244,5.771223,32.94,12.21,35.1301537144,136.69,5.54037408,1.61594244,5.771223,5.54037408,1.61594244,5.771223,0.0,0.0,0.0,136.69
