Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-04-15 21:00:00,36.96657696,12.74316828,39.1013573927,6.45657696,1.88316828,6.725601,30.51,10.86,32.3851771649,136.02,36.77657696,15.09316828,39.7532431586,6.45657696,1.88316828,6.725601,30.32,13.21,33.072745577,136.18,6.45657696,1.88316828,6.725601,6.45657696,1.88316828,6.725601,0.0,0.0,0.0,136.18
2020-04-15 21:30:00,35.26598912,11.76508016,37.1767010342,4.88598912,1.42508016,5.089572,30.38,10.34,32.0914318783,136.19,35.23598912,14.04508016,37.9320340341,4.88598912,1.42508016,5.089572,30.35,12.62,32.8692394193,136.37,4.88598912,1.42508016,5.089572,4.88598912,1.42508016,5.089572,0.0,0.0,0.0,136.37
2020-04-15 22:00:00,34.25756768,11.75470724,36.2181458063,4.74756768,1.38470724,4.945383,29.51,10.37,31.2790185268,136.47,33.89756768,14.16470724,36.7380460261,4.74756768,1.38470724,4.945383,29.15,12.78,31.8284605346,136.63,4.74756768,1.38470724,4.945383,4.74756768,1.38470724,4.945383,0.0,0.0,0.0,136.63
2020-04-15 22:30:00,32.04965568,12.36906624,34.3536639801,4.65965568,1.35906624,4.853808,27.39,11.01,29.5200304878,135.41,31.76965568,14.85906624,35.0728224064,4.65965568,1.35906624,4.853808,27.11,13.5,30.2853446406,135.6,4.65965568,1.35906624,4.853808,4.65965568,1.35906624,4.853808,0.0,0.0,0.0,135.6
2020-04-15 23:00:00,26.91760768,13.24305224,29.998933911800002,4.70760768,1.37305224,4.903758,22.21,11.87,25.1829505817,135.8,27.02760768,15.48305224,31.1482982452,4.70760768,1.37305224,4.903758,22.32,14.11,26.4059557676,135.97,4.70760768,1.37305224,4.903758,4.70760768,1.37305224,4.903758,0.0,0.0,0.0,135.97
2020-04-15 23:30:00,25.41026464,13.23466052,28.6502668077,5.09026464,1.48466052,5.302359,20.32,11.75,23.4726415216,135.26,24.87026464,16.12466052,29.6400867095,5.09026464,1.48466052,5.302359,19.78,14.64,24.6084944684,135.49,5.09026464,1.48466052,5.302359,5.09026464,1.48466052,5.302359,0.0,0.0,0.0,135.49
2020-04-16 00:00:00,22.97281248,14.06165364,26.9347399529,4.70281248,1.37165364,4.898763,18.27,12.69,22.2447521901,135.7,22.89281248,16.46165364,28.1969307516,4.70281248,1.37165364,4.898763,18.19,15.09,23.6343859662,135.9,4.70281248,1.37165364,4.898763,4.70281248,1.37165364,4.898763,0.0,0.0,0.0,135.9
2020-04-16 00:30:00,20.15884608,14.30841344,24.7206345074,5.06884608,1.47841344,5.280048,15.09,12.83,19.8069937143,136.1,20.06884608,16.70841344,26.1137830018,5.06884608,1.47841344,5.280048,15.0,15.23,21.3764566755,136.31,5.06884608,1.47841344,5.280048,5.06884608,1.47841344,5.280048,0.0,0.0,0.0,136.31
2020-04-16 01:00:00,19.6026224,14.1403482,24.170483077,4.9726224,1.4503482,5.179815,14.63,12.69,19.3668014912,136.4,19.5126224,16.5603482,25.5927248536,4.9726224,1.4503482,5.179815,14.54,15.11,20.9695898863,136.62,4.9726224,1.4503482,5.179815,4.9726224,1.4503482,5.179815,0.0,0.0,0.0,136.62
2020-04-16 01:30:00,20.52307168,13.86922924,24.769981649,5.24307168,1.52922924,5.461533,15.28,12.34,19.6406211714,136.79,20.37307168,16.35922924,26.12826881,5.24307168,1.52922924,5.461533,15.13,14.83,21.185981214,137.01,5.24307168,1.52922924,5.461533,5.24307168,1.52922924,5.461533,0.0,0.0,0.0,137.01
2020-04-16 02:00:00,20.65529952,13.83946236,24.8630673223,5.17529952,1.5094623600000001,5.390937,15.48,12.33,19.7903840286,136.58,20.55529952,16.27946236,26.2210074766,5.17529952,1.5094623600000001,5.390937,15.38,14.77,21.3236324298,136.8,5.17529952,1.5094623600000001,5.390937,5.17529952,1.5094623600000001,5.390937,0.0,0.0,0.0,136.8
2020-04-16 02:30:00,20.90744768,14.07967224,25.2063194235,4.86744768,1.4196722400000001,5.070258,16.04,12.66,20.4342164029,136.69,20.81744768,16.37967224,26.4888616328,4.86744768,1.4196722400000001,5.070258,15.95,14.96,21.8678782693,136.9,4.86744768,1.4196722400000001,5.070258,4.86744768,1.4196722400000001,5.070258,0.0,0.0,0.0,136.9
2020-04-16 03:00:00,19.97721792,15.27668856,25.1488856449,4.85721792,1.4166885599999999,5.059602,15.12,13.86,20.5113139511,137.31,19.94721792,15.48668856,25.2532973154,4.85721792,1.4166885599999999,5.059602,15.09,14.07,20.6318443189,137.27,4.85721792,1.4166885599999999,5.059602,4.85721792,1.4166885599999999,5.059602,0.0,0.0,0.0,137.27
2020-04-16 03:30:00,19.48813696,15.57862328,24.9495688434,4.89813696,1.42862328,5.102226,14.59,14.15,20.3246303779,137.56,19.44813696,15.79862328,25.0564668052,4.89813696,1.42862328,5.102226,14.55,14.37,20.4499242052,137.51,4.89813696,1.42862328,5.102226,4.89813696,1.42862328,5.102226,0.0,0.0,0.0,137.51
2020-04-16 04:00:00,18.49156352,15.64253936,24.2203831316,4.91156352,1.43253936,5.116212,13.58,14.21,19.6555462911,137.56,18.52156352,15.83253936,24.3663213845,4.91156352,1.43253936,5.116212,13.61,14.4,19.8139370141,137.51,4.91156352,1.43253936,5.116212,4.91156352,1.43253936,5.116212,0.0,0.0,0.0,137.51
2020-04-16 04:30:00,18.26904608,15.75013844,24.1210469415,4.86904608,1.4201384400000001,5.071923,13.4,14.33,19.61909529,137.59,18.17904608,17.02013844,24.9030686642,4.86904608,1.4201384400000001,5.071923,13.31,15.6,20.5064892168,137.66,4.86904608,1.4201384400000001,5.071923,4.86904608,1.4201384400000001,5.071923,0.0,0.0,0.0,137.66
2020-04-16 05:00:00,18.37700832,15.13121076,23.8047888849,4.66700832,1.36121076,4.861467,13.71,13.77,19.431340664,137.87,18.32700832,17.45121076,25.3065997509,4.66700832,1.36121076,4.861467,13.66,16.09,21.1064847855,138.06,4.66700832,1.36121076,4.861467,4.66700832,1.36121076,4.861467,0.0,0.0,0.0,138.06
2020-04-16 05:30:00,19.4863488,14.9835184,24.5809603799,4.8463488,1.4135184,5.04828,14.64,13.57,19.9618260688,137.37,19.3563488,17.3635184,26.0030769351,4.8463488,1.4135184,5.04828,14.51,15.95,21.5625276811,137.55,4.8463488,1.4135184,5.04828,4.8463488,1.4135184,5.04828,0.0,0.0,0.0,137.55
2020-04-16 06:00:00,19.57558976,15.38496368,24.8978075719,4.64558976,1.35496368,4.839156,14.93,14.03,20.4876987483,137.07,19.50558976,17.68496368,26.3291848003,4.64558976,1.35496368,4.839156,14.86,16.33,22.0791417406,137.26,4.64558976,1.35496368,4.839156,4.64558976,1.35496368,4.839156,0.0,0.0,0.0,137.26
2020-04-16 06:30:00,22.32748768,14.678017239999999,26.7200467103,4.82748768,1.40801724,5.028633,17.5,13.27,21.9623063452,136.83,22.25748768,16.95801724,27.9816030016,4.82748768,1.40801724,5.028633,17.43,15.55,23.3582405159,136.98,4.82748768,1.40801724,5.028633,4.82748768,1.40801724,5.028633,0.0,0.0,0.0,136.98
2020-04-16 07:00:00,26.69576928,13.93251604,30.1127730483,4.94576928,1.44251604,5.151843,21.75,12.49,25.0811203896,136.8,26.50576928,16.21251604,31.070910535,4.94576928,1.44251604,5.151843,21.56,14.77,26.1340104079,136.98,4.94576928,1.44251604,5.151843,4.94576928,1.44251604,5.151843,0.0,0.0,0.0,136.98
2020-04-16 07:30:00,27.627016,13.984963,30.9649996476,6.977016,2.034963,7.267725,20.65,11.95,23.858436663,136.83,27.627016,16.234963,32.044126399,6.977016,2.034963,7.267725,20.65,14.2,25.061175152,137.02,6.977016,2.034963,7.267725,6.977016,2.034963,7.267725,0.0,0.0,0.0,137.02
2020-04-16 08:00:00,30.57039136,11.98344748,32.8352225729,8.24039136,2.40344748,8.583741,22.33,9.58,24.2982571391,136.97,30.23039136,14.47344748,33.5165219516,8.24039136,2.40344748,8.583741,21.99,12.07,25.0847563273,137.11,8.24039136,2.40344748,8.583741,8.24039136,2.40344748,8.583741,0.0,0.0,0.0,137.11
2020-04-16 08:30:00,33.5026272,12.3840996,35.7182299702,10.1626272,2.9640996,10.58607,23.34,9.42,25.1692669738,136.74,33.3926272,14.7340996,36.4987841214,10.1626272,2.9640996,10.58607,23.23,11.77,26.0416166933,136.83,10.1626272,2.9640996,10.58607,10.1626272,2.9640996,10.58607,0.0,0.0,0.0,136.83
2020-04-16 09:00:00,33.25052896,11.61265428,35.2200428101,10.50052896,3.06265428,10.938051,22.75,8.55,24.3036005563,136.74,32.98052896,14.11265428,35.873141782,10.50052896,3.06265428,10.938051,22.48,11.05,25.0490099605,136.88,10.50052896,3.06265428,10.938051,10.50052896,3.06265428,10.938051,0.0,0.0,0.0,136.88
2020-04-16 09:30:00,30.74808,11.98319,33.0006252405,11.90808,3.47319,12.40425,18.84,8.51,20.6728251577,136.54,30.00808,14.64319,33.3902362774,11.90808,3.47319,12.40425,18.1,11.17,21.2692007372,136.74,11.90808,3.47319,12.40425,11.90808,3.47319,12.40425,0.0,0.0,0.0,136.74
2020-04-16 10:00:00,30.07980864,10.58577752,31.8881415815,11.53980864,3.36577752,12.020634,18.54,7.22,19.8962307988,136.49,28.93980864,13.45577752,31.9150508818,11.53980864,3.36577752,12.020634,17.4,10.09,20.1138782934,136.74,11.53980864,3.36577752,12.020634,11.53980864,3.36577752,12.020634,0.0,0.0,0.0,136.74
2020-04-16 10:30:00,30.15601184,10.21967012,31.8406455251,12.13601184,3.5396701200000003,12.641679,18.02,6.68,19.2182933686,136.52,29.22601184,13.02967012,31.9989385997,12.13601184,3.5396701200000003,12.641679,17.09,9.49,19.5480996519,136.74,12.13601184,3.5396701200000003,12.641679,12.13601184,3.5396701200000003,12.641679,0.0,0.0,0.0,136.74
2020-04-16 11:00:00,30.4999168,9.7903924,32.0327443119,13.2699168,3.8703924,13.82283,17.23,5.92,18.2186525298,136.52,29.1599168,12.8503924,31.8658646928,13.2699168,3.8703924,13.82283,15.89,8.98,18.2519177075,136.74,13.2699168,3.8703924,13.82283,13.2699168,3.8703924,13.82283,0.0,0.0,0.0,136.74
2020-04-16 11:30:00,27.6499152,11.3870586,29.9028914008,14.8699152,4.3370586,15.489495,12.78,7.05,14.5955780975,137.17,26.5899152,14.2370586,30.1615223078,14.8699152,4.3370586,15.489495,11.72,9.9,15.3417208943,137.38,14.8699152,4.3370586,15.489495,14.8699152,4.3370586,15.489495,0.0,0.0,0.0,137.38
2020-04-16 12:00:00,26.30993536,10.49456448,28.3257582824,14.68993536,4.28456448,15.302016,11.62,6.21,13.1752988581,137.29,25.06993536,13.41456448,28.4332938497,14.68993536,4.28456448,15.302016,10.38,9.13,13.8239393807,137.54,14.68993536,4.28456448,15.302016,14.68993536,4.28456448,15.302016,0.0,0.0,0.0,137.54
2020-04-16 12:30:00,28.3096064,9.5073852,29.8634255882,13.9796064,4.0773852,14.56209,14.33,5.43,15.3242879117,137.19,27.3196064,12.3973852,30.0009342129,13.9796064,4.0773852,14.56209,13.34,8.32,15.72189556,137.4,13.9796064,4.0773852,14.56209,13.9796064,4.0773852,14.56209,0.0,0.0,0.0,137.4
2020-04-16 13:00:00,29.22716864,9.90500752,30.8599507563,14.17716864,4.13500752,14.767884,15.05,5.77,16.1181698713,137.46,27.85716864,12.87500752,30.6885591594,14.17716864,4.13500752,14.767884,13.68,8.74,16.2336071161,137.64,14.17716864,4.13500752,14.767884,14.17716864,4.13500752,14.767884,0.0,0.0,0.0,137.64
2020-04-16 13:30:00,26.5626432,9.9149376,28.3527776661,14.1426432,4.1249376,14.73192,12.42,5.79,13.7033025217,137.74,25.3826432,12.9249376,28.4839005016,14.1426432,4.1249376,14.73192,11.24,8.8,14.2750691767,138.01,14.1426432,4.1249376,14.73192,14.1426432,4.1249376,14.73192,0.0,0.0,0.0,138.01
2020-04-16 14:00:00,24.59068512,10.47603316,26.7291800368,14.18068512,4.13603316,14.771547,10.41,6.34,12.1886709694,138.1,23.38068512,13.47603316,26.9862910829,14.18068512,4.13603316,14.771547,9.2,9.34,13.1101334852,138.38,14.18068512,4.13603316,14.771547,14.18068512,4.13603316,14.771547,0.0,0.0,0.0,138.38
2020-04-16 14:30:00,23.54036544,10.79593992,25.8978980577,14.18036544,4.13593992,14.771214,9.36,6.66,11.4876107176,138.01,22.49036544,13.72593992,26.3480163259,14.18036544,4.13593992,14.771214,8.31,9.59,12.6895311182,138.24,14.18036544,4.13593992,14.771214,14.18036544,4.13593992,14.771214,0.0,0.0,0.0,138.24
2020-04-16 15:00:00,25.0677984,10.4914412,27.1747098435,13.7877984,4.0214412,14.36229,11.28,6.47,13.0038186699,138.05,23.7177984,13.6514412,27.3659607502,13.7877984,4.0214412,14.36229,9.93,9.63,13.8326353238,138.24,13.7877984,4.0214412,14.36229,13.7877984,4.0214412,14.36229,0.0,0.0,0.0,138.24
2020-04-16 15:30:00,24.89139584,11.18915712,27.2906361948,12.75139584,3.71915712,13.282704,12.14,7.47,14.2541397496,137.78,23.69139584,14.17915712,27.6103374387,12.75139584,3.71915712,13.282704,10.94,10.46,15.1358911201,138.05,12.75139584,3.71915712,13.282704,12.75139584,3.71915712,13.282704,0.0,0.0,0.0,138.05
2020-04-16 16:00:00,25.68992736,11.52414548,28.1563189499,12.69992736,3.70414548,13.229091,12.99,7.82,15.1622063038,137.2,24.51992736,14.48414548,28.4783656137,12.69992736,3.70414548,13.229091,11.82,10.78,15.9975248085,137.47,12.69992736,3.70414548,13.229091,12.69992736,3.70414548,13.229091,0.0,0.0,0.0,137.47
2020-04-16 16:30:00,30.22357376,12.15062568,32.5745623952,12.65357376,3.69062568,13.180806,17.57,8.46,19.5006794753,137.2,29.16357376,15.15062568,32.8641977378,12.65357376,3.69062568,13.180806,16.51,11.46,20.0975545776,137.41,12.65357376,3.69062568,13.180806,12.65357376,3.69062568,13.180806,0.0,0.0,0.0,137.41
2020-04-16 17:00:00,32.253854079999996,13.27570744,34.8791558247,12.05385408,3.51570744,12.556098,20.2,9.76,22.434295175,136.88,31.04385408,16.27570744,35.0516694155,12.05385408,3.51570744,12.556098,18.99,12.76,22.878760893,137.02,12.05385408,3.51570744,12.556098,12.05385408,3.51570744,12.556098,0.0,0.0,0.0,137.02
2020-04-16 17:30:00,34.51466432,13.72969376,37.1452088952,11.00466432,3.20969376,11.463192,23.51,10.52,25.7563681446,136.31,33.93466432,16.41969376,37.6983790856,11.00466432,3.20969376,11.463192,22.93,13.21,26.4629741337,136.54,11.00466432,3.20969376,11.463192,11.00466432,3.20969376,11.463192,0.0,0.0,0.0,136.54
2020-04-16 18:00:00,36.986184,12.380137,39.0031485783,9.806184,2.860137,10.214775,27.18,9.52,28.7990069273,135.73,36.746184,14.800137,39.6147206702,9.806184,2.860137,10.214775,26.94,11.94,29.4673921479,135.93,9.806184,2.860137,10.214775,9.806184,2.860137,10.214775,0.0,0.0,0.0,135.93
2020-04-16 18:30:00,34.45785344,12.33687392,36.5997557616,8.69785344,2.53687392,9.060264,25.76,9.8,27.5611610786,135.15,34.66785344,14.36687392,37.5268854073,8.69785344,2.53687392,9.060264,25.97,11.83,28.5375156592,135.26,8.69785344,2.53687392,9.060264,8.69785344,2.53687392,9.060264,0.0,0.0,0.0,135.26
2020-04-16 19:00:00,36.124248,12.678739,38.2846146147,7.744248,2.258739,8.066925,28.38,10.42,30.2324461465,135.24,35.424248,15.098739,38.5077818857,7.744248,2.258739,8.066925,27.68,12.84,30.5130791629,135.32,7.744248,2.258739,8.066925,7.744248,2.258739,8.066925,0.0,0.0,0.0,135.32
2020-04-16 19:30:00,36.07642752,11.34354136,37.8177809131,6.04642752,1.76354136,6.298362,30.03,9.58,31.5210612131,135.27,36.14642752,13.51354136,38.5898953425,6.04642752,1.76354136,6.298362,30.1,11.75,32.3121107327,135.44,6.04642752,1.76354136,6.298362,6.04642752,1.76354136,6.298362,0.0,0.0,0.0,135.44
2020-04-16 20:00:00,36.15392064,10.83489352,37.7425607933,5.43392064,1.58489352,5.660334,30.72,9.25,32.082407952,135.45,36.07392064,13.12489352,38.3873752717,5.43392064,1.58489352,5.660334,30.64,11.54,32.741123988,135.61,5.43392064,1.58489352,5.660334,5.43392064,1.58489352,5.660334,0.0,0.0,0.0,135.61
2020-04-16 20:30:00,38.94236256,10.81943908,40.4174203007,5.07236256,1.4794390800000001,5.283711,33.87,9.34,35.1342069784,135.21,38.72236256,13.30943908,40.9458487621,5.07236256,1.4794390800000001,5.283711,33.65,11.83,35.6689136364,135.35,5.07236256,1.4794390800000001,5.283711,5.07236256,1.4794390800000001,5.283711,0.0,0.0,0.0,135.35
2020-04-16 21:00:00,36.73495968,10.91186324,38.3213520385,5.35495968,1.56186324,5.578083,31.38,9.35,32.743348943,135.41,36.65495968,13.27186324,38.9836943222,5.35495968,1.56186324,5.578083,31.3,11.71,33.4187686787,135.57,5.35495968,1.56186324,5.578083,5.35495968,1.56186324,5.578083,0.0,0.0,0.0,135.57
2020-04-16 21:30:00,35.1638208,13.2673644,37.5834704541,5.3738208,1.5673644,5.59773,29.79,11.7,32.0052198868,135.94,35.3738208,15.5373644,38.6356945128,5.3738208,1.5673644,5.59773,30.0,13.97,33.0932153167,136.13,5.3738208,1.5673644,5.59773,5.3738208,1.5673644,5.59773,0.0,0.0,0.0,136.13
2020-04-16 22:00:00,34.3517632,13.2675976,36.8248934964,5.0317632,1.4675976,5.24142,29.32,11.8,31.6054172572,135.39,34.1217632,15.6875976,37.5552318903,5.0317632,1.4675976,5.24142,29.09,14.22,32.3795691756,135.55,5.0317632,1.4675976,5.24142,5.0317632,1.4675976,5.24142,0.0,0.0,0.0,135.55
2020-04-16 22:30:00,28.46642848,3.83354164,28.7233979869,5.08642848,1.4835416399999999,5.298363,23.38,2.35,23.4978062806,136.99,26.82642848,24.92354164,36.6174847972,5.08642848,1.4835416399999999,5.298363,21.74,23.44,31.9696918972,135.94,5.08642848,1.4835416399999999,5.298363,5.08642848,1.4835416399999999,5.298363,0.0,0.0,0.0,135.94
2020-04-16 23:00:00,24.44348128,4.16643204,24.7960265573,5.23348128,1.52643204,5.451543,19.21,2.64,19.3905569801,137.63,23.17348128,26.65643204,35.3210362778,5.23348128,1.52643204,5.451543,17.94,25.13,30.876536399,136.43,5.23348128,1.52643204,5.451543,5.23348128,1.52643204,5.451543,0.0,0.0,0.0,136.43
2020-04-16 23:30:00,25.16235264,3.03901952,25.3452092124,5.00235264,1.45901952,5.210784,20.16,1.58,20.2218198983,138.0,23.21235264,26.11901952,34.9430464581,5.00235264,1.45901952,5.210784,18.21,24.66,30.6548479037,136.85,5.00235264,1.45901952,5.210784,5.00235264,1.45901952,5.210784,0.0,0.0,0.0,136.85
2020-04-17 00:00:00,23.09247264,4.84405452,23.5950663661,4.88247264,1.4240545199999999,5.085909,18.21,3.42,18.5283701388,139.23,21.52247264,27.94405452,35.2716176487,4.88247264,1.4240545199999999,5.085909,16.64,26.52,31.3081459049,138.06,4.88247264,1.4240545199999999,5.085909,4.88247264,1.4240545199999999,5.085909,0.0,0.0,0.0,138.06
2020-04-17 00:30:00,20.2166384,10.525686199999999,22.79259832,4.9566384,1.4456862,5.163165,15.26,9.08,17.7570830938,138.88,19.1366384,24.9056862,31.4086633645,4.9566384,1.4456862,5.163165,14.18,23.46,27.4124789102,138.28,4.9566384,1.4456862,5.163165,4.9566384,1.4456862,5.163165,0.0,0.0,0.0,138.28
2020-04-17 01:00:00,19.04247264,16.57405452,25.2450994745,4.88247264,1.4240545199999999,5.085909,14.16,15.15,20.7371188934,137.83,18.86247264,18.87405452,26.68375551,4.88247264,1.4240545199999999,5.085909,13.98,17.45,22.3594029437,138.0,4.88247264,1.4240545199999999,5.085909,4.88247264,1.4240545199999999,5.085909,0.0,0.0,0.0,138.0
2020-04-17 01:30:00,18.90286176,16.49708468,25.0892802937,5.37286176,1.56708468,5.596731,13.53,14.93,20.148593003,137.9,18.69286176,18.77708468,26.4953201501,5.37286176,1.56708468,5.596731,13.32,17.21,21.7625021539,138.08,5.37286176,1.56708468,5.596731,5.37286176,1.56708468,5.596731,0.0,0.0,0.0,138.08
2020-04-17 02:00:00,20.19879584,15.50298212,25.4623998869,5.35879584,1.56298212,5.582079,14.84,13.94,20.3604813303,138.09,20.03879584,17.78298212,26.7915619514,5.35879584,1.56298212,5.582079,14.68,16.22,21.8767182182,138.27,5.35879584,1.56298212,5.582079,5.35879584,1.56298212,5.582079,0.0,0.0,0.0,138.27
2020-04-17 02:30:00,19.768336,15.570348,25.1639195089,5.658336,1.650348,5.8941,14.11,13.92,19.8206584149,138.38,19.558336,17.880348,26.4997236154,5.658336,1.650348,5.8941,13.9,16.23,21.3687365092,138.57,5.658336,1.650348,5.8941,5.658336,1.650348,5.8941,0.0,0.0,0.0,138.57
2020-04-17 03:00:00,19.19710752,15.25540636,24.5205293651,5.36710752,1.5654063599999999,5.590737,13.83,13.69,19.4598304206,138.86,19.07710752,17.65540636,25.9932569153,5.36710752,1.5654063599999999,5.590737,13.71,16.09,21.1388788728,139.04,5.36710752,1.5654063599999999,5.590737,5.36710752,1.5654063599999999,5.590737,0.0,0.0,0.0,139.04
2020-04-17 03:30:00,18.56103392,15.46030156,24.1564257394,5.04103392,1.47030156,5.251077,13.52,13.99,19.4553463089,138.86,18.35103392,17.80030156,25.5658205728,5.04103392,1.47030156,5.251077,13.31,16.33,21.0671545302,139.04,5.04103392,1.47030156,5.251077,5.04103392,1.47030156,5.251077,0.0,0.0,0.0,139.04
2020-04-17 04:00:00,17.70271264,15.39412452,23.4598615629,4.64271264,1.35412452,4.836159,13.06,14.04,19.1751192956,139.16,17.55271264,17.74412452,24.9589998999,4.64271264,1.35412452,4.836159,12.91,16.39,20.8638491176,139.34,4.64271264,1.35412452,4.836159,4.64271264,1.35412452,4.836159,0.0,0.0,0.0,139.34
2020-04-17 04:30:00,16.23054432,15.766408760000001,22.6276426989,5.13054432,1.49640876,5.344317,11.1,14.27,18.0787969733,139.22,16.22054432,17.99640876,24.2276038083,5.13054432,1.49640876,5.344317,11.09,16.5,19.8805960675,139.38,5.13054432,1.49640876,5.344317,5.13054432,1.49640876,5.344317,0.0,0.0,0.0,139.38
2020-04-17 05:00:00,16.42791712,15.66605916,22.7002614634,4.95791712,1.44605916,5.164497,11.47,14.22,18.269354121,139.11,16.37791712,17.92605916,24.2812636862,4.95791712,1.44605916,5.164497,11.42,16.48,20.0501072316,139.28,4.95791712,1.44605916,5.164497,4.95791712,1.44605916,5.164497,0.0,0.0,0.0,139.28
2020-04-17 05:30:00,17.93633888,15.46309884,23.6816316616,4.77633888,1.39309884,4.975353,13.16,14.07,19.2652666735,139.11,17.83633888,17.79309884,25.1938355748,4.77633888,1.39309884,4.975353,13.06,16.4,20.9648181485,139.26,4.77633888,1.39309884,4.975353,4.77633888,1.39309884,4.975353,0.0,0.0,0.0,139.26
2020-04-17 06:00:00,17.86273248,15.65496364,23.7519493562,4.78273248,1.39496364,4.982013,13.08,14.26,19.3502971553,139.0,17.82273248,17.90496364,25.2633631174,4.78273248,1.39496364,4.982013,13.04,16.51,21.0385764728,139.17,4.78273248,1.39496364,4.982013,4.78273248,1.39496364,4.982013,0.0,0.0,0.0,139.17
2020-04-17 06:30:00,21.03413088,15.54370484,26.1541855547,4.98413088,1.4537048399999999,5.191803,16.05,14.09,21.3572142378,138.64,20.95413088,17.81370484,27.5027940592,4.98413088,1.4537048399999999,5.191803,15.97,16.36,22.8624255056,138.78,4.98413088,1.4537048399999999,5.191803,4.98413088,1.4537048399999999,5.191803,0.0,0.0,0.0,138.78
2020-04-17 07:00:00,23.09156288,14.93920584,27.5027298167,5.55156288,1.61920584,5.782878,17.54,13.32,22.0243955649,138.24,22.88156288,17.20920584,28.6307995955,5.55156288,1.61920584,5.782878,17.33,15.59,23.3104483011,138.39,5.55156288,1.61920584,5.782878,5.55156288,1.61920584,5.782878,0.0,0.0,0.0,138.39
2020-04-17 07:30:00,26.632152,13.623961,29.9146090311,5.8421520000000005,1.703961,6.085575,20.79,11.92,23.9647762351,138.13,26.682152,15.793961,31.0062322674,5.8421520000000005,1.703961,6.085575,20.84,14.09,25.1561861179,138.28,5.8421520000000005,1.703961,6.085575,5.8421520000000005,1.703961,6.085575,0.0,0.0,0.0,138.28
2020-04-17 08:00:00,28.2880448,12.1248464,30.777026803,7.1480448,2.0848464,7.44588,21.14,10.04,23.4030168995,137.6,28.1380448,14.3948464,31.6063469583,7.1480448,2.0848464,7.44588,20.99,12.31,24.3334378993,137.74,7.1480448,2.0848464,7.44588,7.1480448,2.0848464,7.44588,0.0,0.0,0.0,137.74
2020-04-17 08:30:00,29.8335984,11.1514662,31.8496278142,7.9935984,2.3314662,8.326665,21.84,8.82,23.5537258199,137.6,29.9135984,13.3314662,32.7498299275,7.9935984,2.3314662,8.326665,21.92,11.0,24.5252196728,137.65,7.9935984,2.3314662,8.326665,7.9935984,2.3314662,8.326665,0.0,0.0,0.0,137.65
2020-04-17 09:00:00,30.58145984,10.74500912,32.4142084113,8.69145984,2.53500912,9.053604,21.89,8.21,23.3789691817,137.39,30.65145984,12.92500912,33.2651146259,8.69145984,2.53500912,9.053604,21.96,10.39,24.2939025272,137.49,8.69145984,2.53500912,9.053604,8.69145984,2.53500912,9.053604,0.0,0.0,0.0,137.49
2020-04-17 09:30:00,28.5729968,12.0429574,31.007240591,10.1929968,2.9729574,10.617705,18.38,9.07,20.496080113,137.44,29.0629968,13.8729574,32.2042967633,10.1929968,2.9729574,10.617705,18.87,10.9,21.7918998713,137.53,10.1929968,2.9729574,10.617705,10.1929968,2.9729574,10.617705,0.0,0.0,0.0,137.53
2020-04-17 10:00:00,25.815792,12.067106,28.4968448043,12.195792,3.557106,12.70395,13.62,8.51,16.0600280199,137.39,26.415792,13.827106,29.8158167308,12.195792,3.557106,12.70395,14.22,10.27,17.5408466158,137.53,12.195792,3.557106,12.70395,12.195792,3.557106,12.70395,0.0,0.0,0.0,137.53
2020-04-17 10:30:00,25.35578112,12.03668616,28.0677296894,13.08578112,3.81668616,13.631022,12.27,8.22,14.7689302253,137.46,26.12578112,13.72668616,29.5123423683,13.08578112,3.81668616,13.631022,13.04,9.91,16.3783301957,137.53,13.08578112,3.81668616,13.631022,13.08578112,3.81668616,13.631022,0.0,0.0,0.0,137.53
2020-04-17 11:00:00,27.89612,11.174285,30.0509260476,13.86612,4.044285,14.443875,14.03,7.13,15.737782563,137.31,28.34612,13.114285,31.2327871013,13.86612,4.044285,14.443875,14.48,9.07,17.0861142452,137.36,13.86612,4.044285,14.443875,13.86612,4.044285,14.443875,0.0,0.0,0.0,137.36
2020-04-17 11:30:00,25.50436192,11.19710556,27.8540418946,13.70436192,3.99710556,14.275377,11.8,7.2,13.8231689565,137.03,26.16436192,12.90710556,29.1747700697,13.70436192,3.99710556,14.275377,12.46,8.91,15.3179535187,137.14,13.70436192,3.99710556,14.275377,13.70436192,3.99710556,14.275377,0.0,0.0,0.0,137.14
2020-04-17 12:00:00,27.0909552,11.2640286,29.3393625348,13.8309552,4.0340286,14.407245,13.26,7.23,15.1029963914,136.9,27.6909552,12.9940286,30.5881313445,13.8309552,4.0340286,14.407245,13.86,8.96,16.5039752787,137.02,13.8309552,4.0340286,14.407245,13.8309552,4.0340286,14.407245,0.0,0.0,0.0,137.02
2020-04-17 12:30:00,29.22067552,11.13228036,31.2694026783,13.79067552,4.02228036,14.365287,15.43,7.11,16.9893201747,136.69,29.85067552,12.93228036,32.5316262168,13.79067552,4.02228036,14.365287,16.06,8.91,18.366047479,136.76,13.79067552,4.02228036,14.365287,13.79067552,4.02228036,14.365287,0.0,0.0,0.0,136.76
2020-04-17 13:00:00,28.7486272,11.5995996,31.0005528461,14.1586272,4.1295996,14.74857,14.59,7.47,16.3911256477,136.76,29.1686272,13.4095996,32.1033670222,14.1586272,4.1295996,14.74857,15.01,9.28,17.6470535784,136.81,14.1586272,4.1295996,14.74857,14.1586272,4.1295996,14.74857,0.0,0.0,0.0,136.81
2020-04-17 13:30:00,26.34639936,12.30936648,29.0801179911,14.22639936,4.14936648,14.819166,12.12,8.16,14.6109547943,136.81,27.10639936,13.97936648,30.4988454445,14.22639936,4.14936648,14.819166,12.88,9.83,16.2025707837,136.89,14.22639936,4.14936648,14.819166,14.22639936,4.14936648,14.819166,0.0,0.0,0.0,136.89
2020-04-17 14:00:00,24.39708832,12.33165076,27.3365602986,14.57708832,4.25165076,15.184467,9.82,8.08,12.7168706843,137.14,25.01708832,14.03165076,28.6834783641,14.57708832,4.25165076,15.184467,10.44,9.78,14.3053136981,137.27,14.57708832,4.25165076,15.184467,14.57708832,4.25165076,15.184467,0.0,0.0,0.0,137.27
2020-04-17 14:30:00,23.59850688,12.27789784,26.6014342158,14.59850688,4.25789784,15.206778,9.0,8.02,12.0548911235,137.3,24.35850688,13.93789784,28.0642451105,14.59850688,4.25789784,15.206778,9.76,9.68,13.746272222,137.37,14.59850688,4.25789784,15.206778,14.59850688,4.25789784,15.206778,0.0,0.0,0.0,137.37
2020-04-17 15:00:00,28.0134528,11.7855904,30.3916712086,13.7334528,4.0055904,14.30568,14.28,7.78,16.2618203163,137.26,27.7634528,14.1555904,31.1639222652,13.7334528,4.0055904,14.30568,14.03,10.15,17.3165643244,137.37,13.7334528,4.0055904,14.30568,13.7334528,4.0055904,14.30568,0.0,0.0,0.0,137.37
2020-04-17 15:30:00,36.45120448,12.10118464,38.4074078497,14.301204479999999,4.17118464,14.897088,22.15,7.93,23.5267379804,136.91,36.46120448,14.27118464,39.154643954,14.301204479999999,4.17118464,14.897088,22.16,10.1,24.3531435343,137.1,14.301204479999999,4.17118464,14.897088,14.301204479999999,4.17118464,14.897088,0.0,0.0,0.0,137.1
2020-04-17 16:00:00,28.13703904,12.96621972,30.9808944313,13.90703904,4.05621972,14.486499,14.23,8.91,16.7893120764,137.28,27.80703904,15.30621972,31.7413260953,13.90703904,4.05621972,14.486499,13.9,11.25,17.8821838711,137.47,13.90703904,4.05621972,14.486499,13.90703904,4.05621972,14.486499,0.0,0.0,0.0,137.47
2020-04-17 16:30:00,22.4275984,14.9797162,26.9701514164,13.9875984,4.0797162,14.570415,8.44,10.9,13.7856301996,137.42,22.2975984,17.3397162,28.2462148314,13.9875984,4.0797162,14.570415,8.31,13.26,15.6487603343,137.55,13.9875984,4.0797162,14.570415,13.9875984,4.0797162,14.570415,0.0,0.0,0.0,137.55
2020-04-17 17:00:00,26.48419296,15.47330628,30.6730449088,12.83419296,3.74330628,13.368951,13.65,11.73,17.9976498466,136.8,26.12419296,17.83330628,31.6306855867,12.83419296,3.74330628,13.368951,13.29,14.09,19.3688461195,136.87,12.83419296,3.74330628,13.368951,12.83419296,3.74330628,13.368951,0.0,0.0,0.0,136.87
2020-04-17 17:30:00,28.3799488,15.7483184,32.4566021992,11.2399488,3.2783184,11.70828,17.14,12.47,21.1962378737,136.18,28.2299488,18.0483184,33.506295025200004,11.2399488,3.2783184,11.70828,16.99,14.77,22.5125076346,136.36,11.2399488,3.2783184,11.70828,11.2399488,3.2783184,11.70828,0.0,0.0,0.0,136.36
2020-04-17 18:00:00,32.1962336,15.3422348,35.6648514182,10.1562336,2.9622348,10.57941,22.04,12.38,25.2789635863,135.72,31.8562336,17.7622348,36.4735055111,10.1562336,2.9622348,10.57941,21.7,14.8,26.2665186121,135.9,10.1562336,2.9622348,10.57941,10.1562336,2.9622348,10.57941,0.0,0.0,0.0,135.9
2020-04-17 18:30:00,33.67978144,14.27785292,36.5812077692,8.76978144,2.55785292,9.135189,24.91,11.72,27.5293752199,135.31,33.86978144,16.39785292,37.6304620644,8.76978144,2.55785292,9.135189,25.1,13.84,28.6627912109,135.44,8.76978144,2.55785292,9.135189,8.76978144,2.55785292,9.135189,0.0,0.0,0.0,135.44
2020-04-17 19:00:00,34.89085152,13.26274836,37.3265590947,7.62085152,2.22274836,7.938387,27.27,11.04,29.419967709,135.71,34.19085152,15.78274836,37.6577943254,7.62085152,2.22274836,7.938387,26.57,13.56,29.8301609114,135.8,7.62085152,2.22274836,7.938387,7.62085152,2.22274836,7.938387,0.0,0.0,0.0,135.8
2020-04-17 19:30:00,31.7687744,14.0388092,34.7324515494,6.8187744,1.9888092,7.10289,24.95,12.05,27.7074899621,135.95,31.8187744,16.2588092,35.732104345,6.8187744,1.9888092,7.10289,25.0,14.27,28.7859844369,136.12,6.8187744,1.9888092,7.10289,6.8187744,1.9888092,7.10289,0.0,0.0,0.0,136.12
2020-04-17 20:00:00,31.84781568,13.82519624,34.7191505464,6.49781568,1.89519624,6.768558,25.35,11.93,28.0169127493,136.17,31.78781568,16.11519624,35.6393711443,6.49781568,1.89519624,6.768558,25.29,14.22,29.0136605757,136.32,6.49781568,1.89519624,6.768558,6.49781568,1.89519624,6.768558,0.0,0.0,0.0,136.32
2020-04-17 20:30:00,34.50439904,13.22169972,36.9508713916,6.55439904,1.91169972,6.8274989999999995,27.95,11.31,30.1515936561,136.23,34.38439904,15.64169972,37.7749873259,6.55439904,1.91169972,6.8274989999999995,27.83,13.73,31.032592544,136.32,6.55439904,1.91169972,6.8274989999999995,6.55439904,1.91169972,6.8274989999999995,0.0,0.0,0.0,136.32
2020-04-17 21:00:00,31.84112224,15.03407732,35.2119375548,6.63112224,1.93407732,6.907419,25.21,13.1,28.4104575817,135.31,31.65112224,17.32407732,36.0820896573,6.63112224,1.93407732,6.907419,25.02,15.39,29.3743510567,135.44,6.63112224,1.93407732,6.907419,6.63112224,1.93407732,6.907419,0.0,0.0,0.0,135.44
2020-04-17 21:30:00,29.34124288,14.52244584,32.7385089294,5.8712428800000005,1.71244584,6.115878,23.47,12.81,26.7383058551,135.51,29.49124288,16.67244584,33.8777782166,5.8712428800000005,1.71244584,6.115878,23.62,14.96,27.9590057048,135.68,5.8712428800000005,1.71244584,6.115878,5.8712428800000005,1.71244584,6.115878,0.0,0.0,0.0,135.68
2020-04-17 22:00:00,29.07073376,13.87438068,32.2118922232,5.50073376,1.60438068,5.729931,23.57,12.27,26.5725008232,136.37,28.72073376,16.24438068,32.996370276,5.50073376,1.60438068,5.729931,23.22,14.64,27.4499180327,136.52,5.50073376,1.60438068,5.729931,5.50073376,1.60438068,5.729931,0.0,0.0,0.0,136.52
2020-04-17 22:30:00,27.03596896,14.19757428,30.537104202000002,5.06596896,1.47757428,5.277051,21.97,12.72,25.3865968574,136.51,26.69596896,16.65757428,31.4666416957,5.06596896,1.47757428,5.277051,21.63,15.18,26.4251641433,136.69,5.06596896,1.47757428,5.277051,5.06596896,1.47757428,5.277051,0.0,0.0,0.0,136.69
2020-04-17 23:00:00,24.81944512,14.49358816,28.7414153064,5.4294451200000005,1.5835881600000001,5.655672,19.39,12.91,23.2946388682,136.84,25.00944512,16.58358816,30.0081279235,5.4294451200000005,1.5835881600000001,5.655672,19.58,15.0,24.6652873488,136.97,5.4294451200000005,1.5835881600000001,5.655672,5.4294451200000005,1.5835881600000001,5.655672,0.0,0.0,0.0,136.97
2020-04-17 23:30:00,23.37016448,14.43046464,27.4663957874,5.35016448,1.56046464,5.573088,18.02,12.87,22.1440127348,137.72,22.91016448,17.22046464,28.6604263562,5.35016448,1.56046464,5.573088,17.56,15.66,23.5284763638,137.9,5.35016448,1.56046464,5.573088,5.35016448,1.56046464,5.573088,0.0,0.0,0.0,137.9
2020-04-18 00:00:00,20.1065184,15.0606512,25.1216101542,5.0765184,1.4806512,5.28804,15.03,13.58,20.256290381,138.38,20.0765184,17.3706512,26.5481847624,5.0765184,1.4806512,5.28804,15.0,15.89,21.8515926193,138.55,5.0765184,1.4806512,5.28804,5.0765184,1.4806512,5.28804,0.0,0.0,0.0,138.55
2020-04-18 00:30:00,18.42472032,15.78512676,24.2619155406,4.95472032,1.44512676,5.161167,13.47,14.34,19.6742598336,137.97,18.35472032,18.09512676,25.774587688,4.95472032,1.44512676,5.161167,13.4,16.65,21.3724706106,138.15,4.95472032,1.44512676,5.161167,4.95472032,1.44512676,5.161167,0.0,0.0,0.0,138.15
2020-04-18 01:00:00,17.9725728,15.4982504,23.7320276949,4.6225728,1.3482504,4.81518,13.35,14.15,19.4536628942,138.19,17.9425728,17.7882504,25.2657430323,4.6225728,1.3482504,4.81518,13.32,16.44,21.1588279449,138.37,4.6225728,1.3482504,4.81518,4.6225728,1.3482504,4.81518,0.0,0.0,0.0,138.37
2020-04-18 01:30:00,18.25977536,15.39743448,23.8851498794,4.85977536,1.41743448,5.062266,13.4,13.98,19.364927059,138.49,18.23977536,17.68743448,25.4073757729,4.85977536,1.41743448,5.062266,13.38,16.27,21.0650729882,138.68,4.85977536,1.41743448,5.062266,4.85977536,1.41743448,5.062266,0.0,0.0,0.0,138.68
2020-04-18 02:00:00,18.79079424,15.29689832,24.2299204783,4.96079424,1.44689832,5.167494,13.83,13.85,19.5727208124,138.3,18.77079424,17.59689832,25.7292352565,4.96079424,1.44689832,5.167494,13.81,16.15,21.2494376396,138.49,4.96079424,1.44689832,5.167494,4.96079424,1.44689832,5.167494,0.0,0.0,0.0,138.49
2020-04-18 02:30:00,18.98742784,15.38883312,24.4405114671,4.72742784,1.37883312,4.924404,14.26,14.01,19.9906903333,138.41,19.00742784,17.65883312,25.9444926767,4.72742784,1.37883312,4.924404,14.28,16.28,21.6554104094,138.6,4.72742784,1.37883312,4.924404,4.72742784,1.37883312,4.924404,0.0,0.0,0.0,138.6
2020-04-18 03:00:00,17.66997504,15.42249272,23.4538120486,4.97997504,1.45249272,5.187474,12.69,13.97,18.8731820317,138.48,17.62997504,17.73249272,25.0051458299,4.97997504,1.45249272,5.187474,12.65,16.28,20.6170051171,138.66,4.97997504,1.45249272,5.187474,4.97997504,1.45249272,5.187474,0.0,0.0,0.0,138.66
2020-04-18 03:30:00,17.95124416,15.31911288,23.5992030866,4.5912441600000005,1.33911288,4.782546,13.36,13.98,19.3372697142,138.83,17.93124416,17.63911288,25.152888906,4.5912441600000005,1.33911288,4.782546,13.34,16.3,21.0628962871,139.02,4.5912441600000005,1.33911288,4.782546,4.5912441600000005,1.33911288,4.782546,0.0,0.0,0.0,139.02
2020-04-18 04:00:00,17.13766784,15.23890312,22.9330291783,4.48766784,1.30890312,4.674654,12.65,13.93,18.8166787718,138.87,17.09766784,17.57890312,24.5223995659,4.48766784,1.30890312,4.674654,12.61,16.27,20.5845816086,139.07,4.48766784,1.30890312,4.674654,4.48766784,1.30890312,4.674654,0.0,0.0,0.0,139.07
2020-04-18 04:30:00,16.88063488,15.62685184,23.0033548071,4.48063488,1.30685184,4.6673279999999995,12.4,14.32,18.942608057,138.87,16.88063488,17.94685184,24.6382898132,4.48063488,1.30685184,4.6673279999999995,12.4,16.64,20.752098689,139.07,4.48063488,1.30685184,4.6673279999999995,4.48063488,1.30685184,4.6673279999999995,0.0,0.0,0.0,139.07
2020-04-18 05:00:00,15.35419104,15.65955572,21.9310936307,4.76419104,1.38955572,4.962699,10.59,14.27,17.7702279108,138.77,15.42419104,17.92955572,23.6511022482,4.76419104,1.38955572,4.962699,10.66,16.54,19.6775811522,138.95,4.76419104,1.38955572,4.962699,4.76419104,1.38955572,4.962699,0.0,0.0,0.0,138.95
2020-04-18 05:30:00,15.41084416,15.98566288,22.2044035145,4.99084416,1.45566288,5.198796,10.42,14.53,17.880081096,138.74,15.45084416,18.26566288,23.924109716,4.99084416,1.45566288,5.198796,10.46,16.81,19.7986792489,138.92,4.99084416,1.45566288,5.198796,4.99084416,1.45566288,5.198796,0.0,0.0,0.0,138.92
2020-04-18 06:00:00,15.45760736,16.18638548,22.3816152278,5.02760736,1.46638548,5.237091,10.43,14.72,18.0406014312,138.55,15.47760736,18.46638548,24.0948899621,5.02760736,1.46638548,5.237091,10.45,17.0,19.9550119018,138.73,5.02760736,1.46638548,5.237091,5.02760736,1.46638548,5.237091,0.0,0.0,0.0,138.73
2020-04-18 06:30:00,16.80049408,15.77097744,23.0430104532,5.42049408,1.58097744,5.646348,11.38,14.19,18.1895711879,138.7,16.75049408,18.08097744,24.6475312579,5.42049408,1.58097744,5.646348,11.33,16.5,20.0154665197,138.85,5.42049408,1.58097744,5.646348,5.42049408,1.58097744,5.646348,0.0,0.0,0.0,138.85
2020-04-18 07:00:00,18.99933504,16.08897272,24.896380764,5.61933504,1.63897272,5.853474,13.38,14.45,19.6933212029,138.62,18.80933504,18.45897272,26.3538376432,5.61933504,1.63897272,5.853474,13.19,16.82,21.3749502923,138.79,5.61933504,1.63897272,5.853474,5.61933504,1.63897272,5.853474,0.0,0.0,0.0,138.79
2020-04-18 07:30:00,24.61006432,15.12626876,28.8870087139,5.61006432,1.63626876,5.843817,19.0,13.49,23.3019333962,138.37,24.68006432,17.43626876,30.2180251358,5.61006432,1.63626876,5.843817,19.07,15.8,24.7649934383,138.51,5.61006432,1.63626876,5.843817,5.61006432,1.63626876,5.843817,0.0,0.0,0.0,138.51
2020-04-18 08:00:00,23.80731648,14.42755064,27.8377897012,6.19731648,1.80755064,6.455538,17.61,12.62,21.6650986612,139.11,23.60731648,16.78755064,28.9676931749,6.19731648,1.80755064,6.455538,17.41,14.98,22.9675532001,139.23,6.19731648,1.80755064,6.455538,6.19731648,1.80755064,6.455538,0.0,0.0,0.0,139.23
2020-04-18 08:30:00,26.77165152,14.33964836,30.3701636511,6.82165152,1.98964836,7.105887,19.95,12.35,23.4632691669,139.18,26.76165152,16.49964836,31.439217358,6.82165152,1.98964836,7.105887,19.94,14.51,24.660569742,139.28,6.82165152,1.98964836,7.105887,6.82165152,1.98964836,7.105887,0.0,0.0,0.0,139.28
2020-04-18 09:00:00,28.50361856,14.528972079999999,31.9929257917,7.81361856,2.27897208,8.139186,20.69,12.25,24.0445128876,139.18,28.25361856,17.01897208,32.9835166772,7.81361856,2.27897208,8.139186,20.44,14.74,25.2004206314,139.28,7.81361856,2.27897208,8.139186,7.81361856,2.27897208,8.139186,0.0,0.0,0.0,139.28
2020-04-18 09:30:00,27.93749504,14.80510272,31.6179489477,7.45749504,2.17510272,7.768224,20.48,12.63,24.0613237375,139.18,27.91749504,16.95510272,32.6628540938,7.45749504,2.17510272,7.768224,20.46,14.78,25.2400475435,139.28,7.45749504,2.17510272,7.768224,7.45749504,2.17510272,7.768224,0.0,0.0,0.0,139.28
2020-04-18 10:00:00,38.86109248,13.42281864,41.1139461616,6.42109248,1.87281864,6.688638,32.44,11.55,34.434809423,138.73,38.98109248,15.54281864,41.9655189675,6.42109248,1.87281864,6.688638,32.56,13.67,35.3132057452,138.89,6.42109248,1.87281864,6.688638,6.42109248,1.87281864,6.688638,0.0,0.0,0.0,138.89
2020-04-18 10:30:00,45.6217216,12.0259188,47.180125103,6.6717216,1.9459187999999998,6.94971,38.95,10.08,40.2331815794,138.37,45.9817216,14.0659188,48.0850163043,6.6717216,1.9459187999999998,6.94971,39.31,12.12,41.1360000486,138.5,6.6717216,1.9459187999999998,6.94971,6.6717216,1.9459187999999998,6.94971,0.0,0.0,0.0,138.5
2020-04-18 11:00:00,40.251432,11.743751,41.9296251545,6.561432,1.913751,6.834825,33.69,9.83,35.0948001846,138.56,40.281432,13.983751,42.6396418372,6.561432,1.913751,6.834825,33.72,12.07,35.8151266925,138.65,6.561432,1.913751,6.834825,6.561432,1.913751,6.834825,0.0,0.0,0.0,138.65
2020-04-18 11:30:00,33.55944288,13.82692084,36.2962800619,7.66944288,2.23692084,7.989003,25.89,11.59,28.365828033,138.77,33.66944288,16.05692084,37.3022263506,7.66944288,2.23692084,7.989003,26.0,13.82,29.4447346736,138.95,7.66944288,2.23692084,7.989003,7.66944288,2.23692084,7.989003,0.0,0.0,0.0,138.95
2020-04-18 12:00:00,33.35022144,14.83964792,36.5027727781,8.33022144,2.42964792,8.677313999999999,25.02,12.41,27.9286322615,138.8,33.40022144,16.98964792,37.4729626356,8.33022144,2.42964792,8.677313999999999,25.07,14.56,28.9913521589,138.95,8.33022144,2.42964792,8.677313999999999,8.33022144,2.42964792,8.677313999999999,0.0,0.0,0.0,138.95
2020-04-18 12:30:00,31.58332832,15.60347076,35.2274740441,8.34332832,2.43347076,8.690967,23.24,13.17,26.7122911784,138.7,31.83332832,17.68347076,36.4151881781,8.34332832,2.43347076,8.690967,23.49,15.25,28.0061171889,138.82,8.34332832,2.43347076,8.690967,8.34332832,2.43347076,8.690967,0.0,0.0,0.0,138.82
2020-04-18 13:00:00,32.34254848,14.87407664,35.5988566962,8.96254848,2.61407664,9.335988,23.38,12.26,26.3994696916,138.6,32.20254848,17.19407664,36.505347555,8.96254848,2.61407664,9.335988,23.24,14.58,27.4349047748,138.67,8.96254848,2.61407664,9.335988,8.96254848,2.61407664,9.335988,0.0,0.0,0.0,138.67
2020-04-18 13:30:00,28.13580448,16.53085964,32.6326954782,9.70580448,2.83085964,10.110213,18.43,13.7,22.964209109,138.98,28.16580448,18.71085964,33.8143284788,9.70580448,2.83085964,10.110213,18.46,15.88,24.3504825414,139.14,9.70580448,2.83085964,10.110213,9.70580448,2.83085964,10.110213,0.0,0.0,0.0,139.14
2020-04-18 14:00:00,27.9453152,16.8036336,32.6083232287,9.4753152,2.7636336,9.87012,18.47,14.04,23.2004849087,139.32,27.9453152,18.9636336,33.7721785045,9.4753152,2.7636336,9.87012,18.47,16.2,24.5678835067,139.47,9.4753152,2.7636336,9.87012,9.4753152,2.7636336,9.87012,0.0,0.0,0.0,139.47
2020-04-18 14:30:00,24.59998016,15.97291088,29.3307501754,9.84998016,2.87291088,10.260396,14.75,13.1,19.7274554872,139.46,24.76998016,18.10291088,30.6800798476,9.84998016,2.87291088,10.260396,14.92,15.23,21.3203963378,139.59,9.84998016,2.87291088,10.260396,9.84998016,2.87291088,10.260396,0.0,0.0,0.0,139.59
2020-04-18 15:00:00,23.82389632,14.57071976,27.9264016692,9.77389632,2.85071976,10.181142,14.05,11.72,18.2964723376,139.69,23.51389632,17.86071976,29.528098999,9.77389632,2.85071976,10.181142,13.74,15.01,20.3491449452,139.75,9.77389632,2.85071976,10.181142,9.77389632,2.85071976,10.181142,0.0,0.0,0.0,139.75
2020-04-18 15:30:00,22.424496,6.759228,23.42104148,9.494496,2.769228,9.8901,12.93,3.99,13.5316296136,138.78,20.914496,30.319228,36.8330249837,9.494496,2.769228,9.8901,11.42,27.55,29.823126932,137.51,9.494496,2.769228,9.8901,9.494496,2.769228,9.8901,0.0,0.0,0.0,137.51
2020-04-18 16:00:00,25.58741248,6.18507864,26.3243399766,10.09741248,2.94507864,10.518138,15.49,3.24,15.8252235371,138.32,23.87741248,29.63507864,38.0574396503,10.09741248,2.94507864,10.518138,13.78,26.69,30.0373850393,137.08,10.09741248,2.94507864,10.518138,10.09741248,2.94507864,10.518138,0.0,0.0,0.0,137.08
2020-04-18 16:30:00,39.69745184,4.10009012,39.9086259044,10.69745184,3.12009012,11.143179,29.0,0.98,29.016553896,137.36,38.21745184,26.28009012,46.3812113022,10.69745184,3.12009012,11.143179,27.52,23.16,35.9685418109,136.04,10.69745184,3.12009012,11.143179,10.69745184,3.12009012,11.143179,0.0,0.0,0.0,136.04
2020-04-18 17:00:00,44.8873808,4.4138194,45.1038663174,11.8073808,3.4438193999999998,12.299355,33.08,0.97,33.0942185283,137.09,42.9973808,27.5238194,51.0522809483,11.8073808,3.4438193999999998,12.299355,31.19,24.08,39.4038386455,135.8,11.8073808,3.4438193999999998,12.299355,11.8073808,3.4438193999999998,12.299355,0.0,0.0,0.0,135.8
2020-04-18 17:30:00,44.8767328,4.0698804,45.0609040441,10.4567328,3.0498804,10.892430000000001,34.42,1.02,34.4351099897,136.79,43.0967328,27.1198804,50.9197043486,10.4567328,3.0498804,10.892430000000001,32.64,24.07,40.5553264073,135.59,10.4567328,3.0498804,10.892430000000001,10.4567328,3.0498804,10.892430000000001,0.0,0.0,0.0,135.59
2020-04-18 18:00:00,47.98313792,3.5954985600000002,48.1176592796,8.93313792,2.60549856,9.305352,39.05,0.99,39.06254728,136.62,46.12313792,26.00549856,52.9493135644,8.93313792,2.60549856,9.305352,37.19,23.4,43.9392319004,135.44,8.93313792,2.60549856,9.305352,8.93313792,2.60549856,9.305352,0.0,0.0,0.0,135.44
2020-04-18 18:30:00,46.47211968,7.14936824,47.0188406257,8.19211968,2.38936824,8.533458,38.28,4.76,38.5748104338,136.53,45.82211968,22.04936824,50.8511680471,8.19211968,2.38936824,8.533458,37.63,19.66,42.4562421794,135.79,8.19211968,2.38936824,8.533458,8.19211968,2.38936824,8.533458,0.0,0.0,0.0,135.79
2020-04-18 19:00:00,46.41890336,9.154263480000001,47.3129488513,7.72890336,2.25426348,8.050941,38.69,6.9,39.3004592848,136.15,46.47890336,10.80426348,47.7181366662,7.72890336,2.25426348,8.050941,38.75,8.55,39.682048838200004,136.28,7.72890336,2.25426348,8.050941,7.72890336,2.25426348,8.050941,0.0,0.0,0.0,136.28
2020-04-18 19:30:00,48.7323904,13.5406972,50.5786155876,7.2023904,2.1006972,7.50249,41.53,11.44,43.0768441277,136.83,49.0223904,15.7106972,51.4783524119,7.2023904,2.1006972,7.50249,41.82,13.61,43.9789097182,137.01,7.2023904,2.1006972,7.50249,7.2023904,2.1006972,7.50249,0.0,0.0,0.0,137.01
2020-04-18 20:00:00,49.97776576,12.96643168,51.6324066926,6.46776576,1.88643168,6.737256,43.51,11.08,44.8986247005,136.96,50.05776576,15.31643168,52.3485720177,6.46776576,1.88643168,6.737256,43.59,13.43,45.6119830746,137.14,6.46776576,1.88643168,6.737256,6.46776576,1.88643168,6.737256,0.0,0.0,0.0,137.14
2020-04-18 20:30:00,49.54050304,13.36139672,51.3107041831,6.45050304,1.8813967200000001,6.719274,43.09,11.48,44.5930319669,136.67,50.13050304,15.46139672,52.4606721609,6.45050304,1.8813967200000001,6.719274,43.68,13.58,45.7423086431,136.76,6.45050304,1.8813967200000001,6.719274,6.45050304,1.8813967200000001,6.719274,0.0,0.0,0.0,136.76
2020-04-18 21:00:00,49.8851184,13.3585762,51.6427787389,6.4751184,1.8885762,6.744915,43.41,11.47,44.8997661464,136.81,49.9351184,15.6085762,52.3177188017,6.4751184,1.8885762,6.744915,43.46,13.72,45.5742251717,136.94,6.4751184,1.8885762,6.744915,6.4751184,1.8885762,6.744915,0.0,0.0,0.0,136.94
2020-04-18 21:30:00,48.26683648,13.79741064,50.2001598021,6.67683648,1.94741064,6.955038,41.59,11.85,43.2452378881,136.81,48.35683648,15.97741064,50.9280009927,6.67683648,1.94741064,6.955038,41.68,14.03,43.9779865387,136.99,6.67683648,1.94741064,6.955038,6.67683648,1.94741064,6.955038,0.0,0.0,0.0,136.99
2020-04-18 22:00:00,46.07951392,14.46319156,48.2960196414,6.55951392,1.91319156,6.832827,39.52,12.55,41.464839322,137.18,46.52951392,16.62319156,49.4097780128,6.55951392,1.91319156,6.832827,39.97,14.71,42.5909027845,137.35,6.55951392,1.91319156,6.832827,6.55951392,1.91319156,6.832827,0.0,0.0,0.0,137.35
2020-04-18 22:30:00,44.07728736,13.86962548,46.2079405727,5.34728736,1.55962548,5.570091,38.73,12.31,40.6392544223,137.01,44.25728736,16.11962548,47.1014841601,5.34728736,1.55962548,5.570091,38.91,14.56,41.5449359128,137.19,5.34728736,1.55962548,5.570091,5.34728736,1.55962548,5.570091,0.0,0.0,0.0,137.19
2020-04-18 23:00:00,41.15352128,14.33477704,43.5786432387,5.19352128,1.51477704,5.409918,35.96,12.82,38.1768778189,136.25,41.50352128,16.52477704,44.6722568812,5.19352128,1.51477704,5.409918,36.31,15.01,39.2901539829,136.44,5.19352128,1.51477704,5.409918,5.19352128,1.51477704,5.409918,0.0,0.0,0.0,136.44
2020-04-18 23:30:00,40.14001472,14.25417096,42.5957999277,5.26001472,1.53417096,5.479182,34.88,12.72,37.126982102,136.62,40.50001472,16.45417096,43.7148822977,5.26001472,1.53417096,5.479182,35.24,14.92,38.2683158762,136.82,5.26001472,1.53417096,5.479182,5.26001472,1.53417096,5.479182,0.0,0.0,0.0,136.82
2020-04-19 00:00:00,39.81015488,14.31671184,42.3062249495,4.96015488,1.44671184,5.166828,34.85,12.87,37.1504966319,137.12,40.09015488,16.59671184,43.3897610296,4.96015488,1.44671184,5.166828,35.13,15.15,38.2575404332,137.33,4.96015488,1.44671184,5.166828,4.96015488,1.44671184,5.166828,0.0,0.0,0.0,137.33
2020-04-19 00:30:00,37.52305184,14.89839012,40.3725333309,5.10305184,1.48839012,5.315679,32.42,13.41,35.0839635731,137.57,37.80305184,17.16839012,41.5189637121,5.10305184,1.48839012,5.315679,32.7,15.68,36.2650299876,137.77,5.10305184,1.48839012,5.315679,5.10305184,1.48839012,5.315679,0.0,0.0,0.0,137.77
2020-04-19 01:00:00,36.44765728,14.94515004,39.3927560716,5.05765728,1.47515004,5.268393,31.39,13.47,34.1580590783,137.81,36.76765728,17.18515004,40.5855886215,5.05765728,1.47515004,5.268393,31.71,15.71,35.3882494622,138.01,5.05765728,1.47515004,5.268393,5.05765728,1.47515004,5.268393,0.0,0.0,0.0,138.01
2020-04-19 01:30:00,37.00010496,15.01794728,39.9317731582,4.9301049599999995,1.43794728,5.135526,32.07,13.58,34.8267325484,137.81,37.27010496,17.28794728,41.0844720653,4.9301049599999995,1.43794728,5.135526,32.34,15.85,36.0152481596,138.01,4.9301049599999995,1.43794728,5.135526,4.9301049599999995,1.43794728,5.135526,0.0,0.0,0.0,138.01
2020-04-19 02:00:00,37.3169776,14.9999518,40.2188434841,5.4169776,1.5799518,5.642685,31.9,13.42,34.607895053,137.7,37.6369776,17.2399518,41.3975605674,5.4169776,1.5799518,5.642685,32.22,15.66,35.8240701205,137.9,5.4169776,1.5799518,5.642685,5.4169776,1.5799518,5.642685,0.0,0.0,0.0,137.9
2020-04-19 02:30:00,38.0934016,14.8464088,40.8842646958,4.9934016,1.4564088,5.20146,33.1,13.39,35.7057712422,138.02,38.3734016,17.1164088,42.017727218,4.9934016,1.4564088,5.20146,33.38,15.66,36.8708556993,138.22,4.9934016,1.4564088,5.20146,4.9934016,1.4564088,5.20146,0.0,0.0,0.0,138.22
