Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-04-19 03:00:00,37.5791856,14.8993458,40.4250627164,5.2091856,1.5193458,5.426235,32.37,13.38,35.0262944086,138.36,37.8691856,17.1893458,41.587844703,5.2091856,1.5193458,5.426235,32.66,15.67,36.2246394047,138.56,5.2091856,1.5193458,5.426235,5.2091856,1.5193458,5.426235,0.0,0.0,0.0,138.56
2020-04-19 03:30:00,36.570824,15.048157,39.5458240164,5.170824,1.508157,5.386275,31.4,13.54,34.1949060534,138.28,36.790824,17.368157,40.6843656479,5.170824,1.508157,5.386275,31.62,15.86,35.3746236729,138.49,5.170824,1.508157,5.386275,5.170824,1.508157,5.386275,0.0,0.0,0.0,138.49
2020-04-19 04:00:00,36.32903584,15.18305212,39.3741529019,5.1190358400000004,1.49305212,5.332329,31.21,13.69,34.0804958884,138.52,36.64903584,17.44305212,40.5883221538,5.1190358400000004,1.49305212,5.332329,31.53,15.95,35.3347336201,138.72,5.1190358400000004,1.49305212,5.332329,5.1190358400000004,1.49305212,5.332329,0.0,0.0,0.0,138.72
2020-04-19 04:30:00,35.31281184,15.46832012,38.5520895333,5.34281184,1.5583201199999999,5.565429,29.97,13.91,33.0407173046,138.42,35.52281184,17.75832012,39.7143310973,5.34281184,1.5583201199999999,5.565429,30.18,16.2,34.2530640965,138.62,5.34281184,1.5583201199999999,5.565429,5.34281184,1.5583201199999999,5.565429,0.0,0.0,0.0,138.62
2020-04-19 05:00:00,34.93577888,15.53626884,38.234595531,5.33577888,1.55626884,5.558103,29.6,13.98,32.735308155,138.46,35.14577888,17.80626884,39.3990987598,5.33577888,1.55626884,5.558103,29.81,16.25,33.9514152871,138.66,5.33577888,1.55626884,5.558103,5.33577888,1.55626884,5.558103,0.0,0.0,0.0,138.66
2020-04-19 05:30:00,35.372552,15.427411,38.5904449982,5.442552,1.587411,5.669325,29.93,13.84,32.9749981046,138.46,35.612552,17.677411,39.7585804527,5.442552,1.587411,5.669325,30.17,16.09,34.1923529462,138.66,5.442552,1.587411,5.669325,5.442552,1.587411,5.669325,0.0,0.0,0.0,138.66
2020-04-19 06:00:00,35.57343136,15.40766748,38.7668058511,5.20343136,1.51766748,5.420241,30.37,13.89,33.3956434284,138.4,35.73343136,17.72766748,39.8892004312,5.20343136,1.51766748,5.420241,30.53,16.21,34.5665300544,138.6,5.20343136,1.51766748,5.420241,5.20343136,1.51766748,5.420241,0.0,0.0,0.0,138.6
2020-04-19 06:30:00,35.80593856,15.26298208,38.9233073895,5.49593856,1.6029820799999999,5.724936,30.31,13.66,33.2459275702,138.34,35.99593856,17.55298208,40.04765627,5.49593856,1.6029820799999999,5.724936,30.5,15.95,34.4187812103,138.54,5.49593856,1.6029820799999999,5.724936,5.49593856,1.6029820799999999,5.724936,0.0,0.0,0.0,138.54
2020-04-19 07:00:00,36.3890352,15.0497186,39.3783685889,5.7590352,1.6797186,5.998995,30.63,13.37,33.4208587562,138.38,36.5290352,17.3497186,40.4398707731,5.7590352,1.6797186,5.998995,30.77,15.67,34.5303026341,138.58,5.7590352,1.6797186,5.998995,5.7590352,1.6797186,5.998995,0.0,0.0,0.0,138.58
2020-04-19 07:30:00,37.77935456,14.91314508,40.6162717042,6.07935456,1.77314508,6.332661,31.7,13.14,34.3154425878,138.29,37.97935456,17.17314508,41.6815101062,6.07935456,1.77314508,6.332661,31.9,15.4,35.4227328138,138.49,6.07935456,1.77314508,6.332661,6.07935456,1.77314508,6.332661,0.0,0.0,0.0,138.49
2020-04-19 08:00:00,37.99344928,14.93850604,40.8247614922,7.26344928,2.11850604,7.566093,30.73,12.82,33.2969262846,138.17,38.13344928,17.23850604,41.8488475885,7.26344928,2.11850604,7.566093,30.87,15.12,34.3739916216,138.37,7.26344928,2.11850604,7.566093,7.26344928,2.11850604,7.566093,0.0,0.0,0.0,138.37
2020-04-19 08:30:00,37.69094016,14.963190879999999,40.5524851453,8.89094016,2.59319088,9.261396,28.8,12.37,31.3441685166,137.88,37.88094016,17.19319088,41.6001375003,8.89094016,2.59319088,9.261396,28.99,14.6,32.4588986258,138.08,8.89094016,2.59319088,9.261396,8.89094016,2.59319088,9.261396,0.0,0.0,0.0,138.08
2020-04-19 09:00:00,38.97052928,14.49932104,41.5804336556,10.18052928,2.96932104,10.604718,28.79,11.53,31.0129811531,137.61,38.80052928,16.84932104,42.3010719949,10.18052928,2.96932104,10.604718,28.62,13.88,31.8081561867,137.76,10.18052928,2.96932104,10.604718,10.18052928,2.96932104,10.604718,0.0,0.0,0.0,137.76
2020-04-19 09:30:00,38.84189696,14.62680328,41.5046543612,11.13189696,3.24680328,11.595725999999999,27.71,11.38,29.9557757369,137.37,38.84189696,16.96680328,42.3859100763,11.13189696,3.24680328,11.595725999999999,27.71,13.72,30.920583759,137.58,11.13189696,3.24680328,11.595725999999999,11.13189696,3.24680328,11.595725999999999,0.0,0.0,0.0,137.58
2020-04-19 10:00:00,40.55681088,14.00656984,42.9073292974,12.29681088,3.58656984,12.809178,28.26,10.42,30.1198273567,137.08,40.50681088,16.31656984,43.6695795607,12.29681088,3.58656984,12.809178,28.21,12.73,30.9492649347,137.22,12.29681088,3.58656984,12.809178,12.29681088,3.58656984,12.809178,0.0,0.0,0.0,137.22
2020-04-19 10:30:00,40.342984,13.162537,42.4359368731,13.002984,3.792537,13.544775,27.34,9.37,28.9010812947,137.25,40.232984,15.572537,43.141591419,13.002984,3.792537,13.544775,27.23,11.78,29.6688607803,137.45,13.002984,3.792537,13.544775,13.002984,3.792537,13.544775,0.0,0.0,0.0,137.45
2020-04-19 11:00:00,42.10561056,12.91955308,44.0431299117,13.81561056,4.02955308,14.391261,28.29,8.89,29.6539407162,137.66,41.83561056,15.32955308,44.555734856,13.81561056,4.02955308,14.391261,28.02,11.3,30.2127522745,137.78,13.81561056,4.02955308,14.391261,13.81561056,4.02955308,14.391261,0.0,0.0,0.0,137.78
2020-04-19 11:30:00,38.21697696,13.91036828,40.6698373939,16.04697696,4.68036828,16.715601,22.17,9.23,24.0146163825,137.43,38.15697696,16.18036828,41.4458587606,16.04697696,4.68036828,16.715601,22.11,11.5,24.9219200705,137.58,16.04697696,4.68036828,16.715601,16.04697696,4.68036828,16.715601,0.0,0.0,0.0,137.58
2020-04-19 12:00:00,39.99486048,13.27141764,42.1392856013,14.64486048,4.27141764,15.255063,25.35,9.0,26.900232341,137.32,39.84486048,15.611417639999999,42.7940330817,14.64486048,4.27141764,15.255063,25.2,11.34,27.6339573713,137.49,14.64486048,4.27141764,15.255063,14.64486048,4.27141764,15.255063,0.0,0.0,0.0,137.49
2020-04-19 12:30:00,40.5804048,13.2309514,42.6828692649,14.7804048,4.3109514,15.396255,25.8,8.92,27.2984688215,137.16,40.4204048,15.5909514,43.3230526366,14.7804048,4.3109514,15.396255,25.64,11.28,28.0115690385,137.34,14.7804048,4.3109514,15.396255,14.7804048,4.3109514,15.396255,0.0,0.0,0.0,137.34
2020-04-19 13:00:00,39.92482016,13.08640588,42.0148221901,15.00482016,4.37640588,15.630021,24.92,8.71,26.3983048698,136.93,39.77482016,15.45640588,42.6724360857,15.00482016,4.37640588,15.630021,24.77,11.08,27.1352040715,137.09,15.00482016,4.37640588,15.630021,15.00482016,4.37640588,15.630021,0.0,0.0,0.0,137.09
2020-04-19 13:30:00,36.70945536,14.19442448,39.3581732191,15.16945536,4.42442448,15.801516,21.54,9.77,23.6521563499,136.93,36.76945536,16.42442448,40.2710139799,15.16945536,4.42442448,15.801516,21.6,12.0,24.7095123384,137.15,15.16945536,4.42442448,15.801516,15.16945536,4.42442448,15.801516,0.0,0.0,0.0,137.15
2020-04-19 14:00:00,36.31590912,14.20214016,38.99417957,14.95590912,4.36214016,15.579072,21.36,9.84,23.5175508929,137.27,36.20590912,16.60214016,39.8308788893,14.95590912,4.36214016,15.579072,21.25,12.24,24.5230524201,137.47,14.95590912,4.36214016,15.579072,14.95590912,4.36214016,15.579072,0.0,0.0,0.0,137.47
2020-04-19 14:30:00,35.91602848,14.52384164,38.7414903916,15.47602848,4.51384164,16.120863,20.44,10.01,22.75947495,137.35,35.79602848,16.79384164,39.5397113289,15.47602848,4.51384164,16.120863,20.32,12.28,23.742384042,137.51,15.47602848,4.51384164,16.120863,15.47602848,4.51384164,16.120863,0.0,0.0,0.0,137.51
2020-04-19 15:00:00,36.37668768,14.39486724,39.1212935551,15.61668768,4.55486724,16.267383,20.76,9.84,22.9739678767,137.35,36.27668768,16.68486724,39.9297240643,15.61668768,4.55486724,16.267383,20.66,12.13,23.9577231806,137.46,15.61668768,4.55486724,16.267383,15.61668768,4.55486724,16.267383,0.0,0.0,0.0,137.46
2020-04-19 15:30:00,36.826768,14.588224,39.6109469819,15.216768,4.438224,15.8508,21.61,10.15,23.874978534,137.35,36.906768,16.858224,40.5747364827,15.216768,4.438224,15.8508,21.69,12.42,24.9942493386,137.51,15.216768,4.438224,15.8508,15.216768,4.438224,15.8508,0.0,0.0,0.0,137.51
2020-04-19 16:00:00,38.60283296,14.46957628,41.2255667064,14.19283296,4.13957628,14.784201,24.41,10.33,26.5057918199,137.35,38.58283296,16.73957628,42.057679599,14.19283296,4.13957628,14.784201,24.39,12.6,27.4523605542,137.51,14.19283296,4.13957628,14.784201,14.19283296,4.13957628,14.784201,0.0,0.0,0.0,137.51
2020-04-19 16:30:00,42.3805264,14.2993202,44.7278389387,13.0605264,3.8093202,13.604715,29.32,10.49,31.1400465639,137.47,42.3405264,16.5993202,45.4781003004,13.0605264,3.8093202,13.604715,29.28,12.79,31.9515649069,137.64,13.0605264,3.8093202,13.604715,13.0605264,3.8093202,13.604715,0.0,0.0,0.0,137.64
2020-04-19 17:00:00,45.76775008,13.82601044,47.8105167518,12.15775008,3.54601044,12.664323,33.61,10.28,35.1469842234,136.84,46.14775008,15.98601044,48.8381753061,12.15775008,3.54601044,12.664323,33.99,12.44,36.1949402541,136.98,12.15775008,3.54601044,12.664323,12.15775008,3.54601044,12.664323,0.0,0.0,0.0,136.98
2020-04-19 17:30:00,50.04774144,13.23225792,51.767451868,10.807741440000001,3.15225792,11.258064,39.24,10.08,40.5139975811,136.59,50.12774144,15.37225792,52.4318297929,10.807741440000001,3.15225792,11.258064,39.32,12.22,41.1751235578,136.76,10.807741440000001,3.15225792,11.258064,10.807741440000001,3.15225792,11.258064,0.0,0.0,0.0,136.76
2020-04-19 18:00:00,48.0262128,14.3113954,50.113203392,10.9762128,3.2013954,11.433555,37.05,11.11,38.6798991726,136.23,48.0562128,16.5313954,50.8201399304,10.9762128,3.2013954,11.433555,37.08,13.33,39.4032397145,136.38,10.9762128,3.2013954,11.433555,10.9762128,3.2013954,11.433555,0.0,0.0,0.0,136.38
2020-04-19 18:30:00,47.47970048,14.27116264,49.5781004151,9.80970048,2.86116264,10.218438,37.67,11.41,39.360094004,135.76,47.71970048,16.45116264,50.4758414106,9.80970048,2.86116264,10.218438,37.91,13.59,40.2722758234,135.91,9.80970048,2.86116264,10.218438,9.80970048,2.86116264,10.218438,0.0,0.0,0.0,135.91
2020-04-19 19:00:00,48.3120608,12.7101844,49.9560207205,7.1320608,2.0801844,7.4292300000000004,41.18,10.63,42.5298636255,135.89,48.3020608,15.0101844,50.5805764424,7.1320608,2.0801844,7.4292300000000004,41.17,12.93,43.1526801022,136.05,7.1320608,2.0801844,7.4292300000000004,7.1320608,2.0801844,7.4292300000000004,0.0,0.0,0.0,136.05
2020-04-19 19:30:00,48.379984,12.592912,49.9920422115,6.009984,1.7529119999999998,6.2604,42.37,10.84,43.734683033,135.79,48.459984,14.782912,50.6646280602,6.009984,1.7529119999999998,6.2604,42.45,13.03,44.404767762,135.92,6.009984,1.7529119999999998,6.2604,6.009984,1.7529119999999998,6.2604,0.0,0.0,0.0,135.92
2020-04-19 20:00:00,49.6366176,12.3148468,51.1414632023,5.7766176,1.6848467999999999,6.01731,43.86,10.63,45.1297739857,135.9,49.9566176,14.4248468,51.9974984709,5.7766176,1.6848467999999999,6.01731,44.18,12.74,45.9802131357,136.05,5.7766176,1.6848467999999999,6.01731,5.7766176,1.6848467999999999,6.01731,0.0,0.0,0.0,136.05
2020-04-19 20:30:00,51.43729728,14.44004504,53.425747091,5.41729728,1.58004504,5.643018,46.02,12.86,47.7830513885,135.41,51.89729728,12.14004504,53.2983129052,5.41729728,1.58004504,5.643018,46.48,10.56,47.664494123,135.9,5.41729728,1.58004504,5.643018,5.41729728,1.58004504,5.643018,0.0,0.0,0.0,135.9
2020-04-19 21:00:00,47.288416,27.727038,54.8177245427,5.578416,1.627038,5.81085,41.71,26.1,49.2029887304,136.64,49.958416,3.727038,50.0972468453,5.578416,1.627038,5.81085,44.38,2.1,44.4296567621,138.81,5.578416,1.627038,5.81085,5.578416,1.627038,5.81085,0.0,0.0,0.0,138.81
2020-04-19 21:30:00,47.44723744,28.04086092,55.1137933899,5.3172374399999995,1.5508609199999999,5.5387889999999995,42.13,26.49,49.7660225455,137.27,50.45723744,3.60086092,50.5855612744,5.3172374399999995,1.5508609199999999,5.5387889999999995,45.14,2.05,45.1865256465,139.38,5.3172374399999995,1.5508609199999999,5.5387889999999995,5.3172374399999995,1.5508609199999999,5.5387889999999995,0.0,0.0,0.0,139.38
2020-04-19 22:00:00,45.0111536,19.8686698,49.2013006741,5.2411536,1.5286697999999999,5.459535,39.77,18.34,43.7950739239,137.1,46.2811536,9.5286698,47.2518859592,5.2411536,1.5286697999999999,5.459535,41.04,8.0,41.8124574738,138.18,5.2411536,1.5286697999999999,5.459535,5.2411536,1.5286697999999999,5.459535,0.0,0.0,0.0,138.18
2020-04-19 22:30:00,44.51200288,18.901000840000002,48.358724478,5.11200288,1.4910008399999999,5.325003,39.4,17.41,43.0751448053,137.45,45.51200288,10.83100084,46.7830416427,5.11200288,1.4910008399999999,5.325003,40.4,9.34,41.4655953774,138.27,5.11200288,1.4910008399999999,5.325003,5.11200288,1.4910008399999999,5.325003,0.0,0.0,0.0,138.27
2020-04-19 23:00:00,43.36106368,18.77156024,47.2499028285,5.25106368,1.5315602400000001,5.469858,38.11,17.24,41.8280970162,137.4,44.56106368,10.61156024,45.8071348921,5.25106368,1.5315602400000001,5.469858,39.31,9.08,40.345043066,138.27,5.25106368,1.5315602400000001,5.469858,5.25106368,1.5315602400000001,5.469858,0.0,0.0,0.0,138.27
2020-04-19 23:30:00,41.60239232,19.29069776,45.857279322,5.28239232,1.54069776,5.502492,36.32,17.75,40.4253002463,137.57,42.66239232,11.08069776,44.0779035494,5.28239232,1.54069776,5.502492,37.38,9.54,38.5781803614,138.38,5.28239232,1.54069776,5.502492,5.28239232,1.54069776,5.502492,0.0,0.0,0.0,138.38
2020-04-20 00:00:00,39.97812672,19.64153696,44.5425705387,5.14812672,1.5015369600000001,5.362632,34.83,18.14,39.2707079132,137.6,41.03812672,11.60153696,42.6464946335,5.14812672,1.5015369600000001,5.362632,35.89,10.1,37.2840730071,138.46,5.14812672,1.5015369600000001,5.362632,5.14812672,1.5015369600000001,5.362632,0.0,0.0,0.0,138.46
2020-04-20 00:30:00,43.0772672,25.3721196,49.9939536586,5.5272672,1.6121196,5.75757,37.55,23.76,44.4357975061,138.07,44.2472672,16.3821196,47.182565607,5.5272672,1.6121196,5.75757,38.72,14.77,41.4414201012,138.84,5.5272672,1.6121196,5.75757,5.5272672,1.6121196,5.75757,0.0,0.0,0.0,138.84
2020-04-20 01:00:00,42.04385056,25.47862308,49.1614239416,5.58385056,1.6286230800000001,5.816511,36.46,23.85,43.567810365,138.07,43.22385056,16.45862308,46.2513516659,5.58385056,1.6286230800000001,5.816511,37.64,14.83,40.4561305614,138.84,5.58385056,1.6286230800000001,5.816511,5.58385056,1.6286230800000001,5.816511,0.0,0.0,0.0,138.84
2020-04-20 01:30:00,43.3913632,25.4141476,50.2860745991,5.4313632,1.5841476,5.65767,37.96,23.83,44.8199788041,137.95,44.5713632,16.4341476,47.504606354,5.4313632,1.5841476,5.65767,39.14,14.85,41.862418707,138.72,5.4313632,1.5841476,5.65767,5.4313632,1.5841476,5.65767,0.0,0.0,0.0,138.72
2020-04-20 02:00:00,44.44683776,25.11407768,51.0513299002,5.39683776,1.57407768,5.621706,39.05,23.54,45.5964263951,137.79,45.66683776,16.12407768,48.4298043774,5.39683776,1.57407768,5.621706,40.27,14.55,42.8179331589,138.55,5.39683776,1.57407768,5.621706,5.39683776,1.57407768,5.621706,0.0,0.0,0.0,138.55
2020-04-20 02:30:00,44.7962784,25.2105812,51.4031123857,5.3162784,1.5505811999999999,5.53779,39.48,23.66,46.0267965429,138.11,46.0162784,16.2105812,48.7881217165,5.3162784,1.5505811999999999,5.53779,40.7,14.66,43.2597457228,138.88,5.3162784,1.5505811999999999,5.53779,5.3162784,1.5505811999999999,5.53779,0.0,0.0,0.0,138.88
2020-04-20 03:00:00,43.73760704,25.45971872,50.6080581221,5.34760704,1.55971872,5.570424,38.39,23.9,45.2216994373,138.35,44.93760704,16.43971872,47.8503174292,5.34760704,1.55971872,5.570424,39.59,14.88,42.2940007566,139.11,5.34760704,1.55971872,5.570424,5.34760704,1.55971872,5.570424,0.0,0.0,0.0,139.11
2020-04-20 03:30:00,42.5626816,25.4961988,49.6148971402,5.7126816,1.6661988,5.95071,36.85,23.83,43.8838398502,138.45,43.7426816,16.4361988,46.7286938032,5.7126816,1.6661988,5.95071,38.03,14.77,40.797472961,139.22,5.7126816,1.6661988,5.95071,5.7126816,1.6661988,5.95071,0.0,0.0,0.0,139.22
2020-04-20 04:00:00,43.24912576,26.44016168,50.6909166288,5.10912576,1.49016168,5.322006,38.14,24.95,45.5758938475,139.17,44.53912576,15.95016168,47.308998944,5.10912576,1.49016168,5.322006,39.43,14.46,41.9978154194,139.78,5.10912576,1.49016168,5.322006,5.10912576,1.49016168,5.322006,0.0,0.0,0.0,139.78
2020-04-20 04:30:00,41.8459984,26.7421662,49.6611622413,5.5959984,1.6321662,5.829165,36.25,25.11,44.097330985,138.84,43.2159984,15.7021662,45.9802190195,5.5959984,1.6321662,5.829165,37.62,14.07,40.1650258309,139.38,5.5959984,1.6321662,5.829165,5.5959984,1.6321662,5.829165,0.0,0.0,0.0,139.38
2020-04-20 05:00:00,41.92180224,26.61594232,49.6572843461,5.95180224,1.73594232,6.199794,35.97,24.88,43.7362012525,138.76,43.29180224,15.55594232,46.0018204276,5.95180224,1.73594232,6.199794,37.34,13.82,39.8154241469,139.29,5.95180224,1.73594232,6.199794,5.95180224,1.73594232,6.199794,0.0,0.0,0.0,139.29
2020-04-20 05:30:00,44.15009472,25.58086096,51.0255946682,5.18009472,1.51086096,5.395932,38.97,24.07,45.8042115968,138.38,45.50009472,14.61086096,47.7884492061,5.18009472,1.51086096,5.395932,40.32,13.1,42.3947213695,138.89,5.18009472,1.51086096,5.395932,5.18009472,1.51086096,5.395932,0.0,0.0,0.0,138.89
2020-04-20 06:00:00,43.90860608,25.90834344,50.9824278325,5.30860608,1.54834344,5.5297979999999995,38.6,24.36,45.6439437385,138.17,45.20860608,14.98834344,47.6284421619,5.30860608,1.54834344,5.5297979999999995,39.9,13.44,42.1027742554,138.71,5.30860608,1.54834344,5.5297979999999995,5.30860608,1.54834344,5.5297979999999995,0.0,0.0,0.0,138.71
2020-04-20 06:30:00,46.70827584,24.76449712,52.8672237738,5.87827584,1.7144971199999999,6.123204,40.83,23.05,46.8870067289,137.58,48.01827584,13.91449712,49.9936800481,5.87827584,1.7144971199999999,6.123204,42.14,12.2,43.8704866624,138.1,5.87827584,1.7144971199999999,6.123204,5.87827584,1.7144971199999999,6.123204,0.0,0.0,0.0,138.1
2020-04-20 07:00:00,49.0351488,23.4931684,54.372555387,6.0451488,1.7631684,6.29703,42.99,21.73,48.1698349592,137.69,50.2151488,12.6931684,51.7945720422,6.0451488,1.7631684,6.29703,44.17,10.93,45.5022395053,138.22,6.0451488,1.7631684,6.29703,6.0451488,1.7631684,6.29703,0.0,0.0,0.0,138.22
2020-04-20 07:30:00,50.3798736,21.9616298,54.9585739209,6.5198736,1.9016297999999998,6.791535,43.86,20.06,48.2296920994,137.6,51.7398736,11.1116298,52.919588405,6.5198736,1.9016297999999998,6.791535,45.22,9.21,46.148374836,138.14,6.5198736,1.9016297999999998,6.791535,6.5198736,1.9016297999999998,6.791535,0.0,0.0,0.0,138.14
2020-04-20 08:00:00,48.65717504,20.62834272,52.8493065825,7.77717504,2.26834272,8.101224,40.88,18.36,44.8136586322,137.96,49.81717504,9.72834272,50.7581676289,7.77717504,2.26834272,8.101224,42.04,7.46,42.6967586592,138.49,7.77717504,2.26834272,8.101224,7.77717504,2.26834272,8.101224,0.0,0.0,0.0,138.49
2020-04-20 08:30:00,44.21517568,20.08442624,48.5630099747,9.13517568,2.66442624,9.515808,35.08,17.42,39.1671137563,137.7,45.40517568,9.20442624,46.3287323476,9.13517568,2.66442624,9.515808,36.27,6.54,36.8549114773,138.2,9.13517568,2.66442624,9.515808,9.13517568,2.66442624,9.515808,0.0,0.0,0.0,138.2
2020-04-20 09:00:00,40.37720256,18.16293408,44.2742663515,10.22720256,2.98293408,10.653336,30.15,15.18,33.7558128328,137.4,41.20720256,7.46293408,41.8775468229,10.22720256,2.98293408,10.653336,30.98,4.48,31.3022491205,137.89,10.22720256,2.98293408,10.653336,10.22720256,2.98293408,10.653336,0.0,0.0,0.0,137.89
2020-04-20 09:30:00,34.454624,17.604682,38.6916779593,11.364624,3.314682,11.83815,23.09,14.29,27.1542298731,137.81,35.344624,6.654682,35.9656396888,11.364624,3.314682,11.83815,23.98,3.34,24.211484878,138.32,11.364624,3.314682,11.83815,11.364624,3.314682,11.83815,0.0,0.0,0.0,138.32
2020-04-20 10:00:00,28.8726048,16.6299264,33.3193901506,12.5826048,3.6699264,13.10688,16.29,12.96,20.8164766471,137.7,29.7126048,5.6999264,30.2543888546,12.5826048,3.6699264,13.10688,17.13,2.03,17.2498637676,138.25,12.5826048,3.6699264,13.10688,12.5826048,3.6699264,13.10688,0.0,0.0,0.0,138.25
2020-04-20 10:30:00,24.89148544,14.96959992,29.0460835428,13.06148544,3.80959992,13.605714,11.83,11.16,16.2632868757,136.97,25.64148544,4.72959992,26.0740271338,13.06148544,3.80959992,13.605714,12.58,0.92,12.6135958394,137.39,13.06148544,3.80959992,13.605714,13.06148544,3.80959992,13.605714,0.0,0.0,0.0,137.39
2020-04-20 11:00:00,22.38856736,12.33041548,25.559481496,14.05856736,4.10041548,14.644341,8.33,8.23,11.7099017929,136.69,22.70856736,7.18041548,23.8167461675,14.05856736,4.10041548,14.644341,8.65,3.08,9.1819878022,137.08,14.05856736,4.10041548,14.644341,14.05856736,4.10041548,14.644341,0.0,0.0,0.0,137.08
2020-04-20 11:30:00,17.73427104,11.46999572,21.120254997,14.67427104,4.27999572,15.285699,3.06,7.19,7.8140706421,136.51,18.24427104,6.24999572,19.2851204891,14.67427104,4.27999572,15.285699,3.5700000000000003,1.97,4.0774747087,137.26,14.67427104,4.27999572,15.285699,14.67427104,4.27999572,15.285699,0.0,0.0,0.0,137.26
2020-04-20 12:00:00,17.7740112,11.4090866,21.1206707087,14.7740112,4.3090866,15.389595,3.0,7.1,7.707788269,136.68,18.1740112,6.3890866,19.2643481769,14.7740112,4.3090866,15.389595,3.4,2.08,3.9857747051,137.42,14.7740112,4.3090866,15.389595,14.7740112,4.3090866,15.389595,0.0,0.0,0.0,137.42
2020-04-20 12:30:00,18.53934592,11.85314256,22.0046435029,14.71934592,4.29314256,15.332652,3.8200000000000003,7.5600000000000005,8.4703010572,136.71,19.16934592,5.87314256,20.0488809296,14.71934592,4.29314256,15.332652,4.45,1.58,4.7221711108,137.42,14.71934592,4.29314256,15.332652,14.71934592,4.29314256,15.332652,0.0,0.0,0.0,137.42
2020-04-20 13:00:00,18.69086432,12.29691876,22.373256804,14.80086432,4.31691876,15.417567,3.89,7.98,8.8776404523,136.94,19.02086432,5.37691876,19.7662473634,14.80086432,4.31691876,15.417567,4.22,1.06,4.351091817,137.61,14.80086432,4.31691876,15.417567,14.80086432,4.31691876,15.417567,0.0,0.0,0.0,137.61
2020-04-20 13:30:00,17.14460992,12.37759456,21.1457441676,15.45460992,4.50759456,16.098552,1.69,7.87,8.0494099163,137.18,17.21460992,5.76759456,18.155107868199998,15.45460992,4.50759456,16.098552,1.76,1.26,2.164532282,137.92,15.45460992,4.50759456,16.098552,15.45460992,4.50759456,16.098552,0.0,0.0,0.0,137.92
2020-04-20 14:00:00,16.84260224,12.60659232,21.0380469659,15.14260224,4.41659232,15.773544,1.7000000000000002,8.19,8.3645741075,137.53,16.32260224,5.55659232,17.2424784209,15.14260224,4.41659232,15.773544,1.18,1.1400000000000001,1.6407315442,138.28,15.14260224,4.41659232,15.773544,15.14260224,4.41659232,15.773544,0.0,0.0,0.0,138.28
2020-04-20 14:30:00,16.26772704,12.70850372,20.6432800167,15.21772704,4.43850372,15.851799,1.05,8.27,8.336390106,137.62,16.48772704,5.84850372,17.4942887454,15.21772704,4.43850372,15.851799,1.27,1.4100000000000001,1.8976301009,138.3,15.21772704,4.43850372,15.851799,15.21772704,4.43850372,15.851799,0.0,0.0,0.0,138.3
2020-04-20 15:00:00,16.86353152,12.02561336,20.7121720737,14.93353152,4.3556133599999995,15.555762,1.9300000000000002,7.67,7.9090960293,137.76,17.55353152,6.20561336,18.6181660213,14.93353152,4.3556133599999995,15.555762,2.62,1.85,3.2073197533,138.42,14.93353152,4.3556133599999995,15.555762,14.93353152,4.3556133599999995,15.555762,0.0,0.0,0.0,138.42
2020-04-20 15:30:00,16.62901632,12.73262976,20.9438306997,14.64901632,4.27262976,15.259392,1.98,8.46,8.688613238,137.91,17.80901632,4.77262976,18.4374362945,14.64901632,4.27262976,15.259392,3.16,0.5,3.1993124261,138.75,14.64901632,4.27262976,15.259392,14.64901632,4.27262976,15.259392,0.0,0.0,0.0,138.75
2020-04-20 16:00:00,20.25297248,13.918783640000001,24.5746908891,14.53297248,4.23878364,15.138513,5.72,9.68,11.2437004585,138.15,21.58297248,5.81878364,22.3535890658,14.53297248,4.23878364,15.138513,7.05,1.58,7.2248806219,139.05,14.53297248,4.23878364,15.138513,14.53297248,4.23878364,15.138513,0.0,0.0,0.0,139.05
2020-04-20 16:30:00,27.6809552,15.3540286,31.6540909684,13.8309552,4.0340286,14.407245,13.85,11.32,17.8875627183,138.72,29.0909552,5.6940286,29.6429694219,13.8309552,4.0340286,14.407245,15.26,1.6600000000000001,15.3500228013,139.39,13.8309552,4.0340286,14.407245,13.8309552,4.0340286,14.407245,0.0,0.0,0.0,139.39
2020-04-20 17:00:00,37.5296176,16.1844718,40.8706413535,12.7696176,3.7244718,13.301684999999999,24.76,12.46,27.7183910067,138.58,39.0696176,6.4044718,39.5910631134,12.7696176,3.7244718,13.301684999999999,26.3,2.68,26.436194885,139.19,12.7696176,3.7244718,13.301684999999999,12.7696176,3.7244718,13.301684999999999,0.0,0.0,0.0,139.19
2020-04-20 17:30:00,43.93960896,18.01071928,47.487632543,11.41960896,3.33071928,11.895426,32.52,14.68,35.6798654706,138.67,45.60960896,8.35071928,46.3677791357,11.41960896,3.33071928,11.895426,34.19,5.02,34.5565695635,139.39,11.41960896,3.33071928,11.895426,11.41960896,3.33071928,11.895426,0.0,0.0,0.0,139.39
2020-04-20 18:00:00,49.47037888,19.63969384,53.2262713391,10.73037888,3.12969384,11.177478,38.74,16.51,42.1113725732,138.31,51.04037888,10.11969384,52.0339166278,10.73037888,3.12969384,11.177478,40.31,6.99,40.9115656019,139.01,10.73037888,3.12969384,11.177478,10.73037888,3.12969384,11.177478,0.0,0.0,0.0,139.01
2020-04-20 18:30:00,55.65751296,19.48594128,58.9699979351,9.51751296,2.77594128,9.914076,46.14,16.71,49.0726369783,137.63,57.55751296,9.94594128,58.410521707,9.51751296,2.77594128,9.914076,48.04,7.17,48.5721164867,138.31,9.51751296,2.77594128,9.914076,9.51751296,2.77594128,9.914076,0.0,0.0,0.0,138.31
2020-04-20 19:00:00,61.34703456,19.76913508,64.4536837669,8.39703456,2.44913508,8.746911,52.95,17.32,55.7107251793,137.8,62.05703456,10.85913508,62.9999710561,8.39703456,2.44913508,8.746911,53.66,8.41,54.3150411949,138.48,8.39703456,2.44913508,8.746911,8.39703456,2.44913508,8.746911,0.0,0.0,0.0,138.48
2020-04-20 19:30:00,62.78524704,20.05736372,65.9111908956,7.70524704,2.24736372,8.026299,55.08,17.81,57.8878441471,137.49,64.13524704,10.92736372,65.0594896287,7.70524704,2.24736372,8.026299,56.43,8.68,57.093671278,138.24,7.70524704,2.24736372,8.026299,7.70524704,2.24736372,8.026299,0.0,0.0,0.0,138.24
2020-04-20 20:00:00,65.09935328,19.19647804,67.8706900408,7.35935328,2.14647804,7.665993,57.74,17.05,60.2047348636,137.59,66.26935328,10.16647804,67.0446452738,7.35935328,2.14647804,7.665993,58.91,8.02,59.4534145361,138.33,7.35935328,2.14647804,7.665993,7.35935328,2.14647804,7.665993,0.0,0.0,0.0,138.33
2020-04-20 20:30:00,64.83036256,19.67218908,67.7493242244,7.07036256,2.06218908,7.364961,57.76,17.61,60.3848466091,137.44,66.08036256,10.75218908,66.9494128882,7.07036256,2.06218908,7.364961,59.01,8.69,59.6464265485,138.14,7.07036256,2.06218908,7.364961,7.07036256,2.06218908,7.364961,0.0,0.0,0.0,138.14
2020-04-20 21:00:00,65.75582816,17.65169988,68.0838559841,6.00582816,1.7516998799999999,6.256071,59.75,15.9,61.8293821738,136.44,67.02582816,10.09169988,67.7812957017,6.00582816,1.7516998799999999,6.256071,61.02,8.34,61.5873038864,137.32,6.00582816,1.7516998799999999,6.256071,6.00582816,1.7516998799999999,6.256071,0.0,0.0,0.0,137.32
2020-04-20 21:30:00,65.97526912,17.33487016,68.2146161678,5.60526912,1.63487016,5.838822,60.37,15.7,62.3780963159,136.6,67.56526912,9.97487016,68.29761069,5.60526912,1.63487016,5.838822,61.96,8.34,62.5187747801,137.56,5.60526912,1.63487016,5.838822,5.60526912,1.63487016,5.838822,0.0,0.0,0.0,137.56
2020-04-20 22:00:00,66.25965504,17.46573272,68.5229429131,5.29965504,1.5457327200000002,5.520474,60.96,15.92,63.0045077752,137.34,67.44965504,10.17573272,68.2129130107,5.29965504,1.5457327200000002,5.520474,62.15,8.63,62.7463098517,138.27,5.29965504,1.5457327200000002,5.520474,5.29965504,1.5457327200000002,5.520474,0.0,0.0,0.0,138.27
2020-04-20 22:30:00,61.30258208,18.42533644,64.0117144951,5.33258208,1.55533644,5.554773,55.97,16.87,58.4571449867,136.72,62.37258208,11.32533644,63.3924462441,5.33258208,1.55533644,5.554773,57.04,9.77,57.8706704644,137.68,5.33258208,1.55533644,5.554773,5.33258208,1.55533644,5.554773,0.0,0.0,0.0,137.68
2020-04-20 23:00:00,56.6059088,19.9517234,60.0191650867,5.2859088,1.5417234,5.506155,51.32,18.41,54.5222018998,137.91,58.0359088,12.521723399999999,59.3713758233,5.2859088,1.5417234,5.506155,52.75,10.98,53.8806356681,138.85,5.2859088,1.5417234,5.506155,5.2859088,1.5417234,5.506155,0.0,0.0,0.0,138.85
2020-04-20 23:30:00,53.64246208,19.56030144,57.0974529242,5.45246208,1.5903014400000002,5.679648,48.19,17.97,51.4314786877,137.63,54.50246208,12.66030144,55.9535665113,5.45246208,1.5903014400000002,5.679648,49.05,11.07,50.2836693172,138.6,5.45246208,1.5903014400000002,5.679648,5.45246208,1.5903014400000002,5.679648,0.0,0.0,0.0,138.6
2020-04-21 00:00:00,49.9991056,21.6226558,54.4743040767,5.2891056,1.5426558,5.509485,44.71,20.08,49.0121464537,138.54,51.1691056,13.2626558,52.8599603365,5.2891056,1.5426558,5.509485,45.88,11.72,47.3532765498,139.4,5.2891056,1.5426558,5.509485,5.2891056,1.5426558,5.509485,0.0,0.0,0.0,139.4
2020-04-21 00:30:00,46.82515936,23.58692148,52.4303196061,5.47515936,1.59692148,5.703291,41.35,21.99,46.8335627515,138.2,48.02515936,12.75692148,49.6905924416,5.47515936,1.59692148,5.703291,42.55,11.16,43.9891816246,138.77,5.47515936,1.59692148,5.703291,5.47515936,1.59692148,5.703291,0.0,0.0,0.0,138.77
2020-04-21 01:00:00,46.12673792,23.49654856,51.7664345438,5.33673792,1.55654856,5.559102,40.79,21.94,46.3161710421,138.38,47.36673792,12.60654856,49.0156396243,5.33673792,1.55654856,5.559102,42.03,11.05,43.4582949504,138.95,5.33673792,1.55654856,5.559102,5.33673792,1.55654856,5.559102,0.0,0.0,0.0,138.95
2020-04-21 01:30:00,47.0440704,23.4311872,52.556304031,5.5240704,1.6111871999999998,5.75424,41.52,21.82,46.9044006464,138.63,48.3240704,12.4911872,49.9123786018,5.5240704,1.6111871999999998,5.75424,42.8,10.88,44.1612318669,139.19,5.5240704,1.6111871999999998,5.75424,5.5240704,1.6111871999999998,5.75424,0.0,0.0,0.0,139.19
2020-04-21 02:00:00,48.2426816,23.2161988,53.5382873716,5.7126816,1.6661988,5.95071,42.53,21.55,47.6781228657,138.45,49.5226816,12.3061988,51.0288009046,5.7126816,1.6661988,5.95071,43.81,10.64,45.0835413427,139.02,5.7126816,1.6661988,5.95071,5.7126816,1.6661988,5.95071,0.0,0.0,0.0,139.02
2020-04-21 02:30:00,48.55940544,23.45190992,53.9259486294,5.14940544,1.5019099200000001,5.363964,43.41,21.95,48.6439163719,139.06,49.82940544,12.45190992,51.3616560009,5.14940544,1.5019099200000001,5.363964,44.68,10.95,46.00222712,139.63,5.14940544,1.5019099200000001,5.363964,5.14940544,1.5019099200000001,5.363964,0.0,0.0,0.0,139.63
2020-04-21 03:00:00,47.1548,23.65515,52.7554858243,5.1948,1.51515,5.41125,41.96,22.14,47.4428203209,139.16,48.4048,12.68515,50.0393614424,5.1948,1.51515,5.41125,43.21,11.17,44.6304044346,139.73,5.1948,1.51515,5.41125,5.1948,1.51515,5.41125,0.0,0.0,0.0,139.73
2020-04-21 03:30:00,46.33396064,23.67323852,52.0313187476,5.39396064,1.5732385199999999,5.618709,40.94,22.1,46.5241184763,138.75,47.57396064,12.73323852,49.2485237767,5.39396064,1.5732385199999999,5.618709,42.18,11.16,43.6313877845,139.31,5.39396064,1.5732385199999999,5.618709,5.39396064,1.5732385199999999,5.618709,0.0,0.0,0.0,139.31
2020-04-21 04:00:00,45.42840608,23.91661844,51.3395044442,5.50840608,1.60661844,5.737923,39.92,22.31,45.7311983224,138.99,46.62840608,12.96661844,48.3977421718,5.50840608,1.60661844,5.737923,41.12,11.36,42.6603328632,139.55,5.50840608,1.60661844,5.737923,5.50840608,1.60661844,5.737923,0.0,0.0,0.0,139.55
2020-04-21 04:30:00,45.03637824,24.19811032,51.1255700021,5.37637824,1.5681103200000002,5.600394,39.66,22.63,45.6621561033,138.79,46.19637824,13.28811032,48.0695250483,5.37637824,1.5681103200000002,5.600394,40.82,11.72,42.4691747035,139.36,5.37637824,1.5681103200000002,5.600394,5.37637824,1.5681103200000002,5.600394,0.0,0.0,0.0,139.36
2020-04-21 05:00:00,45.12343136,24.14766748,51.1784515438,5.20343136,1.51766748,5.420241,39.92,22.63,45.8881607825,138.63,46.25343136,13.30766748,48.1297613367,5.20343136,1.51766748,5.420241,41.05,11.79,42.7095609905,139.21,5.20343136,1.51766748,5.420241,5.20343136,1.51766748,5.420241,0.0,0.0,0.0,139.21
2020-04-21 05:30:00,46.55362112,23.29230616,52.0554623996,5.25362112,1.53230616,5.472522,41.3,21.76,46.6817694609,138.58,47.67362112,12.47230616,49.2781145301,5.25362112,1.53230616,5.472522,42.42,10.94,43.8079901388,139.13,5.25362112,1.53230616,5.472522,5.25362112,1.53230616,5.472522,0.0,0.0,0.0,139.13
2020-04-21 06:00:00,47.45886592,23.65925256,53.0292766885,5.20886592,1.51925256,5.425902,42.25,22.14,47.6994979009,138.58,48.57886592,12.83925256,50.246916526,5.20886592,1.51925256,5.425902,43.37,11.32,44.8229773665,139.13,5.20886592,1.51925256,5.425902,5.20886592,1.51925256,5.425902,0.0,0.0,0.0,139.13
2020-04-21 06:30:00,51.18750688,22.62552284,55.9649456747,5.60750688,1.6355228400000001,5.841153,45.58,20.99,50.1808379763,138.29,52.26750688,11.86552284,53.5974151216,5.60750688,1.6355228400000001,5.841153,46.66,10.23,47.7682792238,138.85,5.60750688,1.6355228400000001,5.841153,5.60750688,1.6355228400000001,5.841153,0.0,0.0,0.0,138.85
2020-04-21 07:00:00,53.7642,21.349975,57.8481688054,5.7942,1.689975,6.035625,47.97,19.66,51.8424198895,138.37,54.7142,10.569975,55.7258293177,5.7942,1.689975,6.035625,48.92,8.88,49.7194207529,138.92,5.7942,1.689975,6.035625,5.7942,1.689975,6.035625,0.0,0.0,0.0,138.92
2020-04-21 07:30:00,52.88997344,19.95915892,56.5306758785,6.57997344,1.91915892,6.854139,46.31,18.04,49.6996750492,138.3,53.98997344,9.18915892,54.7663936526,6.57997344,1.91915892,6.854139,47.41,7.27,47.9641637058,138.87,6.57997344,1.91915892,6.854139,6.57997344,1.91915892,6.854139,0.0,0.0,0.0,138.87
2020-04-21 08:00:00,47.99964288,19.78864584,51.918746333,7.46964288,2.17864584,7.7808779999999995,40.53,17.61,44.1904175133,138.3,48.81964288,9.12864584,49.6657800281,7.46964288,2.17864584,7.7808779999999995,41.35,6.95,41.9300011925,138.87,7.46964288,2.17864584,7.7808779999999995,7.46964288,2.17864584,7.7808779999999995,0.0,0.0,0.0,138.87
2020-04-21 08:30:00,43.01496576,18.59228168,46.8610735835,9.26496576,2.70228168,9.651006,33.75,15.89,37.3035467483,137.67,43.99496576,7.88228168,44.6954961568,9.26496576,2.70228168,9.651006,34.73,5.18,35.1141752003,138.19,9.26496576,2.70228168,9.651006,9.26496576,2.70228168,9.651006,0.0,0.0,0.0,138.19
2020-04-21 09:00:00,37.72605344,17.78134892,41.7064920315,10.49605344,3.06134892,10.933389,27.23,14.72,30.9540191251,138.04,38.29605344,7.05134892,38.9398154935,10.49605344,3.06134892,10.933389,27.8,3.99,28.0848731526,138.54,10.49605344,3.06134892,10.933389,10.49605344,3.06134892,10.933389,0.0,0.0,0.0,138.54
2020-04-21 09:30:00,31.1536144,17.2323042,35.6019662129,11.9736144,3.4923042,12.472515,19.18,13.74,23.5936432117,137.94,31.6536144,6.4723042,32.3085441678,11.9736144,3.4923042,12.472515,19.68,2.98,19.904341235,138.47,11.9736144,3.4923042,12.472515,11.9736144,3.4923042,12.472515,0.0,0.0,0.0,138.47
2020-04-21 10:00:00,29.1528944,15.1520942,32.8553984992,12.6928944,3.7020942,13.221765,16.46,11.45,20.0507880144,137.94,29.6828944,4.4120942,30.0090118996,12.6928944,3.7020942,13.221765,16.99,0.71,17.004828726,138.53,12.6928944,3.7020942,13.221765,12.6928944,3.7020942,13.221765,0.0,0.0,0.0,138.53
2020-04-21 10:30:00,22.56121536,14.76160448,26.9613316686,13.41121536,3.9116044800000003,13.970016,9.15,10.85,14.193132142,138.04,23.10121536,4.23160448,23.4855833988,13.41121536,3.9116044800000003,13.970016,9.69,0.32,9.6952823579,138.58,13.41121536,3.9116044800000003,13.970016,13.41121536,3.9116044800000003,13.970016,0.0,0.0,0.0,138.58
2020-04-21 11:00:00,22.95191392,12.16764156,25.9777184087,14.15191392,4.12764156,14.741577,8.8,8.04,11.919798656,137.75,22.79191392,6.43764156,23.683635046,14.15191392,4.12764156,14.741577,8.64,2.31,8.94347248,138.29,14.15191392,4.12764156,14.741577,14.15191392,4.12764156,14.741577,0.0,0.0,0.0,138.29
2020-04-21 11:30:00,19.2203648,11.6626064,22.4819663528,14.8203648,4.3226064,15.43788,4.4,7.34,8.557780086,137.51,18.8203648,7.2526064,20.1694429967,14.8203648,4.3226064,15.43788,4.0,2.93,4.9583162465,138.15,14.8203648,4.3226064,15.43788,14.8203648,4.3226064,15.43788,0.0,0.0,0.0,138.15
2020-04-21 12:00:00,19.15025472,11.44799096,22.311179997099998,15.01025472,4.37799096,15.635682,4.14,7.07,8.1929542901,137.45,18.710254720000002,7.54799096,20.1753760614,15.01025472,4.37799096,15.635682,3.7,3.17,4.8722582033,138.08,15.01025472,4.37799096,15.635682,15.01025472,4.37799096,15.635682,0.0,0.0,0.0,138.08
2020-04-21 12:30:00,19.38015456,11.63379508,22.6038841515,15.27015456,4.45379508,15.906411,4.11,7.18,8.2731191216,137.37,19.01015456,8.60379508,20.8665106372,15.27015456,4.45379508,15.906411,3.74,4.15,5.5866000394,137.87,15.27015456,4.45379508,15.906411,15.27015456,4.45379508,15.906411,0.0,0.0,0.0,137.87
2020-04-21 13:00:00,20.06231232,12.20775776,23.484584841,15.35231232,4.47775776,15.991992,4.71,7.73,9.0519058767,137.6,19.29231232,8.737757760000001,21.1788036802,15.35231232,4.47775776,15.991992,3.94,4.26,5.8026890318,137.95,15.35231232,4.47775776,15.991992,15.35231232,4.47775776,15.991992,0.0,0.0,0.0,137.95
2020-04-21 13:30:00,16.88476,12.930555,21.2672135661,15.22476,4.440555,15.859125,1.6600000000000001,8.49,8.6507629721,137.77,16.59476,8.000555,18.4226746094,15.22476,4.440555,15.859125,1.37,3.56,3.8145117643,138.2,15.22476,4.440555,15.859125,15.22476,4.440555,15.859125,0.0,0.0,0.0,138.2
2020-04-21 14:00:00,15.83232256,13.28484408,20.66759589,15.10232256,4.40484408,15.731586,0.73,8.88,8.9099551065,138.13,15.72232256,7.59484408,17.4606152034,15.10232256,4.40484408,15.731586,0.62,3.19,3.2496922931,138.58,15.10232256,4.40484408,15.731586,15.10232256,4.40484408,15.731586,0.0,0.0,0.0,138.58
2020-04-21 14:30:00,16.25280192,13.39165056,21.0591992956,15.26280192,4.45165056,15.898752,0.99,8.94,8.9946484089,138.25,16.15280192,7.64165056,17.8691866952,15.26280192,4.45165056,15.898752,0.89,3.19,3.3118272902,138.65,15.26280192,4.45165056,15.898752,15.26280192,4.45165056,15.898752,0.0,0.0,0.0,138.65
2020-04-21 15:00:00,17.42026464,13.13841052,21.8193366334,15.08026464,4.39841052,15.708609,2.34,8.74,9.0478284688,138.04,16.89026464,7.59841052,18.5207149441,15.08026464,4.39841052,15.708609,1.81,3.2,3.6764248938,138.42,15.08026464,4.39841052,15.708609,15.08026464,4.39841052,15.708609,0.0,0.0,0.0,138.42
2020-04-21 15:30:00,17.50510016,14.12482088,22.4930899723,14.72510016,4.29482088,15.338646,2.7800000000000002,9.83,10.2155420806,138.04,17.03510016,6.60482088,18.2706950146,14.72510016,4.29482088,15.338646,2.31,2.31,3.2668333291,138.42,14.72510016,4.29482088,15.338646,14.72510016,4.29482088,15.338646,0.0,0.0,0.0,138.42
2020-04-21 16:00:00,21.21585024,15.73295632,26.4128418761,13.89585024,4.05295632,14.474844,7.32,11.68,13.7842228653,138.08,20.88585024,4.95295632,21.4650999661,13.89585024,4.05295632,14.474844,6.99,0.9,7.0477017531,138.5,13.89585024,4.05295632,14.474844,13.89585024,4.05295632,14.474844,0.0,0.0,0.0,138.5
2020-04-21 16:30:00,26.95953728,15.61111504,31.1532271706,13.16953728,3.84111504,13.718268,13.79,11.77,18.1300027579,138.59,27.37953728,5.87111504,28.0019473159,13.16953728,3.84111504,13.718268,14.21,2.03,14.3542676581,139.17,13.16953728,3.84111504,13.718268,13.16953728,3.84111504,13.718268,0.0,0.0,0.0,139.17
2020-04-21 17:00:00,35.56385408,17.73570744,39.7409491007,12.05385408,3.51570744,12.556098,23.51,14.22,27.4759622215,138.59,36.36385408,6.79570744,36.9933983727,12.05385408,3.51570744,12.556098,24.31,3.2800000000000002,24.53027721,139.07,12.05385408,3.51570744,12.556098,12.05385408,3.51570744,12.556098,0.0,0.0,0.0,139.07
2020-04-21 17:30:00,42.69369568,19.16566124,46.7982288295,10.61369568,3.09566124,11.055933,32.08,16.07,35.8799568004,138.38,43.57369568,8.30566124,44.3582119099,10.61369568,3.09566124,11.055933,32.96,5.21,33.3692328351,138.92,10.61369568,3.09566124,11.055933,10.61369568,3.09566124,11.055933,0.0,0.0,0.0,138.92
2020-04-21 18:00:00,48.31364544,20.49022992,52.4791183032,10.90364544,3.18022992,11.357964,37.41,17.31,41.2206768503,137.59,49.19364544,9.88022992,50.1760270941,10.90364544,3.18022992,11.357964,38.29,6.7,38.8717648172,138.15,10.90364544,3.18022992,11.357964,10.90364544,3.18022992,11.357964,0.0,0.0,0.0,138.15
2020-04-21 18:30:00,54.66370688,20.39274784,58.3436801576,9.40370688,2.74274784,9.795528000000001,45.26,17.65,48.5797293117,137.35,56.04370688,9.59274784,56.8587538728,9.40370688,2.74274784,9.795528000000001,46.64,6.85,47.1403447166,137.86,9.40370688,2.74274784,9.795528000000001,9.40370688,2.74274784,9.795528000000001,0.0,0.0,0.0,137.86
2020-04-21 19:00:00,60.91768384,20.52974112,64.2840141473,8.46768384,2.46974112,8.820504,52.45,18.06,55.4722101597,137.22,61.67768384,9.88974112,62.4655398063,8.46768384,2.46974112,8.820504,53.21,7.42,53.7248592367,137.68,8.46768384,2.46974112,8.820504,8.46768384,2.46974112,8.820504,0.0,0.0,0.0,137.68
2020-04-21 19:30:00,62.23972288,21.33533584,65.7949820244,7.38972288,2.1553358400000002,7.697628,54.85,19.18,58.1067543406,137.29,63.60972288,8.90533584,64.2300696815,7.38972288,2.1553358400000002,7.697628,56.22,6.75,56.6237662117,137.64,7.38972288,2.1553358400000002,7.697628,7.38972288,2.1553358400000002,7.697628,0.0,0.0,0.0,137.64
2020-04-21 20:00:00,63.7040992,20.9424456,67.0581708861,6.6940992,1.9524456,6.97302,57.01,18.99,60.0896014299,137.59,64.8540992,8.6224456,65.4247716937,6.6940992,1.9524456,6.97302,58.16,6.67,58.5412205202,137.94,6.6940992,1.9524456,6.97302,6.6940992,1.9524456,6.97302,0.0,0.0,0.0,137.94
2020-04-21 20:30:00,63.8714416,21.1975038,67.2970669451,6.9514416,2.0275038,7.241085,56.92,19.17,60.0614293869,137.19,65.1414416,8.897503799999999,65.7462773668,6.9514416,2.0275038,7.241085,58.19,6.87,58.594137932,137.48,6.9514416,2.0275038,7.241085,6.9514416,2.0275038,7.241085,0.0,0.0,0.0,137.48
2020-04-21 21:00:00,65.1183648,21.1016064,68.4520213499,6.8283648,1.9916064,7.11288,58.29,19.11,61.3426132472,137.08,66.4583648,8.7416064,67.03081332,6.8283648,1.9916064,7.11288,59.63,6.75,60.0108273564,137.43,6.8283648,1.9916064,7.11288,6.8283648,1.9916064,7.11288,0.0,0.0,0.0,137.43
2020-04-21 21:30:00,64.51632704,21.39267872,67.9706050992,6.62632704,1.9326787200000002,6.902424,57.89,19.46,61.0732650183,137.38,65.78632704,9.01267872,66.4008223076,6.62632704,1.9326787200000002,6.902424,59.16,7.08,59.5821449765,137.72,6.62632704,1.9326787200000002,6.902424,6.62632704,1.9326787200000002,6.902424,0.0,0.0,0.0,137.72
2020-04-21 22:00:00,61.73653696,22.00482328,65.5409203734,6.49653696,1.89482328,6.767226,55.24,20.11,58.7866455923,137.19,62.74653696,9.77482328,63.5033469246,6.49653696,1.89482328,6.767226,56.25,7.88,56.7992684812,137.52,6.49653696,1.89482328,6.767226,6.49653696,1.89482328,6.767226,0.0,0.0,0.0,137.52
2020-04-21 22:30:00,57.81928544,22.10687492,61.9014029528,5.26928544,1.53687492,5.488839,52.55,20.57,56.4325030457,137.26,59.11928544,9.74687492,59.917372119,5.26928544,1.53687492,5.488839,53.85,8.21,54.4722553232,137.63,5.26928544,1.53687492,5.488839,5.26928544,1.53687492,5.488839,0.0,0.0,0.0,137.63
2020-04-21 23:00:00,54.44483008,22.35307544,58.8549021243,5.08483008,1.48307544,5.296698,49.36,20.87,53.5907314748,137.72,55.37483008,10.12307544,56.2925258161,5.08483008,1.48307544,5.296698,50.29,8.64,51.026793942,138.07,5.08483008,1.48307544,5.296698,5.08483008,1.48307544,5.296698,0.0,0.0,0.0,138.07
2020-04-21 23:30:00,54.4192656,21.4660358,58.4999757385,5.1292656,1.4960358,5.342985,49.29,19.97,53.1818108003,137.57,55.3792656,9.3760358,56.167366911,5.1292656,1.4960358,5.342985,50.25,7.88,50.8641022726,137.92,5.1292656,1.4960358,5.342985,5.1292656,1.4960358,5.342985,0.0,0.0,0.0,137.92
2020-04-22 00:00:00,50.88418048,22.40580264,55.5987393298,5.33418048,1.55580264,5.556438,45.55,20.85,50.0951594468,138.19,51.93418048,10.04580264,52.896854848,5.33418048,1.55580264,5.556438,46.6,8.49,47.3670782295,138.57,5.33418048,1.55580264,5.556438,5.33418048,1.55580264,5.556438,0.0,0.0,0.0,138.57
2020-04-22 00:30:00,48.18758688,22.95221284,53.3745969874,5.52758688,1.61221284,5.757903,42.66,21.34,47.6998029346,138.59,49.36758688,11.15221284,50.6115647415,5.52758688,1.61221284,5.757903,43.84,9.54,44.8659915749,139.05,5.52758688,1.61221284,5.757903,5.52758688,1.61221284,5.757903,0.0,0.0,0.0,139.05
2020-04-22 01:00:00,48.35309184,22.51673512,53.3387743668,5.06309184,1.47673512,5.274054,43.29,21.04,48.1321690764,138.48,49.53309184,11.72673512,50.9022936989,5.06309184,1.47673512,5.274054,44.47,10.25,45.6359879919,139.05,5.06309184,1.47673512,5.274054,5.06309184,1.47673512,5.274054,0.0,0.0,0.0,139.05
2020-04-22 01:30:00,49.61584896,21.97253928,54.2634771318,5.18584896,1.51253928,5.401926,44.43,20.46,48.9145837149,138.37,51.45584896,10.48253928,52.51274152,5.18584896,1.51253928,5.401926,46.27,8.97,47.1314523434,138.86,5.18584896,1.51253928,5.401926,5.18584896,1.51253928,5.401926,0.0,0.0,0.0,138.86
2020-04-22 02:00:00,50.78868608,21.52503344,55.1617412554,5.22868608,1.52503344,5.446548,45.56,20.0,49.7565432883,138.21,52.79868608,10.05503344,53.7476041257,5.22868608,1.52503344,5.446548,47.57,8.53,48.3287264471,138.69,5.22868608,1.52503344,5.446548,5.22868608,1.52503344,5.446548,0.0,0.0,0.0,138.69
2020-04-22 02:30:00,49.82552928,22.37244604,54.6178515675,5.18552928,1.51244604,5.401593,44.64,20.86,49.2734127091,138.66,51.27552928,11.50244604,52.5498446035,5.18552928,1.51244604,5.401593,46.09,9.99,47.1602396092,139.22,5.18552928,1.51244604,5.401593,5.18552928,1.51244604,5.401593,0.0,0.0,0.0,139.22
2020-04-22 03:00:00,49.1127424,22.4953832,54.0194754821,4.8527424,1.4153832,5.05494,44.26,21.08,49.0236065585,138.89,50.3627424,11.6153832,51.6848425453,4.8527424,1.4153832,5.05494,45.51,10.2,46.6390405133,139.46,4.8527424,1.4153832,5.05494,4.8527424,1.4153832,5.05494,0.0,0.0,0.0,139.46
2020-04-22 03:30:00,47.72340128,22.62974204,52.8169315138,5.31340128,1.54974204,5.534793,42.41,21.08,47.3600517314,138.89,48.98340128,11.71974204,50.3659205658,5.31340128,1.54974204,5.534793,43.67,10.17,44.8385749104,139.46,5.31340128,1.54974204,5.534793,5.31340128,1.54974204,5.534793,0.0,0.0,0.0,139.46
2020-04-22 04:00:00,47.05767712,23.26598916,52.4950590772,5.19767712,1.5159891600000002,5.414247,41.86,21.75,47.1733197899,139.03,48.38767712,12.29598916,49.9255310086,5.19767712,1.5159891600000002,5.414247,43.19,10.78,44.5149918567,139.59,5.19767712,1.5159891600000002,5.414247,5.19767712,1.5159891600000002,5.414247,0.0,0.0,0.0,139.59
2020-04-22 04:30:00,46.27759712,23.59929916,51.947501538,5.27759712,1.53929916,5.497497,41.0,22.06,46.5579595773,138.91,47.56759712,12.64929916,49.2207381599,5.27759712,1.53929916,5.497497,42.29,11.11,43.7250065752,139.46,5.27759712,1.53929916,5.497497,5.27759712,1.53929916,5.497497,0.0,0.0,0.0,139.46
2020-04-22 05:00:00,45.54784672,23.64312196,51.3186472624,5.42784672,1.5831219600000002,5.654007,40.12,22.06,45.7849101779,138.86,46.84784672,12.66312196,48.5291190944,5.42784672,1.5831219600000002,5.654007,41.42,11.08,42.8763664505,139.41,5.42784672,1.5831219600000002,5.654007,5.42784672,1.5831219600000002,5.654007,0.0,0.0,0.0,139.41
2020-04-22 05:30:00,47.77089408,22.83442744,52.9477987995,5.02089408,1.4644274400000001,5.230098,42.75,21.37,47.7937171603,138.71,49.07089408,11.93442744,50.5013188356,5.02089408,1.4644274400000001,5.230098,44.05,10.47,45.2771840997,139.25,5.02089408,1.4644274400000001,5.230098,5.02089408,1.4644274400000001,5.230098,0.0,0.0,0.0,139.25
2020-04-22 06:00:00,48.07478016,23.27431088,53.4123397201,5.05478016,1.47431088,5.265396,43.02,21.8,48.2282116608,139.12,49.41478016,12.29431088,50.9212193322,5.05478016,1.47431088,5.265396,44.36,10.82,45.6605081005,139.67,5.05478016,1.47431088,5.265396,5.05478016,1.47431088,5.265396,0.0,0.0,0.0,139.67
2020-04-22 06:30:00,51.48731744,21.88755092,55.946481055,5.23731744,1.52755092,5.455539,46.25,20.36,50.533079265,138.51,52.57731744,10.96755092,53.709044698,5.23731744,1.52755092,5.455539,47.34,9.44,48.2720333112,139.04,5.23731744,1.52755092,5.455539,5.23731744,1.52755092,5.455539,0.0,0.0,0.0,139.04
2020-04-22 07:00:00,53.78330112,21.14554616,57.7908089731,5.57330112,1.6255461599999999,5.805522,48.21,19.52,52.0118688378,138.82,54.823301119999996,10.16554616,55.7578037088,5.57330112,1.6255461599999999,5.805522,49.25,8.54,49.9849387316,139.35,5.57330112,1.6255461599999999,5.805522,5.57330112,1.6255461599999999,5.805522,0.0,0.0,0.0,139.35
2020-04-22 07:30:00,49.89284992,21.64666456,54.3863453425,7.22284992,2.10666456,7.523802,42.67,19.54,46.9312316054,138.6,51.17284992,10.69666456,52.278859988,7.22284992,2.10666456,7.523802,43.95,8.59,44.7815877342,139.13,7.22284992,2.10666456,7.523802,7.22284992,2.10666456,7.523802,0.0,0.0,0.0,139.13
