Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-04-22 08:00:00,46.0926384,20.9411862,50.6267181845,8.9526384,2.6111862,9.325665,37.14,18.33,41.4170073762,138.26,47.0726384,10.1611862,48.156858192,8.9526384,2.6111862,9.325665,38.12,7.55,38.860479925,138.8,8.9526384,2.6111862,9.325665,8.9526384,2.6111862,9.325665,0.0,0.0,0.0,138.8
2020-04-22 08:30:00,43.14432544,20.60209492,47.810868354,10.22432544,2.9820949199999998,10.650339,32.92,17.62,37.3388644712,138.83,44.31432544,9.50209492,45.3216200844,10.22432544,2.9820949199999998,10.650339,34.09,6.52,34.7079025584,139.3,10.22432544,2.9820949199999998,10.650339,10.22432544,2.9820949199999998,10.650339,0.0,0.0,0.0,139.3
2020-04-22 09:00:00,38.63715168,19.47416924,43.2674561019,11.15715168,3.25416924,11.622033,27.48,16.22,31.9098542773,138.94,39.40715168,8.64416924,40.3440858786,11.15715168,3.25416924,11.622033,28.25,5.39,28.7596001363,139.45,11.15715168,3.25416924,11.622033,11.15715168,3.25416924,11.622033,0.0,0.0,0.0,139.45
2020-04-22 09:30:00,32.12022752,19.08006636,37.3598440607,12.24022752,3.57006636,12.750237,19.88,15.51,25.2145692012,138.83,32.90022752,8.02006636,33.8636447431,12.24022752,3.57006636,12.750237,20.66,4.45,21.1338141375,139.32,12.24022752,3.57006636,12.750237,12.24022752,3.57006636,12.750237,0.0,0.0,0.0,139.32
2020-04-22 10:00:00,26.3434832,18.0801826,31.9510893391,13.3034832,3.8801826,13.857795,13.04,14.2,19.2790456195,138.96,27.0034832,7.0601826,27.9111856301,13.3034832,3.8801826,13.857795,13.7,3.18,14.0642241165,139.51,13.3034832,3.8801826,13.857795,13.3034832,3.8801826,13.857795,0.0,0.0,0.0,139.51
2020-04-22 10:30:00,21.93386176,17.15945968,27.8485430178,14.36386176,4.18945968,14.962356,7.57,12.97,15.0175164391,138.5,22.64386176,6.14945968,23.4640220287,14.36386176,4.18945968,14.962356,8.28,1.96,8.5088189545,139.01,14.36386176,4.18945968,14.962356,14.36386176,4.18945968,14.962356,0.0,0.0,0.0,139.01
2020-04-22 11:00:00,19.08282336,14.73582348,24.1101356492,13.80282336,4.02582348,14.377941,5.28,10.71,11.9407914311,138.39,19.45282336,4.92582348,20.0667903171,13.80282336,4.02582348,14.377941,5.65,0.9,5.7212323847,138.87,13.80282336,4.02582348,14.377941,13.80282336,4.02582348,14.377941,0.0,0.0,0.0,138.87
2020-04-22 11:30:00,15.31309248,14.50381864,21.0915043665,14.41309248,4.20381864,15.013638,0.9,10.3,10.3392456205,138.12,15.24309248,4.90381864,16.0124734382,14.41309248,4.20381864,15.013638,0.8300000000000001,0.7000000000000001,1.085771615,138.66,14.41309248,4.20381864,15.013638,14.41309248,4.20381864,15.013638,0.0,0.0,0.0,138.66
2020-04-22 12:00:00,16.02874656,14.00130108,21.2827899538,14.67874656,4.28130108,15.290361,1.35,9.72,9.8133021965,137.94,15.51874656,5.49130108,16.4616488343,14.67874656,4.28130108,15.290361,0.84,1.21,1.4729901561,138.48,14.67874656,4.28130108,15.290361,14.67874656,4.28130108,15.290361,0.0,0.0,0.0,138.48
2020-04-22 12:30:00,15.69100416,13.62279288,20.7795114813,14.82100416,4.32279288,15.438546,0.87,9.3,9.3406049055,137.94,15.47100416,5.89279288,16.5552703888,14.82100416,4.32279288,15.438546,0.65,1.57,1.6992351220000002,138.48,14.82100416,4.32279288,15.438546,14.82100416,4.32279288,15.438546,0.0,0.0,0.0,138.48
2020-04-22 13:00:00,15.99488032,14.22225676,21.4034759747,14.78488032,4.31225676,15.400917,1.21,9.91,9.9835965463,138.2,16.08488032,5.23225676,16.9144874504,14.78488032,4.31225676,15.400917,1.3,0.92,1.5926079241000002,138.67,14.78488032,4.31225676,15.400917,14.78488032,4.31225676,15.400917,0.0,0.0,0.0,138.67
2020-04-22 13:30:00,19.23571936,14.85750148,24.3055189108,14.905719359999999,4.34750148,15.526791,4.33,10.51,11.3670136799,138.1,18.92571936,4.75750148,19.5145246836,14.905719359999999,4.34750148,15.526791,4.02,0.41000000000000003,4.0408538702,138.67,14.905719359999999,4.34750148,15.526791,14.905719359999999,4.34750148,15.526791,0.0,0.0,0.0,138.67
2020-04-22 14:00:00,18.7960192,15.0867556,24.1018781903,14.7660192,4.3067556,15.38127,4.03,10.78,11.508661955200001,138.35,18.4360192,4.4867556,18.974134493,14.7660192,4.3067556,15.38127,3.67,0.18,3.6744115175000003,138.91,14.7660192,4.3067556,15.38127,14.7660192,4.3067556,15.38127,0.0,0.0,0.0,138.91
2020-04-22 14:30:00,20.02411072,14.98994896,25.0132680782,15.15411072,4.41994896,15.785532,4.87,10.57,11.637946554300001,137.92,19.53411072,4.78994896,20.1128091688,15.15411072,4.41994896,15.785532,4.38,0.37,4.3956000728,138.43,15.15411072,4.41994896,15.785532,15.15411072,4.41994896,15.785532,0.0,0.0,0.0,138.43
2020-04-22 15:00:00,17.1637616,14.5152638,22.4786030581,14.6237616,4.2652638,15.233084999999999,2.54,10.25,10.5600236742,137.97,17.1637616,4.8352638,17.8318391726,14.6237616,4.2652638,15.233084999999999,2.54,0.5700000000000001,2.603171143,138.46,14.6237616,4.2652638,15.233084999999999,14.6237616,4.2652638,15.233084999999999,0.0,0.0,0.0,138.46
2020-04-22 15:30:00,16.70442144,16.23962292,23.2972755538,14.12442144,4.11962292,14.712939,2.58,12.12,12.3915616449,138.12,16.25442144,5.42962292,17.137299128,14.12442144,4.11962292,14.712939,2.13,1.31,2.500599928,138.67,14.12442144,4.11962292,14.712939,14.12442144,4.11962292,14.712939,0.0,0.0,0.0,138.67
2020-04-22 16:00:00,16.19539104,17.35365572,23.7368923363,13.55539104,3.95365572,14.120199,2.64,13.4,13.6575839737,138.28,16.635391040000002,6.41365572,17.8289431753,13.55539104,3.95365572,14.120199,3.08,2.46,3.9418269876,138.83,13.55539104,3.95365572,14.120199,13.55539104,3.95365572,14.120199,0.0,0.0,0.0,138.83
2020-04-22 16:30:00,23.55194432,18.44223376,29.9133760601,13.72194432,4.00223376,14.293692,9.83,14.44,17.4683284833,138.88,24.21194432,8.87223376,25.786329317,13.72194432,4.00223376,14.293692,10.49,4.87,11.5653361387,139.55,13.72194432,4.00223376,14.293692,13.72194432,4.00223376,14.293692,0.0,0.0,0.0,139.55
2020-04-22 17:00:00,35.02059904,18.28892472,39.5085702669,10.35059904,3.01892472,10.781874,24.67,15.27,29.0134761792,138.64,35.69059904,9.07892472,36.8272417363,10.35059904,3.01892472,10.781874,25.34,6.06,26.0545427901,139.29,10.35059904,3.01892472,10.781874,10.35059904,3.01892472,10.781874,0.0,0.0,0.0,139.29
2020-04-22 17:30:00,43.24598624,18.61507932,47.0822312976,7.76598624,2.26507932,8.089569,35.48,16.35,39.0660069626,138.35,44.31598624,9.42507932,45.3071601031,7.76598624,2.26507932,8.089569,36.55,7.16,37.244705664,139.1,7.76598624,2.26507932,8.089569,7.76598624,2.26507932,8.089569,0.0,0.0,0.0,139.1
2020-04-22 18:00:00,52.23825504,18.29365772,55.3488319877,6.69825504,1.95365772,6.977349,45.54,16.34,48.3827159221,137.92,53.23825504,9.29365772,54.0433517976,6.69825504,1.95365772,6.977349,46.54,7.34,47.11525443,138.67,6.69825504,1.95365772,6.977349,6.69825504,1.95365772,6.977349,0.0,0.0,0.0,138.67
2020-04-22 18:30:00,57.756248,18.035989,60.5068680585,5.746248,1.675989,5.985675,52.01,16.36,54.5223779746,137.77,59.306248,8.795989,59.954987068,5.746248,1.675989,5.985675,53.56,7.12,54.0311761856,138.48,5.746248,1.675989,5.985675,5.746248,1.675989,5.985675,0.0,0.0,0.0,138.48
2020-04-22 19:00:00,63.14847488,19.14622184,65.9871782274,6.63847488,1.93622184,6.915078,56.51,17.21,59.0725333806,138.09,63.97847488,10.14622184,64.7780137516,6.63847488,1.93622184,6.915078,57.34,8.21,57.9247762188,138.76,6.63847488,1.93622184,6.915078,6.63847488,1.93622184,6.915078,0.0,0.0,0.0,138.76
2020-04-22 19:30:00,62.90076288,19.88230584,65.9682655252,6.3507628799999996,1.85230584,6.615378,56.55,18.03,59.3547251699,138.17,64.41076288,10.66230584,65.2872969314,6.3507628799999996,1.85230584,6.615378,58.06,8.81,58.7246089812,138.91,6.3507628799999996,1.85230584,6.615378,6.3507628799999996,1.85230584,6.615378,0.0,0.0,0.0,138.91
2020-04-22 20:00:00,63.96210144,19.60186292,66.8983067839,6.45210144,1.88186292,6.7209389999999996,57.51,17.72,60.178056632,138.28,65.24210144,10.46186292,66.0755807849,6.45210144,1.88186292,6.7209389999999996,58.79,8.58,59.412797443,139.01,6.45210144,1.88186292,6.7209389999999996,6.45210144,1.88186292,6.7209389999999996,0.0,0.0,0.0,139.01
2020-04-22 20:30:00,64.94280096,19.90790028,67.9256349995,6.23280096,1.81790028,6.492501,58.71,18.09,61.4338033985,138.34,66.36280096,10.85790028,67.2451883018,6.23280096,1.81790028,6.492501,60.13,9.04,60.8057439721,139.04,6.23280096,1.81790028,6.492501,6.23280096,1.81790028,6.492501,0.0,0.0,0.0,139.04
2020-04-22 21:00:00,65.15099264,20.14528952,68.1944611521,6.36099264,1.85528952,6.626034,58.79,18.29,61.5693771286,138.34,66.49099264,10.98528952,67.3923488839,6.36099264,1.85528952,6.626034,60.13,9.13,60.819189406,139.04,6.36099264,1.85528952,6.626034,6.36099264,1.85528952,6.626034,0.0,0.0,0.0,139.04
2020-04-22 21:30:00,63.62223136,20.62731748,66.8825429365,6.40223136,1.86731748,6.668991,57.22,18.76,60.2168248914,137.76,65.21223136,11.29731748,66.1835667005,6.40223136,1.86731748,6.668991,58.81,9.43,59.5612373948,138.49,6.40223136,1.86731748,6.668991,6.40223136,1.86731748,6.668991,0.0,0.0,0.0,138.49
2020-04-22 22:00:00,63.1146304,19.1380172,65.9524091514,4.9646304,1.4480172,5.17149,58.15,17.69,60.7812355913,136.94,64.2846304,10.0180172,65.0605439132,4.9646304,1.4480172,5.17149,59.32,8.57,59.9358598837,137.64,4.9646304,1.4480172,5.17149,4.9646304,1.4480172,5.17149,0.0,0.0,0.0,137.64
2020-04-22 22:30:00,62.23747744,18.89093092,65.0413012563,5.07747744,1.48093092,5.289039,57.16,17.41,59.7526041274,137.45,63.37747744,10.00093092,64.1616962519,5.07747744,1.48093092,5.289039,58.3,8.52,58.9192701924,138.19,5.07747744,1.48093092,5.289039,5.07747744,1.48093092,5.289039,0.0,0.0,0.0,138.19
2020-04-22 23:00:00,56.31613856,20.46470708,59.9192097593,5.29613856,1.54470708,5.516811,51.02,18.92,54.4151339243,137.89,57.77613856,11.45470708,58.9007003455,5.29613856,1.54470708,5.516811,52.48,9.91,53.4074760684,138.64,5.29613856,1.54470708,5.516811,5.29613856,1.54470708,5.516811,0.0,0.0,0.0,138.64
2020-04-22 23:30:00,53.57793664,19.61023152,57.0539786068,5.41793664,1.58023152,5.643684,48.16,18.03,51.4243765154,138.29,54.49793664,12.57023152,55.9288460321,5.41793664,1.58023152,5.643684,49.08,10.99,50.2953924331,139.26,5.41793664,1.58023152,5.643684,5.41793664,1.58023152,5.643684,0.0,0.0,0.0,139.26
2020-04-23 00:00:00,50.32551936,21.60202648,54.7659150101,5.11551936,1.49202648,5.328666,45.21,20.11,49.4808670094,138.82,51.59551936,12.64202648,53.1217323847,5.11551936,1.49202648,5.328666,46.48,11.15,47.7986704836,139.59,5.11551936,1.49202648,5.328666,5.11551936,1.49202648,5.328666,0.0,0.0,0.0,139.59
2020-04-23 00:30:00,48.27170304,22.88174672,53.4203299067,5.25170304,1.5317467200000001,5.470524,43.02,21.35,48.0264812369,139.3,49.56170304,12.71174672,51.1659155386,5.25170304,1.5317467200000001,5.470524,44.31,11.18,45.698670659,139.95,5.25170304,1.5317467200000001,5.470524,5.25170304,1.5317467200000001,5.470524,0.0,0.0,0.0,139.95
2020-04-23 01:00:00,46.16712768,23.54291224,51.8234733973,5.18712768,1.51291224,5.403258,40.98,22.03,46.5261356659,138.97,47.48712768,12.51291224,49.1080468765,5.18712768,1.51291224,5.403258,42.3,11.0,43.7068644494,139.51,5.18712768,1.51291224,5.403258,5.18712768,1.51291224,5.403258,0.0,0.0,0.0,139.51
2020-04-23 01:30:00,47.16125376,23.54286568,52.7110081543,4.9812537599999995,1.45286568,5.188806,42.18,22.09,47.6142888217,138.89,48.45125376,12.58286568,50.0584907846,4.9812537599999995,1.45286568,5.188806,43.47,11.13,44.8722386337,139.44,4.9812537599999995,1.45286568,5.188806,4.9812537599999995,1.45286568,5.188806,0.0,0.0,0.0,139.44
2020-04-23 02:00:00,48.93784736,22.98645548,54.0674582329,4.78784736,1.39645548,4.987341,44.15,21.59,49.146216538,138.89,50.24784736,12.02645548,51.6670281294,4.78784736,1.39645548,4.987341,45.46,10.63,46.6862774271,139.44,4.78784736,1.39645548,4.987341,4.78784736,1.39645548,4.987341,0.0,0.0,0.0,139.44
2020-04-23 02:30:00,48.64625888,23.22640884,53.9066282624,4.85625888,1.41640884,5.058603,43.79,21.81,48.9207542869,139.04,49.95625888,12.25640884,51.4378008758,4.85625888,1.41640884,5.058603,45.1,10.84,46.3844327334,139.59,4.85625888,1.41640884,5.058603,4.85625888,1.41640884,5.058603,0.0,0.0,0.0,139.59
2020-04-23 03:00:00,47.51269248,23.20661864,52.8772455353,4.82269248,1.40661864,5.023638,42.69,21.8,47.9340807777,139.12,48.81269248,12.19661864,50.3133824484,4.82269248,1.40661864,5.023638,43.99,10.79,45.2939753168,139.68,4.82269248,1.40661864,5.023638,4.82269248,1.40661864,5.023638,0.0,0.0,0.0,139.68
2020-04-23 03:30:00,46.75943552,23.16983536,52.1851135934,5.03943552,1.46983536,5.249412,41.72,21.7,47.0260395951,139.24,48.03943552,12.13983536,49.5496010847,5.03943552,1.46983536,5.249412,43.0,10.67,44.3040506049,139.79,5.03943552,1.46983536,5.249412,5.03943552,1.46983536,5.249412,0.0,0.0,0.0,139.79
2020-04-23 04:00:00,46.00749728,23.37177004,51.6035797283,5.21749728,1.52177004,5.434893,40.79,21.85,46.2736058677,139.31,47.19749728,12.38177004,48.794589647,5.21749728,1.52177004,5.434893,41.98,10.86,43.3619649001,139.87,5.21749728,1.52177004,5.434893,5.21749728,1.52177004,5.434893,0.0,0.0,0.0,139.87
2020-04-23 04:30:00,45.52933536,23.35563948,51.1703651916,5.29933536,1.5456394800000002,5.520141,40.23,21.81,45.7616542533,139.31,46.67933536,12.89563948,48.4278625096,5.29933536,1.5456394800000002,5.520141,41.38,11.35,42.9083546643,139.84,5.29933536,1.5456394800000002,5.520141,5.29933536,1.5456394800000002,5.520141,0.0,0.0,0.0,139.84
2020-04-23 05:00:00,46.08339136,12.41932248,47.7275447734,5.24339136,1.52932248,5.461866,40.84,10.89,42.2669812028,138.13,45.46339136,23.56932248,51.2096955285,5.24339136,1.52932248,5.461866,40.22,22.04,45.8629480082,137.42,5.24339136,1.52932248,5.461866,5.24339136,1.52932248,5.461866,0.0,0.0,0.0,137.42
2020-04-23 05:30:00,47.05011456,12.44170008,48.667331763600004,5.32011456,1.55170008,5.541786,41.73,10.89,43.1275434033,137.99,46.50011456,22.93170008,51.847116821,5.32011456,1.55170008,5.541786,41.18,21.38,46.3993189605,137.2,5.32011456,1.55170008,5.541786,5.32011456,1.55170008,5.541786,0.0,0.0,0.0,137.2
2020-04-23 06:00:00,47.80631872,13.14559296,49.5807495287,4.9563187200000005,1.44559296,5.162832,42.85,11.7,44.4186053361,138.06,47.22631872,22.48559296,52.3060901866,4.9563187200000005,1.44559296,5.162832,42.27,21.04,47.2168878686,137.15,4.9563187200000005,1.44559296,5.162832,4.9563187200000005,1.44559296,5.162832,0.0,0.0,0.0,137.15
2020-04-23 06:30:00,50.13815648,12.21279564,51.6041385216,5.35815648,1.56279564,5.5814129999999995,44.78,10.65,46.0290223663,137.46,49.49815648,21.49279564,53.963022148,5.35815648,1.56279564,5.5814129999999995,44.14,19.93,48.4308217977,136.52,5.35815648,1.56279564,5.5814129999999995,5.35815648,1.56279564,5.5814129999999995,0.0,0.0,0.0,136.52
2020-04-23 07:00:00,52.25329088,11.30845984,53.46295607,5.82329088,1.69845984,6.065928,46.43,9.61,47.414101278,137.8,51.40329088,20.65845984,55.399190213,5.82329088,1.69845984,6.065928,45.58,18.96,49.3661625002,136.87,5.82329088,1.69845984,6.065928,5.82329088,1.69845984,6.065928,0.0,0.0,0.0,136.87
2020-04-23 07:30:00,53.97885344,10.31549892,54.95567429,7.69885344,2.24549892,8.019639,46.28,8.07,46.9783279822,137.34,53.17885344,19.68549892,56.7054611208,7.69885344,2.24549892,8.019639,45.48,17.44,48.70917778,136.43,7.69885344,2.24549892,8.019639,7.69885344,2.24549892,8.019639,0.0,0.0,0.0,136.43
2020-04-23 08:00:00,49.02066016,9.74477588,49.979853736,9.17066016,2.67477588,9.552771,39.85,7.07,40.4723041103,137.29,47.96066016,19.16477588,51.6479772839,9.17066016,2.67477588,9.552771,38.79,16.49,42.1495456678,136.37,9.17066016,2.67477588,9.552771,9.17066016,2.67477588,9.552771,0.0,0.0,0.0,136.37
2020-04-23 08:30:00,49.89264864,8.80827252,50.6642087977,8.70264864,2.53827252,9.065259,41.19,6.27,41.664481276000004,137.41,48.64264864,18.25827252,51.9564411996,8.70264864,2.53827252,9.065259,39.94,15.72,42.9222785975,136.46,8.70264864,2.53827252,9.065259,8.70264864,2.53827252,9.065259,0.0,0.0,0.0,136.46
2020-04-23 09:00:00,43.50662272,8.41526496,44.3130105595,10.64662272,3.10526496,11.090232,32.86,5.31,33.2862689408,137.35,42.32662272,17.98526496,45.9892677324,10.64662272,3.10526496,11.090232,31.68,14.88,35.0005257103,136.4,10.64662272,3.10526496,11.090232,10.64662272,3.10526496,11.090232,0.0,0.0,0.0,136.4
2020-04-23 09:30:00,33.5680992,8.1006956,34.531703594,12.6880992,3.7006956,13.21677,20.88,4.4,21.3385660249,137.2,32.5180992,17.4406956,36.8999273521,12.6880992,3.7006956,13.21677,19.83,13.74,24.1250181347,136.26,12.6880992,3.7006956,13.21677,12.6880992,3.7006956,13.21677,0.0,0.0,0.0,136.26
2020-04-23 10:00:00,31.45741024,4.94841132,31.8442370548,12.33741024,3.59841132,12.851469,19.12,1.35,19.1676002671,136.67,30.25741024,16.03841132,34.2453137247,12.33741024,3.59841132,12.851469,17.92,12.44,21.8146739604,135.99,12.33741024,3.59841132,12.851469,12.33741024,3.59841132,12.851469,0.0,0.0,0.0,135.99
2020-04-23 10:30:00,23.27117472,4.48992596,23.7003588153,14.09117472,4.10992596,14.678307,9.18,0.38,9.1878615575,136.57,22.32117472,16.68992596,27.8709251628,14.09117472,4.10992596,14.678307,8.23,12.58,15.0329404975,136.05,14.09117472,4.10992596,14.678307,14.09117472,4.10992596,14.678307,0.0,0.0,0.0,136.05
2020-04-23 11:00:00,20.6824624,6.9507182,21.8191827167,15.1224624,4.4107182,15.752565,5.5600000000000005,2.54,6.1127080742,136.19,19.4824624,14.1007182,24.049877233,15.1224624,4.4107182,15.752565,4.36,9.69,10.6257093881,135.57,15.1224624,4.4107182,15.752565,15.1224624,4.4107182,15.752565,0.0,0.0,0.0,135.57
2020-04-23 11:30:00,20.93788768,7.36521724,22.1955303044,14.41788768,4.20521724,15.018633,6.52,3.16,7.2454123416,136.27,20.47788768,11.47521724,23.4739109341,14.41788768,4.20521724,15.018633,6.06,7.27,9.4644862512,135.51,14.41788768,4.20521724,15.018633,14.41788768,4.20521724,15.018633,0.0,0.0,0.0,135.51
2020-04-23 12:00:00,22.83315232,5.79300276,23.5565643897,14.51315232,4.23300276,15.117867,8.32,1.56,8.46498671,136.73,22.40315232,13.11300276,25.9586608911,14.51315232,4.23300276,15.117867,7.89,8.88,11.8788256995,135.94,14.51315232,4.23300276,15.117867,14.51315232,4.23300276,15.117867,0.0,0.0,0.0,135.94
2020-04-23 12:30:00,24.53509888,5.07815384,25.055113719,16.00509888,4.66815384,16.671978,8.53,0.41000000000000003,8.5398477738,136.73,24.44509888,14.69815384,28.5236495834,16.00509888,4.66815384,16.671978,8.44,10.03,13.1085659017,135.94,16.00509888,4.66815384,16.671978,16.00509888,4.66815384,16.671978,0.0,0.0,0.0,135.94
2020-04-23 13:00:00,21.2930512,5.9388065999999995,22.1057334924,15.7330512,4.5888066,16.388595,5.5600000000000005,1.35,5.7215469936000005,136.7,20.7030512,13.7388066,24.8469542556,15.7330512,4.5888066,16.388595,4.97,9.15,10.4126557611,135.84,15.7330512,4.5888066,16.388595,15.7330512,4.5888066,16.388595,0.0,0.0,0.0,135.84
2020-04-23 13:30:00,19.58596096,4.94090528,20.1995646417,13.06596096,3.81090528,13.610376,6.52,1.13,6.6171972919,136.84,19.18596096,13.14090528,23.2547734785,13.06596096,3.81090528,13.610376,6.12,9.33,11.1581046778,136.05,13.06596096,3.81090528,13.610376,13.06596096,3.81090528,13.610376,0.0,0.0,0.0,136.05
2020-04-23 14:00:00,19.28027616,4.26216388,19.7457613109,13.55027616,3.95216388,14.114871,5.73,0.31,5.7383795622000004,136.78,18.86027616,14.36216388,23.706154647,13.55027616,3.95216388,14.114871,5.31,10.41,11.6860686289,136.02,13.55027616,3.95216388,14.114871,13.55027616,3.95216388,14.114871,0.0,0.0,0.0,136.02
2020-04-23 14:30:00,26.65709952,5.58873736,27.2366470054,13.36709952,3.89873736,13.924062,13.29,1.69,13.3970220572,136.89,26.51709952,15.59873736,30.7648691559,13.36709952,3.89873736,13.924062,13.15,11.7,17.6014914141,136.09,13.36709952,3.89873736,13.924062,13.36709952,3.89873736,13.924062,0.0,0.0,0.0,136.09
2020-04-23 15:00:00,32.36396256,5.80698908,32.8808028302,13.46396256,3.9269890800000002,14.024961,18.9,1.88,18.9932724932,137.15,31.96396256,16.45698908,35.9517369833,13.46396256,3.9269890800000002,14.024961,18.5,12.53,22.3439231112,136.33,13.46396256,3.9269890800000002,14.024961,13.46396256,3.9269890800000002,14.024961,0.0,0.0,0.0,136.33
2020-04-23 15:30:00,29.46917024,4.48559132,29.8085981576,10.57917024,3.08559132,11.019969,18.89,1.4,18.9418082558,137.15,29.01917024,15.79559132,33.0395663798,10.57917024,3.08559132,11.019969,18.44,12.71,22.3959304339,136.46,10.57917024,3.08559132,11.019969,10.57917024,3.08559132,11.019969,0.0,0.0,0.0,136.46
2020-04-23 16:00:00,24.44569344,3.51624392,24.697285257,10.85569344,3.16624392,11.308014,13.59,0.35000000000000003,13.5945062433,137.1,23.37569344,16.07624392,28.3702073023,10.85569344,3.16624392,11.308014,12.52,12.91,17.9838399681,136.6,10.85569344,3.16624392,11.308014,10.85569344,3.16624392,11.308014,0.0,0.0,0.0,136.6
2020-04-23 16:30:00,32.9586496,5.9037728,33.4832363539,11.7386496,3.4237728,12.22776,21.22,2.48,21.3644283799,137.4,31.9986496,18.8837728,37.1552210515,11.7386496,3.4237728,12.22776,20.26,15.46,25.4848817929,136.87,11.7386496,3.4237728,12.22776,11.7386496,3.4237728,12.22776,0.0,0.0,0.0,136.87
2020-04-23 17:00:00,42.32578208,6.90668644,42.8855936914,12.12578208,3.53668644,12.631023,30.2,3.37,30.3874464212,137.3,41.14578208,19.86668644,45.6909248438,12.12578208,3.53668644,12.631023,29.02,16.33,33.2990885761,136.72,12.12578208,3.53668644,12.631023,12.12578208,3.53668644,12.631023,0.0,0.0,0.0,136.72
2020-04-23 17:30:00,53.36215776,8.14771268,53.9805993179,10.07215776,2.9377126799999997,10.491831,43.29,5.21,43.6023875493,137.08,52.35215776,21.02771268,56.4173122603,10.07215776,2.9377126799999997,10.491831,42.28,18.09,45.9874602473,136.57,10.07215776,2.9377126799999997,10.491831,10.07215776,2.9377126799999997,10.491831,0.0,0.0,0.0,136.57
2020-04-23 18:00:00,55.99062048,7.5630976400000005,56.499115282,8.89062048,2.59309764,9.261063,47.1,4.97,47.3614917417,136.92,54.98062048,20.46309764,58.6652110999,8.89062048,2.59309764,9.261063,46.09,17.87,49.4330355127,136.43,8.89062048,2.59309764,9.261063,8.89062048,2.59309764,9.261063,0.0,0.0,0.0,136.43
2020-04-23 18:30:00,59.40726464,7.42878552,59.8699419267,8.08726464,2.35878552,8.424234,51.32,5.07,51.5698293579,136.57,58.80726464,20.08878552,62.1438144799,8.08726464,2.35878552,8.424234,50.72,17.73,53.7296128778,136.03,8.08726464,2.35878552,8.424234,8.08726464,2.35878552,8.424234,0.0,0.0,0.0,136.03
2020-04-23 19:00:00,65.23059168,7.65183924,65.6778557406,7.72059168,2.25183924,8.042283,57.51,5.4,57.7629647785,136.57,63.88059168,20.54183924,67.1021397032,7.72059168,2.25183924,8.042283,56.16,18.29,59.0632686193,136.03,7.72059168,2.25183924,8.042283,7.72059168,2.25183924,8.042283,0.0,0.0,0.0,136.03
2020-04-23 19:30:00,63.62030272,8.41300496,64.1741503305,6.97030272,2.03300496,7.260732,56.65,6.38,57.0081301219,136.52,62.93030272,21.08300496,66.3680352171,6.97030272,2.03300496,7.260732,55.96,19.05,59.1136540911,136.0,6.97030272,2.03300496,7.260732,6.97030272,2.03300496,7.260732,0.0,0.0,0.0,136.0
2020-04-23 20:00:00,65.67965344,7.85239892,66.147388798,6.89965344,2.01239892,7.187139,58.78,5.84,59.0693998615,136.13,64.84965344,20.07239892,67.8850406915,6.89965344,2.01239892,7.187139,57.95,18.06,60.6989793983,135.57,6.89965344,2.01239892,7.187139,6.89965344,2.01239892,7.187139,0.0,0.0,0.0,135.57
2020-04-23 20:30:00,69.47423936,8.27498648,69.9653152347,6.39423936,1.86498648,6.660666,63.08,6.41,63.4048460293,135.91,68.70423936,19.19498648,71.3352648555,6.39423936,1.86498648,6.660666,62.31,17.33,64.6750724777,135.17,6.39423936,1.86498648,6.660666,6.39423936,1.86498648,6.660666,0.0,0.0,0.0,135.17
2020-04-23 21:00:00,68.97943424,14.55316832,70.4979223539,6.31943424,1.84316832,6.582744,62.66,12.71,63.9360594657,136.32,69.35943424,12.643168320000001,70.5023462252,6.31943424,1.84316832,6.582744,63.04,10.8,63.9584365037,136.34,6.31943424,1.84316832,6.582744,6.31943424,1.84316832,6.582744,0.0,0.0,0.0,136.34
2020-04-23 21:30:00,67.12741728,18.74508004,69.6955391427,5.29741728,1.54508004,5.518143,61.83,17.2,64.17779133,136.79,68.60741728,8.42508004,69.1227869773,5.29741728,1.54508004,5.518143,63.31,6.88,63.6827331386,137.38,5.29741728,1.54508004,5.518143,5.29741728,1.54508004,5.518143,0.0,0.0,0.0,137.38
2020-04-23 22:00:00,64.85317184,18.28342512,67.3811363204,4.98317184,1.45342512,5.190804,59.87,16.83,62.190560377,136.26,65.86317184,9.60342512,66.5596212344,4.98317184,1.45342512,5.190804,60.88,8.15,61.4230974471,136.99,4.98317184,1.45342512,5.190804,4.98317184,1.45342512,5.190804,0.0,0.0,0.0,136.99
2020-04-23 22:30:00,61.8822528,18.5714904,64.6089271485,4.9422528,1.4414904,5.14818,56.94,17.13,59.4609157346,136.55,62.9222528,9.8814904,63.6934356897,4.9422528,1.4414904,5.14818,57.98,8.44,58.5910744056,137.3,4.9422528,1.4414904,5.14818,4.9422528,1.4414904,5.14818,0.0,0.0,0.0,137.3
2020-04-23 23:00:00,56.43271232,20.22745776,59.94831997,4.96271232,1.44745776,5.169492,51.47,18.78,54.7891348718,137.02,57.70271232,11.36745776,58.8117514193,4.96271232,1.44745776,5.169492,52.74,9.92,53.6648301963,137.77,4.96271232,1.44745776,5.169492,4.96271232,1.44745776,5.169492,0.0,0.0,0.0,137.77
2020-04-23 23:30:00,54.07816672,19.84988196,57.6061275354,5.10816672,1.48988196,5.321007,48.97,18.36,52.298666331,137.33,54.90816672,11.27988196,56.0548170061,5.10816672,1.48988196,5.321007,49.8,9.79,50.753168374,138.09,5.10816672,1.48988196,5.321007,5.10816672,1.48988196,5.321007,0.0,0.0,0.0,138.09
2020-04-24 00:00:00,49.94937568,21.45065124,54.3605607904,4.93937568,1.44065124,5.145183,45.01,20.01,49.2574887707,137.12,51.02937568,12.60065124,52.5620927472,4.93937568,1.44065124,5.145183,46.09,11.16,47.4218694275,137.88,4.93937568,1.44065124,5.145183,4.93937568,1.44065124,5.145183,0.0,0.0,0.0,137.88
2020-04-24 00:30:00,48.299016,21.902213,53.033026322,4.979016,1.452213,5.186475,43.32,20.45,47.9043307019,137.23,49.309016,13.062213,51.0098075604,4.979016,1.452213,5.186475,44.33,11.61,45.8251132023,137.99,4.979016,1.452213,5.186475,4.979016,1.452213,5.186475,0.0,0.0,0.0,137.99
2020-04-24 01:00:00,46.5172976,21.9267118,51.4260601871,5.0972976,1.4867118,5.309685,41.42,20.44,46.1888514687,137.33,47.5772976,13.0367118,49.3310764273,5.0972976,1.4867118,5.309685,42.48,11.55,44.0221864518,138.09,5.0972976,1.4867118,5.309685,5.0972976,1.4867118,5.309685,0.0,0.0,0.0,138.09
2020-04-24 01:30:00,47.83357152,21.79020836,52.5629503047,4.90357152,1.43020836,5.107887,42.93,20.36,47.5133086619,137.47,48.93357152,12.85020836,50.5927097179,4.90357152,1.43020836,5.107887,44.03,11.42,45.4868915183,138.23,4.90357152,1.43020836,5.107887,4.90357152,1.43020836,5.107887,0.0,0.0,0.0,138.23
2020-04-24 02:00:00,48.98234272,21.44859996,53.4725381723,4.93234272,1.43859996,5.137857,44.05,20.01,48.3818416351,137.42,50.15234272,12.48859996,51.6838718486,4.93234272,1.43859996,5.137857,45.22,11.05,46.5505198682,138.18,4.93234272,1.43859996,5.137857,4.93234272,1.43859996,5.137857,0.0,0.0,0.0,138.18
2020-04-24 02:30:00,48.91294208,21.54044144,53.4459214567,4.97294208,1.45044144,5.180148,43.94,20.09,48.3149221256,137.55,50.04294208,12.59044144,51.6024734647,4.97294208,1.45044144,5.180148,45.07,11.14,46.4263341219,138.31,4.97294208,1.45044144,5.180148,4.97294208,1.45044144,5.180148,0.0,0.0,0.0,138.31
2020-04-24 03:00:00,47.96547968,21.62034824,52.6129898309,4.83547968,1.41034824,5.036958,43.13,20.21,47.6302529911,137.79,49.17547968,12.99034824,50.8623333043,4.83547968,1.41034824,5.036958,44.34,11.58,45.827197165,138.6,4.83547968,1.41034824,5.036958,4.83547968,1.41034824,5.036958,0.0,0.0,0.0,138.6
2020-04-24 03:30:00,47.0338112,21.1336116,51.563639662599996,4.9838112,1.4536116,5.19147,42.05,19.68,46.4274153922,137.97,48.2938112,13.7336116,50.2086077063,4.9838112,1.4536116,5.19147,43.31,12.28,45.0172689087,138.92,4.9838112,1.4536116,5.19147,4.9838112,1.4536116,5.19147,0.0,0.0,0.0,138.92
2020-04-24 04:00:00,46.351104,21.506572,51.0975291106,4.891104,1.426572,5.0949,41.46,20.08,46.0666690786,138.11,47.591104,14.116572,49.6406162831,4.891104,1.426572,5.0949,42.7,12.69,44.5457753328,139.06,4.891104,1.426572,5.0949,4.891104,1.426572,5.0949,0.0,0.0,0.0,139.06
2020-04-24 04:30:00,45.50214272,21.72687496,50.4232296431,5.13214272,1.49687496,5.345982,40.37,20.23,45.1551746758,138.16,46.76214272,14.30687496,48.9017858865,5.13214272,1.49687496,5.345982,41.63,12.81,43.5563198629,139.11,5.13214272,1.49687496,5.345982,5.13214272,1.49687496,5.345982,0.0,0.0,0.0,139.11
2020-04-24 05:00:00,45.37890592,21.77759756,50.3339731988,5.16890592,1.50759756,5.384277,40.21,20.27,45.0301787694,138.26,46.64890592,14.34759756,48.8054707925,5.16890592,1.50759756,5.384277,41.48,12.84,43.4218378238,139.21,5.16890592,1.50759756,5.384277,5.16890592,1.50759756,5.384277,0.0,0.0,0.0,139.21
2020-04-24 05:30:00,46.18584896,21.59253928,50.984020994,5.18584896,1.51253928,5.401926,41.0,20.08,45.6531094231,138.14,47.56584896,14.08253928,49.6067324046,5.18584896,1.51253928,5.401926,42.38,12.57,44.2048560681,139.06,5.18584896,1.51253928,5.401926,5.18584896,1.51253928,5.401926,0.0,0.0,0.0,139.06
2020-04-24 06:00:00,45.65858624,23.07750432,51.1593364214,5.16858624,1.50750432,5.383944,40.49,21.57,45.8770639863,138.14,47.00858624,13.63750432,48.9467946281,5.16858624,1.50750432,5.383944,41.84,12.13,43.5628568852,139.06,5.16858624,1.50750432,5.383944,5.16858624,1.50750432,5.383944,0.0,0.0,0.0,139.06
2020-04-24 06:30:00,48.02936512,23.09689816,53.2943394597,5.50936512,1.60689816,5.738922,42.52,21.49,47.6421084756,138.81,49.34936512,12.06689816,50.8032466379,5.50936512,1.60689816,5.738922,43.84,10.46,45.0705802048,139.32,5.50936512,1.60689816,5.738922,5.50936512,1.60689816,5.738922,0.0,0.0,0.0,139.32
2020-04-24 07:00:00,50.23058368,22.39142024,54.9953383224,5.7305836800000005,1.67142024,5.969358,44.5,20.72,49.0873547872,139.2,51.41058368,11.32142024,52.6424037309,5.7305836800000005,1.67142024,5.969358,45.68,9.65,46.688166595,139.71,5.7305836800000005,1.67142024,5.969358,5.7305836800000005,1.67142024,5.969358,0.0,0.0,0.0,139.71
2020-04-24 07:30:00,51.01165184,20.66631512,55.0389426142,6.50165184,1.8963151200000001,6.7725539999999995,44.51,18.77,48.3058278058,138.87,52.33165184,9.61631512,53.2078499922,6.50165184,1.8963151200000001,6.7725539999999995,45.83,7.72,46.475663524,139.4,6.50165184,1.8963151200000001,6.7725539999999995,6.50165184,1.8963151200000001,6.7725539999999995,0.0,0.0,0.0,139.4
2020-04-24 08:00:00,50.15466784,19.18302812,53.6980378971,7.48466784,2.18302812,7.796529,42.67,17.0,45.9317852908,138.64,51.31466784,8.18302812,51.9630357537,7.48466784,2.18302812,7.796529,43.83,6.0,44.2387714567,139.15,7.48466784,2.18302812,7.796529,7.48466784,2.18302812,7.796529,0.0,0.0,0.0,139.15
2020-04-24 08:30:00,45.70523616,18.58694388,49.3400759549,8.59523616,2.50694388,8.953371,37.11,16.08,40.4440168628,138.38,46.82523616,7.68694388,47.451995191500004,8.59523616,2.50694388,8.953371,38.23,5.18,38.5793377341,138.88,8.59523616,2.50694388,8.953371,8.59523616,2.50694388,8.953371,0.0,0.0,0.0,138.88
2020-04-24 09:00:00,39.87697344,17.56328392,43.5734087809,9.57697344,2.79328392,9.976014,30.3,14.77,33.7082022659,138.38,40.60697344,6.71328392,41.1581641105,9.57697344,2.79328392,9.976014,31.03,3.92,31.2766254574,138.88,9.57697344,2.79328392,9.976014,9.57697344,2.79328392,9.976014,0.0,0.0,0.0,138.88
2020-04-24 09:30:00,33.14837056,17.37535808,37.4261611602,11.05837056,3.22535808,11.519136,22.09,14.15,26.233387124,138.26,33.93837056,6.40535808,34.5375391191,11.05837056,3.22535808,11.519136,22.88,3.18,23.0999307358,138.78,11.05837056,3.22535808,11.519136,11.05837056,3.22535808,11.519136,0.0,0.0,0.0,138.78
2020-04-24 10:00:00,28.60026784,16.26507812,32.9017945828,11.88026784,3.46507812,12.375279,16.72,12.8,21.0570273306,138.24,29.31026784,5.32507812,29.7900697857,11.88026784,3.46507812,12.375279,17.43,1.8599999999999999,17.5289617491,138.78,11.88026784,3.46507812,12.375279,11.88026784,3.46507812,12.375279,0.0,0.0,0.0,138.78
2020-04-24 10:30:00,25.30770976,15.21099868,29.5271850019,12.51770976,3.65099868,13.039281,12.79,11.56,17.2400029002,138.1,26.16770976,4.26099868,26.5123583228,12.51770976,3.65099868,13.039281,13.65,0.61,13.6636232384,138.62,12.51770976,3.65099868,13.039281,12.51770976,3.65099868,13.039281,0.0,0.0,0.0,138.62
2020-04-24 11:00:00,23.28215456,12.79104508,26.5644415562,13.27215456,3.87104508,13.825161,10.01,8.92,13.4077030098,137.87,23.75215456,6.31104508,24.5762921582,13.27215456,3.87104508,13.825161,10.48,2.44,10.7602973937,138.29,13.27215456,3.87104508,13.825161,13.27215456,3.87104508,13.825161,0.0,0.0,0.0,138.29
2020-04-24 11:30:00,19.59948704,13.41568372,23.7512202193,13.45948704,3.92568372,14.020299,6.14,9.49,11.30308365,137.93,20.04948704,7.11568372,21.2747475983,13.45948704,3.92568372,14.020299,6.59,3.19,7.3214889196,138.29,13.45948704,3.92568372,14.020299,13.45948704,3.92568372,14.020299,0.0,0.0,0.0,138.29
2020-04-24 12:00:00,19.85479136,13.02514748,23.7458882088,13.83479136,4.03514748,14.411241,6.02,8.99,10.8194500784,137.89,19.65479136,7.36514748,20.9894311692,13.83479136,4.03514748,14.411241,5.82,3.33,6.7053187844,138.29,13.83479136,4.03514748,14.411241,13.83479136,4.03514748,14.411241,0.0,0.0,0.0,138.29
2020-04-24 12:30:00,19.4309552,12.8540286,23.2978125847,13.8309552,4.0340286,14.407245,5.6,8.82,10.4476025958,137.75,19.3509552,7.4440286,20.7333795834,13.8309552,4.0340286,14.407245,5.52,3.41,6.488335688,138.13,13.8309552,4.0340286,14.407245,13.8309552,4.0340286,14.407245,0.0,0.0,0.0,138.13
2020-04-24 13:00:00,19.86488096,13.03559028,23.7600528093,14.14488096,4.12559028,14.734251,5.72,8.91,10.5880357007,137.89,19.50488096,7.45559028,20.8812405687,14.14488096,4.12559028,14.734251,5.36,3.33,6.3101901715,138.19,14.14488096,4.12559028,14.734251,14.14488096,4.12559028,14.734251,0.0,0.0,0.0,138.19
2020-04-24 13:30:00,17.5331728,13.7171754,22.2614700635,14.0131728,4.0871754,14.597055,3.52,9.63,10.2531604884,138.19,17.3231728,6.7371754,18.5871420135,14.0131728,4.0871754,14.597055,3.31,2.65,4.2401179229,138.58,14.0131728,4.0871754,14.597055,14.0131728,4.0871754,14.597055,0.0,0.0,0.0,138.58
2020-04-24 14:00:00,17.76581952,14.02169736,22.6325504544,14.64581952,4.27169736,15.256062,3.12,9.75,10.2370357038,138.41,17.28581952,6.58169736,18.4964401066,14.64581952,4.27169736,15.256062,2.64,2.31,3.5079481182,138.82,14.64581952,4.27169736,15.256062,14.64581952,4.27169736,15.256062,0.0,0.0,0.0,138.82
2020-04-24 14:30:00,16.96362144,15.24272292,22.805811855199998,14.92362144,4.35272292,15.545439,2.04,10.89,11.0794268805,138.58,16.95362144,5.92272292,17.9583943246,14.92362144,4.35272292,15.545439,2.03,1.57,2.5662813564,138.92,14.92362144,4.35272292,15.545439,14.92362144,4.35272292,15.545439,0.0,0.0,0.0,138.92
2020-04-24 15:00:00,17.8080576,14.6490168,23.0590678192,14.3280576,4.1790168,14.92506,3.48,10.47,11.0331908349,138.63,17.4880576,5.8290168,18.433925124,14.3280576,4.1790168,14.92506,3.16,1.65,3.5648422125,138.95,14.3280576,4.1790168,14.92506,14.3280576,4.1790168,14.92506,0.0,0.0,0.0,138.95
2020-04-24 15:30:00,18.03157504,16.34004272,24.333817919,13.37157504,3.90004272,13.928724,4.66,12.44,13.2841710317,139.09,17.73157504,4.76004272,18.3593779877,13.37157504,3.90004272,13.928724,4.36,0.86,4.4440072007,139.56,13.37157504,3.90004272,13.928724,13.37157504,3.90004272,13.928724,0.0,0.0,0.0,139.56
2020-04-24 16:00:00,20.9017856,16.9655208,26.920504031,12.6017856,3.6755208,13.12686,8.3,13.29,15.6688895586,139.27,21.1017856,6.1655208,21.98406246,12.6017856,3.6755208,13.12686,8.5,2.49,8.8572061058,139.85,12.6017856,3.6755208,13.12686,12.6017856,3.6755208,13.12686,0.0,0.0,0.0,139.85
2020-04-24 16:30:00,24.43981696,9.39286328,26.182638019,13.20981696,3.8528632800000002,13.760226,11.23,5.54,12.5221603567,138.23,23.91981696,19.18286328,30.6617006544,13.20981696,3.8528632800000002,13.760226,10.71,15.33,18.7006149632,137.52,13.20981696,3.8528632800000002,13.760226,13.20981696,3.8528632800000002,13.760226,0.0,0.0,0.0,137.52
2020-04-24 17:00:00,31.37986752,9.73496136,32.8552211719,12.59986752,3.67496136,13.124862,18.78,6.06,19.7335247738,138.09,30.51986752,20.79496136,36.9309183666,12.59986752,3.67496136,13.124862,17.92,17.12,24.7834783677,137.27,12.59986752,3.67496136,13.124862,12.59986752,3.67496136,13.124862,0.0,0.0,0.0,137.27
2020-04-24 17:30:00,37.41350496,10.60102228,38.8863989947,11.52350496,3.3610222800000003,12.003651,25.89,7.24,26.8832605909,137.8,36.87350496,21.55102228,42.7095063112,11.52350496,3.3610222800000003,12.003651,25.35,18.19,31.2009390884,137.06,11.52350496,3.3610222800000003,12.003651,11.52350496,3.3610222800000003,12.003651,0.0,0.0,0.0,137.06
2020-04-24 18:00:00,44.43614336,10.96845848,45.7698363351,10.48614336,3.05845848,10.923066,33.95,7.91,34.8592971817,137.6,43.69614336,21.43845848,48.6719677693,10.48614336,3.05845848,10.923066,33.21,18.38,37.9569295386,136.8,10.48614336,3.05845848,10.923066,10.48614336,3.05845848,10.923066,0.0,0.0,0.0,136.8
2020-04-24 18:30:00,50.68320768,11.41510224,51.9527872196,9.10320768,2.65510224,9.482508,41.58,8.76,42.4927523232,137.6,50.33320768,20.54510224,54.3648141854,9.10320768,2.65510224,9.482508,41.23,17.89,44.9440207369,136.62,9.10320768,2.65510224,9.482508,9.10320768,2.65510224,9.482508,0.0,0.0,0.0,136.62
2020-04-24 19:00:00,58.25878336,10.89922848,59.2695454685,7.84878336,2.2892284800000002,8.175816,50.41,8.61,51.1400058662,136.79,57.16878336,21.08922848,60.9345989463,7.84878336,2.2892284800000002,8.175816,49.32,18.8,52.7816483259,135.9,7.84878336,2.2892284800000002,8.175816,7.84878336,2.2892284800000002,8.175816,0.0,0.0,0.0,135.9
2020-04-24 19:30:00,58.77594688,10.86006784,59.7708374137,7.16594688,2.09006784,7.464528,51.61,8.77,52.3498328555,136.09,58.32594688,21.53006784,62.172822846,7.16594688,2.09006784,7.464528,51.16,19.44,54.7289612545,135.36,7.16594688,2.09006784,7.464528,7.16594688,2.09006784,7.464528,0.0,0.0,0.0,135.36
2020-04-24 20:00:00,62.46617696,10.12971828,63.2821811921,6.85617696,1.9997182800000002,7.141851,55.61,8.13,56.2011476751,135.9,61.75617696,20.90971828,65.2000131232,6.85617696,1.9997182800000002,7.141851,54.9,18.91,58.0654639179,135.18,6.85617696,1.9997182800000002,7.141851,6.85617696,1.9997182800000002,7.141851,0.0,0.0,0.0,135.18
2020-04-24 20:30:00,64.7338496,10.3186228,65.5510889347,6.5438496,1.9086227999999998,6.81651,58.19,8.41,58.7945932888,135.78,64.3638496,21.0686228,67.7243826256,6.5438496,1.9086227999999998,6.81651,57.82,19.16,60.9118871814,135.01,6.5438496,1.9086227999999998,6.81651,6.5438496,1.9086227999999998,6.81651,0.0,0.0,0.0,135.01
2020-04-24 21:00:00,64.28735584,19.68256212,67.2329336896,6.79735584,1.9825621199999999,7.080579,57.49,17.7,60.1530556165,136.87,65.48735584,12.05256212,66.5872212108,6.79735584,1.9825621199999999,7.080579,58.69,10.07,59.5476363931,137.44,6.79735584,1.9825621199999999,7.080579,6.79735584,1.9825621199999999,7.080579,0.0,0.0,0.0,137.44
2020-04-24 21:30:00,61.4221312,21.2831216,65.0049957018,6.6621312,1.9431216,6.93972,54.76,19.34,58.0748930262,137.17,63.0621312,12.2231216,64.2357929284,6.6621312,1.9431216,6.93972,56.4,10.28,57.3292107045,137.9,6.6621312,1.9431216,6.93972,6.6621312,1.9431216,6.93972,0.0,0.0,0.0,137.9
2020-04-24 22:00:00,60.63454048,20.68090764,64.0644007233,4.97454048,1.45090764,5.181813,55.66,19.23,58.888271328,137.46,61.86454048,11.74090764,62.9688040303,4.97454048,1.45090764,5.181813,56.89,10.29,57.8131144292,138.17,4.97454048,1.45090764,5.181813,4.97454048,1.45090764,5.181813,0.0,0.0,0.0,138.17
2020-04-24 22:30:00,57.69804704,21.16151372,61.4562795421,4.90804704,1.4315137199999999,5.112549,52.79,19.73,56.3565169257,136.98,58.82804704,12.42151372,60.125145502,4.90804704,1.4315137199999999,5.112549,53.92,10.99,55.028597111,137.71,4.90804704,1.4315137199999999,5.112549,4.90804704,1.4315137199999999,5.112549,0.0,0.0,0.0,137.71
2020-04-24 23:00:00,54.05281216,22.12498688,58.4056636538,5.02281216,1.46498688,5.232096,49.03,20.66,53.2050420543,136.77,55.54281216,13.13498688,57.0747918347,5.02281216,1.46498688,5.232096,50.52,11.67,51.8503548686,137.48,5.02281216,1.46498688,5.232096,5.02281216,1.46498688,5.232096,0.0,0.0,0.0,137.48
2020-04-24 23:30:00,51.47148352,21.67584936,55.8494052003,4.99148352,1.45584936,5.199462,46.48,20.22,50.6876592476,136.63,52.41148352,13.18584936,54.0447058287,4.99148352,1.45584936,5.199462,47.42,11.73,48.8492507619,137.38,4.99148352,1.45584936,5.199462,4.99148352,1.45584936,5.199462,0.0,0.0,0.0,137.38
2020-04-25 00:00:00,48.04689824,22.99659532,53.266760994,4.85689824,1.4165953199999999,5.059269,43.19,21.58,48.2811816343,137.01,49.17689824,14.20659532,51.1878371402,4.85689824,1.4165953199999999,5.059269,44.32,12.79,46.1285865814,137.76,4.85689824,1.4165953199999999,5.059269,4.85689824,1.4165953199999999,5.059269,0.0,0.0,0.0,137.76
2020-04-25 00:30:00,45.12374112,23.71734116,50.977095683900004,5.13374112,1.49734116,5.347647,39.99,22.22,45.7485354957,137.14,46.26374112,14.83734116,48.5847757545,5.13374112,1.49734116,5.347647,41.13,13.34,43.2392472182,137.89,5.13374112,1.49734116,5.347647,5.13374112,1.49734116,5.347647,0.0,0.0,0.0,137.89
2020-04-25 01:00:00,43.37067424,23.73186332,49.4390202236,5.0806742400000005,1.48186332,5.292369,38.29,22.25,44.2852864956,137.18,44.49067424,14.83186332,46.8978065998,5.0806742400000005,1.48186332,5.292369,39.41,13.35,41.6097416478,137.92,5.0806742400000005,1.48186332,5.292369,5.0806742400000005,1.48186332,5.292369,0.0,0.0,0.0,137.92
2020-04-25 01:30:00,44.0637312,23.7769216,50.0694957837,5.0637312,1.4769216,5.27472,39.0,22.3,44.9253825805,137.33,45.2437312,14.8269216,47.6112677528,5.0637312,1.4769216,5.27472,40.18,13.35,42.3397555496,138.08,5.0637312,1.4769216,5.27472,5.0637312,1.4769216,5.27472,0.0,0.0,0.0,138.08
2020-04-25 02:00:00,45.04586912,23.63004516,50.8675668677,5.00586912,1.46004516,5.214447,40.04,22.17,45.7680073851,137.27,46.21586912,14.68004516,48.4913423656,5.00586912,1.46004516,5.214447,41.21,13.22,43.2785454931,138.02,5.00586912,1.46004516,5.214447,5.00586912,1.46004516,5.214447,0.0,0.0,0.0,138.02
2020-04-25 02:30:00,44.45449024,23.59547632,50.3284035637,5.26449024,1.53547632,5.483844,39.19,22.06,44.9722103081,137.27,45.59449024,14.65547632,47.8919672431,5.26449024,1.53547632,5.483844,40.33,13.12,42.4104149944,138.02,5.26449024,1.53547632,5.483844,5.26449024,1.53547632,5.483844,0.0,0.0,0.0,138.02
2020-04-25 03:00:00,43.75551936,24.40202648,50.0999438203,5.11551936,1.49202648,5.328666,38.64,22.91,44.921238852,138.66,44.93551936,14.41202648,47.1901198071,5.11551936,1.49202648,5.328666,39.82,12.92,41.8635736649,139.31,5.11551936,1.49202648,5.328666,5.11551936,1.49202648,5.328666,0.0,0.0,0.0,139.31
2020-04-25 03:30:00,42.9680768,25.1327724,49.7786286714,5.1180768,1.4927724,5.33133,37.85,23.64,44.6259128758,138.98,44.1180768,14.2027724,46.3478526404,5.1180768,1.4927724,5.33133,39.0,12.71,41.0188261656,139.53,5.1180768,1.4927724,5.33133,5.1180768,1.4927724,5.33133,0.0,0.0,0.0,139.53
2020-04-25 04:00:00,42.25986496,25.26787728,49.2378087314,5.16986496,1.50787728,5.385276,37.09,23.76,44.0477661182,139.04,43.48986496,14.27787728,45.773640164,5.16986496,1.50787728,5.385276,38.32,12.77,40.3917726771,139.59,5.16986496,1.50787728,5.385276,5.16986496,1.50787728,5.385276,0.0,0.0,0.0,139.59
2020-04-25 04:30:00,42.19400096,25.46825028,49.2845360061,5.03400096,1.46825028,5.243751,37.16,24.0,44.2364736388,139.17,43.35400096,14.50825028,45.7171600761,5.03400096,1.46825028,5.243751,38.32,13.04,40.4779446119,139.72,5.03400096,1.46825028,5.243751,5.03400096,1.46825028,5.243751,0.0,0.0,0.0,139.72
2020-04-25 05:00:00,41.50587904,25.42046472,48.6717373993,5.07587904,1.48046472,5.287374,36.43,23.94,43.5920692328,138.69,42.62587904,14.54046472,45.037658445,5.07587904,1.48046472,5.287374,37.55,13.06,39.7563340865,139.24,5.07587904,1.48046472,5.287374,5.07587904,1.48046472,5.287374,0.0,0.0,0.0,139.24
2020-04-25 05:30:00,41.92036448,25.44218964,49.0369449682,5.15036448,1.50218964,5.364963,36.77,23.94,43.8766053837,138.58,43.05036448,14.58218964,45.4529882027,5.15036448,1.50218964,5.364963,37.9,13.08,40.0935954985,139.13,5.15036448,1.50218964,5.364963,5.15036448,1.50218964,5.364963,0.0,0.0,0.0,139.13
2020-04-25 06:00:00,42.71018496,25.50463728,49.7458181368,4.85018496,1.41463728,5.052276,37.86,24.09,44.8743545915,138.7,43.85018496,14.63463728,46.2278198636,4.85018496,1.41463728,5.052276,39.0,13.22,41.1797085954,139.24,4.85018496,1.41463728,5.052276,4.85018496,1.41463728,5.052276,0.0,0.0,0.0,139.24
2020-04-25 06:30:00,44.16941568,24.80899624,50.6598813258,4.89941568,1.42899624,5.103558,39.27,23.38,45.7029244141,138.55,45.27941568,13.94899624,47.3793201769,4.89941568,1.42899624,5.103558,40.38,12.52,42.2764094975,139.07,4.89941568,1.42899624,5.103558,4.89941568,1.42899624,5.103558,0.0,0.0,0.0,139.07
2020-04-25 07:00:00,44.81646816,23.67521988,50.685617829,5.36646816,1.56521988,5.590071,39.45,22.11,45.2233855433,138.99,45.60646816,14.67521988,47.9094146964,5.36646816,1.56521988,5.590071,40.24,13.11,42.3217402761,139.41,5.36646816,1.56521988,5.590071,5.36646816,1.56521988,5.590071,0.0,0.0,0.0,139.41
2020-04-25 07:30:00,47.08119328,12.59034804,48.7355683709,5.52119328,1.6103480399999999,5.751243,41.56,10.98,42.9859744568,137.75,46.45119328,23.75034804,52.1708001583,5.52119328,1.6103480399999999,5.751243,40.93,22.14,46.5343367848,137.01,5.52119328,1.6103480399999999,5.751243,5.52119328,1.6103480399999999,5.751243,0.0,0.0,0.0,137.01
2020-04-25 08:00:00,48.90471808,13.27845944,50.6753286677,7.19471808,2.09845944,7.494498,41.71,11.18,43.182363298,137.69,47.97471808,23.68845944,53.5043613689,7.19471808,2.09845944,7.494498,40.78,21.59,46.1425671154,136.84,7.19471808,2.09845944,7.494498,7.19471808,2.09845944,7.494498,0.0,0.0,0.0,136.84
2020-04-25 08:30:00,49.07123168,13.91535924,51.0061074909,7.08123168,2.06535924,7.376283,41.99,11.85,43.630065322,137.69,48.33123168,23.24535924,53.6307251667,7.08123168,2.06535924,7.376283,41.25,21.18,46.3697627771,136.74,7.08123168,2.06535924,7.376283,7.08123168,2.06535924,7.376283,0.0,0.0,0.0,136.74
2020-04-25 09:00:00,49.40242016,13.52195588,51.2195510375,7.41242016,2.16195588,7.721271,41.99,11.36,43.4995367791,137.62,48.46242016,23.10195588,53.687117013700004,7.41242016,2.16195588,7.721271,41.05,20.94,46.0823838359,136.66,7.41242016,2.16195588,7.721271,7.41242016,2.16195588,7.721271,0.0,0.0,0.0,136.66
2020-04-25 09:30:00,48.225536,13.156198,49.9878772134,8.455536,2.466198,8.80785,39.77,10.69,41.1816585387,137.23,47.405536,22.506198,52.4767928885,8.455536,2.466198,8.80785,38.95,20.04,43.8030147364,136.29,8.455536,2.466198,8.80785,8.455536,2.466198,8.80785,0.0,0.0,0.0,136.29
2020-04-25 10:00:00,48.41346848,12.51601164,50.0051445117,8.04346848,2.34601164,8.378613,40.37,10.17,41.6313079305,137.06,47.70346848,21.75601164,52.4303819126,8.04346848,2.34601164,8.378613,39.66,19.41,44.1549963198,136.14,8.04346848,2.34601164,8.378613,8.04346848,2.34601164,8.378613,0.0,0.0,0.0,136.14
2020-04-25 10:30:00,46.76754432,11.34053376,48.1228730199,8.12754432,2.37053376,8.466192,38.64,8.97,39.667499291,136.94,46.23754432,20.47053376,50.5663253279,8.12754432,2.37053376,8.466192,38.11,18.1,42.1898340836,135.99,8.12754432,2.37053376,8.466192,8.12754432,2.37053376,8.466192,0.0,0.0,0.0,135.99
2020-04-25 11:00:00,43.2440368,10.3299274,44.4607030854,9.1540368,2.6699273999999997,9.535455,34.09,7.66,34.940001431,137.02,42.4040368,20.1299274,46.9394963124,9.1540368,2.6699273999999997,9.535455,33.25,17.46,37.5554802925,136.09,9.1540368,2.6699273999999997,9.535455,9.1540368,2.6699273999999997,9.535455,0.0,0.0,0.0,136.09
2020-04-25 11:30:00,34.11039872,9.92053296,35.5237424133,10.87039872,3.17053296,11.323332,23.24,6.75,24.2004152857,137.05,33.36039872,20.90053296,39.366844943,10.87039872,3.17053296,11.323332,22.49,17.73,28.6383134978,136.34,10.87039872,3.17053296,11.323332,10.87039872,3.17053296,11.323332,0.0,0.0,0.0,136.34
2020-04-25 12:00:00,25.74643104,8.21062572,27.0239354279,12.51643104,3.65062572,13.037949,13.23,4.5600000000000005,13.9938021995,137.0,24.92643104,19.06062572,31.3788848946,12.51643104,3.65062572,13.037949,12.41,15.41,19.7857575038,136.28,12.51643104,3.65062572,13.037949,12.51643104,3.65062572,13.037949,0.0,0.0,0.0,136.28
2020-04-25 12:30:00,16.71653024,6.08482132,17.7895315779,13.21653024,3.85482132,13.767219,3.5,2.23,4.1500481925,136.87,16.30653024,16.84482132,23.4446355009,13.21653024,3.85482132,13.767219,3.09,12.99,13.3524604474,136.12,13.21653024,3.85482132,13.767219,13.21653024,3.85482132,13.767219,0.0,0.0,0.0,136.12
