Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-04-25 13:00:00,16.40493088,5.42435484,17.2784658638,14.17493088,4.13435484,14.765553,2.23,1.29,2.5762375667,136.91,17.44493088,16.27435484,23.8574985878,14.17493088,4.13435484,14.765553,3.27,12.14,12.5726886544,136.12,14.17493088,4.13435484,14.765553,14.17493088,4.13435484,14.765553,0.0,0.0,0.0,136.12
2020-04-25 13:30:00,19.25536032,6.12239676,20.2052627585,14.30536032,4.17239676,14.901417,4.95,1.9500000000000002,5.3202443553,137.23,20.29536032,17.11239676,26.5468599535,14.30536032,4.17239676,14.901417,5.99,12.94,14.259161967,136.52,14.30536032,4.17239676,14.901417,14.30536032,4.17239676,14.901417,0.0,0.0,0.0,136.52
2020-04-25 14:00:00,20.6282976,6.5290868,21.6369044994,14.0882976,4.1090868,14.67531,6.54,2.42,6.9733779476,137.51,21.6682976,17.5390868,27.8771355534,14.0882976,4.1090868,14.67531,7.58,13.43,15.4214558327,136.79,14.0882976,4.1090868,14.67531,14.0882976,4.1090868,14.67531,0.0,0.0,0.0,136.79
2020-04-25 14:30:00,20.33500064,6.64395852,21.3928594593,14.34500064,4.18395852,14.942709,5.99,2.46,6.475469095,137.47,21.34500064,17.67395852,27.7124135017,14.34500064,4.18395852,14.942709,7.0,13.49,15.1980294775,136.71,14.34500064,4.18395852,14.942709,14.34500064,4.18395852,14.942709,0.0,0.0,0.0,136.71
2020-04-25 15:00:00,17.7629632,6.1016976,18.78173515,13.8229632,4.0316976,14.39892,3.94,2.07,4.4506741062,137.56,18.8629632,17.3816976,25.6502396118,13.8229632,4.0316976,14.39892,5.04,13.35,14.2696916575,136.81,13.8229632,4.0316976,14.39892,13.8229632,4.0316976,14.39892,0.0,0.0,0.0,136.81
2020-04-25 15:30:00,17.37962688,8.13155784,19.1878519744,13.47962688,3.93155784,14.041278,3.9,4.2,5.7314919524,137.63,18.24962688,19.22155784,26.5050404085,13.47962688,3.93155784,14.041278,4.77,15.29,16.0167724589,136.91,13.47962688,3.93155784,14.041278,13.47962688,3.93155784,14.041278,0.0,0.0,0.0,136.91
2020-04-25 16:00:00,14.34546176,8.88325968,16.8731910334,12.76546176,3.72325968,13.297356,1.58,5.16,5.3964803344,136.91,14.27546176,19.82325968,24.4284758592,12.76546176,3.72325968,13.297356,1.51,16.1,16.1706555217,136.18,12.76546176,3.72325968,13.297356,12.76546176,3.72325968,13.297356,0.0,0.0,0.0,136.18
2020-04-25 16:30:00,19.23504288,9.51897084,21.4615395638,12.06504288,3.51897084,12.567753,7.17,6.0,9.349272699,136.88,18.45504288,20.47897084,27.5676777108,12.06504288,3.51897084,12.567753,6.39,16.96,18.1238434114,136.14,12.06504288,3.51897084,12.567753,12.06504288,3.51897084,12.567753,0.0,0.0,0.0,136.14
2020-04-25 17:00:00,28.56849024,9.75372632,30.1876433615,11.25849024,3.28372632,11.727594,17.31,6.47,18.4796374423,136.92,27.60849024,20.77372632,34.5510700059,11.25849024,3.28372632,11.727594,16.35,17.49,23.9420675799,136.14,11.25849024,3.28372632,11.727594,11.25849024,3.28372632,11.727594,0.0,0.0,0.0,136.14
2020-04-25 17:30:00,34.59952064,10.78694352,36.242033318,9.82952064,2.86694352,10.239084,24.77,7.92,26.0053705992,136.83,33.75952064,21.68694352,40.1251635895,9.82952064,2.86694352,10.239084,23.93,18.82,30.4440026935,136.1,9.82952064,2.86694352,10.239084,9.82952064,2.86694352,10.239084,0.0,0.0,0.0,136.1
2020-04-25 18:00:00,42.80472672,10.03221196,43.9646438219,8.54472672,2.49221196,8.900757,34.26,7.54,35.0798973773,136.08,41.91472672,21.51221196,47.1128387961,8.54472672,2.49221196,8.900757,33.37,19.02,38.4098594114,135.44,8.54472672,2.49221196,8.900757,8.54472672,2.49221196,8.900757,0.0,0.0,0.0,135.44
2020-04-25 18:30:00,49.39877248,16.22880864,51.9962782553,8.73877248,2.54880864,9.102888,40.66,13.68,42.899627038,137.59,49.77877248,17.39880864,52.7318189683,8.73877248,2.54880864,9.102888,41.04,14.85,43.6440614517,137.44,8.73877248,2.54880864,9.102888,8.73877248,2.54880864,9.102888,0.0,0.0,0.0,137.44
2020-04-25 19:00:00,54.588144,16.989042,57.1707356385,7.848144,2.289042,8.17515,46.74,14.7,48.9971182826,137.69,54.678144,17.179042,57.3133397677,7.848144,2.289042,8.17515,46.83,14.89,49.1402177447,137.56,7.848144,2.289042,8.17515,7.848144,2.289042,8.17515,0.0,0.0,0.0,137.56
2020-04-25 19:30:00,56.43219072,17.38563896,59.0495774033,7.08219072,2.06563896,7.377282,49.35,15.32,51.6732513008,137.69,56.80219072,17.45563896,59.4238016463,7.08219072,2.06563896,7.377282,49.72,15.39,52.0473870622,137.62,7.08219072,2.06563896,7.377282,7.08219072,2.06563896,7.377282,0.0,0.0,0.0,137.62
2020-04-25 20:00:00,56.71884448,17.25507964,59.2854543082,6.66884448,1.9450796399999999,6.946713,50.05,15.31,52.3392644197,137.65,56.84884448,17.52507964,59.4888185721,6.66884448,1.9450796399999999,6.946713,50.18,15.58,52.5430185657,137.58,6.66884448,1.9450796399999999,6.946713,6.66884448,1.9450796399999999,6.946713,0.0,0.0,0.0,137.58
2020-04-25 20:30:00,56.5022912,17.9765016,59.2930309617,6.5022912,1.8965016000000001,6.77322,50.0,16.08,52.5220563192,137.65,57.1922912,17.9965016,59.9569198887,6.5022912,1.8965016000000001,6.77322,50.69,16.1,53.1853936716,137.49,6.5022912,1.8965016000000001,6.77322,6.5022912,1.8965016000000001,6.77322,0.0,0.0,0.0,137.49
2020-04-25 21:00:00,57.99910432,17.82598876,60.6767004475,6.56910432,1.91598876,6.842817,51.43,15.91,53.8346821296,137.65,58.11910432,17.99598876,60.8414817243,6.56910432,1.91598876,6.842817,51.55,16.08,53.9997120363,137.52,6.56910432,1.91598876,6.842817,6.56910432,1.91598876,6.842817,0.0,0.0,0.0,137.52
2020-04-25 21:30:00,57.79629728,17.94142004,60.5169937483,6.41629728,1.87142004,6.683643,51.38,16.07,53.8344620109,137.75,58.09629728,18.03142004,60.8301887742,6.41629728,1.87142004,6.683643,51.68,16.16,54.1476499952,137.66,6.41629728,1.87142004,6.683643,6.41629728,1.87142004,6.683643,0.0,0.0,0.0,137.66
2020-04-25 22:00:00,54.15066272,19.27810996,57.4799077648,6.61066272,1.92810996,6.886107,47.54,17.35,50.6070558322,138.09,54.51066272,19.40810996,57.862657063,6.61066272,1.92810996,6.886107,47.9,17.48,50.9898068245,137.98,6.61066272,1.92810996,6.886107,6.61066272,1.92810996,6.886107,0.0,0.0,0.0,137.98
2020-04-25 22:30:00,51.2084464,18.8116302,54.554398663,5.1484464,1.5016302000000001,5.362965,46.06,17.31,49.2052812206,137.68,51.5484464,18.9616302,54.9252742014,5.1484464,1.5016302000000001,5.362965,46.4,17.46,49.5763209607,137.62,5.1484464,1.5016302000000001,5.362965,5.1484464,1.5016302000000001,5.362965,0.0,0.0,0.0,137.62
2020-04-25 23:00:00,50.13489984,18.88267912,53.5729759554,5.25489984,1.53267912,5.473854,44.88,17.35,48.1169086704,137.5,50.44489984,19.04267912,53.9194913546,5.25489984,1.53267912,5.473854,45.19,17.51,48.4637617195,137.44,5.25489984,1.53267912,5.473854,5.25489984,1.53267912,5.473854,0.0,0.0,0.0,137.44
2020-04-25 23:30:00,47.9572176,19.0000218,51.583869071,5.1772176,1.5100218,5.392935,42.78,17.49,46.217188361,137.54,48.2572176,19.2200218,51.9438955844,5.1772176,1.5100218,5.392935,43.08,17.71,46.5782191587,137.48,5.1772176,1.5100218,5.392935,5.1772176,1.5100218,5.392935,0.0,0.0,0.0,137.48
2020-04-26 00:00:00,45.54126368,19.39328524,49.4985475542,5.05126368,1.47328524,5.2617329999999995,40.49,17.92,44.2782847455,137.77,45.80126368,19.59328524,49.8161879431,5.05126368,1.47328524,5.2617329999999995,40.75,18.12,44.5970503509,137.71,5.05126368,1.47328524,5.2617329999999995,5.05126368,1.47328524,5.2617329999999995,0.0,0.0,0.0,137.71
2020-04-26 00:30:00,43.46745728,19.64342504,47.6999369988,5.25745728,1.53342504,5.476518,38.21,18.11,42.2844675975,138.09,43.67745728,19.86342504,47.9820375637,5.25745728,1.53342504,5.476518,38.42,18.33,42.5685952317,138.03,5.25745728,1.53342504,5.476518,5.25745728,1.53342504,5.476518,0.0,0.0,0.0,138.03
2020-04-26 01:00:00,42.87222272,19.85356496,47.2460741499,5.05222272,1.47356496,5.262732,37.82,18.38,42.0496944103,137.63,43.11222272,20.08356496,47.5606279328,5.05222272,1.47356496,5.262732,38.06,18.61,42.3662094127,137.57,5.05222272,1.47356496,5.262732,5.05222272,1.47356496,5.262732,0.0,0.0,0.0,137.57
2020-04-26 01:30:00,43.22126368,20.00328524,47.6257184144,5.05126368,1.47328524,5.2617329999999995,38.17,18.53,42.4300577421,137.7,43.44126368,20.23328524,47.9221162066,5.05126368,1.47328524,5.2617329999999995,38.39,18.76,42.7285583656,137.64,5.05126368,1.47328524,5.2617329999999995,5.05126368,1.47328524,5.2617329999999995,0.0,0.0,0.0,137.64
2020-04-26 02:00:00,44.48730752,20.03713136,48.7914660931,5.16730752,1.50713136,5.382612,39.32,18.53,43.4674970524,137.8,44.76730752,20.21713136,49.120710734,5.16730752,1.50713136,5.382612,39.6,18.71,43.7975353188,137.74,5.16730752,1.50713136,5.382612,5.16730752,1.50713136,5.382612,0.0,0.0,0.0,137.74
2020-04-26 02:30:00,42.93638848,20.12519664,47.41895186,5.12638848,1.49519664,5.339988,37.81,18.63,42.1505990468,138.01,43.18638848,20.34519664,47.7387806324,5.12638848,1.49519664,5.339988,38.06,18.85,42.4721803066,137.95,5.12638848,1.49519664,5.339988,5.12638848,1.49519664,5.339988,0.0,0.0,0.0,137.95
2020-04-26 03:00:00,41.54051424,19.78848332,46.0130241935,5.24051424,1.5284833199999999,5.458869,36.3,18.26,40.6339463995,138.43,41.77051424,21.01848332,46.7605870466,5.24051424,1.5284833199999999,5.458869,36.53,19.49,41.4041181527,138.48,5.24051424,1.5284833199999999,5.458869,5.24051424,1.5284833199999999,5.458869,0.0,0.0,0.0,138.48
2020-04-26 03:30:00,40.77194272,19.98514996,45.406580273,5.33194272,1.55514996,5.554107,35.44,18.43,39.9456943863,138.71,41.02194272,21.15514996,46.1556080488,5.33194272,1.55514996,5.554107,35.69,19.6,40.7177614807,138.75,5.33194272,1.55514996,5.554107,5.33194272,1.55514996,5.554107,0.0,0.0,0.0,138.75
2020-04-26 04:00:00,40.3799648,20.6954064,45.374457609,5.2299648,1.5254064,5.44788,35.15,19.17,40.0376248047,138.96,40.6599648,20.7854064,45.6647112851,5.2299648,1.5254064,5.44788,35.43,19.26,40.3265731249,138.88,5.2299648,1.5254064,5.44788,5.2299648,1.5254064,5.44788,0.0,0.0,0.0,138.88
2020-04-26 04:30:00,39.90798688,20.80566284,45.0058109918,5.12798688,1.49566284,5.341653,34.78,19.31,39.7809564993,139.2,40.25798688,20.87566284,45.3486362159,5.12798688,1.49566284,5.341653,35.13,19.38,40.1210829864,139.11,5.12798688,1.49566284,5.341653,5.12798688,1.49566284,5.341653,0.0,0.0,0.0,139.11
2020-04-26 05:00:00,39.76728768,20.77629224,44.8674881029,5.02728768,1.46629224,5.236758,34.74,19.31,39.7459897348,139.32,40.12728768,20.81629224,45.2052788861,5.02728768,1.46629224,5.236758,35.1,19.35,40.0803255975,139.24,5.02728768,1.46629224,5.236758,5.02728768,1.46629224,5.236758,0.0,0.0,0.0,139.24
2020-04-26 05:30:00,39.7297552,20.6399286,44.7711972239,5.0397552,1.4699286,5.249745,34.69,19.17,39.6343916315,139.64,40.0397552,21.6399286,45.5133882093,5.0397552,1.4699286,5.249745,35.0,20.17,40.3959020199,139.67,5.0397552,1.4699286,5.249745,5.0397552,1.4699286,5.249745,0.0,0.0,0.0,139.67
2020-04-26 06:00:00,39.75212288,20.25603584,44.6154486856,4.99212288,1.45603584,5.200128,34.76,18.8,39.5183198023,139.67,40.05212288,22.01603584,45.7042490509,4.99212288,1.45603584,5.200128,35.06,20.56,40.6437842726,139.78,4.99212288,1.45603584,5.200128,4.99212288,1.45603584,5.200128,0.0,0.0,0.0,139.78
2020-04-26 06:30:00,39.79503968,19.94855324,44.5150531787,5.27503968,1.5385532400000002,5.494833,34.52,18.41,39.1223529456,139.55,40.14503968,21.64855324,45.6101312023,5.27503968,1.5385532400000002,5.494833,34.87,20.11,40.2533104229,139.66,5.27503968,1.5385532400000002,5.494833,5.27503968,1.5385532400000002,5.494833,0.0,0.0,0.0,139.66
2020-04-26 07:00:00,41.63448992,20.19880956,46.2755081932,5.58448992,1.62880956,5.817177,36.05,18.57,40.5517866437,139.44,41.98448992,21.94880956,47.3756016842,5.58448992,1.62880956,5.817177,36.4,20.32,41.6876768362,139.54,5.58448992,1.62880956,5.817177,5.58448992,1.62880956,5.817177,0.0,0.0,0.0,139.54
2020-04-26 07:30:00,41.2007232,19.7806276,45.7030942109,6.0707232,1.7706276,6.32367,35.13,18.01,39.4775505826,139.21,41.5007232,21.5006276,46.7395658229,6.0707232,1.7706276,6.32367,35.43,19.73,40.5531478433,139.32,6.0707232,1.7706276,6.32367,6.0707232,1.7706276,6.32367,0.0,0.0,0.0,139.32
2020-04-26 08:00:00,38.7959568,19.8204874,43.5657891562,7.2359568,2.1104874,7.537455,31.56,17.71,36.1894694628,139.45,39.0959568,21.5304874,44.6324514876,7.2359568,2.1104874,7.537455,31.86,19.42,37.3121427956,139.55,7.2359568,2.1104874,7.537455,7.2359568,2.1104874,7.537455,0.0,0.0,0.0,139.55
2020-04-26 08:30:00,40.72304832,19.52505576,45.1618696126,8.62304832,2.51505576,8.982342,32.1,17.01,36.3283649508,139.79,41.04304832,21.22505576,46.2064368613,8.62304832,2.51505576,8.982342,32.42,18.71,37.431544184,139.9,8.62304832,2.51505576,8.982342,8.62304832,2.51505576,8.982342,0.0,0.0,0.0,139.9
2020-04-26 09:00:00,43.44100928,18.39946104,47.1769165358,9.701009280000001,2.82946104,10.105218,33.74,15.57,37.1592855152,139.56,43.52100928,20.12946104,47.9507398328,9.701009280000001,2.82946104,10.105218,33.82,17.3,37.9879243971,139.62,9.701009280000001,2.82946104,10.105218,9.701009280000001,2.82946104,10.105218,0.0,0.0,0.0,139.62
2020-04-26 09:30:00,42.00119808,18.65409944,45.9573287526,10.71119808,3.12409944,11.157498,31.29,15.53,34.9320053819,139.5,42.33119808,20.28409944,46.9401216549,10.71119808,3.12409944,11.157498,31.62,17.16,35.9762421606,139.62,10.71119808,3.12409944,11.157498,10.71119808,3.12409944,11.157498,0.0,0.0,0.0,139.62
2020-04-26 10:00:00,43.30921088,17.04726984,46.5434974625,9.89921088,2.88726984,10.311678,33.41,14.16,36.2868254329,139.13,43.31921088,18.90726984,47.2656205298,9.89921088,2.88726984,10.311678,33.42,16.02,37.0612573991,139.21,9.89921088,2.88726984,10.311678,9.89921088,2.88726984,10.311678,0.0,0.0,0.0,139.21
2020-04-26 10:30:00,34.48895264,15.45969452,37.795370204,8.39895264,2.44969452,8.748909,26.09,13.01,29.153871098,138.73,34.63895264,17.10969452,38.6341647582,8.39895264,2.44969452,8.748909,26.24,14.66,30.0574982326,138.83,8.39895264,2.44969452,8.748909,8.39895264,2.44969452,8.748909,0.0,0.0,0.0,138.83
2020-04-26 11:00:00,30.35305824,14.67547532,33.7146514202,8.69305824,2.5354753199999998,9.055269,21.66,12.14,24.8301268623,138.81,30.26305824,16.37547532,34.4094301899,8.69305824,2.5354753199999998,9.055269,21.57,13.84,25.6283144198,138.87,8.69305824,2.5354753199999998,9.055269,8.69305824,2.5354753199999998,9.055269,0.0,0.0,0.0,138.87
2020-04-26 11:30:00,35.55081856,15.94482208,38.9627777686,10.61081856,3.09482208,11.052936,24.94,12.85,28.055767678,138.95,35.60081856,17.68482208,39.751367450000004,10.61081856,3.09482208,11.052936,24.99,14.59,28.9373150102,139.04,10.61081856,3.09482208,11.052936,10.61081856,3.09482208,11.052936,0.0,0.0,0.0,139.04
2020-04-26 12:00:00,31.77147584,8.09584712,32.7867262416,12.67147584,3.69584712,13.199454,19.1,4.4,19.6002551004,138.68,30.62147584,24.77584712,39.3893054411,12.67147584,3.69584712,13.199454,17.95,21.08,27.6869806949,137.9,12.67147584,3.69584712,13.199454,12.67147584,3.69584712,13.199454,0.0,0.0,0.0,137.9
2020-04-26 12:30:00,27.76546112,4.84992616,28.1858584216,13.40546112,3.90992616,13.964022,14.36,0.9400000000000001,14.3907331293,138.04,26.10546112,26.76992616,37.3914969866,13.40546112,3.90992616,13.964022,12.7,22.86,26.1509005581,136.88,13.40546112,3.90992616,13.964022,13.40546112,3.90992616,13.964022,0.0,0.0,0.0,136.88
2020-04-26 13:00:00,30.8146848,4.2038664,31.100117235,10.5046848,3.0638664,10.94238,20.31,1.1400000000000001,20.3419689313,138.48,29.1146848,27.4938664,40.0446945378,10.5046848,3.0638664,10.94238,18.61,24.43,30.7108612709,137.3,10.5046848,3.0638664,10.94238,10.5046848,3.0638664,10.94238,0.0,0.0,0.0,137.3
2020-04-26 13:30:00,30.44829824,5.51242032,30.9432649133,13.44829824,3.92242032,14.008644,17.0,1.5899999999999999,17.074193978,138.82,28.93829824,29.23242032,41.1334353391,13.44829824,3.92242032,14.008644,15.49,25.31,29.6738302213,137.64,13.44829824,3.92242032,14.008644,13.44829824,3.92242032,14.008644,0.0,0.0,0.0,137.64
2020-04-26 14:00:00,36.69157408,5.58004244,37.1134541925,14.33157408,4.18004244,14.928723,22.36,1.4,22.4037853944,138.96,35.12157408,29.40004244,45.8027014632,14.33157408,4.18004244,14.928723,20.79,25.22,32.6844381931,137.78,14.33157408,4.18004244,14.928723,14.33157408,4.18004244,14.928723,0.0,0.0,0.0,137.78
2020-04-26 14:30:00,36.20503104,5.69855072,36.6507537837,13.91503104,4.05855072,14.494824,22.29,1.6400000000000001,22.3502505579,138.78,34.56503104,29.42855072,45.3958254499,13.91503104,4.05855072,14.494824,20.65,25.37,32.7117624105,137.58,13.91503104,4.05855072,14.494824,13.91503104,4.05855072,14.494824,0.0,0.0,0.0,137.58
2020-04-26 15:00:00,40.37492288,4.91393584,40.6728553584,12.18492288,3.55393584,12.692628,28.19,1.3599999999999999,28.2227868929,138.75,38.89492288,28.54393584,48.2449095665,12.18492288,3.55393584,12.692628,26.71,24.99,36.5776461791,137.51,12.18492288,3.55393584,12.692628,12.18492288,3.55393584,12.692628,0.0,0.0,0.0,137.51
2020-04-26 15:30:00,44.00536544,4.75906492,44.261957553,9.18536544,2.67906492,9.568089,34.82,2.08,34.8820698927,138.52,42.40536544,28.47906492,51.0810351972,9.18536544,2.67906492,9.568089,33.22,25.8,42.0619590604,137.37,9.18536544,2.67906492,9.568089,9.18536544,2.67906492,9.568089,0.0,0.0,0.0,137.37
2020-04-26 16:00:00,49.80629568,5.08808624,50.0655141884,8.01629568,2.33808624,8.350308,41.79,2.75,41.8803844299,138.46,48.12629568,28.71808624,56.0434546862,8.01629568,2.33808624,8.350308,40.11,26.38,48.0074629615,137.29,8.01629568,2.33808624,8.350308,8.01629568,2.33808624,8.350308,0.0,0.0,0.0,137.29
2020-04-26 16:30:00,55.26057056,4.92433308,55.479543211,8.86057056,2.58433308,9.229761,46.4,2.34,46.4589668417,138.41,53.57057056,28.52433308,60.6913800122,8.86057056,2.58433308,9.229761,44.71,25.94,51.6901122073,137.23,8.86057056,2.58433308,9.229761,8.86057056,2.58433308,9.229761,0.0,0.0,0.0,137.23
2020-04-26 17:00:00,60.24889184,6.08051012,60.5549467118,9.25889184,2.70051012,9.644679,50.99,3.38,51.1019030957,138.03,58.82889184,27.85051012,65.08832022,9.25889184,2.70051012,9.644679,49.57,25.15,55.5851365025,136.65,9.25889184,2.70051012,9.644679,9.25889184,2.70051012,9.644679,0.0,0.0,0.0,136.65
2020-04-26 17:30:00,66.51108064,5.02239852,66.7004372909,8.27108064,2.41239852,8.615709,58.24,2.61,58.2984536673,137.22,64.78108064,26.44239852,69.96991388000001,8.27108064,2.41239852,8.615709,56.51,24.03,61.4070110004,135.88,8.27108064,2.41239852,8.615709,8.27108064,2.41239852,8.615709,0.0,0.0,0.0,135.88
2020-04-26 18:00:00,68.7238992,3.3107206,68.803598686,6.8938992,2.0107206,7.181145,61.83,1.3,61.8436649949,136.82,66.9238992,26.4207206,71.9504187698,6.8938992,2.0107206,7.181145,60.03,24.41,64.8031557874,135.67,6.8938992,2.0107206,7.181145,6.8938992,2.0107206,7.181145,0.0,0.0,0.0,135.67
2020-04-26 18:30:00,64.54588736,4.32755048,64.6907974,6.74588736,1.9675504799999999,7.026966,57.8,2.36,57.848159867,136.3,62.88588736,27.19755048,68.5152653149,6.74588736,1.9675504799999999,7.026966,56.14,25.23,61.5487814664,135.17,6.74588736,1.9675504799999999,7.026966,6.74588736,1.9675504799999999,7.026966,0.0,0.0,0.0,135.17
2020-04-26 19:00:00,66.029264,13.292702,67.3539874903,6.729264,1.962702,7.00965,59.3,11.33,60.3726668286,137.09,66.019264,18.432702,68.5442026879,6.729264,1.962702,7.00965,59.29,16.47,61.5350713008,136.85,6.729264,1.962702,7.00965,6.729264,1.962702,7.00965,0.0,0.0,0.0,136.85
2020-04-26 19:30:00,63.05912416,15.83682788,65.0173688881,6.70912416,1.95682788,6.988671,56.35,13.88,58.0342734942,137.31,63.30912416,17.59682788,65.7091588239,6.70912416,1.95682788,6.988671,56.6,15.64,58.7211171556,137.42,6.70912416,1.95682788,6.988671,6.70912416,1.95682788,6.988671,0.0,0.0,0.0,137.42
2020-04-26 20:00:00,61.839424,15.926082,63.8572975354,6.569424,1.9160819999999998,6.84315,55.27,14.01,57.018005928,137.49,62.349424,17.596082,64.7848190156,6.569424,1.9160819999999998,6.84315,55.78,15.68,57.9419606158,137.58,6.569424,1.9160819999999998,6.84315,6.569424,1.9160819999999998,6.84315,0.0,0.0,0.0,137.58
2020-04-26 20:30:00,60.85115232,16.36200276,63.0125215571,6.52115232,1.90200276,6.792867,54.33,14.46,56.2213527052,137.71,61.16115232,18.08200276,63.7780948047,6.52115232,1.90200276,6.792867,54.64,16.18,56.9852788008,137.77,6.52115232,1.90200276,6.792867,6.52115232,1.90200276,6.792867,0.0,0.0,0.0,137.77
2020-04-26 21:00:00,59.39600768,16.85925224,61.742368876,6.3060076800000004,1.83925224,6.568758,53.09,15.02,55.1738026603,137.88,59.55600768,18.68925224,62.4195978846,6.3060076800000004,1.83925224,6.568758,53.25,16.85,55.8523499953,137.99,6.3060076800000004,1.83925224,6.568758,6.3060076800000004,1.83925224,6.568758,0.0,0.0,0.0,137.99
2020-04-26 21:30:00,59.31606752,16.69843636,61.6216978256,6.40606752,1.86843636,6.672987,52.91,14.83,54.949040028,137.95,59.81606752,19.16843636,62.8123466051,6.40606752,1.86843636,6.672987,53.41,17.3,56.1419459941,138.1,6.40606752,1.86843636,6.672987,6.40606752,1.86843636,6.672987,0.0,0.0,0.0,138.1
2020-04-26 22:00:00,58.14348032,15.79643176,60.2510710284,6.19348032,1.8064317600000002,6.451542,51.95,13.99,53.8007676525,137.88,58.30348032,19.55643176,61.495933529,6.19348032,1.8064317600000002,6.451542,52.11,17.75,55.0501099,138.24,6.19348032,1.8064317600000002,6.451542,6.19348032,1.8064317600000002,6.451542,0.0,0.0,0.0,138.24
2020-04-26 22:30:00,55.0503344,15.5942642,57.216434645,5.2603344,1.5342642,5.479515,49.79,14.06,51.7371017743,137.29,55.1903344,19.2042642,58.4360913704,5.2603344,1.5342642,5.479515,49.93,17.67,52.9644578939,137.59,5.2603344,1.5342642,5.479515,5.2603344,1.5342642,5.479515,0.0,0.0,0.0,137.59
2020-04-26 23:00:00,51.43705792,16.74330856,54.0935237251,5.01705792,1.46330856,5.226102,46.42,15.28,48.8701831386,137.96,51.74705792,19.80330856,55.406940299,5.01705792,1.46330856,5.226102,46.73,18.34,50.2000846613,138.25,5.01705792,1.46330856,5.226102,5.01705792,1.46330856,5.226102,0.0,0.0,0.0,138.25
2020-04-26 23:30:00,50.63797696,17.61524328,53.6143777957,5.05797696,1.47524328,5.268726,45.58,16.14,48.3532418768,138.86,50.80797696,19.42524328,54.3947662855,5.05797696,1.47524328,5.268726,45.75,17.95,49.1453456596,138.94,5.05797696,1.47524328,5.268726,5.05797696,1.47524328,5.268726,0.0,0.0,0.0,138.94
2020-04-27 00:00:00,47.80351168,17.561024240000002,50.9270586358,4.80351168,1.40102424,5.003658,43.0,16.16,45.9363211413,138.74,47.95351168,19.46102424,51.7520120084,4.80351168,1.40102424,5.003658,43.15,18.06,46.7769825876,138.87,4.80351168,1.40102424,5.003658,4.80351168,1.40102424,5.003658,0.0,0.0,0.0,138.87
2020-04-27 00:30:00,44.36277216,18.44664188,48.0451261875,5.06277216,1.47664188,5.273721,39.3,16.97,42.8073696926,138.97,44.59277216,20.24664188,48.9738893323,5.06277216,1.47664188,5.273721,39.53,18.77,43.7599565813,139.1,5.06277216,1.47664188,5.273721,5.06277216,1.47664188,5.273721,0.0,0.0,0.0,139.1
2020-04-27 01:00:00,42.71236256,18.69943908,46.6263330894,5.07236256,1.4794390800000001,5.283711,37.64,17.22,41.3920040588,138.77,42.92236256,20.49943908,47.5663348423,5.07236256,1.4794390800000001,5.283711,37.85,19.02,42.3601569874,138.88,5.07236256,1.4794390800000001,5.283711,5.07236256,1.4794390800000001,5.283711,0.0,0.0,0.0,138.88
2020-04-27 01:30:00,44.82294208,18.25044144,48.3960199754,4.97294208,1.45044144,5.180148,39.85,16.8,43.2465316528,138.64,45.06294208,20.01044144,49.3060494821,4.97294208,1.45044144,5.180148,40.09,18.56,44.1778417309,138.76,4.97294208,1.45044144,5.180148,4.97294208,1.45044144,5.180148,0.0,0.0,0.0,138.76
2020-04-27 02:00:00,45.96054432,18.04640876,49.3765582369,5.13054432,1.49640876,5.344317,40.83,16.55,44.0566839424,138.71,46.19054432,19.85640876,50.2776625692,5.13054432,1.49640876,5.344317,41.06,18.36,44.977919027,138.83,5.13054432,1.49640876,5.344317,5.13054432,1.49640876,5.344317,0.0,0.0,0.0,138.83
2020-04-27 02:30:00,45.81190304,18.33347172,49.3441652625,5.05190304,1.47347172,5.262399,40.76,16.86,44.1093776877,138.58,46.07190304,20.12347172,50.2749874569,5.05190304,1.47347172,5.262399,41.02,18.65,45.0606580067,138.7,5.05190304,1.47347172,5.262399,5.05190304,1.47347172,5.262399,0.0,0.0,0.0,138.7
2020-04-27 03:00:00,44.02454048,18.66090764,47.8162068594,4.97454048,1.45090764,5.181813,39.05,17.21,42.6741912636,138.58,44.21454048,20.45090764,48.7151435711,4.97454048,1.45090764,5.181813,39.24,19.0,43.5979082067,138.7,4.97454048,1.45090764,5.181813,4.97454048,1.45090764,5.181813,0.0,0.0,0.0,138.7
2020-04-27 03:30:00,42.21142336,18.90999848,46.2535653176,5.21142336,1.51999848,5.428566,37.0,17.39,40.8829071863,138.62,42.38142336,20.73999848,47.1840288972,5.21142336,1.51999848,5.428566,37.17,19.22,41.8451586208,138.74,5.21142336,1.51999848,5.428566,5.21142336,1.51999848,5.428566,0.0,0.0,0.0,138.74
2020-04-27 04:00:00,42.7480768,18.7527724,46.6804513987,5.1180768,1.4927724,5.33133,37.63,17.26,41.3995712538,138.71,42.9280768,20.5727724,47.6031379425,5.1180768,1.4927724,5.33133,37.81,19.08,42.3514167414,138.83,5.1180768,1.4927724,5.33133,5.1180768,1.4927724,5.33133,0.0,0.0,0.0,138.83
2020-04-27 04:30:00,43.23206272,18.50018496,47.0241224329,5.21206272,1.52018496,5.429232,38.02,16.98,41.6394140209,138.66,43.41206272,20.32018496,47.9324222882,5.21206272,1.52018496,5.429232,38.2,18.8,42.5755798551,138.79,5.21206272,1.52018496,5.429232,5.21206272,1.52018496,5.429232,0.0,0.0,0.0,138.79
2020-04-27 05:00:00,42.28796704,18.95482372,46.3417468233,4.98796704,1.45482372,5.195799,37.3,17.5,41.2012135744,138.76,42.45796704,20.79482372,47.2768829209,4.98796704,1.45482372,5.195799,37.47,19.34,42.1667700921,138.88,4.98796704,1.45482372,5.195799,4.98796704,1.45482372,5.195799,0.0,0.0,0.0,138.88
2020-04-27 05:30:00,43.57067424,18.37186332,47.2856110839,5.0806742400000005,1.48186332,5.292369,38.49,16.89,42.0327515159,138.63,43.81067424,20.16186332,48.2273357122,5.0806742400000005,1.48186332,5.292369,38.73,18.68,42.9994802294,138.73,5.0806742400000005,1.48186332,5.292369,5.0806742400000005,1.48186332,5.292369,0.0,0.0,0.0,138.73
2020-04-27 06:00:00,44.69344128,18.21808704,48.2638828613,5.27344128,1.53808704,5.493168,39.42,16.68,42.803724137,138.53,44.63344128,20.15808704,48.9744071287,5.27344128,1.53808704,5.493168,39.36,18.62,43.5420945752,138.65,5.27344128,1.53808704,5.493168,5.27344128,1.53808704,5.493168,0.0,0.0,0.0,138.65
2020-04-27 06:30:00,46.64172288,16.93258584,49.6201851714,5.39172288,1.57258584,5.616378,41.25,15.36,44.0169524161,138.15,46.77172288,18.79258584,50.4059058416,5.39172288,1.57258584,5.616378,41.38,17.22,44.8200044623,138.27,5.39172288,1.57258584,5.616378,5.39172288,1.57258584,5.616378,0.0,0.0,0.0,138.27
2020-04-27 07:00:00,49.07663776,16.22235268,51.6883071913,5.59663776,1.63235268,5.829831,43.48,14.59,45.8626045924,138.61,49.26663776,18.05235268,52.4698869206,5.59663776,1.63235268,5.829831,43.67,16.42,46.6549600793,138.75,5.59663776,1.63235268,5.829831,5.59663776,1.63235268,5.829831,0.0,0.0,0.0,138.75
2020-04-27 07:30:00,54.32945472,14.17734096,56.1487902529,5.8194547199999995,1.69734096,6.061932,48.51,12.48,50.0896246742,138.75,54.36945472,15.987340960000001,56.6712685364,5.8194547199999995,1.69734096,6.061932,48.55,14.29,50.6093528905,138.87,5.8194547199999995,1.69734096,6.061932,5.8194547199999995,1.69734096,6.061932,0.0,0.0,0.0,138.87
2020-04-27 08:00:00,58.45374976,11.98109368,59.6689824513,6.48374976,1.89109368,6.753906,51.97,10.09,52.9404287856,138.95,58.65374976,13.87109368,60.2716318079,6.48374976,1.89109368,6.753906,52.17,11.98,53.5278366834,139.07,6.48374976,1.89109368,6.753906,6.48374976,1.89109368,6.753906,0.0,0.0,0.0,139.07
2020-04-27 08:30:00,61.4805616,11.8439138,62.611003416,7.8305616,2.2839138,8.156835,53.65,9.56,54.4951016147,139.24,61.6705616,13.5839138,63.1488787089,7.8305616,2.2839138,8.156835,53.84,11.3,55.013049361,139.31,7.8305616,2.2839138,8.156835,7.8305616,2.2839138,8.156835,0.0,0.0,0.0,139.31
2020-04-27 09:00:00,61.33249056,10.67489308,62.2545399193,6.9424905599999995,2.02489308,7.231761,54.39,8.65,55.0735381104,139.04,61.03249056,11.27489308,62.0651924828,6.9424905599999995,2.02489308,7.231761,54.09,9.25,54.8752275622,138.97,6.9424905599999995,2.02489308,7.231761,6.9424905599999995,2.02489308,7.231761,0.0,0.0,0.0,138.97
2020-04-27 09:30:00,58.77217088,11.02479984,59.7972765388,6.94217088,2.02479984,7.231428,51.83,9.0,52.6055976109,139.17,59.03217088,10.99479984,60.0473381785,6.94217088,2.02479984,7.231428,52.09,8.97,52.8566835887,139.08,6.94217088,2.02479984,7.231428,6.94217088,2.02479984,7.231428,0.0,0.0,0.0,139.08
2020-04-27 10:00:00,62.07199072,9.72391396,62.8290262112,7.28199072,2.12391396,7.585407,54.79,7.6,55.3145921073,139.01,61.95199072,9.86391396,62.7323357829,7.28199072,2.12391396,7.585407,54.67,7.74,55.2151836002,138.9,7.28199072,2.12391396,7.585407,7.28199072,2.12391396,7.585407,0.0,0.0,0.0,138.9
2020-04-27 10:30:00,62.68083136,9.76524248,63.4369496482,7.80083136,2.27524248,8.125866,54.88,7.49,55.3887578846,139.32,62.97083136,9.73524248,63.7189182921,7.80083136,2.27524248,8.125866,55.17,7.46,55.6720800761,139.24,7.80083136,2.27524248,8.125866,7.80083136,2.27524248,8.125866,0.0,0.0,0.0,139.24
2020-04-27 11:00:00,61.00172,10.192585,61.8473817711,8.27172,2.412585,8.616375,52.73,7.78,53.3008564659,139.46,61.30172,10.122585,62.1318565797,8.27172,2.412585,8.616375,53.03,7.71,53.5875451948,139.37,8.27172,2.412585,8.616375,8.27172,2.412585,8.616375,0.0,0.0,0.0,139.37
2020-04-27 11:30:00,60.6742064,10.9870602,61.6609666978,9.3842064,2.7370602,9.775215,51.29,8.25,51.9492694848,139.51,61.0642064,10.8270602,62.0166311229,9.3842064,2.7370602,9.775215,51.68,8.09,52.3093729651,139.37,9.3842064,2.7370602,9.775215,9.3842064,2.7370602,9.775215,0.0,0.0,0.0,139.37
2020-04-27 12:00:00,56.74538368,10.61657024,57.729976032,10.92538368,3.18657024,11.380608,45.82,7.43,46.4185016992,139.48,56.93538368,10.57657024,57.9094271499,10.92538368,3.18657024,11.380608,46.01,7.39,46.5997017158,139.34,10.92538368,3.18657024,11.380608,10.92538368,3.18657024,11.380608,0.0,0.0,0.0,139.34
2020-04-27 12:30:00,50.70774112,11.89559116,52.0843556026,11.12774112,3.24559116,11.591397,39.58,8.65,40.5141814677,139.48,50.98774112,11.72559116,52.3186317919,11.12774112,3.24559116,11.591397,39.86,8.48,40.7520551629,139.34,11.12774112,3.24559116,11.591397,11.12774112,3.24559116,11.591397,0.0,0.0,0.0,139.34
2020-04-27 13:00:00,38.58650272,9.26022996,39.6821124825,10.76650272,3.14022996,11.215107,27.82,6.12,28.4852031764,139.31,38.32650272,9.35022996,39.4505717456,10.76650272,3.14022996,11.215107,27.56,6.21,28.2509769743,139.21,10.76650272,3.14022996,11.215107,10.76650272,3.14022996,11.215107,0.0,0.0,0.0,139.21
2020-04-27 13:30:00,27.57310368,10.02090524,29.3375968405,13.20310368,3.85090524,13.753233,14.37,6.17,15.6385996816,139.49,27.58310368,11.43090524,29.8578834352,13.20310368,3.85090524,13.753233,14.38,7.58,16.2554852281,139.56,13.20310368,3.85090524,13.753233,13.20310368,3.85090524,13.753233,0.0,0.0,0.0,139.56
2020-04-27 14:00:00,23.9923136,9.7544248,25.8994192031,14.0723136,4.1044248,14.65866,9.92,5.65,11.416168359,139.54,23.9923136,11.4844248,26.5993068494,14.0723136,4.1044248,14.65866,9.92,7.38,12.3640931734,139.63,14.0723136,4.1044248,14.65866,14.0723136,4.1044248,14.65866,0.0,0.0,0.0,139.63
2020-04-27 14:30:00,26.59644064,9.69437852,28.3081548252,12.90644064,3.76437852,13.444209,13.69,5.93,14.9191487693,139.5,26.70644064,11.30437852,29.0003956073,12.90644064,3.76437852,13.444209,13.8,7.54,15.7255079409,139.58,12.90644064,3.76437852,13.444209,12.90644064,3.76437852,13.444209,0.0,0.0,0.0,139.58
2020-04-27 15:00:00,30.91904864,9.82722252,32.4432099408,12.29904864,3.58722252,12.811509,18.62,6.24,19.6377697308,139.61,30.68904864,11.62722252,32.8178306711,12.29904864,3.58722252,12.811509,18.39,8.04,20.070717476,139.7,12.29904864,3.58722252,12.811509,12.29904864,3.58722252,12.811509,0.0,0.0,0.0,139.7
2020-04-27 15:30:00,36.84835136,9.317852479999999,38.0082013885,10.27835136,2.99785248,10.706616,26.57,6.32,27.3113035207,139.46,36.52835136,15.30785248,39.6061964928,10.27835136,2.99785248,10.706616,26.25,12.31,28.9930784844,139.21,10.27835136,2.99785248,10.706616,10.27835136,2.99785248,10.706616,0.0,0.0,0.0,139.21
2020-04-27 16:00:00,46.13691456,3.86410008,46.2984465673,8.51691456,2.48410008,8.871786,37.62,1.38,37.6453024958,138.78,44.52691456,22.13410008,49.7248882008,8.51691456,2.48410008,8.871786,36.01,19.65,41.0224645774,137.28,8.51691456,2.48410008,8.871786,8.51691456,2.48410008,8.871786,0.0,0.0,0.0,137.28
2020-04-27 16:30:00,49.58268864,3.94661752,49.7395094731,8.66268864,2.5266175200000003,9.023634,40.92,1.42,40.9446309057,139.08,48.03268864,24.14661752,53.7605646887,8.66268864,2.5266175200000003,9.023634,39.37,21.62,44.9157132861,137.5,8.66268864,2.5266175200000003,9.023634,8.66268864,2.5266175200000003,9.023634,0.0,0.0,0.0,137.5
2020-04-27 17:00:00,56.48748448,3.54134964,56.5983839005,8.02748448,2.34134964,8.361963,48.46,1.2,48.4748553376,139.0,54.46748448,23.78134964,59.4328146421,8.02748448,2.34134964,8.361963,46.44,21.44,51.1502414462,137.39,8.02748448,2.34134964,8.361963,8.02748448,2.34134964,8.361963,0.0,0.0,0.0,137.39
2020-04-27 17:30:00,60.5738784,2.7798812,60.6376325717,7.7138784,2.2498812,8.03529,52.86,0.53,52.8626569518,137.53,58.9938784,23.4898812,63.4984425594,7.7138784,2.2498812,8.03529,51.28,21.24,55.5047385365,136.1,7.7138784,2.2498812,8.03529,7.7138784,2.2498812,8.03529,0.0,0.0,0.0,136.1
2020-04-27 18:00:00,62.78984256,2.9237040800000003,62.8578744014,7.58984256,2.21370408,7.906086,55.2,0.71,55.2045659344,137.15,61.02984256,22.94370408,65.2001168696,7.58984256,2.21370408,7.906086,53.44,20.73,57.3198613048,135.8,7.58984256,2.21370408,7.906086,7.58984256,2.21370408,7.906086,0.0,0.0,0.0,135.8
2020-04-27 18:30:00,63.09127136,2.51703748,63.1414602262,7.36127136,2.14703748,7.667991,55.73,0.37,55.7312282298,137.21,61.51127136,23.93703748,66.0046836796,7.36127136,2.14703748,7.667991,54.15,21.79,58.3697404483,135.85,7.36127136,2.14703748,7.667991,7.36127136,2.14703748,7.667991,0.0,0.0,0.0,135.85
2020-04-27 19:00:00,63.97887392,3.24967156,64.0613508546,7.19887392,2.09967156,7.498827,56.78,1.15,56.7916446319,137.23,61.97887392,24.49967156,66.6454403462,7.19887392,2.09967156,7.498827,54.78,22.4,59.1828387288,135.85,7.19887392,2.09967156,7.498827,7.19887392,2.09967156,7.498827,0.0,0.0,0.0,135.85
2020-04-27 19:30:00,69.28733632,2.20838976,69.3225213019,6.33733632,1.8483897599999999,6.601392,62.95,0.36,62.95102938,137.1,67.67733632,23.26838976,71.5656329071,6.33733632,1.8483897599999999,6.601392,61.34,21.42,64.9723941378,135.73,6.33733632,1.8483897599999999,6.601392,6.33733632,1.8483897599999999,6.601392,0.0,0.0,0.0,135.73
2020-04-27 20:00:00,66.74606784,2.4851031199999998,66.7923147497,6.08606784,1.77510312,6.339654,60.66,0.71,60.6641549846,137.3,65.16606784,24.02510312,69.4537398392,6.08606784,1.77510312,6.339654,59.08,22.25,63.1308870522,135.95,6.08606784,1.77510312,6.339654,6.08606784,1.77510312,6.339654,0.0,0.0,0.0,135.95
2020-04-27 20:30:00,67.64717632,3.56500976,67.7410492881,6.49717632,1.89500976,6.767892,61.15,1.67,61.1727995109,137.18,66.27717632,24.80500976,70.7668892219,6.49717632,1.89500976,6.767892,59.78,22.91,64.0196571375,135.83,6.49717632,1.89500976,6.767892,6.49717632,1.89500976,6.767892,0.0,0.0,0.0,135.83
2020-04-27 21:00:00,69.16488864,3.67559252,69.2624848021,6.46488864,1.8855925199999999,6.734259,62.7,1.79,62.7255458326,136.51,67.24488864,23.59559252,71.2644864892,6.46488864,1.8855925199999999,6.734259,60.78,21.71,64.5409366217,135.01,6.46488864,1.8855925199999999,6.734259,6.46488864,1.8855925199999999,6.734259,0.0,0.0,0.0,135.01
2020-04-27 21:30:00,66.26240096,4.86445028,66.4407153597,6.63240096,1.93445028,6.908751,59.63,2.93,59.701941342,136.76,64.71240096,24.39445028,69.1576752246,6.63240096,1.93445028,6.908751,58.08,22.46,62.2714862517,135.24,6.63240096,1.93445028,6.908751,6.63240096,1.93445028,6.908751,0.0,0.0,0.0,135.24
2020-04-27 22:00:00,63.33479872,5.25848296,63.5527212001,6.47479872,1.8884829600000002,6.744582,56.86,3.37,56.9597796695,137.23,61.93479872,24.91848296,66.7596441386,6.47479872,1.8884829600000002,6.744582,55.46,23.03,60.0515819941,135.67,6.47479872,1.8884829600000002,6.744582,6.47479872,1.8884829600000002,6.744582,0.0,0.0,0.0,135.67
2020-04-27 22:30:00,60.93730752,5.13713136,61.1534591532,5.16730752,1.50713136,5.382612,55.77,3.63,55.8880112368,137.53,59.26730752,24.93713136,64.2998776137,5.16730752,1.50713136,5.382612,54.1,23.43,58.9557028624,136.0,5.16730752,1.50713136,5.382612,5.16730752,1.50713136,5.382612,0.0,0.0,0.0,136.0
2020-04-27 23:00:00,56.58605888,5.83468384,56.8860755817,5.05605888,1.47468384,5.266728,51.53,4.36,51.7141228293,137.26,55.23605888,25.41468384,60.8023712965,5.05605888,1.47468384,5.266728,50.18,23.94,55.5981654374,135.7,5.05605888,1.47468384,5.266728,5.05605888,1.47468384,5.266728,0.0,0.0,0.0,135.7
2020-04-27 23:30:00,54.9618832,4.9626326,55.1854720666,4.9118832,1.4326326,5.116545,50.05,3.5300000000000002,50.1743300902,137.45,53.0118832,25.1926326,58.6935132509,4.9118832,1.4326326,5.116545,48.1,23.76,53.6483699659,135.92,4.9118832,1.4326326,5.116545,4.9118832,1.4326326,5.116545,0.0,0.0,0.0,135.92
2020-04-28 00:00:00,51.23936576,6.50023168,51.6500301586,4.86936576,1.42023168,5.072256,46.37,5.08,46.6474361568,137.87,49.66936576,26.86023168,56.4669632697,4.86936576,1.42023168,5.072256,44.8,25.44,51.519254653,136.39,4.86936576,1.42023168,5.072256,4.86936576,1.42023168,5.072256,0.0,0.0,0.0,136.39
2020-04-28 00:30:00,48.5795952,6.0465486,48.9544463738,5.1995952,1.5165486000000001,5.416245,43.38,4.53,43.6158835747,138.14,46.9695952,27.9365486,54.649735781,5.1995952,1.5165486000000001,5.416245,41.77,26.42,49.424177282,136.8,5.1995952,1.5165486000000001,5.416245,5.1995952,1.5165486000000001,5.416245,0.0,0.0,0.0,136.8
2020-04-28 01:00:00,47.54986528,6.56454404,48.000863811,4.84986528,1.41454404,5.051943,42.7,5.15,43.0094466368,138.56,46.00986528,28.08454404,53.904075143,4.84986528,1.41454404,5.051943,41.16,26.67,49.0452291258,137.18,4.84986528,1.41454404,5.051943,4.84986528,1.41454404,5.051943,0.0,0.0,0.0,137.18
2020-04-28 01:30:00,48.05301216,6.47671188,48.4875218425,4.82301216,1.40671188,5.023971,43.23,5.07,43.5262886082,138.69,46.46301216,28.55671188,54.5371184825,4.82301216,1.40671188,5.023971,41.64,27.15,49.7092757944,137.36,4.82301216,1.40671188,5.023971,4.82301216,1.40671188,5.023971,0.0,0.0,0.0,137.36
2020-04-28 02:00:00,49.29160352,6.36088436,49.7003322666,4.87160352,1.42088436,5.074587,44.42,4.94,44.6938474513,138.54,47.68160352,28.38088436,55.488826905,4.87160352,1.42088436,5.074587,42.81,26.96,50.5918738534,137.21,4.87160352,1.42088436,5.074587,4.87160352,1.42088436,5.074587,0.0,0.0,0.0,137.21
2020-04-28 02:30:00,49.00746752,6.47051136,49.4327764746,5.00746752,1.46051136,5.216112,44.0,5.01,44.2843098625,138.54,47.39746752,28.49051136,55.3012582575,5.00746752,1.46051136,5.216112,42.39,27.03,50.2745760798,137.21,5.00746752,1.46051136,5.216112,5.00746752,1.46051136,5.216112,0.0,0.0,0.0,137.21
2020-04-28 03:00:00,47.6765584,6.6589962,48.1393441092,5.0365584,1.4689961999999999,5.246415,42.64,5.19,42.9546935736,138.73,46.0865584,28.7289962,54.3076982371,5.0365584,1.4689961999999999,5.246415,41.05,27.26,49.2768718569,137.4,5.0365584,1.4689961999999999,5.246415,5.0365584,1.4689961999999999,5.246415,0.0,0.0,0.0,137.4
2020-04-28 03:30:00,47.3918832,6.7726326,47.8733657223,4.9118832,1.4326326,5.116545,42.48,5.34,42.8143200343,138.84,45.8618832,28.8426326,54.1775764127,4.9118832,1.4326326,5.116545,40.95,27.41,49.2768769303,137.5,4.9118832,1.4326326,5.116545,4.9118832,1.4326326,5.116545,0.0,0.0,0.0,137.5
2020-04-28 04:00:00,46.49475008,6.90638544,47.0048927756,5.16475008,1.5063854399999999,5.379948,41.33,5.4,41.6812775716,138.98,44.94475008,29.01638544,53.4974876397,5.16475008,1.5063854399999999,5.379948,39.78,27.51,48.3657781908,137.64,5.16475008,1.5063854399999999,5.379948,5.16475008,1.5063854399999999,5.379948,0.0,0.0,0.0,137.64
2020-04-28 04:30:00,46.37961536,6.98405448,46.9025131301,5.01961536,1.46405448,5.228766,41.36,5.52,41.726730042,138.98,44.81961536,29.09405448,53.4346509964,5.01961536,1.46405448,5.228766,39.8,27.63,48.4505614003,137.64,5.01961536,1.46405448,5.228766,5.01961536,1.46405448,5.228766,0.0,0.0,0.0,137.64
2020-04-28 05:00:00,46.32644864,6.91104752,46.8391120904,4.90644864,1.43104752,5.110884,41.42,5.48,41.7809382374,139.02,44.78644864,29.04104752,53.3779769459,4.90644864,1.43104752,5.110884,39.88,27.61,48.5049121224,137.69,4.90644864,1.43104752,5.110884,4.90644864,1.43104752,5.110884,0.0,0.0,0.0,137.69
2020-04-28 05:30:00,46.68543008,6.55825044,47.1438228254,4.48543008,1.3082504400000001,4.6723230000000004,42.2,5.25,42.5253159894,138.73,45.56543008,28.56825044,53.7806038603,4.48543008,1.3082504400000001,4.6723230000000004,41.08,27.26,49.3018660904,137.38,4.48543008,1.3082504400000001,4.6723230000000004,4.48543008,1.3082504400000001,4.6723230000000004,0.0,0.0,0.0,137.38
2020-04-28 06:00:00,45.81026432,7.19799376,46.372313197,5.41026432,1.57799376,5.635692,40.4,5.62,40.7890230332,138.7,44.22026432,29.27799376,53.034259636,5.41026432,1.57799376,5.635692,38.81,27.7,47.681297172,137.38,5.41026432,1.57799376,5.635692,5.41026432,1.57799376,5.635692,0.0,0.0,0.0,137.38
2020-04-28 06:30:00,50.20944544,5.46025492,50.5054729231,5.10944544,1.49025492,5.322339,45.1,3.9699999999999998,45.2743956337,137.8,48.48944544,27.40025492,55.6956038549,5.10944544,1.49025492,5.322339,43.38,25.91,50.5287294517,136.49,5.10944544,1.49025492,5.322339,5.10944544,1.49025492,5.322339,0.0,0.0,0.0,136.49
2020-04-28 07:00:00,52.3077568,4.9160124,52.5382584348,5.4377568,1.5860124,5.66433,46.87,3.33,46.9881453135,138.42,50.6377568,26.9460124,57.3608751502,5.4377568,1.5860124,5.66433,45.2,25.36,51.8282702779,137.11,5.4377568,1.5860124,5.66433,5.4377568,1.5860124,5.66433,0.0,0.0,0.0,137.11
2020-04-28 07:30:00,56.66984352,4.28370436,56.8315166754,6.62984352,1.9337043600000001,6.906087,50.04,2.35,50.0951504639,138.49,54.78984352,26.38370436,60.8114036074,6.62984352,1.9337043600000001,6.906087,48.16,24.45,54.0109998056,137.15,6.62984352,1.9337043600000001,6.906087,6.62984352,1.9337043600000001,6.906087,0.0,0.0,0.0,137.15
2020-04-28 08:00:00,60.87862432,3.19584876,60.9624503149,7.04862432,2.05584876,7.3423169999999995,53.83,1.1400000000000001,53.8420699825,138.04,58.94862432,24.26584876,63.747719373,7.04862432,2.05584876,7.3423169999999995,51.9,22.21,56.4525827576,136.73,7.04862432,2.05584876,7.3423169999999995,7.04862432,2.05584876,7.3423169999999995,0.0,0.0,0.0,136.73
2020-04-28 08:30:00,60.52788512,2.92813316,60.5986702899,6.98788512,2.03813316,7.279047,53.54,0.89,53.5473967621,138.13,58.55788512,23.03813316,62.9267946842,6.98788512,2.03813316,7.279047,51.57,21.0,55.681818397,136.76,6.98788512,2.03813316,7.279047,6.98788512,2.03813316,7.279047,0.0,0.0,0.0,136.76
2020-04-28 09:00:00,60.37977312,3.43076716,60.4771623452,7.09977312,2.07076716,7.395597,53.28,1.3599999999999999,53.297354531,137.91,57.96977312,21.39076716,61.7904484146,7.09977312,2.07076716,7.395597,50.87,19.32,54.4152487819,136.4,7.09977312,2.07076716,7.395597,7.09977312,2.07076716,7.395597,0.0,0.0,0.0,136.4
2020-04-28 09:30:00,54.12571616,2.6470838800000003,54.1904069269,8.11571616,2.36708388,8.453871,46.01,0.28,46.0108519808,138.33,52.30571616,22.78708388,57.0538266444,8.11571616,2.36708388,8.453871,44.19,20.42,48.6798983154,136.78,8.11571616,2.36708388,8.453871,8.11571616,2.36708388,8.453871,0.0,0.0,0.0,136.78
2020-04-28 10:00:00,55.17395776,4.19323768,55.3330720017,8.27395776,2.41323768,8.618706,46.9,1.78,46.9337660965,138.0,52.68395776,20.92323768,56.6866940319,8.27395776,2.41323768,8.618706,44.41,18.51,48.1130772244,136.46,8.27395776,2.41323768,8.618706,8.27395776,2.41323768,8.618706,0.0,0.0,0.0,136.46
2020-04-28 10:30:00,55.58070048,4.41978764,55.7561547152,8.81070048,2.56978764,9.177813,46.77,1.85,46.8065743246,137.94,53.46070048,20.85978764,57.3862112027,8.81070048,2.56978764,9.177813,44.65,18.29,48.2508714947,136.43,8.81070048,2.56978764,9.177813,8.81070048,2.56978764,9.177813,0.0,0.0,0.0,136.43
2020-04-28 11:00:00,55.46093952,4.30985736,55.6281464989,9.53093952,2.7798573600000003,9.928062,45.93,1.53,45.9554762787,137.94,53.14093952,21.48985736,57.3216662565,9.53093952,2.7798573600000003,9.928062,43.61,18.71,47.4541483961,136.43,9.53093952,2.7798573600000003,9.928062,9.53093952,2.7798573600000003,9.928062,0.0,0.0,0.0,136.43
2020-04-28 11:30:00,56.65325728,4.56720004,56.8370554888,9.45325728,2.75720004,9.847142999999999,47.2,1.81,47.2346917001,137.7,54.48325728,21.10720004,58.4289244926,9.45325728,2.75720004,9.847142999999999,45.03,18.35,48.6253370168,136.16,9.45325728,2.75720004,9.847142999999999,9.45325728,2.75720004,9.847142999999999,0.0,0.0,0.0,136.16
2020-04-28 12:00:00,60.686176,5.759718,60.9588903192,7.8161760000000005,2.279718,8.14185,52.87,3.48,52.9844061965,137.39,57.876176,19.199718,60.9777083832,7.8161760000000005,2.279718,8.14185,50.06,16.92,52.8421233487,135.85,7.8161760000000005,2.279718,8.14185,7.8161760000000005,2.279718,8.14185,0.0,0.0,0.0,135.85
2020-04-28 12:30:00,56.7512304,4.2486922,56.9100477712,8.3612304,2.4386922,8.709615,48.39,1.81,48.4238391704,137.59,54.4512304,20.8186922,58.2954066543,8.3612304,2.4386922,8.709615,46.09,18.38,49.619678556,136.08,8.3612304,2.4386922,8.709615,8.3612304,2.4386922,8.709615,0.0,0.0,0.0,136.08
2020-04-28 13:00:00,56.80301792,4.30046356,56.9655758476,9.05301792,2.64046356,9.430227,47.75,1.6600000000000001,47.7788457374,137.83,54.27301792,21.42046356,58.3472084445,9.05301792,2.64046356,9.430227,45.22,18.78,48.9646484721,136.34,9.05301792,2.64046356,9.430227,9.05301792,2.64046356,9.430227,0.0,0.0,0.0,136.34
2020-04-28 13:30:00,54.13954208,3.40111644,54.2462681635,8.36954208,2.44111644,8.718273,45.77,0.96,45.7800666229,137.96,51.97954208,21.71111644,56.3315663897,8.36954208,2.44111644,8.718273,43.61,19.27,47.6777201636,136.44,8.36954208,2.44111644,8.718273,8.36954208,2.44111644,8.718273,0.0,0.0,0.0,136.44
2020-04-28 14:00:00,56.86470752,3.48470636,56.9713800057,7.76470752,2.26470636,8.088237,49.1,1.22,49.1151544841,138.06,54.61470752,21.41470636,58.6630712287,7.76470752,2.26470636,8.088237,46.85,19.15,50.6126960357,136.55,7.76470752,2.26470636,8.088237,7.76470752,2.26470636,8.088237,0.0,0.0,0.0,136.55
2020-04-28 14:30:00,58.95653536,2.96148948,59.0308688873,8.09653536,2.36148948,8.433891,50.86,0.6000000000000001,50.8635390039,138.26,56.88653536,22.01148948,60.9965865798,8.09653536,2.36148948,8.433891,48.79,19.65,52.5983516852,136.71,8.09653536,2.36148948,8.433891,8.09653536,2.36148948,8.433891,0.0,0.0,0.0,136.71
2020-04-28 15:00:00,61.9383136,2.8961748,62.0059877761,8.0783136,2.3561748,8.41491,53.86,0.54,53.8627069502,138.44,59.6683136,22.2961748,63.6979360622,8.0783136,2.3561748,8.41491,51.59,19.94,55.3094178237,136.9,8.0783136,2.3561748,8.41491,8.0783136,2.3561748,8.41491,0.0,0.0,0.0,136.9
2020-04-28 15:30:00,64.17098112,2.9315361600000003,64.2379072056,7.89098112,2.30153616,8.219772,56.28,0.63,56.2835260089,138.53,62.47098112,22.60153616,66.4338236058,7.89098112,2.30153616,8.219772,54.58,20.3,58.2328635738,136.97,7.89098112,2.30153616,8.219772,7.89098112,2.30153616,8.219772,0.0,0.0,0.0,136.97
2020-04-28 16:00:00,66.90772448,3.01141964,66.9754600084,7.78772448,2.27141964,8.112213,59.12,0.74,59.1246310771,138.47,64.83772448,22.52141964,68.6377801094,7.78772448,2.27141964,8.112213,57.05,20.25,60.5373025498,136.92,7.78772448,2.27141964,8.112213,7.78772448,2.27141964,8.112213,0.0,0.0,0.0,136.92
2020-04-28 16:30:00,69.20623584,2.64890212,69.2569112911,7.91623584,2.30890212,8.246079,61.29,0.34,61.2909430503,138.34,67.33623584,22.79890212,71.0911991387,7.91623584,2.30890212,8.246079,59.42,20.49,62.8536116703,136.8,7.91623584,2.30890212,8.246079,7.91623584,2.30890212,8.246079,0.0,0.0,0.0,136.8
2020-04-28 17:00:00,74.81182048,3.12344764,74.8769951901,7.69182048,2.24344764,8.012313,67.12,0.88,67.1257685245,138.05,72.46182048,21.57344764,75.605086273,7.69182048,2.24344764,8.012313,64.77,19.33,67.5929123503,136.48,7.69182048,2.24344764,8.012313,7.69182048,2.24344764,8.012313,0.0,0.0,0.0,136.48
2020-04-28 17:30:00,76.6749776,3.2427018,76.7435163706,7.4149776,2.1627018,7.723935,69.26,1.08,69.2684199329,137.79,74.7449776,21.1427018,77.6777028228,7.4149776,2.1627018,7.723935,67.33,18.98,69.954051348,136.26,7.4149776,2.1627018,7.723935,7.4149776,2.1627018,7.723935,0.0,0.0,0.0,136.26
