Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-04-28 18:00:00,78.08819488,3.41780684,78.1629553127,6.91819488,2.01780684,7.206453,71.17,1.4,71.183768515,137.65,76.02819488,20.66780684,78.7873381724,6.91819488,2.01780684,7.206453,69.11,18.65,71.5822226534,136.12,6.91819488,2.01780684,7.206453,6.91819488,2.01780684,7.206453,0.0,0.0,0.0,136.12
2020-04-28 18:30:00,75.35323008,2.48927544,75.3943351699,6.6832300799999995,1.94927544,6.961698,68.67,0.54,68.6721231651,137.79,73.44323008,22.01927544,76.6730496034,6.6832300799999995,1.94927544,6.961698,66.76,20.07,69.7115664721,136.26,6.6832300799999995,1.94927544,6.961698,6.6832300799999995,1.94927544,6.961698,0.0,0.0,0.0,136.26
2020-04-28 19:00:00,75.25804544,2.77817992,75.3093067762,6.50804544,1.89817992,6.779214,68.75,0.88,68.7556317693,137.74,72.88804544,22.06817992,76.15557585,6.50804544,1.89817992,6.779214,66.38,20.17,69.376748987,136.21,6.50804544,1.89817992,6.779214,6.50804544,1.89817992,6.779214,0.0,0.0,0.0,136.21
2020-04-28 19:30:00,71.50167168,3.44715424,71.5847185186,6.64167168,1.93715424,6.918408,64.86,1.51,64.8775747081,137.74,69.60167168,23.47715424,73.4545401719,6.64167168,1.93715424,6.918408,62.96,21.54,66.5427171071,136.21,6.64167168,1.93715424,6.918408,6.64167168,1.93715424,6.918408,0.0,0.0,0.0,136.21
2020-04-28 20:00:00,70.19660672,3.68442696,70.2932329391,6.66660672,1.94442696,6.944382,63.53,1.74,63.5538236458,137.85,68.34660672,23.77442696,72.363540733,6.66660672,1.94442696,6.944382,61.68,21.83,65.4291318909,136.34,6.66660672,1.94442696,6.944382,6.66660672,1.94442696,6.944382,0.0,0.0,0.0,136.34
2020-04-28 20:30:00,71.64336,3.48473,71.7280584936,6.63336,1.93473,6.90975,65.01,1.55,65.0284753012,137.85,69.90336,23.40473,73.7174411226,6.63336,1.93473,6.90975,63.27,21.47,66.813574968,136.26,6.63336,1.93473,6.90975,6.63336,1.93473,6.90975,0.0,0.0,0.0,136.26
2020-04-28 21:00:00,72.8422912,3.1465016,72.9102177996,6.5022912,1.8965016000000001,6.77322,66.34,1.25,66.3517754096,137.85,70.6122912,23.0065016,74.265703958,6.5022912,1.8965016000000001,6.77322,64.11,21.11,67.4961050728,136.37,6.5022912,1.8965016000000001,6.77322,6.5022912,1.8965016000000001,6.77322,0.0,0.0,0.0,136.37
2020-04-28 21:30:00,70.28619744,4.07389092,70.4041627875,6.35619744,1.85389092,6.621039,63.93,2.22,63.9685336709,138.37,68.37619744,24.32389092,72.5737972401,6.35619744,1.85389092,6.621039,62.02,22.47,65.9650005685,136.86,6.35619744,1.85389092,6.621039,6.35619744,1.85389092,6.621039,0.0,0.0,0.0,136.86
2020-04-28 22:00:00,67.72756608,4.75137344,67.8940259278,6.34756608,1.8513734400000001,6.612048,61.38,2.9,61.4484694683,137.68,66.06756608,24.73137344,70.5447667794,6.34756608,1.8513734400000001,6.612048,59.72,22.88,63.9528951651,136.13,6.34756608,1.8513734400000001,6.612048,6.34756608,1.8513734400000001,6.612048,0.0,0.0,0.0,136.13
2020-04-28 22:30:00,64.81693792,4.41827356,64.9673501274,5.13693792,1.49827356,5.350977,59.68,2.92,59.7513916156,138.26,62.82693792,24.638273560000002,67.4853217553,5.13693792,1.49827356,5.350977,57.69,23.14,62.1578289518,136.74,5.13693792,1.49827356,5.350977,5.13693792,1.49827356,5.350977,0.0,0.0,0.0,136.74
2020-04-28 23:00:00,59.6845904,5.4196722,59.9301524941,5.0045904,1.4596722,5.213115,54.68,3.96,54.823206765,138.23,58.0745904,25.4596722,63.410196015,5.0045904,1.4596722,5.213115,53.07,24.0,58.2445267815,136.67,5.0045904,1.4596722,5.213115,5.0045904,1.4596722,5.213115,0.0,0.0,0.0,136.67
2020-04-28 23:30:00,57.14997504,4.5324927200000005,57.3294264521,4.97997504,1.45249272,5.187474,52.17,3.08,52.2608390671,137.82,54.98997504,24.85249272,60.3452048575,4.97997504,1.45249272,5.187474,50.01,23.4,55.2137673049,136.32,4.97997504,1.45249272,5.187474,4.97997504,1.45249272,5.187474,0.0,0.0,0.0,136.32
2020-04-29 00:00:00,52.58949504,6.05235272,52.936622125,5.45949504,1.59235272,5.686974,47.13,4.46,47.3405587208,138.1,50.89949504,26.24235272,57.2662175424,5.45949504,1.59235272,5.686974,45.44,24.65,51.6954166247,136.57,5.45949504,1.59235272,5.686974,5.45949504,1.59235272,5.686974,0.0,0.0,0.0,136.57
2020-04-29 00:30:00,51.81083424,6.16524332,52.1763621752,4.92083424,1.43524332,5.125869,46.89,4.73,47.1279640978,138.18,50.09083424,26.37524332,56.6104684228,4.92083424,1.43524332,5.125869,45.17,24.94,51.5977954955,136.66,4.92083424,1.43524332,5.125869,4.92083424,1.43524332,5.125869,0.0,0.0,0.0,136.66
2020-04-29 01:00:00,49.9794656,6.3777608,50.3847478359,4.9294656,1.4377608,5.13486,45.05,4.94,45.3200408208,138.43,48.3294656,26.9177608,55.3200062515,4.9294656,1.4377608,5.13486,43.4,25.48,50.3268357837,136.95,4.9294656,1.4377608,5.13486,4.9294656,1.4377608,5.13486,0.0,0.0,0.0,136.95
2020-04-29 01:30:00,50.85313184,5.63508012,51.1643933404,5.02313184,1.46508012,5.232429,45.83,4.17,46.0193198559,138.35,49.18313184,27.66508012,56.4299310263,5.02313184,1.46508012,5.232429,44.16,26.2,51.3473037267,137.03,5.02313184,1.46508012,5.232429,5.02313184,1.46508012,5.232429,0.0,0.0,0.0,137.03
2020-04-29 02:00:00,51.73522944,5.50319192,52.0270995397,5.32522944,1.5531919200000002,5.547114,46.41,3.95,46.577790845,138.17,50.08522944,27.51319192,57.1446054994,5.32522944,1.5531919200000002,5.547114,44.76,25.96,51.7433976465,136.85,5.32522944,1.5531919200000002,5.547114,5.32522944,1.5531919200000002,5.547114,0.0,0.0,0.0,136.85
2020-04-29 02:30:00,52.15863648,5.58293564,52.4565775648,4.87863648,1.42293564,5.081913,47.28,4.16,47.4626590068,138.38,50.47863648,27.64293564,57.5519298693,4.87863648,1.42293564,5.081913,45.6,26.22,52.6008402975,137.06,4.87863648,1.42293564,5.081913,4.87863648,1.42293564,5.081913,0.0,0.0,0.0,137.06
2020-04-29 03:00:00,51.10072448,5.61729464,51.4085405497,4.79072448,1.3972946400000001,4.9903379999999995,46.31,4.22,46.5018763062,138.62,49.40072448,27.737294640000002,56.655000601,4.79072448,1.3972946400000001,4.9903379999999995,44.61,26.34,51.805865498,137.29,4.79072448,1.3972946400000001,4.9903379999999995,4.79072448,1.3972946400000001,4.9903379999999995,0.0,0.0,0.0,137.29
2020-04-29 03:30:00,50.28094432,5.98985876,50.6364667969,4.73094432,1.37985876,4.928067,45.55,4.61,45.7826888682,138.62,48.61094432,28.09985876,56.1482499283,4.73094432,1.37985876,4.928067,43.88,26.72,51.3752158146,137.29,4.73094432,1.37985876,4.928067,4.73094432,1.37985876,4.928067,0.0,0.0,0.0,137.29
2020-04-29 04:00:00,49.08070432,6.50978876,49.5105330839,4.97070432,1.4497887600000001,5.177817,44.11,5.06,44.399275895,138.7,47.43070432,28.62978876,55.4015930884,4.97070432,1.4497887600000001,5.177817,42.46,27.18,50.4143233615,137.37,4.97070432,1.4497887600000001,5.177817,4.97070432,1.4497887600000001,5.177817,0.0,0.0,0.0,137.37
2020-04-29 04:30:00,49.14621888,6.70806384,49.6019047082,4.89621888,1.42806384,5.100228,44.25,5.28,44.5638968224,138.42,47.47621888,28.77806384,55.5172794499,4.89621888,1.42806384,5.100228,42.58,27.35,50.6071032564,137.1,4.89621888,1.42806384,5.100228,4.89621888,1.42806384,5.100228,0.0,0.0,0.0,137.1
2020-04-29 05:00:00,48.21929568,6.53396124,48.6599745721,5.01929568,1.46396124,5.228433,43.2,5.07,43.4964929621,138.28,46.51929568,28.62396124,54.6202895235,5.01929568,1.46396124,5.228433,41.5,27.16,49.5975362291,136.97,5.01929568,1.46396124,5.228433,5.01929568,1.46396124,5.228433,0.0,0.0,0.0,136.97
2020-04-29 05:30:00,49.72768736,5.76307548,50.0605226617,4.94768736,1.44307548,5.153841,44.78,4.32,44.98789615,137.84,47.93768736,27.83307548,55.4319579313,4.94768736,1.44307548,5.153841,42.99,26.39,50.4437528342,136.51,4.94768736,1.44307548,5.153841,4.94768736,1.44307548,5.153841,0.0,0.0,0.0,136.51
2020-04-29 06:00:00,49.97570944,6.19333192,50.3580072511,4.84570944,1.41333192,5.047614,45.13,4.78,45.3824338263,138.07,48.26570944,28.20333192,55.9017588197,4.84570944,1.41333192,5.047614,43.42,26.79,51.0196089754,136.76,4.84570944,1.41333192,5.047614,4.84570944,1.41333192,5.047614,0.0,0.0,0.0,136.76
2020-04-29 06:30:00,53.52828672,4.72491696,53.7364152085,4.98828672,1.45491696,5.196132,48.54,3.27,48.650020555,137.88,51.74828672,26.74491696,58.2509721949,4.98828672,1.45491696,5.196132,46.76,25.29,53.1609038674,136.56,4.98828672,1.45491696,5.196132,4.98828672,1.45491696,5.196132,0.0,0.0,0.0,136.56
2020-04-29 07:00:00,56.1321328,3.7364554,56.2563545889,5.0621328,1.4764553999999999,5.273055,51.07,2.26,51.1199814163,137.83,54.3921328,25.6764554,60.148021351,5.0621328,1.4764553999999999,5.273055,49.33,24.2,54.9462364498,136.53,5.0621328,1.4764553999999999,5.273055,5.0621328,1.4764553999999999,5.273055,0.0,0.0,0.0,136.53
2020-04-29 07:30:00,61.8922416,2.9844038,61.964152833,6.1522416,1.7944038,6.408585,55.74,1.19,55.7527012798,138.12,59.8822416,25.0144038,64.8968663073,6.1522416,1.7944038,6.408585,53.73,23.22,58.5327369939,136.8,6.1522416,1.7944038,6.408585,6.1522416,1.7944038,6.408585,0.0,0.0,0.0,136.8
2020-04-29 08:00:00,65.15908448,2.84514964,65.2211711544,6.42908448,1.87514964,6.696963,58.73,0.97,58.7380098403,137.89,63.26908448,23.33514964,67.4352004495,6.42908448,1.87514964,6.696963,56.84,21.46,60.7562112051,136.57,6.42908448,1.87514964,6.696963,6.42908448,1.87514964,6.696963,0.0,0.0,0.0,136.57
2020-04-29 08:30:00,64.37309984,3.22715412,64.4539409712,7.05309984,2.05715412,7.346979,57.32,1.17,57.3319396148,137.52,62.47309984,22.62715412,66.4445355706,7.05309984,2.05715412,7.346979,55.42,20.57,59.1143070669,136.15,7.05309984,2.05715412,7.346979,7.05309984,2.05715412,7.346979,0.0,0.0,0.0,136.15
2020-04-29 09:00:00,67.42865408,4.42710744,67.5738312613,7.25865408,2.11710744,7.561098,60.17,2.31,60.214325538,137.28,65.14865408,21.48710744,68.600604331,7.25865408,2.11710744,7.561098,57.89,19.37,61.044647595,135.9,7.25865408,2.11710744,7.561098,7.25865408,2.11710744,7.561098,0.0,0.0,0.0,135.9
2020-04-29 09:30:00,65.60100256,4.67570908,65.7674219677,6.43100256,1.87570908,6.698961,59.17,2.8,59.2362127419,137.11,64.46100256,20.22570908,67.5596044899,6.43100256,1.87570908,6.698961,58.03,18.35,60.8621672306,135.72,6.43100256,1.87570908,6.698961,6.43100256,1.87570908,6.698961,0.0,0.0,0.0,135.72
2020-04-29 10:00:00,69.3291344,7.0939142,69.6911220697,6.4591344,1.8839142,6.728265,62.87,5.21,63.0855054668,137.35,68.4891344,13.5039142,69.8077161178,6.4591344,1.8839142,6.728265,62.03,11.62,63.1089953969,136.3,6.4591344,1.8839142,6.728265,6.4591344,1.8839142,6.728265,0.0,0.0,0.0,136.3
2020-04-29 10:30:00,68.53595744,7.27382092,68.9208671811,6.59595744,1.92382092,6.870789,61.94,5.35,62.1706208751,138.04,69.55595744,6.79382092,69.8869602865,6.59595744,1.92382092,6.870789,62.96,4.87,63.1480680623,137.92,6.59595744,1.92382092,6.870789,6.59595744,1.92382092,6.870789,0.0,0.0,0.0,137.92
2020-04-29 11:00:00,67.32135232,7.45372776,67.7327286894,6.32135232,1.8437277600000002,6.584742,61.0,5.61,61.2574248561,138.07,68.33135232,6.91372776,68.6802252575,6.32135232,1.8437277600000002,6.584742,62.01,5.07,62.2169189208,137.94,6.32135232,1.8437277600000002,6.584742,6.32135232,1.8437277600000002,6.584742,0.0,0.0,0.0,137.94
2020-04-29 11:30:00,65.91593568,8.62298124,66.4775629971,8.37593568,2.44298124,8.724933,57.54,6.18,57.8709253425,138.07,67.04593568,7.98298124,67.5195192569,8.37593568,2.44298124,8.724933,58.67,5.54,58.9309808165,137.91,8.37593568,2.44298124,8.724933,8.37593568,2.44298124,8.724933,0.0,0.0,0.0,137.91
2020-04-29 12:00:00,68.52982272,7.36286496,68.9242220301,7.44982272,2.17286496,7.760232,61.08,5.19,61.3001019575,137.71,69.35982272,6.94286496,69.7064443334,7.44982272,2.17286496,7.760232,61.91,4.77,62.0934859708,137.55,7.44982272,2.17286496,7.760232,7.44982272,2.17286496,7.760232,0.0,0.0,0.0,137.55
2020-04-29 12:30:00,65.61538688,9.24323784,66.2632359697,7.72538688,2.25323784,8.047278,57.89,6.99,58.3104810476,137.88,66.67538688,8.67323784,67.2371346075,7.72538688,2.25323784,8.047278,58.95,6.42,59.298557318,137.73,7.72538688,2.25323784,8.047278,7.72538688,2.25323784,8.047278,0.0,0.0,0.0,137.73
2020-04-29 13:00:00,66.8136288,7.8760584,67.2762461003,7.5636288,2.2060584,7.87878,59.25,5.67,59.5206804397,137.78,67.5436288,9.1360584,68.1587071075,7.5636288,2.2060584,7.87878,59.98,6.93,60.3790137382,137.83,7.5636288,2.2060584,7.87878,7.5636288,2.2060584,7.87878,0.0,0.0,0.0,137.83
2020-04-29 13:30:00,66.7972256,8.1404408,67.291426826,7.1672256,2.0904408,7.46586,59.63,6.05,59.9361276694,137.78,67.8172256,9.3404408,68.4574314623,7.1672256,2.0904408,7.46586,60.65,7.25,61.0817894302,137.83,7.1672256,2.0904408,7.46586,7.1672256,2.0904408,7.46586,0.0,0.0,0.0,137.83
2020-04-29 14:00:00,64.01788288,8.25146584,64.5474710345,9.22788288,2.69146584,9.612378,54.79,5.5600000000000005,55.0713873077,137.95,64.89788288,9.57146584,65.5999097609,9.22788288,2.69146584,9.612378,55.67,6.88,56.093522799,138.01,9.22788288,2.69146584,9.612378,9.22788288,2.69146584,9.612378,0.0,0.0,0.0,138.01
2020-04-29 14:30:00,63.83095168,8.54694424,64.4006261477,7.36095168,2.14694424,7.667658,56.47,6.4,56.8315132651,138.14,64.87095168,9.74694424,65.5991104657,7.36095168,2.14694424,7.667658,57.51,7.6,58.01,138.19,7.36095168,2.14694424,7.667658,7.36095168,2.14694424,7.667658,0.0,0.0,0.0,138.19
2020-04-29 15:00:00,65.01141152,8.42957836,65.5556360594,7.06141152,2.05957836,7.355637,57.95,6.37,58.2990514503,138.01,65.53141152,9.83957836,66.2660033358,7.06141152,2.05957836,7.355637,58.47,7.78,58.9853312273,138.05,7.06141152,2.05957836,7.355637,7.06141152,2.05957836,7.355637,0.0,0.0,0.0,138.05
2020-04-29 15:30:00,65.21742592,8.73883256,65.8003027208,6.64742592,1.93883256,6.924402,58.57,6.8,58.9634200161,137.87,66.21742592,10.04883256,66.9755666739,6.64742592,1.93883256,6.924402,59.57,8.11,60.1195226195,137.93,6.64742592,1.93883256,6.924402,6.64742592,1.93883256,6.924402,0.0,0.0,0.0,137.93
2020-04-29 16:00:00,68.57373824,8.75734032,69.1306631365,8.01373824,2.33734032,8.347644,60.56,6.42,60.899343182,137.87,69.34373824,10.10734032,70.0764750929,8.01373824,2.33734032,8.347644,61.33,7.77,61.8202377867,137.89,8.01373824,2.33734032,8.347644,8.01373824,2.33734032,8.347644,0.0,0.0,0.0,137.89
2020-04-29 16:30:00,74.3344784,9.4250562,74.9296093902,7.1144784,2.0750562,7.410915,67.22,7.35,67.6206396006,138.06,75.3544784,10.6850562,76.1082639464,7.1144784,2.0750562,7.410915,68.24,8.61,68.7810271805,138.1,7.1144784,2.0750562,7.410915,7.1144784,2.0750562,7.410915,0.0,0.0,0.0,138.1
2020-04-29 17:00:00,73.78249952,10.44531236,74.5181976816,7.97249952,2.32531236,8.304687,65.81,8.12,66.3090529264,138.15,74.45249952,11.85531236,75.3904709889,7.97249952,2.32531236,8.304687,66.48,9.53,67.1595957403,138.2,7.97249952,2.32531236,8.304687,7.97249952,2.32531236,8.304687,0.0,0.0,0.0,138.2
2020-04-29 17:30:00,76.75659552,10.37734036,77.4549168792,7.87659552,2.29734036,8.204787,68.88,8.08,69.3522948431,137.98,76.73659552,12.27734036,77.7125355288,7.87659552,2.29734036,8.204787,68.86,9.98,69.5794509895,138.08,7.87659552,2.29734036,8.204787,7.87659552,2.29734036,8.204787,0.0,0.0,0.0,138.08
2020-04-29 18:00:00,77.74531712,10.19363416,78.4107423219,7.55531712,2.20363416,7.870122,70.19,7.99,70.6433025842,137.78,77.90531712,12.05363416,78.8322810277,7.55531712,2.20363416,7.870122,70.35,9.85,71.0362231541,137.87,7.55531712,2.20363416,7.870122,7.55531712,2.20363416,7.870122,0.0,0.0,0.0,137.87
2020-04-29 18:30:00,73.59645632,11.21479976,74.4460214956,7.21645632,2.10479976,7.517142,66.38,9.11,67.00221265,137.99,73.83645632,13.02479976,74.9764475731,7.21645632,2.10479976,7.517142,66.62,10.92,67.5090423573,138.11,7.21645632,2.10479976,7.517142,7.21645632,2.10479976,7.517142,0.0,0.0,0.0,138.11
2020-04-29 19:00:00,71.86342976,10.95433368,72.6935345354,6.80342976,1.98433368,7.086906,65.06,8.97,65.6754482284,138.24,71.63342976,13.05433368,72.8132123107,6.80342976,1.98433368,7.086906,64.83,11.07,65.7683343259,138.35,6.80342976,1.98433368,7.086906,6.80342976,1.98433368,7.086906,0.0,0.0,0.0,138.35
2020-04-29 19:30:00,66.5612816,13.1541238,67.8486195967,7.1112816,2.0741238,7.407585,59.45,11.08,60.4737042027,138.63,66.5712816,14.3841238,68.1075513534,7.1112816,2.0741238,7.407585,59.46,12.31,60.7209000263,138.65,7.1112816,2.0741238,7.407585,7.1112816,2.0741238,7.407585,0.0,0.0,0.0,138.65
2020-04-29 20:00:00,64.19044288,15.30554584,65.9899438596,6.6704428799999995,1.9455458399999999,6.948378,57.52,13.36,59.0511642561,138.97,64.33044288,13.84554584,65.8035334974,6.6704428799999995,1.9455458399999999,6.948378,57.66,11.9,58.8751696388,138.68,6.6704428799999995,1.9455458399999999,6.948378,6.6704428799999995,1.9455458399999999,6.948378,0.0,0.0,0.0,138.68
2020-04-29 20:30:00,65.5451184,15.6385762,67.3849212483,6.4751184,1.8885762,6.744915,59.07,13.75,60.6492159883,139.01,65.8251184,13.9185762,67.2805542175,6.4751184,1.8885762,6.744915,59.35,12.03,60.5569434499,138.68,6.4751184,1.8885762,6.744915,6.4751184,1.8885762,6.744915,0.0,0.0,0.0,138.68
2020-04-29 21:00:00,66.65477888,15.06764384,68.3366185762,6.33477888,1.84764384,6.5987279999999995,60.32,13.22,61.7516866166,138.96,66.44477888,13.75764384,67.8541185518,6.33477888,1.84764384,6.5987279999999995,60.11,11.91,61.278546001,138.68,6.33477888,1.84764384,6.5987279999999995,6.33477888,1.84764384,6.5987279999999995,0.0,0.0,0.0,138.68
2020-04-29 21:30:00,66.27381984,15.75736412,68.1213161954,6.33381984,1.84736412,6.597729,59.94,13.91,61.5328505759,139.05,66.35381984,14.19736412,67.855689189,6.33381984,1.84736412,6.597729,60.02,12.35,61.2774256966,138.75,6.33381984,1.84736412,6.597729,6.33381984,1.84736412,6.597729,0.0,0.0,0.0,138.75
2020-04-29 22:00:00,66.75553952,14.31953236,68.2740877904,4.93553952,1.43953236,5.141187,61.82,12.88,63.1475003464,139.38,67.04553952,12.64953236,68.2284034582,4.93553952,1.43953236,5.141187,62.11,11.21,63.1135183618,139.06,4.93553952,1.43953236,5.141187,4.93553952,1.43953236,5.141187,0.0,0.0,0.0,139.06
2020-04-29 22:30:00,63.58717792,15.12834356,65.3620377184,4.89717792,1.42834356,5.101227,58.69,13.7,60.2677865862,139.63,63.52717792,13.65834356,64.9788633579,4.89717792,1.42834356,5.101227,58.63,12.23,59.8919844387,139.36,4.89717792,1.42834356,5.101227,4.89717792,1.42834356,5.101227,0.0,0.0,0.0,139.36
2020-04-29 23:00:00,58.29891616,15.55468388,60.3383113456,4.91891616,1.4346838800000001,5.123871,53.38,14.12,55.2159288612,139.91,58.39891616,16.58468388,60.7081967123,4.91891616,1.4346838800000001,5.123871,53.48,15.15,55.5844663553,139.64,4.91891616,1.4346838800000001,5.123871,4.91891616,1.4346838800000001,5.123871,0.0,0.0,0.0,139.64
2020-04-29 23:30:00,57.5087264,4.1000452,57.6546961035,4.8687264,1.4200452000000001,5.07159,52.64,2.68,52.7081777336,139.4,55.2487264,25.4700452,60.8370361812,4.8687264,1.4200452000000001,5.07159,50.38,24.05,55.8260414144,137.9,4.8687264,1.4200452000000001,5.07159,4.8687264,1.4200452000000001,5.07159,0.0,0.0,0.0,137.9
2020-04-30 00:00:00,51.66334112,6.35389116,52.0525959829,5.53334112,1.61389116,5.763897,46.13,4.74,46.3728853965,139.33,49.83334112,26.88389116,56.6224822053,5.53334112,1.61389116,5.763897,44.3,25.27,51.0006166629,137.76,5.53334112,1.61389116,5.763897,5.53334112,1.61389116,5.763897,0.0,0.0,0.0,137.76
2020-04-30 00:30:00,50.15091392,7.05526656,50.6447524749,5.16091392,1.50526656,5.375952,44.99,5.55,45.3310335201,139.69,48.36091392,27.61526656,55.690043476,5.16091392,1.50526656,5.375952,43.2,26.11,50.4774414962,138.12,5.16091392,1.50526656,5.375952,5.16091392,1.50526656,5.375952,0.0,0.0,0.0,138.12
2020-04-30 01:00:00,49.22356128,7.22312204,49.7507032824,5.15356128,1.50312204,5.3682929999999995,44.07,5.72,44.4396590896,139.84,47.49356128,27.79312204,55.0281382184,5.15356128,1.50312204,5.3682929999999995,42.34,26.29,49.8381349972,138.28,5.15356128,1.50312204,5.3682929999999995,5.15356128,1.50312204,5.3682929999999995,0.0,0.0,0.0,138.28
2020-04-30 01:30:00,49.15614848,7.23512664,49.6857523933,5.36614848,1.56512664,5.589738,43.79,5.67,44.155554577,139.63,47.44614848,27.73512664,54.9579316871,5.36614848,1.56512664,5.589738,42.08,26.17,49.5539635145,138.06,5.36614848,1.56512664,5.589738,5.36614848,1.56512664,5.589738,0.0,0.0,0.0,138.06
2020-04-30 02:00:00,51.018896,7.037178,51.5019380535,5.098896,1.487178,5.31135,45.92,5.55,46.2541771087,139.54,49.288896,27.507178,56.445018473,5.098896,1.487178,5.31135,44.19,26.02,51.2815415135,137.98,5.098896,1.487178,5.31135,5.098896,1.487178,5.31135,0.0,0.0,0.0,137.98
2020-04-30 02:30:00,50.80412064,7.00661852,51.2850014828,5.23412064,1.52661852,5.452209,45.57,5.48,45.8983147839,139.66,49.10412064,27.45661852,56.2590487333,5.23412064,1.52661852,5.452209,43.87,25.93,50.9601981943,138.09,5.23412064,1.52661852,5.452209,5.23412064,1.52661852,5.452209,0.0,0.0,0.0,138.09
2020-04-30 03:00:00,49.12241248,7.20820364,49.6484602739,5.10241248,1.48820364,5.315013,44.02,5.72,44.3900754674,139.85,47.51241248,27.67820364,54.9864737586,5.10241248,1.48820364,5.315013,42.41,26.19,49.8450017554,138.28,5.10241248,1.48820364,5.315013,5.10241248,1.48820364,5.315013,0.0,0.0,0.0,138.28
2020-04-30 03:30:00,49.19754752,7.13720136,49.7125570177,4.92754752,1.43720136,5.132862,44.27,5.7,44.635444436,139.92,47.55754752,27.62720136,54.9998416462,4.92754752,1.43720136,5.132862,42.63,26.19,50.0323195545,138.34,4.92754752,1.43720136,5.132862,4.92754752,1.43720136,5.132862,0.0,0.0,0.0,138.34
2020-04-30 04:00:00,47.42174272,7.07342496,47.9463765395,5.5317427200000004,1.6134249600000001,5.762232,41.89,5.46,42.2443333478,139.87,45.76174272,27.65342496,53.4682055879,5.5317427200000004,1.6134249600000001,5.762232,40.23,26.04,47.922171278,138.3,5.5317427200000004,1.6134249600000001,5.762232,5.5317427200000004,1.6134249600000001,5.762232,0.0,0.0,0.0,138.3
2020-04-30 04:30:00,47.17057376,7.24100068,47.7231088645,5.66057376,1.65100068,5.896431,41.51,5.59,41.8847012643,139.87,45.60057376,27.76100068,53.3861919039,5.66057376,1.65100068,5.896431,39.94,26.11,47.7172474059,138.3,5.66057376,1.65100068,5.896431,5.66057376,1.65100068,5.896431,0.0,0.0,0.0,138.3
2020-04-30 05:00:00,47.08719744,7.18251592,47.6318454156,5.35719744,1.56251592,5.580414,41.73,5.62,42.1067369907,139.78,45.52719744,27.66251592,53.2723239005,5.35719744,1.56251592,5.580414,40.17,26.1,47.9044768263,138.2,5.35719744,1.56251592,5.580414,5.35719744,1.56251592,5.580414,0.0,0.0,0.0,138.2
2020-04-30 05:30:00,47.93277216,6.73664188,48.403853057,5.06277216,1.47664188,5.273721,42.87,5.26,43.1914864296,139.54,46.41277216,27.15664188,53.7738655647,5.06277216,1.47664188,5.273721,41.35,25.68,48.6753007181,137.94,5.06277216,1.47664188,5.273721,5.06277216,1.47664188,5.273721,0.0,0.0,0.0,137.94
2020-04-30 06:00:00,47.52840608,7.39661844,48.1005129791,5.50840608,1.60661844,5.737923,42.02,5.79,42.4170307777,139.39,46.07840608,27.70661844,53.7668690948,5.50840608,1.60661844,5.737923,40.57,26.1,48.2403866071,137.81,5.50840608,1.60661844,5.737923,5.50840608,1.60661844,5.737923,0.0,0.0,0.0,137.81
2020-04-30 06:30:00,50.9646896,5.7738678,51.2907119798,5.7046896,1.6638678,5.942385,45.26,4.11,45.4462286664,138.96,49.4346896,26.0338678,55.8708404132,5.7046896,1.6638678,5.942385,43.73,24.37,50.0620594862,137.37,5.7046896,1.6638678,5.942385,5.7046896,1.6638678,5.942385,0.0,0.0,0.0,137.37
2020-04-30 07:00:00,53.44201216,5.05808688,53.6808430131,5.82201216,1.69808688,6.064596,47.62,3.36,47.738391259,139.27,51.93201216,25.37808688,57.8012212732,5.82201216,1.69808688,6.064596,46.11,23.68,51.8350701745,137.71,5.82201216,1.69808688,6.064596,5.82201216,1.69808688,6.064596,0.0,0.0,0.0,137.71
2020-04-30 07:30:00,51.67376896,4.24859928,51.8481339527,7.26376896,2.11859928,7.566426,44.41,2.13,44.46105037,138.79,49.86376896,24.52859928,55.5702045842,7.26376896,2.11859928,7.566426,42.6,22.41,48.1348948269,137.22,7.26376896,2.11859928,7.566426,7.26376896,2.11859928,7.566426,0.0,0.0,0.0,137.22
2020-04-30 08:00:00,47.48356864,3.51020752,47.6131373428,7.78356864,2.27020752,8.107884,39.7,1.24,39.7193605185,138.39,45.78356864,22.99020752,51.2316776929,7.78356864,2.27020752,8.107884,38.0,20.72,43.2818483894,136.81,7.78356864,2.27020752,8.107884,7.78356864,2.27020752,8.107884,0.0,0.0,0.0,136.81
2020-04-30 08:30:00,49.9894512,3.1140066,50.0863481238,9.3394512,2.7240066,9.728595,40.65,0.39,40.6518708057,138.43,48.3294512,22.6740066,53.3839529127,9.3394512,2.7240066,9.728595,38.99,19.95,43.7975181945,136.81,9.3394512,2.7240066,9.728595,9.3394512,2.7240066,9.728595,0.0,0.0,0.0,136.81
2020-04-30 09:00:00,44.61772256,5.17141908,44.9164195116,9.70772256,2.83141908,10.112211,34.91,2.34,34.9883366281,137.72,42.52772256,20.47141908,47.1983705788,9.70772256,2.83141908,10.112211,32.82,17.64,37.2601932362,136.12,9.70772256,2.83141908,10.112211,9.70772256,2.83141908,10.112211,0.0,0.0,0.0,136.12
2020-04-30 09:30:00,35.46122656,7.22869108,36.1905037803,12.20122656,3.55869108,12.709611,23.26,3.67,23.5477493617,137.21,33.75122656,20.68869108,39.5874630774,12.20122656,3.55869108,12.709611,21.55,17.13,27.528883014,135.75,12.20122656,3.55869108,12.709611,12.20122656,3.55869108,12.709611,0.0,0.0,0.0,135.75
2020-04-30 10:00:00,38.05198656,9.36724608,39.1879953594,11.44198656,3.33724608,11.918735999999999,26.61,6.03,27.2846660232,137.02,35.79198656,19.11724608,40.57752333,11.44198656,3.33724608,11.918735999999999,24.35,15.78,29.016045561,135.65,11.44198656,3.33724608,11.918735999999999,11.44198656,3.33724608,11.918735999999999,0.0,0.0,0.0,135.65
2020-04-30 10:30:00,36.40052672,9.00598696,37.4980819058,12.74052672,3.71598696,13.271382,23.66,5.29,24.244168371,137.06,34.72052672,19.99598696,40.0668749745,12.74052672,3.71598696,13.271382,21.98,16.28,27.3524916598,135.71,12.74052672,3.71598696,13.271382,12.74052672,3.71598696,13.271382,0.0,0.0,0.0,135.71
2020-04-30 11:00:00,54.71541376,7.09449568,55.1734390072,10.81541376,3.15449568,11.266056,43.9,3.94,44.0764517628,137.23,52.91541376,20.77449568,56.8473454451,10.81541376,3.15449568,11.266056,42.1,17.62,45.6385188191,135.88,10.81541376,3.15449568,11.266056,10.81541376,3.15449568,11.266056,0.0,0.0,0.0,135.88
2020-04-30 11:30:00,58.119512,6.843191,58.5209957039,8.479512,2.473191,8.832825,49.64,4.37,49.8319827019,137.42,56.219512,19.713191,59.5755270973,8.479512,2.473191,8.832825,47.74,17.24,50.7575137295,136.04,8.479512,2.473191,8.832825,8.479512,2.473191,8.832825,0.0,0.0,0.0,136.04
2020-04-30 12:00:00,61.67570528,8.45666404,62.2527733396,9.00570528,2.62666404,9.380943,52.67,5.83,52.9916767049,137.19,59.46570528,18.57666404,62.2997797051,9.00570528,2.62666404,9.380943,50.46,15.95,52.9208286027,135.84,9.00570528,2.62666404,9.380943,9.00570528,2.62666404,9.380943,0.0,0.0,0.0,135.84
2020-04-30 12:30:00,53.83602336,8.47342348,54.4987735338,10.60602336,3.0934234800000002,11.047941,43.23,5.38,43.5634858569,137.14,51.20602336,19.74342348,54.8804117974,10.60602336,3.0934234800000002,11.047941,40.6,16.65,43.8814596384,135.84,10.60602336,3.0934234800000002,11.047941,10.60602336,3.0934234800000002,11.047941,0.0,0.0,0.0,135.84
2020-04-30 13:00:00,53.32199712,9.50099916,54.16183492,10.87199712,3.17099916,11.324997,42.45,6.33,42.9193592683,137.03,50.35199712,19.15099916,53.8709976035,10.87199712,3.17099916,11.324997,39.48,15.98,42.5914404546,135.77,10.87199712,3.17099916,11.324997,10.87199712,3.17099916,11.324997,0.0,0.0,0.0,135.77
2020-04-30 13:30:00,53.92839168,8.26286424,54.5577341414,9.91839168,2.8928642399999998,10.331658000000001,44.01,5.37,44.3364071616,137.42,51.29839168,19.69286424,54.9484657741,9.91839168,2.8928642399999998,10.331658000000001,41.38,16.8,44.660322435,136.13,9.91839168,2.8928642399999998,10.331658000000001,9.91839168,2.8928642399999998,10.331658000000001,0.0,0.0,0.0,136.13
2020-04-30 14:00:00,61.80080992,7.81106956,62.2924787951,9.26080992,2.70106956,9.646677,52.54,5.11,52.7879124421,137.67,59.02080992,19.93106956,62.2952930599,9.26080992,2.70106956,9.646677,49.76,17.23,52.6586222759,136.4,9.26080992,2.70106956,9.646677,9.26080992,2.70106956,9.646677,0.0,0.0,0.0,136.4
2020-04-30 14:30:00,46.63915136,7.58475248,47.2518667331,9.47915136,2.7647524800000003,9.874116,37.16,4.82,37.4712956808,137.88,43.99915136,20.21475248,48.420672633,9.47915136,2.7647524800000003,9.874116,34.52,17.45,38.6798771973,136.58,9.47915136,2.7647524800000003,9.874116,9.47915136,2.7647524800000003,9.874116,0.0,0.0,0.0,136.58
2020-04-30 15:00:00,53.00362496,8.30605728,53.650487849,11.40362496,3.32605728,11.878776,41.6,4.98,41.8970213738,137.82,50.15362496,20.78605728,54.2903884115,11.40362496,3.32605728,11.878776,38.75,17.46,42.5019305444,136.53,11.40362496,3.32605728,11.878776,11.40362496,3.32605728,11.878776,0.0,0.0,0.0,136.53
2020-04-30 15:30:00,57.59294912,6.85086016,57.9989833814,7.92294912,2.31086016,8.253072,49.67,4.54,49.8770538424,137.64,54.95294912,19.97086016,58.4693242009,7.92294912,2.31086016,8.253072,47.03,17.66,50.2364061215,136.34,7.92294912,2.31086016,8.253072,7.92294912,2.31086016,8.253072,0.0,0.0,0.0,136.34
2020-04-30 16:00:00,58.99700576,6.54787668,59.3592568827,7.22700576,2.10787668,7.528131,51.77,4.44,51.9600471516,137.68,56.31700576,19.88787668,59.7254784544,7.22700576,2.10787668,7.528131,49.09,17.78,52.2106933492,136.37,7.22700576,2.10787668,7.528131,7.22700576,2.10787668,7.528131,0.0,0.0,0.0,136.37
2020-04-30 16:30:00,58.35776416,4.58309788,58.5374531726,8.06776416,2.35309788,8.403921,50.29,2.23,50.3394179545,137.96,56.32776416,23.47309788,61.0229738652,8.06776416,2.35309788,8.403921,48.26,21.12,52.6790470681,136.79,8.06776416,2.35309788,8.403921,8.06776416,2.35309788,8.403921,0.0,0.0,0.0,136.79
2020-04-30 17:00:00,57.20403808,5.24659444,57.4441356961,7.87403808,2.29659444,8.202123,49.33,2.95,49.4181282527,137.69,55.14403808,22.91659444,59.7162895406,7.87403808,2.29659444,8.202123,47.27,20.62,51.5716714874,136.52,7.87403808,2.29659444,8.202123,7.87403808,2.29659444,8.202123,0.0,0.0,0.0,136.52
2020-04-30 17:30:00,64.91967232,4.65323776,65.0862233947,7.99967232,2.33323776,8.332992,56.92,2.32,56.9672607732,137.5,63.24967232,23.35323776,67.423250904,7.99967232,2.33323776,8.332992,55.25,21.02,59.1134747752,136.35,7.99967232,2.33323776,8.332992,7.99967232,2.33323776,8.332992,0.0,0.0,0.0,136.35
2020-04-30 18:00:00,74.22989216,4.06580188,74.3411570734,7.93989216,2.31580188,8.270721,66.29,1.75,66.3130952377,137.18,72.31989216,22.47580188,75.7319514616,7.93989216,2.31580188,8.270721,64.38,20.16,67.4626563367,135.86,7.93989216,2.31580188,8.270721,7.93989216,2.31580188,8.270721,0.0,0.0,0.0,135.86
2020-04-30 18:30:00,74.9854272,3.1982496,75.053601465,7.3654272,2.1482495999999998,7.67232,67.62,1.05,67.6281516826,137.77,73.2454272,22.7282496,76.6907160978,7.3654272,2.1482495999999998,7.67232,65.88,20.58,69.0196406829,136.42,7.3654272,2.1482495999999998,7.67232,7.3654272,2.1482495999999998,7.67232,0.0,0.0,0.0,136.42
2020-04-30 19:00:00,73.4265168,4.1973174,73.5463856538,6.6765168,1.9473174,6.954705,66.75,2.25,66.7879105827,137.85,71.1765168,21.6573174,74.3984942102,6.6765168,1.9473174,6.954705,64.5,19.71,67.4443036883,136.51,6.6765168,1.9473174,6.954705,6.6765168,1.9473174,6.954705,0.0,0.0,0.0,136.51
2020-04-30 19:30:00,72.1142688,2.8995784000000002,72.172538541,6.9242688,2.0195784,7.21278,65.19,0.88,65.1959392907,137.82,70.2242688,22.8095784,73.8357961647,6.9242688,2.0195784,7.21278,63.3,20.79,66.6266770896,136.45,6.9242688,2.0195784,7.21278,6.9242688,2.0195784,7.21278,0.0,0.0,0.0,136.45
2020-04-30 20:00:00,71.15636704,2.31102372,71.1938859802,6.58636704,1.92102372,6.860799,64.57,0.39,64.5711777808,137.95,69.37636704,23.52102372,73.2551626884,6.58636704,1.92102372,6.860799,62.79,21.6,66.4013862807,136.63,6.58636704,1.92102372,6.860799,6.58636704,1.92102372,6.860799,0.0,0.0,0.0,136.63
2020-04-30 20:30:00,69.231632,2.9254759999999997,69.2934144,6.361632,1.855476,6.6267,62.87,1.07,62.8791046374,138.17,67.631632,24.785476,72.030253835,6.361632,1.855476,6.6267,61.27,22.93,65.4201635583,136.8,6.361632,1.855476,6.6267,6.361632,1.855476,6.6267,0.0,0.0,0.0,136.8
2020-04-30 21:00:00,70.09148192,3.00251556,70.1557619688,6.59148192,1.92251556,6.866127,63.5,1.08,63.5091835879,137.3,68.03148192,24.47251556,72.2992845751,6.59148192,1.92251556,6.866127,61.44,22.55,65.447506446,136.0,6.59148192,1.92251556,6.866127,6.59148192,1.92251556,6.866127,0.0,0.0,0.0,136.0
2020-04-30 21:30:00,69.25070272,3.3564549599999998,69.3319956233,6.57070272,1.91645496,6.844482,62.68,1.44,62.6965389794,137.39,67.51070272,24.81645496,71.9274038078,6.57070272,1.91645496,6.844482,60.94,22.9,65.1006420859,136.06,6.57070272,1.91645496,6.844482,6.57070272,1.91645496,6.844482,0.0,0.0,0.0,136.06
2020-04-30 22:00:00,67.37669696,3.22820328,67.453988686,6.33669696,1.84820328,6.600726,61.04,1.38,61.055597614,137.55,65.86669696,24.65820328,70.3309942871,6.33669696,1.84820328,6.600726,59.53,22.81,63.7504274495,136.16,6.33669696,1.84820328,6.600726,6.33669696,1.84820328,6.600726,0.0,0.0,0.0,136.16
2020-04-30 22:30:00,63.52071392,3.35354156,63.6091765227,5.36071392,1.56354156,5.584077,58.16,1.79,58.187539044,138.15,61.71071392,25.13354156,66.6326280726,5.36071392,1.56354156,5.584077,56.35,23.57,61.0808267789,136.81,5.36071392,1.56354156,5.584077,5.36071392,1.56354156,5.584077,0.0,0.0,0.0,136.81
2020-04-30 23:00:00,59.43526944,3.5915369200000002,59.5436847269,5.28526944,1.54153692,5.505489,54.15,2.05,54.1887903537,137.64,57.83526944,26.44153692,63.5930284378,5.28526944,1.54153692,5.505489,52.55,24.9,58.1507738556,136.43,5.28526944,1.54153692,5.505489,5.28526944,1.54153692,5.505489,0.0,0.0,0.0,136.43
2020-04-30 23:30:00,56.764390399999996,3.5379472,56.8745381333,5.2043904,1.5179472,5.42124,51.56,2.02,51.5995542616,137.67,54.6543904,25.6579472,60.3774183326,5.2043904,1.5179472,5.42124,49.45,24.14,55.0276485051,136.38,5.2043904,1.5179472,5.42124,5.2043904,1.5179472,5.42124,0.0,0.0,0.0,136.38
2020-05-01 00:00:00,52.39045408,4.36263244,52.5717817894,5.46045408,1.59263244,5.6879729999999995,46.93,2.77,47.0116772728,138.4,50.75045408,27.57263244,57.7568926536,5.46045408,1.59263244,5.6879729999999995,45.29,25.98,52.2124937156,137.19,5.46045408,1.59263244,5.6879729999999995,5.46045408,1.59263244,5.6879729999999995,0.0,0.0,0.0,137.19
2020-05-01 00:30:00,50.8385264,5.3583202,51.1201267789,5.0685264,1.4783202,5.279715,45.77,3.88,45.9341626679,139.08,49.1285264,28.2683202,56.6807730466,5.0685264,1.4783202,5.279715,44.06,26.79,51.5653730715,137.81,5.0685264,1.4783202,5.279715,5.0685264,1.4783202,5.279715,0.0,0.0,0.0,137.81
2020-05-01 01:00:00,48.60260192,6.12617556,48.9871711817,5.47260192,1.59617556,5.700627,43.13,4.53,43.3672433987,139.43,47.00260192,28.38617556,54.9091936762,5.47260192,1.59617556,5.700627,41.53,26.79,49.4210987332,138.06,5.47260192,1.59617556,5.700627,5.47260192,1.59617556,5.700627,0.0,0.0,0.0,138.06
2020-05-01 01:30:00,49.75377088,5.89859984,50.1022075048,5.34377088,1.5585998399999998,5.566428,44.41,4.34,44.6215609319,139.56,48.19377088,28.12859984,55.8019505089,5.34377088,1.5585998399999998,5.566428,42.85,26.57,50.419117406,138.2,5.34377088,1.5585998399999998,5.566428,5.34377088,1.5585998399999998,5.566428,0.0,0.0,0.0,138.2
2020-05-01 02:00:00,50.99999456,5.75666508,51.3238603182,5.43999456,1.58666508,5.6666609999999995,45.56,4.17,45.7504371564,139.33,49.35999456,27.99666508,56.7470027276,5.43999456,1.58666508,5.6666609999999995,43.92,26.41,51.2489463306,137.97,5.43999456,1.58666508,5.6666609999999995,5.43999456,1.58666508,5.6666609999999995,0.0,0.0,0.0,137.97
2020-05-01 02:30:00,50.31369088,5.91190984,50.65982795,5.42369088,1.58190984,5.649678,44.89,4.33,45.098348085,139.08,48.63369088,28.11190984,56.1739740758,5.42369088,1.58190984,5.649678,43.21,26.53,50.7044869809,137.72,5.42369088,1.58190984,5.649678,5.42369088,1.58190984,5.649678,0.0,0.0,0.0,137.72
2020-05-01 03:00:00,49.56130336,6.05496348,49.9298044607,5.33130336,1.55496348,5.553441,44.23,4.5,44.4583276788,139.4,47.88130336,28.35496348,55.6473104957,5.33130336,1.55496348,5.553441,42.55,26.8,50.2866035839,138.05,5.33130336,1.55496348,5.553441,5.33130336,1.55496348,5.553441,0.0,0.0,0.0,138.05
2020-05-01 03:30:00,48.89063392,6.32685156,49.2983076359,5.44063392,1.58685156,5.667327,43.45,4.74,43.7077807718,139.55,47.22063392,28.68685156,55.2514589874,5.44063392,1.58685156,5.667327,41.78,27.1,49.7993815223,138.19,5.44063392,1.58685156,5.667327,5.44063392,1.58685156,5.667327,0.0,0.0,0.0,138.19
2020-05-01 04:00:00,47.642272320000004,6.50566276,48.0844024582,5.40227232,1.5756627600000002,5.627367,42.24,4.93,42.5267268903,139.62,45.94227232,28.92566276,54.2898365445,5.40227232,1.5756627600000002,5.627367,40.54,27.35,48.9031093081,138.26,5.40227232,1.5756627600000002,5.627367,5.40227232,1.5756627600000002,5.627367,0.0,0.0,0.0,138.26
2020-05-01 04:30:00,50.17649824,6.37314532,50.5796199758,5.25649824,1.53314532,5.475519,44.92,4.84,45.1799955733,139.65,48.35649824,28.823145320000002,56.2949787119,5.25649824,1.53314532,5.475519,43.1,27.29,51.0132737628,138.3,5.25649824,1.53314532,5.475519,5.25649824,1.53314532,5.475519,0.0,0.0,0.0,138.3
2020-05-01 05:00:00,46.9693056,7.0743808,47.4990792779,5.0893056,1.4843808,5.30136,41.88,5.59,42.2514200945,139.8,45.1293056,29.5743808,53.9564474705,5.0893056,1.4843808,5.30136,40.04,28.09,48.910629724,138.45,5.0893056,1.4843808,5.30136,5.0893056,1.4843808,5.30136,0.0,0.0,0.0,138.45
2020-05-01 05:30:00,46.78776672,6.64643196,47.257488004,5.50776672,1.60643196,5.737257,41.28,5.04,41.5865362828,139.69,44.86776672,29.27643196,53.5744898132,5.50776672,1.60643196,5.737257,39.36,27.67,48.1127685755,138.33,5.50776672,1.60643196,5.737257,5.50776672,1.60643196,5.737257,0.0,0.0,0.0,138.33
2020-05-01 06:00:00,46.85294208,7.07044144,47.383428788,4.97294208,1.45044144,5.180148,41.88,5.62,42.255399655,139.69,45.01294208,29.57044144,53.8569954756,4.97294208,1.45044144,5.180148,40.04,28.12,48.9278652712,138.33,4.97294208,1.45044144,5.180148,4.97294208,1.45044144,5.180148,0.0,0.0,0.0,138.33
2020-05-01 06:30:00,49.46332128,5.91305204,49.8155029732,5.39332128,1.5730520399999999,5.618043,44.07,4.34,44.2831852965,139.06,47.59332128,28.25305204,55.3476212681,5.39332128,1.5730520399999999,5.618043,42.2,26.68,49.9265700805,137.71,5.39332128,1.5730520399999999,5.618043,5.39332128,1.5730520399999999,5.618043,0.0,0.0,0.0,137.71
2020-05-01 07:00:00,50.65997408,5.38249244,50.9451096638,5.93997408,1.7324924400000001,6.187473,44.72,3.65,44.8687073582,138.98,48.81997408,27.65249244,56.107487979,5.93997408,1.7324924400000001,6.187473,42.88,25.92,50.1052971252,137.64,5.93997408,1.7324924400000001,6.187473,5.93997408,1.7324924400000001,6.187473,0.0,0.0,0.0,137.64
2020-05-01 07:30:00,53.74718656,3.74209608,53.8772989875,6.24718656,1.8220960800000001,6.507486,47.5,1.92,47.5387883733,138.59,51.66718656,25.91209608,57.8008208444,6.24718656,1.8220960800000001,6.507486,45.42,24.09,51.4130771302,137.24,6.24718656,1.8220960800000001,6.507486,6.24718656,1.8220960800000001,6.507486,0.0,0.0,0.0,137.24
2020-05-01 08:00:00,49.94141088,3.92624484,50.0955079746,7.70141088,2.24624484,8.022303,42.24,1.6800000000000002,42.2733958891,138.45,48.04141088,25.84624484,54.5527774881,7.70141088,2.24624484,8.022303,40.34,23.6,46.736234337,137.09,7.70141088,2.24624484,8.022303,7.70141088,2.24624484,8.022303,0.0,0.0,0.0,137.09
2020-05-01 08:30:00,41.86530496,3.23654728,41.9902250255,9.72530496,2.83654728,10.130526,32.14,0.4,32.1424890138,138.49,39.94530496,25.11654728,47.1854674197,9.72530496,2.83654728,10.130526,30.22,22.28,37.5452633497,137.09,9.72530496,2.83654728,10.130526,9.72530496,2.83654728,10.130526,0.0,0.0,0.0,137.09
2020-05-01 09:00:00,39.63230592,4.55067256,39.8927097762,11.76230592,3.43067256,12.252402,27.87,1.12,27.8924954065,138.82,37.23230592,24.61067256,44.631040857,11.76230592,3.43067256,12.252402,25.47,21.18,33.1257196148,137.42,11.76230592,3.43067256,12.252402,11.76230592,3.43067256,12.252402,0.0,0.0,0.0,137.42
2020-05-01 09:30:00,36.29738144,4.55715292,36.5823392108,11.16738144,3.2571529200000002,11.632689,25.13,1.3,25.1636026832,138.5,34.50738144,24.06715292,42.0712160927,11.16738144,3.2571529200000002,11.632689,23.34,20.81,31.2699808123,137.14,11.16738144,3.2571529200000002,11.632689,11.16738144,3.2571529200000002,11.632689,0.0,0.0,0.0,137.14
2020-05-01 10:00:00,43.99147616,4.84251388,44.257201848,12.35147616,3.60251388,12.866121,31.64,1.24,31.6642890335,138.61,41.66147616,24.81251388,48.4906118839,12.35147616,3.60251388,12.866121,29.31,21.21,36.1792785998,137.25,12.35147616,3.60251388,12.866121,12.35147616,3.60251388,12.866121,0.0,0.0,0.0,137.25
2020-05-01 10:30:00,48.72522464,4.25319052,48.9105013859,10.12522464,2.95319052,10.547109,38.6,1.3,38.6218849877,138.47,46.87522464,23.80319052,52.5726027887,10.12522464,2.95319052,10.547109,36.75,20.85,42.252633054,137.13,10.12522464,2.95319052,10.547109,10.12522464,2.95319052,10.547109,0.0,0.0,0.0,137.13
2020-05-01 11:00:00,50.65105056,4.35447308,50.8378831054,8.38105056,2.44447308,8.730261,42.27,1.9100000000000001,42.3131303498,138.44,49.52105056,22.02447308,54.1978953744,8.38105056,2.44447308,8.730261,41.14,19.58,45.5617822303,137.03,8.38105056,2.44447308,8.730261,8.38105056,2.44447308,8.730261,0.0,0.0,0.0,137.03
2020-05-01 11:30:00,47.35135008,4.65706044,47.5798125925,8.56135008,2.49706044,8.918073,38.79,2.16,38.850092664,138.52,46.38135008,21.78706044,51.2435911882,8.56135008,2.49706044,8.918073,37.82,19.29,42.4553471308,137.06,8.56135008,2.49706044,8.918073,8.56135008,2.49706044,8.918073,0.0,0.0,0.0,137.06
2020-05-01 12:00:00,44.47424448,6.15540464,44.8981895888,11.26424448,3.28540464,11.733588,33.21,2.87,33.3337816637,138.42,43.43424448,22.03540464,48.7041338204,11.26424448,3.28540464,11.733588,32.17,18.75,37.2353514822,136.99,11.26424448,3.28540464,11.733588,11.26424448,3.28540464,11.733588,0.0,0.0,0.0,136.99
2020-05-01 12:30:00,45.01856928,4.59041604,45.2519999496,12.13856928,3.54041604,12.644343,32.88,1.05,32.8967612388,138.57,43.92856928,23.99041604,50.0525649768,12.13856928,3.54041604,12.644343,31.79,20.45,37.7995581985,137.12,12.13856928,3.54041604,12.644343,12.13856928,3.54041604,12.644343,0.0,0.0,0.0,137.12
2020-05-01 13:00:00,39.09034912,6.47843516,39.6235474995,10.52034912,3.06843516,10.958697,28.57,3.41,28.7727822777,138.27,37.74034912,21.36843516,43.3698509668,10.52034912,3.06843516,10.958697,27.22,18.3,32.7996707301,136.88,10.52034912,3.06843516,10.958697,10.52034912,3.06843516,10.958697,0.0,0.0,0.0,136.88
2020-05-01 13:30:00,35.35176736,5.83801548,35.8305718657,10.86176736,3.16801548,11.314341,24.49,2.67,24.635117211,138.65,34.18176736,22.26801548,40.7953150897,10.86176736,3.16801548,11.314341,23.32,19.1,30.1435299857,137.24,10.86176736,3.16801548,11.314341,10.86176736,3.16801548,11.314341,0.0,0.0,0.0,137.24
2020-05-01 14:00:00,39.65210592,5.58894756,40.0440487304,11.96210592,3.48894756,12.460527,27.69,2.1,27.7695174607,138.94,38.49210592,23.18894756,44.9373954196,11.96210592,3.48894756,12.460527,26.53,19.7,33.0443777366,137.52,11.96210592,3.48894756,12.460527,11.96210592,3.48894756,12.460527,0.0,0.0,0.0,137.52
2020-05-01 14:30:00,50.76002016,3.37125588,50.8718489231,9.81002016,2.86125588,10.218771,40.95,0.51,40.953175701,138.74,49.80002016,23.99125588,55.2776841649,9.81002016,2.86125588,10.218771,39.99,21.13,45.2291609473,137.28,9.81002016,2.86125588,10.218771,9.81002016,2.86125588,10.218771,0.0,0.0,0.0,137.28
2020-05-01 15:00:00,50.93532544,4.65071992,51.1472049427,9.22532544,2.6907199200000003,9.609714,41.71,1.96,41.7560259124,138.83,49.13532544,23.64071992,54.5267259647,9.22532544,2.6907199200000003,9.609714,39.91,20.95,45.0745005519,137.49,9.22532544,2.6907199200000003,9.609714,9.22532544,2.6907199200000003,9.609714,0.0,0.0,0.0,137.49
2020-05-01 15:30:00,48.42027968,6.37549824,48.838206991,10.03027968,2.92549824,10.448208,38.39,3.45,38.5447091051,138.61,47.60027968,22.16549824,52.5080559328,10.03027968,2.92549824,10.448208,37.57,19.24,42.2099810471,137.29,10.03027968,2.92549824,10.448208,10.03027968,2.92549824,10.448208,0.0,0.0,0.0,137.29
2020-05-01 16:00:00,53.5166144,6.6881792,53.9329190555,8.9766144,2.6181792,9.35064,44.54,4.07,44.7255687499,138.52,52.3366144,21.2681792,56.4929787968,8.9766144,2.6181792,9.35064,43.36,18.65,47.200763765,137.21,8.9766144,2.6181792,9.35064,8.9766144,2.6181792,9.35064,0.0,0.0,0.0,137.21
2020-05-01 16:30:00,52.55818176,5.28071968,52.8228025597,10.04818176,2.93071968,10.466856,42.51,2.35,42.5749057544,137.96,50.91818176,23.52071968,56.088193838,10.04818176,2.93071968,10.466856,40.87,20.59,45.7635772203,136.72,10.04818176,2.93071968,10.466856,10.04818176,2.93071968,10.466856,0.0,0.0,0.0,136.72
2020-05-01 17:00:00,55.544885120000004,5.91225816,55.8586525038,9.98488512,2.91225816,10.400922,45.56,3.0,45.658664019,137.1,53.21488512,22.78225816,57.8865725812,9.98488512,2.91225816,10.400922,43.23,19.87,47.5778288702,135.85,9.98488512,2.91225816,10.400922,9.98488512,2.91225816,10.400922,0.0,0.0,0.0,135.85
2020-05-01 17:30:00,57.14948192,5.52526556,57.4159546053,8.58948192,2.50526556,8.947377,48.56,3.02,48.6538179386,136.89,55.40948192,22.13526556,59.6672495432,8.58948192,2.50526556,8.947377,46.82,19.63,50.7685857593,135.68,8.58948192,2.50526556,8.947377,8.58948192,2.50526556,8.947377,0.0,0.0,0.0,135.68
2020-05-01 18:00:00,58.65657472,6.89650096,59.0606085591,8.69657472,2.53650096,9.058932,49.96,4.36,50.1498873379,136.74,57.16657472,18.69650096,60.1462917674,8.69657472,2.53650096,9.058932,48.47,16.16,51.0929202532,135.84,8.69657472,2.53650096,9.058932,8.69657472,2.53650096,9.058932,0.0,0.0,0.0,135.84
2020-05-01 18:30:00,54.72427776,9.96999768,55.6250611693,7.95427776,2.31999768,8.285706,46.77,7.65,47.3915118982,137.67,54.96427776,12.10999768,56.2825361323,7.95427776,2.31999768,8.285706,47.01,9.79,48.01858182,137.81,7.95427776,2.31999768,8.285706,7.95427776,2.31999768,8.285706,0.0,0.0,0.0,137.81
2020-05-01 19:00:00,54.66442816,9.74962488,55.5270644944,7.40442816,2.15962488,7.712946,47.26,7.59,47.8656003827,137.86,54.34442816,12.26962488,55.712301754,7.40442816,2.15962488,7.712946,46.94,10.11,48.0164107363,137.99,7.40442816,2.15962488,7.712946,7.40442816,2.15962488,7.712946,0.0,0.0,0.0,137.99
2020-05-01 19:30:00,52.04647584,11.06897212,53.2105045189,7.67647584,2.23897212,7.996329,44.37,8.83,45.2400906277,138.14,52.07647584,13.25897212,53.7378793552,7.67647584,2.23897212,7.996329,44.4,11.02,45.7471354294,138.26,7.67647584,2.23897212,7.996329,7.67647584,2.23897212,7.996329,0.0,0.0,0.0,138.26
2020-05-01 20:00:00,49.78987328,11.60496304,51.1244232085,6.83987328,1.99496304,7.124868,42.95,9.61,44.0119824593,138.44,49.94987328,13.90496304,51.8491835792,6.83987328,1.99496304,7.124868,43.11,11.91,44.7249393516,138.6,6.83987328,1.99496304,7.124868,6.83987328,1.99496304,7.124868,0.0,0.0,0.0,138.6
2020-05-01 20:30:00,49.02555808,12.12370444,50.5023717701,6.35555808,1.85370444,6.620373,42.67,10.27,43.8885155821,138.16,49.24555808,14.15370444,51.2391680259,6.35555808,1.85370444,6.620373,42.89,12.3,44.6188536383,138.27,6.35555808,1.85370444,6.620373,6.35555808,1.85370444,6.620373,0.0,0.0,0.0,138.27
2020-05-01 21:00:00,49.51111232,11.62365776,50.8572478894,6.56111232,1.91365776,6.834492,42.95,9.71,44.0339255575,137.93,49.16111232,14.10365776,51.1441895698,6.56111232,1.91365776,6.834492,42.6,12.19,44.3097743167,138.11,6.56111232,1.91365776,6.834492,6.56111232,1.91365776,6.834492,0.0,0.0,0.0,138.11
2020-05-01 21:30:00,48.32114208,12.22491644,49.8435688317,6.77114208,1.9749164399999999,7.053273,41.55,10.25,42.7956189347,137.8,48.35114208,14.38491644,50.4456020028,6.77114208,1.9749164399999999,7.053273,41.58,12.41,43.3924474995,137.97,6.77114208,1.9749164399999999,7.053273,6.77114208,1.9749164399999999,7.053273,0.0,0.0,0.0,137.97
2020-05-01 22:00:00,47.58074272,12.43479996,49.178769076,6.53074272,1.90479996,6.8028569999999995,41.05,10.53,42.3790443498,137.48,47.89074272,14.48479996,50.0333155823,6.53074272,1.90479996,6.8028569999999995,41.36,12.58,43.2308454694,137.6,6.53074272,1.90479996,6.8028569999999995,6.53074272,1.90479996,6.8028569999999995,0.0,0.0,0.0,137.6
2020-05-01 22:30:00,49.55900576,10.72512668,50.7062461066,5.22900576,1.52512668,5.446881,44.33,9.2,45.2745944212,137.48,49.39900576,13.00512668,51.0822384987,5.22900576,1.52512668,5.446881,44.17,11.48,45.6374769241,137.65,5.22900576,1.52512668,5.446881,5.22900576,1.52512668,5.446881,0.0,0.0,0.0,137.65
2020-05-01 23:00:00,45.73990496,11.48622228,47.1600700595,5.12990496,1.49622228,5.343651,40.61,9.99,41.8207149628,138.23,46.00990496,13.48622228,47.945693715,5.12990496,1.49622228,5.343651,40.88,11.99,42.6020480728,138.35,5.12990496,1.49622228,5.343651,5.12990496,1.49622228,5.343651,0.0,0.0,0.0,138.35
