Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-05-01 23:30:00,44.37247232,10.64738776,45.6320410008,5.20247232,1.51738776,5.419242,39.17,9.13,40.2199676778,138.56,43.82247232,13.49738776,45.8539917192,5.20247232,1.51738776,5.419242,38.62,11.98,40.4354399012,138.77,5.20247232,1.51738776,5.419242,5.20247232,1.51738776,5.419242,0.0,0.0,0.0,138.77
2020-05-02 00:00:00,41.88312192,12.02466056,43.5750887934,4.95312192,1.44466056,5.159502,36.93,10.58,38.4156387426,138.8,41.67312192,14.42466056,44.0989787051,4.95312192,1.44466056,5.159502,36.72,12.98,38.9466147438,138.95,4.95312192,1.44466056,5.159502,4.95312192,1.44466056,5.159502,0.0,0.0,0.0,138.95
2020-05-02 00:30:00,33.56,10.99,35.3136475035,0.0,0.0,0.0,33.56,10.99,35.3136475035,139.07,33.42,13.41,36.0100610941,0.0,0.0,0.0,33.42,13.41,36.0100610941,139.26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,139.26
2020-05-02 01:00:00,33.69,11.66,35.6506900354,0.0,0.0,0.0,33.69,11.66,35.6506900354,139.44,33.7,13.94,36.469351516,0.0,0.0,0.0,33.7,13.94,36.469351516,139.61,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,139.61
2020-05-02 01:30:00,33.4,10.61,35.0447157215,0.0,0.0,0.0,33.4,10.61,35.0447157215,139.52,33.21,15.34,36.5816853084,0.0,0.0,0.0,33.21,15.34,36.5816853084,139.52,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,139.52
2020-05-02 02:00:00,34.36,1.24,34.3823675741,0.0,0.0,0.0,34.36,1.24,34.3823675741,138.5,32.7,24.28,40.7284716138,0.0,0.0,0.0,32.7,24.28,40.7284716138,137.28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.28
2020-05-02 02:30:00,34.36,1.18,34.3802559618,0.0,0.0,0.0,34.36,1.18,34.3802559618,138.9,32.71,24.36,40.7842334732,0.0,0.0,0.0,32.71,24.36,40.7842334732,137.67,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.67
2020-05-02 03:00:00,33.08,1.3,33.1055342805,0.0,0.0,0.0,33.08,1.3,33.1055342805,139.06,31.45,24.53,39.885127554,0.0,0.0,0.0,31.45,24.53,39.885127554,137.83,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.83
2020-05-02 03:30:00,32.88,1.37,32.9085292895,0.0,0.0,0.0,32.88,1.37,32.9085292895,139.23,31.26,24.65,39.8096734475,0.0,0.0,0.0,31.26,24.65,39.8096734475,138.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.0
2020-05-02 04:00:00,31.94,1.43,31.9719955586,0.0,0.0,0.0,31.94,1.43,31.9719955586,139.31,30.3,24.77,39.1362095763,0.0,0.0,0.0,30.3,24.77,39.1362095763,138.07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.07
2020-05-02 04:30:00,31.17,1.53,31.207527938,0.0,0.0,0.0,31.17,1.53,31.207527938,139.18,29.51,24.86,38.5857447771,0.0,0.0,0.0,29.51,24.86,38.5857447771,137.96,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.96
2020-05-02 05:00:00,31.35,1.69,31.3955187885,0.0,0.0,0.0,31.35,1.69,31.3955187885,139.18,29.75,24.95,38.827374364,0.0,0.0,0.0,29.75,24.95,38.827374364,137.96,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.96
2020-05-02 05:30:00,31.18,1.51,31.2165420891,0.0,0.0,0.0,31.18,1.51,31.2165420891,139.23,29.55,24.86,38.616344985,0.0,0.0,0.0,29.55,24.86,38.616344985,137.96,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.96
2020-05-02 06:00:00,30.16,2.04,30.2289133116,0.0,0.0,0.0,30.16,2.04,30.2289133116,139.44,28.47,25.46,38.1936185769,0.0,0.0,0.0,28.47,25.46,38.1936185769,138.17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.17
2020-05-02 06:30:00,31.37,1.58,31.4097644054,0.0,0.0,0.0,31.37,1.58,31.4097644054,138.92,29.7,24.75,38.6607358957,0.0,0.0,0.0,29.7,24.75,38.6607358957,137.66,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.66
2020-05-02 07:00:00,31.06,1.72,31.1075874989,0.0,0.0,0.0,31.06,1.72,31.1075874989,138.78,29.42,24.89,38.5363270175,0.0,0.0,0.0,29.42,24.89,38.5363270175,137.55,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.55
2020-05-02 07:30:00,32.6183616,1.0111888,32.6340315661,0.038361599999999996,0.011188799999999999,0.03996,32.58,1.0,32.5953432257,138.51,30.8083616,24.1111888,39.1216636894,0.038361599999999996,0.011188799999999999,0.03996,30.77,24.1,39.0845608905,137.26,0.038361599999999996,0.011188799999999999,0.03996,0.038361599999999996,0.011188799999999999,0.03996,0.0,0.0,0.0,137.26
2020-05-02 08:00:00,32.75,0.79,32.7595268586,0.0,0.0,0.0,32.75,0.79,32.7595268586,138.51,31.02,23.18,38.7240597045,0.0,0.0,0.0,31.02,23.18,38.7240597045,137.26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.26
2020-05-02 08:30:00,32.6063936,0.3218648,32.60798216,0.006393599999999999,0.0018648,0.00666,32.6,0.32,32.6015705143,138.84,30.8863936,22.7818648,38.3794563977,0.006393599999999999,0.0018648,0.00666,30.88,22.78,38.3732041925,137.54,0.006393599999999999,0.0018648,0.00666,0.006393599999999999,0.0018648,0.00666,0.0,0.0,0.0,137.54
2020-05-02 09:00:00,32.4975424,1.4267832,32.5288483095,0.0575424,0.016783199999999998,0.05994000000000001,32.44,1.4100000000000001,32.4706282662,138.7,30.1375424,21.9767832,37.2994699926,0.0575424,0.016783199999999998,0.05994000000000001,30.08,21.96,37.2430933194,137.42,0.0575424,0.016783199999999998,0.05994000000000001,0.0575424,0.016783199999999998,0.05994000000000001,0.0,0.0,0.0,137.42
2020-05-02 09:30:00,28.2347552,0.9630536,28.2511747267,0.044755199999999995,0.0130536,0.04662,28.19,0.9500000000000001,28.2060029072,138.2,26.5647552,22.0830536,34.5448617762,0.044755199999999995,0.0130536,0.04662,26.52,22.07,34.5021057328,136.94,0.044755199999999995,0.0130536,0.04662,0.044755199999999995,0.0130536,0.04662,0.0,0.0,0.0,136.94
2020-05-02 10:00:00,28.5827872,2.5737296,28.6984286708,0.012787199999999999,0.0037296,0.01332,28.57,2.5700000000000003,28.685358634700002,137.89,26.2427872,20.8437296,33.5133547062,0.012787199999999999,0.0037296,0.01332,26.23,20.84,33.5010223725,136.68,0.012787199999999999,0.0037296,0.01332,0.012787199999999999,0.0037296,0.01332,0.0,0.0,0.0,136.68
2020-05-02 10:30:00,27.8763936,3.5618648,28.1030283243,0.006393599999999999,0.0018648,0.00666,27.87,3.56,28.0964499537,137.89,26.2963936,19.4718648,32.7208471033,0.006393599999999999,0.0018648,0.00666,26.29,19.47,32.7145991875,136.64,0.006393599999999999,0.0018648,0.00666,0.006393599999999999,0.0018648,0.00666,0.0,0.0,0.0,136.64
2020-05-02 11:00:00,29.16,2.88,29.301877073,0.0,0.0,0.0,29.16,2.88,29.301877073,138.47,27.17,20.52,34.0481908477,0.0,0.0,0.0,27.17,20.52,34.0481908477,137.27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.27
2020-05-02 11:30:00,28.3963936,2.6018648,28.515344464400002,0.006393599999999999,0.0018648,0.00666,28.39,2.6,28.508807411,138.62,26.5863936,20.7918648,33.7511180039,0.006393599999999999,0.0018648,0.00666,26.58,20.79,33.744932953,137.35,0.006393599999999999,0.0018648,0.00666,0.006393599999999999,0.0018648,0.00666,0.0,0.0,0.0,137.35
2020-05-02 12:00:00,30.85,1.94,30.9109381935,0.0,0.0,0.0,30.85,1.94,30.9109381935,138.94,28.54,21.89,35.9680928046,0.0,0.0,0.0,28.54,21.89,35.9680928046,137.74,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.74
2020-05-02 12:30:00,33.0827872,0.8437296,33.0935445149,0.012787199999999999,0.0037296,0.01332,33.07,0.84,33.0806665592,138.94,31.4127872,22.5437296,38.6650092972,0.012787199999999999,0.0037296,0.01332,31.4,22.54,38.6524462357,137.69,0.012787199999999999,0.0037296,0.01332,0.012787199999999999,0.0037296,0.01332,0.0,0.0,0.0,137.69
2020-05-02 13:00:00,33.82,1.25,33.8430923528,0.0,0.0,0.0,33.82,1.25,33.8430923528,138.97,31.8,22.4,38.8973006776,0.0,0.0,0.0,31.8,22.4,38.8973006776,137.75,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.75
2020-05-02 13:30:00,32.4627872,0.3037296,32.4642080523,0.012787199999999999,0.0037296,0.01332,32.45,0.30000000000000004,32.4513867192,139.27,30.6827872,23.2037296,38.4687730206,0.012787199999999999,0.0037296,0.01332,30.67,23.2,38.4563245774,138.02,0.012787199999999999,0.0037296,0.01332,0.012787199999999999,0.0037296,0.01332,0.0,0.0,0.0,138.02
2020-05-02 14:00:00,35.23,0.6000000000000001,35.2351089114,0.0,0.0,0.0,35.23,0.6000000000000001,35.2351089114,138.47,33.21,22.58,40.1591894839,0.0,0.0,0.0,33.21,22.58,40.1591894839,137.23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.23
2020-05-02 14:30:00,31.9563936,0.3018648,31.9578192979,0.006393599999999999,0.0018648,0.00666,31.95,0.30000000000000004,31.9514084197,137.84,30.3463936,20.8118648,36.7972461059,0.006393599999999999,0.0018648,0.00666,30.34,20.81,36.7909187164,136.34,0.006393599999999999,0.0018648,0.00666,0.006393599999999999,0.0018648,0.00666,0.0,0.0,0.0,136.34
2020-05-02 15:00:00,28.7011488,0.3649184,28.703468568799998,0.051148799999999994,0.0149184,0.05328,28.65,0.35000000000000003,28.6521377911,138.05,26.6411488,21.1749184,34.0312794151,0.051148799999999994,0.0149184,0.05328,26.59,21.16,33.9819613913,136.55,0.051148799999999994,0.0149184,0.05328,0.051148799999999994,0.0149184,0.05328,0.0,0.0,0.0,136.55
2020-05-02 15:30:00,26.7363936,0.8518648,26.7499610536,0.006393599999999999,0.0018648,0.00666,26.73,0.85,26.7435113626,138.05,25.1063936,21.0818648,32.783776827,0.006393599999999999,0.0018648,0.00666,25.1,21.08,32.7776814311,136.55,0.006393599999999999,0.0018648,0.00666,0.006393599999999999,0.0018648,0.00666,0.0,0.0,0.0,136.55
2020-05-02 16:00:00,29.15,0.89,29.1635834561,0.0,0.0,0.0,29.15,0.89,29.1635834561,138.12,27.07,20.8,34.138320111,0.0,0.0,0.0,27.07,20.8,34.138320111,136.69,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.69
2020-05-02 16:30:00,35.83,1.6800000000000002,35.8693643657,0.0,0.0,0.0,35.83,1.6800000000000002,35.8693643657,137.88,33.67,19.92,39.1212896004,0.0,0.0,0.0,33.67,19.92,39.1212896004,136.47,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.47
2020-05-02 17:00:00,40.5911488,1.2049184,40.6090284205,0.051148799999999994,0.0149184,0.05328,40.54,1.19,40.5574617056,137.74,38.1711488,20.6349184,43.391663463,0.051148799999999994,0.0149184,0.05328,38.12,20.62,43.3395754479,136.38,0.051148799999999994,0.0149184,0.05328,0.051148799999999994,0.0149184,0.05328,0.0,0.0,0.0,136.38
2020-05-02 17:30:00,39.74,1.5899999999999999,39.7717952826,0.0,0.0,0.0,39.74,1.5899999999999999,39.7717952826,137.18,37.99,21.21,43.509817283,0.0,0.0,0.0,37.99,21.21,43.509817283,135.96,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.96
2020-05-02 18:00:00,38.35,0.41000000000000003,38.3521915932,0.0,0.0,0.0,38.35,0.41000000000000003,38.3521915932,137.28,36.34,22.59,42.7890605178,0.0,0.0,0.0,36.34,22.59,42.7890605178,136.1,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.1
2020-05-02 18:30:00,38.8063936,0.4418648,38.8089091413,0.006393599999999999,0.0018648,0.00666,38.8,0.44,38.8024947652,137.36,37.2763936,22.6018648,43.5932771452,0.006393599999999999,0.0018648,0.00666,37.27,22.6,43.5868431984,136.1,0.006393599999999999,0.0018648,0.00666,0.006393599999999999,0.0018648,0.00666,0.0,0.0,0.0,136.1
2020-05-02 19:00:00,39.8827872,1.1637296,39.8997616712,0.012787199999999999,0.0037296,0.01332,39.87,1.16,39.8868712736,137.39,37.5927872,22.4637296,43.7931135797,0.012787199999999999,0.0037296,0.01332,37.58,22.46,43.7802238459,136.19,0.012787199999999999,0.0037296,0.01332,0.012787199999999999,0.0037296,0.01332,0.0,0.0,0.0,136.19
2020-05-02 19:30:00,39.5,0.72,39.5065614803,0.0,0.0,0.0,39.5,0.72,39.5065614803,137.46,37.6,23.29,44.2287700485,0.0,0.0,0.0,37.6,23.29,44.2287700485,136.19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.19
2020-05-02 20:00:00,38.45,1.03,38.4637933647,0.0,0.0,0.0,38.45,1.03,38.4637933647,137.54,36.62,23.91,43.7345687071,0.0,0.0,0.0,36.62,23.91,43.7345687071,136.3,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.3
2020-05-02 20:30:00,39.18,1.51,39.209086957,0.0,0.0,0.0,39.18,1.51,39.209086957,137.1,37.54,24.12,44.6209143788,0.0,0.0,0.0,37.54,24.12,44.6209143788,135.84,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.84
2020-05-02 21:00:00,42.9,0.8300000000000001,42.9080283863,0.0,0.0,0.0,42.9,0.8300000000000001,42.9080283863,136.98,40.91,23.54,47.1991493567,0.0,0.0,0.0,40.91,23.54,47.1991493567,135.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.79
2020-05-02 21:30:00,39.36,1.56,39.390902503,0.0,0.0,0.0,39.36,1.56,39.390902503,136.59,37.48,24.22,44.6246434159,0.0,0.0,0.0,37.48,24.22,44.6246434159,135.41,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.41
2020-05-02 22:00:00,36.7863936,2.1518648,36.8492778248,0.006393599999999999,0.0018648,0.00666,36.78,2.15,36.8427862681,136.79,35.1363936,24.7518648,42.9793085832,0.006393599999999999,0.0018648,0.00666,35.13,24.75,42.9730078072,135.59,0.006393599999999999,0.0018648,0.00666,0.006393599999999999,0.0018648,0.00666,0.0,0.0,0.0,135.59
2020-05-02 22:30:00,36.4563936,1.7718648,36.4994265597,0.006393599999999999,0.0018648,0.00666,36.45,1.77,36.4929500041,137.06,34.8963936,24.4818648,42.627690418,0.006393599999999999,0.0018648,0.00666,34.89,24.48,42.6213854772,135.84,0.006393599999999999,0.0018648,0.00666,0.006393599999999999,0.0018648,0.00666,0.0,0.0,0.0,135.84
2020-05-02 23:00:00,33.59,2.23,33.663942134,0.0,0.0,0.0,33.59,2.23,33.663942134,137.41,31.93,25.14,40.6391990571,0.0,0.0,0.0,31.93,25.14,40.6391990571,136.23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.23
2020-05-02 23:30:00,33.08,2.14,33.149147802,0.0,0.0,0.0,33.08,2.14,33.149147802,137.57,31.41,25.13,40.22567588,0.0,0.0,0.0,31.41,25.13,40.22567588,136.39,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.39
2020-05-03 00:00:00,32.71,2.45,32.8016249597,0.0,0.0,0.0,32.71,2.45,32.8016249597,138.01,31.03,25.55,40.1953156475,0.0,0.0,0.0,31.03,25.55,40.1953156475,136.81,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.81
2020-05-03 00:30:00,35.9348,4.17515,36.1765356075,5.1948,1.51515,5.41125,30.74,2.66,30.854873197,138.15,34.2448,27.37515,43.8418198135,5.1948,1.51515,5.41125,29.05,25.86,38.8926998291,136.96,5.1948,1.51515,5.41125,5.1948,1.51515,5.41125,0.0,0.0,0.0,136.96
2020-05-03 01:00:00,34.76752736,4.39969548,35.0448038808,5.10752736,1.48969548,5.320341,29.66,2.91,29.8024109763,137.82,33.08752736,27.45969548,42.9978992819,5.10752736,1.48969548,5.320341,27.98,25.97,38.1748778649,136.63,5.10752736,1.48969548,5.320341,5.10752736,1.48969548,5.320341,0.0,0.0,0.0,136.63
2020-05-03 01:30:00,35.21428064,4.41999852,35.4905895684,5.07428064,1.47999852,5.285709,30.14,2.94,30.2830513654,137.28,33.54428064,27.29999852,43.2493778319,5.07428064,1.47999852,5.285709,28.47,25.82,38.4345326497,136.08,5.07428064,1.47999852,5.285709,5.07428064,1.47999852,5.285709,0.0,0.0,0.0,136.08
2020-05-03 02:00:00,35.76971488,4.20491684,36.0160218268,5.39971488,1.57491684,5.624703,30.37,2.63,30.4836644779,137.39,33.98971488,27.22491684,43.5487866027,5.39971488,1.57491684,5.624703,28.59,25.65,38.4097721941,136.21,5.39971488,1.57491684,5.624703,5.39971488,1.57491684,5.624703,0.0,0.0,0.0,136.21
2020-05-03 02:30:00,35.34516928,4.26734104,35.6018425223,5.54516928,1.61734104,5.776218,29.8,2.65,29.9175951574,137.62,33.57516928,27.35734104,43.3095382215,5.54516928,1.61734104,5.776218,28.03,25.74,38.0555974858,136.44,5.54516928,1.61734104,5.776218,5.54516928,1.61734104,5.776218,0.0,0.0,0.0,136.44
2020-05-03 03:00:00,34.67348128,4.24643204,34.9325419794,5.23348128,1.52643204,5.451543,29.44,2.7199999999999998,29.5653851658,137.83,32.91348128,27.36643204,42.804425619,5.23348128,1.52643204,5.451543,27.68,25.84,37.866713615,136.64,5.23348128,1.52643204,5.451543,5.23348128,1.52643204,5.451543,0.0,0.0,0.0,136.64
2020-05-03 03:30:00,34.0862288,4.3084834,34.357444943,4.9662288,1.4484834,5.173155,29.12,2.86,29.2601093641,137.92,32.3262288,27.4684834,42.4205451253,4.9662288,1.4484834,5.173155,27.36,26.02,37.7572509593,136.73,4.9662288,1.4484834,5.173155,4.9662288,1.4484834,5.173155,0.0,0.0,0.0,136.73
2020-05-03 04:00:00,33.83321184,4.47177012,34.127451581,4.94321184,1.44177012,5.149179,28.89,3.03,29.0484595117,138.17,32.05321184,27.70177012,42.3650381452,4.94321184,1.44177012,5.149179,27.11,26.26,37.7430748615,136.98,4.94321184,1.44177012,5.149179,4.94321184,1.44177012,5.149179,0.0,0.0,0.0,136.98
2020-05-03 04:30:00,33.11749728,4.43177004,33.4127103327,5.21749728,1.52177004,5.434893,27.9,2.91,28.0513475612,138.2,31.35749728,27.65177004,41.8080497274,5.21749728,1.52177004,5.434893,26.14,26.13,36.960472129,137.01,5.21749728,1.52177004,5.434893,5.21749728,1.52177004,5.434893,0.0,0.0,0.0,137.01
2020-05-03 05:00:00,32.71220256,4.58605908,33.0321076259,5.23220256,1.52605908,5.450211,27.48,3.06,27.6498462925,138.26,30.95220256,27.85605908,41.6413120685,5.23220256,1.52605908,5.450211,25.72,26.33,36.8074353901,137.06,5.23220256,1.52605908,5.450211,5.23220256,1.52605908,5.450211,0.0,0.0,0.0,137.06
2020-05-03 05:30:00,32.70405088,4.52701484,33.0158871958,5.06405088,1.47701484,5.275053,27.64,3.05,27.8077704968,138.37,30.92405088,27.82701484,41.6009576541,5.06405088,1.47701484,5.275053,25.86,26.35,36.9196709086,137.18,5.06405088,1.47701484,5.275053,5.06405088,1.47701484,5.275053,0.0,0.0,0.0,137.18
2020-05-03 06:00:00,32.44265216,4.54160688,32.7589968135,5.18265216,1.51160688,5.398596,27.26,3.03,27.427878153400002,138.49,30.68265216,27.84160688,41.4316330505,5.18265216,1.51160688,5.398596,25.5,26.33,36.6540434332,137.29,5.18265216,1.51160688,5.398596,5.18265216,1.51160688,5.398596,0.0,0.0,0.0,137.29
2020-05-03 06:30:00,32.8639904,4.5644972,33.1794590025,5.6039904,1.6344972,5.83749,27.26,2.93,27.4170111427,138.77,31.0939904,27.9744972,41.8259337324,5.6039904,1.6344972,5.83749,25.49,26.34,36.6542726022,137.55,5.6039904,1.6344972,5.83749,5.6039904,1.6344972,5.83749,0.0,0.0,0.0,137.55
2020-05-03 07:00:00,33.23740672,4.47132696,33.5368151477,5.86740672,1.71132696,6.111882,27.37,2.76,27.5088076805,138.96,31.47740672,27.93132696,42.0830863835,5.86740672,1.71132696,6.111882,25.61,26.22,36.6518826256,137.75,5.86740672,1.71132696,6.111882,5.86740672,1.71132696,6.111882,0.0,0.0,0.0,137.75
2020-05-03 07:30:00,34.21836544,4.27493992,34.484368121,6.18836544,1.80493992,6.446214,28.03,2.47,28.1386175922,138.99,32.43836544,27.70493992,42.6592457551,6.18836544,1.80493992,6.446214,26.25,25.9,36.8764491241,137.77,6.18836544,1.80493992,6.446214,6.18836544,1.80493992,6.446214,0.0,0.0,0.0,137.77
2020-05-03 08:00:00,34.43018176,4.38796968,34.7086688586,8.05018176,2.34796968,8.385606,26.38,2.04,26.458760364,138.99,32.63018176,27.90796968,42.9369716369,8.05018176,2.34796968,8.385606,24.58,25.56,35.4611054537,137.77,8.05018176,2.34796968,8.385606,8.05018176,2.34796968,8.385606,0.0,0.0,0.0,137.77
2020-05-03 08:30:00,36.64613568,3.80470624,36.8431140086,8.17613568,2.38470624,8.516808,28.47,1.42,28.5053907182,138.66,34.82613568,27.22470624,44.2045739291,8.17613568,2.38470624,8.516808,26.65,24.84,36.4314163875,137.46,8.17613568,2.38470624,8.516808,8.17613568,2.38470624,8.516808,0.0,0.0,0.0,137.46
2020-05-03 09:00:00,38.09212896,3.53645428,38.2559380695,8.90212896,2.59645428,9.273051,29.19,0.9400000000000001,29.2051313984,138.61,36.02212896,26.93645428,44.97962143,8.90212896,2.59645428,9.273051,27.12,24.34,36.4407738666,137.37,8.90212896,2.59645428,9.273051,8.90212896,2.59645428,9.273051,0.0,0.0,0.0,137.37
2020-05-03 09:30:00,37.70689184,4.03326012,37.9219841178,11.25689184,3.28326012,11.725929,26.45,0.75,26.4606311338,138.61,35.84689184,27.44326012,45.1456773191,11.25689184,3.28326012,11.725929,24.59,24.16,34.4727965213,137.4,11.25689184,3.28326012,11.725929,11.25689184,3.28326012,11.725929,0.0,0.0,0.0,137.4
2020-05-03 10:00:00,35.79758976,4.73596368,36.1095109992,12.637589760000001,3.68596368,13.164156,23.16,1.05,23.1837895953,138.69,34.03758976,28.03596368,44.097310305,12.637589760000001,3.68596368,13.164156,21.4,24.35,32.4173179026,137.48,12.637589760000001,3.68596368,13.164156,12.637589760000001,3.68596368,13.164156,0.0,0.0,0.0,137.48
2020-05-03 10:30:00,39.98957888,3.95279384,40.1844621482,11.52957888,3.36279384,12.009978,28.46,0.59,28.4661149439,138.33,37.89957888,26.85279384,46.4483650551,11.52957888,3.36279384,12.009978,26.37,23.49,35.3151100805,137.08,11.52957888,3.36279384,12.009978,11.52957888,3.36279384,12.009978,0.0,0.0,0.0,137.08
2020-05-03 11:00:00,43.93083712,4.15899416,44.1272668821,12.03083712,3.50899416,12.532122,31.9,0.65,31.9066215698,138.57,42.05083712,26.30899416,49.6027829482,12.03083712,3.50899416,12.532122,30.02,22.8,37.6966895098,137.31,12.03083712,3.50899416,12.532122,12.03083712,3.50899416,12.532122,0.0,0.0,0.0,137.31
2020-05-03 11:30:00,41.36771104,3.65766572,41.5290986563,11.23771104,3.27766572,11.705949,30.13,0.38,30.1323961875,138.66,38.98771104,26.88766572,47.3601961568,11.23771104,3.27766572,11.705949,27.75,23.61,36.4347992996,137.42,11.23771104,3.27766572,11.705949,11.23771104,3.27766572,11.705949,0.0,0.0,0.0,137.42
2020-05-03 12:00:00,43.59867168,3.14127924,43.7116895981,9.63867168,2.81127924,10.040283,33.96,0.33,33.961603319,138.4,41.67867168,26.03127924,49.1399956439,9.63867168,2.81127924,10.040283,32.04,23.22,39.5693062866,137.19,9.63867168,2.81127924,10.040283,9.63867168,2.81127924,10.040283,0.0,0.0,0.0,137.19
2020-05-03 12:30:00,47.99349824,3.18727032,48.0992158502,8.25349824,2.40727032,8.597394,39.74,0.78,39.7476540188,138.13,45.94349824,24.84727032,52.2320961946,8.25349824,2.40727032,8.597394,37.69,22.44,43.864446879,136.92,8.25349824,2.40727032,8.597394,8.25349824,2.40727032,8.597394,0.0,0.0,0.0,136.92
2020-05-03 13:00:00,49.40442752,3.81629136,49.5516048007,8.04442752,2.34629136,8.379612,41.36,1.47,41.3861148213,138.0,47.40442752,24.21629136,53.231649568,8.04442752,2.34629136,8.379612,39.36,21.87,45.0278413873,136.76,8.04442752,2.34629136,8.379612,8.04442752,2.34629136,8.379612,0.0,0.0,0.0,136.76
2020-05-03 13:30:00,48.721072,3.688646,48.8605051769,6.921072,2.018646,7.20945,41.8,1.67,41.8333467463,138.09,46.771072,23.578646,52.3782943902,6.921072,2.018646,7.20945,39.85,21.56,45.3084550608,136.88,6.921072,2.018646,7.20945,6.921072,2.018646,7.20945,0.0,0.0,0.0,136.88
2020-05-03 14:00:00,46.4351568,2.7035874,46.5137955006,8.0351568,2.3435874,8.369955,38.4,0.36,38.4016874629,138.46,44.5051568,25.2835874,51.1856305383,8.0351568,2.3435874,8.369955,36.47,22.94,43.0848523265,137.24,8.0351568,2.3435874,8.369955,8.0351568,2.3435874,8.369955,0.0,0.0,0.0,137.24
2020-05-03 14:30:00,45.60660544,2.82775992,45.694186566,7.94660544,2.31775992,8.277714,37.66,0.51,37.6634531078,138.42,43.63660544,25.05775992,50.3194263335,7.94660544,2.31775992,8.277714,35.69,22.74,42.3188338686,137.19,7.94660544,2.31775992,8.277714,7.94660544,2.31775992,8.277714,0.0,0.0,0.0,137.19
2020-05-03 15:00:00,44.47698496,3.21703728,44.5931779535,8.04698496,2.34703728,8.382276,36.43,0.87,36.4403869354,138.49,42.78698496,24.71703728,49.4131360457,8.04698496,2.34703728,8.382276,34.74,22.37,41.3192993648,137.19,8.04698496,2.34703728,8.382276,8.04698496,2.34703728,8.382276,0.0,0.0,0.0,137.19
2020-05-03 15:30:00,45.51600672,3.62925196,45.660467995,7.26600672,2.11925196,7.568757,38.25,1.51,38.2797936254,138.36,43.47600672,24.07925196,49.6988283088,7.26600672,2.11925196,7.568757,36.21,21.96,42.3486209929,137.14,7.26600672,2.11925196,7.568757,7.26600672,2.11925196,7.568757,0.0,0.0,0.0,137.14
2020-05-03 16:00:00,45.46977184,2.96410012,45.5662818398,8.37977184,2.44410012,8.728929,37.09,0.52,37.0936450083,138.45,43.57977184,25.33410012,50.4084630049,8.37977184,2.44410012,8.728929,35.2,22.89,41.987999476,137.23,8.37977184,2.44410012,8.728929,8.37977184,2.44410012,8.728929,0.0,0.0,0.0,137.23
2020-05-03 16:30:00,48.45890272,2.95092996,48.5486687815,8.36890272,2.44092996,8.717607,40.09,0.51,40.0932438199,138.3,46.58890272,25.30092996,53.0156855421,8.36890272,2.44092996,8.717607,38.22,22.86,44.5347953852,137.08,8.36890272,2.44092996,8.717607,8.36890272,2.44092996,8.717607,0.0,0.0,0.0,137.08
2020-05-03 17:00:00,53.79023232,3.63006776,53.9125818801,7.44023232,2.1700677600000002,7.750242,46.35,1.46,46.3729889052,137.79,51.88023232,23.75006776,57.0580776418,7.44023232,2.1700677600000002,7.750242,44.44,21.58,49.4025302996,136.53,7.44023232,2.1700677600000002,7.750242,7.44023232,2.1700677600000002,7.750242,0.0,0.0,0.0,136.53
2020-05-03 17:30:00,56.24139136,4.46207248,56.4181193671,7.24139136,2.11207248,7.5431159999999995,49.0,2.35,49.0563196744,137.38,54.33139136,22.72207248,58.8913632454,7.24139136,2.11207248,7.5431159999999995,47.09,20.61,51.4027256087,136.16,7.24139136,2.11207248,7.5431159999999995,7.24139136,2.11207248,7.5431159999999995,0.0,0.0,0.0,136.16
2020-05-03 18:00:00,55.41284,3.916245,55.5510559014,7.15284,2.086245,7.450875,48.26,1.83,48.2946839725,137.38,53.32284,23.236245,58.1656973427,7.15284,2.086245,7.450875,46.17,21.15,50.7837710297,136.16,7.15284,2.086245,7.450875,7.15284,2.086245,7.450875,0.0,0.0,0.0,136.16
2020-05-03 18:30:00,54.45460832,3.73051076,54.5822414144,7.06460832,2.06051076,7.358967,47.39,1.67,47.4194158547,136.55,52.45460832,22.86051076,57.2196547194,7.06460832,2.06051076,7.358967,45.39,20.8,49.9288704058,135.47,7.06460832,2.06051076,7.358967,7.06460832,2.06051076,7.358967,0.0,0.0,0.0,135.47
2020-05-03 19:00:00,51.7144688,11.6513034,53.0107456483,6.7244688,1.9613033999999998,7.004655,44.99,9.69,46.0216927112,137.24,51.5844688,14.0913034,53.4745009597,6.7244688,1.9613033999999998,7.004655,44.86,12.13,46.4710286092,137.39,6.7244688,1.9613033999999998,7.004655,6.7244688,1.9613033999999998,7.004655,0.0,0.0,0.0,137.39
2020-05-03 19:30:00,50.809464,11.764427,52.1536515942,6.529464,1.904427,6.801525,44.28,9.86,45.3645015403,137.16,50.649464,14.244427,52.6143697486,6.529464,1.904427,6.801525,44.12,12.34,45.8132077026,137.29,6.529464,1.904427,6.801525,6.529464,1.904427,6.801525,0.0,0.0,0.0,137.29
2020-05-03 20:00:00,48.18547808,12.67701444,49.8251642537,6.43547808,1.87701444,6.703623,41.75,10.8,43.1242681097,137.16,48.23547808,14.90701444,50.4864380316,6.43547808,1.87701444,6.703623,41.8,13.03,43.7837972314,137.29,6.43547808,1.87701444,6.703623,6.43547808,1.87701444,6.703623,0.0,0.0,0.0,137.29
2020-05-03 20:30:00,46.48047328,12.74013804,48.1948702002,6.24047328,1.82013804,6.500493,40.24,10.92,41.6953714458,137.19,46.27047328,15.22013804,48.7094374789,6.24047328,1.82013804,6.500493,40.03,13.4,42.2132787165,137.31,6.24047328,1.82013804,6.500493,6.24047328,1.82013804,6.500493,0.0,0.0,0.0,137.31
2020-05-03 21:00:00,44.48508864,13.64731752,46.5314129035,6.26508864,1.82731752,6.526134,38.22,11.82,40.0060095486,137.42,44.57508864,15.88731752,47.3217221289,6.26508864,1.82731752,6.526134,38.31,14.06,40.808573854,137.58,6.26508864,1.82731752,6.526134,6.26508864,1.82731752,6.526134,0.0,0.0,0.0,137.58
2020-05-03 21:30:00,46.61943424,12.83316832,48.3535092624,6.31943424,1.84316832,6.582744,40.3,10.99,41.7716422947,137.31,46.81943424,15.07316832,49.1859718391,6.31943424,1.84316832,6.582744,40.5,13.23,42.6061368819,137.4,6.31943424,1.84316832,6.582744,6.31943424,1.84316832,6.582744,0.0,0.0,0.0,137.4
2020-05-03 22:00:00,42.96712672,13.49291196,45.0359040293,6.14712672,1.79291196,6.403257,36.82,11.7,38.6342128171,137.55,43.01712672,15.89291196,45.8591086025,6.14712672,1.79291196,6.403257,36.87,14.1,39.4741295028,137.72,6.14712672,1.79291196,6.403257,6.14712672,1.79291196,6.403257,0.0,0.0,0.0,137.72
2020-05-03 22:30:00,44.50920608,12.91351844,46.3446694278,4.7092060799999995,1.37351844,4.905423,39.8,11.54,41.4392519237,137.74,44.59920608,15.14351844,47.1000566211,4.7092060799999995,1.37351844,4.905423,39.89,13.77,42.1998222745,137.85,4.7092060799999995,1.37351844,4.905423,4.7092060799999995,1.37351844,4.905423,0.0,0.0,0.0,137.85
2020-05-03 23:00:00,42.8518832,12.9326326,44.7608856006,4.9118832,1.4326326,5.116545,37.94,11.5,39.644591056,138.03,43.1218832,15.0426326,45.670314278,4.9118832,1.4326326,5.116545,38.21,13.61,40.5615113131,138.19,4.9118832,1.4326326,5.116545,4.9118832,1.4326326,5.116545,0.0,0.0,0.0,138.19
2020-05-03 23:30:00,41.83386112,12.84237616,43.7606965397,5.01386112,1.46237616,5.222772,36.82,11.38,38.5385106095,138.19,41.75386112,15.16237616,44.4216452785,5.01386112,1.46237616,5.222772,36.74,13.7,39.2111922798,138.31,5.01386112,1.46237616,5.222772,5.01386112,1.46237616,5.222772,0.0,0.0,0.0,138.31
2020-05-04 00:00:00,40.27420224,12.86664232,42.2795677681,3.55420224,1.03664232,3.702294,36.72,11.83,38.578586029,138.38,40.45420224,15.10664232,43.1827873239,3.55420224,1.03664232,3.702294,36.9,14.07,39.4914535058,138.53,3.55420224,1.03664232,3.702294,3.55420224,1.03664232,3.702294,0.0,0.0,0.0,138.53
2020-05-04 00:30:00,38.25286528,13.22041904,40.4729685311,1.85286528,0.54041904,1.930068,36.4,12.68,38.5453291593,138.73,38.54286528,15.32041904,41.476110034,1.85286528,0.54041904,1.930068,36.69,14.78,39.555081848,138.88,1.85286528,0.54041904,1.930068,1.85286528,0.54041904,1.930068,0.0,0.0,0.0,138.88
2020-05-04 01:00:00,37.89440416,13.12836788,40.104113378,1.43440416,0.41836788,1.494171,36.46,12.71,38.6118595771,138.99,38.17440416,15.23836788,41.1034425397,1.43440416,0.41836788,1.494171,36.74,14.82,39.616410741,139.14,1.43440416,0.41836788,1.494171,1.43440416,0.41836788,1.494171,0.0,0.0,0.0,139.14
2020-05-04 01:30:00,38.49169696,13.32132828,40.7316648568,1.34169696,0.39132828000000003,1.3976009999999999,37.15,12.93,39.3358284519,138.77,38.83169696,15.32132828,41.7449851965,1.34169696,0.39132828000000003,1.3976009999999999,37.49,14.93,40.3535004677,138.9,1.34169696,0.39132828000000003,1.3976009999999999,1.34169696,0.39132828000000003,1.3976009999999999,0.0,0.0,0.0,138.9
2020-05-04 02:00:00,39.66444416,13.09671288,41.7707076644,1.39444416,0.40671288,1.452546,38.27,12.69,40.3190897715,138.65,40.04444416,15.03671288,42.7745279614,1.39444416,0.40671288,1.452546,38.65,14.63,41.3262555768,138.79,1.39444416,0.40671288,1.452546,1.39444416,0.40671288,1.452546,0.0,0.0,0.0,138.79
2020-05-04 02:30:00,40.98485408,12.69058244,42.9046518064,1.06485408,0.31058244,1.109223,39.92,12.38,41.7955834987,138.65,41.37485408,14.64058244,43.8887822151,1.06485408,0.31058244,1.109223,40.31,14.33,42.7813627646,138.79,1.06485408,0.31058244,1.109223,1.06485408,0.31058244,1.109223,0.0,0.0,0.0,138.79
2020-05-04 03:00:00,40.71366528,12.70731904,42.6506564746,1.05366528,0.30731904,1.097568,39.66,12.4,41.553286272,138.74,41.10366528,14.66731904,43.6421991571,1.05366528,0.30731904,1.097568,40.05,14.36,42.5465874072,138.87,1.05366528,0.30731904,1.097568,1.05366528,0.30731904,1.097568,0.0,0.0,0.0,138.87
2020-05-04 03:30:00,39.71279616,12.67414888,41.6862114935,1.04279616,0.30414888,1.086246,38.67,12.37,40.6003177327,138.72,40.04279616,14.64414888,42.6365643636,1.04279616,0.30414888,1.086246,39.0,14.34,41.5528049595,138.87,1.04279616,0.30414888,1.086246,1.04279616,0.30414888,1.086246,0.0,0.0,0.0,138.87
2020-05-04 04:00:00,38.96038848,12.95969664,41.0592938019,1.13038848,0.32969664,1.1774879999999999,37.83,12.63,39.8826503633,138.77,39.30038848,14.99969664,42.0655611394,1.13038848,0.32969664,1.1774879999999999,38.17,14.67,40.8920261176,138.9,1.13038848,0.32969664,1.1774879999999999,1.13038848,0.32969664,1.1774879999999999,0.0,0.0,0.0,138.9
2020-05-04 04:30:00,38.05970912,13.49116516,40.3801064346,1.16970912,0.34116516,1.218447,36.89,13.15,39.163689816,138.87,38.32970912,15.55116516,41.364300297,1.16970912,0.34116516,1.218447,37.16,15.21,40.1523311901,139.01,1.16970912,0.34116516,1.218447,1.16970912,0.34116516,1.218447,0.0,0.0,0.0,139.01
2020-05-04 05:00:00,37.73172704,13.28925372,40.0035934618,1.23172704,0.35925372,1.283049,36.5,12.93,38.7225373652,138.94,38.03172704,15.31925372,41.0011194504,1.23172704,0.35925372,1.283049,36.8,14.96,39.7245717409,139.07,1.23172704,0.35925372,1.283049,1.23172704,0.35925372,1.283049,0.0,0.0,0.0,139.07
2020-05-04 05:30:00,38.87161728,12.71130504,40.8971870155,1.10161728,0.32130504,1.147518,37.77,12.39,39.7502830179,138.91,39.23161728,14.79130504,41.9273478674,1.10161728,0.32130504,1.147518,38.13,14.47,40.783302956,139.01,1.10161728,0.32130504,1.147518,1.10161728,0.32130504,1.147518,0.0,0.0,0.0,139.01
2020-05-04 06:00:00,39.83672224,12.52237732,41.7585245497,1.03672224,0.30237732,1.079919,38.8,12.22,40.6788446247,138.8,39.91672224,14.60237732,42.5038132146,1.03672224,0.30237732,1.079919,38.88,14.3,41.4263732422,138.93,1.03672224,0.30237732,1.079919,1.03672224,0.30237732,1.079919,0.0,0.0,0.0,138.93
2020-05-04 06:30:00,42.67653216,11.00107188,44.0716459837,1.30653216,0.38107188000000003,1.360971,41.37,10.62,42.711372022,138.04,42.92653216,13.06107188,44.869575014,1.30653216,0.38107188000000003,1.360971,41.62,12.68,43.508697981,138.16,1.30653216,0.38107188000000003,1.360971,1.30653216,0.38107188000000003,1.360971,0.0,0.0,0.0,138.16
2020-05-04 07:00:00,45.92096768,10.15403224,47.0301992702,1.3509676800000001,0.39403224000000003,1.4072580000000001,44.57,9.76,45.6261164247,139.17,46.24096768,12.18403224,47.8192192911,1.3509676800000001,0.39403224000000003,1.4072580000000001,44.89,11.79,46.4124573795,139.31,1.3509676800000001,0.39403224000000003,1.4072580000000001,1.3509676800000001,0.39403224000000003,1.4072580000000001,0.0,0.0,0.0,139.31
2020-05-04 07:30:00,49.07182656,9.08011608,49.904836138,1.61182656,0.47011608,1.678986,47.46,8.61,48.2346732134,139.05,49.14182656,11.18011608,50.3975605879,1.61182656,0.47011608,1.678986,47.53,10.71,48.7217097401,139.17,1.61182656,0.47011608,1.678986,1.61182656,0.47011608,1.678986,0.0,0.0,0.0,139.17
2020-05-04 08:00:00,50.08353344,8.89186392,50.866743220000004,3.02353344,0.88186392,3.149514,47.06,8.01,47.7368170284,138.83,50.35353344,11.05186392,51.5521292092,3.02353344,0.88186392,3.149514,47.33,10.17,48.4103067538,138.95,3.02353344,0.88186392,3.149514,3.02353344,0.88186392,3.149514,0.0,0.0,0.0,138.95
2020-05-04 08:30:00,51.46205376,8.75976568,52.202265008,4.18205376,1.21976568,4.356306,47.28,7.54,47.8774477181,138.35,51.78205376,10.66976568,52.8698873771,4.18205376,1.21976568,4.356306,47.6,9.45,48.5289861835,138.42,4.18205376,1.21976568,4.356306,4.18205376,1.21976568,4.356306,0.0,0.0,0.0,138.42
2020-05-04 09:00:00,54.60671936,7.21237648,55.0809601746,3.91671936,1.14237648,4.079916,50.69,6.07,51.0521400139,138.16,54.47671936,9.35237648,55.2736817848,3.91671936,1.14237648,4.079916,50.56,8.21,51.2222383345,138.24,3.91671936,1.14237648,4.079916,3.91671936,1.14237648,4.079916,0.0,0.0,0.0,138.24
2020-05-04 09:30:00,54.67733792,7.24172356,55.1548170348,4.73733792,1.38172356,4.934727,49.94,5.86,50.2826331848,138.16,54.55733792,9.49172356,55.3768538024,4.73733792,1.38172356,4.934727,49.82,8.11,50.4757813213,138.29,4.73733792,1.38172356,4.934727,4.73733792,1.38172356,4.934727,0.0,0.0,0.0,138.29
2020-05-04 10:00:00,56.58824608,6.12323844,56.918570286,5.66824608,1.65323844,5.9044229999999995,50.92,4.47,51.1158224036,138.08,55.59824608,8.80323844,56.290869368,5.66824608,1.65323844,5.9044229999999995,49.93,7.15,50.4393437705,138.24,5.66824608,1.65323844,5.9044229999999995,5.66824608,1.65323844,5.9044229999999995,0.0,0.0,0.0,138.24
2020-05-04 10:30:00,58.0595744,4.7957092,58.2573000253,6.0195744,1.7557092,6.27039,52.04,3.04,52.1287176132,137.76,57.5295744,7.2957092,57.9903380174,6.0195744,1.7557092,6.27039,51.51,5.54,51.8070622599,137.96,6.0195744,1.7557092,6.27039,6.0195744,1.7557092,6.27039,0.0,0.0,0.0,137.96
2020-05-04 11:00:00,58.708176,4.216968,58.8594321104,5.818176,1.696968,6.0606,52.89,2.52,52.95,137.72,58.028176,6.856968,58.4319024167,5.818176,1.696968,6.0606,52.21,5.16,52.4643660021,137.96,5.818176,1.696968,6.0606,5.818176,1.696968,6.0606,0.0,0.0,0.0,137.96
2020-05-04 11:30:00,56.65673824,4.61321532,56.8442410767,5.01673824,1.46321532,5.225769,51.64,3.15,51.7359845755,137.72,56.03673824,7.25321532,56.504204844,5.01673824,1.46321532,5.225769,51.02,5.79,51.3474877672,137.96,5.01673824,1.46321532,5.225769,5.01673824,1.46321532,5.225769,0.0,0.0,0.0,137.96
2020-05-04 12:00:00,58.23807616,4.81943888,58.4371500497,5.75807616,1.67943888,5.997996,52.48,3.14,52.5738528168,137.7,57.31807616,7.77943888,57.8435953583,5.75807616,1.67943888,5.997996,51.56,6.1,51.9195878258,137.9,5.75807616,1.67943888,5.997996,5.75807616,1.67943888,5.997996,0.0,0.0,0.0,137.9
2020-05-04 12:30:00,58.9918624,5.6917932,59.2658108799,5.7318624,1.6717932,5.97069,53.26,4.02,53.4114968897,137.63,58.4718624,8.3017932,59.0582632902,5.7318624,1.6717932,5.97069,52.74,6.63,53.1550985325,137.84,5.7318624,1.6717932,5.97069,5.7318624,1.6717932,5.97069,0.0,0.0,0.0,137.84
2020-05-04 13:00:00,60.20390048,4.88738764,60.4019551914,5.61390048,1.63738764,5.847813,54.59,3.25,54.6866583364,137.63,59.35390048,7.83738764,59.8691084551,5.61390048,1.63738764,5.847813,53.74,6.2,54.0964656886,137.88,5.61390048,1.63738764,5.847813,5.61390048,1.63738764,5.847813,0.0,0.0,0.0,137.88
2020-05-04 13:30:00,59.3274976,5.2384368,59.5583175685,4.8974976,1.4284368,5.10156,54.43,3.81,54.5631835581,138.07,58.7874976,7.8984368,59.3157245421,4.8974976,1.4284368,5.10156,53.89,6.47,54.2770024965,138.29,4.8974976,1.4284368,5.10156,4.8974976,1.4284368,5.10156,0.0,0.0,0.0,138.29
2020-05-04 14:00:00,61.93806848,3.31568664,62.0267531387,3.44806848,1.00568664,3.591738,58.49,2.31,58.5355977163,138.22,61.30806848,6.08568664,61.6093730095,3.44806848,1.00568664,3.591738,57.86,5.08,58.0825791438,138.44,3.44806848,1.00568664,3.591738,3.44806848,1.00568664,3.591738,0.0,0.0,0.0,138.44
2020-05-04 14:30:00,58.95898624,5.29095432,59.1959141839,4.76898624,1.39095432,4.967694,54.19,3.9,54.3301582917,138.61,58.33898624,7.98095432,58.8823653344,4.76898624,1.39095432,4.967694,53.57,6.59,53.9738177267,138.82,4.76898624,1.39095432,4.967694,4.76898624,1.39095432,4.967694,0.0,0.0,0.0,138.82
2020-05-04 15:00:00,56.11869408,5.72545244,56.4100047056,7.21869408,2.10545244,7.519473,48.9,3.62,49.0338087446,138.83,54.81869408,8.77545244,55.5166442264,7.21869408,2.10545244,7.519473,47.6,6.67,48.065048632,139.05,7.21869408,2.10545244,7.519473,7.21869408,2.10545244,7.519473,0.0,0.0,0.0,139.05
2020-05-04 15:30:00,50.88388704,7.43363372,51.4240106427,9.063887040000001,2.64363372,9.441549,41.82,4.79,42.0934258525,139.07,51.08388704,9.69363372,51.9954810518,9.063887040000001,2.64363372,9.441549,42.02,7.05,42.6073104056,139.23,9.063887040000001,2.64363372,9.441549,9.063887040000001,2.64363372,9.441549,0.0,0.0,0.0,139.23
2020-05-04 16:00:00,52.84834368,7.04410024,53.3157273036,7.96834368,2.32410024,8.300358,44.88,4.72,45.1275171043,139.16,52.78834368,9.41410024,53.6212132631,7.96834368,2.32410024,8.300358,44.82,7.09,45.3773126132,139.3,7.96834368,2.32410024,8.300358,7.96834368,2.32410024,8.300358,0.0,0.0,0.0,139.3
2020-05-04 16:30:00,50.08047072,9.86680396,51.0431912004,8.80047072,2.56680396,9.167157,41.28,7.3,41.9205009512,139.52,50.38047072,11.88680396,51.7637705191,8.80047072,2.56680396,9.167157,41.58,9.32,42.6117213921,139.63,8.80047072,2.56680396,9.167157,8.80047072,2.56680396,9.167157,0.0,0.0,0.0,139.63
2020-05-04 17:00:00,55.52554752,8.45995136,56.166335152,6.92554752,2.01995136,7.214112,48.6,6.44,49.0248263638,139.15,55.55554752,10.50995136,56.5409403692,6.92554752,2.01995136,7.214112,48.63,8.49,49.3655446643,139.25,6.92554752,2.01995136,7.214112,6.92554752,2.01995136,7.214112,0.0,0.0,0.0,139.25
2020-05-04 17:30:00,57.19431936,8.75167648,57.8600208111,6.31431936,1.84167648,6.5774159999999995,50.88,6.91,51.3470787874,138.98,57.50431936,10.81167648,58.5118713883,6.31431936,1.84167648,6.5774159999999995,51.19,8.97,51.9699624783,139.11,6.31431936,1.84167648,6.5774159999999995,6.31431936,1.84167648,6.5774159999999995,0.0,0.0,0.0,139.11
2020-05-04 18:00:00,58.45796608,8.26482344,59.0393182947,5.9479660800000005,1.73482344,6.195798,52.51,6.53,52.9144687208,138.64,58.45796608,10.44482344,59.3837362828,5.9479660800000005,1.73482344,6.195798,52.51,8.71,53.2274759875,138.76,5.9479660800000005,1.73482344,6.195798,5.9479660800000005,1.73482344,6.195798,0.0,0.0,0.0,138.76
2020-05-04 18:30:00,57.29505024,9.00230632,57.9979680772,4.70505024,1.37230632,4.901094,52.59,7.63,53.1406153521,138.52,57.52505024,11.12230632,58.5904181841,4.70505024,1.37230632,4.901094,52.82,9.75,53.71233471,138.67,4.70505024,1.37230632,4.901094,4.70505024,1.37230632,4.901094,0.0,0.0,0.0,138.67
2020-05-04 19:00:00,58.19336256,8.14806408,58.7610278526,4.07336256,1.18806408,4.243086,54.12,6.96,54.5657035142,138.34,57.92336256,10.55806408,58.8777432259,4.07336256,1.18806408,4.243086,53.85,9.37,54.6591200076,138.48,4.07336256,1.18806408,4.243086,4.07336256,1.18806408,4.243086,0.0,0.0,0.0,138.48
2020-05-04 19:30:00,59.3826736,8.2257798,59.9496903845,3.7226736,1.0857798,3.877785,55.66,7.14,56.1160868201,138.05,59.5226736,10.3357798,60.4133844158,3.7226736,1.0857798,3.877785,55.8,9.25,56.561493085,138.19,3.7226736,1.0857798,3.877785,3.7226736,1.0857798,3.877785,0.0,0.0,0.0,138.19
2020-05-04 20:00:00,59.01684,7.870745,59.5393653849,3.15684,0.9207449999999999,3.288375,55.86,6.95,56.2906928364,136.9,59.24684,10.080745,60.0983316719,3.15684,0.9207449999999999,3.288375,56.09,9.16,56.833033528,137.06,3.15684,0.9207449999999999,3.288375,3.15684,0.9207449999999999,3.288375,0.0,0.0,0.0,137.06
2020-05-04 20:30:00,58.91744096,6.82592028,59.3115337598,1.5974409600000001,0.46592028,1.6640009999999998,57.32,6.36,57.671760854,136.04,59.27744096,8.79592028,59.9264817951,1.5974409600000001,0.46592028,1.6640009999999998,57.68,8.33,58.278394796,136.15,1.5974409600000001,0.46592028,1.6640009999999998,1.5974409600000001,0.46592028,1.6640009999999998,0.0,0.0,0.0,136.15
2020-05-04 21:00:00,60.02319552,6.02426536,60.324752577699996,1.28319552,0.37426536,1.336662,58.74,5.65,59.0111014979,135.87,59.82319552,8.48426536,60.4218295066,1.28319552,0.37426536,1.336662,58.54,8.11,59.09910067,136.07,1.28319552,0.37426536,1.336662,1.28319552,0.37426536,1.336662,0.0,0.0,0.0,136.07
2020-05-04 21:30:00,57.20694176,6.97827468,57.6309856157,1.29694176,0.37827468000000003,1.350981,55.91,6.6,56.2982068986,136.15,57.33694176,9.15827468,58.0637484624,1.29694176,0.37827468000000003,1.350981,56.04,8.78,56.7236282337,136.34,1.29694176,0.37827468000000003,1.350981,1.29694176,0.37827468000000003,1.350981,0.0,0.0,0.0,136.34
2020-05-04 22:00:00,54.3499888,7.8629134,54.9158145683,1.2099888,0.3529134,1.260405,53.14,7.51,53.6680510173,137.09,54.6299888,10.0829134,55.5526850739,1.2099888,0.3529134,1.260405,53.42,9.73,54.2988885706,137.24,1.2099888,0.3529134,1.260405,1.2099888,0.3529134,1.260405,0.0,0.0,0.0,137.24
2020-05-04 22:30:00,53.462096,8.524778,54.1374874617,1.902096,0.554778,1.98135,51.56,7.97,52.1723537901,137.56,53.432096,10.804778,54.513595649,1.902096,0.554778,1.98135,51.53,10.25,52.5395412999,137.75,1.902096,0.554778,1.98135,1.902096,0.554778,1.98135,0.0,0.0,0.0,137.75
2020-05-04 23:00:00,50.01063808,9.47351944,50.9000146537,1.2806380800000001,0.37351944,1.333998,48.73,9.1,49.5724005874,138.62,50.30063808,11.57351944,51.6149255883,1.2806380800000001,0.37351944,1.333998,49.02,11.2,50.2832019665,138.76,1.2806380800000001,0.37351944,1.333998,1.2806380800000001,0.37351944,1.333998,0.0,0.0,0.0,138.76
2020-05-04 23:30:00,49.1313376,8.1295568,49.7993777886,1.0613376,0.30955679999999997,1.10556,48.07,7.82,48.70192296,139.49,48.7413376,10.9295568,49.9517087083,1.0613376,0.30955679999999997,1.10556,47.68,10.62,48.84840632,139.69,1.0613376,0.30955679999999997,1.10556,1.0613376,0.30955679999999997,1.10556,0.0,0.0,0.0,139.69
2020-05-05 00:00:00,46.30179744,6.6621909200000005,46.7786407886,0.76179744,0.22219092000000001,0.793539,45.54,6.44,45.9930994824,137.46,45.91179744,14.56219092,48.1658649726,0.76179744,0.22219092000000001,0.793539,45.15,14.34,47.3725458467,137.24,0.76179744,0.22219092000000001,0.793539,0.76179744,0.22219092000000001,0.793539,0.0,0.0,0.0,137.24
2020-05-05 00:30:00,44.16536352,4.89531436,44.4358350606,1.11536352,0.32531436,1.161837,43.05,4.57,43.2918860758,136.09,43.34536352,17.54531436,46.7617214682,1.11536352,0.32531436,1.161837,42.23,17.22,45.6059349208,135.58,1.11536352,0.32531436,1.161837,1.11536352,0.32531436,1.161837,0.0,0.0,0.0,135.58
2020-05-05 01:00:00,43.4321968,5.0123074,43.7204636794,1.0021968,0.2923074,1.043955,42.43,4.72,42.6917240223,136.06,42.5721968,17.7123074,46.1098446518,1.0021968,0.2923074,1.043955,41.57,17.42,45.0724006461,135.54,1.0021968,0.2923074,1.043955,1.0021968,0.2923074,1.043955,0.0,0.0,0.0,135.54
2020-05-05 01:30:00,44.64641248,5.06270364,44.9325396064,1.10641248,0.32270364,1.152513,43.54,4.74,43.7972510553,136.15,43.76641248,17.77270364,47.2373565734,1.10641248,0.32270364,1.152513,42.66,17.45,46.0909763403,135.64,1.10641248,0.32270364,1.152513,1.10641248,0.32270364,1.152513,0.0,0.0,0.0,135.64
2020-05-05 02:00:00,45.03829056,4.94491808,45.3089376546,1.14829056,0.33491808,1.196136,43.89,4.61,44.1314423059,135.92,44.12829056,17.63491808,47.5215357857,1.14829056,0.33491808,1.196136,42.98,17.3,46.3310953896,135.42,1.14829056,0.33491808,1.196136,1.14829056,0.33491808,1.196136,0.0,0.0,0.0,135.42
2020-05-05 02:30:00,44.36811072,5.18069896,44.6695521645,1.16811072,0.34069896,1.216782,43.2,4.84,43.4702841031,136.06,43.45811072,17.90069896,47.0004511745,1.16811072,0.34069896,1.216782,42.29,17.56,45.7908036619,135.55,1.16811072,0.34069896,1.216782,1.16811072,0.34069896,1.216782,0.0,0.0,0.0,135.55
2020-05-05 03:00:00,42.78099776,5.28195768,43.1058330887,1.24099776,0.36195768,1.292706,41.54,4.92,41.830347835,136.16,41.860997760000004,18.05195768,45.5874578096,1.24099776,0.36195768,1.292706,40.62,17.69,44.30485865,135.66,1.24099776,0.36195768,1.292706,1.24099776,0.36195768,1.292706,0.0,0.0,0.0,135.66
2020-05-05 03:30:00,42.05731136,5.53713248,42.4202460499,1.32731136,0.38713248,1.382616,40.73,5.15,41.0542981915,136.23,41.16731136,18.29713248,45.0503338678,1.32731136,0.38713248,1.382616,39.84,17.91,43.6805872213,135.72,1.32731136,0.38713248,1.382616,1.32731136,0.38713248,1.382616,0.0,0.0,0.0,135.72
2020-05-05 04:00:00,41.55913952,5.83058236,41.9661502678,1.33913952,0.39058236,1.394937,40.22,5.44,40.5862291917,136.55,40.65913952,18.67058236,44.740990961,1.33913952,0.39058236,1.394937,39.32,18.28,43.3615128887,136.03,1.33913952,0.39058236,1.394937,1.33913952,0.39058236,1.394937,0.0,0.0,0.0,136.03
2020-05-05 04:30:00,41.1573712,5.8163166,41.5663174083,1.4273712,0.4163166,1.486845,39.73,5.4,40.0952977293,136.55,40.2873712,18.6363166,44.3890141209,1.4273712,0.4163166,1.486845,38.86,18.22,42.9193196591,136.03,1.4273712,0.4163166,1.486845,1.4273712,0.4163166,1.486845,0.0,0.0,0.0,136.03
2020-05-05 05:00:00,41.19950912,5.73944016,41.5973644006,1.36950912,0.39944016,1.426572,39.83,5.34,40.1863720682,136.6,40.31950912,18.55944016,44.3859846655,1.36950912,0.39944016,1.426572,38.95,18.16,42.9754360071,136.08,1.36950912,0.39944016,1.426572,1.36950912,0.39944016,1.426572,0.0,0.0,0.0,136.08
2020-05-05 05:30:00,42.27405472,5.26701596,42.6009056194,1.22405472,0.35701596,1.2750569999999999,41.05,4.91,41.3426003053,136.6,41.31405472,18.16701596,45.1319353263,1.22405472,0.35701596,1.2750569999999999,40.09,17.81,43.8680316404,136.08,1.22405472,0.35701596,1.2750569999999999,1.22405472,0.35701596,1.2750569999999999,0.0,0.0,0.0,136.08
2020-05-05 06:00:00,41.95342496,5.48058228,42.3098883005,1.6134249600000001,0.47058228,1.6806510000000001,40.34,5.01,40.6499163591,136.35,41.04342496,18.31058228,44.9426318308,1.6134249600000001,0.47058228,1.6806510000000001,39.43,17.84,43.2780602615,135.84,1.6134249600000001,0.47058228,1.6806510000000001,1.6134249600000001,0.47058228,1.6806510000000001,0.0,0.0,0.0,135.84
2020-05-05 06:30:00,45.11452384,4.11673612,45.3019621826,1.63452384,0.47673612,1.702629,43.48,3.64,43.6320982764,135.67,44.12452384,16.93673612,47.2633751916,1.63452384,0.47673612,1.702629,42.49,16.46,45.5667828577,135.16,1.63452384,0.47673612,1.702629,1.63452384,0.47673612,1.702629,0.0,0.0,0.0,135.16
2020-05-05 07:00:00,45.8468512,10.2278316,46.9738470236,1.9468512,0.5678316,2.02797,43.9,9.66,44.9502569514,135.69,46.1268512,10.1478316,47.2299151789,1.9468512,0.5678316,2.02797,44.18,9.58,45.2067340116,136.06,1.9468512,0.5678316,2.02797,1.9468512,0.5678316,2.02797,0.0,0.0,0.0,136.06
2020-05-05 07:30:00,48.32982656,13.82286608,50.2677208752,3.60982656,1.05286608,3.760236,44.72,12.77,46.5075402489,135.53,49.02982656,5.89286608,49.3826868765,3.60982656,1.05286608,3.760236,45.42,4.84,45.6771496484,136.39,3.60982656,1.05286608,3.760236,3.60982656,1.05286608,3.760236,0.0,0.0,0.0,136.39
2020-05-05 08:00:00,49.66691744,12.48410092,51.2118683878,5.63691744,1.64410092,5.871789,44.03,10.84,45.3447516257,135.26,50.32691744,7.09410092,50.8244516633,5.63691744,1.64410092,5.871789,44.69,5.45,45.0210906132,135.94,5.63691744,1.64410092,5.871789,5.63691744,1.64410092,5.871789,0.0,0.0,0.0,135.94
2020-05-05 08:30:00,53.72986528,2.55454404,53.7905578913,4.84986528,1.41454404,5.051943,48.88,1.1400000000000001,48.8932919734,137.23,52.63986528,15.09454404,54.7613063803,4.84986528,1.41454404,5.051943,47.79,13.68,49.7094206363,136.68,4.84986528,1.41454404,5.051943,4.84986528,1.41454404,5.051943,0.0,0.0,0.0,136.68
