Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-05-05 09:00:00,56.52760736,2.21638548,56.5710416949,5.02760736,1.46638548,5.237091,51.5,0.75,51.5054608755,137.23,55.36760736,13.73638548,57.0461237143,5.02760736,1.46638548,5.237091,50.34,12.27,51.8137867753,136.68,5.02760736,1.46638548,5.237091,5.02760736,1.46638548,5.237091,0.0,0.0,0.0,136.68
2020-05-05 09:30:00,57.17237248,1.8098586399999999,57.2010119079,5.14237248,1.49985864,5.356638,52.03,0.31,52.0309234975,137.16,57.14237248,13.71985864,58.7663615833,5.14237248,1.49985864,5.356638,52.0,12.22,53.4165554861,136.57,5.14237248,1.49985864,5.356638,5.14237248,1.49985864,5.356638,0.0,0.0,0.0,136.57
2020-05-05 10:00:00,60.92311136,3.5309074799999998,61.0253455985,5.52311136,1.61090748,5.753241,55.4,1.92,55.4332607737,137.1,60.37311136,11.87090748,61.5291070932,5.52311136,1.61090748,5.753241,54.85,10.26,55.8013449659,136.5,5.52311136,1.61090748,5.753241,5.52311136,1.61090748,5.753241,0.0,0.0,0.0,136.5
2020-05-05 10:30:00,58.9422224,3.7068982,59.0586714693,5.3722224,1.5668982,5.596065,53.57,2.14,53.6127270338,137.52,58.8522224,11.4668982,59.9589345782,5.3722224,1.5668982,5.596065,53.48,9.9,54.3886054243,136.96,5.3722224,1.5668982,5.596065,5.3722224,1.5668982,5.596065,0.0,0.0,0.0,136.96
2020-05-05 11:00:00,57.65255104,4.02741072,57.7930504345,6.40255104,1.86741072,6.669324,51.25,2.16,51.2954978531,137.62,57.35255104,11.82741072,58.5593951056,6.40255104,1.86741072,6.669324,50.95,9.96,51.9143920315,137.06,6.40255104,1.86741072,6.669324,6.40255104,1.86741072,6.669324,0.0,0.0,0.0,137.06
2020-05-05 11:30:00,56.87650688,3.92689784,57.0119071907,6.6065068799999995,1.92689784,6.881778,50.27,2.0,50.309769429,137.43,56.71650688,11.95689784,57.9631741593,6.6065068799999995,1.92689784,6.881778,50.11,10.03,51.1039430964,136.85,6.6065068799999995,1.92689784,6.881778,6.6065068799999995,1.92689784,6.881778,0.0,0.0,0.0,136.85
2020-05-05 12:00:00,58.44328,4.50804,58.6168866608,6.71328,1.95804,6.993,51.73,2.55,51.7928122426,137.48,57.93328,11.67804,59.0985748542,6.71328,1.95804,6.993,51.22,9.72,52.1341231824,136.89,6.71328,1.95804,6.993,6.71328,1.95804,6.993,0.0,0.0,0.0,136.89
2020-05-05 12:30:00,56.62417824,3.98913532,56.7645202742,7.57417824,2.20913532,7.889769,49.05,1.78,49.082287029,137.25,56.42417824,12.43913532,57.7790617574,7.57417824,2.20913532,7.889769,48.85,10.23,49.9096724093,136.67,7.57417824,2.20913532,7.889769,7.57417824,2.20913532,7.889769,0.0,0.0,0.0,136.67
2020-05-05 13:00:00,55.39396832,4.36699076,55.5658378371,7.7039683199999995,2.24699076,8.024967,47.69,2.12,47.7370977333,137.41,55.07396832,12.43699076,56.4607892761,7.7039683199999995,2.24699076,8.024967,47.37,10.19,48.4536169961,136.89,7.7039683199999995,2.24699076,8.024967,7.7039683199999995,2.24699076,8.024967,0.0,0.0,0.0,136.89
2020-05-05 13:30:00,55.96122176,3.43493968,56.0665421751,7.01122176,2.04493968,7.303356,48.95,1.3900000000000001,48.9697314675,138.03,55.59122176,12.87493968,57.0626673801,7.01122176,2.04493968,7.303356,48.58,10.83,49.7725355995,137.44,7.01122176,2.04493968,7.303356,7.01122176,2.04493968,7.303356,0.0,0.0,0.0,137.44
2020-05-05 14:00:00,54.35300992,3.13004456,54.4430607728,7.06300992,2.06004456,7.357302,47.29,1.07,47.3021035473,138.43,53.43300992,13.86004456,55.2013349867,7.06300992,2.06004456,7.357302,46.37,11.8,47.8478515714,137.91,7.06300992,2.06004456,7.357302,7.06300992,2.06004456,7.357302,0.0,0.0,0.0,137.91
2020-05-05 14:30:00,52.0515696,3.1529578,52.1469753745,8.8215696,2.5729578,9.189135,43.23,0.58,43.2338906415,138.52,50.9815696,14.7829578,53.0816002038,8.8215696,2.5729578,9.189135,42.16,12.21,43.8924788546,138.0,8.8215696,2.5729578,9.189135,8.8215696,2.5729578,9.189135,0.0,0.0,0.0,138.0
2020-05-05 15:00:00,52.88912192,3.97016056,53.0379240953,8.94912192,2.6101605599999997,9.322002,43.94,1.3599999999999999,43.9610418439,138.63,51.46912192,14.28016056,53.4134205686,8.94912192,2.6101605599999997,9.322002,42.52,11.67,44.0923950359,138.13,8.94912192,2.6101605599999997,9.322002,8.94912192,2.6101605599999997,9.322002,0.0,0.0,0.0,138.13
2020-05-05 15:30:00,51.98047072,3.83680396,52.121880251,8.80047072,2.56680396,9.167157,43.18,1.27,43.1986724333,138.59,50.710470720000004,14.32680396,52.6954376806,8.80047072,2.56680396,9.167157,41.91,11.76,43.5286767545,138.07,8.80047072,2.56680396,9.167157,8.80047072,2.56680396,9.167157,0.0,0.0,0.0,138.07
2020-05-05 16:00:00,52.33711488,3.2524918400000002,52.4380806011,7.99711488,2.33249184,8.330328,44.34,0.92,44.3495434024,138.63,51.12711488,14.42249184,53.122407201,7.99711488,2.33249184,8.330328,43.13,12.09,44.7924658843,138.1,7.99711488,2.33249184,8.330328,7.99711488,2.33249184,8.330328,0.0,0.0,0.0,138.1
2020-05-05 16:30:00,49.51672352,4.69279436,49.7385989656,9.74672352,2.84279436,10.152837,39.77,1.85,39.8130054128,139.09,48.62672352,17.50279436,51.6808093077,9.74672352,2.84279436,10.152837,38.88,14.66,41.5520155949,138.56,9.74672352,2.84279436,10.152837,9.74672352,2.84279436,10.152837,0.0,0.0,0.0,138.56
2020-05-05 17:00:00,52.85447712,3.81838916,52.9922244052,8.39447712,2.44838916,8.744247,44.46,1.37,44.4811027291,138.91,51.54447712,16.71838916,54.1879844401,8.39447712,2.44838916,8.744247,43.15,14.27,45.4483817094,138.38,8.39447712,2.44838916,8.744247,8.39447712,2.44838916,8.744247,0.0,0.0,0.0,138.38
2020-05-05 17:30:00,56.48572736,2.85417048,56.5577906616,6.90572736,2.01417048,7.193466,49.58,0.84,49.5871152619,138.34,55.44572736,15.61417048,57.6023524021,6.90572736,2.01417048,7.193466,48.54,13.6,50.4092412163,137.83,6.90572736,2.01417048,7.193466,6.90572736,2.01417048,7.193466,0.0,0.0,0.0,137.83
2020-05-05 18:00:00,59.10672672,2.82946196,59.1744116873,6.54672672,1.90946196,6.819507,52.56,0.92,52.5680511337,138.11,57.95672672,14.94946196,59.8537265756,6.54672672,1.90946196,6.819507,51.41,13.04,53.0380024134,137.58,6.54672672,1.90946196,6.819507,6.54672672,1.90946196,6.819507,0.0,0.0,0.0,137.58
2020-05-05 18:30:00,58.44505952,2.75939236,58.5101634632,5.41505952,1.57939236,5.640687,53.03,1.18,53.0431267932,137.9,57.49505952,15.39939236,59.5216192174,5.41505952,1.57939236,5.640687,52.08,13.82,53.8824535447,137.39,5.41505952,1.57939236,5.640687,5.41505952,1.57939236,5.640687,0.0,0.0,0.0,137.39
2020-05-05 19:00:00,59.79114464,2.20825052,59.8319091098,4.21114464,1.22825052,4.386609,55.58,0.98,55.5886391271,137.52,58.34114464,14.44825052,60.1035864237,4.21114464,1.22825052,4.386609,54.13,13.22,55.7209592523,137.02,4.21114464,1.22825052,4.386609,4.21114464,1.22825052,4.386609,0.0,0.0,0.0,137.02
2020-05-05 19:30:00,57.36796864,3.28815752,57.4621249673,3.38796864,0.98815752,3.529134,53.98,2.3,54.0289774103,137.77,56.44796864,15.83815752,58.6278124887,3.38796864,0.98815752,3.529134,53.06,14.85,55.0988756691,137.23,3.38796864,0.98815752,3.529134,3.38796864,0.98815752,3.529134,0.0,0.0,0.0,137.23
2020-05-05 20:00:00,56.34192512,3.27097816,56.4367949511,2.9519251200000003,0.86097816,3.074922,53.39,2.41,53.4443654654,137.94,55.47192512,16.02097816,57.7391220727,2.9519251200000003,0.86097816,3.074922,52.52,15.16,54.664211327,137.44,2.9519251200000003,0.86097816,3.074922,2.9519251200000003,0.86097816,3.074922,0.0,0.0,0.0,137.44
2020-05-05 20:30:00,55.93239488,3.42403184,56.0371019152,2.72239488,0.79403184,2.8358280000000002,53.21,2.63,53.2749565931,137.64,55.22239488,15.83403184,57.4476236288,2.72239488,0.79403184,2.8358280000000002,52.5,15.04,54.611826558,137.08,2.72239488,0.79403184,2.8358280000000002,2.72239488,0.79403184,2.8358280000000002,0.0,0.0,0.0,137.08
2020-05-05 21:00:00,56.99337408,2.87181744,57.0656816697,2.54337408,0.74181744,2.649348,54.45,2.13,54.4916452312,136.62,55.773374079999996,15.58181744,57.9090864287,2.54337408,0.74181744,2.649348,53.23,14.84,55.2599176619,136.15,2.54337408,0.74181744,2.649348,2.54337408,0.74181744,2.649348,0.0,0.0,0.0,136.15
2020-05-05 21:30:00,55.45643104,3.76687572,55.5842162523,2.52643104,0.73687572,2.6316990000000002,52.93,3.03,53.0166558734,135.88,54.69643104,15.93687572,56.9709011358,2.52643104,0.73687572,2.6316990000000002,52.17,15.2,54.3392022393,135.4,2.52643104,0.73687572,2.6316990000000002,2.52643104,0.73687572,2.6316990000000002,0.0,0.0,0.0,135.4
2020-05-05 22:00:00,54.376752,2.743636,54.4459245175,1.246752,0.36363599999999996,1.2987,53.13,2.38,53.1832802674,136.28,53.696752,15.013636,55.7561695357,1.246752,0.36363599999999996,1.2987,52.45,14.65,54.457552277,135.75,1.246752,0.36363599999999996,1.2987,1.246752,0.36363599999999996,1.2987,0.0,0.0,0.0,135.75
2020-05-05 22:30:00,53.26432448,3.11834464,53.3555276949,1.19432448,0.34834464,1.244088,52.07,2.77,52.1436266479,136.64,52.41432448,15.45834464,54.6463340921,1.19432448,0.34834464,1.244088,51.22,15.11,53.4022518252,136.15,1.19432448,0.34834464,1.244088,1.19432448,0.34834464,1.244088,0.0,0.0,0.0,136.15
2020-05-05 23:00:00,49.27587296,3.89004628,49.429182838,1.16587296,0.34004628000000003,1.214451,48.11,3.55,48.2407980863,137.15,48.83587296,16.12004628,51.4276032869,1.16587296,0.34004628000000003,1.214451,47.67,15.78,50.213915402,136.6,1.16587296,0.34004628000000003,1.214451,1.16587296,0.34004628000000003,1.214451,0.0,0.0,0.0,136.6
2020-05-05 23:30:00,50.98784096,2.46937028,51.0476024446,1.19784096,0.34937028000000003,1.247751,49.79,2.12,49.8351131232,137.37,49.81784096,15.14937028,52.0703437457,1.19784096,0.34937028000000003,1.247751,48.62,14.8,50.8226760413,136.9,1.19784096,0.34937028000000003,1.247751,1.19784096,0.34937028000000003,1.247751,0.0,0.0,0.0,136.9
2020-05-06 00:00:00,46.94583264,3.91503452,47.1087963926,1.52583264,0.44503452,1.5894089999999998,45.42,3.47,45.5523577875,138.06,46.315832639999996,16.47503452,49.1587542109,1.52583264,0.44503452,1.5894089999999998,44.79,16.03,47.5721031698,137.55,1.52583264,0.44503452,1.5894089999999998,1.52583264,0.44503452,1.5894089999999998,0.0,0.0,0.0,137.55
2020-05-06 00:30:00,45.45074784,4.47146812,45.6701708598,1.41074784,0.41146812,1.469529,44.04,4.06,44.226747563,138.39,44.74074784,17.14146812,47.9120490753,1.41074784,0.41146812,1.469529,43.33,16.73,46.4476242665,137.88,1.41074784,0.41146812,1.469529,1.41074784,0.41146812,1.469529,0.0,0.0,0.0,137.88
2020-05-06 01:00:00,44.53198656,4.54349608,44.763167712,1.45198656,0.42349608,1.512486,43.08,4.12,43.2765617858,138.51,43.89198656,17.19349608,47.1393974467,1.45198656,0.42349608,1.512486,42.44,16.77,45.6331732405,138.0,1.45198656,0.42349608,1.512486,1.45198656,0.42349608,1.512486,0.0,0.0,0.0,138.0
2020-05-06 01:30:00,45.04509344,4.64731892,45.2841916806,1.46509344,0.42731892,1.5261390000000001,43.58,4.22,43.7838417684,138.54,44.35509344,17.30731892,47.612158135,1.46509344,0.42731892,1.5261390000000001,42.89,16.88,46.0921522604,138.04,1.46509344,0.42731892,1.5261390000000001,1.46509344,0.42731892,1.5261390000000001,0.0,0.0,0.0,138.04
2020-05-06 02:00:00,45.73789056,4.5814680800000005,45.9667758566,1.54789056,0.45146808,1.6123859999999999,44.19,4.13,44.3825754097,138.62,45.04789056,17.27146808,48.24537339,1.54789056,0.45146808,1.6123859999999999,43.5,16.82,46.6386363437,138.12,1.54789056,0.45146808,1.6123859999999999,1.54789056,0.45146808,1.6123859999999999,0.0,0.0,0.0,138.12
2020-05-06 02:30:00,45.2969216,4.9507688,45.5666678412,1.4769216,0.4307688,1.5384600000000002,43.82,4.52,44.0525004966,138.95,44.6069216,17.6807688,47.9831953916,1.4769216,0.4307688,1.5384600000000002,43.13,17.25,46.4516888821,138.45,1.4769216,0.4307688,1.5384600000000002,1.4769216,0.4307688,1.5384600000000002,0.0,0.0,0.0,138.45
2020-05-06 03:00:00,44.06006848,5.44293664,44.3949906378,1.45006848,0.42293664000000003,1.510488,42.61,5.02,42.9046908857,139.26,43.39006848,18.21293664,47.0575084737,1.45006848,0.42293664000000003,1.510488,41.94,17.79,45.5570817766,138.75,1.45006848,0.42293664000000003,1.510488,1.45006848,0.42293664000000003,1.510488,0.0,0.0,0.0,138.75
2020-05-06 03:30:00,43.99430432,6.25083876,44.4361541743,1.37430432,0.40083876,1.431567,42.62,5.85,43.0196106444,139.57,43.32430432,17.81083876,46.8425161808,1.37430432,0.40083876,1.431567,41.95,17.41,45.4192756437,138.92,1.37430432,0.40083876,1.431567,1.37430432,0.40083876,1.431567,0.0,0.0,0.0,138.92
2020-05-06 04:00:00,43.08194656,6.92515108,43.634984094,1.4919465600000001,0.43515108,1.554111,41.59,6.49,42.0933272622,139.79,42.42194656,17.56515108,45.9146608656,1.4919465600000001,0.43515108,1.554111,40.93,17.13,44.3700552175,139.03,1.4919465600000001,0.43515108,1.554111,1.4919465600000001,0.43515108,1.554111,0.0,0.0,0.0,139.03
2020-05-06 04:30:00,45.66473408,6.34554744,46.1035129997,1.18473408,0.34554744,1.234098,44.48,6.0,44.8828519593,139.73,45.09473408,16.91554744,48.1629607369,1.18473408,0.34554744,1.234098,43.91,16.57,46.9324301523,138.96,1.18473408,0.34554744,1.234098,1.18473408,0.34554744,1.234098,0.0,0.0,0.0,138.96
2020-05-06 05:00:00,42.65665216,6.83610688,43.200952892,1.18665216,0.34610688,1.236096,41.47,6.49,41.9747662292,139.82,42.07665216,17.39610688,45.5309695875,1.18665216,0.34610688,1.236096,40.89,17.05,44.3023091949,139.05,1.18665216,0.34610688,1.236096,1.18665216,0.34610688,1.236096,0.0,0.0,0.0,139.05
2020-05-06 05:30:00,41.22818848,7.20072164,41.8522868847,3.32818848,0.97072164,3.466863,37.9,6.23,38.4086305405,139.67,40.52818848,17.88072164,44.2973392862,3.32818848,0.97072164,3.466863,37.2,16.91,40.8630407581,138.88,3.32818848,0.97072164,3.466863,3.32818848,0.97072164,3.466863,0.0,0.0,0.0,138.88
2020-05-06 06:00:00,40.63664896,8.05943928,41.4281522664,4.38664896,1.27943928,4.569426,36.25,6.78,36.878596773699996,139.67,39.97664896,18.66943928,44.1212015374,4.38664896,1.27943928,4.569426,35.59,17.39,39.6113645309,138.88,4.38664896,1.27943928,4.569426,4.38664896,1.27943928,4.569426,0.0,0.0,0.0,138.88
2020-05-06 06:30:00,43.33821664,6.85864652,43.8775803073,5.13821664,1.49864652,5.352309,38.2,5.36,38.5742090003,139.03,42.65821664,17.41864652,46.0774640523,5.13821664,1.49864652,5.352309,37.52,15.92,40.757782079,138.26,5.13821664,1.49864652,5.352309,5.13821664,1.49864652,5.352309,0.0,0.0,0.0,138.26
2020-05-06 07:00:00,46.13045376,6.23596568,46.5500379384,5.78045376,1.68596568,6.021306,40.35,4.55,40.6057261972,139.15,45.48045376,16.74596568,48.4654417165,5.78045376,1.68596568,6.021306,39.7,15.06,42.4604945803,138.39,5.78045376,1.68596568,6.021306,5.78045376,1.68596568,6.021306,0.0,0.0,0.0,138.39
2020-05-06 07:30:00,49.97947296,5.94484628,50.3317883117,7.55947296,2.20484628,7.874451,42.42,3.74,42.5845511894,138.92,49.05947296,16.47484628,51.7518352048,7.55947296,2.20484628,7.874451,41.5,14.27,43.8848823628,138.14,7.55947296,2.20484628,7.874451,7.55947296,2.20484628,7.874451,0.0,0.0,0.0,138.14
2020-05-06 08:00:00,50.80605472,5.02801596,51.0542470389,9.21605472,2.68801596,9.600057,41.59,2.34,41.6557763101,138.45,50.13605472,15.51801596,52.482690501,9.21605472,2.68801596,9.600057,40.92,12.83,42.8842080491,137.66,9.21605472,2.68801596,9.600057,9.21605472,2.68801596,9.600057,0.0,0.0,0.0,137.66
2020-05-06 08:30:00,52.07347584,4.74309712,52.2890414556,10.67347584,3.11309712,11.118204,41.4,1.63,41.432075738500004,138.16,51.32347584,14.98309712,53.4658056295,10.67347584,3.11309712,11.118204,40.65,11.87,42.3476020573,137.33,10.67347584,3.11309712,11.118204,10.67347584,3.11309712,11.118204,0.0,0.0,0.0,137.33
2020-05-06 09:00:00,53.7953136,4.1702998000000004,53.9567156686,11.0753136,3.2302998,11.536785,42.72,0.9400000000000001,42.7303405088,138.16,52.4953136,14.0402998,54.3404818569,11.0753136,3.2302998,11.536785,41.42,10.81,42.807388381,137.33,11.0753136,3.2302998,11.536785,11.0753136,3.2302998,11.536785,0.0,0.0,0.0,137.33
2020-05-06 09:30:00,53.11248576,3.78489168,53.2471740906,11.74248576,3.42489168,12.231756,41.37,0.36,41.3715663228,138.08,52.02248576,14.18489168,53.9217041331,11.74248576,3.42489168,12.231756,40.28,10.76,41.6923973885,137.33,11.74248576,3.42489168,12.231756,11.74248576,3.42489168,12.231756,0.0,0.0,0.0,137.33
2020-05-06 10:00:00,53.76625088,6.09973984,54.1111500507,12.85625088,3.74973984,13.391928,40.91,2.35,40.9774401348,137.86,51.66625088,14.12973984,53.5635232966,12.85625088,3.74973984,13.391928,38.81,10.38,40.1741272463,137.33,12.85625088,3.74973984,13.391928,12.85625088,3.74973984,13.391928,0.0,0.0,0.0,137.33
2020-05-06 10:30:00,52.41975808,6.66367944,52.8416091811,12.14975808,3.54367944,12.655998,40.27,3.12,40.390683331700004,137.68,50.76975808,13.44367944,52.5195282956,12.14975808,3.54367944,12.655998,38.62,9.9,39.8687145516,137.24,12.14975808,3.54367944,12.655998,12.14975808,3.54367944,12.655998,0.0,0.0,0.0,137.24
2020-05-06 11:00:00,51.181416,6.566663,51.6009535447,12.571416,3.666663,13.095225,38.61,2.9,38.7187564366,137.81,49.251416,13.906663,51.1771165053,12.571416,3.666663,13.095225,36.68,10.24,38.082541932,137.37,12.571416,3.666663,13.095225,12.571416,3.666663,13.095225,0.0,0.0,0.0,137.37
2020-05-06 11:30:00,49.15654048,6.47190764,49.5807529235,12.96654048,3.78190764,13.506813,36.19,2.69,36.2898360426,137.81,47.42654048,14.14190764,49.4901029863,12.96654048,3.78190764,13.506813,34.46,10.36,35.9836240532,137.35,12.96654048,3.78190764,13.506813,12.96654048,3.78190764,13.506813,0.0,0.0,0.0,137.35
2020-05-06 12:00:00,51.09669024,7.46820132,51.6395757577,13.05669024,3.8082013200000002,13.600719,38.04,3.66,38.2156669443,137.77,48.81669024,13.59820132,50.6752437106,13.05669024,3.8082013200000002,13.600719,35.76,9.79,37.0758910884,137.26,13.05669024,3.8082013200000002,13.600719,13.05669024,3.8082013200000002,13.600719,0.0,0.0,0.0,137.26
2020-05-06 12:30:00,49.18374304,6.30109172,49.5857271429,13.20374304,3.85109172,13.753899,35.98,2.45,36.0633179283,137.77,47.39374304,14.48109172,49.5567240316,13.20374304,3.85109172,13.753899,34.19,10.63,35.8043712415,137.33,13.20374304,3.85109172,13.753899,13.20374304,3.85109172,13.753899,0.0,0.0,0.0,137.33
2020-05-06 13:00:00,49.34750944,6.66260692,49.7952509673,13.03750944,3.80260692,13.580739,36.31,2.86,36.4224614764,137.88,47.29750944,14.33260692,49.4214328035,13.03750944,3.80260692,13.580739,34.26,10.53,35.8417145237,137.45,13.03750944,3.80260692,13.580739,13.03750944,3.80260692,13.580739,0.0,0.0,0.0,137.45
2020-05-06 13:30:00,48.86882816,6.24132488,49.2657741438,12.99882816,3.79132488,13.540446,35.87,2.45,35.9535728405,138.04,47.10882816,14.51132488,49.2932068381,12.99882816,3.79132488,13.540446,34.11,10.72,35.7548668016,137.59,12.99882816,3.79132488,13.540446,12.99882816,3.79132488,13.540446,0.0,0.0,0.0,137.59
2020-05-06 14:00:00,47.318848,6.162164,47.7183993991,13.138848,3.832164,13.6863,34.18,2.33,34.2593242782,138.37,45.408848,14.882164,47.7853772823,13.138848,3.832164,13.6863,32.27,11.05,34.1094620304,137.93,13.138848,3.832164,13.6863,13.138848,3.832164,13.6863,0.0,0.0,0.0,137.93
2020-05-06 14:30:00,45.02917664,5.32267652,45.3426690239,14.16917664,4.13267652,14.759559,30.86,1.19,30.8829354175,138.69,43.24917664,16.22267652,46.1916281756,14.16917664,4.13267652,14.759559,29.08,12.09,31.4930865429,138.23,14.16917664,4.13267652,14.759559,14.16917664,4.13267652,14.759559,0.0,0.0,0.0,138.23
2020-05-06 15:00:00,45.08347264,5.28642952,45.3923544482,13.87347264,4.04642952,14.451534,31.21,1.24,31.234623417,138.92,43.17347264,16.18642952,46.1080170947,13.87347264,4.04642952,14.451534,29.3,12.14,31.7154473404,138.45,13.87347264,4.04642952,14.451534,13.87347264,4.04642952,14.451534,0.0,0.0,0.0,138.45
2020-05-06 15:30:00,44.56264384,4.59827112,44.7992558343,13.50264384,3.93827112,14.065254,31.06,0.66,31.067011443,139.08,43.45264384,16.43827112,46.4580349789,13.50264384,3.93827112,14.065254,29.95,12.5,32.4538518515,138.55,13.50264384,3.93827112,14.065254,13.50264384,3.93827112,14.065254,0.0,0.0,0.0,138.55
2020-05-06 16:00:00,44.94668032,4.6677817600000004,45.1884084511,12.98668032,3.78778176,13.527792,31.96,0.88,31.9721128485,139.21,43.77668032,16.87778176,46.9175580884,12.98668032,3.78778176,13.527792,30.79,13.09,33.4570201901,138.69,12.98668032,3.78778176,13.527792,12.98668032,3.78778176,13.527792,0.0,0.0,0.0,138.69
2020-05-06 16:30:00,47.22391264,5.49822452,47.5429111215,13.43391264,3.91822452,13.993659,33.79,1.58,33.8269197534,139.38,46.30391264,18.33822452,49.8030401112,13.43391264,3.91822452,13.993659,32.87,14.42,35.893917312,138.85,13.43391264,3.91822452,13.993659,13.43391264,3.91822452,13.993659,0.0,0.0,0.0,138.85
2020-05-06 17:00:00,51.95147616,4.74251388,52.1674928773,12.35147616,3.60251388,12.866121,39.6,1.1400000000000001,39.6164056926,139.21,50.64147616,17.66251388,53.6332313424,12.35147616,3.60251388,12.866121,38.29,14.06,40.7897989698,138.68,12.35147616,3.60251388,12.866121,12.35147616,3.60251388,12.866121,0.0,0.0,0.0,138.68
2020-05-06 17:30:00,54.50295584,4.36461212,54.6774362444,11.19295584,3.26461212,11.659329,43.31,1.1,43.3239668082,138.7,53.56295584,17.10461212,56.2277333181,11.19295584,3.26461212,11.659329,42.37,13.84,44.5731140936,138.19,11.19295584,3.26461212,11.659329,11.19295584,3.26461212,11.659329,0.0,0.0,0.0,138.19
2020-05-06 18:00:00,56.36724288,3.9379458400000003,56.504632441300004,9.86724288,2.8779458399999998,10.278378,46.5,1.06,46.5120801513,137.64,55.21724288,16.03794584,57.4992140645,9.86724288,2.8779458399999998,10.278378,45.35,13.16,47.2208439145,137.07,9.86724288,2.8779458399999998,10.278378,9.86724288,2.8779458399999998,10.278378,0.0,0.0,0.0,137.07
2020-05-06 18:30:00,53.80762336,4.47722348,53.9935724114,9.00762336,2.62722348,9.382941,44.8,1.85,44.8381812744,137.76,52.93762336,17.04722348,55.6147444063,9.00762336,2.62722348,9.382941,43.93,14.42,46.2361471146,137.25,9.00762336,2.62722348,9.382941,9.00762336,2.62722348,9.382941,0.0,0.0,0.0,137.25
2020-05-06 19:00:00,54.92630592,3.84517256,55.0607340492,7.76630592,2.26517256,8.089902,47.16,1.58,47.1864599223,137.76,53.51630592,16.49517256,56.0007653261,7.76630592,2.26517256,8.089902,45.75,14.23,47.9119546669,137.25,7.76630592,2.26517256,8.089902,7.76630592,2.26517256,8.089902,0.0,0.0,0.0,137.25
2020-05-06 19:30:00,57.286208,2.5376440000000002,57.3423862783,5.786208,1.687644,6.0273,51.5,0.85,51.5070140855,137.7,56.486208,15.047644,58.4561654932,5.786208,1.687644,6.0273,50.7,13.36,52.4307123736,137.18,5.786208,1.687644,6.0273,5.786208,1.687644,6.0273,0.0,0.0,0.0,137.18
2020-05-06 20:00:00,56.03656832,2.45941576,56.0905135915,5.10656832,1.48941576,5.319342,50.93,0.97,50.9392363508,137.62,55.04656832,15.14941576,57.0931649296,5.10656832,1.48941576,5.319342,49.94,13.66,51.7745033776,137.12,5.10656832,1.48941576,5.319342,5.10656832,1.48941576,5.319342,0.0,0.0,0.0,137.12
2020-05-06 20:30:00,52.84158336,3.95337848,52.9892643221,5.05158336,1.47337848,5.262066,47.79,2.48,47.8543049265,137.52,52.02158336,16.38337848,54.5404457783,5.05158336,1.47337848,5.262066,46.97,14.91,49.2797017036,136.98,5.05158336,1.47337848,5.262066,5.05158336,1.47337848,5.262066,0.0,0.0,0.0,136.98
2020-05-06 21:00:00,56.65227264,2.74232952,56.7186068806,5.08227264,1.48232952,5.294034,51.57,1.26,51.5853903736,137.31,55.31227264,15.17232952,57.355445144,5.08227264,1.48232952,5.294034,50.23,13.69,52.0621647648,136.85,5.08227264,1.48232952,5.294034,5.08227264,1.48232952,5.294034,0.0,0.0,0.0,136.85
2020-05-06 21:30:00,56.78145248,3.66792364,56.8997979748,6.06145248,1.76792364,6.314013,50.72,1.9,50.7555750632,137.31,55.81145248,16.22792364,58.1228331518,6.06145248,1.76792364,6.314013,49.75,14.46,51.8088226077,136.82,6.06145248,1.76792364,6.314013,6.06145248,1.76792364,6.314013,0.0,0.0,0.0,136.82
2020-05-06 22:00:00,52.4598752,3.4449636,52.5728663876,4.9198752,1.4349636000000001,5.12487,47.54,2.01,47.5824726133,137.59,51.6998752,16.0149636,54.1235268142,4.9198752,1.4349636000000001,5.12487,46.78,14.58,48.9994367315,137.07,4.9198752,1.4349636000000001,5.12487,4.9198752,1.4349636000000001,5.12487,0.0,0.0,0.0,137.07
2020-05-06 22:30:00,49.46637856,4.67477708,49.6867804208,5.05637856,1.47477708,5.267061,44.41,3.2,44.5251400896,137.59,48.31637856,17.42477708,51.3623918197,5.05637856,1.47477708,5.267061,43.26,15.95,46.106725106,137.12,5.05637856,1.47477708,5.267061,5.05637856,1.47477708,5.267061,0.0,0.0,0.0,137.12
2020-05-06 23:00:00,49.12037504,4.60594272,49.3358485527,4.58037504,1.33594272,4.771224,44.54,3.27,44.6598757275,137.69,48.32037504,17.13594272,51.2688909272,4.58037504,1.33594272,4.771224,43.74,15.8,46.506210338,137.17,4.58037504,1.33594272,4.771224,4.58037504,1.33594272,4.771224,0.0,0.0,0.0,137.17
2020-05-06 23:30:00,47.0096352,4.2948936,47.2054224923,5.1596352,1.5048936,5.37462,41.85,2.79,41.9428968957,137.91,45.5996352,17.3048936,48.7728005437,5.1596352,1.5048936,5.37462,40.44,15.8,43.4169736393,137.45,5.1596352,1.5048936,5.37462,5.1596352,1.5048936,5.37462,0.0,0.0,0.0,137.45
2020-05-07 00:00:00,44.03939552,5.99149036,44.4450932556,5.07939552,1.48149036,5.291037,38.96,4.51,39.220169556,138.3,43.09939552,18.73149036,46.9938998732,5.07939552,1.48149036,5.291037,38.02,17.25,41.7502443107,137.8,5.07939552,1.48149036,5.291037,5.07939552,1.48149036,5.291037,0.0,0.0,0.0,137.8
2020-05-07 00:30:00,41.72570944,6.53333192,42.234100609,4.84570944,1.41333192,5.047614,36.88,5.12,37.2337051608,138.51,40.74570944,19.35333192,45.108361688,4.84570944,1.41333192,5.047614,35.9,17.94,40.1329490569,138.02,4.84570944,1.41333192,5.047614,4.84570944,1.41333192,5.047614,0.0,0.0,0.0,138.02
2020-05-07 01:00:00,41.26654848,6.42857664,41.7642744588,4.96654848,1.44857664,5.173488,36.3,4.98,36.640010917,138.54,40.27654848,19.26857664,44.6483863448,4.96654848,1.44857664,5.173488,35.31,17.82,39.5518457218,138.05,4.96654848,1.44857664,5.173488,4.96654848,1.44857664,5.173488,0.0,0.0,0.0,138.05
2020-05-07 01:30:00,41.13656832,6.45941576,41.640620854,5.10656832,1.48941576,5.319342,36.03,4.97,36.371167152,138.81,40.09656832,19.38941576,44.5385701898,5.10656832,1.48941576,5.319342,34.99,17.9,39.3028001547,138.33,5.10656832,1.48941576,5.319342,5.10656832,1.48941576,5.319342,0.0,0.0,0.0,138.33
2020-05-07 02:00:00,42.00809696,6.29027828,42.4764383046,4.93809696,1.44027828,5.143851,37.07,4.85,37.3859251591,138.87,40.94809696,19.25027828,45.2473187991,4.93809696,1.44027828,5.143851,36.01,17.81,40.1735758926,138.39,4.93809696,1.44027828,5.143851,4.93809696,1.44027828,5.143851,0.0,0.0,0.0,138.39
2020-05-07 02:30:00,41.43330176,6.46887968,41.9352465004,4.93330176,1.4388796799999999,5.138856,36.5,5.03,36.8449575926,138.96,40.35330176,19.47887968,44.8086567141,4.93330176,1.4388796799999999,5.138856,35.42,18.04,39.7494402476,138.48,4.93330176,1.4388796799999999,5.138856,4.93330176,1.4388796799999999,5.138856,0.0,0.0,0.0,138.48
2020-05-07 03:00:00,40.91382144,6.65069792,41.4508451982,4.73382144,1.38069792,4.931064,36.18,5.27,36.5618011044,139.19,39.88382144,19.52069792,44.4046941206,4.73382144,1.38069792,4.931064,35.15,18.14,39.5547986975,138.7,4.73382144,1.38069792,4.931064,4.73382144,1.38069792,4.931064,0.0,0.0,0.0,138.7
2020-05-07 03:30:00,39.97957568,7.94237624,40.7608612751,4.73957568,1.3823762400000001,4.937058,35.24,6.5600000000000005,35.8453790606,139.72,39.00957568,18.78237624,43.2957809949,4.73957568,1.3823762400000001,4.937058,34.27,17.4,38.4342672624,138.98,4.73957568,1.3823762400000001,4.937058,4.73957568,1.3823762400000001,4.937058,0.0,0.0,0.0,138.98
2020-05-07 04:00:00,38.98658848,8.27692164,39.8555079399,4.92658848,1.43692164,5.131863,34.06,6.84,34.7400230282,139.88,38.06658848,19.11692164,42.5972047381,4.92658848,1.43692164,5.131863,33.14,17.68,37.5611767654,139.13,4.92658848,1.43692164,5.131863,4.92658848,1.43692164,5.131863,0.0,0.0,0.0,139.13
2020-05-07 04:30:00,38.41519968,8.59193324,39.3643097647,5.11519968,1.49193324,5.328333,33.3,7.1,34.0484948272,140.07,37.43519968,19.49193324,42.2058009818,5.11519968,1.49193324,5.328333,32.32,18.0,36.9943563263,139.32,5.11519968,1.49193324,5.328333,5.11519968,1.49193324,5.328333,0.0,0.0,0.0,139.32
2020-05-07 05:00:00,37.49937568,17.80065124,41.5098345089,4.93937568,1.44065124,5.145183,32.56,16.36,36.4390340157,137.77,38.08937568,9.82065124,39.3350445591,4.93937568,1.44065124,5.145183,33.15,8.38,34.1927901757,138.25,4.93937568,1.44065124,5.145183,4.93937568,1.44065124,5.145183,0.0,0.0,0.0,138.25
2020-05-07 05:30:00,37.24091392,18.61526656,41.6342865761,5.16091392,1.50526656,5.375952,32.08,17.11,36.3576470636,137.43,37.94091392,8.31526656,38.8414290037,5.16091392,1.50526656,5.375952,32.78,6.8100000000000005,33.4799118876,138.06,5.16091392,1.50526656,5.375952,5.16091392,1.50526656,5.375952,0.0,0.0,0.0,138.06
2020-05-07 06:00:00,37.56760704,18.89971872,42.0538282016,5.34760704,1.55971872,5.570424,32.22,17.34,36.5896706736,137.17,38.30760704,8.59971872,39.2610229005,5.34760704,1.55971872,5.570424,32.96,7.04,33.7034597631,137.81,5.34760704,1.55971872,5.570424,5.34760704,1.55971872,5.570424,0.0,0.0,0.0,137.81
2020-05-07 06:30:00,41.31460992,17.48384456,44.86180796,5.46460992,1.59384456,5.692302,35.85,15.89,39.2137042372,136.72,42.05460992,7.31384456,42.6858587564,5.46460992,1.59384456,5.692302,36.59,5.72,37.0343961744,137.35,5.46460992,1.59384456,5.692302,5.46460992,1.59384456,5.692302,0.0,0.0,0.0,137.35
2020-05-07 07:00:00,43.88726688,16.86545284,47.0163343286,5.84726688,1.70545284,6.090903,38.04,15.16,40.9495689843,137.12,44.76726688,6.50545284,45.2374745157,5.84726688,1.70545284,6.090903,38.92,4.8,39.2148747289,137.76,5.84726688,1.70545284,6.090903,5.84726688,1.70545284,6.090903,0.0,0.0,0.0,137.76
2020-05-07 07:30:00,45.695088319999996,15.09065076,48.1224358998,6.58508832,1.92065076,6.859467,39.11,13.17,41.2679173208,136.67,46.27508832,6.28065076,46.6993615908,6.58508832,1.92065076,6.859467,39.69,4.36,39.9287578069,137.45,6.58508832,1.92065076,6.859467,6.58508832,1.92065076,6.859467,0.0,0.0,0.0,137.45
2020-05-07 08:00:00,45.70165024,14.11298132,47.8311308292,8.10165024,2.36298132,8.439219,37.6,11.75,39.3931783435,136.22,46.39165024,6.15298132,46.7979101148,8.10165024,2.36298132,8.439219,38.29,3.79,38.4771126775,137.09,8.10165024,2.36298132,8.439219,8.10165024,2.36298132,8.439219,0.0,0.0,0.0,137.09
2020-05-07 08:30:00,48.70081888,14.35148884,50.7713993456,10.29081888,3.00148884,10.719603,38.41,11.35,40.0518488961,135.87,49.49081888,6.24148884,49.8828360897,10.29081888,3.00148884,10.719603,39.2,3.24,39.3336700551,136.68,10.29081888,3.00148884,10.719603,10.29081888,3.00148884,10.719603,0.0,0.0,0.0,136.68
2020-05-07 09:00:00,50.39722112,13.32710616,52.1295660371,11.64722112,3.39710616,12.132522,38.75,9.93,40.0020924453,135.62,50.68722112,5.36710616,50.9705818429,11.64722112,3.39710616,12.132522,39.04,1.97,39.0896725492,136.41,11.64722112,3.39710616,12.132522,11.64722112,3.39710616,12.132522,0.0,0.0,0.0,136.41
2020-05-07 09:30:00,47.11282464,14.44249052,49.2768077089,12.52282464,3.6524905199999997,13.044609,34.59,10.79,36.2338543354,135.76,48.20282464,6.12249052,48.5900935731,12.52282464,3.6524905199999997,13.044609,35.68,2.47,35.7653924905,136.57,12.52282464,3.6524905199999997,13.044609,12.52282464,3.6524905199999997,13.044609,0.0,0.0,0.0,136.57
2020-05-07 10:00:00,47.65165536,13.41339948,49.5035306232,12.97165536,3.78339948,13.512141,34.68,9.63,35.9922116575,135.88,48.10165536,5.57339948,48.4234656973,12.97165536,3.78339948,13.512141,35.13,1.79,35.1755739115,136.69,12.97165536,3.78339948,13.512141,12.97165536,3.78339948,13.512141,0.0,0.0,0.0,136.69
2020-05-07 10:30:00,44.69106592,12.74197756,46.4720277716,13.00106592,3.79197756,13.542777,31.69,8.95,32.9296006657,135.45,45.88106592,4.56197756,46.1073079806,13.00106592,3.79197756,13.542777,32.88,0.77,32.8890148834,136.28,13.00106592,3.79197756,13.542777,13.00106592,3.79197756,13.542777,0.0,0.0,0.0,136.28
2020-05-07 11:00:00,43.291216,13.174938,45.2516118394,12.771216,3.724938,13.30335,30.52,9.45,31.9495367729,135.61,44.771216,4.584938,45.0053712193,12.771216,3.724938,13.30335,32.0,0.86,32.0115541641,136.4,12.771216,3.724938,13.30335,12.771216,3.724938,13.30335,0.0,0.0,0.0,136.4
2020-05-07 11:30:00,44.41479264,13.05181452,46.2928036256,12.55479264,3.66181452,13.077909,31.86,9.39,33.2149318831,135.15,46.11479264,4.46181452,46.3301401794,12.55479264,3.66181452,13.077909,33.56,0.8,33.5695338067,135.93,12.55479264,3.66181452,13.077909,12.55479264,3.66181452,13.077909,0.0,0.0,0.0,135.93
2020-05-07 12:00:00,46.46231552,12.30442536,48.0639745227,12.15231552,3.54442536,12.658662,34.31,8.76,35.4106438801,135.19,47.90231552,4.23442536,48.0891067739,12.15231552,3.54442536,12.658662,35.75,0.6900000000000001,35.7566581213,135.97,12.15231552,3.54442536,12.658662,12.15231552,3.54442536,12.658662,0.0,0.0,0.0,135.97
2020-05-07 12:30:00,45.34175584,13.23426212,47.233679896,12.39175584,3.6142621200000002,12.908079,32.95,9.62,34.3256012329,135.33,46.99175584,4.61426212,47.2177565312,12.39175584,3.6142621200000002,12.908079,34.6,1.0,34.6144478506,136.11,12.39175584,3.6142621200000002,12.908079,12.39175584,3.6142621200000002,12.908079,0.0,0.0,0.0,136.11
2020-05-07 13:00:00,44.3800272,12.8316746,46.1978212399,12.7600272,3.7216746,13.291695,31.62,9.11,32.9061772316,135.37,45.5400272,4.6916746,45.7810647313,12.7600272,3.7216746,13.291695,32.78,0.97,32.7943485985,136.16,12.7600272,3.7216746,13.291695,12.7600272,3.7216746,13.291695,0.0,0.0,0.0,136.16
2020-05-07 13:30:00,42.06392224,13.94197732,44.3142447279,13.82392224,4.03197732,14.399919,28.24,9.91,29.928342754,135.65,43.68392224,5.34197732,44.0093374633,13.82392224,4.03197732,14.399919,29.86,1.31,29.8887219533,136.43,13.82392224,4.03197732,14.399919,13.82392224,4.03197732,14.399919,0.0,0.0,0.0,136.43
2020-05-07 14:00:00,43.66152448,12.85794464,45.5154419981,13.981524480000001,4.07794464,14.564088,29.68,8.78,30.9514264615,135.58,45.13152448,4.90794464,45.3976037085,13.981524480000001,4.07794464,14.564088,31.15,0.8300000000000001,31.1610558229,136.37,13.981524480000001,4.07794464,14.564088,13.981524480000001,4.07794464,14.564088,0.0,0.0,0.0,136.37
2020-05-07 14:30:00,42.12032544,13.92759492,44.3632698911,14.22032544,4.14759492,14.812839,27.9,9.78,29.5644786864,135.76,43.70032544,5.38759492,44.0311778469,14.22032544,4.14759492,14.812839,29.48,1.24,29.5060671727,136.55,14.22032544,4.14759492,14.812839,14.22032544,4.14759492,14.812839,0.0,0.0,0.0,136.55
2020-05-07 15:00:00,41.9732128,13.8555204,44.2009732733,13.9732128,4.0755204,14.55543,28.0,9.78,29.6588671395,135.85,42.7032128,5.7755203999999996,43.0920064436,13.9732128,4.0755204,14.55543,28.73,1.7000000000000002,28.7802519099,136.68,13.9732128,4.0755204,14.55543,13.9732128,4.0755204,14.55543,0.0,0.0,0.0,136.68
2020-05-07 15:30:00,38.98054624,15.12015932,41.8103121614,13.20054624,3.85015932,13.750569,25.78,11.27,28.1357654952,136.18,39.54054624,7.16015932,40.1836120632,13.20054624,3.85015932,13.750569,26.34,3.31,26.5471599234,137.04,13.20054624,3.85015932,13.750569,13.20054624,3.85015932,13.750569,0.0,0.0,0.0,137.04
2020-05-07 16:00:00,44.14163552,13.66256036,46.2076783876,12.83163552,3.74256036,13.366287,31.31,9.92,32.8439111556,135.99,44.65163552,5.88256036,45.0374629725,12.83163552,3.74256036,13.366287,31.82,2.14,31.891879844199998,136.85,12.83163552,3.74256036,13.366287,12.83163552,3.74256036,13.366287,0.0,0.0,0.0,136.85
2020-05-07 16:30:00,47.42054656,15.15682608,49.7839091762,12.880546559999999,3.75682608,13.417236,34.54,11.4,36.3726765581,136.76,48.21054656,6.34682608,48.6265256923,12.880546559999999,3.75682608,13.417236,35.33,2.59,35.4248076918,137.55,12.880546559999999,3.75682608,13.417236,12.880546559999999,3.75682608,13.417236,0.0,0.0,0.0,137.55
2020-05-07 17:00:00,50.08257632,15.86533476,52.5354480127,11.09257632,3.23533476,11.554767,38.99,12.63,40.9845946668,136.64,50.39257632,5.80533476,50.7258677584,11.09257632,3.23533476,11.554767,39.3,2.5700000000000003,39.3839421592,137.23,11.09257632,3.23533476,11.554767,11.09257632,3.23533476,11.554767,0.0,0.0,0.0,137.23
2020-05-07 17:30:00,51.23029024,16.09925132,53.7003587617,9.46029024,2.75925132,9.854469,41.77,13.34,43.8484720372,136.04,52.08029024,5.95925132,52.4201231187,9.46029024,2.75925132,9.854469,42.62,3.2,42.7399625643,136.66,9.46029024,2.75925132,9.854469,9.46029024,2.75925132,9.854469,0.0,0.0,0.0,136.66
2020-05-07 18:00:00,54.2526192,8.7536806,54.9542865854,8.1726192,2.3836806,8.513145,46.08,6.37,46.5182039636,136.27,53.8226192,10.9436806,54.9239336048,8.1726192,2.3836806,8.513145,45.65,8.56,46.4456251976,136.06,8.1726192,2.3836806,8.513145,8.1726192,2.3836806,8.513145,0.0,0.0,0.0,136.06
2020-05-07 18:30:00,52.66353792,5.90894856,52.9939987106,8.53353792,2.48894856,8.889102,44.13,3.42,44.2623237076,137.47,51.58353792,16.43894856,54.1396381046,8.53353792,2.48894856,8.889102,43.05,13.95,45.2537843721,136.73,8.53353792,2.48894856,8.889102,8.53353792,2.48894856,8.889102,0.0,0.0,0.0,136.73
2020-05-07 19:00:00,52.90593632,5.13631476,53.1546783191,7.73593632,2.25631476,8.058267,45.17,2.88,45.2617200292,137.49,51.32593632,16.00631476,53.7638712457,7.73593632,2.25631476,8.058267,43.59,13.75,45.7072269997,136.75,7.73593632,2.25631476,8.058267,7.73593632,2.25631476,8.058267,0.0,0.0,0.0,136.75
2020-05-07 19:30:00,51.42353984,5.52894912,51.7199161644,6.61353984,1.92894912,6.889104,44.81,3.6,44.9543779848,137.44,50.38353984,16.88894912,53.1388529156,6.61353984,1.92894912,6.889104,43.77,14.96,46.2559671826,136.78,6.61353984,1.92894912,6.889104,6.61353984,1.92894912,6.889104,0.0,0.0,0.0,136.78
2020-05-07 20:00:00,50.56858528,4.86750404,50.8023071602,6.12858528,1.78750404,6.383943,44.44,3.08,44.5466048089,137.44,49.40858528,17.69750404,52.4824727754,6.12858528,1.78750404,6.383943,43.28,15.91,46.1116742268,136.98,6.12858528,1.78750404,6.383943,6.12858528,1.78750404,6.383943,0.0,0.0,0.0,136.98
2020-05-07 20:30:00,52.22539872,4.26365796,52.3991512399,5.87539872,1.71365796,6.120207,46.35,2.55,46.4200926324,137.44,50.50539872,17.25365796,53.3711908511,5.87539872,1.71365796,6.120207,44.63,15.54,47.2581051249,136.92,5.87539872,1.71365796,6.120207,5.87539872,1.71365796,6.120207,0.0,0.0,0.0,136.92
2020-05-07 21:00:00,50.31571872,5.06041796,50.5695499312,5.55571872,1.6204179600000002,5.787207,44.76,3.44,44.891994832,137.55,48.93571872,18.00041796,52.1413426503,5.55571872,1.6204179600000002,5.787207,43.38,16.38,46.3694813428,137.08,5.55571872,1.6204179600000002,5.787207,5.55571872,1.6204179600000002,5.787207,0.0,0.0,0.0,137.08
2020-05-07 21:30:00,49.74433952,6.19918236,50.1291250294,6.13433952,1.7891823599999999,6.389937,43.61,4.41,43.8324103832,137.41,48.80433952,18.76918236,52.2890596822,6.13433952,1.7891823599999999,6.389937,42.67,16.98,45.9243867678,136.93,6.13433952,1.7891823599999999,6.389937,6.13433952,1.7891823599999999,6.389937,0.0,0.0,0.0,136.93
2020-05-07 22:00:00,47.09821536,6.48197948,47.5421702079,6.41821536,1.87197948,6.685641,40.68,4.61,40.9403773798,136.99,46.38821536,18.92197948,50.0989803462,6.41821536,1.87197948,6.685641,39.97,17.05,43.4546131038,136.47,6.41821536,1.87197948,6.685641,6.41821536,1.87197948,6.685641,0.0,0.0,0.0,136.47
2020-05-07 22:30:00,45.46097376,6.04445068,45.8610457712,5.26097376,1.53445068,5.480181,40.2,4.51,40.4521952433,137.28,44.47097376,18.59445068,48.2018786278,5.26097376,1.53445068,5.480181,39.21,17.06,42.7605858239,136.79,5.26097376,1.53445068,5.480181,5.26097376,1.53445068,5.480181,0.0,0.0,0.0,136.79
2020-05-07 23:00:00,42.5057792,6.5129356,43.0018557219,5.0157792,1.4629356,5.22477,37.49,5.05,37.8285950043,137.85,41.8457792,18.9629356,45.9419434006,5.0157792,1.4629356,5.22477,36.83,17.5,40.7762050711,137.33,5.0157792,1.4629356,5.22477,5.0157792,1.4629356,5.22477,0.0,0.0,0.0,137.33
2020-05-07 23:30:00,44.04328128,4.90470704,44.31553652,5.43328128,1.58470704,5.659668,38.61,3.32,38.7524773402,137.62,42.66328128,17.98470704,46.2990848386,5.43328128,1.58470704,5.659668,37.23,16.4,40.6820955704,137.15,5.43328128,1.58470704,5.659668,5.43328128,1.58470704,5.659668,0.0,0.0,0.0,137.15
2020-05-08 00:00:00,40.88945536,6.56067448,41.4124378571,5.17945536,1.51067448,5.395266,35.71,5.05,36.0653102025,138.13,39.91945536,19.33067448,44.3535555744,5.17945536,1.51067448,5.395266,34.74,17.82,39.0438215343,137.64,5.17945536,1.51067448,5.395266,5.17945536,1.51067448,5.395266,0.0,0.0,0.0,137.64
2020-05-08 00:30:00,34.22,5.37,34.6387831772,0.0,0.0,0.0,34.22,5.37,34.6387831772,138.28,33.26,18.16,37.8947648099,0.0,0.0,0.0,33.26,18.16,37.8947648099,137.8,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.8
2020-05-08 01:00:00,33.06,5.6,33.5309349706,0.0,0.0,0.0,33.06,5.6,33.5309349706,138.43,32.17,18.37,37.0454558617,0.0,0.0,0.0,32.17,18.37,37.0454558617,137.94,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.94
2020-05-08 01:30:00,33.21,5.92,33.7335219033,0.0,0.0,0.0,33.21,5.92,33.7335219033,138.54,32.35,18.65,37.3409292868,0.0,0.0,0.0,32.35,18.65,37.3409292868,138.05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.05
2020-05-08 02:00:00,32.85,5.69,33.33914516,0.0,0.0,0.0,32.85,5.69,33.33914516,138.54,32.04,18.42,36.9575161503,0.0,0.0,0.0,32.04,18.42,36.9575161503,138.05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.05
2020-05-08 02:30:00,32.07,5.8100000000000005,32.5920389052,0.0,0.0,0.0,32.07,5.8100000000000005,32.5920389052,138.65,31.25,18.6,36.3665024439,0.0,0.0,0.0,31.25,18.6,36.3665024439,138.16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.16
2020-05-08 03:00:00,31.56,6.43,32.2083607158,0.0,0.0,0.0,31.56,6.43,32.2083607158,138.95,30.72,19.23,36.2423964439,0.0,0.0,0.0,30.72,19.23,36.2423964439,138.45,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.45
2020-05-08 03:30:00,30.74,6.62,31.444745189,0.0,0.0,0.0,30.74,6.62,31.444745189,139.13,29.94,19.43,35.692134988,0.0,0.0,0.0,29.94,19.43,35.692134988,138.63,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.63
2020-05-08 04:00:00,30.3,6.94,31.0846199912,0.0,0.0,0.0,30.3,6.94,31.0846199912,139.49,29.49,19.77,35.5037040321,0.0,0.0,0.0,29.49,19.77,35.5037040321,138.98,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.98
2020-05-08 04:30:00,29.29,6.9,30.091761331,0.0,0.0,0.0,29.29,6.9,30.091761331,139.49,28.44,19.74,34.6193760776,0.0,0.0,0.0,28.44,19.74,34.6193760776,138.98,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.98
2020-05-08 05:00:00,28.71,6.8100000000000005,29.5066128181,0.0,0.0,0.0,28.71,6.8100000000000005,29.5066128181,139.49,27.89,19.61,34.0940493342,0.0,0.0,0.0,27.89,19.61,34.0940493342,138.98,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.98
2020-05-08 05:30:00,29.94,6.76,30.6936670993,0.0,0.0,0.0,29.94,6.76,30.6936670993,139.52,28.97,19.72,35.0448184472,0.0,0.0,0.0,28.97,19.72,35.0448184472,139.01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,139.01
2020-05-08 06:00:00,28.26,7.27,29.1801387934,0.0,0.0,0.0,28.26,7.27,29.1801387934,139.29,27.43,20.05,33.9765713397,0.0,0.0,0.0,27.43,20.05,33.9765713397,138.78,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.78
2020-05-08 06:30:00,29.8,6.32,30.4628035479,0.0,0.0,0.0,29.8,6.32,30.4628035479,139.22,28.93,19.13,34.6828747367,0.0,0.0,0.0,28.93,19.13,34.6828747367,138.7,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.7
2020-05-08 07:00:00,29.53,6.42,30.2198163462,0.0,0.0,0.0,29.53,6.42,30.2198163462,139.44,28.75,19.19,34.56614818,0.0,0.0,0.0,28.75,19.19,34.56614818,138.93,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.93
2020-05-08 07:30:00,30.8847552,5.8430536,31.4326164857,0.044755199999999995,0.0130536,0.04662,30.84,5.83,31.386215127,139.39,29.8247552,18.6630536,35.1827456634,0.044755199999999995,0.0130536,0.04662,29.78,18.65,35.1378841139,138.86,0.044755199999999995,0.0130536,0.04662,0.044755199999999995,0.0130536,0.04662,0.0,0.0,0.0,138.86
2020-05-08 08:00:00,31.47,4.5600000000000005,31.798655632,0.0,0.0,0.0,31.47,4.5600000000000005,31.798655632,139.16,30.63,17.37,35.2124097443,0.0,0.0,0.0,30.63,17.37,35.2124097443,138.61,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.61
2020-05-08 08:30:00,31.4647552,4.9630536,31.8537709044,0.044755199999999995,0.0130536,0.04662,31.42,4.95,31.8075289829,139.03,30.6947552,17.5330536,35.3493417948,0.044755199999999995,0.0130536,0.04662,30.65,17.52,35.3040068547,138.43,0.044755199999999995,0.0130536,0.04662,0.044755199999999995,0.0130536,0.04662,0.0,0.0,0.0,138.43
2020-05-08 09:00:00,29.37,4.5,29.7127396919,0.0,0.0,0.0,29.37,4.5,29.7127396919,138.94,28.15,17.24,33.0096970601,0.0,0.0,0.0,28.15,17.24,33.0096970601,138.37,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.37
2020-05-08 09:30:00,27.7075424,5.0767832,28.1688060362,0.0575424,0.016783199999999998,0.05994000000000001,27.65,5.06,28.1091817739,138.82,26.9375424,17.6167832,32.186678003,0.0575424,0.016783199999999998,0.05994000000000001,26.88,17.6,32.1293386175,138.23,0.0575424,0.016783199999999998,0.05994000000000001,0.0575424,0.016783199999999998,0.05994000000000001,0.0,0.0,0.0,138.23
2020-05-08 10:00:00,33.26,3.29,33.4223233782,0.0,0.0,0.0,33.26,3.29,33.4223233782,138.82,31.93,16.13,35.7729199256,0.0,0.0,0.0,31.93,16.13,35.7729199256,138.23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.23
2020-05-08 10:30:00,30.8327872,3.5137296,31.0323550866,0.012787199999999999,0.0037296,0.01332,30.82,3.51,31.0192279079,138.94,30.0227872,16.2137296,34.1211485563,0.012787199999999999,0.0037296,0.01332,30.01,16.21,34.1081251317,138.41,0.012787199999999999,0.0037296,0.01332,0.012787199999999999,0.0037296,0.01332,0.0,0.0,0.0,138.41
2020-05-08 11:00:00,28.36,3.9699999999999998,28.6365238812,0.0,0.0,0.0,28.36,3.9699999999999998,28.6365238812,138.94,27.4,16.67,32.0725568048,0.0,0.0,0.0,27.4,16.67,32.0725568048,138.41,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.41
2020-05-08 11:30:00,23.3263936,3.6618648,23.6120709002,0.006393599999999999,0.0018648,0.00666,23.32,3.66,23.6054654688,138.94,22.4963936,16.3218648,27.7937222328,0.006393599999999999,0.0018648,0.00666,22.49,16.32,27.7874522042,138.41,0.006393599999999999,0.0018648,0.00666,0.006393599999999999,0.0018648,0.00666,0.0,0.0,0.0,138.41
2020-05-08 12:00:00,22.05,2.76,22.2220633605,0.0,0.0,0.0,22.05,2.76,22.2220633605,138.87,20.95,15.68,26.1680129165,0.0,0.0,0.0,20.95,15.68,26.1680129165,138.3,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.3
2020-05-08 12:30:00,22.6863936,3.8818648,23.0161102035,0.006393599999999999,0.0018648,0.00666,22.68,3.88,23.0094936928,139.22,21.8863936,16.5418648,27.4344220984,0.006393599999999999,0.0018648,0.00666,21.88,16.54,27.4281971701,138.67,0.006393599999999999,0.0018648,0.00666,0.006393599999999999,0.0018648,0.00666,0.0,0.0,0.0,138.67
2020-05-08 13:00:00,26.37,2.51,26.489186473,0.0,0.0,0.0,26.37,2.51,26.489186473,139.13,25.23,15.37,29.5430160952,0.0,0.0,0.0,25.23,15.37,29.5430160952,138.61,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.61
2020-05-08 13:30:00,26.92,3.19,27.1083474229,0.0,0.0,0.0,26.92,3.19,27.1083474229,139.27,26.1,15.9,30.5617407881,0.0,0.0,0.0,26.1,15.9,30.5617407881,138.72,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.72
2020-05-08 14:00:00,24.3927872,2.6837296,24.5399770161,0.012787199999999999,0.0037296,0.01332,24.38,2.68,24.5268587471,139.48,23.3927872,15.5737296,28.1027320138,0.012787199999999999,0.0037296,0.01332,23.38,15.57,28.0900213599,138.93,0.012787199999999999,0.0037296,0.01332,0.012787199999999999,0.0037296,0.01332,0.0,0.0,0.0,138.93
2020-05-08 14:30:00,25.58,3.04,25.760007764,0.0,0.0,0.0,25.58,3.04,25.760007764,139.52,24.79,15.79,29.3916348644,0.0,0.0,0.0,24.79,15.79,29.3916348644,138.97,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.97
2020-05-08 15:00:00,28.3511488,2.7449184,28.4837184248,0.051148799999999994,0.0149184,0.05328,28.3,2.73,28.4313717573,139.65,26.9311488,15.7849184,31.2161885018,0.051148799999999994,0.0149184,0.05328,26.88,15.77,31.1645198904,139.1,0.051148799999999994,0.0149184,0.05328,0.051148799999999994,0.0149184,0.05328,0.0,0.0,0.0,139.1
2020-05-08 15:30:00,31.86,3.31,32.0314798284,0.0,0.0,0.0,31.86,3.31,32.0314798284,139.69,31.15,15.99,35.0143199277,0.0,0.0,0.0,31.15,15.99,35.0143199277,139.1,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,139.1
2020-05-08 16:00:00,33.2,3.5300000000000002,33.3871367446,0.0,0.0,0.0,33.2,3.5300000000000002,33.3871367446,139.18,32.14,16.28,36.0280168758,0.0,0.0,0.0,32.14,16.28,36.0280168758,138.61,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.61
2020-05-08 16:30:00,31.2563936,4.7718648,31.6185520628,0.006393599999999999,0.0018648,0.00666,31.25,4.77,31.611950272,139.39,30.4363936,17.4818648,35.099710145,0.006393599999999999,0.0018648,0.00666,30.43,17.48,35.0932372402,138.83,0.006393599999999999,0.0018648,0.00666,0.006393599999999999,0.0018648,0.00666,0.0,0.0,0.0,138.83
2020-05-08 17:00:00,31.8247552,4.3530536,32.1210852741,0.044755199999999995,0.0130536,0.04662,31.78,4.34,32.0749746687,139.31,30.5947552,17.1630536,35.0800435379,0.044755199999999995,0.0130536,0.04662,30.55,17.15,35.0346257294,138.74,0.044755199999999995,0.0130536,0.04662,0.044755199999999995,0.0130536,0.04662,0.0,0.0,0.0,138.74
