Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-05-08 17:30:00,32.48,4.65,32.811170354,0.0,0.0,0.0,32.48,4.65,32.811170354,138.42,31.65,17.19,36.0169210233,0.0,0.0,0.0,31.65,17.19,36.0169210233,137.86,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.86
2020-05-08 18:00:00,31.39,4.72,31.7428810917,0.0,0.0,0.0,31.39,4.72,31.7428810917,138.51,30.33,17.39,34.9617076242,0.0,0.0,0.0,30.33,17.39,34.9617076242,137.94,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.94
2020-05-08 18:30:00,32.5,5.38,32.9422889308,0.0,0.0,0.0,32.5,5.38,32.9422889308,138.45,31.67,17.93,36.3933208158,0.0,0.0,0.0,31.67,17.93,36.3933208158,137.89,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.89
2020-05-08 19:00:00,34.9763936,4.6418648000000005,35.2830698506,0.006393599999999999,0.0018648,0.00666,34.97,4.64,35.2764865031,138.09,33.5763936,17.5118648,37.8687155308,0.006393599999999999,0.0018648,0.00666,33.57,17.51,37.8621843004,137.53,0.006393599999999999,0.0018648,0.00666,0.006393599999999999,0.0018648,0.00666,0.0,0.0,0.0,137.53
2020-05-08 19:30:00,35.5227872,5.4637296,35.940516852100004,0.012787199999999999,0.0037296,0.01332,35.51,5.46,35.9273113383,137.16,34.5927872,17.8737296,38.9375286334,0.012787199999999999,0.0037296,0.01332,34.58,17.87,38.9244563225,136.6,0.012787199999999999,0.0037296,0.01332,0.012787199999999999,0.0037296,0.01332,0.0,0.0,0.0,136.6
2020-05-08 20:00:00,35.61,5.38,36.0141152883,0.0,0.0,0.0,35.61,5.38,36.0141152883,137.48,34.8,17.88,39.1246009564,0.0,0.0,0.0,34.8,17.88,39.1246009564,136.95,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.95
2020-05-08 20:30:00,35.84,5.92,36.3256383289,0.0,0.0,0.0,35.84,5.92,36.3256383289,137.63,35.2,18.16,39.6084031488,0.0,0.0,0.0,35.2,18.16,39.6084031488,137.04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.04
2020-05-08 21:00:00,36.37,5.68,36.8108584524,0.0,0.0,0.0,36.37,5.68,36.8108584524,137.72,35.18,18.44,39.719843907,0.0,0.0,0.0,35.18,18.44,39.719843907,137.21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.21
2020-05-08 21:30:00,36.1827872,6.2637296,36.7209531203,0.012787199999999999,0.0037296,0.01332,36.17,6.26,36.7077171723,137.72,35.4727872,18.6337296,40.0691216592,0.012787199999999999,0.0037296,0.01332,35.46,18.63,40.0560669562,137.21,0.012787199999999999,0.0037296,0.01332,0.012787199999999999,0.0037296,0.01332,0.0,0.0,0.0,137.21
2020-05-08 22:00:00,37.86,5.17,38.2113661101,0.0,0.0,0.0,37.86,5.17,38.2113661101,137.88,36.95,17.68,40.9619933597,0.0,0.0,0.0,36.95,17.68,40.9619933597,137.32,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.32
2020-05-08 22:30:00,34.39,6.12,34.9303091884,0.0,0.0,0.0,34.39,6.12,34.9303091884,137.96,33.38,18.7,38.2611343271,0.0,0.0,0.0,33.38,18.7,38.2611343271,137.44,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.44
2020-05-08 23:00:00,33.78,6.41,34.3827936619,0.0,0.0,0.0,33.78,6.41,34.3827936619,138.33,33.15,18.81,38.1148081459,0.0,0.0,0.0,33.15,18.81,38.1148081459,137.75,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.75
2020-05-08 23:30:00,35.47,4.72,35.782667592,0.0,0.0,0.0,35.47,4.72,35.782667592,138.41,34.15,17.87,38.5429552577,0.0,0.0,0.0,34.15,17.87,38.5429552577,137.9,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.9
2020-05-09 00:00:00,32.32,6.42,32.9514612726,0.0,0.0,0.0,32.32,6.42,32.9514612726,138.79,31.47,19.08,36.8022730276,0.0,0.0,0.0,31.47,19.08,36.8022730276,138.25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.25
2020-05-09 00:30:00,34.9352992,8.5327956,35.9622542528,5.4952992,1.6027955999999999,5.72427,29.44,6.93,30.244644154,138.1,34.0752992,21.0727956,40.0648066259,5.4952992,1.6027955999999999,5.72427,28.58,19.47,34.5817480761,137.58,5.4952992,1.6027955999999999,5.72427,5.4952992,1.6027955999999999,5.72427,0.0,0.0,0.0,137.58
2020-05-09 01:00:00,34.51145344,8.64792392,35.5784626799,5.10145344,1.48792392,5.314014,29.41,7.16,30.2690221183,138.44,33.59145344,21.29792392,39.7742040463,5.10145344,1.48792392,5.314014,28.49,19.81,34.7003775196,137.92,5.10145344,1.48792392,5.314014,5.10145344,1.48792392,5.314014,0.0,0.0,0.0,137.92
2020-05-09 01:30:00,34.79081408,8.67773744,35.8567130594,5.10081408,1.48773744,5.3133479999999995,29.69,7.19,30.5481947093,138.33,33.88081408,21.31773744,40.0294328249,5.10081408,1.48773744,5.3133479999999995,28.78,19.83,34.9502117304,137.8,5.10081408,1.48773744,5.3133479999999995,5.10081408,1.48773744,5.3133479999999995,0.0,0.0,0.0,137.8
2020-05-09 02:00:00,34.45531936,8.56030148,35.5027857164,5.31531936,1.55030148,5.536791,29.14,7.01,29.9713146191,138.42,33.54531936,21.22030148,39.6936978104,5.31531936,1.55030148,5.536791,28.23,19.67,34.4070021943,137.9,5.31531936,1.55030148,5.536791,5.31531936,1.55030148,5.536791,0.0,0.0,0.0,137.9
2020-05-09 02:30:00,34.27852608,8.59165344,35.3388434877,5.38852608,1.57165344,5.613048,28.89,7.02,29.7306659865,138.66,33.36852608,21.28165344,39.5773585007,5.38852608,1.57165344,5.613048,27.98,19.71,34.2252027021,138.14,5.38852608,1.57165344,5.613048,5.38852608,1.57165344,5.613048,0.0,0.0,0.0,138.14
2020-05-09 03:00:00,33.23012448,8.72211964,34.3557352413,5.39012448,1.57211964,5.614713,27.84,7.15,28.7434879581,138.97,32.30012448,21.50211964,38.8025668022,5.39012448,1.57211964,5.614713,26.91,19.93,33.486609264,138.46,5.39012448,1.57211964,5.614713,5.39012448,1.57211964,5.614713,0.0,0.0,0.0,138.46
2020-05-09 03:30:00,33.06546912,8.83659516,34.2258770837,5.40546912,1.57659516,5.630697,27.66,7.26,28.5969089239,139.26,32.15546912,21.65659516,38.7683157779,5.40546912,1.57659516,5.630697,26.75,20.08,33.4480029299,138.74,5.40546912,1.57659516,5.630697,5.40546912,1.57659516,5.630697,0.0,0.0,0.0,138.74
2020-05-09 04:00:00,33.13824672,8.99657196,34.3377591393,5.02824672,1.46657196,5.237757,28.11,7.53,29.1010824541,139.31,32.22824672,21.74657196,38.8789567589,5.02824672,1.46657196,5.237757,27.2,20.28,33.9281358168,138.79,5.02824672,1.46657196,5.237757,5.02824672,1.46657196,5.237757,0.0,0.0,0.0,138.79
2020-05-09 04:30:00,32.51579904,9.11377472,33.7688921473,5.15579904,1.50377472,5.370624,27.36,7.61,28.3986214454,139.2,31.60579904,21.88377472,38.4425041972,5.15579904,1.50377472,5.370624,26.45,20.38,33.3908205949,138.68,5.15579904,1.50377472,5.370624,5.15579904,1.50377472,5.370624,0.0,0.0,0.0,138.68
2020-05-09 05:00:00,31.88232256,9.14109408,33.1668824703,5.11232256,1.4910940799999999,5.325336,26.77,7.65,27.8416127406,139.3,30.96232256,21.93109408,37.9425658839,5.11232256,1.4910940799999999,5.325336,25.85,20.44,32.9547583818,138.77,5.11232256,1.4910940799999999,5.325336,5.11232256,1.4910940799999999,5.325336,0.0,0.0,0.0,138.77
2020-05-09 05:30:00,31.71353152,9.02186336,32.9718379827,4.9435315200000005,1.44186336,5.149512,26.77,7.58,27.8224603513,139.36,30.78353152,21.87186336,37.7624710484,4.9435315200000005,1.44186336,5.149512,25.84,20.43,32.9407118927,138.82,4.9435315200000005,1.44186336,5.149512,4.9435315200000005,1.44186336,5.149512,0.0,0.0,0.0,138.82
2020-05-09 06:00:00,30.5873872,9.6071546,32.0606561884,5.4073872,1.5771546,5.632695,25.18,8.03,26.4294021877,139.34,29.6473872,22.4471546,37.1865878701,5.4073872,1.5771546,5.632695,24.24,20.87,31.9864737037,138.82,5.4073872,1.5771546,5.632695,5.4073872,1.5771546,5.632695,0.0,0.0,0.0,138.82
2020-05-09 06:30:00,32.93470976,8.77137368,34.08272441,5.52470976,1.61137368,5.754906,27.41,7.16,28.3297317319,139.18,31.95470976,21.66137368,38.6046446111,5.52470976,1.61137368,5.754906,26.43,20.05,33.1744992426,138.64,5.52470976,1.61137368,5.754906,5.52470976,1.61137368,5.754906,0.0,0.0,0.0,138.64
2020-05-09 07:00:00,33.16152256,8.90419408,34.3361507847,5.91152256,1.72419408,6.157836,27.25,7.18,28.1800443577,139.06,32.23152256,21.65419408,38.830080708,5.91152256,1.72419408,6.157836,26.32,19.93,33.0143499103,138.54,5.91152256,1.72419408,6.157836,5.91152256,1.72419408,6.157836,0.0,0.0,0.0,138.54
2020-05-09 07:30:00,35.86237056,9.07985808,36.9939649799,7.06237056,2.05985808,7.356636,28.8,7.02,29.6432184487,139.06,34.66237056,21.85985808,40.9796696926,7.06237056,2.05985808,7.356636,27.6,19.8,33.9676316513,138.5,7.06237056,2.05985808,7.356636,7.06237056,2.05985808,7.356636,0.0,0.0,0.0,138.5
2020-05-09 08:00:00,35.7414112,8.1929116,36.6684097699,7.3814112,2.1529116,7.68897,28.36,6.04,28.9960549041,138.91,34.7314112,21.0629116,40.6191724314,7.3814112,2.1529116,7.68897,27.35,18.91,33.2507233004,138.35,7.3814112,2.1529116,7.68897,7.3814112,2.1529116,7.68897,0.0,0.0,0.0,138.35
2020-05-09 08:30:00,34.70727264,9.99920452,36.118954375,10.07727264,2.93920452,10.497159,24.63,7.06,25.6218754193,139.48,33.77727264,22.76920452,40.7350073214,10.07727264,2.93920452,10.497159,23.7,19.83,30.9017620857,138.88,10.07727264,2.93920452,10.497159,10.07727264,2.93920452,10.497159,0.0,0.0,0.0,138.88
2020-05-09 09:00:00,37.95798048,8.63232764,38.927180255,11.52798048,3.36232764,12.008313,26.43,5.27,26.9502838575,139.2,36.41798048,21.61232764,42.3481051319,11.52798048,3.36232764,12.008313,24.89,18.25,30.863807283,138.61,11.52798048,3.36232764,12.008313,11.52798048,3.36232764,12.008313,0.0,0.0,0.0,138.61
2020-05-09 09:30:00,35.23213504,9.32687272,36.4457664786,12.81213504,3.73687272,13.345974,22.42,5.59,23.1063735796,139.02,34.27213504,22.11687272,40.7889114725,12.81213504,3.73687272,13.345974,21.46,18.38,28.2551942127,138.46,12.81213504,3.73687272,13.345974,12.81213504,3.73687272,13.345974,0.0,0.0,0.0,138.46
2020-05-09 10:00:00,36.2425552,7.3178286,36.9739560075,12.2325552,3.5678286,12.742245,24.01,3.75,24.3010822804,138.89,34.6525552,20.4778286,40.2509757156,12.2325552,3.5678286,12.742245,22.42,16.91,28.0821028415,138.36,12.2325552,3.5678286,12.742245,12.2325552,3.5678286,12.742245,0.0,0.0,0.0,138.36
2020-05-09 10:30:00,34.19633088,7.59642984,35.029912817,12.77633088,3.7264298399999998,13.308678,21.42,3.87,21.7667935167,139.18,33.43633088,20.21642984,39.0729095179,12.77633088,3.7264298399999998,13.308678,20.66,16.49,26.4339875917,138.61,12.77633088,3.7264298399999998,13.308678,12.77633088,3.7264298399999998,13.308678,0.0,0.0,0.0,138.61
2020-05-09 11:00:00,35.77405248,7.40409864,36.5322256031,13.45405248,3.92409864,14.014638,22.32,3.48,22.589661352,138.99,34.66405248,20.12409864,40.0821142208,13.45405248,3.92409864,14.014638,21.21,16.2,26.6890258346,138.43,13.45405248,3.92409864,14.014638,13.45405248,3.92409864,14.014638,0.0,0.0,0.0,138.43
2020-05-09 11:30:00,36.39325312,7.31053216,37.1202472125,13.61325312,3.97053216,14.180472,22.78,3.34,23.0235531576,138.36,35.57325312,19.78053216,40.7028965809,13.61325312,3.97053216,14.180472,21.96,15.81,27.0591518714,137.76,13.61325312,3.97053216,14.180472,13.61325312,3.97053216,14.180472,0.0,0.0,0.0,137.76
2020-05-09 12:00:00,34.70982656,6.99661608,35.4079750395,13.59982656,3.96661608,14.166486,21.11,3.03,21.3263452096,138.44,33.20982656,20.01661608,38.7757333836,13.59982656,3.96661608,14.166486,19.61,16.05,25.3407695226,137.92,13.59982656,3.96661608,14.166486,13.59982656,3.96661608,14.166486,0.0,0.0,0.0,137.92
2020-05-09 12:30:00,32.47983616,7.84036888,33.4127392046,13.98983616,4.08036888,14.572746,18.49,3.76,18.8684313073,138.33,31.64983616,20.43036888,37.6711043311,13.98983616,4.08036888,14.572746,17.66,16.35,24.0665348565,137.74,13.98983616,4.08036888,14.572746,13.98983616,4.08036888,14.572746,0.0,0.0,0.0,137.74
2020-05-09 13:00:00,31.497928,7.430229,32.3624438398,14.057928,4.100229,14.643675,17.44,3.33,17.7550696985,138.28,30.467928,20.220229,36.5670930951,14.057928,4.100229,14.643675,16.41,16.12,23.0030976175,137.74,14.057928,4.100229,14.643675,14.057928,4.100229,14.643675,0.0,0.0,0.0,137.74
2020-05-09 13:30:00,34.48245344,7.3802989199999995,35.2634145736,14.09245344,4.11029892,14.679639,20.39,3.27,20.650544787,138.48,33.38245344,20.09029892,38.9616261002,14.09245344,4.11029892,14.679639,19.29,15.98,25.0492415055,137.9,14.09245344,4.11029892,14.679639,14.09245344,4.11029892,14.679639,0.0,0.0,0.0,137.9
2020-05-09 14:00:00,34.88198432,7.53057876,35.6856055933,13.68198432,3.99057876,14.252067,21.2,3.54,21.4935246063,138.81,33.65198432,20.28057876,39.2906849459,13.68198432,3.99057876,14.252067,19.97,16.29,25.7713988755,138.25,13.68198432,3.99057876,14.252067,13.68198432,3.99057876,14.252067,0.0,0.0,0.0,138.25
2020-05-09 14:30:00,34.37246368,7.78738524,35.2435757027,13.84246368,4.03738524,14.419233,20.53,3.75,20.8696765667,138.84,33.60246368,20.40738524,39.3139534733,13.84246368,4.03738524,14.419233,19.76,16.37,25.6599785659,138.25,13.84246368,4.03738524,14.419233,13.84246368,4.03738524,14.419233,0.0,0.0,0.0,138.25
2020-05-09 15:00:00,35.72210592,7.25894756,36.4521764925,11.96210592,3.48894756,12.460527,23.76,3.77,24.0572338393,138.9,34.52210592,19.97894756,39.8865158012,11.96210592,3.48894756,12.460527,22.56,16.49,27.9441174489,138.32,11.96210592,3.48894756,12.460527,11.96210592,3.48894756,12.460527,0.0,0.0,0.0,138.32
2020-05-09 15:30:00,35.98500384,6.72062612,36.6072030728,11.14500384,3.25062612,11.609379,24.84,3.47,25.0811981373,138.69,35.00500384,19.46062612,40.0507960323,11.14500384,3.25062612,11.609379,23.86,16.21,28.8455143827,138.14,11.14500384,3.25062612,11.609379,11.14500384,3.25062612,11.609379,0.0,0.0,0.0,138.14
2020-05-09 16:00:00,34.9060128,7.4496704,35.692118439,11.1760128,3.2596704,11.641680000000001,23.73,4.19,24.0970745112,138.87,33.7260128,20.3396704,39.3845925632,11.1760128,3.2596704,11.641680000000001,22.55,17.08,28.2883173766,138.33,11.1760128,3.2596704,11.641680000000001,11.1760128,3.2596704,11.641680000000001,0.0,0.0,0.0,138.33
2020-05-09 16:30:00,38.36505632,7.27272476,39.0483043405,8.61505632,2.5127247600000002,8.974017,29.75,4.76,30.1283935848,138.63,37.67505632,19.74272476,42.5345159801,8.61505632,2.5127247600000002,8.974017,29.06,17.23,33.7839680914,138.01,8.61505632,2.5127247600000002,8.974017,8.61505632,2.5127247600000002,8.974017,0.0,0.0,0.0,138.01
2020-05-09 17:00:00,42.16427584,7.67999712,42.8580040701,9.87427584,2.87999712,10.285704,32.29,4.8,32.6448173528,138.24,40.82427584,20.44999712,45.6598716607,9.87427584,2.87999712,10.285704,30.95,17.57,35.5894282056,137.69,9.87427584,2.87999712,10.285704,9.87427584,2.87999712,10.285704,0.0,0.0,0.0,137.69
2020-05-09 17:30:00,43.80521504,7.49943772,44.4425295277,9.73521504,2.8394377200000003,10.140849,34.07,4.66,34.3872141937,137.69,43.02521504,19.89943772,47.4041849504,9.73521504,2.8394377200000003,10.140849,33.29,17.06,37.4067868174,137.13,9.73521504,2.8394377200000003,10.140849,9.73521504,2.8394377200000003,10.140849,0.0,0.0,0.0,137.13
2020-05-09 18:00:00,44.07043968,7.59887824,44.7207625616,9.87043968,2.87887824,10.281708,34.2,4.72,34.5241712428,137.53,42.87043968,20.22887824,47.4033976968,9.87043968,2.87887824,10.281708,33.0,17.35,37.2830055119,137.0,9.87043968,2.87887824,10.281708,9.87043968,2.87887824,10.281708,0.0,0.0,0.0,137.0
2020-05-09 18:30:00,45.57777376,7.35685068,46.1677020529,8.45777376,2.46685068,8.810181,37.12,4.89,37.440706457,136.99,44.88777376,19.52685068,48.951099381,8.45777376,2.46685068,8.810181,36.43,17.06,40.2267137609,136.39,8.45777376,2.46685068,8.810181,8.45777376,2.46685068,8.810181,0.0,0.0,0.0,136.39
2020-05-09 19:00:00,46.60807424,6.27943832,47.0291816852,7.67807424,2.23943832,7.997994,38.93,4.04,39.1390661616,136.61,45.23807424,19.01943832,49.0736425686,7.67807424,2.23943832,7.997994,37.56,16.78,41.1378414601,136.08,7.67807424,2.23943832,7.997994,7.67807424,2.23943832,7.997994,0.0,0.0,0.0,136.08
2020-05-09 19:30:00,43.398864,7.789252,44.0923331568,7.128864,2.079252,7.4259,36.27,5.71,36.7167128158,136.72,42.468864,20.169252,47.0149246058,7.128864,2.079252,7.4259,35.34,18.09,39.7009282007,136.19,7.128864,2.079252,7.4259,7.128864,2.079252,7.4259,0.0,0.0,0.0,136.19
2020-05-09 20:00:00,42.80282048,7.91207264,43.5279488892,6.69282048,1.95207264,6.971688,36.11,5.96,36.5985477854,136.97,41.84282048,20.36207264,46.5342414564,6.69282048,1.95207264,6.971688,35.15,18.41,39.6793472729,136.42,6.69282048,1.95207264,6.971688,6.69282048,1.95207264,6.971688,0.0,0.0,0.0,136.42
2020-05-09 20:30:00,42.59033312,8.01759716,43.3384164396,6.54033312,1.90759716,6.812847,36.05,6.11,36.5641162891,137.15,41.82033312,20.36759716,46.5164409251,6.54033312,1.90759716,6.812847,35.28,18.46,39.8177096278,136.57,6.54033312,1.90759716,6.812847,6.54033312,1.90759716,6.812847,0.0,0.0,0.0,136.57
2020-05-09 21:00:00,42.30118304,7.89326172,43.031310312,5.77118304,1.68326172,6.011649,36.53,6.21,37.0540820963,137.33,41.16118304,20.55326172,46.0073858917,5.77118304,1.68326172,6.011649,35.39,18.87,40.1064707996,136.81,5.77118304,1.68326172,6.011649,5.77118304,1.68326172,6.011649,0.0,0.0,0.0,136.81
2020-05-09 21:30:00,43.88706784,6.76372812,44.4052107491,5.08706784,1.4837281199999999,5.299029,38.8,5.28,39.157609733,137.22,42.81706784,19.44372812,47.0250982096,5.08706784,1.4837281199999999,5.299029,37.73,17.96,41.7865349126,136.7,5.08706784,1.4837281199999999,5.299029,5.08706784,1.4837281199999999,5.299029,0.0,0.0,0.0,136.7
2020-05-09 22:00:00,42.60654848,7.49857664,43.2613756717,4.96654848,1.44857664,5.173488,37.64,6.05,38.1231176584,136.57,41.82654848,19.80857664,46.2800158411,4.96654848,1.44857664,5.173488,36.86,18.36,41.1794754702,136.05,4.96654848,1.44857664,5.173488,4.96654848,1.44857664,5.173488,0.0,0.0,0.0,136.05
2020-05-09 22:30:00,42.92818688,7.16738784,43.5224158021,4.92818688,1.43738784,5.133528,38.0,5.73,38.4295836563,136.63,42.04818688,19.60738784,46.3950393663,4.92818688,1.43738784,5.133528,37.12,18.17,41.3284804947,136.14,4.92818688,1.43738784,5.133528,4.92818688,1.43738784,5.133528,0.0,0.0,0.0,136.14
2020-05-09 23:00:00,40.45029472,7.63258596,41.1640949296,4.98029472,1.45258596,5.187807,35.47,6.18,36.0043511259,136.59,39.54029472,20.10258596,44.3570610932,4.98029472,1.45258596,5.187807,34.56,18.65,39.2710593185,136.1,4.98029472,1.45258596,5.187807,4.98029472,1.45258596,5.187807,0.0,0.0,0.0,136.1
2020-05-09 23:30:00,38.16503968,7.96855324,38.9880506632,5.27503968,1.5385532400000002,5.494833,32.89,6.43,33.5126394066,136.66,37.26503968,20.42855324,42.4971642564,5.27503968,1.5385532400000002,5.494833,31.99,18.89,37.150938077,136.16,5.27503968,1.5385532400000002,5.494833,5.27503968,1.5385532400000002,5.494833,0.0,0.0,0.0,136.16
2020-05-10 00:00:00,36.02904576,8.35347168,36.9847620985,5.18904576,1.5134716799999999,5.405256,30.84,6.84,31.589415949,137.07,35.11904576,20.91347168,40.8744501223,5.18904576,1.5134716799999999,5.405256,29.93,19.4,35.6674207085,136.57,5.18904576,1.5134716799999999,5.405256,5.18904576,1.5134716799999999,5.405256,0.0,0.0,0.0,136.57
2020-05-10 00:30:00,34.6220928,8.7381104,35.7077566253,5.1020928,1.4881104,5.31468,29.52,7.25,30.3972515205,137.33,33.7920928,21.2881104,39.9385675783,5.1020928,1.4881104,5.31468,28.69,19.8,34.8590892021,136.82,5.1020928,1.4881104,5.31468,5.1020928,1.4881104,5.31468,0.0,0.0,0.0,136.82
2020-05-10 01:00:00,33.65734752,8.92547636,34.8207003137,5.12734752,1.49547636,5.340987,28.53,7.43,29.4816180017,137.41,32.827347520000004,21.47547636,39.2279343082,5.12734752,1.49547636,5.340987,27.7,19.98,34.1539221759,136.9,5.12734752,1.49547636,5.340987,5.12734752,1.49547636,5.340987,0.0,0.0,0.0,136.9
2020-05-10 01:30:00,34.14759744,8.90596592,35.2898659659,4.95759744,1.44596592,5.164164,29.19,7.46,30.1281877981,137.55,33.28759744,21.48596592,39.619576914,4.95759744,1.44596592,5.164164,28.33,20.04,34.701448096600004,137.04,4.95759744,1.44596592,5.164164,4.95759744,1.44596592,5.164164,0.0,0.0,0.0,137.04
2020-05-10 02:00:00,34.036808,8.852819,35.1692579261,5.186808,1.512819,5.402925,28.85,7.34,29.7690795961,137.22,33.176808,21.412819,39.486825734600004,5.186808,1.512819,5.402925,27.99,19.9,34.343123038,136.71,5.186808,1.512819,5.402925,5.186808,1.512819,5.402925,0.0,0.0,0.0,136.71
2020-05-10 02:30:00,33.43976512,8.860348160000001,34.5936939455,5.10976512,1.49034816,5.322672,28.33,7.37,29.272953387,136.55,32.58976512,21.27034816,38.9168408459,5.10976512,1.49034816,5.322672,27.48,19.78,33.8585114853,136.04,5.10976512,1.49034816,5.322672,5.10976512,1.49034816,5.322672,0.0,0.0,0.0,136.04
2020-05-10 03:00:00,33.01714784,9.04041812,34.2324584462,5.00714784,1.46041812,5.215779,28.01,7.58,29.0175205695,136.67,32.15714784,21.49041812,38.6771279722,5.00714784,1.46041812,5.215779,27.15,20.03,33.7390485936,136.17,5.00714784,1.46041812,5.215779,5.00714784,1.46041812,5.215779,0.0,0.0,0.0,136.17
2020-05-10 03:30:00,32.2918128,9.2696954,33.5959584879,5.3818128,1.5696954,5.606055,26.91,7.7,27.9899642729,136.25,31.4118128,21.6396954,38.1441791154,5.3818128,1.5696954,5.606055,26.03,20.07,32.8689184489,135.74,5.3818128,1.5696954,5.606055,5.3818128,1.5696954,5.606055,0.0,0.0,0.0,135.74
2020-05-10 04:00:00,31.55124352,9.27577936,32.8864873526,5.23124352,1.52577936,5.449212,26.32,7.75,27.4372903181,136.22,30.68124352,21.59577936,37.5195467736,5.23124352,1.52577936,5.449212,25.45,20.07,32.4115318984,135.7,5.23124352,1.52577936,5.449212,5.23124352,1.52577936,5.449212,0.0,0.0,0.0,135.7
2020-05-10 04:30:00,31.32307168,9.42922924,32.7115451107,5.24307168,1.52922924,5.461533,26.08,7.9,27.2502550447,135.76,30.46307168,21.65922924,37.3780811098,5.24307168,1.52922924,5.461533,25.22,20.13,32.2686426737,135.24,5.24307168,1.52922924,5.461533,5.24307168,1.52922924,5.461533,0.0,0.0,0.0,135.24
2020-05-10 05:00:00,31.31003456,9.48501008,32.7151903611,5.40003456,1.57501008,5.625036,25.91,7.91,27.0905186366,135.76,30.43003456,21.74501008,37.4009687936,5.40003456,1.57501008,5.625036,25.03,20.17,32.1454475782,135.24,5.40003456,1.57501008,5.625036,5.40003456,1.57501008,5.625036,0.0,0.0,0.0,135.24
2020-05-10 05:30:00,30.91573856,14.26125708,34.0465320438,5.69573856,1.66125708,5.933061,25.22,12.6,28.1923464791,135.86,30.77573856,17.04125708,35.1788363477,5.69573856,1.66125708,5.933061,25.08,15.38,29.4202447305,135.98,5.69573856,1.66125708,5.933061,5.69573856,1.66125708,5.933061,0.0,0.0,0.0,135.98
2020-05-10 06:00:00,30.88815616,20.45612888,37.0476908824,5.67815616,1.65612888,5.914746,25.21,18.8,31.4481175907,137.59,31.63815616,11.28612888,33.5909158896,5.67815616,1.65612888,5.914746,25.96,9.63,27.6885987367,138.29,5.67815616,1.65612888,5.914746,5.67815616,1.65612888,5.914746,0.0,0.0,0.0,138.29
2020-05-10 06:30:00,31.29880544,20.57673492,37.4568717586,5.74880544,1.67673492,5.988339,25.55,18.9,31.780693825,137.06,32.03880544,10.47673492,33.7082635062,5.74880544,1.67673492,5.988339,26.29,8.8,27.7237100692,137.63,5.74880544,1.67673492,5.988339,5.74880544,1.67673492,5.988339,0.0,0.0,0.0,137.63
2020-05-10 07:00:00,33.22618816,19.79680488,38.6767767931,5.64618816,1.64680488,5.881446,27.58,18.15,33.0163429229,138.72,34.00618816,10.40680488,35.5629360569,5.64618816,1.64680488,5.881446,28.36,8.76,29.6821023514,139.4,5.64618816,1.64680488,5.881446,5.64618816,1.64680488,5.881446,0.0,0.0,0.0,139.4
2020-05-10 07:30:00,33.2589856,19.5176208,38.5629050362,5.4089856,1.5776208,5.63436,27.85,17.94,33.1280258995,138.38,33.8489856,11.4876208,35.7451990873,5.4089856,1.5776208,5.63436,28.44,9.91,30.1171329977,139.21,5.4089856,1.5776208,5.63436,5.4089856,1.5776208,5.63436,0.0,0.0,0.0,139.21
2020-05-10 08:00:00,37.03973472,18.73575596,41.5086798094,5.53973472,1.61575596,5.770557,31.5,17.12,35.8517000992,138.57,37.62973472,10.68575596,39.1175448557,5.53973472,1.61575596,5.770557,32.09,9.07,33.3471587995,139.4,5.53973472,1.61575596,5.770557,5.53973472,1.61575596,5.770557,0.0,0.0,0.0,139.4
2020-05-10 08:30:00,38.16497792,11.03936856,39.7295003472,7.09497792,2.06936856,7.390602,31.07,8.97,32.3389208231,138.71,37.55497792,18.01936856,41.6542195927,7.09497792,2.06936856,7.390602,30.46,15.95,34.3833404427,138.56,7.09497792,2.06936856,7.390602,7.09497792,2.06936856,7.390602,0.0,0.0,0.0,138.56
2020-05-10 09:00:00,42.15999424,7.06999832,42.7486840799,5.75999424,1.6799983200000002,5.999994,36.4,5.39,36.7969034023,138.76,41.01999424,19.98999832,45.6315675852,5.75999424,1.6799983200000002,5.999994,35.26,18.31,39.7306393102,138.22,5.75999424,1.6799983200000002,5.999994,5.75999424,1.6799983200000002,5.999994,0.0,0.0,0.0,138.22
2020-05-10 09:30:00,44.54332064,6.88971852,45.0730033936,6.03332064,1.75971852,6.284709,38.51,5.13,38.8501866147,138.44,43.07332064,19.85971852,47.4312067172,6.03332064,1.75971852,6.284709,37.04,18.1,41.2258608158,137.92,6.03332064,1.75971852,6.284709,6.03332064,1.75971852,6.284709,0.0,0.0,0.0,137.92
2020-05-10 10:00:00,47.60078272,5.63314496,47.9329410499,6.49078272,1.8931449599999999,6.761232,41.11,3.74,41.2797734974,138.1,45.53078272,19.15314496,49.3952946844,6.49078272,1.8931449599999999,6.761232,39.04,17.26,42.6852339809,137.63,6.49078272,1.8931449599999999,6.761232,6.49078272,1.8931449599999999,6.761232,0.0,0.0,0.0,137.63
2020-05-10 10:30:00,48.6922608,5.3719094,48.9876889883,6.9322608,2.0219094,7.221105,41.76,3.35,41.8941535301,137.88,46.3722608,18.7619094,50.0239524232,6.9322608,2.0219094,7.221105,39.44,16.74,42.8455505274,137.42,6.9322608,2.0219094,7.221105,6.9322608,2.0219094,7.221105,0.0,0.0,0.0,137.42
2020-05-10 11:00:00,49.93883424,5.46799332,50.2372980583,6.91883424,2.01799332,7.207119,43.02,3.45,43.1581151118,137.75,48.05883424,18.55799332,51.5174792141,6.91883424,2.01799332,7.207119,41.14,16.54,44.3404014416,137.22,6.91883424,2.01799332,7.207119,6.91883424,2.01799332,7.207119,0.0,0.0,0.0,137.22
2020-05-10 11:30:00,48.30954304,6.17111672,48.7021008818,7.40954304,2.16111672,7.718274,40.9,4.01,41.0961080882,137.55,46.97954304,18.93111672,50.6504160349,7.40954304,2.16111672,7.718274,39.57,16.77,42.9769449822,137.02,7.40954304,2.16111672,7.718274,7.40954304,2.16111672,7.718274,0.0,0.0,0.0,137.02
2020-05-10 12:00:00,49.03365856,6.3173170800000005,49.4389337149,7.77365856,2.2673170799999998,8.097561,41.26,4.05,41.4582935008,137.22,47.75365856,19.00731708,51.3973735559,7.77365856,2.2673170799999998,8.097561,39.98,16.74,43.3431424795,136.69,7.77365856,2.2673170799999998,8.097561,7.77365856,2.2673170799999998,8.097561,0.0,0.0,0.0,136.69
2020-05-10 12:30:00,51.26986208,5.8378764400000005,51.6011585047,8.04986208,2.34787644,8.385273,43.22,3.49,43.3606791921,137.42,49.92986208,18.55787644,53.2671184249,8.04986208,2.34787644,8.385273,41.88,16.21,44.9076663834,136.89,8.04986208,2.34787644,8.385273,8.04986208,2.34787644,8.385273,0.0,0.0,0.0,136.89
2020-05-10 13:00:00,52.60158112,4.95671116,52.8346034512,7.29158112,2.12671116,7.595397,45.31,2.83,45.3982929194,136.72,51.22158112,17.76671116,54.2153704947,7.29158112,2.12671116,7.595397,43.93,15.64,46.6310465248,136.2,7.29158112,2.12671116,7.595397,7.29158112,2.12671116,7.595397,0.0,0.0,0.0,136.2
2020-05-10 13:30:00,50.4170048,5.9078764,50.7619678161,8.1870048,2.3878764,8.52813,42.23,3.52,42.3764474679,136.74,49.1770048,18.5878764,52.5726825467,8.1870048,2.3878764,8.52813,40.99,16.2,44.0751642084,136.2,8.1870048,2.3878764,8.52813,8.1870048,2.3878764,8.52813,0.0,0.0,0.0,136.2
2020-05-10 14:00:00,49.45221024,5.92981132,49.8064630335,7.54221024,2.1998113200000002,7.856469,41.91,3.73,42.075658046,136.74,48.11221024,18.81981132,51.6620757645,7.54221024,2.1998113200000002,7.856469,40.57,16.62,43.8423231592,136.25,7.54221024,2.1998113200000002,7.856469,7.54221024,2.1998113200000002,7.856469,0.0,0.0,0.0,136.25
2020-05-10 14:30:00,49.73924192,7.37519556,50.2830557576,8.82924192,2.57519556,9.197127,40.91,4.8,41.1906312163,137.53,48.38924192,20.15519556,52.4189912308,8.82924192,2.57519556,9.197127,39.56,17.58,43.2902991443,136.99,8.82924192,2.57519556,9.197127,8.82924192,2.57519556,9.197127,0.0,0.0,0.0,136.99
2020-05-10 15:00:00,50.21498624,7.36645432,50.7524333637,8.76498624,2.5564543200000003,9.130194,41.45,4.8100000000000005,41.7281511692,137.55,49.04498624,20.14645432,53.0216021726,8.76498624,2.5564543200000003,9.130194,40.28,17.59,43.9532308255,136.96,8.76498624,2.5564543200000003,9.130194,8.76498624,2.5564543200000003,9.130194,0.0,0.0,0.0,136.96
2020-05-10 15:30:00,51.13283008,5.92582544,51.4750591951,7.08283008,2.06582544,7.377948,44.05,3.86,44.2187980388,137.59,49.56283008,18.96582544,53.0676611522,7.08283008,2.06582544,7.377948,42.48,16.9,45.7182720583,137.06,7.08283008,2.06582544,7.377948,7.08283008,2.06582544,7.377948,0.0,0.0,0.0,137.06
2020-05-10 16:00:00,51.4878544,6.2368742,51.8642241868,7.7378544,2.2568742,8.060265,43.75,3.98,43.9306601362,136.75,50.1478544,18.9968742,53.6254466675,7.7378544,2.2568742,8.060265,42.41,16.74,45.5942507341,136.24,7.7378544,2.2568742,8.060265,7.7378544,2.2568742,8.060265,0.0,0.0,0.0,136.24
2020-05-10 16:30:00,57.34404832,4.45368076,57.5167379989,7.62404832,2.22368076,7.941717,49.72,2.23,49.7699839261,137.67,55.88404832,17.23368076,58.480993572,7.62404832,2.22368076,7.941717,48.26,15.01,50.5403571416,137.15,7.62404832,2.22368076,7.941717,7.62404832,2.22368076,7.941717,0.0,0.0,0.0,137.15
2020-05-10 17:00:00,54.50888352,5.52342436,54.788015106,7.5888835199999995,2.21342436,7.905087,46.92,3.31,47.0366080835,137.59,53.50888352,18.16342436,56.5076154163,7.5888835199999995,2.21342436,7.905087,45.92,15.95,48.611201384,137.0,7.5888835199999995,2.21342436,7.905087,7.5888835199999995,2.21342436,7.905087,0.0,0.0,0.0,137.0
2020-05-10 17:30:00,54.3593232,5.6585526,54.6530441631,7.4693232,2.1785526,7.780545,46.89,3.48,47.0189589421,137.36,53.1993232,18.3085526,56.2616306842,7.4693232,2.1785526,7.780545,45.73,16.13,48.4913373707,136.82,7.4693232,2.1785526,7.780545,7.4693232,2.1785526,7.780545,0.0,0.0,0.0,136.82
2020-05-10 18:00:00,53.85382848,6.10111664,54.1983253082,7.68382848,2.24111664,8.003988,46.17,3.86,46.331074885,137.01,52.61382848,18.71111664,55.8419271985,7.68382848,2.24111664,8.003988,44.93,16.47,47.8535871174,136.47,7.68382848,2.24111664,8.003988,7.68382848,2.24111664,8.003988,0.0,0.0,0.0,136.47
2020-05-10 18:30:00,56.11522752,5.32319136,56.3671458021,7.24522752,2.11319136,7.547112,48.87,3.21,48.9753101062,135.93,54.78522752,17.79319136,57.6022465985,7.24522752,2.11319136,7.547112,47.54,15.68,50.0591050659,135.42,7.24522752,2.11319136,7.547112,7.24522752,2.11319136,7.547112,0.0,0.0,0.0,135.42
2020-05-10 19:00:00,52.3796032,5.9869676,52.7206469273,7.1896032,2.0969676,7.48917,45.19,3.89,45.3571185152,136.58,51.5496032,18.4769676,54.7609342668,7.1896032,2.0969676,7.48917,44.36,16.38,47.2875670763,136.05,7.1896032,2.0969676,7.48917,7.1896032,2.0969676,7.48917,0.0,0.0,0.0,136.05
2020-05-10 19:30:00,49.76265088,6.89493984,50.2380495044,6.46265088,1.88493984,6.731928,43.3,5.01,43.5888758745,137.74,48.49265088,19.59493984,52.3019966799,6.46265088,1.88493984,6.731928,42.03,17.71,45.6088259003,137.2,6.46265088,1.88493984,6.731928,6.46265088,1.88493984,6.731928,0.0,0.0,0.0,137.2
2020-05-10 20:00:00,50.33706688,6.63372784,50.7723019681,6.04706688,1.76372784,6.299028,44.29,4.87,44.5569410979,137.79,49.46706688,19.26372784,53.0856093118,6.04706688,1.76372784,6.299028,43.42,17.5,46.8139551843,137.25,6.04706688,1.76372784,6.299028,6.04706688,1.76372784,6.299028,0.0,0.0,0.0,137.25
2020-05-10 20:30:00,50.65333088,6.13680484,51.0237229422,5.78333088,1.68680484,6.024303,44.87,4.45,45.0901253048,136.99,49.44333088,18.66680484,52.849716853,5.78333088,1.68680484,6.024303,43.66,16.98,46.8456614853,136.45,5.78333088,1.68680484,6.024303,5.78333088,1.68680484,6.024303,0.0,0.0,0.0,136.45
2020-05-10 21:00:00,49.49744704,6.62633872,49.9390190964,5.50744704,1.60633872,5.736924,43.99,5.02,44.2755067729,137.23,48.53744704,19.15633872,52.1809263842,5.50744704,1.60633872,5.736924,43.03,17.55,46.471318036,136.74,5.50744704,1.60633872,5.736924,5.50744704,1.60633872,5.736924,0.0,0.0,0.0,136.74
2020-05-10 21:30:00,51.17224224,5.8377373200000005,51.5041508316,5.51224224,1.60773732,5.741919,45.66,4.23,45.8555176615,136.78,50.39224224,18.26773732,53.6011968595,5.51224224,1.60773732,5.741919,44.88,16.66,47.8724346571,136.22,5.51224224,1.60773732,5.741919,5.51224224,1.60773732,5.741919,0.0,0.0,0.0,136.22
2020-05-10 22:00:00,49.80229248,6.44316864,50.2173551513,5.22229248,1.52316864,5.439888,44.58,4.92,44.8506722358,137.72,48.85229248,19.06316864,52.4399740575,5.22229248,1.52316864,5.439888,43.63,17.54,47.0237014706,137.18,5.22229248,1.52316864,5.439888,5.22229248,1.52316864,5.439888,0.0,0.0,0.0,137.18
2020-05-10 22:30:00,48.25636832,6.71769076,48.7217041223,5.30636832,1.54769076,5.527467,42.95,5.17,43.2600439205,138.19,47.11636832,19.46769076,50.9798307882,5.30636832,1.54769076,5.527467,41.81,17.92,45.4884875545,137.63,5.30636832,1.54769076,5.527467,5.30636832,1.54769076,5.527467,0.0,0.0,0.0,137.63
2020-05-10 23:00:00,45.09044416,7.66221288,45.7368304626,5.39044416,1.57221288,5.6150459999999995,39.7,6.09,40.1643884554,139.33,44.16044416,20.45221288,48.6665988137,5.39044416,1.57221288,5.6150459999999995,38.77,18.88,43.1227005184,138.8,5.39044416,1.57221288,5.6150459999999995,5.39044416,1.57221288,5.6150459999999995,0.0,0.0,0.0,138.8
2020-05-10 23:30:00,42.51133344,7.96288892,43.2506771138,5.22133344,1.52288892,5.438889,37.29,6.44,37.8420097246,138.54,41.50133344,20.65288892,46.3562562988,5.22133344,1.52288892,5.438889,36.28,19.13,41.0145742389,138.0,5.22133344,1.52288892,5.438889,5.22133344,1.52288892,5.438889,0.0,0.0,0.0,138.0
2020-05-11 00:00:00,40.4730816,8.0296488,41.2619145708,5.3130816,1.5496488,5.53446,35.16,6.48,35.7521467887,138.29,39.5330816,20.6996488,44.6244327833,5.3130816,1.5496488,5.53446,34.22,19.15,39.2139120721,137.76,5.3130816,1.5496488,5.53446,5.3130816,1.5496488,5.53446,0.0,0.0,0.0,137.76
2020-05-11 00:30:00,38.43166304,8.81340172,39.4292882753,5.2916630399999995,1.5434017199999999,5.512149,33.14,7.27,33.9280488682,138.11,37.50166304,21.43340172,43.1945070588,5.2916630399999995,1.5434017199999999,5.512149,32.21,19.89,37.8562570786,137.61,5.2916630399999995,1.5434017199999999,5.512149,5.2916630399999995,1.5434017199999999,5.512149,0.0,0.0,0.0,137.61
2020-05-11 01:00:00,37.5459088,8.8917234,38.5844270741,5.2859088,1.5417234,5.506155,32.26,7.35,33.0867057895,138.29,36.6259088,21.5217234,42.4810754752,5.2859088,1.5417234,5.506155,31.34,19.98,37.167136021,137.78,5.2859088,1.5417234,5.506155,5.2859088,1.5417234,5.506155,0.0,0.0,0.0,137.78
2020-05-11 01:30:00,37.61785664,8.76354152,38.625157581,5.49785664,1.60354152,5.726934,32.12,7.16,32.9083576011,138.73,36.74785664,21.43354152,42.5417638295,5.49785664,1.60354152,5.726934,31.25,19.83,37.0106930494,138.21,5.49785664,1.60354152,5.726934,5.49785664,1.60354152,5.726934,0.0,0.0,0.0,138.21
2020-05-11 02:00:00,38.36674784,8.54696812,39.307225848,5.40674784,1.57696812,5.632029,32.96,6.97,33.68890767,138.45,37.50674784,21.17696812,43.0722661615,5.40674784,1.57696812,5.632029,32.1,19.6,37.6107697342,137.94,5.40674784,1.57696812,5.632029,5.40674784,1.57696812,5.632029,0.0,0.0,0.0,137.94
2020-05-11 02:30:00,38.703211519999996,8.74510336,39.6789039004,5.2632115200000005,1.53510336,5.482512,33.44,7.21,34.2084448638,138.39,37.85321152,21.33510336,43.4517233002,5.2632115200000005,1.53510336,5.482512,32.59,19.8,38.133293852,137.88,5.2632115200000005,1.53510336,5.482512,5.2632115200000005,1.53510336,5.482512,0.0,0.0,0.0,137.88
2020-05-11 03:00:00,37.41515936,8.78692148,38.4331125337,5.47515936,1.59692148,5.703291,31.94,7.19,32.7392684708,138.53,36.50515936,21.45692148,42.3441393737,5.47515936,1.59692148,5.703291,31.03,19.86,36.8412879797,138.02,5.47515936,1.59692148,5.703291,5.47515936,1.59692148,5.703291,0.0,0.0,0.0,138.02
2020-05-11 03:30:00,37.5118528,8.9280404,38.5596810914,5.3418528,1.5580403999999999,5.56443,32.17,7.37,33.0034210348,138.89,36.6118528,21.6480404,42.5331096748,5.3418528,1.5580403999999999,5.56443,31.27,20.09,37.1674723381,138.38,5.3418528,1.5580403999999999,5.56443,5.3418528,1.5580403999999999,5.56443,0.0,0.0,0.0,138.38
2020-05-11 04:00:00,37.11749728,9.05177004,38.2052764051,5.21749728,1.52177004,5.434893,31.9,7.53,32.7766822604,139.12,36.21749728,21.81177004,42.2783682455,5.21749728,1.52177004,5.434893,31.0,20.29,37.0497516861,138.62,5.21749728,1.52177004,5.434893,5.21749728,1.52177004,5.434893,0.0,0.0,0.0,138.62
2020-05-11 04:30:00,36.68900576,9.05512668,37.7899254147,5.22900576,1.52512668,5.446881,31.46,7.53,32.3486089345,138.58,35.76900576,21.72512668,41.8497658574,5.22900576,1.52512668,5.446881,30.54,20.2,36.6160019664,138.07,5.22900576,1.52512668,5.446881,5.22900576,1.52512668,5.446881,0.0,0.0,0.0,138.07
2020-05-11 05:00:00,35.98530944,9.01988192,37.0985278056,5.24530944,1.52988192,5.463864,30.74,7.49,31.6393378565,138.62,35.08530944,21.70988192,41.2589131156,5.24530944,1.52988192,5.463864,29.84,20.18,36.0230204175,138.11,5.24530944,1.52988192,5.463864,5.24530944,1.52988192,5.463864,0.0,0.0,0.0,138.11
2020-05-11 05:30:00,37.13143328,8.50041804,38.0919997412,5.28143328,1.54041804,5.501493,31.85,6.96,32.6015965867,138.66,36.15143328,21.28041804,41.9497594767,5.28143328,1.54041804,5.501493,30.87,19.74,36.641840838,138.11,5.28143328,1.54041804,5.501493,5.28143328,1.54041804,5.501493,0.0,0.0,0.0,138.11
2020-05-11 06:00:00,37.10343072,8.82433396,38.138346071,5.84343072,1.70433396,6.086907,31.26,7.12,32.0605988715,138.63,36.11343072,21.52433396,42.0413704676,5.84343072,1.70433396,6.086907,30.27,19.82,36.1815602206,138.11,5.84343072,1.70433396,6.086907,5.84343072,1.70433396,6.086907,0.0,0.0,0.0,138.11
2020-05-11 06:30:00,41.1025216,7.7328188,41.8236030068,5.8725216,1.7128188,6.11721,35.23,6.02,35.740639334,137.99,40.1725216,20.2928188,45.0069993062,5.8725216,1.7128188,6.11721,34.3,18.58,39.009055359,137.46,5.8725216,1.7128188,6.11721,5.8725216,1.7128188,6.11721,0.0,0.0,0.0,137.46
2020-05-11 07:00:00,43.42603776,6.96717768,43.9813860668,6.19603776,1.8071776800000001,6.454206,37.23,5.16,37.5858816579,138.22,42.50603776,19.50717768,46.7685067871,6.19603776,1.8071776800000001,6.454206,36.31,17.7,40.3943820351,137.72,6.19603776,1.8071776800000001,6.454206,6.19603776,1.8071776800000001,6.454206,0.0,0.0,0.0,137.72
2020-05-11 07:30:00,47.37986304,5.82787672,47.7369413427,7.08986304,2.06787672,7.385274,40.29,3.76,40.465067651,138.47,46.10986304,18.57787672,49.7117387846,7.08986304,2.06787672,7.385274,39.02,16.51,42.3690984091,137.96,7.08986304,2.06787672,7.385274,7.08986304,2.06787672,7.385274,0.0,0.0,0.0,137.96
2020-05-11 08:00:00,46.1765456,7.3385758,46.7560483608,7.8465456,2.2885758,8.173485,38.33,5.05,38.6612389869,138.7,45.5165456,19.9285758,49.6880675492,7.8465456,2.2885758,8.173485,37.67,17.64,41.5956548211,138.15,7.8465456,2.2885758,8.173485,7.8465456,2.2885758,8.173485,0.0,0.0,0.0,138.15
2020-05-11 08:30:00,54.74928352,5.94687436,55.0713115933,7.18928352,2.09687436,7.488837,47.56,3.85,47.7155750254,139.11,54.08928352,18.62687436,57.2067394642,7.18928352,2.09687436,7.488837,46.9,16.53,49.7277678968,138.56,7.18928352,2.09687436,7.488837,7.18928352,2.09687436,7.488837,0.0,0.0,0.0,138.56
2020-05-11 09:00:00,53.19462592,5.56468256,53.4848943045,9.44462592,2.75468256,9.838152000000001,43.75,2.81,43.8401482662,138.59,51.88462592,18.28468256,55.0122170357,9.44462592,2.75468256,9.838152000000001,42.44,15.53,45.1921951226,138.0,9.44462592,2.75468256,9.838152000000001,9.44462592,2.75468256,9.838152000000001,0.0,0.0,0.0,138.0
2020-05-11 09:30:00,50.88267872,4.99619796,51.1273800207,8.59267872,2.50619796,8.950707,42.29,2.49,42.3632411413,138.21,50.21267872,17.44619796,53.1571531169,8.59267872,2.50619796,8.950707,41.62,14.94,44.2202216186,137.67,8.59267872,2.50619796,8.950707,8.59267872,2.50619796,8.950707,0.0,0.0,0.0,137.67
2020-05-11 10:00:00,52.56392544,4.88864492,52.7907672497,10.62392544,3.09864492,11.066589,41.94,1.79,41.9781812374,137.88,51.29392544,15.52864492,53.5929622254,10.62392544,3.09864492,11.066589,40.67,12.43,42.5270948926,137.16,10.62392544,3.09864492,11.066589,10.62392544,3.09864492,11.066589,0.0,0.0,0.0,137.16
2020-05-11 10:30:00,47.33830048,4.51908764,47.5535155949,11.20830048,3.26908764,11.675313,36.13,1.25,36.151616838,137.88,45.65830048,14.65908764,47.9538241766,11.20830048,3.26908764,11.675313,34.45,11.39,36.2840819093,137.19,11.20830048,3.26908764,11.675313,11.20830048,3.26908764,11.675313,0.0,0.0,0.0,137.19
2020-05-11 11:00:00,41.86490144,4.67976292,42.1256472184,13.64490144,3.9797629199999998,14.213439,28.22,0.7000000000000001,28.2286804509,137.93,39.63490144,15.29976292,42.485387577,13.64490144,3.9797629199999998,14.213439,25.99,11.32,28.3482362767,137.3,13.64490144,3.9797629199999998,14.213439,13.64490144,3.9797629199999998,14.213439,0.0,0.0,0.0,137.3
2020-05-11 11:30:00,40.23659136,4.27067248,40.4625991219,12.03659136,3.51067248,12.538116,28.2,0.76,28.2102392758,137.4,38.30659136,14.50067248,40.9593022889,12.03659136,3.51067248,12.538116,26.27,10.99,28.4761830307,136.77,12.03659136,3.51067248,12.538116,12.03659136,3.51067248,12.538116,0.0,0.0,0.0,136.77
2020-05-11 12:00:00,49.71761216,4.1201368800000004,49.8880395165,10.21761216,2.98013688,10.643346,39.5,1.1400000000000001,39.5164472087,137.51,47.39761216,13.65013688,49.3240293905,10.21761216,2.98013688,10.643346,37.18,10.67,38.6807613679,136.87,10.21761216,2.98013688,10.643346,10.21761216,2.98013688,10.643346,0.0,0.0,0.0,136.87
2020-05-11 12:30:00,40.0040736,4.0116048,40.2047121326,12.3140736,3.5916048,12.82716,27.69,0.42,27.6931850823,137.51,38.0040736,14.6616048,40.7341658256,12.3140736,3.5916048,12.82716,25.69,11.07,27.9735768181,136.87,12.3140736,3.5916048,12.82716,12.3140736,3.5916048,12.82716,0.0,0.0,0.0,136.87
2020-05-11 13:00:00,37.81570272,4.77332996,38.1157716846,11.56570272,3.37332996,12.047607,26.25,1.4,26.2873068229,137.47,35.50570272,13.76332996,38.0799708144,11.56570272,3.37332996,12.047607,23.94,10.39,26.0974270762,136.83,11.56570272,3.37332996,12.047607,11.56570272,3.37332996,12.047607,0.0,0.0,0.0,136.83
2020-05-11 13:30:00,37.33074784,4.3752181199999995,37.5862643514,11.40074784,3.32521812,11.875779,25.93,1.05,25.9512504516,137.74,35.38074784,13.77521812,37.9678015162,11.40074784,3.32521812,11.875779,23.98,10.45,26.1580370059,137.11,11.40074784,3.32521812,11.875779,11.40074784,3.32521812,11.875779,0.0,0.0,0.0,137.11
2020-05-11 14:00:00,41.66768992,4.21015956,41.8798498898,12.37768992,3.61015956,12.893426999999999,29.29,0.6000000000000001,29.2961447976,138.24,39.65768992,15.33015956,42.5175982615,12.37768992,3.61015956,12.893426999999999,27.28,11.72,29.691022212100002,137.6,12.37768992,3.61015956,12.893426999999999,12.37768992,3.61015956,12.893426999999999,0.0,0.0,0.0,137.6
2020-05-11 14:30:00,44.20800192,3.98650056,44.3873813203,10.06800192,2.93650056,10.487502,34.14,1.05,34.1561429321,138.57,42.22800192,15.61650056,45.0230966938,10.06800192,2.93650056,10.487502,32.16,12.68,34.5694662961,137.94,10.06800192,2.93650056,10.487502,10.06800192,2.93650056,10.487502,0.0,0.0,0.0,137.94
2020-05-11 15:00:00,45.14107552,4.85573036,45.4014847382,13.39107552,3.90573036,13.949037,31.75,0.9500000000000001,31.7642094188,138.8,42.88107552,16.57573036,45.9732691324,13.39107552,3.90573036,13.949037,29.49,12.67,32.0965574478,138.17,13.39107552,3.90573036,13.949037,13.39107552,3.90573036,13.949037,0.0,0.0,0.0,138.17
2020-05-11 15:30:00,44.01879968,4.86673324,44.2870163558,11.50879968,3.35673324,11.988333,32.51,1.51,32.5450487786,139.01,42.00879968,17.04673324,45.3357515071,11.50879968,3.35673324,11.988333,30.5,13.69,33.4315135763,138.41,11.50879968,3.35673324,11.988333,11.50879968,3.35673324,11.988333,0.0,0.0,0.0,138.41
2020-05-11 16:00:00,49.88220672,5.21647696,50.1542239411,11.06220672,3.22647696,11.523132,38.82,1.99,38.8709724602,139.04,48.20220672,18.42647696,51.6041450451,11.06220672,3.22647696,11.523132,37.14,15.2,40.1300336407,138.54,11.06220672,3.22647696,11.523132,11.06220672,3.22647696,11.523132,0.0,0.0,0.0,138.54
2020-05-11 16:30:00,51.05482176,8.20973968,51.7106821707,13.40482176,3.90973968,13.963356,37.65,4.3,37.8947555738,138.92,50.31482176,20.88973968,54.4790098353,13.40482176,3.90973968,13.963356,36.91,16.98,40.6284198561,138.37,13.40482176,3.90973968,13.963356,13.40482176,3.90973968,13.963356,0.0,0.0,0.0,138.37
2020-05-11 17:00:00,55.8676304,7.4676422,56.3645083944,11.9576304,3.4876422,12.455865,43.91,3.98,44.0900045362,138.26,54.6676304,20.0576422,58.2310812554,11.9576304,3.4876422,12.455865,42.71,16.57,45.8116688192,137.71,11.9576304,3.4876422,12.455865,11.9576304,3.4876422,12.455865,0.0,0.0,0.0,137.71
2020-05-11 17:30:00,62.14557536,6.52120948,62.4867882829,9.05557536,2.64120948,9.432891,53.09,3.88,53.2315930628,137.85,61.18557536,19.09120948,64.0948430963,9.05557536,2.64120948,9.432891,52.13,16.45,54.6638765548,137.35,9.05557536,2.64120948,9.432891,9.05557536,2.64120948,9.432891,0.0,0.0,0.0,137.35
2020-05-11 18:00:00,61.07368544,9.04857492,61.7403576383,10.86368544,3.16857492,11.316339,50.21,5.88,50.5531255216,137.74,59.94368544,19.05857492,62.9005143231,10.86368544,3.16857492,11.316339,49.08,15.89,51.5881624019,136.91,10.86368544,3.16857492,11.316339,10.86368544,3.16857492,11.316339,0.0,0.0,0.0,136.91
2020-05-11 18:30:00,62.31185888,10.47845884,63.1867538076,9.25185888,2.69845884,9.637353,53.06,7.78,53.6273437716,137.48,61.46185888,19.55845884,64.4987861063,9.25185888,2.69845884,9.637353,52.21,16.86,54.8647764964,136.57,9.25185888,2.69845884,9.637353,9.25185888,2.69845884,9.637353,0.0,0.0,0.0,136.57
2020-05-11 19:00:00,64.79617568,8.95305124,65.4117841773,8.13617568,2.37305124,8.475183,56.66,6.58,57.0407924209,137.05,63.40617568,19.03305124,66.2012096103,8.13617568,2.37305124,8.475183,55.27,16.66,57.7263241511,136.25,8.13617568,2.37305124,8.475183,8.13617568,2.37305124,8.475183,0.0,0.0,0.0,136.25
2020-05-11 19:30:00,67.05380864,8.85027752,67.6353507074,7.54380864,2.20027752,7.858134,59.51,6.65,59.8804024703,136.77,66.03380864,19.67027752,68.9012605198,7.54380864,2.20027752,7.858134,58.49,17.47,61.0432715375,136.07,7.54380864,2.20027752,7.858134,7.54380864,2.20027752,7.858134,0.0,0.0,0.0,136.07
2020-05-11 20:00:00,67.01829472,8.65533596,67.5748967277,6.97829472,2.03533596,7.269057,60.04,6.62,60.4038574927,136.9,66.07829472,19.61533596,68.9282412218,6.97829472,2.03533596,7.269057,59.1,17.58,61.6592766743,136.21,6.97829472,2.03533596,7.269057,6.97829472,2.03533596,7.269057,0.0,0.0,0.0,136.21
2020-05-11 20:30:00,67.8740992,8.7424456,68.434813489,6.6940992,1.9524456,6.97302,61.18,6.79,61.5556374348,136.82,66.9840992,19.4824456,69.7598396801,6.6940992,1.9524456,6.97302,60.29,17.53,62.7868218657,136.11,6.6940992,1.9524456,6.97302,6.6940992,1.9524456,6.97302,0.0,0.0,0.0,136.11
2020-05-11 21:00:00,68.8501136,7.3116997999999995,69.2372666755,6.2801136,1.8316998,6.541785,62.57,5.48,62.8095159988,136.35,67.5501136,19.7816998,70.3870264633,6.2801136,1.8316998,6.541785,61.27,17.95,63.8452457118,135.86,6.2801136,1.8316998,6.541785,6.2801136,1.8316998,6.541785,0.0,0.0,0.0,135.86
2020-05-11 21:30:00,68.04297056,8.20503308,68.5358914035,6.4629705600000005,1.88503308,6.732261,61.58,6.32,61.9034635542,136.24,67.07297056,20.60503308,70.1665929625,6.4629705600000005,1.88503308,6.732261,60.61,18.72,63.4350888704,135.77,6.4629705600000005,1.88503308,6.732261,6.4629705600000005,1.88503308,6.732261,0.0,0.0,0.0,135.77
2020-05-11 22:00:00,67.01504864,8.12897252,67.5062733267,6.30504864,1.83897252,6.567759,60.71,6.29,61.0349752191,136.68,66.24504864,20.61897252,69.3797412585,6.30504864,1.83897252,6.567759,59.94,18.78,62.8131514892,136.17,6.30504864,1.83897252,6.567759,6.30504864,1.83897252,6.567759,0.0,0.0,0.0,136.17
2020-05-11 22:30:00,61.71293184,8.74335512,62.3292244059,5.22293184,1.5233551200000002,5.440554,56.49,7.22,56.9495258979,137.61,60.63293184,21.41335512,64.3030652536,5.22293184,1.5233551200000002,5.440554,55.41,19.89,58.8717266606,137.13,5.22293184,1.5233551200000002,5.440554,5.22293184,1.5233551200000002,5.440554,0.0,0.0,0.0,137.13
2020-05-11 23:00:00,56.702872,10.144171,57.6031240327,5.122872,1.494171,5.336325,51.58,8.65,52.3002762899,138.42,55.932872,22.264171,60.2011584646,5.122872,1.494171,5.336325,50.81,20.77,54.8912470254,137.84,5.122872,1.494171,5.336325,5.122872,1.494171,5.336325,0.0,0.0,0.0,137.84
2020-05-11 23:30:00,57.80814656,8.89237608,58.4880856333,5.28814656,1.54237608,5.5084859999999995,52.52,7.35,53.0318102652,138.71,56.38814656,20.59237608,60.0305674227,5.28814656,1.54237608,5.5084859999999995,51.1,19.05,54.5354242672,138.07,5.28814656,1.54237608,5.5084859999999995,5.28814656,1.54237608,5.5084859999999995,0.0,0.0,0.0,138.07
2020-05-12 00:00:00,53.982632,10.574101,55.0085099744,5.362632,1.564101,5.586075,48.62,9.01,49.4477957042,138.63,53.042632,21.734101,57.3227001786,5.362632,1.564101,5.586075,47.68,20.17,51.7707571897,137.94,5.362632,1.564101,5.586075,5.362632,1.564101,5.586075,0.0,0.0,0.0,137.94
