Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-05-12 00:30:00,51.66767712,11.04598916,52.8352414161,5.19767712,1.5159891600000002,5.414247,46.47,9.53,47.4371352423,139.17,50.82767712,22.49598916,55.5834713715,5.19767712,1.5159891600000002,5.414247,45.63,20.98,50.2220798056,138.52,5.19767712,1.5159891600000002,5.414247,5.19767712,1.5159891600000002,5.414247,0.0,0.0,0.0,138.52
2020-05-12 01:00:00,50.2970176,10.4882968,51.3789290392,5.3770176,1.5682968,5.60106,44.92,8.92,45.7970828765,139.13,49.4170176,23.4382968,54.6936503203,5.3770176,1.5682968,5.60106,44.04,21.87,49.1713178591,138.64,5.3770176,1.5682968,5.60106,5.3770176,1.5682968,5.60106,0.0,0.0,0.0,138.64
2020-05-12 01:30:00,51.55539936,10.38699148,52.5913376439,5.23539936,1.52699148,5.4535409999999995,46.32,8.86,47.1597497873,139.23,50.75539936,23.29699148,55.8467579741,5.23539936,1.52699148,5.4535409999999995,45.52,21.77,50.4579359467,138.74,5.23539936,1.52699148,5.4535409999999995,5.23539936,1.52699148,5.4535409999999995,0.0,0.0,0.0,138.74
2020-05-12 02:00:00,52.54068384,10.29561612,53.5399212706,5.47068384,1.5956161199999999,5.698629,47.07,8.7,47.8672633435,138.9,51.72068384,23.16561612,56.6716411188,5.47068384,1.5956161199999999,5.698629,46.25,21.57,51.0326111423,138.41,5.47068384,1.5956161199999999,5.698629,5.47068384,1.5956161199999999,5.698629,0.0,0.0,0.0,138.41
2020-05-12 02:30:00,52.0541104,10.6495322,53.132315455,5.4841104,1.5995322,5.7126149999999996,46.57,9.05,47.4411993946,138.42,51.2241104,23.4595322,56.3405638711,5.4841104,1.5995322,5.7126149999999996,45.74,21.86,50.6952384352,137.94,5.4841104,1.5995322,5.7126149999999996,5.4841104,1.5995322,5.7126149999999996,0.0,0.0,0.0,137.94
2020-05-12 03:00:00,51.3339008,10.8540544,52.4688466451,5.2939008,1.5440543999999998,5.51448,46.04,9.31,46.9718820147,138.59,50.4739008,23.6940544,55.7586125713,5.2939008,1.5440543999999998,5.51448,45.18,22.15,50.3175406792,138.11,5.2939008,1.5440543999999998,5.51448,5.2939008,1.5440543999999998,5.51448,0.0,0.0,0.0,138.11
2020-05-12 03:30:00,50.826928,11.037854,52.0116413012,5.066928,1.477854,5.27805,45.76,9.56,46.7479539659,138.59,49.986928,23.857854,55.38853824,5.066928,1.477854,5.27805,44.92,22.38,50.1863606969,138.11,5.066928,1.477854,5.27805,5.066928,1.477854,5.27805,0.0,0.0,0.0,138.11
2020-05-12 04:00:00,49.98343136,11.22766748,51.2289364282,5.20343136,1.51766748,5.420241,44.78,9.71,45.8206558225,138.7,49.13343136,24.08766748,54.7202869312,5.20343136,1.51766748,5.420241,43.93,22.57,49.3887618796,138.22,5.20343136,1.51766748,5.420241,5.20343136,1.51766748,5.420241,0.0,0.0,0.0,138.22
2020-05-12 04:30:00,49.71589888,11.29130384,50.9819982332,5.21589888,1.5213038399999999,5.433228,44.5,9.77,45.5598825723,138.91,48.86589888,24.19130384,54.5260970071,5.21589888,1.5213038399999999,5.433228,43.65,22.67,49.185886187,138.43,5.21589888,1.5213038399999999,5.433228,5.21589888,1.5213038399999999,5.433228,0.0,0.0,0.0,138.43
2020-05-12 05:00:00,49.17378112,11.57568616,50.5178904915,5.09378112,1.48568616,5.306022,44.08,10.09,45.220067448,138.91,48.34378112,24.44568616,54.1729890703,5.09378112,1.48568616,5.306022,43.25,22.96,48.9665610391,138.43,5.09378112,1.48568616,5.306022,5.09378112,1.48568616,5.306022,0.0,0.0,0.0,138.43
2020-05-12 05:30:00,48.41102368,11.29321524,49.7108028924,5.29102368,1.5432152399999999,5.511483,43.12,9.75,44.208561388,138.65,47.49102368,24.22321524,53.3119263086,5.29102368,1.5432152399999999,5.511483,42.2,22.68,47.9084794165,138.15,5.29102368,1.5432152399999999,5.511483,5.29102368,1.5432152399999999,5.511483,0.0,0.0,0.0,138.15
2020-05-12 06:00:00,48.17792672,11.64981196,49.5664275669,5.34792672,1.55981196,5.570757,42.83,10.09,44.00246584,138.6,47.31792672,24.48981196,53.2797999144,5.34792672,1.55981196,5.570757,41.97,22.93,47.8253677456,138.12,5.34792672,1.55981196,5.570757,5.34792672,1.55981196,5.570757,0.0,0.0,0.0,138.12
2020-05-12 06:30:00,51.76646816,9.92521988,52.7093655381,5.36646816,1.56521988,5.590071,46.4,8.36,47.1471059557,137.79,50.89646816,22.60521988,55.690631501,5.36646816,1.56521988,5.590071,45.53,21.04,50.1563804515,137.3,5.36646816,1.56521988,5.590071,5.36646816,1.56521988,5.590071,0.0,0.0,0.0,137.3
2020-05-12 07:00:00,52.74261152,9.19992836,53.5389741383,5.86261152,1.7099283600000001,6.106887,46.88,7.49,47.4745668753,137.97,51.90261152,21.84992836,56.3143005988,5.86261152,1.7099283600000001,6.106887,46.04,20.14,50.2523750682,137.5,5.86261152,1.7099283600000001,6.106887,5.86261152,1.7099283600000001,6.106887,0.0,0.0,0.0,137.5
2020-05-12 07:30:00,51.6776752,8.0359886,52.2987497638,7.1176752,2.0759886,7.414245,44.56,5.96,44.9568148338,137.89,50.6476752,20.6859886,54.7092051443,7.1176752,2.0759886,7.414245,43.53,18.61,47.34123995,137.38,7.1176752,2.0759886,7.414245,7.1176752,2.0759886,7.414245,0.0,0.0,0.0,137.38
2020-05-12 08:00:00,48.1406512,6.6443566,48.5970140295,8.1406512,2.3743566,8.479845,40.0,4.27,40.2272656292,138.25,47.1406512,19.4843566,51.0086379712,8.1406512,2.3743566,8.479845,39.0,17.11,42.5881685448,137.74,8.1406512,2.3743566,8.479845,8.1406512,2.3743566,8.479845,0.0,0.0,0.0,137.74
2020-05-12 08:30:00,44.31946048,6.31109264,44.7665552343,10.04946048,2.93109264,10.468188,34.27,3.38,34.436278835,138.08,43.36946048,18.91109264,47.3132066887,10.04946048,2.93109264,10.468188,33.32,15.98,36.9537927688,137.53,10.04946048,2.93109264,10.468188,10.04946048,2.93109264,10.468188,0.0,0.0,0.0,137.53
2020-05-12 09:00:00,40.08836064,4.59493852,40.3508378947,10.98836064,3.20493852,11.446209,29.1,1.3900000000000001,29.13317868,137.96,38.55836064,16.75493852,42.0413503595,10.98836064,3.20493852,11.446209,27.57,13.55,30.719820963,137.4,10.98836064,3.20493852,11.446209,10.98836064,3.20493852,11.446209,0.0,0.0,0.0,137.4
2020-05-12 09:30:00,42.12096704,4.56444872,42.3675590104,11.98096704,3.49444872,12.480174,30.14,1.07,30.158987052,137.96,41.27096704,17.21444872,44.7172222432,11.98096704,3.49444872,12.480174,29.29,13.72,32.3441262055,137.46,11.98096704,3.49444872,12.480174,11.98096704,3.49444872,12.480174,0.0,0.0,0.0,137.46
2020-05-12 10:00:00,52.17431296,4.8083412800000005,52.3954108555,12.71431296,3.70834128,13.244076,39.46,1.1,39.4753290043,138.01,50.94431296,17.93834128,54.0102500535,12.71431296,3.70834128,13.244076,38.23,14.23,40.7924723448,137.66,12.71431296,3.70834128,13.244076,12.71431296,3.70834128,13.244076,0.0,0.0,0.0,137.66
2020-05-12 10:30:00,50.75940032,3.56524176,50.8844541059,10.26940032,2.99524176,10.697292000000001,40.49,0.5700000000000001,40.494011903,137.93,49.83940032,17.12524176,52.699523049,10.26940032,2.99524176,10.697292000000001,39.57,14.13,42.0171607799,137.62,10.26940032,2.99524176,10.697292000000001,10.26940032,2.99524176,10.697292000000001,0.0,0.0,0.0,137.62
2020-05-12 11:00:00,49.9661648,3.1626314,50.0661548573,9.0261648,2.6326314,9.402255,40.94,0.53,40.9434304865,137.52,49.4661648,16.2026314,52.0521538873,9.0261648,2.6326314,9.402255,40.44,13.57,42.656048809,137.17,9.0261648,2.6326314,9.402255,9.0261648,2.6326314,9.402255,0.0,0.0,0.0,137.17
2020-05-12 11:30:00,48.5859744,4.2146592,48.7684350843,9.6159744,2.8046592,10.01664,38.97,1.4100000000000001,38.9954997404,137.4,48.3859744,15.2546592,50.7336884717,9.6159744,2.8046592,10.01664,38.77,12.45,40.719963163,137.05,9.6159744,2.8046592,10.01664,9.6159744,2.8046592,10.01664,0.0,0.0,0.0,137.05
2020-05-12 12:00:00,65.77452672,4.04048696,65.8985121237,8.74452672,2.5504869599999997,9.108882,57.03,1.49,57.0494609966,137.2,65.34452672,14.41048696,66.9146419454,8.74452672,2.5504869599999997,9.108882,56.6,11.86,57.8292279042,136.75,8.74452672,2.5504869599999997,9.108882,8.74452672,2.5504869599999997,9.108882,0.0,0.0,0.0,136.75
2020-05-12 12:30:00,67.15151072,2.51377396,67.1985450103,7.76151072,2.26377396,8.084907,59.39,0.25,59.3905261805,137.05,66.80151072,14.11377396,68.2762070554,7.76151072,2.26377396,8.084907,59.04,11.85,60.2174733777,136.49,7.76151072,2.26377396,8.084907,7.76151072,2.26377396,8.084907,0.0,0.0,0.0,136.49
2020-05-12 13:00:00,59.94698432,3.36370376,60.041281066,8.68698432,2.53370376,9.048942,51.26,0.8300000000000001,51.2667192241,137.3,59.27698432,14.53370376,61.0326913634,8.68698432,2.53370376,9.048942,50.59,12.0,51.9937313529,136.79,8.68698432,2.53370376,9.048942,8.68698432,2.53370376,9.048942,0.0,0.0,0.0,136.79
2020-05-12 13:30:00,59.61918272,2.80934496,59.6853362838,8.08918272,2.35934496,8.426232,51.53,0.45,51.5319648374,137.48,59.16918272,14.93934496,61.0260289679,8.08918272,2.35934496,8.426232,51.08,12.58,52.6063000029,136.94,8.08918272,2.35934496,8.426232,8.08918272,2.35934496,8.426232,0.0,0.0,0.0,136.94
2020-05-12 14:00:00,63.11255776,3.73116268,63.2227531981,9.67255776,2.82116268,10.075581,53.44,0.91,53.44774738,137.35,62.58255776,15.64116268,64.5075383639,9.67255776,2.82116268,10.075581,52.91,12.82,54.440981806,136.82,9.67255776,2.82116268,10.075581,9.67255776,2.82116268,10.075581,0.0,0.0,0.0,136.82
2020-05-12 14:30:00,59.099392,3.938156,59.2304584437,8.599392,2.508156,8.957699999999999,50.5,1.43,50.5202424776,137.67,58.739392,16.188156,60.9292422997,8.599392,2.508156,8.957699999999999,50.14,13.68,51.9727043745,137.13,8.599392,2.508156,8.957699999999999,8.599392,2.508156,8.957699999999999,0.0,0.0,0.0,137.13
2020-05-12 15:00:00,61.48994176,4.07789968,61.6250128069,8.28994176,2.41789968,8.635356,53.2,1.6600000000000001,53.2258921954,137.97,59.88994176,17.05789968,62.2717999219,8.28994176,2.41789968,8.635356,51.6,14.64,53.6366441903,137.46,8.28994176,2.41789968,8.635356,8.28994176,2.41789968,8.635356,0.0,0.0,0.0,137.46
2020-05-12 15:30:00,64.10955328,4.05820304,64.2378691558,7.15955328,2.08820304,7.457868,56.95,1.97,56.9840626842,137.97,63.04955328,16.90820304,65.2773582404,7.15955328,2.08820304,7.457868,55.89,14.82,57.8214882202,137.46,7.15955328,2.08820304,7.457868,7.15955328,2.08820304,7.457868,0.0,0.0,0.0,137.46
2020-05-12 16:00:00,62.1463664,3.9776902,62.2735327089,7.2263664,2.1076902,7.527465,54.92,1.87,54.9518270852,137.71,60.8663664,16.8276902,63.1497087579,7.2263664,2.1076902,7.527465,53.64,14.72,55.6230887312,137.21,7.2263664,2.1076902,7.527465,7.2263664,2.1076902,7.527465,0.0,0.0,0.0,137.21
2020-05-12 16:30:00,62.69099168,7.17528924,63.1002790287,7.32099168,2.13528924,7.626033,55.37,5.04,55.5989073634,138.24,61.63099168,18.42528924,64.3262809358,7.32099168,2.13528924,7.626033,54.31,16.29,56.700442679,137.56,7.32099168,2.13528924,7.626033,7.32099168,2.13528924,7.626033,0.0,0.0,0.0,137.56
2020-05-12 17:00:00,64.30303872,6.93130296,64.6755266646,8.23303872,2.4013029599999998,8.576082,56.07,4.53,56.2526959354,138.21,62.82303872,18.23130296,65.4149417307,8.23303872,2.4013029599999998,8.576082,54.59,15.83,56.8388687431,137.53,8.23303872,2.4013029599999998,8.576082,8.23303872,2.4013029599999998,8.576082,0.0,0.0,0.0,137.53
2020-05-12 17:30:00,63.36677472,7.45822596,63.8041791177,8.49677472,2.47822596,8.850807,54.87,4.98,55.0955288567,138.14,62.25677472,18.63822596,64.98684071,8.49677472,2.47822596,8.850807,53.76,16.16,56.1362912918,137.47,8.49677472,2.47822596,8.850807,8.49677472,2.47822596,8.850807,0.0,0.0,0.0,137.47
2020-05-12 18:00:00,61.68307808,7.90631444,62.1877152615,8.83307808,2.57631444,9.201123,52.85,5.33,53.1180891976,137.58,60.49307808,19.01631444,63.4116133723,8.83307808,2.57631444,9.201123,51.66,16.44,54.2128139834,136.88,8.83307808,2.57631444,9.201123,8.83307808,2.57631444,9.201123,0.0,0.0,0.0,136.88
2020-05-12 18:30:00,58.49614464,8.96512552,59.1791552266,9.20614464,2.68512552,9.589734,49.29,6.28,49.6884543933,137.4,57.48614464,20.02512552,60.874152788,9.20614464,2.68512552,9.589734,48.28,17.34,51.2994541881,136.72,9.20614464,2.68512552,9.589734,9.20614464,2.68512552,9.589734,0.0,0.0,0.0,136.72
2020-05-12 19:00:00,63.16805408,8.10193244,63.6855114254,7.8580540800000005,2.29193244,8.185473,55.31,5.8100000000000005,55.6143165021,137.13,61.66805408,19.38193244,64.6421549697,7.8580540800000005,2.29193244,8.185473,53.81,17.09,56.458694636,136.44,7.8580540800000005,2.29193244,8.185473,7.8580540800000005,2.29193244,8.185473,0.0,0.0,0.0,136.44
2020-05-12 19:30:00,65.50881504,7.71048772,65.9610223452,6.13881504,1.79048772,6.394599,59.37,5.92,59.6644223973,136.62,64.36881504,18.65048772,67.0163042986,6.13881504,1.79048772,6.394599,58.23,16.86,60.6217164059,135.93,6.13881504,1.79048772,6.394599,6.13881504,1.79048772,6.394599,0.0,0.0,0.0,135.93
2020-05-12 20:00:00,68.04482976,6.34640868,68.3401474991,5.40482976,1.5764086800000001,5.630031,62.64,4.77,62.8213538536,136.66,66.98482976,17.45640868,69.2220602263,5.40482976,1.5764086800000001,5.630031,61.58,15.88,63.5945815302,136.0,5.40482976,1.5764086800000001,5.630031,5.40482976,1.5764086800000001,5.630031,0.0,0.0,0.0,136.0
2020-05-12 20:30:00,67.03197184,7.97307512,67.5044826336,6.18197184,1.80307512,6.439554,60.85,6.17,61.1620094503,136.72,66.05197184,18.84307512,68.6871491906,6.18197184,1.80307512,6.439554,59.87,17.04,62.2477188337,136.03,6.18197184,1.80307512,6.439554,6.18197184,1.80307512,6.439554,0.0,0.0,0.0,136.03
2020-05-12 21:00:00,65.62931424,8.02813332,66.1185133848,6.43931424,1.8781333199999999,6.707619,59.19,6.15,59.5086430697,136.37,64.25931424,20.67813332,67.5044047762,6.43931424,1.8781333199999999,6.707619,57.82,18.8,60.7996085514,135.9,6.43931424,1.8781333199999999,6.707619,6.43931424,1.8781333199999999,6.707619,0.0,0.0,0.0,135.9
2020-05-12 21:30:00,65.29817536,8.48363448,65.8469722868,6.45817536,1.88363448,6.727266,58.84,6.6,59.208999316,136.26,64.27817536,21.01363448,67.6258579367,6.45817536,1.88363448,6.727266,57.82,19.13,60.902457257500004,135.81,6.45817536,1.88363448,6.727266,6.45817536,1.88363448,6.727266,0.0,0.0,0.0,135.81
2020-05-12 22:00:00,65.56379968,8.14985824,66.0683889452,6.51379968,1.89985824,6.785208,59.05,6.25,59.3798366451,136.67,64.67379968,20.72985824,67.9148539548,6.51379968,1.89985824,6.785208,58.16,18.83,61.1322705287,136.17,6.51379968,1.89985824,6.785208,6.51379968,1.89985824,6.785208,0.0,0.0,0.0,136.17
2020-05-12 22:30:00,63.29464,7.71177,63.7627073552,5.35464,1.56177,5.57775,57.94,6.15,58.2654794883,137.17,62.08464,20.45177,65.3664854498,5.35464,1.56177,5.57775,56.73,18.89,59.7923490089,136.72,5.35464,1.56177,5.57775,5.35464,1.56177,5.57775,0.0,0.0,0.0,136.72
2020-05-12 23:00:00,58.9163984,8.2456162,59.4906058714,5.1963984,1.5156162,5.412915,53.72,6.73,54.1399233468,137.26,58.0863984,20.8556162,61.7169863665,5.1963984,1.5156162,5.412915,52.89,19.34,56.3150752463,136.77,5.1963984,1.5156162,5.412915,5.1963984,1.5156162,5.412915,0.0,0.0,0.0,136.77
2020-05-12 23:30:00,55.98978464,8.29452052,56.6008396995,5.56978464,1.62452052,5.801859,50.42,6.67,50.8592695583,137.76,54.48978464,20.89452052,58.3585265225,5.56978464,1.62452052,5.801859,48.92,19.27,52.5785060647,137.24,5.56978464,1.62452052,5.801859,5.56978464,1.62452052,5.801859,0.0,0.0,0.0,137.24
2020-05-13 00:00:00,52.2722624,10.4352432,53.3036932778,5.3322624,1.5552432,5.55444,46.94,8.88,47.7725653487,138.13,51.1822624,21.6052432,55.5554724407,5.3322624,1.5552432,5.55444,45.85,20.05,50.0422321644,137.46,5.3322624,1.5552432,5.55444,5.3322624,1.5552432,5.55444,0.0,0.0,0.0,137.46
2020-05-13 00:30:00,49.86645824,10.99480032,51.0641683716,5.29645824,1.54480032,5.517144,44.57,9.45,45.5608099138,138.54,48.71645824,22.27480032,53.5673411021,5.29645824,1.54480032,5.517144,43.42,20.73,48.1147513763,137.88,5.29645824,1.54480032,5.517144,5.29645824,1.54480032,5.517144,0.0,0.0,0.0,137.88
2020-05-13 01:00:00,49.45935552,10.94314536,50.6555059083,5.11935552,1.49314536,5.332662,44.34,9.45,45.3358368181,138.73,48.33935552,22.24314536,53.2113785538,5.11935552,1.49314536,5.332662,43.22,20.75,47.9429963603,138.06,5.11935552,1.49314536,5.332662,5.11935552,1.49314536,5.332662,0.0,0.0,0.0,138.06
2020-05-13 01:30:00,50.63862624,11.15584932,51.8529019586,5.12862624,1.49584932,5.342319,45.51,9.66,46.5239261026,138.67,49.65862624,22.37584932,54.4670340007,5.12862624,1.49584932,5.342319,44.53,20.88,49.1822661129,138.01,5.12862624,1.49584932,5.342319,5.12862624,1.49584932,5.342319,0.0,0.0,0.0,138.01
2020-05-13 02:00:00,51.50302176,10.92046468,52.6480559873,5.21302176,1.52046468,5.430231,46.29,9.4,47.2347763835,138.44,50.52302176,22.08046468,55.137307227,5.21302176,1.52046468,5.430231,45.31,20.56,49.7565040975,137.77,5.21302176,1.52046468,5.430231,5.21302176,1.52046468,5.430231,0.0,0.0,0.0,137.77
2020-05-13 02:30:00,51.14400096,11.18825028,52.3534695939,5.03400096,1.46825028,5.243751,46.11,9.72,47.1233540827,138.53,50.20400096,22.34825028,54.9534894522,5.03400096,1.46825028,5.243751,45.17,20.88,49.7624687892,137.86,5.03400096,1.46825028,5.243751,5.03400096,1.46825028,5.243751,0.0,0.0,0.0,137.86
2020-05-13 03:00:00,50.21564928,11.10748104,51.4294426148,5.06564928,1.47748104,5.276718,45.15,9.63,46.1655650891,138.88,49.27564928,22.84748104,54.314795423,5.06564928,1.47748104,5.276718,44.21,21.37,49.1039815086,138.26,5.06564928,1.47748104,5.276718,5.06564928,1.47748104,5.276718,0.0,0.0,0.0,138.26
2020-05-13 03:30:00,49.14188288,10.82596584,50.3202363802,5.23188288,1.52596584,5.449878,43.91,9.3,44.8840517333,138.57,48.23188288,23.68596584,53.7339697391,5.23188288,1.52596584,5.449878,43.0,22.16,48.3742245416,138.09,5.23188288,1.52596584,5.449878,5.23188288,1.52596584,5.449878,0.0,0.0,0.0,138.09
2020-05-13 04:00:00,48.21392064,10.83489352,49.4163643044,5.43392064,1.58489352,5.660334,42.78,9.25,43.7686063292,138.84,47.04392064,23.75489352,52.7012849495,5.43392064,1.58489352,5.660334,41.61,22.17,47.147651055,138.37,5.43392064,1.58489352,5.660334,5.43392064,1.58489352,5.660334,0.0,0.0,0.0,138.37
2020-05-13 04:30:00,47.75036448,10.92218964,48.9835843371,5.15036448,1.50218964,5.364963,42.6,9.42,43.6290774599,139.11,46.79036448,23.94218964,52.5601241716,5.15036448,1.50218964,5.364963,41.64,22.44,47.3016194226,138.63,5.15036448,1.50218964,5.364963,5.15036448,1.50218964,5.364963,0.0,0.0,0.0,138.63
2020-05-13 05:00:00,46.82295168,11.24419424,48.1541349017,5.36295168,1.56419424,5.586408,41.46,9.68,42.5750396359,139.33,45.88295168,24.26419424,51.9037221882,5.36295168,1.56419424,5.586408,40.52,22.7,46.4452408757,138.85,5.36295168,1.56419424,5.586408,5.36295168,1.56419424,5.586408,0.0,0.0,0.0,138.85
2020-05-13 05:30:00,46.79046432,11.309718759999999,48.137898684,5.21046432,1.51971876,5.427567,41.58,9.79,42.7169814008,139.59,45.81046432,24.35971876,51.8844344604,5.21046432,1.51971876,5.427567,40.6,22.84,46.5835335714,139.08,5.21046432,1.51971876,5.427567,5.21046432,1.51971876,5.427567,0.0,0.0,0.0,139.08
2020-05-13 06:00:00,46.63472,11.70846,48.0820667718,5.27472,1.5384600000000002,5.4945,41.36,10.17,42.5920004226,139.4,45.67472,24.65846,51.9058734311,5.27472,1.5384600000000002,5.4945,40.4,23.12,46.5477647154,138.92,5.27472,1.5384600000000002,5.4945,5.27472,1.5384600000000002,5.4945,0.0,0.0,0.0,138.92
2020-05-13 06:30:00,49.63988448,10.06204964,50.6494123771,5.62988448,1.64204964,5.864463,44.01,8.42,44.8082191121,138.57,48.58988448,22.96204964,53.7422794218,5.62988448,1.64204964,5.864463,42.96,21.32,47.9593994958,138.08,5.62988448,1.64204964,5.864463,5.62988448,1.64204964,5.864463,0.0,0.0,0.0,138.08
2020-05-13 07:00:00,49.69495904,9.28852972,50.5555707944,5.99495904,1.74852972,6.244749,43.7,7.54,44.3457055418,138.34,48.68495904,22.09852972,53.4655987763,5.99495904,1.74852972,6.244749,42.69,20.35,47.292267867,137.87,5.99495904,1.74852972,6.244749,5.99495904,1.74852972,6.244749,0.0,0.0,0.0,137.87
2020-05-13 07:30:00,51.01474816,8.28638488,51.6833503578,7.08474816,2.06638488,7.379946,43.93,6.22,44.3681563737,138.27,49.74474816,21.12638488,54.0450192673,7.08474816,2.06638488,7.379946,42.66,19.06,46.7242891867,137.78,7.08474816,2.06638488,7.379946,7.08474816,2.06638488,7.379946,0.0,0.0,0.0,137.78
2020-05-13 08:00:00,44.94013056,8.81253808,45.7960277989,9.30013056,2.71253808,9.687636,35.64,6.1,36.1582577014,138.79,43.83013056,21.86253808,48.9801073519,9.30013056,2.71253808,9.687636,34.53,19.15,39.4847236283,138.3,9.30013056,2.71253808,9.687636,9.30013056,2.71253808,9.687636,0.0,0.0,0.0,138.3
2020-05-13 08:30:00,45.94768192,7.15974056,46.502165097,10.38768192,3.02974056,10.820502,35.56,4.13,35.7990293164,138.79,44.74768192,19.97974056,49.0055616237,10.38768192,3.02974056,10.820502,34.36,16.95,38.3133410185,138.24,10.38768192,3.02974056,10.820502,10.38768192,3.02974056,10.820502,0.0,0.0,0.0,138.24
2020-05-13 09:00:00,48.46851168,4.82789924,48.7083692557,9.79851168,2.85789924,10.206783,38.67,1.97,38.7201472105,138.27,46.62851168,17.69789924,49.874179081,9.79851168,2.85789924,10.206783,36.83,14.84,39.7073607786,137.72,9.79851168,2.85789924,10.206783,9.79851168,2.85789924,10.206783,0.0,0.0,0.0,137.72
2020-05-13 09:30:00,42.54187616,5.74596388,42.9281647421,11.95187616,3.48596388,12.449871,30.59,2.26,30.6733711874,138.38,41.47187616,18.60596388,45.4543551724,11.95187616,3.48596388,12.449871,29.52,15.12,33.1669232821,137.87,11.95187616,3.48596388,12.449871,11.95187616,3.48596388,12.449871,0.0,0.0,0.0,137.87
2020-05-13 10:00:00,46.7069424,4.8753582,46.9607025707,10.6469424,3.1053582,11.090565,36.06,1.77,36.103413966,138.25,45.4369424,15.2853582,47.93910627,10.6469424,3.1053582,11.090565,34.79,12.18,36.8605005392,137.6,10.6469424,3.1053582,11.090565,10.6469424,3.1053582,11.090565,0.0,0.0,0.0,137.6
2020-05-13 10:30:00,51.0606496,3.5410228,51.1832861396,9.7406496,2.8410228,10.14651,41.32,0.7000000000000001,41.3259289067,138.1,49.7806496,14.5410228,51.8609141712,9.7406496,2.8410228,10.14651,40.04,11.7,41.7144051857,137.47,9.7406496,2.8410228,10.14651,9.7406496,2.8410228,10.14651,0.0,0.0,0.0,137.47
2020-05-13 11:00:00,55.95454656,3.09132608,56.0398748898,8.88454656,2.59132608,9.254736,47.07,0.5,47.0726555444,138.04,54.28454656,14.71132608,56.2426449436,8.88454656,2.59132608,9.254736,45.4,12.12,46.9899393488,137.44,8.88454656,2.59132608,9.254736,8.88454656,2.59132608,9.254736,0.0,0.0,0.0,137.44
2020-05-13 11:30:00,50.74207872,3.43102296,50.8579440341,9.19207872,2.68102296,9.575082,41.55,0.75,41.5567684018,137.82,49.16207872,14.58102296,51.2788086312,9.19207872,2.68102296,9.575082,39.97,11.9,41.7038475443,137.21,9.19207872,2.68102296,9.575082,9.19207872,2.68102296,9.575082,0.0,0.0,0.0,137.21
2020-05-13 12:00:00,50.57426496,3.9495772799999997,50.728250876,10.76426496,3.13957728,11.212776,39.81,0.81,39.8182395392,137.55,48.54426496,14.71957728,50.7268332917,10.76426496,3.13957728,11.212776,37.78,11.58,39.5148680878,136.92,10.76426496,3.13957728,11.212776,10.76426496,3.13957728,11.212776,0.0,0.0,0.0,136.92
2020-05-13 12:30:00,48.49087744,4.54400592,48.7033180051,11.67087744,3.40400592,12.157164,36.82,1.1400000000000001,36.83764379,137.61,46.91087744,16.17400592,49.62085136,11.67087744,3.40400592,12.157164,35.24,12.77,37.4824025377,137.0,11.67087744,3.40400592,12.157164,11.67087744,3.40400592,12.157164,0.0,0.0,0.0,137.0
2020-05-13 13:00:00,39.43701184,4.34829512,39.6760075275,11.13701184,3.24829512,11.601054,28.3,1.1,28.3213700234,137.61,37.48701184,14.20829512,40.0892966627,11.13701184,3.24829512,11.601054,26.35,10.96,28.5384670226,137.0,11.13701184,3.24829512,11.601054,11.13701184,3.24829512,11.601054,0.0,0.0,0.0,137.0
2020-05-13 13:30:00,44.00380608,3.88694344,44.1751432237,10.10380608,2.94694344,10.524798,33.9,0.9400000000000001,33.9130299443,138.0,42.37380608,14.45694344,44.772119174,10.10380608,2.94694344,10.524798,32.27,11.51,34.2612463288,137.39,10.10380608,2.94694344,10.524798,10.10380608,2.94694344,10.524798,0.0,0.0,0.0,137.39
2020-05-13 14:00:00,57.32847264,4.53955452,57.5079240668,8.87847264,2.58955452,9.248409,48.45,1.9500000000000002,48.4892256073,138.37,55.73847264,16.30955452,58.0756308694,8.87847264,2.58955452,9.248409,46.86,13.72,48.8272260117,137.76,8.87847264,2.58955452,9.248409,8.87847264,2.58955452,9.248409,0.0,0.0,0.0,137.76
2020-05-13 14:30:00,45.82316608,5.62342344,46.1669301641,10.74316608,3.13342344,11.190798,35.08,2.49,35.1682598375,138.8,44.36316608,17.27342344,47.6073698284,10.74316608,3.13342344,11.190798,33.62,14.14,36.472510196,138.16,10.74316608,3.13342344,11.190798,10.74316608,3.13342344,11.190798,0.0,0.0,0.0,138.16
2020-05-13 15:00:00,49.87580192,8.34752556,50.5695244207,12.26580192,3.5775255599999998,12.776877,37.61,4.77,37.9112780054,139.41,48.66580192,18.41752556,52.0342725929,12.26580192,3.5775255599999998,12.776877,36.4,14.84,39.3088488766,138.55,12.26580192,3.5775255599999998,12.776877,12.26580192,3.5775255599999998,12.776877,0.0,0.0,0.0,138.55
2020-05-13 15:30:00,48.99216608,8.99479844,49.8110302663,11.74216608,3.42479844,12.231423,37.25,5.57,37.6641394432,139.5,48.50216608,20.05479844,52.4848078488,11.74216608,3.42479844,12.231423,36.76,16.63,40.3466789216,138.77,11.74216608,3.42479844,12.231423,11.74216608,3.42479844,12.231423,0.0,0.0,0.0,138.77
2020-05-13 16:00:00,51.1300512,7.8091816,51.7229683311,8.7400512,2.5491816,9.10422,42.39,5.26,42.7150992039,139.59,50.3500512,19.2091816,53.8898906436,8.7400512,2.5491816,9.10422,41.61,16.66,44.8212862377,138.87,8.7400512,2.5491816,9.10422,8.7400512,2.5491816,9.10422,0.0,0.0,0.0,138.87
2020-05-13 16:30:00,54.50938016,9.18773588,55.2782689312,10.44938016,3.04773588,10.884771,44.06,6.14,44.485764015,139.55,54.17938016,20.27773588,57.849734718,10.44938016,3.04773588,10.884771,43.73,17.23,47.0019765542,138.82,10.44938016,3.04773588,10.884771,10.44938016,3.04773588,10.884771,0.0,0.0,0.0,138.82
2020-05-13 17:00:00,59.4596192,9.5878056,60.2276708136,11.1696192,3.2578056,11.63502,48.29,6.33,48.7031107836,139.3,58.7896192,20.6778056,62.3200687589,11.1696192,3.2578056,11.63502,47.62,17.42,50.7062205257,138.56,11.1696192,3.2578056,11.63502,11.1696192,3.2578056,11.63502,0.0,0.0,0.0,138.56
2020-05-13 17:30:00,57.35557312,9.81454216,58.1892344488,11.29557312,3.2945421599999998,11.766221999999999,46.06,6.52,46.5191788406,138.95,56.98557312,20.85454216,60.6816897632,11.29557312,3.2945421599999998,11.766221999999999,45.69,17.56,48.9482349018,138.23,11.29557312,3.2945421599999998,11.766221999999999,11.29557312,3.2945421599999998,11.766221999999999,0.0,0.0,0.0,138.23
2020-05-13 18:00:00,63.66709184,9.19498512,64.3276482915,11.05709184,3.22498512,11.517804,52.61,5.97,52.9476439514,138.68,63.06709184,20.30498512,66.2551922032,11.05709184,3.22498512,11.517804,52.01,17.08,54.7427301109,137.96,11.05709184,3.22498512,11.517804,11.05709184,3.22498512,11.517804,0.0,0.0,0.0,137.96
2020-05-13 18:30:00,66.3537968,9.949857399999999,67.0956482349,9.3937968,2.7398574,9.785205,56.96,7.21,57.4145077485,138.73,65.9837968,20.9398574,69.226722211,9.3937968,2.7398574,9.785205,56.59,18.2,59.4446641844,138.02,9.3937968,2.7398574,9.785205,9.3937968,2.7398574,9.785205,0.0,0.0,0.0,138.02
2020-05-13 19:00:00,66.59176992,8.81134956,67.1721944122,8.30176992,2.42134956,8.647677,58.29,6.39,58.6392036099,138.47,65.77176992,19.97134956,68.7370389358,8.30176992,2.42134956,8.647677,57.47,17.55,60.089960892,137.75,8.30176992,2.42134956,8.647677,8.30176992,2.42134956,8.647677,0.0,0.0,0.0,137.75
2020-05-13 19:30:00,70.31437824,8.01086032,70.7692424034,7.37437824,2.15086032,7.681644,62.94,5.86,63.2122076817,136.9,69.97437824,18.13086032,72.2851416684,7.37437824,2.15086032,7.681644,62.6,15.98,64.6074330089,136.11,7.37437824,2.15086032,7.681644,7.37437824,2.15086032,7.681644,0.0,0.0,0.0,136.11
2020-05-13 20:00:00,73.37212096,6.21603528,73.6349592841,6.91212096,2.01603528,7.200126,66.46,4.2,66.5925791662,136.9,73.03212096,17.45603528,75.0893058938,6.91212096,2.01603528,7.200126,66.12,15.44,67.8988070587,136.28,6.91212096,2.01603528,7.200126,6.91212096,2.01603528,7.200126,0.0,0.0,0.0,136.28
2020-05-13 20:30:00,72.94319008,6.37093044,73.2208831804,6.72319008,1.96093044,7.003323,66.22,4.41,66.366682153,136.64,72.92319008,18.45093044,75.2211970494,6.72319008,1.96093044,7.003323,66.2,16.49,68.2228707986,136.12,6.72319008,1.96093044,7.003323,6.72319008,1.96093044,7.003323,0.0,0.0,0.0,136.12
2020-05-13 21:00:00,74.981632,5.565476,75.1878957046,6.361632,1.855476,6.6267,68.62,3.71,68.7202190043,136.57,74.371632,18.105476,76.5437646548,6.361632,1.855476,6.6267,68.01,16.25,69.9244063257,136.06,6.361632,1.855476,6.6267,6.361632,1.855476,6.6267,0.0,0.0,0.0,136.06
2020-05-13 21:30:00,73.1251184,7.6885762,73.5282064585,6.4751184,1.8885762,6.744915,66.65,5.8,66.9018871184,136.84,72.7051184,20.1485762,75.4453402434,6.4751184,1.8885762,6.744915,66.23,18.26,68.7010953333,136.37,6.4751184,1.8885762,6.744915,6.4751184,1.8885762,6.744915,0.0,0.0,0.0,136.37
2020-05-13 22:00:00,67.42407968,7.90827324,67.8862821661,6.23407968,1.81827324,6.493833,61.19,6.09,61.4923100883,137.03,66.65407968,20.41827324,69.7113492919,6.23407968,1.81827324,6.493833,60.42,18.6,63.218165111,136.53,6.23407968,1.81827324,6.493833,6.23407968,1.81827324,6.493833,0.0,0.0,0.0,136.53
2020-05-13 22:30:00,64.63444032,7.89671176,65.1150438232,5.23444032,1.52671176,5.452542,59.4,6.37,59.7405800106,137.48,63.56444032,20.55671176,66.8058116602,5.23444032,1.52671176,5.452542,58.33,19.03,61.3557641954,137.02,5.23444032,1.52671176,5.452542,5.23444032,1.52671176,5.452542,0.0,0.0,0.0,137.02
2020-05-13 23:00:00,59.77665824,8.62652532,60.39590888,5.09665824,1.48652532,5.309019,54.68,7.14,55.144192804,137.61,58.98665824,21.22652532,62.6896421068,5.09665824,1.48652532,5.309019,53.89,19.74,57.3916344078,137.11,5.09665824,1.48652532,5.309019,5.09665824,1.48652532,5.309019,0.0,0.0,0.0,137.11
2020-05-13 23:30:00,57.30065408,8.39435744,57.9122629054,5.26065408,1.53435744,5.479848,52.04,6.86,52.4902009903,138.06,55.72065408,21.09435744,59.5798892825,5.26065408,1.53435744,5.479848,50.46,19.56,54.1184367845,137.56,5.26065408,1.53435744,5.479848,5.26065408,1.53435744,5.479848,0.0,0.0,0.0,137.56
2020-05-14 00:00:00,53.00720736,10.68293548,54.0729982762,5.42720736,1.5829354800000002,5.653341,47.58,9.1,48.4424029132,138.75,51.93720736,21.95293548,56.3862118301,5.42720736,1.5829354800000002,5.653341,46.51,20.37,50.775161250400004,138.08,5.42720736,1.5829354800000002,5.653341,5.42720736,1.5829354800000002,5.653341,0.0,0.0,0.0,138.08
2020-05-14 00:30:00,50.65745696,10.93675828,51.8246141069,5.57745696,1.62675828,5.809851,45.08,9.31,46.0313208587,139.39,49.61745696,23.65675828,54.9684841295,5.57745696,1.62675828,5.809851,44.04,22.03,49.2426898128,138.88,5.57745696,1.62675828,5.809851,5.57745696,1.62675828,5.809851,0.0,0.0,0.0,138.88
2020-05-14 01:00:00,49.45143328,10.96041804,50.6515055754,5.28143328,1.54041804,5.501493,44.17,9.42,45.1633180801,139.61,48.45143328,23.94041804,54.0433622457,5.28143328,1.54041804,5.501493,43.17,22.4,48.635469567,139.12,5.28143328,1.54041804,5.501493,5.28143328,1.54041804,5.501493,0.0,0.0,0.0,139.12
2020-05-14 01:30:00,50.56366112,11.88065116,51.940674792,5.21366112,1.52065116,5.430897,45.35,10.36,46.5182985501,139.71,49.64366112,23.10065116,54.7552113813,5.21366112,1.52065116,5.430897,44.43,21.58,49.3935350021,139.03,5.21366112,1.52065116,5.430897,5.21366112,1.52065116,5.430897,0.0,0.0,0.0,139.03
2020-05-14 02:00:00,52.726808,11.672819,54.0034349396,5.186808,1.512819,5.402925,47.54,10.16,48.6135495515,139.51,51.776808,22.852819,56.5958406857,5.186808,1.512819,5.402925,46.59,21.34,51.244743145,138.82,5.186808,1.512819,5.402925,5.186808,1.512819,5.402925,0.0,0.0,0.0,138.82
2020-05-14 02:30:00,52.22974496,11.67284228,53.5182352613,5.28974496,1.54284228,5.5101510000000005,46.94,10.13,48.0206257768,139.51,51.29974496,22.87284228,56.1678800288,5.28974496,1.54284228,5.5101510000000005,46.01,21.33,50.7137949674,138.82,5.28974496,1.54284228,5.5101510000000005,5.28974496,1.54284228,5.5101510000000005,0.0,0.0,0.0,138.82
2020-05-14 03:00:00,51.56462016,11.76093088,52.8888414262,5.21462016,1.5209308799999999,5.431896,46.35,10.24,47.4676742637,139.64,50.63462016,22.96093088,55.5973839818,5.21462016,1.5209308799999999,5.431896,45.42,21.44,50.2259892884,138.95,5.21462016,1.5209308799999999,5.431896,5.21462016,1.5209308799999999,5.431896,0.0,0.0,0.0,138.95
2020-05-14 03:30:00,50.6901152,11.5950336,51.9993517573,4.6801151999999995,1.3650335999999998,4.87512,46.01,10.23,47.1335655346,139.59,49.7601152,22.7950336,54.7328294677,4.6801151999999995,1.3650335999999998,4.87512,45.08,21.43,49.9144397945,138.91,4.6801151999999995,1.3650335999999998,4.87512,4.6801151999999995,1.3650335999999998,4.87512,0.0,0.0,0.0,138.91
2020-05-14 04:00:00,49.72742752,12.05216636,51.1670964754,5.04742752,1.4721663600000001,5.257737,44.68,10.58,45.9155616322,139.82,48.77742752,23.31216636,54.0619509069,5.04742752,1.4721663600000001,5.257737,43.73,21.84,48.8804511027,139.13,5.04742752,1.4721663600000001,5.257737,5.04742752,1.4721663600000001,5.257737,0.0,0.0,0.0,139.13
2020-05-14 04:30:00,49.41849632,12.34039476,50.9359708002,5.17849632,1.51039476,5.394267,44.24,10.83,45.546311596,139.89,48.42849632,23.61039476,53.877360705,5.17849632,1.51039476,5.394267,43.25,22.1,48.5692546782,139.21,5.17849632,1.51039476,5.394267,5.17849632,1.51039476,5.394267,0.0,0.0,0.0,139.21
2020-05-14 05:00:00,47.60771712,18.21433416,50.9730977896,5.15771712,1.50433416,5.372622,42.45,16.71,45.6204625141,138.94,47.44771712,18.83433416,51.0491724042,5.15771712,1.50433416,5.372622,42.29,17.33,45.7030961752,138.73,5.15771712,1.50433416,5.372622,5.15771712,1.50433416,5.372622,0.0,0.0,0.0,138.73
2020-05-14 05:30:00,47.622712,23.560791,53.1322272334,5.282712,1.540791,5.502825,42.34,22.02,47.7237467096,137.35,48.562712,12.470791,50.1383847462,5.282712,1.540791,5.502825,43.28,10.93,44.6388093479,137.9,5.282712,1.540791,5.502825,5.282712,1.540791,5.502825,0.0,0.0,0.0,137.9
2020-05-14 06:00:00,47.83283168,23.73915924,53.3996953919,5.48283168,1.59915924,5.711283,42.35,22.14,47.788095798,137.04,48.82283168,12.79915924,50.472639821,5.48283168,1.59915924,5.711283,43.34,11.2,44.7637755333,137.61,5.48283168,1.59915924,5.711283,5.48283168,1.59915924,5.711283,0.0,0.0,0.0,137.61
2020-05-14 06:30:00,51.03019424,21.53172332,55.3867839227,5.56019424,1.62172332,5.791869,45.47,19.91,49.6379794109,136.23,51.91019424,10.78172332,53.0180518671,5.56019424,1.62172332,5.791869,46.35,9.16,47.2464612431,136.8,5.56019424,1.62172332,5.791869,5.56019424,1.62172332,5.791869,0.0,0.0,0.0,136.8
2020-05-14 07:00:00,52.15194208,20.39181644,55.9968859888,5.97194208,1.74181644,6.220773,46.18,18.65,49.803763914,135.93,53.00194208,9.76181644,53.8934033483,5.97194208,1.74181644,6.220773,47.03,8.02,47.7089226456,136.53,5.97194208,1.74181644,6.220773,5.97194208,1.74181644,6.220773,0.0,0.0,0.0,136.53
2020-05-14 07:30:00,49.31557696,19.27454328,52.9484102646,7.45557696,2.17454328,7.766226,41.86,17.1,45.2180229555,136.0,49.875576960000004,9.78454328,50.8262773011,7.45557696,2.17454328,7.766226,42.42,7.61,43.0971982848,136.71,7.45557696,2.17454328,7.766226,7.45557696,2.17454328,7.766226,0.0,0.0,0.0,136.71
2020-05-14 08:00:00,45.8336768,18.6048224,49.4657997564,9.5136768,2.7748223999999997,9.91008,36.32,15.83,39.6198346791,136.16,46.4236768,9.7248224,47.4313181173,9.5136768,2.7748223999999997,9.91008,36.91,6.95,37.5586288355,136.93,9.5136768,2.7748223999999997,9.91008,9.5136768,2.7748223999999997,9.91008,0.0,0.0,0.0,136.93
2020-05-14 08:30:00,41.40934976,17.90314368,45.1138205118,10.87934976,3.17314368,11.332656,30.53,14.73,33.8976960869,135.86,42.06934976,8.87314368,42.9949167693,10.87934976,3.17314368,11.332656,31.19,5.7,31.7065624122,136.62,10.87934976,3.17314368,11.332656,10.87934976,3.17314368,11.332656,0.0,0.0,0.0,136.62
2020-05-14 09:00:00,36.2811168,16.2607424,39.7584101751,12.0711168,3.5207424,12.57408,24.21,12.74,27.3574797816,135.58,36.2411168,7.4707424,37.0031152596,12.0711168,3.5207424,12.57408,24.17,3.95,24.490639028,136.31,12.0711168,3.5207424,12.57408,12.0711168,3.5207424,12.57408,0.0,0.0,0.0,136.31
2020-05-14 09:30:00,31.00812832,15.93862076,34.8646476196,13.53812832,3.94862076,14.102217,17.47,11.99,21.1886998185,135.21,31.14812832,7.10862076,31.9489966501,13.53812832,3.94862076,14.102217,17.61,3.16,17.8912744096,135.91,13.53812832,3.94862076,14.102217,13.53812832,3.94862076,14.102217,0.0,0.0,0.0,135.91
2020-05-14 10:00:00,31.37645024,7.21813132,32.1960098369,13.29645024,3.87813132,13.850469,18.08,3.34,18.3859185248,136.66,29.97645024,11.44813132,32.0881174224,13.29645024,3.87813132,13.850469,16.68,7.57,18.3174042921,136.36,13.29645024,3.87813132,13.850469,13.29645024,3.87813132,13.850469,0.0,0.0,0.0,136.36
2020-05-14 10:30:00,29.37620128,5.92764204,29.9682855999,12.506201279999999,3.64764204,13.027293,16.87,2.2800000000000002,17.023375106,137.54,28.05620128,13.91764204,31.3185438713,12.506201279999999,3.64764204,13.027293,15.55,10.27,18.6353266674,137.04,12.506201279999999,3.64764204,13.027293,12.506201279999999,3.64764204,13.027293,0.0,0.0,0.0,137.04
2020-05-14 11:00:00,27.6104368,6.6388774,28.3973751149,12.7504368,3.7188774,13.281705,14.86,2.92,15.1441737972,137.27,26.3004368,13.5788774,29.5989676731,12.7504368,3.7188774,13.281705,13.55,9.86,16.757747462,136.8,12.7504368,3.7188774,13.281705,12.7504368,3.7188774,13.281705,0.0,0.0,0.0,136.8
2020-05-14 11:30:00,30.07711072,6.6858239600000005,30.8112452083,12.15711072,3.54582396,12.663657,17.92,3.14,18.1930206398,137.17,28.84711072,13.11582396,31.688809303,12.15711072,3.54582396,12.663657,16.69,9.57,19.239048833,136.69,12.15711072,3.54582396,12.663657,12.15711072,3.54582396,12.663657,0.0,0.0,0.0,136.69
2020-05-14 12:00:00,33.69719968,7.28293324,34.4752430427,13.10719968,3.8229332400000002,13.653333,20.59,3.46,20.878690093,136.93,32.15719968,13.26293324,34.7849233058,13.10719968,3.8229332400000002,13.653333,19.05,9.44,21.2606702622,136.42,13.10719968,3.8229332400000002,13.653333,13.10719968,3.8229332400000002,13.653333,0.0,0.0,0.0,136.42
2020-05-14 12:30:00,30.89806976,5.23610368,31.3385943629,12.15806976,3.54610368,12.664656,18.74,1.69,18.8160490008,137.28,29.78806976,14.49610368,33.1280262305,12.15806976,3.54610368,12.664656,17.63,10.95,20.7537803785,136.79,12.15806976,3.54610368,12.664656,12.15806976,3.54610368,12.664656,0.0,0.0,0.0,136.79
2020-05-14 13:00:00,28.87118592,4.62701256,29.2396070708,12.88118592,3.75701256,13.417902,15.99,0.87,16.0136504271,137.81,27.32118592,14.86701256,31.1042643786,12.88118592,3.75701256,13.417902,14.44,11.11,18.2193770475,137.22,12.88118592,3.75701256,13.417902,12.88118592,3.75701256,13.417902,0.0,0.0,0.0,137.22
2020-05-14 13:30:00,30.52839968,3.84328324,30.7693680969,11.90839968,3.4732832399999998,12.404583,18.62,0.37,18.6236757919,138.06,29.09839968,14.43328324,32.4813258508,11.90839968,3.4732832399999998,12.404583,17.19,10.96,20.3867040004,137.36,11.90839968,3.4732832399999998,12.404583,11.90839968,3.4732832399999998,12.404583,0.0,0.0,0.0,137.36
2020-05-14 14:00:00,26.73642112,4.53020616,27.1175032434,12.44642112,3.63020616,12.965022,14.29,0.9,14.3183134482,138.2,25.25642112,14.12020616,28.9355668649,12.44642112,3.63020616,12.965022,12.81,10.49,16.5570589176,137.52,12.44642112,3.63020616,12.965022,12.44642112,3.63020616,12.965022,0.0,0.0,0.0,137.52
2020-05-14 14:30:00,23.34561152,4.80955336,23.8358843084,12.85561152,3.74955336,13.391262,10.49,1.06,10.5434197488,138.46,21.97561152,13.96955336,26.0398909897,12.85561152,3.74955336,13.391262,9.12,10.22,13.6975472257,137.77,12.85561152,3.74955336,13.391262,12.85561152,3.74955336,13.391262,0.0,0.0,0.0,137.77
2020-05-14 15:00:00,26.6732336,4.5263598,27.0545619761,13.1532336,3.8363598,13.701285,13.52,0.6900000000000001,13.5375957984,138.72,25.0032336,15.1863598,29.2538410201,13.1532336,3.8363598,13.701285,11.85,11.35,16.4086867238,138.04,13.1532336,3.8363598,13.701285,13.1532336,3.8363598,13.701285,0.0,0.0,0.0,138.04
2020-05-14 15:30:00,24.00842912,4.45787516,24.4187903008,12.43842912,3.62787516,12.956697,11.57,0.8300000000000001,11.5997327555,138.87,22.70842912,16.72787516,28.2045131223,12.43842912,3.62787516,12.956697,10.27,13.1,16.6458072799,138.32,12.43842912,3.62787516,12.956697,12.43842912,3.62787516,12.956697,0.0,0.0,0.0,138.32
2020-05-14 16:00:00,26.83741984,4.36216412,27.1896226432,12.72741984,3.71216412,13.257729,14.11,0.65,14.1249637168,139.16,25.42741984,16.37216412,30.2423781752,12.72741984,3.71216412,13.257729,12.7,12.66,17.9322502771,138.63,12.72741984,3.71216412,13.257729,12.72741984,3.71216412,13.257729,0.0,0.0,0.0,138.63
2020-05-14 16:30:00,29.18431264,6.6416745200000005,29.9305186173,13.03431264,3.80167452,13.577409,16.15,2.84,16.3978077803,139.61,28.04431264,17.95167452,33.2978391119,13.03431264,3.80167452,13.577409,15.01,14.15,20.6281991458,138.88,13.03431264,3.80167452,13.577409,13.03431264,3.80167452,13.577409,0.0,0.0,0.0,138.88
2020-05-14 17:00:00,40.96908864,7.93556752,41.7305578187,12.25908864,3.57556752,12.769884,28.71,4.36,29.0391752638,139.2,39.64908864,19.21556752,44.0600529403,12.25908864,3.57556752,12.769884,27.39,15.64,31.5407942196,138.46,12.25908864,3.57556752,12.769884,12.25908864,3.57556752,12.769884,0.0,0.0,0.0,138.46
2020-05-14 17:30:00,46.15989888,8.12955384,46.8703094746,11.20989888,3.26955384,11.676978,34.95,4.86,35.286287705,138.71,44.82989888,19.34955384,48.8275031862,11.20989888,3.26955384,11.676978,33.62,16.08,37.2675569363,137.98,11.20989888,3.26955384,11.676978,11.20989888,3.26955384,11.676978,0.0,0.0,0.0,137.98
2020-05-14 18:00:00,48.00834208,9.32076644,48.9047809145,9.56834208,2.79076644,9.967023,38.44,6.53,38.9906976085,138.45,46.80834208,20.52076644,51.1089301743,9.56834208,2.79076644,9.967023,37.24,17.73,41.2452482112,137.73,9.56834208,2.79076644,9.967023,9.56834208,2.79076644,9.967023,0.0,0.0,0.0,137.73
2020-05-14 18:30:00,51.91134016,9.96664088,52.8594472884,8.49134016,2.47664088,8.845146,43.42,7.49,44.0612811888,138.05,50.90134016,21.01664088,55.0694618093,8.49134016,2.47664088,8.845146,42.41,18.54,46.2854156295,137.35,8.49134016,2.47664088,8.845146,8.49134016,2.47664088,8.845146,0.0,0.0,0.0,137.35
2020-05-14 19:00:00,58.18095168,9.13694424,58.8940310085,7.36095168,2.14694424,7.667658,50.82,6.99,51.2984648893,137.74,56.76095168,20.37694424,60.3077564844,7.36095168,2.14694424,7.667658,49.4,18.23,52.6563661868,137.04,7.36095168,2.14694424,7.667658,7.36095168,2.14694424,7.667658,0.0,0.0,0.0,137.04
2020-05-14 19:30:00,63.2118608,9.2284594,63.8819521359,7.3318608,2.1384594,7.637355,55.88,7.09,56.3279903778,137.18,62.1618608,20.0984594,65.3302763531,7.3318608,2.1384594,7.637355,54.83,17.96,57.6965380244,136.46,7.3318608,2.1384594,7.637355,7.3318608,2.1384594,7.637355,0.0,0.0,0.0,136.46
2020-05-14 20:00:00,63.71912416,9.31682788,64.3966619124,6.70912416,1.95682788,6.988671,57.01,7.36,57.48312535,137.37,62.80912416,20.26682788,65.9979574689,6.70912416,1.95682788,6.988671,56.1,18.31,59.0124232683,136.68,6.70912416,1.95682788,6.988671,6.70912416,1.95682788,6.988671,0.0,0.0,0.0,136.68
2020-05-14 20:30:00,63.00580768,9.99752724,63.794062046,6.50580768,1.89752724,6.776883,56.5,8.1,57.0776663854,137.27,61.89580768,20.32752724,65.14828756040001,6.50580768,1.89752724,6.776883,55.39,18.43,58.3756541719,136.46,6.50580768,1.89752724,6.776883,6.50580768,1.89752724,6.776883,0.0,0.0,0.0,136.46
2020-05-14 21:00:00,60.75673696,11.27654828,61.7943494758,6.29673696,1.8365482800000001,6.559101,54.46,9.44,55.2721014618,137.33,59.40673696,20.80654828,62.9449985905,6.29673696,1.8365482800000001,6.559101,53.11,18.97,56.396214412,136.46,6.29673696,1.8365482800000001,6.559101,6.29673696,1.8365482800000001,6.559101,0.0,0.0,0.0,136.46
2020-05-14 21:30:00,61.3105632,11.8272476,62.4409236454,6.2305632,1.8172476,6.49017,55.08,10.01,55.9821980633,137.43,60.3405632,21.0372476,63.902655296,6.2305632,1.8172476,6.49017,54.11,19.22,57.4221255267,136.56,6.2305632,1.8172476,6.49017,6.2305632,1.8172476,6.49017,0.0,0.0,0.0,136.56
2020-05-14 22:00:00,61.47263104,11.16410072,62.4781682819,6.32263104,1.8441007200000001,6.586074,55.15,9.32,55.9319667096,137.3,60.59263104,20.38410072,63.9294806683,6.32263104,1.8441007200000001,6.586074,54.27,18.54,57.3494943308,136.4,6.32263104,1.8441007200000001,6.586074,6.32263104,1.8441007200000001,6.586074,0.0,0.0,0.0,136.4
2020-05-14 22:30:00,61.092872,10.334171,61.9607464405,5.122872,1.494171,5.336325,55.97,8.84,56.6638023786,137.44,59.952872,19.634171,63.0860327799,5.122872,1.494171,5.336325,54.83,18.14,57.7528224419,136.58,5.122872,1.494171,5.336325,5.122872,1.494171,5.336325,0.0,0.0,0.0,136.58
2020-05-14 23:00:00,57.80222272,10.93356496,58.8272028411,5.05222272,1.47356496,5.262732,52.75,9.46,53.591548774,137.91,56.97222272,20.14356496,60.428448358,5.05222272,1.47356496,5.262732,51.92,18.67,55.1747705025,137.01,5.05222272,1.47356496,5.262732,5.05222272,1.47356496,5.262732,0.0,0.0,0.0,137.01
2020-05-14 23:30:00,55.48697792,10.13661856,56.4052812645,5.09697792,1.4866185600000001,5.309352,50.39,8.65,51.1270437244,138.37,54.02697792,20.01661856,57.6157909062,5.09697792,1.4866185600000001,5.309352,48.93,18.53,52.3211792681,137.51,5.09697792,1.4866185600000001,5.309352,5.09697792,1.4866185600000001,5.309352,0.0,0.0,0.0,137.51
2020-05-15 00:00:00,51.78362144,11.45897292,53.0363225518,4.93362144,1.4389729199999999,5.139189,46.85,10.02,47.9095282799,138.6,50.76362144,22.26897292,55.4333150426,4.93362144,1.4389729199999999,5.139189,45.83,20.83,50.3416110191,137.88,4.93362144,1.4389729199999999,5.139189,4.93362144,1.4389729199999999,5.139189,0.0,0.0,0.0,137.88
2020-05-15 00:30:00,49.22665824,11.96652532,50.6602567079,5.09665824,1.48652532,5.309019,44.13,10.48,45.357329066,138.7,48.25665824,23.09652532,53.4991079024,5.09665824,1.48652532,5.309019,43.16,21.61,48.2677708207,138.01,5.09665824,1.48652532,5.309019,5.09665824,1.48652532,5.309019,0.0,0.0,0.0,138.01
2020-05-15 01:00:00,48.43654848,12.07857664,49.9198481799,4.96654848,1.44857664,5.173488,43.47,10.63,44.7508413329,138.96,47.42654848,23.23857664,52.8139086319,4.96654848,1.44857664,5.173488,42.46,21.79,47.7247912515,138.27,4.96654848,1.44857664,5.173488,4.96654848,1.44857664,5.173488,0.0,0.0,0.0,138.27
2020-05-15 01:30:00,48.70454016,11.94424088,50.1477529147,5.29454016,1.54424088,5.515146,43.41,10.4,44.6384150704,138.83,47.78454016,23.06424088,53.0596031428,5.29454016,1.54424088,5.515146,42.49,21.52,47.6288830438,138.14,5.29454016,1.54424088,5.515146,5.29454016,1.54424088,5.515146,0.0,0.0,0.0,138.14
2020-05-15 02:00:00,49.75366112,11.86065116,51.1478429729,5.21366112,1.52065116,5.430897,44.54,10.34,45.7244704726,138.48,48.81366112,22.95065116,53.9398359342,5.21366112,1.52065116,5.430897,43.6,21.43,48.5819400601,137.8,5.21366112,1.52065116,5.430897,5.21366112,1.52065116,5.430897,0.0,0.0,0.0,137.8
2020-05-15 02:30:00,50.05902592,12.34263256,51.5581870761,5.04902592,1.47263256,5.259402,45.01,10.87,46.3039631133,138.64,49.07902592,23.43263256,54.3860189198,5.04902592,1.47263256,5.259402,44.03,21.96,49.2024643692,137.96,5.04902592,1.47263256,5.259402,5.04902592,1.47263256,5.259402,0.0,0.0,0.0,137.96
2020-05-15 03:00:00,48.10399072,12.76116396,49.7678734607,5.28399072,1.54116396,5.504157,42.82,11.22,44.2655712716,138.68,47.14399072,23.89116396,52.8520915042,5.28399072,1.54116396,5.504157,41.86,22.35,47.4529461678,137.99,5.28399072,1.54116396,5.504157,5.28399072,1.54116396,5.504157,0.0,0.0,0.0,137.99
2020-05-15 03:30:00,47.11076384,12.72230612,48.7983723356,5.39076384,1.57230612,5.615379,41.72,11.15,43.184266811,138.7,46.12076384,23.87230612,51.9327628446,5.39076384,1.57230612,5.615379,40.73,22.3,46.4351472486,138.02,5.39076384,1.57230612,5.615379,5.39076384,1.57230612,5.615379,0.0,0.0,0.0,138.02
2020-05-15 04:00:00,46.38745728,12.98342504,48.1701724999,5.25745728,1.53342504,5.476518,41.13,11.45,42.6940206586,138.86,45.39745728,24.16342504,51.4276213445,5.25745728,1.53342504,5.476518,40.14,22.63,46.0796755631,138.18,5.25745728,1.53342504,5.476518,5.25745728,1.53342504,5.476518,0.0,0.0,0.0,138.18
2020-05-15 04:30:00,45.76168288,13.13424084,47.6092417757,5.43168288,1.58424084,5.658003,40.33,11.55,41.9512979537,138.89,44.79168288,24.28424084,50.95114531,5.43168288,1.58424084,5.658003,39.36,22.7,45.4367648496,138.21,5.43168288,1.58424084,5.658003,5.43168288,1.58424084,5.658003,0.0,0.0,0.0,138.21
2020-05-15 05:00:00,45.0714832,13.4891826,47.0467495696,5.3114832,1.5491826,5.532795,39.76,11.94,41.5141084452,139.21,44.0714832,24.7291826,50.5354143499,5.3114832,1.5491826,5.532795,38.76,23.18,45.1624844312,138.53,5.3114832,1.5491826,5.532795,5.3114832,1.5491826,5.532795,0.0,0.0,0.0,138.53
