Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2020-05-15 05:30:00,45.34862624,13.35584932,47.274481625,5.12862624,1.49584932,5.342319,40.22,11.86,41.9321833441,139.03,44.29862624,24.65584932,50.6979209874,5.12862624,1.49584932,5.342319,39.17,23.16,45.5046645961,138.34,5.12862624,1.49584932,5.342319,5.12862624,1.49584932,5.342319,0.0,0.0,0.0,138.34
2020-05-15 06:00:00,44.87473984,13.68929912,46.9162997913,5.41473984,1.57929912,5.640354,39.46,12.11,41.2764303205,138.8,43.87473984,24.86929912,50.4328745438,5.41473984,1.57929912,5.640354,38.46,23.29,44.9621585336,138.13,5.41473984,1.57929912,5.640354,5.41473984,1.57929912,5.640354,0.0,0.0,0.0,138.13
2020-05-15 06:30:00,47.67207232,12.01393776,49.1625994002,5.6020723199999996,1.63393776,5.835492,42.07,10.38,43.3316200943,138.16,46.65207232,23.12393776,52.0685351175,5.6020723199999996,1.63393776,5.835492,41.05,21.49,46.3348961367,137.48,5.6020723199999996,1.63393776,5.835492,5.6020723199999996,1.63393776,5.835492,0.0,0.0,0.0,137.48
2020-05-15 07:00:00,47.87495904,11.71852972,49.2882911236,5.99495904,1.74852972,6.244749,41.88,9.97,43.0503809507,138.27,46.88495904,22.80852972,52.1385501541,5.99495904,1.74852972,6.244749,40.89,21.06,45.9947355683,137.6,5.99495904,1.74852972,6.244749,5.99495904,1.74852972,6.244749,0.0,0.0,0.0,137.6
2020-05-15 07:30:00,48.06329952,10.32221236,49.1592191634,7.17329952,2.09221236,7.472187,40.89,8.23,41.7100107888,138.33,46.84329952,21.45221236,51.5217636059,7.17329952,2.09221236,7.472187,39.67,19.36,44.1420264601,137.64,7.17329952,2.09221236,7.472187,7.17329952,2.09221236,7.472187,0.0,0.0,0.0,137.64
2020-05-15 08:00:00,44.74787264,10.33437952,45.9257172603,9.47787264,2.76437952,9.872784,35.27,7.57,36.0732283002,138.44,43.60787264,21.58437952,48.6572912876,9.47787264,2.76437952,9.872784,34.13,18.82,38.9749830019,137.75,9.47787264,2.76437952,9.872784,9.47787264,2.76437952,9.872784,0.0,0.0,0.0,137.75
2020-05-15 08:30:00,41.85168736,8.60132548,42.7264149548,10.94168736,3.19132548,11.397591,30.91,5.41,31.3798693433,138.11,40.83168736,19.56132548,45.2755137707,10.94168736,3.19132548,11.397591,29.89,16.37,34.0791578534,137.37,10.94168736,3.19132548,11.397591,10.94168736,3.19132548,11.397591,0.0,0.0,0.0,137.37
2020-05-15 09:00:00,38.38187648,6.99263064,39.0136556271,11.63187648,3.39263064,12.116538,26.75,3.6,26.9911559589,138.41,36.78187648,18.20263064,41.0395199729,11.63187648,3.39263064,12.116538,25.15,14.81,29.1866167961,137.65,11.63187648,3.39263064,12.116538,11.63187648,3.39263064,12.116538,0.0,0.0,0.0,137.65
2020-05-15 09:30:00,30.89131584,7.31246712,31.7450085794,12.83131584,3.74246712,13.365954,18.06,3.5700000000000003,18.4094676729,138.16,30.02131584,18.25246712,35.1344839258,12.83131584,3.74246712,13.365954,17.19,14.51,22.4952483872,137.44,12.83131584,3.74246712,13.365954,12.83131584,3.74246712,13.365954,0.0,0.0,0.0,137.44
2020-05-15 10:00:00,30.11157472,6.63337596,30.8335630238,13.69157472,3.99337596,14.262057,16.42,2.64,16.6308749018,138.02,28.45157472,16.43337596,32.856475001,13.69157472,3.99337596,14.262057,14.76,12.44,19.303139641,137.16,13.69157472,3.99337596,14.262057,13.69157472,3.99337596,14.262057,0.0,0.0,0.0,137.16
2020-05-15 10:30:00,33.96325312,7.82053216,34.8520198232,13.61325312,3.97053216,14.180472,20.35,3.85,20.7109874221,137.96,32.88325312,17.09053216,37.0593392449,13.61325312,3.97053216,14.180472,19.27,13.12,23.3123851204,137.07,13.61325312,3.97053216,14.180472,13.61325312,3.97053216,14.180472,0.0,0.0,0.0,137.07
2020-05-15 11:00:00,32.88456576,5.58883168,33.3561044604,9.66456576,2.81883168,10.067256,23.22,2.77,23.3846381199,137.79,31.93456576,14.56883168,35.1008168965,9.66456576,2.81883168,10.067256,22.27,11.75,25.1796624282,136.87,9.66456576,2.81883168,10.067256,9.66456576,2.81883168,10.067256,0.0,0.0,0.0,136.87
2020-05-15 11:30:00,32.46265888,4.15535884,32.7275301336,8.45265888,2.46535884,8.804853,24.01,1.69,24.0694038148,137.83,32.12265888,12.79535884,34.5772529471,8.45265888,2.46535884,8.804853,23.67,10.33,25.825913343,136.87,8.45265888,2.46535884,8.804853,8.45265888,2.46535884,8.804853,0.0,0.0,0.0,136.87
2020-05-15 12:00:00,31.92553536,3.8828644800000003,32.1607904846,9.09553536,2.65286448,9.474516,22.83,1.23,22.8631100247,137.83,31.12553536,11.71286448,33.2564301418,9.09553536,2.65286448,9.474516,22.03,9.06,23.8202539869,136.79,9.09553536,2.65286448,9.474516,9.09553536,2.65286448,9.474516,0.0,0.0,0.0,136.79
2020-05-15 12:30:00,29.57242624,4.27237432,29.8794507321,11.32242624,3.30237432,11.794194,18.25,0.97,18.2757599021,137.83,29.36242624,12.77237432,32.0200815188,11.32242624,3.30237432,11.794194,18.04,9.47,20.3745552099,136.88,11.32242624,3.30237432,11.794194,11.32242624,3.30237432,11.794194,0.0,0.0,0.0,136.88
2020-05-15 13:00:00,29.89360352,4.89188436,30.2912209064,12.86360352,3.75188436,13.399587,17.03,1.1400000000000001,17.0681135454,138.13,29.17360352,13.12188436,31.9887947804,12.86360352,3.75188436,13.399587,16.31,9.37,18.8099175968,137.17,12.86360352,3.75188436,13.399587,12.86360352,3.75188436,13.399587,0.0,0.0,0.0,137.17
2020-05-15 13:30:00,27.17045792,5.68638356,27.7591199712,11.61045792,3.38638356,12.094227,15.56,2.3,15.729068631,138.66,26.83045792,14.43638356,30.4677311674,11.61045792,3.38638356,12.094227,15.22,11.05,18.8082667995,137.69,11.61045792,3.38638356,12.094227,11.61045792,3.38638356,12.094227,0.0,0.0,0.0,137.69
2020-05-15 14:00:00,29.41733088,5.46505484,29.9206647738,11.777330880000001,3.43505484,12.268053,17.64,2.03,17.7564213737,138.95,29.11733088,15.84505484,33.1494301679,11.777330880000001,3.43505484,12.268053,17.34,12.41,21.3233135324,138.14,11.777330880000001,3.43505484,12.268053,11.777330880000001,3.43505484,12.268053,0.0,0.0,0.0,138.14
2020-05-15 14:30:00,29.43200608,6.14141844,30.0659275983,11.90200608,3.47141844,12.397923,17.53,2.67,17.7321685081,138.95,29.27200608,16.68141844,33.6915428723,11.90200608,3.47141844,12.397923,17.37,13.21,21.8224884007,138.14,11.90200608,3.47141844,12.397923,11.90200608,3.47141844,12.397923,0.0,0.0,0.0,138.14
2020-05-15 15:00:00,30.3099472,6.0349846,30.9049177056,12.8399472,3.7449846,13.374945,17.47,2.29,17.6194494806,139.15,29.5899472,16.8449846,34.0487662254,12.8399472,3.7449846,13.374945,16.75,13.1,21.2643480972,138.37,12.8399472,3.7449846,13.374945,12.8399472,3.7449846,13.374945,0.0,0.0,0.0,138.37
2020-05-15 15:30:00,27.27647264,5.44230452,27.8141086172,10.87647264,3.17230452,11.329659,16.4,2.27,16.5563552752,138.54,27.22647264,15.89230452,31.5253256188,10.87647264,3.17230452,11.329659,16.35,12.72,20.7152335251,137.75,10.87647264,3.17230452,11.329659,10.87647264,3.17230452,11.329659,0.0,0.0,0.0,137.75
2020-05-15 16:00:00,29.52964928,5.74573104,30.0834441476,11.05964928,3.22573104,11.520468,18.47,2.52,18.6411185287,138.33,29.51964928,15.17573104,33.1920548658,11.05964928,3.22573104,11.520468,18.46,11.95,21.9903183242,137.43,11.05964928,3.22573104,11.520468,11.05964928,3.22573104,11.520468,0.0,0.0,0.0,137.43
2020-05-15 16:30:00,26.17821888,8.53906384,27.535699646,12.88821888,3.75906384,13.425228,13.29,4.78,14.1234733688,139.04,26.17821888,19.53906384,32.6661010755,12.88821888,3.75906384,13.425228,13.29,15.78,20.6308628031,138.31,12.88821888,3.75906384,13.425228,12.88821888,3.75906384,13.425228,0.0,0.0,0.0,138.31
2020-05-15 17:00:00,33.23519488,8.65193184,34.3428901416,9.91519488,2.89193184,10.328328,23.32,5.76,24.0208242989,139.11,31.92519488,21.56193184,38.5244723883,9.91519488,2.89193184,10.328328,22.01,18.67,28.8618952947,138.57,9.91519488,2.89193184,10.328328,9.91519488,2.89193184,10.328328,0.0,0.0,0.0,138.57
2020-05-15 17:30:00,37.0518576,9.8117918,38.3289891588,10.5318576,3.0717918,10.970685,26.52,6.74,27.3630773123,138.72,36.1518576,22.5617918,42.6144489247,10.5318576,3.0717918,10.970685,25.62,19.49,32.1907517775,138.22,10.5318576,3.0717918,10.970685,10.5318576,3.0717918,10.970685,0.0,0.0,0.0,138.22
2020-05-15 18:00:00,41.87547392,9.60034656,42.9618664643,10.59547392,3.09034656,11.036952,31.28,6.51,31.9502503903,138.45,40.53547392,22.58034656,46.4003954368,10.59547392,3.09034656,11.036952,29.94,19.49,35.7248330997,137.93,10.59547392,3.09034656,11.036952,10.59547392,3.09034656,11.036952,0.0,0.0,0.0,137.93
2020-05-15 18:30:00,46.00595424,10.68715332,47.2309545914,9.79595424,2.85715332,10.204119,36.21,7.83,37.0469027045,138.11,45.26595424,23.21715332,50.8728102383,9.79595424,2.85715332,10.204119,35.47,20.36,40.8980500758,137.54,9.79595424,2.85715332,10.204119,9.79595424,2.85715332,10.204119,0.0,0.0,0.0,137.54
2020-05-15 19:00:00,51.16309824,10.583820320000001,52.2463383797,8.65309824,2.52382032,9.013644,42.51,8.06,43.2673514327,137.98,49.82309824,23.46382032,55.0716985596,8.65309824,2.52382032,9.013644,41.17,20.94,46.1893115342,137.45,8.65309824,2.52382032,9.013644,8.65309824,2.52382032,9.013644,0.0,0.0,0.0,137.45
2020-05-15 19:30:00,56.81734496,10.61214228,57.7998983743,7.68734496,2.24214228,8.007651,49.13,8.37,49.8378751553,137.51,55.95734496,23.12214228,60.5463286962,7.68734496,2.24214228,8.007651,48.27,20.88,52.5924642891,136.97,7.68734496,2.24214228,8.007651,7.68734496,2.24214228,8.007651,0.0,0.0,0.0,136.97
2020-05-15 20:00:00,56.9573456,10.9254758,57.9957346643,7.0473456,2.0554758,7.340985,49.91,8.87,50.6920605223,137.58,56.0873456,23.5554758,60.8329744186,7.0473456,2.0554758,7.340985,49.04,21.5,53.5459765062,137.07,7.0473456,2.0554758,7.340985,7.0473456,2.0554758,7.340985,0.0,0.0,0.0,137.07
2020-05-15 20:30:00,58.3586544,11.0637742,59.3981451135,6.9386544,2.0237742,7.227765,51.42,9.04,52.208600824,137.58,57.5886544,23.5237742,62.2078859005,6.9386544,2.0237742,7.227765,50.65,21.5,55.0242900908,137.04,6.9386544,2.0237742,7.227765,6.9386544,2.0237742,7.227765,0.0,0.0,0.0,137.04
2020-05-15 21:00:00,56.38467872,11.22344796,57.4908495195,6.59467872,1.92344796,6.869457,49.79,9.3,50.6511016662,137.73,55.15467872,24.04344796,60.1674827005,6.59467872,1.92344796,6.869457,48.56,22.12,53.3607346276,137.24,6.59467872,1.92344796,6.869457,6.59467872,1.92344796,6.869457,0.0,0.0,0.0,137.24
2020-05-15 21:30:00,56.09153184,12.08128012,57.3778465394,6.62153184,1.93128012,6.897429,49.47,10.15,50.5005287101,137.19,55.21153184,23.95128012,60.1828635702,6.62153184,1.93128012,6.897429,48.59,22.02,53.3466821836,136.62,6.62153184,1.93128012,6.897429,6.62153184,1.93128012,6.897429,0.0,0.0,0.0,136.62
2020-05-15 22:00:00,56.55424,11.89832,57.7923185276,5.75424,1.67832,5.994,50.8,10.22,51.8178386273,137.28,55.80424,22.68832,60.240128373,5.75424,1.67832,5.994,50.05,21.01,54.2809598294,136.56,5.75424,1.67832,5.994,5.75424,1.67832,5.994,0.0,0.0,0.0,136.56
2020-05-15 22:30:00,55.1838112,11.9336116,56.4594022673,4.9838112,1.4536116,5.19147,50.2,10.48,51.2822620406,137.22,54.1638112,22.7736116,58.7567513484,4.9838112,1.4536116,5.19147,49.18,21.32,53.602376813,136.53,4.9838112,1.4536116,5.19147,4.9838112,1.4536116,5.19147,0.0,0.0,0.0,136.53
2020-05-15 23:00:00,53.04132352,12.39246936,54.4697649856,5.15132352,1.50246936,5.365962,47.89,10.89,49.11256662,137.83,52.32132352,23.15246936,57.2150131727,5.15132352,1.50246936,5.365962,47.17,21.65,51.9011695437,137.11,5.15132352,1.50246936,5.365962,5.15132352,1.50246936,5.365962,0.0,0.0,0.0,137.11
2020-05-15 23:30:00,51.43446048,11.11421764,52.6215693287,5.05446048,1.47421764,5.265063,46.38,9.64,47.3712359982,137.98,50.13446048,22.53421764,54.965944841,5.05446048,1.47421764,5.265063,45.08,21.06,49.7567080905,137.31,5.05446048,1.47421764,5.265063,5.05446048,1.47421764,5.265063,0.0,0.0,0.0,137.31
2020-05-16 00:00:00,47.98064448,12.59060464,49.6050962091,4.87064448,1.42060464,5.073588,43.11,11.17,44.5335940611,138.58,47.17064448,24.57060464,53.1863169719,4.87064448,1.42060464,5.073588,42.3,23.15,48.220457277,137.98,4.87064448,1.42060464,5.073588,4.87064448,1.42060464,5.073588,0.0,0.0,0.0,137.98
2020-05-16 00:30:00,45.7554896,13.0907678,47.5913125489,4.9054896,1.4307678,5.109885,40.85,11.66,42.4815030337,138.65,45.0154896,25.7507678,51.8603542816,4.9054896,1.4307678,5.109885,40.11,24.32,46.9070836868,138.14,4.9054896,1.4307678,5.109885,4.9054896,1.4307678,5.109885,0.0,0.0,0.0,138.14
2020-05-16 01:00:00,43.56614848,13.09512664,45.4916655564,5.36614848,1.56512664,5.589738,38.2,11.53,39.9021415465,138.71,42.85614848,25.78512664,50.0152198674,5.36614848,1.56512664,5.589738,37.49,24.22,44.6330426926,138.19,5.36614848,1.56512664,5.589738,5.36614848,1.56512664,5.589738,0.0,0.0,0.0,138.19
2020-05-16 01:30:00,43.95466016,13.16927588,45.8850953686,5.17466016,1.5092758800000001,5.390271,38.78,11.66,40.4949873441,139.11,43.26466016,25.89927588,50.4242333593,5.17466016,1.5092758800000001,5.390271,38.09,24.39,45.2296385128,138.6,5.17466016,1.5092758800000001,5.390271,5.17466016,1.5092758800000001,5.390271,0.0,0.0,0.0,138.6
2020-05-16 02:00:00,44.4340704,13.061187199999999,46.3139419979,5.5240704,1.6111871999999998,5.75424,38.91,11.45,40.5597164684,138.95,43.7140704,25.7911872,50.7553473845,5.5240704,1.6111871999999998,5.75424,38.19,24.18,45.2012002053,138.43,5.5240704,1.6111871999999998,5.75424,5.5240704,1.6111871999999998,5.75424,0.0,0.0,0.0,138.43
2020-05-16 02:30:00,44.13061408,13.22601244,46.0699305854,5.30061408,1.5460124400000002,5.521473,38.83,11.68,40.5486288301,139.05,43.38061408,25.99601244,50.5734153557,5.30061408,1.5460124400000002,5.521473,38.08,24.45,45.2536064861,138.54,5.30061408,1.5460124400000002,5.521473,5.30061408,1.5460124400000002,5.521473,0.0,0.0,0.0,138.54
2020-05-16 03:00:00,42.95657824,13.52983532,45.0369188319,5.1765782399999996,1.50983532,5.392269,37.78,12.02,39.6460439388,139.35,42.20657824,26.38983532,49.7776923425,5.1765782399999996,1.50983532,5.392269,37.03,24.88,44.612053304,138.84,5.1765782399999996,1.50983532,5.392269,5.1765782399999996,1.50983532,5.392269,0.0,0.0,0.0,138.84
2020-05-16 03:30:00,42.8603744,13.9926092,45.0866366669,5.2203744,1.5226092,5.43789,37.64,12.47,39.6518662865,139.65,42.1103744,26.3626092,49.6816947773,5.2203744,1.5226092,5.43789,36.89,24.84,44.4735618092,139.08,5.2203744,1.5226092,5.43789,5.2203744,1.5226092,5.43789,0.0,0.0,0.0,139.08
2020-05-16 04:00:00,41.90329152,14.92179336,44.4808470838,5.18329152,1.51179336,5.399262,36.72,13.41,39.0920260411,139.82,41.16329152,26.16179336,48.7735174103,5.18329152,1.51179336,5.399262,35.98,24.65,43.6140218278,139.11,5.18329152,1.51179336,5.399262,5.18329152,1.51179336,5.399262,0.0,0.0,0.0,139.11
2020-05-16 04:30:00,40.72410048,14.94911264,43.3811978699,5.41410048,1.57911264,5.639688,35.31,13.37,37.7564961298,139.85,39.98410048,26.19911264,47.8029475484,5.41410048,1.57911264,5.639688,34.57,24.62,42.4408918379,139.15,5.41410048,1.57911264,5.639688,5.41410048,1.57911264,5.639688,0.0,0.0,0.0,139.15
2020-05-16 05:00:00,39.59359136,22.56104748,45.5703120483,5.04359136,1.47104748,5.253741,34.55,21.09,40.4782731845,138.59,40.02359136,19.10104748,44.3479185553,5.04359136,1.47104748,5.253741,34.98,17.63,39.1716389752,138.73,5.04359136,1.47104748,5.253741,5.04359136,1.47104748,5.253741,0.0,0.0,0.0,138.73
2020-05-16 05:30:00,39.10237248,25.79985864,46.8468594402,5.14237248,1.49985864,5.356638,33.96,24.3,41.7584913521,137.41,40.07237248,15.41985864,42.9367799987,5.14237248,1.49985864,5.356638,34.93,13.92,37.6014800241,138.03,5.14237248,1.49985864,5.356638,5.14237248,1.49985864,5.356638,0.0,0.0,0.0,138.03
2020-05-16 06:00:00,38.20220224,25.43939232,45.8973957605,5.55220224,1.61939232,5.783544,32.65,23.82,40.4155279565,137.08,39.18220224,16.19939232,42.3988830503,5.55220224,1.61939232,5.783544,33.63,14.58,36.6545126826,137.84,5.55220224,1.61939232,5.783544,5.55220224,1.61939232,5.783544,0.0,0.0,0.0,137.84
2020-05-16 06:30:00,40.10528928,24.25237604,46.8680271808,5.42528928,1.58237604,5.651343,34.68,22.67,41.4322495165,136.77,41.05528928,15.10237604,43.7449258762,5.42528928,1.58237604,5.651343,35.63,13.52,38.1088874149,137.51,5.42528928,1.58237604,5.651343,5.42528928,1.58237604,5.651343,0.0,0.0,0.0,137.51
2020-05-16 07:00:00,39.41563872,24.32372796,46.3166958836,5.63563872,1.64372796,5.870457,33.78,22.68,40.6874771889,136.87,40.41563872,15.10372796,43.1456423227,5.63563872,1.64372796,5.870457,34.78,13.46,37.2936991997,137.64,5.63563872,1.64372796,5.870457,5.63563872,1.64372796,5.870457,0.0,0.0,0.0,137.64
2020-05-16 07:30:00,39.96389952,23.83738736,46.5331527085,6.57389952,1.91738736,6.847812,33.39,21.92,39.9421894743,136.34,40.86389952,14.69738736,43.4266217796,6.57389952,1.91738736,6.847812,34.29,12.78,36.59415937,137.08,6.57389952,1.91738736,6.847812,6.57389952,1.91738736,6.847812,0.0,0.0,0.0,137.08
2020-05-16 08:00:00,39.80715552,22.96417036,45.9560959059,7.31715552,2.13417036,7.622037,32.49,20.83,38.5938984815,135.83,40.70715552,13.22417036,42.8012989551,7.31715552,2.13417036,7.622037,33.39,11.09,35.1835217112,136.47,7.31715552,2.13417036,7.622037,7.31715552,2.13417036,7.622037,0.0,0.0,0.0,136.47
2020-05-16 08:30:00,37.41115072,23.46866896,44.1630232315,8.12115072,2.36866896,8.459532,29.29,21.1,36.0986717207,135.61,38.13115072,12.72866896,40.1995481159,8.12115072,2.36866896,8.459532,30.01,10.36,31.7479085925,136.12,8.12115072,2.36866896,8.459532,8.12115072,2.36866896,8.459532,0.0,0.0,0.0,136.12
2020-05-16 09:00:00,30.87851168,21.81789924,37.8087716121,9.79851168,2.85789924,10.206783,21.08,18.96,28.3522133175,135.4,30.93851168,11.45789924,32.9920438889,9.79851168,2.85789924,10.206783,21.14,8.6,22.822348696,135.93,9.79851168,2.85789924,10.206783,9.79851168,2.85789924,10.206783,0.0,0.0,0.0,135.93
2020-05-16 09:30:00,32.37408352,21.71202436,38.9806783621,12.38408352,3.61202436,12.900087,19.99,18.1,26.9668333328,135.33,32.79408352,13.82202436,35.5879231106,12.38408352,3.61202436,12.900087,20.41,10.21,22.8213102165,135.71,12.38408352,3.61202436,12.900087,12.38408352,3.61202436,12.900087,0.0,0.0,0.0,135.71
2020-05-16 10:00:00,34.9919248,10.9280614,36.6586596478,13.2619248,3.8680614,13.814505,21.73,7.06,22.8481180844,137.28,33.4419248,22.2280614,40.1553115781,13.2619248,3.8680614,13.814505,20.18,18.36,27.2822653018,136.61,13.2619248,3.8680614,13.814505,13.2619248,3.8680614,13.814505,0.0,0.0,0.0,136.61
2020-05-16 10:30:00,36.99368416,10.90190788,38.5666211011,12.14368416,3.54190788,12.649671,24.85,7.36,25.917023363,136.98,36.14368416,21.67190788,42.1430598772,12.14368416,3.54190788,12.649671,24.0,18.13,30.0781797987,136.24,12.14368416,3.54190788,12.649671,12.14368416,3.54190788,12.649671,0.0,0.0,0.0,136.24
2020-05-16 11:00:00,41.1924864,11.4382252,42.7510693614,11.1024864,3.2382252,11.56509,30.09,8.2,31.1873067128,137.0,40.2124864,22.3282252,45.9955835168,11.1024864,3.2382252,11.56509,29.11,19.09,34.8112079653,136.31,11.1024864,3.2382252,11.56509,11.1024864,3.2382252,11.56509,0.0,0.0,0.0,136.31
2020-05-16 11:30:00,42.17954112,9.32111616,43.1971861996,9.32954112,2.7211161600000002,9.718272,32.85,6.6,33.5064546021,136.46,41.24954112,20.06111616,45.8690857135,9.32954112,2.7211161600000002,9.718272,31.92,17.34,36.3257759724,135.74,9.32954112,2.7211161600000002,9.718272,9.32954112,2.7211161600000002,9.718272,0.0,0.0,0.0,135.74
2020-05-16 12:00:00,37.17937216,8.07731688,38.0466655857,8.459372160000001,2.46731688,8.811846,28.72,5.61,29.2627835313,136.14,35.64937216,19.19731688,40.4896864744,8.459372160000001,2.46731688,8.811846,27.19,16.73,31.9247396231,135.49,8.459372160000001,2.46731688,8.811846,8.459372160000001,2.46731688,8.811846,0.0,0.0,0.0,135.49
2020-05-16 12:30:00,24.49875264,6.38796952,25.3178797593,8.59875264,2.50796952,8.957034,15.9,3.88,16.3665634756,135.75,23.47875264,17.07796952,29.032892871,8.59875264,2.50796952,8.957034,14.88,14.57,20.8254483745,135.04,8.59875264,2.50796952,8.957034,8.59875264,2.50796952,8.957034,0.0,0.0,0.0,135.04
2020-05-16 13:00:00,28.36237856,7.37027708,29.3043597749,9.05237856,2.64027708,9.429561,19.31,4.73,19.8808702023,136.07,26.96237856,18.36027708,32.6200801971,9.05237856,2.64027708,9.429561,17.91,15.72,23.8303692796,135.4,9.05237856,2.64027708,9.429561,9.05237856,2.64027708,9.429561,0.0,0.0,0.0,135.4
2020-05-16 13:30:00,29.9008576,10.2531668,31.6099464511,11.5308576,3.3631668,12.01131,18.37,6.89,19.6196075394,136.25,28.8408576,21.0731668,35.7193704604,11.5308576,3.3631668,12.01131,17.31,17.71,24.7644947455,135.56,11.5308576,3.3631668,12.01131,11.5308576,3.3631668,12.01131,0.0,0.0,0.0,135.56
2020-05-16 14:00:00,25.57462592,9.29468256,27.211258972,9.44462592,2.75468256,9.838152000000001,16.13,6.54,17.4054158238,136.96,24.20462592,20.25468256,31.5613067146,9.44462592,2.75468256,9.838152000000001,14.76,17.5,22.8933964278,136.27,9.44462592,2.75468256,9.838152000000001,9.44462592,2.75468256,9.838152000000001,0.0,0.0,0.0,136.27
2020-05-16 14:30:00,28.93445536,10.32754948,30.7223206357,10.17445536,2.96754948,10.598391,18.76,7.36,20.1521016274,137.5,27.99445536,21.31754948,35.1870352081,10.17445536,2.96754948,10.598391,17.82,18.35,25.5787978607,136.78,10.17445536,2.96754948,10.598391,10.17445536,2.96754948,10.598391,0.0,0.0,0.0,136.78
2020-05-16 15:00:00,32.04889984,11.38092912,34.0096681635,11.24889984,3.28092912,11.717604,20.8,8.1,22.3215142855,138.08,30.74889984,24.09092912,39.0623566523,11.24889984,3.28092912,11.717604,19.5,20.81,28.5185220515,137.54,11.24889984,3.28092912,11.717604,11.24889984,3.28092912,11.717604,0.0,0.0,0.0,137.54
2020-05-16 15:30:00,25.03155936,9.41587148,26.7439264081,9.07155936,2.6458714800000003,9.449541,15.96,6.77,17.3365077221,138.05,24.11155936,22.00587148,32.6439224721,9.07155936,2.6458714800000003,9.449541,15.04,19.36,24.515529772,137.54,9.07155936,2.6458714800000003,9.449541,9.07155936,2.6458714800000003,9.449541,0.0,0.0,0.0,137.54
2020-05-16 16:00:00,28.9989408,9.669274399999999,30.5685039697,10.2489408,2.9892744,10.67598,18.75,6.68,19.9043939873,138.14,27.8989408,20.7892744,34.7928847301,10.2489408,2.9892744,10.67598,17.65,17.8,25.0671597912,137.44,10.2489408,2.9892744,10.67598,10.2489408,2.9892744,10.67598,0.0,0.0,0.0,137.44
2020-05-16 16:30:00,28.745144,11.053167,30.7970096651,10.845144,3.163167,11.297025,17.9,7.89,19.5617509441,138.31,28.205144,21.793167,35.6436849379,10.845144,3.163167,11.297025,17.36,18.63,25.4646127008,137.52,10.845144,3.163167,11.297025,10.845144,3.163167,11.297025,0.0,0.0,0.0,137.52
2020-05-16 17:00:00,37.25309504,11.38715272,38.9545932738,11.85309504,3.45715272,12.346974,25.4,7.93,26.6091131006,137.98,36.08309504,22.48715272,42.5166059925,11.85309504,3.45715272,12.346974,24.23,19.03,30.8096381024,137.27,11.85309504,3.45715272,12.346974,11.85309504,3.45715272,12.346974,0.0,0.0,0.0,137.27
2020-05-16 17:30:00,51.8502704,10.0084122,52.8073750088,9.3202704,2.7184122,9.708615,42.53,7.29,43.1502607176,137.53,51.0102704,20.8784122,55.1176539983,9.3202704,2.7184122,9.708615,41.69,18.16,45.473527463799996,136.83,9.3202704,2.7184122,9.708615,9.3202704,2.7184122,9.708615,0.0,0.0,0.0,136.83
2020-05-16 18:00:00,44.44735168,11.88589424,46.0091464086,10.95735168,3.19589424,11.413908,33.49,8.69,34.5990780224,137.64,43.31735168,22.99589424,49.0428803035,10.95735168,3.19589424,11.413908,32.36,19.8,37.9369160581,136.95,10.95735168,3.19589424,11.413908,10.95735168,3.19589424,11.413908,0.0,0.0,0.0,136.95
2020-05-16 18:30:00,50.36910304,11.77932172,51.7281254371,7.84910304,2.2893217200000002,8.176149,42.52,9.49,43.5661623281,136.81,49.69910304,22.41932172,54.5218014134,7.84910304,2.2893217200000002,8.176149,41.85,20.13,46.4396317815,136.06,7.84910304,2.2893217200000002,8.176149,7.84910304,2.2893217200000002,8.176149,0.0,0.0,0.0,136.06
2020-05-16 19:00:00,52.56546624,12.54659432,54.0420694465,8.28546624,2.41659432,8.630694,44.28,10.13,45.4239507309,136.86,51.33546624,22.61659432,56.0967060772,8.28546624,2.41659432,8.630694,43.05,20.2,47.5535750496,136.03,8.28546624,2.41659432,8.630694,8.28546624,2.41659432,8.630694,0.0,0.0,0.0,136.03
2020-05-16 19:30:00,51.28851392,14.37456656,53.2648084941,7.55851392,2.20456656,7.873452,43.73,12.17,45.391869316,137.04,50.39851392,23.46456656,55.5931298741,7.55851392,2.20456656,7.873452,42.84,21.26,47.8252360161,136.11,7.55851392,2.20456656,7.873452,7.55851392,2.20456656,7.873452,0.0,0.0,0.0,136.11
2020-05-16 20:00:00,52.88499808,14.46687444,54.8280355109,6.91499808,2.01687444,7.203123,45.97,12.45,47.6260789904,137.27,51.95499808,23.63687444,57.0791000173,6.91499808,2.01687444,7.203123,45.04,21.62,49.9602441948,136.36,6.91499808,2.01687444,7.203123,6.91499808,2.01687444,7.203123,0.0,0.0,0.0,136.36
2020-05-16 20:30:00,53.7744688,14.4613034,55.6850320171,6.7244688,1.9613033999999998,7.004655,47.05,12.5,48.6821579226,137.24,53.1644688,23.4813034,58.1191220869,6.7244688,1.9613033999999998,7.004655,46.44,21.52,51.1838255702,136.28,6.7244688,1.9613033999999998,7.004655,6.7244688,1.9613033999999998,7.004655,0.0,0.0,0.0,136.28
2020-05-16 21:00:00,54.21349088,13.74018484,55.9275895496,5.62349088,1.6401848399999999,5.857803,48.59,12.1,50.0739263489,137.11,53.21349088,23.01018484,57.9753759626,5.62349088,1.6401848399999999,5.857803,47.59,21.37,52.1678540866,136.23,5.62349088,1.6401848399999999,5.857803,5.62349088,1.6401848399999999,5.857803,0.0,0.0,0.0,136.23
2020-05-16 21:30:00,55.4333616,12.9080638,56.916392097,5.0333616,1.4680638,5.243085,50.4,11.44,51.6820433033,136.93,54.4533616,22.2180638,58.8116565705,5.0333616,1.4680638,5.243085,49.42,20.75,53.5994300343,136.05,5.0333616,1.4680638,5.243085,5.0333616,1.4680638,5.243085,0.0,0.0,0.0,136.05
2020-05-16 22:00:00,53.97615872,13.76221296,55.7030000603,5.11615872,1.49221296,5.329332,48.86,12.27,50.3771029338,137.45,53.32615872,22.83221296,58.0085265498,5.11615872,1.49221296,5.329332,48.21,21.34,52.7219091081,136.55,5.11615872,1.49221296,5.329332,5.11615872,1.49221296,5.329332,0.0,0.0,0.0,136.55
2020-05-16 22:30:00,50.90984512,14.89703816,53.0446422939,5.02984512,1.46703816,5.239422,45.88,13.43,47.805222518,137.83,50.23984512,24.03703816,55.6939964555,5.02984512,1.46703816,5.239422,45.21,22.57,50.5306738526,136.94,5.02984512,1.46703816,5.239422,5.02984512,1.46703816,5.239422,0.0,0.0,0.0,136.94
2020-05-16 23:00:00,48.33382112,15.26403116,50.6867725478,5.05382112,1.47403116,5.264397,43.28,13.79,45.4238098358,138.41,47.57382112,24.52403116,53.5228601655,5.05382112,1.47403116,5.264397,42.52,23.05,48.3658236775,137.52,5.05382112,1.47403116,5.264397,5.05382112,1.47403116,5.264397,0.0,0.0,0.0,137.52
2020-05-16 23:30:00,47.75728768,14.55629224,49.9263875153,5.02728768,1.46629224,5.236758,42.73,13.09,44.6900548221,138.32,46.96728768,24.68629224,53.0597694734,5.02728768,1.46629224,5.236758,41.94,23.22,47.9388360309,137.52,5.02728768,1.46629224,5.236758,5.02728768,1.46629224,5.236758,0.0,0.0,0.0,137.52
2020-05-17 00:00:00,44.72522976,14.94985868,47.1576552814,5.00522976,1.45985868,5.213781,39.72,13.49,41.9482836359,138.65,43.96522976,25.98985868,51.0726363335,5.00522976,1.45985868,5.213781,38.96,24.53,46.0391409564,137.95,5.00522976,1.45985868,5.213781,5.00522976,1.45985868,5.213781,0.0,0.0,0.0,137.95
2020-05-17 00:30:00,42.65477024,14.83389132,45.1605331669,4.98477024,1.4538913199999999,5.192469,37.67,13.38,39.9756588439,139.03,41.81477024,26.13389132,49.3097889445,4.98477024,1.4538913199999999,5.192469,36.83,24.68,44.3345384548,138.34,4.98477024,1.4538913199999999,5.192469,4.98477024,1.4538913199999999,5.192469,0.0,0.0,0.0,138.34
2020-05-17 01:00:00,41.36601888,15.35633884,44.1244224954,5.09601888,1.48633884,5.308353,36.27,13.87,38.8315567548,140.0,40.47601888,26.75633884,48.5201996337,5.09601888,1.48633884,5.308353,35.38,25.27,43.4777793821,139.3,5.09601888,1.48633884,5.308353,5.09601888,1.48633884,5.308353,0.0,0.0,0.0,139.3
2020-05-17 01:30:00,41.52140352,15.34915936,44.267636523,5.07140352,1.4791593600000001,5.282712,36.45,13.87,38.9997358965,139.52,40.67140352,26.61915936,48.608051898,5.07140352,1.4791593600000001,5.282712,35.6,25.14,43.5818723783,138.82,5.07140352,1.4791593600000001,5.282712,5.07140352,1.4791593600000001,5.282712,0.0,0.0,0.0,138.82
2020-05-17 02:00:00,42.41992512,15.13372816,45.038647573,4.94992512,1.44372816,5.156172,37.47,13.69,39.8925682302,139.31,41.55992512,26.39372816,49.2326747411,4.94992512,1.44372816,5.156172,36.61,24.95,44.3034377899,138.62,4.94992512,1.44372816,5.156172,4.94992512,1.44372816,5.156172,0.0,0.0,0.0,138.62
2020-05-17 02:30:00,42.10719776,15.34918268,44.8175580788,5.03719776,1.46918268,5.247081,37.07,13.88,39.5833209825,139.58,41.23719776,26.63918268,49.0933043597,5.03719776,1.46918268,5.247081,36.2,25.17,44.0904626875,138.89,5.03719776,1.46918268,5.247081,5.03719776,1.46918268,5.247081,0.0,0.0,0.0,138.89
2020-05-17 03:00:00,40.90496992,15.53894956,43.7570053544,5.10496992,1.48894956,5.317677,35.8,14.05,38.4583215962,139.69,40.02496992,26.85894956,48.2016741261,5.10496992,1.48894956,5.317677,34.92,25.37,43.1629852999,139.0,5.10496992,1.48894956,5.317677,5.10496992,1.48894956,5.317677,0.0,0.0,0.0,139.0
2020-05-17 03:30:00,40.04232256,15.66109408,42.9960168362,5.11232256,1.4910940799999999,5.325336,34.93,14.17,37.6947449918,139.55,39.14232256,27.01109408,47.557550597,5.11232256,1.4910940799999999,5.325336,34.03,25.52,42.536000047,138.86,5.11232256,1.4910940799999999,5.325336,5.11232256,1.4910940799999999,5.325336,0.0,0.0,0.0,138.86
2020-05-17 04:00:00,39.52021472,15.90589596,42.6009964415,5.06021472,1.47589596,5.271057,34.46,14.43,37.3592893401,139.79,38.62021472,27.26589596,47.2752585135,5.06021472,1.47589596,5.271057,33.56,25.79,42.3249063791,139.09,5.06021472,1.47589596,5.271057,5.06021472,1.47589596,5.271057,0.0,0.0,0.0,139.09
2020-05-17 04:30:00,39.12301184,15.82004512,42.2005199379,5.14301184,1.50004512,5.357304,33.98,14.32,36.8741481258,139.79,38.25301184,27.17004512,46.9201903945,5.14301184,1.50004512,5.357304,33.11,25.67,41.8953577381,139.09,5.14301184,1.50004512,5.357304,5.14301184,1.50004512,5.357304,0.0,0.0,0.0,139.09
2020-05-17 05:00:00,38.34445024,16.11713132,41.5939753593,5.3044502399999995,1.54713132,5.525469,33.04,14.57,36.1099224591,139.96,37.45445024,27.48713132,46.4583494216,5.3044502399999995,1.54713132,5.525469,32.15,25.94,41.3098789638,139.26,5.3044502399999995,1.54713132,5.525469,5.3044502399999995,1.54713132,5.525469,0.0,0.0,0.0,139.26
2020-05-17 05:30:00,37.70629856,16.10808708,41.0028708809,5.13629856,1.49808708,5.350311,32.57,14.61,35.6967365455,139.96,36.79629856,27.50808708,45.9419464381,5.13629856,1.49808708,5.350311,31.66,26.01,40.9740857128,139.26,5.13629856,1.49808708,5.350311,5.13629856,1.49808708,5.350311,0.0,0.0,0.0,139.26
2020-05-17 06:00:00,36.22002464,16.16459052,39.6633857809,5.3300246399999995,1.55459052,5.552109,30.89,14.61,34.1708091798,139.96,35.30002464,27.57459052,44.7934122604,5.3300246399999995,1.55459052,5.552109,29.97,26.02,39.6893096438,139.26,5.3300246399999995,1.55459052,5.552109,5.3300246399999995,1.55459052,5.552109,0.0,0.0,0.0,139.26
2020-05-17 06:30:00,35.85765664,15.83181652,39.1971676787,5.69765664,1.66181652,5.935059,30.16,14.17,33.3228825284,139.86,34.94765664,27.23181652,44.3047461973,5.69765664,1.66181652,5.935059,29.25,25.57,38.8508352549,139.16,5.69765664,1.66181652,5.935059,5.69765664,1.66181652,5.935059,0.0,0.0,0.0,139.16
2020-05-17 07:00:00,34.3750688,15.6564784,37.7726180042,6.1250688,1.7864784,6.38028,28.25,13.87,31.4712471949,139.62,33.4350688,26.9964784,42.9734065634,6.1250688,1.7864784,6.38028,27.31,25.21,37.166923467,138.93,6.1250688,1.7864784,6.38028,6.1250688,1.7864784,6.38028,0.0,0.0,0.0,138.93
2020-05-17 07:30:00,33.36954368,15.21445024,36.6743226456,6.76954368,1.97445024,7.051608,26.6,13.24,29.7129197488,139.73,32.41954368,26.56445024,41.9129673129,6.76954368,1.97445024,7.051608,25.65,24.59,35.5329509048,139.03,6.76954368,1.97445024,7.051608,6.76954368,1.97445024,7.051608,0.0,0.0,0.0,139.03
2020-05-17 08:00:00,25.77232928,22.10484604,33.9534560092,8.38232928,2.44484604,8.731593,17.39,19.66,26.2474322554,138.56,25.76232928,18.58484604,31.7662417082,8.38232928,2.44484604,8.731593,17.38,16.14,23.7184316514,138.73,8.38232928,2.44484604,8.731593,8.38232928,2.44484604,8.731593,0.0,0.0,0.0,138.73
2020-05-17 08:30:00,24.22352736,24.97519548,34.7928105652,9.10352736,2.65519548,9.482841,15.12,22.32,26.9591691267,138.12,24.68352736,14.04519548,28.3997189951,9.10352736,2.65519548,9.482841,15.58,11.39,19.2994429971,138.73,9.10352736,2.65519548,9.482841,9.10352736,2.65519548,9.482841,0.0,0.0,0.0,138.73
2020-05-17 09:00:00,25.40567456,23.41540508,34.5503906622,9.75567456,2.84540508,10.162161,15.65,20.57,25.8466129309,137.43,25.66567456,12.64540508,28.6117654166,9.75567456,2.84540508,10.162161,15.91,9.8,18.686040244,137.98,9.75567456,2.84540508,10.162161,9.75567456,2.84540508,10.162161,0.0,0.0,0.0,137.98
2020-05-17 09:30:00,19.4614672,22.6320946,29.8489599745,11.3214672,3.3020946,11.793195,8.14,19.33,20.9739958043,136.72,19.8614672,13.1820946,23.8379004398,11.3214672,3.3020946,11.793195,8.54,9.88,13.0593261694,137.45,11.3214672,3.3020946,11.793195,11.3214672,3.3020946,11.793195,0.0,0.0,0.0,137.45
2020-05-17 10:00:00,17.16039808,21.38719944,27.4206411696,11.51039808,3.35719944,11.989998,5.65,18.03,18.894533601,136.26,17.60039808,12.23719944,21.4364890481,11.51039808,3.35719944,11.989998,6.09,8.88,10.7676599129,136.98,11.51039808,3.35719944,11.989998,11.51039808,3.35719944,11.989998,0.0,0.0,0.0,136.98
2020-05-17 10:30:00,16.44976704,19.30409872,25.3622369491,13.17976704,3.84409872,13.728924,3.27,15.46,15.8020410074,135.87,16.39976704,10.21409872,19.3204599228,13.17976704,3.84409872,13.728924,3.22,6.37,7.1375976351,136.63,13.17976704,3.84409872,13.728924,13.17976704,3.84409872,13.728924,0.0,0.0,0.0,136.63
2020-05-17 11:00:00,17.41778848,17.00102164,24.3395581788,13.71778848,4.00102164,14.289363,3.7,13.0,13.5162864723,135.56,17.25778848,9.31102164,19.6093443848,13.71778848,4.00102164,14.289363,3.54,5.31,6.3818257576,136.38,13.71778848,4.00102164,14.289363,13.71778848,4.00102164,14.289363,0.0,0.0,0.0,136.38
2020-05-17 11:30:00,16.16192416,17.18472788,23.5907326055,13.90192416,4.05472788,14.481171,2.26,13.13,13.3230814754,135.47,16.02192416,9.94472788,18.8573504607,13.90192416,4.05472788,14.481171,2.12,5.89,6.25991214,136.42,13.90192416,4.05472788,14.481171,13.90192416,4.05472788,14.481171,0.0,0.0,0.0,136.42
2020-05-17 12:00:00,18.67981472,19.30619596,26.8638173092,15.44981472,4.50619596,16.093557,3.23,14.8,15.1483629479,135.62,18.87981472,12.14619596,22.449442758300002,15.44981472,4.50619596,16.093557,3.43,7.64,8.3746343204,136.59,15.44981472,4.50619596,16.093557,15.44981472,4.50619596,16.093557,0.0,0.0,0.0,136.59
2020-05-17 12:30:00,21.37147424,19.66251332,29.0405637213,14.27147424,4.16251332,14.866119,7.1,15.5,17.0487536201,135.55,21.71147424,12.45251332,25.0290471584,14.27147424,4.16251332,14.866119,7.44,8.29,11.1390170123,136.5,14.27147424,4.16251332,14.866119,14.27147424,4.16251332,14.866119,0.0,0.0,0.0,136.5
2020-05-17 13:00:00,22.4771488,18.8941684,29.3634435601,14.0371488,4.0941684,14.62203,8.44,14.8,17.0374176447,135.7,22.8471488,11.7441684,25.6888633399,14.0371488,4.0941684,14.62203,8.81,7.65,11.6678447024,136.62,14.0371488,4.0941684,14.62203,14.0371488,4.0941684,14.62203,0.0,0.0,0.0,136.62
2020-05-17 13:30:00,22.84324352,18.85677936,29.6208018518,13.22324352,3.85677936,13.774212,9.62,15.0,17.8197755317,136.4,23.43324352,11.35677936,26.040225408,13.22324352,3.85677936,13.774212,10.21,7.5,12.6686266028,137.32,13.22324352,3.85677936,13.774212,13.22324352,3.85677936,13.774212,0.0,0.0,0.0,137.32
2020-05-17 14:00:00,23.72965728,19.40615004,30.6544498238,13.04965728,3.80615004,13.593393,10.68,15.6,18.9056182126,136.96,24.19965728,12.06615004,27.0409946055,13.04965728,3.80615004,13.593393,11.15,8.26,13.8762422867,137.93,13.04965728,3.80615004,13.593393,13.04965728,3.80615004,13.593393,0.0,0.0,0.0,137.93
2020-05-17 14:30:00,25.8413056,20.9753808,33.2827233684,13.0813056,3.8153808,13.62636,12.76,17.16,21.3841810692,137.46,26.3413056,13.4453808,29.5743579063,13.0813056,3.8153808,13.62636,13.26,9.63,16.3879376372,138.4,13.0813056,3.8153808,13.62636,13.0813056,3.8153808,13.62636,0.0,0.0,0.0,138.4
2020-05-17 15:00:00,24.97713088,20.58332984,32.3655763783,11.97713088,3.49332984,12.476178,13.0,17.09,21.4724963616,137.49,25.61713088,12.46332984,28.488102520600002,11.97713088,3.49332984,12.476178,13.64,8.97,16.3251493102,138.31,11.97713088,3.49332984,12.476178,11.97713088,3.49332984,12.476178,0.0,0.0,0.0,138.31
2020-05-17 15:30:00,27.51005984,20.83293412,34.5081807177,10.09005984,2.94293412,10.510479,17.42,17.89,24.9701521822,137.64,27.97005984,11.64293412,30.2965701421,10.09005984,2.94293412,10.510479,17.88,8.7,19.8842751942,138.38,10.09005984,2.94293412,10.510479,10.09005984,2.94293412,10.510479,0.0,0.0,0.0,138.38
2020-05-17 16:00:00,29.3262528,21.4797404,36.3511808741,10.9362528,3.1897404,11.39193,18.39,18.29,25.9367731223,137.58,29.9362528,12.2397404,32.3417760298,10.9362528,3.1897404,11.39193,19.0,9.05,21.04524887,138.33,10.9362528,3.1897404,11.39193,10.9362528,3.1897404,11.39193,0.0,0.0,0.0,138.33
2020-05-17 16:30:00,30.9307376,19.1181318,36.3622536706,11.6507376,3.3981318,12.136185,19.28,15.72,24.876430612100002,137.18,31.4207376,9.8981318,32.942916757,11.6507376,3.3981318,12.136185,19.77,6.5,20.811124429,137.91,11.6507376,3.3981318,12.136185,11.6507376,3.3981318,12.136185,0.0,0.0,0.0,137.91
2020-05-17 17:00:00,28.74294656,19.94752608,34.9865799081,10.48294656,3.05752608,10.919736,18.26,16.89,24.8736748391,136.8,29.32294656,10.74752608,31.2305061086,10.48294656,3.05752608,10.919736,18.84,7.69,20.3489975183,137.48,10.48294656,3.05752608,10.919736,10.48294656,3.05752608,10.919736,0.0,0.0,0.0,137.48
2020-05-17 17:30:00,34.05774112,22.19559116,40.6518633907,11.12774112,3.24559116,11.591397,22.93,18.95,29.7470569973,136.6,34.68774112,13.08559116,37.0738732804,11.12774112,3.24559116,11.591397,23.56,9.84,25.532316777,137.33,11.12774112,3.24559116,11.591397,11.12774112,3.24559116,11.591397,0.0,0.0,0.0,137.33
2020-05-17 18:00:00,37.79271712,21.92120916,43.6901462386,10.15271712,2.96120916,10.575747,27.64,18.96,33.5179235634,136.03,38.41271712,12.87120916,40.5117867019,10.15271712,2.96120916,10.575747,28.26,9.91,29.9472152295,136.75,10.15271712,2.96120916,10.575747,10.15271712,2.96120916,10.575747,0.0,0.0,0.0,136.75
2020-05-17 18:30:00,42.69096608,24.03444844,48.9915635254,12.94096608,3.77444844,13.480173,29.75,20.26,35.9934730194,135.93,43.57096608,15.02444844,46.0886443288,12.94096608,3.77444844,13.480173,30.63,11.25,32.6306512347,136.66,12.94096608,3.77444844,13.480173,12.94096608,3.77444844,13.480173,0.0,0.0,0.0,136.66
2020-05-17 19:00:00,50.22763488,21.63097684,54.6874251057,7.47763488,2.18097684,7.789203,42.75,19.45,46.9666370949,135.64,50.91763488,12.77097684,52.494793944,7.47763488,2.18097684,7.789203,43.44,10.59,44.7122097419,136.32,7.47763488,2.18097684,7.789203,7.47763488,2.18097684,7.789203,0.0,0.0,0.0,136.32
2020-05-17 19:30:00,51.81706656,21.45706108,56.0839893113,6.36706656,1.85706108,6.6323609999999995,45.45,19.6,49.4960857038,135.64,52.71706656,12.47706108,54.1734820727,6.36706656,1.85706108,6.6323609999999995,46.35,10.62,47.5510977791,136.36,6.36706656,1.85706108,6.6323609999999995,6.36706656,1.85706108,6.6323609999999995,0.0,0.0,0.0,136.36
2020-05-17 20:00:00,51.66616672,22.78263196,56.4662828825,7.10616672,2.07263196,7.402257,44.56,20.71,49.1375386034,136.16,52.71616672,13.76263196,54.4830640852,7.10616672,2.07263196,7.402257,45.61,11.69,47.0842670114,136.88,7.10616672,2.07263196,7.402257,7.10616672,2.07263196,7.402257,0.0,0.0,0.0,136.88
2020-05-17 20:30:00,50.97987328,23.14496304,55.9878271928,6.83987328,1.99496304,7.124868,44.14,21.15,48.9455013255,136.63,51.80987328,14.18496304,53.7166282052,6.83987328,1.99496304,7.124868,44.97,12.19,46.592885723,137.36,6.83987328,1.99496304,7.124868,6.83987328,1.99496304,7.124868,0.0,0.0,0.0,137.36
2020-05-17 21:00:00,51.36337024,23.651816320000002,56.5473626056,6.38337024,1.86181632,6.649344,44.98,21.79,49.9800410164,136.72,52.35337024,14.58181632,54.3461566505,6.38337024,1.86181632,6.649344,45.97,12.72,47.697372045,137.46,6.38337024,1.86181632,6.649344,6.38337024,1.86181632,6.649344,0.0,0.0,0.0,137.46
2020-05-17 21:30:00,52.53424928,23.37540604,57.5000604778,6.46424928,1.88540604,6.733593,46.07,21.49,50.8356666131,135.88,53.55424928,14.33540604,55.4397103372,6.46424928,1.88540604,6.733593,47.09,12.45,48.7080137144,136.62,6.46424928,1.88540604,6.733593,6.46424928,1.88540604,6.733593,0.0,0.0,0.0,136.62
2020-05-17 22:00:00,50.42288064,24.00792352,55.8466407564,6.47288064,1.88792352,6.742584,43.95,22.12,49.2026107031,136.24,51.56288064,14.93792352,53.6830719965,6.47288064,1.88792352,6.742584,45.09,13.05,46.9405006364,137.0,6.47288064,1.88792352,6.742584,6.47288064,1.88792352,6.742584,0.0,0.0,0.0,137.0
2020-05-17 22:30:00,51.00855616,22.65957888,55.8151351924,5.27855616,1.53957888,5.498496,45.73,21.12,50.37149293,136.3,52.08855616,13.57957888,53.8295703623,5.27855616,1.53957888,5.498496,46.81,12.04,48.33360839,137.05,5.27855616,1.53957888,5.498496,5.27855616,1.53957888,5.498496,0.0,0.0,0.0,137.05
2020-05-17 23:00:00,48.99306176,22.81880968,54.0464446179,5.17306176,1.5088096800000002,5.388606,43.82,21.31,48.7268765672,136.36,50.10306176,13.67880968,51.9367560788,5.17306176,1.5088096800000002,5.388606,44.93,12.17,46.5490472513,137.11,5.17306176,1.5088096800000002,5.388606,5.17306176,1.5088096800000002,5.388606,0.0,0.0,0.0,137.11
2020-05-17 23:30:00,48.3884864,22.6299752,53.4187363538,5.1084864,1.4899752,5.32134,43.28,21.14,48.1669803911,136.36,49.2184864,13.6299752,51.070888258,5.1084864,1.4899752,5.32134,44.11,12.14,45.7501005463,137.05,5.1084864,1.4899752,5.32134,5.1084864,1.4899752,5.32134,0.0,0.0,0.0,137.05
2020-05-18 00:00:00,46.44626816,22.53349488,51.6237756997,5.56626816,1.62349488,5.798196,40.88,20.91,45.9173442176,136.55,47.01626816,13.63349488,48.953055618,5.56626816,1.62349488,5.798196,41.45,12.01,43.1548676281,137.23,5.56626816,1.62349488,5.798196,5.56626816,1.62349488,5.798196,0.0,0.0,0.0,137.23
2020-05-18 00:30:00,42.72343136,23.46766748,48.7444663949,5.20343136,1.51766748,5.420241,37.52,21.95,43.4689877959,136.37,43.68343136,14.40766748,45.9980766728,5.20343136,1.51766748,5.420241,38.48,12.89,40.5815536913,137.13,5.20343136,1.51766748,5.420241,5.20343136,1.51766748,5.420241,0.0,0.0,0.0,137.13
2020-05-18 01:00:00,41.24046432,23.87971876,47.6551871824,5.21046432,1.51971876,5.427567,36.03,22.36,42.4043688787,136.32,42.18046432,14.84971876,44.7180692506,5.21046432,1.51971876,5.427567,36.97,13.33,39.2997430017,137.08,5.21046432,1.51971876,5.427567,5.21046432,1.51971876,5.427567,0.0,0.0,0.0,137.08
2020-05-18 01:30:00,41.60566912,24.25832016,48.1611648521,5.20566912,1.51832016,5.422572,36.4,22.74,42.9193149992,135.9,42.61566912,15.228320159999999,45.2548007336,5.20566912,1.51832016,5.422572,37.41,13.71,39.8430947593,136.64,5.20566912,1.51832016,5.422572,5.20566912,1.51832016,5.422572,0.0,0.0,0.0,136.64
2020-05-18 02:00:00,42.24278144,23.64372792,48.4094872287,5.77278144,1.68372792,6.013314,36.47,21.96,42.5711463318,135.86,43.26278144,14.57372792,45.6515257512,5.77278144,1.68372792,6.013314,37.49,12.89,39.6440689133,136.6,5.77278144,1.68372792,6.013314,5.77278144,1.68372792,6.013314,0.0,0.0,0.0,136.6
2020-05-18 02:30:00,41.8575872,23.9288796,48.2146127758,5.2075872,1.5188796,5.42457,36.65,22.41,42.9584752988,136.36,42.8875872,14.8088796,45.3723269278,5.2075872,1.5188796,5.42457,37.68,13.29,39.9550560005,137.11,5.2075872,1.5188796,5.42457,5.2075872,1.5188796,5.42457,0.0,0.0,0.0,137.11
2020-05-18 03:00:00,41.0310736,23.9319798,47.5004069237,5.3210736,1.5519798,5.542785,35.71,22.38,42.1434277201,136.58,42.0610736,15.0419798,44.6698451832,5.3210736,1.5519798,5.542785,36.74,13.49,39.1383149867,137.35,5.3210736,1.5519798,5.542785,5.3210736,1.5519798,5.542785,0.0,0.0,0.0,137.35
2020-05-18 03:30:00,40.55425056,23.29207308,46.7671669748,5.18425056,1.51207308,5.400261,35.37,21.78,41.5379982666,136.05,41.57425056,15.88207308,44.5045902682,5.18425056,1.51207308,5.400261,36.39,14.37,39.1245319461,136.98,5.18425056,1.51207308,5.400261,5.18425056,1.51207308,5.400261,0.0,0.0,0.0,136.98
2020-05-18 04:00:00,37.69794624,23.79398432,44.5790179404,5.80794624,1.69398432,6.049944,31.89,22.1,38.7992538588,136.16,38.66794624,16.39398432,41.99967605,5.80794624,1.69398432,6.049944,32.86,14.7,35.9981888433,137.1,5.80794624,1.69398432,6.049944,5.80794624,1.69398432,6.049944,0.0,0.0,0.0,137.1
2020-05-18 04:30:00,38.62248224,23.72780732,45.3288536651,5.27248224,1.53780732,5.492169,33.35,22.19,40.057690897,136.33,39.60248224,16.29780732,42.8249357619,5.27248224,1.53780732,5.492169,34.33,14.76,37.3685228501,137.27,5.27248224,1.53780732,5.492169,5.27248224,1.53780732,5.492169,0.0,0.0,0.0,137.27
2020-05-18 05:00:00,40.09544928,23.52575604,46.4876999885,5.26544928,1.5357560399999999,5.484843,34.83,21.99,41.190884914,136.26,41.18544928,16.09575604,44.2189393235,5.26544928,1.5357560399999999,5.484843,35.92,14.56,38.7587409496,137.18,5.26544928,1.5357560399999999,5.484843,5.26544928,1.5357560399999999,5.484843,0.0,0.0,0.0,137.18
2020-05-18 05:30:00,41.02339104,22.99265572,47.0274476182,5.56339104,1.62265572,5.795199,35.46,21.37,41.4015519033,136.12,41.71339104,15.69265572,44.5675491317,5.56339104,1.62265572,5.795199,36.15,14.07,38.7915892946,137.02,5.56339104,1.62265572,5.795199,5.56339104,1.62265572,5.795199,0.0,0.0,0.0,137.02
2020-05-18 06:00:00,40.64466944,23.22636192,46.8129580557,5.88466944,1.71636192,6.129864,34.76,21.51,40.8771048388,135.68,41.47466944,15.88636192,44.4131140567,5.88466944,1.71636192,6.129864,35.59,14.17,38.3071403266,136.57,5.88466944,1.71636192,6.129864,5.88466944,1.71636192,6.129864,0.0,0.0,0.0,136.57
2020-05-18 06:30:00,43.7238304,9.2711172,44.695938954,5.7638304,1.6811172,6.00399,37.96,7.59,38.7113639646,137.86,42.3938304,27.1411172,50.3376310413,5.7638304,1.6811172,6.00399,36.63,25.46,44.6090629805,136.94,5.7638304,1.6811172,6.00399,5.7638304,1.6811172,6.00399,0.0,0.0,0.0,136.94
2020-05-18 07:00:00,45.3068064,3.8294851999999997,45.468358922,6.7868064,1.9794852,7.06959,38.52,1.85,38.564399386,139.59,42.7068064,32.8994852,53.9096228823,6.7868064,1.9794852,7.06959,35.92,30.92,47.3950714737,137.65,6.7868064,1.9794852,7.06959,6.7868064,1.9794852,7.06959,0.0,0.0,0.0,137.65
2020-05-18 07:30:00,42.77171136,17.97883248,46.3967424504,6.92171136,2.01883248,7.210116,35.85,15.96,39.2421215023,136.21,43.15171136,12.97883248,45.0612947644,6.92171136,2.01883248,7.210116,36.23,10.96,37.8514794955,136.33,6.92171136,2.01883248,7.210116,6.92171136,2.01883248,7.210116,0.0,0.0,0.0,136.33
2020-05-18 08:00:00,44.87093952,20.28985736,49.2450964574,9.53093952,2.7798573600000003,9.928062,35.34,17.51,39.4400266227,135.2,45.44093952,10.53985736,46.6472676331,9.53093952,2.7798573600000003,9.928062,35.91,7.76,36.7388853941,135.79,9.53093952,2.7798573600000003,9.928062,9.53093952,2.7798573600000003,9.928062,0.0,0.0,0.0,135.79
2020-05-18 08:30:00,39.02128864,10.12454252,40.313364141,10.06128864,2.93454252,10.480509,28.96,7.19,29.8391973753,136.66,38.42128864,18.11454252,42.477430142,10.06128864,2.93454252,10.480509,28.36,15.18,32.1670949885,136.33,10.06128864,2.93454252,10.480509,10.06128864,2.93454252,10.480509,0.0,0.0,0.0,136.33
2020-05-18 09:00:00,36.89821024,7.12531132,37.5798879764,11.53821024,3.36531132,12.018969,25.36,3.76,25.6372229385,137.15,35.83821024,19.80531132,40.946644181,11.53821024,3.36531132,12.018969,24.3,16.44,29.3387729805,136.57,11.53821024,3.36531132,12.018969,11.53821024,3.36531132,12.018969,0.0,0.0,0.0,136.57
2020-05-18 09:30:00,33.67005824,6.21960032,34.2396882291,11.69005824,3.40960032,12.177144,21.98,2.81,22.1588921203,136.89,32.70005824,18.80960032,37.7239297144,11.69005824,3.40960032,12.177144,21.01,15.4,26.049570054,136.36,11.69005824,3.40960032,12.177144,11.69005824,3.40960032,12.177144,0.0,0.0,0.0,136.36
2020-05-18 10:00:00,29.71395328,4.70990304,30.0849165891,12.75395328,3.71990304,13.285368,16.96,0.99,16.9888698859,136.94,28.55395328,17.22990304,33.3496297833,12.75395328,3.71990304,13.285368,15.8,13.51,20.7884607415,136.39,12.75395328,3.71990304,13.285368,12.75395328,3.71990304,13.285368,0.0,0.0,0.0,136.39
2020-05-18 10:30:00,23.17642976,5.11395868,23.7339307701,13.79642976,4.02395868,14.371281,9.38,1.09,9.4431191881,137.55,22.08642976,15.59395868,27.0366774375,13.79642976,4.02395868,14.371281,8.29,11.57,14.2333762685,137.01,13.79642976,4.02395868,14.371281,13.79642976,4.02395868,14.371281,0.0,0.0,0.0,137.01
